Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-03-31 00:30:00,2.36432,0.08876,2.3659855029,0.30432000000000003,0.08876,0.317,2.06,0.0,2.06
2019-03-31 01:00:00,2.5850400000000002,0.09772,2.5868863524,0.33504,0.09772,0.34900000000000003,2.25,0.0,2.25
2019-03-31 01:30:00,0.60504,0.18072000000000002,0.6314531812,0.59904,0.17472000000000001,0.624,0.006,0.006,0.008485281400000001
2019-03-31 02:00:00,0.7173600000000001,0.21348000000000003,0.7484511206000001,0.7113600000000001,0.20748000000000003,0.741,0.006,0.006,0.008485281400000001
2019-03-31 02:30:00,3.19248,0.24864000000000003,3.2021477792,0.85248,0.24864000000000003,0.888,2.34,0.0,2.34
2019-03-31 03:00:00,3.21032,0.29176,3.2235505890000002,1.00032,0.29176,1.042,2.21,0.0,2.21
2019-03-31 03:30:00,3.09888,0.27384000000000003,3.1109557374,0.93888,0.27384000000000003,0.978,2.16,0.0,2.16
2019-03-31 04:00:00,3.08264,0.28952,3.0962059363,0.9926400000000001,0.28952,1.034,2.09,0.0,2.09
2019-03-31 04:30:00,2.85136,0.27748,2.8648296633,0.9513600000000001,0.27748,0.991,1.9,0.0,1.9
2019-03-31 05:00:00,2.88072,0.28896000000000005,2.8951762641,0.99072,0.28896000000000005,1.032,1.8900000000000001,0.0,1.8900000000000001
2019-03-31 05:30:00,2.99344,0.28392,3.0068743905,0.9734400000000001,0.28392,1.014,2.02,0.0,2.02
2019-03-31 06:00:00,2.9508,0.27440000000000003,2.963531002,0.9408000000000001,0.27440000000000003,0.98,2.01,0.0,2.01
2019-03-31 06:30:00,2.79136,0.20748000000000003,2.7990603066,0.7113600000000001,0.20748000000000003,0.741,2.08,0.0,2.08
2019-03-31 07:00:00,2.6196,0.1778,2.6256269727,0.6096,0.1778,0.635,2.01,0.0,2.01
2019-03-31 07:30:00,2.6248,0.1764,2.6307208138,0.6048,0.1764,0.63,2.02,0.0,2.02
2019-03-31 08:00:00,3.1388,0.2534,3.1490120673,0.8688,0.2534,0.905,2.27,0.0,2.27
2019-03-31 08:30:00,3.1904,0.2772,3.2024197102,0.9504,0.2772,0.99,2.24,0.0,2.24
2019-03-31 09:00:00,3.60504,0.34272,3.6212940229,1.17504,0.34272,1.224,2.43,0.0,2.43
2019-03-31 09:30:00,3.55784,0.32312,3.5724826102,1.10784,0.32312,1.154,2.45,0.0,2.45
2019-03-31 10:00:00,3.70704,0.36372000000000004,3.7248406409,1.24704,0.36372000000000004,1.299,2.46,0.0,2.46
2019-03-31 10:30:00,3.57344,0.7139200000000001,3.6440575188,1.21344,0.35392,1.264,2.36,0.36,2.3872997298
2019-03-31 11:00:00,3.49024,1.09132,3.6568777119,1.17024,0.34132,1.219,2.32,0.75,2.4382165613
2019-03-31 11:30:00,3.5004,0.4172,3.5251746056,1.1904,0.3472,1.24,2.31,0.07,2.3110603627
2019-03-31 12:00:00,3.67672,0.43696,3.7025942257,1.32672,0.38696,1.3820000000000001,2.35,0.05,2.3505318547
2019-03-31 12:30:00,3.60808,0.44444000000000006,3.6353498044,1.3180800000000001,0.38444,1.373,2.29,0.06,2.2907858913
2019-03-31 13:00:00,3.63936,0.37148000000000003,3.6582698916,1.23936,0.36148,1.291,2.4,0.01,2.4000208332
2019-03-31 13:30:00,3.49656,0.41608000000000006,3.5212291036,1.18656,0.34608000000000005,1.236,2.31,0.07,2.3110603627
2019-03-31 14:00:00,3.4509600000000002,0.38528,3.4724005529,1.08096,0.31528,1.126,2.37,0.07,2.3710335299
2019-03-31 14:30:00,3.45656,0.36608,3.4758914828,0.9465600000000001,0.27608000000000005,0.986,2.51,0.09,2.5116130275
2019-03-31 15:00:00,3.3268,0.33740000000000003,3.3438655774,0.9168000000000001,0.2674,0.9550000000000001,2.41,0.07,2.4110163832
2019-03-31 15:30:00,3.02608,0.28344,3.0393253199,0.7660800000000001,0.22344000000000003,0.798,2.26,0.06,2.2607963199
2019-03-31 16:00:00,3.26576,0.31668,3.2810782679,0.8457600000000001,0.24668,0.881,2.42,0.07,2.421012185
2019-03-31 16:30:00,3.19008,0.31044000000000005,3.2051495129,0.7900800000000001,0.23044,0.8230000000000001,2.4,0.08,2.4013329632
2019-03-31 17:00:00,3.3212,0.2516,3.3307164394,0.6912,0.2016,0.72,2.63,0.05,2.6304752422
2019-03-31 17:30:00,3.24,0.195,3.2458627513,0.6000000000000001,0.17500000000000002,0.625,2.64,0.02,2.6400757565
2019-03-31 18:00:00,3.57552,0.22536,3.5826150225999998,0.6355200000000001,0.18536000000000002,0.662,2.94,0.04,2.9402720963
2019-03-31 18:30:00,3.96016,0.21588000000000002,3.9660397628,0.74016,0.21588000000000002,0.771,3.22,0.0,3.22
2019-03-31 19:00:00,3.88096,0.21028000000000002,3.88665257,0.72096,0.21028000000000002,0.751,3.16,0.0,3.16
2019-03-31 19:30:00,3.80568,0.15624000000000002,3.8088858213,0.53568,0.15624000000000002,0.558,3.27,0.0,3.27
2019-03-31 20:00:00,3.99616,0.17388,3.9999411246000003,0.59616,0.17388,0.621,3.4,0.0,3.4
2019-03-31 20:30:00,4.18392,0.16156,4.1870381178,0.5539200000000001,0.16156,0.577,3.63,0.0,3.63
2019-03-31 21:00:00,3.7656,0.1358,3.7680479031000003,0.4656,0.1358,0.485,3.3,0.0,3.3
2019-03-31 21:30:00,3.49,0.105,3.4915791556,0.36,0.105,0.375,3.13,0.0,3.13
2019-03-31 22:00:00,3.36896,0.11928000000000001,3.3710709278,0.40896000000000005,0.11928000000000001,0.426,2.96,0.0,2.96
2019-03-31 22:30:00,3.22184,0.15512,3.2255720733,0.5318400000000001,0.15512,0.554,2.69,0.0,2.69
2019-03-31 23:00:00,3.02456,0.15008000000000002,3.0282812287,0.51456,0.15008000000000002,0.536,2.51,0.0,2.51
2019-03-31 23:30:00,2.73456,0.15008000000000002,2.7386753002,0.51456,0.15008000000000002,0.536,2.22,0.0,2.22
2019-04-01 00:00:00,2.53456,0.15008000000000002,2.538999488,0.51456,0.15008000000000002,0.536,2.02,0.0,2.02
2019-04-01 00:30:00,2.4432,0.1526,2.4479609883,0.5232,0.1526,0.545,1.92,0.0,1.92
2019-04-01 01:00:00,2.42184,0.15512,2.4268026702,0.5318400000000001,0.15512,0.554,1.8900000000000001,0.0,1.8900000000000001
2019-04-01 01:30:00,2.75352,0.16436,2.7584210339,0.56352,0.16436,0.587,2.19,0.0,2.19
2019-04-01 02:00:00,2.9808,0.1694,2.985609653,0.5808,0.1694,0.605,2.4,0.0,2.4
2019-04-01 02:30:00,2.90712,0.13916,2.910448797,0.47712000000000004,0.13916,0.497,2.43,0.0,2.43
2019-04-01 03:00:00,2.84904,0.13972,2.8524639524,0.47904,0.13972,0.499,2.37,0.0,2.37
2019-04-01 03:30:00,2.876,0.168,2.8809026363,0.5760000000000001,0.168,0.6000000000000001,2.3,0.0,2.3
2019-04-01 04:00:00,2.89176,-0.15532,2.8959282104,0.70176,0.20468000000000003,0.731,2.19,-0.36,2.2193918086
2019-04-01 04:30:00,3.04888,0.23884000000000002,3.0582206918,0.81888,0.23884000000000002,0.853,2.23,0.0,2.23
2019-04-01 05:00:00,3.28696,-0.05172,3.2873668794,1.05696,0.30828,1.101,2.23,-0.36,2.2588713996
2019-04-01 05:30:00,3.44864,0.33752000000000004,3.4651172563,1.08864,0.31752,1.134,2.36,0.02,2.3600847442
2019-04-01 06:00:00,3.68328,-0.04696,3.6835793462,1.07328,0.31304000000000004,1.118,2.61,-0.36,2.6347106103
2019-04-01 06:30:00,4.0156,0.3108,4.027609713,1.0656,0.3108,1.11,2.95,0.0,2.95
2019-04-01 07:00:00,4.5492,0.6806,4.5998301056,1.0992,0.3206,1.145,3.45,0.36,3.4687317567
2019-04-01 07:30:00,4.65296,1.02128,4.7637222421,1.03296,0.30128000000000005,1.076,3.62,0.72,3.6909077474
2019-04-01 08:00:00,4.79464,0.72052,4.8484762349,1.06464,0.31052,1.109,3.73,0.41000000000000003,3.7524658559
2019-04-01 08:30:00,4.40592,0.67256,4.456957258,0.86592,0.25256,0.902,3.54,0.42,3.5648281866
2019-04-01 09:00:00,4.14952,0.74736,4.2162854742,0.7795200000000001,0.22736,0.812,3.37,0.52,3.4098826959
2019-04-01 09:30:00,4.27632,0.8697600000000001,4.3638738754,0.8563200000000001,0.24976,0.892,3.42,0.62,3.4757445246
2019-04-01 10:00:00,4.04696,0.85328,4.1359366533,0.69696,0.20328000000000002,0.726,3.35,0.65,3.4124771062
2019-04-01 10:30:00,3.94648,0.83564,4.0339804908,0.63648,0.18564000000000003,0.663,3.31,0.65,3.3732180481
2019-04-01 11:00:00,3.72024,0.8863200000000001,3.8243625351,0.5702400000000001,0.16632000000000002,0.594,3.15,0.72,3.2312381528
2019-04-01 11:30:00,3.74816,0.8998800000000001,3.8546708549,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.2,0.74,3.2844482033
2019-04-01 12:00:00,3.83752,0.9213600000000001,3.9465762377,0.58752,0.17136,0.612,3.25,0.75,3.335416016
2019-04-01 12:30:00,3.7792,0.9306000000000001,3.8920905693,0.6192000000000001,0.1806,0.645,3.16,0.75,3.2477838598
2019-04-01 13:00:00,3.72688,0.9128400000000001,3.8370446179,0.6268800000000001,0.18284,0.653,3.1,0.73,3.1847919869
2019-04-01 13:30:00,3.6952,0.9436,3.8137755571,0.5952000000000001,0.1736,0.62,3.1,0.77,3.1941978649
2019-04-01 14:00:00,3.8404,0.9622,3.9591035602,0.5904,0.17220000000000002,0.615,3.25,0.79,3.344637499
2019-04-01 14:30:00,3.79024,0.8963200000000001,3.8947796857,0.5702400000000001,0.16632000000000002,0.594,3.22,0.73,3.3017116773
2019-04-01 15:00:00,3.67848,0.9216400000000001,3.7921808237,0.58848,0.17164000000000001,0.613,3.09,0.75,3.1797169685
2019-04-01 15:30:00,3.4264,0.8052,3.5197391949,0.5664,0.1652,0.59,2.86,0.64,2.9307336965
2019-04-01 16:00:00,3.4008000000000003,0.7694000000000001,3.4867487721,0.5808,0.1694,0.605,2.8200000000000003,0.6000000000000001,2.8831233064
2019-04-01 16:30:00,3.48112,0.74616,3.5601897702,0.50112,0.14616,0.522,2.98,0.6000000000000001,3.0398026252
2019-04-01 17:00:00,3.51152,0.6883600000000001,3.5783532805,0.37152,0.10836000000000001,0.387,3.14,0.58,3.1931175988
2019-04-01 17:30:00,3.73464,0.6405200000000001,3.7891690118,0.34464,0.10052000000000001,0.359,3.39,0.54,3.4327394308
2019-04-01 18:00:00,3.94984,0.7191200000000001,4.0147689348,0.33984000000000003,0.09912000000000001,0.354,3.61,0.62,3.6628540784
2019-04-01 18:30:00,4.00856,0.66708,4.0636866267,0.29856000000000005,0.08708,0.311,3.71,0.58,3.7550632485
2019-04-01 19:00:00,4.23016,0.65588,4.2807046383,0.26016,0.07588,0.271,3.9699999999999998,0.58,4.0121440652
2019-04-01 19:30:00,4.27608,0.64344,4.3242196059,0.28608,0.08344,0.298,3.99,0.56,4.0291066007
2019-04-01 20:00:00,4.35968,0.65324,4.4083480126,0.31968,0.09324,0.333,4.04,0.56,4.0786272199999996
2019-04-01 20:30:00,4.3761600000000005,0.6038800000000001,4.4176291605,0.35616000000000003,0.10388000000000001,0.371,4.02,0.5,4.0509751912
2019-04-01 21:00:00,4.43896,0.61928,4.4819497543,0.6489600000000001,0.18928,0.676,3.79,0.43,3.8143151417
2019-04-01 21:30:00,4.17976,0.5886800000000001,4.2210114665,0.7497600000000001,0.21868,0.781,3.43,0.37,3.4498985492
2019-04-01 22:00:00,3.96008,0.5954400000000001,4.0045951606,0.67008,0.19544,0.6980000000000001,3.29,0.4,3.3142269083
2019-04-01 22:30:00,3.6116,0.6838000000000001,3.6757634581,0.5616,0.1638,0.585,3.05,0.52,3.0940103426
2019-04-01 23:00:00,3.56328,0.76304,3.6440628974,0.83328,0.24304,0.868,2.73,0.52,2.7790825824
2019-04-01 23:30:00,3.14,0.66,3.2086134077,0.72,0.21,0.75,2.42,0.45,2.4614832927
2019-04-02 00:00:00,2.8750400000000003,0.6277200000000001,2.9427686623,0.57504,0.16772,0.599,2.3,0.46,2.3455489763
2019-04-02 00:30:00,2.71336,0.61848,2.7829552637,0.5433600000000001,0.15848,0.5660000000000001,2.17,0.46,2.2182200071000002
2019-04-02 01:00:00,2.7973600000000003,0.16548000000000002,2.8022502743,0.5673600000000001,0.16548000000000002,0.591,2.23,0.0,2.23
2019-04-02 01:30:00,3.2009600000000002,0.17528000000000002,3.2057554491999998,0.60096,0.17528000000000002,0.626,2.6,0.0,2.6
2019-04-02 02:00:00,3.4056,0.1708,3.4098803498,0.5856,0.1708,0.61,2.8200000000000003,0.0,2.8200000000000003
2019-04-02 02:30:00,3.50992,0.15456,3.5133213915,0.5299200000000001,0.15456,0.552,2.98,0.0,2.98
2019-04-02 03:00:00,3.30368,0.13524,3.3064469450000002,0.46368000000000004,0.13524,0.483,2.84,0.0,2.84
2019-04-02 03:30:00,3.30488,0.12684,3.3073131391,0.43488000000000004,0.12684,0.453,2.87,0.0,2.87
2019-04-02 04:00:00,3.3572,0.15960000000000002,3.3609915204,0.5472,0.15960000000000002,0.5700000000000001,2.81,0.0,2.81
2019-04-02 04:30:00,3.22144,0.12292000000000002,3.223784267,0.42144000000000004,0.12292000000000002,0.439,2.8,0.0,2.8
2019-04-02 05:00:00,3.08224,0.11732000000000001,3.0844719807,0.40224000000000004,0.11732000000000001,0.419,2.68,0.0,2.68
2019-04-02 05:30:00,3.16664,0.12152,3.1689708108,0.41664,0.12152,0.434,2.75,0.0,2.75
2019-04-02 06:00:00,3.18968,0.12824000000000002,3.1922568819,0.43968,0.12824000000000002,0.458,2.75,0.0,2.75
2019-04-02 06:30:00,3.5348800000000002,0.12684,3.5371549302,0.43488000000000004,0.12684,0.453,3.1,0.0,3.1
2019-04-02 07:00:00,4.05976,0.63368,4.108917327,0.6297600000000001,0.18368,0.656,3.43,0.45,3.4593930103
2019-04-02 07:30:00,4.10184,0.5951200000000001,4.1447869909,0.5318400000000001,0.15512,0.554,3.5700000000000003,0.44,3.5970126494
2019-04-02 08:00:00,4.26888,0.55884,4.3053035433,0.33888,0.09884000000000001,0.353,3.93,0.46,3.9568295389
2019-04-02 08:30:00,4.36888,0.6538400000000001,4.4175354215,0.45888,0.13384000000000001,0.47800000000000004,3.91,0.52,3.9444264475
2019-04-02 09:00:00,4.25096,0.74028,4.3149363147,0.48096000000000005,0.14028000000000002,0.501,3.77,0.6000000000000001,3.8174467907
2019-04-02 09:30:00,4.2988,0.7684000000000001,4.3669348518,0.5088,0.1484,0.53,3.79,0.62,3.8403775855999998
2019-04-02 10:00:00,4.2724,0.8082,4.3481707648,0.5424,0.1582,0.5650000000000001,3.73,0.65,3.7862118271
2019-04-02 10:30:00,4.44528,0.85404,4.5265769186,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.7800000000000002,0.66,3.8371864693
2019-04-02 11:00:00,4.4916,0.9438000000000001,4.5896872442,0.8016000000000001,0.2338,0.835,3.69,0.71,3.7576854578
2019-04-02 11:30:00,4.23736,0.87548,4.3268562491,0.8073600000000001,0.23548000000000002,0.841,3.43,0.64,3.4891976155
2019-04-02 12:00:00,4.13816,0.79488,4.2138109118,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.47,0.6000000000000001,3.5214911614
2019-04-02 12:30:00,4.22704,0.83872,4.3094452543,0.88704,0.25872,0.924,3.34,0.58,3.3899852507
2019-04-02 13:00:00,4.11,0.79,4.1852359551,0.72,0.21,0.75,3.39,0.58,3.439258641
2019-04-02 13:30:00,4.08408,0.7624400000000001,4.1546388772,0.69408,0.20244,0.723,3.39,0.56,3.4359423744
2019-04-02 14:00:00,4.11352,0.7943600000000001,4.1895172276,0.56352,0.16436,0.587,3.55,0.63,3.6054680695
2019-04-02 14:30:00,4.04632,0.80476,4.1255719846,0.49632000000000004,0.14476,0.517,3.55,0.66,3.6108309293
2019-04-02 15:00:00,3.97488,0.85184,4.0651325194,0.55488,0.16184,0.578,3.42,0.6900000000000001,3.4889110049
2019-04-02 15:30:00,4.16768,0.9222400000000001,4.2684989399,0.7276800000000001,0.21224,0.758,3.44,0.71,3.5125062278
2019-04-02 16:00:00,4.18848,0.84164,4.272203483,0.58848,0.17164000000000001,0.613,3.6,0.67,3.6618164891
2019-04-02 16:30:00,4.42952,0.89736,4.5195024505,1.01952,0.29736,1.062,3.41,0.6000000000000001,3.4623835720000002
2019-04-02 17:00:00,4.3892,0.7756000000000001,4.4572000179,0.49920000000000003,0.1456,0.52,3.89,0.63,3.9406852196
2019-04-02 17:30:00,4.376,0.583,4.4146647664,0.456,0.133,0.47500000000000003,3.92,0.45,3.9457445432
2019-04-02 18:00:00,4.77392,0.68156,4.822326845,0.7939200000000001,0.23156000000000002,0.8270000000000001,3.98,0.45,4.0053589103
2019-04-02 18:30:00,4.9408,0.2144,4.9454496257,0.7008,0.2044,0.73,4.24,0.01,4.2400117924
2019-04-02 19:00:00,4.62736,0.5504800000000001,4.6599880687,0.44736000000000004,0.13048,0.466,4.18,0.42,4.2010474884
2019-04-02 19:30:00,4.93552,0.63536,4.9762475823,0.39552000000000004,0.11536,0.41200000000000003,4.54,0.52,4.5696827023
2019-04-02 20:00:00,5.12464,0.7905200000000001,5.1852538029,0.58464,0.17052,0.609,4.54,0.62,4.5821392384
2019-04-02 20:30:00,4.83768,0.74724,4.8950500917,0.60768,0.17724,0.633,4.23,0.5700000000000001,4.2682314839
2019-04-02 21:00:00,4.70464,0.69552,4.7557739223,0.46464000000000005,0.13552,0.484,4.24,0.56,4.2768212495
2019-04-02 21:30:00,4.52552,0.6753600000000001,4.5756357373,0.39552000000000004,0.11536,0.41200000000000003,4.13,0.56,4.167793181
2019-04-02 22:00:00,4.2984,0.6462,4.3467018531,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.9,0.53,3.9358480662
2019-04-02 22:30:00,3.78824,0.5903200000000001,3.8339587896,0.37824,0.11032000000000002,0.394,3.41,0.48,3.4436172842
2019-04-02 23:00:00,3.5384,0.5962000000000001,3.5882766058,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.14,0.48,3.1764760349
2019-04-02 23:30:00,3.22264,0.6245200000000001,3.2825955889,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.83,0.51,2.8755868965999998
2019-04-03 00:00:00,3.05456,0.6450800000000001,3.1219328949,0.39456,0.11508000000000002,0.41100000000000003,2.66,0.53,2.712286858
2019-04-03 00:30:00,2.94632,0.6097600000000001,3.0087553573,0.37632000000000004,0.10976000000000001,0.392,2.5700000000000003,0.5,2.6181863952
2019-04-03 01:00:00,2.9744800000000002,0.6096400000000001,3.0363122698,0.44448000000000004,0.12964,0.463,2.5300000000000002,0.48,2.5751310646
2019-04-03 01:30:00,3.17376,0.5906800000000001,3.2282588806,0.41376,0.12068000000000001,0.431,2.76,0.47000000000000003,2.7997321299999998
2019-04-03 02:00:00,3.35144,0.5529200000000001,3.3967441175,0.42144000000000004,0.12292000000000002,0.439,2.93,0.43,2.9613848112000003
2019-04-03 02:30:00,3.3892,0.1206,3.3913450134,0.37920000000000004,0.1106,0.395,3.01,0.01,3.0100166112
2019-04-03 03:00:00,3.3484,0.1762,3.3530328063,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.95,0.06,2.9506101064
2019-04-03 03:30:00,3.34936,0.20648000000000002,3.3557184626,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.95,0.09,2.951372562
2019-04-03 04:00:00,3.34664,0.21152,3.3533177601,0.41664,0.12152,0.434,2.93,0.09,2.9313819267000003
2019-04-03 04:30:00,3.30472,0.21096,3.3114465721,0.41472000000000003,0.12096000000000001,0.432,2.89,0.09,2.8914010445000002
2019-04-03 05:00:00,3.3032,0.2076,3.3097172085,0.4032,0.11760000000000001,0.42,2.9,0.09,2.9013962156
2019-04-03 05:30:00,3.3656800000000002,0.21124,3.3723025072,0.41568000000000005,0.12124000000000001,0.433,2.95,0.09,2.951372562
2019-04-03 06:00:00,3.37936,0.11648000000000001,3.3813668242,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.98,0.0,2.98
2019-04-03 06:30:00,3.86184,0.20012000000000002,3.8670216188,0.41184000000000004,0.12012,0.429,3.45,0.08,3.4509274116
2019-04-03 07:00:00,4.29608,0.53844,4.3296906356000004,0.40608000000000005,0.11844,0.423,3.89,0.42,3.912607826
2019-04-03 07:30:00,4.5316,0.5688,4.5671579784,0.44160000000000005,0.1288,0.46,4.09,0.44,4.1135993971
2019-04-03 08:00:00,4.61472,0.6309600000000001,4.6576551182,0.41472000000000003,0.12096000000000001,0.432,4.2,0.51,4.2308509782
2019-04-03 08:30:00,4.55816,0.68488,4.6093256774,0.42816000000000004,0.12488,0.446,4.13,0.56,4.167793181
2019-04-03 09:00:00,4.42048,0.66264,4.4698697073,0.42048,0.12264000000000001,0.438,4.0,0.54,4.036285421
2019-04-03 09:30:00,4.23992,0.62956,4.2864049505,0.40992,0.11956000000000001,0.427,3.83,0.51,3.8638064134
2019-04-03 10:00:00,4.09584,0.62712,4.1435715029,0.43584000000000006,0.12712,0.454,3.66,0.5,3.6939951272
2019-04-03 10:30:00,3.93968,0.63824,3.9910435727999998,0.43968,0.12824000000000002,0.458,3.5,0.51,3.5369619732
2019-04-03 11:00:00,4.01792,0.66356,4.0723449019,0.45792000000000005,0.13356,0.47700000000000004,3.56,0.53,3.59923603
2019-04-03 11:30:00,4.07248,0.71364,4.1345344841,0.49248000000000003,0.14364000000000002,0.513,3.58,0.5700000000000001,3.6250931023
2019-04-03 12:00:00,3.91296,0.72628,3.9797912759000003,0.43296,0.12628,0.451,3.48,0.6000000000000001,3.5313453527
2019-04-03 12:30:00,4.00776,0.66768,4.0629960374,0.43776000000000004,0.12768000000000002,0.456,3.5700000000000003,0.54,3.6106093669
2019-04-03 13:00:00,4.23952,0.7173600000000001,4.2997831573,0.53952,0.15736,0.562,3.7,0.56,3.7421384261
2019-04-03 13:30:00,4.28128,0.7820400000000001,4.3521195985,0.5212800000000001,0.15204,0.543,3.76,0.63,3.8124139335000002
2019-04-03 14:00:00,4.03688,0.7778400000000001,4.1111355122,0.50688,0.14784,0.528,3.5300000000000002,0.63,3.585777461
2019-04-03 14:30:00,3.90848,0.7766400000000001,3.9848946787,0.46848000000000006,0.13664,0.488,3.44,0.64,3.4990284366
2019-04-03 15:00:00,3.97272,0.7549600000000001,4.0438185914,0.46272,0.13496000000000002,0.482,3.51,0.62,3.5643372455
2019-04-03 15:30:00,3.81392,0.78156,3.8931763125,0.5539200000000001,0.16156,0.577,3.26,0.62,3.3184333652999998
2019-04-03 16:00:00,4.06704,0.83372,4.1516145534,0.76704,0.22372000000000003,0.799,3.3,0.61,3.355905243
2019-04-03 16:30:00,3.9696,0.7278,4.0357672133,0.6096,0.1778,0.635,3.36,0.55,3.4047173157
2019-04-03 17:00:00,3.97952,0.72736,4.0454458345,0.53952,0.15736,0.562,3.44,0.5700000000000001,3.4869040709
2019-04-03 17:30:00,4.28696,0.6732800000000001,4.3395082671,0.45696000000000003,0.13328,0.47600000000000003,3.83,0.54,3.8678805566000003
2019-04-03 18:00:00,4.3024000000000004,0.5832,4.3417471138,0.4224,0.1232,0.44,3.88,0.46,3.907172891
2019-04-03 18:30:00,4.54744,0.20592000000000002,4.552099911,0.39744,0.11592000000000001,0.41400000000000003,4.15,0.09,4.1509757889
2019-04-03 19:00:00,4.52704,0.17872000000000002,4.5305664105,0.40704,0.11872,0.424,4.12,0.06,4.12043687
2019-04-03 19:30:00,4.64224,0.14732,4.6445769883,0.40224000000000004,0.11732000000000001,0.419,4.24,0.03,4.2401061307
2019-04-03 20:00:00,4.69936,0.5564800000000001,4.7321934026,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.3,0.44,4.3224530073
2019-04-03 20:30:00,5.164,0.662,5.2062596939,0.384,0.112,0.4,4.78,0.55,4.8115382156
2019-04-03 21:00:00,4.932,0.716,4.9837014357000005,0.432,0.126,0.45,4.5,0.59,4.5385129723
2019-04-03 21:30:00,4.63568,0.66124,4.682602631,0.41568000000000005,0.12124000000000001,0.433,4.22,0.54,4.2544094772
2019-04-03 22:00:00,4.35592,0.66256,4.4060214253,0.38592000000000004,0.11256000000000001,0.402,3.9699999999999998,0.55,4.0079171648
2019-04-03 22:30:00,4.028,0.674,4.0840004897,0.528,0.154,0.55,3.5,0.52,3.5384177255
2019-04-03 23:00:00,3.65,0.66,3.7091912865000003,0.48,0.14,0.5,3.17,0.52,3.2123667288
2019-04-03 23:30:00,3.41696,0.6382800000000001,3.4760634344,0.57696,0.16828,0.601,2.84,0.47000000000000003,2.8786281455
2019-04-04 00:00:00,3.20464,0.6205200000000001,3.2641633844,0.58464,0.17052,0.609,2.62,0.45,2.6583641587
2019-04-04 00:30:00,3.17904,0.6447200000000001,3.2437569576,0.59904,0.17472000000000001,0.624,2.58,0.47000000000000003,2.6224606765000003
2019-04-04 01:00:00,3.18016,0.6158800000000001,3.2392477213,0.50016,0.14588,0.521,2.68,0.47000000000000003,2.7209005862
2019-04-04 01:30:00,3.60608,0.63844,3.6621603733,0.6460800000000001,0.18844000000000002,0.673,2.96,0.45,2.994010688
2019-04-04 02:00:00,3.82536,0.63448,3.8776209201,0.73536,0.21448,0.766,3.09,0.42,3.118413058
2019-04-04 02:30:00,3.78336,0.59348,3.8296254908,0.6633600000000001,0.19348,0.6910000000000001,3.12,0.4,3.1455365202
2019-04-04 03:00:00,3.80024,0.64132,3.853973975,0.6902400000000001,0.20132000000000003,0.719,3.11,0.44,3.1409711874
2019-04-04 03:30:00,3.76368,0.64524,3.8185889802,0.7036800000000001,0.20524,0.733,3.06,0.44,3.0914721412
2019-04-04 04:00:00,3.70416,0.6278800000000001,3.7569980836,0.6441600000000001,0.18788000000000002,0.671,3.06,0.44,3.0914721412
2019-04-04 04:30:00,3.65104,0.22572000000000003,3.6580107436000002,0.6710400000000001,0.19572,0.6990000000000001,2.98,0.03,2.9801510029
2019-04-04 05:00:00,3.66384,0.66112,3.7230099651,0.72384,0.21112000000000003,0.754,2.94,0.45,2.9742393986
2019-04-04 05:30:00,3.76208,0.68644,3.8241921761,0.7420800000000001,0.21644000000000002,0.773,3.02,0.47000000000000003,3.0563540371
2019-04-04 06:00:00,3.92648,0.30564,3.9383576526,0.87648,0.25564000000000003,0.913,3.05,0.05,3.0504098085
2019-04-04 06:30:00,4.46408,0.68244,4.5159422716,0.93408,0.27244,0.973,3.5300000000000002,0.41000000000000003,3.5537304343000002
2019-04-04 07:00:00,4.74912,0.6751600000000001,4.796872085,0.90912,0.26516,0.9470000000000001,3.84,0.41000000000000003,3.861825993
2019-04-04 07:30:00,4.77856,0.66208,4.8242082874,0.89856,0.26208000000000004,0.936,3.88,0.4,3.9005640618
2019-04-04 08:00:00,4.94312,0.6921600000000001,4.9913445884000005,0.9331200000000001,0.27216,0.972,4.01,0.42,4.0319350193
2019-04-04 08:30:00,4.742,0.736,4.7987769275000005,0.912,0.266,0.9500000000000001,3.83,0.47000000000000003,3.8587303611
2019-04-04 09:00:00,4.56264,0.7595200000000001,4.6254247805,0.9926400000000001,0.28952,1.034,3.5700000000000003,0.47000000000000003,3.6008054654
2019-04-04 09:30:00,4.74312,0.9121600000000001,4.8300334574,1.17312,0.34216,1.222,3.5700000000000003,0.5700000000000001,3.6152178358000002
2019-04-04 10:00:00,4.5280000000000005,0.974,4.6315720873,1.248,0.364,1.3,3.2800000000000002,0.61,3.3362403990000002
2019-04-04 10:30:00,4.1572,0.9996,4.2756884826,1.2671999999999999,0.36960000000000004,1.32,2.89,0.63,2.9578708559
2019-04-04 11:00:00,4.16808,1.01444,4.2897528367,1.3180800000000001,0.38444,1.373,2.85,0.63,2.9188011236999998
2019-04-04 11:30:00,4.04848,0.95164,4.1588230306,1.30848,0.38164000000000003,1.363,2.74,0.5700000000000001,2.7986603938
2019-04-04 12:00:00,4.0088,1.0134,4.1349071332,1.3488,0.3934,1.405,2.66,0.62,2.7313000567
2019-04-04 12:30:00,4.14976,1.01368,4.271774245,1.34976,0.39368000000000003,1.4060000000000001,2.8,0.62,2.8678214728
2019-04-04 13:00:00,3.89824,0.9803200000000001,4.0196147079,1.09824,0.32032000000000005,1.1440000000000001,2.8,0.66,2.8767342595
2019-04-04 13:30:00,4.24624,1.06432,4.3775942251,1.38624,0.40432,1.444,2.86,0.66,2.9351660941
2019-04-04 14:00:00,4.28,1.045,4.4057263873,1.32,0.385,1.375,2.96,0.66,3.0326885762
2019-04-04 14:30:00,4.5443999999999996,1.0792,4.6707862293,1.3344,0.38920000000000005,1.3900000000000001,3.21,0.6900000000000001,3.283321489
2019-04-04 15:00:00,4.8392,1.0406,4.9498186835,1.3392,0.3906,1.395,3.5,0.65,3.5598455023
2019-04-04 15:30:00,4.79736,0.9754800000000001,4.8955310437,1.28736,0.37548000000000004,1.341,3.51,0.6000000000000001,3.5609128043
2019-04-04 16:00:00,4.99416,0.9728800000000001,5.0880378929,1.24416,0.36288000000000004,1.296,3.75,0.61,3.7992894072
2019-04-04 16:30:00,4.71856,0.9220800000000001,4.8078103124,1.13856,0.33208000000000004,1.186,3.58,0.59,3.628291609
2019-04-04 17:00:00,4.84344,0.9739200000000001,4.9403877581,1.21344,0.35392,1.264,3.63,0.62,3.6825670394000003
2019-04-04 17:30:00,5.2084,0.8362,5.2750981981,1.3584,0.3962,1.415,3.85,0.44,3.8750612898
2019-04-04 18:00:00,5.14112,0.75116,5.1957055536,1.34112,0.39116,1.397,3.8,0.36,3.8170145402
2019-04-04 18:30:00,5.27,0.745,5.3223984255,1.32,0.385,1.375,3.95,0.36,3.9663711375
2019-04-04 19:00:00,5.57792,0.7485600000000001,5.6279244487,1.29792,0.37856,1.3519999999999999,4.28,0.37,4.2959632214
2019-04-04 19:30:00,5.32056,0.68808,5.3648683861,1.09056,0.31808000000000003,1.1360000000000001,4.23,0.37,4.2461511984
2019-04-04 20:00:00,5.15624,0.66932,5.1994999952,1.02624,0.29932000000000003,1.069,4.13,0.37,4.1465407269
2019-04-04 20:30:00,4.92824,0.6303200000000001,4.9683853313,0.8582400000000001,0.25032000000000004,0.894,4.07,0.38,4.0877010654
2019-04-04 21:00:00,4.84744,0.6609200000000001,4.89228881,0.9974400000000001,0.29092,1.039,3.85,0.37,3.8677383572
2019-04-04 21:30:00,4.83104,0.72072,4.8845045603,1.03104,0.30072000000000004,1.074,3.8,0.42,3.8231400707
2019-04-04 22:00:00,5.04616,0.81888,5.1121712804,1.1961600000000001,0.34888,1.246,3.85,0.47000000000000003,3.8785822152
2019-04-04 22:30:00,4.69088,0.7998400000000001,4.7585816374,1.13088,0.32984,1.178,3.56,0.47000000000000003,3.5908912543
2019-04-04 23:00:00,4.17584,0.75212,4.2430324298,1.03584,0.30212,1.079,3.14,0.45,3.1720813357
2019-04-04 23:30:00,3.77816,0.77488,3.8568033396,1.14816,0.33488,1.196,2.63,0.44,2.6665520809
2019-04-05 00:00:00,3.06112,0.25116,3.0714063554,0.8611200000000001,0.25116,0.897,2.2,0.0,2.2
2019-04-05 00:30:00,2.83232,0.20776000000000003,2.8399297174,0.7123200000000001,0.20776000000000003,0.742,2.12,0.0,2.12
2019-04-05 01:00:00,2.83184,0.19012,2.8382148262999998,0.6518400000000001,0.19012,0.679,2.18,0.0,2.18
2019-04-05 01:30:00,3.2864,0.23520000000000002,3.2948056088,0.8064,0.23520000000000002,0.84,2.48,0.0,2.48
2019-04-05 02:00:00,3.50104,0.23072,3.5086340362,0.7910400000000001,0.23072,0.8240000000000001,2.71,0.0,2.71
2019-04-05 02:30:00,3.69,0.245,3.6981245247,0.84,0.245,0.875,2.85,0.0,2.85
2019-04-05 03:00:00,3.75088,0.6198400000000001,3.8017499129,0.8908800000000001,0.25984,0.928,2.86,0.36,2.8825682993
2019-04-05 03:30:00,3.59856,0.6220800000000001,3.6519334057,0.89856,0.26208000000000004,0.936,2.7,0.36,2.7238942711
2019-04-05 04:00:00,3.35496,0.25228,3.3644318688,0.8649600000000001,0.25228,0.901,2.49,0.0,2.49
2019-04-05 04:30:00,3.58712,0.27916,3.5979661199,0.9571200000000001,0.27916,0.997,2.63,0.0,2.63
2019-04-05 05:00:00,3.54264,0.32452000000000003,3.5574726141,1.11264,0.32452000000000003,1.159,2.43,0.0,2.43
2019-04-05 05:30:00,3.38376,0.33068000000000003,3.3998795567,1.13376,0.33068000000000003,1.181,2.25,0.0,2.25
2019-04-05 06:00:00,3.39704,0.6887200000000001,3.4661529106,1.12704,0.32872,1.174,2.27,0.36,2.2983689869
2019-04-05 06:30:00,3.84328,0.7030400000000001,3.9070534166,1.07328,0.31304000000000004,1.118,2.77,0.39,2.7973201461
2019-04-05 07:00:00,4.40152,0.75836,4.4663730476,1.09152,0.31836000000000003,1.137,3.31,0.44,3.3391166497
2019-04-05 07:30:00,4.92672,1.2019600000000001,5.0712205434,1.20672,0.35196000000000005,1.2570000000000001,3.7199999999999998,0.85,3.8158747359
2019-04-05 08:00:00,4.7044,0.7192000000000001,4.7590574697,1.0944,0.31920000000000004,1.1400000000000001,3.61,0.4,3.6320930605
2019-04-05 08:30:00,4.84016,0.77588,4.9019525293,1.22016,0.35588000000000003,1.271,3.62,0.42,3.6442831943
2019-04-05 09:00:00,4.52208,0.80644,4.5934249749,1.22208,0.35644000000000003,1.2730000000000001,3.3,0.45,3.3305404967
2019-04-05 09:30:00,4.03912,1.18516,4.2094054925,1.14912,0.33516,1.197,2.89,0.85,3.0124076749
2019-04-05 10:00:00,3.9688,1.1484,4.1316093717,1.2288000000000001,0.3584,1.28,2.74,0.79,2.8516135783000003
2019-04-05 10:30:00,3.86808,1.10944,4.0240402582,1.19808,0.34944000000000003,1.248,2.67,0.76,2.7760583567
2019-04-05 11:00:00,3.78912,1.06016,3.9346371624,1.02912,0.30016000000000004,1.072,2.76,0.76,2.8627259736
2019-04-05 11:30:00,4.17816,1.01488,4.2996514277,0.9081600000000001,0.26488,0.9460000000000001,3.27,0.75,3.3549068541000002
2019-04-05 12:00:00,4.19848,0.7516400000000001,4.2652311778,0.8284800000000001,0.24164000000000002,0.863,3.37,0.51,3.4083720454
2019-04-05 12:30:00,4.18248,1.07364,4.3180831164,0.9724800000000001,0.28364,1.013,3.21,0.79,3.305782812
2019-04-05 13:00:00,3.7816,0.9538000000000001,3.9000298717,0.8016000000000001,0.2338,0.835,2.98,0.72,3.0657462387
2019-04-05 13:30:00,3.75592,0.55256,3.7963479293,0.62592,0.18256000000000003,0.652,3.13,0.37,3.1517931404
2019-04-05 14:00:00,3.81416,0.5828800000000001,3.858440825,0.7641600000000001,0.22288000000000002,0.796,3.05,0.36,3.0711724146
2019-04-05 14:30:00,3.95376,0.63068,4.0037451717,0.8937600000000001,0.26068,0.931,3.06,0.37,3.0822881111
2019-04-05 15:00:00,3.8297600000000003,0.54368,3.8681584249,0.6297600000000001,0.18368,0.656,3.2,0.36,3.22018633
2019-04-05 15:30:00,3.8404800000000003,0.55264,3.8800383503,0.6604800000000001,0.19264,0.6880000000000001,3.18,0.36,3.2003124847
2019-04-05 16:00:00,4.02208,0.18144000000000002,4.0261703888,0.6220800000000001,0.18144000000000002,0.648,3.4,0.0,3.4
2019-04-05 16:30:00,4.13288,0.24584000000000003,4.1401853099,0.8428800000000001,0.24584000000000003,0.878,3.29,0.0,3.29
2019-04-05 17:00:00,4.1748,0.5714,4.2137219889,0.7248,0.2114,0.755,3.45,0.36,3.4687317567
2019-04-05 17:30:00,4.3096,0.1428,4.3119652132,0.48960000000000004,0.1428,0.51,3.8200000000000003,0.0,3.8200000000000003
2019-04-05 18:00:00,4.22064,0.48852000000000007,4.2488179297,0.44064000000000003,0.12852000000000002,0.459,3.7800000000000002,0.36,3.7971041598
2019-04-05 18:30:00,3.99184,0.51512,4.0249391548,0.5318400000000001,0.15512,0.554,3.46,0.36,3.4786779098
2019-04-05 19:00:00,4.40856,0.6220800000000001,4.4522336866,0.89856,0.26208000000000004,0.936,3.51,0.36,3.5284132411
2019-04-05 19:30:00,4.68536,0.6794800000000001,4.7343733904,1.0953600000000001,0.31948000000000004,1.141,3.59,0.36,3.6080049889
2019-04-05 20:00:00,4.4908,0.2394,4.4971765587,0.8208000000000001,0.2394,0.855,3.67,0.0,3.67
2019-04-05 20:30:00,4.7456,0.24080000000000001,4.7517053781000005,0.8256,0.24080000000000001,0.86,3.92,0.0,3.92
2019-04-05 21:00:00,4.4889600000000005,0.22428,4.494559311,0.7689600000000001,0.22428,0.801,3.7199999999999998,0.0,3.7199999999999998
2019-04-05 21:30:00,4.1972,0.19460000000000002,4.201708819,0.6672,0.19460000000000002,0.6950000000000001,3.5300000000000002,0.0,3.5300000000000002
2019-04-05 22:00:00,4.07288,0.21084000000000003,4.0783336058,0.7228800000000001,0.21084000000000003,0.753,3.35,0.0,3.35
2019-04-05 22:30:00,3.6845600000000003,0.25508000000000003,3.6933789678,0.8745600000000001,0.25508000000000003,0.911,2.81,0.0,2.81
2019-04-05 23:00:00,3.53512,0.25816,3.5445338198,0.88512,0.25816,0.922,2.65,0.0,2.65
2019-04-05 23:30:00,3.13984,0.23912000000000003,3.1489321365,0.81984,0.23912000000000003,0.854,2.32,0.0,2.32
2019-04-06 00:00:00,2.92104,0.26572,2.9331010552,0.9110400000000001,0.26572,0.9490000000000001,2.01,0.0,2.01
2019-04-06 00:30:00,2.88568,0.26124,2.8974808714,0.89568,0.26124,0.933,1.99,0.0,1.99
2019-04-06 01:00:00,3.06272,0.30996,3.0783646633,1.06272,0.30996,1.107,2.0,0.0,2.0
2019-04-06 01:30:00,3.55616,0.34888,3.5732325981,1.1961600000000001,0.34888,1.246,2.36,0.0,2.36
2019-04-06 02:00:00,3.48816,0.29988000000000004,3.5010267351,1.02816,0.29988000000000004,1.071,2.46,0.0,2.46
2019-04-06 02:30:00,3.24048,0.22764,3.2484658841,0.7804800000000001,0.22764,0.8130000000000001,2.46,0.0,2.46
2019-04-06 03:00:00,3.45528,0.22904000000000002,3.4628628619,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.67,0.0,2.67
2019-04-06 03:30:00,3.76312,0.30716000000000004,3.7756349665,1.05312,0.30716000000000004,1.097,2.71,0.0,2.71
2019-04-06 04:00:00,3.53704,0.32872,3.552282196,1.12704,0.32872,1.174,2.41,0.0,2.41
2019-04-06 04:30:00,3.65112,0.35616000000000003,3.668450245,1.22112,0.35616000000000003,1.272,2.43,0.0,2.43
2019-04-06 05:00:00,3.53768,-0.00776,3.5376885109,1.20768,0.35224000000000005,1.258,2.33,-0.36,2.3576471322
2019-04-06 05:30:00,3.5700000000000003,0.35000000000000003,3.5871158331,1.2,0.35000000000000003,1.25,2.37,0.0,2.37
2019-04-06 06:00:00,3.5268,0.33740000000000003,3.5429023413,1.1568,0.33740000000000003,1.205,2.37,0.0,2.37
2019-04-06 06:30:00,3.6252,0.3486,3.6419221573,1.1952,0.3486,1.245,2.43,0.0,2.43
2019-04-06 07:00:00,3.6948,-0.0086,3.6948100086,1.2048,0.3514,1.255,2.49,-0.36,2.5158895047
2019-04-06 07:30:00,3.93936,0.36148,3.9559101355,1.23936,0.36148,1.291,2.7,0.0,2.7
2019-04-06 08:00:00,4.13816,0.7298800000000001,4.2020343882,1.26816,0.36988000000000004,1.321,2.87,0.36,2.8924902766000002
2019-04-06 08:30:00,4.1344,0.31920000000000004,4.1467037512000005,1.0944,0.31920000000000004,1.1400000000000001,3.04,0.0,3.04
2019-04-06 09:00:00,3.94832,0.23576000000000003,3.9553525254,0.80832,0.23576000000000003,0.842,3.14,0.0,3.14
2019-04-06 09:30:00,3.952,0.231,3.9587453821,0.792,0.231,0.8250000000000001,3.16,0.0,3.16
2019-04-06 10:00:00,3.75,0.21,3.7558753973,0.72,0.21,0.75,3.03,0.0,3.03
2019-04-06 10:30:00,3.93696,0.27328,3.9464333264,0.9369600000000001,0.27328,0.976,3.0,0.0,3.0
2019-04-06 11:00:00,3.6224,0.2632,3.6319493389,0.9024000000000001,0.2632,0.9400000000000001,2.7199999999999998,0.0,2.7199999999999998
2019-04-06 11:30:00,3.5850400000000002,0.27272,3.5953981699,0.9350400000000001,0.27272,0.974,2.65,0.0,2.65
2019-04-06 12:00:00,3.43736,0.27048,3.4479853827999998,0.9273600000000001,0.27048,0.966,2.51,0.0,2.51
2019-04-06 12:30:00,3.52632,0.28476,3.537798892,0.9763200000000001,0.28476,1.017,2.55,0.0,2.55
2019-04-06 13:00:00,3.39544,0.26992000000000005,3.4061517289,0.92544,0.26992000000000005,0.964,2.47,0.0,2.47
2019-04-06 13:30:00,3.34872,0.26796000000000003,3.3594237899,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.43,0.0,2.43
2019-04-06 14:00:00,3.36472,0.26096,3.3748245584,0.8947200000000001,0.26096,0.932,2.47,0.0,2.47
2019-04-06 14:30:00,3.26768,0.24724000000000002,3.2770200182,0.8476800000000001,0.24724000000000002,0.883,2.42,0.0,2.42
2019-04-06 15:00:00,3.18864,0.24752000000000002,3.1982325119,0.8486400000000001,0.24752000000000002,0.884,2.34,0.0,2.34
2019-04-06 15:30:00,3.28944,0.24192000000000002,3.2983239380000002,0.8294400000000001,0.24192000000000002,0.864,2.46,0.0,2.46
2019-04-06 16:00:00,3.37088,0.22484,3.3783701692,0.77088,0.22484,0.803,2.6,0.0,2.6
2019-04-06 16:30:00,3.52984,0.20412000000000002,3.5357368963,0.69984,0.20412000000000002,0.729,2.83,0.0,2.83
2019-04-06 17:00:00,3.7542400000000002,0.20832,3.7600153191,0.7142400000000001,0.20832,0.744,3.04,0.0,3.04
2019-04-06 17:30:00,4.04344,0.21392000000000003,4.0490948124,0.7334400000000001,0.21392000000000003,0.764,3.31,0.0,3.31
2019-04-06 18:00:00,4.15384,0.17612000000000003,4.1575720078,0.60384,0.17612000000000003,0.629,3.55,0.0,3.55
2019-04-06 18:30:00,4.38464,0.17052,4.3879545349,0.58464,0.17052,0.609,3.8,0.0,3.8
2019-04-06 19:00:00,4.34728,0.18004,4.3510065272,0.61728,0.18004,0.643,3.73,0.0,3.73
2019-04-06 19:30:00,4.51496,0.21728000000000003,4.5201852174,0.7449600000000001,0.21728000000000003,0.776,3.77,0.0,3.77
2019-04-06 20:00:00,4.1444,0.1792,4.1482724115,0.6144000000000001,0.1792,0.64,3.5300000000000002,0.0,3.5300000000000002
2019-04-06 20:30:00,4.19088,0.18984,4.1951775171,0.65088,0.18984,0.678,3.54,0.0,3.54
2019-04-06 21:00:00,3.95704,0.15372000000000002,3.9600246716000003,0.5270400000000001,0.15372000000000002,0.549,3.43,0.0,3.43
2019-04-06 21:30:00,3.79704,0.15372000000000002,3.8001503391,0.5270400000000001,0.15372000000000002,0.549,3.27,0.0,3.27
2019-04-06 22:00:00,3.63032,0.15176,3.6334906633,0.52032,0.15176,0.542,3.11,0.0,3.11
2019-04-06 22:30:00,3.42064,0.16352000000000003,3.4245462181,0.56064,0.16352000000000003,0.584,2.86,0.0,2.86
2019-04-06 23:00:00,3.06784,0.14812,3.0714136485,0.5078400000000001,0.14812,0.529,2.56,0.0,2.56
2019-04-06 23:30:00,2.81152,0.14336000000000002,2.8151726057,0.49152000000000007,0.14336000000000002,0.512,2.32,0.0,2.32
2019-04-07 00:00:00,2.65992,0.15456,2.6644067257,0.5299200000000001,0.15456,0.552,2.13,0.0,2.13
2019-04-07 00:30:00,2.47192,0.14056000000000002,2.4759130841,0.48192,0.14056000000000002,0.502,1.99,0.0,1.99
2019-04-07 01:00:00,2.57272,0.13496000000000002,2.5762574406,0.46272,0.13496000000000002,0.482,2.11,0.0,2.11
2019-04-07 01:30:00,2.77888,0.13384000000000001,2.7821012203,0.45888,0.13384000000000001,0.47800000000000004,2.32,0.0,2.32
2019-04-07 02:00:00,2.9596,0.1428,2.9630430304,0.48960000000000004,0.1428,0.51,2.47,0.0,2.47
2019-04-07 02:30:00,3.0276,0.1568,3.0316576324,0.5376000000000001,0.1568,0.56,2.49,0.0,2.49
2019-04-07 03:00:00,2.9376800000000003,0.14224,2.9411215548,0.48768000000000006,0.14224,0.508,2.45,0.0,2.45
2019-04-07 03:30:00,2.7344,0.1092,2.7365796170000003,0.3744,0.1092,0.39,2.36,0.0,2.36
2019-04-07 04:00:00,2.76016,0.11088,2.7623862149000002,0.38016000000000005,0.11088,0.396,2.38,0.0,2.38
2019-04-07 04:30:00,2.76344,0.10892,2.7655856884,0.37344000000000005,0.10892,0.389,2.39,0.0,2.39
2019-04-07 05:00:00,2.69792,0.09856000000000001,2.6997196892,0.33792000000000005,0.09856000000000001,0.352,2.36,0.0,2.36
2019-04-07 05:30:00,2.80768,0.10724,2.8097272821,0.36768,0.10724,0.383,2.44,0.0,2.44
2019-04-07 06:00:00,2.81312,0.13216,2.8162227185,0.45312,0.13216,0.47200000000000003,2.36,0.0,2.36
2019-04-07 06:30:00,2.83456,0.11508000000000002,2.8368950985,0.39456,0.11508000000000002,0.41100000000000003,2.44,0.0,2.44
2019-04-07 07:00:00,2.8504,0.1022,2.8522315825,0.3504,0.1022,0.365,2.5,0.0,2.5
2019-04-07 07:30:00,3.114,0.112,3.1160134788,0.384,0.112,0.4,2.73,0.0,2.73
2019-04-07 08:00:00,3.3144,0.1442,3.3175353804,0.4944,0.1442,0.515,2.8200000000000003,0.0,2.8200000000000003
2019-04-07 08:30:00,3.31888,0.13384000000000001,3.3215775770000002,0.45888,0.13384000000000001,0.47800000000000004,2.86,0.0,2.86
2019-04-07 09:00:00,3.30536,0.10948000000000001,3.3071725991,0.37536,0.10948000000000001,0.391,2.93,0.0,2.93
2019-04-07 09:30:00,3.47416,0.11788000000000001,3.4761592886,0.40416,0.11788000000000001,0.421,3.07,0.0,3.07
2019-04-07 10:00:00,3.5496,0.1078,3.5512365452,0.36960000000000004,0.1078,0.385,3.18,0.0,3.18
2019-04-07 10:30:00,3.65552,0.11536,3.6573397982999998,0.39552000000000004,0.11536,0.41200000000000003,3.26,0.0,3.26
2019-04-07 11:00:00,3.69352,0.09436000000000001,3.6947251319000003,0.32352000000000003,0.09436000000000001,0.337,3.37,0.0,3.37
2019-04-07 11:30:00,3.7004,0.1022,3.7018110433,0.3504,0.1022,0.365,3.35,0.0,3.35
2019-04-07 12:00:00,3.74376,0.12068000000000001,3.7457045532,0.41376,0.12068000000000001,0.431,3.33,0.0,3.33
2019-04-07 12:30:00,3.8424,0.1232,3.8443745915000003,0.4224,0.1232,0.44,3.42,0.0,3.42
2019-04-07 13:00:00,3.71672,0.10696000000000001,3.7182587323,0.36672000000000005,0.10696000000000001,0.382,3.35,0.0,3.35
2019-04-07 13:30:00,3.95416,0.15288000000000002,3.9571143021,0.5241600000000001,0.15288000000000002,0.546,3.43,0.0,3.43
2019-04-07 14:00:00,3.88776,0.16268000000000002,3.8911621143,0.55776,0.16268000000000002,0.581,3.33,0.0,3.33
2019-04-07 14:30:00,3.77624,0.15932000000000002,3.7795993703,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.23,0.0,3.23
2019-04-07 15:00:00,3.71504,0.16772,3.7188240346,0.57504,0.16772,0.599,3.14,0.0,3.14
2019-04-07 15:30:00,3.2138400000000003,0.10612,3.2155915474,0.36384000000000005,0.10612,0.379,2.85,0.0,2.85
2019-04-07 16:00:00,3.46088,0.11984000000000002,3.4629542301000003,0.41088,0.11984000000000002,0.428,3.05,0.0,3.05
2019-04-07 16:30:00,3.78144,0.12292000000000002,3.7834372996,0.42144000000000004,0.12292000000000002,0.439,3.36,0.0,3.36
2019-04-07 17:00:00,4.0328,0.12040000000000001,4.034596882,0.4128,0.12040000000000001,0.43,3.62,0.0,3.62
2019-04-07 17:30:00,4.20648,0.11564,4.2080692247,0.39648000000000005,0.11564,0.41300000000000003,3.81,0.0,3.81
2019-04-07 18:00:00,4.21552,0.11536,4.2170981492,0.39552000000000004,0.11536,0.41200000000000003,3.8200000000000003,0.0,3.8200000000000003
2019-04-07 18:30:00,4.31496,0.11228,4.3164205773,0.38496,0.11228,0.401,3.93,0.0,3.93
2019-04-07 19:00:00,4.26208,0.11144000000000001,4.263536654,0.38208000000000003,0.11144000000000001,0.398,3.88,0.0,3.88
2019-04-07 19:30:00,4.18688,0.11284000000000001,4.1884002913,0.38688000000000006,0.11284000000000001,0.403,3.8,0.0,3.8
2019-04-07 20:00:00,4.12816,0.12488,4.1300484259,0.42816000000000004,0.12488,0.446,3.7,0.0,3.7
2019-04-07 20:30:00,4.2868,0.1274,4.2886926913,0.4368,0.1274,0.455,3.85,0.0,3.85
2019-04-07 21:00:00,4.07104,0.12572,4.0729807512,0.43104000000000003,0.12572,0.449,3.64,0.0,3.64
2019-04-07 21:30:00,3.94792,0.13356,3.9501785529,0.45792000000000005,0.13356,0.47700000000000004,3.49,0.0,3.49
2019-04-07 22:00:00,3.64184,0.12012,3.6438204401,0.41184000000000004,0.12012,0.429,3.23,0.0,3.23
2019-04-07 22:30:00,3.29896,0.11928000000000001,3.3011156902,0.40896000000000005,0.11928000000000001,0.426,2.89,0.0,2.89
2019-04-07 23:00:00,3.01952,0.12236000000000001,3.02199818,0.41952000000000006,0.12236000000000001,0.437,2.6,0.0,2.6
2019-04-07 23:30:00,2.85624,0.50432,2.9004216245,0.42624,0.12432000000000001,0.444,2.43,0.38,2.4595324759
2019-04-08 00:00:00,2.70816,0.12488,2.7110377349,0.42816000000000004,0.12488,0.446,2.2800000000000002,0.0,2.2800000000000002
2019-04-08 00:30:00,2.66312,0.13216,2.6663972697,0.45312,0.13216,0.47200000000000003,2.21,0.0,2.21
2019-04-08 01:00:00,2.64432,0.12376000000000001,2.6472145361,0.42432000000000003,0.12376000000000001,0.442,2.22,0.0,2.22
2019-04-08 01:30:00,2.99992,0.11956000000000001,3.0023015505,0.40992,0.11956000000000001,0.427,2.59,0.0,2.59
2019-04-08 02:00:00,3.13,0.105,3.1317606869,0.36,0.105,0.375,2.77,0.0,2.77
2019-04-08 02:30:00,3.16584,0.09212000000000001,3.1671799759,0.31584,0.09212000000000001,0.329,2.85,0.0,2.85
2019-04-08 03:00:00,3.00264,0.07952000000000001,3.0036927939,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.73,0.0,2.73
2019-04-08 03:30:00,2.8764000000000003,0.060200000000000004,2.8770298921,0.2064,0.060200000000000004,0.215,2.67,0.0,2.67
2019-04-08 04:00:00,2.8092,0.040600000000000004,2.8094933707000003,0.13920000000000002,0.040600000000000004,0.145,2.67,0.0,2.67
2019-04-08 04:30:00,2.91944,0.06692000000000001,2.9202068762,0.22944,0.06692000000000001,0.23900000000000002,2.69,0.0,2.69
2019-04-08 05:00:00,2.77232,0.06776,2.7731479585,0.23232000000000003,0.06776,0.242,2.54,0.0,2.54
2019-04-08 05:30:00,2.81464,0.39052000000000003,2.8416024001,0.10464000000000001,0.030520000000000002,0.109,2.71,0.36,2.7338068696
2019-04-08 06:00:00,2.68584,0.38212,2.7128863227,0.07584,0.02212,0.079,2.61,0.36,2.6347106103
2019-04-08 06:30:00,3.1471999999999998,0.0196,3.1472610314,0.06720000000000001,0.0196,0.07,3.08,0.0,3.08
2019-04-08 07:00:00,3.30472,0.015960000000000002,3.3047585388,0.054720000000000005,0.015960000000000002,0.057,3.25,0.0,3.25
2019-04-08 07:30:00,3.64336,0.05348000000000001,3.6437524888,0.18336000000000002,0.05348000000000001,0.191,3.46,0.0,3.46
2019-04-08 08:00:00,4.05576,0.47668000000000005,4.0836764074,0.36576000000000003,0.10668000000000001,0.381,3.69,0.37,3.7085037414
2019-04-08 08:30:00,4.28808,0.65944,4.3384895067,0.47808000000000006,0.13944,0.498,3.81,0.52,3.8453218331
2019-04-08 09:00:00,4.15296,0.6662800000000001,4.206067736,0.43296,0.12628,0.451,3.7199999999999998,0.54,3.7589892258
2019-04-08 09:30:00,4.13376,0.65068,4.1846572381,0.41376,0.12068000000000001,0.431,3.7199999999999998,0.53,3.7575657014
2019-04-08 10:00:00,4.17072,0.6439600000000001,4.2201409692,0.39072,0.11396,0.40700000000000003,3.7800000000000002,0.53,3.8169752423
2019-04-08 10:30:00,4.14472,0.6609600000000001,4.1970908973,0.41472000000000003,0.12096000000000001,0.432,3.73,0.54,3.768885777
2019-04-08 11:00:00,4.06936,0.6664800000000001,4.1235768939,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.67,0.55,3.7109836971
2019-04-08 11:30:00,3.97208,0.7214400000000001,4.0370651716,0.38208000000000003,0.11144000000000001,0.398,3.59,0.61,3.6414557529
2019-04-08 12:00:00,3.80784,0.75812,3.8825753566000003,0.26784,0.07812000000000001,0.279,3.54,0.68,3.6047191291000003
2019-04-08 12:30:00,3.6312800000000003,0.72204,3.7023689984,0.28128000000000003,0.08204,0.293,3.35,0.64,3.4105864598
2019-04-08 13:00:00,3.61624,0.7093200000000001,3.6851494678,0.30624,0.08932000000000001,0.319,3.31,0.62,3.3675658865
2019-04-08 13:30:00,3.49816,0.68988,3.5655375191000003,0.30816000000000004,0.08988,0.321,3.19,0.6000000000000001,3.2459359205
2019-04-08 14:00:00,3.3395200000000003,0.6873600000000001,3.4095245416,0.29952,0.08736000000000001,0.312,3.04,0.6000000000000001,3.0986448651
2019-04-08 14:30:00,3.39584,0.7121200000000001,3.4697037626,0.31584,0.09212000000000001,0.329,3.08,0.62,3.1417829333
2019-04-08 15:00:00,3.33296,0.69128,3.4038934178,0.31296,0.09128000000000001,0.326,3.02,0.6000000000000001,3.07902582
2019-04-08 15:30:00,3.41328,0.72304,3.4890209515,0.35328000000000004,0.10304,0.368,3.06,0.62,3.1221787265
2019-04-08 16:00:00,3.42256,0.69408,3.4922290876,0.32256,0.09408000000000001,0.336,3.1,0.6000000000000001,3.1575306808
2019-04-08 16:30:00,3.64816,0.67988,3.7109713284,0.30816000000000004,0.08988,0.321,3.34,0.59,3.3917104828999998
2019-04-08 17:00:00,3.83032,0.79176,3.9112958466,0.28032,0.08176000000000001,0.292,3.55,0.71,3.6203038547
2019-04-08 17:30:00,4.06648,0.71064,4.1281071692,0.27648,0.08064,0.28800000000000003,3.79,0.63,3.8420046851
2019-04-08 18:00:00,4.03056,0.16308,4.0338578309,0.25056,0.07308,0.261,3.7800000000000002,0.09,3.7810712768
2019-04-08 18:30:00,4.3196,0.5028,4.3487644222,0.24960000000000002,0.0728,0.26,4.07,0.43,4.092651952
2019-04-08 19:00:00,4.24016,0.09588,4.2412438977,0.26016,0.07588,0.271,3.98,0.02,3.9800502509
2019-04-08 19:30:00,4.2411200000000004,0.44616000000000006,4.2645231385999995,0.26112,0.07616,0.272,3.98,0.37,3.9971614929
2019-04-08 20:00:00,4.07728,0.08504,4.078166745,0.25728,0.07504000000000001,0.268,3.8200000000000003,0.01,3.820013089
2019-04-08 20:30:00,4.1248,0.1114,4.1263040363,0.24480000000000002,0.0714,0.255,3.88,0.04,3.8802061801
2019-04-08 21:00:00,3.9101600000000003,0.14588,3.9128802946,0.26016,0.07588,0.271,3.65,0.07,3.6506711712
2019-04-08 21:30:00,3.76112,0.11616000000000001,3.7629133394,0.26112,0.07616,0.272,3.5,0.04,3.500228564
2019-04-08 22:00:00,3.48728,0.09504000000000001,3.488574838,0.25728,0.07504000000000001,0.268,3.23,0.02,3.2300619189
2019-04-08 22:30:00,3.21592,0.07756,3.2168551413,0.26592000000000005,0.07756,0.277,2.95,0.0,2.95
2019-04-08 23:00:00,2.98192,0.10556000000000001,2.9837878276,0.36192,0.10556000000000001,0.377,2.62,0.0,2.62
