Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-04-08 23:30:00,2.72624,0.12432000000000001,2.7290731027,0.42624,0.12432000000000001,0.444,2.3,0.0,2.3
2019-04-09 00:00:00,2.7528,0.1904,2.7593767412,0.6528,0.1904,0.68,2.1,0.0,2.1
2019-04-09 00:30:00,2.74344,0.21392000000000003,2.7517675774,0.7334400000000001,0.21392000000000003,0.764,2.01,0.0,2.01
2019-04-09 01:00:00,2.8228,0.22540000000000002,2.8317847729,0.7728,0.22540000000000002,0.805,2.05,0.0,2.05
2019-04-09 01:30:00,2.93376,0.19068000000000002,2.9399501016,0.65376,0.19068000000000002,0.681,2.2800000000000002,0.0,2.2800000000000002
2019-04-09 02:00:00,2.99744,0.18592,3.0032004262,0.63744,0.18592,0.664,2.36,0.0,2.36
2019-04-09 02:30:00,2.9825600000000003,0.16408,2.9870698686,0.5625600000000001,0.16408,0.586,2.42,0.0,2.42
2019-04-09 03:00:00,3.00104,0.19572,3.007415402,0.6710400000000001,0.19572,0.6990000000000001,2.33,0.0,2.33
2019-04-09 03:30:00,2.83768,0.17724,2.8432097707,0.60768,0.17724,0.633,2.23,0.0,2.23
2019-04-09 04:00:00,2.74248,0.17864000000000002,2.7482919787,0.61248,0.17864000000000002,0.638,2.13,0.0,2.13
2019-04-09 04:30:00,2.85936,0.15148,2.8633696583,0.51936,0.15148,0.541,2.34,0.0,2.34
2019-04-09 05:00:00,2.71104,0.12572,2.7139534631,0.43104000000000003,0.12572,0.449,2.2800000000000002,0.0,2.2800000000000002
2019-04-09 05:30:00,2.83512,0.11816000000000002,2.8375812235,0.40512000000000004,0.11816000000000002,0.422,2.43,0.0,2.43
2019-04-09 06:00:00,2.97072,0.14896,2.9744522857,0.5107200000000001,0.14896,0.532,2.46,0.0,2.46
2019-04-09 06:30:00,3.32224,0.15232,3.3257299951,0.52224,0.15232,0.544,2.8,0.0,2.8
2019-04-09 07:00:00,3.47976,0.14868,3.4829348831,0.50976,0.14868,0.531,2.9699999999999998,0.0,2.9699999999999998
2019-04-09 07:30:00,3.75464,0.17052,3.758510157,0.58464,0.17052,0.609,3.17,0.0,3.17
2019-04-09 08:00:00,3.9859999999999998,0.23800000000000002,3.9930990471000003,0.8160000000000001,0.23800000000000002,0.85,3.17,0.0,3.17
2019-04-09 08:30:00,4.21056,0.69308,4.2672210395,0.9705600000000001,0.28308,1.011,3.24,0.41000000000000003,3.2658383304
2019-04-09 09:00:00,4.26352,0.9893600000000001,4.3768065984,0.9235200000000001,0.26936000000000004,0.962,3.34,0.72,3.4167235768
2019-04-09 09:30:00,4.52032,1.35176,4.7181085193,1.00032,0.29176,1.042,3.52,1.06,3.6761392792
2019-04-09 10:00:00,4.4452,0.8786,4.5311964204,0.9552,0.2786,0.995,3.49,0.6000000000000001,3.5412003615
2019-04-09 10:30:00,4.368,0.909,4.4615809978,1.1280000000000001,0.329,1.175,3.24,0.58,3.2915042154
2019-04-09 11:00:00,4.13208,0.8914400000000001,4.2271444735,1.10208,0.32144,1.148,3.03,0.5700000000000001,3.0831477422
2019-04-09 11:30:00,3.93264,0.8645200000000001,4.0265434556,1.11264,0.32452000000000003,1.159,2.8200000000000003,0.54,2.8712366674
2019-04-09 12:00:00,3.91656,1.24108,4.1084938603,1.06656,0.31108,1.111,2.85,0.93,2.9978992645
2019-04-09 12:30:00,4.08416,1.45788,4.3365628094,1.12416,0.32788,1.171,2.96,1.13,3.1683591968
2019-04-09 13:00:00,4.05576,1.18168,4.2244001704,1.20576,0.35168000000000005,1.256,2.85,0.8300000000000001,2.9684002426
2019-04-09 13:30:00,3.8636,1.1848,4.0411825002,1.1136,0.32480000000000003,1.16,2.75,0.86,2.8813364954000003
2019-04-09 14:00:00,3.90368,1.15024,4.0696154118,1.06368,0.31024,1.108,2.84,0.84,2.9616211777
2019-04-09 14:30:00,3.65056,1.05808,3.8008053883,0.8505600000000001,0.24808000000000002,0.886,2.8,0.81,2.9148070262
2019-04-09 15:00:00,3.70536,1.20448,3.8962115959,0.9753600000000001,0.28448,1.016,2.73,0.92,2.8808505688
2019-04-09 15:30:00,3.54992,1.1295600000000001,3.7252970083,0.88992,0.25956,0.927,2.66,0.87,2.7986603938
2019-04-09 16:00:00,3.67256,1.10908,3.8363726878,0.92256,0.26908000000000004,0.961,2.75,0.84,2.8754304026
2019-04-09 16:30:00,3.78992,1.09456,3.9448137092,1.00992,0.29456000000000004,1.052,2.7800000000000002,0.8,2.8928186946
2019-04-09 17:00:00,3.8704,1.0672,4.0148364848,0.9504,0.2772,0.99,2.92,0.79,3.0249793388
2019-04-09 17:30:00,4.24456,0.7250800000000001,4.3060458195,1.11456,0.32508000000000004,1.161,3.13,0.4,3.1554555931
2019-04-09 18:00:00,4.10808,0.63944,4.1575479312,0.95808,0.27944,0.998,3.15,0.36,3.1705046917
2019-04-09 18:30:00,4.25192,0.64056,4.2999000919,0.9619200000000001,0.28056000000000003,1.002,3.29,0.36,3.3096374424
2019-04-09 19:00:00,4.31944,0.63692,4.3661457832,0.9494400000000001,0.27692,0.989,3.37,0.36,3.3891739407
2019-04-09 19:30:00,4.3772,0.2296,4.3832175397,0.7872,0.2296,0.8200000000000001,3.59,0.0,3.59
2019-04-09 20:00:00,4.37888,0.20384000000000002,4.3836218815,0.6988800000000001,0.20384000000000002,0.728,3.68,0.0,3.68
2019-04-09 20:30:00,4.47368,0.20524,4.4783854457,0.7036800000000001,0.20524,0.733,3.77,0.0,3.77
2019-04-09 21:00:00,4.33496,0.5422800000000001,4.3687464793,0.6249600000000001,0.18228000000000003,0.651,3.71,0.36,3.7274253849
2019-04-09 21:30:00,4.29048,0.19264,4.2948025333,0.6604800000000001,0.19264,0.6880000000000001,3.63,0.0,3.63
2019-04-09 22:00:00,4.09856,0.19208000000000003,4.103058469,0.65856,0.19208000000000003,0.686,3.44,0.0,3.44
2019-04-09 22:30:00,3.55624,0.15932000000000002,3.5598069891,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.01,0.0,3.01
2019-04-09 23:00:00,3.13216,0.13188,3.1349351827,0.45216000000000006,0.13188,0.47100000000000003,2.68,0.0,2.68
2019-04-09 23:30:00,2.80216,0.13188,2.8052616634,0.45216000000000006,0.13188,0.47100000000000003,2.35,0.0,2.35
2019-04-10 00:00:00,2.54168,0.11424000000000001,2.5442460573,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.15,0.0,2.15
2019-04-10 00:30:00,2.46304,0.11172000000000001,2.4655724285,0.38304000000000005,0.11172000000000001,0.399,2.08,0.0,2.08
2019-04-10 01:00:00,2.44168,0.11424000000000001,2.4443510386,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.05,0.0,2.05
2019-04-10 01:30:00,2.81096,0.14028000000000002,2.8144581361,0.48096000000000005,0.14028000000000002,0.501,2.33,0.0,2.33
2019-04-10 02:00:00,3.26248,0.17864000000000002,3.2673671358,0.61248,0.17864000000000002,0.638,2.65,0.0,2.65
2019-04-10 02:30:00,3.16384,0.14112000000000002,3.1669856962,0.48384000000000005,0.14112000000000002,0.504,2.68,0.0,2.68
2019-04-10 03:00:00,3.14392,0.12656,3.1464663354,0.43392000000000003,0.12656,0.452,2.71,0.0,2.71
2019-04-10 03:30:00,3.08912,0.12516000000000002,3.0916544762,0.42912000000000006,0.12516000000000002,0.447,2.66,0.0,2.66
2019-04-10 04:00:00,3.06272,0.13496000000000002,3.0656920915,0.46272,0.13496000000000002,0.482,2.6,0.0,2.6
2019-04-10 04:30:00,2.99352,0.12936,2.9963137352,0.44352,0.12936,0.462,2.55,0.0,2.55
2019-04-10 05:00:00,2.92744,0.11592000000000001,2.9297341859,0.39744,0.11592000000000001,0.41400000000000003,2.5300000000000002,0.0,2.5300000000000002
2019-04-10 05:30:00,3.12392,0.12656,3.1264826243,0.43392000000000003,0.12656,0.452,2.69,0.0,2.69
2019-04-10 06:00:00,3.19592,0.14756000000000002,3.19932471,0.50592,0.14756000000000002,0.527,2.69,0.0,2.69
2019-04-10 06:30:00,3.5735200000000003,0.16436,3.5772977791000002,0.56352,0.16436,0.587,3.01,0.0,3.01
2019-04-10 07:00:00,3.8377600000000003,0.16268000000000002,3.841206399,0.55776,0.16268000000000002,0.581,3.2800000000000002,0.0,3.2800000000000002
2019-04-10 07:30:00,3.99336,0.15848,3.9965034718,0.5433600000000001,0.15848,0.5660000000000001,3.45,0.0,3.45
2019-04-10 08:00:00,4.2764,0.5602,4.3129364707,0.6864,0.20020000000000002,0.715,3.59,0.36,3.6080049889
2019-04-10 08:30:00,4.39592,0.6825600000000001,4.4485953738,0.86592,0.25256,0.902,3.5300000000000002,0.43,3.5560933621
2019-04-10 09:00:00,4.2316,0.7588,4.2990947884,0.9216000000000001,0.26880000000000004,0.96,3.31,0.49,3.3460723244
2019-04-10 09:30:00,4.33768,0.8022400000000001,4.4112420927,0.9676800000000001,0.28224000000000005,1.008,3.37,0.52,3.4098826959
2019-04-10 10:00:00,3.76208,0.68144,3.8232978435,0.8620800000000001,0.25144,0.898,2.9,0.43,2.931705988
2019-04-10 10:30:00,3.66872,0.70296,3.735459704,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.87,0.47000000000000003,2.9082297021
2019-04-10 11:00:00,3.7284,0.8112,3.8156273403,0.7584000000000001,0.2212,0.79,2.9699999999999998,0.59,3.0280356669
2019-04-10 11:30:00,3.65616,0.8438800000000001,3.7522845574,0.83616,0.24388,0.871,2.8200000000000003,0.6000000000000001,2.8831233064
2019-04-10 12:00:00,3.57368,0.8302400000000001,3.6688536629,0.8236800000000001,0.24024,0.858,2.75,0.59,2.8125788878
2019-04-10 12:30:00,3.4028,0.7754000000000001,3.4900276503,0.7728,0.22540000000000002,0.805,2.63,0.55,2.6868941178
2019-04-10 13:00:00,3.2524,0.5882000000000001,3.3051603592,0.7824,0.22820000000000001,0.8150000000000001,2.47,0.36,2.4960969532
2019-04-10 13:30:00,3.21632,0.6097600000000001,3.2736098729,0.8563200000000001,0.24976,0.892,2.36,0.36,2.3872997298
2019-04-10 14:00:00,3.37632,0.6097600000000001,3.43093923,0.8563200000000001,0.24976,0.892,2.52,0.36,2.5455844123
2019-04-10 14:30:00,3.2471200000000002,0.60416,3.3028468932,0.8371200000000001,0.24416000000000002,0.872,2.41,0.36,2.436739625
2019-04-10 15:00:00,3.19088,0.58484,3.2440334462,0.77088,0.22484,0.803,2.42,0.36,2.4466303358
2019-04-10 15:30:00,3.1516,0.5938,3.2070517614,0.8016000000000001,0.2338,0.835,2.35,0.36,2.3774145621000002
2019-04-10 16:00:00,3.14304,0.21672000000000002,3.150502817,0.74304,0.21672000000000002,0.774,2.4,0.0,2.4
2019-04-10 16:30:00,3.1524,0.1932,3.1583147405,0.6624,0.1932,0.6900000000000001,2.49,0.0,2.49
2019-04-10 17:00:00,3.5968,0.19740000000000002,3.6022127922,0.6768000000000001,0.19740000000000002,0.705,2.92,0.0,2.92
2019-04-10 17:30:00,3.83576,0.21168,3.841596439,0.7257600000000001,0.21168,0.756,3.11,0.0,3.11
2019-04-10 18:00:00,3.68624,0.19432000000000002,3.6913582324,0.66624,0.19432000000000002,0.6940000000000001,3.02,0.0,3.02
2019-04-10 18:30:00,3.8884,0.1862,3.8928556356,0.6384000000000001,0.1862,0.665,3.25,0.0,3.25
2019-04-10 19:00:00,3.9185600000000003,0.15708000000000003,3.9217071028,0.53856,0.15708000000000003,0.561,3.38,0.0,3.38
2019-04-10 19:30:00,3.9384,0.1512,3.9413013079,0.5184,0.1512,0.54,3.42,0.0,3.42
2019-04-10 20:00:00,3.94408,0.13244,3.9463030041,0.45408000000000004,0.13244,0.47300000000000003,3.49,0.0,3.49
2019-04-10 20:30:00,4.10584,0.09212000000000001,4.1068732876,0.31584,0.09212000000000001,0.329,3.79,0.0,3.79
2019-04-10 21:00:00,4.20048,0.12264000000000001,4.202269958,0.42048,0.12264000000000001,0.438,3.7800000000000002,0.0,3.7800000000000002
2019-04-10 21:30:00,4.1892,0.1456,4.191729476,0.49920000000000003,0.1456,0.52,3.69,0.0,3.69
2019-04-10 22:00:00,4.29032,0.22176,4.2960473927,0.7603200000000001,0.22176,0.792,3.5300000000000002,0.0,3.5300000000000002
2019-04-10 22:30:00,3.85944,0.20692000000000002,3.8649829236,0.7094400000000001,0.20692000000000002,0.739,3.15,0.0,3.15
2019-04-10 23:00:00,3.34608,0.18844000000000002,3.3513819538,0.6460800000000001,0.18844000000000002,0.673,2.7,0.0,2.7
2019-04-10 23:30:00,3.03128,0.18704,3.0370450112,0.6412800000000001,0.18704,0.668,2.39,0.0,2.39
2019-04-11 00:00:00,2.81384,0.17612000000000003,2.8193463427000003,0.60384,0.17612000000000003,0.629,2.21,0.0,2.21
2019-04-11 00:30:00,2.69688,0.14784,2.7009291735,0.50688,0.14784,0.528,2.19,0.0,2.19
2019-04-11 01:00:00,2.78472,0.15596000000000002,2.7890838998,0.5347200000000001,0.15596000000000002,0.557,2.25,0.0,2.25
2019-04-11 01:30:00,3.23,0.17500000000000002,3.2347372382,0.6000000000000001,0.17500000000000002,0.625,2.63,0.0,2.63
2019-04-11 02:00:00,3.34144,0.15792,3.3451696519,0.54144,0.15792,0.5640000000000001,2.8,0.0,2.8
2019-04-11 02:30:00,3.31768,0.14224,3.3207277515999998,0.48768000000000006,0.14224,0.508,2.83,0.0,2.83
2019-04-11 03:00:00,3.32464,0.13552,3.3274009076,0.46464000000000005,0.13552,0.484,2.86,0.0,2.86
2019-04-11 03:30:00,3.35256,0.12908,3.3550439938,0.44256,0.12908,0.461,2.91,0.0,2.91
2019-04-11 04:00:00,3.3750400000000003,0.13272,3.3776485312,0.45504000000000006,0.13272,0.47400000000000003,2.92,0.0,2.92
2019-04-11 04:30:00,3.38192,0.14056000000000002,3.3848397303,0.48192,0.14056000000000002,0.502,2.9,0.0,2.9
2019-04-11 05:00:00,3.30936,0.15148,3.3128250482,0.51936,0.15148,0.541,2.79,0.0,2.79
2019-04-11 05:30:00,3.50024,0.16632000000000002,3.5041892643,0.5702400000000001,0.16632000000000002,0.594,2.93,0.0,2.93
2019-04-11 06:00:00,3.57504,0.16772,3.5789720591,0.57504,0.16772,0.599,3.0,0.0,3.0
2019-04-11 06:30:00,3.902,0.521,3.9366286337,0.552,0.161,0.5750000000000001,3.35,0.36,3.3692877586
2019-04-11 07:00:00,4.18496,0.5072800000000001,4.2155928646,0.5049600000000001,0.14728000000000002,0.526,3.68,0.36,3.6975667675
2019-04-11 07:30:00,4.25208,0.50644,4.2821333235,0.5020800000000001,0.14644000000000001,0.523,3.75,0.36,3.7672403693
2019-04-11 08:00:00,4.22784,0.54812,4.2632225605,0.5078400000000001,0.14812,0.529,3.7199999999999998,0.4,3.7414435717
2019-04-11 08:30:00,4.07576,0.65168,4.1275303027,0.48576,0.14168,0.506,3.59,0.51,3.6260446771
2019-04-11 09:00:00,4.02992,0.64456,4.0811411149,0.5299200000000001,0.15456,0.552,3.5,0.49,3.5341335572
2019-04-11 09:30:00,4.06376,0.6806800000000001,4.1203726288,0.65376,0.19068000000000002,0.681,3.41,0.49,3.445025399
2019-04-11 10:00:00,3.78472,0.6609600000000001,3.8420012493,0.6547200000000001,0.19096000000000002,0.682,3.13,0.47000000000000003,3.165090836
2019-04-11 10:30:00,4.08968,0.7282400000000001,4.1540120366,0.6796800000000001,0.19824000000000003,0.708,3.41,0.53,3.4509419004
2019-04-11 11:00:00,4.04496,0.69228,4.10377302,0.6249600000000001,0.18228000000000003,0.651,3.42,0.51,3.4578172306
2019-04-11 11:30:00,4.04144,0.73292,4.1073603446,0.66144,0.19292,0.6890000000000001,3.38,0.54,3.4228642976
2019-04-11 12:00:00,3.88416,0.7278800000000001,3.9517727921,0.6441600000000001,0.18788000000000002,0.671,3.24,0.54,3.2846917664
2019-04-11 12:30:00,3.70248,0.7386400000000001,3.7754400007999998,0.61248,0.17864000000000002,0.638,3.09,0.56,3.1403343771
2019-04-11 13:00:00,3.49704,0.73872,3.5742126406,0.6470400000000001,0.18872000000000003,0.674,2.85,0.55,2.9025850547000003
2019-04-11 13:30:00,3.2946400000000002,0.70052,3.368290516,0.58464,0.17052,0.609,2.71,0.53,2.7613402543000003
2019-04-11 14:00:00,3.43344,0.71892,3.5078991149,0.6134400000000001,0.17892000000000002,0.639,2.8200000000000003,0.54,2.8712366674
2019-04-11 14:30:00,3.44696,0.69828,3.5169771395,0.57696,0.16828,0.601,2.87,0.53,2.9185270257
2019-04-11 15:00:00,3.37888,0.68884,3.4483808664,0.5788800000000001,0.16884000000000002,0.603,2.8,0.52,2.8478764018
2019-04-11 15:30:00,3.21968,0.28324000000000005,3.2321145091,0.5596800000000001,0.16324000000000002,0.583,2.66,0.12,2.6627053911000003
2019-04-11 16:00:00,3.1424,0.2582,3.1529898509,0.5424,0.1582,0.5650000000000001,2.6,0.1,2.6019223663
2019-04-11 16:30:00,3.29568,0.25624,3.3056263552000003,0.53568,0.15624000000000002,0.558,2.76,0.1,2.7618110001
2019-04-11 17:00:00,3.48632,0.24476000000000003,3.4949012289,0.49632000000000004,0.14476,0.517,2.99,0.1,2.9916717734000002
2019-04-11 17:30:00,3.90824,0.22532000000000002,3.914729748,0.49824,0.14532,0.519,3.41,0.08,3.4109382873
2019-04-11 18:00:00,3.83656,0.13608,3.8389725709,0.46656000000000003,0.13608,0.486,3.37,0.0,3.37
2019-04-11 18:30:00,3.9714400000000003,0.12292000000000002,3.9733417925000003,0.42144000000000004,0.12292000000000002,0.439,3.55,0.0,3.55
2019-04-11 19:00:00,4.05144,0.12292000000000002,4.053304257,0.42144000000000004,0.12292000000000002,0.439,3.63,0.0,3.63
2019-04-11 19:30:00,4.0932,0.11760000000000001,4.0948890095,0.4032,0.11760000000000001,0.42,3.69,0.0,3.69
2019-04-11 20:00:00,4.12456,0.11508000000000002,4.1261651203,0.39456,0.11508000000000002,0.41100000000000003,3.73,0.0,3.73
2019-04-11 20:30:00,4.38392,0.48656000000000005,4.4108383784,0.43392000000000003,0.12656,0.452,3.95,0.36,3.9663711375
2019-04-11 21:00:00,4.4684,0.5812,4.5060395027,0.7584000000000001,0.2212,0.79,3.71,0.36,3.7274253849
2019-04-11 21:30:00,4.47384,0.64112,4.5195441363,0.96384,0.28112000000000004,1.004,3.51,0.36,3.5284132411
2019-04-11 22:00:00,4.3348,0.3164,4.3463317867,1.0848,0.3164,1.13,3.25,0.0,3.25
2019-04-11 22:30:00,3.87832,0.30576000000000003,3.8903541227,1.04832,0.30576000000000003,1.092,2.83,0.0,2.83
2019-04-11 23:00:00,3.73208,0.32144,3.7458970621,1.10208,0.32144,1.148,2.63,0.0,2.63
2019-04-11 23:30:00,3.53824,0.32032000000000005,3.5527098390000003,1.09824,0.32032000000000005,1.1440000000000001,2.44,0.0,2.44
2019-04-12 00:00:00,3.26104,0.30072000000000004,3.2748762419,1.03104,0.30072000000000004,1.074,2.23,0.0,2.23
2019-04-12 00:30:00,3.11336,0.26348000000000005,3.1244891102,0.90336,0.26348000000000005,0.9410000000000001,2.21,0.0,2.21
2019-04-12 01:00:00,3.00376,0.22568000000000002,3.0122260207,0.7737600000000001,0.22568000000000002,0.806,2.23,0.0,2.23
2019-04-12 01:30:00,3.18112,0.18116000000000002,3.1862742192,0.62112,0.18116000000000002,0.647,2.56,0.0,2.56
2019-04-12 02:00:00,3.2572,0.15960000000000002,3.2611077872,0.5472,0.15960000000000002,0.5700000000000001,2.71,0.0,2.71
2019-04-12 02:30:00,3.33264,0.14952000000000001,3.335992446,0.5126400000000001,0.14952000000000001,0.534,2.8200000000000003,0.0,2.8200000000000003
2019-04-12 03:00:00,3.31576,0.14168,3.318785561,0.48576,0.14168,0.506,2.83,0.0,2.83
2019-04-12 03:30:00,3.31136,0.13748000000000002,3.3142126969,0.47136000000000006,0.13748000000000002,0.491,2.84,0.0,2.84
2019-04-12 04:00:00,3.37632,0.14476,3.3794218736,0.49632000000000004,0.14476,0.517,2.88,0.0,2.88
2019-04-12 04:30:00,3.41928,0.16604000000000002,3.4233090716,0.56928,0.16604000000000002,0.593,2.85,0.0,2.85
2019-04-12 05:00:00,3.4868,0.19740000000000002,3.4923832837,0.6768000000000001,0.19740000000000002,0.705,2.81,0.0,2.81
2019-04-12 05:30:00,3.5197599999999998,0.18368,3.5245494464,0.6297600000000001,0.18368,0.656,2.89,0.0,2.89
2019-04-12 06:00:00,3.52544,0.16492,3.5292953688,0.56544,0.16492,0.589,2.96,0.0,2.96
2019-04-12 06:30:00,3.84456,0.15008000000000002,3.8474882195999998,0.51456,0.15008000000000002,0.536,3.33,0.0,3.33
2019-04-12 07:00:00,4.09272,0.13496000000000002,4.0949445906,0.46272,0.13496000000000002,0.482,3.63,0.0,3.63
2019-04-12 07:30:00,4.30808,0.13944,4.3103360426,0.47808000000000006,0.13944,0.498,3.83,0.0,3.83
2019-04-12 08:00:00,4.12872,0.48296000000000006,4.1568713235,0.31872,0.09296,0.332,3.81,0.39,3.8299086151
2019-04-12 08:30:00,4.1468,0.9124,4.2459891663,0.3168,0.09240000000000001,0.33,3.83,0.8200000000000001,3.9167971609
2019-04-12 09:00:00,3.95712,0.62916,4.0068243036,0.23712000000000003,0.06916,0.247,3.7199999999999998,0.56,3.7619144063
2019-04-12 09:30:00,3.88392,0.6865600000000001,3.9441347847,0.43392000000000003,0.12656,0.452,3.45,0.56,3.4951537877
2019-04-12 10:00:00,3.9868,0.7574000000000001,4.0581065782,0.6768000000000001,0.19740000000000002,0.705,3.31,0.56,3.3570373844
2019-04-12 10:30:00,3.9372,0.7346,4.005144317,0.6672,0.19460000000000002,0.6950000000000001,3.27,0.54,3.3142872537
2019-04-12 11:00:00,3.78792,0.77356,3.8661004902,0.6979200000000001,0.20356000000000002,0.727,3.09,0.5700000000000001,3.1421330335
2019-04-12 11:30:00,3.78192,0.78056,3.8616308472,0.72192,0.21056000000000002,0.752,3.06,0.5700000000000001,3.1126355392
2019-04-12 12:00:00,3.72336,0.7934800000000001,3.80696995,0.6633600000000001,0.19348,0.6910000000000001,3.06,0.6000000000000001,3.1182687504
2019-04-12 12:30:00,3.75888,0.7688400000000001,3.8367035069,0.5788800000000001,0.16884000000000002,0.603,3.18,0.6000000000000001,3.2361087744
2019-04-12 13:00:00,3.6894400000000003,0.74692,3.7642870507,0.46944,0.13692000000000001,0.489,3.22,0.61,3.2772702055
2019-04-12 13:30:00,3.6064,0.6902,3.671851985,0.4464,0.1302,0.465,3.16,0.56,3.2092366694
2019-04-12 14:00:00,3.75048,0.7176400000000001,3.8185216249,0.5404800000000001,0.15764,0.5630000000000001,3.21,0.56,3.2584812413
2019-04-12 14:30:00,3.6984,0.7112,3.76616091,0.5184,0.1512,0.54,3.18,0.56,3.2289317119
2019-04-12 15:00:00,3.6055200000000003,0.7203600000000001,3.6767775293,0.5155200000000001,0.15036000000000002,0.537,3.09,0.5700000000000001,3.1421330335
2019-04-12 15:30:00,3.6732,0.6926,3.7379262968,0.5232,0.1526,0.545,3.15,0.54,3.1959505628000002
2019-04-12 16:00:00,3.72752,0.7113600000000001,3.794790956,0.58752,0.17136,0.612,3.14,0.54,3.1860947883
2019-04-12 16:30:00,3.758,0.674,3.8179628076,0.528,0.154,0.55,3.23,0.52,3.2715898276
2019-04-12 17:00:00,4.1076,0.6618,4.1605717155,0.6576000000000001,0.1918,0.685,3.45,0.47000000000000003,3.4818673151
2019-04-12 17:30:00,4.1752,0.22360000000000002,4.1811830862,0.5952000000000001,0.1736,0.62,3.58,0.05,3.580349145
2019-04-12 18:00:00,4.29176,0.18968000000000002,4.2959495342,0.58176,0.16968000000000003,0.606,3.71,0.02,3.710053908
2019-04-12 18:30:00,4.47488,0.24184000000000003,4.4814102245,0.55488,0.16184,0.578,3.92,0.08,3.9208162415
2019-04-12 19:00:00,4.29376,0.19568000000000002,4.2982165604,0.53376,0.15568,0.556,3.76,0.04,3.7602127599
2019-04-12 19:30:00,4.40264,0.19452000000000003,4.4069351028,0.6326400000000001,0.18452000000000002,0.659,3.77,0.01,3.7700132626
2019-04-12 20:00:00,4.24688,0.15784,4.249812137,0.50688,0.14784,0.528,3.74,0.01,3.740013369
2019-04-12 20:30:00,4.27864,0.5125200000000001,4.3092269608,0.48864,0.14252,0.509,3.79,0.37,3.8080178571000003
2019-04-12 21:00:00,4.16552,0.52036,4.1978960683,0.5155200000000001,0.15036000000000002,0.537,3.65,0.37,3.6687054938
2019-04-12 21:30:00,4.11104,0.17072,4.1145832353,0.5510400000000001,0.16072,0.5740000000000001,3.56,0.01,3.5600140449
2019-04-12 22:00:00,3.86296,0.16128,3.8663252838,0.55296,0.16128,0.5760000000000001,3.31,0.0,3.31
2019-04-12 22:30:00,3.60424,0.17332,3.608404883,0.5942400000000001,0.17332,0.619,3.01,0.0,3.01
2019-04-12 23:00:00,3.3608000000000002,0.2044,3.3670099495,0.7008,0.2044,0.73,2.66,0.0,2.66
2019-04-12 23:30:00,2.95784,0.21812,2.9658715077,0.7478400000000001,0.21812,0.779,2.21,0.0,2.21
2019-04-13 00:00:00,2.9203200000000002,0.25676000000000004,2.9315856801,0.8803200000000001,0.25676000000000004,0.917,2.04,0.0,2.04
2019-04-14 00:30:00,2.8312,0.2016,2.8383685455,0.6912,0.2016,0.72,2.14,0.0,2.14
2019-04-14 01:00:00,2.84504,0.20272,2.8522531444,0.6950400000000001,0.20272,0.724,2.15,0.0,2.15
2019-04-14 01:30:00,3.0896,0.1778,3.0947117798,0.6096,0.1778,0.635,2.48,0.0,2.48
2019-04-14 02:00:00,3.12952,0.15736,3.1334737274,0.53952,0.15736,0.562,2.59,0.0,2.59
2019-04-14 02:30:00,3.21752,0.17136,3.2220799493,0.58752,0.17136,0.612,2.63,0.0,2.63
2019-04-14 03:00:00,3.3356,0.2058,3.3419426985,0.7056,0.2058,0.735,2.63,0.0,2.63
2019-04-14 03:30:00,3.20568,-0.16876000000000002,3.2101190321,0.65568,0.19124000000000002,0.683,2.55,-0.36,2.5752863918
2019-04-14 04:00:00,3.482,0.231,3.4896539943000002,0.792,0.231,0.8250000000000001,2.69,0.0,2.69
2019-04-14 04:30:00,3.51952,0.22736,3.5268560504,0.7795200000000001,0.22736,0.812,2.74,0.0,2.74
2019-04-14 05:00:00,3.26448,0.19964,3.2705788173,0.6844800000000001,0.19964,0.713,2.58,0.0,2.58
2019-04-14 05:30:00,3.14864,0.17752,3.1536403092,0.6086400000000001,0.17752,0.634,2.54,0.0,2.54
2019-04-14 06:00:00,3.24264,0.18452000000000002,3.2478857431,0.6326400000000001,0.18452000000000002,0.659,2.61,0.0,2.61
2019-04-14 06:30:00,3.28128,0.18704,3.2866065174,0.6412800000000001,0.18704,0.668,2.64,0.0,2.64
2019-04-14 07:00:00,3.43056,0.17808000000000002,3.4351789473,0.6105600000000001,0.17808000000000002,0.636,2.8200000000000003,0.0,2.8200000000000003
2019-04-14 07:30:00,3.57504,0.16772,3.5789720591,0.57504,0.16772,0.599,3.0,0.0,3.0
2019-04-14 08:00:00,3.6704,0.17220000000000002,3.6744372358,0.5904,0.17220000000000002,0.615,3.08,0.0,3.08
2019-04-14 08:30:00,3.70808,0.17444,3.7121808415,0.5980800000000001,0.17444,0.623,3.11,0.0,3.11
2019-04-14 09:00:00,3.84152,0.21336000000000002,3.8474404999000003,0.7315200000000001,0.21336000000000002,0.762,3.11,0.0,3.11
2019-04-14 09:30:00,3.75376,0.22568000000000002,3.7605379402,0.7737600000000001,0.22568000000000002,0.806,2.98,0.0,2.98
2019-04-14 10:00:00,3.89128,0.29204,3.9022233919,1.00128,0.29204,1.043,2.89,0.0,2.89
2019-04-14 10:30:00,3.67992,0.29456000000000004,3.6916902362,1.00992,0.29456000000000004,1.052,2.67,0.0,2.67
2019-04-14 11:00:00,3.65144,0.29792,3.6635734468,1.02144,0.29792,1.064,2.63,0.0,2.63
2019-04-14 11:30:00,3.49824,0.28532,3.5098562079,0.9782400000000001,0.28532,1.019,2.52,0.0,2.52
2019-04-14 12:00:00,3.4656000000000002,0.2758,3.4765570612,0.9456,0.2758,0.985,2.52,0.0,2.52
2019-04-14 12:30:00,3.64832,0.30576000000000003,3.6611102141,1.04832,0.30576000000000003,1.092,2.6,0.0,2.6
2019-04-14 13:00:00,3.58968,0.66324,3.6504369328,1.03968,0.30324,1.083,2.55,0.36,2.5752863918
2019-04-14 13:30:00,3.6276,0.2968,3.6397214179,1.0176,0.2968,1.06,2.61,0.0,2.61
2019-04-14 14:00:00,3.59584,0.26712,3.6057479668,0.9158400000000001,0.26712,0.9540000000000001,2.68,0.0,2.68
2019-04-14 14:30:00,3.64928,0.16604000000000002,3.6530554061,0.56928,0.16604000000000002,0.593,3.08,0.0,3.08
2019-04-14 15:00:00,3.7048,0.1764,3.708997169,0.6048,0.1764,0.63,3.1,0.0,3.1
2019-04-14 15:30:00,3.86464,0.17052,3.8684001086,0.58464,0.17052,0.609,3.2800000000000002,0.0,3.2800000000000002
2019-04-14 16:00:00,3.82792,0.16856000000000002,3.8316294184,0.5779200000000001,0.16856000000000002,0.602,3.25,0.0,3.25
2019-04-14 16:30:00,3.9768,0.19740000000000002,3.9816962466,0.6768000000000001,0.19740000000000002,0.705,3.3,0.0,3.3
2019-04-14 17:00:00,4.10128,0.25704000000000005,4.1093268549,0.8812800000000001,0.25704000000000005,0.918,3.22,0.0,3.22
2019-04-14 17:30:00,4.33056,0.24808000000000002,4.3376599221,0.8505600000000001,0.24808000000000002,0.886,3.48,0.0,3.48
2019-04-14 18:00:00,4.28824,0.25032000000000004,4.2955398264,0.8582400000000001,0.25032000000000004,0.894,3.43,0.0,3.43
2019-04-14 18:30:00,4.33216,0.27188,4.3406830108,0.9321600000000001,0.27188,0.971,3.4,0.0,3.4
2019-04-14 19:00:00,4.1712,0.2366,4.1779048577,0.8112,0.2366,0.845,3.36,0.0,3.36
2019-04-14 19:30:00,4.27664,0.22652000000000003,4.2826348198,0.7766400000000001,0.22652000000000003,0.809,3.5,0.0,3.5
2019-04-14 20:00:00,4.1996,0.21280000000000002,4.2049879905,0.7296,0.21280000000000002,0.76,3.47,0.0,3.47
2019-04-14 20:30:00,4.43104,0.19572,4.4353603912,0.6710400000000001,0.19572,0.6990000000000001,3.76,0.0,3.76
2019-04-14 21:00:00,4.15928,0.20104000000000002,4.1641358287,0.68928,0.20104000000000002,0.718,3.47,0.0,3.47
2019-04-14 21:30:00,3.99152,0.21336000000000002,3.9972183328,0.7315200000000001,0.21336000000000002,0.762,3.26,0.0,3.26
2019-04-14 22:00:00,3.83864,0.21252000000000001,3.8445184094,0.7286400000000001,0.21252000000000001,0.759,3.11,0.0,3.11
2019-04-14 22:30:00,3.48104,0.23072,3.4886775718000003,0.7910400000000001,0.23072,0.8240000000000001,2.69,0.0,2.69
2019-04-14 23:00:00,3.21416,0.25788,3.2244885796,0.8841600000000001,0.25788,0.921,2.33,0.0,2.33
2019-04-14 23:30:00,2.8098400000000003,0.23912000000000003,2.8199963121,0.81984,0.23912000000000003,0.854,1.99,0.0,1.99
2019-04-15 00:00:00,2.7176,0.2268,2.7270474877,0.7776000000000001,0.2268,0.81,1.94,0.0,1.94
2019-04-15 00:30:00,2.85544,0.23492000000000002,2.8650872587,0.80544,0.23492000000000002,0.839,2.05,0.0,2.05
2019-04-15 01:00:00,2.92864,0.24752000000000002,2.939081217,0.8486400000000001,0.24752000000000002,0.884,2.08,0.0,2.08
2019-04-15 01:30:00,3.2428,0.2604,3.2532383866,0.8928,0.2604,0.93,2.35,0.0,2.35
2019-04-15 02:00:00,3.3564,0.2702,3.3672583803,0.9264,0.2702,0.965,2.43,0.0,2.43
2019-04-15 02:30:00,3.34496,0.25228,3.3544601056,0.8649600000000001,0.25228,0.901,2.48,0.0,2.48
2019-04-15 03:00:00,3.2088,0.2534,3.21878999,0.8688,0.2534,0.905,2.34,0.0,2.34
2019-04-15 03:30:00,3.22928,0.27104,3.2406345058,0.9292800000000001,0.27104,0.968,2.3,0.0,2.3
2019-04-15 04:00:00,3.16056,0.24808000000000002,3.1702812494,0.8505600000000001,0.24808000000000002,0.886,2.31,0.0,2.31
2019-04-15 04:30:00,3.1784,0.2212,3.1860878833,0.7584000000000001,0.2212,0.79,2.42,0.0,2.42
2019-04-15 05:00:00,3.28064,0.23352,3.2889406197,0.80064,0.23352,0.834,2.48,0.0,2.48
2019-04-15 05:30:00,3.47104,0.26572,3.4811960301,0.9110400000000001,0.26572,0.9490000000000001,2.56,0.0,2.56
2019-04-15 06:00:00,3.46256,0.26908000000000004,3.4729995393,0.92256,0.26908000000000004,0.961,2.54,0.0,2.54
2019-04-15 06:30:00,3.93216,0.27188,3.9415480461,0.9321600000000001,0.27188,0.971,3.0,0.0,3.0
2019-04-15 07:00:00,4.24184,0.29512000000000005,4.2520938842,1.01184,0.29512000000000005,1.054,3.23,0.0,3.23
2019-04-15 07:30:00,4.2313600000000005,0.34748,4.2456035849,1.19136,0.34748,1.241,3.04,0.0,3.04
2019-04-15 08:00:00,4.01904,0.70972,4.0812234685,1.19904,0.34972000000000003,1.249,2.8200000000000003,0.36,2.8428858577
2019-04-15 08:30:00,4.23896,0.74428,4.3038046656,1.24896,0.36428000000000005,1.301,2.99,0.38,3.0140504309
2019-04-15 09:00:00,4.21024,0.7463200000000001,4.2758758635,1.29024,0.37632000000000004,1.344,2.92,0.37,2.9433484333
2019-04-15 09:30:00,3.9638400000000003,0.79612,4.0429982191,1.3238400000000001,0.38612,1.379,2.64,0.41000000000000003,2.6716474318
2019-04-15 10:00:00,3.89816,0.8248800000000001,3.98447969,1.38816,0.40488,1.446,2.51,0.42,2.5448968545
2019-04-15 10:30:00,3.83136,0.8474800000000001,3.9239701579,1.43136,0.41748,1.491,2.4,0.43,2.4382165613
2019-04-15 11:00:00,3.6898400000000002,0.88412,3.794283516,1.41984,0.41412000000000004,1.479,2.27,0.47000000000000003,2.3181458108
2019-04-15 11:30:00,3.55368,1.22524,3.7589698855,1.42368,0.41524000000000005,1.483,2.13,0.81,2.2788154818
2019-04-15 12:00:00,3.4756,0.8558,3.5794118232,1.4256,0.4158,1.4849999999999999,2.05,0.44,2.0966878642
2019-04-15 12:30:00,3.59848,0.8666400000000001,3.7013677472,1.42848,0.41664,1.488,2.17,0.45,2.2161678637
2019-04-15 13:00:00,3.57608,0.8834400000000001,3.6835871647,1.48608,0.43344000000000005,1.548,2.09,0.45,2.1378961621
2019-04-15 13:30:00,3.51544,1.2599200000000002,3.7343964439,1.40544,0.40992,1.464,2.11,0.85,2.2747747141
2019-04-15 14:00:00,3.39736,1.24048,3.6167451666,1.4073600000000002,0.41048,1.466,1.99,0.8300000000000001,2.1561539834
2019-04-15 14:30:00,3.22008,0.81044,3.3205011971,1.27008,0.37044000000000005,1.323,1.9500000000000002,0.44,1.9990247622
2019-04-15 15:00:00,3.344,0.802,3.4388282888,1.344,0.392,1.4,2.0,0.41000000000000003,2.0415925157
2019-04-15 15:30:00,3.5188,0.7934,3.6071369533,1.3488,0.3934,1.405,2.17,0.4,2.2065584062
2019-04-15 16:00:00,3.45168,0.8042400000000001,3.5441355505,1.35168,0.39424000000000003,1.408,2.1,0.41000000000000003,2.139649504
2019-04-15 16:30:00,3.42144,0.74792,3.502233002,1.26144,0.36792,1.314,2.16,0.38,2.1931712199
2019-04-15 17:00:00,3.8244,0.7142000000000001,3.8905162896,1.2144,0.3542,1.2650000000000001,2.61,0.36,2.6347106103
2019-04-15 17:30:00,3.87752,0.7063600000000001,3.9413329979,1.1875200000000001,0.34636,1.237,2.69,0.36,2.7139823139
2019-04-15 18:00:00,3.774,1.052,3.9178795285,1.104,0.322,1.15,2.67,0.73,2.7679956647
2019-04-15 18:30:00,4.08704,0.32872,4.1002381394,1.12704,0.32872,1.174,2.96,0.0,2.96
2019-04-15 19:00:00,4.21464,0.27552000000000004,4.2236360639,0.94464,0.27552000000000004,0.984,3.27,0.0,3.27
2019-04-15 19:30:00,4.15792,0.23856000000000002,4.1647580482,0.8179200000000001,0.23856000000000002,0.852,3.34,0.0,3.34
2019-04-15 20:00:00,4.27648,0.22064000000000003,4.282168049,0.75648,0.22064000000000003,0.788,3.52,0.0,3.52
2019-04-15 20:30:00,4.73608,0.32844,4.7474547497,1.12608,0.32844,1.173,3.61,0.0,3.61
2019-04-15 21:00:00,4.58376,0.6906800000000001,4.6355037051,1.13376,0.33068000000000003,1.181,3.45,0.36,3.4687317567
2019-04-15 21:30:00,4.24904,0.27972,4.2582372174,0.9590400000000001,0.27972,0.999,3.29,0.0,3.29
2019-04-15 22:00:00,3.9939999999999998,0.252,4.0019420286,0.864,0.252,0.9,3.13,0.0,3.13
2019-04-15 22:30:00,3.566,0.23800000000000002,3.5739334073,0.8160000000000001,0.23800000000000002,0.85,2.75,0.0,2.75
2019-04-15 23:00:00,3.34496,0.25228,3.3544601056,0.8649600000000001,0.25228,0.901,2.48,0.0,2.48
2019-04-15 23:30:00,2.9150400000000003,0.20272,2.9220803548000003,0.6950400000000001,0.20272,0.724,2.22,0.0,2.22
2019-04-16 00:00:00,2.7316000000000003,0.1988,2.7388245654,0.6816,0.1988,0.71,2.05,0.0,2.05
2019-04-17 00:30:00,2.50048,0.12264000000000001,2.5034857299,0.42048,0.12264000000000001,0.438,2.08,0.0,2.08
2019-04-17 01:00:00,2.60384,0.13112000000000001,2.6071392750999998,0.48384000000000005,0.14112000000000002,0.504,2.12,-0.01,2.1200235848
2019-04-17 01:30:00,2.67256,-0.26592000000000005,2.685756951,0.32256,0.09408000000000001,0.336,2.35,-0.36,2.3774145621000002
2019-04-17 02:00:00,2.96048,0.08764000000000001,2.9617769329,0.30048,0.08764000000000001,0.313,2.66,0.0,2.66
2019-04-17 02:30:00,2.85632,-0.32024,2.8742159975,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.7199999999999998,-0.36,2.7437201023
2019-04-17 03:00:00,2.76648,0.04564000000000001,2.7668564473,0.15648,0.04564000000000001,0.163,2.61,0.0,2.61
2019-04-17 03:30:00,2.7284,0.046200000000000005,2.7287911243,0.1584,0.046200000000000005,0.165,2.5700000000000003,0.0,2.5700000000000003
2019-04-17 04:00:00,2.6703200000000002,0.026760000000000003,2.6704540812,0.16032000000000002,0.04676,0.167,2.51,-0.02,2.51007968
2019-04-17 04:30:00,2.67104,-0.024280000000000003,2.6711503514,0.19104000000000002,0.055720000000000006,0.199,2.48,-0.08,2.4812899871000003
2019-04-17 05:00:00,2.54104,-0.024280000000000003,2.5411559968,0.19104000000000002,0.055720000000000006,0.199,2.35,-0.08,2.3513613078
2019-04-17 05:30:00,2.64952,0.052360000000000004,2.6500373205,0.17952,0.052360000000000004,0.187,2.47,0.0,2.47
2019-04-17 06:00:00,2.71128,0.047040000000000005,2.7116880352,0.16128,0.047040000000000005,0.168,2.55,0.0,2.55
2019-04-17 06:30:00,3.10128,0.05704000000000001,3.1018045070999998,0.16128,0.047040000000000005,0.168,2.94,0.01,2.9400170067999998
2019-04-17 07:00:00,3.55024,0.15132,3.5534633528,0.21024,0.061320000000000006,0.219,3.34,0.09,3.3412123548
2019-04-17 07:30:00,3.66968,0.13824,3.6722828867,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.47,0.08,3.4709220677
2019-04-17 08:00:00,3.85216,0.17188,3.8559926608,0.21216000000000002,0.061880000000000004,0.221,3.64,0.11,3.6416617086
2019-04-17 08:30:00,4.00608,0.64844,4.0582202257,0.40608000000000005,0.11844,0.423,3.6,0.53,3.6388047488
2019-04-17 09:00:00,4.0272,0.7446,4.0954571173,0.4272,0.1246,0.445,3.6,0.62,3.6529987681
2019-04-17 09:30:00,3.76064,0.7385200000000001,3.8324698303,0.44064000000000003,0.12852000000000002,0.459,3.32,0.61,3.3755740253
2019-04-17 10:00:00,3.53408,0.7624400000000001,3.6153888034,0.45408000000000004,0.13244,0.47300000000000003,3.08,0.63,3.1437716202
2019-04-17 10:30:00,3.30344,0.64892,3.3665728865,0.37344000000000005,0.10892,0.389,2.93,0.54,2.9793455657
2019-04-17 11:00:00,3.00648,0.6106400000000001,3.0678662292,0.27648,0.08064,0.28800000000000003,2.73,0.53,2.7809710534
2019-04-17 11:30:00,3.17632,0.67476,3.2472003018,0.49632000000000004,0.14476,0.517,2.68,0.53,2.7319040979
2019-04-17 12:00:00,3.10688,0.6778400000000001,3.1799638992,0.50688,0.14784,0.528,2.6,0.53,2.653469427
2019-04-17 12:30:00,3.04552,0.64536,3.1131465754,0.39552000000000004,0.11536,0.41200000000000003,2.65,0.53,2.7024803422
2019-04-17 13:00:00,2.8586400000000003,0.6325200000000001,2.9277814468,0.24864000000000003,0.07252,0.259,2.61,0.56,2.6694006818
2019-04-17 13:30:00,2.82496,0.6772800000000001,2.9050141480000002,0.26496000000000003,0.07728,0.276,2.56,0.6000000000000001,2.6293725487
2019-04-17 14:00:00,3.01232,0.70276,3.0932092396,0.35232,0.10276,0.367,2.66,0.6000000000000001,2.726829661
2019-04-17 14:30:00,2.94408,0.67744,3.0210150612,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.61,0.58,2.6736678926
2019-04-17 15:00:00,3.0304,0.6622,3.1019079612000002,0.3504,0.1022,0.365,2.68,0.56,2.7378823934
2019-04-17 15:30:00,3.22752,0.73136,3.3093462799,0.34752000000000005,0.10136,0.362,2.88,0.63,2.9481010837
2019-04-17 16:00:00,3.1348,0.7064,3.2134050476000002,0.3648,0.10640000000000001,0.38,2.77,0.6000000000000001,2.8342371108
2019-04-17 16:30:00,3.0850400000000002,0.6327200000000001,3.149254896,0.21504,0.06272000000000001,0.224,2.87,0.5700000000000001,2.9260553652
2019-04-17 17:00:00,3.04888,0.55884,3.0996727892,0.09888000000000001,0.02884,0.10300000000000001,2.95,0.53,2.9972320564
2019-04-17 17:30:00,3.23472,0.17096,3.239234601,0.17472000000000001,0.050960000000000005,0.182,3.06,0.12,3.0623520372
2019-04-17 18:00:00,3.3008,0.0644,3.3014281758,0.22080000000000002,0.0644,0.23,3.08,0.0,3.08
2019-04-17 18:30:00,3.57752,0.06636,3.5781354083,0.22752000000000003,0.06636,0.23700000000000002,3.35,0.0,3.35
2019-04-17 19:00:00,3.82656,0.10108,3.8278948,0.34656000000000003,0.10108,0.361,3.48,0.0,3.48
2019-04-17 19:30:00,4.0884,0.1512,4.0911949355,0.5184,0.1512,0.54,3.5700000000000003,0.0,3.5700000000000003
2019-04-17 20:00:00,3.91344,0.14392000000000002,3.9160854945,0.49344000000000005,0.14392000000000002,0.514,3.42,0.0,3.42
2019-04-17 20:30:00,3.87048,0.12264000000000001,3.8724224976,0.42048,0.12264000000000001,0.438,3.45,0.0,3.45
2019-04-17 21:00:00,3.71928,0.13104000000000002,3.7215877257,0.44928,0.13104000000000002,0.468,3.27,0.0,3.27
2019-04-17 21:30:00,3.5912800000000002,0.15204,3.5944969328000003,0.5212800000000001,0.15204,0.543,3.07,0.0,3.07
2019-04-17 22:00:00,3.42456,0.15008000000000002,3.4278470211,0.51456,0.15008000000000002,0.536,2.91,0.0,2.91
2019-04-17 22:30:00,3.17928,0.16604000000000002,3.1836128219,0.56928,0.16604000000000002,0.593,2.61,0.0,2.61
2019-04-17 23:00:00,2.87032,0.15176,2.8743291391,0.52032,0.15176,0.542,2.35,0.0,2.35
2019-04-17 23:30:00,2.47864,0.10752,2.480970939,0.36864,0.10752,0.384,2.11,0.0,2.11
2019-04-18 00:00:00,2.34344,0.10892,2.3459698634,0.37344000000000005,0.10892,0.389,1.97,0.0,1.97
2019-04-18 00:30:00,2.41816,0.12488,2.4213824151,0.42816000000000004,0.12488,0.446,1.99,0.0,1.99
2019-04-18 01:00:00,2.54432,0.15876,2.5492683264,0.54432,0.15876,0.5670000000000001,2.0,0.0,2.0
2019-04-18 01:30:00,2.73696,0.16828,2.7421284069,0.57696,0.16828,0.601,2.16,0.0,2.16
2019-04-18 02:00:00,2.90952,0.15736,2.9137722629000002,0.53952,0.15736,0.562,2.37,0.0,2.37
2019-04-18 02:30:00,2.85848,0.13664,2.8617439438,0.46848000000000006,0.13664,0.488,2.39,0.0,2.39
2019-04-18 03:00:00,2.85304,0.14672000000000002,2.8568101092,0.50304,0.14672000000000002,0.524,2.35,0.0,2.35
2019-04-18 03:30:00,2.9012000000000002,0.1666,2.9059795250000002,0.5712,0.1666,0.595,2.33,0.0,2.33
2019-04-18 04:00:00,2.95464,0.17052,2.959556487,0.58464,0.17052,0.609,2.37,0.0,2.37
2019-04-18 04:30:00,2.88536,0.14448000000000003,2.8889750432,0.49536,0.14448000000000003,0.516,2.39,0.0,2.39
2019-04-18 05:00:00,2.80824,0.14532,2.8119974751,0.49824,0.14532,0.519,2.31,0.0,2.31
2019-04-18 05:30:00,2.83408,0.13244,2.8371728534000002,0.45408000000000004,0.13244,0.47300000000000003,2.38,0.0,2.38
2019-04-18 06:00:00,2.86792,0.13356,2.8710282827,0.45792000000000005,0.13356,0.47700000000000004,2.41,0.0,2.41
2019-04-18 06:30:00,3.29856,0.12208000000000001,3.3008183228,0.41856000000000004,0.12208000000000001,0.436,2.88,0.0,2.88
2019-04-18 07:00:00,3.5327200000000003,0.5299600000000001,3.5722497393,0.34272,0.09996000000000001,0.357,3.19,0.43,3.2188507266
2019-04-18 07:30:00,3.76296,0.5412800000000001,3.8016906765,0.31296,0.09128000000000001,0.326,3.45,0.45,3.4792240514
2019-04-18 08:00:00,3.81272,0.54996,3.8521798764,0.34272,0.09996000000000001,0.357,3.47,0.45,3.4990570158
2019-04-18 08:30:00,3.79256,0.6090800000000001,3.8411573516,0.44256,0.12908,0.461,3.35,0.48,3.3842133502
2019-04-18 09:00:00,3.82296,0.6662800000000001,3.8805865794,0.43296,0.12628,0.451,3.39,0.54,3.4327394308
2019-04-18 09:30:00,3.81752,0.7113600000000001,3.8832321589000003,0.58752,0.17136,0.612,3.23,0.54,3.2748282398
2019-04-18 10:00:00,3.45664,0.6215200000000001,3.5120716394000002,0.41664,0.12152,0.434,3.04,0.5,3.0808440402
2019-04-18 10:30:00,3.0904,0.6322,3.154401528,0.3504,0.1022,0.365,2.74,0.53,2.7907884191
2019-04-18 11:00:00,3.07016,0.7008800000000001,3.1491451538,0.38016000000000005,0.11088,0.396,2.69,0.59,2.7539426283
2019-04-18 11:30:00,3.05992,0.7095600000000001,3.1411121916,0.40992,0.11956000000000001,0.427,2.65,0.59,2.7148848963
2019-04-18 12:00:00,2.99456,0.67508,3.0697105075,0.39456,0.11508000000000002,0.41100000000000003,2.6,0.56,2.6596240336
2019-04-18 12:30:00,3.1543200000000002,0.7287600000000001,3.237410354,0.54432,0.15876,0.5670000000000001,2.61,0.5700000000000001,2.6715164233
2019-04-18 13:00:00,3.2027200000000002,0.7749600000000001,3.2951446706,0.70272,0.20496,0.732,2.5,0.5700000000000001,2.5641567815
2019-04-18 13:30:00,3.2333600000000002,0.8084800000000001,3.3329051592,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.45,0.58,2.5177172199999998
2019-04-18 14:00:00,3.12888,0.7838400000000001,3.2255689731,0.6988800000000001,0.20384000000000002,0.728,2.43,0.58,2.4982593941
2019-04-18 14:30:00,2.94496,0.7672800000000001,3.0432725806,0.7449600000000001,0.21728000000000003,0.776,2.2,0.55,2.2677080941
2019-04-18 15:00:00,2.99608,0.7584400000000001,3.0905867728,0.6460800000000001,0.18844000000000002,0.673,2.35,0.5700000000000001,2.4181397809
2019-04-18 15:30:00,2.9204,0.6972,3.0024696501,0.7104,0.20720000000000002,0.74,2.21,0.49,2.2636695872
2019-04-18 16:00:00,2.95968,0.6832400000000001,3.0375191522,0.7996800000000001,0.23324000000000003,0.833,2.16,0.45,2.206377121
2019-04-18 16:30:00,3.07536,0.6544800000000001,3.1442301442,0.73536,0.21448,0.766,2.34,0.44,2.3810081898
2019-04-18 17:00:00,3.31464,0.20552,3.3210053899,0.70464,0.20552,0.734,2.61,0.0,2.61
2019-04-18 17:30:00,3.39264,0.18452000000000002,3.3976541613,0.6326400000000001,0.18452000000000002,0.659,2.76,0.0,2.76
2019-04-18 18:00:00,3.41352,0.19936,3.4193366608,0.68352,0.19936,0.712,2.73,0.0,2.73
2019-04-18 18:30:00,3.59816,0.19488000000000003,3.6034335848,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.93,0.0,2.93
2019-04-18 19:00:00,3.63248,0.17864000000000002,3.6368699729,0.61248,0.17864000000000002,0.638,3.02,0.0,3.02
2019-04-18 19:30:00,3.67256,0.19908,3.6779518485000002,0.6825600000000001,0.19908,0.711,2.99,0.0,2.99
2019-04-18 20:00:00,3.7907200000000003,0.21896000000000002,3.7970385302,0.75072,0.21896000000000002,0.782,3.04,0.0,3.04
2019-04-18 20:30:00,3.89792,0.20356000000000002,3.9032316098,0.6979200000000001,0.20356000000000002,0.727,3.2,0.0,3.2
2019-04-18 21:00:00,3.8484800000000003,0.20664000000000002,3.8540236637,0.7084800000000001,0.20664000000000002,0.738,3.14,0.0,3.14
2019-04-18 21:30:00,3.88632,0.24976,3.8943373249,0.8563200000000001,0.24976,0.892,3.03,0.0,3.03
2019-04-18 22:00:00,3.59272,0.6349600000000001,3.6483984432,0.9427200000000001,0.27496000000000004,0.982,2.65,0.36,2.6743410403
2019-04-18 22:30:00,3.25184,0.26012,3.2622271227,0.8918400000000001,0.26012,0.929,2.36,0.0,2.36
2019-04-18 23:00:00,3.0944,0.2842,3.1074235308,0.9744,0.2842,1.015,2.12,0.0,2.12
2019-04-18 23:30:00,2.6948,0.2114,2.7030791701,0.7248,0.2114,0.755,1.97,0.0,1.97
2019-04-19 00:00:00,2.5992800000000003,0.23604000000000003,2.6099753639000003,0.8092800000000001,0.23604000000000003,0.843,1.79,0.0,1.79
2019-04-19 00:30:00,2.6036799999999998,0.27524000000000004,2.6181876556,0.9436800000000001,0.27524000000000004,0.983,1.6600000000000001,0.0,1.6600000000000001
2019-04-19 01:00:00,2.72368,0.31024,2.7412919582,1.06368,0.31024,1.108,1.6600000000000001,0.0,1.6600000000000001
2019-04-19 01:30:00,2.83176,0.30968,2.848642905,1.06176,0.30968,1.106,1.77,0.0,1.77
2019-04-19 02:00:00,2.8471200000000003,0.27916,2.8607730773,0.9571200000000001,0.27916,0.997,1.8900000000000001,0.0,1.8900000000000001
2019-04-19 02:30:00,2.9364,0.2702,2.9488053513,0.9264,0.2702,0.965,2.01,0.0,2.01
2019-04-19 03:00:00,2.91344,0.21392000000000003,2.9212830058,0.7334400000000001,0.21392000000000003,0.764,2.18,0.0,2.18
2019-04-19 03:30:00,2.41176,0.06468,2.4126271573,0.22176,0.06468,0.231,2.19,0.0,2.19
2019-04-19 04:00:00,2.32016,0.04088000000000001,2.3205201141,0.14016,0.04088000000000001,0.146,2.18,0.0,2.18
2019-04-19 04:30:00,2.37584,0.057120000000000004,2.376526541,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.18,0.0,2.18
2019-04-19 05:00:00,2.33376,0.08568,2.3353322676,0.29376,0.08568,0.306,2.04,0.0,2.04
2019-04-19 05:30:00,2.28696,0.09828,2.2890707722,0.33696000000000004,0.09828,0.35100000000000003,1.9500000000000002,0.0,1.9500000000000002
2019-04-19 06:00:00,2.41112,0.11116000000000001,2.4136810477,0.38112,0.11116000000000001,0.397,2.03,0.0,2.03
2019-04-19 06:30:00,2.7604,0.13720000000000002,2.7638075186,0.47040000000000004,0.13720000000000002,0.49,2.29,0.0,2.29
2019-04-19 07:00:00,3.00064,0.16352000000000003,3.0050922116,0.56064,0.16352000000000003,0.584,2.44,0.0,2.44
2019-04-19 07:30:00,3.20648,0.15064000000000002,3.2100165732,0.51648,0.15064000000000002,0.538,2.69,0.0,2.69
2019-04-19 08:00:00,3.16536,0.14448000000000003,3.168655614,0.49536,0.14448000000000003,0.516,2.67,0.0,2.67
2019-04-19 08:30:00,3.0204,0.1022,3.0221285545,0.3504,0.1022,0.365,2.67,0.0,2.67
2019-04-19 09:00:00,3.3436,0.18480000000000002,3.3487030325,0.6336,0.18480000000000002,0.66,2.71,0.0,2.71
2019-04-19 09:30:00,3.17568,0.15624000000000002,3.179521096,0.53568,0.15624000000000002,0.558,2.64,0.0,2.64
2019-04-19 10:00:00,3.1092,0.1456,3.1126072672,0.49920000000000003,0.1456,0.52,2.61,0.0,2.61
2019-04-19 10:30:00,3.05168,0.14924,3.0553270529,0.51168,0.14924,0.533,2.54,0.0,2.54
2019-04-19 11:00:00,2.9518400000000002,0.15512,2.9559129892,0.5318400000000001,0.15512,0.554,2.42,0.0,2.42
2019-04-19 11:30:00,2.9181600000000003,0.15988000000000002,2.9225364668,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.37,0.0,2.37
2019-04-19 12:00:00,2.88048,0.15764,2.8847903563,0.5404800000000001,0.15764,0.5630000000000001,2.34,0.0,2.34
2019-04-19 12:30:00,2.90424,0.17332,2.9094071217,0.5942400000000001,0.17332,0.619,2.31,0.0,2.31
2019-04-19 13:00:00,2.9136800000000003,0.20524,2.9208996217000003,0.7036800000000001,0.20524,0.733,2.21,0.0,2.21
2019-04-19 13:30:00,2.7928800000000003,0.21084000000000003,2.8008270564,0.7228800000000001,0.21084000000000003,0.753,2.07,0.0,2.07
2019-04-19 14:00:00,2.71464,0.20552,2.7224086394,0.70464,0.20552,0.734,2.01,0.0,2.01
2019-04-19 14:30:00,2.67008,0.19544,2.6772231883,0.67008,0.19544,0.6980000000000001,2.0,0.0,2.0
2019-04-19 15:00:00,2.60192,0.17556000000000002,2.6078360761,0.60192,0.17556000000000002,0.627,2.0,0.0,2.0
2019-04-19 15:30:00,2.56256,0.16408,2.5678076252,0.5625600000000001,0.16408,0.586,2.0,0.0,2.0
2019-04-19 16:00:00,2.56744,0.15092,2.5718718864,0.51744,0.15092,0.539,2.05,0.0,2.05
2019-04-19 16:30:00,2.58856,0.15708000000000003,2.5933216152,0.53856,0.15708000000000003,0.561,2.05,0.0,2.05
2019-04-19 17:00:00,2.73592,0.14756000000000002,2.7398963848999998,0.50592,0.14756000000000002,0.527,2.23,0.0,2.23
2019-04-19 17:30:00,2.93976,0.11368,2.9419571717,0.38976000000000005,0.11368,0.406,2.55,0.0,2.55
2019-04-19 18:00:00,3.03752,0.10136,3.039210687,0.34752000000000005,0.10136,0.362,2.69,0.0,2.69
2019-04-19 18:30:00,3.04616,0.10388000000000001,3.0479307407,0.35616000000000003,0.10388000000000001,0.371,2.69,0.0,2.69
2019-04-19 19:00:00,2.96024,0.09632,2.9618066108,0.33024000000000003,0.09632,0.34400000000000003,2.63,0.0,2.63
2019-04-19 19:30:00,3.09456,0.11508000000000002,3.096699049,0.39456,0.11508000000000002,0.41100000000000003,2.7,0.0,2.7
2019-04-19 20:00:00,3.02816,0.12488,3.0307339045,0.42816000000000004,0.12488,0.446,2.6,0.0,2.6
2019-04-19 20:30:00,3.0237600000000002,0.12068000000000001,3.0261672459,0.41376,0.12068000000000001,0.431,2.61,0.0,2.61
2019-04-19 21:00:00,3.28376,0.15568,3.2874482505,0.53376,0.15568,0.556,2.75,0.0,2.75
2019-04-19 21:30:00,3.45952,0.19236,3.464863778,0.6595200000000001,0.19236,0.687,2.8,0.0,2.8
2019-04-19 22:00:00,3.49296,0.23128,3.5006085185,0.7929600000000001,0.23128,0.8260000000000001,2.7,0.0,2.7
2019-04-19 22:30:00,3.092,0.196,3.0982059325,0.672,0.196,0.7000000000000001,2.42,0.0,2.42
2019-04-19 23:00:00,2.6268000000000002,0.1274,2.6298876401999998,0.4368,0.1274,0.455,2.19,0.0,2.19
2019-04-19 23:30:00,2.4753600000000002,0.14448000000000003,2.4795728664,0.49536,0.14448000000000003,0.516,1.98,0.0,1.98
2019-04-20 00:00:00,2.36656,0.17108,2.3727356785,0.5865600000000001,0.17108,0.611,1.78,0.0,1.78
