Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-04-21 00:30:00,2.17976,0.14868,2.1848247985,0.50976,0.14868,0.531,1.67,0.0,1.67
2019-04-21 01:00:00,2.072,0.126,2.0758275458,0.432,0.126,0.45,1.6400000000000001,0.0,1.6400000000000001
2019-04-21 01:30:00,2.0516,0.09380000000000001,2.053743168,0.3216,0.09380000000000001,0.335,1.73,0.0,1.73
2019-04-21 02:00:00,2.11712,0.06916,2.1182493243,0.23712000000000003,0.06916,0.247,1.88,0.0,1.88
2019-04-21 02:30:00,2.0904,0.06720000000000001,2.0914798589,0.23040000000000002,0.06720000000000001,0.24,1.8599999999999999,0.0,1.8599999999999999
2019-04-21 03:00:00,1.97984,0.06412000000000001,1.9808780376000001,0.21984,0.06412000000000001,0.229,1.76,0.0,1.76
2019-04-21 03:30:00,1.9788800000000002,0.06384000000000001,1.9799094929,0.21888000000000002,0.06384000000000001,0.228,1.76,0.0,1.76
2019-04-21 04:00:00,1.9856,0.0658,1.9866899607000001,0.22560000000000002,0.0658,0.23500000000000001,1.76,0.0,1.76
2019-04-21 04:30:00,1.996,0.063,1.996993991,0.216,0.063,0.225,1.78,0.0,1.78
2019-04-21 05:00:00,1.95584,0.057120000000000004,1.9566739125,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.76,0.0,1.76
2019-04-21 05:30:00,1.9495200000000001,0.052360000000000004,1.9502230129,0.17952,0.052360000000000004,0.187,1.77,0.0,1.77
2019-04-21 06:00:00,1.8474400000000002,0.04592,1.848010606,0.15744000000000002,0.04592,0.164,1.69,0.0,1.69
2019-04-21 06:30:00,1.96264,0.044520000000000004,1.9631448749,0.15264000000000003,0.044520000000000004,0.159,1.81,0.0,1.81
2019-04-21 07:00:00,1.97552,0.045360000000000004,1.9760406878,0.15552000000000002,0.045360000000000004,0.162,1.82,0.0,1.82
2019-04-21 07:30:00,2.11416,0.047880000000000006,2.1147021067,0.16416,0.047880000000000006,0.171,1.9500000000000002,0.0,1.9500000000000002
2019-04-21 08:00:00,2.23376,0.05068,2.2343348451000002,0.17376000000000003,0.05068,0.181,2.06,0.0,2.06
2019-04-21 08:30:00,2.55928,0.09604000000000001,2.5610813732,0.32928,0.09604000000000001,0.343,2.23,0.0,2.23
2019-04-21 09:00:00,2.68584,0.09212000000000001,2.6874193197,0.31584,0.09212000000000001,0.329,2.37,0.0,2.37
2019-04-21 09:30:00,2.81152,0.10836000000000001,2.8136073998,0.37152,0.10836000000000001,0.387,2.44,0.0,2.44
2019-04-21 10:00:00,2.89032,0.11676,2.8926774103,0.40032,0.11676,0.417,2.49,0.0,2.49
2019-04-21 10:30:00,2.88552,0.11536,2.8878250640000003,0.39552000000000004,0.11536,0.41200000000000003,2.49,0.0,2.49
2019-04-21 11:00:00,2.85624,0.12432000000000001,2.8589442807000003,0.42624,0.12432000000000001,0.444,2.43,0.0,2.43
2019-04-21 11:30:00,2.88544,0.12992,2.888363412,0.44544000000000006,0.12992,0.464,2.44,0.0,2.44
2019-04-21 12:00:00,2.9279200000000003,0.13356,2.9309646535000002,0.45792000000000005,0.13356,0.47700000000000004,2.47,0.0,2.47
2019-04-21 12:30:00,2.8621600000000003,0.13188,2.8651967123,0.45216000000000006,0.13188,0.47100000000000003,2.41,0.0,2.41
2019-04-21 13:00:00,2.866,0.133,2.8690843487,0.456,0.133,0.47500000000000003,2.41,0.0,2.41
2019-04-21 13:30:00,2.77584,0.12712,2.778749215,0.43584000000000006,0.12712,0.454,2.34,0.0,2.34
2019-04-21 14:00:00,2.72736,0.13048,2.7304793718,0.44736000000000004,0.13048,0.466,2.2800000000000002,0.0,2.2800000000000002
2019-04-21 14:30:00,2.6379200000000003,0.13356,2.6412989607,0.45792000000000005,0.13356,0.47700000000000004,2.18,0.0,2.18
2019-04-21 15:00:00,2.52736,0.13048,2.5307259038,0.44736000000000004,0.13048,0.466,2.08,0.0,2.08
2019-04-21 15:30:00,2.5612,0.1316,2.5645787178,0.45120000000000005,0.1316,0.47000000000000003,2.11,0.0,2.11
2019-04-21 16:00:00,2.5804,0.13720000000000002,2.5840448913,0.47040000000000004,0.13720000000000002,0.49,2.11,0.0,2.11
2019-04-21 16:30:00,2.62448,0.12964,2.6276799272,0.44448000000000004,0.12964,0.463,2.18,0.0,2.18
2019-04-21 17:00:00,2.8120000000000003,0.126,2.8148214863,0.432,0.126,0.45,2.38,0.0,2.38
2019-04-21 17:30:00,2.85568,0.12124000000000001,2.8582525081,0.41568000000000005,0.12124000000000001,0.433,2.44,0.0,2.44
2019-04-21 18:00:00,2.924,0.112,2.9261442206,0.384,0.112,0.4,2.54,0.0,2.54
2019-04-21 18:30:00,2.79176,0.09968,2.7935389741,0.34176,0.09968,0.356,2.45,0.0,2.45
2019-04-21 19:00:00,2.7360800000000003,0.08344,2.7373520051,0.28608,0.08344,0.298,2.45,0.0,2.45
2019-04-21 19:30:00,2.70688,0.07784,2.707998966,0.26688,0.07784,0.278,2.44,0.0,2.44
2019-04-21 20:00:00,2.6734400000000003,0.07392,2.6744617402,0.25344,0.07392,0.264,2.42,0.0,2.42
2019-04-21 20:30:00,2.64328,0.06804,2.6441555552000002,0.23328000000000002,0.06804,0.243,2.41,0.0,2.41
2019-04-21 21:00:00,2.8804,0.1022,2.8822125182000002,0.3504,0.1022,0.365,2.5300000000000002,0.0,2.5300000000000002
2019-04-21 21:30:00,2.87808,0.10444,2.8799743402,0.35808,0.10444,0.373,2.52,0.0,2.52
2019-04-21 22:00:00,2.97216,0.16688,2.9768412789000003,0.57216,0.16688,0.596,2.4,0.0,2.4
2019-04-21 22:30:00,2.68968,0.12824000000000002,2.6927354122000002,0.43968,0.12824000000000002,0.458,2.25,0.0,2.25
2019-04-21 23:00:00,2.38704,0.11872,2.3899904602,0.40704,0.11872,0.424,1.98,0.0,1.98
2019-04-21 23:30:00,2.2376,0.1218,2.2409125373,0.4176,0.1218,0.435,1.82,0.0,1.82
2019-04-22 00:00:00,2.16552,0.15036000000000002,2.1707337469,0.5155200000000001,0.15036000000000002,0.537,1.65,0.0,1.65
2019-04-22 00:30:00,2.1496,0.1778,2.1569406575,0.6096,0.1778,0.635,1.54,0.0,1.54
2019-04-22 01:00:00,2.12744,0.18592,2.1355484541,0.63744,0.18592,0.664,1.49,0.0,1.49
2019-04-22 01:30:00,1.99984,0.09912000000000001,2.0022948834,0.33984000000000003,0.09912000000000001,0.354,1.6600000000000001,0.0,1.6600000000000001
2019-04-22 02:00:00,2.07168,0.07924,2.0731948775,0.27168000000000003,0.07924,0.28300000000000003,1.8,0.0,1.8
2019-04-22 02:30:00,2.01136,0.06748000000000001,2.0124916397,0.23136,0.06748000000000001,0.241,1.78,0.0,1.78
2019-04-22 03:00:00,1.9764,0.0952,1.9786914868,0.3264,0.0952,0.34,1.65,0.0,1.65
2019-04-22 03:30:00,2.072,0.126,2.0758275458,0.432,0.126,0.45,1.6400000000000001,0.0,1.6400000000000001
2019-04-22 04:00:00,2.16752,0.13636,2.1718050097,0.46752000000000005,0.13636,0.487,1.7000000000000002,0.0,1.7000000000000002
2019-04-22 04:30:00,2.1704,0.13720000000000002,2.1747321674,0.47040000000000004,0.13720000000000002,0.49,1.7000000000000002,0.0,1.7000000000000002
2019-04-22 05:00:00,2.09216,0.13188,2.096312429,0.45216000000000006,0.13188,0.47100000000000003,1.6400000000000001,0.0,1.6400000000000001
2019-04-22 05:30:00,2.126,0.133,2.1301560976,0.456,0.133,0.47500000000000003,1.67,0.0,1.67
2019-04-22 06:00:00,1.9876,0.1218,1.9913284511,0.4176,0.1218,0.435,1.57,0.0,1.57
2019-04-22 06:30:00,2.1703200000000002,0.11676,2.1734584882,0.40032,0.11676,0.417,1.77,0.0,1.77
2019-04-22 07:00:00,2.268,0.11900000000000001,2.2711197679,0.40800000000000003,0.11900000000000001,0.425,1.8599999999999999,0.0,1.8599999999999999
2019-04-22 07:30:00,2.42184,0.12012,2.4248170653,0.41184000000000004,0.12012,0.429,2.01,0.0,2.01
2019-04-22 08:00:00,2.57192,0.14056000000000002,2.5757580632,0.48192,0.14056000000000002,0.502,2.09,0.0,2.09
2019-04-22 08:30:00,2.8004800000000003,0.15764,2.8049132963,0.5404800000000001,0.15764,0.5630000000000001,2.26,0.0,2.26
2019-04-22 09:00:00,3.18144,0.22792,3.1895937045,0.78144,0.22792,0.8140000000000001,2.4,0.0,2.4
2019-04-22 09:30:00,3.1216,0.1988,3.1279239121,0.6816,0.1988,0.71,2.44,0.0,2.44
2019-04-22 10:00:00,3.13704,0.18872000000000003,3.1427114408,0.6470400000000001,0.18872000000000003,0.674,2.49,0.0,2.49
2019-04-22 10:30:00,3.0092,0.1806,3.0146145691,0.6192000000000001,0.1806,0.645,2.39,0.0,2.39
2019-04-22 11:00:00,3.1068,0.19740000000000002,3.1130648885,0.6768000000000001,0.19740000000000002,0.705,2.43,0.0,2.43
2019-04-22 11:30:00,3.002,0.231,3.0108744577,0.792,0.231,0.8250000000000001,2.21,0.0,2.21
2019-04-22 12:00:00,2.88672,0.24696,2.8972645029,0.84672,0.24696,0.882,2.04,0.0,2.04
2019-04-22 12:30:00,2.91728,0.21504,2.9251948311,0.73728,0.21504,0.768,2.18,0.0,2.18
2019-04-22 13:00:00,2.77632,0.24976,2.787531668,0.8563200000000001,0.24976,0.892,1.92,0.0,1.92
2019-04-22 13:30:00,2.918,0.6890000000000001,2.9982403173,1.1280000000000001,0.329,1.175,1.79,0.36,1.8258422714
2019-04-22 14:00:00,2.93192,0.31556,2.9488528278,1.08192,0.31556,1.127,1.85,0.0,1.85
2019-04-22 14:30:00,2.8248,0.2464,2.8355260534999998,0.8448,0.2464,0.88,1.98,0.0,1.98
2019-04-22 15:00:00,2.73152,0.21336000000000002,2.7398401413,0.7315200000000001,0.21336000000000002,0.762,2.0,0.0,2.0
2019-04-22 15:30:00,2.60152,0.21336000000000002,2.6102545470000003,0.7315200000000001,0.21336000000000002,0.762,1.87,0.0,1.87
2019-04-22 16:00:00,2.5368,0.19740000000000002,2.5444687068,0.6768000000000001,0.19740000000000002,0.705,1.8599999999999999,0.0,1.8599999999999999
2019-04-22 16:30:00,2.5808,0.2044,2.5888816117999998,0.7008,0.2044,0.73,1.88,0.0,1.88
2019-04-22 17:00:00,2.71592,0.21756000000000003,2.7246199368,0.74592,0.21756000000000003,0.777,1.97,0.0,1.97
2019-04-22 17:30:00,3.016,0.203,3.0228240108,0.6960000000000001,0.203,0.725,2.32,0.0,2.32
2019-04-22 18:00:00,2.882,0.196,2.8886571275,0.672,0.196,0.7000000000000001,2.21,0.0,2.21
2019-04-22 18:30:00,3.12672,0.21196,3.1338961374,0.72672,0.21196,0.757,2.4,0.0,2.4
2019-04-22 19:00:00,3.42864,0.21252000000000001,3.4352200803,0.7286400000000001,0.21252000000000001,0.759,2.7,0.0,2.7
2019-04-22 19:30:00,3.42896,0.22428,3.4362869787,0.7689600000000001,0.22428,0.801,2.66,0.0,2.66
2019-04-22 20:00:00,3.39216,0.20188,3.3981620032,0.6921600000000001,0.20188,0.721,2.7,0.0,2.7
2019-04-22 20:30:00,3.52328,0.20804000000000003,3.5294167507000003,0.71328,0.20804000000000003,0.743,2.81,0.0,2.81
2019-04-22 21:00:00,3.44632,0.17976,3.4510049551,0.6163200000000001,0.17976,0.642,2.83,0.0,2.83
2019-04-22 21:30:00,3.4064,0.1652,3.4104034952,0.5664,0.1652,0.59,2.84,0.0,2.84
2019-04-22 22:00:00,3.29176,0.16968000000000003,3.2961303372,0.58176,0.16968000000000003,0.606,2.71,0.0,2.71
2019-04-22 22:30:00,3.06784,0.18312,3.0733003758,0.6278400000000001,0.18312,0.654,2.44,0.0,2.44
2019-04-22 23:00:00,2.6964,0.1652,2.7014559038,0.5664,0.1652,0.59,2.13,0.0,2.13
2019-04-22 23:30:00,2.4428,0.1554,2.4477379353,0.5328,0.1554,0.555,1.9100000000000001,0.0,1.9100000000000001
2019-04-23 00:00:00,2.2843999999999998,0.1442,2.288946701,0.4944,0.1442,0.515,1.79,0.0,1.79
2019-04-23 00:30:00,2.2012,0.1316,2.2051303816,0.45120000000000005,0.1316,0.47000000000000003,1.75,0.0,1.75
2019-04-23 01:00:00,2.20768,0.14224,2.2122574895,0.48768000000000006,0.14224,0.508,1.72,0.0,1.72
2019-04-23 01:30:00,2.36232,0.13776000000000002,2.3663333662,0.47232,0.13776000000000002,0.492,1.8900000000000001,0.0,1.8900000000000001
2019-04-23 02:00:00,2.34624,0.12432000000000001,2.3495313575,0.42624,0.12432000000000001,0.444,1.92,0.0,1.92
2019-04-23 02:30:00,2.31048,0.12264000000000001,2.3137325688,0.42048,0.12264000000000001,0.438,1.8900000000000001,0.0,1.8900000000000001
2019-04-23 03:00:00,2.2076000000000002,0.1218,2.2109574849,0.4176,0.1218,0.435,1.79,0.0,1.79
2019-04-23 03:30:00,2.25064,0.12852000000000002,2.2543065009,0.44064000000000003,0.12852000000000002,0.459,1.81,0.0,1.81
2019-04-23 04:00:00,2.3336,0.14980000000000002,2.3384030876,0.5136000000000001,0.14980000000000002,0.535,1.82,0.0,1.82
2019-04-23 04:30:00,2.46632,0.17976,2.4728623091,0.6163200000000001,0.17976,0.642,1.85,0.0,1.85
2019-04-23 05:00:00,2.46152,0.17836000000000002,2.4679734601,0.6115200000000001,0.17836000000000002,0.637,1.85,0.0,1.85
2019-04-23 05:30:00,2.53032,0.18676,2.5372029087,0.64032,0.18676,0.667,1.8900000000000001,0.0,1.8900000000000001
2019-04-23 06:00:00,2.33832,0.13076000000000002,2.3419732279,0.44832000000000005,0.13076000000000002,0.467,1.8900000000000001,0.0,1.8900000000000001
2019-04-23 06:30:00,2.62256,0.12908,2.6257346781,0.44256,0.12908,0.461,2.18,0.0,2.18
2019-04-23 07:00:00,3.30608,0.25844,3.3161658885,0.8860800000000001,0.25844,0.923,2.42,0.0,2.42
2019-04-23 07:30:00,3.65616,0.31388000000000005,3.6696085077,1.07616,0.31388000000000005,1.121,2.58,0.0,2.58
2019-04-23 08:00:00,3.82896,0.32928,3.8430925047,1.12896,0.32928,1.176,2.7,0.0,2.7
2019-04-23 08:30:00,3.7608,0.27440000000000003,3.7707972632,0.9408000000000001,0.27440000000000003,0.98,2.8200000000000003,0.0,2.8200000000000003
2019-04-23 09:00:00,3.63256,0.23408,3.6400941746,0.80256,0.23408,0.836,2.83,0.0,2.83
2019-04-23 09:30:00,3.39072,0.18396,3.3957066128,0.6307200000000001,0.18396,0.657,2.76,0.0,2.76
2019-04-23 10:00:00,3.1444,0.1442,3.1477047193,0.4944,0.1442,0.515,2.65,0.0,2.65
2019-04-23 10:30:00,3.0336,0.14980000000000002,3.0372963306,0.5136000000000001,0.14980000000000002,0.535,2.52,0.0,2.52
2019-04-23 11:00:00,3.0984,0.5112,3.1402878849,0.5184,0.1512,0.54,2.58,0.36,2.6049952015
2019-04-23 11:30:00,3.0816,0.5238,3.1257998976,0.5616,0.1638,0.585,2.52,0.36,2.5455844123
2019-04-23 12:00:00,3.07104,0.9007200000000001,3.2004035995,0.5510400000000001,0.16072,0.5740000000000001,2.52,0.74,2.6264043862
2019-04-23 12:30:00,3.1724,0.8982,3.2971025158,0.5424,0.1582,0.5650000000000001,2.63,0.74,2.7321237161000003
2019-04-23 13:00:00,3.03784,0.8781200000000001,3.1622091329,0.5078400000000001,0.14812,0.529,2.5300000000000002,0.73,2.6332109676
2019-04-23 13:30:00,3.06224,0.91232,3.195252979,0.52224,0.15232,0.544,2.54,0.76,2.6512638496000003
2019-04-23 14:00:00,3.14048,0.93764,3.2774660029,0.5404800000000001,0.15764,0.5630000000000001,2.6,0.78,2.7144796923000003
2019-04-23 14:30:00,3.19808,0.91444,3.3262465633,0.5980800000000001,0.17444,0.623,2.6,0.74,2.7032572945
2019-04-23 15:00:00,3.33208,0.9464400000000001,3.4638859392,0.7420800000000001,0.21644000000000002,0.773,2.59,0.73,2.6909106265
2019-04-23 15:30:00,3.23752,0.9613600000000001,3.3772398197,0.82752,0.24136000000000002,0.862,2.41,0.72,2.5152534664
2019-04-23 16:00:00,3.19824,0.93532,3.3322008643,0.73824,0.21532,0.769,2.46,0.72,2.5632011236
2019-04-23 16:30:00,3.38536,0.17948000000000003,3.3901143639,0.61536,0.17948000000000003,0.641,2.77,0.0,2.77
2019-04-23 17:00:00,3.42888,0.16884000000000002,3.4330343721,0.5788800000000001,0.16884000000000002,0.603,2.85,0.0,2.85
2019-04-23 17:30:00,3.75336,0.22848000000000002,3.7603077534000002,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.9699999999999998,0.0,2.9699999999999998
2019-04-23 18:00:00,3.8444000000000003,0.1792,3.8485742815,0.6144000000000001,0.1792,0.64,3.23,0.0,3.23
2019-04-23 18:30:00,3.7632,0.1526,3.7662927396,0.5232,0.1526,0.545,3.24,0.0,3.24
2019-04-23 19:00:00,3.91024,0.20132000000000003,3.9154190836,0.6902400000000001,0.20132000000000003,0.719,3.22,0.0,3.22
2019-04-23 19:30:00,3.8461600000000002,0.17388,3.8500884405,0.59616,0.17388,0.621,3.25,0.0,3.25
2019-04-23 20:00:00,3.97864,0.21252000000000001,3.9843118603,0.7286400000000001,0.21252000000000001,0.759,3.25,0.0,3.25
2019-04-23 20:30:00,4.03824,0.21532,4.0439763847,0.73824,0.21532,0.769,3.3,0.0,3.3
2019-04-23 21:00:00,3.9464,0.20020000000000002,3.951474788,0.6864,0.20020000000000002,0.715,3.26,0.0,3.26
2019-04-23 21:30:00,3.80816,0.19488000000000003,3.8131431654,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.14,0.0,3.14
2019-04-23 22:00:00,3.63784,0.21812,3.6443732246,0.7478400000000001,0.21812,0.779,2.89,0.0,2.89
2019-04-23 22:30:00,3.53592,0.25256,3.5449283209,0.86592,0.25256,0.902,2.67,0.0,2.67
2019-04-23 23:00:00,3.33904,0.27972,3.350735949,0.9590400000000001,0.27972,0.999,2.38,0.0,2.38
2019-04-23 23:30:00,2.97648,0.22064000000000003,2.9846465787,0.75648,0.22064000000000003,0.788,2.22,0.0,2.22
2019-04-24 00:00:00,2.53464,0.13552,2.5382603490999998,0.46464000000000005,0.13552,0.484,2.07,0.0,2.07
2019-04-24 00:30:00,2.39136,0.13748000000000002,2.3953086231,0.47136000000000006,0.13748000000000002,0.491,1.92,0.0,1.92
2019-04-24 01:00:00,2.45416,0.15288000000000002,2.4589171601,0.5241600000000001,0.15288000000000002,0.546,1.9300000000000002,0.0,1.9300000000000002
2019-04-24 01:30:00,2.46552,0.15036000000000002,2.4701006052,0.5155200000000001,0.15036000000000002,0.537,1.9500000000000002,0.0,1.9500000000000002
2019-04-24 02:00:00,2.51824,0.14532,2.5224295035,0.49824,0.14532,0.519,2.02,0.0,2.02
2019-04-24 02:30:00,2.57632,0.14476,2.5803837312,0.49632000000000004,0.14476,0.517,2.08,0.0,2.08
2019-04-24 03:00:00,2.40968,0.12824000000000002,2.4130899693,0.43968,0.12824000000000002,0.458,1.97,0.0,1.97
2019-04-24 03:30:00,2.46864,0.14252,2.4727505738,0.48864,0.14252,0.509,1.98,0.0,1.98
2019-04-24 04:00:00,2.49456,0.15008000000000002,2.4990705472,0.51456,0.15008000000000002,0.536,1.98,0.0,1.98
2019-04-24 04:30:00,2.54968,0.16324000000000002,2.5549002720000002,0.5596800000000001,0.16324000000000002,0.583,1.99,0.0,1.99
2019-04-24 05:00:00,2.53888,0.16884000000000002,2.5444878856,0.5788800000000001,0.16884000000000002,0.603,1.96,0.0,1.96
2019-04-24 05:30:00,2.56912,0.16016000000000002,2.5741073793,0.54912,0.16016000000000002,0.5720000000000001,2.02,0.0,2.02
2019-04-24 06:00:00,2.64336,0.15848,2.6481064933000003,0.5433600000000001,0.15848,0.5660000000000001,2.1,0.0,2.1
2019-04-24 06:30:00,2.89208,0.14644000000000001,2.8957851094000002,0.5020800000000001,0.14644000000000001,0.523,2.39,0.0,2.39
2019-04-24 07:00:00,3.1044,0.1442,3.1077472548,0.4944,0.1442,0.515,2.61,0.0,2.61
2019-04-24 07:30:00,3.4588,0.8684000000000001,3.5661486228,0.5088,0.1484,0.53,2.95,0.72,3.0365934861
2019-04-24 08:00:00,3.7464,1.1302,3.9131655983,0.4464,0.1302,0.465,3.3,1.0,3.4481879299
2019-04-24 08:30:00,3.62832,0.8607600000000001,3.7290231697,0.44832000000000005,0.13076000000000002,0.467,3.18,0.73,3.2627135945
2019-04-24 09:00:00,3.50792,0.8535600000000001,3.6102724828,0.45792000000000005,0.13356,0.47700000000000004,3.05,0.72,3.1338315207
2019-04-24 09:30:00,3.356,0.793,3.4484177531,0.456,0.133,0.47500000000000003,2.9,0.66,2.9741553423
2019-04-24 10:00:00,3.19024,0.79132,3.2869162752,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.74,0.66,2.8183683223
2019-04-24 10:30:00,3.20136,0.8374800000000001,3.309090298,0.47136000000000006,0.13748000000000002,0.491,2.73,0.7000000000000001,2.8183150995
2019-04-24 11:00:00,3.50968,0.9632400000000001,3.6394621855000002,0.5596800000000001,0.16324000000000002,0.583,2.95,0.8,3.0565503431
2019-04-24 11:30:00,3.62128,0.9820400000000001,3.7520756122,0.5212800000000001,0.15204,0.543,3.1,0.8300000000000001,3.2091899289
2019-04-24 12:00:00,3.5464,0.9952000000000001,3.6833919151,0.5664,0.1652,0.59,2.98,0.8300000000000001,3.0934285187
2019-04-24 12:30:00,3.44496,0.99228,3.5850200836,0.6249600000000001,0.18228000000000003,0.651,2.8200000000000003,0.81,2.9340245398
2019-04-24 13:00:00,3.21976,0.90868,3.3455274323,0.50976,0.14868,0.531,2.71,0.76,2.814551474
2019-04-24 13:30:00,3.19144,0.9129200000000001,3.319444562,0.66144,0.19292,0.6890000000000001,2.5300000000000002,0.72,2.6304562342
2019-04-24 14:00:00,3.20648,1.2956400000000001,3.4583517751,0.87648,0.25564000000000003,0.913,2.33,1.04,2.5515681453
2019-04-24 14:30:00,3.3834400000000002,1.00392,3.5292381047,0.9734400000000001,0.28392,1.014,2.41,0.72,2.5152534664
2019-04-24 15:00:00,3.42584,1.05712,3.5852311501000003,1.15584,0.33712000000000003,1.204,2.27,0.72,2.3814491387
2019-04-24 15:30:00,3.25192,1.12056,3.4395695079,1.20192,0.35056000000000004,1.252,2.05,0.77,2.1898401768
2019-04-24 16:00:00,3.29824,1.10532,3.4785225887,1.21824,0.35532,1.2690000000000001,2.08,0.75,2.2110857062
2019-04-24 16:30:00,3.54888,1.06384,3.7049028057,1.17888,0.34384000000000003,1.228,2.37,0.72,2.4769537743
2019-04-24 17:00:00,3.86712,1.06916,4.0121964309,1.19712,0.34916,1.2469999999999999,2.67,0.72,2.7653752006000003
2019-04-24 17:30:00,3.9688,1.0784,4.1127022747,1.2288000000000001,0.3584,1.28,2.74,0.72,2.8330195905
2019-04-24 18:00:00,3.80344,1.03892,3.9427795525000002,1.09344,0.31892000000000004,1.139,2.71,0.72,2.8040149786
2019-04-24 18:30:00,3.50856,0.22708000000000003,3.5159008234,0.77856,0.22708000000000003,0.811,2.73,0.0,2.73
2019-04-24 19:00:00,3.96944,0.20692000000000002,3.9748295309,0.7094400000000001,0.20692000000000002,0.739,3.26,0.0,3.26
2019-04-24 19:30:00,3.81176,0.16968000000000003,3.8155347725,0.58176,0.16968000000000003,0.606,3.23,0.0,3.23
2019-04-24 20:00:00,3.8071200000000003,0.17416,3.8111014681,0.5971200000000001,0.17416,0.622,3.21,0.0,3.21
2019-04-24 20:30:00,3.8712,0.1666,3.8747832197000003,0.5712,0.1666,0.595,3.3,0.0,3.3
2019-04-24 21:00:00,3.88064,0.16352000000000003,3.8840836242,0.56064,0.16352000000000003,0.584,3.32,0.0,3.32
2019-04-24 21:30:00,3.82064,0.16352000000000003,3.8241376544,0.56064,0.16352000000000003,0.584,3.26,0.0,3.26
2019-04-24 22:00:00,3.53384,0.17612000000000003,3.5382260244,0.60384,0.17612000000000003,0.629,2.93,0.0,2.93
2019-04-24 22:30:00,3.4148,0.2114,3.4213373116,0.7248,0.2114,0.755,2.69,0.0,2.69
2019-04-24 23:00:00,3.12952,0.19236,3.1354262549,0.6595200000000001,0.19236,0.687,2.47,0.0,2.47
2019-04-24 23:30:00,2.8024,0.1582,2.8068617707,0.5424,0.1582,0.5650000000000001,2.26,0.0,2.26
2019-04-25 00:00:00,2.81312,0.20216,2.8203745851,0.6931200000000001,0.20216,0.722,2.12,0.0,2.12
2019-04-25 00:30:00,2.65592,0.21756000000000003,2.6648158285,0.74592,0.21756000000000003,0.777,1.9100000000000001,0.0,1.9100000000000001
2019-04-25 01:00:00,2.67632,0.24976,2.687948809,0.8563200000000001,0.24976,0.892,1.82,0.0,1.82
2019-04-25 01:30:00,2.69376,0.22568000000000002,2.7031970701,0.7737600000000001,0.22568000000000002,0.806,1.92,0.0,1.92
2019-04-25 02:00:00,2.71176,0.20468000000000003,2.7194735152,0.70176,0.20468000000000003,0.731,2.01,0.0,2.01
2019-04-25 02:30:00,2.8032,0.22260000000000002,2.8120243598,0.7632,0.22260000000000002,0.795,2.04,0.0,2.04
2019-04-25 03:00:00,2.78128,0.22204000000000002,2.7901290651,0.7612800000000001,0.22204000000000002,0.793,2.02,0.0,2.02
2019-04-25 03:30:00,2.7897600000000002,0.21868,2.7983176732,0.7497600000000001,0.21868,0.781,2.04,0.0,2.04
2019-04-25 04:00:00,2.70552,0.22036000000000003,2.7144791397,0.7555200000000001,0.22036000000000003,0.787,1.9500000000000002,0.0,1.9500000000000002
2019-04-25 04:30:00,2.67216,0.23688,2.6826388501,0.8121600000000001,0.23688,0.846,1.8599999999999999,0.0,1.8599999999999999
2019-04-25 05:00:00,2.5686400000000003,0.24752000000000002,2.5805382384,0.8486400000000001,0.24752000000000002,0.884,1.72,0.0,1.72
2019-04-25 05:30:00,2.56584,0.23212000000000002,2.5763180316,0.7958400000000001,0.23212000000000002,0.8290000000000001,1.77,0.0,1.77
2019-04-25 06:00:00,2.63776,0.23268000000000003,2.6480026057,0.79776,0.23268000000000003,0.8310000000000001,1.8399999999999999,0.0,1.8399999999999999
2019-04-25 06:30:00,3.08256,0.26908000000000004,3.0942818553,0.92256,0.26908000000000004,0.961,2.16,0.0,2.16
2019-04-25 07:00:00,3.25032,0.25676000000000004,3.2604456444,0.8803200000000001,0.25676000000000004,0.917,2.37,0.0,2.37
2019-04-25 07:30:00,3.23464,0.24052,3.243569916,0.82464,0.24052,0.859,2.41,0.0,2.41
2019-04-25 08:00:00,3.19552,0.87036,3.3119291357,0.5155200000000001,0.15036000000000002,0.537,2.68,0.72,2.7750315314
2019-04-25 08:30:00,3.46864,0.8625200000000001,3.5742697436,0.48864,0.14252,0.509,2.98,0.72,3.0657462387
2019-04-25 09:00:00,3.40296,0.9162800000000001,3.5241602971,0.67296,0.19628,0.7010000000000001,2.73,0.72,2.8233490751
2019-04-25 09:30:00,3.16432,0.92376,3.2964000971000003,0.66432,0.19376000000000002,0.6920000000000001,2.5,0.73,2.6044001229
2019-04-25 10:00:00,3.2108,0.9344,3.3440005981,0.7008,0.2044,0.73,2.51,0.73,2.6140007651
2019-04-25 10:30:00,3.2172,0.9146000000000001,3.3446777124000002,0.6672,0.19460000000000002,0.6950000000000001,2.55,0.72,2.649698096
2019-04-25 11:00:00,3.21904,0.9297200000000001,3.3506115561,0.71904,0.20972000000000002,0.749,2.5,0.72,2.6016148831
2019-04-25 11:30:00,3.09688,0.83284,3.2069125651,0.38688000000000006,0.11284000000000001,0.403,2.71,0.72,2.8040149786
2019-04-25 12:00:00,2.96624,0.8543200000000001,3.0868175197,0.42624,0.12432000000000001,0.444,2.54,0.73,2.6428204631
2019-04-25 12:30:00,3.00288,0.9108400000000001,3.1379798916,0.48288000000000003,0.14084000000000002,0.503,2.52,0.77,2.6350142315
2019-04-25 13:00:00,2.60456,0.95008,2.7724330109,0.51456,0.15008000000000002,0.536,2.09,0.8,2.2378784596
2019-04-25 13:30:00,2.86808,0.9994400000000001,3.0372295271,0.71808,0.20944000000000002,0.748,2.15,0.79,2.2905457865
2019-04-25 14:00:00,3.33128,1.09704,3.5072671983,1.12128,0.32704000000000005,1.168,2.21,0.77,2.3402991262
2019-04-25 14:30:00,3.0756,1.1108,3.270044648,1.0656,0.3108,1.11,2.01,0.8,2.1633538777
2019-04-25 15:00:00,3.24064,1.06852,3.4122547677,1.16064,0.33852000000000004,1.209,2.08,0.73,2.2043819996
2019-04-25 15:30:00,3.30176,1.05968,3.4676419654,1.06176,0.30968,1.106,2.24,0.75,2.3622235288
2019-04-25 16:00:00,2.95088,1.10984,3.1526873616,1.13088,0.32984,1.178,1.82,0.78,1.9801010075
2019-04-25 16:30:00,2.95952,1.10236,3.1581570892,1.13952,0.33236000000000004,1.187,1.82,0.77,1.9761831899
2019-04-25 17:00:00,3.01536,0.28448,3.028749709,0.9753600000000001,0.28448,1.016,2.04,0.0,2.04
2019-04-25 17:30:00,3.34504,0.6677200000000001,3.411032483,1.05504,0.30772000000000005,1.099,2.29,0.36,2.3181242417
2019-04-25 18:00:00,3.36576,0.28168000000000004,3.3775263137,0.9657600000000001,0.28168000000000004,1.006,2.4,0.0,2.4
2019-04-25 18:30:00,3.62,0.28,3.6308125812,0.96,0.28,1.0,2.66,0.0,2.66
2019-04-25 19:00:00,3.7382400000000002,0.21532,3.7444360056,0.73824,0.21532,0.769,3.0,0.0,3.0
2019-04-25 19:30:00,3.408,0.154,3.4114776857,0.528,0.154,0.55,2.88,0.0,2.88
2019-04-25 20:00:00,3.52504,0.16772,3.5290277698,0.57504,0.16772,0.599,2.95,0.0,2.95
2019-04-25 20:30:00,3.298,0.084,3.2990695658,0.28800000000000003,0.084,0.30000000000000004,3.01,0.0,3.01
2019-04-25 21:00:00,3.47512,0.11816000000000002,3.4771282404,0.40512000000000004,0.11816000000000002,0.422,3.07,0.0,3.07
2019-04-25 21:30:00,3.47632,0.14476,3.4793327233999998,0.49632000000000004,0.14476,0.517,2.98,0.0,2.98
2019-04-25 22:00:00,3.30464,0.13552,3.3074176029,0.46464000000000005,0.13552,0.484,2.84,0.0,2.84
2019-04-25 22:30:00,3.14792,0.16856000000000002,3.1524296661,0.5779200000000001,0.16856000000000002,0.602,2.5700000000000003,0.0,2.5700000000000003
2019-04-25 23:00:00,3.00912,0.16016000000000002,3.0133792327,0.54912,0.16016000000000002,0.5720000000000001,2.46,0.0,2.46
2019-04-25 23:30:00,2.61064,0.12852000000000002,2.6138015609,0.44064000000000003,0.12852000000000002,0.459,2.17,0.0,2.17
2019-04-26 00:00:00,2.36816,0.12488,2.3714503579,0.42816000000000004,0.12488,0.446,1.94,0.0,1.94
2019-04-26 00:30:00,2.34992,0.11956000000000001,2.3529595407,0.40992,0.11956000000000001,0.427,1.94,0.0,1.94
2019-04-26 01:00:00,2.2472,0.1246,2.2506516834,0.4272,0.1246,0.445,1.82,0.0,1.82
2019-04-26 01:30:00,2.4428,0.12040000000000001,2.4457653199,0.4128,0.12040000000000001,0.43,2.03,0.0,2.03
2019-04-26 02:00:00,2.3964,0.0952,2.3982902243,0.3264,0.0952,0.34,2.07,0.0,2.07
2019-04-26 02:30:00,2.4576000000000002,0.0868,2.4591323673,0.29760000000000003,0.0868,0.31,2.16,0.0,2.16
2019-04-26 03:00:00,2.40664,0.08652000000000001,2.408194718,0.29664,0.08652000000000001,0.309,2.11,0.0,2.11
2019-04-26 03:30:00,2.3776,0.0868,2.3791838937,0.29760000000000003,0.0868,0.31,2.08,0.0,2.08
2019-04-26 04:00:00,2.40712,0.10416,2.4093725324,0.35712000000000005,0.10416,0.372,2.05,0.0,2.05
2019-04-26 04:30:00,2.44248,0.10864000000000001,2.4448949262,0.37248000000000003,0.10864000000000001,0.388,2.07,0.0,2.07
2019-04-26 05:00:00,2.40808,0.10444,2.4103437514,0.35808,0.10444,0.373,2.05,0.0,2.05
2019-04-26 05:30:00,2.46352,0.09436000000000001,2.4653264693,0.32352000000000003,0.09436000000000001,0.337,2.14,0.0,2.14
2019-04-26 06:00:00,2.53696,0.09828,2.5388629345,0.33696000000000004,0.09828,0.35100000000000003,2.2,0.0,2.2
2019-04-26 06:30:00,2.87472,0.08596000000000001,2.8760049026,0.29472000000000004,0.08596000000000001,0.307,2.58,0.0,2.58
2019-04-26 07:00:00,3.11128,0.08204,3.1123614507,0.28128000000000003,0.08204,0.293,2.83,0.0,2.83
2019-04-26 07:30:00,3.3532,0.0826,3.3542171963,0.2832,0.0826,0.295,3.07,0.0,3.07
2019-04-26 08:00:00,3.4140800000000002,0.45744,3.4445890321,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.08,0.36,3.1009675909
2019-04-26 08:30:00,3.43432,0.12376000000000001,3.4365491994,0.42432000000000003,0.12376000000000001,0.442,3.01,0.0,3.01
2019-04-26 09:00:00,3.34832,0.49076000000000003,3.3840939999,0.44832000000000005,0.13076000000000002,0.467,2.9,0.36,2.9222593998
2019-04-26 09:30:00,3.22728,0.86504,3.3412019394,0.49728000000000006,0.14504,0.518,2.73,0.72,2.8233490751
2019-04-26 10:00:00,3.1188,0.9134,3.2498019940000002,0.6288,0.1834,0.655,2.49,0.73,2.5948024973
2019-04-26 10:30:00,3.2204,0.9622,3.3610720016,0.8304,0.2422,0.865,2.39,0.72,2.4960969532
2019-04-26 11:00:00,3.23656,1.02608,3.3953145362,0.9465600000000001,0.27608000000000005,0.986,2.29,0.75,2.4096887766
2019-04-26 11:30:00,3.4216800000000003,1.12924,3.6032037134,0.9916800000000001,0.28924,1.033,2.43,0.84,2.5710892633
2019-04-26 12:00:00,3.3508,1.1494,3.5424540929,1.0608,0.3094,1.105,2.29,0.84,2.4392006888
2019-04-26 12:30:00,3.3764,1.0452,3.5344759159,1.0464,0.3052,1.09,2.33,0.74,2.4446881192
2019-04-26 13:00:00,3.338,1.064,3.5034754174,1.008,0.294,1.05,2.33,0.77,2.4539356145
2019-04-26 13:30:00,3.27384,1.07112,3.4446083086,0.96384,0.28112000000000004,1.004,2.31,0.79,2.4413520844
2019-04-26 14:00:00,2.9581600000000003,0.68488,3.0364076143,0.9081600000000001,0.26488,0.9460000000000001,2.05,0.42,2.092582137
2019-04-26 14:30:00,2.9802400000000002,0.66632,3.0538193791,1.05024,0.30632000000000004,1.094,1.9300000000000002,0.36,1.9632880583
2019-04-26 15:00:00,3.03704,0.6537200000000001,3.1065997167,1.00704,0.29372000000000004,1.049,2.03,0.36,2.0616740771
2019-04-26 15:30:00,2.80104,0.59072,2.8626517776,0.7910400000000001,0.23072,0.8240000000000001,2.01,0.36,2.041984329
2019-04-26 16:00:00,2.75512,0.5131600000000001,2.8025023461,0.52512,0.15316000000000002,0.547,2.23,0.36,2.2588713996
2019-04-26 16:30:00,3.1992,0.5856,3.2523542243,0.7392000000000001,0.2156,0.77,2.46,0.37,2.4876695922
2019-04-26 17:00:00,3.46392,0.67156,3.5284181441999998,1.03392,0.30156000000000005,1.077,2.43,0.37,2.458007323
2019-04-26 17:30:00,3.44544,0.63992,3.5043621958999998,0.92544,0.26992000000000005,0.964,2.52,0.37,2.5470178641
2019-04-26 18:00:00,3.60888,0.6338400000000001,3.6641189937,0.93888,0.27384000000000003,0.978,2.67,0.36,2.6941603516
2019-04-26 18:30:00,3.53408,0.5974400000000001,3.5842232073,0.81408,0.23744,0.848,2.7199999999999998,0.36,2.7437201023
2019-04-26 19:00:00,3.75992,0.61956,3.8106237022,0.88992,0.25956,0.927,2.87,0.36,2.8924902766000002
2019-04-26 19:30:00,3.6116,0.5588000000000001,3.6545741202,0.6816,0.1988,0.71,2.93,0.36,2.9520331976
2019-04-26 20:00:00,3.68208,0.18144000000000002,3.6865476533,0.6220800000000001,0.18144000000000002,0.648,3.06,0.0,3.06
2019-04-26 20:30:00,3.7824,0.1932,3.7873309862999998,0.6624,0.1932,0.6900000000000001,3.12,0.0,3.12
2019-04-26 21:00:00,3.83088,0.22484,3.8374724234,0.77088,0.22484,0.803,3.06,0.0,3.06
2019-04-26 21:30:00,3.75656,0.6360800000000001,3.8100316009,0.9465600000000001,0.27608000000000005,0.986,2.81,0.36,2.8329666428999998
2019-04-26 22:00:00,3.3504,0.6722,3.4171673942,1.0704,0.31220000000000003,1.115,2.2800000000000002,0.36,2.3082460874
2019-04-26 22:30:00,3.0568,1.0424,3.2296476588,1.0368,0.3024,1.08,2.02,0.74,2.1512786895
2019-04-26 23:00:00,2.97856,0.6570800000000001,3.0501760277,1.01856,0.29708,1.061,1.96,0.36,1.9927869931000002
2019-04-26 23:30:00,2.72192,0.30056000000000005,2.738463949,0.9619200000000001,0.28056000000000003,1.002,1.76,0.02,1.7601136327
2019-04-27 00:00:00,2.41784,0.27312000000000003,2.4332169653,0.8678400000000001,0.25312,0.904,1.55,0.02,1.5501290269
2019-04-27 00:30:00,2.398,0.269,2.413040613,0.888,0.259,0.925,1.51,0.01,1.5100331122
2019-04-27 01:00:00,2.4958400000000003,0.66212,2.5821735418,1.03584,0.30212,1.079,1.46,0.36,1.5037286989
2019-04-27 01:30:00,2.56176,0.30968,2.5804100449,1.06176,0.30968,1.106,1.5,0.0,1.5
2019-04-27 02:00:00,2.40664,0.6565200000000001,2.494581047,1.01664,0.29652,1.059,1.3900000000000001,0.36,1.4358621104
2019-04-27 02:30:00,2.45848,0.67164,2.5485729732999998,1.06848,0.31164000000000003,1.113,1.3900000000000001,0.36,1.4358621104
2019-04-27 03:00:00,2.3004,0.6722,2.3966003004,1.0704,0.31220000000000003,1.115,1.23,0.36,1.2816005618
2019-04-27 03:30:00,2.44712,0.31416000000000005,2.4672034371000002,1.07712,0.31416000000000005,1.1219999999999999,1.37,0.0,1.37
2019-04-27 04:00:00,2.3544,0.31920000000000004,2.3759393932,1.0944,0.31920000000000004,1.1400000000000001,1.26,0.0,1.26
2019-04-27 04:30:00,2.26864,0.31752,2.2907523655,1.08864,0.31752,1.134,1.18,0.0,1.18
2019-04-27 05:00:00,2.27672,0.67696,2.3752323676,1.08672,0.31696,1.1320000000000001,1.19,0.36,1.2432618389
2019-04-27 05:30:00,2.25632,0.31976000000000004,2.2788651562,1.09632,0.31976000000000004,1.142,1.16,0.0,1.16
2019-04-27 06:00:00,2.13056,0.31808000000000003,2.1541728807,1.09056,0.31808000000000003,1.1360000000000001,1.04,0.0,1.04
2019-04-27 06:30:00,2.23056,0.31808000000000003,2.2531251186,1.09056,0.31808000000000003,1.1360000000000001,1.1400000000000001,0.0,1.1400000000000001
2019-04-27 07:00:00,2.29712,0.31416000000000005,2.3185031378,1.07712,0.31416000000000005,1.1219999999999999,1.22,0.0,1.22
2019-04-27 07:30:00,2.5686400000000003,0.31752,2.5881905649,1.08864,0.31752,1.134,1.48,0.0,1.48
2019-04-27 08:00:00,2.76648,0.32564000000000004,2.7855794729000003,1.11648,0.32564000000000004,1.163,1.65,0.0,1.65
2019-04-27 08:30:00,2.82456,0.32508000000000004,2.8432052687000002,1.11456,0.32508000000000004,1.161,1.71,0.0,1.71
2019-04-27 09:00:00,2.9607200000000002,0.32396,2.9783910086,1.11072,0.32396,1.157,1.85,0.0,1.85
2019-04-27 09:30:00,3.09632,0.31976000000000004,3.1127871755,1.09632,0.31976000000000004,1.142,2.0,0.0,2.0
2019-04-27 10:00:00,3.09392,0.30156000000000005,3.1085815736,1.03392,0.30156000000000005,1.077,2.06,0.0,2.06
2019-04-27 10:30:00,3.14808,0.31444000000000005,3.1637446484,1.07808,0.31444000000000005,1.123,2.07,0.0,2.07
2019-04-27 11:00:00,3.11296,0.33628,3.1310707753,1.15296,0.33628,1.201,1.96,0.0,1.96
2019-04-27 11:30:00,3.19064,0.33852000000000004,3.2085478647,1.16064,0.33852000000000004,1.209,2.03,0.0,2.03
2019-04-27 12:00:00,3.17816,0.33488,3.1957543085,1.14816,0.33488,1.196,2.03,0.0,2.03
2019-04-27 12:30:00,3.2376,0.33180000000000004,3.2545575736,1.1376,0.33180000000000004,1.185,2.1,0.0,2.1
2019-04-27 13:00:00,3.22256,0.69908,3.2975150947,1.16256,0.33908000000000005,1.211,2.06,0.36,2.0912197398
2019-04-27 13:30:00,3.24048,0.70264,3.3157825019000002,1.14048,0.33264000000000005,1.188,2.1,0.37,2.1323461257
2019-04-27 14:00:00,3.19792,0.67856,3.2691185356,1.05792,0.30856,1.102,2.14,0.37,2.1717504461
2019-04-27 14:30:00,3.13648,0.66064,3.2053006099,0.99648,0.29064,1.038,2.14,0.37,2.1717504461
2019-04-27 15:00:00,3.08256,0.66408,3.1532805774,1.04256,0.30408,1.086,2.04,0.36,2.0715211802
2019-04-27 15:30:00,3.06368,0.7052400000000001,3.1438032063,1.18368,0.34524000000000005,1.233,1.88,0.36,1.9141577781999999
2019-04-27 16:00:00,2.93832,0.70076,3.0207265682,1.16832,0.34076,1.217,1.77,0.36,1.8062391868
2019-04-27 16:30:00,2.92552,0.29036,2.9398939097000003,0.9955200000000001,0.29036,1.037,1.9300000000000002,0.0,1.9300000000000002
2019-04-27 17:00:00,3.1508,0.6694,3.2211235617,1.0608,0.3094,1.105,2.09,0.36,2.1207781591
2019-04-27 17:30:00,3.35216,0.66688,3.4178510207,1.05216,0.30688000000000004,1.096,2.3,0.36,2.3280034364
2019-04-27 18:00:00,3.5416,0.6638000000000001,3.6032708752,1.0416,0.3038,1.085,2.5,0.36,2.5257870061
2019-04-27 18:30:00,3.636,0.633,3.6906889601,0.936,0.273,0.975,2.7,0.36,2.7238942711
2019-04-27 19:00:00,3.572,0.626,3.6264390247,0.912,0.266,0.9500000000000001,2.66,0.36,2.6842503609
2019-04-27 19:30:00,3.52304,0.6467200000000001,3.5819069781,0.9830400000000001,0.28672000000000003,1.024,2.54,0.36,2.5653849614
2019-04-27 20:00:00,3.47992,0.29456000000000004,3.4923643567,1.00992,0.29456000000000004,1.052,2.47,0.0,2.47
2019-04-27 20:30:00,3.48592,0.28756000000000004,3.4977605693,0.9859200000000001,0.28756000000000004,1.027,2.5,0.0,2.5
2019-04-27 21:00:00,3.63496,0.32228,3.6492189027,1.10496,0.32228,1.151,2.5300000000000002,0.0,2.5300000000000002
2019-04-27 21:30:00,3.44824,0.32032000000000005,3.4630859071,1.09824,0.32032000000000005,1.1440000000000001,2.35,0.0,2.35
2019-04-27 22:00:00,3.20328,0.31304000000000004,3.2185395446,1.07328,0.31304000000000004,1.118,2.13,0.0,2.13
2019-04-27 22:30:00,2.8992,0.3206,2.9168724689000003,1.0992,0.3206,1.145,1.8,0.0,1.8
2019-04-27 23:00:00,2.65456,0.32508000000000004,2.6743907344,1.11456,0.32508000000000004,1.161,1.54,0.0,1.54
2019-04-27 23:30:00,2.40168,0.32424000000000003,2.4234682585,1.11168,0.32424000000000003,1.158,1.29,0.0,1.29
2019-04-28 00:00:00,2.00368,0.27524000000000004,2.022496131,0.9436800000000001,0.27524000000000004,0.983,1.06,0.0,1.06
2019-04-28 00:30:00,1.75632,0.21476,1.7694015372,0.7363200000000001,0.21476,0.767,1.02,0.0,1.02
2019-04-28 01:00:00,1.9916,-0.1012,1.9941695013,0.9216000000000001,0.26880000000000004,0.96,1.07,-0.37,1.1321660655999999
2019-04-28 01:30:00,2.0292,0.2406,2.043414055,0.8592000000000001,0.2506,0.895,1.17,-0.01,1.1700427343
2019-04-28 02:00:00,2.10656,0.24108000000000002,2.1203100245,0.8265600000000001,0.24108000000000002,0.861,1.28,0.0,1.28
2019-04-28 02:30:00,2.02624,0.22932000000000002,2.0391753725,0.78624,0.22932000000000002,0.8190000000000001,1.24,0.0,1.24
2019-04-28 03:00:00,2.08432,0.22876000000000002,2.0968359497,0.78432,0.22876000000000002,0.8170000000000001,1.3,0.0,1.3
2019-04-28 03:30:00,1.9188,-0.1416,1.9240176714000001,0.7488,0.2184,0.78,1.17,-0.36,1.2241323458
2019-04-28 04:00:00,2.07824,0.23032000000000002,2.0909636056,0.8582400000000001,0.25032000000000004,0.894,1.22,-0.02,1.2201639234
2019-04-28 04:30:00,2.14096,-0.07972000000000001,2.1424436982,0.96096,0.28028000000000003,1.001,1.18,-0.36,1.2336936411
2019-04-28 05:00:00,2.06776,-0.09232000000000001,2.0698198955000002,0.91776,0.26768000000000003,0.9560000000000001,1.15,-0.36,1.2050311199000001
2019-04-28 05:30:00,2.14744,-0.13908,2.1519390791,0.7574400000000001,0.22092,0.789,1.3900000000000001,-0.36,1.4358621104
2019-04-28 06:00:00,2.0424,-0.1318,2.0466482355,0.7824,0.22820000000000001,0.8150000000000001,1.26,-0.36,1.3104197801
2019-04-28 06:30:00,2.40344,-0.07608000000000001,2.4046438406,0.9734400000000001,0.28392,1.014,1.43,-0.36,1.4746185948
2019-04-28 07:00:00,2.5472,0.2646,2.5609062849,0.9072,0.2646,0.9450000000000001,1.6400000000000001,0.0,1.6400000000000001
2019-04-28 07:30:00,2.5792,0.2506,2.5913457894,0.8592000000000001,0.2506,0.895,1.72,0.0,1.72
2019-04-28 08:00:00,2.6907200000000002,0.21896000000000002,2.6996143428,0.75072,0.21896000000000002,0.782,1.94,0.0,1.94
2019-04-28 08:30:00,2.9710400000000003,0.17572000000000002,2.9762318794000002,0.6710400000000001,0.19572,0.6990000000000001,2.3,-0.02,2.3000869549000003
2019-04-28 09:00:00,3.16992,0.20456000000000002,3.1765134346,0.76992,0.22456,0.802,2.4,-0.02,2.4000833319
2019-04-28 09:30:00,3.16272,0.23996,3.171809988,0.8227200000000001,0.23996,0.857,2.34,0.0,2.34
2019-04-28 10:00:00,3.20376,0.22568000000000002,3.2116988651,0.7737600000000001,0.22568000000000002,0.806,2.43,0.0,2.43
2019-04-28 10:30:00,3.1272,0.19460000000000002,3.1332489528,0.6672,0.19460000000000002,0.6950000000000001,2.46,0.0,2.46
2019-04-28 11:00:00,3.31624,0.22932000000000002,3.3241593524,0.78624,0.22932000000000002,0.8190000000000001,2.5300000000000002,0.0,2.5300000000000002
2019-04-28 11:30:00,3.24344,0.21392000000000003,3.2504868558,0.7334400000000001,0.21392000000000003,0.764,2.51,0.0,2.51
2019-04-28 12:00:00,3.15224,0.18732000000000001,3.1578007854,0.64224,0.18732000000000001,0.669,2.51,0.0,2.51
2019-04-28 12:30:00,3.37944,0.17192000000000002,3.3838101602,0.5894400000000001,0.17192000000000002,0.614,2.79,0.0,2.79
2019-04-28 13:00:00,3.21512,0.15316000000000002,3.2187660058,0.52512,0.15316000000000002,0.547,2.69,0.0,2.69
2019-04-28 13:30:00,3.20304,0.14672000000000002,3.2063986028,0.50304,0.14672000000000002,0.524,2.7,0.0,2.7
2019-04-28 14:00:00,3.17056,0.14308,3.1737867918,0.49056000000000005,0.14308,0.511,2.68,0.0,2.68
2019-04-28 14:30:00,3.29064,0.12852000000000002,3.2931487971,0.44064000000000003,0.12852000000000002,0.459,2.85,0.0,2.85
2019-04-28 15:00:00,3.0392,0.1106,3.0412117651,0.37920000000000004,0.1106,0.395,2.66,0.0,2.66
2019-04-28 15:30:00,2.75776,0.12768000000000002,2.7607141105,0.43776000000000004,0.12768000000000002,0.456,2.32,0.0,2.32
2019-04-28 16:00:00,2.90952,0.12236000000000001,2.9120917911,0.41952000000000006,0.12236000000000001,0.437,2.49,0.0,2.49
2019-04-28 16:30:00,2.99824,0.11032000000000002,3.0002689213,0.37824,0.11032000000000002,0.394,2.62,0.0,2.62
2019-04-28 17:00:00,3.16768,0.10724,3.1694947547,0.36768,0.10724,0.383,2.8,0.0,2.8
2019-04-28 17:30:00,3.35152,0.10836000000000001,3.3532712685,0.37152,0.10836000000000001,0.387,2.98,0.0,2.98
2019-04-28 18:00:00,3.38144,0.08792000000000001,3.3825828002,0.30144000000000004,0.08792000000000001,0.314,3.08,0.0,3.08
2019-04-28 18:30:00,3.53672,0.07196000000000001,3.5374519926,0.24672000000000002,0.07196000000000001,0.257,3.29,0.0,3.29
2019-04-28 19:00:00,3.51752,0.06636,3.5181459037,0.22752000000000003,0.06636,0.23700000000000002,3.29,0.0,3.29
2019-04-28 19:30:00,3.45928,0.061040000000000004,3.4598184923,0.20928000000000002,0.061040000000000004,0.218,3.25,0.0,3.25
2019-04-28 20:00:00,3.40776,0.05768,3.408248113,0.19776000000000002,0.05768,0.20600000000000002,3.21,0.0,3.21
2019-04-28 20:30:00,3.70624,0.05432000000000001,3.7066380455,0.18624000000000002,0.05432000000000001,0.194,3.52,0.0,3.52
2019-04-28 21:00:00,3.55984,0.06412000000000001,3.5604174193,0.21984,0.06412000000000001,0.229,3.34,0.0,3.34
2019-04-28 21:30:00,3.3956,0.0658,3.396237477,0.22560000000000002,0.0658,0.23500000000000001,3.17,0.0,3.17
2019-04-28 22:00:00,3.28352,0.09436000000000001,3.2848755532,0.32352000000000003,0.09436000000000001,0.337,2.96,0.0,2.96
2019-04-28 22:30:00,3.00392,0.09156,3.0053150584,0.31392000000000003,0.09156,0.327,2.69,0.0,2.69
2019-04-28 23:00:00,2.6616,0.09380000000000001,2.663252335,0.3216,0.09380000000000001,0.335,2.34,0.0,2.34
2019-04-28 23:30:00,2.32568,0.08624000000000001,2.3272784105,0.29568,0.08624000000000001,0.308,2.03,0.0,2.03
2019-04-29 00:00:00,2.18352,0.09436000000000001,2.185557915,0.32352000000000003,0.09436000000000001,0.337,1.8599999999999999,0.0,1.8599999999999999
2019-04-29 00:30:00,2.16544,0.09492,2.1675193655,0.32544,0.09492,0.339,1.8399999999999999,0.0,1.8399999999999999
2019-04-29 01:00:00,2.10184,0.08512,2.1035628823,0.29184000000000004,0.08512,0.304,1.81,0.0,1.81
2019-04-29 01:30:00,2.21488,0.05684,2.2156092164,0.19488000000000003,0.05684,0.203,2.02,0.0,2.02
2019-04-29 02:00:00,2.2866400000000002,0.05152,2.2872203217,0.17664000000000002,0.05152,0.184,2.11,0.0,2.11
2019-04-29 02:30:00,2.22088,0.04984,2.2214391731,0.17088,0.04984,0.178,2.05,0.0,2.05
2019-04-29 03:00:00,2.17664,0.05152,2.1772496412,0.17664000000000002,0.05152,0.184,2.0,0.0,2.0
2019-04-29 03:30:00,2.14952,0.052360000000000004,2.1501576221,0.17952,0.052360000000000004,0.187,1.97,0.0,1.97
2019-04-29 04:00:00,2.16624,0.05432000000000001,2.1669209492,0.18624000000000002,0.05432000000000001,0.194,1.98,0.0,1.98
2019-04-29 04:30:00,2.17624,0.05432000000000001,2.1769178211,0.18624000000000002,0.05432000000000001,0.194,1.99,0.0,1.99
2019-04-29 05:00:00,2.19872,0.057960000000000005,2.1994838031,0.19872,0.057960000000000005,0.20700000000000002,2.0,0.0,2.0
2019-04-29 05:30:00,2.32104,0.055720000000000006,2.3217087242,0.19104000000000002,0.055720000000000006,0.199,2.13,0.0,2.13
2019-04-29 06:00:00,2.38072,0.07896,2.382029051,0.27072,0.07896,0.28200000000000003,2.11,0.0,2.11
2019-04-29 06:30:00,2.84384,0.10612,2.8458192845,0.36384000000000005,0.10612,0.379,2.48,0.0,2.48
2019-04-29 07:00:00,3.02416,0.08288000000000001,3.0252954897,0.28416,0.08288000000000001,0.296,2.74,0.0,2.74
2019-04-29 07:30:00,3.39576,0.43168,3.4230883132,0.24576000000000003,0.07168000000000001,0.256,3.15,0.36,3.1705046917
2019-04-29 08:00:00,3.65624,0.51932,3.6929370696,0.30624,0.08932000000000001,0.319,3.35,0.43,3.3774842709
2019-04-29 08:30:00,3.53592,0.53756,3.5765487554,0.26592000000000005,0.07756,0.277,3.27,0.46,3.3021962389
2019-04-29 09:00:00,3.56304,0.6467200000000001,3.6212567984,0.26304,0.07672000000000001,0.274,3.3,0.5700000000000001,3.3488654795
2019-04-29 09:30:00,3.49536,0.6844800000000001,3.561748784,0.25536000000000003,0.07448,0.266,3.24,0.61,3.2969228077
2019-04-29 10:00:00,3.38264,0.66952,3.448261939,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.11,0.59,3.1654699493
2019-04-29 10:30:00,3.29512,0.6531600000000001,3.3592311323,0.28512000000000004,0.08316000000000001,0.297,3.01,0.5700000000000001,3.0634947364
2019-04-29 11:00:00,3.23552,0.6603600000000001,3.3022212221,0.27552000000000004,0.08036,0.28700000000000003,2.96,0.58,3.0162891108
2019-04-29 11:30:00,3.23688,0.69784,3.3112494319,0.26688,0.07784,0.278,2.9699999999999998,0.62,3.034023731
2019-04-29 12:00:00,3.26968,0.6832400000000001,3.3403030102,0.31968,0.09324,0.333,2.95,0.59,3.008421513
2019-04-29 12:30:00,3.2584,0.7412000000000001,3.3416385202,0.27840000000000004,0.08120000000000001,0.29,2.98,0.66,3.0522123124
2019-04-29 13:00:00,3.4056800000000003,0.7162400000000001,3.4801804551,0.29568,0.08624000000000001,0.308,3.11,0.63,3.1731687632
2019-04-29 13:30:00,3.33352,0.72436,3.411312504,0.32352000000000003,0.09436000000000001,0.337,3.01,0.63,3.0752235691
2019-04-29 14:00:00,3.3416,0.7238,3.4190900836,0.3216,0.09380000000000001,0.335,3.02,0.63,3.0850121556
2019-04-29 14:30:00,3.2668,0.7224,3.3457202513,0.3168,0.09240000000000001,0.33,2.95,0.63,3.0165211751
2019-04-29 15:00:00,3.39,0.745,3.4708968582,0.36,0.105,0.375,3.03,0.64,3.0968532416
2019-04-29 15:30:00,3.25,0.675,3.3193561123,0.36,0.105,0.375,2.89,0.5700000000000001,2.9456747954
2019-04-29 16:00:00,3.20752,0.6913600000000001,3.2811832012,0.34752000000000005,0.10136,0.362,2.86,0.59,2.9202225943
2019-04-29 16:30:00,3.4784800000000002,0.6516400000000001,3.5389910709,0.34848,0.10164000000000001,0.363,3.13,0.55,3.1779553175
2019-04-29 17:00:00,3.49648,0.6106400000000001,3.5494018651,0.27648,0.08064,0.28800000000000003,3.22,0.53,3.2633265237
2019-04-29 17:30:00,3.46112,0.49616000000000005,3.4965020235,0.26112,0.07616,0.272,3.2,0.42,3.2274448098
2019-04-29 18:00:00,3.534,0.437,3.5609163147,0.264,0.077,0.275,3.27,0.36,3.2897568299
2019-04-29 18:30:00,3.64576,0.45168,3.673633188,0.24576000000000003,0.07168000000000001,0.256,3.4,0.38,3.4211693907000003
2019-04-29 19:00:00,3.64984,0.45412,3.6779827351,0.21984,0.06412000000000001,0.229,3.43,0.39,3.4521008097
2019-04-29 19:30:00,3.62984,0.44412,3.6569086672,0.21984,0.06412000000000001,0.229,3.41,0.38,3.4311076929
2019-04-29 20:00:00,3.49328,0.46804,3.5244952263,0.23328000000000002,0.06804,0.243,3.26,0.4,3.2844482033
2019-04-29 20:30:00,3.48792,0.42356000000000005,3.5135436528,0.21792000000000003,0.06356,0.227,3.27,0.36,3.2897568299
2019-04-29 21:00:00,3.69248,0.45364000000000004,3.7202416319,0.25248000000000004,0.07364000000000001,0.263,3.44,0.38,3.4609247319
2019-04-29 21:30:00,3.62184,0.45512,3.6503231638,0.29184000000000004,0.08512,0.304,3.33,0.37,3.3504925011
2019-04-29 22:00:00,3.432,0.461,3.4628232701,0.312,0.091,0.325,3.12,0.37,3.1418625049
2019-04-29 22:30:00,3.1952,0.4736,3.2301083573,0.3552,0.10360000000000001,0.37,2.84,0.37,2.8640006983
2019-04-29 23:00:00,2.8688000000000002,0.47340000000000004,2.9075971179,0.38880000000000003,0.1134,0.405,2.48,0.36,2.5059928172
2019-04-29 23:30:00,2.60936,0.11648000000000001,2.6119584989,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.21,0.0,2.21
2019-04-30 00:00:00,2.48248,0.10864000000000001,2.4848560522,0.37248000000000003,0.10864000000000001,0.388,2.11,0.0,2.11
2019-05-01 00:30:00,2.24896,0.15428,2.2542456388,0.28896000000000005,0.08428000000000001,0.301,1.96,0.07,1.9612496017
2019-05-01 01:00:00,2.1352,0.42860000000000004,2.1777917715,0.23520000000000002,0.06860000000000001,0.245,1.9,0.36,1.9338045403000002
2019-05-01 01:30:00,2.32688,0.07784,2.328181608,0.26688,0.07784,0.278,2.06,0.0,2.06
