Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-05-01 02:00:00,2.4188,0.0784,2.4200702469,0.26880000000000004,0.0784,0.28,2.15,0.0,2.15
2019-05-01 02:30:00,2.38752,0.06636,2.3884420445,0.22752000000000003,0.06636,0.23700000000000002,2.16,0.0,2.16
2019-05-01 03:00:00,2.31256,0.05908000000000001,2.3133145484,0.20256000000000002,0.05908000000000001,0.211,2.11,0.0,2.11
2019-05-01 03:30:00,2.34968,0.05824000000000001,2.3504016678,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.15,0.0,2.15
2019-05-01 04:00:00,2.3468,0.0574,2.3475018637,0.1968,0.0574,0.20500000000000002,2.15,0.0,2.15
2019-05-01 04:30:00,2.34584,0.057120000000000004,2.3465353183,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.15,0.0,2.15
2019-05-01 05:00:00,2.32296,0.056280000000000004,2.3236416677,0.19296000000000002,0.056280000000000004,0.201,2.13,0.0,2.13
2019-05-01 05:30:00,2.382,0.056,2.3826581794,0.192,0.056,0.2,2.19,0.0,2.19
2019-05-01 06:00:00,2.4100800000000002,0.05544,2.4107175695,0.19008000000000003,0.05544,0.198,2.22,0.0,2.22
2019-05-01 06:30:00,2.77048,0.052640000000000006,2.7709800432,0.18048,0.052640000000000006,0.188,2.59,0.0,2.59
2019-05-01 07:00:00,2.97528,0.054040000000000005,2.9757707237,0.18528000000000003,0.054040000000000005,0.193,2.79,0.0,2.79
2019-05-01 07:30:00,3.1972,0.0546,3.1976661802,0.1872,0.0546,0.195,3.01,0.0,3.01
2019-05-01 08:00:00,3.39352,0.41936,3.4193333853,0.20352,0.05936,0.212,3.19,0.36,3.2102492115
2019-05-01 08:30:00,3.38984,1.05412,3.5499555208,0.21984,0.06412000000000001,0.229,3.17,0.99,3.3209938272
2019-05-01 09:00:00,3.32944,0.6869200000000001,3.3995631778,0.22944,0.06692000000000001,0.23900000000000002,3.1,0.62,3.1613920984
2019-05-01 09:30:00,3.18576,0.7016800000000001,3.2621191885,0.24576000000000003,0.07168000000000001,0.256,2.94,0.63,3.0067424233
2019-05-01 10:00:00,3.12496,0.69728,3.2018079892,0.26496000000000003,0.07728,0.276,2.86,0.62,2.9264312738
2019-05-01 10:30:00,2.9144,0.6142000000000001,2.9784171971,0.2544,0.0742,0.265,2.66,0.54,2.7142586465000003
2019-05-01 11:00:00,2.9230400000000003,0.6867200000000001,3.0026233863,0.26304,0.07672000000000001,0.274,2.66,0.61,2.7290474529
2019-05-01 11:30:00,2.84784,0.6981200000000001,2.9321603299000003,0.26784,0.07812000000000001,0.279,2.58,0.62,2.6534505836999998
2019-05-01 12:00:00,2.8244,0.6942,2.9084616209,0.2544,0.0742,0.265,2.5700000000000003,0.62,2.6437284278
2019-05-01 12:30:00,2.87552,0.7003600000000001,2.9595809501,0.27552000000000004,0.08036,0.28700000000000003,2.6,0.62,2.6729010456999998
2019-05-01 13:00:00,2.84976,0.6986800000000001,2.9341584483,0.26976,0.07868,0.281,2.58,0.62,2.6534505836999998
2019-05-01 13:30:00,2.84568,0.7962400000000001,2.954977631,0.29568,0.08624000000000001,0.308,2.55,0.71,2.6469983
2019-05-01 14:00:00,2.95248,0.7886400000000001,3.0559926701,0.37248000000000003,0.10864000000000001,0.388,2.58,0.68,2.6681079438
2019-05-01 14:30:00,2.9544,0.7892,3.0579921517,0.3744,0.1092,0.39,2.58,0.68,2.6681079438
2019-05-01 15:00:00,3.06696,0.7932800000000001,3.1678915385,0.45696000000000003,0.13328,0.47600000000000003,2.61,0.66,2.6921552704
2019-05-01 15:30:00,3.05496,0.7772800000000001,3.1522919916,0.5049600000000001,0.14728000000000002,0.526,2.55,0.63,2.6266708968
2019-05-01 16:00:00,3.16024,0.78632,3.2565957686,0.5702400000000001,0.16632000000000002,0.594,2.59,0.62,2.6631747971
2019-05-01 16:30:00,3.26904,0.72972,3.3494945589,0.71904,0.20972000000000002,0.749,2.55,0.52,2.6024795869
2019-05-01 17:00:00,3.07096,0.6452800000000001,3.1380219247,0.60096,0.17528000000000002,0.626,2.47,0.47000000000000003,2.5143189933
2019-05-01 17:30:00,3.13328,0.49304000000000003,3.1718341697,0.35328000000000004,0.10304,0.368,2.7800000000000002,0.39,2.8072228269
2019-05-01 18:00:00,3.20552,0.45036000000000004,3.2370021007,0.27552000000000004,0.08036,0.28700000000000003,2.93,0.37,2.9532693748
2019-05-01 18:30:00,3.50856,0.49708,3.5435972964999998,0.29856000000000005,0.08708,0.311,3.21,0.41000000000000003,3.236077873
2019-05-01 19:00:00,3.5343999999999998,0.44420000000000004,3.5622039526,0.2544,0.0742,0.265,3.2800000000000002,0.37,3.3008029326
2019-05-01 19:30:00,3.5184800000000003,0.42664,3.5442521355,0.22848000000000002,0.06664,0.23800000000000002,3.29,0.36,3.3096374424
2019-05-01 20:00:00,3.49176,0.42468000000000006,3.5174907249,0.22176,0.06468,0.231,3.27,0.36,3.2897568299
2019-05-01 20:30:00,3.46232,0.42776000000000003,3.4886442066,0.23232000000000003,0.06776,0.242,3.23,0.36,3.25
2019-05-01 21:00:00,3.6041600000000003,0.47288,3.6350494907,0.28416,0.08288000000000001,0.296,3.32,0.39,3.342828144
2019-05-01 21:30:00,3.35336,0.44848000000000005,3.3832170489,0.30336,0.08848,0.316,3.05,0.36,3.0711724146
2019-05-01 22:00:00,3.14792,0.09856000000000001,3.1494625573,0.33792000000000005,0.09856000000000001,0.352,2.81,0.0,2.81
2019-05-01 22:30:00,2.93696,-0.26172,2.9485982093,0.33696000000000004,0.09828,0.35100000000000003,2.6,-0.36,2.6248047546
2019-05-01 23:00:00,2.68096,0.10528000000000001,2.683026351,0.36096,0.10528000000000001,0.376,2.32,0.0,2.32
2019-05-01 23:30:00,2.39016,0.11088,2.3927304905,0.38016000000000005,0.11088,0.396,2.01,0.0,2.01
2019-05-02 00:00:00,2.23936,0.11648000000000001,2.2423872993,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.8399999999999999,0.0,1.8399999999999999
2019-05-02 00:30:00,2.24456,0.11508000000000002,2.2475081757,0.39456,0.11508000000000002,0.41100000000000003,1.85,0.0,1.85
2019-05-02 01:00:00,2.1364,0.1302,2.1403637541,0.4464,0.1302,0.465,1.69,0.0,1.69
2019-05-02 01:30:00,2.40112,0.14616,2.4055643828,0.50112,0.14616,0.522,1.9,0.0,1.9
2019-05-02 02:00:00,2.56768,0.14224,2.5716167677,0.48768000000000006,0.14224,0.508,2.08,0.0,2.08
2019-05-02 02:30:00,2.5552,0.1386,2.5589562325,0.4752,0.1386,0.495,2.08,0.0,2.08
2019-05-02 03:00:00,2.37888,0.16884000000000002,2.3848641471,0.5788800000000001,0.16884000000000002,0.603,1.8,0.0,1.8
2019-05-02 03:30:00,2.3426400000000003,0.14952000000000001,2.3474067394,0.5126400000000001,0.14952000000000001,0.534,1.83,0.0,1.83
2019-05-02 04:00:00,2.37464,0.17052,2.3807545443,0.58464,0.17052,0.609,1.79,0.0,1.79
2019-05-02 04:30:00,2.44864,0.14252,2.4527840916,0.48864,0.14252,0.509,1.96,0.0,1.96
2019-05-02 05:00:00,2.48632,0.14476,2.490530586,0.49632000000000004,0.14476,0.517,1.99,0.0,1.99
2019-05-02 05:30:00,2.47432,0.12376000000000001,2.477413167,0.42432000000000003,0.12376000000000001,0.442,2.05,0.0,2.05
2019-05-02 06:00:00,2.51648,0.11564,2.5191356057,0.39648000000000005,0.11564,0.41300000000000003,2.12,0.0,2.12
2019-05-02 06:30:00,2.96176,0.13468000000000002,2.9648205679,0.46176000000000006,0.13468000000000002,0.481,2.5,0.0,2.5
2019-05-02 07:00:00,3.04024,0.13132000000000002,3.0430747937,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.59,0.0,2.59
2019-05-02 07:30:00,3.34896,0.47928000000000004,3.3830817903,0.40896000000000005,0.11928000000000001,0.426,2.94,0.36,2.9619588113
2019-05-02 08:00:00,3.56464,0.49552,3.5989162813,0.46464000000000005,0.13552,0.484,3.1,0.36,3.1208332221
2019-05-02 08:30:00,3.5108800000000002,1.04484,3.6630545996,0.53088,0.15484,0.553,2.98,0.89,3.110064308
2019-05-02 09:00:00,3.31488,0.70184,3.3883637349,0.55488,0.16184,0.578,2.76,0.54,2.8123299949
2019-05-02 09:30:00,3.31272,0.70996,3.3879428862,0.58272,0.16996000000000003,0.607,2.73,0.54,2.7828941769
2019-05-02 10:00:00,3.05728,0.72004,3.140926392,0.61728,0.18004,0.643,2.44,0.54,2.4990398155999998
2019-05-02 10:30:00,3.05248,0.7186400000000001,3.1359332901,0.61248,0.17864000000000002,0.638,2.44,0.54,2.4990398155999998
2019-05-02 11:00:00,3.12512,0.7631600000000001,3.216953248,0.76512,0.22316000000000003,0.797,2.36,0.54,2.4209915324
2019-05-02 11:30:00,3.08368,0.76024,3.176011209,0.8236800000000001,0.24024,0.858,2.26,0.52,2.3190515303
2019-05-02 12:00:00,3.15352,0.8143600000000001,3.2569726127,0.80352,0.23436,0.837,2.35,0.58,2.4205164738000002
2019-05-02 12:30:00,3.22608,0.78344,3.3198449361,0.7660800000000001,0.22344000000000003,0.798,2.46,0.56,2.522934799
2019-05-02 13:00:00,3.24392,0.7415600000000001,3.3276009677,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.45,0.51,2.5025187312
2019-05-02 13:30:00,3.24752,0.87136,3.3623881989,0.82752,0.24136000000000002,0.862,2.42,0.63,2.5006599129
2019-05-02 14:00:00,3.05336,0.5584800000000001,3.1040146907,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.27,0.33,2.2938613733
2019-05-02 14:30:00,2.9068,0.8374,3.0250165289,0.6768000000000001,0.19740000000000002,0.705,2.23,0.64,2.3200215516
2019-05-02 15:00:00,3.07976,0.77868,3.1766750227,0.50976,0.14868,0.531,2.5700000000000003,0.63,2.6460914572
2019-05-02 15:30:00,2.81968,0.7232400000000001,2.9109571278,0.31968,0.09324,0.333,2.5,0.63,2.5781582574
2019-05-02 16:00:00,2.83304,0.74172,2.9285259432,0.38304000000000005,0.11172000000000001,0.399,2.45,0.63,2.5297035399
2019-05-02 16:30:00,3.10128,0.7070400000000001,3.1808557339,0.40128,0.11704,0.418,2.7,0.59,2.7637112729
2019-05-02 17:00:00,3.6912000000000003,0.36160000000000003,3.7088693695,0.45120000000000005,0.1316,0.47000000000000003,3.24,0.23,3.2481533215
2019-05-02 17:30:00,3.48688,0.15284,3.4902281014,0.38688000000000006,0.11284000000000001,0.403,3.1,0.04,3.1002580538
2019-05-02 18:00:00,3.60496,0.18228000000000003,3.6095654309,0.38496,0.11228,0.401,3.22,0.07,3.2207607797
2019-05-02 18:30:00,3.6334400000000002,0.24392000000000003,3.6416182117,0.49344000000000005,0.14392000000000002,0.514,3.14,0.1,3.1415919531
2019-05-02 19:00:00,3.72504,0.57272,3.7688103163,0.45504000000000006,0.13272,0.47400000000000003,3.27,0.44,3.2994696544
2019-05-02 19:30:00,3.83432,0.5837600000000001,3.8785030102,0.42432000000000003,0.12376000000000001,0.442,3.41,0.46,3.4408865137
2019-05-02 20:00:00,3.75376,0.5806800000000001,3.7984080086,0.41376,0.12068000000000001,0.431,3.34,0.46,3.3715278436
2019-05-02 20:30:00,3.72424,0.53332,3.7622325553,0.35424000000000005,0.10332000000000001,0.369,3.37,0.43,3.3973224751
2019-05-02 21:00:00,3.77704,0.55872,3.8181408041,0.40704,0.11872,0.424,3.37,0.44,3.398602654
2019-05-02 21:30:00,3.77728,0.62504,3.8286445643,0.49728000000000006,0.14504,0.518,3.2800000000000002,0.48,3.3149358968
2019-05-02 22:00:00,3.6036,0.6198,3.6565126829,0.5136000000000001,0.14980000000000002,0.535,3.09,0.47000000000000003,3.1255399534
2019-05-02 22:30:00,3.18944,0.58692,3.2429928461,0.46944,0.13692000000000001,0.489,2.7199999999999998,0.45,2.7569729777000003
2019-05-02 23:00:00,2.9310400000000003,0.17572000000000002,2.936302607,0.43104000000000003,0.12572,0.449,2.5,0.05,2.50049995
2019-05-02 23:30:00,2.68272,0.20496,2.6905380874000002,0.46272,0.13496000000000002,0.482,2.22,0.07,2.2211033294
2019-05-03 00:00:00,2.49952,0.12236000000000001,2.5025131768,0.41952000000000006,0.12236000000000001,0.437,2.08,0.0,2.08
2019-05-03 00:30:00,2.32744,0.08092,2.3288462809,0.27744,0.08092,0.289,2.05,0.0,2.05
2019-05-03 01:00:00,2.22304,0.07672000000000001,2.2243634595,0.26304,0.07672000000000001,0.274,1.96,0.0,1.96
2019-05-03 01:30:00,2.42864,0.07252,2.4297224944,0.24864000000000003,0.07252,0.259,2.18,0.0,2.18
2019-05-03 02:00:00,2.47616,0.06888000000000001,2.4771178414,0.23616,0.06888000000000001,0.246,2.24,0.0,2.24
2019-05-03 02:30:00,2.50808,0.06944,2.5090410917,0.23808,0.06944,0.248,2.27,0.0,2.27
2019-05-03 03:00:00,2.49,0.07,2.4909837414,0.24,0.07,0.25,2.25,0.0,2.25
2019-05-03 03:30:00,2.41424,0.06832,2.4152064922,0.23424000000000003,0.06832,0.244,2.18,0.0,2.18
2019-05-03 04:00:00,2.41944,0.06692000000000001,2.420365303,0.22944,0.06692000000000001,0.23900000000000002,2.19,0.0,2.19
2019-05-03 04:30:00,2.46536,0.07448,2.4664847861,0.25536000000000003,0.07448,0.266,2.21,0.0,2.21
2019-05-03 05:00:00,2.48464,0.10052000000000001,2.4866725156,0.34464,0.10052000000000001,0.359,2.14,0.0,2.14
2019-05-03 05:30:00,2.57944,0.10192000000000001,2.5814527693000002,0.34944000000000003,0.10192000000000001,0.364,2.23,0.0,2.23
2019-05-03 06:00:00,2.59656,0.10108,2.598526698,0.34656000000000003,0.10108,0.361,2.25,0.0,2.25
2019-05-03 06:30:00,2.85656,0.10108,2.8583478095,0.34656000000000003,0.10108,0.361,2.51,0.0,2.51
2019-05-03 07:00:00,3.08376,0.08568,3.0849500482,0.29376,0.08568,0.306,2.79,0.0,2.79
2019-05-03 07:30:00,3.30152,0.07336000000000001,3.3023349315,0.25152,0.07336000000000001,0.262,3.05,0.0,3.05
2019-05-03 08:00:00,3.58728,1.04504,3.7364001927,0.25728,0.07504000000000001,0.268,3.33,0.97,3.4684002076000002
2019-05-03 08:30:00,3.5444,0.6942,3.6117426542,0.2544,0.0742,0.265,3.29,0.62,3.3479097957
2019-05-03 09:00:00,3.59832,0.7157600000000001,3.6688171391,0.32832,0.09576000000000001,0.342,3.27,0.62,3.3282578025
2019-05-03 09:30:00,3.27744,0.65092,3.3414532467,0.27744,0.08092,0.289,3.0,0.5700000000000001,3.0536699232
2019-05-03 10:00:00,3.28744,0.63092,3.3474351077,0.27744,0.08092,0.289,3.01,0.55,3.0598365969
2019-05-03 10:30:00,3.42312,0.72716,3.4995017074,0.33312,0.09716000000000001,0.34700000000000003,3.09,0.63,3.1535694062
2019-05-03 11:00:00,3.438,0.749,3.5186424939,0.40800000000000003,0.11900000000000001,0.425,3.03,0.63,3.0948020938
2019-05-03 11:30:00,3.39288,0.7608400000000001,3.4771413834000002,0.48288000000000003,0.14084000000000002,0.503,2.91,0.62,2.9753151094
2019-05-03 12:00:00,3.63296,0.7912800000000001,3.7181342633,0.55296,0.16128,0.5760000000000001,3.08,0.63,3.1437716202
2019-05-03 12:30:00,3.60488,0.7918400000000001,3.6908224558000002,0.55488,0.16184,0.578,3.05,0.63,3.1143859748
2019-05-03 13:00:00,3.41112,0.73116,3.488600665,0.38112,0.11116000000000001,0.397,3.03,0.62,3.0927819192
2019-05-03 13:30:00,2.7889600000000003,0.6342800000000001,2.8601763932,0.28896000000000005,0.08428000000000001,0.301,2.5,0.55,2.5597851472
2019-05-03 14:00:00,3.0876,0.7218,3.1708467323,0.4176,0.1218,0.435,2.67,0.6000000000000001,2.7365854637
2019-05-03 14:30:00,3.71808,0.79444,3.8020065492,0.5980800000000001,0.17444,0.623,3.12,0.62,3.1810061301
2019-05-03 15:00:00,3.5144,0.7492000000000001,3.593370006,0.6144000000000001,0.1792,0.64,2.9,0.5700000000000001,2.9554864236
2019-05-03 15:30:00,3.75392,0.8615600000000001,3.8515193106,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.96,0.63,3.026301373
2019-05-03 16:00:00,3.67248,0.7386400000000001,3.7460243459,0.37248000000000003,0.10864000000000001,0.388,3.3,0.63,3.3595981903
2019-05-03 16:30:00,3.6132,0.7126,3.6827996144,0.2832,0.0826,0.295,3.33,0.63,3.3890706691
2019-05-03 17:00:00,3.7532,0.6726000000000001,3.8129910831,0.2832,0.0826,0.295,3.47,0.59,3.5198011307
2019-05-03 17:30:00,3.88224,0.51732,3.9165555530000002,0.40224000000000004,0.11732000000000001,0.419,3.48,0.4,3.5029130734000002
2019-05-03 18:00:00,4.14816,0.5748800000000001,4.1878059172,0.42816000000000004,0.12488,0.446,3.7199999999999998,0.45,3.7471188932
2019-05-03 18:30:00,4.21648,0.56564,4.2542510739,0.39648000000000005,0.11564,0.41300000000000003,3.8200000000000003,0.45,3.8464139143000002
2019-05-03 19:00:00,4.33264,0.59952,4.3739219929,0.5126400000000001,0.14952000000000001,0.534,3.8200000000000003,0.45,3.8464139143000002
2019-05-03 19:30:00,4.19808,0.5944400000000001,4.2399569102,0.5980800000000001,0.17444,0.623,3.6,0.42,3.6244171945
2019-05-03 20:00:00,4.04272,0.56496,4.0820049975,0.46272,0.13496000000000002,0.482,3.58,0.43,3.6057315485
2019-05-03 20:30:00,3.98272,0.56496,4.0225910058,0.46272,0.13496000000000002,0.482,3.52,0.43,3.5461669447
2019-05-03 21:00:00,3.99472,0.57096,4.0353169888,0.41472000000000003,0.12096000000000001,0.432,3.58,0.45,3.608171282
2019-05-03 21:30:00,3.8799200000000003,0.53956,3.9172572292,0.40992,0.11956000000000001,0.427,3.47,0.42,3.4953254498
2019-05-03 22:00:00,3.51408,0.49744000000000005,3.5491132414,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.18,0.4,3.2050585018
2019-05-03 22:30:00,3.39648,0.19564,3.4021098454,0.39648000000000005,0.11564,0.41300000000000003,3.0,0.08,3.0010664771
2019-05-03 23:00:00,3.03264,0.20452,3.039528549,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.64,0.09,2.6415336454
2019-05-03 23:30:00,2.89984,0.22412,2.9084878889,0.45984,0.13412000000000002,0.47900000000000004,2.44,0.09,2.4416592719
2019-05-04 00:00:00,2.72408,0.13244,2.7272976002,0.45408000000000004,0.13244,0.47300000000000003,2.27,0.0,2.27
2019-05-04 00:30:00,2.45656,0.10108,2.4586386883999998,0.34656000000000003,0.10108,0.361,2.11,0.0,2.11
2019-05-04 01:00:00,2.40848,0.10164000000000001,2.4106236952,0.34848,0.10164000000000001,0.363,2.06,0.0,2.06
2019-05-04 01:30:00,2.62136,0.10248,2.6233624225,0.35136,0.10248,0.366,2.27,0.0,2.27
2019-05-04 02:00:00,2.66264,0.07952000000000001,2.6638271716,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.39,0.0,2.39
2019-05-04 02:30:00,2.63384,0.07112,2.6348000304,0.24384000000000003,0.07112,0.254,2.39,0.0,2.39
2019-05-04 03:00:00,2.4748,0.0714,2.4758297599,0.24480000000000002,0.0714,0.255,2.23,0.0,2.23
2019-05-04 03:30:00,2.46296,0.09128000000000001,2.4646508881,0.31296,0.09128000000000001,0.326,2.15,0.0,2.15
2019-05-04 04:00:00,2.4724,0.0882,2.4739727161,0.3024,0.0882,0.315,2.17,0.0,2.17
2019-05-04 04:30:00,2.54232,0.10276,2.5443959204,0.35232,0.10276,0.367,2.19,0.0,2.19
2019-05-04 05:00:00,2.44776,0.12768000000000002,2.4510877585,0.43776000000000004,0.12768000000000002,0.456,2.01,0.0,2.01
2019-05-04 05:30:00,2.6164,0.1652,2.6216101922,0.5664,0.1652,0.59,2.05,0.0,2.05
2019-05-04 06:00:00,2.63864,0.17752,2.644604772,0.6086400000000001,0.17752,0.634,2.03,0.0,2.03
2019-05-04 06:30:00,2.64736,0.16548000000000002,2.652526833,0.5673600000000001,0.16548000000000002,0.591,2.08,0.0,2.08
2019-05-04 07:00:00,2.7200800000000003,0.16044,2.7248075527999998,0.55008,0.16044,0.5730000000000001,2.17,0.0,2.17
2019-05-04 07:30:00,3.04288,0.21084000000000003,3.0501757654,0.7228800000000001,0.21084000000000003,0.753,2.32,0.0,2.32
2019-05-04 08:00:00,3.30472,0.22596000000000002,3.3124359918,0.7747200000000001,0.22596000000000002,0.807,2.5300000000000002,0.0,2.5300000000000002
2019-05-04 08:30:00,3.054,0.217,3.0616996913,0.744,0.217,0.775,2.31,0.0,2.31
2019-05-04 09:00:00,3.1264,0.2702,3.1380543335,0.9264,0.2702,0.965,2.2,0.0,2.2
2019-05-04 09:30:00,3.16192,0.67556,3.2332830683,1.08192,0.31556,1.127,2.08,0.36,2.1109239683
2019-05-04 10:00:00,3.07264,0.68452,3.1479650888,1.11264,0.32452000000000003,1.159,1.96,0.36,1.9927869931000002
2019-05-04 10:30:00,3.06968,0.33824000000000004,3.0882586679,1.15968,0.33824000000000004,1.208,1.9100000000000001,0.0,1.9100000000000001
2019-05-04 11:00:00,3.06424,0.34832,3.0839736704,1.19424,0.34832,1.244,1.87,0.0,1.87
2019-05-04 11:30:00,2.97832,0.30576000000000003,2.9939738142000003,1.04832,0.30576000000000003,1.092,1.9300000000000002,0.0,1.9300000000000002
2019-05-04 12:00:00,3.2732,0.3276,3.2895531611,1.1232,0.3276,1.17,2.15,0.0,2.15
2019-05-04 12:30:00,3.16016,0.40588,3.1861182966,1.22016,0.35588000000000003,1.271,1.94,0.05,1.9406442229
2019-05-04 13:00:00,3.20968,0.41324000000000005,3.236172585,1.27968,0.37324,1.333,1.9300000000000002,0.04,1.9304144633
2019-05-04 13:30:00,2.97992,0.39456,3.0059276106,1.24992,0.36456000000000005,1.302,1.73,0.03,1.7302600960999999
2019-05-04 14:00:00,2.95576,0.40168000000000004,2.9829287621000002,1.20576,0.35168000000000005,1.256,1.75,0.05,1.75071414
2019-05-04 14:30:00,3.19688,0.39284,3.2209261091,1.10688,0.32284,1.153,2.09,0.07,2.0911719202
2019-05-04 15:00:00,2.9136800000000003,0.30524,2.9296249931,0.9436800000000001,0.27524000000000004,0.983,1.97,0.03,1.9702284132
2019-05-04 15:30:00,2.9444,0.3292,2.9627460235000003,1.0944,0.31920000000000004,1.1400000000000001,1.85,0.01,1.8500270268
2019-05-04 16:00:00,2.9035200000000003,0.24936000000000003,2.9142080914,0.9235200000000001,0.26936000000000004,0.962,1.98,-0.02,1.9801010075
2019-05-04 16:30:00,3.3297600000000003,0.30368,3.3435793994,1.10976,0.32368,1.156,2.22,-0.02,2.2200900883
2019-05-04 17:00:00,3.14208,0.33144,3.159512494,1.10208,0.32144,1.148,2.04,0.01,2.0400245097
2019-05-04 17:30:00,3.21864,0.24752000000000002,3.2281433673,0.8486400000000001,0.24752000000000002,0.884,2.37,0.0,2.37
2019-05-04 18:00:00,3.306,0.298,3.3194035609,1.056,0.308,1.1,2.25,-0.01,2.2500222221
2019-05-04 18:30:00,3.58344,0.20892000000000002,3.5895250104,0.8534400000000001,0.24892000000000003,0.889,2.73,-0.04,2.7302930246
2019-05-04 19:00:00,3.76704,0.21872000000000003,3.7733842635,0.88704,0.25872,0.924,2.88,-0.04,2.8802777644
2019-05-04 19:30:00,3.67432,0.17876,3.6786658723,0.78432,0.22876000000000002,0.8170000000000001,2.89,-0.05,2.8904324936
2019-05-04 20:00:00,3.70944,0.21692000000000003,3.7157770922999998,0.9494400000000001,0.27692,0.989,2.76,-0.06,2.7606520969
2019-05-04 20:30:00,3.48288,0.11584000000000001,3.4848058769,0.6028800000000001,0.17584000000000002,0.628,2.88,-0.06,2.8806249322
2019-05-04 21:00:00,3.44536,0.08948,3.4465217539,0.37536,0.10948000000000001,0.391,3.07,-0.02,3.0700651459
2019-05-04 21:30:00,3.36232,0.10276,3.3638899209,0.35232,0.10276,0.367,3.01,0.0,3.01
2019-05-04 22:00:00,3.0124,0.0882,3.0136909264,0.3024,0.0882,0.315,2.71,0.0,2.71
2019-05-04 22:30:00,2.76208,0.05144000000000001,2.7625589586,0.38208000000000003,0.11144000000000001,0.398,2.38,-0.06,2.3807561824
2019-05-04 23:00:00,2.70672,0.08196,2.7079605979,0.48672000000000004,0.14196,0.507,2.22,-0.06,2.2208106628
2019-05-04 23:30:00,2.5473600000000003,0.04048,2.5476816128,0.44736000000000004,0.13048,0.466,2.1,-0.09,2.1019276867
2019-05-05 00:00:00,2.39344,0.05392,2.3940472844,0.49344000000000005,0.14392000000000002,0.514,1.9,-0.09,1.9021303846
2019-05-05 00:30:00,2.19592,0.02256,2.1960358831,0.38592000000000004,0.11256000000000001,0.402,1.81,-0.09,1.8122361877
2019-05-05 01:00:00,2.16928,0.09604000000000001,2.1714049369,0.32928,0.09604000000000001,0.343,1.8399999999999999,0.0,1.8399999999999999
2019-05-05 01:30:00,2.30232,0.10276,2.3046121149,0.35232,0.10276,0.367,1.9500000000000002,0.0,1.9500000000000002
2019-05-05 02:00:00,2.4,0.105,2.402295777,0.36,0.105,0.375,2.04,0.0,2.04
2019-05-05 02:30:00,2.31504,0.09772,2.3171015084,0.33504,0.09772,0.34900000000000003,1.98,0.0,1.98
2019-05-05 03:00:00,2.27896,0.08428000000000001,2.2805178798,0.28896000000000005,0.08428000000000001,0.301,1.99,0.0,1.99
2019-05-05 03:30:00,2.3252800000000002,0.08904000000000001,2.3269841426,0.30528000000000005,0.08904000000000001,0.318,2.02,0.0,2.02
2019-05-05 04:00:00,2.37528,0.08904000000000001,2.3769482956,0.30528000000000005,0.08904000000000001,0.318,2.07,0.0,2.07
2019-05-05 04:30:00,2.24512,0.08316000000000001,2.2466596093,0.28512000000000004,0.08316000000000001,0.297,1.96,0.0,1.96
2019-05-05 05:00:00,2.28296,0.09128000000000001,2.2847841036,0.31296,0.09128000000000001,0.326,1.97,0.0,1.97
2019-05-05 05:30:00,2.36152,0.10836000000000001,2.36400478,0.37152,0.10836000000000001,0.387,1.99,0.0,1.99
2019-05-05 06:00:00,2.34864,0.10752,2.3510998277,0.36864,0.10752,0.384,1.98,0.0,1.98
2019-05-05 06:30:00,2.46488,0.09184,2.4665903592,0.31488000000000005,0.09184,0.328,2.15,0.0,2.15
2019-05-05 07:00:00,2.50296,0.09128000000000001,2.5046238839,0.31296,0.09128000000000001,0.326,2.19,0.0,2.19
2019-05-05 07:30:00,2.72576,0.10668000000000001,2.7278468065,0.36576000000000003,0.10668000000000001,0.381,2.36,0.0,2.36
2019-05-05 08:00:00,2.9436,0.1148,2.9458377416,0.3936,0.1148,0.41000000000000003,2.55,0.0,2.55
2019-05-05 08:30:00,3.06496,0.11228,3.0670159113,0.38496,0.11228,0.401,2.68,0.0,2.68
2019-05-05 09:00:00,3.12088,0.11984000000000002,3.123180046,0.41088,0.11984000000000002,0.428,2.71,0.0,2.71
2019-05-05 09:30:00,3.26872,0.12796000000000002,3.2712236548,0.43872000000000005,0.12796000000000002,0.457,2.83,0.0,2.83
2019-05-05 10:00:00,3.28296,0.12628,3.2853878005,0.43296,0.12628,0.451,2.85,0.0,2.85
2019-05-05 10:30:00,3.15576,0.10668000000000001,3.157562636,0.36576000000000003,0.10668000000000001,0.381,2.79,0.0,2.79
2019-05-05 11:00:00,3.15192,0.10556000000000001,3.1536871436,0.36192,0.10556000000000001,0.377,2.79,0.0,2.79
2019-05-05 11:30:00,3.2188,0.1134,3.2207969511,0.38880000000000003,0.1134,0.405,2.83,0.0,2.83
2019-05-05 12:00:00,3.17112,0.11116000000000001,3.1730676955,0.38112,0.11116000000000001,0.397,2.79,0.0,2.79
2019-05-05 12:30:00,3.28832,0.09576000000000001,3.2897140301,0.32832,0.09576000000000001,0.342,2.96,0.0,2.96
2019-05-05 13:00:00,3.3624,0.1232,3.3646562975,0.4224,0.1232,0.44,2.94,0.0,2.94
2019-05-05 13:30:00,3.16072,0.11396,3.162773751,0.39072,0.11396,0.40700000000000003,2.77,0.0,2.77
2019-05-05 14:00:00,3.04792,0.09856000000000001,3.0495131415,0.33792000000000005,0.09856000000000001,0.352,2.71,0.0,2.71
2019-05-05 14:30:00,3.06088,0.08484000000000001,3.0620555514,0.29088,0.08484000000000001,0.303,2.77,0.0,2.77
2019-05-05 15:00:00,3.26008,0.12544000000000002,3.2624924214,0.43008,0.12544000000000002,0.448,2.83,0.0,2.83
2019-05-05 15:30:00,3.2532,0.11760000000000001,3.2553248686,0.4032,0.11760000000000001,0.42,2.85,0.0,2.85
2019-05-05 16:00:00,3.19312,0.09716000000000001,3.1945978463999998,0.33312,0.09716000000000001,0.34700000000000003,2.86,0.0,2.86
2019-05-05 16:30:00,3.40952,0.08736000000000001,3.4106390017,0.29952,0.08736000000000001,0.312,3.11,0.0,3.11
2019-05-05 17:00:00,3.32648,0.08064,3.3274572875,0.27648,0.08064,0.28800000000000003,3.05,0.0,3.05
2019-05-05 17:30:00,3.5020800000000003,0.07644000000000001,3.5029141297,0.26208000000000004,0.07644000000000001,0.273,3.24,0.0,3.24
2019-05-05 18:00:00,3.76512,0.08316000000000001,3.7660382632,0.28512000000000004,0.08316000000000001,0.297,3.48,0.0,3.48
2019-05-05 18:30:00,3.7671200000000002,0.06916,3.7677547956,0.23712000000000003,0.06916,0.247,3.5300000000000002,0.0,3.5300000000000002
2019-05-05 19:00:00,3.71184,0.08512,3.7128158586,0.29184000000000004,0.08512,0.304,3.42,0.0,3.42
2019-05-05 19:30:00,3.58384,0.10612,3.5854107993,0.36384000000000005,0.10612,0.379,3.22,0.0,3.22
2019-05-05 20:00:00,3.5282400000000003,0.11032000000000002,3.5299643058,0.37824,0.11032000000000002,0.394,3.15,0.0,3.15
2019-05-05 20:30:00,3.49304,0.11172000000000001,3.4948261473,0.38304000000000005,0.11172000000000001,0.399,3.11,0.0,3.11
2019-05-05 21:00:00,3.42072,0.11396,3.4226177409,0.39072,0.11396,0.40700000000000003,3.03,0.0,3.03
2019-05-05 21:30:00,3.03088,0.11984000000000002,3.0332482918,0.41088,0.11984000000000002,0.428,2.62,0.0,2.62
2019-05-05 22:00:00,3.15896,0.15428,3.1627251857,0.5289600000000001,0.15428,0.551,2.63,0.0,2.63
2019-05-05 22:30:00,2.98912,0.12516000000000002,2.9917391932,0.42912000000000006,0.12516000000000002,0.447,2.56,0.0,2.56
2019-05-05 23:00:00,2.7485600000000003,0.12208000000000001,2.7512698159,0.41856000000000004,0.12208000000000001,0.436,2.33,0.0,2.33
2019-05-05 23:30:00,2.54184,0.15512,2.5465688288,0.5318400000000001,0.15512,0.554,2.01,0.0,2.01
2019-05-06 00:00:00,2.39968,0.16324000000000002,2.4052258522,0.5596800000000001,0.16324000000000002,0.583,1.8399999999999999,0.0,1.8399999999999999
2019-05-06 00:30:00,2.41464,0.17052,2.4206535068,0.58464,0.17052,0.609,1.83,0.0,1.83
2019-05-06 01:00:00,2.26416,0.15288000000000002,2.2693154915,0.5241600000000001,0.15288000000000002,0.546,1.74,0.0,1.74
2019-05-06 01:30:00,2.25888,0.13384000000000001,2.2628415764,0.45888,0.13384000000000001,0.47800000000000004,1.8,0.0,1.8
2019-05-06 02:00:00,2.42312,0.13216,2.4267214096,0.45312,0.13216,0.47200000000000003,1.97,0.0,1.97
2019-05-06 02:30:00,2.36264,0.11452000000000001,2.3654138327,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.97,0.0,1.97
2019-05-06 03:00:00,2.39816,0.12488,2.4014092529,0.42816000000000004,0.12488,0.446,1.97,0.0,1.97
2019-05-06 03:30:00,2.38472,0.12096000000000001,2.3877857525,0.41472000000000003,0.12096000000000001,0.432,1.97,0.0,1.97
2019-05-06 04:00:00,2.35824,0.11032000000000002,2.3608190104,0.37824,0.11032000000000002,0.394,1.98,0.0,1.98
2019-05-06 04:30:00,2.37536,0.10948000000000001,2.3778816203,0.37536,0.10948000000000001,0.391,2.0,0.0,2.0
2019-05-06 05:00:00,2.40008,0.12544000000000002,2.4033558205,0.43008,0.12544000000000002,0.448,1.97,0.0,1.97
2019-05-06 05:30:00,2.40016,0.11088,2.4027197922,0.38016000000000005,0.11088,0.396,2.02,0.0,2.02
2019-05-06 06:00:00,2.30776,0.09268000000000001,2.3096202718,0.31776000000000004,0.09268000000000001,0.331,1.99,0.0,1.99
2019-05-06 06:30:00,2.52072,0.07896,2.5219563834,0.27072,0.07896,0.28200000000000003,2.25,0.0,2.25
2019-05-06 07:00:00,2.67624,0.08932000000000001,2.6777301208,0.30624,0.08932000000000001,0.319,2.37,0.0,2.37
2019-05-06 07:30:00,2.9100800000000002,0.12544000000000002,2.9127823125,0.43008,0.12544000000000002,0.448,2.48,0.0,2.48
2019-05-06 08:00:00,2.95904,0.13972,2.9623368141,0.47904,0.13972,0.499,2.48,0.0,2.48
2019-05-06 08:30:00,3.12264,0.14952000000000001,3.1262176508,0.5126400000000001,0.14952000000000001,0.534,2.61,0.0,2.61
2019-05-06 09:00:00,3.11472,0.15596000000000002,3.1186221637,0.5347200000000001,0.15596000000000002,0.557,2.58,0.0,2.58
2019-05-06 09:30:00,3.06608,0.15344000000000002,3.0699170021,0.52608,0.15344000000000002,0.548,2.54,0.0,2.54
2019-05-06 10:00:00,2.9585600000000003,0.15708000000000003,2.9627270208,0.53856,0.15708000000000003,0.561,2.42,0.0,2.42
2019-05-06 10:30:00,3.11352,0.16436,3.1178551923,0.56352,0.16436,0.587,2.55,0.0,2.55
2019-05-06 11:00:00,3.04904,0.13972,3.052239604,0.47904,0.13972,0.499,2.5700000000000003,0.0,2.5700000000000003
2019-05-06 11:30:00,2.86952,0.12236000000000001,2.8721276086,0.41952000000000006,0.12236000000000001,0.437,2.45,0.0,2.45
2019-05-06 12:00:00,2.8284000000000002,0.11620000000000001,2.8307859333,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.43,0.0,2.43
2019-05-06 12:30:00,3.00152,0.14336000000000002,3.0049416633,0.49152000000000007,0.14336000000000002,0.512,2.51,0.0,2.51
2019-05-06 13:00:00,3.19304,0.14672000000000002,3.1964091102,0.50304,0.14672000000000002,0.524,2.69,0.0,2.69
2019-05-06 13:30:00,3.18248,0.14364000000000002,3.1857199186,0.49248000000000003,0.14364000000000002,0.513,2.69,0.0,2.69
2019-05-06 14:00:00,3.07728,0.11004000000000001,3.0792468235,0.37728,0.11004000000000001,0.393,2.7,0.0,2.7
2019-05-06 14:30:00,2.93688,0.11284000000000001,2.9390469544,0.38688000000000006,0.11284000000000001,0.403,2.55,0.0,2.55
2019-05-06 15:00:00,3.17768,0.14224,3.1808618958,0.48768000000000006,0.14224,0.508,2.69,0.0,2.69
2019-05-06 15:30:00,3.06312,0.13216,3.0659697324,0.45312,0.13216,0.47200000000000003,2.61,0.0,2.61
2019-05-06 16:00:00,3.20248,0.14364000000000002,3.2056997052,0.49248000000000003,0.14364000000000002,0.513,2.71,0.0,2.71
2019-05-06 16:30:00,3.44192,0.14056000000000002,3.444788876,0.48192,0.14056000000000002,0.502,2.96,0.0,2.96
2019-05-06 17:00:00,3.78824,0.14532,3.7910262727,0.49824,0.14532,0.519,3.29,0.0,3.29
2019-05-06 17:30:00,3.85304,0.14672000000000002,3.8558324652,0.50304,0.14672000000000002,0.524,3.35,0.0,3.35
2019-05-06 18:00:00,4.06368,0.13524,4.065929783,0.46368000000000004,0.13524,0.483,3.6,0.0,3.6
2019-05-06 18:30:00,4.08608,0.11844,4.0877962033,0.40608000000000005,0.11844,0.423,3.68,0.0,3.68
2019-05-06 19:00:00,4.04296,0.09128000000000001,4.0439903066,0.31296,0.09128000000000001,0.326,3.73,0.0,3.73
2019-05-06 19:30:00,3.71224,0.08232,3.7131526228,0.28224000000000005,0.08232,0.294,3.43,0.0,3.43
2019-05-06 20:00:00,3.5192,0.0756,3.5200119318,0.2592,0.0756,0.27,3.26,0.0,3.26
2019-05-06 20:30:00,3.5122400000000003,0.08232,3.5132045769999998,0.28224000000000005,0.08232,0.294,3.23,0.0,3.23
2019-05-06 21:00:00,3.61232,0.10276,3.613781316,0.35232,0.10276,0.367,3.26,0.0,3.26
2019-05-06 21:30:00,3.5004,0.1022,3.5018916317,0.3504,0.1022,0.365,3.15,0.0,3.15
2019-05-06 22:00:00,3.34712,0.10416,3.3487403005,0.35712000000000005,0.10416,0.372,2.99,0.0,2.99
2019-05-06 22:30:00,2.98656,0.10108,2.9882700347,0.34656000000000003,0.10108,0.361,2.64,0.0,2.64
2019-05-06 23:00:00,2.64248,0.10864000000000001,2.6447123095,0.37248000000000003,0.10864000000000001,0.388,2.27,0.0,2.27
2019-05-06 23:30:00,2.32904,0.10472000000000001,2.33139306,0.35904,0.10472000000000001,0.374,1.97,0.0,1.97
2019-05-07 00:00:00,2.1756,0.1008,2.1779338833,0.3456,0.1008,0.36,1.83,0.0,1.83
2019-05-07 00:30:00,2.11448,0.09464,2.1165968912,0.32448000000000005,0.09464,0.338,1.79,0.0,1.79
2019-05-07 01:00:00,2.0524,0.0882,2.0542942827,0.3024,0.0882,0.315,1.75,0.0,1.75
2019-05-07 01:30:00,2.2464,0.0952,2.2484163316,0.3264,0.0952,0.34,1.92,0.0,1.92
2019-05-07 02:00:00,2.43824,0.11032000000000002,2.4407344796,0.37824,0.11032000000000002,0.394,2.06,0.0,2.06
2019-05-07 02:30:00,2.3916,0.09380000000000001,2.3934387396,0.3216,0.09380000000000001,0.335,2.07,0.0,2.07
2019-05-07 03:00:00,2.36336,0.08848,2.3650156871,0.30336,0.08848,0.316,2.06,0.0,2.06
2019-05-07 03:30:00,2.3864,0.0952,2.3882981388,0.3264,0.0952,0.34,2.06,0.0,2.06
2019-05-07 04:00:00,2.40064,0.09352,2.402460905,0.32064000000000004,0.09352,0.334,2.08,0.0,2.08
2019-05-07 04:30:00,2.39488,0.09184,2.3966403151,0.31488000000000005,0.09184,0.328,2.08,0.0,2.08
2019-05-07 05:00:00,2.37296,0.09128000000000001,2.3747149724,0.31296,0.09128000000000001,0.326,2.06,0.0,2.06
2019-05-07 05:30:00,2.51488,0.09184,2.5165563773,0.31488000000000005,0.09184,0.328,2.2,0.0,2.2
2019-05-07 06:00:00,2.5028,0.0854,2.5042565763,0.2928,0.0854,0.305,2.21,0.0,2.21
2019-05-07 06:30:00,2.93912,0.05516000000000001,2.9396375626999998,0.18912,0.05516000000000001,0.197,2.75,0.0,2.75
2019-05-07 07:00:00,3.29312,0.06216000000000001,3.293706605,0.21312,0.06216000000000001,0.222,3.08,0.0,3.08
2019-05-07 07:30:00,3.45176,0.06468,3.4523659424,0.22176,0.06468,0.231,3.23,0.0,3.23
2019-05-07 08:00:00,3.6804,1.0472,3.8264829805,0.23040000000000002,0.06720000000000001,0.24,3.45,0.98,3.5864885334
2019-05-07 08:30:00,3.6148,0.7014,3.6822195752,0.24480000000000002,0.0714,0.255,3.37,0.63,3.4283815424
2019-05-07 09:00:00,3.45976,0.6986800000000001,3.5296023855,0.26976,0.07868,0.281,3.19,0.62,3.2496922931
2019-05-07 09:30:00,3.33568,0.7062400000000001,3.4096240262,0.29568,0.08624000000000001,0.308,3.04,0.62,3.1025795718999998
2019-05-07 10:00:00,3.16008,0.7304400000000001,3.2434007153,0.31008,0.09044,0.323,2.85,0.64,2.9209758643
2019-05-07 10:30:00,3.11928,0.74604,3.2072548075,0.32928,0.09604000000000001,0.343,2.79,0.65,2.8647163908
2019-05-07 11:00:00,3.1543200000000002,0.7687600000000001,3.2466485181,0.30432000000000003,0.08876,0.317,2.85,0.68,2.93
2019-05-07 11:30:00,3.02312,0.73716,3.1116971896,0.33312,0.09716000000000001,0.34700000000000003,2.69,0.64,2.7650858938000002
2019-05-07 12:00:00,2.96624,0.7193200000000001,3.0522124762,0.30624,0.08932000000000001,0.319,2.66,0.63,2.7335873866
2019-05-07 12:30:00,2.96288,0.7608400000000001,3.0590088918,0.24288,0.07084,0.253,2.7199999999999998,0.6900000000000001,2.8061539516
2019-05-07 13:00:00,3.296,0.758,3.3820378472,0.336,0.098,0.35000000000000003,2.96,0.66,3.0326885762
2019-05-07 13:30:00,3.31232,0.7327600000000001,3.3924034253,0.35232,0.10276,0.367,2.96,0.63,3.026301373
2019-05-07 14:00:00,3.13944,0.76192,3.2305735714,0.34944000000000003,0.10192000000000001,0.364,2.79,0.66,2.8670019184
2019-05-07 14:30:00,3.178,0.744,3.2639270825,0.28800000000000003,0.084,0.30000000000000004,2.89,0.66,2.9644055053000002
2019-05-07 15:00:00,3.13176,0.7296800000000001,3.2156420199,0.34176,0.09968,0.356,2.79,0.63,2.8602447448
2019-05-07 15:30:00,3.13712,0.6841600000000001,3.2108560852,0.35712000000000005,0.10416,0.372,2.7800000000000002,0.58,2.8398591514
2019-05-07 16:00:00,3.26504,0.73772,3.3473447686,0.33504,0.09772,0.34900000000000003,2.93,0.64,2.9990831932
2019-05-07 16:30:00,3.19664,0.71652,3.2759591267,0.29664,0.08652000000000001,0.309,2.9,0.63,2.9676421617
2019-05-07 17:00:00,3.55064,0.7635200000000001,3.6318049507,0.32064000000000004,0.09352,0.334,3.23,0.67,3.2987573418
2019-05-07 17:30:00,3.65968,0.66324,3.7192936157,0.31968,0.09324,0.333,3.34,0.5700000000000001,3.3882886536
2019-05-07 18:00:00,3.66872,0.69296,3.7335907649,0.31872,0.09296,0.332,3.35,0.6000000000000001,3.403307215
2019-05-07 18:30:00,3.88552,0.6803600000000001,3.9446362823000003,0.27552000000000004,0.08036,0.28700000000000003,3.61,0.6000000000000001,3.6595218267
2019-05-07 19:00:00,3.85456,0.6400800000000001,3.9073437525,0.27456,0.08008000000000001,0.28600000000000003,3.58,0.56,3.6235341864
2019-05-07 19:30:00,3.7496,0.5928,3.7961707022,0.24960000000000002,0.0728,0.26,3.5,0.52,3.5384177255
2019-05-07 20:00:00,3.8311200000000003,0.6561600000000001,3.8869044753,0.26112,0.07616,0.272,3.5700000000000003,0.58,3.616807985
2019-05-07 20:30:00,3.72856,0.6270800000000001,3.7809243579,0.29856000000000005,0.08708,0.311,3.43,0.54,3.472247111
2019-05-07 21:00:00,3.61736,0.61548,3.6693472171,0.32736000000000004,0.09548000000000001,0.341,3.29,0.52,3.3308407347
2019-05-07 21:30:00,3.67784,0.64312,3.733645725,0.38784,0.11312000000000001,0.404,3.29,0.53,3.3324165406
2019-05-07 22:00:00,3.5004,0.5722,3.5468595969,0.3504,0.1022,0.365,3.15,0.47000000000000003,3.184870484
2019-05-07 22:30:00,3.1252,0.5936,3.1810746612,0.3552,0.10360000000000001,0.37,2.77,0.49,2.8130055101
2019-05-07 23:00:00,2.8144,0.5692,2.8713822455,0.3744,0.1092,0.39,2.44,0.46,2.4829820781
2019-05-07 23:30:00,2.50152,0.5583600000000001,2.5630778763,0.37152,0.10836000000000001,0.387,2.13,0.45,2.1770163068
2019-05-08 00:00:00,2.41608,0.5684400000000001,2.4820488714,0.40608000000000005,0.11844,0.423,2.01,0.45,2.0597572673
2019-05-08 00:30:00,2.29512,0.5481600000000001,2.3596726892,0.40512000000000004,0.11816000000000002,0.422,1.8900000000000001,0.43,1.9382982227
2019-05-08 01:00:00,2.3026400000000002,0.56452,2.3708297704,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.9100000000000001,0.45,1.9622945752
2019-05-08 01:30:00,2.56608,0.5684400000000001,2.6282866282,0.40608000000000005,0.11844,0.423,2.16,0.45,2.206377121
2019-05-08 02:00:00,2.6490400000000003,0.55472,2.7064972197,0.35904,0.10472000000000001,0.374,2.29,0.45,2.3337951924
2019-05-08 02:30:00,2.74864,0.6075200000000001,2.8149782237,0.36864,0.10752,0.384,2.38,0.5,2.4319539469
2019-05-08 03:00:00,2.75144,0.59292,2.81460054,0.42144000000000004,0.12292000000000002,0.439,2.33,0.47000000000000003,2.3769307941
2019-05-08 03:30:00,2.7520800000000003,0.6164400000000001,2.8202734974,0.5020800000000001,0.14644000000000001,0.523,2.25,0.47000000000000003,2.2985647696
2019-05-08 04:00:00,2.80488,0.61184,2.8708361151,0.55488,0.16184,0.578,2.25,0.45,2.2945587811
2019-05-08 04:30:00,2.7204,0.6122000000000001,2.7884341484,0.5904,0.17220000000000002,0.615,2.13,0.44,2.1749712642
2019-05-08 05:00:00,2.69752,0.65636,2.7762245226,0.70752,0.20636000000000002,0.737,1.99,0.45,2.0402450833
2019-05-08 05:30:00,2.72576,0.6766800000000001,2.8084984244,0.8457600000000001,0.24668,0.881,1.88,0.43,1.9285486771
2019-05-08 06:00:00,2.91344,0.73392,3.0044585536,0.9734400000000001,0.28392,1.014,1.94,0.45,1.9915069671
2019-05-08 06:30:00,3.2697599999999998,0.76868,3.3588985397,0.9897600000000001,0.28868000000000005,1.031,2.2800000000000002,0.48,2.3299785407
2019-05-08 07:00:00,3.46344,0.73392,3.5403467627,0.9734400000000001,0.28392,1.014,2.49,0.45,2.5303359461
2019-05-08 07:30:00,3.6521600000000003,0.7418800000000001,3.7267490659,0.9321600000000001,0.27188,0.971,2.7199999999999998,0.47000000000000003,2.7603079538
2019-05-08 08:00:00,3.72024,0.79132,3.8034685486,0.9302400000000001,0.27132,0.969,2.79,0.52,2.8380451018
2019-05-08 08:30:00,3.8004,0.8172,3.8872684497,0.9504,0.2772,0.99,2.85,0.54,2.9007068104
2019-05-08 09:00:00,3.61184,0.76012,3.6909579515,0.8918400000000001,0.26012,0.929,2.7199999999999998,0.5,2.7655740815
2019-05-08 09:30:00,3.6588000000000003,0.7434000000000001,3.7335587581,0.8688,0.2534,0.905,2.79,0.49,2.8327018904
2019-05-08 10:00:00,3.6364,0.6552,3.6949549388,0.8064,0.23520000000000002,0.84,2.83,0.42,2.86099633
2019-05-08 10:30:00,3.6490400000000003,0.6497200000000001,3.7064307629,0.47904,0.13972,0.499,3.17,0.51,3.2107631492
2019-05-08 11:00:00,3.6588000000000003,0.7084,3.7267476437,0.26880000000000004,0.0784,0.28,3.39,0.63,3.4480429232
2019-05-08 11:30:00,3.66984,0.7341200000000001,3.742546967,0.21984,0.06412000000000001,0.229,3.45,0.67,3.5144558612
2019-05-08 12:00:00,3.65792,0.6935600000000001,3.7230906785,0.21792000000000003,0.06356,0.227,3.44,0.63,3.4972131762
2019-05-08 12:30:00,4.10912,0.74516,4.17613824,0.42912000000000006,0.12516000000000002,0.447,3.68,0.62,3.7318628056
2019-05-08 13:00:00,4.0276,0.8168000000000001,4.1095892739,0.7776000000000001,0.2268,0.81,3.25,0.59,3.3031197375
2019-05-08 13:30:00,3.8426400000000003,0.8595200000000001,3.9375953068,0.9926400000000001,0.28952,1.034,2.85,0.5700000000000001,2.9064411227
2019-05-08 14:00:00,3.99608,0.8434400000000001,4.0841212519,1.00608,0.29344000000000003,1.048,2.99,0.55,3.0401644692
2019-05-08 14:30:00,3.81696,0.85328,3.9111725096,0.69696,0.20328000000000002,0.726,3.12,0.65,3.1869891748
2019-05-08 15:00:00,3.50888,0.7638400000000001,3.5910570032,0.45888,0.13384000000000001,0.47800000000000004,3.05,0.63,3.1143859748
2019-05-08 15:30:00,3.80448,0.80964,3.8896767218,0.6844800000000001,0.19964,0.713,3.12,0.61,3.1790721917
2019-05-08 16:00:00,3.98992,0.8095600000000001,4.0712220524,0.64992,0.18956,0.677,3.34,0.62,3.3970575503
2019-05-08 16:30:00,4.30792,0.8435600000000001,4.3897344111,0.9379200000000001,0.27356,0.977,3.37,0.5700000000000001,3.4178648306
2019-05-08 17:00:00,4.18816,0.7298800000000001,4.251283218,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.64,0.5700000000000001,3.6843588316
2019-05-08 17:30:00,4.30352,0.77436,4.3726328225,0.56352,0.16436,0.587,3.74,0.61,3.7894194806
2019-05-08 18:00:00,4.2372,0.7446,4.3021265672,0.6672,0.19460000000000002,0.6950000000000001,3.5700000000000003,0.55,3.612118492
2019-05-08 18:30:00,4.326,0.783,4.3962899131,0.6960000000000001,0.203,0.725,3.63,0.58,3.6760440694
2019-05-08 19:00:00,4.2188,0.7384000000000001,4.2829321732,0.5088,0.1484,0.53,3.71,0.59,3.756620822
2019-05-08 19:30:00,4.2731200000000005,0.7871600000000001,4.3450173072,0.5731200000000001,0.16716,0.597,3.7,0.62,3.7515863311
2019-05-08 20:00:00,4.05952,0.7073600000000001,4.120686933,0.53952,0.15736,0.562,3.52,0.55,3.562709643
2019-05-08 20:30:00,4.12464,0.70052,4.1837045068,0.58464,0.17052,0.609,3.54,0.53,3.5794552658
2019-05-08 21:00:00,4.25864,0.70752,4.3170127635,0.6086400000000001,0.17752,0.634,3.65,0.53,3.6882787313
2019-05-08 21:30:00,4.2916,0.7238,4.3522082901,0.5616,0.1638,0.585,3.73,0.56,3.7718032823
2019-05-08 22:00:00,3.7736,0.6498,3.8291378925,0.5136000000000001,0.14980000000000002,0.535,3.26,0.5,3.298120677
2019-05-08 22:30:00,3.39992,0.5895600000000001,3.4506574736,0.40992,0.11956000000000001,0.427,2.99,0.47000000000000003,3.0267143902
2019-05-08 23:00:00,3.04784,0.5631200000000001,3.0994245918,0.38784,0.11312000000000001,0.404,2.66,0.45,2.6977953962
2019-05-08 23:30:00,2.92824,0.6103200000000001,2.9911669963,0.37824,0.11032000000000002,0.394,2.55,0.5,2.598557292
2019-05-09 00:00:00,2.76936,0.60648,2.8349907936000003,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.37,0.49,2.4201239638
2019-05-09 00:30:00,2.66936,0.64648,2.7465285726,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.27,0.53,2.331051265
2019-05-09 01:00:00,2.60992,0.64956,2.6895372464,0.40992,0.11956000000000001,0.427,2.2,0.53,2.2629405648
2019-05-09 01:30:00,2.8688000000000002,0.6334000000000001,2.9378919313000003,0.38880000000000003,0.1134,0.405,2.48,0.52,2.5339297544
2019-05-09 02:00:00,2.97016,0.63088,3.0364222368,0.38016000000000005,0.11088,0.396,2.59,0.52,2.6416850683
2019-05-09 02:30:00,2.94136,0.64248,3.0107107467,0.35136,0.10248,0.366,2.59,0.54,2.6456946158
2019-05-09 03:00:00,2.9548,0.6464000000000001,3.0246778341,0.3648,0.10640000000000001,0.38,2.59,0.54,2.6456946158
2019-05-09 03:30:00,2.8748,0.6064,2.9380599041,0.3648,0.10640000000000001,0.38,2.51,0.5,2.5593163150000002
2019-05-09 04:00:00,2.88096,0.60528,2.9438570617,0.36096,0.10528000000000001,0.376,2.52,0.5,2.5691243644
2019-05-09 04:30:00,2.85752,0.62136,2.9242962914,0.34752000000000005,0.10136,0.362,2.51,0.52,2.563298656
2019-05-09 05:00:00,2.77768,0.62724,2.8476193917,0.36768,0.10724,0.383,2.41,0.52,2.4654614173000002
2019-05-09 05:30:00,2.82288,0.6358400000000001,2.8936039812,0.36288000000000004,0.10584,0.378,2.46,0.53,2.5164459064
2019-05-09 06:00:00,2.75192,0.54556,2.8054766796,0.36192,0.10556000000000001,0.377,2.39,0.44,2.4301646035
2019-05-09 06:30:00,3.05656,0.46108000000000005,3.0911411809000002,0.34656000000000003,0.10108,0.361,2.71,0.36,2.7338068696
2019-05-09 07:00:00,3.48496,0.5322800000000001,3.5253749020000003,0.38496,0.11228,0.401,3.1,0.42,3.128322234
2019-05-09 07:30:00,3.5460000000000003,0.488,3.579421741,0.336,0.098,0.35000000000000003,3.21,0.39,3.2336047996
2019-05-09 08:00:00,3.53712,0.45916,3.5667976954,0.23712000000000003,0.06916,0.247,3.3,0.39,3.322965543
2019-05-09 08:30:00,3.842,0.616,3.8910692618000002,0.432,0.126,0.45,3.41,0.49,3.445025399
2019-05-09 09:00:00,3.70696,0.6732800000000001,3.767606455,0.45696000000000003,0.13328,0.47600000000000003,3.25,0.54,3.2945561158
2019-05-09 09:30:00,3.62032,0.68176,3.6839535285,0.28032,0.08176000000000001,0.292,3.34,0.6000000000000001,3.3934643066
2019-05-09 10:00:00,3.714,0.7020000000000001,3.7797618973000002,0.384,0.112,0.4,3.33,0.59,3.3818633917
2019-05-09 10:30:00,3.6532,0.7276,3.7249526171,0.4032,0.11760000000000001,0.42,3.25,0.61,3.306750671
2019-05-09 11:00:00,3.63088,0.71484,3.7005791168,0.53088,0.15484,0.553,3.1,0.56,3.1501745983
2019-05-09 11:30:00,3.67816,0.7098800000000001,3.7460366522,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.13,0.55,3.1779553175
2019-05-09 12:00:00,3.77696,0.7582800000000001,3.8523259727,0.57696,0.16828,0.601,3.2,0.59,3.253936078
2019-05-09 12:30:00,3.77792,0.78856,3.8593401509,0.5779200000000001,0.16856000000000002,0.602,3.2,0.62,3.2595091655
2019-05-09 13:00:00,3.64016,0.7308800000000001,3.7128089636,0.62016,0.18088,0.646,3.02,0.55,3.0696742498
2019-05-09 13:30:00,3.57912,0.71016,3.6488939694,0.54912,0.16016000000000002,0.5720000000000001,3.03,0.55,3.0795129485
2019-05-09 14:00:00,3.61464,0.71052,3.6838106629,0.58464,0.17052,0.609,3.03,0.54,3.0777426793
2019-05-09 14:30:00,3.49192,0.68056,3.5576210029,0.48192,0.14056000000000002,0.502,3.01,0.54,3.0580549374
2019-05-09 15:00:00,3.5452,0.6586000000000001,3.6058559317,0.4752,0.1386,0.495,3.07,0.52,3.1137276695
2019-05-09 15:30:00,3.50136,0.64748,3.5607235501,0.47136000000000006,0.13748000000000002,0.491,3.03,0.51,3.072621031
2019-05-09 16:00:00,3.71616,0.65888,3.7741181752,0.47616,0.13888,0.496,3.24,0.52,3.2814630882999998
2019-05-09 16:30:00,3.89712,0.56916,3.9384625681000003,0.47712000000000004,0.13916,0.497,3.42,0.43,3.4469261669
2019-05-09 17:00:00,4.00192,0.6005600000000001,4.0467315206,0.48192,0.14056000000000002,0.502,3.52,0.46,3.5499295768
2019-05-09 17:30:00,4.092,0.596,4.1351759334,0.432,0.126,0.45,3.66,0.47000000000000003,3.6900542001
2019-05-09 18:00:00,4.3524,0.5832,4.3912991244,0.4224,0.1232,0.44,3.93,0.46,3.9568295389
2019-05-09 18:30:00,4.5795200000000005,0.60236,4.6189653603,0.41952000000000006,0.12236000000000001,0.437,4.16,0.48,4.1876007451
2019-05-09 19:00:00,4.50256,0.6090800000000001,4.5435696319000005,0.44256,0.12908,0.461,4.06,0.48,4.0882759202
2019-05-09 19:30:00,4.4108,0.6244000000000001,4.4547763131,0.46080000000000004,0.13440000000000002,0.48,3.95,0.49,3.9802763723
2019-05-09 20:00:00,4.4936,0.6598,4.5417812585,0.5136000000000001,0.14980000000000002,0.535,3.98,0.51,4.0125428347
2019-05-09 20:30:00,4.44688,0.6678400000000001,4.4967490479,0.50688,0.14784,0.528,3.94,0.52,3.9741665793000003
2019-05-09 21:00:00,4.3888,0.6784,4.4409224267,0.5088,0.1484,0.53,3.88,0.53,3.9160311541
2019-05-09 21:30:00,4.23192,0.64056,4.2801242973,0.48192,0.14056000000000002,0.502,3.75,0.5,3.7831864876
2019-05-09 22:00:00,3.95464,0.66552,4.0102486706,0.46464000000000005,0.13552,0.484,3.49,0.53,3.5300141643
2019-05-09 22:30:00,3.32712,0.57916,3.3771517289,0.23712000000000003,0.06916,0.247,3.09,0.51,3.1318045916
2019-05-09 23:00:00,3.11224,0.57232,3.1644253823,0.28224000000000005,0.08232,0.294,2.83,0.49,2.8721072403
