Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-05-09 23:30:00,3.01776,0.5826800000000001,3.0734982349,0.31776000000000004,0.09268000000000001,0.331,2.7,0.49,2.7441027678000003
2019-05-10 00:00:00,2.75336,0.62848,2.8241774732,0.30336,0.08848,0.316,2.45,0.54,2.5088044962
2019-05-10 00:30:00,2.74576,0.5966800000000001,2.8098443017,0.36576000000000003,0.10668000000000001,0.381,2.38,0.49,2.4299176941000002
2019-05-10 01:00:00,2.7724,0.5932000000000001,2.8351522005,0.4224,0.1232,0.44,2.35,0.47000000000000003,2.3965391714
2019-05-10 01:30:00,2.95088,0.56984,3.0053968789,0.41088,0.11984000000000002,0.428,2.54,0.45,2.5795542251
2019-05-10 02:00:00,3.02896,0.56928,3.0819926022,0.40896000000000005,0.11928000000000001,0.426,2.62,0.45,2.6583641587
2019-05-10 02:30:00,3.12264,0.57452,3.1750517791,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.73,0.46,2.7684833393
2019-05-10 03:00:00,3.0628,0.6304000000000001,3.1270030381,0.4128,0.12040000000000001,0.43,2.65,0.51,2.6986292817
2019-05-10 03:30:00,3.05184,0.61012,3.1122297152,0.41184000000000004,0.12012,0.429,2.64,0.49,2.6850884529
2019-05-10 04:00:00,2.76296,0.47128000000000003,2.8028651056,0.31296,0.09128000000000001,0.326,2.45,0.38,2.4792942544
2019-05-10 04:30:00,2.62888,0.42384000000000005,2.6628275198,0.21888000000000002,0.06384000000000001,0.228,2.41,0.36,2.436739625
2019-05-10 05:00:00,2.68368,0.46024000000000004,2.7228586449,0.34368000000000004,0.10024000000000001,0.358,2.34,0.36,2.3675303588
2019-05-10 05:30:00,2.78048,0.12264000000000001,2.7831833572,0.42048,0.12264000000000001,0.438,2.36,0.0,2.36
2019-05-10 06:00:00,2.70088,0.11984000000000002,2.7035373865,0.41088,0.11984000000000002,0.428,2.29,0.0,2.29
2019-05-10 06:30:00,3.1584,0.11620000000000001,3.1605368215,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.76,0.0,2.76
2019-05-10 07:00:00,3.5100800000000003,0.12544000000000002,3.5123207143,0.43008,0.12544000000000002,0.448,3.08,0.0,3.08
2019-05-10 07:30:00,3.6471999999999998,0.1346,3.6496828628999998,0.4272,0.1246,0.445,3.22,0.01,3.2200155279000002
2019-05-10 08:00:00,3.8068,0.5574,3.8473914540000003,0.4368,0.1274,0.455,3.37,0.43,3.3973224751
2019-05-10 08:30:00,3.63624,0.52432,3.6738471389000003,0.42624,0.12432000000000001,0.444,3.21,0.4,3.2348261159
2019-05-10 09:00:00,3.58448,0.6396400000000001,3.6411037063,0.44448000000000004,0.12964,0.463,3.14,0.51,3.1811475917
2019-05-10 09:30:00,3.50272,0.67496,3.5671583088,0.46272,0.13496000000000002,0.482,3.04,0.54,3.0875880554
2019-05-10 10:00:00,3.40752,0.6663600000000001,3.4720639683,0.46752000000000005,0.13636,0.487,2.94,0.53,2.9873901653
2019-05-10 10:30:00,3.24272,0.6249600000000001,3.3023942829,0.46272,0.13496000000000002,0.482,2.7800000000000002,0.49,2.8228531666
2019-05-10 11:00:00,3.12976,0.6786800000000001,3.2024996799,0.50976,0.14868,0.531,2.62,0.53,2.6730693968
2019-05-10 11:30:00,3.2524,0.8382000000000001,3.3586731011,0.5424,0.1582,0.5650000000000001,2.71,0.68,2.7940114531
2019-05-10 12:00:00,3.14312,0.8021600000000001,3.2438655952,0.45312,0.13216,0.47200000000000003,2.69,0.67,2.7721832551
2019-05-10 12:30:00,3.05064,0.7685200000000001,3.1459541319,0.44064000000000003,0.12852000000000002,0.459,2.61,0.64,2.6873220871
2019-05-10 13:00:00,3.404,0.8220000000000001,3.5018423722,0.624,0.182,0.65,2.7800000000000002,0.64,2.8527180022
2019-05-10 13:30:00,3.24552,0.8353600000000001,3.3513021947,0.6355200000000001,0.18536000000000002,0.662,2.61,0.65,2.6897211751
2019-05-10 14:00:00,3.04632,0.8347600000000001,3.1586215031,0.49632000000000004,0.14476,0.517,2.55,0.6900000000000001,2.6417039955
2019-05-10 14:30:00,3.13992,0.8245600000000001,3.2463821094,0.5299200000000001,0.15456,0.552,2.61,0.67,2.6946242781
2019-05-10 15:00:00,3.278,0.8240000000000001,3.3799792899,0.528,0.154,0.55,2.75,0.67,2.8304416616
2019-05-10 15:30:00,3.15248,0.7736400000000001,3.2460204867,0.49248000000000003,0.14364000000000002,0.513,2.66,0.63,2.7335873866
2019-05-10 16:00:00,3.17464,0.71552,3.2542753418,0.46464000000000005,0.13552,0.484,2.71,0.58,2.7713715016
2019-05-10 16:30:00,3.28816,0.21488000000000002,3.2951736828,0.42816000000000004,0.12488,0.446,2.86,0.09,2.8614157335
2019-05-10 17:00:00,3.1572,0.7496,3.2449671801,0.30720000000000003,0.0896,0.32,2.85,0.66,2.9254230463
2019-05-10 17:30:00,3.55832,0.49076000000000003,3.5920031459,0.44832000000000005,0.13076000000000002,0.467,3.11,0.36,3.1307666793
2019-05-10 18:00:00,3.82952,0.12236000000000001,3.8314743115,0.41952000000000006,0.12236000000000001,0.437,3.41,0.0,3.41
2019-05-10 18:30:00,4.13736,0.16548000000000002,4.1406679896,0.5673600000000001,0.16548000000000002,0.591,3.5700000000000003,0.0,3.5700000000000003
2019-05-10 19:00:00,4.04368,0.17024,4.0472619881,0.5836800000000001,0.17024,0.608,3.46,0.0,3.46
2019-05-10 19:30:00,3.68912,0.16016000000000002,3.6925949683,0.54912,0.16016000000000002,0.5720000000000001,3.14,0.0,3.14
2019-05-10 20:00:00,3.61,0.14,3.6127136615,0.48,0.14,0.5,3.13,0.0,3.13
2019-05-10 20:30:00,3.7245600000000003,0.15008000000000002,3.7275824874,0.51456,0.15008000000000002,0.536,3.21,0.0,3.21
2019-05-10 21:00:00,3.57376,0.12068000000000001,3.5757970021,0.41376,0.12068000000000001,0.431,3.16,0.0,3.16
2019-05-10 21:30:00,3.67432,0.12376000000000001,3.6764036775,0.42432000000000003,0.12376000000000001,0.442,3.25,0.0,3.25
2019-05-10 22:00:00,3.5012,0.1316,3.5036723591,0.45120000000000005,0.1316,0.47000000000000003,3.05,0.0,3.05
2019-05-10 22:30:00,3.19288,0.14084000000000002,3.1959847622,0.48288000000000003,0.14084000000000002,0.503,2.71,0.0,2.71
2019-05-10 23:00:00,2.7704,0.1022,2.7722844371,0.3504,0.1022,0.365,2.42,0.0,2.42
2019-05-10 23:30:00,2.55688,0.11284000000000001,2.5593687112,0.38688000000000006,0.11284000000000001,0.403,2.17,0.0,2.17
2019-05-11 00:00:00,2.4932,0.11760000000000001,2.495971955,0.4032,0.11760000000000001,0.42,2.09,0.0,2.09
2019-05-11 00:30:00,2.42552,0.11536,2.4282617651000002,0.39552000000000004,0.11536,0.41200000000000003,2.03,0.0,2.03
2019-05-11 01:00:00,2.39608,0.11844,2.3990055023,0.40608000000000005,0.11844,0.423,1.99,0.0,1.99
2019-05-11 01:30:00,2.58704,0.11872,2.5897626146,0.40704,0.11872,0.424,2.18,0.0,2.18
2019-05-11 02:00:00,2.62032,0.11676,2.6229200903,0.40032,0.11676,0.417,2.22,0.0,2.22
2019-05-11 02:30:00,2.49456,0.08008000000000001,2.4958450272,0.27456,0.08008000000000001,0.28600000000000003,2.22,0.0,2.22
2019-05-11 03:00:00,2.50744,0.11592000000000001,2.5101180849,0.39744,0.11592000000000001,0.41400000000000003,2.11,0.0,2.11
2019-05-11 03:30:00,2.39832,0.09576000000000001,2.4002309889,0.32832,0.09576000000000001,0.342,2.07,0.0,2.07
2019-05-11 04:00:00,2.37536,0.07448,2.3765273825,0.25536000000000003,0.07448,0.266,2.12,0.0,2.12
2019-05-11 04:30:00,2.36576,0.07168000000000001,2.3668456646,0.24576000000000003,0.07168000000000001,0.256,2.12,0.0,2.12
2019-05-11 05:00:00,2.3008800000000003,0.08484000000000001,2.3024436149,0.29088,0.08484000000000001,0.303,2.01,0.0,2.01
2019-05-11 05:30:00,2.34096,0.10528000000000001,2.343326183,0.36096,0.10528000000000001,0.376,1.98,0.0,1.98
2019-05-11 06:00:00,2.32104,0.12572,2.3244423417,0.43104000000000003,0.12572,0.449,1.8900000000000001,0.0,1.8900000000000001
2019-05-11 06:30:00,2.47168,0.11424000000000001,2.4743186537,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.08,0.0,2.08
2019-05-11 07:00:00,2.61328,0.13804000000000002,2.6169232698,0.47328000000000003,0.13804000000000002,0.493,2.14,0.0,2.14
2019-05-11 07:30:00,2.9790400000000004,0.17472000000000001,2.9841592451,0.59904,0.17472000000000001,0.624,2.38,0.0,2.38
2019-05-11 08:00:00,3.03656,0.13608,3.0396076063,0.46656000000000003,0.13608,0.486,2.5700000000000003,0.0,2.5700000000000003
2019-05-11 08:30:00,2.93832,0.13076000000000002,2.9412280768,0.44832000000000005,0.13076000000000002,0.467,2.49,0.0,2.49
2019-05-11 09:00:00,3.2688,0.1834,3.2739408975,0.6288,0.1834,0.655,2.64,0.0,2.64
2019-05-11 09:30:00,3.03536,0.14448000000000003,3.0387966039,0.49536,0.14448000000000003,0.516,2.54,0.0,2.54
2019-05-11 10:00:00,2.8712,0.1316,2.8742143274,0.45120000000000005,0.1316,0.47000000000000003,2.42,0.0,2.42
2019-05-11 10:30:00,3.06168,0.18424000000000001,3.0672184141,0.63168,0.18424000000000001,0.658,2.43,0.0,2.43
2019-05-11 11:00:00,2.78208,0.14644000000000001,2.7859314062,0.5020800000000001,0.14644000000000001,0.523,2.2800000000000002,0.0,2.2800000000000002
2019-05-11 11:30:00,2.8032,0.1526,2.8073505303,0.5232,0.1526,0.545,2.2800000000000002,0.0,2.2800000000000002
2019-05-11 12:00:00,2.7276,0.1568,2.7321032191,0.5376000000000001,0.1568,0.56,2.19,0.0,2.19
2019-05-11 12:30:00,2.8888,0.1834,2.894615864,0.6288,0.1834,0.655,2.26,0.0,2.26
2019-05-11 13:00:00,3.00488,0.19684000000000001,3.0113202752,0.67488,0.19684000000000001,0.7030000000000001,2.33,0.0,2.33
2019-05-11 13:30:00,2.81744,0.18592,2.8235676723000003,0.63744,0.18592,0.664,2.18,0.0,2.18
2019-05-11 14:00:00,2.73872,0.16296000000000002,2.7435639595,0.55872,0.16296000000000002,0.582,2.18,0.0,2.18
2019-05-11 14:30:00,2.87896,0.18928,2.8851754886,0.6489600000000001,0.18928,0.676,2.23,0.0,2.23
2019-05-11 15:00:00,2.64248,0.10864000000000001,2.6447123095,0.37248000000000003,0.10864000000000001,0.388,2.27,0.0,2.27
2019-05-11 15:30:00,2.5736,0.1148,2.5761591566,0.3936,0.1148,0.41000000000000003,2.18,0.0,2.18
2019-05-11 16:00:00,2.67576,0.10668000000000001,2.6778857705,0.36576000000000003,0.10668000000000001,0.381,2.31,0.0,2.31
2019-05-11 16:30:00,2.77624,0.12432000000000001,2.7790221302,0.42624,0.12432000000000001,0.444,2.35,0.0,2.35
2019-05-11 17:00:00,2.87088,0.11984000000000002,2.8733801698,0.41088,0.11984000000000002,0.428,2.46,0.0,2.46
2019-05-11 17:30:00,3.1516,-0.1962,3.1577012208,0.5616,0.1638,0.585,2.59,-0.36,2.6148996157
2019-05-11 18:00:00,3.50624,0.19432000000000002,3.5116205945,0.66624,0.19432000000000002,0.6940000000000001,2.84,0.0,2.84
2019-05-11 18:30:00,3.3516,0.09380000000000001,3.3529123162,0.3216,0.09380000000000001,0.335,3.03,0.0,3.03
2019-05-11 19:00:00,3.24536,0.07448,3.2462145339,0.25536000000000003,0.07448,0.266,2.99,0.0,2.99
2019-05-11 19:30:00,3.23552,0.08036,3.2365177892,0.27552000000000004,0.08036,0.28700000000000003,2.96,0.0,2.96
2019-05-11 20:00:00,3.1348,0.0714,3.1356130182,0.24480000000000002,0.0714,0.255,2.89,0.0,2.89
2019-05-11 20:30:00,3.11712,0.06916,3.1178871371,0.23712000000000003,0.06916,0.247,2.88,0.0,2.88
2019-05-11 21:00:00,3.02368,0.06524,3.0243837389,0.22368000000000002,0.06524,0.233,2.8,0.0,2.8
2019-05-11 21:30:00,3.0708,0.0644,3.0714752156,0.22080000000000002,0.0644,0.23,2.85,0.0,2.85
2019-05-11 22:00:00,2.99848,0.06664,2.999220432,0.22848000000000002,0.06664,0.23800000000000002,2.77,0.0,2.77
2019-05-11 22:30:00,2.8832,0.0826,2.8843829496,0.2832,0.0826,0.295,2.6,0.0,2.6
2019-05-11 23:00:00,2.5848,0.10640000000000001,2.5869889834,0.3648,0.10640000000000001,0.38,2.22,0.0,2.22
2019-05-11 23:30:00,2.37096,0.10528000000000001,2.3732962731000002,0.36096,0.10528000000000001,0.376,2.01,0.0,2.01
2019-05-12 00:00:00,2.24584,0.09212000000000001,2.2477284978,0.31584,0.09212000000000001,0.329,1.9300000000000002,0.0,1.9300000000000002
2019-05-12 00:30:00,2.08168,0.07924,2.0831876056,0.27168000000000003,0.07924,0.28300000000000003,1.81,0.0,1.81
2019-05-12 01:00:00,2.20528,0.08904000000000001,2.2070767998,0.30528000000000005,0.08904000000000001,0.318,1.9,0.0,1.9
2019-05-12 01:30:00,2.32968,0.09324,2.33154511,0.31968,0.09324,0.333,2.01,0.0,2.01
2019-05-12 02:00:00,2.54416,0.11788000000000001,2.5468894362,0.40416,0.11788000000000001,0.421,2.14,0.0,2.14
2019-05-12 02:30:00,2.64648,0.15064000000000002,2.6507638145,0.51648,0.15064000000000002,0.538,2.13,0.0,2.13
2019-05-12 03:00:00,2.6170400000000003,0.15372000000000002,2.6215507243,0.5270400000000001,0.15372000000000002,0.549,2.09,0.0,2.09
2019-05-12 03:30:00,2.57704,0.15372000000000002,2.5816206150000003,0.5270400000000001,0.15372000000000002,0.549,2.05,0.0,2.05
2019-05-12 04:00:00,2.52328,0.13804000000000002,2.5270530267,0.47328000000000003,0.13804000000000002,0.493,2.05,0.0,2.05
2019-05-12 04:30:00,2.51296,0.12628,2.5161308789,0.43296,0.12628,0.451,2.08,0.0,2.08
2019-05-12 05:00:00,2.35776,0.12768000000000002,2.3612146027,0.43776000000000004,0.12768000000000002,0.456,1.92,0.0,1.92
2019-05-12 05:30:00,2.46792,0.13356,2.4715313876,0.45792000000000005,0.13356,0.47700000000000004,2.01,0.0,2.01
2019-05-12 06:00:00,2.43352,0.12936,2.4369558059,0.44352,0.12936,0.462,1.99,0.0,1.99
2019-05-12 06:30:00,2.43912,0.12516000000000002,2.4423290933,0.42912000000000006,0.12516000000000002,0.447,2.01,0.0,2.01
2019-05-12 07:00:00,2.63008,0.12544000000000002,2.6330696914000002,0.43008,0.12544000000000002,0.448,2.2,0.0,2.2
2019-05-12 07:30:00,2.8106400000000002,0.12852000000000002,2.8135768339,0.44064000000000003,0.12852000000000002,0.459,2.37,0.0,2.37
2019-05-12 08:00:00,2.95216,0.13188,2.9551042283,0.45216000000000006,0.13188,0.47100000000000003,2.5,0.0,2.5
2019-05-12 08:30:00,2.98232,0.13776000000000002,2.9855000251,0.47232,0.13776000000000002,0.492,2.51,0.0,2.51
2019-05-12 09:00:00,3.07904,0.13972,3.0822084615,0.47904,0.13972,0.499,2.6,0.0,2.6
2019-05-12 09:30:00,3.12728,0.14504,3.1306415956,0.49728000000000006,0.14504,0.518,2.63,0.0,2.63
2019-05-12 10:00:00,3.24264,0.14952000000000001,3.2460853963,0.5126400000000001,0.14952000000000001,0.534,2.73,0.0,2.73
2019-05-12 10:30:00,3.06224,0.15232,3.0660259621,0.52224,0.15232,0.544,2.54,0.0,2.54
2019-05-12 11:00:00,3.08008,0.16044,3.0842557935,0.55008,0.16044,0.5730000000000001,2.5300000000000002,0.0,2.5300000000000002
2019-05-12 11:30:00,3.00664,0.15652000000000002,3.0107113113,0.53664,0.15652000000000002,0.559,2.47,0.0,2.47
2019-05-12 12:00:00,3.00336,0.15848,3.0075383954,0.5433600000000001,0.15848,0.5660000000000001,2.46,0.0,2.46
2019-05-12 12:30:00,2.91664,0.12152,2.9191704301,0.41664,0.12152,0.434,2.5,0.0,2.5
2019-05-12 13:00:00,2.9528,0.12040000000000001,2.9552536270000003,0.4128,0.12040000000000001,0.43,2.54,0.0,2.54
2019-05-12 13:30:00,2.99264,0.14952000000000001,2.996372874,0.5126400000000001,0.14952000000000001,0.534,2.48,0.0,2.48
2019-05-12 14:00:00,2.8412800000000002,0.15204,2.8453450054,0.5212800000000001,0.15204,0.543,2.32,0.0,2.32
2019-05-12 14:30:00,2.77584,0.16212000000000001,2.7805701933,0.55584,0.16212000000000001,0.579,2.22,0.0,2.22
2019-05-12 15:00:00,2.80488,0.16184,2.8095451589,0.55488,0.16184,0.578,2.25,0.0,2.25
2019-05-12 15:30:00,2.7249600000000003,0.14728000000000002,2.728937229,0.5049600000000001,0.14728000000000002,0.526,2.22,0.0,2.22
2019-05-12 16:00:00,2.91168,0.14924,2.9155021866,0.51168,0.14924,0.533,2.4,0.0,2.4
2019-05-12 16:30:00,2.97656,0.13608,2.9796689749,0.46656000000000003,0.13608,0.486,2.51,0.0,2.51
2019-05-12 17:00:00,3.17328,0.13804000000000002,3.1762810014,0.47328000000000003,0.13804000000000002,0.493,2.7,0.0,2.7
2019-05-12 17:30:00,3.42888,0.13384000000000001,3.4314911045,0.45888,0.13384000000000001,0.47800000000000004,2.9699999999999998,0.0,2.9699999999999998
2019-05-12 18:00:00,3.5606400000000002,0.12852000000000002,3.5629586863,0.44064000000000003,0.12852000000000002,0.459,3.12,0.0,3.12
2019-05-12 18:30:00,3.51992,0.11956000000000001,3.5219499429,0.40992,0.11956000000000001,0.427,3.11,0.0,3.11
2019-05-12 19:00:00,3.53984,0.13412000000000002,3.5423799062,0.45984,0.13412000000000002,0.47900000000000004,3.08,0.0,3.08
2019-05-12 19:30:00,3.4516,0.1288,3.4540023162,0.44160000000000005,0.1288,0.46,3.01,0.0,3.01
2019-05-12 20:00:00,3.33872,0.12796000000000002,3.3411712018,0.43872000000000005,0.12796000000000002,0.457,2.9,0.0,2.9
2019-05-12 20:30:00,3.46616,0.13888,3.4689411641,0.47616,0.13888,0.496,2.99,0.0,2.99
2019-05-12 21:00:00,3.37544,0.16492,3.3794664964,0.56544,0.16492,0.589,2.81,0.0,2.81
2019-05-12 21:30:00,3.48416,0.18788000000000002,3.4892219477,0.6441600000000001,0.18788000000000002,0.671,2.84,0.0,2.84
2019-05-12 22:00:00,3.39784,0.21812,3.4048337698,0.7478400000000001,0.21812,0.779,2.65,0.0,2.65
2019-05-12 22:30:00,3.20832,0.23576000000000003,3.2169706247,0.80832,0.23576000000000003,0.842,2.4,0.0,2.4
2019-05-12 23:00:00,2.89032,0.22176,2.8988147923,0.7603200000000001,0.22176,0.792,2.13,0.0,2.13
2019-05-12 23:30:00,2.6272,0.2296,2.6372136811,0.7872,0.2296,0.8200000000000001,1.8399999999999999,0.0,1.8399999999999999
2019-05-13 00:00:00,2.3656800000000002,0.22624000000000002,2.3764735218,0.77568,0.22624000000000002,0.808,1.5899999999999999,0.0,1.5899999999999999
2019-05-13 00:30:00,2.4264,0.23520000000000002,2.437772754,0.8064,0.23520000000000002,0.84,1.62,0.0,1.62
2019-05-13 01:00:00,2.46272,0.14996,2.4672814594,0.8227200000000001,0.23996,0.857,1.6400000000000001,-0.09,1.6424676557
2019-05-13 01:30:00,2.59568,0.13624,2.5992529696,0.77568,0.22624000000000002,0.808,1.82,-0.09,1.822223916
2019-05-13 02:00:00,2.698,0.134,2.7013256005,0.768,0.224,0.8,1.9300000000000002,-0.09,1.9320973060000002
2019-05-13 02:30:00,2.59416,0.09788000000000001,2.5960058937,0.6441600000000001,0.18788000000000002,0.671,1.9500000000000002,-0.09,1.9520758182
2019-05-13 03:00:00,2.59432,0.10376,2.5963941149,0.66432,0.19376000000000002,0.6920000000000001,1.9300000000000002,-0.09,1.9320973060000002
2019-05-13 03:30:00,2.42016,0.055880000000000006,2.4208050314,0.50016,0.14588,0.521,1.92,-0.09,1.9221082176
2019-05-13 04:00:00,2.3381600000000002,0.024880000000000003,2.3382923684,0.42816000000000004,0.12488,0.446,1.9100000000000001,-0.1,1.9126160096
2019-05-13 04:30:00,2.38352,0.02936,2.3837008202,0.44352,0.12936,0.462,1.94,-0.1,1.9425756099
2019-05-13 05:00:00,2.3608000000000002,0.0444,2.3612174826,0.46080000000000004,0.13440000000000002,0.48,1.9,-0.09,1.9021303846
2019-05-13 05:30:00,2.45776,0.027680000000000003,2.4579158651,0.43776000000000004,0.12768000000000002,0.456,2.02,-0.1,2.0224737328
2019-05-13 06:00:00,2.50104,0.00572,2.501046541,0.43104000000000003,0.12572,0.449,2.07,-0.12,2.0734753435
2019-05-13 06:30:00,2.88048,0.12264000000000001,2.8830895928,0.42048,0.12264000000000001,0.438,2.46,0.0,2.46
2019-05-13 07:00:00,3.12624,0.12432000000000001,3.1287109167000002,0.42624,0.12432000000000001,0.444,2.7,0.0,2.7
2019-05-13 07:30:00,3.4043200000000002,0.48376,3.4385197978,0.42432000000000003,0.12376000000000001,0.442,2.98,0.36,3.001666204
2019-05-13 08:00:00,3.60392,0.48656000000000005,3.6366165594,0.43392000000000003,0.12656,0.452,3.17,0.36,3.1903761534
2019-05-13 08:30:00,3.4764,0.4902,3.5107909365000003,0.4464,0.1302,0.465,3.03,0.36,3.0513111936
2019-05-13 09:00:00,3.31024,1.12132,3.4950032046,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.86,0.99,3.0264996283
2019-05-13 09:30:00,3.16016,0.77588,3.2540130608,0.50016,0.14588,0.521,2.66,0.63,2.7335873866
2019-05-13 10:00:00,3.06744,0.76092,3.1604093722,0.51744,0.15092,0.539,2.55,0.61,2.6219458423
2019-05-13 10:30:00,2.9788,0.7484000000000001,3.0713762388,0.5088,0.1484,0.53,2.47,0.6000000000000001,2.5418300494
2019-05-13 11:00:00,2.9954400000000003,0.7949200000000001,3.0991222306,0.56544,0.16492,0.589,2.43,0.63,2.5103386226
2019-05-13 11:30:00,3.0012,0.8766,3.1266002303000002,0.5712,0.1666,0.595,2.43,0.71,2.5316002844
2019-05-13 12:00:00,3.06192,0.89556,3.1902009028,0.60192,0.17556000000000002,0.627,2.46,0.72,2.5632011236
2019-05-13 12:30:00,3.1484,0.9262,3.2818088,0.6384000000000001,0.1862,0.665,2.51,0.74,2.6168110364
2019-05-13 13:00:00,3.04896,0.9192800000000001,3.1845302322,0.6489600000000001,0.18928,0.676,2.4,0.73,2.508565327
2019-05-13 13:30:00,3.10424,0.92832,3.2400746905,0.7142400000000001,0.20832,0.744,2.39,0.72,2.4960969532
2019-05-13 14:00:00,3.12832,0.93076,3.2638474535,0.68832,0.20076000000000002,0.717,2.44,0.73,2.5468608128
2019-05-13 14:30:00,3.02968,0.9282400000000001,3.1686890665,0.6796800000000001,0.19824000000000003,0.708,2.35,0.73,2.4607722365
2019-05-13 15:00:00,2.98984,0.89412,3.120672011,0.69984,0.20412000000000002,0.729,2.29,0.6900000000000001,2.3916939604
2019-05-13 15:30:00,2.9704800000000002,0.9126400000000001,3.1075172083,0.6604800000000001,0.19264,0.6880000000000001,2.31,0.72,2.4196074062
2019-05-13 16:00:00,2.95416,0.8478800000000001,3.0734283463,0.6441600000000001,0.18788000000000002,0.671,2.31,0.66,2.4024362635
2019-05-13 16:30:00,3.10504,0.83772,3.2160609758,0.57504,0.16772,0.599,2.5300000000000002,0.67,2.6172122573000003
2019-05-13 17:00:00,3.19264,0.80452,3.2924462942,0.6326400000000001,0.18452000000000002,0.659,2.56,0.62,2.6340083523
2019-05-13 17:30:00,3.21224,0.68732,3.2849497104,0.64224,0.18732000000000001,0.669,2.5700000000000003,0.5,2.6181863952
2019-05-13 18:00:00,3.43304,0.6817200000000001,3.5000722564,0.62304,0.18172000000000002,0.649,2.81,0.5,2.8541373478
2019-05-13 18:30:00,3.56464,0.6505200000000001,3.6235113633,0.58464,0.17052,0.609,2.98,0.48,3.0184101776
2019-05-13 19:00:00,3.6768,0.7224,3.7470948747,0.5568000000000001,0.16240000000000002,0.58,3.12,0.56,3.169858041
2019-05-13 19:30:00,3.73304,0.72672,3.8031184047,0.50304,0.14672000000000002,0.524,3.23,0.58,3.2816611647
2019-05-13 20:00:00,3.76992,0.75456,3.8446921333,0.5299200000000001,0.15456,0.552,3.24,0.6000000000000001,3.2950872523
2019-05-13 20:30:00,3.74528,0.75904,3.821421725,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.2,0.6000000000000001,3.2557641192
2019-05-13 21:00:00,3.62896,0.69428,3.6947767727,0.5289600000000001,0.15428,0.551,3.1,0.54,3.1466807909
2019-05-13 21:30:00,3.75624,0.7193200000000001,3.824494764,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.21,0.56,3.2584812413
2019-05-13 22:00:00,3.512,0.7010000000000001,3.5812770069,0.552,0.161,0.5750000000000001,2.96,0.54,3.0088536023
2019-05-13 22:30:00,3.28296,0.73128,3.3634204019,0.55296,0.16128,0.5760000000000001,2.73,0.5700000000000001,2.7888707392
2019-05-13 23:00:00,3.0428,0.7154,3.1257685455,0.5328,0.1554,0.555,2.51,0.56,2.5717114924
2019-05-13 23:30:00,2.8904,0.7322000000000001,2.9816990123,0.5904,0.17220000000000002,0.615,2.3,0.56,2.3671924299000002
2019-05-14 00:00:00,2.7464,0.7252000000000001,2.8405330486,0.5664,0.1652,0.59,2.18,0.56,2.2507776434
2019-05-14 00:30:00,2.64216,0.67188,2.7262487414,0.45216000000000006,0.13188,0.47100000000000003,2.19,0.54,2.2555930484
2019-05-14 01:00:00,2.69264,0.68952,2.7795229807,0.5126400000000001,0.14952000000000001,0.534,2.18,0.54,2.2458851262
2019-05-14 01:30:00,2.832,0.7010000000000001,2.9174689373,0.552,0.161,0.5750000000000001,2.2800000000000002,0.54,2.3430749028
2019-05-14 02:00:00,2.8464,0.7052,2.9324563083,0.5664,0.1652,0.59,2.2800000000000002,0.54,2.3430749028
2019-05-14 02:30:00,2.88272,0.70996,2.9688579959,0.58272,0.16996000000000003,0.607,2.3,0.54,2.3625410049
2019-05-14 03:00:00,2.8453600000000003,0.17948000000000003,2.8510150122,0.61536,0.17948000000000003,0.641,2.23,0.0,2.23
2019-05-14 03:30:00,2.93128,0.18704,2.9372412907000003,0.6412800000000001,0.18704,0.668,2.29,0.0,2.29
2019-05-14 04:00:00,2.93376,0.19068000000000002,2.9399501016,0.65376,0.19068000000000002,0.681,2.2800000000000002,0.0,2.2800000000000002
2019-05-14 04:30:00,2.90472,0.19096000000000002,2.9109902095,0.6547200000000001,0.19096000000000002,0.682,2.25,0.0,2.25
2019-05-14 05:00:00,2.99904,0.20972000000000002,3.006363817,0.71904,0.20972000000000002,0.749,2.2800000000000002,0.0,2.2800000000000002
2019-05-14 05:30:00,2.97432,0.19376000000000002,2.9806244983,0.66432,0.19376000000000002,0.6920000000000001,2.31,0.0,2.31
2019-05-14 06:00:00,2.77144,0.51792,2.8194185216000003,0.54144,0.15792,0.5640000000000001,2.23,0.36,2.2588713996
2019-05-14 06:30:00,2.82456,0.15008000000000002,2.8285443606,0.51456,0.15008000000000002,0.536,2.31,0.0,2.31
2019-05-14 07:00:00,3.03,0.14,3.0332325991,0.48,0.14,0.5,2.55,0.0,2.55
2019-05-14 07:30:00,3.25216,0.13188,3.2548328682,0.45216000000000006,0.13188,0.47100000000000003,2.8,0.0,2.8
2019-05-14 08:00:00,3.33752,0.49636,3.3742277635,0.46752000000000005,0.13636,0.487,2.87,0.36,2.8924902766000002
2019-05-14 08:30:00,3.21328,0.49804000000000004,3.2516476131,0.47328000000000003,0.13804000000000002,0.493,2.74,0.36,2.7635484436
2019-05-14 09:00:00,3.08712,0.49916000000000005,3.1272145114,0.47712000000000004,0.13916,0.497,2.61,0.36,2.6347106103
2019-05-14 09:30:00,2.93608,0.15344000000000002,2.9400866654,0.52608,0.15344000000000002,0.548,2.41,0.0,2.41
2019-05-14 10:00:00,2.9312,0.5266000000000001,2.978127096,0.5712,0.1666,0.595,2.36,0.36,2.3872997298
2019-05-14 10:30:00,2.80864,0.53752,2.8596129808,0.6086400000000001,0.17752,0.634,2.2,0.36,2.2292599669
2019-05-14 11:00:00,2.74024,0.20132000000000003,2.7476253384,0.6902400000000001,0.20132000000000003,0.719,2.05,0.0,2.05
2019-05-14 11:30:00,2.774,0.937,2.9279762636,0.744,0.217,0.775,2.03,0.72,2.1539034333
2019-05-14 12:00:00,2.96008,0.9504400000000001,3.1089242191,0.7900800000000001,0.23044,0.8230000000000001,2.17,0.72,2.2863289352000002
2019-05-14 12:30:00,3.01256,0.95408,3.1600294935,0.80256,0.23408,0.836,2.21,0.72,2.3243278598
2019-05-14 13:00:00,3.0268,0.5924,3.0842269696,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.23,0.36,2.2588713996
2019-05-14 13:30:00,2.78824,0.57532,2.8469765366,0.73824,0.21532,0.769,2.05,0.36,2.0813697413
2019-05-14 14:00:00,2.7995200000000002,0.9473600000000001,2.9554700472,0.7795200000000001,0.22736,0.812,2.02,0.72,2.1444812893
2019-05-14 14:30:00,2.7813600000000003,0.5674800000000001,2.8386611281,0.7113600000000001,0.20748000000000003,0.741,2.07,0.36,2.1010711554
2019-05-14 15:00:00,2.91608,0.5834400000000001,2.9738737028,0.7660800000000001,0.22344000000000003,0.798,2.15,0.36,2.1799311916
2019-05-14 15:30:00,2.7448,0.5714,2.803644949,0.7248,0.2114,0.755,2.02,0.36,2.0518284529
2019-05-14 16:00:00,2.78848,0.20664000000000002,2.7961260344000003,0.7084800000000001,0.20664000000000002,0.738,2.08,0.0,2.08
2019-05-14 16:30:00,2.872,0.196,2.8786802531999998,0.672,0.196,0.7000000000000001,2.2,0.0,2.2
2019-05-14 17:00:00,2.8416,0.1988,2.8485455938,0.6816,0.1988,0.71,2.16,0.0,2.16
2019-05-14 17:30:00,3.2564,0.20020000000000002,3.2625482372,0.6864,0.20020000000000002,0.715,2.5700000000000003,0.0,2.5700000000000003
2019-05-14 18:00:00,3.33088,0.18984,3.3362854794,0.65088,0.18984,0.678,2.68,0.0,2.68
2019-05-14 18:30:00,3.4842400000000002,0.17332,3.4885481507,0.5942400000000001,0.17332,0.619,2.89,0.0,2.89
2019-05-14 19:00:00,3.5644,0.1792,3.5689017919,0.6144000000000001,0.1792,0.64,2.95,0.0,2.95
2019-05-14 19:30:00,3.4364,0.1652,3.4403685849,0.5664,0.1652,0.59,2.87,0.0,2.87
2019-05-14 20:00:00,3.4244,0.1442,3.427434755,0.4944,0.1442,0.515,2.93,0.0,2.93
2019-05-14 20:30:00,3.38024,0.13132000000000002,3.3827898841,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.93,0.0,2.93
2019-05-14 21:00:00,3.3548,0.1414,3.3577785811,0.4848,0.1414,0.505,2.87,0.0,2.87
2019-05-14 21:30:00,3.39,0.5,3.4266747730000002,0.48,0.14,0.5,2.91,0.36,2.9321834868
2019-05-14 22:00:00,3.3864,0.5252,3.4268848828,0.5664,0.1652,0.59,2.8200000000000003,0.36,2.8428858577
2019-05-14 22:30:00,3.02088,0.5148400000000001,3.0644373382,0.53088,0.15484,0.553,2.49,0.36,2.5158895047
2019-05-14 23:00:00,2.92072,0.54396,2.9709422411,0.6307200000000001,0.18396,0.657,2.29,0.36,2.3181242417
2019-05-14 23:30:00,2.84368,0.53024,2.8926925865,0.5836800000000001,0.17024,0.608,2.26,0.36,2.2884929539
2019-05-15 00:00:00,2.6272,0.5196000000000001,2.6780896176,0.5472,0.15960000000000002,0.5700000000000001,2.08,0.36,2.1109239683
2019-05-15 00:30:00,2.5442400000000003,0.49832000000000004,2.5925817248,0.47424000000000005,0.13832,0.494,2.07,0.36,2.1010711554
2019-05-15 01:00:00,2.50752,0.49636,2.5561748375,0.46752000000000005,0.13636,0.487,2.04,0.36,2.0715211802
2019-05-15 01:30:00,2.6859200000000003,0.50756,2.7334563102000002,0.50592,0.14756000000000002,0.527,2.18,0.36,2.2095248358
2019-05-15 02:00:00,2.73704,0.5137200000000001,2.7848332446,0.5270400000000001,0.15372000000000002,0.549,2.21,0.36,2.2391292951
2019-05-15 02:30:00,2.79904,0.5347200000000001,2.8496579444,0.59904,0.17472000000000001,0.624,2.2,0.36,2.2292599669
2019-05-15 03:00:00,2.80376,0.19068000000000002,2.8102364669,0.65376,0.19068000000000002,0.681,2.15,0.0,2.15
2019-05-15 03:30:00,2.75896,0.18928,2.7654452083,0.6489600000000001,0.18928,0.676,2.11,0.0,2.11
2019-05-15 04:00:00,2.60952,0.19236,2.6166002752,0.6595200000000001,0.19236,0.687,1.9500000000000002,0.0,1.9500000000000002
2019-05-15 04:30:00,2.53216,0.16688,2.537653089,0.57216,0.16688,0.596,1.96,0.0,1.96
2019-05-15 05:00:00,2.5256,0.1708,2.5313687997,0.5856,0.1708,0.61,1.94,0.0,1.94
2019-05-15 05:30:00,2.4432,0.1526,2.4479609883,0.5232,0.1526,0.545,1.92,0.0,1.92
2019-05-15 06:00:00,2.5468,0.16240000000000002,2.5519725704000003,0.5568000000000001,0.16240000000000002,0.58,1.99,0.0,1.99
2019-05-15 06:30:00,2.83048,0.15764,2.8348663813,0.5404800000000001,0.15764,0.5630000000000001,2.29,0.0,2.29
2019-05-15 07:00:00,3.22816,0.15988000000000002,3.2321167368,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.68,0.0,2.68
2019-05-15 07:30:00,3.28536,0.14448000000000003,3.2885353579,0.49536,0.14448000000000003,0.516,2.79,0.0,2.79
2019-05-15 08:00:00,3.3888,0.5084000000000001,3.4267237998,0.5088,0.1484,0.53,2.88,0.36,2.9024127894
2019-05-15 08:30:00,3.07744,0.51092,3.1195634631,0.51744,0.15092,0.539,2.56,0.36,2.5851885811
2019-05-15 09:00:00,2.82032,0.15176,2.8244001133000003,0.52032,0.15176,0.542,2.3,0.0,2.3
2019-05-15 09:30:00,2.71224,0.15232,2.7165137953,0.52224,0.15232,0.544,2.19,0.0,2.19
2019-05-15 10:00:00,2.70432,0.15876,2.7089760796,0.54432,0.15876,0.5670000000000001,2.16,0.0,2.16
2019-05-15 10:30:00,2.6132,0.1526,2.6176518103,0.5232,0.1526,0.545,2.09,0.0,2.09
2019-05-15 11:00:00,2.6299200000000003,0.15456,2.634457819,0.5299200000000001,0.15456,0.552,2.1,0.0,2.1
2019-05-15 11:30:00,2.64352,0.16436,2.6486245865,0.56352,0.16436,0.587,2.08,0.0,2.08
2019-05-15 12:00:00,2.71216,0.16688,2.7172892375,0.57216,0.16688,0.596,2.14,0.0,2.14
2019-05-15 12:30:00,2.79968,0.16324000000000002,2.8044349520000003,0.5596800000000001,0.16324000000000002,0.583,2.24,0.0,2.24
2019-05-15 13:00:00,2.88192,0.89556,3.0178619253,0.60192,0.17556000000000002,0.627,2.2800000000000002,0.72,2.3909830614
2019-05-15 13:30:00,2.84248,0.53864,2.8930650874,0.61248,0.17864000000000002,0.638,2.23,0.36,2.2588713996
2019-05-15 14:00:00,2.946,0.888,3.0769237885,0.5760000000000001,0.168,0.6000000000000001,2.37,0.72,2.4769537743
2019-05-15 14:30:00,2.97176,0.88968,3.1020780132,0.58176,0.16968000000000003,0.606,2.39,0.72,2.4960969532
2019-05-15 15:00:00,3.03248,0.8986400000000001,3.1628292398,0.61248,0.17864000000000002,0.638,2.42,0.72,2.5248366284
2019-05-15 15:30:00,2.9509600000000002,0.8952800000000001,3.083778721,0.60096,0.17528000000000002,0.626,2.35,0.72,2.4578242411
2019-05-15 16:00:00,2.9261600000000003,0.8938800000000001,3.0596460253,0.59616,0.17388,0.621,2.33,0.72,2.4387086747
2019-05-15 16:30:00,3.10968,0.88324,3.2326804049,0.5596800000000001,0.16324000000000002,0.583,2.55,0.72,2.649698096
2019-05-15 17:00:00,2.96216,0.16688,2.9668570576,0.57216,0.16688,0.596,2.39,0.0,2.39
2019-05-15 17:30:00,3.12664,0.15652000000000002,3.1305552543,0.53664,0.15652000000000002,0.559,2.59,0.0,2.59
2019-05-15 18:00:00,3.21264,0.14952000000000001,3.2161175352,0.5126400000000001,0.14952000000000001,0.534,2.7,0.0,2.7
2019-05-15 18:30:00,3.47944,0.13692000000000001,3.4821329383,0.46944,0.13692000000000001,0.489,3.01,0.0,3.01
2019-05-15 19:00:00,3.42272,0.13496000000000002,3.4253797454,0.46272,0.13496000000000002,0.482,2.96,0.0,2.96
2019-05-15 19:30:00,3.49544,0.12992,3.4978536276,0.44544000000000006,0.12992,0.464,3.05,0.0,3.05
2019-05-15 20:00:00,3.27952,0.12236000000000001,3.2818018526,0.41952000000000006,0.12236000000000001,0.437,2.86,0.0,2.86
2019-05-15 20:30:00,3.20736,0.13048,3.2100129595,0.44736000000000004,0.13048,0.466,2.76,0.0,2.76
2019-05-15 21:00:00,3.40264,0.18452000000000002,3.4076394469,0.6326400000000001,0.18452000000000002,0.659,2.77,0.0,2.77
2019-05-15 21:30:00,3.4300800000000002,0.62544,3.486635054,0.67008,0.19544,0.6980000000000001,2.76,0.43,2.7932955447000003
2019-05-15 22:00:00,3.28896,0.59428,3.3422188139,0.7689600000000001,0.22428,0.801,2.52,0.37,2.5470178641
2019-05-15 22:30:00,3.19496,0.58728,3.2484869093,0.7449600000000001,0.21728000000000003,0.776,2.45,0.37,2.4777812656
2019-05-15 23:00:00,3.32312,0.63216,3.3827138218,0.9331200000000001,0.27216,0.972,2.39,0.36,2.4169609016
2019-05-15 23:30:00,3.09352,0.62936,3.1568908755,0.9235200000000001,0.26936000000000004,0.962,2.17,0.36,2.1996590645
2019-05-16 00:00:00,2.87248,0.24864000000000003,2.8832209766,0.85248,0.24864000000000003,0.888,2.02,0.0,2.02
2019-05-16 00:30:00,2.74832,0.23576000000000003,2.7584136021,0.80832,0.23576000000000003,0.842,1.94,0.0,1.94
2019-05-16 01:00:00,2.59056,0.57308,2.6531908714,0.7305600000000001,0.21308000000000002,0.761,1.8599999999999999,0.36,1.8945184085000002
2019-05-16 01:30:00,2.82584,0.5921200000000001,2.8872093447,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.03,0.36,2.0616740771
2019-05-16 02:00:00,3.06648,0.68564,3.1421969703,1.11648,0.32564000000000004,1.163,1.9500000000000002,0.36,1.9829523444000001
2019-05-16 02:30:00,2.98032,0.70676,3.0629751876,1.12032,0.32676000000000005,1.167,1.8599999999999999,0.38,1.8984203960000001
2019-05-16 03:00:00,2.9256,0.6708000000000001,3.0015176161,1.0656,0.3108,1.11,1.8599999999999999,0.36,1.8945184085000002
2019-05-16 03:30:00,2.65296,0.55628,2.7106538326000003,0.67296,0.19628,0.7010000000000001,1.98,0.36,2.0124611797
2019-05-16 04:00:00,2.74912,0.19516000000000003,2.7560384976,0.66912,0.19516000000000003,0.6970000000000001,2.08,0.0,2.08
2019-05-16 04:30:00,2.65192,0.53556,2.7054582237,0.60192,0.17556000000000002,0.627,2.05,0.36,2.0813697413
2019-05-16 05:00:00,2.28832,0.16576000000000002,2.2943157586,0.56832,0.16576000000000002,0.592,1.72,0.0,1.72
2019-05-16 05:30:00,2.37848,0.53164,2.4371721728,0.58848,0.17164000000000001,0.613,1.79,0.36,1.8258422714
2019-05-16 06:00:00,2.24416,0.15288000000000002,2.2493613316,0.5241600000000001,0.15288000000000002,0.546,1.72,0.0,1.72
2019-05-16 06:30:00,2.55344,0.14392000000000002,2.5574926784,0.49344000000000005,0.14392000000000002,0.514,2.06,0.0,2.06
2019-05-16 07:00:00,2.73976,0.14868,2.7437912821,0.50976,0.14868,0.531,2.23,0.0,2.23
2019-05-16 07:30:00,2.95032,0.15176,2.954220574,0.52032,0.15176,0.542,2.43,0.0,2.43
2019-05-16 08:00:00,3.29648,0.54564,3.3413325785,0.63648,0.18564000000000003,0.663,2.66,0.36,2.6842503609
2019-05-16 08:30:00,3.37288,0.57084,3.4208446033,0.7228800000000001,0.21084000000000003,0.753,2.65,0.36,2.6743410403
2019-05-16 09:00:00,3.3004,0.5672,3.348784257,0.7104,0.20720000000000002,0.74,2.59,0.36,2.6148996157
2019-05-16 09:30:00,3.246,0.5630000000000001,3.2944627787,0.6960000000000001,0.203,0.725,2.55,0.36,2.5752863918
2019-05-16 10:00:00,3.06968,0.5582400000000001,3.1200267948000002,0.6796800000000001,0.19824000000000003,0.708,2.39,0.36,2.4169609016
2019-05-16 10:30:00,2.89216,0.52688,2.9397605345,0.57216,0.16688,0.596,2.32,0.36,2.3477648945
2019-05-16 11:00:00,2.68688,0.5078400000000001,2.7344516086,0.50688,0.14784,0.528,2.18,0.36,2.2095248358
2019-05-16 11:30:00,2.83632,0.57476,2.8939696267,0.7363200000000001,0.21476,0.767,2.1,0.36,2.1306337085
2019-05-16 12:00:00,2.85696,0.59828,2.9189312085,0.81696,0.23828000000000002,0.851,2.04,0.36,2.0715211802
2019-05-16 12:30:00,2.8040000000000003,0.217,2.8123842198,0.744,0.217,0.775,2.06,0.0,2.06
2019-05-16 13:00:00,2.81896,0.22428,2.8278679248,0.7689600000000001,0.22428,0.801,2.05,0.0,2.05
2019-05-16 13:30:00,2.7668,0.23240000000000002,2.7765431745,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.97,0.0,1.97
2019-05-16 14:00:00,2.71944,0.24192000000000002,2.7301793348,0.8294400000000001,0.24192000000000002,0.864,1.8900000000000001,0.0,1.8900000000000001
2019-05-16 14:30:00,2.68688,0.61284,2.7558840687,0.8668800000000001,0.25284,0.903,1.82,0.36,1.8552627846
2019-05-16 15:00:00,2.7628,0.2604,2.7750445041000003,0.8928,0.2604,0.93,1.87,0.0,1.87
2019-05-16 15:30:00,2.57288,0.24584000000000003,2.5845983827,0.8428800000000001,0.24584000000000003,0.878,1.73,0.0,1.73
2019-05-16 16:00:00,2.60792,0.27356,2.6222284035,0.9379200000000001,0.27356,0.977,1.67,0.0,1.67
2019-05-16 16:30:00,2.9348,0.28140000000000004,2.9482599953,0.9648,0.28140000000000004,1.005,1.97,0.0,1.97
2019-05-16 17:00:00,3.12864,0.28252000000000005,3.1413700514,0.9686400000000001,0.28252000000000005,1.009,2.16,0.0,2.16
2019-05-16 17:30:00,3.25744,0.65092,3.3218386776,0.9974400000000001,0.29092,1.039,2.26,0.36,2.2884929539
2019-05-16 18:00:00,3.26312,0.30716000000000004,3.2775447213,1.05312,0.30716000000000004,1.097,2.21,0.0,2.21
2019-05-16 18:30:00,3.47632,0.67976,3.5421567441,1.09632,0.31976000000000004,1.142,2.38,0.36,2.4070729112
2019-05-16 19:00:00,3.49304,0.70172,3.5628274446,1.10304,0.32172,1.149,2.39,0.38,2.4200206611
2019-05-16 19:30:00,3.52592,0.64756,3.5848913233,0.9859200000000001,0.28756000000000004,1.027,2.54,0.36,2.5653849614
2019-05-16 20:00:00,3.57768,0.24724000000000002,3.5862127377,0.8476800000000001,0.24724000000000002,0.883,2.73,0.0,2.73
2019-05-16 20:30:00,3.7333600000000002,0.22848000000000002,3.7403449039,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.95,0.0,2.95
2019-05-16 21:00:00,3.6880800000000002,0.92944,3.8033922753000002,0.71808,0.20944000000000002,0.748,2.9699999999999998,0.72,3.0560268323
2019-05-16 21:30:00,3.73344,0.60892,3.78277118,0.8534400000000001,0.24892000000000003,0.889,2.88,0.36,2.9024127894
2019-05-16 22:00:00,3.3916,0.5588000000000001,3.4373257047,0.6816,0.1988,0.71,2.71,0.36,2.7338068696
2019-05-16 22:30:00,3.0872,0.15960000000000002,3.0913226943,0.5472,0.15960000000000002,0.5700000000000001,2.54,0.0,2.54
2019-05-16 23:00:00,2.8712,0.1666,2.8760293809,0.5712,0.1666,0.595,2.3,0.0,2.3
2019-05-16 23:30:00,2.71728,0.9200400000000001,2.8688123327,0.61728,0.18004,0.643,2.1,0.74,2.226566864
2019-05-17 00:00:00,2.5644,0.5392,2.6204740029,0.6144000000000001,0.1792,0.64,1.9500000000000002,0.36,1.9829523444000001
2019-05-17 00:30:00,2.40192,0.53556,2.4609031269,0.60192,0.17556000000000002,0.627,1.8,0.36,1.8356470249
2019-05-17 01:00:00,2.4909600000000003,0.5352800000000001,2.5478238558,0.60096,0.17528000000000002,0.626,1.8900000000000001,0.36,1.9239802494
2019-05-17 01:30:00,2.48856,0.15708000000000003,2.4935125827,0.53856,0.15708000000000003,0.561,1.9500000000000002,0.0,1.9500000000000002
2019-05-17 02:00:00,2.5416,0.5238,2.5950138728,0.5616,0.1638,0.585,1.98,0.36,2.0124611797
2019-05-17 02:30:00,2.51688,0.5078400000000001,2.5676032404,0.50688,0.14784,0.528,2.01,0.36,2.041984329
2019-05-17 03:00:00,2.38824,0.50532,2.4411142128,0.49824,0.14532,0.519,1.8900000000000001,0.36,1.9239802494
2019-05-17 03:30:00,2.3532,0.5126000000000001,2.4083830675,0.5232,0.1526,0.545,1.83,0.36,1.8650737251
2019-05-17 04:00:00,2.32552,0.51036,2.3808634148,0.5155200000000001,0.15036000000000002,0.537,1.81,0.36,1.8454538737
2019-05-17 04:30:00,2.36368,0.17024,2.3698026922,0.5836800000000001,0.17024,0.608,1.78,0.0,1.78
2019-05-17 05:00:00,2.20416,0.15288000000000002,2.2094554985,0.5241600000000001,0.15288000000000002,0.546,1.6800000000000002,0.0,1.6800000000000002
2019-05-17 05:30:00,2.3208,0.1694,2.3269742156,0.5808,0.1694,0.605,1.74,0.0,1.74
2019-05-17 06:00:00,2.3510400000000002,0.19572,2.3591726092,0.6710400000000001,0.19572,0.6990000000000001,1.6800000000000002,0.0,1.6800000000000002
2019-05-17 06:30:00,2.75192,0.6055600000000001,2.8177591451,0.8419200000000001,0.24556000000000003,0.877,1.9100000000000001,0.36,1.9436306233
2019-05-17 07:00:00,3.04168,0.25424,3.0522868804,0.8716800000000001,0.25424,0.908,2.17,0.0,2.17
2019-05-17 07:30:00,3.16048,0.58764,3.2146468857,0.7804800000000001,0.22764,0.8130000000000001,2.38,0.36,2.4070729112
2019-05-17 08:00:00,3.39976,0.21868,3.4067857285,0.7497600000000001,0.21868,0.781,2.65,0.0,2.65
2019-05-17 08:30:00,3.25336,0.51848,3.2944153958,0.5433600000000001,0.15848,0.5660000000000001,2.71,0.36,2.7338068696
2019-05-17 09:00:00,3.29016,0.8758800000000001,3.4047494181,0.50016,0.14588,0.521,2.79,0.73,2.8839209421
2019-05-17 09:30:00,3.064,0.537,3.1107016893,0.504,0.147,0.525,2.56,0.39,2.5895366381000002
2019-05-17 10:00:00,3.25968,0.5682400000000001,3.3088382251,0.6796800000000001,0.19824000000000003,0.708,2.58,0.37,2.6063959791
2019-05-17 10:30:00,3.37408,0.5974400000000001,3.4265653941,0.81408,0.23744,0.848,2.56,0.36,2.5851885811
2019-05-17 11:00:00,3.28848,0.6016400000000001,3.3430631762,0.8284800000000001,0.24164000000000002,0.863,2.46,0.36,2.4862019226
2019-05-17 11:30:00,2.99888,0.5288400000000001,3.0451523771,0.5788800000000001,0.16884000000000002,0.603,2.42,0.36,2.4466303358
2019-05-17 12:00:00,3.00704,0.47872000000000003,3.0449076176,0.40704,0.11872,0.424,2.6,0.36,2.6248047546
2019-05-17 12:30:00,3.01672,0.5019600000000001,3.0581961023,0.48672000000000004,0.14196,0.507,2.5300000000000002,0.36,2.5554842985
2019-05-17 13:00:00,2.96296,0.5312800000000001,3.0102143445,0.55296,0.16128,0.5760000000000001,2.41,0.37,2.438237068
2019-05-17 13:30:00,2.94144,0.5529200000000001,2.9929566987,0.66144,0.19292,0.6890000000000001,2.2800000000000002,0.36,2.3082460874
2019-05-17 14:00:00,2.91352,0.5593600000000001,2.9667292428,0.68352,0.19936,0.712,2.23,0.36,2.2588713996
2019-05-17 14:30:00,2.8648,0.5714,2.9212286799,0.7248,0.2114,0.755,2.14,0.36,2.1700691233000002
2019-05-17 15:00:00,2.9204,0.2772,2.9335262058,0.9504,0.2772,0.99,1.97,0.0,1.97
2019-05-17 15:30:00,2.79672,0.28196000000000004,2.8108974012,0.96672,0.28196000000000004,1.007,1.83,0.0,1.83
2019-05-17 16:00:00,2.8879200000000003,0.30856,2.9043572783,1.05792,0.30856,1.102,1.83,0.0,1.83
2019-05-17 16:30:00,2.9708,0.3094,2.9868680922,1.0608,0.3094,1.105,1.9100000000000001,0.0,1.9100000000000001
2019-05-17 17:00:00,3.46832,0.34076,3.4850195121,1.16832,0.34076,1.217,2.3,0.0,2.3
2019-05-17 17:30:00,3.32432,0.26376,3.3347672782,0.9043200000000001,0.26376,0.9420000000000001,2.42,0.0,2.42
2019-05-17 18:00:00,3.61016,0.25088000000000005,3.6188666734,0.86016,0.25088000000000005,0.896,2.75,0.0,2.75
2019-05-17 18:30:00,3.9512,0.2716,3.9605237026999998,0.9312,0.2716,0.97,3.02,0.0,3.02
2019-05-17 19:00:00,3.84488,0.23184000000000002,3.8518634451000002,0.79488,0.23184000000000002,0.8280000000000001,3.05,0.0,3.05
2019-05-17 19:30:00,3.6544,0.1792,3.6587910572,0.6144000000000001,0.1792,0.64,3.04,0.0,3.04
2019-05-17 20:00:00,3.77384,0.17612000000000003,3.7779474057,0.60384,0.17612000000000003,0.629,3.17,0.0,3.17
2019-05-17 20:30:00,3.66936,0.15148,3.6724853982,0.51936,0.15148,0.541,3.15,0.0,3.15
2019-05-17 21:00:00,3.61576,0.17668,3.62007406,0.6057600000000001,0.17668,0.631,3.01,0.0,3.01
2019-05-17 21:30:00,3.56128,0.15204,3.5645240075,0.5212800000000001,0.15204,0.543,3.04,0.0,3.04
2019-05-17 22:00:00,3.31544,0.12992,3.317984569,0.44544000000000006,0.12992,0.464,2.87,0.0,2.87
2019-05-17 22:30:00,3.08736,0.13048,3.0901159849,0.44736000000000004,0.13048,0.466,2.64,0.0,2.64
2019-05-17 23:00:00,2.84024,0.13132000000000002,2.8432742042,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.39,0.0,2.39
2019-05-17 23:30:00,2.64024,0.13132000000000002,2.6435037734,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.19,0.0,2.19
2019-05-18 00:00:00,2.45392,0.12656,2.4571814748,0.43392000000000003,0.12656,0.452,2.02,0.0,2.02
2019-05-18 00:30:00,2.40528,0.12404000000000001,2.4084762403,0.42528000000000005,0.12404000000000001,0.443,1.98,0.0,1.98
2019-05-18 01:00:00,2.32392,0.12656,2.3273636587,0.43392000000000003,0.12656,0.452,1.8900000000000001,0.0,1.8900000000000001
2019-05-18 01:30:00,2.50392,0.12656,2.5071164313,0.43392000000000003,0.12656,0.452,2.07,0.0,2.07
2019-05-18 02:00:00,2.50528,0.12404000000000001,2.5083488194,0.42528000000000005,0.12404000000000001,0.443,2.08,0.0,2.08
2019-05-18 02:30:00,2.46896,0.11928000000000001,2.4718396388,0.40896000000000005,0.11928000000000001,0.426,2.06,0.0,2.06
2019-05-18 03:00:00,2.45352,0.12936,2.4569278378,0.44352,0.12936,0.462,2.01,0.0,2.01
2019-05-18 03:30:00,2.33488,0.12684,2.3383226895,0.43488000000000004,0.12684,0.453,1.9,0.0,1.9
2019-05-18 04:00:00,2.37776,0.12768000000000002,2.3811855871,0.43776000000000004,0.12768000000000002,0.456,1.94,0.0,1.94
2019-05-18 04:30:00,2.21032,0.11676,2.213401771,0.40032,0.11676,0.417,1.81,0.0,1.81
2019-05-18 05:00:00,2.1924,0.1232,2.1958588297,0.4224,0.1232,0.44,1.77,0.0,1.77
2019-05-18 05:30:00,2.21048,0.12264000000000001,2.2138794908,0.42048,0.12264000000000001,0.438,1.79,0.0,1.79
2019-05-18 06:00:00,2.0236,0.07980000000000001,2.0251728321,0.2736,0.07980000000000001,0.28500000000000003,1.75,0.0,1.75
2019-05-18 06:30:00,2.1604,0.06720000000000001,2.1614448871,0.23040000000000002,0.06720000000000001,0.24,1.9300000000000002,0.0,1.9300000000000002
2019-05-18 07:00:00,2.28152,0.07336000000000001,2.2826991040999998,0.25152,0.07336000000000001,0.262,2.03,0.0,2.03
2019-05-18 07:30:00,2.52576,0.07168000000000001,2.5267769193,0.24576000000000003,0.07168000000000001,0.256,2.2800000000000002,0.0,2.2800000000000002
2019-05-18 08:00:00,2.6876800000000003,0.07224000000000001,2.6886506653,0.24768,0.07224000000000001,0.258,2.44,0.0,2.44
2019-05-18 08:30:00,2.8777600000000003,0.09268000000000001,2.8792520209,0.31776000000000004,0.09268000000000001,0.331,2.56,0.0,2.56
2019-05-18 09:00:00,3.1368,0.1274,3.1393860865,0.4368,0.1274,0.455,2.7,0.0,2.7
2019-05-18 09:30:00,3.09256,0.12908,3.0952526553,0.44256,0.12908,0.461,2.65,0.0,2.65
2019-05-18 10:00:00,2.89352,0.09436000000000001,2.8950581687,0.32352000000000003,0.09436000000000001,0.337,2.5700000000000003,0.0,2.5700000000000003
2019-05-18 10:30:00,2.9172000000000002,0.0896,2.91857568,0.30720000000000003,0.0896,0.32,2.61,0.0,2.61
2019-05-18 11:00:00,2.83488,0.09184,2.8363672541,0.31488000000000005,0.09184,0.328,2.52,0.0,2.52
2019-05-18 11:30:00,2.8879200000000003,0.09856000000000001,2.8896013566,0.33792000000000005,0.09856000000000001,0.352,2.55,0.0,2.55
2019-05-18 12:00:00,2.93536,0.10948000000000001,2.937400926,0.37536,0.10948000000000001,0.391,2.56,0.0,2.56
2019-05-18 12:30:00,2.98192,0.10556000000000001,2.9837878276,0.36192,0.10556000000000001,0.377,2.62,0.0,2.62
2019-05-18 13:00:00,3.03064,0.12852000000000002,3.0333638423,0.44064000000000003,0.12852000000000002,0.459,2.59,0.0,2.59
2019-05-18 13:30:00,2.9699999999999998,0.105,2.971855481,0.36,0.105,0.375,2.61,0.0,2.61
2019-05-18 14:00:00,2.7955200000000002,0.08036,2.7966747755,0.27552000000000004,0.08036,0.28700000000000003,2.52,0.0,2.52
2019-05-18 14:30:00,2.57672,0.07196000000000001,2.5777246168,0.24672000000000002,0.07196000000000001,0.257,2.33,0.0,2.33
2019-05-18 15:00:00,2.75024,0.09632,2.7519261618,0.33024000000000003,0.09632,0.34400000000000003,2.42,0.0,2.42
2019-05-18 15:30:00,2.62912,0.09016,2.6306654671,0.30912,0.09016,0.322,2.32,0.0,2.32
2019-05-18 16:00:00,2.51408,0.06244,2.5148552642,0.21408000000000002,0.06244,0.223,2.3,0.0,2.3
2019-05-18 16:30:00,2.65952,0.052360000000000004,2.6600353757,0.17952,0.052360000000000004,0.187,2.48,0.0,2.48
2019-05-18 17:00:00,2.84152,0.07336000000000001,2.842466816,0.25152,0.07336000000000001,0.262,2.59,0.0,2.59
2019-05-18 17:30:00,2.8994400000000002,0.06692000000000001,2.9002121647,0.22944,0.06692000000000001,0.23900000000000002,2.67,0.0,2.67
2019-05-18 18:00:00,3.14488,0.12684,3.1474368302,0.43488000000000004,0.12684,0.453,2.71,0.0,2.71
2019-05-18 18:30:00,3.2776,0.1218,3.2798623447,0.4176,0.1218,0.435,2.86,0.0,2.86
2019-05-18 19:00:00,3.18216,0.13188,3.1848916151,0.45216000000000006,0.13188,0.47100000000000003,2.73,0.0,2.73
2019-05-18 19:30:00,2.98624,0.08932000000000001,2.9875755053,0.30624,0.08932000000000001,0.319,2.68,0.0,2.68
2019-05-18 20:00:00,2.83536,0.07448,2.8363380617000002,0.25536000000000003,0.07448,0.266,2.58,0.0,2.58
2019-05-18 20:30:00,2.91376,0.08568,2.9150194511,0.29376,0.08568,0.306,2.62,0.0,2.62
2019-05-18 21:00:00,2.91584,0.09212000000000001,2.9172948086,0.31584,0.09212000000000001,0.329,2.6,0.0,2.6
2019-05-18 21:30:00,2.8668,0.09240000000000001,2.8682886884,0.3168,0.09240000000000001,0.33,2.55,0.0,2.55
