Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-05-18 22:00:00,2.896,0.098,2.8976576747,0.336,0.098,0.35000000000000003,2.56,0.0,2.56
2019-05-18 22:30:00,2.70024,0.09632,2.7019573646,0.33024000000000003,0.09632,0.34400000000000003,2.37,0.0,2.37
2019-05-18 23:00:00,2.47616,0.10388000000000001,2.4783380318,0.35616000000000003,0.10388000000000001,0.371,2.12,0.0,2.12
2019-05-18 23:30:00,2.32232,0.10276,2.3245923944,0.35232,0.10276,0.367,1.97,0.0,1.97
2019-05-19 00:00:00,2.1804,0.1022,2.1827938519,0.3504,0.1022,0.365,1.83,0.0,1.83
2019-05-19 00:30:00,2.0979200000000002,0.09856000000000001,2.1002338917,0.33792000000000005,0.09856000000000001,0.352,1.76,0.0,1.76
2019-05-19 01:00:00,1.96712,0.10416,1.9698757321,0.35712000000000005,0.10416,0.372,1.6099999999999999,0.0,1.6099999999999999
2019-05-19 01:30:00,2.15192,0.10556000000000001,2.1545075075,0.36192,0.10556000000000001,0.377,1.79,0.0,1.79
2019-05-19 02:00:00,2.1452,0.10360000000000001,2.1477001653,0.3552,0.10360000000000001,0.37,1.79,0.0,1.79
2019-05-19 02:30:00,2.12216,0.09688000000000001,2.1243702126,0.33216,0.09688000000000001,0.34600000000000003,1.79,0.0,1.79
2019-05-19 03:00:00,2.03616,0.10388000000000001,2.0388081322,0.35616000000000003,0.10388000000000001,0.371,1.6800000000000002,0.0,1.6800000000000002
2019-05-19 03:30:00,1.99424,0.10332000000000001,1.9969146702,0.35424000000000005,0.10332000000000001,0.369,1.6400000000000001,0.0,1.6400000000000001
2019-05-19 04:00:00,2.1252,0.10360000000000001,2.1277236663,0.3552,0.10360000000000001,0.37,1.77,0.0,1.77
2019-05-19 04:30:00,2.02696,0.09828,2.0293412232,0.33696000000000004,0.09828,0.35100000000000003,1.69,0.0,1.69
2019-05-19 05:00:00,1.9661600000000001,0.10388000000000001,1.968902283,0.35616000000000003,0.10388000000000001,0.371,1.6099999999999999,0.0,1.6099999999999999
2019-05-19 05:30:00,1.9952,0.10360000000000001,1.9978878847,0.3552,0.10360000000000001,0.37,1.6400000000000001,0.0,1.6400000000000001
2019-05-19 06:00:00,1.96712,0.10416,1.9698757321,0.35712000000000005,0.10416,0.372,1.6099999999999999,0.0,1.6099999999999999
2019-05-19 06:30:00,2.09368,0.10024000000000001,2.0960782428,0.34368000000000004,0.10024000000000001,0.358,1.75,0.0,1.75
2019-05-19 07:00:00,2.14864,0.10752,2.1513285198,0.36864,0.10752,0.384,1.78,0.0,1.78
2019-05-19 07:30:00,2.31824,0.11032000000000002,2.32086346,0.37824,0.11032000000000002,0.394,1.94,0.0,1.94
2019-05-19 08:00:00,2.52168,0.11424000000000001,2.5242663885,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.13,0.0,2.13
2019-05-19 08:30:00,2.69648,0.11564,2.6989585028,0.39648000000000005,0.11564,0.41300000000000003,2.3,0.0,2.3
2019-05-19 09:00:00,2.68568,0.12124000000000001,2.6884151837,0.41568000000000005,0.12124000000000001,0.433,2.27,0.0,2.27
2019-05-19 09:30:00,2.7648800000000002,0.12684,2.7677878893,0.43488000000000004,0.12684,0.453,2.33,0.0,2.33
2019-05-19 10:00:00,2.91216,0.13188,2.9151446276,0.45216000000000006,0.13188,0.47100000000000003,2.46,0.0,2.46
2019-05-19 10:30:00,2.90472,0.12096000000000001,2.9072374516,0.41472000000000003,0.12096000000000001,0.432,2.49,0.0,2.49
2019-05-19 11:00:00,2.87392,0.12656,2.8767053377,0.43392000000000003,0.12656,0.452,2.44,0.0,2.44
2019-05-19 11:30:00,2.88064,0.12852000000000002,2.8835055401,0.44064000000000003,0.12852000000000002,0.459,2.44,0.0,2.44
2019-05-19 12:00:00,2.9425600000000003,0.12908,2.9453897874,0.44256,0.12908,0.461,2.5,0.0,2.5
2019-05-19 12:30:00,2.96088,0.11984000000000002,2.9633042368,0.41088,0.11984000000000002,0.428,2.55,0.0,2.55
2019-05-19 13:00:00,2.94144,0.12292000000000002,2.944007235,0.42144000000000004,0.12292000000000002,0.439,2.52,0.0,2.52
2019-05-19 13:30:00,2.97608,0.11844,2.9784358646999998,0.40608000000000005,0.11844,0.423,2.5700000000000003,0.0,2.5700000000000003
2019-05-19 14:00:00,3.1484,0.11620000000000001,3.1505436039,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.75,0.0,2.75
2019-05-19 14:30:00,3.07976,0.11368,3.081857362,0.38976000000000005,0.11368,0.406,2.69,0.0,2.69
2019-05-19 15:00:00,2.8971999999999998,0.1246,2.8998781009,0.4272,0.1246,0.445,2.47,0.0,2.47
2019-05-19 15:30:00,2.79968,0.12824000000000002,2.8026154927,0.43968,0.12824000000000002,0.458,2.36,0.0,2.36
2019-05-19 16:00:00,3.116,0.133,3.118837123,0.456,0.133,0.47500000000000003,2.66,0.0,2.66
2019-05-19 16:30:00,3.38264,0.14952000000000001,3.385942941,0.5126400000000001,0.14952000000000001,0.534,2.87,0.0,2.87
2019-05-19 17:00:00,3.58736,0.13048,3.5897321349,0.44736000000000004,0.13048,0.466,3.14,0.0,3.14
2019-05-19 17:30:00,3.6696,0.1078,3.6711830518,0.36960000000000004,0.1078,0.385,3.3,0.0,3.3
2019-05-19 18:00:00,3.7992,0.1106,3.800809519,0.37920000000000004,0.1106,0.395,3.42,0.0,3.42
2019-05-19 18:30:00,3.81136,0.10248,3.8127374942000003,0.35136,0.10248,0.366,3.46,0.0,3.46
2019-05-19 19:00:00,3.55864,0.10752,3.5602639228,0.36864,0.10752,0.384,3.19,0.0,3.19
2019-05-19 19:30:00,3.5038400000000003,0.10612,3.5054466477,0.36384000000000005,0.10612,0.379,3.14,0.0,3.14
2019-05-19 20:00:00,3.57704,0.11872,3.5790095837,0.40704,0.11872,0.424,3.17,0.0,3.17
2019-05-19 20:30:00,3.49104,0.12572,3.4933029929,0.43104000000000003,0.12572,0.449,3.06,0.0,3.06
2019-05-19 21:00:00,3.4156,0.1358,3.4182985534,0.4656,0.1358,0.485,2.95,0.0,2.95
2019-05-19 21:30:00,3.20368,0.13524,3.206533237,0.46368000000000004,0.13524,0.483,2.74,0.0,2.74
2019-05-19 22:00:00,2.96896,0.11928000000000001,2.9713551117,0.40896000000000005,0.11928000000000001,0.426,2.56,0.0,2.56
2019-05-19 22:30:00,2.77088,0.11984000000000002,2.7734703171,0.41088,0.11984000000000002,0.428,2.36,0.0,2.36
2019-05-19 23:00:00,2.54216,0.13188,2.5455784804,0.45216000000000006,0.13188,0.47100000000000003,2.09,0.0,2.09
2019-05-19 23:30:00,2.31024,0.13132000000000002,2.3139692738,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.8599999999999999,0.0,1.8599999999999999
2019-05-20 00:00:00,2.02664,0.12152,2.0302799807,0.41664,0.12152,0.434,1.6099999999999999,0.0,1.6099999999999999
2019-05-20 00:30:00,2.0237600000000002,0.12068000000000001,2.0273549763,0.41376,0.12068000000000001,0.431,1.6099999999999999,0.0,1.6099999999999999
2019-05-20 01:00:00,2.04136,0.13748000000000002,2.045984213,0.47136000000000006,0.13748000000000002,0.491,1.57,0.0,1.57
2019-05-20 01:30:00,2.14064,0.12852000000000002,2.1444945791,0.44064000000000003,0.12852000000000002,0.459,1.7000000000000002,0.0,1.7000000000000002
2019-05-20 02:00:00,2.246,0.133,2.2499344435,0.456,0.133,0.47500000000000003,1.79,0.0,1.79
2019-05-20 02:30:00,2.30696,0.13328,2.3108067855,0.45696000000000003,0.13328,0.47600000000000003,1.85,0.0,1.85
2019-05-20 03:00:00,2.276,0.133,2.2798826724,0.456,0.133,0.47500000000000003,1.82,0.0,1.82
2019-05-20 03:30:00,2.25544,0.12992,2.2591787889,0.44544000000000006,0.12992,0.464,1.81,0.0,1.81
2019-05-20 04:00:00,2.1824,0.1232,2.1858746533,0.4224,0.1232,0.44,1.76,0.0,1.76
2019-05-20 04:30:00,2.1376,0.1218,2.1410672572,0.4176,0.1218,0.435,1.72,0.0,1.72
2019-05-20 05:00:00,2.06992,0.11956000000000001,2.0733700586,0.40992,0.11956000000000001,0.427,1.6600000000000001,0.0,1.6600000000000001
2019-05-20 05:30:00,2.18568,0.12124000000000001,2.1890400179,0.41568000000000005,0.12124000000000001,0.433,1.77,0.0,1.77
2019-05-20 06:00:00,2.37616,0.13888,2.3802151163,0.47616,0.13888,0.496,1.9,0.0,1.9
2019-05-20 06:30:00,2.6648,0.1414,2.6685488566,0.4848,0.1414,0.505,2.18,0.0,2.18
2019-05-20 07:00:00,2.79848,0.13664,2.8018138411,0.46848000000000006,0.13664,0.488,2.33,0.0,2.33
2019-05-20 07:30:00,2.9784800000000002,0.13664,2.9816125838,0.46848000000000006,0.13664,0.488,2.51,0.0,2.51
2019-05-20 08:00:00,3.00072,0.11396,3.0028831812,0.39072,0.11396,0.40700000000000003,2.61,0.0,2.61
2019-05-20 08:30:00,3.0336,0.14980000000000002,3.0372963306,0.5136000000000001,0.14980000000000002,0.535,2.52,0.0,2.52
2019-05-20 09:00:00,2.99352,0.16436,2.998028719,0.56352,0.16436,0.587,2.43,0.0,2.43
2019-05-20 09:30:00,2.80376,0.15568,2.8080787738,0.53376,0.15568,0.556,2.27,0.0,2.27
2019-05-20 10:00:00,2.73872,0.16296000000000002,2.7435639595,0.55872,0.16296000000000002,0.582,2.18,0.0,2.18
2019-05-20 10:30:00,2.6088,0.1484,2.6130174129,0.5088,0.1484,0.53,2.1,0.0,2.1
2019-05-20 11:00:00,2.3652800000000003,0.45904000000000006,2.4094122105,0.30528000000000005,0.08904000000000001,0.318,2.06,0.37,2.0929644049
2019-05-20 11:30:00,2.49808,0.8444400000000001,2.6369456953,0.35808,0.10444,0.373,2.14,0.74,2.2643321311
2019-05-20 12:00:00,2.73352,0.52436,2.7833585827,0.56352,0.16436,0.587,2.17,0.36,2.1996590645
2019-05-20 12:30:00,2.72168,0.14924,2.7257686254999998,0.51168,0.14924,0.533,2.21,0.0,2.21
2019-05-20 13:00:00,2.68392,0.12656,2.6869023056,0.43392000000000003,0.12656,0.452,2.25,0.0,2.25
2019-05-20 13:30:00,2.4958400000000003,0.09212000000000001,2.4975394692,0.31584,0.09212000000000001,0.329,2.18,0.0,2.18
2019-05-20 14:00:00,2.516,0.458,2.5573462808,0.336,0.098,0.35000000000000003,2.18,0.36,2.2095248358
2019-05-20 14:30:00,2.6699200000000003,0.47956000000000004,2.71264642,0.40992,0.11956000000000001,0.427,2.26,0.36,2.2884929539
2019-05-20 15:00:00,2.9328000000000003,0.1554,2.9369141969,0.5328,0.1554,0.555,2.4,0.0,2.4
2019-05-20 15:30:00,2.8959200000000003,0.8875600000000001,3.0288802221,0.50592,0.14756000000000002,0.527,2.39,0.74,2.5019392479
2019-05-20 16:00:00,2.9428,0.5154,2.987592509,0.5328,0.1554,0.555,2.41,0.36,2.436739625
2019-05-20 16:30:00,3.13824,0.50532,3.1786630208,0.49824,0.14532,0.519,2.64,0.36,2.6644323973
2019-05-20 17:00:00,3.24632,0.50476,3.2853274114,0.49632000000000004,0.14476,0.517,2.75,0.36,2.7734635386
2019-05-20 17:30:00,3.39504,0.13272,3.3976331762,0.45504000000000006,0.13272,0.47400000000000003,2.94,0.0,2.94
2019-05-20 18:00:00,3.31768,0.10724,3.3194127493,0.36768,0.10724,0.383,2.95,0.0,2.95
2019-05-20 18:30:00,3.5068,0.1274,3.5091134208,0.4368,0.1274,0.455,3.07,0.0,3.07
2019-05-20 19:00:00,3.43968,0.12824000000000002,3.4420697262,0.43968,0.12824000000000002,0.458,3.0,0.0,3.0
2019-05-20 19:30:00,3.41376,0.12068000000000001,3.4158924163,0.41376,0.12068000000000001,0.431,3.0,0.0,3.0
2019-05-20 20:00:00,3.3884,0.11620000000000001,3.3903918653,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.99,0.0,2.99
2019-05-20 20:30:00,3.37952,0.48236000000000007,3.4137701446,0.41952000000000006,0.12236000000000001,0.437,2.96,0.36,2.9818115299
2019-05-20 21:00:00,3.24272,0.20496,3.2491909147,0.70272,0.20496,0.732,2.54,0.0,2.54
2019-05-20 21:30:00,3.2328,0.1904,3.2384020750999998,0.6528,0.1904,0.68,2.58,0.0,2.58
2019-05-20 22:00:00,2.98496,0.14728000000000002,2.98859124,0.5049600000000001,0.14728000000000002,0.526,2.48,0.0,2.48
2019-05-20 22:30:00,2.77728,0.14504,2.7810646882,0.49728000000000006,0.14504,0.518,2.2800000000000002,0.0,2.2800000000000002
2019-05-20 23:00:00,2.60784,0.14812,2.6120430701,0.5078400000000001,0.14812,0.529,2.1,0.0,2.1
2019-05-20 23:30:00,2.27936,0.15148,2.2843879268,0.51936,0.15148,0.541,1.76,0.0,1.76
2019-05-21 00:00:00,2.26232,0.17276000000000002,2.2689067411,0.5923200000000001,0.17276000000000002,0.617,1.67,0.0,1.67
2019-05-22 00:30:00,2.18632,0.10976000000000001,2.1890734113,0.37632000000000004,0.10976000000000001,0.392,1.81,0.0,1.81
2019-05-22 01:00:00,2.20896,0.11928000000000001,2.2121781122,0.40896000000000005,0.11928000000000001,0.426,1.8,0.0,1.8
2019-05-22 01:30:00,2.27104,0.12572,2.2745171356,0.43104000000000003,0.12572,0.449,1.8399999999999999,0.0,1.8399999999999999
2019-05-22 02:00:00,2.4349600000000002,0.14728000000000002,2.4394100926,0.5049600000000001,0.14728000000000002,0.526,1.9300000000000002,0.0,1.9300000000000002
2019-05-22 02:30:00,2.362,0.126,2.3653583237999998,0.432,0.126,0.45,1.9300000000000002,0.0,1.9300000000000002
2019-05-22 03:00:00,2.34744,0.11592000000000001,2.3503004063,0.39744,0.11592000000000001,0.41400000000000003,1.9500000000000002,0.0,1.9500000000000002
2019-05-22 03:30:00,2.25824,0.11032000000000002,2.2609330817,0.37824,0.11032000000000002,0.394,1.88,0.0,1.88
2019-05-22 04:00:00,2.25072,0.11396,2.2536032038,0.39072,0.11396,0.40700000000000003,1.8599999999999999,0.0,1.8599999999999999
2019-05-22 04:30:00,2.23152,0.10836000000000001,2.2341493683,0.37152,0.10836000000000001,0.387,1.8599999999999999,0.0,1.8599999999999999
2019-05-22 05:00:00,2.24552,0.11536,2.2484812652,0.39552000000000004,0.11536,0.41200000000000003,1.85,0.0,1.85
2019-05-22 05:30:00,2.2836,0.1148,2.2864837633,0.3936,0.1148,0.41000000000000003,1.8900000000000001,0.0,1.8900000000000001
2019-05-22 06:00:00,2.29648,0.11564,2.2993897016,0.39648000000000005,0.11564,0.41300000000000003,1.9,0.0,1.9
2019-05-22 06:30:00,2.524,0.112,2.5264837225,0.384,0.112,0.4,2.14,0.0,2.14
2019-05-22 07:00:00,2.85992,0.11956000000000001,2.8624180338,0.40992,0.11956000000000001,0.427,2.45,0.0,2.45
2019-05-22 07:30:00,3.08952,0.12236000000000001,3.0919420758,0.41952000000000006,0.12236000000000001,0.437,2.67,0.0,2.67
2019-05-22 08:00:00,3.15008,0.12544000000000002,3.152576597,0.43008,0.12544000000000002,0.448,2.7199999999999998,0.0,2.7199999999999998
2019-05-22 08:30:00,3.07376,0.12068000000000001,3.0761281183,0.41376,0.12068000000000001,0.431,2.66,0.0,2.66
2019-05-22 09:00:00,2.9265600000000003,0.13608,2.9297220346,0.46656000000000003,0.13608,0.486,2.46,0.0,2.46
2019-05-22 09:30:00,2.84808,0.13944,2.8514913993,0.47808000000000006,0.13944,0.498,2.37,0.0,2.37
2019-05-22 10:00:00,2.7538400000000003,0.14112000000000002,2.7574534629,0.48384000000000005,0.14112000000000002,0.504,2.27,0.0,2.27
2019-05-22 10:30:00,2.6623200000000002,0.13776000000000002,2.6658817678,0.47232,0.13776000000000002,0.492,2.19,0.0,2.19
2019-05-22 11:00:00,2.77072,0.14896,2.7747213193,0.5107200000000001,0.14896,0.532,2.26,0.0,2.26
2019-05-22 11:30:00,2.76432,0.15876,2.7688751868,0.54432,0.15876,0.5670000000000001,2.22,0.0,2.22
2019-05-22 12:00:00,2.74752,0.17136,2.752858587,0.58752,0.17136,0.612,2.16,0.0,2.16
2019-05-22 12:30:00,2.44352,0.09436000000000001,2.4453412441,0.32352000000000003,0.09436000000000001,0.337,2.12,0.0,2.12
2019-05-22 13:00:00,2.32768,0.10724,2.3301490510000002,0.36768,0.10724,0.383,1.96,0.0,1.96
2019-05-22 13:30:00,2.49296,0.16128,2.4981714913,0.55296,0.16128,0.5760000000000001,1.94,0.0,1.94
2019-05-22 14:00:00,2.49816,0.15988000000000002,2.5032708603,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.9500000000000002,0.0,1.9500000000000002
2019-05-22 14:30:00,2.52664,0.15652000000000002,2.5314833991,0.53664,0.15652000000000002,0.559,1.99,0.0,1.99
2019-05-22 15:00:00,2.53056,0.17808000000000002,2.5368181646,0.6105600000000001,0.17808000000000002,0.636,1.92,0.0,1.92
2019-05-22 15:30:00,2.4408,0.1694,2.4466714123,0.5808,0.1694,0.605,1.8599999999999999,0.0,1.8599999999999999
2019-05-22 16:00:00,2.536,0.168,2.5415585769,0.5760000000000001,0.168,0.6000000000000001,1.96,0.0,1.96
2019-05-22 16:30:00,2.74552,0.15036000000000002,2.7496341939,0.5155200000000001,0.15036000000000002,0.537,2.23,0.0,2.23
2019-05-22 17:00:00,3.04992,0.18956,3.0558051312,0.64992,0.18956,0.677,2.4,0.0,2.4
2019-05-22 17:30:00,3.01096,0.17528000000000002,3.0160575591,0.60096,0.17528000000000002,0.626,2.41,0.0,2.41
2019-05-22 18:00:00,3.15576,0.17668,3.160701979,0.6057600000000001,0.17668,0.631,2.55,0.0,2.55
2019-05-22 18:30:00,3.302,0.161,3.3059227154,0.552,0.161,0.5750000000000001,2.75,0.0,2.75
2019-05-22 19:00:00,3.42712,0.49916000000000005,3.4632805546,0.47712000000000004,0.13916,0.497,2.95,0.36,2.9718849237000002
2019-05-22 19:30:00,3.50104,0.48572000000000004,3.5345728172,0.43104000000000003,0.12572,0.449,3.07,0.36,3.0910354252
2019-05-22 20:00:00,3.55856,0.8620800000000001,3.6614930288,0.41856000000000004,0.12208000000000001,0.436,3.14,0.74,3.2260192188
2019-05-22 20:30:00,3.54088,0.49984000000000006,3.5759853467,0.41088,0.11984000000000002,0.428,3.13,0.38,3.1529827148
2019-05-22 21:00:00,3.41664,0.48152000000000006,3.4504043821,0.41664,0.12152,0.434,3.0,0.36,3.0215227949
2019-05-22 21:30:00,3.462,0.126,3.4642921355,0.432,0.126,0.45,3.03,0.0,3.03
2019-05-22 22:00:00,3.29712,0.13916,3.3000554238,0.47712000000000004,0.13916,0.497,2.8200000000000003,0.0,2.8200000000000003
2019-05-22 22:30:00,2.96448,0.12964,2.9673132966,0.44448000000000004,0.12964,0.463,2.52,0.0,2.52
2019-05-22 23:00:00,2.62656,0.56608,2.6868688096,0.46656000000000003,0.13608,0.486,2.16,0.43,2.2023850708
2019-05-22 23:30:00,2.54064,0.52852,2.5950308283,0.44064000000000003,0.12852000000000002,0.459,2.1,0.4,2.1377558326
2019-05-23 00:00:00,2.45024,0.49132000000000003,2.4990140856,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.0,0.36,2.0321417273
2019-05-23 00:30:00,2.44816,0.48488000000000003,2.4957155287,0.42816000000000004,0.12488,0.446,2.02,0.36,2.0518284529
2019-05-23 01:00:00,2.42856,0.12208000000000001,2.4316264516,0.41856000000000004,0.12208000000000001,0.436,2.01,0.0,2.01
2019-05-23 01:30:00,2.4932,0.11760000000000001,2.495971955,0.4032,0.11760000000000001,0.42,2.09,0.0,2.09
2019-05-23 02:00:00,2.53512,0.47816000000000003,2.5798198386999998,0.40512000000000004,0.11816000000000002,0.422,2.13,0.36,2.1602083233
2019-05-23 02:30:00,2.49592,0.47256000000000004,2.5402617188,0.38592000000000004,0.11256000000000001,0.402,2.11,0.36,2.140490598
2019-05-23 03:00:00,2.46896,0.11928000000000001,2.4718396388,0.40896000000000005,0.11928000000000001,0.426,2.06,0.0,2.06
2019-05-23 03:30:00,2.4632,0.11760000000000001,2.4660056772,0.4032,0.11760000000000001,0.42,2.06,0.0,2.06
2019-05-23 04:00:00,2.48416,0.11788000000000001,2.4869552871,0.40416,0.11788000000000001,0.421,2.08,0.0,2.08
2019-05-23 04:30:00,2.48208,0.11144000000000001,2.4845804475,0.38208000000000003,0.11144000000000001,0.398,2.1,0.0,2.1
2019-05-23 05:00:00,2.46992,0.11956000000000001,2.4728120430000002,0.40992,0.11956000000000001,0.427,2.06,0.0,2.06
2019-05-23 05:30:00,2.37416,0.47788,2.42177724,0.40416,0.11788000000000001,0.421,1.97,0.36,2.0026232796
2019-05-23 06:00:00,2.31608,0.11844,2.3191064227,0.40608000000000005,0.11844,0.423,1.9100000000000001,0.0,1.9100000000000001
2019-05-23 06:30:00,2.56784,0.11312000000000001,2.5703304068,0.38784,0.11312000000000001,0.404,2.18,0.0,2.18
2019-05-23 07:00:00,2.80432,0.12376000000000001,2.8070495542,0.42432000000000003,0.12376000000000001,0.442,2.38,0.0,2.38
2019-05-23 07:30:00,3.02816,0.12488,3.0307339045,0.42816000000000004,0.12488,0.446,2.6,0.0,2.6
2019-05-23 08:00:00,2.92736,0.13048,2.9302664725,0.44736000000000004,0.13048,0.466,2.48,0.0,2.48
2019-05-23 08:30:00,2.9612,0.49160000000000004,3.0017288352,0.45120000000000005,0.1316,0.47000000000000003,2.51,0.36,2.5356853117
2019-05-23 09:00:00,2.82888,0.13384000000000001,2.8320443499,0.45888,0.13384000000000001,0.47800000000000004,2.37,0.0,2.37
2019-05-23 09:30:00,2.70592,1.1375600000000001,2.9353101710000002,0.50592,0.14756000000000002,0.527,2.2,0.99,2.4124883419
2019-05-23 10:00:00,2.46408,0.09744000000000001,2.4660058394,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.13,0.0,2.13
2019-05-23 10:30:00,2.62688,0.14784,2.6310369059000003,0.50688,0.14784,0.528,2.12,0.0,2.12
2019-05-23 11:00:00,2.6170400000000003,0.5137200000000001,2.6669845519,0.5270400000000001,0.15372000000000002,0.549,2.09,0.36,2.1207781591
2019-05-23 11:30:00,2.60328,0.87804,2.7473661933,0.47328000000000003,0.13804000000000002,0.493,2.13,0.74,2.254883589
2019-05-23 12:00:00,2.80328,0.8930400000000001,2.9420909571,0.59328,0.17304000000000003,0.618,2.21,0.72,2.3243278598
2019-05-23 12:30:00,2.84496,0.5422800000000001,2.8961811062000002,0.6249600000000001,0.18228000000000003,0.651,2.22,0.36,2.2489997777
2019-05-23 13:00:00,2.84448,0.54464,2.8961524821999998,0.5644800000000001,0.16464,0.588,2.2800000000000002,0.38,2.3114497615
2019-05-23 13:30:00,2.7248,0.5364,2.7770956051,0.6048,0.1764,0.63,2.12,0.36,2.1503488089
2019-05-23 14:00:00,2.7813600000000003,0.5324800000000001,2.8318718898,0.59136,0.17248000000000002,0.616,2.19,0.36,2.2193918086
2019-05-23 14:30:00,2.84024,0.8863200000000001,2.9753195459,0.5702400000000001,0.16632000000000002,0.594,2.27,0.72,2.3814491387
2019-05-23 15:00:00,2.78472,0.8759600000000001,2.9192415796,0.5347200000000001,0.15596000000000002,0.557,2.25,0.72,2.3623928547
2019-05-23 15:30:00,2.866,0.888,3.0004166377,0.5760000000000001,0.168,0.6000000000000001,2.29,0.72,2.4005207768
2019-05-23 16:00:00,2.85992,0.51456,2.9058414272,0.5299200000000001,0.15456,0.552,2.33,0.36,2.3576471322
2019-05-23 16:30:00,2.8874400000000002,0.51092,2.932294153,0.51744,0.15092,0.539,2.37,0.36,2.3971858501
2019-05-23 17:00:00,3.12064,0.5235200000000001,3.1642482836,0.56064,0.16352000000000003,0.584,2.56,0.36,2.5851885811
2019-05-23 17:30:00,3.08072,0.14896,3.0843191793,0.5107200000000001,0.14896,0.532,2.5700000000000003,0.0,2.5700000000000003
2019-05-23 18:00:00,3.2532,0.5126000000000001,3.2933370614,0.5232,0.1526,0.545,2.73,0.36,2.7536339626
2019-05-23 18:30:00,3.1552,0.1386,3.1582427076,0.4752,0.1386,0.495,2.68,0.0,2.68
2019-05-23 19:00:00,3.17944,0.13692000000000001,3.1823868087,0.46944,0.13692000000000001,0.489,2.71,0.0,2.71
2019-05-23 19:30:00,3.27968,0.12824000000000002,3.2821862226,0.43968,0.12824000000000002,0.458,2.84,0.0,2.84
2019-05-23 20:00:00,3.26816,0.12488,3.270545031,0.42816000000000004,0.12488,0.446,2.84,0.0,2.84
2019-05-23 20:30:00,3.3264,0.1302,3.3289471309,0.4464,0.1302,0.465,2.88,0.0,2.88
2019-05-23 21:00:00,3.33696,0.13328,3.3396205773,0.45696000000000003,0.13328,0.47600000000000003,2.88,0.0,2.88
2019-05-23 21:30:00,3.23216,0.52188,3.2740215332,0.45216000000000006,0.13188,0.47100000000000003,2.7800000000000002,0.39,2.8072228269
2019-05-23 22:00:00,3.19368,0.5552400000000001,3.241586556,0.46368000000000004,0.13524,0.483,2.73,0.42,2.762118752
2019-05-23 22:30:00,2.89528,0.5190400000000001,2.9414365198,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.35,0.36,2.3774145621000002
2019-05-23 23:00:00,2.6776,0.5168,2.7270174184,0.5376000000000001,0.1568,0.56,2.14,0.36,2.1700691233000002
2019-05-23 23:30:00,2.57208,0.18144000000000002,2.5784716403,0.6220800000000001,0.18144000000000002,0.648,1.9500000000000002,0.0,1.9500000000000002
2019-05-24 00:00:00,2.29128,0.51204,2.3477966266,0.5212800000000001,0.15204,0.543,1.77,0.36,1.8062391868
2019-05-24 00:30:00,2.29352,0.48936,2.3451454539,0.44352,0.12936,0.462,1.85,0.36,1.8847015679
2019-05-24 01:00:00,2.3996,0.5028,2.4517112390999998,0.48960000000000004,0.1428,0.51,1.9100000000000001,0.36,1.9436306233
2019-05-24 01:30:00,2.45152,0.50336,2.5026629018,0.49152000000000007,0.14336000000000002,0.512,1.96,0.36,1.9927869931000002
2019-05-24 02:00:00,2.418,0.154,2.4228990899,0.528,0.154,0.55,1.8900000000000001,0.0,1.8900000000000001
2019-05-24 02:30:00,2.3876,0.1568,2.3927431956,0.5376000000000001,0.1568,0.56,1.85,0.0,1.85
2019-05-24 03:00:00,2.29248,0.5036400000000001,2.3471509964,0.49248000000000003,0.14364000000000002,0.513,1.8,0.36,1.8356470249
2019-05-24 03:30:00,2.2875199999999998,0.13636,2.2915806335,0.46752000000000005,0.13636,0.487,1.82,0.0,1.82
2019-05-24 04:00:00,2.25664,0.12152,2.2599095557,0.41664,0.12152,0.434,1.8399999999999999,0.0,1.8399999999999999
2019-05-24 04:30:00,2.1532,0.11760000000000001,2.1564090521,0.4032,0.11760000000000001,0.42,1.75,0.0,1.75
2019-05-24 05:00:00,2.07912,0.12516000000000002,2.0828838182,0.42912000000000006,0.12516000000000002,0.447,1.65,0.0,1.65
2019-05-24 05:30:00,2.06448,0.12964,2.0685463978,0.44448000000000004,0.12964,0.463,1.62,0.0,1.62
2019-05-24 06:00:00,2.07744,0.11592000000000001,2.0806716223,0.39744,0.11592000000000001,0.41400000000000003,1.6800000000000002,0.0,1.6800000000000002
2019-05-24 06:30:00,2.22648,0.08064,2.2279398556,0.27648,0.08064,0.28800000000000003,1.9500000000000002,0.0,1.9500000000000002
2019-05-24 07:00:00,2.66592,0.11256000000000001,2.6682951861,0.38592000000000004,0.11256000000000001,0.402,2.2800000000000002,0.0,2.2800000000000002
2019-05-24 07:30:00,2.98776,0.12768000000000002,2.9904869169,0.43776000000000004,0.12768000000000002,0.456,2.55,0.0,2.55
2019-05-24 08:00:00,3.05064,0.12852000000000002,3.0533460007,0.44064000000000003,0.12852000000000002,0.459,2.61,0.0,2.61
2019-05-24 08:30:00,2.9272,0.48460000000000003,2.9670417928,0.4272,0.1246,0.445,2.5,0.36,2.5257870061
2019-05-24 09:00:00,2.88568,0.15624000000000002,2.8899065729,0.53568,0.15624000000000002,0.558,2.35,0.0,2.35
2019-05-24 09:30:00,2.74744,0.15092,2.7515819813,0.51744,0.15092,0.539,2.23,0.0,2.23
2019-05-24 10:00:00,2.64408,0.13244,2.6473948327,0.45408000000000004,0.13244,0.47300000000000003,2.19,0.0,2.19
2019-05-24 10:30:00,2.59608,0.11844,2.5987803678,0.40608000000000005,0.11844,0.423,2.19,0.0,2.19
2019-05-24 11:00:00,2.85328,2.30304,3.6667696955,0.59328,0.17304000000000003,0.618,2.26,2.13,3.1055595309
2019-05-24 11:30:00,2.83144,2.16792,3.5660804253,0.54144,0.15792,0.5640000000000001,2.29,2.01,3.0469985231
2019-05-24 12:00:00,2.6601600000000003,0.55088,2.7166008172,0.62016,0.18088,0.646,2.04,0.37,2.0732824217
2019-05-24 12:30:00,2.87376,0.5506800000000001,2.9260459668000003,0.65376,0.19068000000000002,0.681,2.22,0.36,2.2489997777
2019-05-24 13:00:00,2.79808,0.5694400000000001,2.8554357986000003,0.71808,0.20944000000000002,0.748,2.08,0.36,2.1109239683
2019-05-24 13:30:00,2.68816,0.19488000000000003,2.6952147224000003,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.02,0.0,2.02
2019-05-24 14:00:00,2.71048,0.55264,2.766245253,0.6604800000000001,0.19264,0.6880000000000001,2.05,0.36,2.0813697413
2019-05-24 14:30:00,2.4768,0.1274,2.480074394,0.4368,0.1274,0.455,2.04,0.0,2.04
2019-05-24 15:00:00,2.5118400000000003,0.15512,2.5166252005,0.5318400000000001,0.15512,0.554,1.98,0.0,1.98
2019-05-24 15:30:00,2.4939999999999998,0.147,2.4983284412,0.504,0.147,0.525,1.99,0.0,1.99
2019-05-24 16:00:00,2.69016,0.18088,2.6962341145,0.62016,0.18088,0.646,2.07,0.0,2.07
2019-05-24 16:30:00,2.69456,0.18508000000000002,2.700908773,0.63456,0.18508000000000002,0.661,2.06,0.0,2.06
2019-05-24 17:00:00,2.72608,0.54844,2.7807010986,0.6460800000000001,0.18844000000000002,0.673,2.08,0.36,2.1109239683
2019-05-24 17:30:00,2.73456,0.5100800000000001,2.7817260828,0.51456,0.15008000000000002,0.536,2.22,0.36,2.2489997777
2019-05-24 18:00:00,2.84608,0.15344000000000002,2.8502131850000003,0.52608,0.15344000000000002,0.548,2.32,0.0,2.32
2019-05-24 18:30:00,3.09568,0.19124000000000002,3.1015814353,0.65568,0.19124000000000002,0.683,2.44,0.0,2.44
2019-05-24 19:00:00,2.79184,0.12012,2.7944229099999998,0.41184000000000004,0.12012,0.429,2.38,0.0,2.38
2019-05-24 19:30:00,3.04776,0.52268,3.0922540969,0.55776,0.16268000000000002,0.581,2.49,0.36,2.5158895047
2019-05-24 20:00:00,3.13184,0.15512,3.1356791928,0.5318400000000001,0.15512,0.554,2.6,0.0,2.6
2019-05-24 20:30:00,3.26944,0.13692000000000001,3.2723057620000002,0.46944,0.13692000000000001,0.489,2.8,0.0,2.8
2019-05-24 21:00:00,3.22416,0.15288000000000002,3.2277825206,0.5241600000000001,0.15288000000000002,0.546,2.7,0.0,2.7
2019-05-24 21:30:00,3.04264,0.18452000000000002,3.0482299454,0.6326400000000001,0.18452000000000002,0.659,2.41,0.0,2.41
2019-05-24 22:00:00,3.20984,0.16912000000000002,3.2142922082,0.57984,0.16912000000000002,0.604,2.63,0.0,2.63
2019-05-24 22:30:00,2.92768,0.14224,2.9311332962,0.48768000000000006,0.14224,0.508,2.44,0.0,2.44
2019-05-24 23:00:00,2.78144,0.15792,2.7859194533,0.54144,0.15792,0.5640000000000001,2.24,0.0,2.24
2019-05-24 23:30:00,2.59328,0.17304000000000003,2.5990467483,0.59328,0.17304000000000003,0.618,2.0,0.0,2.0
2019-05-25 00:00:00,2.49248,0.14364000000000002,2.496615509,0.49248000000000003,0.14364000000000002,0.513,2.0,0.0,2.0
2019-05-25 00:30:00,2.40792,0.13356,2.4116212389,0.45792000000000005,0.13356,0.47700000000000004,1.9500000000000002,0.0,1.9500000000000002
2019-05-25 01:00:00,2.3656,0.1708,2.3717579978,0.5856,0.1708,0.61,1.78,0.0,1.78
2019-05-25 01:30:00,2.4392,0.1456,2.4435416919,0.49920000000000003,0.1456,0.52,1.94,0.0,1.94
2019-05-25 02:00:00,2.3624,0.1232,2.3656102807,0.4224,0.1232,0.44,1.94,0.0,1.94
2019-05-25 02:30:00,2.26672,0.10696000000000001,2.2692421642,0.36672000000000005,0.10696000000000001,0.382,1.9,0.0,1.9
2019-05-25 03:00:00,2.15512,0.11816000000000002,2.1583567824,0.40512000000000004,0.11816000000000002,0.422,1.75,0.0,1.75
2019-05-25 03:30:00,2.10976,0.11368,2.1128204846,0.38976000000000005,0.11368,0.406,1.72,0.0,1.72
2019-05-25 04:00:00,2.18128,0.11704,2.1844177256,0.40128,0.11704,0.418,1.78,0.0,1.78
2019-05-25 04:30:00,2.06648,0.11564,2.0697130719,0.39648000000000005,0.11564,0.41300000000000003,1.67,0.0,1.67
2019-05-25 05:00:00,2.10056,0.14308,2.10542732,0.49056000000000005,0.14308,0.511,1.6099999999999999,0.0,1.6099999999999999
2019-05-25 05:30:00,2.12096,0.14028000000000002,2.1255939876,0.48096000000000005,0.14028000000000002,0.501,1.6400000000000001,0.0,1.6400000000000001
2019-05-25 06:00:00,1.99008,0.12544000000000002,1.9940294882,0.43008,0.12544000000000002,0.448,1.56,0.0,1.56
2019-05-25 06:30:00,2.08912,0.12516000000000002,2.0928658342,0.42912000000000006,0.12516000000000002,0.447,1.6600000000000001,0.0,1.6600000000000001
2019-05-25 07:00:00,2.13544,0.12992,2.1393885108,0.44544000000000006,0.12992,0.464,1.69,0.0,1.69
2019-05-25 07:30:00,2.3168,0.1274,2.3203001961,0.4368,0.1274,0.455,1.88,0.0,1.88
2019-05-25 08:00:00,2.45728,0.14504,2.4615567432,0.49728000000000006,0.14504,0.518,1.96,0.0,1.96
2019-05-25 08:30:00,2.57032,0.18676,2.5770960789,0.64032,0.18676,0.667,1.9300000000000002,0.0,1.9300000000000002
2019-05-25 09:00:00,2.45784,0.18312,2.4646521864,0.6278400000000001,0.18312,0.654,1.83,0.0,1.83
2019-05-25 09:30:00,2.5300000000000002,0.21,2.538700455,0.72,0.21,0.75,1.81,0.0,1.81
2019-05-25 10:00:00,2.69496,0.21728000000000003,2.7037048656,0.7449600000000001,0.21728000000000003,0.776,1.9500000000000002,0.0,1.9500000000000002
2019-05-25 10:30:00,2.44912,0.19516000000000003,2.4568834323,0.66912,0.19516000000000003,0.6970000000000001,1.78,0.0,1.78
2019-05-25 11:00:00,2.4300800000000002,0.19544,2.437926496,0.67008,0.19544,0.6980000000000001,1.76,0.0,1.76
2019-05-25 11:30:00,2.41288,0.17584000000000002,2.4192787355,0.6028800000000001,0.17584000000000002,0.628,1.81,0.0,1.81
2019-05-25 12:00:00,2.3804,0.17220000000000002,2.3866204139000002,0.5904,0.17220000000000002,0.615,1.79,0.0,1.79
2019-05-25 12:30:00,2.47944,0.17192000000000002,2.4853931681,0.5894400000000001,0.17192000000000002,0.614,1.8900000000000001,0.0,1.8900000000000001
2019-05-25 13:00:00,2.48248,0.17864000000000002,2.4888991944,0.61248,0.17864000000000002,0.638,1.87,0.0,1.87
2019-05-25 13:30:00,2.40712,0.17416,2.4134121902,0.5971200000000001,0.17416,0.622,1.81,0.0,1.81
2019-05-25 14:00:00,2.39256,0.16408,2.398179643,0.5625600000000001,0.16408,0.586,1.83,0.0,1.83
2019-05-25 14:30:00,2.47424,0.17332,2.4803030863,0.5942400000000001,0.17332,0.619,1.88,0.0,1.88
2019-05-25 15:00:00,2.18288,0.10584,2.1854443942,0.36288000000000004,0.10584,0.378,1.82,0.0,1.82
2019-05-25 15:30:00,2.16608,0.08344,2.1676865087,0.28608,0.08344,0.298,1.88,0.0,1.88
2019-05-25 16:00:00,2.34064,0.09352,2.3425075453,0.32064000000000004,0.09352,0.334,2.02,0.0,2.02
2019-05-25 16:30:00,2.31784,0.07812000000000001,2.3191560965,0.26784,0.07812000000000001,0.279,2.05,0.0,2.05
2019-05-25 17:00:00,2.47888,0.09884000000000001,2.4808497335,0.33888,0.09884000000000001,0.353,2.14,0.0,2.14
2019-05-25 17:30:00,2.90888,0.16884000000000002,2.9137758665,0.5788800000000001,0.16884000000000002,0.603,2.33,0.0,2.33
2019-05-25 18:00:00,2.90464,0.17052,2.9096409744000002,0.58464,0.17052,0.609,2.32,0.0,2.32
2019-05-25 18:30:00,2.75664,0.15652000000000002,2.7610799699,0.53664,0.15652000000000002,0.559,2.22,0.0,2.22
2019-05-25 19:00:00,2.8452,0.1386,2.8485738537,0.4752,0.1386,0.495,2.37,0.0,2.37
2019-05-25 19:30:00,3.05272,0.16996000000000003,3.0574475956,0.58272,0.16996000000000003,0.607,2.47,0.0,2.47
2019-05-25 20:00:00,2.93112,0.18116000000000002,2.9367130265,0.62112,0.18116000000000002,0.647,2.31,0.0,2.31
2019-05-25 20:30:00,2.71536,0.14448000000000003,2.7192010591,0.49536,0.14448000000000003,0.516,2.22,0.0,2.22
2019-05-25 21:00:00,2.82224,0.15232,2.8263474663,0.52224,0.15232,0.544,2.3,0.0,2.3
2019-05-25 21:30:00,2.8248,0.1414,2.8283367904,0.4848,0.1414,0.505,2.34,0.0,2.34
2019-05-25 22:00:00,2.84728,0.14504,2.8509717642,0.49728000000000006,0.14504,0.518,2.35,0.0,2.35
2019-05-25 22:30:00,2.4283200000000003,0.13076000000000002,2.4318380291,0.44832000000000005,0.13076000000000002,0.467,1.98,0.0,1.98
2019-05-25 23:00:00,2.3188,0.1484,2.3235438451,0.5088,0.1484,0.53,1.81,0.0,1.81
2019-05-25 23:30:00,2.19608,0.15344000000000002,2.2014338964,0.52608,0.15344000000000002,0.548,1.67,0.0,1.67
2019-05-26 00:00:00,2.148,0.154,2.1535134084,0.528,0.154,0.55,1.62,0.0,1.62
2019-05-26 00:30:00,2.048,0.154,2.0537818774,0.528,0.154,0.55,1.52,0.0,1.52
2019-05-26 01:00:00,2.0252,0.1736,2.0326268718,0.5952000000000001,0.1736,0.62,1.43,0.0,1.43
2019-05-26 01:30:00,2.02768,0.14224,2.032662884,0.48768000000000006,0.14224,0.508,1.54,0.0,1.54
2019-05-26 02:00:00,1.9721600000000001,0.13188,1.9765645449,0.45216000000000006,0.13188,0.47100000000000003,1.52,0.0,1.52
2019-05-26 02:30:00,1.9719200000000001,0.14056000000000002,1.9769232661,0.48192,0.14056000000000002,0.502,1.49,0.0,1.49
2019-05-26 03:00:00,1.86528,0.12404000000000001,1.8693997432,0.42528000000000005,0.12404000000000001,0.443,1.44,0.0,1.44
2019-05-26 03:30:00,1.81512,0.11816000000000002,1.8189619017,0.40512000000000004,0.11816000000000002,0.422,1.4100000000000001,0.0,1.4100000000000001
2019-05-26 04:00:00,1.73208,0.11144000000000001,1.7356612572999999,0.38208000000000003,0.11144000000000001,0.398,1.35,0.0,1.35
2019-05-26 04:30:00,1.84976,0.11368,1.8532499022,0.38976000000000005,0.11368,0.406,1.46,0.0,1.46
2019-05-26 05:00:00,1.68896,0.11928000000000001,1.6931667371999999,0.40896000000000005,0.11928000000000001,0.426,1.28,0.0,1.28
2019-05-26 05:30:00,1.56664,0.12152,1.5713459199000002,0.41664,0.12152,0.434,1.15,0.0,1.15
2019-05-26 06:00:00,1.51912,0.07516,1.5209781721,0.42912000000000006,0.12516000000000002,0.447,1.09,-0.05,1.0911461864
2019-05-26 06:30:00,1.51504,0.10272,1.5185182251,0.45504000000000006,0.13272,0.47400000000000003,1.06,-0.03,1.0604244433
2019-05-26 07:00:00,1.4792800000000002,0.09104000000000001,1.4820788103,0.44928,0.13104000000000002,0.468,1.03,-0.04,1.0307764064
2019-05-26 07:30:00,1.7504,0.0872,1.7525706833,0.47040000000000004,0.13720000000000002,0.49,1.28,-0.05,1.2809761903
2019-05-26 08:00:00,1.92976,0.06868,1.930981771,0.50976,0.14868,0.531,1.42,-0.08,1.4222517358
2019-05-26 08:30:00,2.07024,0.09632,2.0724794812,0.5702400000000001,0.16632000000000002,0.594,1.5,-0.07,1.501632445
2019-05-26 09:00:00,2.31856,0.19208000000000003,2.3265027831,0.65856,0.19208000000000003,0.686,1.6600000000000001,0.0,1.6600000000000001
2019-05-26 09:30:00,2.2356,0.21580000000000002,2.2459913179,0.7056,0.2058,0.735,1.53,0.01,1.5300326794
2019-05-26 10:00:00,2.48216,0.26688,2.4964661424,0.8121600000000001,0.23688,0.846,1.67,0.03,1.6702694393000002
2019-05-26 10:30:00,2.97544,0.26492000000000004,2.9872103709,0.80544,0.23492000000000002,0.839,2.17,0.03,2.1702073634
2019-05-26 11:00:00,2.80384,0.32112,2.8221688114,0.96384,0.28112000000000004,1.004,1.8399999999999999,0.04,1.8404347313
2019-05-26 11:30:00,2.63696,0.32828,2.6573155251,0.81696,0.23828000000000002,0.851,1.82,0.09,1.822223916
2019-05-26 12:00:00,2.76024,0.31132000000000004,2.7777409886,0.9302400000000001,0.27132,0.969,1.83,0.04,1.8304371063
2019-05-26 12:30:00,2.91776,0.32268,2.935548637,1.03776,0.30268,1.081,1.88,0.02,1.88010638
2019-05-26 13:00:00,2.8388,0.34840000000000004,2.860099299,0.9888,0.2884,1.03,1.85,0.06,1.8509727172
2019-05-26 13:30:00,2.93776,0.36268,2.9600626007,1.03776,0.30268,1.081,1.9,0.06,1.9009471324
2019-05-26 14:00:00,2.8484800000000003,0.30664,2.8649374164,0.9484800000000001,0.27664,0.988,1.9,0.03,1.9002368273
2019-05-26 14:30:00,3.06112,0.37116000000000005,3.0835394273,1.10112,0.32116,1.147,1.96,0.05,1.9606376514
2019-05-26 15:00:00,2.7892,0.30560000000000004,2.8058916586000002,0.9792000000000001,0.2856,1.02,1.81,0.02,1.8101104939
2019-05-26 15:30:00,2.88312,0.27216,2.8959371540000003,0.9331200000000001,0.27216,0.972,1.9500000000000002,0.0,1.9500000000000002
2019-05-26 16:00:00,2.84296,0.29628000000000004,2.8583567657,0.9129600000000001,0.26628,0.9510000000000001,1.9300000000000002,0.03,1.9302331465
2019-05-26 16:30:00,2.84376,0.28068000000000004,2.8575780304,0.8937600000000001,0.26068,0.931,1.9500000000000002,0.02,1.9501025614
2019-05-26 17:00:00,2.88192,0.23556000000000002,2.8915309786,0.8419200000000001,0.24556000000000003,0.877,2.04,-0.01,2.0400245097
2019-05-26 17:30:00,3.20296,0.37128000000000005,3.2244071703,1.27296,0.37128000000000005,1.326,1.9300000000000002,0.0,1.9300000000000002
2019-05-26 18:00:00,3.094,0.377,3.1168838605,1.224,0.357,1.275,1.87,0.02,1.8701069488000002
2019-05-26 18:30:00,3.52664,0.38152,3.5472168245,1.13664,0.33152000000000004,1.184,2.39,0.05,2.3905229553
2019-05-26 19:00:00,3.21952,0.30736,3.2341581903,1.01952,0.29736,1.062,2.2,0.01,2.2000227272
2019-05-26 19:30:00,3.05288,0.31584,3.0691743515,1.08288,0.31584,1.1280000000000001,1.97,0.0,1.97
2019-05-26 20:00:00,2.64192,0.21056000000000002,2.6502974927,0.72192,0.21056000000000002,0.752,1.92,0.0,1.92
2019-05-26 20:30:00,2.5656,0.1708,2.5712790591,0.5856,0.1708,0.61,1.98,0.0,1.98
2019-05-26 21:00:00,2.33984,0.13412000000000002,2.3436807376,0.45984,0.13412000000000002,0.47900000000000004,1.88,0.0,1.88
2019-05-26 21:30:00,2.42704,0.11872,2.4299418923,0.40704,0.11872,0.424,2.02,0.0,2.02
2019-05-26 22:00:00,2.524,0.112,2.5264837225,0.384,0.112,0.4,2.14,0.0,2.14
2019-05-26 22:30:00,2.45672,0.10696000000000001,2.4590472952,0.36672000000000005,0.10696000000000001,0.382,2.09,0.0,2.09
2019-05-26 23:00:00,2.39928,0.13104000000000002,2.4028558009,0.44928,0.13104000000000002,0.468,1.9500000000000002,0.0,1.9500000000000002
2019-05-26 23:30:00,2.16976,0.14868,2.1748480866,0.50976,0.14868,0.531,1.6600000000000001,0.0,1.6600000000000001
2019-05-27 00:00:00,1.9117600000000001,0.16968000000000003,1.9192752799,0.58176,0.16968000000000003,0.606,1.33,0.0,1.33
2019-05-27 00:30:00,1.56776,0.16268000000000002,1.5761777183999999,0.55776,0.16268000000000002,0.581,1.01,0.0,1.01
2019-05-27 01:00:00,1.71496,0.14728000000000002,1.7212725524999999,0.5049600000000001,0.14728000000000002,0.526,1.21,0.0,1.21
2019-05-27 01:30:00,1.8532000000000002,0.1526,1.859472237,0.5232,0.1526,0.545,1.33,0.0,1.33
2019-05-27 02:00:00,2.21128,0.22204000000000002,2.222399829,0.7612800000000001,0.22204000000000002,0.793,1.45,0.0,1.45
2019-05-27 02:30:00,2.0496,0.21280000000000002,2.0606173832,0.7296,0.21280000000000002,0.76,1.32,0.0,1.32
2019-05-27 03:00:00,2.10008,0.23044,2.1126851635,0.7900800000000001,0.23044,0.8230000000000001,1.31,0.0,1.31
2019-05-27 03:30:00,2.09848,0.24164000000000002,2.1123466098,0.8284800000000001,0.24164000000000002,0.863,1.27,0.0,1.27
2019-05-27 04:00:00,2.00528,0.22904000000000002,2.0183179135,0.7852800000000001,0.22904000000000002,0.8180000000000001,1.22,0.0,1.22
2019-05-27 04:30:00,2.08576,0.21168,2.0964739922,0.7257600000000001,0.21168,0.756,1.3599999999999999,0.0,1.3599999999999999
2019-05-27 05:00:00,1.96144,0.22792,1.9746377896,0.78144,0.22792,0.8140000000000001,1.18,0.0,1.18
2019-05-27 05:30:00,1.9393600000000002,0.25648000000000004,1.9562462013,0.87936,0.25648000000000004,0.916,1.06,0.0,1.06
2019-05-27 06:00:00,1.9879200000000001,0.27356,2.0066541805,0.9379200000000001,0.27356,0.977,1.05,0.0,1.05
2019-05-27 06:30:00,2.14536,0.24948,2.1598170756,0.8553600000000001,0.24948,0.891,1.29,0.0,1.29
2019-05-27 07:00:00,2.22832,0.23576000000000003,2.2407571935,0.80832,0.23576000000000003,0.842,1.42,0.0,1.42
2019-05-27 07:30:00,2.3588,0.2184,2.3688891912,0.7488,0.2184,0.78,1.6099999999999999,0.0,1.6099999999999999
2019-05-27 08:00:00,2.414,0.217,2.42373369,0.744,0.217,0.775,1.67,0.0,1.67
2019-05-27 08:30:00,2.4404,0.20720000000000002,2.449180271,0.7104,0.20720000000000002,0.74,1.73,0.0,1.73
2019-05-27 09:00:00,2.81752,0.31136,2.8346717623,1.06752,0.31136,1.112,1.75,0.0,1.75
2019-05-27 09:30:00,2.7408,0.34440000000000004,2.7623533445,1.1808,0.34440000000000004,1.23,1.56,0.0,1.56
2019-05-27 10:00:00,2.65336,0.33348000000000005,2.6742341334,1.14336,0.33348000000000005,1.191,1.51,0.0,1.51
2019-05-27 10:30:00,2.904,0.387,2.92967319,1.224,0.357,1.275,1.6800000000000002,0.03,1.6802678358
2019-05-27 11:00:00,2.8316,0.3788,2.8568248109,1.1616,0.3388,1.21,1.67,0.04,1.6704789732
2019-05-27 11:30:00,2.77088,0.35484000000000004,2.7935080812,1.01088,0.29484000000000005,1.053,1.76,0.06,1.7610224303000002
2019-05-27 12:00:00,3.01664,0.40652000000000005,3.0439079158,1.25664,0.36652,1.309,1.76,0.04,1.7604544868
2019-05-27 12:30:00,3.28464,0.36552,3.3049152485,1.18464,0.34552000000000005,1.234,2.1,0.02,2.1000952359
2019-05-27 13:00:00,3.09384,0.38112,3.1172260746,1.20384,0.35112000000000004,1.254,1.8900000000000001,0.03,1.8902380802
2019-05-27 13:30:00,3.16768,0.37724,3.1900637298,1.08768,0.31724,1.133,2.08,0.06,2.0808652047
2019-05-27 14:00:00,2.83208,0.28144,2.846029796,0.8620800000000001,0.25144,0.898,1.97,0.03,1.9702284132
2019-05-27 14:30:00,3.09032,0.40176,3.1163261703,1.24032,0.36176,1.292,1.85,0.04,1.8504323819000001
2019-05-27 15:00:00,2.66936,0.32148000000000004,2.6886487684,0.9993600000000001,0.29148,1.041,1.67,0.03,1.6702694393000002
2019-05-27 15:30:00,2.2892,0.22560000000000002,2.300289547,0.7392000000000001,0.2156,0.77,1.55,0.01,1.5500322576999999
2019-05-27 16:00:00,2.3426400000000003,0.25952000000000003,2.3569711072,0.7526400000000001,0.21952000000000002,0.784,1.5899999999999999,0.04,1.5905030651
2019-05-27 16:30:00,3.14096,0.34528000000000003,3.1598810104,1.08096,0.31528,1.126,2.06,0.03,2.060218435
2019-05-27 17:00:00,2.94552,0.27036000000000004,2.9579017225,0.9955200000000001,0.29036,1.037,1.9500000000000002,-0.02,1.9501025614
2019-05-27 17:30:00,2.93488,0.23684000000000002,2.9444207919,0.91488,0.26684,0.9530000000000001,2.02,-0.03,2.02022276
2019-05-27 18:00:00,3.0928,0.1754,3.0977696816,0.7728,0.22540000000000002,0.805,2.32,-0.05,2.3205387306
2019-05-27 18:30:00,3.11616,0.20888,3.1231528941,0.71616,0.20888,0.746,2.4,0.0,2.4
2019-05-27 19:00:00,3.2636,0.18480000000000002,3.2688279245,0.6336,0.18480000000000002,0.66,2.63,0.0,2.63
2019-05-27 19:30:00,3.00096,0.14028000000000002,3.0042369081,0.48096000000000005,0.14028000000000002,0.501,2.52,0.0,2.52
2019-05-27 20:00:00,3.0904,0.17220000000000002,3.095193855,0.5904,0.17220000000000002,0.615,2.5,0.0,2.5
2019-05-27 20:30:00,3.1596,0.1778,3.1645987107,0.6096,0.1778,0.635,2.55,0.0,2.55
2019-05-27 21:00:00,3.7359999999999998,0.343,3.7517122757,1.176,0.343,1.225,2.56,0.0,2.56
2019-05-27 21:30:00,3.50128,0.25704000000000005,3.5107023799,0.8812800000000001,0.25704000000000005,0.918,2.62,0.0,2.62
2019-05-27 22:00:00,2.97624,0.19432000000000002,2.9825768724,0.66624,0.19432000000000002,0.6940000000000001,2.31,0.0,2.31
2019-05-27 22:30:00,2.73856,0.15708000000000003,2.7430612461,0.53856,0.15708000000000003,0.561,2.2,0.0,2.2
2019-05-27 23:00:00,2.4564,0.1302,2.459848166,0.4464,0.1302,0.465,2.01,0.0,2.01
2019-05-27 23:30:00,2.19792,0.13356,2.2019742505,0.45792000000000005,0.13356,0.47700000000000004,1.74,0.0,1.74
2019-05-28 00:00:00,2.02448,0.12964,2.0286265797,0.44448000000000004,0.12964,0.463,1.58,0.0,1.58
2019-05-28 00:30:00,1.86952,0.12236000000000001,1.8735199491999999,0.41952000000000006,0.12236000000000001,0.437,1.45,0.0,1.45
2019-05-28 01:00:00,1.7884,0.11620000000000001,1.7921710298,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.3900000000000001,0.0,1.3900000000000001
2019-05-28 01:30:00,1.74504,0.09772,1.7477739556,0.33504,0.09772,0.34900000000000003,1.4100000000000001,0.0,1.4100000000000001
2019-05-28 02:00:00,1.7777600000000002,0.09268000000000001,1.780174205,0.31776000000000004,0.09268000000000001,0.331,1.46,0.0,1.46
2019-05-28 02:30:00,1.87168,0.11424000000000001,1.8751631396000001,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.48,0.0,1.48
2019-05-28 03:00:00,1.82808,0.10444,1.8310609493,0.35808,0.10444,0.373,1.47,0.0,1.47
2019-05-28 03:30:00,1.8997600000000001,0.11368,1.9031582173000001,0.38976000000000005,0.11368,0.406,1.51,0.0,1.51
2019-05-28 04:00:00,1.91016,0.11088,1.9133754467,0.38016000000000005,0.11088,0.396,1.53,0.0,1.53
2019-05-28 04:30:00,1.822,0.091,1.8242710873,0.312,0.091,0.325,1.51,0.0,1.51
2019-05-28 05:00:00,1.76848,-0.008360000000000001,1.7684997597,0.34848,0.10164000000000001,0.363,1.42,-0.11,1.4242541908000002
2019-05-28 05:30:00,1.89744,0.005920000000000001,1.8974492352,0.39744,0.11592000000000001,0.41400000000000003,1.5,-0.11,1.5040279253
2019-05-28 06:00:00,1.9291200000000002,-0.04984,1.9297637161,0.30912,0.09016,0.322,1.62,-0.14,1.6260381299
2019-05-28 06:30:00,2.15232,-0.017240000000000002,2.1523890448,0.35232,0.10276,0.367,1.8,-0.12,1.8039955654000002
2019-05-28 07:00:00,2.48592,0.11256000000000001,2.488466998,0.38592000000000004,0.11256000000000001,0.402,2.1,0.0,2.1
2019-05-28 07:30:00,2.64096,0.10528000000000001,2.6430576233,0.36096,0.10528000000000001,0.376,2.2800000000000002,0.0,2.2800000000000002
2019-05-28 08:00:00,2.946,0.458,2.9813889381000003,0.336,0.098,0.35000000000000003,2.61,0.36,2.6347106103
2019-05-28 08:30:00,2.906,0.458,2.9418701535,0.336,0.098,0.35000000000000003,2.5700000000000003,0.36,2.5950915205
2019-05-28 09:00:00,3.19184,0.51512,3.2331395268,0.5318400000000001,0.15512,0.554,2.66,0.36,2.6842503609
2019-05-28 09:30:00,3.17264,0.9245200000000001,3.3046000967999998,0.6326400000000001,0.18452000000000002,0.659,2.54,0.74,2.645600121
2019-05-28 10:00:00,3.21008,0.55544,3.2577794892,0.67008,0.19544,0.6980000000000001,2.54,0.36,2.5653849614
2019-05-28 10:30:00,3.10192,0.50056,3.1420483765,0.48192,0.14056000000000002,0.502,2.62,0.36,2.6446171746
2019-05-28 11:00:00,3.10192,0.50056,3.1420483765,0.48192,0.14056000000000002,0.502,2.62,0.36,2.6446171746
2019-05-28 11:30:00,3.14856,0.5170800000000001,3.1907368741,0.53856,0.15708000000000003,0.561,2.61,0.36,2.6347106103
2019-05-28 12:00:00,3.104,0.867,3.2228101092,0.504,0.147,0.525,2.6,0.72,2.6978509966
2019-05-28 12:30:00,3.30032,0.8817600000000001,3.4160814979,0.52032,0.15176,0.542,2.7800000000000002,0.73,2.8742477277000003
2019-05-28 13:00:00,3.30328,0.49804000000000004,3.3406141052000002,0.47328000000000003,0.13804000000000002,0.493,2.83,0.36,2.8528056366000003
2019-05-28 13:30:00,3.15536,0.46948000000000006,3.1900953277,0.37536,0.10948000000000001,0.391,2.7800000000000002,0.36,2.8032124429
2019-05-28 14:00:00,3.10672,0.82696,3.2148984432,0.36672000000000005,0.10696000000000001,0.382,2.74,0.72,2.8330195905
2019-05-28 14:30:00,3.08736,0.49048,3.1260777981,0.44736000000000004,0.13048,0.466,2.64,0.36,2.6644323973
2019-05-28 15:00:00,3.56312,0.56716,3.6079765243,0.5731200000000001,0.16716,0.597,2.99,0.4,3.0166372006
2019-05-28 15:30:00,3.60344,0.50392,3.638504528,0.49344000000000005,0.14392000000000002,0.514,3.11,0.36,3.1307666793
2019-05-28 16:00:00,3.5976,0.5168,3.6345299559,0.5376000000000001,0.1568,0.56,3.06,0.36,3.0811036984
2019-05-28 16:30:00,3.69152,0.50336,3.7256799648000003,0.49152000000000007,0.14336000000000002,0.512,3.2,0.36,3.22018633
2019-05-28 17:00:00,3.7329600000000003,0.5212800000000001,3.7691807067000003,0.55296,0.16128,0.5760000000000001,3.18,0.36,3.2003124847
2019-05-28 17:30:00,3.85152,0.17836000000000002,3.8556476239,0.6115200000000001,0.17836000000000002,0.637,3.24,0.0,3.24
2019-05-28 18:00:00,3.93304,0.18172000000000002,3.937235807,0.62304,0.18172000000000002,0.649,3.31,0.0,3.31
2019-05-28 18:30:00,3.99496,0.9172800000000001,4.0989154663,0.5049600000000001,0.14728000000000002,0.526,3.49,0.77,3.5739334073
2019-05-28 19:00:00,4.11944,0.13692000000000001,4.121714813,0.46944,0.13692000000000001,0.489,3.65,0.0,3.65
2019-05-28 19:30:00,3.7128,0.12040000000000001,3.7147516741,0.4128,0.12040000000000001,0.43,3.3,0.0,3.3
2019-05-28 20:00:00,3.5237600000000002,0.12068000000000001,3.5258258891,0.41376,0.12068000000000001,0.431,3.11,0.0,3.11
