Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-05-28 20:30:00,3.3644,0.1442,3.367488827,0.4944,0.1442,0.515,2.87,0.0,2.87
2019-05-28 21:00:00,3.27184,0.15512,3.2755151045,0.5318400000000001,0.15512,0.554,2.74,0.0,2.74
2019-05-28 21:30:00,3.30952,0.15736,3.3132589395,0.53952,0.15736,0.562,2.77,0.0,2.77
2019-05-28 22:00:00,3.11976,0.11368,3.1218304887,0.38976000000000005,0.11368,0.406,2.73,0.0,2.73
2019-05-28 22:30:00,2.77792,0.09856000000000001,2.7796678938,0.33792000000000005,0.09856000000000001,0.352,2.44,0.0,2.44
2019-05-28 23:00:00,2.6921600000000003,0.09688000000000001,2.6939025966,0.33216,0.09688000000000001,0.34600000000000003,2.36,0.0,2.36
2019-05-28 23:30:00,2.5721600000000002,0.09688000000000001,2.5739838383,0.33216,0.09688000000000001,0.34600000000000003,2.24,0.0,2.24
2019-05-29 00:00:00,2.43992,0.11956000000000001,2.4428475597,0.40992,0.11956000000000001,0.427,2.03,0.0,2.03
2019-05-29 00:30:00,2.3976,0.1218,2.4006917753,0.4176,0.1218,0.435,1.98,0.0,1.98
2019-05-29 01:00:00,2.2132,0.11760000000000001,2.2163221787,0.4032,0.11760000000000001,0.42,1.81,0.0,1.81
2019-05-29 01:30:00,2.3584,0.11620000000000001,2.361260892,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.96,0.0,1.96
2019-05-29 02:00:00,2.36416,0.11788000000000001,2.3670969984,0.40416,0.11788000000000001,0.421,1.96,0.0,1.96
2019-05-29 02:30:00,2.32112,0.11116000000000001,2.3237802392,0.38112,0.11116000000000001,0.397,1.94,0.0,1.94
2019-05-29 03:00:00,2.31168,0.11424000000000001,2.3145010693,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.92,0.0,1.92
2019-05-29 03:30:00,2.25976,0.11368,2.2626175992,0.38976000000000005,0.11368,0.406,1.87,0.0,1.87
2019-05-29 04:00:00,2.27456,0.11508000000000002,2.2774693411999998,0.39456,0.11508000000000002,0.41100000000000003,1.88,0.0,1.88
2019-05-29 04:30:00,2.26784,0.11312000000000001,2.2706594637,0.38784,0.11312000000000001,0.404,1.88,0.0,1.88
2019-05-29 05:00:00,2.22608,0.11844,2.229228611,0.40608000000000005,0.11844,0.423,1.82,0.0,1.82
2019-05-29 05:30:00,2.28992,0.11956000000000001,2.2930390751,0.40992,0.11956000000000001,0.427,1.88,0.0,1.88
2019-05-29 06:00:00,2.24744,0.11592000000000001,2.2504275149,0.39744,0.11592000000000001,0.41400000000000003,1.85,0.0,1.85
2019-05-29 06:30:00,2.5149600000000003,0.11228,2.517465114,0.38496,0.11228,0.401,2.13,0.0,2.13
2019-05-29 07:00:00,2.81896,0.11928000000000001,2.8214824472,0.40896000000000005,0.11928000000000001,0.426,2.41,0.0,2.41
2019-05-29 07:30:00,2.97992,0.11956000000000001,2.9823175217,0.40992,0.11956000000000001,0.427,2.5700000000000003,0.0,2.5700000000000003
2019-05-29 08:00:00,3.1584,0.11620000000000001,3.1605368215,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.76,0.0,2.76
2019-05-29 08:30:00,3.2672,0.8746,3.3822360947,0.4272,0.1246,0.445,2.84,0.75,2.9373627628000003
2019-05-29 09:00:00,3.3072,0.48460000000000003,3.3425153702,0.4272,0.1246,0.445,2.88,0.36,2.9024127894
2019-05-29 09:30:00,3.2912,0.49160000000000004,3.327712127,0.45120000000000005,0.1316,0.47000000000000003,2.84,0.36,2.8627259736
2019-05-29 10:00:00,3.26848,0.49664,3.3059964912,0.46848000000000006,0.13664,0.488,2.8,0.36,2.8230479982
2019-05-29 10:30:00,3.23696,0.85328,3.3475359296000002,0.45696000000000003,0.13328,0.47600000000000003,2.7800000000000002,0.72,2.8717242207
2019-05-29 11:00:00,3.23,0.14,3.2330326321,0.48,0.14,0.5,2.75,0.0,2.75
2019-05-29 11:30:00,3.29448,0.52464,3.335992446,0.5644800000000001,0.16464,0.588,2.73,0.36,2.7536339626
2019-05-29 12:00:00,3.404,0.577,3.4525562993,0.744,0.217,0.775,2.66,0.36,2.6842503609
2019-05-29 12:30:00,3.3632,0.9826,3.5038003653,0.7632,0.22260000000000002,0.795,2.6,0.76,2.7088004725
2019-05-29 13:00:00,3.10064,0.53352,3.1462059691,0.56064,0.16352000000000003,0.584,2.54,0.37,2.5668073555
2019-05-29 13:30:00,3.11376,0.52568,3.1578221609,0.53376,0.15568,0.556,2.58,0.37,2.6063959791
2019-05-29 14:00:00,3.12664,0.52652,3.1706625491000002,0.53664,0.15652000000000002,0.559,2.59,0.37,2.6162950904
2019-05-29 14:30:00,3.56208,0.68144,3.6266753921,0.8620800000000001,0.25144,0.898,2.7,0.43,2.7340263349000002
2019-05-29 15:00:00,3.7729600000000003,1.05628,3.9180294282,0.9129600000000001,0.26628,0.9510000000000001,2.86,0.79,2.9671029642
2019-05-29 15:30:00,3.6688,0.6234000000000001,3.7213869726,0.8688,0.2534,0.905,2.8,0.37,2.824340631
2019-05-29 16:00:00,3.94936,1.01148,4.0768291846,0.9993600000000001,0.29148,1.041,2.95,0.72,3.0365934861
2019-05-29 16:30:00,4.0656,0.6358,4.1150145808,0.9456,0.2758,0.985,3.12,0.36,3.1407005588
2019-05-29 17:00:00,4.02528,0.58904,4.0681503414,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.24,0.36,3.2599386497
2019-05-29 17:30:00,4.1036,0.5448000000000001,4.1396062615,0.6336,0.18480000000000002,0.66,3.47,0.36,3.4886243707
2019-05-29 18:00:00,4.0624,0.1932,4.0669915171,0.6624,0.1932,0.6900000000000001,3.4,0.0,3.4
2019-05-29 18:30:00,4.07376,0.19068000000000002,4.0782201265,0.65376,0.19068000000000002,0.681,3.42,0.0,3.42
2019-05-29 19:00:00,3.93968,0.19824000000000003,3.9446644471,0.6796800000000001,0.19824000000000003,0.708,3.26,0.0,3.26
2019-05-29 19:30:00,3.97584,0.19712000000000002,3.9807235523,0.6758400000000001,0.19712000000000002,0.704,3.3,0.0,3.3
2019-05-29 20:00:00,3.74808,0.20944000000000002,3.753927117,0.71808,0.20944000000000002,0.748,3.03,0.0,3.03
2019-05-29 20:30:00,3.6448,0.2114,3.6509254991,0.7248,0.2114,0.755,2.92,0.0,2.92
2019-05-29 21:00:00,3.63896,0.22428,3.6458649728,0.7689600000000001,0.22428,0.801,2.87,0.0,2.87
2019-05-29 21:30:00,3.39336,0.19348,3.3988713715,0.6633600000000001,0.19348,0.6910000000000001,2.73,0.0,2.73
2019-05-29 22:00:00,3.36792,0.20356000000000002,3.3740660634,0.6979200000000001,0.20356000000000002,0.727,2.67,0.0,2.67
2019-05-29 22:30:00,3.00472,0.19096000000000002,3.0107819582,0.6547200000000001,0.19096000000000002,0.682,2.35,0.0,2.35
2019-05-29 23:00:00,2.70488,0.19684000000000001,2.71203278,0.67488,0.19684000000000001,0.7030000000000001,2.03,0.0,2.03
2019-05-29 23:30:00,2.4008000000000003,0.2044,2.4094854222,0.7008,0.2044,0.73,1.7000000000000002,0.0,1.7000000000000002
2019-05-30 00:00:00,2.31456,0.18508000000000002,2.3219480184,0.63456,0.18508000000000002,0.661,1.6800000000000002,0.0,1.6800000000000002
2019-05-30 00:30:00,1.9433600000000002,0.12348,1.9472789733,0.42336,0.12348,0.441,1.52,0.0,1.52
2019-05-30 01:00:00,1.9704800000000002,0.12264000000000001,1.9742927848,0.42048,0.12264000000000001,0.438,1.55,0.0,1.55
2019-05-30 01:30:00,2.04,0.105,2.0427004186,0.36,0.105,0.375,1.6800000000000002,0.0,1.6800000000000002
2019-05-30 02:00:00,2.17872,0.12796000000000002,2.1824744214,0.43872000000000005,0.12796000000000002,0.457,1.74,0.0,1.74
2019-05-30 02:30:00,2.21688,0.11284000000000001,2.2197499409,0.38688000000000006,0.11284000000000001,0.403,1.83,0.0,1.83
2019-05-30 03:00:00,2.17952,0.12236000000000001,2.1829519921,0.41952000000000006,0.12236000000000001,0.437,1.76,0.0,1.76
2019-05-30 03:30:00,2.0532,0.11760000000000001,2.0565650974,0.4032,0.11760000000000001,0.42,1.65,0.0,1.65
2019-05-30 04:00:00,2.16,0.14,2.164532282,0.48,0.14,0.5,1.6800000000000002,0.0,1.6800000000000002
2019-05-30 04:30:00,2.2284800000000002,0.13664,2.2326651339,0.46848000000000006,0.13664,0.488,1.76,0.0,1.76
2019-05-30 05:00:00,2.06248,0.05364000000000001,2.0631774039,0.49248000000000003,0.14364000000000002,0.513,1.57,-0.09,1.5725775021000001
2019-05-30 05:30:00,2.11376,0.02068,2.1138611591,0.41376,0.12068000000000001,0.431,1.7000000000000002,-0.1,1.7029386365999999
2019-05-30 06:00:00,2.08336,0.028480000000000002,2.0835546549,0.30336,0.08848,0.316,1.78,-0.06,1.7810109489000001
2019-05-30 06:30:00,2.4244,0.0792,2.425693303,0.3744,0.1092,0.39,2.05,-0.03,2.0502195004
2019-05-30 07:00:00,2.89568,0.10624000000000001,2.8976282715,0.53568,0.15624000000000002,0.558,2.36,-0.05,2.3605296016
2019-05-30 07:30:00,2.80192,0.16556,2.8068070472,0.60192,0.17556000000000002,0.627,2.2,-0.01,2.2000227272
2019-05-30 08:00:00,2.90712,0.30416000000000004,2.922988197,0.5971200000000001,0.17416,0.622,2.31,0.13,2.3136551169
2019-05-30 08:30:00,3.01536,1.13448,3.2217139538,0.73536,0.21448,0.766,2.2800000000000002,0.92,2.4586174977
2019-05-30 09:00:00,3.26576,0.9516800000000001,3.4016000941,0.7257600000000001,0.21168,0.756,2.54,0.74,2.645600121
2019-05-30 09:30:00,3.2880000000000003,0.594,3.3412243265,0.768,0.224,0.8,2.52,0.37,2.5470178641
2019-05-30 10:00:00,3.34976,0.7286800000000001,3.428099561,0.9897600000000001,0.28868000000000005,1.031,2.36,0.44,2.4006665741
2019-05-30 10:30:00,3.51624,0.7543200000000001,3.5962400365000002,1.14624,0.33432,1.194,2.37,0.42,2.4069275020000003
2019-05-30 11:00:00,3.5877600000000003,0.78768,3.6732086246,1.1577600000000001,0.33768000000000004,1.206,2.43,0.45,2.4713154392
2019-05-30 11:30:00,3.2342400000000002,0.8333200000000001,3.3398698478,1.07424,0.31332000000000004,1.119,2.16,0.52,2.2217110523
2019-05-30 12:00:00,3.28672,0.8669600000000001,3.3991393028,1.08672,0.31696,1.1320000000000001,2.2,0.55,2.2677080941
2019-05-30 12:30:00,3.34488,0.86684,3.4553775192,1.15488,0.33684000000000003,1.203,2.19,0.53,2.2532199183
2019-05-30 13:00:00,3.18928,0.8410400000000001,3.2983109617,1.16928,0.34104,1.218,2.02,0.5,2.0809613163
2019-05-30 13:30:00,3.27768,0.8522400000000001,3.3866649081,1.20768,0.35224000000000005,1.258,2.07,0.5,2.1295304647
2019-05-30 14:00:00,2.9496,0.8228000000000001,3.0622116191,1.2096,0.3528,1.26,1.74,0.47000000000000003,1.8023595646000001
2019-05-30 14:30:00,3.0232,0.8326,3.1357552519,1.2432,0.36260000000000003,1.295,1.78,0.47000000000000003,1.8410051602
2019-05-30 15:00:00,3.03296,0.7962800000000001,3.1357468329,1.15296,0.33628,1.201,1.88,0.46,1.9354586020000002
2019-05-30 15:30:00,3.10072,0.69896,3.1785231791,0.99072,0.28896000000000005,1.032,2.11,0.41000000000000003,2.1494650497
2019-05-30 16:00:00,3.4096,0.6878000000000001,3.4782813285,1.0896,0.3178,1.135,2.32,0.37,2.3493190503
2019-05-30 16:30:00,3.45528,0.63404,3.5129711926000002,0.9052800000000001,0.26404,0.9430000000000001,2.55,0.37,2.5767033201
2019-05-30 17:00:00,3.832,0.706,3.8964932953,1.152,0.336,1.2,2.68,0.37,2.7054204849
2019-05-30 17:30:00,3.84832,0.7107600000000001,3.9134060101,1.16832,0.34076,1.217,2.68,0.37,2.7054204849
2019-05-30 18:00:00,3.58824,0.64532,3.6458063854000002,0.9782400000000001,0.28532,1.019,2.61,0.36,2.6347106103
2019-05-30 18:30:00,3.7843999999999998,0.31920000000000004,3.7978378059,1.0944,0.31920000000000004,1.1400000000000001,2.69,0.0,2.69
2019-05-30 19:00:00,3.48016,0.28588,3.4918821572,0.98016,0.28588,1.021,2.5,0.0,2.5
2019-05-30 19:30:00,3.23736,0.7004800000000001,3.3122759547,1.16736,0.34048,1.216,2.07,0.36,2.1010711554
2019-05-30 20:00:00,3.29256,0.26908000000000004,3.3035368017,0.92256,0.26908000000000004,0.961,2.37,0.0,2.37
2019-05-30 20:30:00,3.25072,0.18396,3.2559210371000002,0.6307200000000001,0.18396,0.657,2.62,0.0,2.62
2019-05-30 21:00:00,3.33336,0.22848000000000002,3.3411812282,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.55,0.0,2.55
2019-05-30 21:30:00,3.00928,0.5610400000000001,3.0611324702,0.68928,0.20104000000000002,0.718,2.32,0.36,2.3477648945
2019-05-30 22:00:00,3.24072,0.21896000000000002,3.2481086189,0.75072,0.21896000000000002,0.782,2.49,0.0,2.49
2019-05-30 22:30:00,3.0464,0.23520000000000002,3.0554659219,0.8064,0.23520000000000002,0.84,2.24,0.0,2.24
2019-05-30 23:00:00,2.85008,0.23044,2.8593808071,0.7900800000000001,0.23044,0.8230000000000001,2.06,0.0,2.06
2019-05-30 23:30:00,2.608,0.189,2.6148393832,0.648,0.189,0.675,1.96,0.0,1.96
2019-05-31 00:00:00,2.4384,0.1512,2.4430832978,0.5184,0.1512,0.54,1.92,0.0,1.92
2019-05-31 00:30:00,2.34544,0.12992,2.3490355468,0.44544000000000006,0.12992,0.464,1.9,0.0,1.9
2019-05-31 01:00:00,2.06536,0.10948000000000001,2.0682596065,0.37536,0.10948000000000001,0.391,1.69,0.0,1.69
2019-05-31 01:30:00,2.18568,0.12124000000000001,2.1890400179,0.41568000000000005,0.12124000000000001,0.433,1.77,0.0,1.77
2019-05-31 02:00:00,2.36448,0.12964,2.368031292,0.44448000000000004,0.12964,0.463,1.92,0.0,1.92
2019-05-31 02:30:00,2.60344,0.17892000000000002,2.6095808476,0.6134400000000001,0.17892000000000002,0.639,1.99,0.0,1.99
2019-05-31 03:00:00,2.6064,0.20020000000000002,2.6140774663,0.6864,0.20020000000000002,0.715,1.92,0.0,1.92
2019-05-31 03:30:00,2.47,0.17500000000000002,2.4761916323,0.6000000000000001,0.17500000000000002,0.625,1.87,0.0,1.87
2019-05-31 04:00:00,2.47856,0.15708000000000003,2.4835325244,0.53856,0.15708000000000003,0.561,1.94,0.0,1.94
2019-05-31 04:30:00,2.4348,0.1414,2.4389024171,0.4848,0.1414,0.505,1.9500000000000002,0.0,1.9500000000000002
2019-05-31 05:00:00,2.34592,0.14756000000000002,2.350556232,0.50592,0.14756000000000002,0.527,1.8399999999999999,0.0,1.8399999999999999
2019-05-31 05:30:00,2.37552,0.15036000000000002,2.3802738078,0.5155200000000001,0.15036000000000002,0.537,1.8599999999999999,0.0,1.8599999999999999
2019-05-31 06:00:00,2.13472,0.08596000000000001,2.1364499994,0.29472000000000004,0.08596000000000001,0.307,1.8399999999999999,0.0,1.8399999999999999
2019-05-31 06:30:00,2.1668,0.0224,2.1669157806,0.07680000000000001,0.0224,0.08,2.09,0.0,2.09
2019-05-31 07:00:00,2.47192,0.03556,2.4721757624,0.12192000000000001,0.03556,0.127,2.35,0.0,2.35
2019-05-31 07:30:00,2.60768,0.39724000000000004,2.6377631812,0.12768000000000002,0.03724,0.133,2.48,0.36,2.5059928172
2019-05-31 08:00:00,3.0936,0.1148,3.0957293163,0.3936,0.1148,0.41000000000000003,2.7,0.0,2.7
2019-05-31 08:30:00,3.32648,0.18564000000000003,3.3316559546,0.63648,0.18564000000000003,0.663,2.69,0.0,2.69
2019-05-31 09:00:00,3.8328800000000003,0.5358400000000001,3.8701542088,0.6028800000000001,0.17584000000000002,0.628,3.23,0.36,3.25
2019-05-31 09:30:00,3.8796,0.5378000000000001,3.9166982268,0.6096,0.1778,0.635,3.27,0.36,3.2897568299
2019-05-31 10:00:00,3.50304,0.5067200000000001,3.5394991736,0.50304,0.14672000000000002,0.524,3.0,0.36,3.0215227949
2019-05-31 10:30:00,3.14752,0.53136,3.1920566411,0.58752,0.17136,0.612,2.56,0.36,2.5851885811
2019-05-31 11:00:00,3.2756,0.5308,3.3183284949000003,0.5856,0.1708,0.61,2.69,0.36,2.7139823139
2019-05-31 11:30:00,3.2904,0.9122,3.4145045029,0.5904,0.17220000000000002,0.615,2.7,0.74,2.7995713958
2019-05-31 12:00:00,3.23744,0.5659200000000001,3.2865305719,0.63744,0.18592,0.664,2.6,0.38,2.6276224995
2019-05-31 12:30:00,3.48072,0.6089600000000001,3.5335879782,0.75072,0.21896000000000002,0.782,2.73,0.39,2.7577164466
2019-05-31 13:00:00,3.636,0.9580000000000001,3.7600877649,0.8160000000000001,0.23800000000000002,0.85,2.8200000000000003,0.72,2.9104638806
2019-05-31 13:30:00,3.40264,0.58952,3.4533306821,0.7526400000000001,0.21952000000000002,0.784,2.65,0.37,2.6757055144
2019-05-31 14:00:00,3.3568,0.6024,3.4104240206,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.56,0.37,2.5866000851
2019-05-31 14:30:00,3.3496,1.0128,3.499369086,0.9696,0.2828,1.01,2.38,0.73,2.4894376875
2019-05-31 15:00:00,3.1703200000000002,0.9867600000000001,3.320334953,0.8803200000000001,0.25676000000000004,0.917,2.29,0.73,2.4035390573
2019-05-31 15:30:00,3.112,0.601,3.1695023269,0.792,0.231,0.8250000000000001,2.32,0.37,2.3493190503
2019-05-31 16:00:00,3.1112,0.5966,3.1678852568,0.8112,0.2366,0.845,2.3,0.36,2.3280034364
2019-05-31 16:30:00,3.4092000000000002,0.9706,3.5446733277,0.8592000000000001,0.2506,0.895,2.55,0.72,2.649698096
2019-05-31 17:00:00,3.31872,0.95296,3.4528300277,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.52,0.72,2.6208395601000003
2019-05-31 17:30:00,3.4358400000000002,0.9971200000000001,3.57760322,0.9158400000000001,0.26712,0.9540000000000001,2.52,0.73,2.6236043908999997
2019-05-31 18:00:00,3.65688,0.61284,3.7078759688,0.8668800000000001,0.25284,0.903,2.79,0.36,2.8131299295
2019-05-31 18:30:00,4.09488,0.59184,4.1374287668,0.79488,0.23184000000000002,0.8280000000000001,3.3,0.36,3.3195782865
2019-05-31 19:00:00,3.93912,0.9701600000000001,4.0568308814,0.78912,0.23016000000000003,0.8220000000000001,3.15,0.74,3.2357533899
2019-05-31 19:30:00,4.06768,0.9322400000000001,4.1731393459,0.7276800000000001,0.21224,0.758,3.34,0.72,3.4167235768
2019-05-31 20:00:00,4.1312,0.9216000000000001,4.232748516,0.6912,0.2016,0.72,3.44,0.72,3.5145412218
2019-05-31 20:30:00,3.84216,0.52688,3.8781175846,0.57216,0.16688,0.596,3.27,0.36,3.2897568299
2019-05-31 21:00:00,3.4884,0.5212,3.5271212057,0.5184,0.1512,0.54,2.9699999999999998,0.37,2.9929584027000002
2019-05-31 21:30:00,3.5616,0.8838,3.6696181,0.5616,0.1638,0.585,3.0,0.72,3.0851904317
2019-05-31 22:00:00,3.5877600000000003,0.5576800000000001,3.6308440892,0.67776,0.19768000000000002,0.706,2.91,0.36,2.9321834868
2019-05-31 22:30:00,3.34952,0.5523600000000001,3.3947585776,0.6595200000000001,0.19236,0.687,2.69,0.36,2.7139823139
2019-05-31 23:00:00,3.0850400000000002,0.59772,3.1424100624,0.8150400000000001,0.23772000000000001,0.849,2.27,0.36,2.2983689869
2019-05-31 23:30:00,2.83048,0.22764,2.8396191646,0.7804800000000001,0.22764,0.8130000000000001,2.05,0.0,2.05
2019-06-01 00:00:00,2.5652,0.2086,2.5736676165,0.7152000000000001,0.2086,0.745,1.85,0.0,1.85
2019-06-01 00:30:00,2.44768,0.21224,2.4568645058,0.7276800000000001,0.21224,0.758,1.72,0.0,1.72
2019-06-01 01:00:00,2.4248,0.2114,2.4339977403,0.7248,0.2114,0.755,1.7000000000000002,0.0,1.7000000000000002
2019-06-01 01:30:00,2.45376,0.19068000000000002,2.4611576544,0.65376,0.19068000000000002,0.681,1.8,0.0,1.8
2019-06-01 02:00:00,2.39984,0.16912000000000002,2.4057916784,0.57984,0.16912000000000002,0.604,1.82,0.0,1.82
2019-06-01 02:30:00,2.41936,0.15148,2.424097564,0.51936,0.15148,0.541,1.9,0.0,1.9
2019-06-01 03:00:00,2.35248,0.14364000000000002,2.3568611754,0.49248000000000003,0.14364000000000002,0.513,1.8599999999999999,0.0,1.8599999999999999
2019-06-01 03:30:00,2.31352,0.12936,2.3171337467,0.44352,0.12936,0.462,1.87,0.0,1.87
2019-06-01 04:00:00,2.37544,0.12992,2.3789902059,0.44544000000000006,0.12992,0.464,1.9300000000000002,0.0,1.9300000000000002
2019-06-01 04:30:00,2.33088,0.11984000000000002,2.3339586971,0.41088,0.11984000000000002,0.428,1.92,0.0,1.92
2019-06-01 05:00:00,2.1872,0.1246,2.1907462199,0.4272,0.1246,0.445,1.76,0.0,1.76
2019-06-01 05:30:00,2.06904,0.10472000000000001,2.0716883936,0.35904,0.10472000000000001,0.374,1.71,0.0,1.71
2019-06-01 06:00:00,1.90272,0.06496,1.9038285637,0.22272000000000003,0.06496,0.232,1.6800000000000002,0.0,1.6800000000000002
2019-06-01 06:30:00,2.03368,0.06524,2.0347261732,0.22368000000000002,0.06524,0.233,1.81,0.0,1.81
2019-06-01 07:00:00,2.2576,0.1218,2.2608832345,0.4176,0.1218,0.435,1.8399999999999999,0.0,1.8399999999999999
2019-06-01 07:30:00,2.49544,0.12992,2.4988197214,0.44544000000000006,0.12992,0.464,2.05,0.0,2.05
2019-06-01 08:00:00,2.63584,0.12712,2.6389035602,0.43584000000000006,0.12712,0.454,2.2,0.0,2.2
2019-06-01 08:30:00,2.87488,0.12684,2.8776767364999998,0.43488000000000004,0.12684,0.453,2.44,0.0,2.44
2019-06-01 09:00:00,3.0152,0.49860000000000004,3.0561467569,0.4752,0.1386,0.495,2.54,0.36,2.5653849614
2019-06-01 09:30:00,2.90232,0.13776000000000002,2.9055875826,0.47232,0.13776000000000002,0.492,2.43,0.0,2.43
2019-06-01 10:00:00,3.10232,0.8577600000000001,3.2187173843,0.47232,0.13776000000000002,0.492,2.63,0.72,2.7267746515
2019-06-01 10:30:00,3.14904,0.13972,3.1521380998,0.47904,0.13972,0.499,2.67,0.0,2.67
2019-06-01 11:00:00,3.108,0.514,3.1502158656,0.528,0.154,0.55,2.58,0.36,2.6049952015
2019-06-01 11:30:00,2.86648,0.15064000000000002,2.870435507,0.51648,0.15064000000000002,0.538,2.35,0.0,2.35
2019-06-01 12:00:00,2.6868,0.16240000000000002,2.6917035498,0.5568000000000001,0.16240000000000002,0.58,2.13,0.0,2.13
2019-06-01 12:30:00,2.57896,0.15428,2.5835705913,0.5289600000000001,0.15428,0.551,2.05,0.0,2.05
2019-06-01 13:00:00,2.53512,0.15316000000000002,2.5397423885,0.52512,0.15316000000000002,0.547,2.01,0.0,2.01
2019-06-01 13:30:00,2.42776,0.12768000000000002,2.4311151350999998,0.43776000000000004,0.12768000000000002,0.456,1.99,0.0,1.99
2019-06-01 14:00:00,2.41992,0.11956000000000001,2.4228717259,0.40992,0.11956000000000001,0.427,2.01,0.0,2.01
2019-06-01 14:30:00,2.38872,0.12796000000000002,2.3921448535,0.43872000000000005,0.12796000000000002,0.457,1.9500000000000002,0.0,1.9500000000000002
2019-06-01 15:00:00,2.3696,0.1428,2.3738989026,0.48960000000000004,0.1428,0.51,1.88,0.0,1.88
2019-06-01 15:30:00,2.2388,0.1134,2.2416701363,0.38880000000000003,0.1134,0.405,1.85,0.0,1.85
2019-06-01 16:00:00,2.40672,0.14196,2.4109031088,0.48672000000000004,0.14196,0.507,1.92,0.0,1.92
2019-06-01 16:30:00,2.31,0.105,2.3123851323,0.36,0.105,0.375,1.9500000000000002,0.0,1.9500000000000002
2019-06-01 17:00:00,2.41528,0.12404000000000001,2.4184630243000003,0.42528000000000005,0.12404000000000001,0.443,1.99,0.0,1.99
2019-06-01 17:30:00,2.64424,0.13832,2.6478552831,0.47424000000000005,0.13832,0.494,2.17,0.0,2.17
2019-06-01 18:00:00,2.90192,0.14056000000000002,2.9053221508,0.48192,0.14056000000000002,0.502,2.42,0.0,2.42
2019-06-01 18:30:00,2.99424,0.13832,2.9974331686,0.47424000000000005,0.13832,0.494,2.52,0.0,2.52
2019-06-01 19:00:00,2.904,0.147,2.9077181775,0.504,0.147,0.525,2.4,0.0,2.4
2019-06-01 19:30:00,2.8288,0.1134,2.8310720584,0.38880000000000003,0.1134,0.405,2.44,0.0,2.44
2019-06-01 20:00:00,2.90472,0.12096000000000001,2.9072374516,0.41472000000000003,0.12096000000000001,0.432,2.49,0.0,2.49
2019-06-01 20:30:00,2.8332,0.11760000000000001,2.8356396104,0.4032,0.11760000000000001,0.42,2.43,0.0,2.43
2019-06-01 21:00:00,2.79528,0.12404000000000001,2.7980307718,0.42528000000000005,0.12404000000000001,0.443,2.37,0.0,2.37
2019-06-01 21:30:00,2.7356800000000003,0.12124000000000001,2.7383652423,0.41568000000000005,0.12124000000000001,0.433,2.32,0.0,2.32
2019-06-01 22:00:00,2.7452,0.1386,2.7486966002,0.4752,0.1386,0.495,2.27,0.0,2.27
2019-06-01 22:30:00,2.63912,0.16016000000000002,2.6439753403,0.54912,0.16016000000000002,0.5720000000000001,2.09,0.0,2.09
2019-06-01 23:00:00,2.5724,0.1932,2.5796449368000003,0.6624,0.1932,0.6900000000000001,1.9100000000000001,0.0,1.9100000000000001
2019-06-01 23:30:00,2.35,0.17500000000000002,2.3565069489,0.6000000000000001,0.17500000000000002,0.625,1.75,0.0,1.75
2019-06-02 00:00:00,2.4394400000000003,0.20692000000000002,2.4482000327,0.7094400000000001,0.20692000000000002,0.739,1.73,0.0,1.73
2019-06-02 00:30:00,2.23776,0.16268000000000002,2.2436654385,0.55776,0.16268000000000002,0.581,1.6800000000000002,0.0,1.6800000000000002
2019-06-02 01:00:00,2.03384,0.14112000000000002,2.0387299968,0.48384000000000005,0.14112000000000002,0.504,1.55,0.0,1.55
2019-06-02 01:30:00,2.0888,0.1484,2.0940649465,0.5088,0.1484,0.53,1.58,0.0,1.58
2019-06-02 02:00:00,2.11616,0.13888,2.1207123332,0.47616,0.13888,0.496,1.6400000000000001,0.0,1.6400000000000001
2019-06-02 02:30:00,2.1152,0.1386,2.1197360685,0.4752,0.1386,0.495,1.6400000000000001,0.0,1.6400000000000001
2019-06-02 03:00:00,2.10976,0.14868,2.114992435,0.50976,0.14868,0.531,1.6,0.0,1.6
2019-06-02 03:30:00,2.13488,0.16184,2.1410055581,0.55488,0.16184,0.578,1.58,0.0,1.58
2019-06-02 04:00:00,2.16528,0.06904,2.1663803913,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.62,-0.09,1.6224980740000001
2019-06-02 04:30:00,2.09744,0.06092,2.0983245221,0.51744,0.15092,0.539,1.58,-0.09,1.5825612152000001
2019-06-02 05:00:00,2.16512,0.09816000000000001,2.1673439967,0.64512,0.18816000000000002,0.672,1.52,-0.09,1.5226621424
2019-06-02 05:30:00,2.11376,0.10068,2.1161563742,0.65376,0.19068000000000002,0.681,1.46,-0.09,1.4627713423
2019-06-02 06:00:00,1.9446400000000001,0.07052,1.9459182408000002,0.58464,0.17052,0.609,1.3599999999999999,-0.1,1.3636715147
2019-06-02 06:30:00,2.02984,0.11912,2.0333322404,0.57984,0.16912000000000002,0.604,1.45,-0.05,1.4508618129
2019-06-02 07:00:00,2.2612,0.1116,2.2639522963,0.6912,0.2016,0.72,1.57,-0.09,1.5725775021000001
2019-06-02 07:30:00,2.29432,0.10376,2.2966650605,0.66432,0.19376000000000002,0.6920000000000001,1.63,-0.09,1.6324827717
2019-06-02 08:00:00,2.39528,0.10404000000000001,2.397538446,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.73,-0.09,1.7323394587
2019-06-02 08:30:00,2.44976,0.18368,2.4566363996,0.6297600000000001,0.18368,0.656,1.82,0.0,1.82
2019-06-02 09:00:00,2.5380000000000003,0.189,2.5450275048,0.648,0.189,0.675,1.8900000000000001,0.0,1.8900000000000001
2019-06-02 09:30:00,2.77952,0.19236,2.7861683007,0.6595200000000001,0.19236,0.687,2.12,0.0,2.12
2019-06-02 10:00:00,2.8168,0.19740000000000002,2.8237083773,0.6768000000000001,0.19740000000000002,0.705,2.14,0.0,2.14
2019-06-02 10:30:00,2.81384,0.21112000000000003,2.8217489612,0.72384,0.21112000000000003,0.754,2.09,0.0,2.09
2019-06-02 11:00:00,2.78576,0.29168000000000005,2.8009883970000002,0.7257600000000001,0.21168,0.756,2.06,0.08,2.0615528128
2019-06-02 11:30:00,2.92952,0.34236000000000005,2.9494572043,0.8995200000000001,0.26236000000000004,0.937,2.03,0.08,2.0315757431
2019-06-02 12:00:00,2.8448,0.34140000000000004,2.8652122085,0.9648,0.28140000000000004,1.005,1.88,0.06,1.8809572031
2019-06-02 12:30:00,2.66128,0.31204000000000004,2.6795111868,0.7612800000000001,0.22204000000000002,0.793,1.9,0.09,1.9021303846
2019-06-02 13:00:00,2.88064,0.30852,2.8971143229000003,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.96,0.04,1.9604081208
2019-06-02 13:30:00,2.95264,0.23952,2.9623390758,0.7526400000000001,0.21952000000000002,0.784,2.2,0.02,2.2000909072
2019-06-02 14:00:00,3.04096,0.33028,3.0588433435,0.72096,0.21028000000000002,0.751,2.32,0.12,2.3231013753
2019-06-02 14:30:00,3.0932,0.3126,3.1089556124,0.7632,0.22260000000000002,0.795,2.33,0.09,2.3317375496
2019-06-02 15:00:00,3.22368,0.40024000000000004,3.248431129,1.06368,0.31024,1.108,2.16,0.09,2.1618741869
2019-06-02 15:30:00,2.93936,0.31148000000000003,2.9558174842,0.9993600000000001,0.29148,1.041,1.94,0.02,1.94010309
2019-06-02 16:00:00,3.12128,0.36704000000000003,3.1427865343,1.12128,0.32704000000000005,1.168,2.0,0.04,2.00039996
2019-06-02 16:30:00,3.20312,0.35216000000000003,3.2224205809,1.17312,0.34216,1.222,2.03,0.01,2.0300246304
2019-06-02 17:00:00,3.5024800000000003,0.31864000000000003,3.5169443555,1.0924800000000001,0.31864000000000003,1.138,2.41,0.0,2.41
2019-06-02 17:30:00,3.6779200000000003,0.30856,3.690840663,1.05792,0.30856,1.102,2.62,0.0,2.62
2019-06-02 18:00:00,3.34824,0.25032000000000004,3.3575841315,0.8582400000000001,0.25032000000000004,0.894,2.49,0.0,2.49
2019-06-02 18:30:00,3.27856,0.20208,3.2847818801,0.65856,0.19208000000000003,0.686,2.62,0.01,2.6200190839
2019-06-02 19:00:00,2.97728,0.19004000000000001,2.9833389683,0.61728,0.18004,0.643,2.36,0.01,2.3600211863
2019-06-02 19:30:00,3.03648,0.17564000000000002,3.041555556,0.63648,0.18564000000000003,0.663,2.4,-0.01,2.4000208332
2019-06-02 20:00:00,2.64664,0.19152000000000002,2.653560476,0.65664,0.19152000000000002,0.684,1.99,0.0,1.99
2019-06-02 20:30:00,2.51448,0.19964,2.5223928719,0.6844800000000001,0.19964,0.713,1.83,0.0,1.83
2019-06-02 21:00:00,2.48616,0.17388,2.492233095,0.59616,0.17388,0.621,1.8900000000000001,0.0,1.8900000000000001
2019-06-02 21:30:00,2.39296,0.16128,2.3983887925,0.55296,0.16128,0.5760000000000001,1.8399999999999999,0.0,1.8399999999999999
2019-06-02 22:00:00,2.4318400000000002,0.15512,2.4367823046,0.5318400000000001,0.15512,0.554,1.9,0.0,1.9
2019-06-02 22:30:00,2.17344,0.14392000000000002,2.1781998072,0.49344000000000005,0.14392000000000002,0.514,1.6800000000000002,0.0,1.6800000000000002
2019-06-02 23:00:00,2.0944,0.08420000000000001,2.0960918396,0.4944,0.1442,0.515,1.6,-0.06,1.6011246048
2019-06-02 23:30:00,1.88368,0.07524,1.8851820602,0.46368000000000004,0.13524,0.483,1.42,-0.06,1.4212670404
2019-06-03 00:00:00,1.92936,0.10148000000000001,1.9320269667,0.51936,0.15148,0.541,1.4100000000000001,-0.05,1.4108862463
2019-06-03 00:30:00,1.9797600000000002,0.05868,1.9806294454,0.50976,0.14868,0.531,1.47,-0.09,1.472752525
2019-06-03 01:00:00,1.9380000000000002,0.034,1.9382982227,0.528,0.154,0.55,1.4100000000000001,-0.12,1.4150971698
2019-06-03 01:30:00,1.9527200000000002,0.014960000000000001,1.9527773043,0.46272,0.13496000000000002,0.482,1.49,-0.12,1.4948244044
2019-06-03 02:00:00,1.9184800000000002,0.016640000000000002,1.9185521624000001,0.46848000000000006,0.13664,0.488,1.45,-0.12,1.454957044
2019-06-03 02:30:00,2.02256,0.019080000000000003,2.0226499944,0.44256,0.12908,0.461,1.58,-0.11,1.5838244852
2019-06-03 03:00:00,1.9664000000000001,-0.0398,1.9668027354,0.4464,0.1302,0.465,1.52,-0.17,1.5294770348
2019-06-03 03:30:00,1.9873600000000002,-0.039520000000000007,1.9877529021,0.44736000000000004,0.13048,0.466,1.54,-0.17,1.5493547044
2019-06-03 04:00:00,2.00712,0.13916,2.0119384185,0.47712000000000004,0.13916,0.497,1.53,0.0,1.53
2019-06-03 04:30:00,1.96352,0.12936,1.9677766133,0.44352,0.12936,0.462,1.52,0.0,1.52
2019-06-03 05:00:00,1.97024,0.13132000000000002,1.9746115061,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.52,0.0,1.52
2019-06-03 05:30:00,2.04448,0.12964,2.0485860978,0.44448000000000004,0.12964,0.463,1.6,0.0,1.6
2019-06-03 06:00:00,2.07408,0.13244,2.0783041645,0.45408000000000004,0.13244,0.47300000000000003,1.62,0.0,1.62
2019-06-03 06:30:00,2.42104,0.12572,2.4243020026,0.43104000000000003,0.12572,0.449,1.99,0.0,1.99
2019-06-03 07:00:00,2.72216,0.13188,2.7253527111,0.45216000000000006,0.13188,0.47100000000000003,2.27,0.0,2.27
2019-06-03 07:30:00,2.9824,0.1232,2.9849435506,0.4224,0.1232,0.44,2.56,0.0,2.56
2019-06-03 08:00:00,3.02768,0.50224,3.0690537956,0.48768000000000006,0.14224,0.508,2.54,0.36,2.5653849614
2019-06-03 08:30:00,3.07,0.905,3.2006132225,0.6000000000000001,0.17500000000000002,0.625,2.47,0.73,2.5756164311000003
2019-06-03 09:00:00,2.93384,0.90612,3.0705814759,0.60384,0.17612000000000003,0.629,2.33,0.73,2.4416797497
2019-06-03 09:30:00,3.0664,0.8852000000000001,3.1916121318,0.5664,0.1652,0.59,2.5,0.72,2.6016148831
2019-06-03 10:00:00,3.01272,0.8899600000000001,3.1414185649,0.58272,0.16996000000000003,0.607,2.43,0.72,2.5344230113
2019-06-03 10:30:00,2.92144,0.88792,3.053393784,0.54144,0.15792,0.5640000000000001,2.38,0.73,2.4894376875
2019-06-03 11:00:00,3.00928,0.8960400000000001,3.1398493276,0.56928,0.16604000000000002,0.593,2.44,0.73,2.5468608128
2019-06-03 11:30:00,3.07304,0.9017200000000001,3.2026042216,0.62304,0.18172000000000002,0.649,2.45,0.72,2.5536052945
2019-06-03 12:00:00,3.19336,0.9134800000000001,3.3214445351,0.6633600000000001,0.19348,0.6910000000000001,2.5300000000000002,0.72,2.6304562342
2019-06-03 12:30:00,3.026,0.978,3.1801194946,0.5760000000000001,0.168,0.6000000000000001,2.45,0.81,2.5804263214
2019-06-03 13:00:00,2.83032,0.5967600000000001,2.8925479771,0.64032,0.18676,0.667,2.19,0.41000000000000003,2.2280484734
2019-06-03 13:30:00,2.83056,0.9280800000000001,2.9788256747,0.6105600000000001,0.17808000000000002,0.636,2.22,0.75,2.3432669502
2019-06-03 14:00:00,2.90096,0.9402800000000001,3.0495401948,0.72096,0.21028000000000002,0.751,2.18,0.73,2.2989780338
2019-06-03 14:30:00,3.07368,0.9252400000000001,3.2099186594,0.7036800000000001,0.20524,0.733,2.37,0.72,2.4769537743
2019-06-03 15:00:00,3.10096,0.9402800000000001,3.2403826009,0.72096,0.21028000000000002,0.751,2.38,0.73,2.4894376875
2019-06-03 15:30:00,3.10192,0.93056,3.2384949591,0.72192,0.21056000000000002,0.752,2.38,0.72,2.4865236777
2019-06-03 16:00:00,2.89856,0.9120800000000001,3.0386740529,0.65856,0.19208000000000003,0.686,2.24,0.72,2.3528705872
2019-06-03 16:30:00,2.8116,0.8838,2.9472354843,0.5616,0.1638,0.585,2.25,0.72,2.3623928547
2019-06-03 17:00:00,2.59992,0.04956000000000001,2.6003923166,0.16992000000000002,0.04956000000000001,0.177,2.43,0.0,2.43
2019-06-03 17:30:00,3.23032,0.15176,3.2338828674,0.52032,0.15176,0.542,2.71,0.0,2.71
2019-06-03 18:00:00,3.54176,0.89968,3.654242466,0.58176,0.16968000000000003,0.606,2.96,0.73,3.0486882425
2019-06-03 18:30:00,3.75008,0.91544,3.8601982333000002,0.67008,0.19544,0.6980000000000001,3.08,0.72,3.1630365158
2019-06-03 19:00:00,3.23552,0.90536,3.3598015418,0.6355200000000001,0.18536000000000002,0.662,2.6,0.72,2.6978509966
2019-06-03 19:30:00,3.38672,0.8719600000000001,3.4971683688,0.48672000000000004,0.14196,0.507,2.9,0.73,2.9904681908
2019-06-03 20:00:00,3.46792,0.8835600000000001,3.5787075041,0.45792000000000005,0.13356,0.47700000000000004,3.01,0.75,3.1020315924
2019-06-03 20:30:00,3.53104,0.12572,3.5332773738,0.43104000000000003,0.12572,0.449,3.1,0.0,3.1
2019-06-03 21:00:00,3.4068,0.4874,3.4414887767,0.4368,0.1274,0.455,2.9699999999999998,0.36,2.9917386249
2019-06-03 21:30:00,3.4356,0.4958,3.4711907179,0.4656,0.1358,0.485,2.9699999999999998,0.36,2.9917386249
2019-06-03 22:00:00,3.38776,0.52268,3.4278436662000002,0.55776,0.16268000000000002,0.581,2.83,0.36,2.8528056366000003
2019-06-03 22:30:00,3.16616,0.49888000000000005,3.2052223636,0.47616,0.13888,0.496,2.69,0.36,2.7139823139
2019-06-03 23:00:00,2.96328,0.13804000000000002,2.9664934519,0.47328000000000003,0.13804000000000002,0.493,2.49,0.0,2.49
2019-06-03 23:30:00,2.79632,0.14476,2.8000644635,0.49632000000000004,0.14476,0.517,2.3,0.0,2.3
2019-06-04 00:00:00,2.65656,0.13608,2.6600430072,0.46656000000000003,0.13608,0.486,2.19,0.0,2.19
2019-06-04 00:30:00,2.56832,0.13076000000000002,2.5716465154,0.44832000000000005,0.13076000000000002,0.467,2.12,0.0,2.12
2019-06-04 01:00:00,2.60272,0.13496000000000002,2.6062167216,0.46272,0.13496000000000002,0.482,2.14,0.0,2.14
2019-06-04 01:30:00,2.61832,0.13076000000000002,2.6215830714,0.44832000000000005,0.13076000000000002,0.467,2.17,0.0,2.17
2019-06-04 02:00:00,2.4996,0.5028,2.5496682137,0.48960000000000004,0.1428,0.51,2.01,0.36,2.041984329
2019-06-04 02:30:00,2.42688,0.14784,2.431378868,0.50688,0.14784,0.528,1.92,0.0,1.92
2019-06-04 03:00:00,2.43248,0.5036400000000001,2.4840716978,0.49248000000000003,0.14364000000000002,0.513,1.94,0.36,1.9731193578
2019-06-04 03:30:00,2.5183999999999997,0.5112,2.5697595218,0.5184,0.1512,0.54,2.0,0.36,2.0321417273
2019-06-04 04:00:00,2.6576,0.1568,2.6622216286000002,0.5376000000000001,0.1568,0.56,2.12,0.0,2.12
2019-06-04 04:30:00,2.62184,0.15512,2.6264247943,0.5318400000000001,0.15512,0.554,2.09,0.0,2.09
2019-06-04 05:00:00,2.45792,0.13356,2.4615460589,0.45792000000000005,0.13356,0.47700000000000004,2.0,0.0,2.0
2019-06-04 05:30:00,2.46912,0.12516000000000002,2.4722901529,0.42912000000000006,0.12516000000000002,0.447,2.04,0.0,2.04
2019-06-04 06:00:00,2.46616,0.49888000000000005,2.516113352,0.47616,0.13888,0.496,1.99,0.36,2.02230067
2019-06-04 06:30:00,2.94776,0.48768000000000006,2.9878287769,0.43776000000000004,0.12768000000000002,0.456,2.51,0.36,2.5356853117
2019-06-04 07:00:00,3.16888,0.49384000000000006,3.2071293083,0.45888,0.13384000000000001,0.47800000000000004,2.71,0.36,2.7338068696
2019-06-04 07:30:00,3.40944,0.49692000000000003,3.4454623202,0.46944,0.13692000000000001,0.489,2.94,0.36,2.9619588113
2019-06-04 08:00:00,3.4264,0.4902,3.4612877661,0.4464,0.1302,0.465,2.98,0.36,3.001666204
2019-06-04 08:30:00,3.41448,1.10964,3.5902610769,0.44448000000000004,0.12964,0.463,2.9699999999999998,0.98,3.1275069944
2019-06-04 09:00:00,3.40208,0.76644,3.4873454948,0.5020800000000001,0.14644000000000001,0.523,2.9,0.62,2.9655353648
2019-06-04 09:30:00,3.3584,0.8012,3.4526471004,0.5184,0.1512,0.54,2.84,0.65,2.9134343995
2019-06-04 10:00:00,3.31232,0.82276,3.4129749193,0.5923200000000001,0.17276000000000002,0.617,2.7199999999999998,0.65,2.7965872059
2019-06-04 10:30:00,3.02896,0.7742800000000001,3.1263570174,0.5289600000000001,0.15428,0.551,2.5,0.62,2.5757329053999998
2019-06-04 11:00:00,3.04408,0.79244,3.1455340087,0.45408000000000004,0.13244,0.47300000000000003,2.59,0.66,2.6727700986
2019-06-04 11:30:00,3.09832,0.80076,3.2001255288,0.44832000000000005,0.13076000000000002,0.467,2.65,0.67,2.7333861784
2019-06-04 12:00:00,3.0124,0.7632,3.1075759041,0.4224,0.1232,0.44,2.59,0.64,2.6679017973
2019-06-04 12:30:00,3.30664,0.83152,3.4095884796,0.65664,0.19152000000000002,0.684,2.65,0.64,2.7261878145000003
2019-06-04 13:00:00,3.02192,0.78056,3.1211014722,0.48192,0.14056000000000002,0.502,2.54,0.64,2.6193892418
2019-06-04 13:30:00,3.00368,0.75524,3.0971730659,0.46368000000000004,0.13524,0.483,2.54,0.62,2.6145745352
2019-06-04 14:00:00,2.97176,0.7146800000000001,3.0564889988,0.46176000000000006,0.13468000000000002,0.481,2.51,0.58,2.5761405241
2019-06-04 14:30:00,3.4798400000000003,0.8341200000000001,3.5784134194,0.69984,0.20412000000000002,0.729,2.7800000000000002,0.63,2.8504911857
2019-06-04 15:00:00,3.47016,0.81088,3.5636409471,0.62016,0.18088,0.646,2.85,0.63,2.9188011236999998
2019-06-04 15:30:00,3.56152,0.87836,3.6682340438,0.85152,0.24836000000000003,0.887,2.71,0.63,2.7822652641000003
2019-06-04 16:00:00,3.27664,0.8965200000000001,3.3970748888,0.7766400000000001,0.22652000000000003,0.809,2.5,0.67,2.5882233288
2019-06-04 16:30:00,3.86648,0.9156400000000001,3.973419711,0.87648,0.25564000000000003,0.913,2.99,0.66,3.0619764859
2019-06-04 17:00:00,3.92848,0.8716400000000001,4.024016824,0.8284800000000001,0.24164000000000002,0.863,3.1,0.63,3.1633684578
2019-06-04 17:30:00,3.9352,0.8036000000000001,4.0164128274,0.5952000000000001,0.1736,0.62,3.34,0.63,3.3988968799
2019-06-04 18:00:00,4.11128,0.7720400000000001,4.1831410447,0.5212800000000001,0.15204,0.543,3.59,0.62,3.6431442464
2019-06-04 18:30:00,4.3116,0.7938000000000001,4.384063526,0.5616,0.1638,0.585,3.75,0.63,3.8025517748
2019-06-04 19:00:00,4.12944,0.7819200000000001,4.2028173408,0.5894400000000001,0.17192000000000002,0.614,3.54,0.61,3.5921720449
2019-06-04 19:30:00,3.846,0.7030000000000001,3.9097218571,0.456,0.133,0.47500000000000003,3.39,0.5700000000000001,3.4375863626
2019-06-04 20:00:00,3.65096,0.72528,3.7223030505,0.36096,0.10528000000000001,0.376,3.29,0.62,3.3479097957
2019-06-04 20:30:00,3.65968,0.66324,3.7192936157,0.31968,0.09324,0.333,3.34,0.5700000000000001,3.3882886536
2019-06-04 21:00:00,3.48136,0.61748,3.5356963953,0.23136,0.06748000000000001,0.241,3.25,0.55,3.2962099448
2019-06-04 21:30:00,3.38176,0.65468,3.4445473723,0.22176,0.06468,0.231,3.16,0.59,3.2146072855
2019-06-04 22:00:00,3.27888,0.60384,3.3340181163000002,0.21888000000000002,0.06384000000000001,0.228,3.06,0.54,3.1072817703
2019-06-04 22:30:00,3.10848,0.6466400000000001,3.1750261731,0.22848000000000002,0.06664,0.23800000000000002,2.88,0.58,2.9378223226999998
2019-06-04 23:00:00,2.85272,0.60496,2.9161598036000003,0.22272000000000003,0.06496,0.232,2.63,0.54,2.6848649873
2019-06-04 23:30:00,2.68096,0.57028,2.7409425021000002,0.24096,0.07028000000000001,0.251,2.44,0.5,2.4907027121
2019-06-05 00:00:00,2.60168,0.5642400000000001,2.6621618283,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.21,0.45,2.2553491969
2019-06-05 00:30:00,2.46688,0.11284000000000001,2.4694594145,0.38688000000000006,0.11284000000000001,0.403,2.08,0.0,2.08
2019-06-05 01:00:00,2.21136,0.49748000000000003,2.2666273183,0.47136000000000006,0.13748000000000002,0.491,1.74,0.36,1.7768511474
2019-06-05 01:30:00,2.2107200000000002,0.47396000000000005,2.2609557713,0.39072,0.11396,0.40700000000000003,1.82,0.36,1.8552627846
2019-06-05 02:00:00,2.25552,0.08036,2.256951085,0.27552000000000004,0.08036,0.28700000000000003,1.98,0.0,1.98
2019-06-05 02:30:00,2.20864,0.07252,2.209830265,0.24864000000000003,0.07252,0.259,1.96,0.0,1.96
2019-06-05 03:00:00,2.24648,0.44064000000000003,2.2892872253,0.27648,0.08064,0.28800000000000003,1.97,0.36,2.0026232796
2019-06-05 03:30:00,2.38064,0.8535200000000001,2.5290202055,0.32064000000000004,0.09352,0.334,2.06,0.76,2.1957231155
2019-06-05 04:00:00,2.43712,0.8241600000000001,2.572701615,0.35712000000000005,0.10416,0.372,2.08,0.72,2.2010906388
2019-06-05 04:30:00,2.37104,0.83072,2.5123547520000002,0.31104000000000004,0.09072000000000001,0.324,2.06,0.74,2.1888809927
2019-06-05 05:00:00,2.31,0.465,2.3563372,0.36,0.105,0.375,1.9500000000000002,0.36,1.9829523444000001
2019-06-05 05:30:00,2.47176,0.9846800000000001,2.6606751399,0.46176000000000006,0.13468000000000002,0.481,2.01,0.85,2.1823381956
2019-06-05 06:00:00,2.42856,0.8920800000000001,2.5872205936,0.41856000000000004,0.12208000000000001,0.436,2.01,0.77,2.1524404754
2019-06-05 06:30:00,2.7096,0.46780000000000005,2.7496852547,0.36960000000000004,0.1078,0.385,2.34,0.36,2.3675303588
2019-06-05 07:00:00,3.00048,0.12264000000000001,3.0029853146,0.42048,0.12264000000000001,0.438,2.58,0.0,2.58
2019-06-05 07:30:00,3.0668,0.4874,3.1052891975,0.4368,0.1274,0.455,2.63,0.36,2.6545244395000003
2019-06-05 08:00:00,3.13456,0.54508,3.1816000063,0.63456,0.18508000000000002,0.661,2.5,0.36,2.5257870061
2019-06-05 08:30:00,3.0576,0.6068,3.1172301808,0.7776000000000001,0.2268,0.81,2.2800000000000002,0.38,2.3114497615
2019-06-05 09:00:00,3.2880000000000003,0.9540000000000001,3.4236033649,0.768,0.224,0.8,2.52,0.73,2.6236043908999997
2019-06-05 09:30:00,2.8996,0.8828,3.0310090729,0.48960000000000004,0.1428,0.51,2.41,0.74,2.521051368
2019-06-05 10:00:00,2.61752,0.89636,2.7667439708,0.46752000000000005,0.13636,0.487,2.15,0.76,2.2803727765
2019-06-05 10:30:00,2.5188800000000002,0.8938400000000001,2.6727712959,0.45888,0.13384000000000001,0.47800000000000004,2.06,0.76,2.1957231155
2019-06-05 11:00:00,2.82064,0.8585200000000001,2.9484006851,0.44064000000000003,0.12852000000000002,0.459,2.38,0.73,2.4894376875
2019-06-05 11:30:00,2.95336,0.85348,3.0742093943,0.42336,0.12348,0.441,2.5300000000000002,0.73,2.6332109676
2019-06-05 12:00:00,2.86008,0.8454400000000001,2.9824195547,0.43008,0.12544000000000002,0.448,2.43,0.72,2.5344230113
2019-06-05 12:30:00,2.6952,0.8236,2.8182299409000002,0.3552,0.10360000000000001,0.37,2.34,0.72,2.4482646916
2019-06-05 13:00:00,2.5961600000000002,0.8238800000000001,2.7237520078,0.35616000000000003,0.10388000000000001,0.371,2.24,0.72,2.3528705872
2019-06-05 13:30:00,2.64408,0.81744,2.7675561783,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.31,0.72,2.4196074062
2019-06-05 14:00:00,2.40408,0.8674400000000001,2.5557880976,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.07,0.77,2.2085742007
2019-06-05 14:30:00,2.55376,0.8056800000000001,2.6778368882,0.29376,0.08568,0.306,2.26,0.72,2.3719190543
2019-06-05 15:00:00,2.47128,0.44204000000000004,2.5105027783000002,0.28128000000000003,0.08204,0.293,2.19,0.36,2.2193918086
2019-06-05 15:30:00,2.63456,0.80008,2.7533678287,0.27456,0.08008000000000001,0.28600000000000003,2.36,0.72,2.4673872821
2019-06-05 16:00:00,2.77704,0.8037200000000001,2.8910062262,0.28704,0.08372,0.299,2.49,0.72,2.5920069444
2019-06-05 16:30:00,2.93072,0.43896,2.9634111426,0.27072,0.07896,0.28200000000000003,2.66,0.36,2.6842503609
2019-06-05 17:00:00,3.07064,0.09352,3.0720638014,0.32064000000000004,0.09352,0.334,2.75,0.0,2.75
2019-06-05 17:30:00,3.3148,0.46640000000000004,3.3474509705,0.3648,0.10640000000000001,0.38,2.95,0.36,2.9718849237000002
2019-06-05 18:00:00,3.41848,0.46164000000000005,3.4495096753,0.34848,0.10164000000000001,0.363,3.07,0.36,3.0910354252
2019-06-05 18:30:00,3.39992,0.44456,3.4288612687,0.28992,0.08456000000000001,0.302,3.11,0.36,3.1307666793
2019-06-05 19:00:00,3.63568,0.44624,3.6629631721,0.29568,0.08624000000000001,0.308,3.34,0.36,3.3593451743
2019-06-05 19:30:00,3.52384,0.43112000000000006,3.550114477,0.24384000000000003,0.07112,0.254,3.2800000000000002,0.36,3.2996969558
2019-06-05 20:00:00,3.46328,0.7880400000000001,3.5518045273,0.23328000000000002,0.06804,0.243,3.23,0.72,3.309274845
2019-06-05 20:30:00,3.54904,0.42972000000000005,3.5749607271,0.23904000000000003,0.06972,0.249,3.31,0.36,3.3295194849
2019-06-05 21:00:00,3.4596,0.4328,3.4865667927,0.24960000000000002,0.0728,0.26,3.21,0.36,3.2301238366
2019-06-05 21:30:00,3.39712,0.8091600000000001,3.4921575279,0.23712000000000003,0.06916,0.247,3.16,0.74,3.2454891773
2019-06-05 22:00:00,3.20728,0.7950400000000001,3.3043507078,0.25728,0.07504000000000001,0.268,2.95,0.72,3.0365934861
2019-06-05 22:30:00,3.04808,0.42944000000000004,3.0781829705,0.23808,0.06944,0.248,2.81,0.36,2.8329666428999998
2019-06-05 23:00:00,2.82808,0.06944,2.8289323781,0.23808,0.06944,0.248,2.59,0.0,2.59
2019-06-05 23:30:00,2.67056,0.07308,2.6715597317,0.25056,0.07308,0.261,2.42,0.0,2.42
2019-06-06 00:00:00,2.49192,0.07056000000000001,2.4929187712,0.24192000000000002,0.07056000000000001,0.252,2.25,0.0,2.25
2019-06-06 00:30:00,2.238,0.40900000000000003,2.2750659331,0.168,0.049,0.17500000000000002,2.07,0.36,2.1010711554
2019-06-06 01:00:00,2.0864,0.0252,2.08655218,0.0864,0.0252,0.09,2.0,0.0,2.0
2019-06-06 01:30:00,2.1444,0.004200000000000001,2.1444041130000002,0.014400000000000001,0.004200000000000001,0.015,2.13,0.0,2.13
2019-06-06 02:00:00,2.21688,0.7778400000000001,2.3493811951,0.02688,0.007840000000000001,0.028,2.19,0.77,2.321421978
2019-06-06 02:30:00,2.23728,0.8050400000000001,2.3777113366,0.01728,0.00504,0.018000000000000002,2.22,0.8,2.359745749
2019-06-06 03:00:00,2.12976,0.39868000000000003,2.1667541162,0.02976,0.00868,0.031,2.1,0.39,2.1359073014
2019-06-06 03:30:00,2.13056,0.36308,2.1612757806,0.010560000000000002,0.0030800000000000003,0.011,2.12,0.36,2.1503488089
2019-06-06 04:00:00,2.1548,0.3614,2.1848965651,0.0048000000000000004,0.0014,0.005,2.15,0.36,2.1799311916
2019-06-06 04:30:00,2.16192,0.0005600000000000001,2.1619200725,0.0019200000000000003,0.0005600000000000001,0.002,2.16,0.0,2.16
2019-06-06 05:00:00,2.15344,0.003920000000000001,2.1534435679,0.01344,0.003920000000000001,0.014,2.14,0.0,2.14
2019-06-06 05:30:00,1.97072,0.008960000000000001,1.9707403685,0.030720000000000004,0.008960000000000001,0.032,1.94,0.0,1.94
2019-06-06 06:00:00,1.93776,0.022680000000000002,1.9378927215,0.07776000000000001,0.022680000000000002,0.081,1.8599999999999999,0.0,1.8599999999999999
2019-06-06 06:30:00,2.17936,0.01148,2.1793902358,0.039360000000000006,0.01148,0.041,2.14,0.0,2.14
2019-06-06 07:00:00,2.37536,0.0044800000000000005,2.3753642247,0.015360000000000002,0.0044800000000000005,0.016,2.36,0.0,2.36
2019-06-06 07:30:00,2.60784,0.00812,2.6078526415,0.027840000000000004,0.00812,0.029,2.58,0.0,2.58
2019-06-06 08:00:00,2.77184,0.050120000000000005,2.7722930942,0.17184000000000002,0.050120000000000005,0.179,2.6,0.0,2.6
2019-06-06 08:30:00,2.77912,0.09016,2.7805820973,0.30912,0.09016,0.322,2.47,0.0,2.47
2019-06-06 09:00:00,2.63768,0.10724,2.639859125,0.36768,0.10724,0.383,2.27,0.0,2.27
2019-06-06 09:30:00,2.60024,0.09632,2.6020233665,0.33024000000000003,0.09632,0.34400000000000003,2.27,0.0,2.27
2019-06-06 10:00:00,2.63016,0.11088,2.6324961538,0.38016000000000005,0.11088,0.396,2.25,0.0,2.25
2019-06-06 10:30:00,2.62536,0.10948000000000001,2.6276417183,0.37536,0.10948000000000001,0.391,2.25,0.0,2.25
2019-06-06 11:00:00,2.47576,0.10668000000000001,2.478057344,0.36576000000000003,0.10668000000000001,0.381,2.11,0.0,2.11
2019-06-06 11:30:00,2.67336,0.48348,2.7167271854,0.42336,0.12348,0.441,2.25,0.36,2.2786180022
2019-06-06 12:00:00,2.62792,0.8535600000000001,2.763065001,0.45792000000000005,0.13356,0.47700000000000004,2.17,0.72,2.2863289352000002
2019-06-06 12:30:00,2.57888,0.49384000000000006,2.6257379915,0.45888,0.13384000000000001,0.47800000000000004,2.12,0.36,2.1503488089
2019-06-06 13:00:00,2.50896,0.47928000000000004,2.5543276219,0.40896000000000005,0.11928000000000001,0.426,2.1,0.36,2.1306337085
2019-06-06 13:30:00,2.65624,0.48432000000000003,2.7000327405,0.42624,0.12432000000000001,0.444,2.23,0.36,2.2588713996
2019-06-06 14:00:00,2.7448,0.5014000000000001,2.7902202422,0.4848,0.1414,0.505,2.26,0.36,2.2884929539
2019-06-06 14:30:00,2.6376,0.8518,2.7717317691,0.4176,0.1218,0.435,2.22,0.73,2.3369424469
2019-06-06 15:00:00,2.62264,0.84452,2.7552594433,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.23,0.73,2.3464441182
2019-06-06 15:30:00,2.66624,0.8443200000000001,2.796732379,0.42624,0.12432000000000001,0.444,2.24,0.72,2.3528705872
2019-06-06 16:00:00,2.66632,0.8397600000000001,2.7954354223,0.37632000000000004,0.10976000000000001,0.392,2.29,0.73,2.4035390573
2019-06-06 16:30:00,2.9603200000000003,0.80176,3.0669714051,0.28032,0.08176000000000001,0.292,2.68,0.72,2.7750315314
