Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-06-06 17:00:00,3.246,0.8280000000000001,3.349940298,0.336,0.098,0.35000000000000003,2.91,0.73,3.000166662
2019-06-06 17:30:00,3.7592,0.8656,3.8575702197,0.49920000000000003,0.1456,0.52,3.26,0.72,3.3385625649
2019-06-06 18:00:00,3.4396,0.5028,3.4761553474999998,0.48960000000000004,0.1428,0.51,2.95,0.36,2.9718849237000002
2019-06-06 18:30:00,3.17064,0.48852000000000007,3.2080538961,0.44064000000000003,0.12852000000000002,0.459,2.73,0.36,2.7536339626
2019-06-06 19:00:00,3.12832,0.45576000000000005,3.1613451567,0.32832,0.09576000000000001,0.342,2.8,0.36,2.8230479982
2019-06-06 19:30:00,3.34192,0.14056000000000002,3.3448746464,0.48192,0.14056000000000002,0.502,2.86,0.0,2.86
2019-06-06 20:00:00,3.25192,0.46556000000000003,3.2850768331999998,0.36192,0.10556000000000001,0.377,2.89,0.36,2.9123358323
2019-06-06 20:30:00,3.18504,0.45772,3.2177612404,0.33504,0.09772,0.34900000000000003,2.85,0.36,2.8726468631
2019-06-06 21:00:00,3.112,0.451,3.1445102957,0.312,0.091,0.325,2.8,0.36,2.8230479982
2019-06-06 21:30:00,3.12064,0.09352,3.1220409991,0.32064000000000004,0.09352,0.334,2.8,0.0,2.8
2019-06-06 22:00:00,3.08256,0.09408000000000001,3.0839953307,0.32256,0.09408000000000001,0.336,2.76,0.0,2.76
2019-06-06 22:30:00,2.98456,0.08008000000000001,2.985634137,0.27456,0.08008000000000001,0.28600000000000003,2.71,0.0,2.71
2019-06-06 23:00:00,2.56192,0.07056000000000001,2.562891492,0.24192000000000002,0.07056000000000001,0.252,2.32,0.0,2.32
2019-06-06 23:30:00,2.3596,0.0728,2.3607227707,0.24960000000000002,0.0728,0.26,2.11,0.0,2.11
2019-06-07 00:00:00,2.25536,0.43448000000000003,2.2968285961,0.25536000000000003,0.07448,0.266,2.0,0.36,2.0321417273
2019-06-07 00:30:00,2.27224,0.08232,2.2737306789,0.28224000000000005,0.08232,0.294,1.99,0.0,1.99
2019-06-07 01:00:00,2.0964,0.060200000000000004,2.0972641703,0.2064,0.060200000000000004,0.215,1.8900000000000001,0.0,1.8900000000000001
2019-06-07 01:30:00,2.21728,0.07504000000000001,2.218549436,0.25728,0.07504000000000001,0.268,1.96,0.0,1.96
2019-06-07 02:00:00,2.25392,0.41656000000000004,2.2920902251,0.19392,0.056560000000000006,0.202,2.06,0.36,2.0912197398
2019-06-07 02:30:00,2.25384,0.07112,2.2549618179,0.24384000000000003,0.07112,0.254,2.01,0.0,2.01
2019-06-07 03:00:00,2.35544,0.45492000000000005,2.3989684867,0.32544,0.09492,0.339,2.03,0.36,2.0616740771
2019-06-07 03:30:00,2.0930400000000002,0.40172,2.1312426891,0.14304,0.04172,0.149,1.9500000000000002,0.36,1.9829523444000001
2019-06-07 04:00:00,2.12408,0.38744,2.1591261194999998,0.09408000000000001,0.027440000000000003,0.098,2.03,0.36,2.0616740771
2019-06-07 04:30:00,2.30896,0.40928000000000003,2.3449533897,0.16896000000000003,0.049280000000000004,0.176,2.14,0.36,2.1700691233000002
2019-06-07 05:00:00,2.3621600000000003,0.09688000000000001,2.36414585,0.33216,0.09688000000000001,0.34600000000000003,2.03,0.0,2.03
2019-06-07 05:30:00,2.44496,0.5072800000000001,2.4970307167,0.5049600000000001,0.14728000000000002,0.526,1.94,0.36,1.9731193578
2019-06-07 06:00:00,2.30992,0.15456,2.3150851387999998,0.5299200000000001,0.15456,0.552,1.78,0.0,1.78
2019-06-07 06:30:00,2.58224,0.18732000000000001,2.5890253378,0.64224,0.18732000000000001,0.669,1.94,0.0,1.94
2019-06-07 07:00:00,2.87808,0.20944000000000002,2.8856904893,0.71808,0.20944000000000002,0.748,2.16,0.0,2.16
2019-06-07 07:30:00,3.1640800000000002,0.56244,3.213680289,0.69408,0.20244,0.723,2.47,0.36,2.4960969532
2019-06-07 08:00:00,3.08336,0.15848,3.0874301288,0.5433600000000001,0.15848,0.5660000000000001,2.54,0.0,2.54
2019-06-07 08:30:00,2.9314400000000003,0.51792,2.9768408758,0.54144,0.15792,0.5640000000000001,2.39,0.36,2.4169609016
2019-06-07 09:00:00,3.01336,0.5534800000000001,3.0637686923,0.6633600000000001,0.19348,0.6910000000000001,2.35,0.36,2.3774145621000002
2019-06-07 09:30:00,2.9407200000000002,0.5089600000000001,2.9844387077,0.5107200000000001,0.14896,0.532,2.43,0.36,2.4565219315
2019-06-07 10:00:00,3.01864,0.46752000000000005,3.0546296666,0.36864,0.10752,0.384,2.65,0.36,2.6743410403
2019-06-07 10:30:00,2.97712,0.46416,3.0130861256,0.35712000000000005,0.10416,0.372,2.62,0.36,2.6446171746
2019-06-07 11:00:00,3.24592,0.52756,3.2885127642,0.50592,0.14756000000000002,0.527,2.74,0.38,2.7662248643
2019-06-07 11:30:00,3.3276,0.6968000000000001,3.3997723453,0.7776000000000001,0.2268,0.81,2.55,0.47000000000000003,2.5929519857
2019-06-07 12:00:00,3.55432,0.7287600000000001,3.6282615396,0.78432,0.22876000000000002,0.8170000000000001,2.77,0.5,2.8147646438000002
2019-06-07 12:30:00,3.32616,0.7338800000000001,3.4061591566000002,0.83616,0.24388,0.871,2.49,0.49,2.5377549133
2019-06-07 13:00:00,3.242,1.086,3.4190583499000002,0.912,0.266,0.9500000000000001,2.33,0.8200000000000001,2.4700809703
2019-06-07 13:30:00,2.94184,1.03012,3.116980879,0.6518400000000001,0.19012,0.679,2.29,0.84,2.4392006888
2019-06-07 14:00:00,2.96392,0.5815600000000001,3.0204360281,0.5539200000000001,0.16156,0.577,2.41,0.42,2.4463237725
2019-06-07 14:30:00,3.12432,0.95376,3.2666548027,0.66432,0.19376000000000002,0.6920000000000001,2.46,0.76,2.5747232861000002
2019-06-07 15:00:00,3.23616,0.53888,3.280719921,0.47616,0.13888,0.496,2.76,0.4,2.7888348821999998
2019-06-07 15:30:00,3.2304,0.4622,3.2632978718,0.3504,0.1022,0.365,2.88,0.36,2.9024127894
2019-06-07 16:00:00,3.23688,1.0578400000000001,3.4053513181,0.26688,0.07784,0.278,2.9699999999999998,0.98,3.1275069944
2019-06-07 16:30:00,3.38,0.68,3.4477238869,0.24,0.07,0.25,3.14,0.61,3.1987028621
2019-06-07 17:00:00,3.4558400000000002,0.66712,3.5196419136,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.26,0.61,3.3165795633
2019-06-07 17:30:00,3.5073600000000003,0.6504800000000001,3.5671695222,0.20736000000000002,0.060480000000000006,0.216,3.3,0.59,3.3523275496
2019-06-07 18:00:00,3.68336,0.7034800000000001,3.7499366661,0.18336000000000002,0.05348000000000001,0.191,3.5,0.65,3.5598455023
2019-06-07 18:30:00,3.56992,0.62956,3.6250068414000003,0.16992000000000002,0.04956000000000001,0.177,3.4,0.58,3.4491158287
2019-06-07 19:00:00,3.44536,0.5594800000000001,3.490490424,0.13536,0.03948,0.14100000000000001,3.31,0.52,3.3505969617
2019-06-07 19:30:00,3.63824,0.6303200000000001,3.6924373522,0.13824,0.04032,0.14400000000000002,3.5,0.59,3.5493802276
2019-06-07 20:00:00,3.65816,0.65488,3.7163157024,0.18816000000000002,0.054880000000000005,0.196,3.47,0.6000000000000001,3.5214911614
2019-06-07 20:30:00,3.6311999999999998,0.6816,3.6946166242,0.2112,0.0616,0.22,3.42,0.62,3.4757445246
2019-06-07 21:00:00,3.4308,0.6494,3.4917200632,0.1008,0.029400000000000003,0.105,3.33,0.62,3.3872260037
2019-06-07 21:30:00,3.35736,0.64548,3.4188463844,0.08736000000000001,0.025480000000000003,0.091,3.27,0.62,3.3282578025
2019-06-07 22:00:00,3.08216,0.56688,3.133857559,0.09216,0.02688,0.096,2.99,0.54,3.0383712742
2019-06-07 22:30:00,2.9154400000000003,0.5749200000000001,2.9715860075,0.08544,0.02492,0.089,2.83,0.55,2.8829498782
2019-06-07 23:00:00,2.71448,0.56464,2.7725836326,0.08448000000000001,0.024640000000000002,0.088,2.63,0.54,2.6848649873
2019-06-07 23:30:00,2.47792,0.5985600000000001,2.5491884199,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.38,0.5700000000000001,2.4473046398
2019-06-08 00:00:00,2.56368,0.6752400000000001,2.6511137659,0.22368000000000002,0.06524,0.233,2.34,0.61,2.4182018113
2019-06-08 00:30:00,2.39152,0.6583600000000001,2.4804849929,0.13152,0.038360000000000005,0.137,2.26,0.62,2.3435016535
2019-06-08 01:00:00,2.33584,0.64212,2.4224918163,0.07584,0.02212,0.079,2.26,0.62,2.3435016535
2019-06-08 01:30:00,2.2596,0.5428000000000001,2.3238812362,0.009600000000000001,0.0028,0.01,2.25,0.54,2.3138928238
2019-06-08 02:00:00,2.1948,0.3614,2.2243554122,0.0048000000000000004,0.0014,0.005,2.19,0.36,2.2193918086
2019-06-08 02:30:00,2.07344,0.36392,2.1051344849999998,0.01344,0.003920000000000001,0.014,2.06,0.36,2.0912197398
2019-06-08 03:00:00,1.76896,0.37428000000000006,1.8081219539000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.72,0.36,1.7572706109
2019-06-08 03:30:00,1.93376,0.37568,1.9699145159,0.05376,0.015680000000000003,0.056,1.88,0.36,1.9141577781999999
2019-06-08 04:00:00,2.01024,0.38632000000000005,2.0470241816,0.09024,0.026320000000000003,0.094,1.92,0.36,1.9534584715
2019-06-08 04:30:00,2.02728,0.40004,2.0663727157,0.13728,0.040040000000000006,0.14300000000000002,1.8900000000000001,0.36,1.9239802494
2019-06-08 05:00:00,2.12976,0.14868,2.1349434185,0.50976,0.14868,0.531,1.62,0.0,1.62
2019-06-08 05:30:00,2.14824,0.21532,2.1590038907,0.73824,0.21532,0.769,1.4100000000000001,0.0,1.4100000000000001
2019-06-08 06:00:00,1.89928,0.23604000000000003,1.9138911672,0.8092800000000001,0.23604000000000003,0.843,1.09,0.0,1.09
2019-06-08 06:30:00,1.8967200000000002,0.24696,1.9127299862,0.84672,0.24696,0.882,1.05,0.0,1.05
2019-06-08 07:00:00,1.9841600000000001,0.6178800000000001,2.0781401781,0.8841600000000001,0.25788,0.921,1.1,0.36,1.1574109037
2019-06-08 07:30:00,1.9832800000000002,0.19304000000000002,1.9926525036,0.59328,0.17304000000000003,0.618,1.3900000000000001,0.02,1.3901438774
2019-06-08 08:00:00,1.83256,0.11408000000000001,1.8361074043,0.32256,0.09408000000000001,0.336,1.51,0.02,1.5101324445
2019-06-08 08:30:00,2.5477600000000002,0.28768000000000005,2.5639502335,0.91776,0.26768000000000003,0.9560000000000001,1.63,0.02,1.6301226948
2019-06-08 09:00:00,2.8364000000000003,0.2702,2.8492407761000003,0.9264,0.2702,0.965,1.9100000000000001,0.0,1.9100000000000001
2019-06-08 09:30:00,3.32872,0.67796,3.3970585217,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.41,0.41000000000000003,2.4446267609
2019-06-08 10:00:00,3.34008,0.67544,3.4076903615000003,0.9100800000000001,0.26544,0.9480000000000001,2.43,0.41000000000000003,2.464345755
2019-06-08 10:30:00,3.51144,0.7179200000000001,3.5840786822,1.02144,0.29792,1.064,2.49,0.42,2.5251732614
2019-06-08 11:00:00,3.5032,0.7126,3.5749418177,1.0032,0.2926,1.045,2.5,0.42,2.5350345165
2019-06-08 11:30:00,3.5612,0.7266,3.6345691629,1.0512,0.30660000000000004,1.095,2.51,0.42,2.5448968545
2019-06-08 12:00:00,3.38296,0.72128,3.458997427,1.03296,0.30128000000000005,1.076,2.35,0.42,2.3872368965
2019-06-08 12:30:00,3.12152,0.6883600000000001,3.1965178867,1.09152,0.31836000000000003,1.137,2.03,0.37,2.0634437235
2019-06-08 13:00:00,2.7848,0.28140000000000004,2.7989814218999998,0.9648,0.28140000000000004,1.005,1.82,0.0,1.82
2019-06-08 13:30:00,2.858,0.314,2.8751973845,1.008,0.294,1.05,1.85,0.02,1.8501081048999999
2019-06-08 14:00:00,2.7232000000000003,0.2576,2.7353566495,0.8832000000000001,0.2576,0.92,1.8399999999999999,0.0,1.8399999999999999
2019-06-08 14:30:00,2.70296,0.26628,2.7160445136,0.9129600000000001,0.26628,0.9510000000000001,1.79,0.0,1.79
2019-06-08 15:00:00,2.63192,0.29056000000000004,2.6479101193,0.9619200000000001,0.28056000000000003,1.002,1.67,0.01,1.6700299399
2019-06-08 15:30:00,2.568,0.269,2.5820505417,0.888,0.259,0.925,1.6800000000000002,0.01,1.6800297616000002
2019-06-08 16:00:00,2.36848,0.22664,2.3792988883,0.7084800000000001,0.20664000000000002,0.738,1.6600000000000001,0.02,1.6601204776
2019-06-08 16:30:00,2.79144,0.29292,2.8067667163000003,0.90144,0.26292000000000004,0.9390000000000001,1.8900000000000001,0.03,1.8902380802
2019-06-08 17:00:00,3.01848,0.21164000000000002,3.0258904475,0.8284800000000001,0.24164000000000002,0.863,2.19,-0.03,2.1902054698
2019-06-08 17:30:00,3.24144,0.14292000000000002,3.2445892498,0.66144,0.19292,0.6890000000000001,2.58,-0.05,2.5804844506
2019-06-08 18:00:00,3.45576,0.11168000000000002,3.4575641136,0.7257600000000001,0.21168,0.756,2.73,-0.1,2.7318308879
2019-06-08 18:30:00,2.89512,0.08316000000000001,2.8963141059,0.52512,0.15316000000000002,0.547,2.37,-0.07,2.3710335299
2019-06-08 19:00:00,2.90576,0.08168,2.9069077729,0.48576,0.14168,0.506,2.42,-0.06,2.4207436874
2019-06-08 19:30:00,2.86496,0.06728,2.8657498844,0.5049600000000001,0.14728000000000002,0.526,2.36,-0.08,2.3613555429
2019-06-08 20:00:00,2.7831200000000003,0.06216000000000001,2.7838140743,0.45312,0.13216,0.47200000000000003,2.33,-0.07,2.331051265
2019-06-08 20:30:00,2.94776,0.09268000000000001,2.9492166078,0.55776,0.16268000000000002,0.581,2.39,-0.07,2.3910248849
2019-06-08 21:00:00,2.5668800000000003,0.00284,2.5668815711,0.38688000000000006,0.11284000000000001,0.403,2.18,-0.11,2.1827734651
2019-06-08 21:30:00,2.4888,-0.011600000000000001,2.488827033,0.26880000000000004,0.0784,0.28,2.22,-0.09,2.2218235754
2019-06-08 22:00:00,2.41304,0.016720000000000002,2.4130979259,0.26304,0.07672000000000001,0.274,2.15,-0.06,2.1508370464
2019-06-08 22:30:00,2.40856,0.00708,2.4085704059,0.29856000000000005,0.08708,0.311,2.11,-0.08,2.111516043
2019-06-08 23:00:00,2.36032,-0.0032400000000000003,2.3603222238,0.40032,0.11676,0.417,1.96,-0.12,1.9636700334000001
2019-06-08 23:30:00,2.0464,0.005200000000000001,2.0464066067,0.3264,0.0952,0.34,1.72,-0.09,1.7223530416
2019-06-09 00:00:00,1.89552,0.010360000000000001,1.8955483112,0.27552000000000004,0.08036,0.28700000000000003,1.62,-0.07,1.6215116404
2019-06-09 00:30:00,1.74064,-0.03148,1.7409246394,0.20064,0.05852,0.209,1.54,-0.09,1.5426276284
2019-06-09 01:00:00,1.76008,-0.08456000000000001,1.7621100987,0.19008000000000003,0.05544,0.198,1.57,-0.14,1.5762296786999999
2019-06-09 01:30:00,1.83568,-0.12876,1.8401902619000001,0.17568,0.05124,0.183,1.6600000000000001,-0.18,1.6697305172
2019-06-09 02:00:00,1.83256,-0.06092,1.8335723056000002,0.20256000000000002,0.05908000000000001,0.211,1.63,-0.12,1.634411209
2019-06-09 02:30:00,1.76808,-0.10556000000000001,1.7712283308,0.11808,0.034440000000000005,0.123,1.65,-0.14,1.6559287424
2019-06-09 03:00:00,1.6382400000000001,-0.059680000000000004,1.6393266911,0.13824,0.04032,0.14400000000000002,1.5,-0.1,1.5033296378
2019-06-09 03:30:00,1.6560000000000001,-0.092,1.6585535867,0.096,0.028,0.1,1.56,-0.12,1.5646085772
2019-06-09 04:00:00,1.7544,-0.08080000000000001,1.7562596619000002,0.13440000000000002,0.0392,0.14,1.62,-0.12,1.6244383645
2019-06-09 04:30:00,1.72296,-0.15872,1.7302552413,0.07296000000000001,0.02128,0.076,1.65,-0.18,1.6597891432
2019-06-09 05:00:00,1.63144,-0.52208,1.7129401624,0.06144000000000001,0.017920000000000002,0.064,1.57,-0.54,1.6602710622
2019-06-09 05:30:00,1.63792,-0.51144,1.7159116527,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.54,-0.54,1.6319313710999999
2019-06-09 06:00:00,1.6458400000000002,-0.54788,1.7346359272,0.07584,0.02212,0.079,1.57,-0.5700000000000001,1.6702694393000002
2019-06-09 06:30:00,1.79736,-0.16452000000000003,1.8048739014000001,0.08736000000000001,0.025480000000000003,0.091,1.71,-0.19,1.7205231762
2019-06-09 07:00:00,1.86376,-0.15432,1.8701379627999999,0.05376,0.015680000000000003,0.056,1.81,-0.17,1.8179658963
2019-06-09 07:30:00,1.98704,-0.12628,1.9910486182,0.047040000000000005,0.013720000000000001,0.049,1.94,-0.14,1.9450449866000001
2019-06-09 08:00:00,2.09104,-0.15928,2.0970976134,0.07104,0.020720000000000002,0.074,2.02,-0.18,2.0280039448
2019-06-09 08:30:00,2.22256,-0.13592,2.2267121951,0.08256000000000001,0.02408,0.08600000000000001,2.14,-0.16,2.1459729728
2019-06-09 09:00:00,2.31808,0.034440000000000005,2.3183358255,0.11808,0.034440000000000005,0.123,2.2,0.0,2.2
2019-06-09 09:30:00,2.42176,0.02968,2.4219418655,0.10176,0.02968,0.106,2.32,0.0,2.32
2019-06-09 10:00:00,2.47576,0.036680000000000004,2.4760317042,0.12576,0.036680000000000004,0.131,2.35,0.0,2.35
2019-06-09 10:30:00,2.5976,0.051800000000000006,2.5981164331,0.1776,0.051800000000000006,0.185,2.42,0.0,2.42
2019-06-09 11:00:00,2.69304,0.07672000000000001,2.6941325877,0.26304,0.07672000000000001,0.274,2.43,0.0,2.43
2019-06-09 11:30:00,2.78288,0.10584,2.7848919548,0.36288000000000004,0.10584,0.378,2.42,0.0,2.42
2019-06-09 12:00:00,2.7016,0.058800000000000005,2.7022398117,0.2016,0.058800000000000005,0.21,2.5,0.0,2.5
2019-06-09 12:30:00,2.97312,0.09716000000000001,2.9747071452,0.33312,0.09716000000000001,0.34700000000000003,2.64,0.0,2.64
2019-06-09 13:00:00,2.66704,0.08372,2.6683536871999998,0.28704,0.08372,0.299,2.38,0.0,2.38
2019-06-09 13:30:00,2.61688,0.07784,2.6180374329,0.26688,0.07784,0.278,2.35,0.0,2.35
2019-06-09 14:00:00,2.664,0.077,2.665112568,0.264,0.077,0.275,2.4,0.0,2.4
2019-06-09 14:30:00,2.6761600000000003,0.06888000000000001,2.6770462828,0.23616,0.06888000000000001,0.246,2.44,0.0,2.44
2019-06-09 15:00:00,2.6316,0.058800000000000005,2.6322568264,0.2016,0.058800000000000005,0.21,2.43,0.0,2.43
2019-06-09 15:30:00,2.8026400000000002,0.07952000000000001,2.8037678934,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5300000000000002,0.0,2.5300000000000002
2019-06-09 16:00:00,2.91176,0.06468,2.9124782918000003,0.22176,0.06468,0.231,2.69,0.0,2.69
2019-06-09 16:30:00,2.7724,0.053200000000000004,2.7729103844000003,0.1824,0.053200000000000004,0.19,2.59,0.0,2.59
2019-06-09 17:00:00,2.85016,0.04088000000000001,2.850453157,0.14016,0.04088000000000001,0.146,2.71,0.0,2.71
2019-06-09 17:30:00,3.05552,0.045360000000000004,3.055856672,0.15552000000000002,0.045360000000000004,0.162,2.9,0.0,2.9
2019-06-09 18:00:00,3.2511200000000002,0.04116,3.2513805376000002,0.14112000000000002,0.04116,0.147,3.11,0.0,3.11
2019-06-09 18:30:00,3.34776,0.05768,3.3482568599,0.19776000000000002,0.05768,0.20600000000000002,3.15,0.0,3.15
2019-06-09 19:00:00,3.2104,0.0322,3.2105614774,0.11040000000000001,0.0322,0.115,3.1,0.0,3.1
2019-06-09 19:30:00,3.4924,0.1582,3.4959812643,0.5424,0.1582,0.5650000000000001,2.95,0.0,2.95
2019-06-09 20:00:00,2.7484,0.0112,2.7484228205,0.038400000000000004,0.0112,0.04,2.71,0.0,2.71
2019-06-09 20:30:00,2.38976,0.00868,2.3897757635,0.02976,0.00868,0.031,2.36,0.0,2.36
2019-06-09 21:00:00,2.66976,0.00868,2.6697741103,0.02976,0.00868,0.031,2.64,0.0,2.64
2019-06-09 21:30:00,2.6088,0.008400000000000001,2.6088135234000003,0.028800000000000003,0.008400000000000001,0.03,2.58,0.0,2.58
2019-06-09 22:00:00,2.73768,0.0022400000000000002,2.7376809164,0.007680000000000001,0.0022400000000000002,0.008,2.73,0.0,2.73
2019-06-09 22:30:00,2.5,0.0,2.5,0.0,0.0,0.0,2.5,0.0,2.5
2019-06-09 23:00:00,2.21,0.0,2.21,0.0,0.0,0.0,2.21,0.0,2.21
2019-06-09 23:30:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,1.9500000000000002,0.0,1.9500000000000002
2019-06-10 00:00:00,1.79,0.0,1.79,0.0,0.0,0.0,1.79,0.0,1.79
2019-06-10 00:30:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-06-10 01:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-06-10 01:30:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78
2019-06-10 02:00:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78
2019-06-10 02:30:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78
2019-06-10 03:00:00,1.77,0.0,1.77,0.0,0.0,0.0,1.77,0.0,1.77
2019-06-10 03:30:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71
2019-06-10 04:00:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78
2019-06-10 04:30:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78
2019-06-10 05:00:00,1.71536,0.0044800000000000005,1.7153658502,0.015360000000000002,0.0044800000000000005,0.016,1.7000000000000002,0.0,1.7000000000000002
2019-06-10 05:30:00,1.8479999999999999,0.014,1.8480530295,0.048,0.014,0.05,1.8,0.0,1.8
2019-06-10 06:00:00,1.86456,0.01008,1.8645872466000002,0.03456,0.01008,0.036000000000000004,1.83,0.0,1.83
2019-06-10 06:30:00,2.1384,0.0112,2.1384293301,0.038400000000000004,0.0112,0.04,2.1,0.0,2.1
2019-06-10 07:00:00,2.44128,0.01204,2.4413096895,0.041280000000000004,0.01204,0.043000000000000003,2.4,0.0,2.4
2019-06-10 07:30:00,2.62824,0.00532,2.6282453843,0.018240000000000003,0.00532,0.019,2.61,0.0,2.61
2019-06-10 08:00:00,2.9035200000000003,0.024360000000000003,2.9036221862,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.8200000000000003,0.0,2.8200000000000003
2019-06-10 08:30:00,2.97664,0.42152000000000006,3.0063374395,0.17664000000000002,0.05152,0.184,2.8,0.37,2.824340631
2019-06-10 09:00:00,2.90496,0.40228,2.9326816738,0.14496,0.042280000000000005,0.151,2.76,0.36,2.7833792411
2019-06-10 09:30:00,2.96392,0.056560000000000006,2.9644596135,0.19392,0.056560000000000006,0.202,2.77,0.0,2.77
2019-06-10 10:00:00,3.02624,0.41432,3.0544704287,0.18624000000000002,0.05432000000000001,0.194,2.84,0.36,2.8627259736
2019-06-10 10:30:00,3.11376,0.05068,3.1141724101,0.17376000000000003,0.05068,0.181,2.94,0.0,2.94
2019-06-10 11:00:00,3.19336,0.41348,3.2200176708,0.18336000000000002,0.05348000000000001,0.191,3.01,0.36,3.0314517974
2019-06-10 11:30:00,3.20472,0.41096000000000005,3.2309624572,0.17472000000000001,0.050960000000000005,0.182,3.03,0.36,3.0513111936
2019-06-10 12:00:00,3.33512,0.44316000000000005,3.3644340089,0.28512000000000004,0.08316000000000001,0.297,3.05,0.36,3.0711724146
2019-06-10 12:30:00,3.21936,0.44148000000000004,3.2494897138,0.27936,0.08148000000000001,0.291,2.94,0.36,2.9619588113
2019-06-10 13:00:00,3.1428,0.8154,3.2468552478,0.2928,0.0854,0.305,2.85,0.73,2.9420061183
2019-06-10 13:30:00,3.15752,0.8313600000000001,3.2651327691,0.34752000000000005,0.10136,0.362,2.81,0.73,2.9032740139
2019-06-10 14:00:00,3.3608000000000002,0.1694,3.3650665669,0.5808,0.1694,0.605,2.7800000000000002,0.0,2.7800000000000002
2019-06-10 14:30:00,2.9589600000000003,0.47928000000000004,2.9975245787,0.40896000000000005,0.11928000000000001,0.426,2.55,0.36,2.5752863918
2019-06-10 15:00:00,3.19312,0.8871600000000001,3.3140712424,0.5731200000000001,0.16716,0.597,2.62,0.72,2.7171308397000002
2019-06-10 15:30:00,3.17608,0.51344,3.2173132891,0.52608,0.15344000000000002,0.548,2.65,0.36,2.6743410403
2019-06-10 16:00:00,3.37136,0.5324800000000001,3.4131515056,0.59136,0.17248000000000002,0.616,2.7800000000000002,0.36,2.8032124429
2019-06-10 16:30:00,3.51248,0.17864000000000002,3.5170197611000003,0.61248,0.17864000000000002,0.638,2.9,0.0,2.9
2019-06-10 17:00:00,3.67072,0.5089600000000001,3.7058366936000002,0.5107200000000001,0.14896,0.532,3.16,0.36,3.1804402211
2019-06-10 17:30:00,3.70176,0.49468000000000006,3.7346667053,0.46176000000000006,0.13468000000000002,0.481,3.24,0.36,3.2599386497
2019-06-10 18:00:00,3.95952,0.51736,3.9931766803,0.53952,0.15736,0.562,3.42,0.36,3.4388951714
2019-06-10 18:30:00,3.91288,0.5008400000000001,3.9448029862,0.48288000000000003,0.14084000000000002,0.503,3.43,0.36,3.4488403848
2019-06-10 19:00:00,4.04648,0.58564,4.0886397004,0.63648,0.18564000000000003,0.663,3.41,0.4,3.4333802586
2019-06-10 19:30:00,3.9265600000000003,0.55108,3.9650425723,0.5865600000000001,0.17108,0.611,3.34,0.38,3.3615472628
2019-06-10 20:00:00,3.5912,0.5266000000000001,3.6296039729,0.5712,0.1666,0.595,3.02,0.36,3.0413812651
2019-06-10 20:30:00,3.54128,0.59704,3.5912561591000003,0.6412800000000001,0.18704,0.668,2.9,0.41000000000000003,2.9288393606
2019-06-10 21:00:00,3.47408,0.68744,3.5414411756,0.81408,0.23744,0.848,2.66,0.45,2.6977953962
2019-06-10 21:30:00,3.40128,0.6970400000000001,3.4719692395,0.8812800000000001,0.25704000000000005,0.918,2.52,0.44,2.5581243129
2019-06-10 22:00:00,3.17752,0.63136,3.2396371402,0.82752,0.24136000000000002,0.862,2.35,0.39,2.3821418933
2019-06-10 22:30:00,2.9336,0.6448,3.0036271406,0.8736,0.2548,0.91,2.06,0.39,2.0965924735
2019-06-10 23:00:00,2.58224,0.64732,2.6621394779000003,0.88224,0.25732000000000005,0.919,1.7000000000000002,0.39,1.7441616898
2019-06-10 23:30:00,2.3784,0.6362,2.462018887,0.8784000000000001,0.25620000000000004,0.915,1.5,0.38,1.5473848907
2019-06-11 00:00:00,2.29408,1.18244,2.5808850032,0.93408,0.27244,0.973,1.3599999999999999,0.91,1.6363679293
2019-06-11 00:30:00,2.1812,0.7916000000000001,2.3204016894,0.9312,0.2716,0.97,1.25,0.52,1.3538463724
2019-06-11 01:00:00,2.1912,0.8116,2.3366754161,0.9312,0.2716,0.97,1.26,0.54,1.3708391591
2019-06-11 01:30:00,2.27888,0.8138400000000001,2.4198408212,0.93888,0.27384000000000003,0.978,1.34,0.54,1.4447145047
2019-06-11 02:00:00,2.36272,0.81496,2.4993210278,0.9427200000000001,0.27496000000000004,0.982,1.42,0.54,1.5192103212
2019-06-11 02:30:00,2.46176,0.8046800000000001,2.5899367174,0.94176,0.27468000000000004,0.981,1.52,0.53,1.6097515336
2019-06-11 03:00:00,2.3516,0.8088000000000001,2.4868011581,0.9216000000000001,0.26880000000000004,0.96,1.43,0.54,1.5285614152
2019-06-11 03:30:00,2.2009600000000002,0.7852800000000001,2.3368546382,0.84096,0.24528000000000003,0.876,1.3599999999999999,0.54,1.4632839779
2019-06-11 04:00:00,2.34296,0.8062800000000001,2.4778113326,0.9129600000000001,0.26628,0.9510000000000001,1.43,0.54,1.5285614152
2019-06-11 04:30:00,2.376,0.783,2.5016924271,0.936,0.273,0.975,1.44,0.51,1.5276452468000001
2019-06-11 05:00:00,2.2688800000000002,0.7838400000000001,2.4004627887,0.93888,0.27384000000000003,0.978,1.33,0.51,1.4244297104
2019-06-11 05:30:00,2.22928,0.73104,2.3460837155,0.9292800000000001,0.27104,0.968,1.3,0.46,1.3789851341000001
2019-06-11 06:00:00,2.20984,0.27412000000000003,2.2267767288,0.9398400000000001,0.27412000000000003,0.979,1.27,0.0,1.27
2019-06-11 06:30:00,2.46544,0.26992000000000005,2.480171607,0.92544,0.26992000000000005,0.964,1.54,0.0,1.54
2019-06-11 07:00:00,2.60664,0.26152000000000003,2.6197260926,0.8966400000000001,0.26152000000000003,0.934,1.71,0.0,1.71
2019-06-11 07:30:00,2.91584,0.26712,2.928049863,0.9158400000000001,0.26712,0.9540000000000001,2.0,0.0,2.0
2019-06-11 08:00:00,3.06408,0.64244,3.130705256,0.93408,0.27244,0.973,2.13,0.37,2.1618973149
2019-06-11 08:30:00,3.32072,0.7389600000000001,3.401946972,0.99072,0.28896000000000005,1.032,2.33,0.45,2.3730571
2019-06-11 09:00:00,3.39496,0.8172800000000001,3.4919478805,0.9849600000000001,0.28728000000000004,1.026,2.41,0.53,2.4675899172999998
2019-06-11 09:30:00,3.33096,0.8102800000000001,3.4280968773,0.96096,0.28028000000000003,1.001,2.37,0.53,2.4285386552
2019-06-11 10:00:00,3.36472,0.84596,3.4694364096,1.01472,0.29596,1.057,2.35,0.55,2.4135036772
2019-06-11 10:30:00,3.41552,0.8503600000000001,3.5197853628,0.9955200000000001,0.29036,1.037,2.42,0.56,2.4839484697
2019-06-11 11:00:00,3.34072,0.83896,3.4444540932,0.99072,0.28896000000000005,1.032,2.35,0.55,2.4135036772
2019-06-11 11:30:00,3.28696,0.7932800000000001,3.3813309805,0.9369600000000001,0.27328,0.976,2.35,0.52,2.4068444071
2019-06-11 12:00:00,3.27864,0.83252,3.3826867724,0.9686400000000001,0.28252000000000005,1.009,2.31,0.55,2.3745736459
2019-06-11 12:30:00,3.4672,0.8696,3.5745880882,1.0272000000000001,0.29960000000000003,1.07,2.44,0.5700000000000001,2.5056935168
2019-06-11 13:00:00,3.4196,0.8428,3.5219278811,0.9696,0.2828,1.01,2.45,0.56,2.5131852299
2019-06-11 13:30:00,3.17864,0.7675200000000001,3.2699907034,0.8486400000000001,0.24752000000000002,0.884,2.33,0.52,2.3873206739
2019-06-11 14:00:00,3.21128,0.7770400000000001,3.3039537527,0.8812800000000001,0.25704000000000005,0.918,2.33,0.52,2.3873206739
2019-06-11 14:30:00,3.25432,0.7287600000000001,3.3349197592,0.78432,0.22876000000000002,0.8170000000000001,2.47,0.5,2.5200992044
2019-06-11 15:00:00,3.2702400000000003,0.7363200000000001,3.3521093061,0.8102400000000001,0.23632000000000003,0.844,2.46,0.5,2.510298787
2019-06-11 15:30:00,3.28464,0.70052,3.3585098184,0.58464,0.17052,0.609,2.7,0.53,2.7515268489
2019-06-11 16:00:00,3.52456,0.7800800000000001,3.6098542907,0.75456,0.22008000000000003,0.786,2.77,0.56,2.8260396317
2019-06-11 16:30:00,3.8136,0.7948000000000001,3.895542581,0.8736,0.2548,0.91,2.94,0.54,2.9891804897
2019-06-11 17:00:00,3.6704,0.6422,3.7261584776000003,0.8304,0.2422,0.865,2.84,0.4,2.8680306831999998
2019-06-11 17:30:00,3.86504,0.61272,3.9133055081,0.6950400000000001,0.20272,0.724,3.17,0.41000000000000003,3.1964042298
2019-06-11 18:00:00,3.82816,0.28488,3.8387453159,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.16,0.09,3.1612813858
2019-06-11 18:30:00,4.1292,0.3356,4.1428154678,0.7392000000000001,0.2156,0.77,3.39,0.12,3.3921232289
2019-06-11 19:00:00,4.33712,0.7791600000000001,4.4065519627,0.7171200000000001,0.20916,0.747,3.62,0.5700000000000001,3.6646009333
2019-06-11 19:30:00,4.25432,0.7737600000000001,4.3241118394,0.66432,0.19376000000000002,0.6920000000000001,3.59,0.58,3.6365505634
2019-06-11 20:00:00,4.12176,0.74468,4.1884906351,0.70176,0.20468000000000003,0.731,3.42,0.54,3.4623691311
2019-06-11 20:30:00,4.12448,1.08964,4.2659876465,0.44448000000000004,0.12964,0.463,3.68,0.96,3.8031565837
2019-06-11 21:00:00,3.9558400000000002,0.48712000000000005,3.9857190067,0.43584000000000006,0.12712,0.454,3.52,0.36,3.5383612026
2019-06-11 21:30:00,3.7164,0.4902,3.7485897348,0.4464,0.1302,0.465,3.27,0.36,3.2897568299
2019-06-11 22:00:00,3.46448,0.48964,3.4989096873,0.44448000000000004,0.12964,0.463,3.02,0.36,3.0413812651
2019-06-11 22:30:00,3.28336,0.12348,3.2856810862,0.42336,0.12348,0.441,2.86,0.0,2.86
2019-06-11 23:00:00,2.87552,0.11536,2.8778330737,0.39552000000000004,0.11536,0.41200000000000003,2.48,0.0,2.48
2019-06-11 23:30:00,2.59968,0.09324,2.6013515333,0.31968,0.09324,0.333,2.2800000000000002,0.0,2.2800000000000002
2019-06-12 00:00:00,2.38608,0.44344000000000006,2.4269356811,0.28608,0.08344,0.298,2.1,0.36,2.1306337085
2019-06-12 00:30:00,2.17216,0.09688000000000001,2.1743193878,0.33216,0.09688000000000001,0.34600000000000003,1.8399999999999999,0.0,1.8399999999999999
2019-06-12 01:00:00,2.07656,0.10108,2.0790186627,0.34656000000000003,0.10108,0.361,1.73,0.0,1.73
2019-06-12 01:30:00,2.26288,0.10584,2.2653538355,0.36288000000000004,0.10584,0.378,1.9,0.0,1.9
2019-06-12 02:00:00,2.30696,0.09828,2.3090524897,0.33696000000000004,0.09828,0.35100000000000003,1.97,0.0,1.97
2019-06-12 02:30:00,2.32816,0.44988000000000006,2.3712277411000002,0.30816000000000004,0.08988,0.321,2.02,0.36,2.0518284529
2019-06-12 03:00:00,2.23904,0.06972,2.2401252197,0.23904000000000003,0.06972,0.249,2.0,0.0,2.0
2019-06-12 03:30:00,2.18432,0.05376,2.1849814645,0.18432,0.05376,0.192,2.0,0.0,2.0
2019-06-12 04:00:00,2.2413600000000002,0.06748000000000001,2.2423755707,0.23136,0.06748000000000001,0.241,2.01,0.0,2.01
2019-06-12 04:30:00,2.20104,0.055720000000000006,2.2017451714,0.19104000000000002,0.055720000000000006,0.199,2.01,0.0,2.01
2019-06-12 05:00:00,2.144,0.042,2.1444113411,0.14400000000000002,0.042,0.15,2.0,0.0,2.0
2019-06-12 05:30:00,2.1992,0.040600000000000004,2.1995747316,0.13920000000000002,0.040600000000000004,0.145,2.06,0.0,2.06
2019-06-12 06:00:00,2.30552,0.045360000000000004,2.3059661749,0.15552000000000002,0.045360000000000004,0.162,2.15,0.0,2.15
2019-06-12 06:30:00,2.6548,0.0364,2.6550495287,0.12480000000000001,0.0364,0.13,2.5300000000000002,0.0,2.5300000000000002
2019-06-12 07:00:00,2.86448,0.024640000000000002,2.8645859736,0.08448000000000001,0.024640000000000002,0.088,2.7800000000000002,0.0,2.7800000000000002
2019-06-12 07:30:00,3.08144,0.017920000000000002,3.0814921061,0.06144000000000001,0.017920000000000002,0.064,3.02,0.0,3.02
2019-06-12 08:00:00,3.18016,0.04088000000000001,3.1804227392,0.14016,0.04088000000000001,0.146,3.04,0.0,3.04
2019-06-12 08:30:00,3.11896,0.049280000000000004,3.1193492911,0.16896000000000003,0.049280000000000004,0.176,2.95,0.0,2.95
2019-06-12 09:00:00,3.12144,0.05292,3.121888563,0.18144000000000002,0.05292,0.189,2.94,0.0,2.94
2019-06-12 09:30:00,3.20568,0.41124000000000005,3.2319502781000002,0.17568,0.05124,0.183,3.03,0.36,3.0513111936
2019-06-12 10:00:00,3.17624,0.05432000000000001,3.1767044559,0.18624000000000002,0.05432000000000001,0.194,2.99,0.0,2.99
2019-06-12 10:30:00,3.06072,0.043960000000000006,3.0610356744,0.15072000000000002,0.043960000000000006,0.157,2.91,0.0,2.91
2019-06-12 11:00:00,3.00784,0.043120000000000006,3.0081490655,0.14784,0.043120000000000006,0.154,2.86,0.0,2.86
2019-06-12 11:30:00,2.99992,0.04956000000000001,3.0003293486,0.16992000000000002,0.04956000000000001,0.177,2.83,0.0,2.83
2019-06-12 12:00:00,2.9964,0.060200000000000004,2.9970046713,0.2064,0.060200000000000004,0.215,2.79,0.0,2.79
2019-06-12 12:30:00,2.974,0.042,2.9742965555,0.14400000000000002,0.042,0.15,2.83,0.0,2.83
2019-06-12 13:00:00,3.00304,0.04172,3.0033297854,0.14304,0.04172,0.149,2.86,0.0,2.86
2019-06-12 13:30:00,2.7896,0.0378,2.7898560895,0.1296,0.0378,0.135,2.66,0.0,2.66
2019-06-12 14:00:00,3.03384,0.036120000000000006,3.0340550094,0.12384,0.036120000000000006,0.129,2.91,0.0,2.91
2019-06-12 14:30:00,3.09616,0.03388,3.0963453619,0.11616000000000001,0.03388,0.121,2.98,0.0,2.98
2019-06-12 15:00:00,3.08904,0.03472,3.0892351157,0.11904,0.03472,0.124,2.9699999999999998,0.0,2.9699999999999998
2019-06-12 15:30:00,3.05096,0.035280000000000006,3.0511639746,0.12096000000000001,0.035280000000000006,0.126,2.93,0.0,2.93
2019-06-12 16:00:00,3.15096,0.035280000000000006,3.1511575016,0.12096000000000001,0.035280000000000006,0.126,3.03,0.0,3.03
2019-06-12 16:30:00,3.40712,0.03416,3.4072912409000002,0.11712000000000002,0.03416,0.122,3.29,0.0,3.29
2019-06-12 17:00:00,3.62024,0.026320000000000003,3.620335675,0.09024,0.026320000000000003,0.094,3.5300000000000002,0.0,3.5300000000000002
2019-06-12 17:30:00,3.75816,0.019880000000000002,3.7582125805,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.69,0.0,3.69
2019-06-12 18:00:00,3.89696,0.38828,3.9162556862,0.09696,0.028280000000000003,0.101,3.8,0.36,3.8170145402
2019-06-12 18:30:00,3.88072,0.008960000000000001,3.8807303436,0.030720000000000004,0.008960000000000001,0.032,3.85,0.0,3.85
2019-06-12 19:00:00,3.8834400000000002,0.003920000000000001,3.8834419785,0.01344,0.003920000000000001,0.014,3.87,0.0,3.87
2019-06-12 19:30:00,3.70688,0.007840000000000001,3.7068882907000003,0.02688,0.007840000000000001,0.028,3.68,0.0,3.68
2019-06-12 20:00:00,3.67608,0.01344,3.6761045687,0.04608,0.01344,0.048,3.63,0.0,3.63
2019-06-12 20:30:00,3.82072,0.39896000000000004,3.8414932513,0.030720000000000004,0.008960000000000001,0.032,3.79,0.39,3.8100131233
2019-06-12 21:00:00,3.57552,0.37036,3.5946501638,0.03552,0.010360000000000001,0.037,3.54,0.36,3.5582580008
2019-06-12 21:30:00,3.46856,0.01708,3.4686020527,0.05856000000000001,0.01708,0.061,3.41,0.0,3.41
2019-06-12 22:00:00,3.38752,0.39136000000000004,3.4100519644,0.10752,0.031360000000000006,0.112,3.2800000000000002,0.36,3.2996969558
2019-06-12 22:30:00,3.10288,0.39584,3.1280271099,0.12288000000000002,0.035840000000000004,0.128,2.98,0.36,3.001666204
2019-06-12 23:00:00,2.66848,0.03164,2.6686675702000002,0.10848000000000001,0.03164,0.113,2.56,0.0,2.56
2019-06-12 23:30:00,2.34424,0.03332,2.344476786,0.11424000000000001,0.03332,0.11900000000000001,2.23,0.0,2.23
2019-06-13 00:00:00,2.29456,0.04508,2.2950027887,0.15456,0.04508,0.161,2.14,0.0,2.14
2019-06-13 00:30:00,2.41584,0.09212000000000001,2.4175957065,0.31584,0.09212000000000001,0.329,2.1,0.0,2.1
2019-06-13 01:00:00,2.52152,0.14336000000000002,2.5255920494,0.49152000000000007,0.14336000000000002,0.512,2.03,0.0,2.03
2019-06-13 01:30:00,2.3948,0.1414,2.398970821,0.4848,0.1414,0.505,1.9100000000000001,0.0,1.9100000000000001
2019-06-13 02:00:00,2.35776,0.12768000000000002,2.3612146027,0.43776000000000004,0.12768000000000002,0.456,1.92,0.0,1.92
2019-06-13 02:30:00,2.32368,0.10024000000000001,2.3258410952,0.34368000000000004,0.10024000000000001,0.358,1.98,0.0,1.98
2019-06-13 03:00:00,2.36336,0.12348,2.3665835713,0.42336,0.12348,0.441,1.94,0.0,1.94
2019-06-13 03:30:00,2.4488,0.1484,2.4532924815,0.5088,0.1484,0.53,1.94,0.0,1.94
2019-06-13 04:00:00,2.58936,0.5464800000000001,2.6463986094000003,0.63936,0.18648,0.666,1.9500000000000002,0.36,1.9829523444000001
2019-06-13 04:30:00,2.51704,0.18872000000000003,2.5241049107,0.6470400000000001,0.18872000000000003,0.674,1.87,0.0,1.87
2019-06-13 05:00:00,2.15128,0.11704,2.1544614176,0.40128,0.11704,0.418,1.75,0.0,1.75
2019-06-13 05:30:00,2.2184,0.11620000000000001,2.2214411989,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.82,0.0,1.82
2019-06-13 06:00:00,2.3012,0.0966,2.3032266497,0.3312,0.0966,0.34500000000000003,1.97,0.0,1.97
2019-06-13 06:30:00,2.58088,0.04984,2.5813611913,0.17088,0.04984,0.178,2.41,0.0,2.41
2019-06-13 07:00:00,2.85264,0.044520000000000004,2.8529873817,0.15264000000000003,0.044520000000000004,0.159,2.7,0.0,2.7
2019-06-13 07:30:00,3.02888,0.02884,3.0290172994,0.09888000000000001,0.02884,0.10300000000000001,2.93,0.0,2.93
2019-06-13 08:00:00,2.9669600000000003,0.028280000000000003,2.9670947744,0.09696,0.028280000000000003,0.101,2.87,0.0,2.87
2019-06-13 08:30:00,3.08448,0.024640000000000002,3.0845784153,0.08448000000000001,0.024640000000000002,0.088,3.0,0.0,3.0
2019-06-13 09:00:00,3.09848,0.03164,3.0986415411,0.10848000000000001,0.03164,0.113,2.99,0.0,2.99
2019-06-13 09:30:00,3.16792,0.028560000000000002,3.168048737,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.07,0.0,3.07
2019-06-13 10:00:00,3.15448,0.024640000000000002,3.1545762314,0.08448000000000001,0.024640000000000002,0.088,3.07,0.0,3.07
2019-06-13 10:30:00,3.11256,0.38408000000000003,3.1361675976,0.08256000000000001,0.02408,0.08600000000000001,3.03,0.36,3.0513111936
2019-06-13 11:00:00,3.14664,0.01652,3.1466833651,0.05664,0.01652,0.059000000000000004,3.09,0.0,3.09
2019-06-13 11:30:00,3.1543200000000002,0.018760000000000002,3.1543757861,0.06432,0.018760000000000002,0.067,3.09,0.0,3.09
2019-06-13 12:00:00,3.4816000000000003,0.09380000000000001,3.4828633335,0.3216,0.09380000000000001,0.335,3.16,0.0,3.16
2019-06-13 12:30:00,3.73176,0.16968000000000003,3.7356156119,0.58176,0.16968000000000003,0.606,3.15,0.0,3.15
2019-06-13 13:00:00,3.39488,0.12684,3.3972486809,0.43488000000000004,0.12684,0.453,2.96,0.0,2.96
2019-06-13 13:30:00,2.94544,0.5499200000000001,2.9963358957,0.44544000000000006,0.12992,0.464,2.5,0.42,2.5350345165
2019-06-13 14:00:00,3.16112,0.50616,3.2013868245,0.50112,0.14616,0.522,2.66,0.36,2.6842503609
2019-06-13 14:30:00,3.29576,0.14168,3.2988039044,0.48576,0.14168,0.506,2.81,0.0,2.81
2019-06-13 15:00:00,3.19528,0.5190400000000001,3.2371618433,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.65,0.36,2.6743410403
2019-06-13 15:30:00,2.9909600000000003,0.10528000000000001,2.9928123229,0.36096,0.10528000000000001,0.376,2.63,0.0,2.63
2019-06-13 16:00:00,2.9664,0.060200000000000004,2.9670107853000003,0.2064,0.060200000000000004,0.215,2.76,0.0,2.76
2019-06-13 16:30:00,3.15904,0.03472,3.1592307925,0.11904,0.03472,0.124,3.04,0.0,3.04
2019-06-13 17:00:00,3.3988,0.0434,3.3990770806,0.14880000000000002,0.0434,0.155,3.25,0.0,3.25
2019-06-13 17:30:00,3.6376,0.051800000000000006,3.6379688014,0.1776,0.051800000000000006,0.185,3.46,0.0,3.46
2019-06-13 18:00:00,3.98912,1.27516,4.1879722301,0.18912,0.05516000000000001,0.197,3.8,1.22,3.9910399647
2019-06-13 18:30:00,4.0672,0.4146,4.0882770209,0.1872,0.0546,0.195,3.88,0.36,3.8966652409
2019-06-13 19:00:00,4.01376,0.41068000000000005,4.0347152812000004,0.17376000000000003,0.05068,0.181,3.84,0.36,3.8568380832
2019-06-13 19:30:00,3.85344,0.40892,3.8750761799,0.13344,0.03892,0.139,3.7199999999999998,0.37,3.7383552533
2019-06-13 20:00:00,3.61824,0.04032,3.6184646468,0.13824,0.04032,0.14400000000000002,3.48,0.0,3.48
2019-06-13 20:30:00,3.5612,0.026600000000000002,3.5612993415,0.0912,0.026600000000000002,0.095,3.47,0.0,3.47
2019-06-13 21:00:00,3.48832,0.38576000000000005,3.5095850467,0.08832000000000001,0.02576,0.092,3.4,0.36,3.4190057034
2019-06-13 21:30:00,3.20864,0.36252,3.2290542578,0.00864,0.00252,0.009000000000000001,3.2,0.36,3.22018633
2019-06-13 22:00:00,3.11112,0.36616000000000004,3.1325933027,0.021120000000000003,0.0061600000000000005,0.022,3.09,0.36,3.1109001913
2019-06-13 22:30:00,2.9718400000000003,0.015120000000000001,2.9718784632,0.051840000000000004,0.015120000000000001,0.054,2.92,0.0,2.92
2019-06-13 23:00:00,2.61072,0.36896,2.6366627391,0.030720000000000004,0.008960000000000001,0.032,2.58,0.36,2.6049952015
2019-06-13 23:30:00,2.33008,0.020440000000000003,2.3301696505000002,0.07008,0.020440000000000003,0.073,2.26,0.0,2.26
2019-06-14 00:00:00,2.23216,0.02688,2.2323218406,0.09216,0.02688,0.096,2.14,0.0,2.14
2019-06-14 00:30:00,2.07528,0.37904000000000004,2.1096109594,0.06528,0.01904,0.068,2.01,0.36,2.041984329
2019-06-14 01:00:00,2.09296,0.38128,2.1274059321,0.07296000000000001,0.02128,0.076,2.02,0.36,2.0518284529
2019-06-14 01:30:00,2.11352,0.024360000000000003,2.1136603795,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.03,0.0,2.03
2019-06-14 02:00:00,2.13528,0.01904,2.1353648869,0.06528,0.01904,0.068,2.07,0.0,2.07
2019-06-14 02:30:00,2.202,0.021,2.202100134,0.07200000000000001,0.021,0.075,2.13,0.0,2.13
2019-06-14 03:00:00,2.1752,0.033600000000000005,2.1754594917,0.11520000000000001,0.033600000000000005,0.12,2.06,0.0,2.06
2019-06-14 03:30:00,2.15008,0.05544,2.1507946438,0.19008000000000003,0.05544,0.198,1.96,0.0,1.96
2019-06-14 04:00:00,2.2176,0.051800000000000006,2.2182049049,0.1776,0.051800000000000006,0.185,2.04,0.0,2.04
2019-06-14 04:30:00,2.16184,0.050120000000000005,2.1624209118,0.17184000000000002,0.050120000000000005,0.179,1.99,0.0,1.99
2019-06-14 05:00:00,2.10704,0.048720000000000006,2.1076031885,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.94,0.0,1.94
2019-06-14 05:30:00,2.12016,0.04088000000000001,2.1205540785,0.14016,0.04088000000000001,0.146,1.98,0.0,1.98
2019-06-14 06:00:00,2.21224,0.04732,2.2127460315,0.16224000000000002,0.04732,0.169,2.05,0.0,2.05
2019-06-14 06:30:00,2.56736,0.060480000000000006,2.5680722731,0.20736000000000002,0.060480000000000006,0.216,2.36,0.0,2.36
2019-06-14 07:00:00,2.94496,0.11228,2.9470996251,0.38496,0.11228,0.401,2.56,0.0,2.56
2019-06-14 07:30:00,3.05808,0.10444,3.0598629054,0.35808,0.10444,0.373,2.7,0.0,2.7
2019-06-14 08:00:00,3.12312,0.45716,3.156402034,0.33312,0.09716000000000001,0.34700000000000003,2.79,0.36,2.8131299295
2019-06-14 08:30:00,3.15264,0.49452,3.1911892767,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.76,0.38,2.7860366114
2019-06-14 09:00:00,3.22288,0.5008400000000001,3.2615634594,0.48288000000000003,0.14084000000000002,0.503,2.74,0.36,2.7635484436
2019-06-14 09:30:00,3.09896,0.5442800000000001,3.146393777,0.5289600000000001,0.15428,0.551,2.5700000000000003,0.39,2.5994230129
2019-06-14 10:00:00,3.04288,0.5108400000000001,3.0854620724,0.48288000000000003,0.14084000000000002,0.503,2.56,0.37,2.5866000851
2019-06-14 10:30:00,3.1548,0.1764,3.1597278364,0.6048,0.1764,0.63,2.55,0.0,2.55
2019-06-14 11:00:00,2.76328,0.46304000000000006,2.8018069884,0.35328000000000004,0.10304,0.368,2.41,0.36,2.436739625
2019-06-14 11:30:00,2.86384,0.43112000000000006,2.8961084234000003,0.24384000000000003,0.07112,0.254,2.62,0.36,2.6446171746
2019-06-14 12:00:00,2.8666400000000003,0.46152000000000004,2.9035539602,0.17664000000000002,0.05152,0.184,2.69,0.41000000000000003,2.7210659676
2019-06-14 12:30:00,2.90168,0.04424,2.9020172294,0.15168,0.04424,0.158,2.75,0.0,2.75
2019-06-14 13:00:00,3.01736,0.060480000000000006,3.0179660701,0.20736000000000002,0.060480000000000006,0.216,2.81,0.0,2.81
2019-06-14 13:30:00,2.83536,0.07448,2.8363380617000002,0.25536000000000003,0.07448,0.266,2.58,0.0,2.58
2019-06-14 14:00:00,2.77256,0.09408000000000001,2.7741557274,0.32256,0.09408000000000001,0.336,2.45,0.0,2.45
2019-06-14 14:30:00,2.7264,0.45520000000000005,2.7641389256,0.3264,0.0952,0.34,2.4,0.36,2.4268498099
2019-06-14 15:00:00,2.66008,0.020440000000000003,2.6601585291000003,0.07008,0.020440000000000003,0.073,2.59,0.0,2.59
2019-06-14 15:30:00,2.8608000000000002,0.029400000000000003,2.8609510656,0.1008,0.029400000000000003,0.105,2.76,0.0,2.76
2019-06-14 16:00:00,2.6464,0.0252,2.6465199791,0.0864,0.0252,0.09,2.56,0.0,2.56
2019-06-14 16:30:00,3.21512,0.8081600000000001,3.3151348691,0.16512000000000002,0.04816,0.17200000000000001,3.05,0.76,3.1432626362000002
2019-06-14 17:00:00,3.02448,0.40464000000000006,3.0514279936,0.08448000000000001,0.024640000000000002,0.088,2.94,0.38,2.9644561053
2019-06-14 17:30:00,3.1772,0.0196,3.1772604552,0.06720000000000001,0.0196,0.07,3.11,0.0,3.11
2019-06-14 18:00:00,3.47728,0.07504000000000001,3.4780895906,0.25728,0.07504000000000001,0.268,3.22,0.0,3.22
2019-06-14 18:30:00,3.4664,0.5252,3.5059612091,0.5664,0.1652,0.59,2.9,0.36,2.9222593998
2019-06-14 19:00:00,3.24736,0.16548000000000002,3.2515735575,0.5673600000000001,0.16548000000000002,0.591,2.68,0.0,2.68
2019-06-14 19:30:00,3.33976,0.14868,3.3430678426,0.50976,0.14868,0.531,2.83,0.0,2.83
2019-06-14 20:00:00,3.0372,0.0896,3.0385213509,0.30720000000000003,0.0896,0.32,2.73,0.0,2.73
2019-06-14 20:30:00,3.23672,0.8769600000000001,3.353418435,0.36672000000000005,0.10696000000000001,0.382,2.87,0.77,2.9714979388
2019-06-14 21:00:00,3.286,0.488,3.3220385308,0.336,0.098,0.35000000000000003,2.95,0.39,2.9756679922
2019-06-14 21:30:00,3.1312,0.42160000000000003,3.1594556493,0.2112,0.0616,0.22,2.92,0.36,2.9421080877
2019-06-14 22:00:00,3.21936,0.04648,3.2196955136,0.15936,0.04648,0.166,3.06,0.0,3.06
2019-06-14 22:30:00,2.86072,0.36896,2.884415088,0.030720000000000004,0.008960000000000001,0.032,2.83,0.36,2.8528056366000003
2019-06-14 23:00:00,2.79472,0.015960000000000002,2.7947655716,0.054720000000000005,0.015960000000000002,0.057,2.74,0.0,2.74
2019-06-14 23:30:00,2.60232,0.032760000000000004,2.6025261958,0.11232,0.032760000000000004,0.117,2.49,0.0,2.49
2019-06-15 00:00:00,2.7218400000000003,0.050120000000000005,2.7223014161,0.17184000000000002,0.050120000000000005,0.179,2.55,0.0,2.55
2019-06-15 00:30:00,2.78008,0.05544,2.7806327337,0.19008000000000003,0.05544,0.198,2.59,0.0,2.59
2019-06-15 01:00:00,2.6724,0.4132,2.704155321,0.1824,0.053200000000000004,0.19,2.49,0.36,2.5158895047
2019-06-15 01:30:00,2.71664,0.05152,2.7171284843,0.17664000000000002,0.05152,0.184,2.54,0.0,2.54
2019-06-15 02:00:00,2.68256,0.05908000000000001,2.6832105024,0.20256000000000002,0.05908000000000001,0.211,2.48,0.0,2.48
2019-06-15 02:30:00,2.7663200000000003,0.07476000000000001,2.7673300128,0.25632000000000005,0.07476000000000001,0.267,2.51,0.0,2.51
2019-06-15 03:00:00,2.6252,0.06860000000000001,2.6260961521,0.23520000000000002,0.06860000000000001,0.245,2.39,0.0,2.39
2019-06-15 03:30:00,2.69728,0.07504000000000001,2.6983236277,0.25728,0.07504000000000001,0.268,2.44,0.0,2.44
2019-06-15 04:00:00,2.67376,0.05068,2.6742402659,0.17376000000000003,0.05068,0.181,2.5,0.0,2.5
2019-06-15 04:30:00,2.75432,0.05376,2.7548446053999998,0.18432,0.05376,0.192,2.5700000000000003,0.0,2.5700000000000003
2019-06-15 05:00:00,2.54832,0.06076,2.5490442523,0.20832,0.06076,0.217,2.34,0.0,2.34
2019-06-15 05:30:00,2.48096,0.07028000000000001,2.4819552373000002,0.24096,0.07028000000000001,0.251,2.24,0.0,2.24
2019-06-15 06:00:00,2.4052,0.10360000000000001,2.4074301651,0.3552,0.10360000000000001,0.37,2.05,0.0,2.05
2019-06-15 06:30:00,2.39672,0.07196000000000001,2.3978000334000003,0.24672000000000002,0.07196000000000001,0.257,2.15,0.0,2.15
2019-06-15 07:00:00,2.27088,0.08484000000000001,2.2724642571,0.29088,0.08484000000000001,0.303,1.98,0.0,1.98
2019-06-15 07:30:00,2.4859999999999998,0.098,2.4879308672000002,0.336,0.098,0.35000000000000003,2.15,0.0,2.15
2019-06-15 08:00:00,2.62344,0.46892000000000006,2.6650184615,0.37344000000000005,0.10892,0.389,2.25,0.36,2.2786180022
2019-06-15 08:30:00,2.50432,0.12376000000000001,2.5073761585,0.42432000000000003,0.12376000000000001,0.442,2.08,0.0,2.08
2019-06-15 09:00:00,2.6172,0.19460000000000002,2.6244246989,0.6672,0.19460000000000002,0.6950000000000001,1.9500000000000002,0.0,1.9500000000000002
2019-06-15 09:30:00,2.87232,0.24276000000000003,2.8825604243000003,0.8323200000000001,0.24276000000000003,0.867,2.04,0.0,2.04
2019-06-15 10:00:00,3.20808,0.24444000000000002,3.2173790886,0.83808,0.24444000000000002,0.873,2.37,0.0,2.37
2019-06-15 10:30:00,3.0216,0.2338,3.0306317823,0.8016000000000001,0.2338,0.835,2.22,0.0,2.22
2019-06-15 11:00:00,3.00592,0.21756000000000003,3.0137829053,0.74592,0.21756000000000003,0.777,2.26,0.0,2.26
2019-06-15 11:30:00,2.71624,0.19432000000000002,2.7231819623,0.66624,0.19432000000000002,0.6940000000000001,2.05,0.0,2.05
2019-06-15 12:00:00,2.998,0.259,3.0091668282,0.888,0.259,0.925,2.11,0.0,2.11
2019-06-15 12:30:00,2.8948,0.2464,2.9052676297,0.8448,0.2464,0.88,2.05,0.0,2.05
