Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-06-15 13:00:00,2.95032,0.28676,2.9642232372,0.8803200000000001,0.25676000000000004,0.917,2.07,0.03,2.0702173799
2019-06-15 13:30:00,3.03688,0.29284000000000004,3.0509663059,0.8668800000000001,0.25284,0.903,2.17,0.04,2.1703686323
2019-06-15 14:00:00,2.98288,0.28584000000000004,2.9965442763,0.8428800000000001,0.24584000000000003,0.878,2.14,0.04,2.1403737991
2019-06-15 14:30:00,2.81304,0.26172,2.8251887371,0.86304,0.25172,0.899,1.9500000000000002,0.01,1.9500256409
2019-06-15 15:00:00,2.89912,0.29516000000000003,2.9141064154,0.90912,0.26516,0.9470000000000001,1.99,0.03,1.9902261178
2019-06-15 15:30:00,2.35016,0.19088000000000002,2.3578988952,0.62016,0.18088,0.646,1.73,0.01,1.7300289014999999
2019-06-15 16:00:00,2.72072,0.23896,2.7311937317,0.75072,0.21896000000000002,0.782,1.97,0.02,1.9701015202
2019-06-15 16:30:00,2.63632,0.16976000000000002,2.6417800060000003,0.6163200000000001,0.17976,0.642,2.02,-0.01,2.0200247523
2019-06-15 17:00:00,2.5116,0.0038,2.5116028747,0.0816,0.0238,0.085,2.43,-0.02,2.4300823031
2019-06-15 17:30:00,2.99008,0.08044000000000001,2.9911618144,0.07008,0.020440000000000003,0.073,2.92,0.06,2.9206163733
2019-06-15 18:00:00,2.98064,0.023520000000000003,2.9807327958,0.08064,0.023520000000000003,0.084,2.9,0.0,2.9
2019-06-15 18:30:00,3.07664,0.05152,3.0770713349,0.17664000000000002,0.05152,0.184,2.9,0.0,2.9
2019-06-15 19:00:00,2.98912,0.05516000000000001,2.9896289067,0.18912,0.05516000000000001,0.197,2.8,0.0,2.8
2019-06-15 19:30:00,2.9460800000000003,0.048440000000000004,2.9464782029,0.16608,0.048440000000000004,0.17300000000000001,2.7800000000000002,0.0,2.7800000000000002
2019-06-15 20:00:00,2.73376,0.05068,2.7342297269999998,0.17376000000000003,0.05068,0.181,2.56,0.0,2.56
2019-06-15 20:30:00,2.6656,0.0308,2.6657779352,0.1056,0.0308,0.11,2.56,0.0,2.56
2019-06-15 21:00:00,2.69968,0.05824000000000001,2.7003081306,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.5,0.0,2.5
2019-06-15 21:30:00,2.68312,0.06216000000000001,2.6838399356,0.21312,0.06216000000000001,0.222,2.47,0.0,2.47
2019-06-15 22:00:00,2.56992,0.04956000000000001,2.5703978291,0.16992000000000002,0.04956000000000001,0.177,2.4,0.0,2.4
2019-06-15 22:30:00,2.52616,0.06888000000000001,2.52709889,0.23616,0.06888000000000001,0.246,2.29,0.0,2.29
2019-06-15 23:00:00,2.41656,0.06608,2.4174632986,0.22656,0.06608,0.23600000000000002,2.19,0.0,2.19
2019-06-15 23:30:00,2.084,-0.018000000000000002,2.0840777337,0.14400000000000002,0.042,0.15,1.94,-0.06,1.9409276133
2019-06-16 00:00:00,1.9492,-0.039400000000000004,1.9495981637000002,0.13920000000000002,0.040600000000000004,0.145,1.81,-0.08,1.8117670932
2019-06-16 00:30:00,1.87504,-0.02228,1.8751723654,0.09504000000000001,0.02772,0.099,1.78,-0.05,1.7807021087
2019-06-16 01:00:00,1.8404,-0.1278,1.8448319707,0.11040000000000001,0.0322,0.115,1.73,-0.16,1.7373830896
2019-06-16 01:30:00,1.90904,-0.07528,1.9105236978,0.11904,0.03472,0.124,1.79,-0.11,1.7933767032999999
2019-06-16 02:00:00,1.88352,-0.08564000000000001,1.8854659371,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.8,-0.11,1.8033579789
2019-06-16 02:30:00,1.9203999999999999,0.0322,1.9206699352,0.11040000000000001,0.0322,0.115,1.81,0.0,1.81
2019-06-16 03:00:00,1.98664,0.05152,1.9873079277999999,0.17664000000000002,0.05152,0.184,1.81,0.0,1.81
2019-06-16 03:30:00,1.94856,0.05208,1.949255858,0.17856000000000002,0.05208,0.186,1.77,0.0,1.77
2019-06-16 04:00:00,1.92224,0.04732,1.9228223527,0.16224000000000002,0.04732,0.169,1.76,0.0,1.76
2019-06-16 04:30:00,1.9584000000000001,0.046200000000000005,1.9589448691,0.1584,0.046200000000000005,0.165,1.8,0.0,1.8
2019-06-16 05:00:00,1.81288,0.035840000000000004,1.8132342375000001,0.12288000000000002,0.035840000000000004,0.128,1.69,0.0,1.69
2019-06-16 05:30:00,1.78112,0.04116,1.7815955209,0.14112000000000002,0.04116,0.147,1.6400000000000001,0.0,1.6400000000000001
2019-06-16 06:00:00,1.68632,0.039760000000000004,1.6867886649,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.55,0.0,1.55
2019-06-16 06:30:00,1.94488,0.05684,1.9457104101,0.19488000000000003,0.05684,0.203,1.75,0.0,1.75
2019-06-16 07:00:00,1.95944,0.031920000000000004,1.959699977,0.10944000000000001,0.031920000000000004,0.114,1.85,0.0,1.85
2019-06-16 07:30:00,2.1272,0.0546,2.1279006086,0.1872,0.0546,0.195,1.94,0.0,1.94
2019-06-16 08:00:00,2.41552,0.08036,2.4168563466,0.27552000000000004,0.08036,0.28700000000000003,2.14,0.0,2.14
2019-06-16 08:30:00,2.77216,0.13188,2.7752951915,0.45216000000000006,0.13188,0.47100000000000003,2.32,0.0,2.32
2019-06-16 09:00:00,2.90576,0.14168,2.9092119895,0.48576,0.14168,0.506,2.42,0.0,2.42
2019-06-16 09:30:00,2.85856,0.12208000000000001,2.8611656366,0.41856000000000004,0.12208000000000001,0.436,2.44,0.0,2.44
2019-06-16 10:00:00,3.1748,0.1764,3.1796968409,0.6048,0.1764,0.63,2.5700000000000003,0.0,2.5700000000000003
2019-06-16 10:30:00,2.82208,0.07644000000000001,2.8231150526,0.26208000000000004,0.07644000000000001,0.273,2.56,0.0,2.56
2019-06-16 11:00:00,2.95064,0.05852,2.9512202561,0.20064,0.05852,0.209,2.75,0.0,2.75
2019-06-16 11:30:00,3.01544,0.12992,3.0182374989,0.44544000000000006,0.12992,0.464,2.5700000000000003,0.0,2.5700000000000003
2019-06-16 12:00:00,2.9124,0.1932,2.9188011236999998,0.6624,0.1932,0.6900000000000001,2.25,0.0,2.25
2019-06-16 12:30:00,2.91744,0.5809200000000001,2.9747141375,0.7574400000000001,0.22092,0.789,2.16,0.36,2.1897945109
2019-06-16 13:00:00,2.7208,0.2044,2.7284669688000003,0.7008,0.2044,0.73,2.02,0.0,2.02
2019-06-16 13:30:00,2.8506400000000003,0.19852000000000003,2.8575441554000003,0.68064,0.19852000000000003,0.709,2.17,0.0,2.17
2019-06-16 14:00:00,2.8332,0.22260000000000002,2.8419312096000002,0.7632,0.22260000000000002,0.795,2.07,0.0,2.07
2019-06-16 14:30:00,3.10192,0.28056000000000003,3.1145820907,0.9619200000000001,0.28056000000000003,1.002,2.14,0.0,2.14
2019-06-16 15:00:00,2.89584,0.37212,2.9196511093,1.03584,0.30212,1.079,1.8599999999999999,0.07,1.8613167382
2019-06-16 15:30:00,2.9508,0.3894,2.9763825359,1.0608,0.3094,1.105,1.8900000000000001,0.08,1.891692364
2019-06-16 16:00:00,2.90104,0.41072000000000003,2.9299699657,1.03104,0.30072000000000004,1.074,1.87,0.11,1.8732325002999999
2019-06-16 16:30:00,2.8056,0.38580000000000003,2.832001589,0.9456,0.2758,0.985,1.8599999999999999,0.11,1.8632498491
2019-06-16 17:00:00,3.09392,0.31156,3.1095675905,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.3,0.08,2.3013908838
2019-06-16 17:30:00,2.9275200000000003,0.28136,2.9410094866,0.82752,0.24136000000000002,0.862,2.1,0.04,2.1003809178
2019-06-16 18:00:00,3.0852,0.2436,3.0948020938,0.8352,0.2436,0.87,2.25,0.0,2.25
2019-06-16 18:30:00,3.13584,0.15212,3.1395275122,0.55584,0.16212000000000001,0.579,2.58,-0.01,2.5800193798
2019-06-16 19:00:00,3.2333600000000002,0.19348,3.2391436214000002,0.6633600000000001,0.19348,0.6910000000000001,2.5700000000000003,0.0,2.5700000000000003
2019-06-16 19:30:00,3.05584,0.16212000000000001,3.0601374152,0.55584,0.16212000000000001,0.579,2.5,0.0,2.5
2019-06-16 20:00:00,2.88152,0.18836000000000003,2.8876698218,0.6115200000000001,0.17836000000000002,0.637,2.27,0.01,2.2700220263
2019-06-16 20:30:00,2.71296,0.17128000000000002,2.7183614181999998,0.55296,0.16128,0.5760000000000001,2.16,0.01,2.160023148
2019-06-16 21:00:00,2.57608,0.11844,2.5788013107000003,0.40608000000000005,0.11844,0.423,2.17,0.0,2.17
2019-06-16 21:30:00,2.74072,0.18396,2.7468868561,0.6307200000000001,0.18396,0.657,2.11,0.0,2.11
2019-06-16 22:00:00,2.83888,0.16884000000000002,2.8438963765,0.5788800000000001,0.16884000000000002,0.603,2.26,0.0,2.26
2019-06-16 22:30:00,2.49288,0.18584,2.4997974318000002,0.6028800000000001,0.17584000000000002,0.628,1.8900000000000001,0.01,1.8900264548
2019-06-16 23:00:00,2.24656,0.18108000000000002,2.2538460018,0.5865600000000001,0.17108,0.611,1.6600000000000001,0.01,1.6600301202
2019-06-16 23:30:00,2.15832,0.24576000000000003,2.1722668344000002,0.80832,0.23576000000000003,0.842,1.35,0.01,1.3500370365
2019-06-17 00:00:00,1.90016,0.20588,1.9112808794,0.74016,0.21588000000000002,0.771,1.16,-0.01,1.1600431026
2019-06-17 00:30:00,1.7746400000000002,0.10052000000000001,1.777484571,0.58464,0.17052,0.609,1.19,-0.07,1.1920570456
2019-06-17 01:00:00,1.70328,0.12304000000000001,1.7077182437,0.59328,0.17304000000000003,0.618,1.11,-0.05,1.1111255555
2019-06-17 01:30:00,1.9277600000000001,0.17268000000000003,1.9354784938,0.79776,0.23268000000000003,0.8310000000000001,1.13,-0.06,1.1315917992
2019-06-17 02:00:00,1.9233600000000002,0.19848000000000002,1.9335738931000002,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.1400000000000001,-0.03,1.1403946685
2019-06-17 02:30:00,2.04216,0.14188,2.0470826559,0.6921600000000001,0.20188,0.721,1.35,-0.06,1.3513326755000001
2019-06-17 03:00:00,1.9532,0.12760000000000002,1.9573635329,0.6432,0.18760000000000002,0.67,1.31,-0.06,1.3113733259
2019-06-17 03:30:00,1.94976,0.12368000000000001,1.9536787863,0.6297600000000001,0.18368,0.656,1.32,-0.06,1.3213629327
2019-06-17 04:00:00,1.99824,0.12032000000000001,2.0018591359,0.61824,0.18032,0.644,1.38,-0.06,1.3813037320000001
2019-06-17 04:30:00,1.69368,0.10524000000000001,1.696946493,0.46368000000000004,0.13524,0.483,1.23,-0.03,1.2303657993
2019-06-17 05:00:00,1.68384,0.13112000000000001,1.6889374174,0.48384000000000005,0.14112000000000002,0.504,1.2,-0.01,1.2000416659
2019-06-17 05:30:00,1.97112,0.08116000000000001,1.9727901561,0.62112,0.18116000000000002,0.647,1.35,-0.1,1.3536986371
2019-06-17 06:00:00,2.22552,0.015360000000000002,2.2255730049,0.6355200000000001,0.18536000000000002,0.662,1.5899999999999999,-0.17,1.5990622252
2019-06-17 06:30:00,2.61608,0.06844,2.6169750859,0.6460800000000001,0.18844000000000002,0.673,1.97,-0.12,1.9736514383000001
2019-06-17 07:00:00,2.83976,0.18868000000000001,2.8460212578,0.7497600000000001,0.21868,0.781,2.09,-0.03,2.0902152999
2019-06-17 07:30:00,2.80336,0.18348,2.8093579694,0.6633600000000001,0.19348,0.6910000000000001,2.14,-0.01,2.1400233644
2019-06-17 08:00:00,2.9265600000000003,0.22608000000000003,2.9352794756,0.7065600000000001,0.20608,0.736,2.22,0.02,2.2200900883
2019-06-17 08:30:00,2.7374400000000003,0.27592,2.7513105241,0.63744,0.18592,0.664,2.1,0.09,2.1019276867
2019-06-17 09:00:00,3.00904,0.36472000000000004,3.0310629159,0.8390400000000001,0.24472000000000002,0.874,2.17,0.12,2.1733154396
2019-06-17 09:30:00,2.8836,0.38980000000000004,2.9098269708,0.7536,0.21980000000000002,0.785,2.13,0.17,2.1367732683
2019-06-17 10:00:00,3.27552,0.43036,3.3036708371,0.9955200000000001,0.29036,1.037,2.2800000000000002,0.14,2.2842942017
2019-06-17 10:30:00,3.17656,0.38108000000000003,3.1993367125,0.8265600000000001,0.24108000000000002,0.861,2.35,0.14,2.3541665192
2019-06-17 11:00:00,3.14184,0.38512,3.1653555882,0.7718400000000001,0.22512000000000001,0.804,2.37,0.16,2.375394704
2019-06-17 11:30:00,3.1572,0.3896,3.1811475917,0.7872,0.2296,0.8200000000000001,2.37,0.16,2.375394704
2019-06-17 12:00:00,3.18296,0.7612800000000001,3.2727330475,0.7929600000000001,0.23128,0.8260000000000001,2.39,0.53,2.4480604568
2019-06-17 12:30:00,2.8652,0.5686,2.921074631,0.7152000000000001,0.2086,0.745,2.15,0.36,2.1799311916
2019-06-17 13:00:00,2.85096,0.21028000000000002,2.8587043569,0.72096,0.21028000000000002,0.751,2.13,0.0,2.13
2019-06-17 13:30:00,3.05488,0.23184000000000002,3.0636647336,0.79488,0.23184000000000002,0.8280000000000001,2.26,0.0,2.26
2019-06-17 14:00:00,2.94152,0.24836000000000003,2.9519862127,0.85152,0.24836000000000003,0.887,2.09,0.0,2.09
2019-06-17 14:30:00,2.7618400000000003,0.5851200000000001,2.8231410875,0.7718400000000001,0.22512000000000001,0.804,1.99,0.36,2.02230067
2019-06-17 15:00:00,2.6814400000000003,0.62292,2.7528439476,0.90144,0.26292000000000004,0.9390000000000001,1.78,0.36,1.8160396471
2019-06-17 15:30:00,2.51824,0.21532,2.5274286141999998,0.73824,0.21532,0.769,1.78,0.0,1.78
2019-06-17 16:00:00,2.61848,0.24164000000000002,2.6296059401000003,0.8284800000000001,0.24164000000000002,0.863,1.79,0.0,1.79
2019-06-17 16:30:00,2.87984,0.20412000000000002,2.8870648417,0.69984,0.20412000000000002,0.729,2.18,0.0,2.18
2019-06-17 17:00:00,3.12984,0.5641200000000001,3.1802719695,0.69984,0.20412000000000002,0.729,2.43,0.36,2.4565219315
2019-06-17 17:30:00,3.2897600000000002,0.18368,3.2948837916000002,0.6297600000000001,0.18368,0.656,2.66,0.0,2.66
2019-06-17 18:00:00,3.62584,0.92712,3.7424947829,0.6758400000000001,0.19712000000000002,0.704,2.95,0.73,3.0389800921
2019-06-17 18:30:00,3.43232,0.49776000000000004,3.4682251369,0.47232,0.13776000000000002,0.492,2.96,0.36,2.9818115299
2019-06-17 19:00:00,3.56784,0.50812,3.6038407567,0.5078400000000001,0.14812,0.529,3.06,0.36,3.0811036984
2019-06-17 19:30:00,3.40632,0.82976,3.5059260688,0.37632000000000004,0.10976000000000001,0.392,3.03,0.72,3.1143699202
2019-06-17 20:00:00,3.3152,0.8236,3.4159724823,0.3552,0.10360000000000001,0.37,2.96,0.72,3.0463092423
2019-06-17 20:30:00,3.1524,0.4132,3.1793647164,0.1824,0.053200000000000004,0.19,2.9699999999999998,0.36,2.9917386249
2019-06-17 21:00:00,3.22608,0.40844,3.2518326218,0.16608,0.048440000000000004,0.17300000000000001,3.06,0.36,3.0811036984
2019-06-17 21:30:00,3.22472,0.83096,3.3300621015000003,0.17472000000000001,0.050960000000000005,0.182,3.05,0.78,3.1481581917
2019-06-17 22:00:00,3.0212,0.42160000000000003,3.0504747172,0.2112,0.0616,0.22,2.81,0.36,2.8329666428999998
2019-06-17 22:30:00,2.75552,0.8053600000000001,2.8708004459,0.15552000000000002,0.045360000000000004,0.162,2.6,0.76,2.7088004725
2019-06-17 23:00:00,2.59624,0.77432,2.7092496378,0.18624000000000002,0.05432000000000001,0.194,2.41,0.72,2.5152534664
2019-06-17 23:30:00,2.48936,0.40648,2.5223281309,0.15936,0.04648,0.166,2.33,0.36,2.3576471322
2019-06-18 00:00:00,2.32624,0.41432,2.3628486198,0.18624000000000002,0.05432000000000001,0.194,2.14,0.36,2.1700691233000002
2019-06-18 00:30:00,2.29352,0.05936,2.2942880377,0.20352,0.05936,0.212,2.09,0.0,2.09
2019-06-18 01:00:00,2.24296,0.056280000000000004,2.2436659734,0.19296000000000002,0.056280000000000004,0.201,2.05,0.0,2.05
2019-06-18 01:30:00,2.32272,0.45496000000000003,2.3668580017,0.22272000000000003,0.06496,0.232,2.1,0.39,2.1359073014
2019-06-18 02:00:00,2.31808,0.06944,2.3191198330000002,0.23808,0.06944,0.248,2.08,0.0,2.08
2019-06-18 02:30:00,2.2462400000000002,0.05432000000000001,2.2468967043,0.18624000000000002,0.05432000000000001,0.194,2.06,0.0,2.06
2019-06-18 03:00:00,2.22784,0.043120000000000006,2.2282572562,0.14784,0.043120000000000006,0.154,2.08,0.0,2.08
2019-06-18 03:30:00,2.07808,0.034440000000000005,2.0783653673,0.11808,0.034440000000000005,0.123,1.96,0.0,1.96
2019-06-18 04:00:00,2.1096,0.0378,2.1099386247,0.1296,0.0378,0.135,1.98,0.0,1.98
2019-06-18 04:30:00,2.04528,0.01904,2.045368622,0.06528,0.01904,0.068,1.98,0.0,1.98
2019-06-18 05:00:00,1.9392800000000001,0.02604,1.9394548203,0.08928000000000001,0.02604,0.093,1.85,0.0,1.85
2019-06-18 05:30:00,1.7864,0.0252,1.7865777341,0.0864,0.0252,0.09,1.7000000000000002,0.0,1.7000000000000002
2019-06-18 06:00:00,1.8831200000000001,0.027160000000000004,1.8833158524,0.09312000000000001,0.027160000000000004,0.097,1.79,0.0,1.79
2019-06-18 06:30:00,2.16656,0.031080000000000003,2.1667829148,0.10656,0.031080000000000003,0.111,2.06,0.0,2.06
2019-06-18 07:00:00,2.45904,0.03472,2.4592850994,0.11904,0.03472,0.124,2.34,0.0,2.34
2019-06-18 07:30:00,2.61192,0.03556,2.6121620547,0.12192000000000001,0.03556,0.127,2.49,0.0,2.49
2019-06-18 08:00:00,2.7524800000000003,0.03864,2.7527512056,0.13248000000000001,0.03864,0.138,2.62,0.0,2.62
2019-06-18 08:30:00,2.65712,0.42916000000000004,2.6915543835999998,0.23712000000000003,0.06916,0.247,2.42,0.36,2.4466303358
2019-06-18 09:00:00,2.79296,0.09128000000000001,2.7944512162,0.31296,0.09128000000000001,0.326,2.48,0.0,2.48
2019-06-18 09:30:00,2.83792,0.8385600000000001,2.9592182752,0.33792000000000005,0.09856000000000001,0.352,2.5,0.74,2.6072207425
2019-06-18 10:00:00,2.86808,0.46444,2.9054409992,0.35808,0.10444,0.373,2.51,0.36,2.5356853117
2019-06-18 10:30:00,2.98984,0.45912000000000003,3.0248858491,0.33984000000000003,0.09912000000000001,0.354,2.65,0.36,2.6743410403
2019-06-18 11:00:00,3.1296,0.46780000000000005,3.1643692894,0.36960000000000004,0.1078,0.385,2.76,0.36,2.7833792411
2019-06-18 11:30:00,3.05672,0.46696000000000004,3.0921818834,0.36672000000000005,0.10696000000000001,0.382,2.69,0.36,2.7139823139
2019-06-18 12:00:00,2.98032,0.47676,3.0182126168,0.40032,0.11676,0.417,2.58,0.36,2.6049952015
2019-06-18 12:30:00,2.87168,0.47424000000000005,2.9105754757,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.48,0.36,2.5059928172
2019-06-18 13:00:00,2.77712,0.46416,2.8156420227,0.35712000000000005,0.10416,0.372,2.42,0.36,2.4466303358
2019-06-18 13:30:00,2.80864,0.10752,2.81069728,0.36864,0.10752,0.384,2.44,0.0,2.44
2019-06-18 14:00:00,2.8144,0.4692,2.8532430671,0.3744,0.1092,0.39,2.44,0.36,2.4664144015
2019-06-18 14:30:00,2.8412,0.4566,2.8776554693,0.3312,0.0966,0.34500000000000003,2.51,0.36,2.5356853117
2019-06-18 15:00:00,3.1492,0.8906000000000001,3.2727097335,0.37920000000000004,0.1106,0.395,2.77,0.78,2.8777247957
2019-06-18 15:30:00,3.05632,0.82976,3.1669533625,0.37632000000000004,0.10976000000000001,0.392,2.68,0.72,2.7750315314
2019-06-18 16:00:00,3.04592,0.47256000000000004,3.0823597454,0.38592000000000004,0.11256000000000001,0.402,2.66,0.36,2.6842503609
2019-06-18 16:30:00,2.9931200000000002,0.09716000000000001,2.9946965456,0.33312,0.09716000000000001,0.34700000000000003,2.66,0.0,2.66
2019-06-18 17:00:00,3.276,0.098,3.2774654842,0.336,0.098,0.35000000000000003,2.94,0.0,2.94
2019-06-18 17:30:00,3.48712,0.10416,3.4886752787,0.35712000000000005,0.10416,0.372,3.13,0.0,3.13
2019-06-18 18:00:00,3.54792,0.09856000000000001,3.5492887175,0.33792000000000005,0.09856000000000001,0.352,3.21,0.0,3.21
2019-06-18 18:30:00,3.59144,0.08792000000000001,3.5925159986,0.30144000000000004,0.08792000000000001,0.314,3.29,0.0,3.29
2019-06-18 19:00:00,3.6864,0.0952,3.6876290486,0.3264,0.0952,0.34,3.36,0.0,3.36
2019-06-18 19:30:00,3.43544,0.09492,3.436751053,0.32544,0.09492,0.339,3.11,0.0,3.11
2019-06-18 20:00:00,3.24656,0.06608,3.2472324216,0.22656,0.06608,0.23600000000000002,3.02,0.0,3.02
2019-06-18 20:30:00,3.09048,0.052640000000000006,3.0909282748,0.18048,0.052640000000000006,0.188,2.91,0.0,2.91
2019-06-18 21:00:00,3.03544,0.05992000000000001,3.0360313569,0.20544,0.05992000000000001,0.214,2.83,0.0,2.83
2019-06-18 21:30:00,2.86776,0.05768,2.8683400077,0.19776000000000002,0.05768,0.20600000000000002,2.67,0.0,2.67
2019-06-18 22:00:00,2.84064,0.05852,2.8412427211,0.20064,0.05852,0.209,2.64,0.0,2.64
2019-06-18 22:30:00,2.63856,0.05208,2.6390739285,0.17856000000000002,0.05208,0.186,2.46,0.0,2.46
2019-06-18 23:00:00,2.43448,0.059640000000000006,2.4352104221,0.20448000000000002,0.059640000000000006,0.213,2.23,0.0,2.23
2019-06-18 23:30:00,2.1568,0.0574,2.1575636723000002,0.1968,0.0574,0.20500000000000002,1.96,0.0,1.96
2019-06-19 00:00:00,2.01776,0.05768,2.0185842564,0.19776000000000002,0.05768,0.20600000000000002,1.82,0.0,1.82
2019-06-19 00:30:00,1.89432,0.05376,1.8950826895000001,0.18432,0.05376,0.192,1.71,0.0,1.71
2019-06-19 01:00:00,1.90544,0.05992000000000001,1.9063819135000002,0.20544,0.05992000000000001,0.214,1.7000000000000002,0.0,1.7000000000000002
2019-06-19 01:30:00,1.9564,0.060200000000000004,1.957325982,0.2064,0.060200000000000004,0.215,1.75,0.0,1.75
2019-06-19 02:00:00,1.9516,0.058800000000000005,1.9524855953,0.2016,0.058800000000000005,0.21,1.75,0.0,1.75
2019-06-19 02:30:00,1.99952,0.052360000000000004,2.0002054394,0.17952,0.052360000000000004,0.187,1.82,0.0,1.82
2019-06-19 03:00:00,1.91352,0.05936,1.9144404927,0.20352,0.05936,0.212,1.71,0.0,1.71
2019-06-19 03:30:00,1.9677600000000002,0.05768,1.9686051915,0.19776000000000002,0.05768,0.20600000000000002,1.77,0.0,1.77
2019-06-19 04:00:00,1.9416,0.058800000000000005,1.9424901544000002,0.2016,0.058800000000000005,0.21,1.74,0.0,1.74
2019-06-19 04:30:00,1.93952,0.052360000000000004,1.9402266362,0.17952,0.052360000000000004,0.187,1.76,0.0,1.76
2019-06-19 05:00:00,1.9198400000000002,0.06412000000000001,1.9209104612,0.21984,0.06412000000000001,0.229,1.7000000000000002,0.0,1.7000000000000002
2019-06-19 05:30:00,2.00872,0.09296,2.0108698615,0.31872,0.09296,0.332,1.69,0.0,1.69
2019-06-19 06:00:00,2.06256,0.09408000000000001,2.0647045309,0.32256,0.09408000000000001,0.336,1.74,0.0,1.74
2019-06-19 06:30:00,2.34664,0.08652000000000001,2.3482344432,0.29664,0.08652000000000001,0.309,2.05,0.0,2.05
2019-06-19 07:00:00,2.53504,0.06272000000000001,2.5358157662,0.21504,0.06272000000000001,0.224,2.32,0.0,2.32
2019-06-19 07:30:00,2.7464,0.060200000000000004,2.7470597008,0.2064,0.060200000000000004,0.215,2.54,0.0,2.54
2019-06-19 08:00:00,2.83176,0.06468,2.832498579,0.22176,0.06468,0.231,2.61,0.0,2.61
2019-06-19 08:30:00,2.80736,0.42048,2.8386746203,0.20736000000000002,0.060480000000000006,0.216,2.6,0.36,2.6248047546
2019-06-19 09:00:00,2.88192,0.07056000000000001,2.8827836547,0.24192000000000002,0.07056000000000001,0.252,2.64,0.0,2.64
2019-06-19 09:30:00,2.87088,0.08484000000000001,2.8721333186,0.29088,0.08484000000000001,0.303,2.58,0.0,2.58
2019-06-19 10:00:00,2.8724,0.0882,2.8737538169,0.3024,0.0882,0.315,2.5700000000000003,0.0,2.5700000000000003
2019-06-19 10:30:00,2.8572,0.0896,2.8586045547000003,0.30720000000000003,0.0896,0.32,2.55,0.0,2.55
2019-06-19 11:00:00,2.8945600000000002,0.08008000000000001,2.8956675224,0.27456,0.08008000000000001,0.28600000000000003,2.62,0.0,2.62
2019-06-19 11:30:00,2.9428,0.0854,2.9440388924,0.2928,0.0854,0.305,2.65,0.0,2.65
2019-06-19 12:00:00,2.95032,0.11676,2.9526295061,0.40032,0.11676,0.417,2.55,0.0,2.55
2019-06-19 12:30:00,3.0072,0.1246,3.0097802245,0.4272,0.1246,0.445,2.58,0.0,2.58
2019-06-19 13:00:00,3.00064,1.38852,3.3063315321,0.44064000000000003,0.12852000000000002,0.459,2.56,1.26,2.8532788157
2019-06-19 13:30:00,2.83008,0.09044,2.8315247129000003,0.31008,0.09044,0.323,2.52,0.0,2.52
2019-06-19 14:00:00,2.78872,0.09296,2.7902689476,0.31872,0.09296,0.332,2.47,0.0,2.47
2019-06-19 14:30:00,2.6456,0.0658,2.6464181453,0.22560000000000002,0.0658,0.23500000000000001,2.42,0.0,2.42
2019-06-19 15:00:00,2.88976,0.11368,2.8919951591,0.38976000000000005,0.11368,0.406,2.5,0.0,2.5
2019-06-19 15:30:00,2.90776,0.12768000000000002,2.9105618702,0.43776000000000004,0.12768000000000002,0.456,2.47,0.0,2.47
2019-06-19 16:00:00,2.93352,0.12936,2.9363708213,0.44352,0.12936,0.462,2.49,0.0,2.49
2019-06-19 16:30:00,3.14592,0.11256000000000001,3.1479330361,0.38592000000000004,0.11256000000000001,0.402,2.76,0.0,2.76
2019-06-19 17:00:00,3.2592,0.1106,3.2610760494,0.37920000000000004,0.1106,0.395,2.88,0.0,2.88
2019-06-19 17:30:00,3.5484,0.11620000000000001,3.5503020998,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.15,0.0,3.15
2019-06-19 18:00:00,3.72288,0.10584,3.7243841907,0.36288000000000004,0.10584,0.378,3.36,0.0,3.36
2019-06-19 18:30:00,3.69872,0.81296,3.7870085292,0.31872,0.09296,0.332,3.38,0.72,3.4558356442
2019-06-19 19:00:00,3.72344,0.46892000000000006,3.7528511028000002,0.37344000000000005,0.10892,0.389,3.35,0.36,3.3692877586
2019-06-19 19:30:00,3.74112,0.47116,3.7706724334,0.38112,0.11116000000000001,0.397,3.36,0.36,3.3792306817
2019-06-19 20:00:00,3.4904,0.4622,3.5208693529,0.3504,0.1022,0.365,3.14,0.36,3.1605695689
2019-06-19 20:30:00,3.3992,0.0756,3.400040588,0.2592,0.0756,0.27,3.14,0.0,3.14
2019-06-19 21:00:00,3.18664,0.08652000000000001,3.1878143296,0.29664,0.08652000000000001,0.309,2.89,0.0,2.89
2019-06-19 21:30:00,3.05184,0.08512,3.053026826,0.29184000000000004,0.08512,0.304,2.76,0.0,2.76
2019-06-19 22:00:00,2.92776,0.09268000000000001,2.9292265532,0.31776000000000004,0.09268000000000001,0.331,2.61,0.0,2.61
2019-06-19 22:30:00,2.8376,0.0868,2.8389272622,0.29760000000000003,0.0868,0.31,2.54,0.0,2.54
2019-06-19 23:00:00,2.6468,0.09240000000000001,2.6484123546,0.3168,0.09240000000000001,0.33,2.33,0.0,2.33
2019-06-19 23:30:00,2.432,0.091,2.4337019127,0.312,0.091,0.325,2.12,0.0,2.12
2019-06-20 00:00:00,2.184,0.077,2.1853569502,0.264,0.077,0.275,1.92,0.0,1.92
2019-06-20 00:30:00,2.10576,0.07168000000000001,2.1069796392,0.24576000000000003,0.07168000000000001,0.256,1.8599999999999999,0.0,1.8599999999999999
2019-06-20 01:00:00,2.09168,0.07924,2.0931804031,0.27168000000000003,0.07924,0.28300000000000003,1.82,0.0,1.82
2019-06-20 01:30:00,2.24928,0.13104000000000002,2.2530938729,0.44928,0.13104000000000002,0.468,1.8,0.0,1.8
2019-06-20 02:00:00,2.19184,0.12012,2.1951290167,0.41184000000000004,0.12012,0.429,1.78,0.0,1.78
2019-06-20 02:30:00,2.18736,0.09548000000000001,2.1894428972,0.32736000000000004,0.09548000000000001,0.341,1.8599999999999999,0.0,1.8599999999999999
2019-06-20 03:00:00,2.17336,0.08848,2.1751603159,0.30336,0.08848,0.316,1.87,0.0,1.87
2019-06-20 03:30:00,2.18872,0.09296,2.1906932236,0.31872,0.09296,0.332,1.87,0.0,1.87
2019-06-20 04:00:00,2.11072,0.07896,2.1121963924,0.27072,0.07896,0.28200000000000003,1.8399999999999999,0.0,1.8399999999999999
2019-06-20 04:30:00,1.88768,-0.01776,1.8877635445,0.24768,0.07224000000000001,0.258,1.6400000000000001,-0.09,1.6424676557
2019-06-20 05:00:00,1.7132,-0.0074,1.7132159817,0.2832,0.0826,0.295,1.43,-0.09,1.4328293688
2019-06-20 05:30:00,1.63704,-0.33128,1.6702234581000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.47,-0.38,1.5183214416
2019-06-20 06:00:00,1.724,0.002,1.7240011601,0.14400000000000002,0.042,0.15,1.58,-0.04,1.580506248
2019-06-20 06:30:00,2.09592,0.04256,2.0963520697,0.14592000000000002,0.04256,0.152,1.9500000000000002,0.0,1.9500000000000002
2019-06-20 07:00:00,2.26408,0.06244,2.2649408381000002,0.21408000000000002,0.06244,0.223,2.05,0.0,2.05
2019-06-20 07:30:00,2.54568,0.08624000000000001,2.5471403573,0.29568,0.08624000000000001,0.308,2.25,0.0,2.25
2019-06-20 08:00:00,2.8555200000000003,0.18536000000000002,2.8615298006,0.6355200000000001,0.18536000000000002,0.662,2.22,0.0,2.22
2019-06-20 08:30:00,2.72992,0.18956,2.7364934131,0.64992,0.18956,0.677,2.08,0.0,2.08
2019-06-20 09:00:00,2.92144,0.13792000000000001,2.9246937617,0.78144,0.22792,0.8140000000000001,2.14,-0.09,2.1418916873000002
2019-06-20 09:30:00,2.9588,0.7134,3.0435894927,0.8688,0.2534,0.905,2.09,0.46,2.1400233644
2019-06-20 10:00:00,2.9265600000000003,1.01108,3.096293946,0.8265600000000001,0.24108000000000002,0.861,2.1,0.77,2.2367163432
2019-06-20 10:30:00,2.97928,1.02604,3.1510105363,0.8092800000000001,0.23604000000000003,0.843,2.17,0.79,2.3093289068000002
2019-06-20 11:00:00,3.33432,0.5887600000000001,3.3859013866,0.78432,0.22876000000000002,0.8170000000000001,2.55,0.36,2.5752863918
2019-06-20 11:30:00,3.43736,0.9204800000000001,3.5584725937,0.6873600000000001,0.20048000000000002,0.716,2.75,0.72,2.8426923857
2019-06-20 12:00:00,3.3576,0.9118,3.4792035008,0.6576000000000001,0.1918,0.685,2.7,0.72,2.7943514453000002
2019-06-20 12:30:00,3.12328,0.8930400000000001,3.2484455359,0.59328,0.17304000000000003,0.618,2.5300000000000002,0.72,2.6304562342
2019-06-20 13:00:00,3.4025600000000003,0.8840800000000001,3.5155386501,0.5625600000000001,0.16408,0.586,2.84,0.72,2.9298464124
2019-06-20 13:30:00,3.6219200000000003,0.9855600000000001,3.7536159899,0.8419200000000001,0.24556000000000003,0.877,2.7800000000000002,0.74,2.876803782
2019-06-20 14:00:00,3.35328,0.9130400000000001,3.4753602403,0.59328,0.17304000000000003,0.618,2.76,0.74,2.8574814085
2019-06-20 14:30:00,3.4364,0.9202,3.557472839,0.6864,0.20020000000000002,0.715,2.75,0.72,2.8426923857
2019-06-20 15:00:00,3.42112,0.9111600000000001,3.5403777482,0.62112,0.18116000000000002,0.647,2.8,0.73,2.8935963782
2019-06-20 15:30:00,3.30624,0.91932,3.4316719249,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.76,0.76,2.8627259736
2019-06-20 16:00:00,3.3865600000000002,0.93608,3.5135501135,0.7065600000000001,0.20608,0.736,2.68,0.73,2.7776428856
2019-06-20 16:30:00,3.61872,0.9279600000000001,3.7358056962,0.6787200000000001,0.19796000000000002,0.707,2.94,0.73,3.0292738404
2019-06-20 17:00:00,3.48872,0.8829600000000001,3.5987199947,0.55872,0.16296000000000002,0.582,2.93,0.72,3.0171675459
2019-06-20 17:30:00,3.12648,0.8456400000000001,3.238824509,0.39648000000000005,0.11564,0.41300000000000003,2.73,0.73,2.8259157808
2019-06-20 18:00:00,3.19416,0.47788,3.2297101108,0.40416,0.11788000000000001,0.421,2.79,0.36,2.8131299295
2019-06-20 18:30:00,3.51936,0.15148,3.5226184863,0.51936,0.15148,0.541,3.0,0.0,3.0
2019-06-20 19:00:00,3.52128,0.51204,3.5583138985,0.5212800000000001,0.15204,0.543,3.0,0.36,3.0215227949
2019-06-20 19:30:00,3.38432,0.15876,3.3880417058,0.54432,0.15876,0.5670000000000001,2.84,0.0,2.84
2019-06-20 20:00:00,3.10248,0.10864000000000001,3.1043815487,0.37248000000000003,0.10864000000000001,0.388,2.73,0.0,2.73
2019-06-20 20:30:00,3.07968,0.09324,3.0810911379,0.31968,0.09324,0.333,2.76,0.0,2.76
2019-06-20 21:00:00,3.03584,0.09212000000000001,3.0372373302,0.31584,0.09212000000000001,0.329,2.7199999999999998,0.0,2.7199999999999998
2019-06-20 21:30:00,2.882,0.451,2.9170747334,0.312,0.091,0.325,2.5700000000000003,0.36,2.5950915205
2019-06-20 22:00:00,2.90752,0.46136000000000005,2.9438963297000003,0.34752000000000005,0.10136,0.362,2.56,0.36,2.5851885811
2019-06-20 22:30:00,2.76744,0.44092000000000003,2.8023444828,0.27744,0.08092,0.289,2.49,0.36,2.5158895047
2019-06-20 23:00:00,2.5304,0.4622,2.5722661215000002,0.3504,0.1022,0.365,2.18,0.36,2.2095248358
2019-06-20 23:30:00,2.53216,0.49188000000000004,2.5794922369,0.45216000000000006,0.13188,0.47100000000000003,2.08,0.36,2.1109239683
2019-06-21 00:00:00,2.29448,0.12964,2.2981394649,0.44448000000000004,0.12964,0.463,1.85,0.0,1.85
2019-06-21 00:30:00,2.184,0.112,2.1868699093,0.384,0.112,0.4,1.8,0.0,1.8
2019-06-21 01:00:00,2.08776,0.09268000000000001,2.0898161163,0.31776000000000004,0.09268000000000001,0.331,1.77,0.0,1.77
2019-06-21 01:30:00,2.09504,0.09772,2.0973177632,0.33504,0.09772,0.34900000000000003,1.76,0.0,1.76
2019-06-21 02:00:00,2.14264,0.11452000000000001,2.1456982546,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.75,0.0,1.75
2019-06-21 02:30:00,2.11272,0.09996000000000001,2.1150834026,0.34272,0.09996000000000001,0.357,1.77,0.0,1.77
2019-06-21 03:00:00,2.0456,0.1008,2.0480820296,0.3456,0.1008,0.36,1.7000000000000002,0.0,1.7000000000000002
2019-06-21 03:30:00,2.08808,0.10444,2.0906902688,0.35808,0.10444,0.373,1.73,0.0,1.73
2019-06-21 04:00:00,2.07872,0.09296,2.0807975394,0.31872,0.09296,0.332,1.76,0.0,1.76
2019-06-21 04:30:00,2.00088,0.08484000000000001,2.0026778573,0.29088,0.08484000000000001,0.303,1.71,0.0,1.71
2019-06-21 05:00:00,1.8860800000000002,0.08344,1.8879247866000002,0.28608,0.08344,0.298,1.6,0.0,1.6
2019-06-21 05:30:00,1.9699200000000001,0.08456000000000001,1.9717340591,0.28992,0.08456000000000001,0.302,1.6800000000000002,0.0,1.6800000000000002
2019-06-21 06:00:00,2.03704,0.08372,2.038759672,0.28704,0.08372,0.299,1.75,0.0,1.75
2019-06-21 06:30:00,2.2944,0.0742,2.295599486,0.2544,0.0742,0.265,2.04,0.0,2.04
2019-06-21 07:00:00,2.45992,0.08456000000000001,2.4613729502,0.28992,0.08456000000000001,0.302,2.17,0.0,2.17
2019-06-21 07:30:00,2.67776,0.09268000000000001,2.6793633945,0.31776000000000004,0.09268000000000001,0.331,2.36,0.0,2.36
2019-06-21 08:00:00,3.05032,0.15176,3.0540928604,0.52032,0.15176,0.542,2.5300000000000002,0.0,2.5300000000000002
2019-06-21 08:30:00,2.87496,0.14728000000000002,2.8787299978,0.5049600000000001,0.14728000000000002,0.526,2.37,0.0,2.37
2019-06-21 09:00:00,2.83008,0.16044,2.8346241021000003,0.55008,0.16044,0.5730000000000001,2.2800000000000002,0.0,2.2800000000000002
2019-06-21 09:30:00,2.77272,0.49496000000000007,2.8165513665,0.46272,0.13496000000000002,0.482,2.31,0.36,2.3378836584
2019-06-21 10:00:00,2.7076000000000002,0.1218,2.7103381708,0.4176,0.1218,0.435,2.29,0.0,2.29
2019-06-21 10:30:00,2.72096,0.46528,2.7604544553,0.36096,0.10528000000000001,0.376,2.36,0.36,2.3872997298
2019-06-21 11:00:00,2.89176,0.49468000000000006,2.9337662143000003,0.46176000000000006,0.13468000000000002,0.481,2.43,0.36,2.4565219315
2019-06-21 11:30:00,2.97264,0.5095200000000001,3.0159905835,0.5126400000000001,0.14952000000000001,0.534,2.46,0.36,2.4862019226
2019-06-21 12:00:00,2.8448,0.1414,2.8483119562,0.4848,0.1414,0.505,2.36,0.0,2.36
2019-06-21 12:30:00,2.8732800000000003,0.13804000000000002,2.8765939929,0.47328000000000003,0.13804000000000002,0.493,2.4,0.0,2.4
2019-06-21 13:00:00,2.7004,0.13720000000000002,2.7038831335999998,0.47040000000000004,0.13720000000000002,0.49,2.23,0.0,2.23
2019-06-21 13:30:00,2.5932,0.11760000000000001,2.5958651737,0.4032,0.11760000000000001,0.42,2.19,0.0,2.19
2019-06-21 14:00:00,2.49784,0.11312000000000001,2.500400128,0.38784,0.11312000000000001,0.404,2.11,0.0,2.11
2019-06-21 14:30:00,2.8908,0.8544,3.0144193471,0.46080000000000004,0.13440000000000002,0.48,2.43,0.72,2.5344230113
2019-06-21 15:00:00,2.97568,0.51624,3.0201283416,0.53568,0.15624000000000002,0.558,2.44,0.36,2.4664144015
2019-06-21 15:30:00,3.0912,0.5266000000000001,3.1357335665,0.5712,0.1666,0.595,2.52,0.36,2.5455844123
2019-06-21 16:00:00,2.9074400000000002,0.51092,2.9519902778000002,0.51744,0.15092,0.539,2.39,0.36,2.4169609016
2019-06-21 16:30:00,3.02576,0.14168,3.0290752384,0.48576,0.14168,0.506,2.54,0.0,2.54
2019-06-21 17:00:00,3.09392,0.12656,3.096507452,0.43392000000000003,0.12656,0.452,2.66,0.0,2.66
2019-06-21 17:30:00,3.18176,0.13468000000000002,3.184609144,0.46176000000000006,0.13468000000000002,0.481,2.7199999999999998,0.0,2.7199999999999998
2019-06-21 18:00:00,3.3444000000000003,0.1092,3.3461823023,0.3744,0.1092,0.39,2.9699999999999998,0.0,2.9699999999999998
2019-06-21 18:30:00,3.33048,0.08764000000000001,3.3316329029,0.30048,0.08764000000000001,0.313,3.03,0.0,3.03
2019-06-21 19:00:00,3.22936,0.08148000000000001,3.2303877476,0.27936,0.08148000000000001,0.291,2.95,0.0,2.95
2019-06-21 19:30:00,3.28128,0.08204,3.2823054398,0.28128000000000003,0.08204,0.293,3.0,0.0,3.0
2019-06-21 20:00:00,3.18936,0.08148000000000001,3.1904006331,0.27936,0.08148000000000001,0.291,2.91,0.0,2.91
2019-06-21 20:30:00,3.05424,0.06832,3.0550040262,0.23424000000000003,0.06832,0.244,2.8200000000000003,0.0,2.8200000000000003
2019-06-21 21:00:00,3.02152,0.43336,3.0524390248,0.25152,0.07336000000000001,0.262,2.77,0.36,2.7932955447000003
2019-06-21 21:30:00,3.01864,0.7925200000000001,3.1209414285,0.24864000000000003,0.07252,0.259,2.77,0.72,2.8620447236
2019-06-21 22:00:00,2.9796,0.0728,2.9804892216,0.24960000000000002,0.0728,0.26,2.73,0.0,2.73
2019-06-21 22:30:00,2.952,0.091,2.9534022753,0.312,0.091,0.325,2.64,0.0,2.64
2019-06-21 23:00:00,2.87552,0.11536,2.8778330737,0.39552000000000004,0.11536,0.41200000000000003,2.48,0.0,2.48
2019-06-21 23:30:00,2.66224,0.11732000000000001,2.664823784,0.40224000000000004,0.11732000000000001,0.419,2.26,0.0,2.26
2019-06-22 00:00:00,2.55704,0.11872,2.559794523,0.40704,0.11872,0.424,2.15,0.0,2.15
2019-06-22 00:30:00,2.45856,0.12208000000000001,2.4615890802,0.41856000000000004,0.12208000000000001,0.436,2.04,0.0,2.04
2019-06-22 01:00:00,2.43352,0.12936,2.4369558059,0.44352,0.12936,0.462,1.99,0.0,1.99
2019-06-22 01:30:00,2.3396,0.1078,2.3420821933,0.36960000000000004,0.1078,0.385,1.97,0.0,1.97
2019-06-22 02:00:00,2.19936,0.08148000000000001,2.200868783,0.27936,0.08148000000000001,0.291,1.92,0.0,1.92
2019-06-22 02:30:00,2.19568,0.08624000000000001,2.197372977,0.29568,0.08624000000000001,0.308,1.9,0.0,1.9
2019-06-22 03:00:00,2.1088,0.0784,2.1102568564,0.26880000000000004,0.0784,0.28,1.8399999999999999,0.0,1.8399999999999999
2019-06-22 03:30:00,2.11384,0.07112,2.1150360753,0.24384000000000003,0.07112,0.254,1.87,0.0,1.87
2019-06-22 04:00:00,2.198,0.084,2.1996045099,0.28800000000000003,0.084,0.30000000000000004,1.9100000000000001,0.0,1.9100000000000001
2019-06-22 04:30:00,2.14728,0.11004000000000001,2.1500977187,0.37728,0.11004000000000001,0.393,1.77,0.0,1.77
2019-06-22 05:00:00,1.98744,0.11592000000000001,1.9908177214,0.39744,0.11592000000000001,0.41400000000000003,1.5899999999999999,0.0,1.5899999999999999
2019-06-22 05:30:00,1.98048,0.12264000000000001,1.9842735698,0.42048,0.12264000000000001,0.438,1.56,0.0,1.56
2019-06-22 06:00:00,1.94752,0.13636,1.9522879398000001,0.46752000000000005,0.13636,0.487,1.48,0.0,1.48
2019-06-22 06:30:00,2.18944,0.13692000000000001,2.1937170738,0.46944,0.13692000000000001,0.489,1.72,0.0,1.72
2019-06-22 07:00:00,2.3316,0.1638,2.3373465725,0.5616,0.1638,0.585,1.77,0.0,1.77
2019-06-22 07:30:00,2.4234400000000003,0.14392000000000002,2.4277097026,0.49344000000000005,0.14392000000000002,0.514,1.9300000000000002,0.0,1.9300000000000002
2019-06-22 08:00:00,2.6231999999999998,0.1526,2.6276348681,0.5232,0.1526,0.545,2.1,0.0,2.1
2019-06-22 08:30:00,2.65728,0.14504,2.6612353522000003,0.49728000000000006,0.14504,0.518,2.16,0.0,2.16
2019-06-22 09:00:00,2.7532,0.1526,2.7574257923000003,0.5232,0.1526,0.545,2.23,0.0,2.23
2019-06-22 09:30:00,2.83272,0.16996000000000003,2.8378141236000003,0.58272,0.16996000000000003,0.607,2.25,0.0,2.25
2019-06-22 10:00:00,2.81408,0.16744,2.8190570055,0.57408,0.16744,0.598,2.24,0.0,2.24
2019-06-22 10:30:00,2.78104,0.16072,2.7856802401,0.5510400000000001,0.16072,0.5740000000000001,2.23,0.0,2.23
2019-06-22 11:00:00,2.69056,0.14308,2.6943617055,0.49056000000000005,0.14308,0.511,2.2,0.0,2.2
2019-06-22 11:30:00,2.54392,0.12656,2.5470662339,0.43392000000000003,0.12656,0.452,2.11,0.0,2.11
2019-06-22 12:00:00,2.44848,0.13664,2.4522897056,0.46848000000000006,0.13664,0.488,1.98,0.0,1.98
2019-06-22 12:30:00,2.67456,0.18508000000000002,2.6809561353999998,0.63456,0.18508000000000002,0.661,2.04,0.0,2.04
2019-06-22 13:00:00,2.7089600000000003,0.18928,2.7155646190000002,0.6489600000000001,0.18928,0.676,2.06,0.0,2.06
2019-06-22 13:30:00,2.60648,0.18564000000000003,2.6130825092,0.63648,0.18564000000000003,0.663,1.97,0.0,1.97
2019-06-22 14:00:00,2.63408,0.20244,2.6418477246,0.69408,0.20244,0.723,1.94,0.0,1.94
2019-06-22 14:30:00,2.59384,0.21112000000000003,2.6024176452,0.72384,0.21112000000000003,0.754,1.87,0.0,1.87
2019-06-22 15:00:00,2.5358400000000003,0.19712000000000002,2.543489886,0.6758400000000001,0.19712000000000002,0.704,1.8599999999999999,0.0,1.8599999999999999
2019-06-22 15:30:00,2.40152,0.17836000000000002,2.4081342571,0.6115200000000001,0.17836000000000002,0.637,1.79,0.0,1.79
2019-06-22 16:00:00,2.58384,0.17612000000000003,2.5898354002,0.60384,0.17612000000000003,0.629,1.98,0.0,1.98
2019-06-22 16:30:00,2.56544,0.16492,2.5707354979,0.56544,0.16492,0.589,2.0,0.0,2.0
2019-06-22 17:00:00,2.6556,0.1708,2.6610869959,0.5856,0.1708,0.61,2.07,0.0,2.07
2019-06-22 17:30:00,2.69656,0.17108,2.7019815321,0.5865600000000001,0.17108,0.611,2.11,0.0,2.11
2019-06-22 18:00:00,2.7832,0.1526,2.7873803113,0.5232,0.1526,0.545,2.26,0.0,2.26
2019-06-22 18:30:00,2.80768,0.14224,2.8112807046,0.48768000000000006,0.14224,0.508,2.32,0.0,2.32
2019-06-22 19:00:00,2.9230400000000003,0.14672000000000002,2.9267199388,0.50304,0.14672000000000002,0.524,2.42,0.0,2.42
2019-06-22 19:30:00,2.74472,0.15596000000000002,2.7491473951,0.5347200000000001,0.15596000000000002,0.557,2.21,0.0,2.21
2019-06-22 20:00:00,2.7907200000000003,0.14896,2.7946926844,0.5107200000000001,0.14896,0.532,2.2800000000000002,0.0,2.2800000000000002
2019-06-22 20:30:00,2.89824,0.18032,2.9038440729,0.61824,0.18032,0.644,2.2800000000000002,0.0,2.2800000000000002
2019-06-22 21:00:00,2.8008800000000003,0.18984,2.8073061821,0.65088,0.18984,0.678,2.15,0.0,2.15
2019-06-22 21:30:00,2.81976,0.22868000000000002,2.829017674,0.7497600000000001,0.21868,0.781,2.07,0.01,2.0700241544
2019-06-22 22:00:00,3.0308,0.3094,3.0465516572,0.8208000000000001,0.2394,0.855,2.21,0.07,2.2111083194
2019-06-22 22:30:00,2.73144,0.17292000000000002,2.736908073,0.66144,0.19292,0.6890000000000001,2.07,-0.02,2.0700966161
2019-06-22 23:00:00,2.45328,0.16304000000000002,2.4586916846,0.59328,0.17304000000000003,0.618,1.8599999999999999,-0.01,1.8600268815
2019-06-22 23:30:00,2.33712,0.14416,2.3415618719,0.5971200000000001,0.17416,0.622,1.74,-0.03,1.7402586015
2019-06-23 00:00:00,2.31504,0.13772,2.3191328121,0.57504,0.16772,0.599,1.74,-0.03,1.7402586015
2019-06-23 00:30:00,2.20488,0.12184,2.2082438271,0.55488,0.16184,0.578,1.65,-0.04,1.6504847773
2019-06-23 01:00:00,2.02976,0.13868,2.0344920251,0.50976,0.14868,0.531,1.52,-0.01,1.5200328944
2019-06-23 01:30:00,2.03016,0.08588000000000001,2.0319756396,0.50016,0.14588,0.521,1.53,-0.06,1.5311760186
2019-06-23 02:00:00,2.208,0.159,2.2137174616,0.648,0.189,0.675,1.56,-0.03,1.5602884349
2019-06-23 02:30:00,2.23456,0.18508000000000002,2.2422116314,0.63456,0.18508000000000002,0.661,1.6,0.0,1.6
2019-06-23 03:00:00,2.20256,0.16908,2.2090401988,0.6825600000000001,0.19908,0.711,1.52,-0.03,1.5202960238
2019-06-23 03:30:00,2.35,0.215,2.3598146114,0.84,0.245,0.875,1.51,-0.03,1.5102979838000001
2019-06-23 04:00:00,2.26768,0.20224,2.2766803904,0.7276800000000001,0.21224,0.758,1.54,-0.01,1.5400324672
2019-06-23 04:30:00,2.15376,0.17068000000000003,2.1605123929,0.65376,0.19068000000000002,0.681,1.5,-0.02,1.5001333274
2019-06-23 05:00:00,1.88216,0.05188,1.8828748764,0.45216000000000006,0.13188,0.47100000000000003,1.43,-0.08,1.4322360141
2019-06-23 05:30:00,1.89264,0.08952,1.894755921,0.5126400000000001,0.14952000000000001,0.534,1.38,-0.06,1.3813037320000001
2019-06-23 06:00:00,1.9632800000000001,0.16304000000000002,1.9700381722,0.59328,0.17304000000000003,0.618,1.37,-0.01,1.3700364959
2019-06-23 06:30:00,1.93544,0.07992,1.9370893629000001,0.44544000000000006,0.12992,0.464,1.49,-0.05,1.4908386901
2019-06-23 07:00:00,2.05952,0.07736000000000001,2.0609723919,0.53952,0.15736,0.562,1.52,-0.08,1.5221038072000002
2019-06-23 07:30:00,2.1208,0.054400000000000004,2.1214975843,0.46080000000000004,0.13440000000000002,0.48,1.6600000000000001,-0.08,1.6619265928
2019-06-23 08:00:00,2.27176,0.10468000000000001,2.2741704861,0.46176000000000006,0.13468000000000002,0.481,1.81,-0.03,1.8102486017000001
2019-06-23 08:30:00,2.53568,0.19124000000000002,2.5428813972,0.65568,0.19124000000000002,0.683,1.88,0.0,1.88
2019-06-23 09:00:00,2.81008,0.19544,2.81686819,0.67008,0.19544,0.6980000000000001,2.14,0.0,2.14
2019-06-23 09:30:00,2.8044000000000002,0.1792,2.8101195704,0.6144000000000001,0.1792,0.64,2.19,0.0,2.19
2019-06-23 10:00:00,2.92864,0.17752,2.9340152692,0.6086400000000001,0.17752,0.634,2.32,0.0,2.32
2019-06-23 10:30:00,2.98112,0.18116000000000002,2.9866193932,0.62112,0.18116000000000002,0.647,2.36,0.0,2.36
2019-06-23 11:00:00,2.93576,0.21168,2.9433815926999998,0.7257600000000001,0.21168,0.756,2.21,0.0,2.21
2019-06-23 11:30:00,2.86984,0.20412000000000002,2.8770899534,0.69984,0.20412000000000002,0.729,2.17,0.0,2.17
2019-06-23 12:00:00,3.05392,0.19656,3.0602390756,0.6739200000000001,0.19656,0.7020000000000001,2.38,0.0,2.38
2019-06-23 12:30:00,2.93624,0.19432000000000002,2.9426630116,0.66624,0.19432000000000002,0.6940000000000001,2.27,0.0,2.27
2019-06-23 13:00:00,2.9265600000000003,0.20608,2.9338068103,0.7065600000000001,0.20608,0.736,2.22,0.0,2.22
2019-06-23 13:30:00,2.81832,0.23576000000000003,2.8281637859,0.80832,0.23576000000000003,0.842,2.01,0.0,2.01
2019-06-23 14:00:00,2.84136,0.24248000000000003,2.8516877809,0.8313600000000001,0.24248000000000003,0.866,2.01,0.0,2.01
2019-06-23 14:30:00,2.88208,0.21644000000000002,2.8901957373,0.7420800000000001,0.21644000000000002,0.773,2.14,0.0,2.14
2019-06-23 15:00:00,2.92944,0.20692000000000002,2.9367387695,0.7094400000000001,0.20692000000000002,0.739,2.22,0.0,2.22
2019-06-23 15:30:00,2.94904,0.20972000000000002,2.9564876797,0.71904,0.20972000000000002,0.749,2.23,0.0,2.23
2019-06-23 16:00:00,2.9260800000000002,0.18844000000000002,2.9321415041,0.6460800000000001,0.18844000000000002,0.673,2.2800000000000002,0.0,2.2800000000000002
2019-06-23 16:30:00,3.11592,0.18256000000000003,3.1212634621,0.62592,0.18256000000000003,0.652,2.49,0.0,2.49
2019-06-23 17:00:00,3.1532,7.6226,8.2490424293,0.5232,0.1526,0.545,2.63,7.47,7.9194570521
2019-06-23 17:30:00,3.28832,0.13076000000000002,3.2909188079,0.44832000000000005,0.13076000000000002,0.467,2.84,0.0,2.84
2019-06-23 18:00:00,3.32568,0.12124000000000001,3.3278892109,0.41568000000000005,0.12124000000000001,0.433,2.91,0.0,2.91
2019-06-23 18:30:00,3.25352,0.12936,3.2560906621,0.44352,0.12936,0.462,2.81,0.0,2.81
2019-06-23 19:00:00,3.31224,0.11732000000000001,3.3143170941,0.40224000000000004,0.11732000000000001,0.419,2.91,0.0,2.91
2019-06-23 19:30:00,3.5979200000000002,0.20356000000000002,3.6036738199,0.6979200000000001,0.20356000000000002,0.727,2.9,0.0,2.9
2019-06-23 20:00:00,3.36024,0.20132000000000003,3.3662653787,0.6902400000000001,0.20132000000000003,0.719,2.67,0.0,2.67
2019-06-23 20:30:00,3.21928,0.20104000000000002,3.2255512397,0.68928,0.20104000000000002,0.718,2.5300000000000002,0.0,2.5300000000000002
2019-06-23 21:00:00,3.04224,0.22232000000000002,3.0503525042,0.76224,0.22232000000000002,0.794,2.2800000000000002,0.0,2.2800000000000002
2019-06-23 21:30:00,3.02984,0.20412000000000002,3.0367079873,0.69984,0.20412000000000002,0.729,2.33,0.0,2.33
2019-06-23 22:00:00,3.33704,0.25872,3.3470542272,0.88704,0.25872,0.924,2.45,0.0,2.45
2019-06-23 22:30:00,3.14744,0.27592,3.1595111014,0.8774400000000001,0.25592000000000004,0.914,2.27,0.02,2.270088104
2019-06-23 23:00:00,3.02584,0.26712,3.0376077429,0.9158400000000001,0.26712,0.9540000000000001,2.11,0.0,2.11
2019-06-23 23:30:00,2.75184,0.26012,2.7641066911000003,0.8918400000000001,0.26012,0.929,1.8599999999999999,0.0,1.8599999999999999
2019-06-24 00:00:00,2.74184,0.29512000000000005,2.7576769934,1.01184,0.29512000000000005,1.054,1.73,0.0,1.73
2019-06-24 00:30:00,2.65944,0.23692000000000002,2.669972322,0.9494400000000001,0.27692,0.989,1.71,-0.04,1.7104677723
2019-06-24 01:00:00,2.71808,0.31444000000000005,2.7362074848,1.07808,0.31444000000000005,1.123,1.6400000000000001,0.0,1.6400000000000001
2019-06-24 01:30:00,2.62936,0.29148,2.6454668019,0.9993600000000001,0.29148,1.041,1.63,0.0,1.63
2019-06-24 02:00:00,2.59872,0.26796000000000003,2.6124984593000002,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.6800000000000002,0.0,1.6800000000000002
2019-06-24 02:30:00,2.08904,0.10472000000000001,2.0916630704,0.35904,0.10472000000000001,0.374,1.73,0.0,1.73
2019-06-24 03:00:00,1.91616,0.06888000000000001,1.9173976113000002,0.23616,0.06888000000000001,0.246,1.6800000000000002,0.0,1.6800000000000002
2019-06-24 03:30:00,1.90536,0.07448,1.9068151457,0.25536000000000003,0.07448,0.266,1.65,0.0,1.65
2019-06-24 04:00:00,1.9017600000000001,0.06468,1.9028595849,0.22176,0.06468,0.231,1.6800000000000002,0.0,1.6800000000000002
2019-06-24 04:30:00,1.9388800000000002,0.06384000000000001,1.9399307204,0.21888000000000002,0.06384000000000001,0.228,1.72,0.0,1.72
2019-06-24 05:00:00,1.8593600000000001,0.08148000000000001,1.8611444329,0.27936,0.08148000000000001,0.291,1.58,0.0,1.58
2019-06-24 05:30:00,1.9528,0.0854,1.9546664677,0.2928,0.0854,0.305,1.6600000000000001,0.0,1.6600000000000001
2019-06-24 06:00:00,1.9784000000000002,0.08120000000000001,1.9800656555,0.27840000000000004,0.08120000000000001,0.29,1.7000000000000002,0.0,1.7000000000000002
2019-06-24 06:30:00,2.25368,0.06524,2.2546240928,0.22368000000000002,0.06524,0.233,2.03,0.0,2.03
2019-06-24 07:00:00,2.5246399999999998,0.06552000000000001,2.5254900515000003,0.22464,0.06552000000000001,0.234,2.3,0.0,2.3
2019-06-24 07:30:00,2.6236800000000002,0.06524,2.6244909982999998,0.22368000000000002,0.06524,0.233,2.4,0.0,2.4
2019-06-24 08:00:00,2.69576,0.07168000000000001,2.6967128138,0.24576000000000003,0.07168000000000001,0.256,2.45,0.0,2.45
2019-06-24 08:30:00,2.68224,0.08232,2.6835029346,0.28224000000000005,0.08232,0.294,2.4,0.0,2.4
2019-06-24 09:00:00,2.74736,0.09548000000000001,2.7490186249,0.32736000000000004,0.09548000000000001,0.341,2.42,0.0,2.42
2019-06-24 09:30:00,2.8324,0.1232,2.8350781294000003,0.4224,0.1232,0.44,2.41,0.0,2.41
