Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-06-24 10:00:00,2.8376,0.1218,2.8402128441,0.4176,0.1218,0.435,2.42,0.0,2.42
2019-06-24 10:30:00,2.908,0.11900000000000001,2.9104338165,0.40800000000000003,0.11900000000000001,0.425,2.5,0.0,2.5
2019-06-24 11:00:00,2.88184,0.12012,2.8843423167,0.41184000000000004,0.12012,0.429,2.47,0.0,2.47
2019-06-24 11:30:00,2.94184,0.48012000000000005,2.9807612786,0.41184000000000004,0.12012,0.429,2.5300000000000002,0.36,2.5554842985
2019-06-24 12:00:00,3.0328,0.48040000000000005,3.0706123168,0.4128,0.12040000000000001,0.43,2.62,0.36,2.6446171746
2019-06-24 12:30:00,3.14704,0.11872,3.1492785206,0.40704,0.11872,0.424,2.74,0.0,2.74
2019-06-24 13:00:00,3.13048,0.12264000000000001,3.1328813575,0.42048,0.12264000000000001,0.438,2.71,0.0,2.71
2019-06-24 13:30:00,3.15952,0.9123600000000001,3.288611774,0.41952000000000006,0.12236000000000001,0.437,2.74,0.79,2.8516135783000003
2019-06-24 14:00:00,3.1332,0.8376,3.2432261716,0.4032,0.11760000000000001,0.42,2.73,0.72,2.8233490751
2019-06-24 14:30:00,3.1936,0.8348,3.3009047245,0.3936,0.1148,0.41000000000000003,2.8,0.72,2.8910897599
2019-06-24 15:00:00,3.26896,0.48928000000000005,3.3053735644,0.40896000000000005,0.11928000000000001,0.426,2.86,0.37,2.8838342532
2019-06-24 15:30:00,3.27528,0.48404,3.3108539382,0.42528000000000005,0.12404000000000001,0.443,2.85,0.36,2.8726468631
2019-06-24 16:00:00,3.24792,0.49356000000000005,3.2852071168,0.45792000000000005,0.13356,0.47700000000000004,2.79,0.36,2.8131299295
2019-06-24 16:30:00,3.07312,0.13216,3.0759604679,0.45312,0.13216,0.47200000000000003,2.62,0.0,2.62
2019-06-24 17:00:00,3.17624,0.12432000000000001,3.1786720498,0.42624,0.12432000000000001,0.444,2.75,0.0,2.75
2019-06-24 17:30:00,3.35896,0.11928000000000001,3.3610772083000002,0.40896000000000005,0.11928000000000001,0.426,2.95,0.0,2.95
2019-06-24 18:00:00,3.53008,0.12544000000000002,3.5323080273,0.43008,0.12544000000000002,0.448,3.1,0.0,3.1
2019-06-24 18:30:00,3.6472800000000003,0.47004,3.6774432694,0.37728,0.11004000000000001,0.393,3.27,0.36,3.2897568299
2019-06-24 19:00:00,3.73224,0.8373200000000001,3.8250124444,0.40224000000000004,0.11732000000000001,0.419,3.33,0.72,3.4069487815
2019-06-24 19:30:00,3.70592,0.47256000000000004,3.7359277295,0.38592000000000004,0.11256000000000001,0.402,3.32,0.36,3.3394610344
2019-06-24 20:00:00,3.57112,0.47116,3.6020674341000003,0.38112,0.11116000000000001,0.397,3.19,0.36,3.2102492115
2019-06-24 20:30:00,3.4944,0.4692,3.5257594925999998,0.3744,0.1092,0.39,3.12,0.36,3.1407005588
2019-06-24 21:00:00,3.4624800000000002,0.82864,3.5602544852999998,0.37248000000000003,0.10864000000000001,0.388,3.09,0.72,3.1727748108
2019-06-24 21:30:00,3.36944,1.07192,3.5358363084,0.34944000000000003,0.10192000000000001,0.364,3.02,0.97,3.171955233
2019-06-24 22:00:00,3.31248,0.6486400000000001,3.3753899923,0.37248000000000003,0.10864000000000001,0.388,2.94,0.54,2.9891804897
2019-06-24 22:30:00,3.02848,0.56164,3.0801186016,0.34848,0.10164000000000001,0.363,2.68,0.46,2.7191910562
2019-06-24 23:00:00,2.85536,0.60948,2.9196826197,0.37536,0.10948000000000001,0.391,2.48,0.5,2.5299011838
2019-06-24 23:30:00,2.7644,0.6292,2.8351014091,0.3744,0.1092,0.39,2.39,0.52,2.4459149617
2019-06-25 00:00:00,2.54976,0.9936800000000001,2.7365445365000003,0.38976000000000005,0.11368,0.406,2.16,0.88,2.3323807579
2019-06-25 00:30:00,2.3590400000000002,0.10472000000000001,2.3613631656000003,0.35904,0.10472000000000001,0.374,2.0,0.0,2.0
2019-06-25 01:00:00,2.42456,0.11508000000000002,2.4272895583,0.39456,0.11508000000000002,0.41100000000000003,2.03,0.0,2.03
2019-06-25 01:30:00,2.404,0.47200000000000003,2.4498979571,0.384,0.112,0.4,2.02,0.36,2.0518284529
2019-06-25 02:00:00,2.37784,0.11312000000000001,2.3805291849,0.38784,0.11312000000000001,0.404,1.99,0.0,1.99
2019-06-25 02:30:00,2.32576,0.10668000000000001,2.3282053604,0.36576000000000003,0.10668000000000001,0.381,1.96,0.0,1.96
2019-06-25 03:00:00,2.35352,0.12936,2.3570724215,0.44352,0.12936,0.462,1.9100000000000001,0.0,1.9100000000000001
2019-06-25 03:30:00,2.39096,0.14028000000000002,2.3950716482,0.48096000000000005,0.14028000000000002,0.501,1.9100000000000001,0.0,1.9100000000000001
2019-06-25 04:00:00,2.43592,0.14756000000000002,2.4403852565,0.50592,0.14756000000000002,0.527,1.9300000000000002,0.0,1.9300000000000002
2019-06-25 04:30:00,2.29704,0.11872,2.3001059106,0.40704,0.11872,0.424,1.8900000000000001,0.0,1.8900000000000001
2019-06-25 05:00:00,2.15184,0.12012,2.1551900612,0.41184000000000004,0.12012,0.429,1.74,0.0,1.74
2019-06-25 05:30:00,2.172,0.126,2.1756516265,0.432,0.126,0.45,1.74,0.0,1.74
2019-06-25 06:00:00,2.31512,0.15316000000000002,2.3201807257000002,0.52512,0.15316000000000002,0.547,1.79,0.0,1.79
2019-06-25 06:30:00,2.65056,0.17808000000000002,2.6565354882000003,0.6105600000000001,0.17808000000000002,0.636,2.04,0.0,2.04
2019-06-25 07:00:00,2.97856,0.19208000000000003,2.9847469574,0.65856,0.19208000000000003,0.686,2.32,0.0,2.32
2019-06-25 07:30:00,3.17496,0.18228000000000003,3.180188202,0.6249600000000001,0.18228000000000003,0.651,2.55,0.0,2.55
2019-06-25 08:00:00,3.3252,0.2086,3.3317366342,0.7152000000000001,0.2086,0.745,2.61,0.0,2.61
2019-06-25 08:30:00,3.31496,0.5422800000000001,3.3590217921,0.6249600000000001,0.18228000000000003,0.651,2.69,0.36,2.7139823139
2019-06-25 09:00:00,3.22904,0.5347200000000001,3.2730146349,0.59904,0.17472000000000001,0.624,2.63,0.36,2.6545244395000003
2019-06-25 09:30:00,3.31888,0.5288400000000001,3.360749351,0.5788800000000001,0.16884000000000002,0.603,2.74,0.36,2.7635484436
2019-06-25 10:00:00,3.12744,0.15092,3.1310793347,0.51744,0.15092,0.539,2.61,0.0,2.61
2019-06-25 10:30:00,3.1720800000000002,0.14644000000000001,3.1754584236,0.5020800000000001,0.14644000000000001,0.523,2.67,0.0,2.67
2019-06-25 11:00:00,3.12744,0.51092,3.1688988939,0.51744,0.15092,0.539,2.61,0.36,2.6347106103
2019-06-25 11:30:00,3.15824,0.50532,3.1984102614,0.49824,0.14532,0.519,2.66,0.36,2.6842503609
2019-06-25 12:00:00,3.13928,0.09604000000000001,3.1407487324,0.32928,0.09604000000000001,0.343,2.81,0.0,2.81
2019-06-25 12:30:00,3.12104,0.09072000000000001,3.1223582114,0.31104000000000004,0.09072000000000001,0.324,2.81,0.0,2.81
2019-06-25 13:00:00,3.12808,0.10444,3.1298230301,0.35808,0.10444,0.373,2.77,0.0,2.77
2019-06-25 13:30:00,3.03192,0.10556000000000001,3.0337570437,0.36192,0.10556000000000001,0.377,2.67,0.0,2.67
2019-06-25 14:00:00,2.99336,0.12348,2.9959057729,0.42336,0.12348,0.441,2.5700000000000003,0.0,2.5700000000000003
2019-06-25 14:30:00,2.92648,0.15064000000000002,2.9303545178,0.51648,0.15064000000000002,0.538,2.41,0.0,2.41
2019-06-25 15:00:00,2.89512,0.15316000000000002,2.899168467,0.52512,0.15316000000000002,0.547,2.37,0.0,2.37
2019-06-25 15:30:00,2.85456,0.15008000000000002,2.858502545,0.51456,0.15008000000000002,0.536,2.34,0.0,2.34
2019-06-25 16:00:00,3.00184,0.15512,3.0058452389,0.5318400000000001,0.15512,0.554,2.47,0.0,2.47
2019-06-25 16:30:00,3.15192,0.14056000000000002,3.1550525828,0.48192,0.14056000000000002,0.502,2.67,0.0,2.67
2019-06-25 17:00:00,3.02576,0.10668000000000001,3.027640038,0.36576000000000003,0.10668000000000001,0.381,2.66,0.0,2.66
2019-06-25 17:30:00,3.25888,0.09884000000000001,3.2603785363,0.33888,0.09884000000000001,0.353,2.92,0.0,2.92
2019-06-25 18:00:00,3.3910400000000003,0.09072000000000001,3.3922532924,0.31104000000000004,0.09072000000000001,0.324,3.08,0.0,3.08
2019-06-25 18:30:00,3.54648,0.08064,3.5473966793000002,0.27648,0.08064,0.28800000000000003,3.27,0.0,3.27
2019-06-25 19:00:00,3.69,0.5,3.7237212570000002,0.48,0.14,0.5,3.21,0.36,3.2301238366
2019-06-25 19:30:00,3.6048,0.1414,3.6075721753,0.4848,0.1414,0.505,3.12,0.0,3.12
2019-06-25 20:00:00,3.28432,0.12376000000000001,3.2866509398,0.42432000000000003,0.12376000000000001,0.442,2.86,0.0,2.86
2019-06-25 20:30:00,3.34152,0.10836000000000001,3.3432765067,0.37152,0.10836000000000001,0.387,2.9699999999999998,0.0,2.9699999999999998
2019-06-25 21:00:00,3.14232,0.10276,3.1439997774,0.35232,0.10276,0.367,2.79,0.0,2.79
2019-06-25 21:30:00,3.08064,0.09352,3.0820591818,0.32064000000000004,0.09352,0.334,2.76,0.0,2.76
2019-06-25 22:00:00,3.10824,0.47032,3.1436216057,0.37824,0.11032000000000002,0.394,2.73,0.36,2.7536339626
2019-06-25 22:30:00,2.87488,0.12684,2.8776767364999998,0.43488000000000004,0.12684,0.453,2.44,0.0,2.44
2019-06-25 23:00:00,2.64736,0.13048,2.6505735228000002,0.44736000000000004,0.13048,0.466,2.2,0.0,2.2
2019-06-25 23:30:00,2.35936,0.11648000000000001,2.3622335194,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.96,0.0,1.96
2019-06-26 00:00:00,2.1543200000000002,0.08876,2.1561477222,0.30432000000000003,0.08876,0.317,1.85,0.0,1.85
2019-06-26 00:30:00,2.14888,0.09884000000000001,2.151151924,0.33888,0.09884000000000001,0.353,1.81,0.0,1.81
2019-06-26 01:00:00,2.12768,0.10724,2.130380858,0.36768,0.10724,0.383,1.76,0.0,1.76
2019-06-26 01:30:00,2.1096,0.1078,2.1123524801,0.36960000000000004,0.1078,0.385,1.74,0.0,1.74
2019-06-26 02:00:00,2.09536,0.10948000000000001,2.0982181488,0.37536,0.10948000000000001,0.391,1.72,0.0,1.72
2019-06-26 02:30:00,2.05576,0.10668000000000001,2.0585261232,0.36576000000000003,0.10668000000000001,0.381,1.69,0.0,1.69
2019-06-26 03:00:00,2.06232,0.46276000000000006,2.1136013342,0.35232,0.10276,0.367,1.71,0.36,1.7474839055
2019-06-26 03:30:00,1.99464,0.10052000000000001,1.9971712495,0.34464,0.10052000000000001,0.359,1.65,0.0,1.65
2019-06-26 04:00:00,2.09224,0.11732000000000001,2.0955267118,0.40224000000000004,0.11732000000000001,0.419,1.69,0.0,1.69
2019-06-26 04:30:00,2.15312,0.13216,2.1571722231,0.45312,0.13216,0.47200000000000003,1.7000000000000002,0.0,1.7000000000000002
2019-06-26 05:00:00,2.04664,0.12152,2.0502444732,0.41664,0.12152,0.434,1.63,0.0,1.63
2019-06-26 05:30:00,2.04072,0.11396,2.0438994594,0.39072,0.11396,0.40700000000000003,1.65,0.0,1.65
2019-06-26 06:00:00,1.9647200000000002,0.12096000000000001,1.9684399915,0.41472000000000003,0.12096000000000001,0.432,1.55,0.0,1.55
2019-06-26 06:30:00,2.29992,0.11956000000000001,2.3030255318,0.40992,0.11956000000000001,0.427,1.8900000000000001,0.0,1.8900000000000001
2019-06-26 07:00:00,2.66864,0.10752,2.6708051221,0.36864,0.10752,0.384,2.3,0.0,2.3
2019-06-26 07:30:00,2.89608,0.11844,2.8985008884,0.40608000000000005,0.11844,0.423,2.49,0.0,2.49
2019-06-26 08:00:00,2.83168,0.11424000000000001,2.8339834862,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.44,0.0,2.44
2019-06-26 08:30:00,2.9842400000000002,0.13832,2.9874438572,0.47424000000000005,0.13832,0.494,2.51,0.0,2.51
2019-06-26 09:00:00,2.8732,0.1526,2.8772495547,0.5232,0.1526,0.545,2.35,0.0,2.35
2019-06-26 09:30:00,2.8098400000000003,0.16912000000000002,2.8149249367999998,0.57984,0.16912000000000002,0.604,2.23,0.0,2.23
2019-06-26 10:00:00,2.6640800000000002,0.16744,2.6693366966000003,0.57408,0.16744,0.598,2.09,0.0,2.09
2019-06-26 10:30:00,2.76432,0.55376,2.8192401813,0.66432,0.19376000000000002,0.6920000000000001,2.1,0.36,2.1306337085
2019-06-26 11:00:00,2.668,0.604,2.7355145768,0.528,0.154,0.55,2.14,0.45,2.186801317
2019-06-26 11:30:00,2.9936,0.8698,3.1174016424,0.5136000000000001,0.14980000000000002,0.535,2.48,0.72,2.5824019827
2019-06-26 12:00:00,3.12832,0.52576,3.1721931845,0.56832,0.16576000000000002,0.592,2.56,0.36,2.5851885811
2019-06-26 12:30:00,3.16968,0.52324,3.2125770652,0.5596800000000001,0.16324000000000002,0.583,2.61,0.36,2.6347106103
2019-06-26 13:00:00,3.12584,0.53212,3.170808635,0.55584,0.16212000000000001,0.579,2.5700000000000003,0.37,2.5964976411
2019-06-26 13:30:00,3.07984,0.53912,3.1266699218,0.57984,0.16912000000000002,0.604,2.5,0.37,2.527231687
2019-06-26 14:00:00,2.98752,0.90136,3.1205329032,0.58752,0.17136,0.612,2.4,0.73,2.508565327
2019-06-26 14:30:00,2.97256,0.56408,3.0256072448,0.5625600000000001,0.16408,0.586,2.41,0.4,2.4429695045
2019-06-26 15:00:00,3.0996,0.9578000000000001,3.2442103816,0.6096,0.1778,0.635,2.49,0.78,2.6093102537
2019-06-26 15:30:00,3.13968,0.5682400000000001,3.1906875748,0.6796800000000001,0.19824000000000003,0.708,2.46,0.37,2.4876695922
2019-06-26 16:00:00,3.208,0.929,3.3398061321,0.648,0.189,0.675,2.56,0.74,2.6648076854
2019-06-26 16:30:00,3.16672,0.53696,3.2119217923,0.60672,0.17696,0.632,2.56,0.36,2.5851885811
2019-06-26 17:00:00,3.34184,0.55012,3.3868165879,0.6518400000000001,0.19012,0.679,2.69,0.36,2.7139823139
2019-06-26 17:30:00,3.41576,0.5716800000000001,3.4632693225,0.7257600000000001,0.21168,0.756,2.69,0.36,2.7139823139
2019-06-26 18:00:00,3.67904,0.60472,3.7284073812000003,0.8390400000000001,0.24472000000000002,0.874,2.84,0.36,2.8627259736
2019-06-26 18:30:00,3.6810400000000003,0.59072,3.7281370146,0.7910400000000001,0.23072,0.8240000000000001,2.89,0.36,2.9123358323
2019-06-26 19:00:00,3.7992,0.9356000000000001,3.912705969,0.7392000000000001,0.2156,0.77,3.06,0.72,3.1435648554
2019-06-26 19:30:00,3.77104,0.6307200000000001,3.8234212951,0.7910400000000001,0.23072,0.8240000000000001,2.98,0.4,3.0067257939
2019-06-26 20:00:00,3.7253600000000002,1.04948,3.8703637297,0.8553600000000001,0.24948,0.891,2.87,0.8,2.9794126938
2019-06-26 20:30:00,3.69232,0.67776,3.7540092701,0.7123200000000001,0.20776000000000003,0.742,2.98,0.47000000000000003,3.016836091
2019-06-26 21:00:00,3.9074400000000002,0.6859200000000001,3.9671871143,0.8774400000000001,0.25592000000000004,0.914,3.03,0.43,3.060359456
2019-06-26 21:30:00,3.94368,0.65524,3.9977432884,0.9436800000000001,0.27524000000000004,0.983,3.0,0.38,3.0239708993
2019-06-26 22:00:00,3.6648,0.9664,3.7900775718,0.8448,0.2464,0.88,2.8200000000000003,0.72,2.9104638806
2019-06-26 22:30:00,3.00072,0.8689600000000001,3.1240057618,0.5107200000000001,0.14896,0.532,2.49,0.72,2.5920069444
2019-06-26 23:00:00,3.13184,0.64012,3.1965880873,0.8918400000000001,0.26012,0.929,2.24,0.38,2.2720035211000003
2019-06-26 23:30:00,3.14136,0.99748,3.2959230877,0.9513600000000001,0.27748,0.991,2.19,0.72,2.3053199344
2019-06-27 00:00:00,2.87832,0.5957600000000001,2.9393291752,0.80832,0.23576000000000003,0.842,2.07,0.36,2.1010711554
2019-06-27 00:30:00,2.75576,0.60668,2.8217501307,0.8457600000000001,0.24668,0.881,1.9100000000000001,0.36,1.9436306233
2019-06-27 01:00:00,2.80208,0.6114400000000001,2.8680152022,0.8620800000000001,0.25144,0.898,1.94,0.36,1.9731193578
2019-06-27 01:30:00,2.68952,0.58736,2.7529092975,0.7795200000000001,0.22736,0.812,1.9100000000000001,0.36,1.9436306233
2019-06-27 02:00:00,2.5568,0.19740000000000002,2.5644088988,0.6768000000000001,0.19740000000000002,0.705,1.88,0.0,1.88
2019-06-27 02:30:00,2.28592,0.14756000000000002,2.2906776727000002,0.50592,0.14756000000000002,0.527,1.78,0.0,1.78
2019-06-27 03:00:00,2.3052,0.1736,2.3117274926,0.5952000000000001,0.1736,0.62,1.71,0.0,1.71
2019-06-27 03:30:00,2.36912,0.16016000000000002,2.3745274898,0.54912,0.16016000000000002,0.5720000000000001,1.82,0.0,1.82
2019-06-27 04:00:00,2.42776,0.16268000000000002,2.4332043482,0.55776,0.16268000000000002,0.581,1.87,0.0,1.87
2019-06-27 04:30:00,2.35248,0.14364000000000002,2.3568611754,0.49248000000000003,0.14364000000000002,0.513,1.8599999999999999,0.0,1.8599999999999999
2019-06-27 05:00:00,2.30912,0.16016000000000002,2.3146676651,0.54912,0.16016000000000002,0.5720000000000001,1.76,0.0,1.76
2019-06-27 05:30:00,2.2572,0.15960000000000002,2.2628353895,0.5472,0.15960000000000002,0.5700000000000001,1.71,0.0,1.71
2019-06-27 06:00:00,2.204,0.147,2.2088967835,0.504,0.147,0.525,1.7000000000000002,0.0,1.7000000000000002
2019-06-27 06:30:00,2.44136,0.13748000000000002,2.4452278830000003,0.47136000000000006,0.13748000000000002,0.491,1.97,0.0,1.97
2019-06-27 07:00:00,2.76592,0.14756000000000002,2.7698533174,0.50592,0.14756000000000002,0.527,2.26,0.0,2.26
2019-06-27 07:30:00,2.86784,0.18312,2.8736804276,0.6278400000000001,0.18312,0.654,2.24,0.0,2.24
2019-06-27 08:00:00,3.09288,0.60584,3.1516581033,0.8428800000000001,0.24584000000000003,0.878,2.25,0.36,2.2786180022
2019-06-27 08:30:00,3.20248,0.28364,3.2150162986,0.9724800000000001,0.28364,1.013,2.23,0.0,2.23
2019-06-27 09:00:00,3.29424,0.27832,3.3059762855,0.9542400000000001,0.27832,0.994,2.34,0.0,2.34
2019-06-27 09:30:00,3.08576,0.28168000000000004,3.0985897437,0.9657600000000001,0.28168000000000004,1.006,2.12,0.0,2.12
2019-06-27 10:00:00,2.91928,0.27104,2.9318353296,0.9292800000000001,0.27104,0.968,1.99,0.0,1.99
2019-06-27 10:30:00,2.82952,0.58736,2.8898399956,0.7795200000000001,0.22736,0.812,2.05,0.36,2.0813697413
2019-06-27 11:00:00,2.87024,0.23632000000000003,2.8799522218,0.8102400000000001,0.23632000000000003,0.844,2.06,0.0,2.06
2019-06-27 11:30:00,2.7796000000000003,0.9678,2.9432657033,0.8496,0.24780000000000002,0.885,1.9300000000000002,0.72,2.0599271832
2019-06-27 12:00:00,3.01208,0.68144,3.0882011593,1.10208,0.32144,1.148,1.9100000000000001,0.36,1.9436306233
2019-06-27 12:30:00,2.85448,0.66464,2.9308364676,1.04448,0.30464,1.088,1.81,0.36,1.8454538737
2019-06-27 13:00:00,2.53704,0.22372000000000003,2.5468848816,0.76704,0.22372000000000003,0.799,1.77,0.0,1.77
2019-06-27 13:30:00,2.40488,0.9418400000000001,2.582733126,0.55488,0.16184,0.578,1.85,0.78,2.0077101384
2019-06-27 14:00:00,2.33008,0.16044,2.3355970971,0.55008,0.16044,0.5730000000000001,1.78,0.0,1.78
2019-06-27 14:30:00,2.37144,1.03792,2.5886300624,0.54144,0.15792,0.5640000000000001,1.83,0.88,2.030591047
2019-06-27 15:00:00,2.60424,1.0183200000000001,2.7962549240000003,0.7142400000000001,0.20832,0.744,1.8900000000000001,0.81,2.0562587386
2019-06-27 15:30:00,2.56296,0.9162800000000001,2.7218253067,0.67296,0.19628,0.7010000000000001,1.8900000000000001,0.72,2.0224984549
2019-06-27 16:00:00,2.5681599999999998,0.55488,2.6274203318,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.9,0.36,1.9338045403000002
2019-06-27 16:30:00,2.53408,0.16744,2.5396057962,0.57408,0.16744,0.598,1.96,0.0,1.96
2019-06-27 17:00:00,2.83456,0.22008000000000003,2.8430908533,0.75456,0.22008000000000003,0.786,2.08,0.0,2.08
2019-06-27 17:30:00,3.04096,0.24528000000000003,3.050835951,0.84096,0.24528000000000003,0.876,2.2,0.0,2.2
2019-06-27 18:00:00,3.1636,0.2548,3.1738443566,0.8736,0.2548,0.91,2.29,0.0,2.29
2019-06-27 18:30:00,3.18416,0.5828800000000001,3.2370702804,0.7641600000000001,0.22288000000000002,0.796,2.42,0.36,2.4466303358
2019-06-27 19:00:00,3.35816,0.22988000000000003,3.3660189245,0.7881600000000001,0.22988000000000003,0.8210000000000001,2.5700000000000003,0.0,2.5700000000000003
2019-06-27 19:30:00,3.17304,0.5067200000000001,3.2132457111,0.50304,0.14672000000000002,0.524,2.67,0.36,2.6941603516
2019-06-27 20:00:00,3.26168,0.50924,3.3011939961,0.51168,0.14924,0.533,2.75,0.36,2.7734635386
2019-06-27 20:30:00,3.3137600000000003,0.51568,3.3536444654,0.53376,0.15568,0.556,2.7800000000000002,0.36,2.8032124429
2019-06-27 21:00:00,3.3479200000000002,0.52856,3.3893869652,0.5779200000000001,0.16856000000000002,0.602,2.77,0.36,2.7932955447000003
2019-06-27 21:30:00,3.37608,0.54844,3.4203366209,0.6460800000000001,0.18844000000000002,0.673,2.73,0.36,2.7536339626
2019-06-27 22:00:00,3.23184,0.55012,3.2783260668,0.6518400000000001,0.19012,0.679,2.58,0.36,2.6049952015
2019-06-27 22:30:00,3.08952,0.9123600000000001,3.2214181039,0.6595200000000001,0.19236,0.687,2.43,0.72,2.5344230113
2019-06-27 23:00:00,2.98112,0.57616,3.0362866795,0.7411200000000001,0.21616000000000002,0.772,2.24,0.36,2.268744146
2019-06-27 23:30:00,2.7352,0.5686,2.7936758939,0.7152000000000001,0.2086,0.745,2.02,0.36,2.0518284529
2019-06-28 00:00:00,2.50528,0.58904,2.5735959279,0.7852800000000001,0.22904000000000002,0.8180000000000001,1.72,0.36,1.7572706109
2019-06-28 00:30:00,2.39568,0.5862400000000001,2.4663657474000003,0.77568,0.22624000000000002,0.808,1.62,0.36,1.6595180023
2019-06-28 01:00:00,2.24976,0.5786800000000001,2.3229917348,0.7497600000000001,0.21868,0.781,1.5,0.36,1.5425952159
2019-06-28 01:30:00,2.25784,0.5531200000000001,2.3246038802,0.6278400000000001,0.18312,0.654,1.63,0.37,1.671466422
2019-06-28 02:00:00,2.176,0.548,2.2439429583,0.5760000000000001,0.168,0.6000000000000001,1.6,0.38,1.6445060049
2019-06-28 02:30:00,2.25864,0.57252,2.3300716298,0.7286400000000001,0.21252000000000001,0.759,1.53,0.36,1.5717824277
2019-06-28 03:00:00,2.29872,0.19796000000000002,2.3072281638,0.6787200000000001,0.19796000000000002,0.707,1.62,0.0,1.62
2019-06-28 03:30:00,2.20136,0.5324800000000001,2.2648445421,0.59136,0.17248000000000002,0.616,1.6099999999999999,0.36,1.6497575579000001
2019-06-28 04:00:00,2.45688,0.56284,2.5205253817,0.6268800000000001,0.18284,0.653,1.83,0.38,1.8690371853
2019-06-28 04:30:00,2.4220800000000002,0.54144,2.4818599477,0.6220800000000001,0.18144000000000002,0.648,1.8,0.36,1.8356470249
2019-06-28 05:00:00,2.3476,0.1918,2.3554220429,0.6576000000000001,0.1918,0.685,1.69,0.0,1.69
2019-06-28 05:30:00,2.25728,0.5400400000000001,2.3209817319,0.61728,0.18004,0.643,1.6400000000000001,0.36,1.6790473489000002
2019-06-28 06:00:00,2.27344,0.17892000000000002,2.2804696446,0.6134400000000001,0.17892000000000002,0.639,1.6600000000000001,0.0,1.6600000000000001
2019-06-28 06:30:00,2.41672,0.17696,2.4231901287,0.60672,0.17696,0.632,1.81,0.0,1.81
2019-06-28 07:00:00,2.7524,0.1932,2.7591723397,0.6624,0.1932,0.6900000000000001,2.09,0.0,2.09
2019-06-28 07:30:00,2.8533600000000003,0.19348,2.8599122014000002,0.6633600000000001,0.19348,0.6910000000000001,2.19,0.0,2.19
2019-06-28 08:00:00,2.82088,0.5148400000000001,2.8674769746,0.53088,0.15484,0.553,2.29,0.36,2.3181242417
2019-06-28 08:30:00,2.8745600000000002,0.8700800000000001,3.0033538586,0.51456,0.15008000000000002,0.536,2.36,0.72,2.4673872821
2019-06-28 09:00:00,2.7484,0.5112,2.7955371577,0.5184,0.1512,0.54,2.23,0.36,2.2588713996
2019-06-28 09:30:00,2.78816,0.51988,2.8362142726,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.24,0.36,2.268744146
2019-06-28 10:00:00,2.84168,0.5792400000000001,2.9001145150000003,0.75168,0.21924000000000002,0.783,2.09,0.36,2.1207781591
2019-06-28 10:30:00,2.87656,0.58608,2.935657882,0.7065600000000001,0.20608,0.736,2.17,0.38,2.2030206536
2019-06-28 11:00:00,3.10536,0.61948,3.1665464153,0.8553600000000001,0.24948,0.891,2.25,0.37,2.2802192877
2019-06-28 11:30:00,3.02336,0.6584800000000001,3.0942368364,1.02336,0.29848,1.066,2.0,0.36,2.0321417273
2019-06-28 12:00:00,3.11256,0.70908,3.1923070341,1.16256,0.33908000000000005,1.211,1.9500000000000002,0.37,1.9847921806
2019-06-28 12:30:00,2.93384,1.03612,3.1114244005,1.08384,0.31612,1.129,1.85,0.72,1.9851700179
2019-06-28 13:00:00,2.91648,0.32564000000000004,2.9346033804,1.11648,0.32564000000000004,1.163,1.8,0.0,1.8
2019-06-28 13:30:00,2.7868,0.3024,2.8031589323,1.0368,0.3024,1.08,1.75,0.0,1.75
2019-06-28 14:00:00,2.71464,1.09552,2.9273596294,0.94464,0.27552000000000004,0.984,1.77,0.8200000000000001,1.9507178166
2019-06-28 14:30:00,2.74496,0.57728,2.805005811,0.7449600000000001,0.21728000000000003,0.776,2.0,0.36,2.0321417273
2019-06-28 15:00:00,2.8804,0.6022000000000001,2.9426771823999998,0.8304,0.2422,0.865,2.05,0.36,2.0813697413
2019-06-28 15:30:00,2.8324,0.5882000000000001,2.8928306207,0.7824,0.22820000000000001,0.8150000000000001,2.05,0.36,2.0813697413
2019-06-28 16:00:00,2.7382400000000002,0.21532,2.7466927385,0.73824,0.21532,0.769,2.0,0.0,2.0
2019-06-28 16:30:00,3.12168,0.21924000000000002,3.1293692975,0.75168,0.21924000000000002,0.783,2.37,0.0,2.37
2019-06-28 17:00:00,3.30096,0.21028000000000002,3.3076509187,0.72096,0.21028000000000002,0.751,2.58,0.0,2.58
2019-06-28 17:30:00,3.47392,0.23156000000000002,3.4816289578,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.68,0.0,2.68
2019-06-28 18:00:00,3.56416,0.22288000000000002,3.5711219526,0.7641600000000001,0.22288000000000002,0.796,2.8,0.0,2.8
2019-06-28 18:30:00,3.684,0.987,3.8139251435,0.744,0.217,0.775,2.94,0.77,3.0391610685
2019-06-28 19:00:00,3.52256,0.59408,3.5723045783,0.80256,0.23408,0.836,2.7199999999999998,0.36,2.7437201023
2019-06-28 19:30:00,3.3830400000000003,0.57672,3.4318458007,0.74304,0.21672000000000002,0.774,2.64,0.36,2.6644323973
2019-06-28 20:00:00,3.4429600000000002,0.59128,3.4933630788,0.7929600000000001,0.23128,0.8260000000000001,2.65,0.36,2.6743410403
2019-06-28 20:30:00,3.48856,0.58708,3.5376141395,0.77856,0.22708000000000003,0.811,2.71,0.36,2.7338068696
2019-06-28 21:00:00,3.52152,0.9733600000000001,3.6535643966,0.7315200000000001,0.21336000000000002,0.762,2.79,0.76,2.8916604227000002
2019-06-28 21:30:00,3.34456,0.54508,3.3886861466,0.63456,0.18508000000000002,0.661,2.71,0.36,2.7338068696
2019-06-28 22:00:00,3.51872,0.59296,3.5683318231,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.7199999999999998,0.36,2.7437201023
2019-06-28 22:30:00,3.26632,0.57476,3.3165034901,0.7363200000000001,0.21476,0.767,2.5300000000000002,0.36,2.5554842985
2019-06-28 23:00:00,3.20184,0.5851200000000001,3.2548647898,0.7718400000000001,0.22512000000000001,0.804,2.43,0.36,2.4565219315
2019-06-28 23:30:00,2.8788,0.9584,3.0341423829,0.7488,0.2184,0.78,2.13,0.74,2.254883589
2019-06-29 00:00:00,2.67088,0.9198400000000001,2.8248372696,0.65088,0.18984,0.678,2.02,0.73,2.1478593995
2019-06-29 00:30:00,2.5348,0.5564,2.59514778,0.6048,0.1764,0.63,1.9300000000000002,0.38,1.9670536342
2019-06-29 01:00:00,2.39384,0.53612,2.4531397433,0.60384,0.17612000000000003,0.629,1.79,0.36,1.8258422714
2019-06-29 01:30:00,2.6764,0.5602,2.7343995684999998,0.6864,0.20020000000000002,0.715,1.99,0.36,2.02230067
2019-06-29 02:00:00,2.4728,0.1554,2.477678147,0.5328,0.1554,0.555,1.94,0.0,1.94
2019-06-29 02:30:00,2.38368,0.13524,2.3875133926,0.46368000000000004,0.13524,0.483,1.92,0.0,1.92
2019-06-29 03:00:00,2.25288,0.5008400000000001,2.3078797629,0.48288000000000003,0.14084000000000002,0.503,1.77,0.36,1.8062391868
2019-06-29 03:30:00,2.26264,0.5095200000000001,2.3192995494,0.5126400000000001,0.14952000000000001,0.534,1.75,0.36,1.7866449004
2019-06-29 04:00:00,2.33896,0.15428,2.3440427044,0.5289600000000001,0.15428,0.551,1.81,0.0,1.81
2019-06-29 04:30:00,2.47024,0.52632,2.5256877083,0.5702400000000001,0.16632000000000002,0.594,1.9,0.36,1.9338045403000002
2019-06-29 05:00:00,2.22656,0.17108,2.2331228806,0.5865600000000001,0.17108,0.611,1.6400000000000001,0.0,1.6400000000000001
2019-06-29 05:30:00,2.11592,0.14756000000000002,2.1210590279,0.50592,0.14756000000000002,0.527,1.6099999999999999,0.0,1.6099999999999999
2019-06-29 06:00:00,2.07344,0.14392000000000002,2.0784288297,0.49344000000000005,0.14392000000000002,0.514,1.58,0.0,1.58
2019-06-29 06:30:00,2.20992,0.15456,2.2153183067,0.5299200000000001,0.15456,0.552,1.6800000000000002,0.0,1.6800000000000002
2019-06-29 07:00:00,2.34544,0.16492,2.3512310393,0.56544,0.16492,0.589,1.78,0.0,1.78
2019-06-29 07:30:00,2.55296,0.16128,2.5580492568,0.55296,0.16128,0.5760000000000001,2.0,0.0,2.0
2019-06-29 08:00:00,2.74008,0.16044,2.7447731054,0.55008,0.16044,0.5730000000000001,2.19,0.0,2.19
2019-06-29 08:30:00,2.83408,0.16744,2.8390219442999998,0.57408,0.16744,0.598,2.26,0.0,2.26
2019-06-29 09:00:00,2.76728,0.14504,2.7710783461,0.49728000000000006,0.14504,0.518,2.27,0.0,2.27
2019-06-29 09:30:00,2.85648,0.15064000000000002,2.8604493353000002,0.51648,0.15064000000000002,0.538,2.34,0.0,2.34
2019-06-29 10:00:00,2.86472,0.15596000000000002,2.8689622166,0.5347200000000001,0.15596000000000002,0.557,2.33,0.0,2.33
2019-06-29 10:30:00,2.844,0.147,2.8477965166,0.504,0.147,0.525,2.34,0.0,2.34
2019-06-29 11:00:00,2.70024,0.13132000000000002,2.7034313381,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.25,0.0,2.25
2019-06-29 11:30:00,2.60832,0.13076000000000002,2.6115955659,0.44832000000000005,0.13076000000000002,0.467,2.16,0.0,2.16
2019-06-29 12:00:00,2.7072000000000003,0.15960000000000002,2.7119004407,0.5472,0.15960000000000002,0.5700000000000001,2.16,0.0,2.16
2019-06-29 12:30:00,2.61952,0.15736,2.6242422144,0.53952,0.15736,0.562,2.08,0.0,2.08
2019-06-29 13:00:00,2.5975200000000003,0.17136,2.603166226,0.58752,0.17136,0.612,2.01,0.0,2.01
2019-06-29 13:30:00,2.58864,0.17752,2.5947197151,0.6086400000000001,0.17752,0.634,1.98,0.0,1.98
2019-06-29 14:00:00,2.5696,0.1778,2.5757439702,0.6096,0.1778,0.635,1.96,0.0,1.96
2019-06-29 14:30:00,2.4044,0.2792,2.4205561344,0.6144000000000001,0.1792,0.64,1.79,0.1,1.79279112
2019-06-29 15:00:00,2.45088,0.28984000000000004,2.4679586706,0.65088,0.18984,0.678,1.8,0.1,1.8027756377
2019-06-29 15:30:00,2.52352,0.31936000000000003,2.5436477744,0.68352,0.19936,0.712,1.8399999999999999,0.12,1.8439088915
2019-06-29 16:00:00,2.542,0.28600000000000003,2.5580383109,0.672,0.196,0.7000000000000001,1.87,0.09,1.8721645227
2019-06-29 16:30:00,2.48832,0.24576000000000003,2.5004268436,0.56832,0.16576000000000002,0.592,1.92,0.08,1.9216659439
2019-06-29 17:00:00,2.8147200000000003,0.30596,2.8313000901,0.7747200000000001,0.22596000000000002,0.807,2.04,0.08,2.0415680248
2019-06-29 17:30:00,2.64624,0.23932000000000003,2.6570397438,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.1,0.08,2.1015232571
2019-06-29 18:00:00,2.78592,0.21756000000000003,2.7944020112,0.50592,0.14756000000000002,0.527,2.2800000000000002,0.07,2.2810743083
2019-06-29 18:30:00,2.83048,0.21264000000000002,2.8384560592,0.42048,0.12264000000000001,0.438,2.41,0.09,2.4116799124
2019-06-29 19:00:00,2.7964,0.2102,2.8042890365,0.4464,0.1302,0.465,2.35,0.08,2.3513613078
2019-06-29 19:30:00,2.8084,0.2262,2.8174948092000003,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.41,0.11,2.4125090673000003
2019-06-29 20:00:00,2.5152,0.19360000000000002,2.5226398871,0.3552,0.10360000000000001,0.37,2.16,0.09,2.1618741869
2019-06-29 20:30:00,2.64624,0.14932,2.650449509,0.30624,0.08932000000000001,0.319,2.34,0.06,2.3407691044
2019-06-29 21:00:00,2.59024,0.12632000000000002,2.5933183376,0.33024000000000003,0.09632,0.34400000000000003,2.26,0.03,2.2601991063
2019-06-29 21:30:00,2.78496,0.20728000000000002,2.7926631018,0.5049600000000001,0.14728000000000002,0.526,2.2800000000000002,0.06,2.280789337
2019-06-29 22:00:00,2.88568,0.27124000000000004,2.8983995929,0.65568,0.19124000000000002,0.683,2.23,0.08,2.2314345162
2019-06-29 22:30:00,2.74816,0.28488,2.7628861721,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.08,0.09,2.0819462049
2019-06-29 23:00:00,2.66584,0.21712,2.6746670821,0.6758400000000001,0.19712000000000002,0.704,1.99,0.02,1.9901005
2019-06-29 23:30:00,2.6978400000000002,0.26312,2.7106406623,0.8678400000000001,0.25312,0.904,1.83,0.01,1.8300273222
2019-06-30 00:00:00,2.35968,0.26324000000000003,2.3743177967999998,0.7996800000000001,0.23324000000000003,0.833,1.56,0.03,1.5602884349
2019-06-30 00:30:00,2.1264,0.1802,2.13402179,0.6864,0.20020000000000002,0.715,1.44,-0.02,1.4401388822
2019-06-30 01:00:00,2.18608,0.25344,2.2007220633,0.7660800000000001,0.22344000000000003,0.798,1.42,0.03,1.4203168661
2019-06-30 01:30:00,2.25832,0.23076000000000002,2.2700791616,0.92832,0.27076,0.967,1.33,-0.04,1.3306013678
2019-06-30 02:00:00,2.2866400000000002,0.24152,2.299359563,0.8966400000000001,0.26152000000000003,0.934,1.3900000000000001,-0.02,1.3901438774
2019-06-30 02:30:00,2.09896,0.20428000000000002,2.1088772842,0.7689600000000001,0.22428,0.801,1.33,-0.02,1.3301503674
2019-06-30 03:00:00,2.17384,0.21612,2.1845567514,0.84384,0.24612000000000003,0.879,1.33,-0.03,1.3303383028
2019-06-30 03:30:00,2.2058400000000002,0.21712,2.2164997631,0.9158400000000001,0.26712,0.9540000000000001,1.29,-0.05,1.2909686286
2019-06-30 04:00:00,2.1703200000000002,0.19176,2.1787750687,0.7603200000000001,0.22176,0.792,1.4100000000000001,-0.03,1.4103191127999999
2019-06-30 04:30:00,2.1388,0.1884,2.1470817404,0.7488,0.2184,0.78,1.3900000000000001,-0.03,1.3903237033
2019-06-30 05:00:00,2.00736,0.15048,2.0129923994,0.6873600000000001,0.20048000000000002,0.716,1.32,-0.05,1.3209466303
2019-06-30 05:30:00,1.7652,-0.2214,1.7790303539,0.4752,0.1386,0.495,1.29,-0.36,1.3392908571
2019-06-30 06:00:00,1.51432,0.018760000000000002,1.5144361987,0.30432000000000003,0.08876,0.317,1.21,-0.07,1.2120231021
2019-06-30 06:30:00,1.6209600000000002,0.06028000000000001,1.6220804542,0.24096,0.07028000000000001,0.251,1.38,-0.01,1.3800362314
2019-06-30 07:00:00,1.66904,0.009720000000000001,1.669068303,0.23904000000000003,0.06972,0.249,1.43,-0.06,1.4312581877000001
2019-06-30 07:30:00,1.76816,0.029880000000000004,1.7684124519000002,0.30816000000000004,0.08988,0.321,1.46,-0.06,1.4612323566
2019-06-30 08:00:00,2.27472,0.19096000000000002,2.2827213584,0.6547200000000001,0.19096000000000002,0.682,1.62,0.0,1.62
2019-06-30 08:30:00,2.5232,0.22260000000000002,2.533,0.7632,0.22260000000000002,0.795,1.76,0.0,1.76
2019-06-30 09:00:00,2.53064,0.19852000000000003,2.5384146627,0.68064,0.19852000000000003,0.709,1.85,0.0,1.85
2019-06-30 09:30:00,2.60944,0.24192000000000002,2.6206301532,0.8294400000000001,0.24192000000000002,0.864,1.78,0.0,1.78
2019-06-30 10:00:00,2.74592,0.21756000000000003,2.7545251859,0.74592,0.21756000000000003,0.777,2.0,0.0,2.0
2019-06-30 10:30:00,2.98552,0.25536000000000003,2.9964209317,0.8755200000000001,0.25536000000000003,0.912,2.11,0.0,2.11
2019-06-30 11:00:00,2.9916,0.2338,3.0007220798,0.8016000000000001,0.2338,0.835,2.19,0.0,2.19
2019-06-30 11:30:00,2.68056,0.21308000000000002,2.6890156191,0.7305600000000001,0.21308000000000002,0.761,1.9500000000000002,0.0,1.9500000000000002
2019-06-30 12:00:00,2.67152,0.21336000000000002,2.6800264178,0.7315200000000001,0.21336000000000002,0.762,1.94,0.0,1.94
2019-06-30 12:30:00,2.92784,0.21812,2.9359535759,0.7478400000000001,0.21812,0.779,2.18,0.0,2.18
2019-06-30 13:00:00,2.86408,0.23744,2.8739053568,0.81408,0.23744,0.848,2.05,0.0,2.05
2019-06-30 13:30:00,2.82776,0.26768000000000003,2.8404012393,0.91776,0.26768000000000003,0.9560000000000001,1.9100000000000001,0.0,1.9100000000000001
2019-06-30 14:00:00,2.83264,0.28952,2.8473972677,0.9926400000000001,0.28952,1.034,1.8399999999999999,0.0,1.8399999999999999
2019-06-30 14:30:00,2.84408,0.30744000000000005,2.8606485978,1.05408,0.30744000000000005,1.098,1.79,0.0,1.79
2019-06-30 15:00:00,2.8424,0.4132,2.8722764491,1.1424,0.3332,1.19,1.7000000000000002,0.08,1.701881312
2019-06-30 15:30:00,2.93568,0.45624000000000003,2.9709210693,1.25568,0.36624,1.308,1.6800000000000002,0.09,1.6824089871
2019-06-30 16:00:00,2.89128,0.42204,2.9219202248,1.24128,0.36204000000000003,1.293,1.65,0.06,1.6510905487
2019-06-30 16:30:00,2.96632,0.43476000000000004,2.9980111074,1.21632,0.35476,1.267,1.75,0.08,1.7518276171
2019-06-30 17:00:00,3.12864,0.40252000000000004,3.1544271429,1.20864,0.35252000000000006,1.259,1.92,0.05,1.9206509313
2019-06-30 17:30:00,3.13704,0.36872000000000005,3.158634895,1.12704,0.32872,1.174,2.01,0.04,2.0103979706
2019-06-30 18:00:00,3.2124800000000002,0.39364000000000005,3.2365074077,1.21248,0.35364,1.263,2.0,0.04,2.00039996
2019-06-30 18:30:00,3.22792,0.33856,3.2456263494,1.05792,0.30856,1.102,2.17,0.03,2.1702073634
2019-06-30 19:00:00,3.1164,0.3002,3.13082561,0.9264,0.2702,0.965,2.19,0.03,2.1902054698
2019-06-30 19:30:00,3.1148,0.33140000000000003,3.1323800855,0.9648,0.28140000000000004,1.005,2.15,0.05,2.1505813168
2019-06-30 20:00:00,3.11112,0.32116,3.1276526981,0.8611200000000001,0.25116,0.897,2.25,0.07,2.2510886255
2019-06-30 20:30:00,2.99296,0.16128,2.9973022537,0.55296,0.16128,0.5760000000000001,2.44,0.0,2.44
2019-06-30 21:00:00,2.76856,0.11708,2.7710345,0.53856,0.15708000000000003,0.561,2.23,-0.04,2.2303587155
2019-06-30 21:30:00,2.91672,0.17696,2.9220832295,0.60672,0.17696,0.632,2.31,0.0,2.31
2019-06-30 22:00:00,2.86256,0.19908,2.8694742724,0.6825600000000001,0.19908,0.711,2.18,0.0,2.18
2019-06-30 22:30:00,2.80208,0.18144000000000002,2.8079481477,0.6220800000000001,0.18144000000000002,0.648,2.18,0.0,2.18
2019-06-30 23:00:00,2.6824,0.1932,2.68934862,0.6624,0.1932,0.6900000000000001,2.02,0.0,2.02
2019-06-30 23:30:00,2.3395200000000003,0.19236,2.3474147908000003,0.6595200000000001,0.19236,0.687,1.6800000000000002,0.0,1.6800000000000002
2019-07-01 00:00:00,2.13488,0.18684,2.1430403169,0.67488,0.19684000000000001,0.7030000000000001,1.46,-0.01,1.4600342462
2019-07-01 00:30:00,1.9048,0.16640000000000002,1.9120543925,0.6048,0.1764,0.63,1.3,-0.01,1.300038461
2019-07-01 01:00:00,1.89816,0.15988000000000002,1.9048813611000002,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.35,0.0,1.35
2019-07-01 01:30:00,2.06512,0.18816000000000002,2.0736742271,0.64512,0.18816000000000002,0.672,1.42,0.0,1.42
2019-07-01 02:00:00,2.06824,0.21532,2.0794180436,0.73824,0.21532,0.769,1.33,0.0,1.33
2019-07-01 02:30:00,1.92496,0.18228000000000003,1.9335710486000002,0.6249600000000001,0.18228000000000003,0.651,1.3,0.0,1.3
2019-07-01 03:00:00,1.82264,0.14952000000000001,1.8287626418,0.5126400000000001,0.14952000000000001,0.534,1.31,0.0,1.31
2019-07-01 03:30:00,1.8997600000000001,0.11868000000000001,1.9034634223,0.50976,0.14868,0.531,1.3900000000000001,-0.03,1.3903237033
2019-07-01 04:00:00,2.046,0.098,2.048345674,0.5760000000000001,0.168,0.6000000000000001,1.47,-0.07,1.4716657229
2019-07-01 04:30:00,2.08392,0.09156,2.0859304399,0.5539200000000001,0.16156,0.577,1.53,-0.07,1.5316004700999999
2019-07-01 05:00:00,1.9392,0.0056,1.9392080858,0.49920000000000003,0.1456,0.52,1.44,-0.14,1.4467895493
2019-07-01 05:30:00,1.9273600000000002,0.04048,1.9277850503,0.44736000000000004,0.13048,0.466,1.48,-0.09,1.4827339613000001
2019-07-01 06:00:00,1.93968,0.03824,1.9400569064000002,0.43968,0.12824000000000002,0.458,1.5,-0.09,1.5026975744
2019-07-01 06:30:00,2.05984,0.06412000000000001,2.0608377423,0.45984,0.13412000000000002,0.47900000000000004,1.6,-0.07,1.6015305180000001
2019-07-01 07:00:00,2.28096,0.12028000000000001,2.2841291119,0.48096000000000005,0.14028000000000002,0.501,1.8,-0.02,1.8001111077
2019-07-01 07:30:00,2.60072,0.19396000000000002,2.6079426758,0.6307200000000001,0.18396,0.657,1.97,0.01,1.9700253805
2019-07-01 08:00:00,2.76816,0.21488000000000002,2.7764875653,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.1,0.02,2.1000952359
2019-07-01 08:30:00,2.75808,0.32444,2.7770967934,0.83808,0.24444000000000002,0.873,1.92,0.08,1.9216659439
2019-07-01 09:00:00,2.6456,0.2058,2.6535924706,0.7056,0.2058,0.735,1.94,0.0,1.94
2019-07-01 09:30:00,2.80616,0.63888,2.8779683112,0.9561600000000001,0.27888,0.996,1.85,0.36,1.8847015679
2019-07-01 10:00:00,3.03064,0.6285200000000001,3.0951278164,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.11,0.36,2.140490598
2019-07-01 10:30:00,2.8552,0.6036,2.9183043022,0.8352,0.2436,0.87,2.02,0.36,2.0518284529
2019-07-01 11:00:00,2.7344,0.6092000000000001,2.8014403438,0.8544,0.2492,0.89,1.88,0.36,1.9141577781999999
2019-07-01 11:30:00,3.05696,0.6682800000000001,3.1291536555,1.05696,0.30828,1.101,2.0,0.36,2.0321417273
2019-07-01 12:00:00,2.95176,0.9946800000000001,3.1148475725,0.94176,0.27468000000000004,0.981,2.01,0.72,2.1350644018000002
2019-07-01 12:30:00,3.01872,1.01796,3.1857358648,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.1,0.75,2.2299103121
2019-07-01 13:00:00,3.20744,1.02092,3.3659989602,0.9974400000000001,0.29092,1.039,2.21,0.73,2.327444951
2019-07-01 13:30:00,3.222,1.051,3.3890832094,1.032,0.301,1.075,2.19,0.75,2.3148650069
2019-07-01 14:00:00,3.13288,1.00084,3.288862691,0.9628800000000001,0.28084000000000003,1.003,2.17,0.72,2.2863289352000002
2019-07-01 14:30:00,3.18152,0.9683600000000001,3.325626347,0.85152,0.24836000000000003,0.887,2.33,0.72,2.4387086747
2019-07-01 15:00:00,3.18824,0.9703200000000001,3.3326258716,0.8582400000000001,0.25032000000000004,0.894,2.33,0.72,2.4387086747
2019-07-01 15:30:00,2.7448,0.5364,2.7967216522,0.6048,0.1764,0.63,2.14,0.36,2.1700691233000002
2019-07-01 16:00:00,2.88736,0.20048000000000002,2.8943116626,0.6873600000000001,0.20048000000000002,0.716,2.2,0.0,2.2
2019-07-01 16:30:00,3.15272,0.23996,3.1618387372,0.8227200000000001,0.23996,0.857,2.33,0.0,2.33
2019-07-01 17:00:00,2.9928,0.22540000000000002,3.0012758953,0.7728,0.22540000000000002,0.805,2.22,0.0,2.22
2019-07-01 17:30:00,3.17824,0.21532,3.1855254198,0.73824,0.21532,0.769,2.44,0.0,2.44
2019-07-01 18:00:00,3.16312,0.20216,3.1695735991,0.6931200000000001,0.20216,0.722,2.47,0.0,2.47
2019-07-01 18:30:00,3.3292,0.6056,3.3838327382,0.7392000000000001,0.2156,0.77,2.59,0.39,2.6191983506
2019-07-01 19:00:00,3.53296,0.9512800000000001,3.6587894173,0.7929600000000001,0.23128,0.8260000000000001,2.74,0.72,2.8330195905
2019-07-01 19:30:00,3.40048,0.55264,3.4450943674,0.6604800000000001,0.19264,0.6880000000000001,2.74,0.36,2.7635484436
2019-07-01 20:00:00,3.0744,0.5392,3.1213253595,0.6144000000000001,0.1792,0.64,2.46,0.36,2.4862019226
2019-07-01 20:30:00,3.00768,0.21224,3.0151591666,0.7276800000000001,0.21224,0.758,2.2800000000000002,0.0,2.2800000000000002
2019-07-01 21:00:00,2.90992,0.5845600000000001,2.9680540426,0.76992,0.22456,0.802,2.14,0.36,2.1700691233000002
2019-07-01 21:30:00,2.75992,0.18956,2.7664221298,0.64992,0.18956,0.677,2.11,0.0,2.11
2019-07-01 22:00:00,2.78008,0.55544,2.8350235272,0.67008,0.19544,0.6980000000000001,2.11,0.36,2.140490598
2019-07-01 22:30:00,2.734,0.507,2.7806123426,0.504,0.147,0.525,2.23,0.36,2.2588713996
2019-07-01 23:00:00,2.47856,0.5170800000000001,2.5319224712,0.53856,0.15708000000000003,0.561,1.94,0.36,1.9731193578
2019-07-01 23:30:00,2.5056000000000003,0.1708,2.5114147407000003,0.5856,0.1708,0.61,1.92,0.0,1.92
2019-07-02 00:00:00,2.44528,0.15904000000000001,2.4504464899,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.9,0.0,1.9
2019-07-02 00:30:00,2.3336,0.18480000000000002,2.3409058076,0.6336,0.18480000000000002,0.66,1.7000000000000002,0.0,1.7000000000000002
2019-07-02 01:00:00,2.32832,0.16576000000000002,2.3342130151,0.56832,0.16576000000000002,0.592,1.76,0.0,1.76
2019-07-02 01:30:00,2.41072,0.14896,2.4153177845,0.5107200000000001,0.14896,0.532,1.9,0.0,1.9
2019-07-02 02:00:00,2.26672,0.14196,2.2711609806,0.48672000000000004,0.14196,0.507,1.78,0.0,1.78
2019-07-02 02:30:00,2.32744,0.15092,2.3323279787,0.51744,0.15092,0.539,1.81,0.0,1.81
2019-07-02 03:00:00,2.34592,0.14756000000000002,2.350556232,0.50592,0.14756000000000002,0.527,1.8399999999999999,0.0,1.8399999999999999
2019-07-02 03:30:00,2.31128,0.15204,2.3162753291,0.5212800000000001,0.15204,0.543,1.79,0.0,1.79
2019-07-02 04:00:00,2.17864,0.14252,2.1832966358,0.48864,0.14252,0.509,1.69,0.0,1.69
2019-07-02 04:30:00,2.22096,0.14028000000000002,2.2253857643,0.48096000000000005,0.14028000000000002,0.501,1.74,0.0,1.74
2019-07-02 05:00:00,2.05592,0.14756000000000002,2.061208626,0.50592,0.14756000000000002,0.527,1.55,0.0,1.55
2019-07-02 05:30:00,1.9696,0.1078,1.9725478448,0.36960000000000004,0.1078,0.385,1.6,0.0,1.6
2019-07-02 06:00:00,2.05424,0.13832,2.0588915464,0.47424000000000005,0.13832,0.494,1.58,0.0,1.58
2019-07-02 06:30:00,2.17664,0.08652000000000001,2.1783588777,0.29664,0.08652000000000001,0.309,1.88,0.0,1.88
2019-07-02 07:00:00,2.3968,0.09240000000000001,2.3985804135,0.3168,0.09240000000000001,0.33,2.08,0.0,2.08
2019-07-02 07:30:00,2.64112,0.11116000000000001,2.6434582274,0.38112,0.11116000000000001,0.397,2.26,0.0,2.26
2019-07-02 08:00:00,2.82544,0.16492,2.8302490703,0.56544,0.16492,0.589,2.26,0.0,2.26
2019-07-02 08:30:00,2.68704,0.15372000000000002,2.6914334099,0.5270400000000001,0.15372000000000002,0.549,2.16,0.0,2.16
2019-07-02 09:00:00,2.71952,0.15736,2.7240688684,0.53952,0.15736,0.562,2.18,0.0,2.18
2019-07-02 09:30:00,2.75656,0.17108,2.7618637548000002,0.5865600000000001,0.17108,0.611,2.17,0.0,2.17
2019-07-02 10:00:00,2.73688,0.18284,2.7429806051,0.6268800000000001,0.18284,0.653,2.11,0.0,2.11
2019-07-02 10:30:00,2.39792,0.13356,2.4016366503,0.45792000000000005,0.13356,0.47700000000000004,1.94,0.0,1.94
2019-07-02 11:00:00,2.30984,0.45912000000000003,2.3550269638,0.33984000000000003,0.09912000000000001,0.354,1.97,0.36,2.0026232796
2019-07-02 11:30:00,2.39464,0.46052000000000004,2.43851992,0.34464,0.10052000000000001,0.359,2.05,0.36,2.0813697413
2019-07-02 12:00:00,2.55368,0.8502400000000001,2.6915032231,0.34368000000000004,0.10024000000000001,0.358,2.21,0.75,2.3337951924
2019-07-02 12:30:00,2.7134400000000003,0.46892000000000006,2.7536598555,0.37344000000000005,0.10892,0.389,2.34,0.36,2.3675303588
2019-07-02 13:00:00,2.97912,0.16016000000000002,2.983422062,0.54912,0.16016000000000002,0.5720000000000001,2.43,0.0,2.43
2019-07-02 13:30:00,2.96848,0.17164000000000001,2.9734380437,0.58848,0.17164000000000001,0.613,2.38,0.0,2.38
2019-07-02 14:00:00,2.96152,0.17836000000000002,2.966886078,0.6115200000000001,0.17836000000000002,0.637,2.35,0.0,2.35
2019-07-02 14:30:00,2.7040800000000003,0.13244,2.7073213699,0.45408000000000004,0.13244,0.47300000000000003,2.25,0.0,2.25
2019-07-02 15:00:00,2.71712,0.13916,2.720681275,0.47712000000000004,0.13916,0.497,2.24,0.0,2.24
2019-07-02 15:30:00,2.602,0.161,2.6069762177999998,0.552,0.161,0.5750000000000001,2.05,0.0,2.05
2019-07-02 16:00:00,2.54712,0.17416,2.553067175,0.5971200000000001,0.17416,0.622,1.9500000000000002,0.0,1.9500000000000002
2019-07-02 16:30:00,2.68648,0.18564000000000003,2.6928863697,0.63648,0.18564000000000003,0.663,2.05,0.0,2.05
2019-07-02 17:00:00,2.8040000000000003,0.182,2.8099003541,0.624,0.182,0.65,2.18,0.0,2.18
2019-07-02 17:30:00,3.13312,0.20216,3.1396352654,0.6931200000000001,0.20216,0.722,2.44,0.0,2.44
2019-07-02 18:00:00,3.07768,0.17724,3.082779298,0.60768,0.17724,0.633,2.47,0.0,2.47
2019-07-02 18:30:00,3.23704,0.15372000000000002,3.2406878591,0.5270400000000001,0.15372000000000002,0.549,2.71,0.0,2.71
2019-07-02 19:00:00,3.27976,0.14868,3.2831282948,0.50976,0.14868,0.531,2.77,0.0,2.77
2019-07-02 19:30:00,3.22568,0.15624000000000002,3.229461627,0.53568,0.15624000000000002,0.558,2.69,0.0,2.69
2019-07-02 20:00:00,3.14328,0.13804000000000002,3.146309616,0.47328000000000003,0.13804000000000002,0.493,2.67,0.0,2.67
2019-07-02 20:30:00,3.04816,0.12488,3.0507170305,0.42816000000000004,0.12488,0.446,2.62,0.0,2.62
2019-07-02 21:00:00,3.06104,0.12572,3.0636206358,0.43104000000000003,0.12572,0.449,2.63,0.0,2.63
2019-07-02 21:30:00,2.8664,0.1302,2.8693555025,0.4464,0.1302,0.465,2.42,0.0,2.42
2019-07-02 22:00:00,2.85304,0.14672000000000002,2.8568101092,0.50304,0.14672000000000002,0.524,2.35,0.0,2.35
2019-07-02 22:30:00,2.7649600000000003,0.14728000000000002,2.7688797735,0.5049600000000001,0.14728000000000002,0.526,2.26,0.0,2.26
2019-07-02 23:00:00,2.6164,0.1652,2.6216101922,0.5664,0.1652,0.59,2.05,0.0,2.05
2019-07-02 23:30:00,2.4784,0.1862,2.4853846785,0.6384000000000001,0.1862,0.665,1.8399999999999999,0.0,1.8399999999999999
2019-07-03 00:00:00,2.23944,0.17192000000000002,2.2460293854,0.5894400000000001,0.17192000000000002,0.614,1.65,0.0,1.65
2019-07-03 00:30:00,2.1172,0.15960000000000002,2.1232070083,0.5472,0.15960000000000002,0.5700000000000001,1.57,0.0,1.57
2019-07-03 01:00:00,2.13888,0.16884000000000002,2.1455336399,0.5788800000000001,0.16884000000000002,0.603,1.56,0.0,1.56
2019-07-03 01:30:00,2.18856,0.15708000000000003,2.1941898277,0.53856,0.15708000000000003,0.561,1.65,0.0,1.65
2019-07-03 02:00:00,2.13704,0.15372000000000002,2.1425615044,0.5270400000000001,0.15372000000000002,0.549,1.6099999999999999,0.0,1.6099999999999999
2019-07-03 02:30:00,2.15424,0.13832,2.1586760757,0.47424000000000005,0.13832,0.494,1.6800000000000002,0.0,1.6800000000000002
2019-07-03 03:00:00,2.0850400000000002,0.13272,2.0892597732000002,0.45504000000000006,0.13272,0.47400000000000003,1.63,0.0,1.63
2019-07-03 03:30:00,2.12216,0.13188,2.1262538419,0.45216000000000006,0.13188,0.47100000000000003,1.67,0.0,1.67
2019-07-03 04:00:00,2.20176,0.13468000000000002,2.2058752911,0.46176000000000006,0.13468000000000002,0.481,1.74,0.0,1.74
2019-07-03 04:30:00,2.11448,0.12964,2.1184504242,0.44448000000000004,0.12964,0.463,1.67,0.0,1.67
2019-07-03 05:00:00,2.09848,0.13664,2.1029238693,0.46848000000000006,0.13664,0.488,1.63,0.0,1.63
2019-07-03 05:30:00,2.07752,0.13636,2.0819902497,0.46752000000000005,0.13636,0.487,1.6099999999999999,0.0,1.6099999999999999
2019-07-03 06:00:00,2.13984,0.13412000000000002,2.1440390388,0.45984,0.13412000000000002,0.47900000000000004,1.6800000000000002,0.0,1.6800000000000002
