Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-07-03 06:30:00,2.51816,0.12488,2.5212546083,0.42816000000000004,0.12488,0.446,2.09,0.0,2.09
2019-07-03 07:00:00,2.74392,0.12656,2.746837163,0.43392000000000003,0.12656,0.452,2.31,0.0,2.31
2019-07-03 07:30:00,2.8464,0.1302,2.8493762475,0.4464,0.1302,0.465,2.4,0.0,2.4
2019-07-03 08:00:00,2.9269600000000002,0.13328,2.9299929010000003,0.45696000000000003,0.13328,0.47600000000000003,2.47,0.0,2.47
2019-07-03 08:30:00,2.91928,0.50104,2.9619650234,0.44928,0.13104000000000002,0.468,2.47,0.37,2.4975588081
2019-07-03 09:00:00,3.05152,0.50336,3.0927569578,0.49152000000000007,0.14336000000000002,0.512,2.56,0.36,2.5851885811
2019-07-03 09:30:00,2.9607200000000002,0.14896,2.9644648758,0.5107200000000001,0.14896,0.532,2.45,0.0,2.45
2019-07-03 10:00:00,2.82032,0.51176,2.8663745743,0.52032,0.15176,0.542,2.3,0.36,2.3280034364
2019-07-03 10:30:00,2.8280000000000003,0.154,2.8321899654,0.528,0.154,0.55,2.3,0.0,2.3
2019-07-03 11:00:00,2.76784,0.50812,2.8140938506,0.5078400000000001,0.14812,0.529,2.26,0.36,2.2884929539
2019-07-03 11:30:00,2.75944,0.13692000000000001,2.7628348123,0.46944,0.13692000000000001,0.489,2.29,0.0,2.29
2019-07-03 12:00:00,2.8147200000000003,0.15596000000000002,2.8190374598,0.5347200000000001,0.15596000000000002,0.557,2.2800000000000002,0.0,2.2800000000000002
2019-07-03 12:30:00,2.80616,0.13888,2.8095945615,0.47616,0.13888,0.496,2.33,0.0,2.33
2019-07-03 13:00:00,2.88456,0.5100800000000001,2.9293118646,0.51456,0.15008000000000002,0.536,2.37,0.36,2.3971858501
2019-07-03 13:30:00,2.7184,0.44120000000000004,2.7539709512,0.27840000000000004,0.08120000000000001,0.29,2.44,0.36,2.4664144015
2019-07-03 14:00:00,2.78616,0.46388,2.8245127367,0.35616000000000003,0.10388000000000001,0.371,2.43,0.36,2.4565219315
2019-07-03 14:30:00,2.746,0.873,2.8814310681,0.456,0.133,0.47500000000000003,2.29,0.74,2.4065951051
2019-07-03 15:00:00,2.83008,0.52044,2.8775355080000002,0.55008,0.16044,0.5730000000000001,2.2800000000000002,0.36,2.3082460874
2019-07-03 15:30:00,2.83584,0.52212,2.8835044304,0.55584,0.16212000000000001,0.579,2.2800000000000002,0.36,2.3082460874
2019-07-03 16:00:00,2.89296,0.16128,2.8974521221,0.55296,0.16128,0.5760000000000001,2.34,0.0,2.34
2019-07-03 16:30:00,2.9672,0.15960000000000002,2.9714891889,0.5472,0.15960000000000002,0.5700000000000001,2.42,0.0,2.42
2019-07-03 17:00:00,2.99704,0.15372000000000002,3.0009796067,0.5270400000000001,0.15372000000000002,0.549,2.47,0.0,2.47
2019-07-03 17:30:00,3.23472,0.15596000000000002,3.2384775744,0.5347200000000001,0.15596000000000002,0.557,2.7,0.0,2.7
2019-07-03 18:00:00,3.24032,0.15176,3.243871884,0.52032,0.15176,0.542,2.7199999999999998,0.0,2.7199999999999998
2019-07-03 18:30:00,3.18504,0.13272,3.187804009,0.45504000000000006,0.13272,0.47400000000000003,2.73,0.0,2.73
2019-07-03 19:00:00,3.22464,0.13552,3.2274864523,0.46464000000000005,0.13552,0.484,2.76,0.0,2.76
2019-07-03 19:30:00,3.11752,0.13636,3.1205007611,0.46752000000000005,0.13636,0.487,2.65,0.0,2.65
2019-07-03 20:00:00,3.01776,0.12768000000000002,3.0204598325,0.43776000000000004,0.12768000000000002,0.456,2.58,0.0,2.58
2019-07-03 20:30:00,3.11552,0.59036,3.1709603908,0.5155200000000001,0.15036000000000002,0.537,2.6,0.44,2.6369679558
2019-07-03 21:00:00,3.17568,0.63124,3.2378090432,0.65568,0.19124000000000002,0.683,2.52,0.44,2.5581243129
2019-07-03 21:30:00,3.19856,0.19208000000000003,3.204322206,0.65856,0.19208000000000003,0.686,2.54,0.0,2.54
2019-07-03 22:00:00,3.1624,1.1032,3.3493020168,0.6624,0.1932,0.6900000000000001,2.5,0.91,2.6604698833000002
2019-07-03 22:30:00,3.07552,0.18536000000000002,3.0811007124,0.6355200000000001,0.18536000000000002,0.662,2.44,0.0,2.44
2019-07-03 23:00:00,2.8971999999999998,0.19460000000000002,2.9037281209,0.6672,0.19460000000000002,0.6950000000000001,2.23,0.0,2.23
2019-07-03 23:30:00,2.80936,0.22148,2.8180768265,0.75936,0.22148,0.791,2.05,0.0,2.05
2019-07-04 00:00:00,2.61496,0.21728000000000003,2.6239714937,0.7449600000000001,0.21728000000000003,0.776,1.87,0.0,1.87
2019-07-04 00:30:00,2.43432,0.55376,2.4965103645,0.66432,0.19376000000000002,0.6920000000000001,1.77,0.36,1.8062391868
2019-07-04 01:00:00,2.35408,0.52744,2.4124439061,0.57408,0.16744,0.598,1.78,0.36,1.8160396471
2019-07-04 01:30:00,2.33472,0.15596000000000002,2.3399232893,0.5347200000000001,0.15596000000000002,0.557,1.8,0.0,1.8
2019-07-04 02:00:00,2.2644,0.1442,2.2689867783,0.4944,0.1442,0.515,1.77,0.0,1.77
2019-07-04 02:30:00,2.25328,0.13804000000000002,2.25750433,0.47328000000000003,0.13804000000000002,0.493,1.78,0.0,1.78
2019-07-04 03:00:00,2.33392,0.52156,2.3914864415,0.5539200000000001,0.16156,0.577,1.78,0.36,1.8160396471
2019-07-04 03:30:00,2.28336,0.51848,2.3414855114,0.5433600000000001,0.15848,0.5660000000000001,1.74,0.36,1.7768511474
2019-07-04 04:00:00,2.12472,0.12096000000000001,2.1281603323000002,0.41472000000000003,0.12096000000000001,0.432,1.71,0.0,1.71
2019-07-04 04:30:00,2.11864,0.10752,2.1213665407,0.36864,0.10752,0.384,1.75,0.0,1.75
2019-07-04 05:00:00,2.07648,0.11564,2.0796975261,0.39648000000000005,0.11564,0.41300000000000003,1.6800000000000002,0.0,1.6800000000000002
2019-07-04 05:30:00,2.05744,0.11592000000000001,2.0607029868,0.39744,0.11592000000000001,0.41400000000000003,1.6600000000000001,0.0,1.6600000000000001
2019-07-04 06:00:00,2.06032,0.11676,2.0636257897,0.40032,0.11676,0.417,1.6600000000000001,0.0,1.6600000000000001
2019-07-04 06:30:00,2.394,0.112,2.3966184511,0.384,0.112,0.4,2.01,0.0,2.01
2019-07-04 07:00:00,2.63376,0.12068000000000001,2.6365233547,0.41376,0.12068000000000001,0.431,2.22,0.0,2.22
2019-07-04 07:30:00,2.8272,0.1246,2.8299443457,0.4272,0.1246,0.445,2.4,0.0,2.4
2019-07-04 08:00:00,2.8616,0.1288,2.8644971636000003,0.44160000000000005,0.1288,0.46,2.42,0.0,2.42
2019-07-04 08:30:00,2.79392,0.12656,2.7967850114,0.43392000000000003,0.12656,0.452,2.36,0.0,2.36
2019-07-04 09:00:00,2.9552,0.1386,2.9584484109,0.4752,0.1386,0.495,2.48,0.0,2.48
2019-07-04 09:30:00,2.85768,0.14224,2.8612177827,0.48768000000000006,0.14224,0.508,2.37,0.0,2.37
2019-07-04 10:00:00,2.85208,0.14644000000000001,2.8558370052,0.5020800000000001,0.14644000000000001,0.523,2.35,0.0,2.35
2019-07-04 10:30:00,2.7544,0.1442,2.7581720396,0.4944,0.1442,0.515,2.26,0.0,2.26
2019-07-04 11:00:00,2.75552,0.15036000000000002,2.7596192853,0.5155200000000001,0.15036000000000002,0.537,2.24,0.0,2.24
2019-07-04 11:30:00,2.61048,0.44764000000000004,2.648582149,0.30048,0.08764000000000001,0.313,2.31,0.36,2.3378836584
2019-07-04 12:00:00,2.54064,0.09352,2.5423606353,0.32064000000000004,0.09352,0.334,2.22,0.0,2.22
2019-07-04 12:30:00,2.49336,0.44848000000000005,2.5333729295,0.30336,0.08848,0.316,2.19,0.36,2.2193918086
2019-07-04 13:00:00,2.54696,0.45828,2.5878612405,0.33696000000000004,0.09828,0.35100000000000003,2.21,0.36,2.2391292951
2019-07-04 13:30:00,2.4904,0.4622,2.5329273578000002,0.3504,0.1022,0.365,2.14,0.36,2.1700691233000002
2019-07-04 14:00:00,2.58728,0.14504,2.5913422004999997,0.49728000000000006,0.14504,0.518,2.09,0.0,2.09
2019-07-04 14:30:00,2.62416,0.15288000000000002,2.6286095184000002,0.5241600000000001,0.15288000000000002,0.546,2.1,0.0,2.1
2019-07-04 15:00:00,2.60952,0.15736,2.6142602778,0.53952,0.15736,0.562,2.07,0.0,2.07
2019-07-04 15:30:00,2.60912,0.16016000000000002,2.6140310633,0.54912,0.16016000000000002,0.5720000000000001,2.06,0.0,2.06
2019-07-04 16:00:00,2.71992,0.15456,2.7243079121,0.5299200000000001,0.15456,0.552,2.19,0.0,2.19
2019-07-04 16:30:00,2.75896,0.15428,2.7632702727,0.5289600000000001,0.15428,0.551,2.23,0.0,2.23
2019-07-04 17:00:00,2.934,0.147,2.9376802072,0.504,0.147,0.525,2.43,0.0,2.43
2019-07-04 17:30:00,3.11552,0.15036000000000002,3.1191461973,0.5155200000000001,0.15036000000000002,0.537,2.6,0.0,2.6
2019-07-04 18:00:00,3.16208,0.14644000000000001,3.1654690964,0.5020800000000001,0.14644000000000001,0.523,2.66,0.0,2.66
2019-07-04 18:30:00,3.18056,0.5030800000000001,3.2201011475,0.49056000000000005,0.14308,0.511,2.69,0.36,2.7139823139
2019-07-04 19:00:00,3.37,0.86,3.4780023002,0.48,0.14,0.5,2.89,0.72,2.978338463
2019-07-04 19:30:00,3.242,0.126,3.2444475647,0.432,0.126,0.45,2.81,0.0,2.81
2019-07-04 20:00:00,3.31856,0.8520800000000001,3.4262050143,0.41856000000000004,0.12208000000000001,0.436,2.9,0.73,2.9904681908
2019-07-04 20:30:00,3.34032,0.47676,3.3741721651,0.40032,0.11676,0.417,2.94,0.36,2.9619588113
2019-07-04 21:00:00,3.3510400000000002,0.48572000000000004,3.3860586232,0.43104000000000003,0.12572,0.449,2.92,0.36,2.9421080877
2019-07-04 21:30:00,3.24392,0.48656000000000005,3.2802069447,0.43392000000000003,0.12656,0.452,2.81,0.36,2.8329666428999998
2019-07-04 22:00:00,3.27648,0.5106400000000001,3.3160329311,0.51648,0.15064000000000002,0.538,2.76,0.36,2.7833792411
2019-07-04 22:30:00,3.25136,0.5324800000000001,3.2946740051,0.59136,0.17248000000000002,0.616,2.66,0.36,2.6842503609
2019-07-04 23:00:00,3.16184,0.55012,3.2093401502,0.6518400000000001,0.19012,0.679,2.51,0.36,2.5356853117
2019-07-04 23:30:00,2.99296,0.55628,3.0442169765,0.67296,0.19628,0.7010000000000001,2.32,0.36,2.3477648945
2019-07-05 00:00:00,2.72104,0.5207200000000001,2.7704165752,0.5510400000000001,0.16072,0.5740000000000001,2.17,0.36,2.1996590645
2019-07-05 00:30:00,2.57712,0.13916,2.5808744642,0.47712000000000004,0.13916,0.497,2.1,0.0,2.1
2019-07-05 01:00:00,2.52288,0.14084000000000002,2.5268081447,0.48288000000000003,0.14084000000000002,0.503,2.04,0.0,2.04
2019-07-05 01:30:00,2.56992,0.15456,2.5745635747,0.5299200000000001,0.15456,0.552,2.04,0.0,2.04
2019-07-05 02:00:00,2.51288,0.14084000000000002,2.5168237523,0.48288000000000003,0.14084000000000002,0.503,2.03,0.0,2.03
2019-07-05 02:30:00,2.47336,0.12348,2.4764403889,0.42336,0.12348,0.441,2.05,0.0,2.05
2019-07-05 03:00:00,2.41192,0.14056000000000002,2.4160122515999998,0.48192,0.14056000000000002,0.502,1.9300000000000002,0.0,1.9300000000000002
2019-07-05 03:30:00,2.25976,0.14868,2.2646458884,0.50976,0.14868,0.531,1.75,0.0,1.75
2019-07-05 04:00:00,2.21568,0.15624000000000002,2.2211818476,0.53568,0.15624000000000002,0.558,1.6800000000000002,0.0,1.6800000000000002
2019-07-05 04:30:00,2.25816,0.15988000000000002,2.2638127573,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.71,0.0,1.71
2019-07-05 05:00:00,2.04208,0.14644000000000001,2.0473239607,0.5020800000000001,0.14644000000000001,0.523,1.54,0.0,1.54
2019-07-05 05:30:00,2.04488,0.12684,2.0488100449,0.43488000000000004,0.12684,0.453,1.6099999999999999,0.0,1.6099999999999999
2019-07-05 06:00:00,2.096,0.133,2.1002154651,0.456,0.133,0.47500000000000003,1.6400000000000001,0.0,1.6400000000000001
2019-07-05 06:30:00,2.39072,0.14896,2.3953561738999998,0.5107200000000001,0.14896,0.532,1.88,0.0,1.88
2019-07-05 07:00:00,2.6136,0.14980000000000002,2.6178894171,0.5136000000000001,0.14980000000000002,0.535,2.1,0.0,2.1
2019-07-05 07:30:00,2.69712,0.13916,2.700707648,0.47712000000000004,0.13916,0.497,2.22,0.0,2.22
2019-07-05 08:00:00,2.89536,0.14448000000000003,2.8989625731,0.49536,0.14448000000000003,0.516,2.4,0.0,2.4
2019-07-05 08:30:00,2.6732,0.1526,2.6775520536,0.5232,0.1526,0.545,2.15,0.0,2.15
2019-07-05 09:00:00,2.66664,0.15652000000000002,2.6712295671,0.53664,0.15652000000000002,0.559,2.13,0.0,2.13
2019-07-05 09:30:00,2.60816,0.15988000000000002,2.6130557208000003,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.06,0.0,2.06
2019-07-05 10:00:00,2.56368,0.17024,2.5693261373,0.5836800000000001,0.17024,0.608,1.98,0.0,1.98
2019-07-05 10:30:00,2.63696,0.16828,2.642324015,0.57696,0.16828,0.601,2.06,0.0,2.06
2019-07-05 11:00:00,2.4824,0.1232,2.4854552903,0.4224,0.1232,0.44,2.06,0.0,2.06
2019-07-05 11:30:00,2.6795999999999998,0.1778,2.6854923199,0.6096,0.1778,0.635,2.07,0.0,2.07
2019-07-05 12:00:00,2.69,0.17500000000000002,2.695686369,0.6000000000000001,0.17500000000000002,0.625,2.09,0.0,2.09
2019-07-05 12:30:00,2.6592000000000002,0.1456,2.6631830579,0.49920000000000003,0.1456,0.52,2.16,0.0,2.16
2019-07-05 13:00:00,2.33552,0.44036000000000003,2.3766721692,0.27552000000000004,0.08036,0.28700000000000003,2.06,0.36,2.0912197398
2019-07-05 13:30:00,2.2946400000000002,0.06552000000000001,2.295575222,0.22464,0.06552000000000001,0.234,2.07,0.0,2.07
2019-07-05 14:00:00,2.59568,0.15624000000000002,2.6003779725,0.53568,0.15624000000000002,0.558,2.06,0.0,2.06
2019-07-05 14:30:00,2.44248,0.10864000000000001,2.4448949262,0.37248000000000003,0.10864000000000001,0.388,2.07,0.0,2.07
2019-07-05 15:00:00,2.73496,0.18228000000000003,2.741027581,0.6249600000000001,0.18228000000000003,0.651,2.11,0.0,2.11
2019-07-05 15:30:00,2.59968,0.52324,2.6518137567,0.5596800000000001,0.16324000000000002,0.583,2.04,0.36,2.0715211802
2019-07-05 16:00:00,2.51608,0.11844,2.5188661338,0.40608000000000005,0.11844,0.423,2.11,0.0,2.11
2019-07-05 16:30:00,2.666,0.168,2.6712880788,0.5760000000000001,0.168,0.6000000000000001,2.09,0.0,2.09
2019-07-05 17:00:00,2.84176,0.16968000000000003,2.8468212448,0.58176,0.16968000000000003,0.606,2.26,0.0,2.26
2019-07-05 17:30:00,2.95776,0.16268000000000002,2.9622304097,0.55776,0.16268000000000002,0.581,2.4,0.0,2.4
2019-07-05 18:00:00,3.01224,0.15232,3.0160887255,0.52224,0.15232,0.544,2.49,0.0,2.49
2019-07-05 18:30:00,3.14472,0.5159600000000001,3.1867661665,0.5347200000000001,0.15596000000000002,0.557,2.61,0.36,2.6347106103
2019-07-05 19:00:00,3.15248,0.14364000000000002,3.1557507189,0.49248000000000003,0.14364000000000002,0.513,2.66,0.0,2.66
2019-07-05 19:30:00,3.19696,0.85328,3.3088729198999998,0.45696000000000003,0.13328,0.47600000000000003,2.74,0.72,2.8330195905
2019-07-05 20:00:00,3.2272,0.48460000000000003,3.263381222,0.4272,0.1246,0.445,2.8,0.36,2.8230479982
2019-07-05 20:30:00,3.22264,0.47452000000000005,3.2573881869,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.83,0.36,2.8528056366000003
2019-07-05 21:00:00,3.21928,0.49104000000000003,3.2565140872000002,0.44928,0.13104000000000002,0.468,2.77,0.36,2.7932955447000003
2019-07-05 21:30:00,3.11408,0.49244000000000004,3.1527751902,0.45408000000000004,0.13244,0.47300000000000003,2.66,0.36,2.6842503609
2019-07-05 22:00:00,3.13128,0.51204,3.1728692693,0.5212800000000001,0.15204,0.543,2.61,0.36,2.6347106103
2019-07-05 22:30:00,2.9036,0.5098,2.9480144165,0.5136000000000001,0.14980000000000002,0.535,2.39,0.36,2.4169609016
2019-07-05 23:00:00,2.63728,0.51504,2.6871010402,0.49728000000000006,0.14504,0.518,2.14,0.37,2.1717504461
2019-07-05 23:30:00,2.4718400000000003,0.15512,2.4767024852,0.5318400000000001,0.15512,0.554,1.94,0.0,1.94
2019-07-06 00:00:00,2.5388,0.1834,2.5454156831,0.6288,0.1834,0.655,1.9100000000000001,0.0,1.9100000000000001
2019-07-06 00:30:00,2.4104,0.17220000000000002,2.4165431922,0.5904,0.17220000000000002,0.615,1.82,0.0,1.82
2019-07-06 01:00:00,2.2884,0.1512,2.2933896311,0.5184,0.1512,0.54,1.77,0.0,1.77
2019-07-06 01:30:00,2.26912,0.12516000000000002,2.2725691629,0.42912000000000006,0.12516000000000002,0.447,1.8399999999999999,0.0,1.8399999999999999
2019-07-06 02:00:00,2.17856,0.12208000000000001,2.1819778184,0.41856000000000004,0.12208000000000001,0.436,1.76,0.0,1.76
2019-07-06 02:30:00,2.18648,0.11564,2.1895358869,0.39648000000000005,0.11564,0.41300000000000003,1.79,0.0,1.79
2019-07-06 03:00:00,2.08264,0.11452000000000001,2.0857862307,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.69,0.0,1.69
2019-07-06 03:30:00,1.81208,0.041440000000000005,1.8125537784999999,0.14208,0.041440000000000005,0.148,1.67,0.0,1.67
2019-07-06 04:00:00,1.86496,0.042280000000000005,1.8654391976,0.14496,0.042280000000000005,0.151,1.72,0.0,1.72
2019-07-06 04:30:00,1.82016,0.04088000000000001,1.8206190156000002,0.14016,0.04088000000000001,0.146,1.6800000000000002,0.0,1.6800000000000002
2019-07-06 05:00:00,1.6672,0.0546,1.6680938223,0.1872,0.0546,0.195,1.48,0.0,1.48
2019-07-06 05:30:00,1.6981600000000001,0.054880000000000005,1.6990465562,0.18816000000000002,0.054880000000000005,0.196,1.51,0.0,1.51
2019-07-06 06:00:00,1.7288800000000002,0.06384000000000001,1.7300582649,0.21888000000000002,0.06384000000000001,0.228,1.51,0.0,1.51
2019-07-06 06:30:00,1.77296,0.056280000000000004,1.7738530379,0.19296000000000002,0.056280000000000004,0.201,1.58,0.0,1.58
2019-07-06 07:00:00,1.8519999999999999,0.056,1.8528464588,0.192,0.056,0.2,1.6600000000000001,0.0,1.6600000000000001
2019-07-06 07:30:00,1.96144,0.05292,1.9621537656,0.18144000000000002,0.05292,0.189,1.78,0.0,1.78
2019-07-06 08:00:00,2.18736,0.060480000000000006,2.1881959693,0.20736000000000002,0.060480000000000006,0.216,1.98,0.0,1.98
2019-07-06 08:30:00,2.46184,0.08512,2.463311105,0.29184000000000004,0.08512,0.304,2.17,0.0,2.17
2019-07-06 09:00:00,2.70704,0.11872,2.7096420428,0.40704,0.11872,0.424,2.3,0.0,2.3
2019-07-06 09:30:00,2.84544,0.12992,2.8484044657,0.44544000000000006,0.12992,0.464,2.4,0.0,2.4
2019-07-06 10:00:00,2.75144,0.12292000000000002,2.7541843439,0.42144000000000004,0.12292000000000002,0.439,2.33,0.0,2.33
2019-07-06 10:30:00,2.70184,0.12012,2.7045088648,0.41184000000000004,0.12012,0.429,2.29,0.0,2.29
2019-07-06 11:00:00,2.5908800000000003,0.11984000000000002,2.5936500921,0.41088,0.11984000000000002,0.428,2.18,0.0,2.18
2019-07-06 11:30:00,2.55184,0.12012,2.554665575,0.41184000000000004,0.12012,0.429,2.14,0.0,2.14
2019-07-06 12:00:00,2.60952,0.12236000000000001,2.6123871459,0.41952000000000006,0.12236000000000001,0.437,2.19,0.0,2.19
2019-07-06 12:30:00,2.66952,0.12236000000000001,2.6723227724000003,0.41952000000000006,0.12236000000000001,0.437,2.25,0.0,2.25
2019-07-06 13:00:00,2.69272,0.13496000000000002,2.6960999981000002,0.46272,0.13496000000000002,0.482,2.23,0.0,2.23
2019-07-06 13:30:00,2.76528,0.12404000000000001,2.7680605846,0.42528000000000005,0.12404000000000001,0.443,2.34,0.0,2.34
2019-07-06 14:00:00,2.68608,0.11844,2.6886899784000002,0.40608000000000005,0.11844,0.423,2.2800000000000002,0.0,2.2800000000000002
2019-07-06 14:30:00,2.70376,0.12068000000000001,2.7064518839,0.41376,0.12068000000000001,0.431,2.29,0.0,2.29
2019-07-06 15:00:00,2.69048,0.12264000000000001,2.6932736957,0.42048,0.12264000000000001,0.438,2.27,0.0,2.27
2019-07-06 15:30:00,2.6037600000000003,0.12068000000000001,2.6065551596,0.41376,0.12068000000000001,0.431,2.19,0.0,2.19
2019-07-06 16:00:00,2.61184,0.12012,2.6146007343,0.41184000000000004,0.12012,0.429,2.2,0.0,2.2
2019-07-06 16:30:00,2.67496,0.11228,2.6773154091,0.38496,0.11228,0.401,2.29,0.0,2.29
2019-07-06 17:00:00,2.67784,0.11312000000000001,2.6802281992,0.38784,0.11312000000000001,0.404,2.29,0.0,2.29
2019-07-06 17:30:00,2.90112,0.11116000000000001,2.9032488354,0.38112,0.11116000000000001,0.397,2.52,0.0,2.52
2019-07-06 18:00:00,3.00072,0.11396,3.0028831812,0.39072,0.11396,0.40700000000000003,2.61,0.0,2.61
2019-07-06 18:30:00,3.08992,0.11956000000000001,3.0922322358,0.40992,0.11956000000000001,0.427,2.68,0.0,2.68
2019-07-06 19:00:00,3.04024,0.13132000000000002,3.0430747937,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.59,0.0,2.59
2019-07-06 19:30:00,2.93528,0.12404000000000001,2.9378996920000002,0.42528000000000005,0.12404000000000001,0.443,2.51,0.0,2.51
2019-07-06 20:00:00,2.88224,0.11732000000000001,2.8846267350000003,0.40224000000000004,0.11732000000000001,0.419,2.48,0.0,2.48
2019-07-06 20:30:00,2.82016,0.11088,2.8223388882,0.38016000000000005,0.11088,0.396,2.44,0.0,2.44
2019-07-06 21:00:00,2.77552,0.11536,2.7779163414,0.39552000000000004,0.11536,0.41200000000000003,2.38,0.0,2.38
2019-07-06 21:30:00,2.76264,0.11452000000000001,2.7650125859,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.37,0.0,2.37
2019-07-06 22:00:00,2.65648,0.11564,2.6589957879,0.39648000000000005,0.11564,0.41300000000000003,2.26,0.0,2.26
2019-07-06 22:30:00,2.53496,0.11228,2.5374453689000003,0.38496,0.11228,0.401,2.15,0.0,2.15
2019-07-06 23:00:00,2.43024,-0.66868,2.5205553753,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.98,-0.8,2.1355093069
2019-07-06 23:30:00,2.33824,0.14532,2.3427514166,0.49824,0.14532,0.519,1.8399999999999999,0.0,1.8399999999999999
2019-07-07 00:00:00,2.23768,0.14224,2.2421962448,0.48768000000000006,0.14224,0.508,1.75,0.0,1.75
2019-07-07 00:30:00,2.07296,0.12628,2.0768027831,0.43296,0.12628,0.451,1.6400000000000001,0.0,1.6400000000000001
2019-07-07 01:00:00,1.93608,0.11844,1.9396994097,0.40608000000000005,0.11844,0.423,1.53,0.0,1.53
2019-07-07 01:30:00,1.80136,0.10248,1.8042727067,0.35136,0.10248,0.366,1.45,0.0,1.45
2019-07-07 02:00:00,1.6915200000000001,0.07336000000000001,1.6931100378,0.25152,0.07336000000000001,0.262,1.44,0.0,1.44
2019-07-07 02:30:00,1.7061600000000001,0.06888000000000001,1.7075498236,0.23616,0.06888000000000001,0.246,1.47,0.0,1.47
2019-07-07 03:00:00,1.70688,0.07784,1.7086539732000001,0.26688,0.07784,0.278,1.44,0.0,1.44
2019-07-07 03:30:00,1.77304,0.07672000000000001,1.7746990731,0.26304,0.07672000000000001,0.274,1.51,0.0,1.51
2019-07-07 04:00:00,1.76936,0.08148000000000001,1.7712351058,0.27936,0.08148000000000001,0.291,1.49,0.0,1.49
2019-07-07 04:30:00,1.76952,0.08736000000000001,1.7716751395,0.29952,0.08736000000000001,0.312,1.47,0.0,1.47
2019-07-07 05:00:00,1.72808,0.10444,1.7312331443,0.35808,0.10444,0.373,1.37,0.0,1.37
2019-07-07 05:30:00,1.7585600000000001,0.12208000000000001,1.7627923304,0.41856000000000004,0.12208000000000001,0.436,1.34,0.0,1.34
2019-07-07 06:00:00,1.77312,0.13216,1.7780384698,0.45312,0.13216,0.47200000000000003,1.32,0.0,1.32
2019-07-07 06:30:00,1.93232,0.13776000000000002,1.9372244062,0.47232,0.13776000000000002,0.492,1.46,0.0,1.46
2019-07-07 07:00:00,2.02288,0.14084000000000002,2.0277769601,0.48288000000000003,0.14084000000000002,0.503,1.54,0.0,1.54
2019-07-07 07:30:00,2.16824,0.14532,2.1731043693,0.49824,0.14532,0.519,1.67,0.0,1.67
2019-07-07 08:00:00,2.22584,0.12712,2.2294670215,0.43584000000000006,0.12712,0.454,1.79,0.0,1.79
2019-07-07 08:30:00,2.3504,0.13720000000000002,2.3544009854,0.47040000000000004,0.13720000000000002,0.49,1.88,0.0,1.88
2019-07-07 09:00:00,2.46272,0.13496000000000002,2.4664152124,0.46272,0.13496000000000002,0.482,2.0,0.0,2.0
2019-07-07 09:30:00,2.55584,0.12712,2.5589993357000003,0.43584000000000006,0.12712,0.454,2.12,0.0,2.12
2019-07-07 10:00:00,2.6464,0.1302,2.6496009133,0.4464,0.1302,0.465,2.2,0.0,2.2
2019-07-07 10:30:00,2.5504800000000003,0.12264000000000001,2.5534268738,0.42048,0.12264000000000001,0.438,2.13,0.0,2.13
2019-07-07 11:00:00,2.6294399999999998,0.13692000000000001,2.6330024307,0.46944,0.13692000000000001,0.489,2.16,0.0,2.16
2019-07-07 11:30:00,2.5876,0.1218,2.5904650162,0.4176,0.1218,0.435,2.17,0.0,2.17
2019-07-07 12:00:00,2.6736,0.14980000000000002,2.6777933079,0.5136000000000001,0.14980000000000002,0.535,2.16,0.0,2.16
2019-07-07 12:30:00,2.7724,0.1582,2.7769099733,0.5424,0.1582,0.5650000000000001,2.23,0.0,2.23
2019-07-07 13:00:00,2.8404,0.17220000000000002,2.8456150478,0.5904,0.17220000000000002,0.615,2.25,0.0,2.25
2019-07-07 13:30:00,2.59736,0.16548000000000002,2.6026260968,0.5673600000000001,0.16548000000000002,0.591,2.03,0.0,2.03
2019-07-07 14:00:00,2.23088,0.04984,2.2314366673,0.17088,0.04984,0.178,2.06,0.0,2.06
2019-07-07 14:30:00,2.56712,0.13916,2.570889068,0.47712000000000004,0.13916,0.497,2.09,0.0,2.09
2019-07-07 15:00:00,2.64032,0.15176,2.6446778254,0.52032,0.15176,0.542,2.12,0.0,2.12
2019-07-07 15:30:00,2.57992,0.15456,2.584545608,0.5299200000000001,0.15456,0.552,2.05,0.0,2.05
2019-07-07 16:00:00,2.62472,0.15596000000000002,2.6293494633,0.5347200000000001,0.15596000000000002,0.557,2.09,0.0,2.09
2019-07-07 16:30:00,2.76096,0.14028000000000002,2.7645214052,0.48096000000000005,0.14028000000000002,0.501,2.2800000000000002,0.0,2.2800000000000002
2019-07-07 17:00:00,2.84504,0.13272,2.8481339856,0.45504000000000006,0.13272,0.47400000000000003,2.39,0.0,2.39
2019-07-07 17:30:00,3.13672,0.14196,3.1399307317,0.48672000000000004,0.14196,0.507,2.65,0.0,2.65
2019-07-07 18:00:00,2.97712,0.13916,2.9803706145,0.47712000000000004,0.13916,0.497,2.5,0.0,2.5
2019-07-07 18:30:00,3.10216,0.13188,3.1049619965,0.45216000000000006,0.13188,0.47100000000000003,2.65,0.0,2.65
2019-07-07 19:00:00,3.15968,0.12824000000000002,3.1622813284,0.43968,0.12824000000000002,0.458,2.7199999999999998,0.0,2.7199999999999998
2019-07-07 19:30:00,3.00224,0.08232,3.0033683757,0.28224000000000005,0.08232,0.294,2.7199999999999998,0.0,2.7199999999999998
2019-07-07 20:00:00,2.99088,0.11984000000000002,2.9932799401,0.41088,0.11984000000000002,0.428,2.58,0.0,2.58
2019-07-07 20:30:00,3.03896,0.11928000000000001,3.0412999852000002,0.40896000000000005,0.11928000000000001,0.426,2.63,0.0,2.63
2019-07-07 21:00:00,2.8631200000000003,0.13216,2.8661685924,0.45312,0.13216,0.47200000000000003,2.41,0.0,2.41
2019-07-07 21:30:00,2.89352,0.12936,2.8964101919000003,0.44352,0.12936,0.462,2.45,0.0,2.45
2019-07-07 22:00:00,2.88288,0.14084000000000002,2.886318243,0.48288000000000003,0.14084000000000002,0.503,2.4,0.0,2.4
2019-07-07 22:30:00,2.7168,0.16240000000000002,2.7216494998,0.5568000000000001,0.16240000000000002,0.58,2.16,0.0,2.16
2019-07-07 23:00:00,2.55216,0.16688,2.5576101345,0.57216,0.16688,0.596,1.98,0.0,1.98
2019-07-07 23:30:00,2.39336,0.15848,2.3986012591,0.5433600000000001,0.15848,0.5660000000000001,1.85,0.0,1.85
2019-07-08 00:00:00,2.33296,0.19628,2.341202298,0.67296,0.19628,0.7010000000000001,1.6600000000000001,0.0,1.6600000000000001
2019-07-08 00:30:00,1.8632,0.0826,1.8650300266,0.2832,0.0826,0.295,1.58,0.0,1.58
2019-07-08 01:00:00,1.70192,0.07056000000000001,1.7033820476,0.24192000000000002,0.07056000000000001,0.252,1.46,0.0,1.46
2019-07-08 01:30:00,1.82856,0.08708,1.8306322951,0.29856000000000005,0.08708,0.311,1.53,0.0,1.53
2019-07-08 02:00:00,1.95744,0.11592000000000001,1.960869399,0.39744,0.11592000000000001,0.41400000000000003,1.56,0.0,1.56
2019-07-08 02:30:00,1.92928,0.09604000000000001,1.9316689675,0.32928,0.09604000000000001,0.343,1.6,0.0,1.6
2019-07-08 03:00:00,1.9282400000000002,0.11032000000000002,1.9313932795,0.37824,0.11032000000000002,0.394,1.55,0.0,1.55
2019-07-08 03:30:00,1.8478400000000001,0.11312000000000001,1.8512992195,0.38784,0.11312000000000001,0.404,1.46,0.0,1.46
2019-07-08 04:00:00,1.86112,0.11116000000000001,1.8644366978,0.38112,0.11116000000000001,0.397,1.48,0.0,1.48
2019-07-08 04:30:00,1.92904,0.10472000000000001,1.9318803276,0.35904,0.10472000000000001,0.374,1.57,0.0,1.57
2019-07-08 05:00:00,1.88704,0.11872,1.8907708481,0.40704,0.11872,0.424,1.48,0.0,1.48
2019-07-08 05:30:00,1.9011200000000001,0.11116000000000001,1.904367034,0.38112,0.11116000000000001,0.397,1.52,0.0,1.52
2019-07-08 06:00:00,1.91512,0.08316000000000001,1.9169246725,0.28512000000000004,0.08316000000000001,0.297,1.63,0.0,1.63
2019-07-08 06:30:00,2.2292,0.0756,2.2304815624,0.2592,0.0756,0.27,1.97,0.0,1.97
2019-07-08 07:00:00,2.3959200000000003,0.07756,2.3971750458,0.26592000000000005,0.07756,0.277,2.13,0.0,2.13
2019-07-08 07:30:00,2.50096,0.07028000000000001,2.5019472816,0.24096,0.07028000000000001,0.251,2.26,0.0,2.26
2019-07-08 08:00:00,2.77736,0.09548000000000001,2.7790007197,0.32736000000000004,0.09548000000000001,0.341,2.45,0.0,2.45
2019-07-08 08:30:00,2.92544,0.12992,2.9283234794,0.44544000000000006,0.12992,0.464,2.48,0.0,2.48
2019-07-08 09:00:00,2.9083200000000002,0.13076000000000002,2.9112580442000002,0.44832000000000005,0.13076000000000002,0.467,2.46,0.0,2.46
2019-07-08 09:30:00,2.8108,0.13440000000000002,2.8140113717,0.46080000000000004,0.13440000000000002,0.48,2.35,0.0,2.35
2019-07-08 10:00:00,2.8217600000000003,0.13468000000000002,2.8249722477,0.46176000000000006,0.13468000000000002,0.481,2.36,0.0,2.36
2019-07-08 10:30:00,2.73544,0.12992,2.7385235438,0.44544000000000006,0.12992,0.464,2.29,0.0,2.29
2019-07-08 11:00:00,2.79008,0.12544000000000002,2.7928984228,0.43008,0.12544000000000002,0.448,2.36,0.0,2.36
2019-07-08 11:30:00,2.80944,0.13692000000000001,2.8127744666,0.46944,0.13692000000000001,0.489,2.34,0.0,2.34
2019-07-08 12:00:00,2.91752,0.13636,2.9207048807,0.46752000000000005,0.13636,0.487,2.45,0.0,2.45
2019-07-08 12:30:00,3.01032,0.15176,3.0141429296,0.52032,0.15176,0.542,2.49,0.0,2.49
2019-07-08 13:00:00,2.85656,0.13608,2.8597994335,0.46656000000000003,0.13608,0.486,2.39,0.0,2.39
2019-07-08 13:30:00,2.79056,0.5030800000000001,2.8355448506,0.49056000000000005,0.14308,0.511,2.3,0.36,2.3280034364
2019-07-08 14:00:00,2.90936,0.15148,2.9133008427,0.51936,0.15148,0.541,2.39,0.0,2.39
2019-07-08 14:30:00,2.77808,0.13944,2.7815772504,0.47808000000000006,0.13944,0.498,2.3,0.0,2.3
2019-07-08 15:00:00,2.706,0.133,2.7092665059,0.456,0.133,0.47500000000000003,2.25,0.0,2.25
2019-07-08 15:30:00,2.76744,0.15092,2.7715520922,0.51744,0.15092,0.539,2.25,0.0,2.25
2019-07-08 16:00:00,2.88984,0.49412000000000006,2.9317792891,0.45984,0.13412000000000002,0.47900000000000004,2.43,0.36,2.4565219315
2019-07-08 16:30:00,3.05584,0.48712000000000005,3.0944214322,0.43584000000000006,0.12712,0.454,2.62,0.36,2.6446171746
2019-07-08 17:00:00,3.27624,0.8443200000000001,3.3832860949,0.42624,0.12432000000000001,0.444,2.85,0.72,2.9395407805
2019-07-08 17:30:00,3.41048,0.48264,3.4444615254,0.42048,0.12264000000000001,0.438,2.99,0.36,3.0115942622
2019-07-08 18:00:00,3.2432,0.4776,3.2781775425,0.4032,0.11760000000000001,0.42,2.84,0.36,2.8627259736
2019-07-08 18:30:00,3.33744,0.11592000000000001,3.33945253,0.39744,0.11592000000000001,0.41400000000000003,2.94,0.0,2.94
2019-07-08 19:00:00,3.43432,0.12376000000000001,3.4365491994,0.42432000000000003,0.12376000000000001,0.442,3.01,0.0,3.01
2019-07-08 19:30:00,3.12936,0.11648000000000001,3.1315270396,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.73,0.0,2.73
2019-07-08 20:00:00,3.12488,0.12684,3.1274531811,0.43488000000000004,0.12684,0.453,2.69,0.0,2.69
2019-07-08 20:30:00,3.06128,0.15204,3.0650532459,0.5212800000000001,0.15204,0.543,2.54,0.0,2.54
2019-07-08 21:00:00,3.06592,0.18256000000000003,3.0713504522,0.62592,0.18256000000000003,0.652,2.44,0.0,2.44
2019-07-08 21:30:00,3.01616,0.20888,3.0233841966,0.71616,0.20888,0.746,2.3,0.0,2.3
2019-07-08 22:00:00,3.09664,0.22652000000000003,3.1049139441,0.7766400000000001,0.22652000000000003,0.809,2.32,0.0,2.32
2019-07-08 22:30:00,2.9003200000000002,0.22176,2.9087855885,0.7603200000000001,0.22176,0.792,2.14,0.0,2.14
2019-07-08 23:00:00,2.6696,0.21280000000000002,2.6780679603,0.7296,0.21280000000000002,0.76,1.94,0.0,1.94
2019-07-08 23:30:00,2.42728,0.21504,2.4367869008,0.73728,0.21504,0.768,1.69,0.0,1.69
2019-07-09 00:00:00,2.22312,0.20216,2.2322928123,0.6931200000000001,0.20216,0.722,1.53,0.0,1.53
2019-07-09 00:30:00,2.1672000000000002,0.15960000000000002,2.1730687978,0.5472,0.15960000000000002,0.5700000000000001,1.62,0.0,1.62
2019-07-09 01:00:00,2.23152,0.17836000000000002,2.238636594,0.6115200000000001,0.17836000000000002,0.637,1.62,0.0,1.62
2019-07-09 01:30:00,2.11088,0.15484,2.1165513932,0.53088,0.15484,0.553,1.58,0.0,1.58
2019-07-09 02:00:00,2.1144,0.1442,2.1193114448,0.4944,0.1442,0.515,1.62,0.0,1.62
2019-07-09 02:30:00,2.13768,0.14224,2.1424070575,0.48768000000000006,0.14224,0.508,1.65,0.0,1.65
2019-07-09 03:00:00,2.144,0.147,2.1490335037,0.504,0.147,0.525,1.6400000000000001,0.0,1.6400000000000001
2019-07-09 03:30:00,2.10104,0.12572,2.1047979951,0.43104000000000003,0.12572,0.449,1.67,0.0,1.67
2019-07-09 04:00:00,2.12528,0.12404000000000001,2.1288966626,0.42528000000000005,0.12404000000000001,0.443,1.7000000000000002,0.0,1.7000000000000002
2019-07-09 04:30:00,2.13296,0.12628,2.1366948776,0.43296,0.12628,0.451,1.7000000000000002,0.0,1.7000000000000002
2019-07-09 05:00:00,2.14712,0.13916,2.1516249208,0.47712000000000004,0.13916,0.497,1.67,0.0,1.67
2019-07-09 05:30:00,2.09736,0.13048,2.1014147615,0.44736000000000004,0.13048,0.466,1.65,0.0,1.65
2019-07-09 06:00:00,2.14216,0.13188,2.1462156928000002,0.45216000000000006,0.13188,0.47100000000000003,1.69,0.0,1.69
2019-07-09 06:30:00,2.42736,0.13048,2.430864373,0.44736000000000004,0.13048,0.466,1.98,0.0,1.98
2019-07-09 07:00:00,2.6681600000000003,0.12488,2.6710808299,0.42816000000000004,0.12488,0.446,2.24,0.0,2.24
2019-07-09 07:30:00,2.89792,0.13356,2.9009961393,0.45792000000000005,0.13356,0.47700000000000004,2.44,0.0,2.44
2019-07-09 08:00:00,3.02704,0.47872000000000003,3.0646605032,0.40704,0.11872,0.424,2.62,0.36,2.6446171746
2019-07-09 08:30:00,3.08496,0.71228,3.1661208126,0.38496,0.11228,0.401,2.7,0.6000000000000001,2.7658633372
2019-07-09 09:00:00,2.97304,0.74172,3.0641663467,0.38304000000000005,0.11172000000000001,0.399,2.59,0.63,2.6655205871
2019-07-09 09:30:00,2.89512,0.7581600000000001,2.992745629,0.40512000000000004,0.11816000000000002,0.422,2.49,0.64,2.5709336824999998
2019-07-09 10:00:00,2.83624,0.7643200000000001,2.9374210457,0.42624,0.12432000000000001,0.444,2.41,0.64,2.493531632
2019-07-09 10:30:00,2.80952,0.75236,2.9085130565,0.41952000000000006,0.12236000000000001,0.437,2.39,0.63,2.4716391322
2019-07-09 11:00:00,3.06608,0.77844,3.163355086,0.40608000000000005,0.11844,0.423,2.66,0.66,2.7406568556
2019-07-09 11:30:00,2.9704800000000002,0.7526400000000001,3.0643463251,0.42048,0.12264000000000001,0.438,2.55,0.63,2.6266708968
2019-07-09 12:00:00,2.83584,1.10712,3.0442902621,0.43584000000000006,0.12712,0.454,2.4,0.98,2.5923734299
2019-07-09 12:30:00,2.9168000000000003,0.8074,3.026485916,0.4368,0.1274,0.455,2.48,0.68,2.5715365057
2019-07-09 13:00:00,2.9532800000000003,0.7780400000000001,3.0540479695,0.47328000000000003,0.13804000000000002,0.493,2.48,0.64,2.561249695
2019-07-09 13:30:00,2.93464,0.70552,3.0182561853,0.46464000000000005,0.13552,0.484,2.47,0.5700000000000001,2.5349161722
2019-07-09 14:00:00,2.77792,0.6035600000000001,2.8427318199,0.45792000000000005,0.13356,0.47700000000000004,2.32,0.47000000000000003,2.3671290628
2019-07-09 14:30:00,2.74336,0.59348,2.8068207282,0.42336,0.12348,0.441,2.32,0.47000000000000003,2.3671290628
2019-07-09 15:00:00,2.64912,0.59516,2.7151523346,0.42912000000000006,0.12516000000000002,0.447,2.22,0.47000000000000003,2.2692069099
2019-07-09 15:30:00,2.75376,0.5806800000000001,2.8143175727000003,0.41376,0.12068000000000001,0.431,2.34,0.46,2.3847851056
2019-07-09 16:00:00,2.9021600000000003,0.6218800000000001,2.9680410038,0.45216000000000006,0.13188,0.47100000000000003,2.45,0.49,2.4985195617000002
2019-07-09 16:30:00,3.03432,0.6337600000000001,3.099798316,0.42432000000000003,0.12376000000000001,0.442,2.61,0.51,2.6593608255
2019-07-09 17:00:00,3.13048,0.6326400000000001,3.1937655518,0.42048,0.12264000000000001,0.438,2.71,0.51,2.7575713953000003
2019-07-09 17:30:00,3.42608,0.5784400000000001,3.4745671673,0.40608000000000005,0.11844,0.423,3.02,0.46,3.0548322376
2019-07-09 18:00:00,3.4474400000000003,0.20592000000000002,3.4535844568,0.39744,0.11592000000000001,0.41400000000000003,3.05,0.09,3.0513275799
2019-07-09 18:30:00,3.49768,0.19724000000000003,3.5032369318,0.36768,0.10724,0.383,3.13,0.09,3.1312936624
2019-07-09 19:00:00,3.47976,0.19368000000000002,3.4851458506,0.38976000000000005,0.11368,0.406,3.09,0.08,3.0910354252
2019-07-09 19:30:00,3.35112,0.17116,3.355488191,0.38112,0.11116000000000001,0.397,2.9699999999999998,0.06,2.9706059988
2019-07-09 20:00:00,3.20632,0.14976,3.209815571,0.37632000000000004,0.10976000000000001,0.392,2.83,0.04,2.8302826714
2019-07-09 20:30:00,3.19232,0.14276,3.1955105069,0.35232,0.10276,0.367,2.84,0.04,2.8402816762
2019-07-09 21:00:00,3.0844,0.1492,3.0880064767,0.3744,0.1092,0.39,2.71,0.04,2.7102951869
2019-07-09 21:30:00,2.96824,0.13532000000000002,2.9713229713000002,0.25824,0.07532000000000001,0.269,2.71,0.06,2.7106641253
2019-07-09 22:00:00,2.9096,0.0728,2.9105106081,0.24960000000000002,0.0728,0.26,2.66,0.0,2.66
2019-07-09 22:30:00,2.68424,0.06832,2.6851093088,0.23424000000000003,0.06832,0.244,2.45,0.0,2.45
2019-07-09 23:00:00,2.44344,0.07392,2.4445578741,0.25344,0.07392,0.264,2.19,0.0,2.19
2019-07-09 23:30:00,2.12632,0.039760000000000004,2.1266917031,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.99,0.0,1.99
2019-07-10 00:00:00,2.0332,0.0476,2.0337571143,0.1632,0.0476,0.17,1.87,0.0,1.87
2019-07-10 00:30:00,1.9264800000000002,0.04564000000000001,1.92702055,0.15648,0.04564000000000001,0.163,1.77,0.0,1.77
2019-07-10 01:00:00,1.93568,0.05124,1.9363580764,0.17568,0.05124,0.183,1.76,0.0,1.76
2019-07-10 01:30:00,1.9328,0.0504,1.9334570075,0.1728,0.0504,0.18,1.76,0.0,1.76
2019-07-10 02:00:00,1.95376,0.05068,1.9544172021000001,0.17376000000000003,0.05068,0.181,1.78,0.0,1.78
2019-07-10 02:30:00,1.9036,0.0448,1.9041270966,0.15360000000000001,0.0448,0.16,1.75,0.0,1.75
2019-07-10 03:00:00,1.88952,0.052360000000000004,1.890245328,0.17952,0.052360000000000004,0.187,1.71,0.0,1.71
2019-07-10 03:30:00,1.88376,0.05068,1.8844416149,0.17376000000000003,0.05068,0.181,1.71,0.0,1.71
2019-07-10 04:00:00,1.9137600000000001,0.05068,1.9144309337,0.17376000000000003,0.05068,0.181,1.74,0.0,1.74
2019-07-10 04:30:00,1.9184,0.046200000000000005,1.9189562267,0.1584,0.046200000000000005,0.165,1.76,0.0,1.76
2019-07-10 05:00:00,1.80952,0.052360000000000004,1.8102773821,0.17952,0.052360000000000004,0.187,1.63,0.0,1.63
2019-07-10 05:30:00,1.86376,0.05068,1.8644489266000002,0.17376000000000003,0.05068,0.181,1.69,0.0,1.69
2019-07-10 06:00:00,1.92584,0.057120000000000004,1.9266868972000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.73,0.0,1.73
2019-07-10 06:30:00,2.14472,0.050960000000000005,2.1453253366,0.17472000000000001,0.050960000000000005,0.182,1.97,0.0,1.97
2019-07-10 07:00:00,2.35624,0.05432000000000001,2.3568660547,0.18624000000000002,0.05432000000000001,0.194,2.17,0.0,2.17
2019-07-10 07:30:00,2.53872,0.057960000000000005,2.5393815389,0.19872,0.057960000000000005,0.20700000000000002,2.34,0.0,2.34
2019-07-10 08:00:00,2.70048,0.08764000000000001,2.7019017377,0.30048,0.08764000000000001,0.313,2.4,0.0,2.4
2019-07-10 08:30:00,2.82568,0.12124000000000001,2.8282797952000003,0.41568000000000005,0.12124000000000001,0.433,2.41,0.0,2.41
2019-07-10 09:00:00,2.77504,0.13272,2.778211943,0.45504000000000006,0.13272,0.47400000000000003,2.32,0.0,2.32
2019-07-10 09:30:00,2.80896,0.15428,2.8131936656,0.5289600000000001,0.15428,0.551,2.2800000000000002,0.0,2.2800000000000002
2019-07-10 10:00:00,2.85408,0.8974400000000001,2.9918507984,0.57408,0.16744,0.598,2.2800000000000002,0.73,2.3940133667
2019-07-10 10:30:00,2.7756,0.9108,2.9212175544,0.5856,0.1708,0.61,2.19,0.74,2.3116444363
2019-07-10 11:00:00,2.89272,0.9099600000000001,3.0324670155,0.58272,0.16996000000000003,0.607,2.31,0.74,2.4256339378
2019-07-10 11:30:00,2.75904,0.5347200000000001,2.8103784797999998,0.59904,0.17472000000000001,0.624,2.16,0.36,2.1897945109
2019-07-10 12:00:00,2.82736,0.9404800000000001,2.9796756871000003,0.6873600000000001,0.20048000000000002,0.716,2.14,0.74,2.2643321311
2019-07-10 12:30:00,2.8692,0.9206000000000001,3.0132728054,0.6192000000000001,0.1806,0.645,2.25,0.74,2.3685649664
2019-07-10 13:00:00,2.89288,0.9508400000000001,3.0451356948,0.7228800000000001,0.21084000000000003,0.753,2.17,0.74,2.292705825
2019-07-10 13:30:00,3.07448,0.93964,3.2148640096,0.6844800000000001,0.19964,0.713,2.39,0.74,2.5019392479
2019-07-10 14:00:00,3.0168,0.9274,3.1561294333,0.6768000000000001,0.19740000000000002,0.705,2.34,0.73,2.451224184
2019-07-10 14:30:00,2.8904,0.8922,3.0249682643,0.5904,0.17220000000000002,0.615,2.3,0.72,2.4100622399000002
2019-07-10 15:00:00,2.8586400000000003,0.8725200000000001,2.9888315108,0.48864,0.14252,0.509,2.37,0.73,2.4798790293
2019-07-10 15:30:00,2.8892800000000003,0.85104,3.0120106242,0.44928,0.13104000000000002,0.468,2.44,0.72,2.5440125786000003
2019-07-10 16:00:00,3.02272,1.19496,3.2503485352,0.46272,0.13496000000000002,0.482,2.56,1.06,2.7707760646
2019-07-10 16:30:00,3.01568,0.76124,3.1102752611,0.41568000000000005,0.12124000000000001,0.433,2.6,0.64,2.6776108754
2019-07-10 17:00:00,3.10104,0.6657200000000001,3.1716923243,0.43104000000000003,0.12572,0.449,2.67,0.54,2.7240594707
2019-07-10 17:30:00,3.27408,0.6224400000000001,3.3327213205,0.45408000000000004,0.13244,0.47300000000000003,2.8200000000000003,0.49,2.8622543563000002
2019-07-10 18:00:00,3.30416,0.23788,3.3127119102,0.40416,0.11788000000000001,0.421,2.9,0.12,2.9024816968
2019-07-10 18:30:00,3.35016,0.20088,3.3561771109,0.38016000000000005,0.11088,0.396,2.9699999999999998,0.09,2.9713633235
2019-07-10 19:00:00,3.23432,0.53876,3.2788852069,0.30432000000000003,0.08876,0.317,2.93,0.45,2.9643549045
2019-07-10 19:30:00,3.0628,0.16540000000000002,3.0672627863,0.2928,0.0854,0.305,2.77,0.08,2.7711549938999998
2019-07-10 20:00:00,3.07632,0.12976000000000001,3.0790554396,0.37632000000000004,0.10976000000000001,0.392,2.7,0.02,2.7000740731
2019-07-10 20:30:00,3.1052,0.1436,3.1085186182,0.3552,0.10360000000000001,0.37,2.75,0.04,2.7502908937
2019-07-10 21:00:00,3.05632,0.12976000000000001,3.0590733237,0.37632000000000004,0.10976000000000001,0.392,2.68,0.02,2.6800746258
2019-07-10 21:30:00,2.92016,0.12088000000000002,2.9226608425,0.38016000000000005,0.11088,0.396,2.54,0.01,2.540019685
2019-07-10 22:00:00,2.9492000000000003,0.4706,2.9865105056,0.37920000000000004,0.1106,0.395,2.5700000000000003,0.36,2.5950915205
2019-07-10 22:30:00,2.7915200000000002,0.11836,2.7940280958,0.37152,0.10836000000000001,0.387,2.42,0.01,2.4200206611
2019-07-10 23:00:00,2.614,0.112,2.6163982877,0.384,0.112,0.4,2.23,0.0,2.23
2019-07-10 23:30:00,2.2736,0.1148,2.2764964309,0.3936,0.1148,0.41000000000000003,1.88,0.0,1.88
2019-07-11 00:00:00,2.1292,0.1106,2.1320705898,0.37920000000000004,0.1106,0.395,1.75,0.0,1.75
2019-07-11 00:30:00,2.08472,0.12096000000000001,2.088226233,0.41472000000000003,0.12096000000000001,0.432,1.67,0.0,1.67
2019-07-11 01:00:00,2.07064,0.48852000000000007,2.1274872033,0.44064000000000003,0.12852000000000002,0.459,1.63,0.36,1.6692812825
2019-07-11 01:30:00,2.16808,0.13944,2.1725594123,0.47808000000000006,0.13944,0.498,1.69,0.0,1.69
2019-07-11 02:00:00,2.14008,0.12544000000000002,2.1437531574,0.43008,0.12544000000000002,0.448,1.71,0.0,1.71
2019-07-11 02:30:00,2.13704,0.11872,2.1403351139,0.40704,0.11872,0.424,1.73,0.0,1.73
2019-07-11 03:00:00,2.10448,0.12964,2.1084692552,0.44448000000000004,0.12964,0.463,1.6600000000000001,0.0,1.6600000000000001
2019-07-11 03:30:00,2.07736,0.13048,2.0814537228,0.44736000000000004,0.13048,0.466,1.63,0.0,1.63
2019-07-11 04:00:00,1.9993600000000002,0.11648000000000001,2.0027501092,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.6,0.0,1.6
2019-07-11 04:30:00,2.01688,0.11284000000000001,2.0200341086,0.38688000000000006,0.11284000000000001,0.403,1.63,0.0,1.63
2019-07-11 05:00:00,1.9924,0.1232,1.9962054003,0.4224,0.1232,0.44,1.57,0.0,1.57
2019-07-11 05:30:00,2.00088,0.11984000000000002,2.0044656146,0.41088,0.11984000000000002,0.428,1.5899999999999999,0.0,1.5899999999999999
2019-07-11 06:00:00,2.0632,0.11760000000000001,2.0665488138,0.4032,0.11760000000000001,0.42,1.6600000000000001,0.0,1.6600000000000001
2019-07-11 06:30:00,2.3844,0.1092,2.3868992438,0.3744,0.1092,0.39,2.01,0.0,2.01
2019-07-11 07:00:00,2.4833600000000002,0.08848,2.4849357336,0.30336,0.08848,0.316,2.18,0.0,2.18
2019-07-11 07:30:00,2.6796800000000003,0.09324,2.6813016615,0.31968,0.09324,0.333,2.36,0.0,2.36
2019-07-11 08:00:00,2.69144,0.08792000000000001,2.6928756377000003,0.30144000000000004,0.08792000000000001,0.314,2.39,0.0,2.39
2019-07-11 08:30:00,2.74816,0.44988000000000006,2.7847397365,0.30816000000000004,0.08988,0.321,2.44,0.36,2.4664144015
2019-07-11 09:00:00,2.8781600000000003,0.44988000000000006,2.9131077907,0.30816000000000004,0.08988,0.321,2.5700000000000003,0.36,2.5950915205
2019-07-11 09:30:00,2.8104,0.4622,2.8481532613000002,0.3504,0.1022,0.365,2.46,0.36,2.4862019226
2019-07-11 10:00:00,2.90688,0.83284,3.0238342878,0.38688000000000006,0.11284000000000001,0.403,2.52,0.72,2.6208395601000003
2019-07-11 10:30:00,2.77192,1.13556,2.9955027959000002,0.36192,0.10556000000000001,0.377,2.41,1.03,2.6208777156
2019-07-11 11:00:00,2.9581600000000003,0.80488,3.0657042258,0.42816000000000004,0.12488,0.446,2.5300000000000002,0.68,2.6197900679
2019-07-11 11:30:00,2.9039200000000003,0.77156,3.0046723948,0.31392000000000003,0.09156,0.327,2.59,0.68,2.6777789304
2019-07-11 12:00:00,3.08136,0.8274800000000001,3.1905332783,0.47136000000000006,0.13748000000000002,0.491,2.61,0.6900000000000001,2.6996666461
2019-07-11 12:30:00,2.9380800000000002,0.8594400000000001,3.0612009408,0.47808000000000006,0.13944,0.498,2.46,0.72,2.5632011236
2019-07-11 13:00:00,3.29984,0.88912,3.4175251864,0.57984,0.16912000000000002,0.604,2.7199999999999998,0.72,2.8136808632
2019-07-11 13:30:00,3.59728,0.88004,3.7033624991,0.61728,0.18004,0.643,2.98,0.7000000000000001,3.0611109095
2019-07-11 14:00:00,3.43176,0.8496800000000001,3.5353829778,0.58176,0.16968000000000003,0.606,2.85,0.68,2.93
2019-07-11 14:30:00,3.47824,0.9053200000000001,3.5941282392,0.49824,0.14532,0.519,2.98,0.76,3.0753861546
2019-07-11 15:00:00,2.89672,0.7569600000000001,2.9939898463,0.12672,0.03696,0.132,2.77,0.72,2.8620447236
2019-07-11 15:30:00,2.69112,0.7961600000000001,2.806420781,0.26112,0.07616,0.272,2.43,0.72,2.5344230113
2019-07-11 16:00:00,3.05304,0.8267200000000001,3.1629921277,0.50304,0.14672000000000002,0.524,2.55,0.68,2.6391096984
2019-07-11 16:30:00,3.1084,0.8012,3.2099956386,0.5184,0.1512,0.54,2.59,0.65,2.6703183331
2019-07-11 17:00:00,3.21264,0.7695200000000001,3.3035158240999998,0.5126400000000001,0.14952000000000001,0.534,2.7,0.62,2.7702707449
2019-07-11 17:30:00,3.26496,0.34228000000000003,3.2828523269,0.6249600000000001,0.18228000000000003,0.651,2.64,0.16,2.6448440408
2019-07-11 18:00:00,3.02312,0.57216,3.0767875455,0.45312,0.13216,0.47200000000000003,2.5700000000000003,0.44,2.6073933343
2019-07-11 18:30:00,3.24824,0.5903200000000001,3.3014452593,0.61824,0.18032,0.644,2.63,0.41000000000000003,2.6617663308
2019-07-11 19:00:00,2.90768,0.53724,2.9568952974,0.36768,0.10724,0.383,2.54,0.43,2.5761405241
2019-07-11 19:30:00,3.15392,0.55656,3.2026505273,0.43392000000000003,0.12656,0.452,2.7199999999999998,0.43,2.7537792214
2019-07-11 20:00:00,2.85976,0.15868000000000002,2.8641589691,0.26976,0.07868,0.281,2.59,0.08,2.5912352267000003
2019-07-11 20:30:00,2.89424,0.50832,2.9385395012,0.23424000000000003,0.06832,0.244,2.66,0.44,2.6961453967
2019-07-11 21:00:00,2.94232,0.48776,2.9824749454,0.23232000000000003,0.06776,0.242,2.71,0.42,2.7423530043
2019-07-11 21:30:00,2.9940800000000003,0.54744,3.0437157555,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.66,0.45,2.6977953962
2019-07-11 22:00:00,2.95648,0.56564,3.0101034202,0.39648000000000005,0.11564,0.41300000000000003,2.56,0.45,2.5992498918
2019-07-11 22:30:00,2.74832,0.54576,2.8019844396,0.32832,0.09576000000000001,0.342,2.42,0.45,2.4614832927
2019-07-11 23:00:00,2.5220000000000002,0.541,2.5793729858,0.312,0.091,0.325,2.21,0.45,2.2553491969
2019-07-11 23:30:00,2.47608,0.54344,2.5350146351,0.28608,0.08344,0.298,2.19,0.46,2.2377890875
2019-07-12 00:00:00,2.3328,0.5254,2.3912342002,0.2928,0.0854,0.305,2.04,0.44,2.0869115937
2019-07-12 00:30:00,2.08472,0.12596000000000002,2.0885218218,0.29472000000000004,0.08596000000000001,0.307,1.79,0.04,1.7904468716
2019-07-12 01:00:00,2.18616,0.14388,2.1908895454,0.35616000000000003,0.10388000000000001,0.371,1.83,0.04,1.8304371063
2019-07-12 01:30:00,2.2432,0.11760000000000001,2.2462804812,0.4032,0.11760000000000001,0.42,1.8399999999999999,0.0,1.8399999999999999
2019-07-12 02:00:00,2.18384,0.16612000000000002,2.1901490817,0.36384000000000005,0.10612,0.379,1.82,0.06,1.8209887424
2019-07-12 02:30:00,2.0652,0.1136,2.0683220252,0.3552,0.10360000000000001,0.37,1.71,0.01,1.7100292395
2019-07-12 03:00:00,2.03128,0.15204,2.0369621008,0.5212800000000001,0.15204,0.543,1.51,0.0,1.51
2019-07-12 03:30:00,2.12032,0.11676,2.1235323873,0.40032,0.11676,0.417,1.72,0.0,1.72
2019-07-12 04:00:00,2.08952,0.08736000000000001,2.0913454043,0.29952,0.08736000000000001,0.312,1.79,0.0,1.79
2019-07-12 04:30:00,2.05688,0.07784,2.0583523508,0.26688,0.07784,0.278,1.79,0.0,1.79
2019-07-12 05:00:00,2.03992,0.08456000000000001,2.0416718639,0.28992,0.08456000000000001,0.302,1.75,0.0,1.75
