Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-07-12 05:30:00,2.04608,0.08344,2.0477806523,0.28608,0.08344,0.298,1.76,0.0,1.76
2019-07-12 06:00:00,2.06184,0.08512,2.0635962783,0.29184000000000004,0.08512,0.304,1.77,0.0,1.77
2019-07-12 06:30:00,2.33744,0.08092,2.3388402682000002,0.27744,0.08092,0.289,2.06,0.0,2.06
2019-07-12 07:00:00,2.65944,0.10192000000000001,2.6613922672,0.34944000000000003,0.10192000000000001,0.364,2.31,0.0,2.31
2019-07-12 07:30:00,2.8788,0.1134,2.8810326273999998,0.38880000000000003,0.1134,0.405,2.49,0.0,2.49
2019-07-12 08:00:00,3.09912,0.5201600000000001,3.1424689656,0.54912,0.16016000000000002,0.5720000000000001,2.55,0.36,2.5752863918
2019-07-12 08:30:00,3.21704,0.5487200000000001,3.2635011874,0.6470400000000001,0.18872000000000003,0.674,2.5700000000000003,0.36,2.5950915205
2019-07-12 09:00:00,3.11288,0.9408400000000001,3.2519535360000003,0.7228800000000001,0.21084000000000003,0.753,2.39,0.73,2.4989997999
2019-07-12 09:30:00,3.02008,0.9704400000000001,3.1721659793,0.7900800000000001,0.23044,0.8230000000000001,2.23,0.74,2.3495744296
2019-07-12 10:00:00,2.8588,0.5784,2.9167248756,0.7488,0.2184,0.78,2.11,0.36,2.140490598
2019-07-12 10:30:00,3.002,0.636,3.0686316169,0.912,0.266,0.9500000000000001,2.09,0.37,2.1224985277
2019-07-12 11:00:00,2.92024,0.6063200000000001,2.9825200083,0.8102400000000001,0.23632000000000003,0.844,2.11,0.37,2.1421951358
2019-07-12 11:30:00,3.36408,1.10744,3.5416744063,1.05408,0.30744000000000005,1.098,2.31,0.8,2.4446063078
2019-07-12 12:00:00,3.0292,1.0806,3.2161699271,1.0992,0.3206,1.145,1.9300000000000002,0.76,2.0742468513
2019-07-12 12:30:00,2.84016,0.9708800000000001,3.0015190821,0.86016,0.25088000000000005,0.896,1.98,0.72,2.1068459839
2019-07-12 13:00:00,2.76192,1.07056,2.9621446285,0.9619200000000001,0.28056000000000003,1.002,1.8,0.79,1.9657314160000001
2019-07-12 13:30:00,2.6576,1.0268,2.8490623019,1.0176,0.2968,1.06,1.6400000000000001,0.73,1.7951323071
2019-07-12 14:00:00,2.66912,1.03016,2.8610192589,1.02912,0.30016000000000004,1.072,1.6400000000000001,0.73,1.7951323071
2019-07-12 14:30:00,2.8776,0.6918000000000001,2.9595893296,1.1376,0.33180000000000004,1.185,1.74,0.36,1.7768511474
2019-07-12 15:00:00,2.9668,0.7174,3.0523048668,1.1568,0.33740000000000003,1.205,1.81,0.38,1.8494593805
2019-07-12 15:30:00,2.6904,0.7072,2.7817951039,1.1904,0.3472,1.24,1.5,0.36,1.5425952159
2019-07-12 16:00:00,3.18168,0.7192400000000001,3.2619616491,1.23168,0.35924,1.283,1.9500000000000002,0.36,1.9829523444000001
2019-07-12 16:30:00,2.9024,0.6782,2.9805840032,1.0224,0.2982,1.065,1.88,0.38,1.9180198122
2019-07-12 17:00:00,3.2862400000000003,1.06432,3.4542944866,1.14624,0.33432,1.194,2.14,0.73,2.2610838108999998
2019-07-12 17:30:00,3.56984,0.6791200000000001,3.6338631785,1.05984,0.30912,1.104,2.51,0.37,2.5371243564
2019-07-12 18:00:00,3.49216,0.66688,3.5552651659,1.05216,0.30688000000000004,1.096,2.44,0.36,2.4664144015
2019-07-12 18:30:00,3.30592,0.28756000000000004,3.318402899,0.9859200000000001,0.28756000000000004,1.027,2.32,0.0,2.32
2019-07-12 19:00:00,3.38248,0.28364,3.3943515727999998,0.9724800000000001,0.28364,1.013,2.41,0.0,2.41
2019-07-12 19:30:00,3.16088,0.25984,3.1715420855,0.8908800000000001,0.25984,0.928,2.27,0.0,2.27
2019-07-12 20:00:00,3.41424,0.63832,3.4733970692,0.9542400000000001,0.27832,0.994,2.46,0.36,2.4862019226
2019-07-12 20:30:00,3.07392,0.55656,3.1238987179,0.6739200000000001,0.19656,0.7020000000000001,2.4,0.36,2.4268498099
2019-07-12 21:00:00,2.83312,0.5271600000000001,2.8817471437,0.5731200000000001,0.16716,0.597,2.26,0.36,2.2884929539
2019-07-12 21:30:00,2.86448,0.52464,2.9121285686,0.5644800000000001,0.16464,0.588,2.3,0.36,2.3280034364
2019-07-12 22:00:00,2.87304,0.5417200000000001,2.9236654049,0.62304,0.18172000000000002,0.649,2.25,0.36,2.2786180022
2019-07-12 22:30:00,2.98288,0.17584000000000002,2.9880583661999998,0.6028800000000001,0.17584000000000002,0.628,2.38,0.0,2.38
2019-07-12 23:00:00,2.6608,0.4944,2.7063421809,0.46080000000000004,0.13440000000000002,0.48,2.2,0.36,2.2292599669
2019-07-12 23:30:00,2.6304,0.13720000000000002,2.6339757022,0.47040000000000004,0.13720000000000002,0.49,2.16,0.0,2.16
2019-07-13 00:00:00,2.41152,0.46836000000000005,2.4565809166,0.37152,0.10836000000000001,0.387,2.04,0.36,2.0715211802
2019-07-13 00:30:00,2.31448,0.45464000000000004,2.3587104952,0.32448000000000005,0.09464,0.338,1.99,0.36,2.02230067
2019-07-13 01:00:00,2.23304,0.11172000000000001,2.2358329544,0.38304000000000005,0.11172000000000001,0.399,1.85,0.0,1.85
2019-07-13 01:30:00,2.19768,0.14224,2.2022782749,0.48768000000000006,0.14224,0.508,1.71,0.0,1.71
2019-07-13 02:00:00,2.13328,0.13804000000000002,2.1377414717,0.47328000000000003,0.13804000000000002,0.493,1.6600000000000001,0.0,1.6600000000000001
2019-07-13 02:30:00,2.09216,0.13188,2.096312429,0.45216000000000006,0.13188,0.47100000000000003,1.6400000000000001,0.0,1.6400000000000001
2019-07-13 03:00:00,2.16864,0.14252,2.1733180623,0.48864,0.14252,0.509,1.6800000000000002,0.0,1.6800000000000002
2019-07-13 03:30:00,2.00304,0.11172000000000001,2.0061531846,0.38304000000000005,0.11172000000000001,0.399,1.62,0.0,1.62
2019-07-13 04:00:00,2.02784,0.11312000000000001,2.0309926637,0.38784,0.11312000000000001,0.404,1.6400000000000001,0.0,1.6400000000000001
2019-07-13 04:30:00,1.98752,0.10136,1.9901029119,0.34752000000000005,0.10136,0.362,1.6400000000000001,0.0,1.6400000000000001
2019-07-13 05:00:00,1.99584,0.12712,1.9998841966,0.43584000000000006,0.12712,0.454,1.56,0.0,1.56
2019-07-13 05:30:00,2.02256,0.16408,2.0292045732,0.5625600000000001,0.16408,0.586,1.46,0.0,1.46
2019-07-13 06:00:00,2.03096,0.17528000000000002,2.0385096517,0.60096,0.17528000000000002,0.626,1.43,0.0,1.43
2019-07-13 06:30:00,2.18464,0.13552,2.1888393271,0.46464000000000005,0.13552,0.484,1.72,0.0,1.72
2019-07-13 07:00:00,2.1476,0.1218,2.1510511384,0.4176,0.1218,0.435,1.73,0.0,1.73
2019-07-13 07:30:00,2.10368,-0.29476,2.1242299781,0.22368000000000002,0.06524,0.233,1.88,-0.36,1.9141577781999999
2019-07-13 08:00:00,2.17352,0.05936,2.1743304257,0.20352,0.05936,0.212,1.97,0.0,1.97
2019-07-13 08:30:00,2.17832,0.06076,2.1791672263,0.20832,0.06076,0.217,1.97,0.0,1.97
2019-07-13 09:00:00,2.326,0.063,2.326853025,0.216,0.063,0.225,2.11,0.0,2.11
2019-07-13 09:30:00,2.69248,0.10864000000000001,2.694670889,0.37248000000000003,0.10864000000000001,0.388,2.32,0.0,2.32
2019-07-13 10:00:00,2.96856,0.15708000000000003,2.9727130033,0.53856,0.15708000000000003,0.561,2.43,0.0,2.43
2019-07-13 10:30:00,2.99072,0.14896,2.9944273576000002,0.5107200000000001,0.14896,0.532,2.48,0.0,2.48
2019-07-13 11:00:00,2.9460800000000003,0.15344000000000002,2.9500730838,0.52608,0.15344000000000002,0.548,2.42,0.0,2.42
2019-07-13 11:30:00,2.81768,0.14224,2.8212679419,0.48768000000000006,0.14224,0.508,2.33,0.0,2.33
2019-07-13 12:00:00,2.84368,0.13524,2.846894062,0.46368000000000004,0.13524,0.483,2.38,0.0,2.38
2019-07-13 12:30:00,2.88832,0.13076000000000002,2.8912783678,0.44832000000000005,0.13076000000000002,0.467,2.44,0.0,2.44
2019-07-13 13:00:00,2.88464,0.13552,2.8878216011,0.46464000000000005,0.13552,0.484,2.42,0.0,2.42
2019-07-13 13:30:00,2.7564,0.1302,2.7594733193,0.4464,0.1302,0.465,2.31,0.0,2.31
2019-07-13 14:00:00,2.74968,0.12824000000000002,2.7526688140999998,0.43968,0.12824000000000002,0.458,2.31,0.0,2.31
2019-07-13 14:30:00,2.75544,0.12992,2.7585011872000003,0.44544000000000006,0.12992,0.464,2.31,0.0,2.31
2019-07-13 15:00:00,2.80776,0.12768000000000002,2.8106615591,0.43776000000000004,0.12768000000000002,0.456,2.37,0.0,2.37
2019-07-13 15:30:00,2.69272,0.13496000000000002,2.6960999981000002,0.46272,0.13496000000000002,0.482,2.23,0.0,2.23
2019-07-13 16:00:00,2.71136,0.13748000000000002,2.7148432367,0.47136000000000006,0.13748000000000002,0.491,2.24,0.0,2.24
2019-07-13 16:30:00,2.7027200000000002,0.13496000000000002,2.7060875078,0.46272,0.13496000000000002,0.482,2.24,0.0,2.24
2019-07-13 17:00:00,2.8204000000000002,0.13720000000000002,2.8237351151,0.47040000000000004,0.13720000000000002,0.49,2.35,0.0,2.35
2019-07-13 17:30:00,2.9812000000000003,0.1316,2.9841032154000002,0.45120000000000005,0.1316,0.47000000000000003,2.5300000000000002,0.0,2.5300000000000002
2019-07-13 18:00:00,3.09104,0.12572,3.0935956103,0.43104000000000003,0.12572,0.449,2.66,0.0,2.66
2019-07-13 18:30:00,3.03552,0.11536,3.0377112437,0.39552000000000004,0.11536,0.41200000000000003,2.64,0.0,2.64
2019-07-13 19:00:00,2.95664,0.12152,2.9591362253,0.41664,0.12152,0.434,2.54,0.0,2.54
2019-07-13 19:30:00,2.89184,0.12012,2.8943336712,0.41184000000000004,0.12012,0.429,2.48,0.0,2.48
2019-07-13 20:00:00,2.83184,0.12012,2.8343864592,0.41184000000000004,0.12012,0.429,2.42,0.0,2.42
2019-07-13 20:30:00,2.56248,0.07364000000000001,2.5635379069,0.25248000000000004,0.07364000000000001,0.263,2.31,0.0,2.31
2019-07-13 21:00:00,2.5748800000000003,0.05684,2.5755072898,0.19488000000000003,0.05684,0.203,2.38,0.0,2.38
2019-07-13 21:30:00,2.5100800000000003,0.05544,2.5106921755,0.19008000000000003,0.05544,0.198,2.32,0.0,2.32
2019-07-13 22:00:00,2.4958400000000003,0.057120000000000004,2.4964935409,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3,0.0,2.3
2019-07-13 22:30:00,2.29704,0.048720000000000006,2.2975566152,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.13,0.0,2.13
2019-07-13 23:00:00,2.35488,0.09184,2.3566701933,0.31488000000000005,0.09184,0.328,2.04,0.0,2.04
2019-07-13 23:30:00,2.37864,0.14252,2.3829058311,0.48864,0.14252,0.509,1.8900000000000001,0.0,1.8900000000000001
2019-07-14 00:00:00,2.10056,0.10808000000000001,2.1033386793,0.37056000000000006,0.10808000000000001,0.386,1.73,0.0,1.73
2019-07-14 00:30:00,1.98832,0.09576000000000001,1.9906246256000002,0.32832,0.09576000000000001,0.342,1.6600000000000001,0.0,1.6600000000000001
2019-07-14 01:00:00,1.86304,0.07672000000000001,1.8646189959,0.26304,0.07672000000000001,0.274,1.6,0.0,1.6
2019-07-14 01:30:00,1.87248,0.07364000000000001,1.8739274799,0.25248000000000004,0.07364000000000001,0.263,1.62,0.0,1.62
2019-07-14 02:00:00,1.82176,0.06468,1.8229078419,0.22176,0.06468,0.231,1.6,0.0,1.6
2019-07-14 02:30:00,1.7910400000000002,0.055720000000000006,1.7919065266,0.19104000000000002,0.055720000000000006,0.199,1.6,0.0,1.6
2019-07-14 03:00:00,1.7177600000000002,0.05768,1.7187281344,0.19776000000000002,0.05768,0.20600000000000002,1.52,0.0,1.52
2019-07-14 03:30:00,1.662,0.056,1.662943174,0.192,0.056,0.2,1.47,0.0,1.47
2019-07-14 04:00:00,1.70584,0.057120000000000004,1.7067960628,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.51,0.0,1.51
2019-07-14 04:30:00,1.72104,0.055720000000000006,1.7219417528,0.19104000000000002,0.055720000000000006,0.199,1.53,0.0,1.53
2019-07-14 05:00:00,1.64024,0.061320000000000006,1.6413858169000002,0.21024,0.061320000000000006,0.219,1.43,0.0,1.43
2019-07-14 05:30:00,1.6813600000000002,0.06748000000000001,1.6827135823,0.23136,0.06748000000000001,0.241,1.45,0.0,1.45
2019-07-14 06:00:00,1.6902400000000002,0.061320000000000006,1.6913519445,0.21024,0.061320000000000006,0.219,1.48,0.0,1.48
2019-07-14 06:30:00,1.7795200000000002,0.052360000000000004,1.7802901449,0.17952,0.052360000000000004,0.187,1.6,0.0,1.6
2019-07-14 07:00:00,1.7910400000000002,0.055720000000000006,1.7919065266,0.19104000000000002,0.055720000000000006,0.199,1.6,0.0,1.6
2019-07-14 07:30:00,1.9532800000000001,0.06804,1.9544646837,0.23328000000000002,0.06804,0.243,1.72,0.0,1.72
2019-07-14 08:00:00,2.12408,0.06244,2.1249975529,0.21408000000000002,0.06244,0.223,1.9100000000000001,0.0,1.9100000000000001
2019-07-14 08:30:00,2.25752,0.06636,2.2584951184,0.22752000000000003,0.06636,0.23700000000000002,2.03,0.0,2.03
2019-07-14 09:00:00,2.42328,0.06804,2.4242350134,0.23328000000000002,0.06804,0.243,2.19,0.0,2.19
2019-07-14 09:30:00,2.60336,0.08848,2.6048631442,0.30336,0.08848,0.316,2.3,0.0,2.3
2019-07-14 10:00:00,2.6574400000000002,0.11592000000000001,2.6599670675000002,0.39744,0.11592000000000001,0.41400000000000003,2.26,0.0,2.26
2019-07-14 10:30:00,2.718,0.11900000000000001,2.7206037933,0.40800000000000003,0.11900000000000001,0.425,2.31,0.0,2.31
2019-07-14 11:00:00,2.86448,0.12964,2.8674121085,0.44448000000000004,0.12964,0.463,2.42,0.0,2.42
2019-07-14 11:30:00,2.81432,0.12376000000000001,2.8170398648,0.42432000000000003,0.12376000000000001,0.442,2.39,0.0,2.39
2019-07-14 12:00:00,2.77504,0.13272,2.778211943,0.45504000000000006,0.13272,0.47400000000000003,2.32,0.0,2.32
2019-07-14 12:30:00,2.8212,0.1316,2.8242676927,0.45120000000000005,0.1316,0.47000000000000003,2.37,0.0,2.37
2019-07-14 13:00:00,2.80448,0.09464,2.8060764067,0.32448000000000005,0.09464,0.338,2.48,0.0,2.48
2019-07-14 13:30:00,2.8106400000000002,0.12852000000000002,2.8135768339,0.44064000000000003,0.12852000000000002,0.459,2.37,0.0,2.37
2019-07-14 14:00:00,2.88232,0.13776000000000002,2.8856102301,0.47232,0.13776000000000002,0.492,2.41,0.0,2.41
2019-07-14 14:30:00,2.87864,0.14252,2.882165887,0.48864,0.14252,0.509,2.39,0.0,2.39
2019-07-14 15:00:00,2.73504,0.13272,2.7382582785,0.45504000000000006,0.13272,0.47400000000000003,2.2800000000000002,0.0,2.2800000000000002
2019-07-14 15:30:00,2.62216,0.13188,2.6254743191000003,0.45216000000000006,0.13188,0.47100000000000003,2.17,0.0,2.17
2019-07-14 16:00:00,2.8227200000000003,0.13496000000000002,2.8259445147,0.46272,0.13496000000000002,0.482,2.36,0.0,2.36
2019-07-14 16:30:00,2.91048,0.15764,2.9147459924,0.5404800000000001,0.15764,0.5630000000000001,2.37,0.0,2.37
2019-07-14 17:00:00,3.0468,0.16240000000000002,3.0511250384,0.5568000000000001,0.16240000000000002,0.58,2.49,0.0,2.49
2019-07-14 17:30:00,3.12536,0.14448000000000003,3.1286977483,0.49536,0.14448000000000003,0.516,2.63,0.0,2.63
2019-07-14 18:00:00,3.17888,0.13384000000000001,3.1816962771,0.45888,0.13384000000000001,0.47800000000000004,2.7199999999999998,0.0,2.7199999999999998
2019-07-14 18:30:00,3.0356,0.1358,3.0386360427,0.4656,0.1358,0.485,2.5700000000000003,0.0,2.5700000000000003
2019-07-14 19:00:00,2.96104,0.12572,2.9637077116,0.43104000000000003,0.12572,0.449,2.5300000000000002,0.0,2.5300000000000002
2019-07-14 19:30:00,3.0408,0.13440000000000002,3.0437687166,0.46080000000000004,0.13440000000000002,0.48,2.58,0.0,2.58
2019-07-14 20:00:00,3.12232,0.13776000000000002,3.1253575795,0.47232,0.13776000000000002,0.492,2.65,0.0,2.65
2019-07-14 20:30:00,3.06008,0.12544000000000002,3.0626499637,0.43008,0.12544000000000002,0.448,2.63,0.0,2.63
2019-07-14 21:00:00,2.9003200000000002,0.11676,2.9026692888000003,0.40032,0.11676,0.417,2.5,0.0,2.5
2019-07-14 21:30:00,2.96,0.14,2.9633089613,0.48,0.14,0.5,2.48,0.0,2.48
2019-07-14 22:00:00,2.9753600000000002,0.14448000000000003,2.9788658244,0.49536,0.14448000000000003,0.516,2.48,0.0,2.48
2019-07-14 22:30:00,2.89176,0.16968000000000003,2.8967338849,0.58176,0.16968000000000003,0.606,2.31,0.0,2.31
2019-07-14 23:00:00,2.58184,0.19012,2.5888305082,0.6518400000000001,0.19012,0.679,1.9300000000000002,0.0,1.9300000000000002
2019-07-14 23:30:00,2.55456,0.22008000000000003,2.5640226208,0.75456,0.22008000000000003,0.786,1.8,0.0,1.8
2019-07-15 00:00:00,2.466,0.203,2.4743413265,0.6960000000000001,0.203,0.725,1.77,0.0,1.77
2019-07-15 00:30:00,2.17608,0.15344000000000002,2.1814829818,0.52608,0.15344000000000002,0.548,1.65,0.0,1.65
2019-07-15 01:00:00,2.008,0.11900000000000001,2.0115230548,0.40800000000000003,0.11900000000000001,0.425,1.6,0.0,1.6
2019-07-15 01:30:00,2.03416,0.11788000000000001,2.0375727226,0.40416,0.11788000000000001,0.421,1.63,0.0,1.63
2019-07-15 02:00:00,2.02016,0.11088,2.0232006327,0.38016000000000005,0.11088,0.396,1.6400000000000001,0.0,1.6400000000000001
2019-07-15 02:30:00,2.0252,0.10360000000000001,2.0278481205,0.3552,0.10360000000000001,0.37,1.67,0.0,1.67
2019-07-15 03:00:00,1.9992,0.1106,2.0022569765,0.37920000000000004,0.1106,0.395,1.62,0.0,1.62
2019-07-15 03:30:00,2.01344,0.10892,2.0163839416,0.37344000000000005,0.10892,0.389,1.6400000000000001,0.0,1.6400000000000001
2019-07-15 04:00:00,2.05248,0.10864000000000001,2.0553532057,0.37248000000000003,0.10864000000000001,0.388,1.6800000000000002,0.0,1.6800000000000002
2019-07-15 04:30:00,2.01808,0.10444,2.0207806907,0.35808,0.10444,0.373,1.6600000000000001,0.0,1.6600000000000001
2019-07-15 05:00:00,1.99208,0.11144000000000001,1.9951946271,0.38208000000000003,0.11144000000000001,0.398,1.6099999999999999,0.0,1.6099999999999999
2019-07-15 05:30:00,2.04072,0.11396,2.0438994594,0.39072,0.11396,0.40700000000000003,1.65,0.0,1.65
2019-07-15 06:00:00,2.10016,0.11088,2.1030849721,0.38016000000000005,0.11088,0.396,1.72,0.0,1.72
2019-07-15 06:30:00,2.37768,0.10724,2.3800971829,0.36768,0.10724,0.383,2.01,0.0,2.01
2019-07-15 07:00:00,2.6092,0.1106,2.6115430305,0.37920000000000004,0.1106,0.395,2.23,0.0,2.23
2019-07-15 07:30:00,2.8487999999999998,0.1134,2.8510561201,0.38880000000000003,0.1134,0.405,2.46,0.0,2.46
2019-07-15 08:00:00,2.9288,0.1134,2.9309945411,0.38880000000000003,0.1134,0.405,2.54,0.0,2.54
2019-07-15 08:30:00,2.67816,0.054880000000000005,2.6787222327,0.18816000000000002,0.054880000000000005,0.196,2.49,0.0,2.49
2019-07-15 09:00:00,2.61104,0.055720000000000006,2.6116344691,0.19104000000000002,0.055720000000000006,0.199,2.42,0.0,2.42
2019-07-15 09:30:00,2.85328,0.46304000000000006,2.890607687,0.35328000000000004,0.10304,0.368,2.5,0.36,2.5257870061
2019-07-15 10:00:00,2.85184,0.12012,2.8543686167,0.41184000000000004,0.12012,0.429,2.44,0.0,2.44
2019-07-15 10:30:00,2.8213600000000003,0.8324800000000001,2.9416143867,0.35136,0.10248,0.366,2.47,0.73,2.5756164311000003
2019-07-15 11:00:00,2.9996,0.46780000000000005,3.0358585277,0.36960000000000004,0.1078,0.385,2.63,0.36,2.6545244395000003
2019-07-15 11:30:00,3.01544,0.48992,3.0549795417,0.44544000000000006,0.12992,0.464,2.5700000000000003,0.36,2.5950915205
2019-07-15 12:00:00,2.91128,0.47704,2.9501048117,0.40128,0.11704,0.418,2.51,0.36,2.5356853117
2019-07-15 12:30:00,2.9416,0.8488,3.061612647,0.44160000000000005,0.1288,0.46,2.5,0.72,2.6016148831
2019-07-15 13:00:00,2.7804,0.13720000000000002,2.7837830375,0.47040000000000004,0.13720000000000002,0.49,2.31,0.0,2.31
2019-07-15 13:30:00,2.7208,0.13440000000000002,2.7241174718,0.46080000000000004,0.13440000000000002,0.48,2.26,0.0,2.26
2019-07-15 14:00:00,2.7296,0.1428,2.7333327642,0.48960000000000004,0.1428,0.51,2.24,0.0,2.24
2019-07-15 14:30:00,2.6212,0.0966,2.6229794128,0.3312,0.0966,0.34500000000000003,2.29,0.0,2.29
2019-07-15 15:00:00,2.66664,0.48152000000000006,2.7097657463,0.41664,0.12152,0.434,2.25,0.36,2.2786180022
2019-07-15 15:30:00,2.7,0.97,2.8689545134000003,0.48,0.14,0.5,2.22,0.8300000000000001,2.3700843867
2019-07-15 16:00:00,2.8392,0.5056,2.8838668485000003,0.49920000000000003,0.1456,0.52,2.34,0.36,2.3675303588
2019-07-15 16:30:00,2.88008,0.12544000000000002,2.8828104343,0.43008,0.12544000000000002,0.448,2.45,0.0,2.45
2019-07-15 17:00:00,2.87664,0.80652,2.9875629198,0.29664,0.08652000000000001,0.309,2.58,0.72,2.6785817143
2019-07-15 17:30:00,3.07344,0.10892,3.0753694087,0.37344000000000005,0.10892,0.389,2.7,0.0,2.7
2019-07-15 18:00:00,3.12864,0.14252,3.1318844487,0.48864,0.14252,0.509,2.64,0.0,2.64
2019-07-15 18:30:00,3.226,0.133,3.2287404665,0.456,0.133,0.47500000000000003,2.77,0.0,2.77
2019-07-15 19:00:00,3.2912,0.49160000000000004,3.327712127,0.45120000000000005,0.1316,0.47000000000000003,2.84,0.36,2.8627259736
2019-07-15 19:30:00,3.242,0.126,3.2444475647,0.432,0.126,0.45,2.81,0.0,2.81
2019-07-15 20:00:00,3.13664,0.48152000000000006,3.1733849436,0.41664,0.12152,0.434,2.7199999999999998,0.36,2.7437201023
2019-07-15 20:30:00,3.13432,0.08876,3.1355765339,0.30432000000000003,0.08876,0.317,2.83,0.0,2.83
2019-07-15 21:00:00,3.17568,0.48124000000000006,3.2119363941,0.41568000000000005,0.12124000000000001,0.433,2.76,0.36,2.7833792411
2019-07-15 21:30:00,3.1908,0.5044000000000001,3.2304216443,0.46080000000000004,0.13440000000000002,0.48,2.73,0.37,2.7549591649
2019-07-15 22:00:00,3.2408,0.4944,3.2782946786,0.46080000000000004,0.13440000000000002,0.48,2.7800000000000002,0.36,2.8032124429
2019-07-15 22:30:00,3.09296,0.48628000000000005,3.1309534969,0.43296,0.12628,0.451,2.66,0.36,2.6842503609
2019-07-15 23:00:00,2.89872,0.12796000000000002,2.9015429344,0.43872000000000005,0.12796000000000002,0.457,2.46,0.0,2.46
2019-07-15 23:30:00,2.6756,0.1358,2.6790440459,0.4656,0.1358,0.485,2.21,0.0,2.21
2019-07-16 00:00:00,2.63368,0.13524,2.6371500147,0.46368000000000004,0.13524,0.483,2.17,0.0,2.17
2019-07-16 00:30:00,2.37568,0.08624000000000001,2.3772447918,0.29568,0.08624000000000001,0.308,2.08,0.0,2.08
2019-07-16 01:00:00,2.07992,0.04956000000000001,2.0805103701,0.16992000000000002,0.04956000000000001,0.177,1.9100000000000001,0.0,1.9100000000000001
2019-07-16 01:30:00,2.17552,0.045360000000000004,2.1759928309,0.15552000000000002,0.045360000000000004,0.162,2.02,0.0,2.02
2019-07-16 02:00:00,2.14064,0.05852,2.1414397493,0.20064,0.05852,0.209,1.94,0.0,1.94
2019-07-16 02:30:00,1.9148800000000001,0.05684,1.9157234143,0.19488000000000003,0.05684,0.203,1.72,0.0,1.72
2019-07-16 03:00:00,1.8598400000000002,0.06412000000000001,1.860944975,0.21984,0.06412000000000001,0.229,1.6400000000000001,0.0,1.6400000000000001
2019-07-16 03:30:00,2.08784,0.43812,2.1333131509,0.26784,0.07812000000000001,0.279,1.82,0.36,1.8552627846
2019-07-16 04:00:00,2.13512,0.08316000000000001,2.1367388703,0.28512000000000004,0.08316000000000001,0.297,1.85,0.0,1.85
2019-07-16 04:30:00,2.21712,0.06916,2.2181984131,0.23712000000000003,0.06916,0.247,1.98,0.0,1.98
2019-07-16 05:00:00,2.06384,0.07112,2.0650650353,0.24384000000000003,0.07112,0.254,1.82,0.0,1.82
2019-07-16 05:30:00,2.01456,0.08008000000000001,2.0161509864,0.27456,0.08008000000000001,0.28600000000000003,1.74,0.0,1.74
2019-07-16 06:00:00,1.78408,0.06244,1.7851723166,0.21408000000000002,0.06244,0.223,1.57,0.0,1.57
2019-07-16 06:30:00,2.02144,0.05292,2.0221325871,0.18144000000000002,0.05292,0.189,1.8399999999999999,0.0,1.8399999999999999
2019-07-16 07:00:00,2.26696,0.06328,2.2678430281,0.21696000000000001,0.06328,0.226,2.05,0.0,2.05
2019-07-16 07:30:00,2.54024,0.061320000000000006,2.5409800078,0.21024,0.061320000000000006,0.219,2.33,0.0,2.33
2019-07-16 08:00:00,2.74976,0.11368,2.7521088641,0.38976000000000005,0.11368,0.406,2.36,0.0,2.36
2019-07-16 08:30:00,2.7702400000000003,0.49132000000000003,2.8134720542,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.32,0.36,2.3477648945
2019-07-16 09:00:00,2.80136,0.13748000000000002,2.8047314666,0.47136000000000006,0.13748000000000002,0.491,2.33,0.0,2.33
2019-07-16 09:30:00,2.74576,0.14168,2.7494128828,0.48576,0.14168,0.506,2.26,0.0,2.26
2019-07-16 10:00:00,2.72112,0.14616,2.7250425318,0.50112,0.14616,0.522,2.22,0.0,2.22
2019-07-16 10:30:00,2.45608,0.08344,2.4574969379000002,0.28608,0.08344,0.298,2.17,0.0,2.17
2019-07-16 11:00:00,2.6978400000000002,0.14812,2.7019030701,0.5078400000000001,0.14812,0.529,2.19,0.0,2.19
2019-07-16 11:30:00,2.75632,0.8647600000000001,2.8887903697,0.49632000000000004,0.14476,0.517,2.26,0.72,2.3719190543
2019-07-16 12:00:00,2.73976,0.14868,2.7437912821,0.50976,0.14868,0.531,2.23,0.0,2.23
2019-07-16 12:30:00,2.75944,0.85692,2.8894326433,0.46944,0.13692000000000001,0.489,2.29,0.72,2.4005207768
2019-07-16 13:00:00,2.82784,0.89812,2.9670353217,0.5078400000000001,0.14812,0.529,2.32,0.75,2.4382165613
2019-07-16 13:30:00,2.82344,0.86392,2.9526549409,0.49344000000000005,0.14392000000000002,0.514,2.33,0.72,2.4387086747
2019-07-16 14:00:00,2.87128,1.18204,3.1050712391,0.5212800000000001,0.15204,0.543,2.35,1.03,2.5658137111
2019-07-16 14:30:00,2.83824,0.81532,2.9530243819,0.49824,0.14532,0.519,2.34,0.67,2.4340295808
2019-07-16 15:00:00,2.984,0.857,3.1046263865,0.504,0.147,0.525,2.48,0.71,2.5796317567
2019-07-16 15:30:00,3.12976,0.8586800000000001,3.2454166142,0.50976,0.14868,0.531,2.62,0.71,2.7144981120000002
2019-07-16 16:00:00,2.9398400000000002,0.8441200000000001,3.0586267834,0.45984,0.13412000000000002,0.47900000000000004,2.48,0.71,2.5796317567
2019-07-16 16:30:00,3.03336,0.7834800000000001,3.1329082017,0.42336,0.12348,0.441,2.61,0.66,2.6921552704
2019-07-16 17:00:00,3.05568,0.7312400000000001,3.141956747,0.41568000000000005,0.12124000000000001,0.433,2.64,0.61,2.7095571594
2019-07-16 17:30:00,3.2076000000000002,0.6318,3.2692306434000002,0.4176,0.1218,0.435,2.79,0.51,2.836229892
2019-07-16 18:00:00,3.25896,0.56928,3.3083077245,0.40896000000000005,0.11928000000000001,0.426,2.85,0.45,2.8853076093
2019-07-16 18:30:00,3.5376000000000003,0.6118,3.5901132294,0.4176,0.1218,0.435,3.12,0.49,3.1582431825
2019-07-16 19:00:00,3.55008,0.66544,3.6119078614999998,0.43008,0.12544000000000002,0.448,3.12,0.54,3.1663859525
2019-07-16 19:30:00,3.4664800000000002,0.66564,3.5298102215,0.39648000000000005,0.11564,0.41300000000000003,3.07,0.55,3.1188780034
2019-07-16 20:00:00,3.56208,0.7314400000000001,3.636401848,0.38208000000000003,0.11144000000000001,0.398,3.18,0.62,3.2398765409
2019-07-16 20:30:00,3.60096,0.72528,3.6732742887,0.36096,0.10528000000000001,0.376,3.24,0.62,3.2987876561
2019-07-16 21:00:00,3.39536,0.7094800000000001,3.4686930392,0.37536,0.10948000000000001,0.391,3.02,0.6000000000000001,3.07902582
2019-07-16 21:30:00,3.2948,0.6914,3.3665621931,0.24480000000000002,0.0714,0.255,3.05,0.62,3.1123785117
2019-07-16 22:00:00,3.12824,0.66032,3.1971718753,0.13824,0.04032,0.14400000000000002,2.99,0.62,3.0536044276
2019-07-16 22:30:00,2.95976,0.66368,3.033257391,0.14976,0.043680000000000004,0.156,2.81,0.62,2.8775857937
2019-07-16 23:00:00,2.79864,0.68252,2.880663014,0.24864000000000003,0.07252,0.259,2.55,0.61,2.6219458423
2019-07-16 23:30:00,2.56384,0.6011200000000001,2.6333668184,0.24384000000000003,0.07112,0.254,2.32,0.53,2.3797688963
2019-07-17 00:00:00,2.36192,0.53056,2.4207767349,0.24192000000000002,0.07056000000000001,0.252,2.12,0.46,2.1693316943
2019-07-17 00:30:00,2.25864,0.59252,2.3350662946,0.24864000000000003,0.07252,0.259,2.01,0.52,2.0761743665
2019-07-17 01:00:00,2.1136,0.5348,2.1802100816,0.15360000000000001,0.0448,0.16,1.96,0.49,2.0203217566
2019-07-17 01:30:00,2.11592,0.49256000000000005,2.172494603,0.14592000000000002,0.04256,0.152,1.97,0.45,2.0207424378
2019-07-17 02:00:00,2.06376,0.51068,2.1260055033,0.17376000000000003,0.05068,0.181,1.8900000000000001,0.46,1.9451735141
2019-07-17 02:30:00,2.07376,0.50068,2.133345026,0.17376000000000003,0.05068,0.181,1.9,0.45,1.952562419
2019-07-17 03:00:00,2.02472,0.5009600000000001,2.0857737174,0.17472000000000001,0.050960000000000005,0.182,1.85,0.45,1.9039432765000002
2019-07-17 03:30:00,2.06144,0.5529200000000001,2.13430443,0.18144000000000002,0.05292,0.189,1.88,0.5,1.9453534383000002
2019-07-17 04:00:00,2.12872,0.59796,2.21110945,0.19872,0.057960000000000005,0.20700000000000002,1.9300000000000002,0.54,2.0041207548
2019-07-17 04:30:00,2.19336,0.5534800000000001,2.2621158679,0.18336000000000002,0.05348000000000001,0.191,2.01,0.5,2.0712556578
2019-07-17 05:00:00,2.0576,0.1618,2.0639517921,0.1776,0.051800000000000006,0.185,1.88,0.11,1.8832153355
2019-07-17 05:30:00,2.01568,0.14124,2.0206223299,0.17568,0.05124,0.183,1.8399999999999999,0.09,1.842199772
2019-07-17 06:00:00,1.88144,0.05292,1.8821841036,0.18144000000000002,0.05292,0.189,1.7000000000000002,0.0,1.7000000000000002
2019-07-17 06:30:00,2.11528,0.024040000000000002,2.115416602,0.18528000000000003,0.054040000000000005,0.193,1.9300000000000002,-0.03,1.9302331465
2019-07-17 07:00:00,2.42912,0.09516000000000001,2.4309832167,0.18912,0.05516000000000001,0.197,2.24,0.04,2.2403571144
2019-07-17 07:30:00,2.64256,0.13908,2.6462174136,0.20256000000000002,0.05908000000000001,0.211,2.44,0.08,2.4413111231
2019-07-17 08:00:00,2.9624800000000002,0.19864,2.9691321291,0.37248000000000003,0.10864000000000001,0.388,2.59,0.09,2.5915632348
2019-07-17 08:30:00,2.85472,0.6209600000000001,2.9214752438,0.41472000000000003,0.12096000000000001,0.432,2.44,0.5,2.4907027121
2019-07-17 09:00:00,2.79856,0.6120800000000001,2.8647129001,0.41856000000000004,0.12208000000000001,0.436,2.38,0.49,2.4299176941000002
2019-07-17 09:30:00,2.68872,0.6379600000000001,2.7633689945,0.43872000000000005,0.12796000000000002,0.457,2.25,0.51,2.3070760716
2019-07-17 10:00:00,2.67848,0.27664,2.6927281333,0.46848000000000006,0.13664,0.488,2.21,0.14,2.2144299492
2019-07-17 10:30:00,2.64688,0.59284,2.7124588476,0.38688000000000006,0.11284000000000001,0.403,2.26,0.48,2.3104112188
2019-07-17 11:00:00,2.74192,0.5905600000000001,2.8047970337,0.48192,0.14056000000000002,0.502,2.26,0.45,2.3043654224
2019-07-17 11:30:00,2.71408,0.6124400000000001,2.7823215127000003,0.45408000000000004,0.13244,0.47300000000000003,2.26,0.48,2.3104112188
2019-07-17 12:00:00,2.6676,0.6418,2.7437195556000002,0.4176,0.1218,0.435,2.25,0.52,2.3093072554000003
2019-07-17 12:30:00,2.8266400000000003,0.6115200000000001,2.8920322267,0.41664,0.12152,0.434,2.41,0.49,2.459308846
2019-07-17 13:00:00,2.97064,0.67352,3.0460353248,0.56064,0.16352000000000003,0.584,2.41,0.51,2.4633716731
2019-07-17 13:30:00,2.99648,0.68064,3.0728103098,0.51648,0.15064000000000002,0.538,2.48,0.53,2.5360007886
2019-07-17 14:00:00,2.91776,0.6926800000000001,2.9988546147,0.55776,0.16268000000000002,0.581,2.36,0.53,2.4187806846
2019-07-17 14:30:00,2.72896,0.6842800000000001,2.8134430508,0.5289600000000001,0.15428,0.551,2.2,0.53,2.2629405648
2019-07-17 15:00:00,2.79832,0.68576,2.8811215872,0.56832,0.16576000000000002,0.592,2.23,0.52,2.2898253208
2019-07-17 15:30:00,2.90784,0.7031200000000001,2.991640219,0.6278400000000001,0.18312,0.654,2.2800000000000002,0.52,2.3385465572
2019-07-17 16:00:00,2.89624,0.68432,2.9759872312,0.66624,0.19432000000000002,0.6940000000000001,2.23,0.49,2.2831995095
2019-07-17 16:30:00,2.90168,0.6742400000000001,2.9789841221,0.63168,0.18424000000000001,0.658,2.27,0.49,2.3222833591
2019-07-17 17:00:00,3.07568,0.65124,3.1438703854,0.65568,0.19124000000000002,0.683,2.42,0.46,2.463331078
2019-07-17 17:30:00,3.17064,0.68852,3.2445366079,0.68064,0.19852000000000003,0.709,2.49,0.49,2.5377549133
2019-07-17 18:00:00,3.15184,0.63512,3.2151940532,0.7718400000000001,0.22512000000000001,0.804,2.38,0.41000000000000003,2.4150569351
2019-07-17 18:30:00,3.27648,0.30564,3.2907046358,0.63648,0.18564000000000003,0.663,2.64,0.12,2.6427258655
2019-07-17 19:00:00,3.47448,0.65964,3.536542973,0.6844800000000001,0.19964,0.713,2.79,0.46,2.8276668828
2019-07-17 19:30:00,3.32896,0.61428,3.3851609415,0.5289600000000001,0.15428,0.551,2.8,0.46,2.8375341408
2019-07-17 20:00:00,3.29824,0.6053200000000001,3.353326617,0.49824,0.14532,0.519,2.8,0.46,2.8375341408
2019-07-17 20:30:00,3.32344,0.5739200000000001,3.3726306646,0.49344000000000005,0.14392000000000002,0.514,2.83,0.43,2.862481441
2019-07-17 21:00:00,3.19944,0.5669200000000001,3.2492790893,0.46944,0.13692000000000001,0.489,2.73,0.43,2.7636569975
2019-07-17 21:30:00,3.10256,0.56908,3.1543193561,0.44256,0.12908,0.461,2.66,0.44,2.6961453967
2019-07-17 22:00:00,2.87496,0.46728000000000003,2.9126870069,0.26496000000000003,0.07728,0.276,2.61,0.39,2.6389770745
2019-07-17 22:30:00,2.8288,0.5134000000000001,2.8750111304,0.38880000000000003,0.1134,0.405,2.44,0.4,2.4725695137
2019-07-17 23:00:00,2.74328,0.57804,2.8035183966,0.47328000000000003,0.13804000000000002,0.493,2.27,0.44,2.3122499865
2019-07-17 23:30:00,2.58648,0.57064,2.6486805772,0.51648,0.15064000000000002,0.538,2.07,0.42,2.1121789697
2019-07-18 00:00:00,2.51528,0.60904,2.5879650693,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.97,0.45,2.0207424378
2019-07-18 00:30:00,2.25352,0.5593600000000001,2.3219035294,0.44352,0.12936,0.462,1.81,0.43,1.860376306
2019-07-18 01:00:00,2.3184,0.5712,2.3877286278,0.5184,0.1512,0.54,1.8,0.42,1.8483506161
2019-07-18 01:30:00,2.3888,0.5984,2.4626099975,0.5088,0.1484,0.53,1.88,0.45,1.9331063085
2019-07-18 02:00:00,2.386,0.583,2.4561931927,0.456,0.133,0.47500000000000003,1.9300000000000002,0.45,1.9817668884000001
2019-07-18 02:30:00,2.30296,0.57628,2.3739678599,0.43296,0.12628,0.451,1.87,0.45,1.9233824373
2019-07-18 03:00:00,2.26024,0.5813200000000001,2.3337990059,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.81,0.45,1.8651005335000002
2019-07-18 03:30:00,2.28232,0.5877600000000001,2.3567873048,0.47232,0.13776000000000002,0.492,1.81,0.45,1.8651005335000002
2019-07-18 04:00:00,2.26416,0.64288,2.3536599584,0.5241600000000001,0.15288000000000002,0.546,1.74,0.49,1.8076780687
2019-07-18 04:30:00,2.33536,0.6644800000000001,2.4280527177,0.49536,0.14448000000000003,0.516,1.8399999999999999,0.52,1.9120669444
2019-07-18 05:00:00,2.3576,0.6468,2.4447142982,0.5376000000000001,0.1568,0.56,1.82,0.49,1.8848076825
2019-07-18 05:30:00,2.3768000000000002,0.6224000000000001,2.4569411877,0.5568000000000001,0.16240000000000002,0.58,1.82,0.46,1.8772320048000002
2019-07-18 06:00:00,2.33352,0.19436,2.3416001794,0.56352,0.16436,0.587,1.77,0.03,1.770254219
2019-07-18 06:30:00,2.4878400000000003,0.14812,2.4922454534,0.5078400000000001,0.14812,0.529,1.98,0.0,1.98
2019-07-18 07:00:00,2.66672,0.14196,2.6704958716,0.48672000000000004,0.14196,0.507,2.18,0.0,2.18
2019-07-18 07:30:00,2.92424,0.16832000000000003,2.9290802652,0.47424000000000005,0.13832,0.494,2.45,0.03,2.4501836666
2019-07-18 08:00:00,2.8812,0.1416,2.8846774516,0.45120000000000005,0.1316,0.47000000000000003,2.43,0.01,2.430020576
2019-07-18 08:30:00,2.81048,0.49264,2.8533299844,0.42048,0.12264000000000001,0.438,2.39,0.37,2.4184705911
2019-07-18 09:00:00,2.8959200000000003,0.5875600000000001,2.9549246014,0.50592,0.14756000000000002,0.527,2.39,0.44,2.4301646035
2019-07-18 09:30:00,2.88528,0.63404,2.9541237956,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.22,0.44,2.2631835984
2019-07-18 10:00:00,2.86192,0.5955600000000001,2.9232307128,0.60192,0.17556000000000002,0.627,2.26,0.42,2.2986952821
2019-07-18 10:30:00,2.8301600000000002,0.5858800000000001,2.8901662582,0.50016,0.14588,0.521,2.33,0.44,2.3711811403
2019-07-18 11:00:00,2.83472,0.57096,2.891648803,0.41472000000000003,0.12096000000000001,0.432,2.42,0.45,2.4614832927
2019-07-18 11:30:00,2.79712,0.59916,2.8605721456,0.47712000000000004,0.13916,0.497,2.32,0.46,2.3651638421
2019-07-18 12:00:00,2.89096,0.6852800000000001,2.9710702449,0.60096,0.17528000000000002,0.626,2.29,0.51,2.346103152
2019-07-18 12:30:00,2.78824,0.7203200000000001,2.8797817973,0.61824,0.18032,0.644,2.17,0.54,2.2361797781
2019-07-18 13:00:00,2.8448,0.6964,2.9287983884,0.6048,0.1764,0.63,2.24,0.52,2.2995651763
2019-07-18 13:30:00,2.71288,0.6458400000000001,2.7886963262,0.6028800000000001,0.17584000000000002,0.628,2.11,0.47000000000000003,2.1617122843
2019-07-18 14:00:00,2.71416,0.7178800000000001,2.8074928673,0.6441600000000001,0.18788000000000002,0.671,2.07,0.53,2.1367732683
2019-07-18 14:30:00,2.69672,0.7419600000000001,2.7969274928,0.72672,0.21196,0.757,1.97,0.53,2.040049019
2019-07-18 15:00:00,2.7028,0.3704,2.728062316,0.6528,0.1904,0.68,2.05,0.18,2.0578872661
2019-07-18 15:30:00,2.98776,0.74268,3.0786820882,0.79776,0.23268000000000003,0.8310000000000001,2.19,0.51,2.2485995642
2019-07-18 16:00:00,2.93888,0.72884,3.0279074292,0.81888,0.23884000000000002,0.853,2.12,0.49,2.1758906223
2019-07-18 16:30:00,3.08864,0.70752,3.1686403393,0.8486400000000001,0.24752000000000002,0.884,2.24,0.46,2.2867444107
2019-07-18 17:00:00,3.24648,0.35564,3.2659014376,0.87648,0.25564000000000003,0.913,2.37,0.1,2.3721087665000002
2019-07-18 17:30:00,3.2720000000000002,0.6910000000000001,3.3441688055,0.792,0.231,0.8250000000000001,2.48,0.46,2.5223005372
2019-07-18 18:00:00,3.23608,0.68344,3.3074618667,0.7660800000000001,0.22344000000000003,0.798,2.47,0.46,2.5124689053
2019-07-18 18:30:00,3.33144,0.28292,3.3434317998,0.66144,0.19292,0.6890000000000001,2.67,0.09,2.6715164233
2019-07-18 19:00:00,3.37576,0.66168,3.4399965116,0.7257600000000001,0.21168,0.756,2.65,0.45,2.6879360111
2019-07-18 19:30:00,3.32832,0.65576,3.3923052929,0.56832,0.16576000000000002,0.592,2.76,0.49,2.8031589323
2019-07-18 20:00:00,3.30432,0.6287600000000001,3.3636096385,0.54432,0.15876,0.5670000000000001,2.76,0.47000000000000003,2.7997321299999998
2019-07-18 20:30:00,3.23192,0.62056,3.2909575506,0.48192,0.14056000000000002,0.502,2.75,0.48,2.7915766155
2019-07-18 21:00:00,3.20664,0.56152,3.2554331202,0.41664,0.12152,0.434,2.79,0.44,2.8244822534000003
2019-07-18 21:30:00,3.05224,0.55732,3.102704401,0.40224000000000004,0.11732000000000001,0.419,2.65,0.44,2.6862799556
2019-07-18 22:00:00,2.97088,0.55984,3.0231686688,0.41088,0.11984000000000002,0.428,2.56,0.44,2.5975372952
2019-07-18 22:30:00,2.8586400000000003,0.5075200000000001,2.9033427631,0.36864,0.10752,0.384,2.49,0.4,2.5219238688
2019-07-18 23:00:00,2.67472,0.49096000000000006,2.7194059645,0.41472000000000003,0.12096000000000001,0.432,2.26,0.37,2.2900873346
2019-07-18 23:30:00,2.4842400000000002,0.49832000000000004,2.5337267413999998,0.47424000000000005,0.13832,0.494,2.01,0.36,2.041984329
2019-07-19 00:00:00,2.42576,0.5966800000000001,2.4980669727,0.6057600000000001,0.17668,0.631,1.82,0.42,1.8678329690000002
2019-07-19 00:30:00,2.2016,0.1288,2.205364369,0.44160000000000005,0.1288,0.46,1.76,0.0,1.76
2019-07-19 01:00:00,2.27184,0.12012,2.2750133626,0.41184000000000004,0.12012,0.429,1.8599999999999999,0.0,1.8599999999999999
2019-07-19 01:30:00,2.32856,0.12208000000000001,2.3317579634,0.41856000000000004,0.12208000000000001,0.436,1.9100000000000001,0.0,1.9100000000000001
2019-07-19 02:00:00,2.22088,0.08484000000000001,2.2224998988,0.29088,0.08484000000000001,0.303,1.9300000000000002,0.0,1.9300000000000002
2019-07-19 02:30:00,2.08544,0.7999200000000001,2.2335917263,0.20544,0.05992000000000001,0.214,1.88,0.74,2.0203960008
2019-07-19 03:00:00,2.06672,0.07196000000000001,2.0679723886,0.24672000000000002,0.07196000000000001,0.257,1.82,0.0,1.82
2019-07-19 03:30:00,2.00024,0.061320000000000006,2.0011797021,0.21024,0.061320000000000006,0.219,1.79,0.0,1.79
2019-07-19 04:00:00,2.03024,0.061320000000000006,2.0311658229,0.21024,0.061320000000000006,0.219,1.82,0.0,1.82
2019-07-19 04:30:00,2.39776,0.05768,2.3984536685,0.19776000000000002,0.05768,0.20600000000000002,2.2,0.0,2.2
2019-07-19 05:00:00,2.3864,0.060200000000000004,2.3871591903000002,0.2064,0.060200000000000004,0.215,2.18,0.0,2.18
2019-07-19 05:30:00,2.3181599999999998,0.054880000000000005,2.3188095221,0.18816000000000002,0.054880000000000005,0.196,2.13,0.0,2.13
2019-07-19 06:00:00,2.4296,0.0728,2.4306904369,0.24960000000000002,0.0728,0.26,2.18,0.0,2.18
2019-07-19 06:30:00,2.8084,0.08120000000000001,2.8095736331000003,0.27840000000000004,0.08120000000000001,0.29,2.5300000000000002,0.0,2.5300000000000002
2019-07-19 07:00:00,3.03776,0.09268000000000001,3.0391734732,0.31776000000000004,0.09268000000000001,0.331,2.7199999999999998,0.0,2.7199999999999998
2019-07-19 07:30:00,3.1703200000000002,0.08176000000000001,3.1713740870000002,0.28032,0.08176000000000001,0.292,2.89,0.0,2.89
2019-07-19 08:00:00,3.34912,0.12516000000000002,3.3514578619,0.42912000000000006,0.12516000000000002,0.447,2.92,0.0,2.92
2019-07-19 08:30:00,3.34824,0.14532,3.3513920988,0.49824,0.14532,0.519,2.85,0.0,2.85
2019-07-19 09:00:00,3.28608,0.15344000000000002,3.289660408,0.52608,0.15344000000000002,0.548,2.76,0.0,2.76
2019-07-19 09:30:00,3.23584,0.5571200000000001,3.2834498930000002,0.6758400000000001,0.19712000000000002,0.704,2.56,0.36,2.5851885811
2019-07-19 10:00:00,3.06296,0.19628,3.069242545,0.67296,0.19628,0.7010000000000001,2.39,0.0,2.39
2019-07-19 10:30:00,3.14488,0.55684,3.1937972697,0.67488,0.19684000000000001,0.7030000000000001,2.47,0.36,2.4960969532
2019-07-19 11:00:00,3.3308,0.5994,3.3843033256,0.8208000000000001,0.2394,0.855,2.51,0.36,2.5356853117
2019-07-19 11:30:00,3.48712,0.6741600000000001,3.5516894008,1.07712,0.31416000000000005,1.1219999999999999,2.41,0.36,2.436739625
2019-07-19 12:00:00,3.30136,0.6924800000000001,3.3732041741,1.07136,0.31248000000000004,1.116,2.23,0.38,2.2621449998
2019-07-19 12:30:00,3.01808,0.6144400000000001,3.0799908117,0.83808,0.24444000000000002,0.873,2.18,0.37,2.2111761576
2019-07-19 13:00:00,2.8096,0.5378000000000001,2.8606085017,0.6096,0.1778,0.635,2.2,0.36,2.2292599669
2019-07-19 13:30:00,2.5895200000000003,0.51736,2.6406959689000002,0.53952,0.15736,0.562,2.05,0.36,2.0813697413
2019-07-19 14:00:00,2.91688,0.18284,2.9226048997,0.6268800000000001,0.18284,0.653,2.29,0.0,2.29
2019-07-19 14:30:00,2.79168,0.50924,2.8377460422,0.51168,0.14924,0.533,2.2800000000000002,0.36,2.3082460874
2019-07-19 15:00:00,3.00704,0.15372000000000002,3.0109665226,0.5270400000000001,0.15372000000000002,0.549,2.48,0.0,2.48
2019-07-19 15:30:00,3.04904,0.20972000000000002,3.056244002,0.71904,0.20972000000000002,0.749,2.33,0.0,2.33
2019-07-19 16:00:00,2.94208,0.21644000000000002,2.9500306778,0.7420800000000001,0.21644000000000002,0.773,2.2,0.0,2.2
2019-07-19 16:30:00,3.14368,0.6702400000000001,3.2143343946,0.8236800000000001,0.24024,0.858,2.32,0.43,2.3595126615
2019-07-19 17:00:00,3.15176,0.23968000000000003,3.1608602627,0.82176,0.23968000000000003,0.856,2.33,0.0,2.33
2019-07-19 17:30:00,3.44944,0.24192000000000002,3.4579128965,0.8294400000000001,0.24192000000000002,0.864,2.62,0.0,2.62
2019-07-19 18:00:00,3.56912,0.23016000000000003,3.5765334054,0.78912,0.23016000000000003,0.8220000000000001,2.7800000000000002,0.0,2.7800000000000002
2019-07-19 18:30:00,3.61776,0.5876800000000001,3.6651814689,0.67776,0.19768000000000002,0.706,2.94,0.39,2.9657545414
2019-07-19 19:00:00,3.6524,0.5532,3.6940568485,0.6624,0.1932,0.6900000000000001,2.99,0.36,3.0115942622
2019-07-19 19:30:00,3.59648,0.54564,3.6376354133,0.63648,0.18564000000000003,0.663,2.96,0.36,2.9818115299
2019-07-19 20:00:00,3.62616,0.20888,3.6321711413,0.71616,0.20888,0.746,2.91,0.0,2.91
2019-07-19 20:30:00,3.4324,0.5532,3.4766938318,0.6624,0.1932,0.6900000000000001,2.77,0.36,2.7932955447000003
2019-07-19 21:00:00,3.21232,0.49776000000000004,3.2506560569,0.47232,0.13776000000000002,0.492,2.74,0.36,2.7635484436
2019-07-19 21:30:00,3.28912,0.12516000000000002,3.2915004785,0.42912000000000006,0.12516000000000002,0.447,2.86,0.0,2.86
2019-07-19 22:00:00,3.18432,0.48376,3.2208566562,0.42432000000000003,0.12376000000000001,0.442,2.76,0.36,2.7833792411
2019-07-19 22:30:00,2.9936,0.4748,3.0310189706,0.3936,0.1148,0.41000000000000003,2.6,0.36,2.6248047546
2019-07-19 23:00:00,2.87072,0.56896,2.9265592084,0.5107200000000001,0.14896,0.532,2.36,0.42,2.3970815589
2019-07-19 23:30:00,2.6414400000000002,0.15792,2.646156458,0.54144,0.15792,0.5640000000000001,2.1,0.0,2.1
2019-07-20 00:00:00,2.40144,0.15792,2.406626851,0.54144,0.15792,0.5640000000000001,1.8599999999999999,0.0,1.8599999999999999
2019-07-20 00:30:00,2.33968,0.19824000000000003,2.3480633722,0.6796800000000001,0.19824000000000003,0.708,1.6600000000000001,0.0,1.6600000000000001
2019-07-20 01:00:00,2.35528,0.22904000000000002,2.3663903313,0.7852800000000001,0.22904000000000002,0.8180000000000001,1.57,0.0,1.57
2019-07-20 01:30:00,2.67256,0.19908,2.6799645147,0.6825600000000001,0.19908,0.711,1.99,0.0,1.99
2019-07-20 02:00:00,2.62264,0.18452000000000002,2.6291230857,0.6326400000000001,0.18452000000000002,0.659,1.99,0.0,1.99
2019-07-20 02:30:00,2.64056,0.17808000000000002,2.6465580666,0.6105600000000001,0.17808000000000002,0.636,2.03,0.0,2.03
2019-07-20 03:00:00,2.51296,0.9262800000000001,2.6782387122999998,0.67296,0.19628,0.7010000000000001,1.8399999999999999,0.73,1.9795201439
2019-07-20 03:30:00,2.662,0.196,2.6692058744000002,0.672,0.196,0.7000000000000001,1.99,0.0,1.99
2019-07-20 04:00:00,2.8018400000000003,0.22512000000000001,2.8108693317,0.7718400000000001,0.22512000000000001,0.804,2.03,0.0,2.03
2019-07-20 04:30:00,2.748,0.224,2.7571144336,0.768,0.224,0.8,1.98,0.0,1.98
2019-07-20 05:00:00,2.62,0.21,2.6284025567000002,0.72,0.21,0.75,1.9,0.0,1.9
2019-07-20 05:30:00,2.67504,0.23772000000000001,2.6855818364,0.8150400000000001,0.23772000000000001,0.849,1.8599999999999999,0.0,1.8599999999999999
2019-07-20 06:00:00,2.47064,0.23352,2.4816513857,0.80064,0.23352,0.834,1.67,0.0,1.67
2019-07-20 06:30:00,2.56664,0.22652000000000003,2.5766164247,0.7766400000000001,0.22652000000000003,0.809,1.79,0.0,1.79
2019-07-20 07:00:00,2.53904,0.20972000000000002,2.5476865192,0.71904,0.20972000000000002,0.749,1.82,0.0,1.82
2019-07-20 07:30:00,2.4864800000000002,0.18564000000000003,2.4934002888,0.63648,0.18564000000000003,0.663,1.85,0.0,1.85
2019-07-20 08:00:00,3.04584,0.23212000000000002,3.0546719955,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.25,0.0,2.25
2019-07-20 08:30:00,3.20456,0.25508000000000003,3.2146960354,0.8745600000000001,0.25508000000000003,0.911,2.33,0.0,2.33
2019-07-20 09:00:00,3.30248,0.67864,3.3714872683,1.0924800000000001,0.31864000000000003,1.138,2.21,0.36,2.2391292951
2019-07-20 09:30:00,3.11296,0.33628,3.1310707753,1.15296,0.33628,1.201,1.96,0.0,1.96
2019-07-20 10:00:00,3.20032,0.36176,3.2207015385,1.24032,0.36176,1.292,1.96,0.0,1.96
2019-07-20 10:30:00,3.30848,0.70664,3.3831021267,1.18848,0.34664,1.238,2.12,0.36,2.1503488089
2019-07-20 11:00:00,3.11048,0.49264,3.1492507045,1.14048,0.33264000000000005,1.188,1.97,0.16,1.9764867821
2019-07-20 11:30:00,3.20608,0.48844000000000004,3.243073018,1.12608,0.32844,1.173,2.08,0.16,2.0861447697
2019-07-20 12:00:00,3.154,0.47200000000000003,3.1891221363,1.104,0.322,1.15,2.05,0.15,2.0554804791
2019-07-20 12:30:00,3.12216,0.44688000000000005,3.1539792009,1.05216,0.30688000000000004,1.096,2.07,0.14,2.074728898
2019-07-20 13:00:00,2.85736,0.76048,2.9568287066,0.9273600000000001,0.27048,0.966,1.9300000000000002,0.49,1.9912307752
2019-07-20 13:30:00,3.07696,0.43328000000000005,3.1073162697,1.17696,0.34328000000000003,1.226,1.9,0.09,1.9021303846
2019-07-20 14:00:00,3.2622400000000003,0.49232000000000004,3.2991800193,1.24224,0.36232000000000003,1.294,2.02,0.13,2.0241788459
2019-07-20 14:30:00,2.49728,0.40004,2.5291183049,1.09728,0.32004000000000005,1.143,1.4,0.08,1.4022838514
2019-07-20 15:00:00,2.69944,0.40192000000000005,2.7291969515,1.06944,0.31192000000000003,1.114,1.63,0.09,1.6324827717
2019-07-20 15:30:00,2.30288,0.36084000000000005,2.3309787215,0.9628800000000001,0.28084000000000003,1.003,1.34,0.08,1.3423859356
2019-07-20 16:00:00,2.66376,0.40068000000000004,2.6937263781,1.13376,0.33068000000000003,1.181,1.53,0.07,1.5316004700999999
2019-07-20 16:30:00,2.544,0.392,2.5740240869,1.104,0.322,1.15,1.44,0.07,1.441700385
2019-07-20 17:00:00,2.54696,0.35328000000000004,2.5713443954,1.17696,0.34328000000000003,1.226,1.37,0.01,1.3700364959
2019-07-20 17:30:00,3.01864,0.7475200000000001,3.1098189015,1.32864,0.38752000000000003,1.384,1.69,0.36,1.7279178221
2019-07-20 18:00:00,3.07304,0.71672,3.1555130169,1.2230400000000001,0.35672000000000004,1.274,1.85,0.36,1.8847015679
2019-07-20 18:30:00,2.91928,0.27104,2.9318353296,0.9292800000000001,0.27104,0.968,1.99,0.0,1.99
2019-07-20 19:00:00,3.40584,0.26712,3.4162990501,0.9158400000000001,0.26712,0.9540000000000001,2.49,0.0,2.49
2019-07-20 19:30:00,3.16296,0.26628,3.1741488623,0.9129600000000001,0.26628,0.9510000000000001,2.25,0.0,2.25
2019-07-20 20:00:00,2.9874400000000003,0.25592000000000004,2.9983816968,0.8774400000000001,0.25592000000000004,0.914,2.11,0.0,2.11
2019-07-20 20:30:00,2.87968,0.23324000000000003,2.889110209,0.7996800000000001,0.23324000000000003,0.833,2.08,0.0,2.08
2019-07-20 21:00:00,2.77808,0.20944000000000002,2.7859636753,0.71808,0.20944000000000002,0.748,2.06,0.0,2.06
2019-07-20 21:30:00,2.66456,0.18508000000000002,2.6709800823,0.63456,0.18508000000000002,0.661,2.03,0.0,2.03
2019-07-20 22:00:00,2.81816,0.19488000000000003,2.8248900864,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.15,0.0,2.15
2019-07-20 22:30:00,2.54792,0.16856000000000002,2.553489534,0.5779200000000001,0.16856000000000002,0.602,1.97,0.0,1.97
2019-07-20 23:00:00,2.39816,0.15988000000000002,2.4034835136,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.85,0.0,1.85
2019-07-20 23:30:00,2.24368,0.17024,2.2501292407,0.5836800000000001,0.17024,0.608,1.6600000000000001,0.0,1.6600000000000001
