Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-07-21 00:00:00,2.10832,0.07576000000000001,2.1096807341,0.56832,0.16576000000000002,0.592,1.54,-0.09,1.5426276284
2019-07-21 00:30:00,2.0128,0.0654,2.0138622098,0.5328,0.1554,0.555,1.48,-0.09,1.4827339613000001
2019-07-21 01:00:00,1.98448,0.11464,1.9877885199,0.5644800000000001,0.16464,0.588,1.42,-0.05,1.420880009
2019-07-21 01:30:00,2.03232,0.09276000000000001,2.034435794,0.5923200000000001,0.17276000000000002,0.617,1.44,-0.08,1.4422205102
2019-07-21 02:00:00,1.9828800000000002,0.15584,1.9889945199,0.6028800000000001,0.17584000000000002,0.628,1.38,-0.02,1.3801449199
2019-07-21 02:30:00,1.9353600000000002,0.16948000000000002,1.9427665325999999,0.61536,0.17948000000000003,0.641,1.32,-0.01,1.3200378782
2019-07-21 03:00:00,1.80896,0.10428000000000001,1.8119631895000001,0.5289600000000001,0.15428,0.551,1.28,-0.05,1.2809761903
2019-07-21 03:30:00,1.77968,0.12324000000000002,1.7839419834,0.5596800000000001,0.16324000000000002,0.583,1.22,-0.04,1.2206555616
2019-07-21 04:00:00,1.78416,0.08288000000000001,1.7860839846,0.5241600000000001,0.15288000000000002,0.546,1.26,-0.07,1.2619429464
2019-07-21 04:30:00,1.77312,-0.30784,1.7996444093,0.45312,0.13216,0.47200000000000003,1.32,-0.44,1.3914021705000001
2019-07-21 05:00:00,1.7417600000000002,0.054680000000000006,1.7426180878,0.46176000000000006,0.13468000000000002,0.481,1.28,-0.08,1.2824975634
2019-07-21 05:30:00,1.63856,0.042080000000000006,1.639100241,0.41856000000000004,0.12208000000000001,0.436,1.22,-0.08,1.2226201372
2019-07-21 06:00:00,1.69392,0.046560000000000004,1.6945597658,0.43392000000000003,0.12656,0.452,1.26,-0.08,1.2625371282
2019-07-21 06:30:00,1.83472,0.04096,1.8351771577,0.41472000000000003,0.12096000000000001,0.432,1.42,-0.08,1.4222517358
2019-07-21 07:00:00,1.8336000000000001,0.034800000000000005,1.8339302059,0.3936,0.1148,0.41000000000000003,1.44,-0.08,1.4422205102
2019-07-21 07:30:00,1.97512,0.038160000000000006,1.9754885978,0.40512000000000004,0.11816000000000002,0.422,1.57,-0.08,1.5720368952000001
2019-07-21 08:00:00,2.11832,0.050760000000000007,2.1189280781,0.44832000000000005,0.13076000000000002,0.467,1.67,-0.08,1.6719150696
2019-07-21 08:30:00,2.2908,0.13440000000000002,2.2947392009,0.46080000000000004,0.13440000000000002,0.48,1.83,0.0,1.83
2019-07-21 09:00:00,2.47248,0.14364000000000002,2.4766489053000003,0.49248000000000003,0.14364000000000002,0.513,1.98,0.0,1.98
2019-07-21 09:30:00,2.58936,0.15148,2.5937870768,0.51936,0.15148,0.541,2.07,0.0,2.07
2019-07-21 10:00:00,2.67544,0.16492,2.6805181962,0.56544,0.16492,0.589,2.11,0.0,2.11
2019-07-21 10:30:00,2.75064,0.16352000000000003,2.7554961803999998,0.56064,0.16352000000000003,0.584,2.19,0.0,2.19
2019-07-21 11:00:00,2.956,0.168,2.9607701701,0.5760000000000001,0.168,0.6000000000000001,2.38,0.0,2.38
2019-07-21 11:30:00,2.78432,0.15876,2.7888425198,0.54432,0.15876,0.5670000000000001,2.24,0.0,2.24
2019-07-21 12:00:00,2.8696,0.21280000000000002,2.8774794526000003,0.7296,0.21280000000000002,0.76,2.14,0.0,2.14
2019-07-21 12:30:00,2.88848,0.20664000000000002,2.8958620133,0.7084800000000001,0.20664000000000002,0.738,2.18,0.0,2.18
2019-07-21 13:00:00,2.94824,0.18032,2.9537492107,0.61824,0.18032,0.644,2.33,0.0,2.33
2019-07-21 13:30:00,2.856,0.203,2.8632053716,0.6960000000000001,0.203,0.725,2.16,0.0,2.16
2019-07-21 14:00:00,2.7040800000000003,0.20244,2.7116472116,0.69408,0.20244,0.723,2.01,0.0,2.01
2019-07-21 14:30:00,2.58368,0.17024,2.5892825261,0.5836800000000001,0.17024,0.608,2.0,0.0,2.0
2019-07-21 15:00:00,2.4528,0.1554,2.4577178439000003,0.5328,0.1554,0.555,1.92,0.0,1.92
2019-07-21 15:30:00,2.89704,0.22372000000000003,2.9056653971,0.76704,0.22372000000000003,0.799,2.13,0.0,2.13
2019-07-21 16:00:00,2.7988,0.2184,2.8073083194,0.7488,0.2184,0.78,2.05,0.0,2.05
2019-07-21 16:30:00,2.59024,0.16632000000000002,2.5955742332,0.5702400000000001,0.16632000000000002,0.594,2.02,0.0,2.02
2019-07-21 17:00:00,2.7169600000000003,0.13328,2.7202270493,0.45696000000000003,0.13328,0.47600000000000003,2.26,0.0,2.26
2019-07-21 17:30:00,2.902,0.161,2.9064626265999998,0.552,0.161,0.5750000000000001,2.35,0.0,2.35
2019-07-21 18:00:00,3.036,0.168,3.0406446685,0.5760000000000001,0.168,0.6000000000000001,2.46,0.0,2.46
2019-07-21 18:30:00,2.88984,0.13412000000000002,2.8929506391,0.45984,0.13412000000000002,0.47900000000000004,2.43,0.0,2.43
2019-07-21 19:00:00,3.1704,0.20720000000000002,3.1771635148,0.7104,0.20720000000000002,0.74,2.46,0.0,2.46
2019-07-21 19:30:00,3.26016,0.21588000000000002,3.2672997108,0.74016,0.21588000000000002,0.771,2.52,0.0,2.52
2019-07-21 20:00:00,3.22224,0.18732000000000001,3.2276801886,0.64224,0.18732000000000001,0.669,2.58,0.0,2.58
2019-07-21 20:30:00,3.20968,0.19824000000000003,3.2157961378,0.6796800000000001,0.19824000000000003,0.708,2.5300000000000002,0.0,2.5300000000000002
2019-07-21 21:00:00,3.3052,0.2436,3.3141647515,0.8352,0.2436,0.87,2.47,0.0,2.47
2019-07-21 21:30:00,3.0596,0.21280000000000002,3.0669913596,0.7296,0.21280000000000002,0.76,2.33,0.0,2.33
2019-07-21 22:00:00,2.91128,0.18704,2.9172821598,0.6412800000000001,0.18704,0.668,2.27,0.0,2.27
2019-07-21 22:30:00,2.69928,0.20104000000000002,2.7067562875,0.68928,0.20104000000000002,0.718,2.01,0.0,2.01
2019-07-21 23:00:00,2.61936,0.22148,2.6287069445,0.75936,0.22148,0.791,1.8599999999999999,0.0,1.8599999999999999
2019-07-21 23:30:00,2.40024,0.20132000000000003,2.4086680552,0.6902400000000001,0.20132000000000003,0.719,1.71,0.0,1.71
2019-07-22 00:00:00,2.2776,0.2268,2.2888643472,0.7776000000000001,0.2268,0.81,1.5,0.0,1.5
2019-07-22 00:30:00,2.19576,0.27168000000000003,2.2125035593,0.7257600000000001,0.21168,0.756,1.47,0.06,1.4712239802
2019-07-22 01:00:00,1.89504,0.20772000000000002,1.9063903588,0.57504,0.16772,0.599,1.32,0.04,1.3206059215
2019-07-22 01:30:00,1.98272,0.16996000000000003,1.989991206,0.58272,0.16996000000000003,0.607,1.4,0.0,1.4
2019-07-22 02:00:00,1.9948800000000002,0.15684,2.0010359817,0.67488,0.19684000000000001,0.7030000000000001,1.32,-0.04,1.3206059215
2019-07-22 02:30:00,2.13528,0.19904000000000002,2.1445366866,0.7852800000000001,0.22904000000000002,0.8180000000000001,1.35,-0.03,1.3503332922
2019-07-22 03:00:00,2.17176,0.20968,2.1818586572,0.82176,0.23968000000000003,0.856,1.35,-0.03,1.3503332922
2019-07-22 03:30:00,2.21568,0.24124,2.2287742371,0.89568,0.26124,0.933,1.32,-0.02,1.3201515065
2019-07-22 04:00:00,2.00568,0.22624000000000002,2.018399564,0.77568,0.22624000000000002,0.808,1.23,0.0,1.23
2019-07-22 04:30:00,1.9677600000000002,0.23268000000000003,1.9814690005000002,0.79776,0.23268000000000003,0.8310000000000001,1.17,0.0,1.17
2019-07-22 05:00:00,2.11656,0.27608000000000005,2.1344897282,0.9465600000000001,0.27608000000000005,0.986,1.17,0.0,1.17
2019-07-22 05:30:00,1.9736,0.2548,1.9899798994000002,0.8736,0.2548,0.91,1.1,0.0,1.1
2019-07-22 06:00:00,1.83344,0.25892000000000004,1.8516321989,0.8534400000000001,0.24892000000000003,0.889,0.98,0.01,0.9800510191
2019-07-22 06:30:00,2.15952,0.24736000000000002,2.1736406327,0.7795200000000001,0.22736,0.812,1.38,0.02,1.3801449199
2019-07-22 07:00:00,2.5793600000000003,0.28648,2.595220376,0.87936,0.25648000000000004,0.916,1.7000000000000002,0.03,1.7002646853
2019-07-22 07:30:00,2.75168,0.32424000000000003,2.7707173078,0.8716800000000001,0.25424,0.908,1.88,0.07,1.8813027401
2019-07-22 08:00:00,2.87296,0.38628,2.898812067,0.9129600000000001,0.26628,0.9510000000000001,1.96,0.12,1.9636700334000001
2019-07-22 08:30:00,2.64344,0.72392,2.7407727378,0.7334400000000001,0.21392000000000003,0.764,1.9100000000000001,0.51,1.9769167913999999
2019-07-22 09:00:00,2.836,1.088,3.0375384771,0.8160000000000001,0.23800000000000002,0.85,2.02,0.85,2.1915519615
2019-07-22 09:30:00,2.8288,0.6134000000000001,2.8945412417,0.8688,0.2534,0.905,1.96,0.36,1.9927869931000002
2019-07-22 10:00:00,2.89704,0.61872,2.9623732378,0.88704,0.25872,0.924,2.01,0.36,2.041984329
2019-07-22 10:30:00,2.81528,0.22904000000000002,2.8245815265000003,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.03,0.0,2.03
2019-07-22 11:00:00,2.90952,0.6923600000000001,2.9907639491999998,1.13952,0.33236000000000004,1.187,1.77,0.36,1.8062391868
2019-07-22 11:30:00,3.1188,1.1384,3.3200704812,1.2288000000000001,0.3584,1.28,1.8900000000000001,0.78,2.0446271054
2019-07-22 12:00:00,2.924,0.742,3.0166769797,1.104,0.322,1.15,1.82,0.42,1.8678329690000002
2019-07-22 12:30:00,2.85568,0.7012400000000001,2.9405179476,1.13568,0.33124000000000003,1.183,1.72,0.37,1.7593464696
2019-07-22 13:00:00,2.84816,0.69488,2.9317014855,1.14816,0.33488,1.196,1.7000000000000002,0.36,1.7376996288000002
2019-07-22 13:30:00,2.86896,0.68928,2.9505996679,1.12896,0.32928,1.176,1.74,0.36,1.7768511474
2019-07-22 14:00:00,2.83088,0.6548400000000001,2.905631945,1.01088,0.29484000000000005,1.053,1.82,0.36,1.8552627846
2019-07-22 14:30:00,3.0368,0.6624,3.1082033396,1.0368,0.3024,1.08,2.0,0.36,2.0321417273
2019-07-22 15:00:00,2.7524,0.6232,2.8220708708,0.9024000000000001,0.2632,0.9400000000000001,1.85,0.36,1.8847015679
2019-07-22 15:30:00,2.46776,0.5576800000000001,2.5299894071,0.67776,0.19768000000000002,0.706,1.79,0.36,1.8258422714
2019-07-22 16:00:00,2.6276,0.5868,2.692325389,0.7776000000000001,0.2268,0.81,1.85,0.36,1.8847015679
2019-07-22 16:30:00,2.87472,0.6209600000000001,2.9410213192,0.8947200000000001,0.26096,0.932,1.98,0.36,2.0124611797
2019-07-22 17:00:00,2.84056,1.14808,3.0637997324,0.8505600000000001,0.24808000000000002,0.886,1.99,0.9,2.1840558601
2019-07-22 17:30:00,2.79792,0.75356,2.8976212658,0.6979200000000001,0.20356000000000002,0.727,2.1,0.55,2.1708293346
2019-07-22 18:00:00,3.0276,0.7368,3.1159646981,0.5376000000000001,0.1568,0.56,2.49,0.58,2.5566579748000002
2019-07-22 18:30:00,3.60616,0.81388,3.6968622641,0.83616,0.24388,0.871,2.77,0.5700000000000001,2.8280381893
2019-07-22 19:00:00,3.47464,1.06552,3.6343439573,0.70464,0.20552,0.734,2.77,0.86,2.9004310025
2019-07-22 19:30:00,3.2702400000000003,0.52632,3.3123228104,0.5702400000000001,0.16632000000000002,0.594,2.7,0.36,2.7238942711
2019-07-22 20:00:00,3.3468,0.5224,3.3873251984,0.5568000000000001,0.16240000000000002,0.58,2.79,0.36,2.8131299295
2019-07-22 20:30:00,3.30976,0.50868,3.348621597,0.50976,0.14868,0.531,2.8,0.36,2.8230479982
2019-07-22 21:00:00,3.10352,0.12936,3.1062148026,0.44352,0.12936,0.462,2.66,0.0,2.66
2019-07-22 21:30:00,3.0152,0.49860000000000004,3.0561467569,0.4752,0.1386,0.495,2.54,0.36,2.5653849614
2019-07-22 22:00:00,2.79528,0.12404000000000001,2.7980307718,0.42528000000000005,0.12404000000000001,0.443,2.37,0.0,2.37
2019-07-22 22:30:00,2.91128,0.11704,2.9136316857,0.40128,0.11704,0.418,2.51,0.0,2.51
2019-07-22 23:00:00,2.8216,0.1288,2.8245381923,0.44160000000000005,0.1288,0.46,2.38,0.0,2.38
2019-07-22 23:30:00,2.66696,0.13328,2.6702882241,0.45696000000000003,0.13328,0.47600000000000003,2.21,0.0,2.21
2019-07-23 00:00:00,2.4808,0.13440000000000002,2.4844379646,0.46080000000000004,0.13440000000000002,0.48,2.02,0.0,2.02
2019-07-23 00:30:00,2.3075200000000002,0.13636,2.3115455003,0.46752000000000005,0.13636,0.487,1.8399999999999999,0.0,1.8399999999999999
2019-07-23 01:00:00,2.26024,0.13132000000000002,2.2640516337,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.81,0.0,1.81
2019-07-23 01:30:00,2.3112,0.1316,2.3149436278,0.45120000000000005,0.1316,0.47000000000000003,1.8599999999999999,0.0,1.8599999999999999
2019-07-23 02:00:00,2.27256,0.12908,2.2762228801,0.44256,0.12908,0.461,1.83,0.0,1.83
2019-07-23 02:30:00,2.2352,0.10360000000000001,2.2375996067,0.3552,0.10360000000000001,0.37,1.88,0.0,1.88
2019-07-23 03:00:00,2.16248,0.10864000000000001,2.1652072418,0.37248000000000003,0.10864000000000001,0.388,1.79,0.0,1.79
2019-07-23 03:30:00,2.07,0.105,2.0726613327,0.36,0.105,0.375,1.71,0.0,1.71
2019-07-23 04:00:00,2.13192,0.10556000000000001,2.1345317519,0.36192,0.10556000000000001,0.377,1.77,0.0,1.77
2019-07-23 04:30:00,2.20792,0.09856000000000001,2.2101187298,0.33792000000000005,0.09856000000000001,0.352,1.87,0.0,1.87
2019-07-23 05:00:00,2.23576,0.46668000000000004,2.2839468032,0.36576000000000003,0.10668000000000001,0.381,1.87,0.36,1.904337155
2019-07-23 05:30:00,2.27904,0.10472000000000001,2.2814446301,0.35904,0.10472000000000001,0.374,1.92,0.0,1.92
2019-07-23 06:00:00,2.27384,0.10612,2.2763149606,0.36384000000000005,0.10612,0.379,1.9100000000000001,0.0,1.9100000000000001
2019-07-23 06:30:00,2.53464,0.10052000000000001,2.5366324527,0.34464,0.10052000000000001,0.359,2.19,0.0,2.19
2019-07-23 07:00:00,2.73208,0.11144000000000001,2.7343518427999998,0.38208000000000003,0.11144000000000001,0.398,2.35,0.0,2.35
2019-07-23 07:30:00,2.90784,0.47312000000000004,2.9460780709,0.38784,0.11312000000000001,0.404,2.52,0.36,2.5455844123
2019-07-23 08:00:00,2.91072,0.11396,2.9129500167,0.39072,0.11396,0.40700000000000003,2.52,0.0,2.52
2019-07-23 08:30:00,3.01512,0.11816000000000002,3.0174344069,0.40512000000000004,0.11816000000000002,0.422,2.61,0.0,2.61
2019-07-23 09:00:00,2.84896,0.11928000000000001,2.8514559088,0.40896000000000005,0.11928000000000001,0.426,2.44,0.0,2.44
2019-07-23 09:30:00,2.63312,0.42216000000000004,2.6667470821,0.21312,0.06216000000000001,0.222,2.42,0.36,2.4466303358
2019-07-23 10:00:00,2.39736,0.42048,2.4339552995,0.20736000000000002,0.060480000000000006,0.216,2.19,0.36,2.2193918086
2019-07-23 10:30:00,2.51448,0.45464000000000004,2.5552509074,0.32448000000000005,0.09464,0.338,2.19,0.36,2.2193918086
2019-07-23 11:00:00,2.80176,0.52968,2.8513891351,0.58176,0.16968000000000003,0.606,2.22,0.36,2.2489997777
2019-07-23 11:30:00,2.80464,0.53052,2.854375063,0.58464,0.17052,0.609,2.22,0.36,2.2489997777
2019-07-23 12:00:00,2.7946400000000002,0.53052,2.8445499117,0.58464,0.17052,0.609,2.21,0.36,2.2391292951
2019-07-23 12:30:00,2.73104,0.5207200000000001,2.7802389825000002,0.5510400000000001,0.16072,0.5740000000000001,2.18,0.36,2.2095248358
2019-07-23 13:00:00,2.80832,0.52576,2.8571112684,0.56832,0.16576000000000002,0.592,2.24,0.36,2.268744146
2019-07-23 13:30:00,2.7928,0.5154,2.8399593307,0.5328,0.1554,0.555,2.26,0.36,2.2884929539
2019-07-23 14:00:00,2.77424,0.53332,2.8250376635,0.5942400000000001,0.17332,0.619,2.18,0.36,2.2095248358
2019-07-23 14:30:00,2.72064,0.5235200000000001,2.7705514253,0.56064,0.16352000000000003,0.584,2.16,0.36,2.1897945109
2019-07-23 15:00:00,2.81776,0.5576800000000001,2.8724168221,0.67776,0.19768000000000002,0.706,2.14,0.36,2.1700691233000002
2019-07-23 15:30:00,3.192,0.556,3.2400617278,0.672,0.196,0.7000000000000001,2.52,0.36,2.5455844123
2019-07-23 16:00:00,3.07624,0.55432,3.1257836138,0.66624,0.19432000000000002,0.6940000000000001,2.41,0.36,2.436739625
2019-07-23 16:30:00,3.28424,0.56832,3.3330496546,0.7142400000000001,0.20832,0.744,2.5700000000000003,0.36,2.5950915205
2019-07-23 17:00:00,3.46136,0.5674800000000001,3.5075698995,0.7113600000000001,0.20748000000000003,0.741,2.75,0.36,2.7734635386
2019-07-23 17:30:00,3.49744,0.5459200000000001,3.5397902762999998,0.63744,0.18592,0.664,2.86,0.36,2.8825682993
2019-07-23 18:00:00,3.69632,0.53976,3.7355217039,0.6163200000000001,0.17976,0.642,3.08,0.36,3.1009675909
2019-07-23 18:30:00,3.68552,0.87036,3.7868963809,0.5155200000000001,0.15036000000000002,0.537,3.17,0.72,3.2507383777
2019-07-23 19:00:00,3.76256,1.00408,3.8942309125000003,0.5625600000000001,0.16408,0.586,3.2,0.84,3.3084135171
2019-07-23 19:30:00,3.93016,1.02588,4.0618453196,0.50016,0.14588,0.521,3.43,0.88,3.5410874036
2019-07-23 20:00:00,3.94488,1.01184,4.072578839,0.55488,0.16184,0.578,3.39,0.85,3.4949391983
2019-07-23 20:30:00,3.8728800000000003,0.86084,3.9673977618,0.48288000000000003,0.14084000000000002,0.503,3.39,0.72,3.4656168282
2019-07-23 21:00:00,4.00832,0.8857600000000001,4.1050213154,0.56832,0.16576000000000002,0.592,3.44,0.72,3.5145412218
2019-07-23 21:30:00,4.04984,0.9691200000000001,4.1641803035,0.81984,0.23912000000000003,0.854,3.23,0.73,3.3114649326
2019-07-23 22:00:00,4.0832,1.0576,4.2179426264,0.8832000000000001,0.2576,0.92,3.2,0.8,3.2984845005
2019-07-23 22:30:00,4.11792,1.01356,4.2408217364,0.9379200000000001,0.27356,0.977,3.18,0.74,3.2649655435
2019-07-23 23:00:00,3.91112,0.6861600000000001,3.9708532081000003,0.9811200000000001,0.28616,1.022,2.93,0.4,2.9571777086
2019-07-23 23:30:00,3.776,0.708,3.8418016607,1.056,0.308,1.1,2.7199999999999998,0.4,2.7492544444
2019-07-24 00:00:00,3.49168,0.61424,3.5452954743,0.8716800000000001,0.25424,0.908,2.62,0.36,2.6446171746
2019-07-24 00:30:00,3.38104,0.62572,3.4384527043,0.9110400000000001,0.26572,0.9490000000000001,2.47,0.36,2.4960969532
2019-07-24 01:00:00,3.31216,0.63188,3.3718950458,0.9321600000000001,0.27188,0.971,2.38,0.36,2.4070729112
2019-07-24 01:30:00,3.38144,0.6579200000000001,3.4448505338,1.02144,0.29792,1.064,2.36,0.36,2.3872997298
2019-07-24 02:00:00,3.0828,0.9754,3.2334286756,0.7728,0.22540000000000002,0.805,2.31,0.75,2.4287033578
2019-07-24 02:30:00,2.81032,0.7667600000000001,2.9130429794,0.16032000000000002,0.04676,0.167,2.65,0.72,2.746069919
2019-07-24 03:00:00,2.7676,0.4118,2.7980687983,0.1776,0.051800000000000006,0.185,2.59,0.36,2.6148996157
2019-07-24 03:30:00,2.93112,1.04116,3.1105431359,0.38112,0.11116000000000001,0.397,2.55,0.93,2.7142954887
2019-07-24 04:00:00,2.8732,0.6526000000000001,2.9463816793,0.2832,0.0826,0.295,2.59,0.5700000000000001,2.6519803921
2019-07-24 04:30:00,2.79392,0.61656,2.8611422894,0.19392,0.056560000000000006,0.202,2.6,0.56,2.6596240336
2019-07-24 05:00:00,2.80248,0.68364,2.884659044,0.25248000000000004,0.07364000000000001,0.263,2.55,0.61,2.6219458423
2019-07-24 05:30:00,2.8464,0.6552,2.9208354969,0.3264,0.0952,0.34,2.52,0.56,2.581472448
2019-07-24 06:00:00,2.61448,0.15964,2.6193492703,0.20448000000000002,0.059640000000000006,0.213,2.41,0.1,2.4120737965
2019-07-24 06:30:00,2.7356800000000003,0.12124000000000001,2.7383652423,0.17568,0.05124,0.183,2.56,0.07,2.5609568524
2019-07-24 07:00:00,2.86336,0.13348000000000002,2.866469501,0.18336000000000002,0.05348000000000001,0.191,2.68,0.08,2.681193764
2019-07-24 07:30:00,2.66624,0.45432000000000006,2.704670479,0.18624000000000002,0.05432000000000001,0.194,2.48,0.4,2.5120509549
2019-07-24 08:00:00,2.73584,0.51712,2.7842833189,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.54,0.46,2.5813174931000002
2019-07-24 08:30:00,2.94576,0.64668,3.0159073262,0.36576000000000003,0.10668000000000001,0.381,2.58,0.54,2.6359059164
2019-07-24 09:00:00,3.00816,0.67488,3.0829352247,0.42816000000000004,0.12488,0.446,2.58,0.55,2.6379727065000003
2019-07-24 09:30:00,3.01696,0.71328,3.1001316101,0.45696000000000003,0.13328,0.47600000000000003,2.56,0.58,2.6248809497
2019-07-24 10:00:00,2.69384,0.65112,2.7714132135,0.24384000000000003,0.07112,0.254,2.45,0.58,2.5177172199999998
2019-07-24 10:30:00,2.7724,0.7082,2.8614242957,0.3024,0.0882,0.315,2.47,0.62,2.5466252178
2019-07-24 11:00:00,2.77616,0.7338800000000001,2.8715229757,0.35616000000000003,0.10388000000000001,0.371,2.42,0.63,2.5006599129
2019-07-24 11:30:00,2.8705600000000002,0.7580800000000001,2.9689728864,0.37056000000000006,0.10808000000000001,0.386,2.5,0.65,2.5831182706
2019-07-24 12:00:00,2.82032,0.7267600000000001,2.9124534331,0.40032,0.11676,0.417,2.42,0.61,2.4956962956
2019-07-24 12:30:00,2.81176,0.8246800000000001,2.9302033035,0.46176000000000006,0.13468000000000002,0.481,2.35,0.6900000000000001,2.4492039523
2019-07-24 13:00:00,2.7103200000000003,0.80676,2.8278430296,0.40032,0.11676,0.417,2.31,0.6900000000000001,2.4108504723
2019-07-24 13:30:00,2.67048,0.7626400000000001,2.7772438136,0.42048,0.12264000000000001,0.438,2.25,0.64,2.3392520172
2019-07-24 14:00:00,2.6744,0.7842,2.7870028705000003,0.4944,0.1442,0.515,2.18,0.64,2.2720035211000003
2019-07-24 14:30:00,2.6368,0.7724000000000001,2.7476018634,0.5568000000000001,0.16240000000000002,0.58,2.08,0.61,2.1676023621000002
2019-07-24 15:00:00,2.5212,0.7166,2.6210618077,0.5712,0.1666,0.595,1.9500000000000002,0.55,2.0260799589
2019-07-24 15:30:00,2.59464,0.7505200000000001,2.7010066642,0.58464,0.17052,0.609,2.01,0.58,2.0920086042
2019-07-24 16:00:00,2.54256,0.7640800000000001,2.6548878696,0.5625600000000001,0.16408,0.586,1.98,0.6000000000000001,2.0689127579
2019-07-24 16:30:00,2.6136,0.6998000000000001,2.7056653526,0.5136000000000001,0.14980000000000002,0.535,2.1,0.55,2.1708293346
2019-07-24 17:00:00,2.83456,0.7250800000000001,2.9258283272,0.63456,0.18508000000000002,0.661,2.2,0.54,2.2653035117
2019-07-24 17:30:00,2.86304,0.6517200000000001,2.9362794486,0.38304000000000005,0.11172000000000001,0.399,2.48,0.54,2.5381095327
2019-07-24 18:00:00,3.1285600000000002,0.68708,3.2031182619,0.53856,0.15708000000000003,0.561,2.59,0.53,2.6436716891
2019-07-24 18:30:00,3.27568,0.65124,3.3397893646,0.41568000000000005,0.12124000000000001,0.433,2.86,0.53,2.908693865
2019-07-24 19:00:00,3.21128,0.63204,3.2728876852,0.28128000000000003,0.08204,0.293,2.93,0.55,2.9811742653
2019-07-24 19:30:00,3.34032,0.7217600000000001,3.4174076725,0.28032,0.08176000000000001,0.292,3.06,0.64,3.1262117651
2019-07-24 20:00:00,3.27368,0.7152400000000001,3.3509027142,0.22368000000000002,0.06524,0.233,3.05,0.65,3.1184932259
2019-07-24 20:30:00,3.26664,0.7615200000000001,3.3542286147,0.17664000000000002,0.05152,0.184,3.09,0.71,3.170520462
2019-07-24 21:00:00,3.30872,0.71796,3.3857192146,0.19872,0.057960000000000005,0.20700000000000002,3.11,0.66,3.1792609204
2019-07-24 21:30:00,3.34008,0.6954400000000001,3.4117108904,0.19008000000000003,0.05544,0.198,3.15,0.64,3.2143584119
2019-07-24 22:00:00,3.29856,0.70208,3.3724493176,0.17856000000000002,0.05208,0.186,3.12,0.65,3.1869891748
2019-07-24 22:30:00,3.06664,0.69152,3.1436413281,0.17664000000000002,0.05152,0.184,2.89,0.64,2.9600168918
2019-07-24 23:00:00,2.87416,0.6978800000000001,2.9576734438,0.16416,0.047880000000000006,0.171,2.71,0.65,2.7868620346
2019-07-24 23:30:00,2.75968,0.6782400000000001,2.8418028081,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.56,0.62,2.6340083523
2019-07-25 00:00:00,2.66032,0.70176,2.751321428,0.28032,0.08176000000000001,0.292,2.38,0.62,2.4594308285
2019-07-25 00:30:00,2.61824,0.7053200000000001,2.7115783227,0.25824,0.07532000000000001,0.269,2.36,0.63,2.4426420122
2019-07-25 01:00:00,2.45352,0.6893600000000001,2.5485245927999998,0.20352,0.05936,0.212,2.25,0.63,2.3365358974
2019-07-25 01:30:00,2.4713600000000002,0.6974800000000001,2.5678977005,0.23136,0.06748000000000001,0.241,2.24,0.63,2.3269078194
2019-07-25 02:00:00,2.50088,0.71484,2.6010376775,0.29088,0.08484000000000001,0.303,2.21,0.63,2.2980426454
2019-07-25 02:30:00,2.6044,0.7392000000000001,2.7072709506,0.3744,0.1092,0.39,2.23,0.63,2.3172828917
2019-07-25 03:00:00,2.67112,0.7761600000000001,2.7816014093,0.50112,0.14616,0.522,2.17,0.63,2.2596017348
2019-07-25 03:30:00,2.73864,0.80752,2.8552123564,0.6086400000000001,0.17752,0.634,2.13,0.63,2.2212158832
2019-07-25 04:00:00,2.73912,0.7701600000000001,2.8453338644,0.54912,0.16016000000000002,0.5720000000000001,2.19,0.61,2.2733675462000003
2019-07-25 04:30:00,2.98232,0.7527600000000001,3.0758543854,0.8323200000000001,0.24276000000000003,0.867,2.15,0.51,2.2096606074
2019-07-25 05:00:00,2.842,0.731,2.9345059209,0.792,0.231,0.8250000000000001,2.05,0.5,2.1100947846
2019-07-25 05:30:00,2.66384,0.65112,2.742261986,0.72384,0.21112000000000003,0.754,1.94,0.44,1.9892712233
2019-07-25 06:00:00,2.56096,0.60028,2.6303711145,0.72096,0.21028000000000002,0.751,1.8399999999999999,0.39,1.8808774548
2019-07-25 06:30:00,2.65824,0.57532,2.7197854695,0.73824,0.21532,0.769,1.92,0.36,1.9534584715
2019-07-25 07:00:00,2.80008,0.19544,2.8068923741000003,0.67008,0.19544,0.6980000000000001,2.13,0.0,2.13
2019-07-25 07:30:00,2.90648,0.18564000000000003,2.9124024791,0.63648,0.18564000000000003,0.663,2.27,0.0,2.27
2019-07-25 08:00:00,2.90208,0.50644,2.9459378473,0.5020800000000001,0.14644000000000001,0.523,2.4,0.36,2.4268498099
2019-07-25 08:30:00,3.00184,0.51512,3.0457169928,0.5318400000000001,0.15512,0.554,2.47,0.36,2.4960969532
2019-07-25 09:00:00,3.06896,0.54928,3.1177273774,0.6489600000000001,0.18928,0.676,2.42,0.36,2.4466303358
2019-07-25 09:30:00,3.00616,0.20888,3.0134081702,0.71616,0.20888,0.746,2.29,0.0,2.29
2019-07-25 10:00:00,2.84312,0.20216,2.85029823,0.6931200000000001,0.20216,0.722,2.15,0.0,2.15
2019-07-25 10:30:00,2.5608,0.5294,2.6149495215,0.5808,0.1694,0.605,1.98,0.36,2.0124611797
2019-07-25 11:00:00,2.6636800000000003,0.9352400000000001,2.8230949329,0.7036800000000001,0.20524,0.733,1.96,0.73,2.0915305401
2019-07-25 11:30:00,2.65984,0.54912,2.7159310742000002,0.57984,0.16912000000000002,0.604,2.08,0.38,2.1144266362
2019-07-25 12:00:00,2.78128,0.51204,2.8280211102,0.5212800000000001,0.15204,0.543,2.26,0.36,2.2884929539
2019-07-25 12:30:00,2.7893600000000003,0.51148,2.8358668869,0.51936,0.15148,0.541,2.27,0.36,2.2983689869
2019-07-25 13:00:00,2.78304,0.86672,2.9148782479,0.50304,0.14672000000000002,0.524,2.2800000000000002,0.72,2.3909830614
2019-07-25 13:30:00,2.58096,0.8902800000000001,2.7301928503,0.48096000000000005,0.14028000000000002,0.501,2.1,0.75,2.2299103121
2019-07-25 14:00:00,2.56656,0.9210800000000001,2.7268330714999998,0.5865600000000001,0.17108,0.611,1.98,0.75,2.1172859986
2019-07-25 14:30:00,2.48904,0.49972000000000005,2.5387083724,0.47904,0.13972,0.499,2.01,0.36,2.041984329
2019-07-25 15:00:00,2.36288,0.56584,2.4296865641,0.6028800000000001,0.17584000000000002,0.628,1.76,0.39,1.8026924308
2019-07-25 15:30:00,2.5708,0.8544,2.709061092,0.46080000000000004,0.13440000000000002,0.48,2.11,0.72,2.2294618185
2019-07-25 16:00:00,2.40104,0.49572000000000005,2.451679302,0.43104000000000003,0.12572,0.449,1.97,0.37,2.0044450604
2019-07-25 16:30:00,2.3152,0.49860000000000004,2.3682805999,0.4752,0.1386,0.495,1.8399999999999999,0.36,1.8748866632
2019-07-25 17:00:00,2.7280800000000003,0.49944000000000005,2.7734204153,0.47808000000000006,0.13944,0.498,2.25,0.36,2.2786180022
2019-07-25 17:30:00,3.01296,0.84628,3.1295555275,0.43296,0.12628,0.451,2.58,0.72,2.6785817143
2019-07-25 18:00:00,3.03864,0.46752000000000005,3.0743955503000002,0.36864,0.10752,0.384,2.67,0.36,2.6941603516
2019-07-25 18:30:00,3.00632,0.07476000000000001,3.0072494077,0.25632000000000005,0.07476000000000001,0.267,2.75,0.0,2.75
2019-07-25 19:00:00,3.02,0.07,3.0208111493,0.24,0.07,0.25,2.7800000000000002,0.0,2.7800000000000002
2019-07-25 19:30:00,2.8941600000000003,0.047880000000000006,2.8945560281000002,0.16416,0.047880000000000006,0.171,2.73,0.0,2.73
2019-07-25 20:00:00,3.10736,0.42048,3.1356800857,0.20736000000000002,0.060480000000000006,0.216,2.9,0.36,2.9222593998
2019-07-25 20:30:00,2.9944800000000003,0.41964,3.0237407627,0.20448000000000002,0.059640000000000006,0.213,2.79,0.36,2.8131299295
2019-07-25 21:00:00,3.01008,0.05544,3.0105905069,0.19008000000000003,0.05544,0.198,2.8200000000000003,0.0,2.8200000000000003
2019-07-25 21:30:00,2.96576,0.39668000000000003,2.9921710178,0.12576,0.036680000000000004,0.131,2.84,0.36,2.8627259736
2019-07-25 22:00:00,3.07152,0.43336,3.1019406829,0.25152,0.07336000000000001,0.262,2.8200000000000003,0.36,2.8428858577
2019-07-25 22:30:00,2.81912,0.05516000000000001,2.8196595894,0.18912,0.05516000000000001,0.197,2.63,0.0,2.63
2019-07-25 23:00:00,2.52,0.035,2.5202430438,0.12,0.035,0.125,2.4,0.0,2.4
2019-07-25 23:30:00,2.43464,0.42052000000000006,2.4706899846,0.10464000000000001,0.030520000000000002,0.109,2.33,0.39,2.3624140196
2019-07-26 00:00:00,2.4912,0.3866,2.52101904,0.0912,0.026600000000000002,0.095,2.4,0.36,2.4268498099
2019-07-26 00:30:00,2.4532,0.4076,2.486830915,0.1632,0.0476,0.17,2.29,0.36,2.3181242417
2019-07-26 01:00:00,2.2808,0.3894,2.313802282,0.1008,0.029400000000000003,0.105,2.18,0.36,2.2095248358
2019-07-26 01:30:00,2.28024,0.38632000000000005,2.3127337936,0.09024,0.026320000000000003,0.094,2.19,0.36,2.2193918086
2019-07-26 02:00:00,2.21768,0.36224,2.2470697363,0.007680000000000001,0.0022400000000000002,0.008,2.21,0.36,2.2391292951
2019-07-26 02:30:00,2.21056,0.0030800000000000003,2.2105621457,0.010560000000000002,0.0030800000000000003,0.011,2.2,0.0,2.2
2019-07-26 03:00:00,2.22368,0.030240000000000003,2.2238856086,0.10368000000000001,0.030240000000000003,0.108,2.12,0.0,2.12
2019-07-26 03:30:00,2.0801600000000002,0.005880000000000001,2.0801683105,0.02016,0.005880000000000001,0.021,2.06,0.0,2.06
2019-07-26 04:00:00,2.1448,0.0014,2.1448004569,0.0048000000000000004,0.0014,0.005,2.14,0.0,2.14
2019-07-26 04:30:00,2.18472,0.015960000000000002,2.1847782954,0.054720000000000005,0.015960000000000002,0.057,2.13,0.0,2.13
2019-07-26 05:00:00,2.13816,0.019880000000000002,2.1382524173,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.07,0.0,2.07
2019-07-26 05:30:00,2.07696,0.38828,2.1129420721,0.09696,0.028280000000000003,0.101,1.98,0.36,2.0124611797
2019-07-26 06:00:00,1.9091200000000002,0.02016,1.9092264401999999,0.06912,0.02016,0.07200000000000001,1.8399999999999999,0.0,1.8399999999999999
2019-07-26 06:30:00,2.2573600000000003,0.025480000000000003,2.2575037984,0.08736000000000001,0.025480000000000003,0.091,2.17,0.0,2.17
2019-07-26 07:00:00,2.42864,0.037520000000000005,2.4289298055,0.12864,0.037520000000000005,0.134,2.3,0.0,2.3
2019-07-26 07:30:00,2.43976,0.043680000000000004,2.4401509789,0.14976,0.043680000000000004,0.156,2.29,0.0,2.29
2019-07-26 08:00:00,2.48944,0.42692,2.5257815028,0.22944,0.06692000000000001,0.23900000000000002,2.26,0.36,2.2884929539
2019-07-26 08:30:00,2.55032,0.08176000000000001,2.551630224,0.28032,0.08176000000000001,0.292,2.27,0.0,2.27
2019-07-26 09:00:00,2.8596,0.46780000000000005,2.8976109125000002,0.36960000000000004,0.1078,0.385,2.49,0.36,2.5158895047
2019-07-26 09:30:00,2.74184,0.44512,2.7777362006,0.29184000000000004,0.08512,0.304,2.45,0.36,2.4763077353
2019-07-26 10:00:00,2.74456,0.6100800000000001,2.811548897,0.27456,0.08008000000000001,0.28600000000000003,2.47,0.53,2.5262224763
2019-07-26 10:30:00,2.65208,0.63644,2.7273767983,0.26208000000000004,0.07644000000000001,0.273,2.39,0.56,2.4547301277
2019-07-26 11:00:00,2.7356800000000003,0.6862400000000001,2.8204379802,0.29568,0.08624000000000001,0.308,2.44,0.6000000000000001,2.5126878039
2019-07-26 11:30:00,2.72208,0.67644,2.8048690879000002,0.26208000000000004,0.07644000000000001,0.273,2.46,0.6000000000000001,2.5321137415
2019-07-26 12:00:00,2.87928,0.6910400000000001,2.961045356,0.20928000000000002,0.061040000000000004,0.218,2.67,0.63,2.7433191575
2019-07-26 12:30:00,2.88104,0.6557200000000001,2.9547182945,0.19104000000000002,0.055720000000000006,0.199,2.69,0.6000000000000001,2.7561023203
2019-07-26 13:00:00,2.96464,0.68552,3.0428650972,0.22464,0.06552000000000001,0.234,2.74,0.62,2.8092703679
2019-07-26 13:30:00,2.92848,0.68664,3.0079011952,0.22848000000000002,0.06664,0.23800000000000002,2.7,0.62,2.7702707449
2019-07-26 14:00:00,2.90152,0.6933600000000001,2.9832141056,0.25152,0.07336000000000001,0.262,2.65,0.62,2.7215620515000003
2019-07-26 14:30:00,2.92824,0.66532,3.0028719919,0.25824,0.07532000000000001,0.269,2.67,0.59,2.7344103569
2019-07-26 15:00:00,2.9712,0.6816,3.0483779293,0.2112,0.0616,0.22,2.76,0.62,2.828780656
2019-07-26 15:30:00,2.97696,0.6832800000000001,3.0543677578,0.21696000000000001,0.06328,0.226,2.76,0.62,2.828780656
2019-07-26 16:00:00,3.00432,0.65376,3.0746285629,0.18432,0.05376,0.192,2.8200000000000003,0.6000000000000001,2.8831233064
2019-07-26 16:30:00,3.02104,0.6357200000000001,3.0872030384,0.19104000000000002,0.055720000000000006,0.199,2.83,0.58,2.8888232899
2019-07-26 17:00:00,3.01576,0.62168,3.0791710573,0.24576000000000003,0.07168000000000001,0.256,2.77,0.55,2.8240750698
2019-07-26 17:30:00,3.26288,0.6558400000000001,3.3281394202,0.36288000000000004,0.10584,0.378,2.9,0.55,2.9516944286
2019-07-26 18:00:00,3.2748,0.6814,3.3449396108,0.24480000000000002,0.0714,0.255,3.03,0.61,3.0907927786
2019-07-26 18:30:00,3.3316,0.6588,3.3961118945,0.2016,0.058800000000000005,0.21,3.13,0.6000000000000001,3.1869891748
2019-07-26 19:00:00,3.3776,0.6318,3.4361829113,0.1776,0.051800000000000006,0.185,3.2,0.58,3.2521377585
2019-07-26 19:30:00,3.48568,0.7212400000000001,3.5595157255,0.17568,0.05124,0.183,3.31,0.67,3.3771289582
2019-07-26 20:00:00,3.45856,0.72208,3.5331341327,0.17856000000000002,0.05208,0.186,3.2800000000000002,0.67,3.3477305746
2019-07-26 20:30:00,3.41392,0.7265600000000001,3.4903780884,0.19392,0.056560000000000006,0.202,3.22,0.67,3.288966403
2019-07-26 21:00:00,3.24664,0.68152,3.3173997046,0.17664000000000002,0.05152,0.184,3.07,0.63,3.1339751116
2019-07-26 21:30:00,3.26584,0.6871200000000001,3.3373409775000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.07,0.63,3.1339751116
2019-07-26 22:00:00,3.15848,0.69664,3.2343937917,0.22848000000000002,0.06664,0.23800000000000002,2.93,0.63,2.9969651316
2019-07-26 22:30:00,2.9878400000000003,0.7181200000000001,3.0729276269,0.26784,0.07812000000000001,0.279,2.7199999999999998,0.64,2.7942798715
2019-07-26 23:00:00,2.86208,0.7064400000000001,2.9479754747999998,0.26208000000000004,0.07644000000000001,0.273,2.6,0.63,2.6752383071
2019-07-26 23:30:00,2.70888,0.69384,2.7963270195,0.21888000000000002,0.06384000000000001,0.228,2.49,0.63,2.5684625752
2019-07-27 00:00:00,2.58448,0.69964,2.6775049953,0.20448000000000002,0.059640000000000006,0.213,2.38,0.64,2.4645486402
2019-07-27 00:30:00,2.33184,0.6801200000000001,2.429,0.17184000000000002,0.050120000000000005,0.179,2.16,0.63,2.25
2019-07-27 01:00:00,2.3528000000000002,0.6804,2.4492064021,0.1728,0.0504,0.18,2.18,0.63,2.2692069099
2019-07-27 01:30:00,2.2324,0.6832,2.3346031783,0.1824,0.053200000000000004,0.19,2.05,0.63,2.1446211787
2019-07-27 02:00:00,2.27776,0.6876800000000001,2.3793054449,0.19776000000000002,0.05768,0.20600000000000002,2.08,0.63,2.1733154396
2019-07-27 02:30:00,2.35144,0.6829200000000001,2.4486016009,0.18144000000000002,0.05292,0.189,2.17,0.63,2.2596017348
2019-07-27 03:00:00,2.34992,0.67956,2.4462064099,0.16992000000000002,0.04956000000000001,0.177,2.18,0.63,2.2692069099
2019-07-27 03:30:00,2.3628,0.6804,2.4588143484,0.1728,0.0504,0.18,2.19,0.63,2.2788154818
2019-07-27 04:00:00,2.42992,0.6995600000000001,2.5286153128,0.16992000000000002,0.04956000000000001,0.177,2.26,0.65,2.3516164653000002
2019-07-27 04:30:00,2.43896,0.6792800000000001,2.5317873528,0.16896000000000003,0.049280000000000004,0.176,2.27,0.63,2.3558013499
2019-07-27 05:00:00,2.33992,0.67956,2.4366016088,0.16992000000000002,0.04956000000000001,0.177,2.17,0.63,2.2596017348
2019-07-27 05:30:00,2.34088,0.6698400000000001,2.4348315753,0.17088,0.04984,0.178,2.17,0.62,2.2568340657
2019-07-27 06:00:00,2.05624,0.18432,2.064484633,0.18624000000000002,0.05432000000000001,0.194,1.87,0.13,1.8745132702
2019-07-27 06:30:00,2.02048,0.12264000000000001,2.0241986069,0.18048,0.052640000000000006,0.188,1.8399999999999999,0.07,1.8413310403
2019-07-27 07:00:00,2.04176,0.12468000000000001,2.0455632476,0.22176,0.06468,0.231,1.82,0.06,1.8209887424
2019-07-27 07:30:00,2.31824,0.13532000000000002,2.3221860821,0.25824,0.07532000000000001,0.269,2.06,0.06,2.0608736012
2019-07-27 08:00:00,2.46224,0.08232,2.4636157168,0.28224000000000005,0.08232,0.294,2.18,0.0,2.18
2019-07-27 08:30:00,2.6524,0.0882,2.6538660479000002,0.3024,0.0882,0.315,2.35,0.0,2.35
2019-07-27 09:00:00,2.57968,0.09324,2.5813644841,0.31968,0.09324,0.333,2.26,0.0,2.26
2019-07-27 09:30:00,2.72696,0.09828,2.7287304374,0.33696000000000004,0.09828,0.35100000000000003,2.39,0.0,2.39
2019-07-27 10:00:00,2.6692,0.1106,2.671490408,0.37920000000000004,0.1106,0.395,2.29,0.0,2.29
2019-07-27 10:30:00,2.78784,0.11312000000000001,2.790134047,0.38784,0.11312000000000001,0.404,2.4,0.0,2.4
2019-07-27 11:00:00,2.81352,0.09436000000000001,2.8151018809,0.32352000000000003,0.09436000000000001,0.337,2.49,0.0,2.49
2019-07-27 11:30:00,2.6272,0.0896,2.6287274488,0.30720000000000003,0.0896,0.32,2.32,0.0,2.32
2019-07-27 12:00:00,2.7132,0.11760000000000001,2.7157474109,0.4032,0.11760000000000001,0.42,2.31,0.0,2.31
2019-07-27 12:30:00,2.81056,0.10808000000000001,2.8126373389,0.37056000000000006,0.10808000000000001,0.386,2.44,0.0,2.44
2019-07-27 13:00:00,2.91136,0.13748000000000002,2.914604227,0.47136000000000006,0.13748000000000002,0.491,2.44,0.0,2.44
2019-07-27 13:30:00,2.73856,0.12208000000000001,2.7412797012,0.41856000000000004,0.12208000000000001,0.436,2.32,0.0,2.32
2019-07-27 14:00:00,2.7172,0.1246,2.7200553303,0.4272,0.1246,0.445,2.29,0.0,2.29
2019-07-27 14:30:00,2.5944000000000003,0.1092,2.5966971329,0.3744,0.1092,0.39,2.22,0.0,2.22
2019-07-27 15:00:00,2.56032,0.11676,2.5629809597,0.40032,0.11676,0.417,2.16,0.0,2.16
2019-07-27 15:30:00,2.45992,0.15456,2.464770821,0.5299200000000001,0.15456,0.552,1.9300000000000002,0.0,1.9300000000000002
2019-07-27 16:00:00,2.63688,0.18284,2.643211418,0.6268800000000001,0.18284,0.653,2.01,0.0,2.01
2019-07-27 16:30:00,2.60832,0.13076000000000002,2.6115955659,0.44832000000000005,0.13076000000000002,0.467,2.16,0.0,2.16
2019-07-27 17:00:00,2.5056000000000003,0.1008,2.5076267665,0.3456,0.1008,0.36,2.16,0.0,2.16
2019-07-27 17:30:00,2.78296,0.12628,2.7858235766,0.43296,0.12628,0.451,2.35,0.0,2.35
2019-07-27 18:00:00,2.93256,0.12908,2.9353994277,0.44256,0.12908,0.461,2.49,0.0,2.49
2019-07-27 18:30:00,2.8992,0.1106,2.9013088425999998,0.37920000000000004,0.1106,0.395,2.52,0.0,2.52
2019-07-27 19:00:00,2.83272,0.45996000000000004,2.8698198201,0.34272,0.09996000000000001,0.357,2.49,0.36,2.5158895047
2019-07-27 19:30:00,2.9260800000000002,0.11844,2.9284760883,0.40608000000000005,0.11844,0.423,2.52,0.0,2.52
2019-07-27 20:00:00,2.67528,0.08904000000000001,2.6767613267,0.30528000000000005,0.08904000000000001,0.318,2.37,0.0,2.37
2019-07-27 20:30:00,2.61136,0.06748000000000001,2.6122317279000002,0.23136,0.06748000000000001,0.241,2.38,0.0,2.38
2019-07-27 21:00:00,2.58632,0.07476000000000001,2.5874002783,0.25632000000000005,0.07476000000000001,0.267,2.33,0.0,2.33
2019-07-27 21:30:00,2.608,0.084,2.6093524101,0.28800000000000003,0.084,0.30000000000000004,2.32,0.0,2.32
2019-07-27 22:00:00,2.5575200000000002,0.10136,2.5595277688999998,0.34752000000000005,0.10136,0.362,2.21,0.0,2.21
2019-07-27 22:30:00,2.41024,0.09632,2.4121638419,0.33024000000000003,0.09632,0.34400000000000003,2.08,0.0,2.08
2019-07-27 23:00:00,2.31776,0.09268000000000001,2.3196122520999998,0.31776000000000004,0.09268000000000001,0.331,2.0,0.0,2.0
2019-07-27 23:30:00,2.21984,0.13412000000000002,2.2238879918,0.45984,0.13412000000000002,0.47900000000000004,1.76,0.0,1.76
2019-07-28 00:00:00,2.05488,0.12684,2.0587909559,0.43488000000000004,0.12684,0.453,1.62,0.0,1.62
2019-07-28 00:30:00,1.8980000000000001,0.11900000000000001,1.9017268468,0.40800000000000003,0.11900000000000001,0.425,1.49,0.0,1.49
2019-07-28 01:00:00,1.78504,0.09772,1.7877127845,0.33504,0.09772,0.34900000000000003,1.45,0.0,1.45
2019-07-28 01:30:00,1.78064,0.09352,1.7830941646,0.32064000000000004,0.09352,0.334,1.46,0.0,1.46
2019-07-28 02:00:00,1.73368,0.10024000000000001,1.7365754807,0.34368000000000004,0.10024000000000001,0.358,1.3900000000000001,0.0,1.3900000000000001
2019-07-28 02:30:00,1.82488,0.12684,1.8292827556,0.43488000000000004,0.12684,0.453,1.3900000000000001,0.0,1.3900000000000001
2019-07-28 03:00:00,1.7227999999999999,0.12040000000000001,1.7270020266000001,0.4128,0.12040000000000001,0.43,1.31,0.0,1.31
2019-07-28 03:30:00,1.73408,0.13244,1.7391301849,0.45408000000000004,0.13244,0.47300000000000003,1.28,0.0,1.28
2019-07-28 04:00:00,1.7235200000000002,0.12936,1.7283677849,0.44352,0.12936,0.462,1.28,0.0,1.28
2019-07-28 04:30:00,1.61664,0.12152,1.6212007895,0.41664,0.12152,0.434,1.2,0.0,1.2
2019-07-28 05:00:00,1.6408800000000001,0.15484,1.6481694694,0.53088,0.15484,0.553,1.11,0.0,1.11
2019-07-28 05:30:00,1.6608,0.1694,1.6694169641,0.5808,0.1694,0.605,1.08,0.0,1.08
2019-07-28 06:00:00,1.74256,0.19908,1.7538951508,0.6825600000000001,0.19908,0.711,1.06,0.0,1.06
2019-07-28 06:30:00,1.75968,0.16324000000000002,1.7672354116000002,0.5596800000000001,0.16324000000000002,0.583,1.2,0.0,1.2
2019-07-28 07:00:00,1.7992,0.1806,1.8082414109,0.6192000000000001,0.1806,0.645,1.18,0.0,1.18
2019-07-28 07:30:00,1.88488,0.19684000000000001,1.8951302330000002,0.67488,0.19684000000000001,0.7030000000000001,1.21,0.0,1.21
2019-07-28 08:00:00,2.07744,0.22092,2.0891535607,0.7574400000000001,0.22092,0.789,1.32,0.0,1.32
2019-07-28 08:30:00,2.31176,0.23968000000000003,2.3241516302,0.82176,0.23968000000000003,0.856,1.49,0.0,1.49
2019-07-28 09:00:00,2.35656,0.24108000000000002,2.3688593458,0.8265600000000001,0.24108000000000002,0.861,1.53,0.0,1.53
2019-07-28 09:30:00,2.47256,0.19908,2.4805615896,0.6825600000000001,0.19908,0.711,1.79,0.0,1.79
2019-07-28 10:00:00,2.7023200000000003,0.17276000000000002,2.7078366642000002,0.5923200000000001,0.17276000000000002,0.617,2.11,0.0,2.11
2019-07-28 10:30:00,2.75352,0.52436,2.8030029968,0.56352,0.16436,0.587,2.19,0.36,2.2193918086
2019-07-28 11:00:00,2.75336,0.88848,2.8931622837,0.5433600000000001,0.15848,0.5660000000000001,2.21,0.73,2.327444951
2019-07-28 11:30:00,2.72952,0.5523600000000001,2.7848484698,0.6595200000000001,0.19236,0.687,2.07,0.36,2.1010711554
2019-07-28 12:00:00,2.87648,0.22064000000000003,2.8849296699,0.75648,0.22064000000000003,0.788,2.12,0.0,2.12
2019-07-28 12:30:00,3.01536,0.21448,3.0229782665,0.73536,0.21448,0.766,2.2800000000000002,0.0,2.2800000000000002
2019-07-28 13:00:00,3.27232,1.01776,3.4269393925,0.95232,0.27776,0.992,2.32,0.74,2.4351591324
2019-07-28 13:30:00,3.03304,0.57672,3.0873836172,0.74304,0.21672000000000002,0.774,2.29,0.36,2.3181242417
2019-07-28 14:00:00,3.19248,0.9686400000000001,3.3361942389,0.85248,0.24864000000000003,0.888,2.34,0.72,2.4482646916
2019-07-28 14:30:00,3.1312,0.9216000000000001,3.2640098039,0.6912,0.2016,0.72,2.44,0.72,2.5440125786000003
2019-07-28 15:00:00,3.13496,0.57728,3.1876678622,0.7449600000000001,0.21728000000000003,0.776,2.39,0.36,2.4169609016
2019-07-28 15:30:00,2.94752,0.53136,2.9950321534,0.58752,0.17136,0.612,2.36,0.36,2.3872997298
2019-07-28 16:00:00,2.83656,0.5060800000000001,2.8813520437,0.46656000000000003,0.13608,0.486,2.37,0.37,2.3987079856
2019-07-28 16:30:00,3.13368,0.60524,3.1915929878,0.7036800000000001,0.20524,0.733,2.43,0.4,2.4627017684
2019-07-28 17:00:00,3.34504,0.49272000000000005,3.3811337743,0.45504000000000006,0.13272,0.47400000000000003,2.89,0.36,2.9123358323
2019-07-28 17:30:00,3.30704,0.47872000000000003,3.341509599,0.40704,0.11872,0.424,2.9,0.36,2.9222593998
2019-07-28 18:00:00,3.20016,0.80588,3.3000706962,0.26016,0.07588,0.271,2.94,0.73,3.0292738404
2019-07-28 18:30:00,3.2056,0.4258,3.2337558659,0.22560000000000002,0.0658,0.23500000000000001,2.98,0.36,3.001666204
2019-07-28 19:00:00,3.41176,0.42468000000000006,3.4380894985,0.22176,0.06468,0.231,3.19,0.36,3.2102492115
2019-07-28 19:30:00,3.282,0.056,3.2824777227,0.192,0.056,0.2,3.09,0.0,3.09
2019-07-28 20:00:00,3.04856,0.7720800000000001,3.1448093106,0.17856000000000002,0.05208,0.186,2.87,0.72,2.9589356194
2019-07-28 20:30:00,3.13008,0.41544000000000003,3.1575292873,0.19008000000000003,0.05544,0.198,2.94,0.36,2.9619588113
2019-07-28 21:00:00,3.05656,0.06608,3.0572742108,0.22656,0.06608,0.23600000000000002,2.83,0.0,2.83
2019-07-28 21:30:00,2.9884,0.08120000000000001,2.9895029687,0.27840000000000004,0.08120000000000001,0.29,2.71,0.0,2.71
2019-07-28 22:00:00,2.60024,0.061320000000000006,2.6009629371000003,0.21024,0.061320000000000006,0.219,2.39,0.0,2.39
2019-07-28 22:30:00,2.37752,0.06636,2.3784459212,0.22752000000000003,0.06636,0.23700000000000002,2.15,0.0,2.15
2019-07-28 23:00:00,2.29904,0.06972,2.300096911,0.23904000000000003,0.06972,0.249,2.06,0.0,2.06
2019-07-28 23:30:00,2.13784,0.07812000000000001,2.139266837,0.26784,0.07812000000000001,0.279,1.87,0.0,1.87
2019-07-29 00:00:00,2.12504,0.09772,2.1272856414,0.33504,0.09772,0.34900000000000003,1.79,0.0,1.79
2019-07-29 00:30:00,2.0288,0.1134,2.0319667812,0.38880000000000003,0.1134,0.405,1.6400000000000001,0.0,1.6400000000000001
2019-07-29 01:00:00,2.01624,0.12432000000000001,2.0200691077,0.42624,0.12432000000000001,0.444,1.5899999999999999,0.0,1.5899999999999999
2019-07-29 01:30:00,1.9652,0.1386,1.9700814704,0.4752,0.1386,0.495,1.49,0.0,1.49
2019-07-29 02:00:00,1.80848,0.13664,1.8136345828,0.46848000000000006,0.13664,0.488,1.34,0.0,1.34
2019-07-29 02:30:00,1.7732,0.11760000000000001,1.7770953829,0.4032,0.11760000000000001,0.42,1.37,0.0,1.37
2019-07-29 03:00:00,1.71056,0.10808000000000001,1.7139710616000001,0.37056000000000006,0.10808000000000001,0.386,1.34,0.0,1.34
2019-07-29 03:30:00,1.7021600000000001,0.09688000000000001,1.7049147779,0.33216,0.09688000000000001,0.34600000000000003,1.37,0.0,1.37
2019-07-29 04:00:00,1.7268,0.09240000000000001,1.7292703664,0.3168,0.09240000000000001,0.33,1.4100000000000001,0.0,1.4100000000000001
2019-07-29 04:30:00,1.81088,0.08484000000000001,1.812866294,0.29088,0.08484000000000001,0.303,1.52,0.0,1.52
2019-07-29 05:00:00,1.82552,0.08036,1.8272878810000002,0.27552000000000004,0.08036,0.28700000000000003,1.55,0.0,1.55
2019-07-29 05:30:00,1.7959200000000002,0.07756,1.7975940031,0.26592000000000005,0.07756,0.277,1.53,0.0,1.53
2019-07-29 06:00:00,1.79464,0.045520000000000005,1.7952172013,0.22464,0.06552000000000001,0.234,1.57,-0.02,1.5701273834
2019-07-29 06:30:00,2.12848,0.02664,2.1286467062,0.22848000000000002,0.06664,0.23800000000000002,1.9,-0.04,1.9004210060000002
2019-07-29 07:00:00,2.63192,0.13056,2.6351563141,0.24192000000000002,0.07056000000000001,0.252,2.39,0.06,2.3907530194
2019-07-29 07:30:00,2.74464,0.06552000000000001,2.7454219348,0.22464,0.06552000000000001,0.234,2.52,0.0,2.52
2019-07-29 08:00:00,2.93064,0.05852,2.9312242152,0.20064,0.05852,0.209,2.73,0.0,2.73
2019-07-29 08:30:00,2.94536,0.39948000000000006,2.9723273373,0.13536,0.03948,0.14100000000000001,2.81,0.36,2.8329666428999998
2019-07-29 09:00:00,2.92272,0.42496000000000006,2.9534527591,0.22272000000000003,0.06496,0.232,2.7,0.36,2.7238942711
2019-07-29 09:30:00,2.70384,0.07112,2.7047751847,0.24384000000000003,0.07112,0.254,2.46,0.0,2.46
2019-07-29 10:00:00,2.7196800000000003,0.46324000000000004,2.7588495066,0.31968,0.09324,0.333,2.4,0.37,2.4283533516
2019-07-29 10:30:00,2.656,0.458,2.6951994360000002,0.336,0.098,0.35000000000000003,2.32,0.36,2.3477648945
2019-07-29 11:00:00,2.6090400000000002,0.46472,2.6501046017,0.35904,0.10472000000000001,0.374,2.25,0.36,2.2786180022
2019-07-29 11:30:00,2.5828800000000003,0.46584000000000003,2.6245525333,0.36288000000000004,0.10584,0.378,2.22,0.36,2.2489997777
2019-07-29 12:00:00,2.636,0.458,2.675492478,0.336,0.098,0.35000000000000003,2.3,0.36,2.3280034364
2019-07-29 12:30:00,2.6812,0.0966,2.6829396191,0.3312,0.0966,0.34500000000000003,2.35,0.0,2.35
2019-07-29 13:00:00,2.62744,0.8359200000000001,2.7572093138,0.39744,0.11592000000000001,0.41400000000000003,2.23,0.72,2.3433522996000002
2019-07-29 13:30:00,2.61384,0.89612,2.7631848653,0.36384000000000005,0.10612,0.379,2.25,0.79,2.3846593048
2019-07-29 14:00:00,2.72512,0.85816,2.8570470070000002,0.40512000000000004,0.11816000000000002,0.422,2.32,0.74,2.4351591324
2019-07-29 14:30:00,3.15304,0.9317200000000001,3.2878204635,0.38304000000000005,0.11172000000000001,0.399,2.77,0.8200000000000001,2.8888232899
2019-07-29 15:00:00,3.21512,1.33816,3.4824802656,0.40512000000000004,0.11816000000000002,0.422,2.81,1.22,3.0634131292
2019-07-29 15:30:00,2.9017600000000003,0.8596800000000001,3.0264270683,0.34176,0.09968,0.356,2.56,0.76,2.6704306769
2019-07-29 16:00:00,3.14552,0.87536,3.2650499537,0.39552000000000004,0.11536,0.41200000000000003,2.75,0.76,2.8530860485
2019-07-29 16:30:00,2.94304,0.85172,3.0638066845,0.38304000000000005,0.11172000000000001,0.399,2.56,0.74,2.6648076854
2019-07-29 17:00:00,3.08216,0.8268800000000001,3.1911503882,0.33216,0.09688000000000001,0.34600000000000003,2.75,0.73,2.8452416418
2019-07-29 17:30:00,3.20696,0.8182800000000001,3.3097091413,0.33696000000000004,0.09828,0.35100000000000003,2.87,0.72,2.9589356194
2019-07-29 18:00:00,3.28904,0.7947200000000001,3.3836908842,0.35904,0.10472000000000001,0.374,2.93,0.6900000000000001,3.0101494979
