Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-07-29 18:30:00,3.55344,0.8289200000000001,3.6488414874,0.37344000000000005,0.10892,0.389,3.18,0.72,3.2604907605999998
2019-07-29 19:00:00,3.62088,0.81984,3.7125341211,0.41088,0.11984000000000002,0.428,3.21,0.7000000000000001,3.285437566
2019-07-29 19:30:00,3.61496,0.8072800000000001,3.7040028078000002,0.5049600000000001,0.14728000000000002,0.526,3.11,0.66,3.1792609204
2019-07-29 20:00:00,3.34728,0.7900400000000001,3.4392508777,0.37728,0.11004000000000001,0.393,2.9699999999999998,0.68,3.0468508332
2019-07-29 20:30:00,3.29328,0.75304,3.3782780229,0.35328000000000004,0.10304,0.368,2.94,0.65,3.0109965128
2019-07-29 21:00:00,3.32192,0.7255600000000001,3.4002337861,0.36192,0.10556000000000001,0.377,2.96,0.62,3.0242354406
2019-07-29 21:30:00,3.30344,0.72392,3.3818302737,0.25344,0.07392,0.264,3.05,0.65,3.1184932259
2019-07-29 22:00:00,3.20928,0.6910400000000001,3.2828363346,0.20928000000000002,0.061040000000000004,0.218,3.0,0.63,3.0654363474
2019-07-29 22:30:00,3.01832,0.69076,3.0963535005,0.20832,0.06076,0.217,2.81,0.63,2.8797569342
2019-07-29 23:00:00,2.7592,0.6656000000000001,2.8383459972000002,0.2592,0.0756,0.27,2.5,0.59,2.5686767021
2019-07-29 23:30:00,2.66728,0.72004,2.7627595263,0.37728,0.11004000000000001,0.393,2.29,0.61,2.3698523161000002
2019-07-30 00:00:00,2.55504,0.70272,2.6499141118000002,0.45504000000000006,0.13272,0.47400000000000003,2.1,0.5700000000000001,2.1759825367
2019-07-30 00:30:00,2.45616,0.7288800000000001,2.5620281029000003,0.47616,0.13888,0.496,1.98,0.59,2.0660348497
2019-07-30 01:00:00,2.40472,1.13596,2.6595269128,0.5347200000000001,0.15596000000000002,0.557,1.87,0.98,2.1112318679
2019-07-30 01:30:00,2.43904,0.49972000000000005,2.4897060469,0.47904,0.13972,0.499,1.96,0.36,1.9927869931000002
2019-07-30 02:00:00,2.47064,0.48852000000000007,2.5184744986,0.44064000000000003,0.12852000000000002,0.459,2.03,0.36,2.0616740771
2019-07-30 02:30:00,2.35328,0.10304,2.3555347588,0.35328000000000004,0.10304,0.368,2.0,0.0,2.0
2019-07-30 03:00:00,2.35032,0.11676,2.3532184344,0.40032,0.11676,0.417,1.9500000000000002,0.0,1.9500000000000002
2019-07-30 03:30:00,2.35784,0.11312000000000001,2.3605519693,0.38784,0.11312000000000001,0.404,1.97,0.0,1.97
2019-07-30 04:00:00,2.71408,0.09744000000000001,2.715828566,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.38,0.0,2.38
2019-07-30 04:30:00,2.71264,0.43952,2.7480163027,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.44,0.36,2.4664144015
2019-07-30 05:00:00,2.69136,0.10248,2.6933103794,0.35136,0.10248,0.366,2.34,0.0,2.34
2019-07-30 05:30:00,2.52192,0.46556000000000003,2.564532433,0.36192,0.10556000000000001,0.377,2.16,0.36,2.1897945109
2019-07-30 06:00:00,2.39616,0.10388000000000001,2.3984106821,0.35616000000000003,0.10388000000000001,0.371,2.04,0.0,2.04
2019-07-30 06:30:00,2.56856,0.08708,2.5700356807,0.29856000000000005,0.08708,0.311,2.27,0.0,2.27
2019-07-30 07:00:00,2.64224,0.08232,2.6435220445,0.28224000000000005,0.08232,0.294,2.36,0.0,2.36
2019-07-30 07:30:00,2.87032,0.11676,2.8726938229,0.40032,0.11676,0.417,2.47,0.0,2.47
2019-07-30 08:00:00,3.09704,0.5137200000000001,3.1393574183,0.5270400000000001,0.15372000000000002,0.549,2.5700000000000003,0.36,2.5950915205
2019-07-30 08:30:00,3.32824,0.57532,3.3775989401,0.73824,0.21532,0.769,2.59,0.36,2.6148996157
2019-07-30 09:00:00,3.16784,0.9731200000000001,3.3139361491,0.8678400000000001,0.25312,0.904,2.3,0.72,2.4100622399000002
2019-07-30 09:30:00,2.91104,0.60072,2.9723758847,0.7910400000000001,0.23072,0.8240000000000001,2.12,0.37,2.1520455386
2019-07-30 10:00:00,2.61312,0.60716,2.682729841,0.8131200000000001,0.23716,0.847,1.8,0.37,1.8376343488
2019-07-30 10:30:00,2.5907999999999998,0.6294000000000001,2.666156222,0.8208000000000001,0.2394,0.855,1.77,0.39,1.812456896
2019-07-30 11:00:00,2.45784,0.5531200000000001,2.5193092704,0.6278400000000001,0.18312,0.654,1.83,0.37,1.8670297266
2019-07-30 11:30:00,2.83216,0.68188,2.9130895283,0.9321600000000001,0.27188,0.971,1.9,0.41000000000000003,1.9437335208
2019-07-30 12:00:00,2.6864,0.6802,2.7711761041000003,0.9264,0.2702,0.965,1.76,0.41000000000000003,1.8071247881999999
2019-07-30 12:30:00,2.77624,0.6343200000000001,2.8477834187,0.90624,0.26432,0.9440000000000001,1.87,0.37,1.9062528689
2019-07-30 13:00:00,2.81968,0.62824,2.8888199667,0.91968,0.26824000000000003,0.9580000000000001,1.9,0.36,1.9338045403000002
2019-07-30 13:30:00,2.78768,0.61724,2.8551961404,0.8476800000000001,0.24724000000000002,0.883,1.94,0.37,1.9749683542
2019-07-30 14:00:00,2.54192,0.61556,2.6153912518,0.8419200000000001,0.24556000000000003,0.877,1.7000000000000002,0.37,1.7397988389
2019-07-30 14:30:00,2.6012,0.5966,2.6687399649,0.8112,0.2366,0.845,1.79,0.36,1.8258422714
2019-07-30 15:00:00,2.59856,0.6420800000000001,2.6767108174,0.89856,0.26208000000000004,0.936,1.7000000000000002,0.38,1.741952927
2019-07-30 15:30:00,2.53768,0.65224,2.6201596898,0.9676800000000001,0.28224000000000005,1.008,1.57,0.37,1.6130096094000002
2019-07-30 16:00:00,2.86936,0.6614800000000001,2.9446192623,0.9993600000000001,0.29148,1.041,1.87,0.37,1.9062528689
2019-07-30 16:30:00,2.91848,0.6466400000000001,2.9892589048,0.9484800000000001,0.27664,0.988,1.97,0.37,2.0044450604
2019-07-30 17:00:00,3.18048,1.02764,3.3423789432,1.02048,0.29764,1.063,2.16,0.73,2.2800219297
2019-07-30 17:30:00,3.56224,0.65732,3.6223781415,0.88224,0.25732000000000005,0.919,2.68,0.4,2.7096863287
2019-07-30 18:00:00,3.47776,0.9976800000000001,3.6180353785,0.67776,0.19768000000000002,0.706,2.8,0.8,2.9120439557
2019-07-30 18:30:00,3.30552,0.9253600000000001,3.432601579,0.6355200000000001,0.18536000000000002,0.662,2.67,0.74,2.7706497433
2019-07-30 19:00:00,3.2572,0.9396,3.3900147492,0.5472,0.15960000000000002,0.5700000000000001,2.71,0.78,2.8200177304
2019-07-30 19:30:00,3.39552,1.00036,3.5398130177000002,0.7555200000000001,0.22036000000000003,0.787,2.64,0.78,2.7528167393
2019-07-30 20:00:00,3.32912,1.01016,3.4790031906,0.78912,0.23016000000000003,0.8220000000000001,2.54,0.78,2.6570660511
2019-07-30 20:30:00,2.96312,0.59716,3.0226941956,0.8131200000000001,0.23716,0.847,2.15,0.36,2.1799311916
2019-07-30 21:00:00,3.13808,1.01444,3.2979743177,0.83808,0.24444000000000002,0.873,2.3,0.77,2.4254690268
2019-07-30 21:30:00,3.15128,1.02704,3.3144195269,0.8812800000000001,0.25704000000000005,0.918,2.27,0.77,2.3970398411
2019-07-30 22:00:00,2.8963200000000002,0.68976,2.9773206747,0.8563200000000001,0.24976,0.892,2.04,0.44,2.0869115937
2019-07-30 22:30:00,2.66632,0.64476,2.7431692985,0.7363200000000001,0.21476,0.767,1.9300000000000002,0.43,1.9773214205
2019-07-30 23:00:00,2.43024,0.6313200000000001,2.5109025071,0.6902400000000001,0.20132000000000003,0.719,1.74,0.43,1.7923448329
2019-07-30 23:30:00,2.32296,0.96128,2.5140012729,0.7929600000000001,0.23128,0.8260000000000001,1.53,0.73,1.6952285982
2019-07-31 00:00:00,2.21976,0.62368,2.3057127315,0.8697600000000001,0.25368,0.906,1.35,0.37,1.3997856979
2019-07-31 00:30:00,2.25232,0.6227600000000001,2.3368302035,0.8323200000000001,0.24276000000000003,0.867,1.42,0.38,1.469965986
2019-07-31 01:00:00,2.38728,0.6450400000000001,2.472889484,0.97728,0.28504,1.018,1.4100000000000001,0.36,1.4552319403
2019-07-31 01:30:00,2.37008,0.63544,2.4537854837,0.9100800000000001,0.26544,0.9480000000000001,1.46,0.37,1.5061540426
2019-07-31 02:00:00,2.3816,0.6388,2.4657826344,0.9216000000000001,0.26880000000000004,0.96,1.46,0.37,1.5061540426
2019-07-31 02:30:00,2.0164,0.5702,2.0954705915,0.6864,0.20020000000000002,0.715,1.33,0.37,1.3805071532
2019-07-31 03:00:00,2.13304,0.57672,2.2096301953,0.74304,0.21672000000000002,0.774,1.3900000000000001,0.36,1.4358621104
2019-07-31 03:30:00,2.1636,0.5798,2.239940401,0.7536,0.21980000000000002,0.785,1.4100000000000001,0.36,1.4552319403
2019-07-31 04:00:00,2.25048,0.6076400000000001,2.3310698402,0.7804800000000001,0.22764,0.8130000000000001,1.47,0.38,1.5183214416
2019-07-31 04:30:00,2.2452,0.6036,2.3249206438,0.8352,0.2436,0.87,1.4100000000000001,0.36,1.4552319403
2019-07-31 05:00:00,2.2876,0.5868,2.3616621266,0.7776000000000001,0.2268,0.81,1.51,0.36,1.5523208431
2019-07-31 05:30:00,2.05728,0.25004000000000004,2.0724191178,0.85728,0.25004000000000004,0.893,1.2,0.0,1.2
2019-07-31 06:00:00,1.86392,0.19656,1.8742554788999999,0.6739200000000001,0.19656,0.7020000000000001,1.19,0.0,1.19
2019-07-31 06:30:00,2.24008,0.23044,2.2519016408,0.7900800000000001,0.23044,0.8230000000000001,1.45,0.0,1.45
2019-07-31 07:00:00,2.56664,0.26152000000000003,2.5799289913,0.8966400000000001,0.26152000000000003,0.934,1.67,0.0,1.67
2019-07-31 07:30:00,2.5744,0.6092000000000001,2.6454980626999998,0.8544,0.2492,0.89,1.72,0.36,1.7572706109
2019-07-31 08:00:00,2.6166400000000003,0.6215200000000001,2.6894408341,0.8966400000000001,0.26152000000000003,0.934,1.72,0.36,1.7572706109
2019-07-31 08:30:00,2.5881600000000002,0.6248800000000001,2.6625264694,0.9081600000000001,0.26488,0.9460000000000001,1.6800000000000002,0.36,1.7181385276
2019-07-31 09:00:00,2.56544,0.62992,2.6416437307000002,0.92544,0.26992000000000005,0.964,1.6400000000000001,0.36,1.6790473489000002
2019-07-31 09:30:00,2.61712,0.6391600000000001,2.6940383442,0.9571200000000001,0.27916,0.997,1.6600000000000001,0.36,1.6985876486
2019-07-31 10:00:00,2.62088,0.6548400000000001,2.7014491296000003,1.01088,0.29484000000000005,1.053,1.6099999999999999,0.36,1.6497575579000001
2019-07-31 10:30:00,2.60048,0.65764,2.6823472184,1.02048,0.29764,1.063,1.58,0.36,1.6204937519
2019-07-31 11:00:00,2.54384,0.64112,2.6233865136,0.96384,0.28112000000000004,1.004,1.58,0.36,1.6204937519
2019-07-31 11:30:00,2.7332,0.6526000000000001,2.810030071,1.0032,0.2926,1.045,1.73,0.36,1.7670597047
2019-07-31 12:00:00,2.73976,1.07868,2.9444584222,0.9897600000000001,0.28868000000000005,1.031,1.75,0.79,1.9200520826
2019-07-31 12:30:00,2.91744,1.08092,3.1112447991,0.9974400000000001,0.29092,1.039,1.92,0.79,2.0761743665
2019-07-31 13:00:00,2.78064,1.02852,2.9647617442,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.8599999999999999,0.76,2.0092784775
2019-07-31 13:30:00,2.80856,1.01208,2.9853500967,0.89856,0.26208000000000004,0.936,1.9100000000000001,0.75,2.0519746587
2019-07-31 14:00:00,3.09416,1.07788,3.2765303905,0.8841600000000001,0.25788,0.921,2.21,0.8200000000000001,2.3572229424
2019-07-31 14:30:00,3.06896,1.11928,3.2666960679,0.8889600000000001,0.25928,0.926,2.18,0.86,2.3435016535
2019-07-31 15:00:00,3.04408,1.08744,3.2324833797,0.81408,0.23744,0.848,2.23,0.85,2.3865037188000002
2019-07-31 15:30:00,2.83224,1.08232,3.0319960422,0.76224,0.22232000000000002,0.794,2.07,0.86,2.2415396494
2019-07-31 16:00:00,2.9612,1.0516,3.1423825356,0.6912,0.2016,0.72,2.27,0.85,2.423922441
2019-07-31 16:30:00,3.1471999999999998,0.9946,3.3006206992,0.6672,0.19460000000000002,0.6950000000000001,2.48,0.8,2.605839596
2019-07-31 17:00:00,3.2176,1.0018,3.3699485159,0.6576000000000001,0.1918,0.685,2.56,0.81,2.6850884529
2019-07-31 17:30:00,3.21216,1.03688,3.3753654617,0.8121600000000001,0.23688,0.846,2.4,0.8,2.5298221281
2019-07-31 18:00:00,3.6365600000000002,1.11108,3.8025080408000003,1.06656,0.31108,1.111,2.5700000000000003,0.8,2.6916351907
2019-07-31 18:30:00,3.37784,1.05312,3.5382007857,0.8678400000000001,0.25312,0.904,2.51,0.8,2.6344069541
2019-07-31 19:00:00,3.4484,1.0012,3.5908026958,0.7584000000000001,0.2212,0.79,2.69,0.78,2.8008034562
2019-07-31 19:30:00,3.3910400000000003,0.9557200000000001,3.5231453277,0.6710400000000001,0.19572,0.6990000000000001,2.7199999999999998,0.76,2.8241812973
2019-07-31 20:00:00,3.16368,0.5502400000000001,3.2111734927,0.5836800000000001,0.17024,0.608,2.58,0.38,2.6078343506
2019-07-31 20:30:00,3.1976,0.5168,3.2390937003999998,0.5376000000000001,0.1568,0.56,2.66,0.36,2.6842503609
2019-07-31 21:00:00,3.07592,0.51756,3.119158893,0.50592,0.14756000000000002,0.527,2.5700000000000003,0.37,2.5964976411
2019-07-31 21:30:00,3.31592,0.89756,3.4352495397,0.50592,0.14756000000000002,0.527,2.81,0.75,2.9083672395
2019-07-31 22:00:00,3.18752,0.53136,3.2315054077,0.58752,0.17136,0.612,2.6,0.36,2.6248047546
2019-07-31 22:30:00,3.03552,0.5453600000000001,3.0841204905,0.6355200000000001,0.18536000000000002,0.662,2.4,0.36,2.4268498099
2019-07-31 23:00:00,2.694,0.507,2.7412925783,0.504,0.147,0.525,2.19,0.36,2.2193918086
2019-07-31 23:30:00,2.72088,0.54984,2.7758804009,0.65088,0.18984,0.678,2.07,0.36,2.1010711554
2019-08-01 00:00:00,2.57512,0.5481600000000001,2.6328164387,0.64512,0.18816000000000002,0.672,1.9300000000000002,0.36,1.9632880583
2019-08-01 00:30:00,2.334,0.507,2.3884314937,0.504,0.147,0.525,1.83,0.36,1.8650737251
2019-08-01 01:00:00,2.3632,0.5126000000000001,2.4181548751,0.5232,0.1526,0.545,1.8399999999999999,0.36,1.8748866632
2019-08-01 01:30:00,2.26576,0.50168,2.3206359473,0.48576,0.14168,0.506,1.78,0.36,1.8160396471
2019-08-01 02:00:00,2.27664,0.5165200000000001,2.3344983615,0.53664,0.15652000000000002,0.559,1.74,0.36,1.7768511474
2019-08-01 02:30:00,2.32296,0.48628000000000005,2.3733123267,0.43296,0.12628,0.451,1.8900000000000001,0.36,1.9239802494
2019-08-01 03:00:00,2.28416,0.11788000000000001,2.2871997289,0.40416,0.11788000000000001,0.421,1.88,0.0,1.88
2019-08-01 03:30:00,2.32936,0.47648,2.3775935733,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.9300000000000002,0.36,1.9632880583
2019-08-01 04:00:00,2.33184,0.48012000000000005,2.3807547123,0.41184000000000004,0.12012,0.429,1.92,0.36,1.9534584715
2019-08-01 04:30:00,2.41952,0.48236000000000007,2.4671335999,0.41952000000000006,0.12236000000000001,0.437,2.0,0.36,2.0321417273
2019-08-01 05:00:00,2.47832,0.49076000000000003,2.5264432311,0.44832000000000005,0.13076000000000002,0.467,2.03,0.36,2.0616740771
2019-08-01 05:30:00,2.2640000000000002,0.437,2.3057894527,0.264,0.077,0.275,2.0,0.36,2.0321417273
2019-08-01 06:00:00,2.06464,0.42552,2.1080335861,0.22464,0.06552000000000001,0.234,1.8399999999999999,0.36,1.8748866632
2019-08-01 06:30:00,2.13584,0.057120000000000004,2.13660366,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.94,0.0,1.94
2019-08-01 07:00:00,2.46224,0.08232,2.4636157168,0.28224000000000005,0.08232,0.294,2.18,0.0,2.18
2019-08-01 07:30:00,2.60824,0.07532000000000001,2.6093273079,0.25824,0.07532000000000001,0.269,2.35,0.0,2.35
2019-08-01 08:00:00,2.75368,0.06524,2.7544527224,0.22368000000000002,0.06524,0.233,2.5300000000000002,0.0,2.5300000000000002
2019-08-01 08:30:00,2.8404,0.4272,2.8723460794,0.23040000000000002,0.06720000000000001,0.24,2.61,0.36,2.6347106103
2019-08-01 09:00:00,2.8888,0.6784,2.9673880771,0.26880000000000004,0.0784,0.28,2.62,0.6000000000000001,2.687824399
2019-08-01 09:30:00,2.89584,0.66212,2.9705710225,0.31584,0.09212000000000001,0.329,2.58,0.5700000000000001,2.6422149799
2019-08-01 10:00:00,2.80472,0.6559600000000001,2.8804058395,0.29472000000000004,0.08596000000000001,0.307,2.51,0.5700000000000001,2.5739075352
2019-08-01 10:30:00,2.71128,0.64204,2.7862617609,0.28128000000000003,0.08204,0.293,2.43,0.56,2.4936920419
2019-08-01 11:00:00,2.80744,0.6909200000000001,2.891209055,0.27744,0.08092,0.289,2.5300000000000002,0.61,2.6024987992
2019-08-01 11:30:00,2.83536,0.73448,2.9289464317,0.25536000000000003,0.07448,0.266,2.58,0.66,2.6630809225
2019-08-01 12:00:00,2.7432,0.7326,2.8393395358999998,0.2832,0.0826,0.295,2.46,0.65,2.5444252789
2019-08-01 12:30:00,2.8453600000000003,0.6844800000000001,2.9265314623,0.25536000000000003,0.07448,0.266,2.59,0.61,2.6608645212
2019-08-01 13:00:00,2.81952,0.72736,2.9118285664,0.29952,0.08736000000000001,0.312,2.52,0.64,2.6
2019-08-01 13:30:00,2.7671200000000002,0.72916,2.8615777816,0.23712000000000003,0.06916,0.247,2.5300000000000002,0.66,2.6146701513
2019-08-01 14:00:00,2.7704,0.7172000000000001,2.8617288481000003,0.23040000000000002,0.06720000000000001,0.24,2.54,0.65,2.6218504915
2019-08-01 14:30:00,2.78904,0.73972,2.8854687314,0.23904000000000003,0.06972,0.249,2.55,0.67,2.6365507771
2019-08-01 15:00:00,2.83176,0.8046800000000001,2.9438706833,0.22176,0.06468,0.231,2.61,0.74,2.712876702
2019-08-01 15:30:00,3.05384,0.8711200000000001,3.1756556488,0.24384000000000003,0.07112,0.254,2.81,0.8,2.9216604868
2019-08-01 16:00:00,3.06016,0.8758800000000001,3.1830402134,0.26016,0.07588,0.271,2.8,0.8,2.9120439557
2019-08-01 16:30:00,3.17168,0.88924,3.2939796296,0.27168000000000003,0.07924,0.28300000000000003,2.9,0.81,3.0109965128
2019-08-01 17:00:00,3.17624,0.91932,3.3066069921,0.30624,0.08932000000000001,0.319,2.87,0.8300000000000001,2.9876077386
2019-08-01 17:30:00,3.36712,0.8891600000000001,3.4825425482,0.47712000000000004,0.13916,0.497,2.89,0.75,2.9857327409
2019-08-01 18:00:00,3.2648,0.7764000000000001,3.3558480299,0.3648,0.10640000000000001,0.38,2.9,0.67,2.9763904314
2019-08-01 18:30:00,3.72104,0.84572,3.8159377615,0.43104000000000003,0.12572,0.449,3.29,0.72,3.3678628238
2019-08-01 19:00:00,3.48416,0.77288,3.5688533733,0.28416,0.08288000000000001,0.296,3.2,0.6900000000000001,3.2735454785
2019-08-01 19:30:00,3.31248,0.70364,3.3863893751,0.25248000000000004,0.07364000000000001,0.263,3.06,0.63,3.1241798924
2019-08-01 20:00:00,3.38816,0.7598800000000001,3.4723257048000002,0.30816000000000004,0.08988,0.321,3.08,0.67,3.1520310912
2019-08-01 20:30:00,3.3628,0.7154,3.438054828,0.2928,0.0854,0.305,3.07,0.63,3.1339751116
2019-08-01 21:00:00,3.40688,0.70784,3.4796363028,0.26688,0.07784,0.278,3.14,0.63,3.2025770873
2019-08-01 21:30:00,3.39912,0.6851600000000001,3.4674862653,0.18912,0.05516000000000001,0.197,3.21,0.63,3.2712382976
2019-08-01 22:00:00,3.26736,0.6904800000000001,3.3395215226,0.20736000000000002,0.060480000000000006,0.216,3.06,0.63,3.1241798924
2019-08-01 22:30:00,2.97264,0.67452,3.0482069812,0.15264000000000003,0.044520000000000004,0.159,2.8200000000000003,0.63,2.8895155303
2019-08-01 23:00:00,2.66672,0.60696,2.7349215711,0.12672,0.03696,0.132,2.54,0.5700000000000001,2.603171143
2019-08-01 23:30:00,2.53544,0.62492,2.6113178665,0.08544,0.02492,0.089,2.45,0.6000000000000001,2.5223996510999998
2019-08-02 00:00:00,2.2831200000000003,0.56716,2.3525108714,0.09312000000000001,0.027160000000000004,0.097,2.19,0.54,2.2555930484
2019-08-02 00:30:00,2.22352,0.5643600000000001,2.2940234088,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.14,0.54,2.2070795183
2019-08-02 01:00:00,2.1016,0.5238,2.1658921949,0.0816,0.0238,0.085,2.02,0.5,2.0809613163
2019-08-02 01:30:00,2.06256,0.5040800000000001,2.123264091,0.08256000000000001,0.02408,0.08600000000000001,1.98,0.48,2.0373512216
2019-08-02 02:00:00,2.01832,0.47576,2.073635262,0.08832000000000001,0.02576,0.092,1.9300000000000002,0.45,1.9817668884000001
2019-08-02 02:30:00,2.00872,0.48296000000000006,2.0659637945,0.07872000000000001,0.02296,0.082,1.9300000000000002,0.46,1.984061491
2019-08-02 03:00:00,1.9372800000000001,0.48004,1.9958687833000002,0.13728,0.040040000000000006,0.14300000000000002,1.8,0.44,1.8529975715
2019-08-02 03:30:00,1.9432,0.4076,1.985488353,0.1632,0.0476,0.17,1.78,0.36,1.8160396471
2019-08-02 04:00:00,1.93456,0.04508,1.9350851661,0.15456,0.04508,0.161,1.78,0.0,1.78
2019-08-02 04:30:00,1.94232,0.032760000000000004,1.9425962524,0.11232,0.032760000000000004,0.117,1.83,0.0,1.83
2019-08-02 05:00:00,1.9939200000000001,0.056560000000000006,1.9947220358000002,0.19392,0.056560000000000006,0.202,1.8,0.0,1.8
2019-08-02 05:30:00,2.00272,0.06496,2.0037732407,0.22272000000000003,0.06496,0.232,1.78,0.0,1.78
2019-08-02 06:00:00,1.98944,0.06692000000000001,1.9905651961,0.22944,0.06692000000000001,0.23900000000000002,1.76,0.0,1.76
2019-08-02 06:30:00,2.09392,0.056560000000000006,2.094683747,0.19392,0.056560000000000006,0.202,1.9,0.0,1.9
2019-08-02 07:00:00,2.35024,0.061320000000000006,2.3510398125,0.21024,0.061320000000000006,0.219,2.14,0.0,2.14
2019-08-02 07:30:00,2.64656,0.06608,2.6473848228,0.22656,0.06608,0.23600000000000002,2.42,0.0,2.42
2019-08-02 08:00:00,2.6604,0.4272,2.6944810261,0.23040000000000002,0.06720000000000001,0.24,2.43,0.36,2.4565219315
2019-08-02 08:30:00,2.7704,0.06720000000000001,2.771214896,0.23040000000000002,0.06720000000000001,0.24,2.54,0.0,2.54
2019-08-02 09:00:00,2.8572800000000003,0.43504000000000004,2.8902091274,0.25728,0.07504000000000001,0.268,2.6,0.36,2.6248047546
2019-08-02 09:30:00,2.88472,0.6459600000000001,2.9561586223000003,0.29472000000000004,0.08596000000000001,0.307,2.59,0.56,2.6498490523
2019-08-02 10:00:00,2.76728,0.61504,2.834803838,0.25728,0.07504000000000001,0.268,2.51,0.54,2.5674306222
2019-08-02 10:30:00,2.7696,0.6428,2.843215785,0.24960000000000002,0.0728,0.26,2.52,0.5700000000000001,2.5836601944
2019-08-02 11:00:00,2.75992,0.67456,2.841159904,0.28992,0.08456000000000001,0.302,2.47,0.59,2.5394881374000002
2019-08-02 11:30:00,2.7716000000000003,0.6838000000000001,2.8547064648,0.3216,0.09380000000000001,0.335,2.45,0.59,2.5200396822
2019-08-02 12:00:00,2.88104,0.71072,2.9674087012,0.31104000000000004,0.09072000000000001,0.324,2.5700000000000003,0.62,2.6437284278
2019-08-02 12:30:00,2.82584,0.7121200000000001,2.9141871250999998,0.31584,0.09212000000000001,0.329,2.51,0.62,2.5854400012000003
2019-08-02 13:00:00,2.7424,0.6982,2.8298835665,0.3024,0.0882,0.315,2.44,0.61,2.5150944316
2019-08-02 13:30:00,2.67432,0.67876,2.7591126472000003,0.30432000000000003,0.08876,0.317,2.37,0.59,2.4423349484
2019-08-02 14:00:00,2.65488,0.68184,2.7410387812,0.31488000000000005,0.09184,0.328,2.34,0.59,2.4132343442
2019-08-02 14:30:00,2.71552,0.7003600000000001,2.8043810369,0.27552000000000004,0.08036,0.28700000000000003,2.44,0.62,2.5175384803
2019-08-02 15:00:00,2.7472000000000003,0.7196,2.8398823919,0.30720000000000003,0.0896,0.32,2.44,0.63,2.5200198412
2019-08-02 15:30:00,2.64952,0.7173600000000001,2.7449155907,0.29952,0.08736000000000001,0.312,2.35,0.63,2.4329817098
2019-08-02 16:00:00,2.65896,0.6542800000000001,2.738275114,0.28896000000000005,0.08428000000000001,0.301,2.37,0.5700000000000001,2.4375807679
2019-08-02 16:30:00,2.71304,0.6667200000000001,2.7937611924,0.26304,0.07672000000000001,0.274,2.45,0.59,2.5200396822
2019-08-02 17:00:00,2.77248,0.7236400000000001,2.8653621412,0.25248000000000004,0.07364000000000001,0.263,2.52,0.65,2.6024795869
2019-08-02 17:30:00,3.08232,0.78276,3.1801587696,0.35232,0.10276,0.367,2.73,0.68,2.8134142958
2019-08-02 18:00:00,3.3536,0.7448,3.4353107574,0.3936,0.1148,0.41000000000000003,2.96,0.63,3.026301373
2019-08-02 18:30:00,3.3510400000000002,0.74072,3.4319287871,0.31104000000000004,0.09072000000000001,0.324,3.04,0.65,3.1087135603
2019-08-02 19:00:00,3.37528,0.7690400000000001,3.4617824311,0.30528000000000005,0.08904000000000001,0.318,3.07,0.68,3.1444077344
2019-08-02 19:30:00,3.40448,0.7846400000000001,3.4937292397,0.32448000000000005,0.09464,0.338,3.08,0.6900000000000001,3.1563428204
2019-08-02 20:00:00,3.3936,0.7698,3.4798150813,0.2736,0.07980000000000001,0.28500000000000003,3.12,0.6900000000000001,3.1953873005
2019-08-02 20:30:00,3.24392,0.6965600000000001,3.3178626855,0.19392,0.056560000000000006,0.202,3.05,0.64,3.116424233
2019-08-02 21:00:00,3.18128,0.6770400000000001,3.2525260337,0.16128,0.047040000000000005,0.168,3.02,0.63,3.0850121556
2019-08-02 21:30:00,3.31544,0.7099200000000001,3.3905941662,0.20544,0.05992000000000001,0.214,3.11,0.65,3.1772000252
2019-08-02 22:00:00,3.17664,0.72652,3.2586612282,0.29664,0.08652000000000001,0.309,2.88,0.64,2.9502542263000002
2019-08-02 22:30:00,3.05696,0.72828,3.1425143118,0.33696000000000004,0.09828,0.35100000000000003,2.7199999999999998,0.63,2.792006447
2019-08-02 23:00:00,2.9932,0.7476,3.0851502395,0.4032,0.11760000000000001,0.42,2.59,0.63,2.6655205871
2019-08-02 23:30:00,2.83056,0.68808,2.912992276,0.37056000000000006,0.10808000000000001,0.386,2.46,0.58,2.5274493071
2019-08-03 00:00:00,2.77848,0.7366400000000001,2.8744720559,0.46848000000000006,0.13664,0.488,2.31,0.6000000000000001,2.3866503724
2019-08-03 00:30:00,2.67312,0.6921600000000001,2.761277965,0.45312,0.13216,0.47200000000000003,2.22,0.56,2.2895414388
2019-08-03 01:00:00,2.62576,0.6816800000000001,2.7128035683,0.48576,0.14168,0.506,2.14,0.54,2.2070795183
2019-08-03 01:30:00,2.67912,0.71016,2.771644133,0.54912,0.16016000000000002,0.5720000000000001,2.13,0.55,2.1998636321
2019-08-03 02:00:00,2.61016,0.7458800000000001,2.7146403445000002,0.50016,0.14588,0.521,2.11,0.6000000000000001,2.1936499265
2019-08-03 02:30:00,2.52416,0.66788,2.6110242052,0.40416,0.11788000000000001,0.421,2.12,0.55,2.1901826408
2019-08-03 03:00:00,2.30472,0.6259600000000001,2.3882127627,0.29472000000000004,0.08596000000000001,0.307,2.01,0.54,2.0812736485
2019-08-03 03:30:00,2.49768,0.7022400000000001,2.5945223838,0.48768000000000006,0.14224,0.508,2.01,0.56,2.08655218
2019-08-03 04:00:00,2.49816,0.69488,2.5930024296000003,0.42816000000000004,0.12488,0.446,2.07,0.5700000000000001,2.1470444802
2019-08-03 04:30:00,2.44096,0.6452800000000001,2.5248112800999998,0.36096,0.10528000000000001,0.376,2.08,0.54,2.1489532336
2019-08-03 05:00:00,2.4124,0.6632,2.5019008772999998,0.4224,0.1232,0.44,1.99,0.54,2.0619650821
2019-08-03 05:30:00,2.36824,0.65532,2.457235235,0.49824,0.14532,0.519,1.87,0.51,1.9382982227
2019-08-03 06:00:00,1.85568,0.10624000000000001,1.8587186985000002,0.29568,0.08624000000000001,0.308,1.56,0.02,1.5601281999
2019-08-03 06:30:00,1.98928,0.09604000000000001,1.9915969974,0.32928,0.09604000000000001,0.343,1.6600000000000001,0.0,1.6600000000000001
2019-08-03 07:00:00,2.11344,0.10892,2.1162448346,0.37344000000000005,0.10892,0.389,1.74,0.0,1.74
2019-08-03 07:30:00,2.23632,0.10976000000000001,2.2390119249,0.37632000000000004,0.10976000000000001,0.392,1.8599999999999999,0.0,1.8599999999999999
2019-08-03 08:00:00,2.44024,0.10632000000000001,2.4425550557,0.33024000000000003,0.09632,0.34400000000000003,2.11,0.01,2.1100236965
2019-08-03 08:30:00,2.53016,0.14588,2.534361971,0.26016,0.07588,0.271,2.27,0.07,2.2710790387
2019-08-03 09:00:00,2.53904,0.13972,2.5428813972,0.23904000000000003,0.06972,0.249,2.3,0.07,2.3010649708
2019-08-03 09:30:00,2.64936,0.17148000000000002,2.6549037270999998,0.27936,0.08148000000000001,0.291,2.37,0.09,2.3717082451
2019-08-03 10:00:00,2.67568,0.17624,2.6814779507,0.29568,0.08624000000000001,0.308,2.38,0.09,2.3817010728
2019-08-03 10:30:00,2.53032,0.53176,2.5855923886000003,0.28032,0.08176000000000001,0.292,2.25,0.45,2.2945587811
2019-08-03 11:00:00,2.57688,0.16784000000000002,2.582340179,0.26688,0.07784,0.278,2.31,0.09,2.3117525819
2019-08-03 11:30:00,2.5522400000000003,0.53232,2.6071619819,0.28224000000000005,0.08232,0.294,2.27,0.45,2.3141737186
2019-08-03 12:00:00,2.45664,0.08652000000000001,2.4581630947,0.29664,0.08652000000000001,0.309,2.16,0.0,2.16
2019-08-03 12:30:00,2.51016,0.07588,2.511306632,0.26016,0.07588,0.271,2.25,0.0,2.25
2019-08-03 13:00:00,2.74168,0.07924,2.7428248577,0.27168000000000003,0.07924,0.28300000000000003,2.47,0.0,2.47
2019-08-03 13:30:00,2.67088,0.08484000000000001,2.6722271236,0.29088,0.08484000000000001,0.303,2.38,0.0,2.38
2019-08-03 14:00:00,2.55072,0.07896,2.5519418489,0.27072,0.07896,0.28200000000000003,2.2800000000000002,0.0,2.2800000000000002
2019-08-03 14:30:00,2.56248,0.07364000000000001,2.5635379069,0.25248000000000004,0.07364000000000001,0.263,2.31,0.0,2.31
2019-08-03 15:00:00,2.55976,0.07868,2.5609689182,0.26976,0.07868,0.281,2.29,0.0,2.29
2019-08-03 15:30:00,2.58768,0.07224000000000001,2.588688162,0.24768,0.07224000000000001,0.258,2.34,0.0,2.34
2019-08-03 16:00:00,2.65576,0.07168000000000001,2.6567271595,0.24576000000000003,0.07168000000000001,0.256,2.41,0.0,2.41
2019-08-03 16:30:00,2.75288,0.07084,2.7537913138,0.24288,0.07084,0.253,2.51,0.0,2.51
2019-08-03 17:00:00,2.774,0.077,2.7750684676,0.264,0.077,0.275,2.51,0.0,2.51
2019-08-03 17:30:00,2.97432,0.08876,2.9756440983,0.30432000000000003,0.08876,0.317,2.67,0.0,2.67
2019-08-03 18:00:00,2.90712,0.06916,2.9079425373000003,0.23712000000000003,0.06916,0.247,2.67,0.0,2.67
2019-08-03 18:30:00,3.116,0.063,3.1166368091,0.216,0.063,0.225,2.9,0.0,2.9
2019-08-03 19:00:00,3.11464,0.06552000000000001,3.1153290677,0.22464,0.06552000000000001,0.234,2.89,0.0,2.89
2019-08-03 19:30:00,3.06888,0.06384000000000001,3.0695439401,0.21888000000000002,0.06384000000000001,0.228,2.85,0.0,2.85
2019-08-03 20:00:00,3.0848,0.0714,3.0856261925,0.24480000000000002,0.0714,0.255,2.84,0.0,2.84
2019-08-03 20:30:00,3.03432,0.05376,3.034796204,0.18432,0.05376,0.192,2.85,0.0,2.85
2019-08-03 21:00:00,2.82824,0.04032,2.8285273907,0.13824,0.04032,0.14400000000000002,2.69,0.0,2.69
2019-08-03 21:30:00,2.776,0.028,2.7761412068,0.096,0.028,0.1,2.68,0.0,2.68
2019-08-03 22:00:00,2.71928,0.02604,2.7194046775,0.08928000000000001,0.02604,0.093,2.63,0.0,2.63
2019-08-03 22:30:00,2.5468,0.0224,2.546898506,0.07680000000000001,0.0224,0.08,2.47,0.0,2.47
2019-08-03 23:00:00,2.37408,0.027440000000000003,2.3742385727,0.09408000000000001,0.027440000000000003,0.098,2.2800000000000002,0.0,2.2800000000000002
2019-08-03 23:30:00,2.23312,0.027160000000000004,2.2332851587,0.09312000000000001,0.027160000000000004,0.097,2.14,0.0,2.14
2019-08-04 00:00:00,2.17768,0.03724,2.177998393,0.12768000000000002,0.03724,0.133,2.05,0.0,2.05
2019-08-04 00:30:00,2.1088,0.0434,2.1092465479,0.14880000000000002,0.0434,0.155,1.96,0.0,1.96
2019-08-04 01:00:00,2.07032,0.04676,2.0708479906,0.16032000000000002,0.04676,0.167,1.9100000000000001,0.0,1.9100000000000001
2019-08-04 01:30:00,2.13416,0.047880000000000006,2.1346970277,0.16416,0.047880000000000006,0.171,1.97,0.0,1.97
2019-08-04 02:00:00,2.12808,0.06944,2.1292126244,0.23808,0.06944,0.248,1.8900000000000001,0.0,1.8900000000000001
2019-08-04 02:30:00,2.192,0.091,2.1938881011,0.312,0.091,0.325,1.88,0.0,1.88
2019-08-04 03:00:00,2.3012,0.1316,2.3049598695,0.45120000000000005,0.1316,0.47000000000000003,1.85,0.0,1.85
2019-08-04 03:30:00,2.20128,0.11704,2.2043892578,0.40128,0.11704,0.418,1.8,0.0,1.8
2019-08-04 04:00:00,2.20216,0.09688000000000001,2.2042899991000002,0.33216,0.09688000000000001,0.34600000000000003,1.87,0.0,1.87
2019-08-04 04:30:00,2.14224,0.08232,2.1438210746,0.28224000000000005,0.08232,0.294,1.8599999999999999,0.0,1.8599999999999999
2019-08-04 05:00:00,2.12216,0.09688000000000001,2.1243702126,0.33216,0.09688000000000001,0.34600000000000003,1.79,0.0,1.79
2019-08-04 05:30:00,2.0468,0.09240000000000001,2.0488845746,0.3168,0.09240000000000001,0.33,1.73,0.0,1.73
2019-08-04 06:00:00,1.9962400000000002,0.08932000000000001,1.9982372732,0.30624,0.08932000000000001,0.319,1.69,0.0,1.69
2019-08-04 06:30:00,2.05616,0.10388000000000001,2.0587824072,0.35616000000000003,0.10388000000000001,0.371,1.7000000000000002,0.0,1.7000000000000002
2019-08-04 07:00:00,2.06792,0.09856000000000001,2.0702674223,0.33792000000000005,0.09856000000000001,0.352,1.73,0.0,1.73
2019-08-04 07:30:00,2.07936,0.08148000000000001,2.08095579,0.27936,0.08148000000000001,0.291,1.8,0.0,1.8
2019-08-04 08:00:00,2.2584,0.08120000000000001,2.2598592877,0.27840000000000004,0.08120000000000001,0.29,1.98,0.0,1.98
2019-08-04 08:30:00,2.49952,0.08736000000000001,2.5010461811,0.29952,0.08736000000000001,0.312,2.2,0.0,2.2
2019-08-04 09:00:00,2.64216,0.09688000000000001,2.6439355514000003,0.33216,0.09688000000000001,0.34600000000000003,2.31,0.0,2.31
2019-08-04 09:30:00,2.70168,0.07924,2.7028418008,0.27168000000000003,0.07924,0.28300000000000003,2.43,0.0,2.43
2019-08-04 10:00:00,2.81296,0.09128000000000001,2.8144406194,0.31296,0.09128000000000001,0.326,2.5,0.0,2.5
2019-08-04 10:30:00,2.8916,0.09380000000000001,2.8931209792,0.3216,0.09380000000000001,0.335,2.5700000000000003,0.0,2.5700000000000003
2019-08-04 11:00:00,2.91488,0.12684,2.9176383943,0.43488000000000004,0.12684,0.453,2.48,0.0,2.48
2019-08-04 11:30:00,2.95264,0.14952000000000001,2.9564233797,0.5126400000000001,0.14952000000000001,0.534,2.44,0.0,2.44
2019-08-04 12:00:00,2.88832,0.13076000000000002,2.8912783678,0.44832000000000005,0.13076000000000002,0.467,2.44,0.0,2.44
2019-08-04 12:30:00,3.2764,0.8852000000000001,3.3938733035,0.5664,0.1652,0.59,2.71,0.72,2.8040149786
2019-08-04 13:00:00,3.15176,0.9546800000000001,3.2931755192,0.70176,0.20468000000000003,0.731,2.45,0.75,2.5622255951
2019-08-04 13:30:00,2.64752,0.9263600000000001,2.8049073068,0.70752,0.20636000000000002,0.737,1.94,0.72,2.0692993983
2019-08-04 14:00:00,3.05568,1.01624,3.2202366373,0.77568,0.22624000000000002,0.808,2.2800000000000002,0.79,2.4129857024
2019-08-04 14:30:00,3.0212,0.9416,3.1645315609,0.6912,0.2016,0.72,2.33,0.74,2.4446881192
2019-08-04 15:00:00,2.77152,0.86836,2.9043712228,0.37152,0.10836000000000001,0.387,2.4,0.76,2.5174590364
2019-08-04 15:30:00,2.77064,0.42852,2.8035826009,0.20064,0.05852,0.209,2.5700000000000003,0.37,2.5964976411
2019-08-04 16:00:00,2.9924,0.8082,3.099620138,0.3024,0.0882,0.315,2.69,0.72,2.784690288
2019-08-04 16:30:00,3.32624,0.49432000000000004,3.3627704055,0.42624,0.12432000000000001,0.444,2.9,0.37,2.9235081666
2019-08-04 17:00:00,3.28104,0.5457200000000001,3.3261139187,0.43104000000000003,0.12572,0.449,2.85,0.42,2.8807811441
2019-08-04 17:30:00,3.44592,0.48256000000000004,3.479544338,0.38592000000000004,0.11256000000000001,0.402,3.06,0.37,3.0822881111
2019-08-04 18:00:00,3.44384,0.46112000000000003,3.474574161,0.24384000000000003,0.07112,0.254,3.2,0.39,3.2236780235999998
2019-08-04 18:30:00,3.4872,0.1246,3.4894253108,0.4272,0.1246,0.445,3.06,0.0,3.06
2019-08-04 19:00:00,3.3316,0.1288,3.3340887811,0.44160000000000005,0.1288,0.46,2.89,0.0,2.89
2019-08-04 19:30:00,3.11536,0.10948000000000001,3.1172830799,0.37536,0.10948000000000001,0.391,2.74,0.0,2.74
2019-08-04 20:00:00,2.9748,0.0714,2.9756567342,0.24480000000000002,0.0714,0.255,2.73,0.0,2.73
2019-08-04 20:30:00,3.08224,0.08232,3.0833390991,0.28224000000000005,0.08232,0.294,2.8,0.0,2.8
2019-08-04 21:00:00,2.92328,0.06804,2.9240717159000003,0.23328000000000002,0.06804,0.243,2.69,0.0,2.69
2019-08-04 21:30:00,2.82752,0.06636,2.8282986052,0.22752000000000003,0.06636,0.23700000000000002,2.6,0.0,2.6
2019-08-04 22:00:00,2.75968,0.09324,2.7612546786000003,0.31968,0.09324,0.333,2.44,0.0,2.44
2019-08-04 22:30:00,2.57064,0.09352,2.5723405684,0.32064000000000004,0.09352,0.334,2.25,0.0,2.25
2019-08-04 23:00:00,2.44864,0.10752,2.4509994696,0.36864,0.10752,0.384,2.08,0.0,2.08
2019-08-04 23:30:00,2.18816,0.08988,2.1900051598,0.30816000000000004,0.08988,0.321,1.88,0.0,1.88
2019-08-05 00:00:00,2.00416,0.08288000000000001,2.005872977,0.28416,0.08288000000000001,0.296,1.72,0.0,1.72
2019-08-05 00:30:00,1.99456,0.08008000000000001,1.9961669269,0.27456,0.08008000000000001,0.28600000000000003,1.72,0.0,1.72
2019-08-05 01:00:00,1.97648,0.08064,1.9781243641000001,0.27648,0.08064,0.28800000000000003,1.7000000000000002,0.0,1.7000000000000002
2019-08-05 01:30:00,1.9437600000000002,0.08568,1.9456474501,0.29376,0.08568,0.306,1.65,0.0,1.65
2019-08-05 02:00:00,1.89328,0.06804,1.8945022037,0.23328000000000002,0.06804,0.243,1.6600000000000001,0.0,1.6600000000000001
2019-08-05 02:30:00,1.97152,0.07336000000000001,1.9728843859,0.25152,0.07336000000000001,0.262,1.72,0.0,1.72
2019-08-05 03:00:00,2.04024,0.09632,2.0425123745,0.33024000000000003,0.09632,0.34400000000000003,1.71,0.0,1.71
2019-08-05 03:30:00,1.93912,0.09016,1.9412148773000002,0.30912,0.09016,0.322,1.63,0.0,1.63
2019-08-05 04:00:00,2.05016,0.11088,2.0531562045,0.38016000000000005,0.11088,0.396,1.67,0.0,1.67
2019-08-05 04:30:00,2.13936,0.11648000000000001,2.1425285996,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.74,0.0,1.74
2019-08-05 05:00:00,2.04728,0.11004000000000001,2.0502351572,0.37728,0.11004000000000001,0.393,1.67,0.0,1.67
2019-08-05 05:30:00,2.16608,0.11844,2.1693156986,0.40608000000000005,0.11844,0.423,1.76,0.0,1.76
2019-08-05 06:00:00,2.05848,0.10164000000000001,2.0609877729,0.34848,0.10164000000000001,0.363,1.71,0.0,1.71
2019-08-05 06:30:00,2.41592,0.11256000000000001,2.418540717,0.38592000000000004,0.11256000000000001,0.402,2.03,0.0,2.03
2019-08-05 07:00:00,2.46288,0.10584,2.4651531393,0.36288000000000004,0.10584,0.378,2.1,0.0,2.1
2019-08-05 07:30:00,2.4936,0.07980000000000001,2.4948765501,0.2736,0.07980000000000001,0.28500000000000003,2.22,0.0,2.22
2019-08-05 08:00:00,2.74696,0.09828,2.7487175555,0.33696000000000004,0.09828,0.35100000000000003,2.41,0.0,2.41
2019-08-05 08:30:00,2.64072,0.43896,2.6769549865,0.27072,0.07896,0.28200000000000003,2.37,0.36,2.3971858501
2019-08-05 09:00:00,2.84552,0.11536,2.8478574403,0.39552000000000004,0.11536,0.41200000000000003,2.45,0.0,2.45
2019-08-05 09:30:00,2.73736,0.49048,2.7809549439,0.44736000000000004,0.13048,0.466,2.29,0.36,2.3181242417
2019-08-05 10:00:00,2.87928,1.00104,3.0483330527,0.68928,0.20104000000000002,0.718,2.19,0.8,2.3315445524
2019-08-05 10:30:00,2.7644,0.5492,2.8184265114000002,0.6144000000000001,0.1792,0.64,2.15,0.37,2.1816049138
2019-08-05 11:00:00,2.70744,0.9659200000000001,2.8745839351,0.63744,0.18592,0.664,2.07,0.78,2.2120804687
2019-08-05 11:30:00,2.99256,0.9940800000000001,3.1533490768,0.80256,0.23408,0.836,2.19,0.76,2.3181242417
2019-08-05 12:00:00,3.14624,1.11432,3.3377440285,0.90624,0.26432,0.9440000000000001,2.24,0.85,2.3958505796000003
2019-08-05 12:30:00,3.20544,1.13992,3.4020968828,0.92544,0.26992000000000005,0.964,2.2800000000000002,0.87,2.4403483358
2019-08-05 13:00:00,2.80744,0.9759200000000001,2.9722279859,0.63744,0.18592,0.664,2.17,0.79,2.3093289068000002
2019-08-05 13:30:00,2.75448,1.01464,2.9354138379,0.5644800000000001,0.16464,0.588,2.19,0.85,2.3491700662
2019-08-05 14:00:00,2.86056,1.00808,3.0329900758,0.6105600000000001,0.17808000000000002,0.636,2.25,0.8300000000000001,2.3982076641
2019-08-05 14:30:00,3.02232,0.9977600000000001,3.1827571695,0.7123200000000001,0.20776000000000003,0.742,2.31,0.79,2.4413520844
2019-08-05 15:00:00,2.75064,0.9235200000000001,2.9015357313,0.56064,0.16352000000000003,0.584,2.19,0.76,2.3181242417
2019-08-05 15:30:00,2.5548,0.9764,2.73502468,0.6048,0.1764,0.63,1.9500000000000002,0.8,2.1077238908
2019-08-05 16:00:00,2.9474400000000003,1.02092,3.1192435301,0.7574400000000001,0.22092,0.789,2.19,0.8,2.3315445524
2019-08-05 16:30:00,2.75904,0.97472,2.9261546097,0.59904,0.17472000000000001,0.624,2.16,0.8,2.3033888078
2019-08-05 17:00:00,3.14624,1.01432,3.30570283,0.66624,0.19432000000000002,0.6940000000000001,2.48,0.8200000000000001,2.6120490041
2019-08-05 17:30:00,3.6572,1.0746,3.8118075765,0.9072,0.2646,0.9450000000000001,2.75,0.81,2.8668100739
2019-08-05 18:00:00,3.31128,1.00204,3.4595750317,0.7612800000000001,0.22204000000000002,0.793,2.55,0.78,2.666627083
2019-08-05 18:30:00,3.35224,0.92232,3.476807041,0.52224,0.15232,0.544,2.83,0.77,2.9328825411
2019-08-05 19:00:00,3.63056,0.96808,3.7574119817,0.6105600000000001,0.17808000000000002,0.636,3.02,0.79,3.1216181701
2019-08-05 19:30:00,3.6212,0.5666,3.6652591996,0.5712,0.1666,0.595,3.05,0.4,3.0761176831
2019-08-05 20:00:00,3.5068,1.2873999999999999,3.7356451918999998,0.6768000000000001,0.19740000000000002,0.705,2.83,1.09,3.0326556019
2019-08-05 20:30:00,3.40608,0.80344,3.4995566576,0.52608,0.15344000000000002,0.548,2.88,0.65,2.9524396692
2019-08-05 21:00:00,3.15008,0.79044,3.2477375818,0.31008,0.09044,0.323,2.84,0.7000000000000001,2.9249957265
2019-08-05 21:30:00,3.18888,0.69884,3.2645570909,0.33888,0.09884000000000001,0.353,2.85,0.6000000000000001,2.9124731757999998
2019-08-05 22:00:00,3.20288,0.72584,3.2840956137,0.36288000000000004,0.10584,0.378,2.84,0.62,2.9068883707
2019-08-05 22:30:00,2.81416,0.7128800000000001,2.9030491555999998,0.28416,0.08288000000000001,0.296,2.5300000000000002,0.63,2.6072590972
2019-08-05 23:00:00,2.71936,0.75648,2.8226194926,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.32,0.64,2.406657433
2019-08-05 23:30:00,2.7596,0.8628,2.8913346399,0.48960000000000004,0.1428,0.51,2.27,0.72,2.3814491387
2019-08-06 00:00:00,2.49472,0.81096,2.6232201585,0.41472000000000003,0.12096000000000001,0.432,2.08,0.6900000000000001,2.1914607001
2019-08-06 00:30:00,2.37576,1.12168,2.6272422043,0.48576,0.14168,0.506,1.8900000000000001,0.98,2.1289668856
2019-08-06 01:00:00,2.34976,0.47368000000000005,2.3970283269,0.38976000000000005,0.11368,0.406,1.96,0.36,1.9927869931000002
2019-08-06 01:30:00,2.376,0.458,2.4197396554,0.336,0.098,0.35000000000000003,2.04,0.36,2.0715211802
2019-08-06 02:00:00,2.45864,0.46752000000000005,2.5026956667,0.36864,0.10752,0.384,2.09,0.36,2.1207781591
2019-08-06 02:30:00,2.39736,0.09548000000000001,2.3992605944,0.32736000000000004,0.09548000000000001,0.341,2.07,0.0,2.07
2019-08-06 03:00:00,2.32832,0.09576000000000001,2.3302883942,0.32832,0.09576000000000001,0.342,2.0,0.0,2.0
2019-08-06 03:30:00,2.43736,0.13048,2.4408500159,0.44736000000000004,0.13048,0.466,1.99,0.0,1.99
2019-08-06 04:00:00,2.56176,0.13468000000000002,2.5652978385000003,0.46176000000000006,0.13468000000000002,0.481,2.1,0.0,2.1
2019-08-06 04:30:00,2.48352,0.12936,2.4868867284,0.44352,0.12936,0.462,2.04,0.0,2.04
2019-08-06 05:00:00,2.51576,0.50168,2.5652935894,0.48576,0.14168,0.506,2.03,0.36,2.0616740771
2019-08-06 05:30:00,2.45704,0.47872000000000003,2.5032415784,0.40704,0.11872,0.424,2.05,0.36,2.0813697413
2019-08-06 06:00:00,2.30808,0.10444,2.3104417327,0.35808,0.10444,0.373,1.9500000000000002,0.0,1.9500000000000002
2019-08-06 06:30:00,2.24064,0.12852000000000002,2.2443228377,0.44064000000000003,0.12852000000000002,0.459,1.8,0.0,1.8
2019-08-06 07:00:00,2.55408,0.16744,2.5595626189000003,0.57408,0.16744,0.598,1.98,0.0,1.98
2019-08-06 07:30:00,2.64848,0.17164000000000001,2.6540359078,0.58848,0.17164000000000001,0.613,2.06,0.0,2.06
2019-08-06 08:00:00,2.6328,0.1554,2.6373822249,0.5328,0.1554,0.555,2.1,0.0,2.1
2019-08-06 08:30:00,2.4584,0.5462,2.5183456872,0.6384000000000001,0.1862,0.665,1.82,0.36,1.8552627846
2019-08-06 09:00:00,2.6632,0.5826,2.726179928,0.7632,0.22260000000000002,0.795,1.9,0.36,1.9338045403000002
2019-08-06 09:30:00,2.90592,0.9375600000000001,3.053422637,0.74592,0.21756000000000003,0.777,2.16,0.72,2.2768399153
2019-08-06 10:00:00,2.98184,1.01012,3.1482871851,0.8918400000000001,0.26012,0.929,2.09,0.75,2.2204954402
2019-08-06 10:30:00,2.9355200000000004,1.03536,3.1127556923,0.8755200000000001,0.25536000000000003,0.912,2.06,0.78,2.2027255844
2019-08-06 11:00:00,2.97432,1.08876,3.1673297586,1.02432,0.29876,1.067,1.9500000000000002,0.79,2.1039486686
2019-08-06 11:30:00,2.90952,1.11736,3.1166969695,1.01952,0.29736,1.062,1.8900000000000001,0.8200000000000001,2.060218435
2019-08-06 12:00:00,2.77968,1.06824,2.9778780365,0.91968,0.26824000000000003,0.9580000000000001,1.8599999999999999,0.8,2.0247468978
2019-08-06 12:30:00,2.81128,1.08704,3.0141252794,0.8812800000000001,0.25704000000000005,0.918,1.9300000000000002,0.8300000000000001,2.1009045671
2019-08-06 13:00:00,2.61536,1.02948,2.8106826573,0.8553600000000001,0.24948,0.891,1.76,0.78,1.9250974001
2019-08-06 13:30:00,2.61112,0.99616,2.7946882474,0.7411200000000001,0.21616000000000002,0.772,1.87,0.78,2.0261539922
2019-08-06 14:00:00,3.17064,1.01352,3.3286905534,0.80064,0.23352,0.834,2.37,0.78,2.4950551096
2019-08-06 14:30:00,3.03672,1.01696,3.2024796643,0.84672,0.24696,0.882,2.19,0.77,2.321421978
2019-08-06 15:00:00,3.1344,1.0242,3.2974913192,0.9744,0.2842,1.015,2.16,0.74,2.2832433072000002
2019-08-06 15:30:00,2.64896,0.68928,2.7371693408,0.8889600000000001,0.25928,0.926,1.76,0.43,1.8117670932
2019-08-06 16:00:00,2.54216,0.5968800000000001,2.6112914812,0.8121600000000001,0.23688,0.846,1.73,0.36,1.7670597047
2019-08-06 16:30:00,2.77712,0.6491600000000001,2.8519825035,0.9571200000000001,0.27916,0.997,1.82,0.37,1.8572291189
2019-08-06 17:00:00,2.6952,0.6486000000000001,2.7721444768,0.9552,0.2786,0.995,1.74,0.37,1.7789041571
2019-08-06 17:30:00,2.96312,1.19216,3.1939514085,0.9331200000000001,0.27216,0.972,2.03,0.92,2.2287440409
2019-08-06 18:00:00,2.88648,0.7706400000000001,2.9875831034,0.75648,0.22064000000000003,0.788,2.13,0.55,2.1998636321
2019-08-06 18:30:00,2.9684,0.7162000000000001,3.0535783926,0.6384000000000001,0.1862,0.665,2.33,0.53,2.38951878
2019-08-06 19:00:00,2.78832,0.31576000000000004,2.8061419779000003,0.32832,0.09576000000000001,0.342,2.46,0.22,2.469817807
2019-08-06 19:30:00,3.04512,0.7731600000000001,3.1417403139,0.28512000000000004,0.08316000000000001,0.297,2.76,0.6900000000000001,2.8449428816999998
2019-08-06 20:00:00,3.16136,1.0924800000000001,3.3448033724,0.35136,0.10248,0.366,2.81,0.99,2.9792952187
2019-08-06 20:30:00,3.19672,0.85696,3.3095919990000002,0.36672000000000005,0.10696000000000001,0.382,2.83,0.75,2.9276953393
2019-08-06 21:00:00,3.24168,0.8692400000000001,3.3561983553,0.51168,0.14924,0.533,2.73,0.72,2.8233490751
2019-08-06 21:30:00,3.41208,0.90144,3.5291477725,0.6220800000000001,0.18144000000000002,0.648,2.79,0.72,2.8814059068
2019-08-06 22:00:00,3.114,0.507,3.1550031696,0.504,0.147,0.525,2.61,0.36,2.6347106103
2019-08-06 22:30:00,3.01864,0.53752,3.066123807,0.6086400000000001,0.17752,0.634,2.41,0.36,2.436739625
2019-08-06 23:00:00,2.7969600000000003,0.5282800000000001,2.8464126546,0.57696,0.16828,0.601,2.22,0.36,2.2489997777
2019-08-06 23:30:00,2.57808,0.53444,2.6328924399,0.5980800000000001,0.17444,0.623,1.98,0.36,2.0124611797
2019-08-07 00:00:00,2.47352,0.52436,2.5284885999,0.56352,0.16436,0.587,1.9100000000000001,0.36,1.9436306233
2019-08-07 00:30:00,2.33552,0.11536,2.3383672936,0.39552000000000004,0.11536,0.41200000000000003,1.94,0.0,1.94
2019-08-07 01:00:00,2.2977600000000002,0.09268000000000001,2.2996283613,0.31776000000000004,0.09268000000000001,0.331,1.98,0.0,1.98
2019-08-07 01:30:00,2.32112,0.11116000000000001,2.3237802392,0.38112,0.11116000000000001,0.397,1.94,0.0,1.94
2019-08-07 02:00:00,2.27792,0.09856000000000001,2.2800512275,0.33792000000000005,0.09856000000000001,0.352,1.94,0.0,1.94
2019-08-07 02:30:00,2.34808,0.10444,2.3504015402,0.35808,0.10444,0.373,1.99,0.0,1.99
2019-08-07 03:00:00,2.16088,0.08484000000000001,2.1625448435,0.29088,0.08484000000000001,0.303,1.87,0.0,1.87
2019-08-07 03:30:00,1.9051200000000001,0.04816,1.9057286271,0.16512000000000002,0.04816,0.17200000000000001,1.74,0.0,1.74
2019-08-07 04:00:00,1.81376,0.05068,1.814467911,0.17376000000000003,0.05068,0.181,1.6400000000000001,0.0,1.6400000000000001
2019-08-07 04:30:00,1.76152,0.038360000000000005,1.7619376266,0.13152,0.038360000000000005,0.137,1.63,0.0,1.63
2019-08-07 05:00:00,1.8319200000000002,0.03556,1.8322651009,0.12192000000000001,0.03556,0.127,1.71,0.0,1.71
2019-08-07 05:30:00,1.8639999999999999,0.042,1.8644731159,0.14400000000000002,0.042,0.15,1.72,0.0,1.72
2019-08-07 06:00:00,1.7159200000000001,0.04256,1.7164477271,0.14592000000000002,0.04256,0.152,1.57,0.0,1.57
2019-08-07 06:30:00,1.9748,0.0364,1.9751354384000002,0.12480000000000001,0.0364,0.13,1.85,0.0,1.85
2019-08-07 07:00:00,2.03368,0.030240000000000003,2.0339048159,0.10368000000000001,0.030240000000000003,0.108,1.9300000000000002,0.0,1.9300000000000002
2019-08-07 07:30:00,2.1352,0.033600000000000005,2.1354643523,0.11520000000000001,0.033600000000000005,0.12,2.02,0.0,2.02
2019-08-07 08:00:00,2.38,0.07,2.3810291892,0.24,0.07,0.25,2.14,0.0,2.14
2019-08-07 08:30:00,2.6544,0.1092,2.6566452528999998,0.3744,0.1092,0.39,2.2800000000000002,0.0,2.2800000000000002
2019-08-07 09:00:00,2.67912,0.12516000000000002,2.682041946,0.42912000000000006,0.12516000000000002,0.447,2.25,0.0,2.25
2019-08-07 09:30:00,2.68152,0.14336000000000002,2.6853494372,0.49152000000000007,0.14336000000000002,0.512,2.19,0.0,2.19
2019-08-07 10:00:00,2.656,0.888,2.8005142385,0.5760000000000001,0.168,0.6000000000000001,2.08,0.72,2.2010906388
2019-08-07 10:30:00,2.87104,0.23072,2.8802955404,0.7910400000000001,0.23072,0.8240000000000001,2.08,0.0,2.08
2019-08-07 11:00:00,2.8182400000000003,0.57532,2.8763639895,0.73824,0.21532,0.769,2.08,0.36,2.1109239683
2019-08-07 11:30:00,2.48072,0.9039600000000001,2.640286992,0.6307200000000001,0.18396,0.657,1.85,0.72,1.9851700179
2019-08-07 12:00:00,2.4884,0.9062,2.6482698125,0.6384000000000001,0.1862,0.665,1.85,0.72,1.9851700179
2019-08-07 12:30:00,2.65776,0.91768,2.811729859,0.67776,0.19768000000000002,0.706,1.98,0.72,2.1068459839
2019-08-07 13:00:00,2.4088,0.5434,2.4693320959,0.6288,0.1834,0.655,1.78,0.36,1.8160396471
