Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-08-07 13:30:00,2.9268,0.9874,3.0888698581,0.9168000000000001,0.2674,0.9550000000000001,2.01,0.72,2.1350644018000002
2019-08-07 14:00:00,2.79888,0.6338400000000001,2.8697530207,0.93888,0.27384000000000003,0.978,1.8599999999999999,0.36,1.8945184085000002
2019-08-07 14:30:00,2.60256,0.59408,2.6695036243,0.80256,0.23408,0.836,1.8,0.36,1.8356470249
2019-08-07 15:00:00,2.68256,0.6040800000000001,2.7497346781000003,0.80256,0.23408,0.836,1.88,0.37,1.9160636733
2019-08-07 15:30:00,2.55472,0.59596,2.6233113807,0.7747200000000001,0.22596000000000002,0.807,1.78,0.37,1.8180484042
2019-08-07 16:00:00,2.78752,0.5663600000000001,2.8444738354,0.70752,0.20636000000000002,0.737,2.08,0.36,2.1109239683
2019-08-07 16:30:00,3.08192,0.21056000000000002,3.0891044657,0.72192,0.21056000000000002,0.752,2.36,0.0,2.36
2019-08-07 17:00:00,2.92912,0.5551600000000001,2.9812659392,0.66912,0.19516000000000003,0.6970000000000001,2.26,0.36,2.2884929539
2019-08-07 17:30:00,2.96536,0.9344800000000001,3.1091176883,0.73536,0.21448,0.766,2.23,0.72,2.3433522996000002
2019-08-07 18:00:00,3.0316,0.5938,3.0892065324,0.8016000000000001,0.2338,0.835,2.23,0.36,2.2588713996
2019-08-07 18:30:00,3.40152,0.9533600000000001,3.5325958727,0.7315200000000001,0.21336000000000002,0.762,2.67,0.74,2.7706497433
2019-08-07 19:00:00,3.18488,0.48684000000000005,3.2218742682,0.43488000000000004,0.12684,0.453,2.75,0.36,2.7734635386
2019-08-07 19:30:00,3.304,0.47200000000000003,3.3375440072,0.384,0.112,0.4,2.92,0.36,2.9421080877
2019-08-07 20:00:00,3.4833600000000002,0.89348,3.5961233850000003,0.42336,0.12348,0.441,3.06,0.77,3.1553922102
2019-08-07 20:30:00,3.5864000000000003,0.8802000000000001,3.6928331942,0.4464,0.1302,0.465,3.14,0.75,3.2283277405
2019-08-07 21:00:00,3.43072,0.8939600000000001,3.5452791427,0.39072,0.11396,0.40700000000000003,3.04,0.78,3.1384709653
2019-08-07 21:30:00,3.3584,0.8562000000000001,3.4658229903,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.96,0.74,3.051098163
2019-08-07 22:00:00,3.15456,0.47508000000000006,3.1901331947,0.39456,0.11508000000000002,0.41100000000000003,2.76,0.36,2.7833792411
2019-08-07 22:30:00,2.96,0.515,3.0044675069,0.36,0.105,0.375,2.6,0.41000000000000003,2.6321284163
2019-08-07 23:00:00,2.74632,0.46976,2.7862067404,0.37632000000000004,0.10976000000000001,0.392,2.37,0.36,2.3971858501
2019-08-07 23:30:00,2.5343999999999998,0.4692,2.5774661976,0.3744,0.1092,0.39,2.16,0.36,2.1897945109
2019-08-08 00:00:00,2.47616,0.46388,2.5192365907000003,0.35616000000000003,0.10388000000000001,0.371,2.12,0.36,2.1503488089
2019-08-08 00:30:00,2.30496,0.43728000000000006,2.3460721217,0.26496000000000003,0.07728,0.276,2.04,0.36,2.0715211802
2019-08-08 01:00:00,2.1596,0.4328,2.2025412595000002,0.24960000000000002,0.0728,0.26,1.9100000000000001,0.36,1.9436306233
2019-08-08 01:30:00,2.12904,0.42972000000000005,2.1719738949,0.23904000000000003,0.06972,0.249,1.8900000000000001,0.36,1.9239802494
2019-08-08 02:00:00,2.0456,0.0658,2.0466580076,0.22560000000000002,0.0658,0.23500000000000001,1.82,0.0,1.82
2019-08-08 02:30:00,1.9518400000000002,0.050120000000000005,1.952483393,0.17184000000000002,0.050120000000000005,0.179,1.78,0.0,1.78
2019-08-08 03:00:00,1.93368,0.06524,1.9347802459,0.22368000000000002,0.06524,0.233,1.71,0.0,1.71
2019-08-08 03:30:00,2.044,0.077,2.0454498283,0.264,0.077,0.275,1.78,0.0,1.78
2019-08-08 04:00:00,2.14664,0.08652000000000001,2.1483828802,0.29664,0.08652000000000001,0.309,1.85,0.0,1.85
2019-08-08 04:30:00,2.18304,0.07672000000000001,2.1843876945,0.26304,0.07672000000000001,0.274,1.92,0.0,1.92
2019-08-08 05:00:00,2.06392,0.056560000000000006,2.0646948443,0.19392,0.056560000000000006,0.202,1.87,0.0,1.87
2019-08-08 05:30:00,2.0316,0.058800000000000005,2.0324507374,0.2016,0.058800000000000005,0.21,1.83,0.0,1.83
2019-08-08 06:00:00,1.9764,0.060200000000000004,1.977316616,0.2064,0.060200000000000004,0.215,1.77,0.0,1.77
2019-08-08 06:30:00,2.17656,0.06608,2.1775628579,0.22656,0.06608,0.23600000000000002,1.9500000000000002,0.0,1.9500000000000002
2019-08-08 07:00:00,2.34176,0.06468,2.3426530685999998,0.22176,0.06468,0.231,2.12,0.0,2.12
2019-08-08 07:30:00,2.37408,0.06244,2.3749009664000003,0.21408000000000002,0.06244,0.223,2.16,0.0,2.16
2019-08-08 08:00:00,2.5460000000000003,0.063,2.5467793387,0.216,0.063,0.225,2.33,0.0,2.33
2019-08-08 08:30:00,2.7325600000000003,0.05908000000000001,2.7331986024,0.20256000000000002,0.05908000000000001,0.211,2.5300000000000002,0.0,2.5300000000000002
2019-08-08 09:00:00,2.7040800000000003,0.42244000000000004,2.7368785505,0.21408000000000002,0.06244,0.223,2.49,0.36,2.5158895047
2019-08-08 09:30:00,2.63696,0.42328000000000005,2.6707160089,0.21696000000000001,0.06328,0.226,2.42,0.36,2.4466303358
2019-08-08 10:00:00,2.55984,0.42412000000000005,2.5947367111,0.21984,0.06412000000000001,0.229,2.34,0.36,2.3675303588
2019-08-08 10:30:00,2.7188,0.4384,2.7539186626000003,0.26880000000000004,0.0784,0.28,2.45,0.36,2.4763077353
2019-08-08 11:00:00,2.7188,0.0784,2.7199301462000003,0.26880000000000004,0.0784,0.28,2.45,0.0,2.45
2019-08-08 11:30:00,2.5797600000000003,0.43868,2.616792273,0.26976,0.07868,0.281,2.31,0.36,2.3378836584
2019-08-08 12:00:00,2.70392,0.45156,2.7413664111,0.31392000000000003,0.09156,0.327,2.39,0.36,2.4169609016
2019-08-08 12:30:00,2.70072,0.43896,2.7361605216,0.27072,0.07896,0.28200000000000003,2.43,0.36,2.4565219315
2019-08-08 13:00:00,2.74416,0.44288000000000005,2.7796684694,0.28416,0.08288000000000001,0.296,2.46,0.36,2.4862019226
2019-08-08 13:30:00,2.76296,0.09128000000000001,2.764467399,0.31296,0.09128000000000001,0.326,2.45,0.0,2.45
2019-08-08 14:00:00,2.8621600000000003,0.45688000000000006,2.8983959702,0.33216,0.09688000000000001,0.34600000000000003,2.5300000000000002,0.36,2.5554842985
2019-08-08 14:30:00,2.82544,0.45492000000000005,2.8618286811,0.32544,0.09492,0.339,2.5,0.36,2.5257870061
2019-08-08 15:00:00,2.76816,0.44988000000000006,2.8044788821,0.30816000000000004,0.08988,0.321,2.46,0.36,2.4862019226
2019-08-08 15:30:00,2.61936,0.44148000000000004,2.6563040865,0.27936,0.08148000000000001,0.291,2.34,0.36,2.3675303588
2019-08-08 16:00:00,2.68128,0.44204000000000004,2.7174734221,0.28128000000000003,0.08204,0.293,2.4,0.36,2.4268498099
2019-08-08 16:30:00,2.784,0.437,2.8180888914,0.264,0.077,0.275,2.52,0.36,2.5455844123
2019-08-08 17:00:00,2.9749600000000003,0.43728000000000006,3.006925473,0.26496000000000003,0.07728,0.276,2.71,0.36,2.7338068696
2019-08-08 17:30:00,3.1432,0.0826,3.1442851334,0.2832,0.0826,0.295,2.86,0.0,2.86
2019-08-08 18:00:00,3.17552,0.44036000000000003,3.205907703,0.27552000000000004,0.08036,0.28700000000000003,2.9,0.36,2.9222593998
2019-08-08 18:30:00,3.3956,0.1008,3.3970958185,0.3456,0.1008,0.36,3.05,0.0,3.05
2019-08-08 19:00:00,3.42336,0.44848000000000005,3.452611765,0.30336,0.08848,0.316,3.12,0.36,3.1407005588
2019-08-08 19:30:00,3.31528,0.08904000000000001,3.3164754786,0.30528000000000005,0.08904000000000001,0.318,3.01,0.0,3.01
2019-08-08 20:00:00,3.21952,0.08736000000000001,3.220705016,0.29952,0.08736000000000001,0.312,2.92,0.0,2.92
2019-08-08 20:30:00,3.16128,0.08204,3.1623443519,0.28128000000000003,0.08204,0.293,2.88,0.0,2.88
2019-08-08 21:00:00,3.23008,0.09044,3.2313458806,0.31008,0.09044,0.323,2.92,0.0,2.92
2019-08-08 21:30:00,3.14656,0.10108,3.1481831268000002,0.34656000000000003,0.10108,0.361,2.8,0.0,2.8
2019-08-08 22:00:00,2.91984,0.45912000000000003,2.9557159539,0.33984000000000003,0.09912000000000001,0.354,2.58,0.36,2.6049952015
2019-08-08 22:30:00,2.8120000000000003,0.126,2.8148214863,0.432,0.126,0.45,2.38,0.0,2.38
2019-08-08 23:00:00,2.60176,0.13468000000000002,2.6052435203,0.46176000000000006,0.13468000000000002,0.481,2.14,0.0,2.14
2019-08-08 23:30:00,2.5576,0.1568,2.5624019981,0.5376000000000001,0.1568,0.56,2.02,0.0,2.02
2019-08-09 00:00:00,2.3168,0.16240000000000002,2.3224848762,0.5568000000000001,0.16240000000000002,0.58,1.76,0.0,1.76
2019-08-09 00:30:00,2.33216,0.20188,2.3408814152,0.6921600000000001,0.20188,0.721,1.6400000000000001,0.0,1.6400000000000001
2019-08-09 01:00:00,2.11216,0.13188,2.1162731865,0.45216000000000006,0.13188,0.47100000000000003,1.6600000000000001,0.0,1.6600000000000001
2019-08-09 01:30:00,2.32136,0.17248000000000002,2.3277589222,0.59136,0.17248000000000002,0.616,1.73,0.0,1.73
2019-08-09 02:00:00,2.39792,0.52856,2.4554828446,0.5779200000000001,0.16856000000000002,0.602,1.82,0.36,1.8552627846
2019-08-09 02:30:00,2.25136,0.17248000000000002,2.2579573069,0.59136,0.17248000000000002,0.616,1.6600000000000001,0.0,1.6600000000000001
2019-08-09 03:00:00,2.48944,0.24192000000000002,2.5011670876,0.8294400000000001,0.24192000000000002,0.864,1.6600000000000001,0.0,1.6600000000000001
2019-08-09 03:30:00,2.386,0.23800000000000002,2.3978406953,0.8160000000000001,0.23800000000000002,0.85,1.57,0.0,1.57
2019-08-09 04:00:00,2.29144,0.19292,2.2995467814,0.66144,0.19292,0.6890000000000001,1.63,0.0,1.63
2019-08-09 04:30:00,2.35208,0.18144000000000002,2.359067782,0.6220800000000001,0.18144000000000002,0.648,1.73,0.0,1.73
2019-08-09 05:00:00,2.3224,0.1932,2.3304222793,0.6624,0.1932,0.6900000000000001,1.6600000000000001,0.0,1.6600000000000001
2019-08-09 05:30:00,2.6311999999999998,0.2716,2.6451805231,0.9312,0.2716,0.97,1.7000000000000002,0.0,1.7000000000000002
2019-08-09 06:00:00,2.4816000000000003,0.26880000000000004,2.4961153819,0.9216000000000001,0.26880000000000004,0.96,1.56,0.0,1.56
2019-08-09 06:30:00,2.37024,0.23632000000000003,2.3819917716,0.8102400000000001,0.23632000000000003,0.844,1.56,0.0,1.56
2019-08-09 07:00:00,2.5136000000000003,0.18480000000000002,2.5203840977,0.6336,0.18480000000000002,0.66,1.88,0.0,1.88
2019-08-09 07:30:00,2.56096,0.14028000000000002,2.5647991344000003,0.48096000000000005,0.14028000000000002,0.501,2.08,0.0,2.08
2019-08-09 08:00:00,2.7804,0.17220000000000002,2.7857273736,0.5904,0.17220000000000002,0.615,2.19,0.0,2.19
2019-08-09 08:30:00,2.81656,0.53108,2.8661919336,0.5865600000000001,0.17108,0.611,2.23,0.36,2.2588713996
2019-08-09 09:00:00,2.8292,0.5406000000000001,2.8803855645,0.6192000000000001,0.1806,0.645,2.21,0.36,2.2391292951
2019-08-09 09:30:00,2.72544,0.60492,2.7917649256,0.80544,0.23492000000000002,0.839,1.92,0.37,1.9553260598
2019-08-09 10:00:00,2.6684,0.6162000000000001,2.7386239245,0.8784000000000001,0.25620000000000004,0.915,1.79,0.36,1.8258422714
2019-08-09 10:30:00,2.57288,0.6408400000000001,2.651487771,0.9628800000000001,0.28084000000000003,1.003,1.6099999999999999,0.36,1.6497575579000001
2019-08-09 11:00:00,2.69416,0.68788,2.7805893260000003,1.12416,0.32788,1.171,1.57,0.36,1.6107451691999999
2019-08-09 11:30:00,2.5992800000000003,0.6660400000000001,2.6832565662,1.04928,0.30604000000000003,1.093,1.55,0.36,1.5912573645
2019-08-09 12:00:00,2.66744,0.65092,2.7457117474,0.9974400000000001,0.29092,1.039,1.67,0.36,1.7083617884
2019-08-09 12:30:00,2.89128,0.63704,2.9606283117,0.8812800000000001,0.25704000000000005,0.918,2.01,0.38,2.045605045
2019-08-09 13:00:00,3.19792,1.03856,3.3623353789,1.05792,0.30856,1.102,2.14,0.73,2.2610838108999998
2019-08-09 13:30:00,2.88824,1.08032,3.083670151,1.09824,0.32032000000000005,1.1440000000000001,1.79,0.76,1.9446593532
2019-08-09 14:00:00,2.87736,1.09048,3.0770679551,1.16736,0.34048,1.216,1.71,0.75,1.8672439584
2019-08-09 14:30:00,2.6724,0.7532,2.7765143616,1.1424,0.3332,1.19,1.53,0.42,1.5866001387000002
2019-08-09 15:00:00,2.75176,0.75468,2.8533708135999998,1.18176,0.34468000000000004,1.231,1.57,0.41000000000000003,1.62265215
2019-08-09 15:30:00,2.80512,1.05816,2.9980661767,1.12512,0.32816,1.172,1.6800000000000002,0.73,1.8317477992
2019-08-09 16:00:00,2.96992,0.7195600000000001,3.0558454477,1.12992,0.32956,1.177,1.8399999999999999,0.39,1.8808774548
2019-08-09 16:30:00,3.21312,1.16716,3.4185380794,1.05312,0.30716000000000004,1.097,2.16,0.86,2.3249086004
2019-08-09 17:00:00,3.29016,1.1608800000000001,3.4889533101,1.10016,0.32088,1.146,2.19,0.84,2.3455702931
2019-08-09 17:30:00,3.34624,1.11932,3.5284840087,1.02624,0.29932000000000003,1.069,2.32,0.8200000000000001,2.4606503205
2019-08-09 18:00:00,3.4124,1.1732,3.6084445402,1.1424,0.3332,1.19,2.27,0.84,2.4204338454
2019-08-09 18:30:00,3.43224,1.18732,3.631803987,1.1222400000000001,0.32732,1.169,2.31,0.86,2.4648935068
2019-08-09 19:00:00,3.36192,0.80556,3.4570844653,1.08192,0.31556,1.127,2.2800000000000002,0.49,2.3320591759
2019-08-09 19:30:00,3.26208,0.7614400000000001,3.3497696637,1.10208,0.32144,1.148,2.16,0.44,2.2043593174
2019-08-09 20:00:00,3.33424,0.7033200000000001,3.4076113922,1.07424,0.31332000000000004,1.119,2.26,0.39,2.2934035842
2019-08-09 20:30:00,3.25944,0.7019200000000001,3.3341626835,1.06944,0.31192000000000003,1.114,2.19,0.39,2.2244549894
2019-08-09 21:00:00,3.26264,0.68952,3.3347050244,0.9926400000000001,0.28952,1.034,2.27,0.4,2.3049728849
2019-08-09 21:30:00,3.18768,0.6772400000000001,3.2588276726,1.08768,0.31724,1.133,2.1,0.36,2.1306337085
2019-08-09 22:00:00,3.13616,0.67388,3.2077427889,1.07616,0.31388000000000005,1.121,2.06,0.36,2.0912197398
2019-08-09 22:30:00,2.7724,0.6582,2.8494611771000002,1.0224,0.2982,1.065,1.75,0.36,1.7866449004
2019-08-09 23:00:00,2.5528,1.1154,2.7858400887,1.0128,0.2954,1.055,1.54,0.8200000000000001,1.744706279
2019-08-09 23:30:00,2.32672,0.70696,2.4317521255,0.84672,0.24696,0.882,1.48,0.46,1.5498387013000001
2019-08-10 00:00:00,2.59872,0.7779600000000001,2.7126679487,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.6800000000000002,0.51,1.7557049866
2019-08-10 00:30:00,2.3292,0.3956,2.3625562427,0.9792000000000001,0.2856,1.02,1.35,0.11,1.3544740677
2019-08-10 01:00:00,2.25408,0.81244,2.3960249164,0.93408,0.27244,0.973,1.32,0.54,1.4261837189
2019-08-10 01:30:00,2.31208,0.8464400000000001,2.4621483708,0.9820800000000001,0.28644000000000003,1.023,1.33,0.56,1.443086969
2019-08-10 02:00:00,2.43104,0.86072,2.5789134146,1.03104,0.30072000000000004,1.074,1.4,0.56,1.5078461459999999
2019-08-10 02:30:00,2.27344,0.8039200000000001,2.4113931243,0.9734400000000001,0.28392,1.014,1.3,0.52,1.4001428499
2019-08-10 03:00:00,2.09552,0.8103600000000001,2.2467504089,0.9955200000000001,0.29036,1.037,1.1,0.52,1.2167168939
2019-08-10 03:30:00,2.18576,0.8016800000000001,2.3281403738,0.9657600000000001,0.28168000000000004,1.006,1.22,0.52,1.326197572
2019-08-10 04:00:00,2.2504,0.8272,2.3976154821,0.9504,0.2772,0.99,1.3,0.55,1.4115594213
2019-08-10 04:30:00,2.13896,0.8042800000000001,2.2851731225,1.00896,0.29428000000000004,1.051,1.13,0.51,1.2397580409
2019-08-10 05:00:00,2.0648,0.7364,2.1921870358,1.0848,0.3164,1.13,0.98,0.42,1.0662082348
2019-08-10 05:30:00,1.9588,0.7434000000000001,2.0951231467,1.1088,0.3234,1.155,0.85,0.42,0.9481033699
2019-08-10 06:00:00,1.80944,0.31192000000000003,1.836128318,1.06944,0.31192000000000003,1.114,0.74,0.0,0.74
2019-08-10 06:30:00,1.8687200000000002,0.30296,1.893118908,1.03872,0.30296,1.082,0.8300000000000001,0.0,0.8300000000000001
2019-08-10 07:00:00,1.98032,0.32676000000000005,2.0070972572,1.12032,0.32676000000000005,1.167,0.86,0.0,0.86
2019-08-10 07:30:00,2.05072,0.32396,2.0761509097,1.11072,0.32396,1.157,0.9400000000000001,0.0,0.9400000000000001
2019-08-10 08:00:00,2.16088,0.32984,2.1859086898,1.13088,0.32984,1.178,1.03,0.0,1.03
2019-08-10 08:30:00,2.31512,0.36816000000000004,2.3442104001,1.12512,0.32816,1.172,1.19,0.04,1.1906720791
2019-08-10 09:00:00,2.28424,0.37832000000000005,2.3153570783,0.9542400000000001,0.27832,0.994,1.33,0.1,1.3337541003
2019-08-10 09:30:00,2.02544,0.6899200000000001,2.13971886,0.68544,0.19992000000000001,0.714,1.34,0.49,1.4267795905
2019-08-10 10:00:00,2.18216,0.7018800000000001,2.2922604128,0.6921600000000001,0.20188,0.721,1.49,0.5,1.5716551785
2019-08-10 10:30:00,2.30064,0.68852,2.401458765,0.68064,0.19852000000000003,0.709,1.62,0.49,1.6924833825
2019-08-10 11:00:00,2.21736,0.31048000000000003,2.2389915587,0.6873600000000001,0.20048000000000002,0.716,1.53,0.11,1.5339491517
2019-08-10 11:30:00,2.18296,0.69628,2.2913140771,0.67296,0.19628,0.7010000000000001,1.51,0.5,1.5906288065
2019-08-10 12:00:00,2.06832,0.68076,2.1774714235,0.68832,0.20076000000000002,0.717,1.38,0.48,1.4610954794
2019-08-10 12:30:00,2.19736,0.31048000000000003,2.2191865176,0.6873600000000001,0.20048000000000002,0.716,1.51,0.11,1.514001321
2019-08-10 13:00:00,2.11192,0.32056,2.136109735,0.72192,0.21056000000000002,0.752,1.3900000000000001,0.11,1.3943457247
2019-08-10 13:30:00,1.97424,0.29832000000000003,1.9966517974,0.7142400000000001,0.20832,0.744,1.26,0.09,1.2632101963
2019-08-10 14:00:00,1.8444,0.3042,1.86931779,0.7344,0.2142,0.765,1.11,0.09,1.1136426716
2019-08-10 14:30:00,2.1508,0.3644,2.1814508933,0.9408000000000001,0.27440000000000003,0.98,1.21,0.09,1.2133424908000001
2019-08-10 15:00:00,2.15496,0.41228000000000004,2.1940436185,1.10496,0.32228,1.151,1.05,0.09,1.0538500842
2019-08-10 15:30:00,2.22824,0.43532000000000004,2.2703649486,1.21824,0.35532,1.2690000000000001,1.01,0.08,1.0131633629
2019-08-10 16:00:00,2.26648,0.45064000000000004,2.3108457326,1.23648,0.36064,1.288,1.03,0.09,1.033924562
2019-08-10 16:30:00,2.19776,0.39268000000000003,2.232565027,1.03776,0.30268,1.081,1.16,0.09,1.1634861409
2019-08-10 17:00:00,2.20992,0.37456,2.2414373960000002,1.00992,0.29456000000000004,1.052,1.2,0.08,1.2026637103
2019-08-10 17:30:00,2.39216,0.37688000000000005,2.4216663684,1.05216,0.30688000000000004,1.096,1.34,0.07,1.3418271126
2019-08-10 18:00:00,2.58024,0.42132000000000003,2.6144117885,1.17024,0.34132,1.219,1.4100000000000001,0.08,1.41226768
2019-08-10 18:30:00,2.7103200000000003,0.40676,2.7406729466,1.12032,0.32676000000000005,1.167,1.5899999999999999,0.08,1.5920113065
2019-08-10 19:00:00,2.80816,0.81488,2.9240027360000003,1.14816,0.33488,1.196,1.6600000000000001,0.48,1.7280046296
2019-08-10 19:30:00,2.73976,0.41368000000000005,2.7708150424999998,1.10976,0.32368,1.156,1.63,0.09,1.6324827717
2019-08-10 20:00:00,2.69688,0.41284000000000004,2.728295915,1.10688,0.32284,1.153,1.5899999999999999,0.09,1.5925451328
2019-08-10 20:30:00,2.68864,0.37752,2.7150149908,1.08864,0.31752,1.134,1.6,0.06,1.6011246048
2019-08-10 21:00:00,2.6156,0.32080000000000003,2.6351994232,1.0656,0.3108,1.11,1.55,0.01,1.5500322576999999
2019-08-10 21:30:00,2.76904,0.33472,2.7891970171000002,1.07904,0.31472,1.124,1.69,0.02,1.6901183391
2019-08-10 22:00:00,2.59448,0.32464000000000004,2.6147117623,1.04448,0.30464,1.088,1.55,0.02,1.5501290269
2019-08-10 22:30:00,2.41256,0.32408000000000003,2.4342295701,1.04256,0.30408,1.086,1.37,0.02,1.3701459776
2019-08-10 23:00:00,2.10728,0.29504,2.1278340161,0.97728,0.28504,1.018,1.13,0.01,1.1300442469
2019-08-10 23:30:00,1.82976,0.21868,1.8427812132999999,0.7497600000000001,0.21868,0.781,1.08,0.0,1.08
2019-08-11 00:00:00,2.06104,0.28072,2.0800696142,1.03104,0.30072000000000004,1.074,1.03,-0.02,1.0301941565
2019-08-11 00:30:00,1.8141600000000002,0.25788,1.8323969548,0.8841600000000001,0.25788,0.921,0.93,0.0,0.93
2019-08-11 01:00:00,1.812,0.266,1.8314202139,0.912,0.266,0.9500000000000001,0.9,0.0,0.9
2019-08-11 01:30:00,1.74144,0.26292000000000004,1.7611758004,0.90144,0.26292000000000004,0.9390000000000001,0.84,0.0,0.84
2019-08-11 02:00:00,1.85328,0.29804,1.8770920595,0.9532800000000001,0.27804,0.993,0.9,0.02,0.9002221948
2019-08-11 02:30:00,1.81424,0.24332,1.8304839251,0.8342400000000001,0.24332,0.869,0.98,0.0,0.98
2019-08-11 03:00:00,1.80312,0.26216,1.8220783737000001,0.9331200000000001,0.27216,0.972,0.87,-0.01,0.8700574694000001
2019-08-11 03:30:00,1.63632,0.20476000000000003,1.6490815019,0.7363200000000001,0.21476,0.767,0.9,-0.01,0.9000555538
2019-08-11 04:00:00,1.6902400000000002,0.24632,1.7080939084,0.8102400000000001,0.23632000000000003,0.844,0.88,0.01,0.8800568163
2019-08-11 04:30:00,1.73648,0.24564000000000002,1.7537678866,0.87648,0.25564000000000003,0.913,0.86,-0.01,0.8600581376
2019-08-11 05:00:00,1.81296,0.29128000000000004,1.8362102276,1.03296,0.30128000000000005,1.076,0.78,-0.01,0.7800640999
2019-08-11 05:30:00,1.7792,0.3256,1.808747633,0.9792000000000001,0.2856,1.02,0.8,0.04,0.8009993758
2019-08-11 06:00:00,1.63776,0.27268000000000003,1.6603048515,0.79776,0.23268000000000003,0.8310000000000001,0.84,0.04,0.8409518417
2019-08-11 06:30:00,1.7852000000000001,0.2436,1.8017436,0.8352,0.2436,0.87,0.9500000000000001,0.0,0.9500000000000001
2019-08-11 07:00:00,1.52024,0.16632000000000002,1.529310956,0.5702400000000001,0.16632000000000002,0.594,0.9500000000000001,0.0,0.9500000000000001
2019-08-11 07:30:00,1.48856,0.16708,1.497907407,0.53856,0.15708000000000003,0.561,0.9500000000000001,0.01,0.9500526301000001
2019-08-11 08:00:00,1.9208,0.2394,1.9356613857,0.8208000000000001,0.2394,0.855,1.1,0.0,1.1
2019-08-11 08:30:00,2.07632,0.25976000000000005,2.092505675,0.8563200000000001,0.24976,0.892,1.22,0.01,1.2200409829
2019-08-11 09:00:00,2.26128,0.27704,2.2781875252,0.8812800000000001,0.25704000000000005,0.918,1.38,0.02,1.3801449199
2019-08-11 09:30:00,2.44168,0.33924000000000004,2.4651338706,0.9916800000000001,0.28924,1.033,1.45,0.05,1.4508618129
2019-08-11 10:00:00,2.59152,0.35336,2.6154997993,0.97152,0.28336,1.012,1.62,0.07,1.6215116404
2019-08-11 10:30:00,2.34328,0.38304000000000005,2.3743800875,0.83328,0.24304,0.868,1.51,0.14,1.5164761785
2019-08-11 11:00:00,2.42056,0.44308000000000003,2.4607784541,0.9705600000000001,0.28308,1.011,1.45,0.16,1.4588008774
2019-08-11 11:30:00,2.53504,0.7727200000000001,2.6501932005,0.9350400000000001,0.27272,0.974,1.6,0.5,1.6763054614000001
2019-08-11 12:00:00,2.46112,0.7661600000000001,2.5776176598,0.7411200000000001,0.21616000000000002,0.772,1.72,0.55,1.8057962233
2019-08-11 12:30:00,2.40344,0.77392,2.5249704949,0.7334400000000001,0.21392000000000003,0.764,1.67,0.56,1.7613914954
2019-08-11 13:00:00,2.80112,0.43116000000000004,2.8341087135,0.8611200000000001,0.25116,0.897,1.94,0.18,1.9483326205
2019-08-11 13:30:00,3.12568,0.37624,3.1482426844,0.77568,0.22624000000000002,0.808,2.35,0.15,2.3547823679
2019-08-11 14:00:00,3.242,0.366,3.2625940599,0.672,0.196,0.7000000000000001,2.5700000000000003,0.17,2.5756164311000003
2019-08-11 14:30:00,2.99296,0.33128,3.0112382835,0.55296,0.16128,0.5760000000000001,2.44,0.17,2.4459149617
2019-08-11 15:00:00,2.72504,0.34772000000000003,2.7471352715,0.57504,0.16772,0.599,2.15,0.18,2.1575217264
2019-08-11 15:30:00,2.77368,0.10024000000000001,2.7754907314,0.34368000000000004,0.10024000000000001,0.358,2.43,0.0,2.43
2019-08-11 16:00:00,2.79232,0.10276,2.7942101925,0.35232,0.10276,0.367,2.44,0.0,2.44
2019-08-11 16:30:00,2.6568,0.09240000000000001,2.6584062895000002,0.3168,0.09240000000000001,0.33,2.34,0.0,2.34
2019-08-11 17:00:00,2.7056,0.1008,2.7074770544,0.3456,0.1008,0.36,2.36,0.0,2.36
2019-08-11 17:30:00,3.06088,0.11984000000000002,3.0632250978,0.41088,0.11984000000000002,0.428,2.65,0.0,2.65
2019-08-11 18:00:00,2.99928,0.09604000000000001,3.0008172553,0.32928,0.09604000000000001,0.343,2.67,0.0,2.67
2019-08-11 18:30:00,3.02576,0.07168000000000001,3.0266089275,0.24576000000000003,0.07168000000000001,0.256,2.7800000000000002,0.0,2.7800000000000002
2019-08-11 19:00:00,3.08248,0.07364000000000001,3.083359499,0.25248000000000004,0.07364000000000001,0.263,2.83,0.0,2.83
2019-08-11 19:30:00,2.86712,0.06916,2.8679540094,0.23712000000000003,0.06916,0.247,2.63,0.0,2.63
2019-08-11 20:00:00,2.74464,0.06552000000000001,2.7454219348,0.22464,0.06552000000000001,0.234,2.52,0.0,2.52
2019-08-11 20:30:00,2.8556,0.0658,2.8563579958,0.22560000000000002,0.0658,0.23500000000000001,2.63,0.0,2.63
2019-08-11 21:00:00,2.85464,0.06552000000000001,2.855391812,0.22464,0.06552000000000001,0.234,2.63,0.0,2.63
2019-08-11 21:30:00,2.81904,0.06972,2.8199020195999998,0.23904000000000003,0.06972,0.249,2.58,0.0,2.58
2019-08-11 22:00:00,2.5648,0.0714,2.5657936394,0.24480000000000002,0.0714,0.255,2.32,0.0,2.32
2019-08-11 22:30:00,2.43552,0.08036,2.4368453788,0.27552000000000004,0.08036,0.28700000000000003,2.16,0.0,2.16
2019-08-11 23:00:00,2.25264,0.07952000000000001,2.2540431229,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.98,0.0,1.98
2019-08-11 23:30:00,2.0016,0.058800000000000005,2.0024634828,0.2016,0.058800000000000005,0.21,1.8,0.0,1.8
2019-08-12 00:00:00,1.88816,0.054880000000000005,1.8889573844,0.18816000000000002,0.054880000000000005,0.196,1.7000000000000002,0.0,1.7000000000000002
2019-08-12 00:30:00,1.7995200000000002,0.052360000000000004,1.8002815891,0.17952,0.052360000000000004,0.187,1.62,0.0,1.62
2019-08-12 01:00:00,1.84488,0.05684,1.8457554009,0.19488000000000003,0.05684,0.203,1.65,0.0,1.65
2019-08-12 01:30:00,1.89296,0.41628000000000004,1.9381915798,0.19296000000000002,0.056280000000000004,0.201,1.7000000000000002,0.36,1.7376996288000002
2019-08-12 02:00:00,1.91392,0.056560000000000006,1.9147555458,0.19392,0.056560000000000006,0.202,1.72,0.0,1.72
2019-08-12 02:30:00,1.88856,0.41208000000000006,1.932994775,0.17856000000000002,0.05208,0.186,1.71,0.36,1.7474839055
2019-08-12 03:00:00,1.96584,0.77712,2.1138690593,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.77,0.72,1.9108375127000001
2019-08-12 03:30:00,1.97296,0.056280000000000004,1.973762549,0.19296000000000002,0.056280000000000004,0.201,1.78,0.0,1.78
2019-08-12 04:00:00,1.92392,0.056560000000000006,1.9247512047000002,0.19392,0.056560000000000006,0.202,1.73,0.0,1.73
2019-08-12 04:30:00,1.94048,0.052640000000000006,1.9411938595,0.18048,0.052640000000000006,0.188,1.76,0.0,1.76
2019-08-12 05:00:00,1.96584,0.057120000000000004,1.9666696723000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.77,0.0,1.77
2019-08-12 05:30:00,1.98296,0.056280000000000004,1.9837585034,0.19296000000000002,0.056280000000000004,0.201,1.79,0.0,1.79
2019-08-12 06:00:00,1.8024,0.0182,1.8024918863,0.062400000000000004,0.0182,0.065,1.74,0.0,1.74
2019-08-12 06:30:00,1.92768,0.0022400000000000002,1.9276813015,0.007680000000000001,0.0022400000000000002,0.008,1.92,0.0,1.92
2019-08-12 07:00:00,2.12936,0.01148,2.1293909458,0.039360000000000006,0.01148,0.041,2.09,0.0,2.09
2019-08-12 07:30:00,2.25208,0.00644,2.2520892078,0.022080000000000002,0.00644,0.023,2.23,0.0,2.23
2019-08-12 08:00:00,2.46976,0.043680000000000004,2.4701462305,0.14976,0.043680000000000004,0.156,2.32,0.0,2.32
2019-08-12 08:30:00,2.57928,0.061040000000000004,2.5800021705000002,0.20928000000000002,0.061040000000000004,0.218,2.37,0.0,2.37
2019-08-12 09:00:00,2.60888,0.02884,2.6090394018,0.09888000000000001,0.02884,0.10300000000000001,2.51,0.0,2.51
2019-08-12 09:30:00,2.48928,0.02604,2.4894161966,0.08928000000000001,0.02604,0.093,2.4,0.0,2.4
2019-08-12 10:00:00,2.50408,0.06244,2.5048583593,0.21408000000000002,0.06244,0.223,2.29,0.0,2.29
2019-08-12 10:30:00,2.3456,0.0308,2.3458022082,0.1056,0.0308,0.11,2.24,0.0,2.24
2019-08-12 11:00:00,2.35344,0.03892,2.3537617976,0.13344,0.03892,0.139,2.22,0.0,2.22
2019-08-12 11:30:00,2.48488,0.05684,2.4855300038,0.19488000000000003,0.05684,0.203,2.29,0.0,2.29
2019-08-12 12:00:00,2.63808,0.10444,2.640146549,0.35808,0.10444,0.373,2.2800000000000002,0.0,2.2800000000000002
2019-08-12 12:30:00,2.69536,0.07448,2.6963888444,0.25536000000000003,0.07448,0.266,2.44,0.0,2.44
2019-08-12 13:00:00,2.69128,0.08204,2.6925301484,0.28128000000000003,0.08204,0.293,2.41,0.0,2.41
2019-08-12 13:30:00,2.75856,0.12208000000000001,2.7612600022000002,0.41856000000000004,0.12208000000000001,0.436,2.34,0.0,2.34
2019-08-12 14:00:00,2.72168,0.18424000000000001,2.7279087961,0.63168,0.18424000000000001,0.658,2.09,0.0,2.09
2019-08-12 14:30:00,2.5568,0.5224,2.6096221949,0.5568000000000001,0.16240000000000002,0.58,2.0,0.36,2.0321417273
2019-08-12 15:00:00,2.70968,0.23324000000000003,2.7196997261,0.7996800000000001,0.23324000000000003,0.833,1.9100000000000001,0.0,1.9100000000000001
2019-08-12 15:30:00,2.4992,0.5406000000000001,2.557,0.6192000000000001,0.1806,0.645,1.88,0.36,1.9141577781999999
2019-08-12 16:00:00,2.58224,0.15232,2.5867285903,0.52224,0.15232,0.544,2.06,0.0,2.06
2019-08-12 16:30:00,2.72648,0.15064000000000002,2.7306383137,0.51648,0.15064000000000002,0.538,2.21,0.0,2.21
2019-08-12 17:00:00,2.9638400000000003,0.8811200000000001,3.0920413969,0.48384000000000005,0.14112000000000002,0.504,2.48,0.74,2.5880494586
2019-08-12 17:30:00,3.34376,0.8756800000000001,3.4565222985,0.53376,0.15568,0.556,2.81,0.72,2.9007757583
2019-08-12 18:00:00,3.43504,0.8877200000000001,3.5478932622,0.57504,0.16772,0.599,2.86,0.72,2.9492371895
2019-08-12 18:30:00,3.378,0.839,3.4806328448,0.40800000000000003,0.11900000000000001,0.425,2.9699999999999998,0.72,3.0560268323
2019-08-12 19:00:00,3.4692,0.4706,3.5009731504,0.37920000000000004,0.1106,0.395,3.09,0.36,3.1109001913
2019-08-12 19:30:00,3.37912,0.45016000000000006,3.4089728658,0.30912,0.09016,0.322,3.07,0.36,3.0910354252
2019-08-12 20:00:00,3.21056,0.07308,3.2113916298,0.25056,0.07308,0.261,2.96,0.0,2.96
2019-08-12 20:30:00,3.226,0.423,3.2536141443,0.216,0.063,0.225,3.01,0.36,3.0314517974
2019-08-12 21:00:00,3.12848,0.42664,3.1574370619,0.22848000000000002,0.06664,0.23800000000000002,2.9,0.36,2.9222593998
2019-08-12 21:30:00,3.09296,0.056280000000000004,3.0934719976,0.19296000000000002,0.056280000000000004,0.201,2.9,0.0,2.9
2019-08-12 22:00:00,2.97296,0.056280000000000004,2.9734926602,0.19296000000000002,0.056280000000000004,0.201,2.7800000000000002,0.0,2.7800000000000002
2019-08-12 22:30:00,2.79144,0.9929200000000001,2.9627735992,0.18144000000000002,0.05292,0.189,2.61,0.9400000000000001,2.7741124707
2019-08-12 23:00:00,2.6650400000000003,0.60272,2.7323450734,0.21504,0.06272000000000001,0.224,2.45,0.54,2.5088044962
2019-08-12 23:30:00,2.57416,0.68288,2.6631982277,0.28416,0.08288000000000001,0.296,2.29,0.6000000000000001,2.3672980378
2019-08-13 00:00:00,2.41456,0.68008,2.5085072852,0.27456,0.08008000000000001,0.28600000000000003,2.14,0.6000000000000001,2.222521091
2019-08-13 00:30:00,2.1294399999999998,0.6619200000000001,2.2299445733,0.10944000000000001,0.031920000000000004,0.114,2.02,0.63,2.1159631377
2019-08-13 01:00:00,1.9097600000000001,0.5786800000000001,1.9955084064,0.02976,0.00868,0.031,1.88,0.5700000000000001,1.9645101171000001
2019-08-13 01:30:00,1.93392,0.5815600000000001,2.0194698809,0.07392,0.021560000000000003,0.077,1.8599999999999999,0.56,1.942472651
2019-08-13 02:00:00,2.09544,0.64492,2.1924394176,0.08544,0.02492,0.089,2.01,0.62,2.1034495478
2019-08-13 02:30:00,2.10896,0.6342800000000001,2.2022768672,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.06,0.62,2.1512786895
2019-08-13 03:00:00,2.09608,0.63344,2.1897026282,0.04608,0.01344,0.048,2.05,0.62,2.1417049283
2019-08-13 03:30:00,2.05912,0.6551600000000001,2.1608354403,0.18912,0.05516000000000001,0.197,1.87,0.6000000000000001,1.9638991827
2019-08-13 04:00:00,1.97032,0.6217600000000001,2.0660944799,0.28032,0.08176000000000001,0.292,1.69,0.54,1.7741758650000001
2019-08-13 04:30:00,1.9699200000000001,0.5895600000000001,2.0562504225,0.16992000000000002,0.04956000000000001,0.177,1.8,0.54,1.8792551716
2019-08-13 05:00:00,1.91304,0.5517200000000001,1.9910090407,0.14304,0.04172,0.149,1.77,0.51,1.842009772
2019-08-13 05:30:00,2.13056,0.6330800000000001,2.222628219,0.25056,0.07308,0.261,1.88,0.56,1.9616319736
2019-08-13 06:00:00,1.96888,0.15384,1.9748810597,0.21888000000000002,0.06384000000000001,0.228,1.75,0.09,1.7523127575
2019-08-13 06:30:00,2.09312,0.03216,2.0933670486000002,0.21312,0.06216000000000001,0.222,1.88,-0.03,1.8802393465
2019-08-13 07:00:00,2.18264,0.044520000000000004,2.1830939971,0.15264000000000003,0.044520000000000004,0.159,2.03,0.0,2.03
2019-08-13 07:30:00,2.32648,0.40564000000000006,2.3615784975,0.15648,0.04564000000000001,0.163,2.17,0.36,2.1996590645
2019-08-13 08:00:00,2.42264,0.044520000000000004,2.4230490296,0.15264000000000003,0.044520000000000004,0.159,2.27,0.0,2.27
2019-08-13 08:30:00,2.60936,0.44148000000000004,2.6464436892,0.27936,0.08148000000000001,0.291,2.33,0.36,2.3576471322
2019-08-13 09:00:00,2.6459200000000003,0.47256000000000004,2.6877882357000003,0.38592000000000004,0.11256000000000001,0.402,2.26,0.36,2.2884929539
2019-08-13 09:30:00,2.52416,0.08288000000000001,2.5255203028,0.28416,0.08288000000000001,0.296,2.24,0.0,2.24
2019-08-13 10:00:00,2.33408,0.06244,2.3349150306,0.21408000000000002,0.06244,0.223,2.12,0.0,2.12
2019-08-13 10:30:00,2.40128,0.47704,2.4482060371,0.40128,0.11704,0.418,2.0,0.36,2.0321417273
2019-08-13 11:00:00,2.4939999999999998,0.507,2.5450117878,0.504,0.147,0.525,1.99,0.36,2.02230067
2019-08-13 11:30:00,2.50152,0.50336,2.5516609493,0.49152000000000007,0.14336000000000002,0.512,2.01,0.36,2.041984329
2019-08-13 12:00:00,2.71296,0.16128,2.7177496573,0.55296,0.16128,0.5760000000000001,2.16,0.0,2.16
2019-08-13 12:30:00,2.42864,0.5025200000000001,2.4800843937,0.48864,0.14252,0.509,1.94,0.36,1.9731193578
2019-08-13 13:00:00,2.60736,0.5604800000000001,2.6669203213,0.6873600000000001,0.20048000000000002,0.716,1.92,0.36,1.9534584715
2019-08-13 13:30:00,2.49776,0.16268000000000002,2.5030520969,0.55776,0.16268000000000002,0.581,1.94,0.0,1.94
2019-08-13 14:00:00,2.60896,0.15428,2.6135176678,0.5289600000000001,0.15428,0.551,2.08,0.0,2.08
2019-08-13 14:30:00,2.53816,0.15988000000000002,2.5431904765,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.99,0.0,1.99
2019-08-13 15:00:00,2.438,0.514,2.4915938673999998,0.528,0.154,0.55,1.9100000000000001,0.36,1.9436306233
2019-08-13 15:30:00,2.43256,0.12908,2.435982307,0.44256,0.12908,0.461,1.99,0.0,1.99
2019-08-13 16:00:00,2.3096,0.1078,2.3121144003,0.36960000000000004,0.1078,0.385,1.94,0.0,1.94
2019-08-13 16:30:00,2.55344,0.14392000000000002,2.5574926784,0.49344000000000005,0.14392000000000002,0.514,2.06,0.0,2.06
2019-08-13 17:00:00,2.84072,0.14896,2.8446228573,0.5107200000000001,0.14896,0.532,2.33,0.0,2.33
2019-08-13 17:30:00,3.11832,0.16576000000000002,3.1227225301,0.56832,0.16576000000000002,0.592,2.55,0.0,2.55
2019-08-13 18:00:00,3.058,0.154,3.0618752424,0.528,0.154,0.55,2.5300000000000002,0.0,2.5300000000000002
2019-08-13 18:30:00,3.17712,0.49916000000000005,3.2160926915,0.47712000000000004,0.13916,0.497,2.7,0.36,2.7238942711
2019-08-13 19:00:00,3.13824,0.8303200000000001,3.2462257469,0.37824,0.11032000000000002,0.394,2.76,0.72,2.8523674378
2019-08-13 19:30:00,3.22592,0.43756000000000006,3.2554598139,0.26592000000000005,0.07756,0.277,2.96,0.36,2.9818115299
2019-08-13 20:00:00,3.17856,0.7820800000000001,3.2733610861,0.17856000000000002,0.05208,0.186,3.0,0.73,3.0875394734
2019-08-13 20:30:00,3.2724,0.4132,3.2983838467,0.1824,0.053200000000000004,0.19,3.09,0.36,3.1109001913
2019-08-13 21:00:00,3.2608800000000002,1.01984,3.4166375283,0.17088,0.04984,0.178,3.09,0.97,3.2386725676
2019-08-13 21:30:00,3.40648,0.70064,3.4777869975,0.27648,0.08064,0.28800000000000003,3.13,0.62,3.1908149429
2019-08-13 22:00:00,3.14048,0.67264,3.2117065868,0.18048,0.052640000000000006,0.188,2.96,0.62,3.0242354406
2019-08-13 22:30:00,2.75632,0.5847600000000001,2.8176664458,0.01632,0.00476,0.017,2.74,0.58,2.8007141946000003
2019-08-13 23:00:00,2.5096,0.5628000000000001,2.5719323474999998,0.009600000000000001,0.0028,0.01,2.5,0.56,2.5619523805
2019-08-13 23:30:00,2.344,0.607,2.4213188555,0.024,0.007,0.025,2.32,0.6000000000000001,2.3963305281
2019-08-14 00:00:00,2.22672,0.60196,2.3066507755,0.00672,0.0019600000000000004,0.007,2.22,0.6000000000000001,2.2996521476
2019-08-14 00:30:00,2.16096,0.56028,2.2324116556,0.0009600000000000001,0.00028000000000000003,0.001,2.16,0.56,2.231412109
2019-08-14 01:00:00,2.23264,0.54952,2.2992724067,0.03264,0.00952,0.034,2.2,0.54,2.2653035117
2019-08-14 01:30:00,2.1728,0.5554,2.2426611425,0.0528,0.0154,0.055,2.12,0.54,2.1876928486000002
2019-08-14 02:00:00,2.10184,0.5551200000000001,2.1739111297,0.051840000000000004,0.015120000000000001,0.054,2.05,0.54,2.1199292441
2019-08-14 02:30:00,2.1424,0.5682,2.2164676853,0.062400000000000004,0.0182,0.065,2.08,0.55,2.1514878573
2019-08-14 03:00:00,2.07296,0.56128,2.1476029428,0.07296000000000001,0.02128,0.076,2.0,0.54,2.0716177254
2019-08-14 03:30:00,1.99648,0.55064,2.0710231288,0.036480000000000005,0.01064,0.038,1.96,0.54,2.0330272994
2019-08-14 04:00:00,2.07784,0.54812,2.1489194029,0.027840000000000004,0.00812,0.029,2.05,0.54,2.1199292441
2019-08-14 04:30:00,2.13032,0.55176,2.2006140961,0.04032,0.011760000000000001,0.042,2.09,0.54,2.1586338272
2019-08-14 05:00:00,2.09392,0.54156,2.1628195024,0.07392,0.021560000000000003,0.077,2.02,0.52,2.085857138
2019-08-14 05:30:00,2.12008,0.56044,2.1929049683,0.07008,0.020440000000000003,0.073,2.05,0.54,2.1199292441
2019-08-14 06:00:00,1.9881600000000001,0.12988000000000002,1.9923978016000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.92,0.11,1.9231484602000002
2019-08-14 06:30:00,2.09744,0.03592,2.0977475539,0.15744000000000002,0.04592,0.164,1.94,-0.01,1.940025773
2019-08-14 07:00:00,2.38424,0.09832,2.3862663724,0.23424000000000003,0.06832,0.244,2.15,0.03,2.1502092921
2019-08-14 07:30:00,2.38008,0.13544,2.3839305359000003,0.19008000000000003,0.05544,0.198,2.19,0.08,2.1914607001
2019-08-14 08:00:00,2.5404,0.17220000000000002,2.5462295655,0.3504,0.1022,0.365,2.19,0.07,2.1911184359
2019-08-14 08:30:00,2.67936,0.19648000000000002,2.6865543732,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.2800000000000002,0.08,2.2814030771000002
2019-08-14 09:00:00,2.93232,0.6327600000000001,2.9998142943,0.5923200000000001,0.17276000000000002,0.617,2.34,0.46,2.3847851056
2019-08-14 09:30:00,3.13072,0.72896,3.2144658032,0.75072,0.21896000000000002,0.782,2.38,0.51,2.4340295808
2019-08-14 10:00:00,3.05368,0.7252400000000001,3.1386198559,0.7036800000000001,0.20524,0.733,2.35,0.52,2.4068444071
2019-08-14 10:30:00,3.1176,0.6968000000000001,3.1945203083,0.7776000000000001,0.2268,0.81,2.34,0.47000000000000003,2.3867341704
2019-08-14 11:00:00,3.15248,0.7436400000000001,3.2390014819,0.9724800000000001,0.28364,1.013,2.18,0.46,2.2280035907
2019-08-14 11:30:00,3.01504,0.7877200000000001,3.1162427697,1.05504,0.30772000000000005,1.099,1.96,0.48,2.0179197209
2019-08-14 12:00:00,3.36752,1.15136,3.558907248,1.06752,0.31136,1.112,2.3,0.84,2.4485914318
2019-08-14 12:30:00,3.32224,0.6273200000000001,3.380947944,0.88224,0.25732000000000005,0.919,2.44,0.37,2.4678938389000002
2019-08-14 13:00:00,3.52656,0.67108,3.5898431442,1.06656,0.31108,1.111,2.46,0.36,2.4862019226
2019-08-14 13:30:00,3.21696,0.6332800000000001,3.2787002303,0.9369600000000001,0.27328,0.976,2.2800000000000002,0.36,2.3082460874
2019-08-14 14:00:00,2.95824,0.57532,3.0136650444,0.73824,0.21532,0.769,2.22,0.36,2.2489997777
2019-08-14 14:30:00,2.80648,0.58064,2.8659157001,0.75648,0.22064000000000003,0.788,2.05,0.36,2.0813697413
2019-08-14 15:00:00,2.80648,0.58064,2.8659157001,0.75648,0.22064000000000003,0.788,2.05,0.36,2.0813697413
2019-08-14 15:30:00,3.0284,0.6162000000000001,3.0904544973,0.8784000000000001,0.25620000000000004,0.915,2.15,0.36,2.1799311916
2019-08-14 16:00:00,2.9996,0.6078,3.0605589359,0.8496,0.24780000000000002,0.885,2.15,0.36,2.1799311916
2019-08-14 16:30:00,3.1392,0.6456000000000001,3.2048987504,0.9792000000000001,0.2856,1.02,2.16,0.36,2.1897945109
2019-08-14 17:00:00,3.23976,0.64868,3.3040627415,0.9897600000000001,0.28868000000000005,1.031,2.25,0.36,2.2786180022
2019-08-14 17:30:00,3.27536,0.5744800000000001,3.3253586874,0.73536,0.21448,0.766,2.54,0.36,2.5653849614
2019-08-14 18:00:00,3.472,0.591,3.5219405162,0.792,0.231,0.8250000000000001,2.68,0.36,2.7040710050000003
2019-08-14 18:30:00,3.48256,0.55908,3.52715106,0.6825600000000001,0.19908,0.711,2.8,0.36,2.8230479982
2019-08-14 19:00:00,3.58176,0.52968,3.6207134104,0.58176,0.16968000000000003,0.606,3.0,0.36,3.0215227949
2019-08-14 19:30:00,3.45024,0.13132000000000002,3.4527381887,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.0,0.0,3.0
2019-08-14 20:00:00,3.34032,0.15176,3.3437656616,0.52032,0.15176,0.542,2.8200000000000003,0.0,2.8200000000000003
2019-08-14 20:30:00,3.13736,0.13048,3.1400721011,0.44736000000000004,0.13048,0.466,2.69,0.0,2.69
2019-08-14 21:00:00,3.10992,0.11956000000000001,3.1122173767,0.40992,0.11956000000000001,0.427,2.7,0.0,2.7
2019-08-14 21:30:00,3.0512,0.0966,3.0527287793,0.3312,0.0966,0.34500000000000003,2.7199999999999998,0.0,2.7199999999999998
2019-08-14 22:00:00,2.88664,0.44652000000000003,2.9209708318,0.29664,0.08652000000000001,0.309,2.59,0.36,2.6148996157
2019-08-14 22:30:00,2.89784,0.11312000000000001,2.9000470341,0.38784,0.11312000000000001,0.404,2.51,0.0,2.51
2019-08-14 23:00:00,2.47896,0.49928000000000006,2.5287394488,0.40896000000000005,0.11928000000000001,0.426,2.07,0.38,2.1045902214
2019-08-14 23:30:00,2.17152,0.46836000000000005,2.2214545235,0.37152,0.10836000000000001,0.387,1.8,0.36,1.8356470249
2019-08-15 00:00:00,2.12888,0.49384000000000006,2.1854079711,0.45888,0.13384000000000001,0.47800000000000004,1.67,0.36,1.7083617884
2019-08-15 00:30:00,2.30392,0.55656,2.3701912159000003,0.6739200000000001,0.19656,0.7020000000000001,1.63,0.36,1.6692812825
2019-08-15 01:00:00,2.34312,0.59716,2.4180180727,0.8131200000000001,0.23716,0.847,1.53,0.36,1.5717824277
2019-08-15 01:30:00,2.5884,0.6262,2.6630698451,0.8784000000000001,0.25620000000000004,0.915,1.71,0.37,1.7495713761
2019-08-15 02:00:00,2.47928,0.64104,2.5608126835,0.9292800000000001,0.27104,0.968,1.55,0.37,1.5935494972000002
2019-08-15 02:30:00,2.59736,0.64048,2.6751623502,0.9273600000000001,0.27048,0.966,1.67,0.37,1.7104970038
2019-08-15 03:00:00,2.38896,0.54928,2.4512932097,0.6489600000000001,0.18928,0.676,1.74,0.36,1.7768511474
2019-08-15 03:30:00,2.1192,0.5406000000000001,2.1870658426,0.6192000000000001,0.1806,0.645,1.5,0.36,1.5425952159
2019-08-15 04:00:00,2.29752,0.5413600000000001,2.3604382644,0.58752,0.17136,0.612,1.71,0.37,1.7495713761
2019-08-15 04:30:00,2.33584,0.52212,2.3934823584,0.55584,0.16212000000000001,0.579,1.78,0.36,1.8160396471
2019-08-15 05:00:00,2.33312,0.5271600000000001,2.3919336529,0.5731200000000001,0.16716,0.597,1.76,0.36,1.7964409258
2019-08-15 05:30:00,2.40816,0.55488,2.4712600834,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.74,0.36,1.7768511474
2019-08-15 06:00:00,2.04232,0.53276,2.1106643978,0.5923200000000001,0.17276000000000002,0.617,1.45,0.36,1.4940214189
2019-08-15 06:30:00,2.0792,0.1456,2.0842917262,0.49920000000000003,0.1456,0.52,1.58,0.0,1.58
2019-08-15 07:00:00,2.21048,0.15764,2.2160939060000002,0.5404800000000001,0.15764,0.5630000000000001,1.67,0.0,1.67
2019-08-15 07:30:00,2.3621600000000003,0.56188,2.4280669266,0.6921600000000001,0.20188,0.721,1.67,0.36,1.7083617884
2019-08-15 08:00:00,2.7183200000000003,0.27076,2.7317713301,0.92832,0.27076,0.967,1.79,0.0,1.79
2019-08-15 08:30:00,2.76336,0.62348,2.8328229383,0.90336,0.26348000000000005,0.9410000000000001,1.8599999999999999,0.36,1.8945184085000002
2019-08-15 09:00:00,2.66736,1.13548,2.898986754,1.04736,0.30548000000000003,1.091,1.62,0.8300000000000001,1.8202472360000002
2019-08-15 09:30:00,2.57024,0.82632,2.6998034002,1.05024,0.30632000000000004,1.094,1.52,0.52,1.6064868502
2019-08-15 10:00:00,2.49664,0.81652,2.6267691562,1.01664,0.29652,1.059,1.48,0.52,1.5686937241
2019-08-15 10:30:00,2.63816,0.80988,2.7596727705,1.02816,0.29988000000000004,1.071,1.6099999999999999,0.51,1.6888457597
2019-08-15 11:00:00,2.58496,0.84728,2.7202760154,0.9849600000000001,0.28728000000000004,1.026,1.6,0.56,1.695169608
2019-08-15 11:30:00,2.41944,0.8069200000000001,2.5504528617,0.9494400000000001,0.27692,0.989,1.47,0.53,1.5626259948999999
2019-08-15 12:00:00,2.5153600000000003,0.8344800000000001,2.6501684475,0.9753600000000001,0.28448,1.016,1.54,0.55,1.6352675622000001
2019-08-15 12:30:00,2.47656,0.81608,2.6075536428,0.9465600000000001,0.27608000000000005,0.986,1.53,0.54,1.6224980740000001
2019-08-15 13:00:00,2.76376,0.8706800000000001,2.897663369,1.13376,0.33068000000000003,1.181,1.63,0.54,1.7171196813
2019-08-15 13:30:00,2.53696,0.84828,2.6750224298000003,1.05696,0.30828,1.101,1.48,0.54,1.5754364475
2019-08-15 14:00:00,2.66184,0.8051200000000001,2.7809369644,1.01184,0.29512000000000005,1.054,1.65,0.51,1.7270205558
2019-08-15 14:30:00,2.58256,0.82908,2.7123771493,0.92256,0.26908000000000004,0.961,1.6600000000000001,0.56,1.7519132399
2019-08-15 15:00:00,2.68488,0.82684,2.8093139732,0.91488,0.26684,0.9530000000000001,1.77,0.56,1.8564751547
2019-08-15 15:30:00,2.6960800000000003,0.8384400000000001,2.8234427566,0.8860800000000001,0.25844,0.923,1.81,0.58,1.9006577809
2019-08-15 16:00:00,2.48592,0.8125600000000001,2.6153493075,0.86592,0.25256,0.902,1.62,0.56,1.7140595089000001
2019-08-15 16:30:00,2.61776,0.77268,2.7294141862,0.79776,0.23268000000000003,0.8310000000000001,1.82,0.54,1.8984203960000001
2019-08-15 17:00:00,2.8914400000000002,0.8129200000000001,3.0035419424,0.90144,0.26292000000000004,0.9390000000000001,1.99,0.55,2.0646065
2019-08-15 17:30:00,3.18504,0.7727200000000001,3.2774343624,0.9350400000000001,0.27272,0.974,2.25,0.5,2.3048861143
2019-08-15 18:00:00,3.25464,0.7755200000000001,3.3457604218,0.94464,0.27552000000000004,0.984,2.31,0.5,2.3634931775
2019-08-15 18:30:00,3.36984,0.79412,3.4621450287,0.9398400000000001,0.27412000000000003,0.979,2.43,0.52,2.4850150905
2019-08-15 19:00:00,3.372,0.771,3.4590208152,0.792,0.231,0.8250000000000001,2.58,0.54,2.6359059164
2019-08-15 19:30:00,3.01312,0.34216,3.0324850535,0.6931200000000001,0.20216,0.722,2.32,0.14,2.3242202994
2019-08-15 20:00:00,3.0248,0.9514,3.1708952994,0.4848,0.1414,0.505,2.54,0.81,2.6660270066000002
2019-08-15 20:30:00,2.95432,0.08876,2.9556530581000002,0.30432000000000003,0.08876,0.317,2.65,0.0,2.65
2019-08-15 21:00:00,3.014,0.077,3.0149834162,0.264,0.077,0.275,2.75,0.0,2.75
2019-08-15 21:30:00,3.1224,0.0882,3.1236454664,0.3024,0.0882,0.315,2.8200000000000003,0.0,2.8200000000000003
2019-08-15 22:00:00,2.87336,0.08848,2.8747219692,0.30336,0.08848,0.316,2.5700000000000003,0.0,2.5700000000000003
2019-08-15 22:30:00,2.6148,0.0714,2.6157746463000002,0.24480000000000002,0.0714,0.255,2.37,0.0,2.37
2019-08-15 23:00:00,2.44024,0.061320000000000006,2.4410103236,0.21024,0.061320000000000006,0.219,2.23,0.0,2.23
2019-08-15 23:30:00,2.27904,0.06972,2.2801061817,0.23904000000000003,0.06972,0.249,2.04,0.0,2.04
2019-08-16 00:00:00,2.17448,0.059640000000000006,2.1752977267,0.20448000000000002,0.059640000000000006,0.213,1.97,0.0,1.97
2019-08-16 00:30:00,2.18672,0.43196,2.2289759532,0.24672000000000002,0.07196000000000001,0.257,1.94,0.36,1.9731193578
2019-08-16 01:00:00,2.12576,0.07168000000000001,2.1269681709,0.24576000000000003,0.07168000000000001,0.256,1.88,0.0,1.88
2019-08-16 01:30:00,2.21672,0.44196,2.2603486899,0.24672000000000002,0.07196000000000001,0.257,1.97,0.37,2.0044450604
2019-08-16 02:00:00,2.30032,0.44176000000000004,2.3423543711,0.28032,0.08176000000000001,0.292,2.02,0.36,2.0518284529
2019-08-16 02:30:00,2.29168,0.43924,2.3333943087,0.27168000000000003,0.07924,0.28300000000000003,2.02,0.36,2.0518284529
2019-08-16 03:00:00,2.2572,0.4496,2.3015412227,0.30720000000000003,0.0896,0.32,1.9500000000000002,0.36,1.9829523444000001
2019-08-16 03:30:00,2.10544,0.09492,2.1075785632,0.32544,0.09492,0.339,1.78,0.0,1.78
2019-08-16 04:00:00,2.1556,0.46080000000000004,2.2043021571,0.3456,0.1008,0.36,1.81,0.36,1.8454538737
2019-08-16 04:30:00,2.24008,0.09044,2.2419049489,0.31008,0.09044,0.323,1.9300000000000002,0.0,1.9300000000000002
2019-08-16 05:00:00,2.27256,0.09408000000000001,2.2745065399,0.32256,0.09408000000000001,0.336,1.9500000000000002,0.0,1.9500000000000002
2019-08-16 05:30:00,2.3628,0.12040000000000001,2.3658655921,0.4128,0.12040000000000001,0.43,1.9500000000000002,0.0,1.9500000000000002
2019-08-16 06:00:00,2.13896,0.11928000000000001,2.1422832679,0.40896000000000005,0.11928000000000001,0.426,1.73,0.0,1.73
2019-08-16 06:30:00,2.23512,0.11816000000000002,2.2382410951000002,0.40512000000000004,0.11816000000000002,0.422,1.83,0.0,1.83
2019-08-16 07:00:00,2.41392,0.12656,2.4172354457000003,0.43392000000000003,0.12656,0.452,1.98,0.0,1.98
2019-08-16 07:30:00,2.58648,0.11564,2.5890638076,0.39648000000000005,0.11564,0.41300000000000003,2.19,0.0,2.19
