Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-08-16 08:00:00,2.68584,0.12712,2.6888465929,0.43584000000000006,0.12712,0.454,2.25,0.0,2.25
2019-08-16 08:30:00,2.75992,0.15456,2.7642444176,0.5299200000000001,0.15456,0.552,2.23,0.0,2.23
2019-08-16 09:00:00,2.8350400000000002,0.16772,2.8399967958000003,0.57504,0.16772,0.599,2.26,0.0,2.26
2019-08-16 09:30:00,2.9944800000000003,0.55964,3.0463268702,0.6844800000000001,0.19964,0.713,2.31,0.36,2.3378836584
2019-08-16 10:00:00,2.94768,0.5722400000000001,3.0027114413,0.7276800000000001,0.21224,0.758,2.22,0.36,2.2489997777
2019-08-16 10:30:00,3.08912,0.23016000000000003,3.0976823594,0.78912,0.23016000000000003,0.8220000000000001,2.3,0.0,2.3
2019-08-16 11:00:00,3.148,0.619,3.2082806922,0.888,0.259,0.925,2.26,0.36,2.2884929539
2019-08-16 11:30:00,2.7972,1.1646,3.02995396,0.9072,0.2646,0.9450000000000001,1.8900000000000001,0.9,2.0933466029
2019-08-16 12:00:00,2.7179200000000003,0.8135600000000001,2.8370704961,0.9379200000000001,0.27356,0.977,1.78,0.54,1.8601075238
2019-08-16 12:30:00,2.86,0.8300000000000001,2.9780026864,0.96,0.28,1.0,1.9,0.55,1.9780040445
2019-08-16 13:00:00,2.95688,0.82784,3.0705794893,0.9868800000000001,0.28784000000000004,1.028,1.97,0.54,2.0426698216
2019-08-16 13:30:00,3.02248,0.83864,3.1366705916,1.0924800000000001,0.31864000000000003,1.138,1.9300000000000002,0.52,1.9988246546
2019-08-16 14:00:00,3.21904,0.49472000000000005,3.2568337999,1.07904,0.31472,1.124,2.14,0.18,2.1475567513
2019-08-16 14:30:00,2.95472,0.83596,3.0707001482,1.01472,0.29596,1.057,1.94,0.54,2.0137527157
2019-08-16 15:00:00,3.05688,0.45784,3.0909760271,0.9868800000000001,0.28784000000000004,1.028,2.07,0.17,2.0769689454
2019-08-16 15:30:00,2.98504,0.46772,3.0214608718,1.05504,0.30772000000000005,1.099,1.9300000000000002,0.16,1.9366207682
2019-08-16 16:00:00,3.04016,0.46088,3.0748956405,1.10016,0.32088,1.146,1.94,0.14,1.9450449866000001
2019-08-16 16:30:00,3.13864,0.7875200000000001,3.2359309016,1.08864,0.31752,1.134,2.05,0.47000000000000003,2.1031880563
2019-08-16 17:00:00,3.21864,0.82752,3.3233165362,1.08864,0.31752,1.134,2.13,0.51,2.1902054698
2019-08-16 17:30:00,3.30096,0.7852800000000001,3.3930814314,1.08096,0.31528,1.126,2.22,0.47000000000000003,2.2692069099
2019-08-16 18:00:00,3.38112,0.7711600000000001,3.4679475486,1.10112,0.32116,1.147,2.2800000000000002,0.45,2.3239836488
2019-08-16 18:30:00,3.45672,0.81696,3.5519483104000003,1.08672,0.31696,1.1320000000000001,2.37,0.5,2.42216845
2019-08-16 19:00:00,3.4952,0.8236,3.590924672,1.0752,0.3136,1.12,2.42,0.51,2.4731558786
2019-08-16 19:30:00,3.358,0.754,3.4416100883,1.008,0.294,1.05,2.35,0.46,2.3945980874
2019-08-16 20:00:00,3.37624,0.7443200000000001,3.4573123666,0.90624,0.26432,0.9440000000000001,2.47,0.48,2.5162074636
2019-08-16 20:30:00,3.30496,0.35728000000000004,3.3242156368,0.7449600000000001,0.21728000000000003,0.776,2.56,0.14,2.5638252671
2019-08-16 21:00:00,3.26024,0.68632,3.3316962647,0.8102400000000001,0.23632000000000003,0.844,2.45,0.45,2.4909837414
2019-08-16 21:30:00,3.10696,0.68828,3.1822837397,0.81696,0.23828000000000002,0.851,2.29,0.45,2.3337951924
2019-08-16 22:00:00,3.00648,0.31064,3.0224855996,0.75648,0.22064000000000003,0.788,2.25,0.09,2.2517992806000002
2019-08-16 22:30:00,2.81632,0.29476,2.8317029858,0.7363200000000001,0.21476,0.767,2.08,0.08,2.081537893
2019-08-16 23:00:00,2.54808,0.6194400000000001,2.6222924322,0.71808,0.20944000000000002,0.748,1.83,0.41000000000000003,1.8753666307999999
2019-08-16 23:30:00,2.39656,0.26608000000000004,2.4112856322000003,0.7065600000000001,0.20608,0.736,1.69,0.06,1.6910647533
2019-08-17 00:00:00,2.19568,0.25124,2.2100072851,0.65568,0.19124000000000002,0.683,1.54,0.06,1.5411683879
2019-08-17 00:30:00,2.10464,0.26052000000000003,2.1207027609,0.58464,0.17052,0.609,1.52,0.09,1.5226621424
2019-08-17 01:00:00,2.11896,0.6742800000000001,2.2236557737,0.5289600000000001,0.15428,0.551,1.5899999999999999,0.52,1.6728717823
2019-08-17 01:30:00,2.26464,0.70552,2.3719934233,0.70464,0.20552,0.734,1.56,0.5,1.6381697104000001
2019-08-17 02:00:00,2.40048,0.82764,2.5391518663,0.7804800000000001,0.22764,0.8130000000000001,1.62,0.6000000000000001,1.7275416059
2019-08-17 02:30:00,2.41512,0.75316,2.5298329194,0.52512,0.15316000000000002,0.547,1.8900000000000001,0.6000000000000001,1.9829523444000001
2019-08-17 03:00:00,2.36256,0.7440800000000001,2.4769628176,0.5625600000000001,0.16408,0.586,1.8,0.58,1.891137224
2019-08-17 03:30:00,2.4248,0.7864,2.549133186,0.6048,0.1764,0.63,1.82,0.61,1.9195051446
2019-08-17 04:00:00,2.37752,0.8013600000000001,2.5089398558,0.58752,0.17136,0.612,1.79,0.63,1.8976301009
2019-08-17 04:30:00,2.4664,0.7952,2.5914227752,0.5664,0.1652,0.59,1.9,0.63,2.0017242567
2019-08-17 05:00:00,2.30192,0.17556000000000002,2.30860499,0.60192,0.17556000000000002,0.627,1.7000000000000002,0.0,1.7000000000000002
2019-08-17 05:30:00,2.3664,0.5602,2.431804474,0.6864,0.20020000000000002,0.715,1.6800000000000002,0.36,1.7181385276
2019-08-17 06:00:00,1.95944,0.5319200000000001,2.0303556339,0.5894400000000001,0.17192000000000002,0.614,1.37,0.36,1.4165097952
2019-08-17 06:30:00,1.96232,0.17276000000000002,1.9699100995,0.5923200000000001,0.17276000000000002,0.617,1.37,0.0,1.37
2019-08-17 07:00:00,1.98128,0.15204,1.9871050803,0.5212800000000001,0.15204,0.543,1.46,0.0,1.46
2019-08-17 07:30:00,2.18168,0.14924,2.1867784982,0.51168,0.14924,0.533,1.67,0.0,1.67
2019-08-17 08:00:00,2.40776,0.16268000000000002,2.4132494691,0.55776,0.16268000000000002,0.581,1.85,0.0,1.85
2019-08-17 08:30:00,2.68824,0.21532,2.6968494582,0.73824,0.21532,0.769,1.9500000000000002,0.0,1.9500000000000002
2019-08-17 09:00:00,2.74704,0.22372000000000003,2.7561348661,0.76704,0.22372000000000003,0.799,1.98,0.0,1.98
2019-08-17 09:30:00,2.62344,0.21392000000000003,2.6321472603,0.7334400000000001,0.21392000000000003,0.764,1.8900000000000001,0.0,1.8900000000000001
2019-08-17 10:00:00,2.50896,0.58428,2.5760946023,0.7689600000000001,0.22428,0.801,1.74,0.36,1.7768511474
2019-08-17 10:30:00,2.65864,0.6075200000000001,2.7271683483,0.8486400000000001,0.24752000000000002,0.884,1.81,0.36,1.8454538737
2019-08-17 11:00:00,2.25648,0.6456400000000001,2.3470306773000003,0.63648,0.18564000000000003,0.663,1.62,0.46,1.6840427548
2019-08-17 11:30:00,2.45808,0.24944000000000002,2.4707038673,0.47808000000000006,0.13944,0.498,1.98,0.11,1.9830532015000002
2019-08-17 12:00:00,2.56096,0.32528,2.5815350472,0.60096,0.17528000000000002,0.626,1.96,0.15,1.9657314160000001
2019-08-17 12:30:00,2.66008,0.39044,2.6885812244,0.7900800000000001,0.23044,0.8230000000000001,1.87,0.16,1.8768324379
2019-08-17 13:00:00,2.7932,0.4526,2.8296312481,1.0032,0.2926,1.045,1.79,0.16,1.7971366114
2019-08-17 13:30:00,2.6552800000000003,0.39904,2.6850967953,1.02528,0.29904000000000003,1.068,1.63,0.1,1.6330646037
2019-08-17 14:00:00,2.414,0.40700000000000003,2.4480696477,0.984,0.28700000000000003,1.025,1.43,0.12,1.4350261322
2019-08-17 14:30:00,2.3564,0.38520000000000004,2.387676695,1.0464,0.3052,1.09,1.31,0.08,1.3124404748
2019-08-17 15:00:00,2.53496,0.40228,2.5666810086,1.10496,0.32228,1.151,1.43,0.08,1.4322360141
2019-08-17 15:30:00,2.13056,0.6530800000000001,2.2284073685,0.7305600000000001,0.21308000000000002,0.761,1.4,0.44,1.4675149062
2019-08-17 16:00:00,2.30376,0.34068000000000004,2.3288136465,0.8937600000000001,0.26068,0.931,1.4100000000000001,0.08,1.41226768
2019-08-17 16:30:00,2.5084,0.3562,2.5335644851,0.8784000000000001,0.25620000000000004,0.915,1.63,0.1,1.6330646037
2019-08-17 17:00:00,2.28152,0.29336,2.3003029366,0.7315200000000001,0.21336000000000002,0.762,1.55,0.08,1.552063143
2019-08-17 17:30:00,2.55168,0.35424000000000005,2.5761515483,0.8716800000000001,0.25424,0.908,1.6800000000000002,0.1,1.6829735589
2019-08-17 18:00:00,2.79136,0.37248000000000003,2.8161022709,0.8313600000000001,0.24248000000000003,0.866,1.96,0.13,1.9643064934
2019-08-17 18:30:00,2.72392,0.37656,2.7498250126,0.6739200000000001,0.19656,0.7020000000000001,2.05,0.18,2.0578872661
2019-08-17 19:00:00,2.8236,0.33480000000000004,2.8433796792,0.6336,0.18480000000000002,0.66,2.19,0.15,2.1951309756
2019-08-17 19:30:00,2.80032,0.24176000000000003,2.8107365583,0.52032,0.15176,0.542,2.2800000000000002,0.09,2.2817756244
2019-08-17 20:00:00,2.684,0.507,2.7314657237,0.504,0.147,0.525,2.18,0.36,2.2095248358
2019-08-17 20:30:00,2.69992,0.11956000000000001,2.7025659289,0.40992,0.11956000000000001,0.427,2.29,0.0,2.29
2019-08-17 21:00:00,2.9380800000000002,0.13944,2.9413870198,0.47808000000000006,0.13944,0.498,2.46,0.0,2.46
2019-08-17 21:30:00,2.90232,0.10276,2.9041385986,0.35232,0.10276,0.367,2.55,0.0,2.55
2019-08-17 22:00:00,2.68336,0.12348,2.6861995831,0.42336,0.12348,0.441,2.26,0.0,2.26
2019-08-17 22:30:00,2.52736,0.16548000000000002,2.5327716439,0.5673600000000001,0.16548000000000002,0.591,1.96,0.0,1.96
2019-08-17 23:00:00,2.44384,0.17612000000000003,2.4501779935,0.60384,0.17612000000000003,0.629,1.8399999999999999,0.0,1.8399999999999999
2019-08-17 23:30:00,1.9844,0.1442,1.9896323781,0.4944,0.1442,0.515,1.49,0.0,1.49
2019-08-18 00:00:00,1.9850400000000001,0.09772,1.9874438357000002,0.33504,0.09772,0.34900000000000003,1.65,0.0,1.65
2019-08-18 00:30:00,1.8519200000000002,0.10556000000000001,1.8549260363000002,0.36192,0.10556000000000001,0.377,1.49,0.0,1.49
2019-08-18 01:00:00,1.9895200000000002,0.12236000000000001,1.9932791576,0.41952000000000006,0.12236000000000001,0.437,1.57,0.0,1.57
2019-08-18 01:30:00,2.0148,0.10640000000000001,2.017607494,0.3648,0.10640000000000001,0.38,1.65,0.0,1.65
2019-08-18 02:00:00,1.95424,0.10332000000000001,1.9569693406000002,0.35424000000000005,0.10332000000000001,0.369,1.6,0.0,1.6
2019-08-18 02:30:00,1.82328,0.06804,1.824549095,0.23328000000000002,0.06804,0.243,1.5899999999999999,0.0,1.5899999999999999
2019-08-18 03:00:00,1.78864,0.07252,1.7901095497,0.24864000000000003,0.07252,0.259,1.54,0.0,1.54
2019-08-18 03:30:00,1.8394400000000002,0.06692000000000001,1.8406568936,0.22944,0.06692000000000001,0.23900000000000002,1.6099999999999999,0.0,1.6099999999999999
2019-08-18 04:00:00,1.7834400000000001,0.07392,1.7849712602999999,0.25344,0.07392,0.264,1.53,0.0,1.53
2019-08-18 04:30:00,1.80232,0.06776,1.8035933023,0.23232000000000003,0.06776,0.242,1.57,0.0,1.57
2019-08-18 05:00:00,1.81704,0.08372,1.8189676743,0.28704,0.08372,0.299,1.53,0.0,1.53
2019-08-18 05:30:00,1.8128000000000002,0.0854,1.8148104584,0.2928,0.0854,0.305,1.52,0.0,1.52
2019-08-18 06:00:00,1.69896,0.08428000000000001,1.7010491469,0.28896000000000005,0.08428000000000001,0.301,1.4100000000000001,0.0,1.4100000000000001
2019-08-18 06:30:00,1.80456,0.08008000000000001,1.8063359599000002,0.27456,0.08008000000000001,0.28600000000000003,1.53,0.0,1.53
2019-08-18 07:00:00,1.7843200000000001,0.08876,1.7865262942,0.30432000000000003,0.08876,0.317,1.48,0.0,1.48
2019-08-18 07:30:00,1.99248,0.07364000000000001,1.9938403647,0.25248000000000004,0.07364000000000001,0.263,1.74,0.0,1.74
2019-08-18 08:00:00,2.05384,0.07112,2.0550709963,0.24384000000000003,0.07112,0.254,1.81,0.0,1.81
2019-08-18 08:30:00,2.09712,0.06916,2.0982600887,0.23712000000000003,0.06916,0.247,1.8599999999999999,0.0,1.8599999999999999
2019-08-18 09:00:00,2.3272,0.0896,2.3289242152,0.30720000000000003,0.0896,0.32,2.02,0.0,2.02
2019-08-18 09:30:00,2.542,0.126,2.5451208223,0.432,0.126,0.45,2.11,0.0,2.11
2019-08-18 10:00:00,2.71936,0.15148,2.7235757746,0.51936,0.15148,0.541,2.2,0.0,2.2
2019-08-18 10:30:00,2.48952,0.15736,2.4944883243,0.53952,0.15736,0.562,1.9500000000000002,0.0,1.9500000000000002
2019-08-18 11:00:00,2.59064,0.16352000000000003,2.5957955235,0.56064,0.16352000000000003,0.584,2.03,0.0,2.03
2019-08-18 11:30:00,2.57504,0.23772000000000001,2.5859895205,0.8150400000000001,0.23772000000000001,0.849,1.76,0.0,1.76
2019-08-18 12:00:00,2.5442400000000003,0.27832,2.5594177463000003,0.9542400000000001,0.27832,0.994,1.5899999999999999,0.0,1.5899999999999999
2019-08-18 12:30:00,2.6964,0.6302,2.7690657269,0.9264,0.2702,0.965,1.77,0.36,1.8062391868
2019-08-18 13:00:00,2.64968,0.26824000000000003,2.6632230098000003,0.91968,0.26824000000000003,0.9580000000000001,1.73,0.0,1.73
2019-08-18 13:30:00,2.8280000000000003,0.294,2.8432411083,1.008,0.294,1.05,1.82,0.0,1.82
2019-08-18 14:00:00,3.042,0.301,3.0568554104,1.032,0.301,1.075,2.01,0.0,2.01
2019-08-18 14:30:00,2.50264,0.28952,2.5193310223000003,0.9926400000000001,0.28952,1.034,1.51,0.0,1.51
2019-08-18 15:00:00,2.50096,0.31528,2.5207543315,1.08096,0.31528,1.126,1.42,0.0,1.42
2019-08-18 15:30:00,2.5064,0.6652,2.5931702605,1.0464,0.3052,1.09,1.46,0.36,1.5037286989
2019-08-18 16:00:00,2.41136,0.6724800000000001,2.5033750019000003,1.07136,0.31248000000000004,1.116,1.34,0.36,1.3875157657
2019-08-18 16:30:00,2.62616,1.06388,2.8334708398,1.07616,0.31388000000000005,1.121,1.55,0.75,1.7219175358
2019-08-18 17:00:00,2.67288,0.7458400000000001,2.7749891531,1.08288,0.31584,1.1280000000000001,1.5899999999999999,0.43,1.6471186964
2019-08-18 17:30:00,2.69456,0.71008,2.78655113,0.9945600000000001,0.29008,1.036,1.7000000000000002,0.42,1.7511139312
2019-08-18 18:00:00,3.04224,0.68232,3.1178173134,1.00224,0.29232,1.044,2.04,0.39,2.0769448717
2019-08-18 18:30:00,3.3308,0.3544,3.3496011703,0.9408000000000001,0.27440000000000003,0.98,2.39,0.08,2.3913385373000002
2019-08-18 19:00:00,2.97152,0.76836,3.0692520587,0.85152,0.24836000000000003,0.887,2.12,0.52,2.1828421839
2019-08-18 19:30:00,3.2232,1.1426,3.4197299601,0.7632,0.22260000000000002,0.795,2.46,0.92,2.6264043862
2019-08-18 20:00:00,3.1076,0.5868,3.1625167193,0.7776000000000001,0.2268,0.81,2.33,0.36,2.3576471322
2019-08-18 20:30:00,3.10864,0.53752,3.1547694686,0.6086400000000001,0.17752,0.634,2.5,0.36,2.5257870061
2019-08-18 21:00:00,3.14824,0.54032,3.1942699949,0.61824,0.18032,0.644,2.5300000000000002,0.36,2.5554842985
2019-08-18 21:30:00,3.00152,0.50336,3.0434345073,0.49152000000000007,0.14336000000000002,0.512,2.51,0.36,2.5356853117
2019-08-18 22:00:00,2.76352,0.48936,2.8065131390999998,0.44352,0.12936,0.462,2.32,0.36,2.3477648945
2019-08-18 22:30:00,2.58856,0.12208000000000001,2.5914371302,0.41856000000000004,0.12208000000000001,0.436,2.17,0.0,2.17
2019-08-18 23:00:00,2.38104,0.12572,2.3843567267,0.43104000000000003,0.12572,0.449,1.9500000000000002,0.0,1.9500000000000002
2019-08-18 23:30:00,2.13416,0.11788000000000001,2.1374130626,0.40416,0.11788000000000001,0.421,1.73,0.0,1.73
2019-08-19 00:00:00,1.82624,0.08932000000000001,1.8284229817000002,0.30624,0.08932000000000001,0.319,1.52,0.0,1.52
2019-08-19 00:30:00,1.76984,0.09912000000000001,1.7726134378,0.33984000000000003,0.09912000000000001,0.354,1.43,0.0,1.43
2019-08-19 01:00:00,1.64024,0.09632,1.6430656712,0.33024000000000003,0.09632,0.34400000000000003,1.31,0.0,1.31
2019-08-19 01:30:00,1.6457600000000001,0.10668000000000001,1.649213934,0.36576000000000003,0.10668000000000001,0.381,1.28,0.0,1.28
2019-08-19 02:00:00,1.68256,0.09408000000000001,1.6851881793999999,0.32256,0.09408000000000001,0.336,1.3599999999999999,0.0,1.3599999999999999
2019-08-19 02:30:00,1.66728,0.11004000000000001,1.6709073583,0.37728,0.11004000000000001,0.393,1.29,0.0,1.29
2019-08-19 03:00:00,1.72472,0.12096000000000001,1.7289564483,0.41472000000000003,0.12096000000000001,0.432,1.31,0.0,1.31
2019-08-19 03:30:00,1.75488,0.12684,1.7594579279,0.43488000000000004,0.12684,0.453,1.32,0.0,1.32
2019-08-19 04:00:00,1.7989600000000001,0.11928000000000001,1.802910092,0.40896000000000005,0.11928000000000001,0.426,1.3900000000000001,0.0,1.3900000000000001
2019-08-19 04:30:00,1.8220800000000001,0.11144000000000001,1.8254847028,0.38208000000000003,0.11144000000000001,0.398,1.44,0.0,1.44
2019-08-19 05:00:00,1.84024,0.13132000000000002,1.8449195646,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.3900000000000001,0.0,1.3900000000000001
2019-08-19 05:30:00,1.928,0.11900000000000001,1.9316689675,0.40800000000000003,0.11900000000000001,0.425,1.52,0.0,1.52
2019-08-19 06:00:00,1.92128,0.11704,1.9248416039,0.40128,0.11704,0.418,1.52,0.0,1.52
2019-08-19 06:30:00,2.0488,0.1134,2.0519359152,0.38880000000000003,0.1134,0.405,1.6600000000000001,0.0,1.6600000000000001
2019-08-19 07:00:00,2.17672,0.10696000000000001,2.179346324,0.36672000000000005,0.10696000000000001,0.382,1.81,0.0,1.81
2019-08-19 07:30:00,2.386,0.098,2.3880117253,0.336,0.098,0.35000000000000003,2.05,0.0,2.05
2019-08-19 08:00:00,2.50368,0.10024000000000001,2.5056858542000002,0.34368000000000004,0.10024000000000001,0.358,2.16,0.0,2.16
2019-08-19 08:30:00,2.34328,0.06804,2.3442676042,0.23328000000000002,0.06804,0.243,2.11,0.0,2.11
2019-08-19 09:00:00,2.23888,0.09884000000000001,2.2410606864,0.33888,0.09884000000000001,0.353,1.9,0.0,1.9
2019-08-19 09:30:00,2.42248,0.14364000000000002,2.4267348022,0.49248000000000003,0.14364000000000002,0.513,1.9300000000000002,0.0,1.9300000000000002
2019-08-19 10:00:00,2.64408,0.52744,2.6961735849,0.57408,0.16744,0.598,2.07,0.36,2.1010711554
2019-08-19 10:30:00,2.59776,0.16268000000000002,2.6028487855,0.55776,0.16268000000000002,0.581,2.04,0.0,2.04
2019-08-19 11:00:00,2.65264,0.14952000000000001,2.6568506168,0.5126400000000001,0.14952000000000001,0.534,2.14,0.0,2.14
2019-08-19 11:30:00,2.746,0.528,2.7963011283,0.5760000000000001,0.168,0.6000000000000001,2.17,0.36,2.1996590645
2019-08-19 12:00:00,2.8816,0.5238,2.9288197281,0.5616,0.1638,0.585,2.32,0.36,2.3477648945
2019-08-19 12:30:00,2.86008,0.16044,2.8645765132000003,0.55008,0.16044,0.5730000000000001,2.31,0.0,2.31
2019-08-19 13:00:00,2.76472,0.15596000000000002,2.7691154183,0.5347200000000001,0.15596000000000002,0.557,2.23,0.0,2.23
2019-08-19 13:30:00,2.9523200000000003,0.24276000000000003,2.9622838824,0.8323200000000001,0.24276000000000003,0.867,2.12,0.0,2.12
2019-08-19 14:00:00,2.66392,0.6015600000000001,2.7309969242000003,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.87,0.37,1.9062528689
2019-08-19 14:30:00,2.70016,0.50588,2.7471400765,0.50016,0.14588,0.521,2.2,0.36,2.2292599669
2019-08-19 15:00:00,2.8944,0.1792,2.8999420684,0.6144000000000001,0.1792,0.64,2.2800000000000002,0.0,2.2800000000000002
2019-08-19 15:30:00,2.65624,0.15932000000000002,2.661013679,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.11,0.0,2.11
2019-08-19 16:00:00,2.86256,0.16408,2.8672586211,0.5625600000000001,0.16408,0.586,2.3,0.0,2.3
2019-08-19 16:30:00,2.9181600000000003,0.51988,2.9641074542,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.37,0.36,2.3971858501
2019-08-19 17:00:00,3.17592,0.64756,3.2412654627,0.9859200000000001,0.28756000000000004,1.027,2.19,0.36,2.2193918086
2019-08-19 17:30:00,3.38736,0.63048,3.4455351979,0.9273600000000001,0.27048,0.966,2.46,0.36,2.4862019226
2019-08-19 18:00:00,3.27592,0.6125600000000001,3.3326988463,0.86592,0.25256,0.902,2.41,0.36,2.436739625
2019-08-19 18:30:00,3.56352,0.59436,3.6127466836,0.80352,0.23436,0.837,2.76,0.36,2.7833792411
2019-08-19 19:00:00,3.66568,0.22624000000000002,3.6726549525000003,0.77568,0.22624000000000002,0.808,2.89,0.0,2.89
2019-08-19 19:30:00,3.42944,0.17192000000000002,3.4337465253,0.5894400000000001,0.17192000000000002,0.614,2.84,0.0,2.84
2019-08-19 20:00:00,3.46424,0.17332,3.4685729919,0.5942400000000001,0.17332,0.619,2.87,0.0,2.87
2019-08-19 20:30:00,3.12024,0.49132000000000003,3.1586853277999998,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.67,0.36,2.6941603516
2019-08-19 21:00:00,3.11584,0.48712000000000005,3.1536874924,0.43584000000000006,0.12712,0.454,2.68,0.36,2.7040710050000003
2019-08-19 21:30:00,3.0476,0.44680000000000003,3.0801779169,0.29760000000000003,0.0868,0.31,2.75,0.36,2.7734635386
2019-08-19 22:00:00,2.81896,0.44428000000000006,2.8537554555,0.28896000000000005,0.08428000000000001,0.301,2.5300000000000002,0.36,2.5554842985
2019-08-19 22:30:00,2.53656,0.06608,2.53742058,0.22656,0.06608,0.23600000000000002,2.31,0.0,2.31
2019-08-19 23:00:00,2.32984,0.06412000000000001,2.3307221628,0.21984,0.06412000000000001,0.229,2.11,0.0,2.11
2019-08-19 23:30:00,2.21896,0.08428000000000001,2.2205599744,0.28896000000000005,0.08428000000000001,0.301,1.9300000000000002,0.0,1.9300000000000002
2019-08-20 00:00:00,2.11408,0.81744,2.2666147445,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.78,0.72,1.9201041638
2019-08-21 00:30:00,2.06904,0.06972,2.0702143367,0.23904000000000003,0.06972,0.249,1.83,0.0,1.83
2019-08-21 01:00:00,1.92088,0.04984,1.9215264765,0.17088,0.04984,0.178,1.75,0.0,1.75
2019-08-21 01:30:00,1.82888,0.02884,1.8291073779,0.09888000000000001,0.02884,0.10300000000000001,1.73,0.0,1.73
2019-08-21 02:00:00,1.82688,0.04284,1.827382226,0.14688,0.04284,0.153,1.6800000000000002,0.0,1.6800000000000002
2019-08-21 02:30:00,1.94976,0.043680000000000004,1.9502492148,0.14976,0.043680000000000004,0.156,1.8,0.0,1.8
2019-08-21 03:00:00,1.87,0.035,1.8703275114000002,0.12,0.035,0.125,1.75,0.0,1.75
2019-08-21 03:30:00,1.78504,0.02772,1.7852552198,0.09504000000000001,0.02772,0.099,1.69,0.0,1.69
2019-08-21 04:00:00,1.8100800000000001,0.020440000000000003,1.8101954037999999,0.07008,0.020440000000000003,0.073,1.74,0.0,1.74
2019-08-21 04:30:00,1.86776,0.022680000000000002,1.8678976953,0.07776000000000001,0.022680000000000002,0.081,1.79,0.0,1.79
2019-08-21 05:00:00,1.8824,0.0182,1.8824879814000002,0.062400000000000004,0.0182,0.065,1.82,0.0,1.82
2019-08-21 05:30:00,1.92544,0.02492,1.9256012568,0.08544,0.02492,0.089,1.8399999999999999,0.0,1.8399999999999999
2019-08-21 06:00:00,1.8204,0.0322,1.8206847613,0.11040000000000001,0.0322,0.115,1.71,0.0,1.71
2019-08-21 06:30:00,1.9806400000000002,0.023520000000000003,1.9807796445,0.08064,0.023520000000000003,0.084,1.9,0.0,1.9
2019-08-21 07:00:00,2.07816,0.019880000000000002,2.0782550854,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.01,0.0,2.01
2019-08-21 07:30:00,2.26296,0.02128,2.2630600522,0.07296000000000001,0.02128,0.076,2.19,0.0,2.19
2019-08-21 08:00:00,2.56792,0.06356,2.5687064837999998,0.21792000000000003,0.06356,0.227,2.35,0.0,2.35
2019-08-21 08:30:00,2.65904,0.06972,2.6599538718,0.23904000000000003,0.06972,0.249,2.42,0.0,2.42
2019-08-21 09:00:00,2.7405600000000003,0.07308,2.7415342055,0.25056,0.07308,0.261,2.49,0.0,2.49
2019-08-21 09:30:00,2.7496,0.0728,2.7505635786,0.24960000000000002,0.0728,0.26,2.5,0.0,2.5
2019-08-21 10:00:00,2.71224,0.08232,2.7134889718,0.28224000000000005,0.08232,0.294,2.43,0.0,2.43
2019-08-21 10:30:00,2.56472,0.08596000000000001,2.5661601275,0.29472000000000004,0.08596000000000001,0.307,2.27,0.0,2.27
2019-08-21 11:00:00,2.48104,0.09072000000000001,2.4826980485,0.31104000000000004,0.09072000000000001,0.324,2.17,0.0,2.17
2019-08-21 11:30:00,2.52408,0.45744,2.5651961329,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.19,0.36,2.2193918086
2019-08-21 12:00:00,2.4716,0.09380000000000001,2.4733792673,0.3216,0.09380000000000001,0.335,2.15,0.0,2.15
2019-08-21 12:30:00,2.4668,0.09240000000000001,2.4685299269,0.3168,0.09240000000000001,0.33,2.15,0.0,2.15
2019-08-21 13:00:00,2.3448,0.46640000000000004,2.3907354517,0.3648,0.10640000000000001,0.38,1.98,0.36,2.0124611797
2019-08-21 13:30:00,2.30664,0.48152000000000006,2.3563636392,0.41664,0.12152,0.434,1.8900000000000001,0.36,1.9239802494
2019-08-21 14:00:00,2.35808,0.46444,2.4033821585,0.35808,0.10444,0.373,2.0,0.36,2.0321417273
2019-08-21 14:30:00,2.5140000000000002,0.112,2.5164935923,0.384,0.112,0.4,2.13,0.0,2.13
2019-08-21 15:00:00,2.55568,0.12124000000000001,2.558554162,0.41568000000000005,0.12124000000000001,0.433,2.14,0.0,2.14
2019-08-21 15:30:00,2.47424,0.8783200000000001,2.6255113026,0.47424000000000005,0.13832,0.494,2.0,0.74,2.1325102579
2019-08-21 16:00:00,2.42352,0.48936,2.4724324864,0.44352,0.12936,0.462,1.98,0.36,2.0124611797
2019-08-21 16:30:00,2.49472,0.12096000000000001,2.4976507361999998,0.41472000000000003,0.12096000000000001,0.432,2.08,0.0,2.08
2019-08-21 17:00:00,2.57496,0.11228,2.5774067975,0.38496,0.11228,0.401,2.19,0.0,2.19
2019-08-21 17:30:00,2.7428,0.12040000000000001,2.7454413124,0.4128,0.12040000000000001,0.43,2.33,0.0,2.33
2019-08-21 18:00:00,2.99352,0.12936,2.9963137352,0.44352,0.12936,0.462,2.55,0.0,2.55
2019-08-21 18:30:00,3.17752,0.13636,3.1804445287,0.46752000000000005,0.13636,0.487,2.71,0.0,2.71
2019-08-21 19:00:00,3.14832,0.45576000000000005,3.1811375324,0.32832,0.09576000000000001,0.342,2.8200000000000003,0.36,2.8428858577
2019-08-21 19:30:00,3.17296,0.09128000000000001,3.1742727041,0.31296,0.09128000000000001,0.326,2.86,0.0,2.86
2019-08-21 20:00:00,3.1676,0.0868,3.1687890432,0.29760000000000003,0.0868,0.31,2.87,0.0,2.87
2019-08-21 20:30:00,3.104,0.837,3.2148693597,0.264,0.077,0.275,2.84,0.76,2.939931972
2019-08-21 21:00:00,3.20952,0.08736000000000001,3.2107087068,0.29952,0.08736000000000001,0.312,2.91,0.0,2.91
2019-08-21 21:30:00,3.18552,0.08036,3.1865334456,0.27552000000000004,0.08036,0.28700000000000003,2.91,0.0,2.91
2019-08-21 22:00:00,3.06432,0.08876,3.0656052257,0.30432000000000003,0.08876,0.317,2.76,0.0,2.76
2019-08-21 22:30:00,2.76648,0.08064,2.7676550363,0.27648,0.08064,0.28800000000000003,2.49,0.0,2.49
2019-08-21 23:00:00,2.57464,0.10052000000000001,2.5766015213999998,0.34464,0.10052000000000001,0.359,2.23,0.0,2.23
2019-08-21 23:30:00,2.36064,0.09352,2.3624917354,0.32064000000000004,0.09352,0.334,2.04,0.0,2.04
2019-08-22 00:00:00,2.27544,0.09492,2.2774189338,0.32544,0.09492,0.339,1.9500000000000002,0.0,1.9500000000000002
2019-08-22 00:30:00,2.15224,0.08232,2.1538137338,0.28224000000000005,0.08232,0.294,1.87,0.0,1.87
2019-08-22 01:00:00,2.10992,0.08456000000000001,2.1116137904,0.28992,0.08456000000000001,0.302,1.82,0.0,1.82
2019-08-22 01:30:00,2.25296,0.46128,2.2996973714,0.31296,0.09128000000000001,0.326,1.94,0.37,1.9749683542
2019-08-22 02:00:00,2.33488,0.09184,2.3366855159,0.31488000000000005,0.09184,0.328,2.02,0.0,2.02
2019-08-22 02:30:00,2.31008,0.09044,2.3118496923,0.31008,0.09044,0.323,2.0,0.0,2.0
2019-08-22 03:00:00,2.44376,0.12068000000000001,2.4467379508000002,0.41376,0.12068000000000001,0.431,2.03,0.0,2.03
2019-08-22 03:30:00,2.30856,0.12208000000000001,2.3117856302,0.41856000000000004,0.12208000000000001,0.436,1.8900000000000001,0.0,1.8900000000000001
2019-08-22 04:00:00,2.1624,0.1232,2.1659067385,0.4224,0.1232,0.44,1.74,0.0,1.74
2019-08-22 04:30:00,2.32096,0.10528000000000001,2.3233465519,0.36096,0.10528000000000001,0.376,1.96,0.0,1.96
2019-08-22 05:00:00,2.39504,0.45772,2.4383855725,0.33504,0.09772,0.34900000000000003,2.06,0.36,2.0912197398
2019-08-22 05:30:00,2.4509600000000002,0.10528000000000001,2.453220088,0.36096,0.10528000000000001,0.376,2.09,0.0,2.09
2019-08-22 06:00:00,2.34688,0.11284000000000001,2.3495911559,0.38688000000000006,0.11284000000000001,0.403,1.96,0.0,1.96
2019-08-22 06:30:00,2.5428,0.12040000000000001,2.5456488367,0.4128,0.12040000000000001,0.43,2.13,0.0,2.13
2019-08-22 07:00:00,2.6410400000000003,0.12572,2.6440305974,0.43104000000000003,0.12572,0.449,2.21,0.0,2.21
2019-08-22 07:30:00,2.6728,0.12040000000000001,2.6755104186,0.4128,0.12040000000000001,0.43,2.26,0.0,2.26
2019-08-22 08:00:00,2.76,0.14,2.7635484436,0.48,0.14,0.5,2.2800000000000002,0.0,2.2800000000000002
2019-08-22 08:30:00,2.7907200000000003,0.14896,2.7946926844,0.5107200000000001,0.14896,0.532,2.2800000000000002,0.0,2.2800000000000002
2019-08-22 09:00:00,2.68112,0.14616,2.6851009664000003,0.50112,0.14616,0.522,2.18,0.0,2.18
2019-08-22 09:30:00,2.54904,0.17472000000000001,2.5550209392000003,0.59904,0.17472000000000001,0.624,1.9500000000000002,0.0,1.9500000000000002
2019-08-22 10:00:00,2.46128,0.5470400000000001,2.5213393266,0.6412800000000001,0.18704,0.668,1.82,0.36,1.8552627846
2019-08-22 10:30:00,2.49288,0.57084,2.5574027840999998,0.7228800000000001,0.21084000000000003,0.753,1.77,0.36,1.8062391868
2019-08-22 11:00:00,2.41576,0.5716800000000001,2.4824815004,0.7257600000000001,0.21168,0.756,1.69,0.36,1.7279178221
2019-08-22 11:30:00,2.50928,1.17104,2.7690830251,0.68928,0.20104000000000002,0.718,1.82,0.97,2.0623530251
2019-08-22 12:00:00,2.38368,0.75524,2.500463517,0.7036800000000001,0.20524,0.733,1.6800000000000002,0.55,1.7677386685
2019-08-22 12:30:00,2.60976,0.8536800000000001,2.7458362661,0.8697600000000001,0.25368,0.906,1.74,0.6000000000000001,1.8405433979999999
2019-08-22 13:00:00,2.73888,0.43884000000000006,2.7738140168000003,0.81888,0.23884000000000002,0.853,1.92,0.2,1.9303885619
2019-08-22 13:30:00,2.55952,0.43236,2.5957807689,0.6595200000000001,0.19236,0.687,1.9,0.24,1.9150979087
2019-08-22 14:00:00,2.60272,0.43496,2.6388144308,0.70272,0.20496,0.732,1.9,0.23,1.9138704240000002
2019-08-22 14:30:00,2.4144,0.4142,2.4496712024000002,0.7344,0.2142,0.765,1.6800000000000002,0.2,1.6918628786
2019-08-22 15:00:00,2.77288,0.7808400000000001,2.8807246658,0.9628800000000001,0.28084000000000003,1.003,1.81,0.5,1.8777912557
2019-08-22 15:30:00,2.6564,0.7752,2.7672000289,0.8064,0.23520000000000002,0.84,1.85,0.54,1.9272000415
2019-08-22 16:00:00,2.71936,0.41648,2.7510678654,0.87936,0.25648000000000004,0.916,1.8399999999999999,0.16,1.8469434209000002
2019-08-22 16:30:00,2.83056,0.40808000000000005,2.8598250296,0.8505600000000001,0.24808000000000002,0.886,1.98,0.16,1.9864541273
2019-08-22 17:00:00,2.92944,0.40192000000000005,2.9568832239000002,0.8294400000000001,0.24192000000000002,0.864,2.1,0.16,2.106086418
2019-08-22 17:30:00,3.11664,0.32152000000000003,3.1331804927,0.65664,0.19152000000000002,0.684,2.46,0.13,2.4634325645
2019-08-22 18:00:00,3.1978400000000002,0.36812,3.2189583719,0.7478400000000001,0.21812,0.779,2.45,0.15,2.4545875417
2019-08-22 18:30:00,3.39848,0.37164,3.4187399141,0.8284800000000001,0.24164000000000002,0.863,2.5700000000000003,0.13,2.5732858372000003
2019-08-22 19:00:00,3.4265600000000003,0.35608,3.4450118142,0.7065600000000001,0.20608,0.736,2.7199999999999998,0.15,2.7241328896
2019-08-22 19:30:00,3.50152,0.34336000000000005,3.5183147102,0.7315200000000001,0.21336000000000002,0.762,2.77,0.13,2.7730488636
2019-08-22 20:00:00,3.3932,0.6876,3.4621669515,0.6432,0.18760000000000002,0.67,2.75,0.5,2.7950849719
2019-08-22 20:30:00,3.4596,0.1428,3.4625458842,0.48960000000000004,0.1428,0.51,2.9699999999999998,0.0,2.9699999999999998
2019-08-22 21:00:00,3.6284,0.11620000000000001,3.6302601835,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.23,0.0,3.23
2019-08-22 21:30:00,3.35296,0.12628,3.3553371515,0.43296,0.12628,0.451,2.92,0.0,2.92
2019-08-22 22:00:00,3.28152,0.86836,3.3944694136,0.37152,0.10836000000000001,0.387,2.91,0.76,3.0076070222
2019-08-22 22:30:00,3.02392,0.45156,3.0574496889,0.31392000000000003,0.09156,0.327,2.71,0.36,2.7338068696
2019-08-22 23:00:00,2.6868,0.4524,2.7246210746,0.3168,0.09240000000000001,0.33,2.37,0.36,2.3971858501
2019-08-22 23:30:00,2.59776,0.45268,2.6369065588,0.31776000000000004,0.09268000000000001,0.331,2.2800000000000002,0.36,2.3082460874
2019-08-23 00:00:00,2.41864,0.07252,2.4197269681,0.24864000000000003,0.07252,0.259,2.17,0.0,2.17
2019-08-23 00:30:00,2.30672,0.07196000000000001,2.3078421523,0.24672000000000002,0.07196000000000001,0.257,2.06,0.0,2.06
2019-08-23 01:00:00,2.24528,0.08904000000000001,2.2470448149,0.30528000000000005,0.08904000000000001,0.318,1.94,0.0,1.94
2019-08-23 01:30:00,2.24112,0.07616,2.2424136996,0.26112,0.07616,0.272,1.98,0.0,1.98
2019-08-23 02:00:00,2.24168,0.07924,2.2430800699,0.27168000000000003,0.07924,0.28300000000000003,1.97,0.0,1.97
2019-08-23 02:30:00,2.26032,0.08176000000000001,2.2617982227,0.28032,0.08176000000000001,0.292,1.98,0.0,1.98
2019-08-23 03:00:00,2.38664,0.08652000000000001,2.388207738,0.29664,0.08652000000000001,0.309,2.09,0.0,2.09
2019-08-23 03:30:00,2.3968,0.09240000000000001,2.3985804135,0.3168,0.09240000000000001,0.33,2.08,0.0,2.08
2019-08-23 04:00:00,2.38264,0.7995200000000001,2.5132062391,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.11,0.72,2.2294618185
2019-08-23 04:30:00,2.36944,0.06692000000000001,2.3703848211,0.22944,0.06692000000000001,0.23900000000000002,2.14,0.0,2.14
2019-08-23 05:00:00,2.15024,0.061320000000000006,2.1511141764,0.21024,0.061320000000000006,0.219,1.94,0.0,1.94
2019-08-23 05:30:00,2.13928,0.061040000000000004,2.1401506489,0.20928000000000002,0.061040000000000004,0.218,1.9300000000000002,0.0,1.9300000000000002
2019-08-23 06:00:00,2.08448,0.059640000000000006,2.085333019,0.20448000000000002,0.059640000000000006,0.213,1.88,0.0,1.88
2019-08-23 06:30:00,2.21368,0.06524,2.2146411447,0.22368000000000002,0.06524,0.233,1.99,0.0,1.99
2019-08-23 07:00:00,2.43792,0.06356,2.4387484085,0.21792000000000003,0.06356,0.227,2.22,0.0,2.22
2019-08-23 07:30:00,2.5564,0.060200000000000004,2.5571087188,0.2064,0.060200000000000004,0.215,2.35,0.0,2.35
2019-08-23 08:00:00,2.65928,0.061040000000000004,2.6599804511,0.20928000000000002,0.061040000000000004,0.218,2.45,0.0,2.45
2019-08-23 08:30:00,2.7569600000000003,0.06328,2.7576861315,0.21696000000000001,0.06328,0.226,2.54,0.0,2.54
2019-08-23 09:00:00,2.67984,0.06412000000000001,2.6806069835,0.21984,0.06412000000000001,0.229,2.46,0.0,2.46
2019-08-23 09:30:00,2.6955999999999998,0.0658,2.6964029742999998,0.22560000000000002,0.0658,0.23500000000000001,2.47,0.0,2.47
2019-08-23 10:00:00,2.6608,0.0644,2.6615792305,0.22080000000000002,0.0644,0.23,2.44,0.0,2.44
2019-08-23 10:30:00,2.56904,0.06972,2.5699858754,0.23904000000000003,0.06972,0.249,2.33,0.0,2.33
2019-08-23 11:00:00,2.70576,0.07168000000000001,2.7067092936,0.24576000000000003,0.07168000000000001,0.256,2.46,0.0,2.46
2019-08-23 11:30:00,2.59824,0.07532000000000001,2.599331491,0.25824,0.07532000000000001,0.269,2.34,0.0,2.34
2019-08-23 12:00:00,2.65608,0.44344000000000006,2.6928423645,0.28608,0.08344,0.298,2.37,0.36,2.3971858501
2019-08-23 12:30:00,2.656,0.098,2.657807367,0.336,0.098,0.35000000000000003,2.32,0.0,2.32
2019-08-23 13:00:00,2.56776,0.09268000000000001,2.5694320384,0.31776000000000004,0.09268000000000001,0.331,2.25,0.0,2.25
2019-08-23 13:30:00,2.46968,0.09324,2.4714394591,0.31968,0.09324,0.333,2.15,0.0,2.15
2019-08-23 14:00:00,2.43408,0.06244,2.4348807363000002,0.21408000000000002,0.06244,0.223,2.22,0.0,2.22
2019-08-23 14:30:00,2.19632,0.039760000000000004,2.1966798583,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.06,0.0,2.06
2019-08-23 15:00:00,2.1952,0.033600000000000005,2.1954571278,0.11520000000000001,0.033600000000000005,0.12,2.08,0.0,2.08
2019-08-23 15:30:00,2.16672,0.03696,2.1670352097,0.12672,0.03696,0.132,2.04,0.0,2.04
2019-08-23 16:00:00,2.2412,0.026600000000000002,2.2413578474,0.0912,0.026600000000000002,0.095,2.15,0.0,2.15
2019-08-23 16:30:00,2.46848,0.03164,2.4686827662,0.10848000000000001,0.03164,0.113,2.36,0.0,2.36
2019-08-23 17:00:00,2.47312,0.027160000000000004,2.4732691321,0.09312000000000001,0.027160000000000004,0.097,2.38,0.0,2.38
2019-08-23 17:30:00,2.7213600000000002,0.03248,2.7215538209,0.11136000000000001,0.03248,0.116,2.61,0.0,2.61
2019-08-23 18:00:00,2.92184,0.050120000000000005,2.922269837,0.17184000000000002,0.050120000000000005,0.179,2.75,0.0,2.75
2019-08-23 18:30:00,3.04112,0.07616,3.0420735034,0.26112,0.07616,0.272,2.7800000000000002,0.0,2.7800000000000002
2019-08-23 19:00:00,3.18232,0.42776000000000003,3.2109405476,0.23232000000000003,0.06776,0.242,2.95,0.36,2.9718849237000002
2019-08-23 19:30:00,3.14104,0.055720000000000006,3.1415341793,0.19104000000000002,0.055720000000000006,0.199,2.95,0.0,2.95
2019-08-23 20:00:00,3.1116,0.058800000000000005,3.1121555231,0.2016,0.058800000000000005,0.21,2.91,0.0,2.91
2019-08-23 20:30:00,3.17408,0.06244,3.1746940955,0.21408000000000002,0.06244,0.223,2.96,0.0,2.96
2019-08-23 21:00:00,3.24248,0.07364000000000001,3.2433161116,0.25248000000000004,0.07364000000000001,0.263,2.99,0.0,2.99
2019-08-23 21:30:00,3.22336,0.08848,3.2245741424,0.30336,0.08848,0.316,2.92,0.0,2.92
2019-08-23 22:00:00,3.00744,0.44092000000000003,3.0395897421,0.27744,0.08092,0.289,2.73,0.36,2.7536339626
2019-08-23 22:30:00,2.742,0.056,2.7425717858,0.192,0.056,0.2,2.55,0.0,2.55
2019-08-23 23:00:00,2.49392,0.41656000000000004,2.5284697348,0.19392,0.056560000000000006,0.202,2.3,0.36,2.3280034364
2019-08-23 23:30:00,2.39736,0.025480000000000003,2.3974954015,0.08736000000000001,0.025480000000000003,0.091,2.31,0.0,2.31
2019-08-24 00:00:00,2.34352,0.38436000000000003,2.3748302255000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.26,0.36,2.2884929539
2019-08-24 00:30:00,2.23624,0.01932,2.236323456,0.06624000000000001,0.01932,0.069,2.17,0.0,2.17
2019-08-24 01:00:00,2.13608,0.01344,2.1361222811,0.04608,0.01344,0.048,2.09,0.0,2.09
2019-08-24 01:30:00,2.1068,0.0224,2.1069190777,0.07680000000000001,0.0224,0.08,2.03,0.0,2.03
2019-08-24 02:00:00,2.07872,0.02296,2.0788467957,0.07872000000000001,0.02296,0.082,2.0,0.0,2.0
2019-08-24 02:30:00,2.07008,0.020440000000000003,2.07018091,0.07008,0.020440000000000003,0.073,2.0,0.0,2.0
2019-08-24 03:00:00,2.01584,0.02212,2.0159613588,0.07584,0.02212,0.079,1.94,0.0,1.94
2019-08-24 03:30:00,1.99152,0.038360000000000005,1.9918894046000002,0.13152,0.038360000000000005,0.137,1.8599999999999999,0.0,1.8599999999999999
2019-08-24 04:00:00,2.0252,0.033600000000000005,2.0254787088,0.11520000000000001,0.033600000000000005,0.12,1.9100000000000001,0.0,1.9100000000000001
2019-08-24 04:30:00,1.9727999999999999,0.0154,1.9728601065,0.0528,0.0154,0.055,1.92,0.0,1.92
2019-08-24 05:00:00,1.7588,0.008400000000000001,1.758820059,0.028800000000000003,0.008400000000000001,0.03,1.73,0.0,1.73
2019-08-24 05:30:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65
2019-08-24 06:00:00,1.62,0.0,1.62,0.0,0.0,0.0,1.62,0.0,1.62
2019-08-24 06:30:00,1.7505600000000001,0.0030800000000000003,1.7505627095,0.010560000000000002,0.0030800000000000003,0.011,1.74,0.0,1.74
2019-08-24 07:00:00,1.81664,0.01652,1.8167151125,0.05664,0.01652,0.059000000000000004,1.76,0.0,1.76
2019-08-24 07:30:00,1.87608,0.01344,1.8761281406,0.04608,0.01344,0.048,1.83,0.0,1.83
2019-08-24 08:00:00,2.12256,0.02408,2.1226965869,0.08256000000000001,0.02408,0.08600000000000001,2.04,0.0,2.04
2019-08-24 08:30:00,2.28456,0.01008,2.2845822375,0.03456,0.01008,0.036000000000000004,2.25,0.0,2.25
2019-08-24 09:00:00,2.4024,0.0182,2.4024689384,0.062400000000000004,0.0182,0.065,2.34,0.0,2.34
2019-08-24 09:30:00,2.43504,0.02772,2.4351977743,0.09504000000000001,0.02772,0.099,2.34,0.0,2.34
2019-08-24 10:00:00,2.33488,0.021840000000000002,2.3349821413000003,0.07488,0.021840000000000002,0.078,2.26,0.0,2.26
2019-08-24 10:30:00,2.35984,0.029120000000000004,2.3600196609,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.26,0.0,2.26
2019-08-24 11:00:00,2.49504,0.06272000000000001,2.4958281992,0.21504,0.06272000000000001,0.224,2.2800000000000002,0.0,2.2800000000000002
2019-08-24 11:30:00,2.34272,0.06496,2.3436204471,0.22272000000000003,0.06496,0.232,2.12,0.0,2.12
2019-08-24 12:00:00,2.3888,0.0784,2.3900861909,0.26880000000000004,0.0784,0.28,2.12,0.0,2.12
2019-08-24 12:30:00,2.42648,0.08064,2.4278195979,0.27648,0.08064,0.28800000000000003,2.15,0.0,2.15
2019-08-24 13:00:00,2.44864,0.10752,2.4509994696,0.36864,0.10752,0.384,2.08,0.0,2.08
2019-08-24 13:30:00,2.34712,0.10416,2.3494300585,0.35712000000000005,0.10416,0.372,1.99,0.0,1.99
2019-08-24 14:00:00,2.26936,0.08148000000000001,2.270822274,0.27936,0.08148000000000001,0.291,1.99,0.0,1.99
2019-08-24 14:30:00,2.09192,0.07056000000000001,2.0931096483,0.24192000000000002,0.07056000000000001,0.252,1.85,0.0,1.85
2019-08-24 15:00:00,2.07856,0.05208,2.0792123509,0.17856000000000002,0.05208,0.186,1.9,0.0,1.9
2019-08-24 15:30:00,2.06768,0.07224000000000001,2.0689415651,0.24768,0.07224000000000001,0.258,1.82,0.0,1.82
2019-08-24 16:00:00,2.09688,0.07784,2.0983242838,0.26688,0.07784,0.278,1.83,0.0,1.83
2019-08-24 16:30:00,2.28296,0.09128000000000001,2.2847841036,0.31296,0.09128000000000001,0.326,1.97,0.0,1.97
2019-08-24 17:00:00,2.2488,0.0784,2.2501662161000002,0.26880000000000004,0.0784,0.28,1.98,0.0,1.98
2019-08-24 17:30:00,2.47432,0.08876,2.4759115089,0.30432000000000003,0.08876,0.317,2.17,0.0,2.17
2019-08-24 18:00:00,2.57656,0.06608,2.5774072243,0.22656,0.06608,0.23600000000000002,2.35,0.0,2.35
2019-08-24 18:30:00,2.58128,0.047040000000000005,2.5817085815,0.16128,0.047040000000000005,0.168,2.42,0.0,2.42
2019-08-24 19:00:00,2.85952,0.052360000000000004,2.8599993357,0.17952,0.052360000000000004,0.187,2.68,0.0,2.68
2019-08-24 19:30:00,2.7728,0.0504,2.7732580118,0.1728,0.0504,0.18,2.6,0.0,2.6
2019-08-24 20:00:00,2.70032,0.04676,2.7007248286000003,0.16032000000000002,0.04676,0.167,2.54,0.0,2.54
2019-08-24 20:30:00,2.79784,0.043120000000000006,2.7981722606,0.14784,0.043120000000000006,0.154,2.65,0.0,2.65
2019-08-24 21:00:00,2.78744,0.04592,2.787818215,0.15744000000000002,0.04592,0.164,2.63,0.0,2.63
2019-08-24 21:30:00,2.86032,0.08176000000000001,2.8614882841,0.28032,0.08176000000000001,0.292,2.58,0.0,2.58
2019-08-24 22:00:00,2.74968,0.09324,2.7512604021,0.31968,0.09324,0.333,2.43,0.0,2.43
2019-08-24 22:30:00,2.5328,0.0854,2.5342393336,0.2928,0.0854,0.305,2.24,0.0,2.24
2019-08-24 23:00:00,2.2413600000000002,0.06748000000000001,2.2423755707,0.23136,0.06748000000000001,0.241,2.01,0.0,2.01
2019-08-24 23:30:00,2.0976,0.051800000000000006,2.0982395002,0.1776,0.051800000000000006,0.185,1.92,0.0,1.92
2019-08-25 00:00:00,1.9744800000000002,0.059640000000000006,1.9753805202999999,0.20448000000000002,0.059640000000000006,0.213,1.77,0.0,1.77
2019-08-25 00:30:00,1.97456,0.08008000000000001,1.9761831899,0.27456,0.08008000000000001,0.28600000000000003,1.7000000000000002,0.0,1.7000000000000002
2019-08-25 01:00:00,1.9296000000000002,0.0728,1.9309728118,0.24960000000000002,0.0728,0.26,1.6800000000000002,0.0,1.6800000000000002
2019-08-25 01:30:00,1.80808,0.06944,1.8094129435,0.23808,0.06944,0.248,1.57,0.0,1.57
2019-08-25 02:00:00,1.87208,0.07644000000000001,1.8736399334,0.26208000000000004,0.07644000000000001,0.273,1.6099999999999999,0.0,1.6099999999999999
2019-08-25 02:30:00,1.90504,0.09772,1.9075446522,0.33504,0.09772,0.34900000000000003,1.57,0.0,1.57
2019-08-25 03:00:00,2.02784,0.11312000000000001,2.0309926637,0.38784,0.11312000000000001,0.404,1.6400000000000001,0.0,1.6400000000000001
2019-08-25 03:30:00,2.00824,0.11032000000000002,2.0112678588,0.37824,0.11032000000000002,0.394,1.63,0.0,1.63
2019-08-25 04:00:00,1.9550400000000001,0.09772,1.9574806768,0.33504,0.09772,0.34900000000000003,1.62,0.0,1.62
2019-08-25 04:30:00,2.0056,0.1008,2.0081314698,0.3456,0.1008,0.36,1.6600000000000001,0.0,1.6600000000000001
2019-08-25 05:00:00,1.9367200000000002,0.10696000000000001,1.9396713124,0.36672000000000005,0.10696000000000001,0.382,1.57,0.0,1.57
2019-08-25 05:30:00,1.92456,0.11508000000000002,1.9279975622,0.39456,0.11508000000000002,0.41100000000000003,1.53,0.0,1.53
2019-08-25 06:00:00,1.86128,0.11704,1.8649561925,0.40128,0.11704,0.418,1.46,0.0,1.46
2019-08-25 06:30:00,1.9908800000000002,0.11984000000000002,1.9944835923,0.41088,0.11984000000000002,0.428,1.58,0.0,1.58
2019-08-25 07:00:00,2.09104,0.12572,2.0948159346,0.43104000000000003,0.12572,0.449,1.6600000000000001,0.0,1.6600000000000001
2019-08-25 07:30:00,2.19568,0.12124000000000001,2.1990247384,0.41568000000000005,0.12124000000000001,0.433,1.78,0.0,1.78
2019-08-25 08:00:00,2.21048,0.08764000000000001,2.2122166711,0.30048,0.08764000000000001,0.313,1.9100000000000001,0.0,1.9100000000000001
2019-08-25 08:30:00,2.40736,0.09548000000000001,2.4092527057,0.32736000000000004,0.09548000000000001,0.341,2.08,0.0,2.08
2019-08-25 09:00:00,2.63992,0.11956000000000001,2.6426260046000003,0.40992,0.11956000000000001,0.427,2.23,0.0,2.23
2019-08-25 09:30:00,2.55992,0.08456000000000001,2.5613162241,0.28992,0.08456000000000001,0.302,2.27,0.0,2.27
2019-08-25 10:00:00,2.67072,0.07896,2.6718869737,0.27072,0.07896,0.28200000000000003,2.4,0.0,2.4
2019-08-25 10:30:00,2.5358400000000003,0.09212000000000001,2.5375126798,0.31584,0.09212000000000001,0.329,2.22,0.0,2.22
2019-08-25 11:00:00,2.44592,0.07756,2.4471494029,0.26592000000000005,0.07756,0.277,2.18,0.0,2.18
2019-08-25 11:30:00,2.42384,0.07112,2.4248831724,0.24384000000000003,0.07112,0.254,2.18,0.0,2.18
2019-08-25 12:00:00,2.3884,0.08120000000000001,2.3897799062000002,0.27840000000000004,0.08120000000000001,0.29,2.11,0.0,2.11
2019-08-25 12:30:00,2.43744,0.08092,2.4387828522,0.27744,0.08092,0.289,2.16,0.0,2.16
2019-08-25 13:00:00,2.43392,0.09156,2.4356415582,0.31392000000000003,0.09156,0.327,2.12,0.0,2.12
2019-08-25 13:30:00,2.39608,0.08344,2.3975323981,0.28608,0.08344,0.298,2.11,0.0,2.11
2019-08-25 14:00:00,2.5068,0.1274,2.5100352587,0.4368,0.1274,0.455,2.07,0.0,2.07
2019-08-25 14:30:00,2.3028,0.12040000000000001,2.3059453593,0.4128,0.12040000000000001,0.43,1.8900000000000001,0.0,1.8900000000000001
2019-08-25 15:00:00,2.21584,0.09212000000000001,2.2177540441,0.31584,0.09212000000000001,0.329,1.9,0.0,1.9
2019-08-25 15:30:00,2.23616,0.10388000000000001,2.2385715535,0.35616000000000003,0.10388000000000001,0.371,1.88,0.0,1.88
2019-08-25 16:00:00,2.3196,0.1428,2.3239913941,0.48960000000000004,0.1428,0.51,1.83,0.0,1.83
2019-08-25 16:30:00,2.29856,0.08708,2.3002089036,0.29856000000000005,0.08708,0.311,2.0,0.0,2.0
2019-08-25 17:00:00,2.42144,0.08792000000000001,2.4230356167,0.30144000000000004,0.08792000000000001,0.314,2.12,0.0,2.12
2019-08-25 17:30:00,2.55064,0.09352,2.552353894,0.32064000000000004,0.09352,0.334,2.23,0.0,2.23
2019-08-25 18:00:00,2.6376,0.0868,2.6390278513,0.29760000000000003,0.0868,0.31,2.34,0.0,2.34
2019-08-25 18:30:00,2.6988000000000003,0.0784,2.6999385178,0.26880000000000004,0.0784,0.28,2.43,0.0,2.43
2019-08-25 19:00:00,2.7644,0.0742,2.7653956317,0.2544,0.0742,0.265,2.51,0.0,2.51
2019-08-25 19:30:00,2.72584,0.057120000000000004,2.7264384094,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.5300000000000002,0.0,2.5300000000000002
2019-08-25 20:00:00,2.75136,0.06748000000000001,2.7521873846,0.23136,0.06748000000000001,0.241,2.52,0.0,2.52
2019-08-25 20:30:00,2.7928800000000003,0.07084,2.7937782661,0.24288,0.07084,0.253,2.55,0.0,2.55
2019-08-25 21:00:00,2.8132800000000002,0.06804,2.8141026634,0.23328000000000002,0.06804,0.243,2.58,0.0,2.58
2019-08-25 21:30:00,2.85808,0.06944,2.8589234337000002,0.23808,0.06944,0.248,2.62,0.0,2.62
2019-08-25 22:00:00,2.76104,0.41572000000000003,2.7921613492,0.19104000000000002,0.055720000000000006,0.199,2.5700000000000003,0.36,2.5950915205
2019-08-25 22:30:00,2.54856,0.05208,2.5490920737,0.17856000000000002,0.05208,0.186,2.37,0.0,2.37
2019-08-25 23:00:00,2.23088,0.01484,2.2309293579,0.05088,0.01484,0.053,2.18,0.0,2.18
2019-08-25 23:30:00,2.16096,0.36028000000000004,2.190787484,0.0009600000000000001,0.00028000000000000003,0.001,2.16,0.36,2.1897945109
2019-08-26 00:00:00,2.02,0.0,2.02,0.0,0.0,0.0,2.02,0.0,2.02
2019-08-26 00:30:00,1.96,0.0,1.96,0.0,0.0,0.0,1.96,0.0,1.96
2019-08-26 01:00:00,1.92,0.0,1.92,0.0,0.0,0.0,1.92,0.0,1.92
2019-08-26 01:30:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0.0,0.0,1.8599999999999999,0.0,1.8599999999999999
2019-08-26 02:00:00,1.81,0.0,1.81,0.0,0.0,0.0,1.81,0.0,1.81
2019-08-26 02:30:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71
2019-08-26 03:00:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67
2019-08-26 03:30:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65
2019-08-26 04:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002
2019-08-26 04:30:00,1.76,0.0,1.76,0.0,0.0,0.0,1.76,0.0,1.76
2019-08-26 05:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001
2019-08-26 05:30:00,1.62,0.0,1.62,0.0,0.0,0.0,1.62,0.0,1.62
2019-08-26 06:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999
2019-08-26 06:30:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71
2019-08-26 07:00:00,1.74192,0.0005600000000000001,1.74192009,0.0019200000000000003,0.0005600000000000001,0.002,1.74,0.0,1.74
2019-08-26 07:30:00,1.8148,0.0014,1.81480054,0.0048000000000000004,0.0014,0.005,1.81,0.0,1.81
2019-08-26 08:00:00,1.91696,0.028280000000000003,1.9171685894000001,0.09696,0.028280000000000003,0.101,1.82,0.0,1.82
