Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-08-26 08:30:00,2.16184,0.050120000000000005,2.1624209118,0.17184000000000002,0.050120000000000005,0.179,1.99,0.0,1.99
2019-08-26 09:00:00,2.3368,0.0574,2.3375048663,0.1968,0.0574,0.20500000000000002,2.14,0.0,2.14
2019-08-26 09:30:00,2.5116,0.058800000000000005,2.5122882,0.2016,0.058800000000000005,0.21,2.31,0.0,2.31
2019-08-26 10:00:00,2.4912,0.0616,2.4919614764,0.2112,0.0616,0.22,2.2800000000000002,0.0,2.2800000000000002
2019-08-26 10:30:00,2.45832,0.06076,2.4590707595,0.20832,0.06076,0.217,2.25,0.0,2.25
2019-08-26 11:00:00,2.51368,0.06524,2.5145264763,0.22368000000000002,0.06524,0.233,2.29,0.0,2.29
2019-08-26 11:30:00,2.5356,0.0658,2.5364536266,0.22560000000000002,0.0658,0.23500000000000001,2.31,0.0,2.31
2019-08-26 12:00:00,2.41424,0.06832,2.4152064922,0.23424000000000003,0.06832,0.244,2.18,0.0,2.18
2019-08-26 12:30:00,2.4804,0.06720000000000001,2.4813101378,0.23040000000000002,0.06720000000000001,0.24,2.25,0.0,2.25
2019-08-26 13:00:00,2.42192,0.07056000000000001,2.4229476263,0.24192000000000002,0.07056000000000001,0.252,2.18,0.0,2.18
2019-08-26 13:30:00,2.35,0.07,2.351042322,0.24,0.07,0.25,2.11,0.0,2.11
2019-08-26 14:00:00,2.32712,0.06916,2.328147461,0.23712000000000003,0.06916,0.247,2.09,0.0,2.09
2019-08-26 14:30:00,2.30984,0.06412000000000001,2.3107297981,0.21984,0.06412000000000001,0.229,2.09,0.0,2.09
2019-08-26 15:00:00,2.25808,0.06944,2.2591474498,0.23808,0.06944,0.248,2.02,0.0,2.02
2019-08-26 15:30:00,2.23464,0.06552000000000001,2.2356003221,0.22464,0.06552000000000001,0.234,2.01,0.0,2.01
2019-08-26 16:00:00,2.30176,0.06468,2.3026685823,0.22176,0.06468,0.231,2.08,0.0,2.08
2019-08-26 16:30:00,2.36656,0.06608,2.3674823759,0.22656,0.06608,0.23600000000000002,2.14,0.0,2.14
2019-08-26 17:00:00,2.53504,0.06272000000000001,2.5358157662,0.21504,0.06272000000000001,0.224,2.32,0.0,2.32
2019-08-26 17:30:00,2.70968,0.05824000000000001,2.710305813,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.51,0.0,2.51
2019-08-26 18:00:00,2.8468,0.0574,2.847378619,0.1968,0.0574,0.20500000000000002,2.65,0.0,2.65
2019-08-26 18:30:00,3.06368,0.42524000000000006,3.0930509533,0.22368000000000002,0.06524,0.233,2.84,0.36,2.8627259736
2019-08-26 19:00:00,3.16176,0.42468000000000006,3.1901535073,0.22176,0.06468,0.231,2.94,0.36,2.9619588113
2019-08-26 19:30:00,3.16008,0.41544000000000003,3.1872709329,0.19008000000000003,0.05544,0.198,2.9699999999999998,0.36,2.9917386249
2019-08-26 20:00:00,3.0008,0.0644,3.0014909628,0.22080000000000002,0.0644,0.23,2.7800000000000002,0.0,2.7800000000000002
2019-08-26 20:30:00,3.12216,0.6018800000000001,3.1796450431,0.21216000000000002,0.061880000000000004,0.221,2.91,0.54,2.9596790367
2019-08-26 21:00:00,3.16184,0.5901200000000001,3.216438061,0.17184000000000002,0.050120000000000005,0.179,2.99,0.54,3.0383712742
2019-08-26 21:30:00,3.08048,0.5926400000000001,3.136969748,0.18048,0.052640000000000006,0.188,2.9,0.54,2.9498474537
2019-08-26 22:00:00,2.942,0.596,3.0017628154,0.192,0.056,0.2,2.75,0.54,2.8025167261
2019-08-26 22:30:00,2.6810400000000003,0.5257200000000001,2.7320975458,0.19104000000000002,0.055720000000000006,0.199,2.49,0.47000000000000003,2.5339692184000002
2019-08-26 23:00:00,2.5176,0.5618000000000001,2.5795210796,0.1776,0.051800000000000006,0.185,2.34,0.51,2.3949321493999998
2019-08-26 23:30:00,2.30032,0.50676,2.3554782529000002,0.16032000000000002,0.04676,0.167,2.14,0.46,2.1888809927
2019-08-27 00:00:00,2.2493600000000002,0.57648,2.3220571914,0.15936,0.04648,0.166,2.09,0.53,2.1561539834
2019-08-27 00:30:00,2.0936,0.5548000000000001,2.1658633383,0.15360000000000001,0.0448,0.16,1.94,0.51,2.0059162495
2019-08-27 01:00:00,2.04224,0.55732,2.1169198851,0.16224000000000002,0.04732,0.169,1.88,0.51,1.9479476379
2019-08-27 01:30:00,2.06416,0.56788,2.1408512793,0.16416,0.047880000000000006,0.171,1.9,0.52,1.9698730924
2019-08-27 02:00:00,2.0432,0.5776,2.1232729452,0.1632,0.0476,0.17,1.88,0.53,1.9532792939
2019-08-27 02:30:00,2.06072,0.55396,2.1338787688,0.15072000000000002,0.043960000000000006,0.157,1.9100000000000001,0.51,1.9769167913999999
2019-08-27 03:00:00,2.20472,0.6609600000000001,2.3016642674,0.17472000000000001,0.050960000000000005,0.182,2.03,0.61,2.1196697856
2019-08-27 03:30:00,2.08608,0.65844,2.1875266856,0.16608,0.048440000000000004,0.17300000000000001,1.92,0.61,2.0145719148
2019-08-27 04:00:00,2.14224,0.6273200000000001,2.2322012902,0.16224000000000002,0.04732,0.169,1.98,0.58,2.0632013959
2019-08-27 04:30:00,2.03648,0.55564,2.1109207943,0.15648,0.04564000000000001,0.163,1.88,0.51,1.9479476379
2019-08-27 05:00:00,1.98608,0.12844,1.9902287807999999,0.16608,0.048440000000000004,0.17300000000000001,1.82,0.08,1.8217573933
2019-08-27 05:30:00,2.01416,0.05788000000000001,2.014991464,0.16416,0.047880000000000006,0.171,1.85,0.01,1.8500270268
2019-08-27 06:00:00,1.9932,0.0476,1.9937682915,0.1632,0.0476,0.17,1.83,0.0,1.83
2019-08-27 06:30:00,2.19456,0.04508,2.1950229612,0.15456,0.04508,0.161,2.04,0.0,2.04
2019-08-27 07:00:00,2.32896,0.11928000000000001,2.3320125214000003,0.16896000000000003,0.049280000000000004,0.176,2.16,0.07,2.1611339616
2019-08-27 07:30:00,2.48992,0.11956000000000001,2.4927888398,0.16992000000000002,0.04956000000000001,0.177,2.32,0.07,2.3210557942
2019-08-27 08:00:00,2.46416,0.13788,2.4680144651,0.16416,0.047880000000000006,0.171,2.3,0.09,2.301760196
2019-08-27 08:30:00,2.67336,0.5434800000000001,2.7280440246,0.18336000000000002,0.05348000000000001,0.191,2.49,0.49,2.5377549133
2019-08-27 09:00:00,2.71488,0.54684,2.7694056041,0.19488000000000003,0.05684,0.203,2.52,0.49,2.5671969149000002
2019-08-27 09:30:00,2.65584,0.54712,2.7116095589,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.46,0.49,2.5083261351
2019-08-27 10:00:00,2.60544,0.5599200000000001,2.6649255149,0.20544,0.05992000000000001,0.214,2.4,0.5,2.4515301344
2019-08-27 10:30:00,2.61064,0.56852,2.6718263791,0.20064,0.05852,0.209,2.41,0.51,2.4633716731
2019-08-27 11:00:00,2.54368,0.5952400000000001,2.6123970985,0.22368000000000002,0.06524,0.233,2.32,0.53,2.3797688963
2019-08-27 11:30:00,2.56464,0.59552,2.6328734113000003,0.22464,0.06552000000000001,0.234,2.34,0.53,2.3992707225
2019-08-27 12:00:00,2.62752,0.60636,2.696578165,0.22752000000000003,0.06636,0.23700000000000002,2.4,0.54,2.46
2019-08-27 12:30:00,2.56272,0.58496,2.6286331049,0.22272000000000003,0.06496,0.232,2.34,0.52,2.3970815589
2019-08-27 13:00:00,2.3879200000000003,0.5635600000000001,2.4535202873,0.21792000000000003,0.06356,0.227,2.17,0.5,2.2268587741
2019-08-27 13:30:00,2.47504,0.58272,2.5427122527,0.21504,0.06272000000000001,0.224,2.26,0.52,2.3190515303
2019-08-27 14:00:00,2.44328,0.60804,2.5178025737,0.23328000000000002,0.06804,0.243,2.21,0.54,2.2750164835
2019-08-27 14:30:00,2.38872,0.59796,2.4624255116000002,0.19872,0.057960000000000005,0.20700000000000002,2.19,0.54,2.2555930484
2019-08-27 15:00:00,2.5540000000000003,0.627,2.6298374474,0.264,0.077,0.275,2.29,0.55,2.3551220775
2019-08-27 15:30:00,2.3475200000000003,0.61636,2.4270866898,0.22752000000000003,0.06636,0.23700000000000002,2.12,0.55,2.1901826408
2019-08-27 16:00:00,2.5491200000000003,0.6351600000000001,2.6270593827,0.18912,0.05516000000000001,0.197,2.36,0.58,2.4302263269
2019-08-27 16:30:00,2.8392,0.6156,2.9051712514,0.2592,0.0756,0.27,2.58,0.54,2.6359059164
2019-08-27 17:00:00,2.7165600000000003,0.59608,2.7811885229,0.22656,0.06608,0.23600000000000002,2.49,0.53,2.5457808232
2019-08-27 17:30:00,2.87224,0.56232,2.9267672268,0.28224000000000005,0.08232,0.294,2.59,0.48,2.634103263
2019-08-27 18:00:00,3.04312,0.5421600000000001,3.0910381428,0.21312,0.06216000000000001,0.222,2.83,0.48,2.870418088
2019-08-27 18:30:00,3.24376,0.5806800000000001,3.295325204,0.17376000000000003,0.05068,0.181,3.07,0.53,3.1154132952
2019-08-27 19:00:00,3.32984,0.5941200000000001,3.3824270872,0.21984,0.06412000000000001,0.229,3.11,0.53,3.1548375552
2019-08-27 19:30:00,3.4345600000000003,0.6100800000000001,3.4883233795,0.27456,0.08008000000000001,0.28600000000000003,3.16,0.53,3.2041379496
2019-08-27 20:00:00,3.24904,0.5297200000000001,3.2919392765,0.23904000000000003,0.06972,0.249,3.01,0.46,3.0449466334
2019-08-27 20:30:00,3.352,0.556,3.3977992878,0.192,0.056,0.2,3.16,0.5,3.1993124261
2019-08-27 21:00:00,3.34008,0.5854400000000001,3.3909990268,0.19008000000000003,0.05544,0.198,3.15,0.53,3.1942761308
2019-08-27 21:30:00,3.1872,0.5846,3.2403705035,0.1872,0.0546,0.195,3.0,0.53,3.0464569585
2019-08-27 22:00:00,2.9828,0.5504,3.033156112,0.1728,0.0504,0.18,2.81,0.5,2.8541373478
2019-08-27 22:30:00,2.72992,0.51956,2.7789216973,0.16992000000000002,0.04956000000000001,0.177,2.56,0.47000000000000003,2.6027869678
2019-08-27 23:00:00,2.55184,0.52012,2.604306472,0.17184000000000002,0.050120000000000005,0.179,2.38,0.47000000000000003,2.425963726
2019-08-27 23:30:00,2.32336,0.48348,2.3731318126,0.18336000000000002,0.05348000000000001,0.191,2.14,0.43,2.1827734651
2019-08-28 00:00:00,2.2404,0.06720000000000001,2.2414075935,0.23040000000000002,0.06720000000000001,0.24,2.01,0.0,2.01
2019-08-28 00:30:00,2.10624,0.08932000000000001,2.1081330603,0.30624,0.08932000000000001,0.319,1.8,0.0,1.8
2019-08-28 01:00:00,1.98088,0.44484,2.0302138311,0.29088,0.08484000000000001,0.303,1.69,0.36,1.7279178221
2019-08-28 01:30:00,2.11616,0.10388000000000001,2.1187081441,0.35616000000000003,0.10388000000000001,0.371,1.76,0.0,1.76
2019-08-28 02:00:00,1.97456,0.08008000000000001,1.9761831899,0.27456,0.08008000000000001,0.28600000000000003,1.7000000000000002,0.0,1.7000000000000002
2019-08-28 02:30:00,2.06184,0.050120000000000005,2.0624490782,0.17184000000000002,0.050120000000000005,0.179,1.8900000000000001,0.0,1.8900000000000001
2019-08-28 03:00:00,2.03608,0.048440000000000004,2.036656132,0.16608,0.048440000000000004,0.17300000000000001,1.87,0.0,1.87
2019-08-28 03:30:00,2.04568,0.05124,2.0463216267,0.17568,0.05124,0.183,1.87,0.0,1.87
2019-08-28 04:00:00,2.06064,0.05852,2.0614707856,0.20064,0.05852,0.209,1.8599999999999999,0.0,1.8599999999999999
2019-08-28 04:30:00,2.14392,0.056560000000000006,2.1446659414,0.19392,0.056560000000000006,0.202,1.9500000000000002,0.0,1.9500000000000002
2019-08-28 05:00:00,2.1703200000000002,0.08176000000000001,2.1718594798,0.28032,0.08176000000000001,0.292,1.8900000000000001,0.0,1.8900000000000001
2019-08-28 05:30:00,2.26448,0.09464,2.2664567942,0.32448000000000005,0.09464,0.338,1.94,0.0,1.94
2019-08-28 06:00:00,2.05656,0.06608,2.0576213451,0.22656,0.06608,0.23600000000000002,1.83,0.0,1.83
2019-08-28 06:30:00,2.28568,0.05124,2.2862542728,0.17568,0.05124,0.183,2.11,0.0,2.11
2019-08-28 07:00:00,2.53928,0.061040000000000004,2.5400135433,0.20928000000000002,0.061040000000000004,0.218,2.33,0.0,2.33
2019-08-28 07:30:00,2.58568,0.05124,2.5861876575,0.17568,0.05124,0.183,2.41,0.0,2.41
2019-08-28 08:00:00,2.4796,0.0378,2.4798881023,0.1296,0.0378,0.135,2.35,0.0,2.35
2019-08-28 08:30:00,2.65104,0.055720000000000006,2.6516255015,0.19104000000000002,0.055720000000000006,0.199,2.46,0.0,2.46
2019-08-28 09:00:00,2.60112,0.43616000000000005,2.637434511,0.26112,0.07616,0.272,2.34,0.36,2.3675303588
2019-08-28 09:30:00,2.59512,0.44316000000000005,2.6326865746,0.28512000000000004,0.08316000000000001,0.297,2.31,0.36,2.3378836584
2019-08-28 10:00:00,2.54408,0.45744,2.5848780242,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.21,0.36,2.2391292951
2019-08-28 10:30:00,2.44912,0.09016,2.4507789782,0.30912,0.09016,0.322,2.14,0.0,2.14
2019-08-28 11:00:00,2.49592,0.11256000000000001,2.4984568037,0.38592000000000004,0.11256000000000001,0.402,2.11,0.0,2.11
2019-08-28 11:30:00,2.65872,0.48796000000000006,2.703127263,0.43872000000000005,0.12796000000000002,0.457,2.22,0.36,2.2489997777
2019-08-28 12:00:00,2.53712,0.49916000000000005,2.5857568718,0.47712000000000004,0.13916,0.497,2.06,0.36,2.0912197398
2019-08-28 12:30:00,2.50984,0.49412000000000006,2.5580170836000002,0.45984,0.13412000000000002,0.47900000000000004,2.05,0.36,2.0813697413
2019-08-28 13:00:00,2.40264,0.8695200000000001,2.5551407006,0.5126400000000001,0.14952000000000001,0.534,1.8900000000000001,0.72,2.0224984549
2019-08-28 13:30:00,2.44288,0.5358400000000001,2.5009572567,0.6028800000000001,0.17584000000000002,0.628,1.8399999999999999,0.36,1.8748866632
2019-08-28 14:00:00,2.5752800000000002,0.5190400000000001,2.627064826,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.03,0.36,2.0616740771
2019-08-28 14:30:00,2.64304,0.5167200000000001,2.6930763079,0.50304,0.14672000000000002,0.524,2.14,0.37,2.1717504461
2019-08-28 15:00:00,2.86072,0.5089600000000001,2.9056426484,0.5107200000000001,0.14896,0.532,2.35,0.36,2.3774145621000002
2019-08-28 15:30:00,2.60248,0.46864000000000006,2.644338405,0.37248000000000003,0.10864000000000001,0.388,2.23,0.36,2.2588713996
2019-08-28 16:00:00,2.73072,0.47396000000000005,2.7715464636,0.39072,0.11396,0.40700000000000003,2.34,0.36,2.3675303588
2019-08-28 16:30:00,2.70128,0.08204,2.7025255225,0.28128000000000003,0.08204,0.293,2.42,0.0,2.42
2019-08-28 17:00:00,2.6636,0.07980000000000001,2.6647951141,0.2736,0.07980000000000001,0.28500000000000003,2.39,0.0,2.39
2019-08-28 17:30:00,2.84744,0.08092,2.8485895808,0.27744,0.08092,0.289,2.5700000000000003,0.0,2.5700000000000003
2019-08-28 18:00:00,3.0112,0.0616,3.0118300085,0.2112,0.0616,0.22,2.8,0.0,2.8
2019-08-28 18:30:00,3.32488,0.7768400000000001,3.4144263647,0.19488000000000003,0.05684,0.203,3.13,0.72,3.2117440745
2019-08-28 19:00:00,3.338,0.40900000000000003,3.3629637227,0.168,0.049,0.17500000000000002,3.17,0.36,3.1903761534
2019-08-28 19:30:00,3.47088,1.00984,3.6148007967,0.17088,0.04984,0.178,3.3,0.96,3.436800838
2019-08-28 20:00:00,3.29992,0.5795600000000001,3.3504271071,0.16992000000000002,0.04956000000000001,0.177,3.13,0.53,3.1745550869
2019-08-28 20:30:00,3.3612,0.5616,3.4077940079,0.2112,0.0616,0.22,3.15,0.5,3.1894356868
2019-08-28 21:00:00,3.26176,0.5996800000000001,3.3164279579000002,0.34176,0.09968,0.356,2.92,0.5,2.9624989451
2019-08-28 21:30:00,2.9984,0.5412,3.0468508332,0.27840000000000004,0.08120000000000001,0.29,2.7199999999999998,0.46,2.7586228448
2019-08-28 22:00:00,2.92568,0.63624,2.9940615892,0.29568,0.08624000000000001,0.308,2.63,0.55,2.6868941178
2019-08-28 22:30:00,2.7112,0.5966,2.7760650209,0.3312,0.0966,0.34500000000000003,2.38,0.5,2.4319539469
2019-08-28 23:00:00,2.53248,0.6136400000000001,2.6057645711,0.25248000000000004,0.07364000000000001,0.263,2.2800000000000002,0.54,2.3430749028
2019-08-28 23:30:00,2.42568,0.5912400000000001,2.496695456,0.17568,0.05124,0.183,2.25,0.54,2.3138928238
2019-08-29 00:00:00,2.28704,0.58872,2.3615975948,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.12,0.54,2.1876928486000002
2019-08-29 00:30:00,2.21704,0.6687200000000001,2.3156970441,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.05,0.62,2.1417049283
2019-08-29 01:00:00,2.21408,0.68244,2.316867411,0.21408000000000002,0.06244,0.223,2.0,0.62,2.0938958904
2019-08-29 01:30:00,2.0492,0.6356,2.1455087975,0.019200000000000002,0.0056,0.02,2.03,0.63,2.1255117031
2019-08-29 02:00:00,2.00248,0.6336400000000001,2.1003394488,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.99,0.63,2.0873428085
2019-08-29 02:30:00,2.05288,0.6308400000000001,2.1476208697,0.00288,0.00084,0.003,2.05,0.63,2.1446211787
2019-08-29 03:00:00,2.01384,0.63112,2.1104179681,0.0038400000000000005,0.0011200000000000001,0.004,2.01,0.63,2.1064187618
2019-08-29 03:30:00,1.95384,0.63112,2.0532421192,0.0038400000000000005,0.0011200000000000001,0.004,1.9500000000000002,0.63,2.049243763
2019-08-29 04:00:00,2.04096,0.6302800000000001,2.1360642781,0.0009600000000000001,0.00028000000000000003,0.001,2.04,0.63,2.1350644018000002
2019-08-29 04:30:00,2.02,0.5700000000000001,2.0988806541,0.0,0.0,0.0,2.02,0.5700000000000001,2.0988806541
2019-08-29 05:00:00,2.03288,0.59084,2.1170009447,0.00288,0.00084,0.003,2.03,0.59,2.1140009461
2019-08-29 05:30:00,1.99096,0.59028,2.0766203794,0.0009600000000000001,0.00028000000000000003,0.001,1.99,0.59,2.0756203892
2019-08-29 06:00:00,1.8267200000000001,0.08196,1.8285577377000002,0.00672,0.0019600000000000004,0.007,1.82,0.08,1.8217573933
2019-08-29 06:30:00,1.9992,0.0056,1.9992078431,0.019200000000000002,0.0056,0.02,1.98,0.0,1.98
2019-08-29 07:00:00,2.174,0.007,2.1740112695000002,0.024,0.007,0.025,2.15,0.0,2.15
2019-08-29 07:30:00,2.2396,0.0028,2.2396017503,0.009600000000000001,0.0028,0.01,2.23,0.0,2.23
2019-08-29 08:00:00,2.32312,0.027160000000000004,2.3232787607,0.09312000000000001,0.027160000000000004,0.097,2.23,0.0,2.23
2019-08-29 08:30:00,2.4924,0.053200000000000004,2.4929677094000002,0.1824,0.053200000000000004,0.19,2.31,0.0,2.31
2019-08-29 09:00:00,2.40896,0.014280000000000001,2.4090023246,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.36,0.0,2.36
2019-08-29 09:30:00,2.418,0.374,2.4467529503,0.048,0.014,0.05,2.37,0.36,2.3971858501
2019-08-29 10:00:00,2.30248,0.39864000000000005,2.3367344736,0.13248000000000001,0.03864,0.138,2.17,0.36,2.1996590645
2019-08-29 10:30:00,2.51968,0.09324,2.5214045689,0.31968,0.09324,0.333,2.2,0.0,2.2
2019-08-29 11:00:00,2.4516,0.1288,2.454981059,0.44160000000000005,0.1288,0.46,2.01,0.0,2.01
2019-08-29 11:30:00,2.43248,0.14364000000000002,2.436717341,0.49248000000000003,0.14364000000000002,0.513,1.94,0.0,1.94
2019-08-29 12:00:00,2.4104,0.13720000000000002,2.4143015553,0.47040000000000004,0.13720000000000002,0.49,1.94,0.0,1.94
2019-08-29 12:30:00,2.46944,0.49692000000000003,2.5189409282,0.46944,0.13692000000000001,0.489,2.0,0.36,2.0321417273
2019-08-29 13:00:00,2.7456,0.1708,2.7509074866,0.5856,0.1708,0.61,2.16,0.0,2.16
2019-08-29 13:30:00,2.9056800000000003,0.22624000000000002,2.9144743608,0.77568,0.22624000000000002,0.808,2.13,0.0,2.13
2019-08-29 14:00:00,2.86072,0.25396,2.8719705082,0.87072,0.25396,0.907,1.99,0.0,1.99
2019-08-29 14:30:00,2.75896,0.61928,2.8276081765,0.8889600000000001,0.25928,0.926,1.87,0.36,1.904337155
2019-08-29 15:00:00,2.55464,0.60052,2.6242731945999997,0.82464,0.24052,0.859,1.73,0.36,1.7670597047
2019-08-29 15:30:00,2.40192,0.62556,2.4820445201,0.8419200000000001,0.24556000000000003,0.877,1.56,0.38,1.6056151469
2019-08-29 16:00:00,2.46688,0.57784,2.5336526992,0.7468800000000001,0.21784,0.778,1.72,0.36,1.7572706109
2019-08-29 16:30:00,2.28248,0.53864,2.3451754732,0.61248,0.17864000000000002,0.638,1.67,0.36,1.7083617884
2019-08-29 17:00:00,2.7424,0.22820000000000001,2.751878086,0.7824,0.22820000000000001,0.8150000000000001,1.96,0.0,1.96
2019-08-29 17:30:00,2.68408,0.56244,2.742375649,0.69408,0.20244,0.723,1.99,0.36,2.02230067
2019-08-29 18:00:00,2.9763200000000003,1.07976,3.1661273506,0.8563200000000001,0.24976,0.892,2.12,0.8300000000000001,2.2766861883000002
2019-08-29 18:30:00,2.9872,0.7396,3.077396952,0.7872,0.2296,0.8200000000000001,2.2,0.51,2.2583400984
2019-08-29 19:00:00,3.15368,0.35024000000000005,3.1730687985,0.5836800000000001,0.17024,0.608,2.5700000000000003,0.18,2.5762957905
2019-08-29 19:30:00,3.20072,0.33896000000000004,3.2186180886,0.5107200000000001,0.14896,0.532,2.69,0.19,2.6967016891
2019-08-29 20:00:00,3.21368,0.10024000000000001,3.2152429457,0.34368000000000004,0.10024000000000001,0.358,2.87,0.0,2.87
2019-08-29 20:30:00,3.336,0.098,3.337439138,0.336,0.098,0.35000000000000003,3.0,0.0,3.0
2019-08-29 21:00:00,3.25976,0.07868,3.2607094013,0.26976,0.07868,0.281,2.99,0.0,2.99
2019-08-29 21:30:00,3.05248,0.07364000000000001,3.0533681403,0.25248000000000004,0.07364000000000001,0.263,2.8,0.0,2.8
2019-08-29 22:00:00,2.9108,0.0994,2.9124966952999998,0.3408,0.0994,0.355,2.5700000000000003,0.0,2.5700000000000003
2019-08-29 22:30:00,2.77408,0.13244,2.7772396728,0.45408000000000004,0.13244,0.47300000000000003,2.32,0.0,2.32
2019-08-29 23:00:00,2.57944,0.13692000000000001,2.5830713889,0.46944,0.13692000000000001,0.489,2.11,0.0,2.11
2019-08-29 23:30:00,2.3632,0.11760000000000001,2.3661242571,0.4032,0.11760000000000001,0.42,1.96,0.0,1.96
2019-08-30 00:00:00,2.20544,0.09492,2.2074816874,0.32544,0.09492,0.339,1.88,0.0,1.88
2019-08-30 00:30:00,2.11992,0.08456000000000001,2.1216058069,0.28992,0.08456000000000001,0.302,1.83,0.0,1.83
2019-08-30 01:00:00,2.1268,0.09240000000000001,2.1288062382,0.3168,0.09240000000000001,0.33,1.81,0.0,1.81
2019-08-30 01:30:00,2.11536,0.10948000000000001,2.1181911623,0.37536,0.10948000000000001,0.391,1.74,0.0,1.74
2019-08-30 02:00:00,2.0192,0.1106,2.022226743,0.37920000000000004,0.1106,0.395,1.6400000000000001,0.0,1.6400000000000001
2019-08-30 02:30:00,2.05336,0.12348,2.0570694203,0.42336,0.12348,0.441,1.63,0.0,1.63
2019-08-30 03:00:00,2.03816,0.12488,2.0419821743,0.42816000000000004,0.12488,0.446,1.6099999999999999,0.0,1.6099999999999999
2019-08-30 03:30:00,1.95944,0.10192000000000001,1.9620888869000002,0.34944000000000003,0.10192000000000001,0.364,1.6099999999999999,0.0,1.6099999999999999
2019-08-30 04:00:00,2.0672800000000002,0.11004000000000001,2.070206608,0.37728,0.11004000000000001,0.393,1.69,0.0,1.69
2019-08-30 04:30:00,1.97768,0.10724,1.9805854185,0.36768,0.10724,0.383,1.6099999999999999,0.0,1.6099999999999999
2019-08-30 05:00:00,2.05936,0.11648000000000001,2.0626514975,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.6600000000000001,0.0,1.6600000000000001
2019-08-30 05:30:00,2.08896,0.11928000000000001,2.0923626837000002,0.40896000000000005,0.11928000000000001,0.426,1.6800000000000002,0.0,1.6800000000000002
2019-08-30 06:00:00,1.8776800000000002,0.10724,1.8807399076,0.36768,0.10724,0.383,1.51,0.0,1.51
2019-08-30 06:30:00,1.9687999999999999,0.0434,1.9692782942,0.14880000000000002,0.0434,0.155,1.82,0.0,1.82
2019-08-30 07:00:00,2.2431200000000002,0.06216000000000001,2.2439811051,0.21312,0.06216000000000001,0.222,2.03,0.0,2.03
2019-08-30 07:30:00,2.43112,0.07616,2.4323126444,0.26112,0.07616,0.272,2.17,0.0,2.17
2019-08-30 08:00:00,2.45632,0.07476000000000001,2.4574574259,0.25632000000000005,0.07476000000000001,0.267,2.2,0.0,2.2
2019-08-30 08:30:00,2.55632,0.43476000000000004,2.5930268414,0.25632000000000005,0.07476000000000001,0.267,2.3,0.36,2.3280034364
2019-08-30 09:00:00,2.61888,0.49384000000000006,2.665034784,0.45888,0.13384000000000001,0.47800000000000004,2.16,0.36,2.1897945109
2019-08-30 09:30:00,2.63416,0.8728800000000001,2.7750168288,0.5241600000000001,0.15288000000000002,0.546,2.11,0.72,2.2294618185
2019-08-30 10:00:00,2.64304,0.5417200000000001,2.6979846182,0.62304,0.18172000000000002,0.649,2.02,0.36,2.0518284529
2019-08-30 10:30:00,2.57104,0.60072,2.6402861966,0.7910400000000001,0.23072,0.8240000000000001,1.78,0.37,1.8180484042
2019-08-30 11:00:00,2.36056,1.11308,2.6098257796,0.7305600000000001,0.21308000000000002,0.761,1.63,0.9,1.8619613314999999
2019-08-30 11:30:00,2.5928,0.7554000000000001,2.7006001185,0.7728,0.22540000000000002,0.805,1.82,0.53,1.8956001688000002
2019-08-30 12:00:00,2.58056,0.80308,2.7026334195,0.7305600000000001,0.21308000000000002,0.761,1.85,0.59,1.9418032856
2019-08-30 12:30:00,2.72232,1.18276,2.9681555552,0.8323200000000001,0.24276000000000003,0.867,1.8900000000000001,0.9400000000000001,2.1108529082
2019-08-30 13:00:00,2.3688000000000002,0.5784,2.4383929134,0.7488,0.2184,0.78,1.62,0.36,1.6595180023
2019-08-30 13:30:00,2.3104,0.5672,2.379004834,0.7104,0.20720000000000002,0.74,1.6,0.36,1.6400000000000001
2019-08-30 14:00:00,2.49056,0.57308,2.5556427372,0.7305600000000001,0.21308000000000002,0.761,1.76,0.36,1.7964409258
2019-08-30 14:30:00,2.6892,0.5756,2.7501112705,0.7392000000000001,0.2156,0.77,1.9500000000000002,0.36,1.9829523444000001
2019-08-30 15:00:00,2.2552,0.5786,2.3282407522,0.7152000000000001,0.2086,0.745,1.54,0.37,1.5838244852
2019-08-30 15:30:00,2.34184,0.5951200000000001,2.4162744877,0.7718400000000001,0.22512000000000001,0.804,1.57,0.37,1.6130096094000002
2019-08-30 16:00:00,2.38032,0.58176,2.4503811948,0.7603200000000001,0.22176,0.792,1.62,0.36,1.6595180023
2019-08-30 16:30:00,2.48656,0.53108,2.5426416578,0.5865600000000001,0.17108,0.611,1.9,0.36,1.9338045403000002
2019-08-30 17:00:00,2.642,0.521,2.6928804281,0.552,0.161,0.5750000000000001,2.09,0.36,2.1207781591
2019-08-30 17:30:00,2.64984,0.51412,2.6992538598999998,0.45984,0.13412000000000002,0.47900000000000004,2.19,0.38,2.2227235546
2019-08-30 18:00:00,2.98944,0.5319200000000001,3.036394309,0.5894400000000001,0.17192000000000002,0.614,2.4,0.36,2.4268498099
2019-08-30 18:30:00,3.2946400000000002,0.17052,3.2990498329,0.58464,0.17052,0.609,2.71,0.0,2.71
2019-08-30 19:00:00,3.024,0.47200000000000003,3.0606143174,0.384,0.112,0.4,2.64,0.36,2.6644323973
2019-08-30 19:30:00,3.05368,0.06524,3.0543768268,0.22368000000000002,0.06524,0.233,2.83,0.0,2.83
2019-08-30 20:00:00,3.23272,0.09996000000000001,3.2342650788,0.34272,0.09996000000000001,0.357,2.89,0.0,2.89
2019-08-30 20:30:00,3.31336,0.08848,3.3145411749,0.30336,0.08848,0.316,3.01,0.0,3.01
2019-08-30 21:00:00,3.22256,0.09408000000000001,3.2239330018,0.32256,0.09408000000000001,0.336,2.9,0.0,2.9
2019-08-30 21:30:00,3.04728,0.07504000000000001,3.048203799,0.25728,0.07504000000000001,0.268,2.79,0.0,2.79
2019-08-30 22:00:00,2.87904,0.06972,2.8798840602,0.23904000000000003,0.06972,0.249,2.64,0.0,2.64
2019-08-30 22:30:00,2.77896,0.11928000000000001,2.7815187218,0.40896000000000005,0.11928000000000001,0.426,2.37,0.0,2.37
2019-08-30 23:00:00,2.75672,0.14196,2.7603727647,0.48672000000000004,0.14196,0.507,2.27,0.0,2.27
2019-08-30 23:30:00,2.4676,0.8718,2.6170756581,0.4176,0.1218,0.435,2.05,0.75,2.1828879952999998
2019-08-31 00:00:00,2.47072,0.83396,2.6076707231,0.39072,0.11396,0.40700000000000003,2.08,0.72,2.2010906388
2019-08-31 00:30:00,2.36104,0.09072000000000001,2.3627822583,0.31104000000000004,0.09072000000000001,0.324,2.05,0.0,2.05
2019-08-31 01:00:00,2.12312,0.06216000000000001,2.124029755,0.21312,0.06216000000000001,0.222,1.9100000000000001,0.0,1.9100000000000001
2019-08-31 01:30:00,2.16992,0.04956000000000001,2.1704858903,0.16992000000000002,0.04956000000000001,0.177,2.0,0.0,2.0
2019-08-31 02:00:00,2.28056,0.46808000000000005,2.3281006851,0.37056000000000006,0.10808000000000001,0.386,1.9100000000000001,0.36,1.9436306233
2019-08-31 02:30:00,2.20752,0.46136000000000005,2.2552156438,0.34752000000000005,0.10136,0.362,1.8599999999999999,0.36,1.8945184085000002
2019-08-31 03:00:00,1.9936,0.4748,2.0493599001,0.3936,0.1148,0.41000000000000003,1.6,0.36,1.6400000000000001
2019-08-31 03:30:00,2.24872,0.5229600000000001,2.3087288277,0.55872,0.16296000000000002,0.582,1.69,0.36,1.7279178221
2019-08-31 04:00:00,2.17952,0.5523600000000001,2.24842367,0.6595200000000001,0.19236,0.687,1.52,0.36,1.5620499352000001
2019-08-31 04:30:00,2.14936,0.51148,2.2093800488,0.51936,0.15148,0.541,1.63,0.36,1.6692812825
2019-08-31 05:00:00,2.12328,0.13804000000000002,2.1277624397,0.47328000000000003,0.13804000000000002,0.493,1.65,0.0,1.65
2019-08-31 05:30:00,1.90416,0.08288000000000001,1.9059628538000002,0.28416,0.08288000000000001,0.296,1.62,0.0,1.62
2019-08-31 06:00:00,1.75128,0.08204,1.7532005590000002,0.28128000000000003,0.08204,0.293,1.47,0.0,1.47
2019-08-31 06:30:00,1.7826400000000002,0.07952000000000001,1.7844127324999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.51,0.0,1.51
2019-08-31 07:00:00,1.73848,0.06664,1.7397567646,0.22848000000000002,0.06664,0.23800000000000002,1.51,0.0,1.51
2019-08-31 07:30:00,1.73184,0.050120000000000005,1.7325650926,0.17184000000000002,0.050120000000000005,0.179,1.56,0.0,1.56
2019-08-31 08:00:00,1.81608,0.048440000000000004,1.8167259011999999,0.16608,0.048440000000000004,0.17300000000000001,1.65,0.0,1.65
2019-08-31 08:30:00,2.08032,0.08176000000000001,2.0819260313,0.28032,0.08176000000000001,0.292,1.8,0.0,1.8
2019-08-31 09:00:00,2.23328,0.10304,2.2356557875,0.35328000000000004,0.10304,0.368,1.88,0.0,1.88
2019-08-31 09:30:00,2.19512,0.47816000000000003,2.2465949346,0.40512000000000004,0.11816000000000002,0.422,1.79,0.36,1.8258422714
2019-08-31 10:00:00,2.2368,0.33240000000000003,2.2613633055999998,0.5568000000000001,0.16240000000000002,0.58,1.6800000000000002,0.17,1.6885792845
2019-08-31 10:30:00,2.39328,0.33804,2.4170354155,0.71328,0.20804000000000003,0.743,1.6800000000000002,0.13,1.685022255
2019-08-31 11:00:00,2.35872,0.36796,2.3872483323,0.6787200000000001,0.19796000000000002,0.707,1.6800000000000002,0.17,1.6885792845
2019-08-31 11:30:00,2.31192,0.34556000000000003,2.3376025753,0.60192,0.17556000000000002,0.627,1.71,0.17,1.7184295156
2019-08-31 12:00:00,2.57608,0.39844,2.6067110695,0.8860800000000001,0.25844,0.923,1.69,0.14,1.695788902
2019-08-31 12:30:00,2.6464,0.3402,2.6681770931,0.6864,0.20020000000000002,0.715,1.96,0.14,1.9649936387
2019-08-31 13:00:00,2.75096,0.32028,2.7695415144,0.72096,0.21028000000000002,0.751,2.03,0.11,2.032978111
2019-08-31 13:30:00,2.55696,0.27828,2.5720583586,0.57696,0.16828,0.601,1.98,0.11,1.9830532015000002
2019-08-31 14:00:00,2.54936,0.33148000000000005,2.5708199859,0.75936,0.22148,0.791,1.79,0.11,1.7933767032999999
2019-08-31 14:30:00,2.17848,0.57664,2.2535058908,0.46848000000000006,0.13664,0.488,1.71,0.44,1.7657009939
2019-08-31 15:00:00,2.28416,0.20788,2.2936000087,0.40416,0.11788000000000001,0.421,1.88,0.09,1.8821530225
2019-08-31 15:30:00,2.49456,0.29508,2.5119517909,0.63456,0.18508000000000002,0.661,1.8599999999999999,0.11,1.8632498491
2019-08-31 16:00:00,2.4804,0.7322000000000001,2.5862136416,0.8304,0.2422,0.865,1.65,0.49,1.7212204972
2019-08-31 16:30:00,2.37376,0.74568,2.4881268456,0.7737600000000001,0.22568000000000002,0.806,1.6,0.52,1.6823792676
2019-08-31 17:00:00,2.41784,0.36312000000000005,2.4449552961,0.6278400000000001,0.18312,0.654,1.79,0.18,1.7990275151000001
2019-08-31 17:30:00,2.18352,0.29936,2.2039455529,0.44352,0.12936,0.462,1.74,0.17,1.7482848737999999
2019-08-31 18:00:00,2.51384,0.33612000000000003,2.5362113871,0.60384,0.17612000000000003,0.629,1.9100000000000001,0.16,1.9166898549
2019-08-31 18:30:00,2.92176,0.31468,2.9386570062,0.70176,0.20468000000000003,0.731,2.22,0.11,2.2227235546
2019-08-31 19:00:00,2.97568,0.25624,2.9866922172,0.53568,0.15624000000000002,0.558,2.44,0.1,2.4420483206
2019-08-31 19:30:00,2.98376,0.32568,3.0014815009,0.53376,0.15568,0.556,2.45,0.17,2.4558908771
2019-08-31 20:00:00,2.7444800000000003,0.059640000000000006,2.7451279387,0.20448000000000002,0.059640000000000006,0.213,2.54,0.0,2.54
2019-08-31 20:30:00,2.82032,0.04676,2.8207076063,0.16032000000000002,0.04676,0.167,2.66,0.0,2.66
2019-08-31 21:00:00,2.72248,0.03864,2.7227541938,0.13248000000000001,0.03864,0.138,2.59,0.0,2.59
2019-08-31 21:30:00,2.5495200000000002,0.052360000000000004,2.5500576072,0.17952,0.052360000000000004,0.187,2.37,0.0,2.37
2019-08-31 22:00:00,2.55152,0.07336000000000001,2.5525743868,0.25152,0.07336000000000001,0.262,2.3,0.0,2.3
2019-08-31 22:30:00,2.25856,0.05208,2.259160375,0.17856000000000002,0.05208,0.186,2.08,0.0,2.08
2019-08-31 23:00:00,2.0652,0.033600000000000005,2.0654733114,0.11520000000000001,0.033600000000000005,0.12,1.9500000000000002,0.0,1.9500000000000002
2019-08-31 23:30:00,1.9744800000000002,0.059640000000000006,1.9753805202999999,0.20448000000000002,0.059640000000000006,0.213,1.77,0.0,1.77
2019-09-01 00:00:00,2.0416,0.1288,2.0456588181,0.44160000000000005,0.1288,0.46,1.6,0.0,1.6
2019-09-01 00:30:00,1.9948000000000001,0.1414,1.9998052405000002,0.4848,0.1414,0.505,1.51,0.0,1.51
2019-09-01 01:00:00,1.80232,0.10276,1.8052470745,0.35232,0.10276,0.367,1.45,0.0,1.45
2019-09-01 01:30:00,1.73216,0.09688000000000001,1.7348671419000001,0.33216,0.09688000000000001,0.34600000000000003,1.4,0.0,1.4
2019-09-01 02:00:00,1.77624,0.08932000000000001,1.7784843547,0.30624,0.08932000000000001,0.319,1.47,0.0,1.47
2019-09-01 02:30:00,1.7465600000000001,0.10108,1.7494824949,0.34656000000000003,0.10108,0.361,1.4,0.0,1.4
2019-09-01 03:00:00,1.67704,0.08372,1.6791284049000001,0.28704,0.08372,0.299,1.3900000000000001,0.0,1.3900000000000001
2019-09-01 03:30:00,1.69384,0.10612,1.6971609823,0.36384000000000005,0.10612,0.379,1.33,0.0,1.33
2019-09-01 04:00:00,1.6871200000000002,0.10416,1.690332275,0.35712000000000005,0.10416,0.372,1.33,0.0,1.33
2019-09-01 04:30:00,1.6336,0.07980000000000001,1.6355479204,0.2736,0.07980000000000001,0.28500000000000003,1.3599999999999999,0.0,1.3599999999999999
2019-09-01 05:00:00,1.62256,0.05908000000000001,1.6236352423,0.20256000000000002,0.05908000000000001,0.211,1.42,0.0,1.42
2019-09-01 05:30:00,1.5184,0.046200000000000005,1.5191026957,0.1584,0.046200000000000005,0.165,1.3599999999999999,0.0,1.3599999999999999
2019-09-01 06:00:00,1.5032,0.0476,1.5039534567000001,0.1632,0.0476,0.17,1.34,0.0,1.34
2019-09-01 06:30:00,1.61768,0.03724,1.6181085872,0.12768000000000002,0.03724,0.133,1.49,0.0,1.49
2019-09-01 07:00:00,1.7796,0.0728,1.7810884313000002,0.24960000000000002,0.0728,0.26,1.53,0.0,1.53
2019-09-01 07:30:00,1.7390400000000001,0.06972,1.7404370141,0.23904000000000003,0.06972,0.249,1.5,0.0,1.5
2019-09-01 08:00:00,1.9432,0.0476,1.9437829097,0.1632,0.0476,0.17,1.78,0.0,1.78
2019-09-01 08:30:00,2.0752,0.033600000000000005,2.0754719945,0.11520000000000001,0.033600000000000005,0.12,1.96,0.0,1.96
2019-09-01 09:00:00,2.22864,0.07252,2.2298195891,0.24864000000000003,0.07252,0.259,1.98,0.0,1.98
2019-09-01 09:30:00,2.19648,0.08064,2.1979597813,0.27648,0.08064,0.28800000000000003,1.92,0.0,1.92
2019-09-01 10:00:00,2.28536,0.07448,2.2865733314,0.25536000000000003,0.07448,0.266,2.03,0.0,2.03
2019-09-01 10:30:00,2.46784,0.11312000000000001,2.4704312174,0.38784,0.11312000000000001,0.404,2.08,0.0,2.08
2019-09-01 11:00:00,2.52144,0.12292000000000002,2.5244343921,0.42144000000000004,0.12292000000000002,0.439,2.1,0.0,2.1
2019-09-01 11:30:00,2.55984,0.13412000000000002,2.5633511268999998,0.45984,0.13412000000000002,0.47900000000000004,2.1,0.0,2.1
2019-09-01 12:00:00,2.5700000000000003,0.105,2.5721440473,0.36,0.105,0.375,2.21,0.0,2.21
2019-09-01 12:30:00,2.42528,0.08904000000000001,2.4269139251,0.30528000000000005,0.08904000000000001,0.318,2.12,0.0,2.12
2019-09-01 13:00:00,2.5476,0.0868,2.5490782648,0.29760000000000003,0.0868,0.31,2.25,0.0,2.25
2019-09-01 13:30:00,2.59256,0.12908,2.595771369,0.44256,0.12908,0.461,2.15,0.0,2.15
2019-09-01 14:00:00,2.34776,0.09268000000000001,2.3495886023,0.31776000000000004,0.09268000000000001,0.331,2.03,0.0,2.03
2019-09-01 14:30:00,2.57768,0.17724,2.583766282,0.60768,0.17724,0.633,1.97,0.0,1.97
2019-09-01 15:00:00,2.50824,0.21532,2.517465114,0.73824,0.21532,0.769,1.77,0.0,1.77
2019-09-01 15:30:00,2.58736,0.31548000000000004,2.6065224726,0.8073600000000001,0.23548000000000002,0.841,1.78,0.08,1.7817968459
2019-09-01 16:00:00,2.44096,0.25528,2.4542725195,0.60096,0.17528000000000002,0.626,1.8399999999999999,0.08,1.8417383093000002
2019-09-01 16:30:00,2.74328,0.26304,2.7558619704,0.59328,0.17304000000000003,0.618,2.15,0.09,2.1518828964
2019-09-01 17:00:00,2.646,0.308,2.6638656122,0.5760000000000001,0.168,0.6000000000000001,2.07,0.14,2.074728898
2019-09-01 17:30:00,3.02608,0.27344,3.0384090574,0.52608,0.15344000000000002,0.548,2.5,0.12,2.502878343
2019-09-01 18:00:00,2.9763200000000003,0.20476000000000003,2.9833550576,0.49632000000000004,0.14476,0.517,2.48,0.06,2.4807257003
2019-09-01 18:30:00,3.01504,0.22772,3.0236273911,0.33504,0.09772,0.34900000000000003,2.68,0.13,2.6831511325
2019-09-01 19:00:00,3.14016,1.13088,3.3375881112,0.38016000000000005,0.11088,0.396,2.76,1.02,2.9424479605
2019-09-01 19:30:00,3.36368,0.88524,3.4782169283,0.46368000000000004,0.13524,0.483,2.9,0.75,2.9954131602
2019-09-01 20:00:00,3.12184,0.08512,3.1230002241,0.29184000000000004,0.08512,0.304,2.83,0.0,2.83
2019-09-01 20:30:00,3.17856,0.05208,3.178986631,0.17856000000000002,0.05208,0.186,3.0,0.0,3.0
2019-09-01 21:00:00,3.12144,0.05292,3.121888563,0.18144000000000002,0.05292,0.189,2.94,0.0,2.94
2019-09-01 21:30:00,2.84896,0.049280000000000004,2.8493861795,0.16896000000000003,0.049280000000000004,0.176,2.68,0.0,2.68
2019-09-01 22:00:00,2.6336,0.0448,2.6339810174,0.15360000000000001,0.0448,0.16,2.48,0.0,2.48
2019-09-01 22:30:00,2.50336,0.05348000000000001,2.5039311892000002,0.18336000000000002,0.05348000000000001,0.191,2.32,0.0,2.32
2019-09-01 23:00:00,2.40992,0.46456000000000003,2.4542881656,0.28992,0.08456000000000001,0.302,2.12,0.38,2.1537873618
2019-09-01 23:30:00,2.0152,0.42860000000000004,2.0602740109,0.23520000000000002,0.06860000000000001,0.245,1.78,0.36,1.8160396471
2019-09-02 00:00:00,1.71616,0.03388,1.7164943927,0.11616000000000001,0.03388,0.121,1.6,0.0,1.6
2019-09-02 00:30:00,1.67224,0.012320000000000001,1.6722853823000001,0.04224000000000001,0.012320000000000001,0.044,1.63,0.0,1.63
2019-09-02 01:00:00,1.7224,0.0182,1.7224961537999999,0.062400000000000004,0.0182,0.065,1.6600000000000001,0.0,1.6600000000000001
2019-09-02 01:30:00,1.73088,0.01484,1.7309436155,0.05088,0.01484,0.053,1.6800000000000002,0.0,1.6800000000000002
2019-09-02 02:00:00,1.7350400000000001,0.02772,1.7352614212000002,0.09504000000000001,0.02772,0.099,1.6400000000000001,0.0,1.6400000000000001
2019-09-02 02:30:00,1.7559200000000001,0.04256,1.756435709,0.14592000000000002,0.04256,0.152,1.6099999999999999,0.0,1.6099999999999999
2019-09-02 03:00:00,1.70784,0.013120000000000001,1.7078903946000001,0.14784,0.043120000000000006,0.154,1.56,-0.03,1.5602884349
2019-09-02 03:30:00,1.6191200000000001,-0.01984,1.6192415509,0.06912,0.02016,0.07200000000000001,1.55,-0.04,1.5505160431
2019-09-02 04:00:00,1.63744,-0.05908000000000001,1.6385054775999999,0.03744,0.010920000000000001,0.039,1.6,-0.07,1.6015305180000001
2019-09-02 04:30:00,1.6014400000000002,0.00792,1.6014595843000001,0.06144000000000001,0.017920000000000002,0.064,1.54,-0.01,1.5400324672
2019-09-02 05:00:00,1.5156800000000001,-0.023760000000000003,1.515866221,0.05568000000000001,0.01624,0.058,1.46,-0.04,1.4605478424
2019-09-02 05:30:00,1.55952,0.01736,1.5596166195999999,0.05952,0.01736,0.062,1.5,0.0,1.5
2019-09-02 06:00:00,1.5405600000000002,-0.006920000000000001,1.5405755418,0.010560000000000002,0.0030800000000000003,0.011,1.53,-0.01,1.5300326794
2019-09-02 06:30:00,1.8176800000000002,0.0022400000000000002,1.8176813802,0.007680000000000001,0.0022400000000000002,0.008,1.81,0.0,1.81
2019-09-02 07:00:00,2.04264,0.019520000000000003,2.042733267,0.03264,0.00952,0.034,2.01,0.01,2.0100248755
2019-09-02 07:30:00,2.05744,0.05092000000000001,2.0580700182,0.03744,0.010920000000000001,0.039,2.02,0.04,2.0203960008
2019-09-02 08:00:00,1.98456,0.01008,1.9845855990999999,0.03456,0.01008,0.036000000000000004,1.9500000000000002,0.0,1.9500000000000002
2019-09-02 08:30:00,2.02208,0.00644,2.0220902552,0.022080000000000002,0.00644,0.023,2.0,0.0,2.0
2019-09-02 09:00:00,2.21392,0.021560000000000003,2.2140249773,0.07392,0.021560000000000003,0.077,2.14,0.0,2.14
2019-09-02 09:30:00,2.24224,0.04732,2.2427392626,0.16224000000000002,0.04732,0.169,2.08,0.0,2.08
2019-09-02 10:00:00,2.33432,0.05376,2.3349389714,0.18432,0.05376,0.192,2.15,0.0,2.15
2019-09-02 10:30:00,2.27968,0.05824000000000001,2.2804238203000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.08,0.0,2.08
2019-09-02 11:00:00,2.2252,0.06860000000000001,2.2262571729,0.23520000000000002,0.06860000000000001,0.245,1.99,0.0,1.99
2019-09-02 11:30:00,2.32056,0.10808000000000001,2.3230755476000002,0.37056000000000006,0.10808000000000001,0.386,1.9500000000000002,0.0,1.9500000000000002
2019-09-02 12:00:00,2.16112,0.47116,2.211884129,0.38112,0.11116000000000001,0.397,1.78,0.36,1.8160396471
2019-09-02 12:30:00,2.2704,0.13720000000000002,2.2745417121,0.47040000000000004,0.13720000000000002,0.49,1.8,0.0,1.8
2019-09-02 13:00:00,2.20776,0.12768000000000002,2.2114489368,0.43776000000000004,0.12768000000000002,0.456,1.77,0.0,1.77
2019-09-02 13:30:00,2.3712,0.1666,2.377045435,0.5712,0.1666,0.595,1.8,0.0,1.8
2019-09-02 14:00:00,2.09288,0.46584000000000003,2.1440973858,0.36288000000000004,0.10584,0.378,1.73,0.36,1.7670597047
2019-09-02 14:30:00,2.11632,0.46976,2.1678295136,0.37632000000000004,0.10976000000000001,0.392,1.74,0.36,1.7768511474
2019-09-02 15:00:00,2.07312,0.45716,2.1229276483,0.33312,0.09716000000000001,0.34700000000000003,1.74,0.36,1.7768511474
2019-09-02 15:30:00,2.32744,0.11592000000000001,2.3303249559,0.39744,0.11592000000000001,0.41400000000000003,1.9300000000000002,0.0,1.9300000000000002
2019-09-02 16:00:00,2.42992,0.15456,2.4348305896,0.5299200000000001,0.15456,0.552,1.9,0.0,1.9
2019-09-02 16:30:00,2.57128,0.15204,2.5757711467,0.5212800000000001,0.15204,0.543,2.05,0.0,2.05
2019-09-02 17:00:00,2.89848,0.17164000000000001,2.9035575765,0.58848,0.17164000000000001,0.613,2.31,0.0,2.31
2019-09-02 17:30:00,3.21208,0.18144000000000002,3.2172003979,0.6220800000000001,0.18144000000000002,0.648,2.59,0.0,2.59
2019-09-02 18:00:00,3.19448,0.48964,3.2317874002,0.44448000000000004,0.12964,0.463,2.75,0.36,2.7734635386
2019-09-02 18:30:00,3.54416,0.11788000000000001,3.5461198231,0.40416,0.11788000000000001,0.421,3.14,0.0,3.14
2019-09-02 19:00:00,3.6304,0.8572000000000001,3.7302273389,0.47040000000000004,0.13720000000000002,0.49,3.16,0.72,3.2409875038
2019-09-02 19:30:00,3.68744,0.51092,3.7226674576,0.51744,0.15092,0.539,3.17,0.36,3.1903761534
2019-09-02 20:00:00,3.49528,0.48404,3.5286367056,0.42528000000000005,0.12404000000000001,0.443,3.07,0.36,3.0910354252
2019-09-02 20:30:00,3.47352,0.48936,3.5078218883,0.44352,0.12936,0.462,3.03,0.36,3.0513111936
2019-09-02 21:00:00,3.45392,0.8465600000000001,3.5561534275,0.43392000000000003,0.12656,0.452,3.02,0.72,3.1046416862
2019-09-02 21:30:00,3.3228,0.48040000000000005,3.3573477627,0.4128,0.12040000000000001,0.43,2.91,0.36,2.9321834868
2019-09-02 22:00:00,3.03248,0.46864000000000006,3.0684781896,0.37248000000000003,0.10864000000000001,0.388,2.66,0.36,2.6842503609
2019-09-02 22:30:00,2.91344,0.46892000000000006,2.9509352077,0.37344000000000005,0.10892,0.389,2.54,0.36,2.5653849614
2019-09-02 23:00:00,2.62496,0.47228000000000003,2.6671076844,0.38496,0.11228,0.401,2.24,0.36,2.268744146
2019-09-02 23:30:00,2.32464,0.5205200000000001,2.3822032239,0.34464,0.10052000000000001,0.359,1.98,0.42,2.0240553352
2019-09-03 00:00:00,2.10784,0.49312000000000006,2.1647532885,0.38784,0.11312000000000001,0.404,1.72,0.38,1.7614766533
2019-09-03 00:30:00,2.02728,0.45504000000000006,2.0777212518,0.25728,0.07504000000000001,0.268,1.77,0.38,1.8103314614000001
2019-09-03 01:00:00,2.0696,0.4328,2.1143698825,0.24960000000000002,0.0728,0.26,1.82,0.36,1.8552627846
2019-09-03 01:30:00,2.15248,0.07364000000000001,2.1537393064,0.25248000000000004,0.07364000000000001,0.263,1.9,0.0,1.9
2019-09-03 02:00:00,2.1028000000000002,0.41040000000000004,2.1424742706,0.1728,0.0504,0.18,1.9300000000000002,0.36,1.9632880583
2019-09-03 02:30:00,2.04744,0.40592000000000006,2.0872904925,0.15744000000000002,0.04592,0.164,1.8900000000000001,0.36,1.9239802494
2019-09-03 03:00:00,2.06648,0.44064000000000003,2.1129371027,0.27648,0.08064,0.28800000000000003,1.79,0.36,1.8258422714
2019-09-03 03:30:00,2.05776,0.09268000000000001,2.0598460622,0.31776000000000004,0.09268000000000001,0.331,1.74,0.0,1.74
2019-09-03 04:00:00,2.02592,0.07756,2.0274041038,0.26592000000000005,0.07756,0.277,1.76,0.0,1.76
2019-09-03 04:30:00,2.05944,0.06692000000000001,2.0605269714,0.22944,0.06692000000000001,0.23900000000000002,1.83,0.0,1.83
2019-09-03 05:00:00,1.96168,0.07924,1.9632797559,0.27168000000000003,0.07924,0.28300000000000003,1.69,0.0,1.69
2019-09-03 05:30:00,2.04048,0.08764000000000001,2.0423612315,0.30048,0.08764000000000001,0.313,1.74,0.0,1.74
2019-09-03 06:00:00,1.924,0.437,1.9730040547,0.264,0.077,0.275,1.6600000000000001,0.36,1.6985876486
2019-09-03 06:30:00,2.04384,0.07112,2.0450770157,0.24384000000000003,0.07112,0.254,1.8,0.0,1.8
2019-09-03 07:00:00,2.166,0.063,2.1669160113,0.216,0.063,0.225,1.9500000000000002,0.0,1.9500000000000002
2019-09-03 07:30:00,2.3952,0.06860000000000001,2.3961821717,0.23520000000000002,0.06860000000000001,0.245,2.16,0.0,2.16
2019-09-03 08:00:00,2.49784,0.07812000000000001,2.4990613038,0.26784,0.07812000000000001,0.279,2.23,0.0,2.23
2019-09-03 08:30:00,2.51584,0.12712,2.5190495032999998,0.43584000000000006,0.12712,0.454,2.08,0.0,2.08
2019-09-03 09:00:00,2.4672,0.1246,2.470344308,0.4272,0.1246,0.445,2.04,0.0,2.04
2019-09-03 09:30:00,2.84512,0.5131600000000001,2.891027672,0.52512,0.15316000000000002,0.547,2.32,0.36,2.3477648945
2019-09-03 10:00:00,2.46,0.535,2.5175037239,0.6000000000000001,0.17500000000000002,0.625,1.8599999999999999,0.36,1.8945184085000002
2019-09-03 10:30:00,2.52848,0.53164,2.5837670561,0.58848,0.17164000000000001,0.613,1.94,0.36,1.9731193578
2019-09-03 11:00:00,2.54304,0.5417200000000001,2.600098652,0.62304,0.18172000000000002,0.649,1.92,0.36,1.9534584715
2019-09-03 11:30:00,2.376,0.528,2.4339597367,0.5760000000000001,0.168,0.6000000000000001,1.8,0.36,1.8356470249
2019-09-03 12:00:00,2.21784,0.54312,2.2833732941,0.6278400000000001,0.18312,0.654,1.5899999999999999,0.36,1.6302453802999999
2019-09-03 12:30:00,2.50832,0.56076,2.5702375377,0.68832,0.20076000000000002,0.717,1.82,0.36,1.8552627846
2019-09-03 13:00:00,2.4468,0.5574,2.5094869994,0.6768000000000001,0.19740000000000002,0.705,1.77,0.36,1.8062391868
2019-09-03 13:30:00,2.35856,0.55208,2.4223124489,0.65856,0.19208000000000003,0.686,1.7000000000000002,0.36,1.7376996288000002
2019-09-03 14:00:00,2.4509600000000002,0.60028,2.5233987002,0.72096,0.21028000000000002,0.751,1.73,0.39,1.7734147851
2019-09-03 14:30:00,2.46392,0.6065600000000001,2.5374823743,0.6739200000000001,0.19656,0.7020000000000001,1.79,0.41000000000000003,1.8363550855000002
2019-09-03 15:00:00,2.5428,0.6704,2.6296897155,0.6528,0.1904,0.68,1.8900000000000001,0.48,1.9500000000000002
2019-09-03 15:30:00,3.08976,0.64868,3.1571193516,0.7497600000000001,0.21868,0.781,2.34,0.43,2.3791805312
2019-09-03 16:00:00,2.92328,0.9280400000000001,3.0670546457,0.71328,0.20804000000000003,0.743,2.21,0.72,2.3243278598
2019-09-03 16:30:00,2.87088,0.9098400000000001,3.0116043565,0.65088,0.18984,0.678,2.22,0.72,2.3338380407
2019-09-03 17:00:00,3.06992,0.5845600000000001,3.125079071,0.76992,0.22456,0.802,2.3,0.36,2.3280034364
2019-09-03 17:30:00,3.18272,0.59996,3.2387742434,0.8227200000000001,0.23996,0.857,2.36,0.36,2.3872997298
2019-09-03 18:00:00,3.35672,0.57196,3.4051002041,0.72672,0.21196,0.757,2.63,0.36,2.6545244395000003
2019-09-03 18:30:00,3.65608,0.5834400000000001,3.7023402329,0.7660800000000001,0.22344000000000003,0.798,2.89,0.36,2.9123358323
2019-09-03 19:00:00,3.62144,0.9479200000000001,3.7434449375,0.78144,0.22792,0.8140000000000001,2.84,0.72,2.9298464124
2019-09-03 19:30:00,3.82656,0.6010800000000001,3.8734814573,0.8265600000000001,0.24108000000000002,0.861,3.0,0.36,3.0215227949
2019-09-03 20:00:00,3.53152,0.9333600000000001,3.6527789969,0.7315200000000001,0.21336000000000002,0.762,2.8,0.72,2.8910897599
2019-09-03 20:30:00,3.42936,0.15148,3.4327039196999998,0.51936,0.15148,0.541,2.91,0.0,2.91
2019-09-03 21:00:00,3.31968,0.48824000000000006,3.3553917208,0.43968,0.12824000000000002,0.458,2.88,0.36,2.9024127894
2019-09-03 21:30:00,3.46232,0.20776000000000003,3.4685478229,0.7123200000000001,0.20776000000000003,0.742,2.75,0.0,2.75
2019-09-03 22:00:00,3.30096,0.21028000000000002,3.3076509187,0.72096,0.21028000000000002,0.751,2.58,0.0,2.58
2019-09-03 22:30:00,2.98808,0.20944000000000002,2.9954110235,0.71808,0.20944000000000002,0.748,2.27,0.0,2.27
2019-09-03 23:00:00,2.95288,0.24584000000000003,2.9630959485,0.8428800000000001,0.24584000000000003,0.878,2.11,0.0,2.11
2019-09-03 23:30:00,2.62656,0.56608,2.6868688096,0.7065600000000001,0.20608,0.736,1.92,0.36,1.9534584715
2019-09-04 00:00:00,2.48088,0.18984,2.4881327939,0.65088,0.18984,0.678,1.83,0.0,1.83
2019-09-04 00:30:00,2.44128,0.9070400000000001,2.6043366910000003,0.6412800000000001,0.18704,0.668,1.8,0.72,1.9386593306000002
2019-09-04 01:00:00,2.3888,0.9434,2.5683397361,0.6288,0.1834,0.655,1.76,0.76,1.9170811146000002
2019-09-04 01:30:00,2.59392,0.55656,2.652956841,0.6739200000000001,0.19656,0.7020000000000001,1.92,0.36,1.9534584715
2019-09-04 02:00:00,2.4808,0.5294,2.5366578405,0.5808,0.1694,0.605,1.9,0.36,1.9338045403000002
