Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-09-04 02:30:00,2.60736,0.9204800000000001,2.765069547,0.6873600000000001,0.20048000000000002,0.716,1.92,0.72,2.0505608989
2019-09-04 03:00:00,2.4296800000000003,0.88324,2.5852384416,0.5596800000000001,0.16324000000000002,0.583,1.87,0.72,2.0038213493
2019-09-04 03:30:00,2.35768,0.89724,2.5226364383,0.60768,0.17724,0.633,1.75,0.72,1.8923266103
2019-09-04 04:00:00,2.45496,0.9022800000000001,2.6155186484,0.6249600000000001,0.18228000000000003,0.651,1.83,0.72,1.966545194
2019-09-04 04:30:00,2.4012000000000002,0.5266000000000001,2.4582654454,0.5712,0.1666,0.595,1.83,0.36,1.8650737251
2019-09-04 05:00:00,2.2911200000000003,0.14616,2.2957773411,0.50112,0.14616,0.522,1.79,0.0,1.79
2019-09-04 05:30:00,2.21408,0.49244000000000004,2.2681815183,0.45408000000000004,0.13244,0.47300000000000003,1.76,0.36,1.7964409258
2019-09-04 06:00:00,2.05736,0.13048,2.0614934392,0.44736000000000004,0.13048,0.466,1.6099999999999999,0.0,1.6099999999999999
2019-09-04 06:30:00,2.28056,0.10808000000000001,2.2831196202,0.37056000000000006,0.10808000000000001,0.386,1.9100000000000001,0.0,1.9100000000000001
2019-09-04 07:00:00,2.73464,0.10052000000000001,2.7364868353,0.34464,0.10052000000000001,0.359,2.39,0.0,2.39
2019-09-04 07:30:00,2.84664,0.08652000000000001,2.8479545291,0.29664,0.08652000000000001,0.309,2.55,0.0,2.55
2019-09-04 08:00:00,3.058,0.154,3.0618752424,0.528,0.154,0.55,2.5300000000000002,0.0,2.5300000000000002
2019-09-04 08:30:00,2.99928,0.63104,3.0649456765,0.9292800000000001,0.27104,0.968,2.07,0.36,2.1010711554
2019-09-04 09:00:00,2.91624,0.65932,2.9898425711,1.02624,0.29932000000000003,1.069,1.8900000000000001,0.36,1.9239802494
2019-09-04 09:30:00,2.93712,0.6391600000000001,3.0058608418,0.9571200000000001,0.27916,0.997,1.98,0.36,2.0124611797
2019-09-04 10:00:00,3.15144,0.62292,3.2124139522,0.90144,0.26292000000000004,0.9390000000000001,2.25,0.36,2.2786180022
2019-09-04 10:30:00,2.6890400000000003,1.03472,2.8812465358,1.07904,0.31472,1.124,1.6099999999999999,0.72,1.7636609652000002
2019-09-04 11:00:00,2.61504,0.70272,2.7078126966,1.17504,0.34272,1.224,1.44,0.36,1.4843180252
2019-09-04 11:30:00,2.48216,0.7018800000000001,2.5794871196,1.17216,0.34188,1.221,1.31,0.36,1.3585654198000001
2019-09-04 12:00:00,2.48752,0.7063600000000001,2.5858654644,1.1875200000000001,0.34636,1.237,1.3,0.36,1.3489254983
2019-09-04 12:30:00,2.4524,0.6932,2.5484881793,1.1424,0.3332,1.19,1.31,0.36,1.3585654198000001
2019-09-04 13:00:00,2.41152,0.64336,2.4958647399,0.97152,0.28336,1.012,1.44,0.36,1.4843180252
2019-09-04 13:30:00,2.50392,0.66156,2.5898411148,1.03392,0.30156000000000005,1.077,1.47,0.36,1.5134397907000001
2019-09-04 14:00:00,2.376,1.148,2.6388027588,1.056,0.308,1.1,1.32,0.84,1.5646085772
2019-09-04 14:30:00,2.61264,0.9195200000000001,2.7697300952,1.23264,0.35952,1.284,1.38,0.56,1.4892951353
2019-09-04 15:00:00,2.43288,0.8708400000000001,2.5840409052,1.20288,0.35084000000000004,1.2530000000000001,1.23,0.52,1.335402561
2019-09-04 15:30:00,2.4842400000000002,0.81832,2.6155488908,1.19424,0.34832,1.244,1.29,0.47000000000000003,1.3729530218
2019-09-04 16:00:00,2.59416,0.8628800000000001,2.7339034365,1.24416,0.36288000000000004,1.296,1.35,0.5,1.4396180049
2019-09-04 16:30:00,2.71808,0.8494400000000001,2.8477196491,1.19808,0.34944000000000003,1.248,1.52,0.5,1.6001249951
2019-09-04 17:00:00,2.672,0.8210000000000001,2.7952862107,1.032,0.301,1.075,1.6400000000000001,0.52,1.7204650533999999
2019-09-04 17:30:00,2.944,0.812,3.0539286174,1.104,0.322,1.15,1.8399999999999999,0.49,1.9041270966
2019-09-04 18:00:00,3.3468,0.8174,3.4451724195,1.1568,0.33740000000000003,1.205,2.19,0.48,2.241985727
2019-09-04 18:30:00,3.1952,0.7436,3.2805859233,0.8352,0.2436,0.87,2.36,0.5,2.4123847123
2019-09-04 19:00:00,3.07192,0.67056,3.1442555876,0.48192,0.14056000000000002,0.502,2.59,0.53,2.6436716891
2019-09-04 19:30:00,3.07752,0.6713600000000001,3.1498973952,0.58752,0.17136,0.612,2.49,0.5,2.5397047072
2019-09-04 20:00:00,3.59904,0.71472,3.6693205911,0.8390400000000001,0.24472000000000002,0.874,2.76,0.47000000000000003,2.7997321299999998
2019-09-04 20:30:00,3.53528,0.71404,3.6066685182000002,0.9052800000000001,0.26404,0.9430000000000001,2.63,0.45,2.6682203807000002
2019-09-04 21:00:00,3.31288,0.7758400000000001,3.4025140117,0.8428800000000001,0.24584000000000003,0.878,2.47,0.53,2.5262224763
2019-09-04 21:30:00,3.1356,0.7558,3.2254024555,0.9456,0.2758,0.985,2.19,0.48,2.241985727
2019-09-04 22:00:00,2.73928,0.6960400000000001,2.826327405,0.8092800000000001,0.23604000000000003,0.843,1.9300000000000002,0.46,1.984061491
2019-09-04 22:30:00,2.80216,0.32688,2.8211613212,0.8121600000000001,0.23688,0.846,1.99,0.09,1.9920341363
2019-09-04 23:00:00,2.1612,0.5816,2.2380893637,0.6912,0.2016,0.72,1.47,0.38,1.5183214416
2019-09-04 23:30:00,2.30008,0.62544,2.3835987917,0.9100800000000001,0.26544,0.9480000000000001,1.3900000000000001,0.36,1.4358621104
2019-09-05 00:00:00,2.2656,0.6858000000000001,2.3671216699,0.7056,0.2058,0.735,1.56,0.48,1.632176461
2019-09-05 00:30:00,2.4032,0.7326,2.5123839277,0.7632,0.22260000000000002,0.795,1.6400000000000001,0.51,1.7174690681
2019-09-05 01:00:00,2.45416,0.7328800000000001,2.5612525060999998,0.7641600000000001,0.22288000000000002,0.796,1.69,0.51,1.7652761824
2019-09-05 01:30:00,2.23832,0.6407600000000001,2.3282288977,0.44832000000000005,0.13076000000000002,0.467,1.79,0.51,1.8612361484000002
2019-09-05 02:00:00,2.0756,0.6358,2.1707963976,0.4656,0.1358,0.485,1.6099999999999999,0.5,1.6858528999
2019-09-05 02:30:00,2.22312,0.6721600000000001,2.322511916,0.45312,0.13216,0.47200000000000003,1.77,0.54,1.8505404616
2019-09-05 03:00:00,2.17736,0.6904800000000001,2.2842196042,0.44736000000000004,0.13048,0.466,1.73,0.56,1.8183783985000002
2019-09-05 03:30:00,2.27904,0.7597200000000001,2.4023317423,0.47904,0.13972,0.499,1.8,0.62,1.9037857022
2019-09-05 04:00:00,2.15992,0.47956000000000004,2.2125171638,0.40992,0.11956000000000001,0.427,1.75,0.36,1.7866449004
2019-09-05 04:30:00,2.18584,0.09212000000000001,2.1877802906,0.31584,0.09212000000000001,0.329,1.87,0.0,1.87
2019-09-05 05:00:00,2.02328,0.42804000000000003,2.068061943,0.23328000000000002,0.06804,0.243,1.79,0.36,1.8258422714
2019-09-05 05:30:00,2.31672,0.46696000000000004,2.3633119134,0.36672000000000005,0.10696000000000001,0.382,1.9500000000000002,0.36,1.9829523444000001
2019-09-05 06:00:00,2.16264,0.07952000000000001,2.1641014764,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8900000000000001,0.0,1.8900000000000001
2019-09-05 06:30:00,2.37784,0.07812000000000001,2.3791229056,0.26784,0.07812000000000001,0.279,2.11,0.0,2.11
2019-09-05 07:00:00,2.46808,0.06944,2.469056662,0.23808,0.06944,0.248,2.23,0.0,2.23
2019-09-05 07:30:00,2.6908000000000003,0.0994,2.6926353262,0.3408,0.0994,0.355,2.35,0.0,2.35
2019-09-05 08:00:00,2.79352,0.52436,2.8423067041000003,0.56352,0.16436,0.587,2.23,0.36,2.2588713996
2019-09-05 08:30:00,2.7388,0.5084000000000001,2.7855871912,0.5088,0.1484,0.53,2.23,0.36,2.2588713996
2019-09-05 09:00:00,2.53424,0.49832000000000004,2.5827689018,0.47424000000000005,0.13832,0.494,2.06,0.36,2.0912197398
2019-09-05 09:30:00,2.62904,0.49972000000000005,2.6761112458,0.47904,0.13972,0.499,2.15,0.36,2.1799311916
2019-09-05 10:00:00,2.7844800000000003,0.55964,2.8401629883,0.6844800000000001,0.19964,0.713,2.1,0.36,2.1306337085
2019-09-05 10:30:00,2.79176,0.23968000000000003,2.8020296929,0.82176,0.23968000000000003,0.856,1.97,0.0,1.97
2019-09-05 11:00:00,2.53232,0.6027600000000001,2.6030682281,0.8323200000000001,0.24276000000000003,0.867,1.7000000000000002,0.36,1.7376996288000002
2019-09-05 11:30:00,2.51024,0.5963200000000001,2.5800973625,0.8102400000000001,0.23632000000000003,0.844,1.7000000000000002,0.36,1.7376996288000002
2019-09-05 12:00:00,2.60912,0.59016,2.6750319624000003,0.78912,0.23016000000000003,0.8220000000000001,1.82,0.36,1.8552627846
2019-09-05 12:30:00,2.4616,0.9288000000000001,2.6309967693000003,0.6816,0.1988,0.71,1.78,0.73,1.9238762954
2019-09-05 13:00:00,2.34664,0.5165200000000001,2.4028133927,0.53664,0.15652000000000002,0.559,1.81,0.36,1.8454538737
2019-09-05 13:30:00,2.5808,0.5644,2.6417940874,0.7008,0.2044,0.73,1.88,0.36,1.9141577781999999
2019-09-05 14:00:00,2.4056800000000003,0.51624,2.4604471138,0.53568,0.15624000000000002,0.558,1.87,0.36,1.904337155
2019-09-05 14:30:00,2.46064,0.55852,2.5232308257,0.68064,0.19852000000000003,0.709,1.78,0.36,1.8160396471
2019-09-05 15:00:00,2.26352,0.12936,2.2672134439000002,0.44352,0.12936,0.462,1.82,0.0,1.82
2019-09-05 15:30:00,2.40952,0.5523600000000001,2.472021076,0.6595200000000001,0.19236,0.687,1.75,0.36,1.7866449004
2019-09-05 16:00:00,2.33728,0.18004,2.3442039587,0.61728,0.18004,0.643,1.72,0.0,1.72
2019-09-05 16:30:00,2.5180800000000003,0.13944,2.5219378264,0.47808000000000006,0.13944,0.498,2.04,0.0,2.04
2019-09-05 17:00:00,2.98624,0.19432000000000002,2.9925556971000002,0.66624,0.19432000000000002,0.6940000000000001,2.32,0.0,2.32
2019-09-05 17:30:00,3.02488,0.55684,3.0757063904,0.67488,0.19684000000000001,0.7030000000000001,2.35,0.36,2.3774145621000002
2019-09-05 18:00:00,3.18648,0.18564000000000003,3.1918829866,0.63648,0.18564000000000003,0.663,2.55,0.0,2.55
2019-09-05 18:30:00,3.27176,0.16968000000000003,3.276157017,0.58176,0.16968000000000003,0.606,2.69,0.0,2.69
2019-09-05 19:00:00,3.40112,0.14616,3.4042590971,0.50112,0.14616,0.522,2.9,0.0,2.9
2019-09-05 19:30:00,3.2702400000000003,0.45632000000000006,3.3019233183,0.33024000000000003,0.09632,0.34400000000000003,2.94,0.36,2.9619588113
2019-09-05 20:00:00,3.75992,0.51456,3.7949664557,0.5299200000000001,0.15456,0.552,3.23,0.36,3.25
2019-09-05 20:30:00,3.81184,0.7051200000000001,3.8765085322,0.5318400000000001,0.15512,0.554,3.2800000000000002,0.55,3.3257931385
2019-09-05 21:00:00,3.70496,0.72228,3.7747075383,0.6249600000000001,0.18228000000000003,0.651,3.08,0.54,3.1269793731
2019-09-05 21:30:00,3.5224,0.7332000000000001,3.597899943,0.6624,0.1932,0.6900000000000001,2.86,0.54,2.9105325973
2019-09-05 22:00:00,3.19232,0.66276,3.2603922770000002,0.5923200000000001,0.17276000000000002,0.617,2.6,0.49,2.6457702092
2019-09-05 22:30:00,2.964,0.642,3.0327314421,0.624,0.182,0.65,2.34,0.46,2.3847851056
2019-09-05 23:00:00,2.8208,0.6744,2.9002979157,0.7008,0.2044,0.73,2.12,0.47000000000000003,2.1714741537
2019-09-05 23:30:00,2.62472,0.68096,2.7116160495,0.6547200000000001,0.19096000000000002,0.682,1.97,0.49,2.0300246304
2019-09-06 00:00:00,2.2468,0.6174000000000001,2.3300843332,0.4368,0.1274,0.455,1.81,0.49,1.8751533271
2019-09-06 00:30:00,2.02792,0.9485600000000001,2.2388000357,0.33792000000000005,0.09856000000000001,0.352,1.69,0.85,1.8917187952
2019-09-06 01:00:00,1.9775200000000002,0.64136,2.0789247221,0.34752000000000005,0.10136,0.362,1.63,0.54,1.7171196813
2019-09-06 01:30:00,2.01064,0.24352000000000001,2.0253333553,0.32064000000000004,0.09352,0.334,1.69,0.15,1.6966437457999999
2019-09-06 02:00:00,2.01264,0.18452000000000002,2.0210807505,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.62,0.07,1.6215116404
2019-09-06 02:30:00,1.956,0.133,1.9605165136,0.456,0.133,0.47500000000000003,1.5,0.0,1.5
2019-09-06 03:00:00,2.04368,0.14524,2.0488344491,0.46368000000000004,0.13524,0.483,1.58,0.01,1.5800316453
2019-09-06 03:30:00,1.808,0.11900000000000001,1.8119119736,0.40800000000000003,0.11900000000000001,0.425,1.4,0.0,1.4
2019-09-06 04:00:00,1.6942400000000002,0.08332,1.6962875346000001,0.35424000000000005,0.10332000000000001,0.369,1.34,-0.02,1.3401492454000001
2019-09-06 04:30:00,1.8278400000000001,0.08312000000000001,1.8297289417,0.38784,0.11312000000000001,0.404,1.44,-0.03,1.4403124661
2019-09-06 05:00:00,2.11576,0.12668000000000001,2.1195490558,0.6057600000000001,0.17668,0.631,1.51,-0.05,1.5108275878000001
2019-09-06 05:30:00,2.16288,0.11584000000000001,2.1659798706,0.6028800000000001,0.17584000000000002,0.628,1.56,-0.06,1.5611534198
2019-09-06 06:00:00,2.08384,0.09112,2.0858312492,0.48384000000000005,0.14112000000000002,0.504,1.6,-0.05,1.6007810594
2019-09-06 06:30:00,2.34272,0.11496,2.3455389146,0.46272,0.13496000000000002,0.482,1.88,-0.02,1.88010638
2019-09-06 07:00:00,2.4544,0.1442,2.4586323434,0.4944,0.1442,0.515,1.96,0.0,1.96
2019-09-06 07:30:00,2.5336,0.1648,2.5389541154,0.3936,0.1148,0.41000000000000003,2.14,0.05,2.1405840325
2019-09-06 08:00:00,2.63768,0.21724000000000002,2.6466108516,0.60768,0.17724,0.633,2.03,0.04,2.0303940504
2019-09-06 08:30:00,2.99824,0.66532,3.0711714052,0.73824,0.21532,0.769,2.26,0.45,2.3043654224
2019-09-06 09:00:00,3.29192,0.53056,3.3344011756,0.9619200000000001,0.28056000000000003,1.002,2.33,0.25,2.3433736364
2019-09-06 09:30:00,3.2808,0.3694,3.3015307056,1.0608,0.3094,1.105,2.22,0.06,2.2208106628
2019-09-06 10:00:00,3.04456,0.35008,3.0646209554,0.9945600000000001,0.29008,1.036,2.05,0.06,2.0508778608
2019-09-06 10:30:00,2.78208,0.66144,2.8596279478,0.8620800000000001,0.25144,0.898,1.92,0.41000000000000003,1.9632880583
2019-09-06 11:00:00,2.71,0.315,2.7282457734000003,0.84,0.245,0.875,1.87,0.07,1.8713097018
2019-09-06 11:30:00,2.43712,0.70916,2.5382005042999998,0.9571200000000001,0.27916,0.997,1.48,0.43,1.5412008305
2019-09-06 12:00:00,2.55816,0.7548800000000001,2.6672132273,0.9081600000000001,0.26488,0.9460000000000001,1.65,0.49,1.7212204972
2019-09-06 12:30:00,2.85632,1.06976,3.0500738352,0.8563200000000001,0.24976,0.892,2.0,0.8200000000000001,2.1615735009
2019-09-06 13:00:00,2.8972800000000003,0.61004,2.9608073561,0.85728,0.25004000000000004,0.893,2.04,0.36,2.0715211802
2019-09-06 13:30:00,2.8016,0.6288,2.8712979643,0.9216000000000001,0.26880000000000004,0.96,1.88,0.36,1.9141577781999999
2019-09-06 14:00:00,2.56768,1.04724,2.7730294265,0.8476800000000001,0.24724000000000002,0.883,1.72,0.8,1.8969449122
2019-09-06 14:30:00,2.55768,0.34724000000000005,2.5811436612,0.8476800000000001,0.24724000000000002,0.883,1.71,0.1,1.712921481
2019-09-06 15:00:00,2.7302400000000002,0.33632,2.7508765149,1.05024,0.30632000000000004,1.094,1.6800000000000002,0.03,1.6802678358
2019-09-06 15:30:00,3.01152,0.32836000000000004,3.029368416,1.09152,0.31836000000000003,1.137,1.92,0.01,1.9200260415
2019-09-06 16:00:00,2.7368,0.23240000000000002,2.7466495954,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.94,0.0,1.94
2019-09-06 16:30:00,2.6732,0.22760000000000002,2.6828715959,0.6432,0.18760000000000002,0.67,2.03,0.04,2.0303940504
2019-09-06 17:00:00,3.1068,0.3074,3.1219706917,0.9168000000000001,0.2674,0.9550000000000001,2.19,0.04,2.1903652663
2019-09-06 17:30:00,3.05904,0.28472000000000003,3.0722615774,0.8390400000000001,0.24472000000000002,0.874,2.22,0.04,2.2203603311
2019-09-06 18:00:00,3.14288,0.31584,3.1587101165,0.8428800000000001,0.24584000000000003,0.878,2.3,0.07,2.3010649708
2019-09-06 18:30:00,3.14344,0.16392,3.1477110414,0.49344000000000005,0.14392000000000002,0.514,2.65,0.02,2.6500754706
2019-09-06 19:00:00,3.29976,0.16868000000000002,3.3040685526,0.50976,0.14868,0.531,2.79,0.02,2.7900716837
2019-09-06 19:30:00,3.4808,0.1694,3.4849196547,0.5808,0.1694,0.605,2.9,0.0,2.9
2019-09-06 20:00:00,3.67552,0.5453600000000001,3.7157589803,0.6355200000000001,0.18536000000000002,0.662,3.04,0.36,3.0612415782
2019-09-06 20:30:00,3.67632,0.17976,3.6807122137,0.6163200000000001,0.17976,0.642,3.06,0.0,3.06
2019-09-06 21:00:00,3.33592,0.50756,3.3743116928,0.50592,0.14756000000000002,0.527,2.83,0.36,2.8528056366000003
2019-09-06 21:30:00,3.20384,0.50112,3.2427938572,0.48384000000000005,0.14112000000000002,0.504,2.7199999999999998,0.36,2.7437201023
2019-09-06 22:00:00,3.0368,0.4874,3.0756646436,0.4368,0.1274,0.455,2.6,0.36,2.6248047546
2019-09-06 22:30:00,3.0196,0.1078,3.0215236223,0.36960000000000004,0.1078,0.385,2.65,0.0,2.65
2019-09-06 23:00:00,2.80608,0.11844,2.8085784661,0.40608000000000005,0.11844,0.423,2.4,0.0,2.4
2019-09-06 23:30:00,2.52352,0.12936,2.5268334334,0.44352,0.12936,0.462,2.08,0.0,2.08
2019-09-07 00:00:00,2.3944,0.1442,2.39873821,0.4944,0.1442,0.515,1.9,0.0,1.9
2019-09-07 00:30:00,2.39088,0.15484,2.3958886869000002,0.53088,0.15484,0.553,1.8599999999999999,0.0,1.8599999999999999
2019-09-07 01:00:00,2.28344,0.14392000000000002,2.2879709787999998,0.49344000000000005,0.14392000000000002,0.514,1.79,0.0,1.79
2019-09-07 01:30:00,2.02416,0.11788000000000001,2.0275895541,0.40416,0.11788000000000001,0.421,1.62,0.0,1.62
2019-09-07 02:00:00,1.99824,0.14532,2.0035171574,0.49824,0.14532,0.519,1.5,0.0,1.5
2019-09-07 02:30:00,2.21304,0.21672000000000002,2.2236262276,0.74304,0.21672000000000002,0.774,1.47,0.0,1.47
2019-09-07 03:00:00,2.13832,0.23576000000000003,2.1512775739,0.80832,0.23576000000000003,0.842,1.33,0.0,1.33
2019-09-07 03:30:00,2.31808,0.24444000000000002,2.3309323886,0.83808,0.24444000000000002,0.873,1.48,0.0,1.48
2019-09-07 04:00:00,2.50568,0.22624000000000002,2.5158729698,0.77568,0.22624000000000002,0.808,1.73,0.0,1.73
2019-09-07 04:30:00,2.3912,0.2016,2.3996833124,0.6912,0.2016,0.72,1.7000000000000002,0.0,1.7000000000000002
2019-09-07 05:00:00,2.4352,0.2086,2.4441180413,0.7152000000000001,0.2086,0.745,1.72,0.0,1.72
2019-09-07 05:30:00,2.48944,0.24192000000000002,2.5011670876,0.8294400000000001,0.24192000000000002,0.864,1.6600000000000001,0.0,1.6600000000000001
2019-09-07 06:00:00,2.27952,0.19236,2.2876218656000002,0.6595200000000001,0.19236,0.687,1.62,0.0,1.62
2019-09-07 06:30:00,2.3750400000000003,0.13272,2.3787453836,0.45504000000000006,0.13272,0.47400000000000003,1.92,0.0,1.92
2019-09-07 07:00:00,2.40584,0.12712,2.4091960485,0.43584000000000006,0.12712,0.454,1.97,0.0,1.97
2019-09-07 07:30:00,2.2516,0.058800000000000005,2.2523676432,0.2016,0.058800000000000005,0.21,2.05,0.0,2.05
2019-09-07 08:00:00,2.38048,0.052640000000000006,2.381061948,0.18048,0.052640000000000006,0.188,2.2,0.0,2.2
2019-09-07 08:30:00,2.56528,0.054040000000000005,2.5658491382,0.18528000000000003,0.054040000000000005,0.193,2.38,0.0,2.38
2019-09-07 09:00:00,2.63984,0.06412000000000001,2.6406186018,0.21984,0.06412000000000001,0.229,2.42,0.0,2.42
2019-09-07 09:30:00,2.5052,0.06860000000000001,2.5061390624,0.23520000000000002,0.06860000000000001,0.245,2.27,0.0,2.27
2019-09-07 10:00:00,2.44136,0.06748000000000001,2.4422924067,0.23136,0.06748000000000001,0.241,2.21,0.0,2.21
2019-09-07 10:30:00,2.37312,0.06216000000000001,2.3739339502,0.21312,0.06216000000000001,0.222,2.16,0.0,2.16
2019-09-07 11:00:00,2.5304,0.06720000000000001,2.5312921601,0.23040000000000002,0.06720000000000001,0.24,2.3,0.0,2.3
2019-09-07 11:30:00,2.5327200000000003,0.06496,2.5335529203,0.22272000000000003,0.06496,0.232,2.31,0.0,2.31
2019-09-07 12:00:00,2.42072,0.043960000000000006,2.4211191214,0.15072000000000002,0.043960000000000006,0.157,2.27,0.0,2.27
2019-09-07 12:30:00,2.52704,0.048720000000000006,2.5275096043,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.36,0.0,2.36
2019-09-07 13:00:00,2.5744,0.0742,2.5754690835,0.2544,0.0742,0.265,2.32,0.0,2.32
2019-09-07 13:30:00,2.60912,0.05516000000000001,2.6097030099,0.18912,0.05516000000000001,0.197,2.42,0.0,2.42
2019-09-07 14:00:00,2.44536,0.03948,2.4456786788000002,0.13536,0.03948,0.14100000000000001,2.31,0.0,2.31
2019-09-07 14:30:00,2.3672,0.0546,2.3678295969,0.1872,0.0546,0.195,2.18,0.0,2.18
2019-09-07 15:00:00,2.26352,0.05936,2.2642982136,0.20352,0.05936,0.212,2.06,0.0,2.06
2019-09-07 15:30:00,2.27312,0.09716000000000001,2.2751955081,0.33312,0.09716000000000001,0.34700000000000003,1.94,0.0,1.94
2019-09-07 16:00:00,2.24064,0.09352,2.2425908231,0.32064000000000004,0.09352,0.334,1.92,0.0,1.92
2019-09-07 16:30:00,2.31568,0.08624000000000001,2.3172853083,0.29568,0.08624000000000001,0.308,2.02,0.0,2.02
2019-09-07 17:00:00,2.46264,0.07952000000000001,2.4639235378,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.19,0.0,2.19
2019-09-07 17:30:00,2.55152,0.07336000000000001,2.5525743868,0.25152,0.07336000000000001,0.262,2.3,0.0,2.3
2019-09-07 18:00:00,2.72424,0.10332000000000001,2.7261985621,0.35424000000000005,0.10332000000000001,0.369,2.37,0.0,2.37
2019-09-07 18:30:00,2.8652,0.06860000000000001,2.8660211095,0.23520000000000002,0.06860000000000001,0.245,2.63,0.0,2.63
2019-09-07 19:00:00,3.15592,0.11256000000000001,3.1579266616,0.38592000000000004,0.11256000000000001,0.402,2.77,0.0,2.77
2019-09-07 19:30:00,3.00928,0.061040000000000004,3.0098990016,0.20928000000000002,0.061040000000000004,0.218,2.8,0.0,2.8
2019-09-07 20:00:00,3.04384,0.036120000000000006,3.0440543031,0.12384,0.036120000000000006,0.129,2.92,0.0,2.92
2019-09-07 20:30:00,2.9544,0.0392,2.9546600481,0.13440000000000002,0.0392,0.14,2.8200000000000003,0.0,2.8200000000000003
2019-09-07 21:00:00,3.03352,0.05936,3.0341007234,0.20352,0.05936,0.212,2.83,0.0,2.83
2019-09-07 21:30:00,2.9192,0.0756,2.9201787617,0.2592,0.0756,0.27,2.66,0.0,2.66
2019-09-07 22:00:00,2.83408,0.09744000000000001,2.8357545733,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.5,0.0,2.5
2019-09-07 22:30:00,2.58712,0.06916,2.5880442423,0.23712000000000003,0.06916,0.247,2.35,0.0,2.35
2019-09-07 23:00:00,2.46416,0.08288000000000001,2.4655534064,0.28416,0.08288000000000001,0.296,2.18,0.0,2.18
2019-09-07 23:30:00,2.368,0.084,2.3694893965,0.28800000000000003,0.084,0.30000000000000004,2.08,0.0,2.08
2019-09-08 00:00:00,2.12832,0.06076,2.1291871219,0.20832,0.06076,0.217,1.92,0.0,1.92
2019-09-08 00:30:00,1.93376,0.05068,1.9344239970000001,0.17376000000000003,0.05068,0.181,1.76,0.0,1.76
2019-09-08 01:00:00,1.8928,0.0504,1.893470887,0.1728,0.0504,0.18,1.72,0.0,1.72
2019-09-08 01:30:00,1.8496000000000001,0.0378,1.8499862162,0.1296,0.0378,0.135,1.72,0.0,1.72
2019-09-08 02:00:00,1.8367200000000001,0.03696,1.8370918322,0.12672,0.03696,0.132,1.71,0.0,1.71
2019-09-08 02:30:00,1.8484800000000001,0.03164,1.8487507673999999,0.10848000000000001,0.03164,0.113,1.74,0.0,1.74
2019-09-08 03:00:00,1.87824,0.04032,1.8786727230000002,0.13824,0.04032,0.14400000000000002,1.74,0.0,1.74
2019-09-08 03:30:00,2.18096,0.035280000000000006,2.1812453324,0.12096000000000001,0.035280000000000006,0.126,2.06,0.0,2.06
2019-09-08 04:00:00,2.23632,0.039760000000000004,2.2366734227,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.1,0.0,2.1
2019-09-08 04:30:00,2.2896,0.0378,2.289912007,0.1296,0.0378,0.135,2.16,0.0,2.16
2019-09-08 05:00:00,2.2488,0.0434,2.2492187533,0.14880000000000002,0.0434,0.155,2.1,0.0,2.1
2019-09-08 05:30:00,2.2148,0.0364,2.2150990948000002,0.12480000000000001,0.0364,0.13,2.09,0.0,2.09
2019-09-08 06:00:00,2.21616,0.03388,2.2164189586,0.11616000000000001,0.03388,0.121,2.1,0.0,2.1
2019-09-08 06:30:00,2.34312,0.027160000000000004,2.3432774057,0.09312000000000001,0.027160000000000004,0.097,2.25,0.0,2.25
2019-09-08 07:00:00,2.35616,0.03388,2.3564035732,0.11616000000000001,0.03388,0.121,2.24,0.0,2.24
2019-09-08 07:30:00,2.43136,0.03248,2.4315769369,0.11136000000000001,0.03248,0.116,2.32,0.0,2.32
2019-09-08 08:00:00,2.54232,0.032760000000000004,2.5425310618,0.11232,0.032760000000000004,0.117,2.43,0.0,2.43
2019-09-08 08:30:00,2.706,0.028,2.7061448594,0.096,0.028,0.1,2.61,0.0,2.61
2019-09-08 09:00:00,2.81712,0.03416,2.8173271021,0.11712000000000002,0.03416,0.122,2.7,0.0,2.7
2019-09-08 09:30:00,2.8004,0.0322,2.8005851174,0.11040000000000001,0.0322,0.115,2.69,0.0,2.69
2019-09-08 10:00:00,2.53232,0.032760000000000004,2.5325318952,0.11232,0.032760000000000004,0.117,2.42,0.0,2.42
2019-09-08 10:30:00,2.4964,0.0252,2.4965271879,0.0864,0.0252,0.09,2.41,0.0,2.41
2019-09-08 11:00:00,2.45424,0.03332,2.4544661741000002,0.11424000000000001,0.03332,0.11900000000000001,2.34,0.0,2.34
2019-09-08 11:30:00,2.43616,0.03388,2.4363955754,0.11616000000000001,0.03388,0.121,2.32,0.0,2.32
2019-09-08 12:00:00,2.51864,0.037520000000000005,2.5189194509,0.12864,0.037520000000000005,0.134,2.39,0.0,2.39
2019-09-08 12:30:00,2.64504,0.02772,2.6451852487,0.09504000000000001,0.02772,0.099,2.55,0.0,2.55
2019-09-08 13:00:00,2.69424,0.03332,2.6944460284,0.11424000000000001,0.03332,0.11900000000000001,2.58,0.0,2.58
2019-09-08 13:30:00,2.57808,0.034440000000000005,2.5783100278999997,0.11808,0.034440000000000005,0.123,2.46,0.0,2.46
2019-09-08 14:00:00,2.6752000000000002,0.033600000000000005,2.6754109965,0.11520000000000001,0.033600000000000005,0.12,2.56,0.0,2.56
2019-09-08 14:30:00,2.51312,0.027160000000000004,2.5132667586,0.09312000000000001,0.027160000000000004,0.097,2.42,0.0,2.42
2019-09-08 15:00:00,2.50808,0.034440000000000005,2.5083164473,0.11808,0.034440000000000005,0.123,2.39,0.0,2.39
2019-09-08 15:30:00,2.58896,0.049280000000000004,2.5894289718,0.16896000000000003,0.049280000000000004,0.176,2.42,0.0,2.42
2019-09-08 16:00:00,2.57472,0.050960000000000005,2.5752242621,0.17472000000000001,0.050960000000000005,0.182,2.4,0.0,2.4
2019-09-08 16:30:00,2.78416,0.047880000000000006,2.7845716726000003,0.16416,0.047880000000000006,0.171,2.62,0.0,2.62
2019-09-08 17:00:00,2.9476,0.051800000000000006,2.9480551216,0.1776,0.051800000000000006,0.185,2.77,0.0,2.77
2019-09-08 17:30:00,3.0488,0.0434,3.0491088862,0.14880000000000002,0.0434,0.155,2.9,0.0,2.9
2019-09-08 18:00:00,3.19056,0.03808,3.1907872383,0.13056,0.03808,0.136,3.06,0.0,3.06
2019-09-08 18:30:00,3.7267200000000003,0.03696,3.7269032722,0.12672,0.03696,0.132,3.6,0.0,3.6
2019-09-08 19:00:00,3.64288,0.035840000000000004,3.6430562993,0.12288000000000002,0.035840000000000004,0.128,3.52,0.0,3.52
2019-09-08 19:30:00,3.60328,0.03304,3.6034314757,0.11328,0.03304,0.11800000000000001,3.49,0.0,3.49
2019-09-08 20:00:00,3.65136,0.03248,3.6515044571,0.11136000000000001,0.03248,0.116,3.54,0.0,3.54
2019-09-08 20:30:00,3.65944,0.031920000000000004,3.6595792108,0.10944000000000001,0.031920000000000004,0.114,3.55,0.0,3.55
2019-09-08 21:00:00,3.44136,0.03248,3.4415132718,0.11136000000000001,0.03248,0.116,3.33,0.0,3.33
2019-09-08 21:30:00,3.32288,0.035840000000000004,3.3230732764,0.12288000000000002,0.035840000000000004,0.128,3.2,0.0,3.2
2019-09-08 22:00:00,3.0992,0.040600000000000004,3.0994659217,0.13920000000000002,0.040600000000000004,0.145,2.96,0.0,2.96
2019-09-08 22:30:00,2.73128,0.047040000000000005,2.7316850477,0.16128,0.047040000000000005,0.168,2.5700000000000003,0.0,2.5700000000000003
2019-09-08 23:00:00,2.2528,0.0504,2.2533637079,0.1728,0.0504,0.18,2.08,0.0,2.08
2019-09-08 23:30:00,2.05008,0.05544,2.0508294907,0.19008000000000003,0.05544,0.198,1.8599999999999999,0.0,1.8599999999999999
2019-09-09 00:00:00,1.90144,0.05292,1.9021762799,0.18144000000000002,0.05292,0.189,1.72,0.0,1.72
2019-09-09 00:30:00,1.82416,0.047880000000000006,1.8247882617000002,0.16416,0.047880000000000006,0.171,1.6600000000000001,0.0,1.6600000000000001
2019-09-09 01:00:00,1.7852800000000002,0.054040000000000005,1.7860977017000002,0.18528000000000003,0.054040000000000005,0.193,1.6,0.0,1.6
2019-09-09 01:30:00,1.79472,0.050960000000000005,1.7954433436000001,0.17472000000000001,0.050960000000000005,0.182,1.62,0.0,1.62
2019-09-09 02:00:00,1.81512,0.04816,1.8157587946,0.16512000000000002,0.04816,0.17200000000000001,1.65,0.0,1.65
2019-09-09 02:30:00,1.86992,0.04956000000000001,1.8705766491,0.16992000000000002,0.04956000000000001,0.177,1.7000000000000002,0.0,1.7000000000000002
2019-09-09 03:00:00,1.8460800000000002,0.048440000000000004,1.8467154085000002,0.16608,0.048440000000000004,0.17300000000000001,1.6800000000000002,0.0,1.6800000000000002
2019-09-09 03:30:00,1.8344,0.0392,1.8348187921,0.13440000000000002,0.0392,0.14,1.7000000000000002,0.0,1.7000000000000002
2019-09-09 04:00:00,1.84096,0.035280000000000006,1.8412980204,0.12096000000000001,0.035280000000000006,0.126,1.72,0.0,1.72
2019-09-09 04:30:00,1.84864,0.037520000000000005,1.8490207137999999,0.12864,0.037520000000000005,0.134,1.72,0.0,1.72
2019-09-09 05:00:00,1.8596,0.0378,1.8599841396999999,0.1296,0.0378,0.135,1.73,0.0,1.73
2019-09-09 05:30:00,2.00648,0.04564000000000001,2.0069990035,0.15648,0.04564000000000001,0.163,1.85,0.0,1.85
2019-09-09 06:00:00,2.04856,0.05208,2.0492219011,0.17856000000000002,0.05208,0.186,1.87,0.0,1.87
2019-09-09 06:30:00,2.40952,0.052360000000000004,2.4100888365,0.17952,0.052360000000000004,0.187,2.23,0.0,2.23
2019-09-09 07:00:00,2.56664,0.05152,2.5671570268,0.17664000000000002,0.05152,0.184,2.39,0.0,2.39
2019-09-09 07:30:00,2.77584,0.057120000000000004,2.7764276328,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.58,0.0,2.58
2019-09-09 08:00:00,3.05216,0.09688000000000001,3.053697169,0.33216,0.09688000000000001,0.34600000000000003,2.7199999999999998,0.0,2.7199999999999998
2019-09-09 08:30:00,2.99672,0.10696000000000001,2.9986282197,0.36672000000000005,0.10696000000000001,0.382,2.63,0.0,2.63
2019-09-09 09:00:00,2.77248,0.07364000000000001,2.7734578057,0.25248000000000004,0.07364000000000001,0.263,2.52,0.0,2.52
2019-09-09 09:30:00,2.64384,0.07112,2.6447964004999998,0.24384000000000003,0.07112,0.254,2.4,0.0,2.4
2019-09-09 10:00:00,2.59736,0.060480000000000006,2.5980640485,0.20736000000000002,0.060480000000000006,0.216,2.39,0.0,2.39
2019-09-09 10:30:00,2.62656,0.06608,2.6273911014999998,0.22656,0.06608,0.23600000000000002,2.4,0.0,2.4
2019-09-09 11:00:00,2.58768,0.07224000000000001,2.588688162,0.24768,0.07224000000000001,0.258,2.34,0.0,2.34
2019-09-09 11:30:00,2.71496,0.07728,2.7160596459,0.26496000000000003,0.07728,0.276,2.45,0.0,2.45
2019-09-09 12:00:00,2.66008,0.09044,2.6616169897,0.31008,0.09044,0.323,2.35,0.0,2.35
2019-09-09 12:30:00,2.65344,0.07392,2.6544694385,0.25344,0.07392,0.264,2.4,0.0,2.4
2019-09-09 13:00:00,2.60576,0.07168000000000001,2.6067457107000003,0.24576000000000003,0.07168000000000001,0.256,2.36,0.0,2.36
2019-09-09 13:30:00,2.50672,0.07196000000000001,2.5077526593,0.24672000000000002,0.07196000000000001,0.257,2.26,0.0,2.26
2019-09-09 14:00:00,2.6068,0.09240000000000001,2.6084370799,0.3168,0.09240000000000001,0.33,2.29,0.0,2.29
2019-09-09 14:30:00,2.5684,0.08120000000000001,2.569683249,0.27840000000000004,0.08120000000000001,0.29,2.29,0.0,2.29
2019-09-09 15:00:00,2.67632,0.07476000000000001,2.6773639648,0.25632000000000005,0.07476000000000001,0.267,2.42,0.0,2.42
2019-09-09 15:30:00,2.63232,0.06776,2.6331919793000003,0.23232000000000003,0.06776,0.242,2.4,0.0,2.4
2019-09-09 16:00:00,2.90248,0.43364,2.9346948393,0.25248000000000004,0.07364000000000001,0.263,2.65,0.36,2.6743410403
2019-09-09 16:30:00,3.01752,0.06636,3.0182495921,0.22752000000000003,0.06636,0.23700000000000002,2.79,0.0,2.79
2019-09-09 17:00:00,3.092,0.056,3.0925070736,0.192,0.056,0.2,2.9,0.0,2.9
2019-09-09 17:30:00,3.30624,0.05432000000000001,3.3066861962000003,0.18624000000000002,0.05432000000000001,0.194,3.12,0.0,3.12
2019-09-09 18:00:00,3.4589600000000003,0.40928000000000003,3.4830897778,0.16896000000000003,0.049280000000000004,0.176,3.29,0.36,3.3096374424
2019-09-09 18:30:00,3.60992,0.04956000000000001,3.6102601845,0.16992000000000002,0.04956000000000001,0.177,3.44,0.0,3.44
2019-09-09 19:00:00,3.53896,0.049280000000000004,3.5393030952,0.16896000000000003,0.049280000000000004,0.176,3.37,0.0,3.37
2019-09-09 19:30:00,3.4876,0.051800000000000006,3.4879846617,0.1776,0.051800000000000006,0.185,3.31,0.0,3.31
2019-09-09 20:00:00,3.51528,0.054040000000000005,3.5156953509,0.18528000000000003,0.054040000000000005,0.193,3.33,0.0,3.33
2019-09-09 20:30:00,3.5876,0.051800000000000006,3.5879739408,0.1776,0.051800000000000006,0.185,3.41,0.0,3.41
2019-09-09 21:00:00,3.3832,0.0476,3.383534838,0.1632,0.0476,0.17,3.22,0.0,3.22
2019-09-09 21:30:00,3.1703200000000002,0.04676,3.1706648199,0.16032000000000002,0.04676,0.167,3.01,0.0,3.01
2019-09-09 22:00:00,2.95976,0.043680000000000004,2.9600822962,0.14976,0.043680000000000004,0.156,2.81,0.0,2.81
2019-09-09 22:30:00,2.75592,0.43256000000000006,2.7896600510000003,0.14592000000000002,0.04256,0.152,2.61,0.39,2.6389770745
2019-09-09 23:00:00,2.63784,0.40312000000000003,2.6684650269,0.14784,0.043120000000000006,0.154,2.49,0.36,2.5158895047
2019-09-09 23:30:00,2.55592,0.40256000000000003,2.5874276029,0.14592000000000002,0.04256,0.152,2.41,0.36,2.436739625
2019-09-10 00:00:00,2.3988,0.40340000000000004,2.4324828879,0.14880000000000002,0.0434,0.155,2.25,0.36,2.2786180022
2019-09-10 00:30:00,2.29688,0.04284,2.297279478,0.14688,0.04284,0.153,2.15,0.0,2.15
2019-09-10 01:00:00,2.24784,0.043120000000000006,2.2482535444,0.14784,0.043120000000000006,0.154,2.1,0.0,2.1
2019-09-10 01:30:00,2.28592,0.04256,2.2863161636,0.14592000000000002,0.04256,0.152,2.14,0.0,2.14
2019-09-10 02:00:00,2.3012,0.026600000000000002,2.301353732,0.0912,0.026600000000000002,0.095,2.21,0.0,2.21
2019-09-10 02:30:00,2.2964,0.0252,2.2965382644,0.0864,0.0252,0.09,2.21,0.0,2.21
2019-09-10 03:00:00,2.27928,0.02604,2.2794287442,0.08928000000000001,0.02604,0.093,2.19,0.0,2.19
2019-09-10 03:30:00,2.22736,0.025480000000000003,2.2275057351,0.08736000000000001,0.025480000000000003,0.091,2.14,0.0,2.14
2019-09-10 04:00:00,2.23928,0.02604,2.239431401,0.08928000000000001,0.02604,0.093,2.15,0.0,2.15
2019-09-10 04:30:00,2.27736,0.025480000000000003,2.2775025357,0.08736000000000001,0.025480000000000003,0.091,2.19,0.0,2.19
2019-09-10 05:00:00,2.2512,0.026600000000000002,2.2513571463,0.0912,0.026600000000000002,0.095,2.16,0.0,2.16
2019-09-10 05:30:00,2.3012,0.026600000000000002,2.301353732,0.0912,0.026600000000000002,0.095,2.21,0.0,2.21
2019-09-10 06:00:00,2.09408,0.027440000000000003,2.0942597738,0.09408000000000001,0.027440000000000003,0.098,2.0,0.0,2.0
2019-09-10 06:30:00,2.45736,0.025480000000000003,2.4574920956,0.08736000000000001,0.025480000000000003,0.091,2.37,0.0,2.37
2019-09-10 07:00:00,2.60696,0.028280000000000003,2.6071133846,0.09696,0.028280000000000003,0.101,2.51,0.0,2.51
2019-09-10 07:30:00,2.82888,0.02884,2.8290270059,0.09888000000000001,0.02884,0.10300000000000001,2.73,0.0,2.73
2019-09-10 08:00:00,2.94904,0.03472,2.9492443778,0.11904,0.03472,0.124,2.83,0.0,2.83
2019-09-10 08:30:00,2.8744,0.0392,2.8746672851,0.13440000000000002,0.0392,0.14,2.74,0.0,2.74
2019-09-10 09:00:00,2.8344,0.0392,2.8346710568,0.13440000000000002,0.0392,0.14,2.7,0.0,2.7
2019-09-10 09:30:00,2.82688,0.43784000000000006,2.8605863735,0.26688,0.07784,0.278,2.56,0.36,2.5851885811
2019-09-10 10:00:00,2.77272,0.09996000000000001,2.774521256,0.34272,0.09996000000000001,0.357,2.43,0.0,2.43
2019-09-10 10:30:00,2.48672,0.07196000000000001,2.4877609612000002,0.24672000000000002,0.07196000000000001,0.257,2.24,0.0,2.24
2019-09-10 11:00:00,2.47368,0.06524,2.4745401593,0.22368000000000002,0.06524,0.233,2.25,0.0,2.25
2019-09-10 11:30:00,2.4992,0.0756,2.5003431764,0.2592,0.0756,0.27,2.24,0.0,2.24
2019-09-10 12:00:00,2.37472,0.050960000000000005,2.3752667219,0.17472000000000001,0.050960000000000005,0.182,2.2,0.0,2.2
2019-09-10 12:30:00,2.52816,0.054880000000000005,2.5287555833,0.18816000000000002,0.054880000000000005,0.196,2.34,0.0,2.34
2019-09-10 13:00:00,2.46608,0.048440000000000004,2.4665556957,0.16608,0.048440000000000004,0.17300000000000001,2.3,0.0,2.3
2019-09-10 13:30:00,2.44912,0.05516000000000001,2.4497410884,0.18912,0.05516000000000001,0.197,2.26,0.0,2.26
2019-09-10 14:00:00,2.45872,0.057960000000000005,2.4594030577,0.19872,0.057960000000000005,0.20700000000000002,2.26,0.0,2.26
2019-09-10 14:30:00,2.49944,0.06692000000000001,2.5003356975,0.22944,0.06692000000000001,0.23900000000000002,2.27,0.0,2.27
2019-09-10 15:00:00,2.47504,0.06272000000000001,2.4758345664,0.21504,0.06272000000000001,0.224,2.26,0.0,2.26
2019-09-10 15:30:00,2.45808,0.06944,2.4590606337,0.23808,0.06944,0.248,2.22,0.0,2.22
2019-09-10 16:00:00,2.69304,0.07672000000000001,2.6941325877,0.26304,0.07672000000000001,0.274,2.43,0.0,2.43
2019-09-10 16:30:00,2.7444800000000003,0.059640000000000006,2.7451279387,0.20448000000000002,0.059640000000000006,0.213,2.54,0.0,2.54
2019-09-10 17:00:00,2.86656,0.06608,2.8673215376,0.22656,0.06608,0.23600000000000002,2.64,0.0,2.64
2019-09-10 17:30:00,3.05144,0.05292,3.0518988515,0.18144000000000002,0.05292,0.189,2.87,0.0,2.87
2019-09-10 18:00:00,3.16272,0.06496,3.1633870456,0.22272000000000003,0.06496,0.232,2.94,0.0,2.94
2019-09-10 18:30:00,3.2088,0.0434,3.2090934857,0.14880000000000002,0.0434,0.155,3.06,0.0,3.06
2019-09-10 19:00:00,3.43136,0.42748,3.4578852786,0.23136,0.06748000000000001,0.241,3.2,0.36,3.22018633
2019-09-10 19:30:00,3.3784,0.046200000000000005,3.3787158803,0.1584,0.046200000000000005,0.165,3.22,0.0,3.22
2019-09-10 20:00:00,3.54216,0.061880000000000004,3.5427004672,0.21216000000000002,0.061880000000000004,0.221,3.33,0.0,3.33
2019-09-10 20:30:00,3.50472,0.050960000000000005,3.5050904696,0.17472000000000001,0.050960000000000005,0.182,3.33,0.0,3.33
2019-09-10 21:00:00,3.2128,0.0504,3.2131952944,0.1728,0.0504,0.18,3.04,0.0,3.04
2019-09-10 21:30:00,3.03168,0.04424,3.0320027704,0.15168,0.04424,0.158,2.88,0.0,2.88
2019-09-10 22:00:00,2.9048,0.0714,2.9056773737,0.24480000000000002,0.0714,0.255,2.66,0.0,2.66
2019-09-10 22:30:00,2.6412,0.0616,2.6419182425,0.2112,0.0616,0.22,2.43,0.0,2.43
2019-09-10 23:00:00,2.32928,0.061040000000000004,2.3300796553,0.20928000000000002,0.061040000000000004,0.218,2.12,0.0,2.12
2019-09-10 23:30:00,2.09336,0.05348000000000001,2.0940430273,0.18336000000000002,0.05348000000000001,0.191,1.9100000000000001,0.0,1.9100000000000001
2019-09-11 00:00:00,2.0484,0.08120000000000001,2.0500087805,0.27840000000000004,0.08120000000000001,0.29,1.77,0.0,1.77
2019-09-11 00:30:00,1.90656,0.06608,1.907704799,0.22656,0.06608,0.23600000000000002,1.6800000000000002,0.0,1.6800000000000002
2019-09-11 01:00:00,1.97408,0.09744000000000001,1.9764833417,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.6400000000000001,0.0,1.6400000000000001
2019-09-11 01:30:00,1.9104,0.1022,1.9131317257,0.3504,0.1022,0.365,1.56,0.0,1.56
2019-09-11 02:00:00,1.8998400000000002,0.09912000000000001,1.9024239275000001,0.33984000000000003,0.09912000000000001,0.354,1.56,0.0,1.56
2019-09-11 02:30:00,1.9607200000000002,0.07896,1.9623092519,0.27072,0.07896,0.28200000000000003,1.69,0.0,1.69
2019-09-11 03:00:00,2.09624,0.08932000000000001,2.0981420829,0.30624,0.08932000000000001,0.319,1.79,0.0,1.79
2019-09-11 03:30:00,2.17944,0.46192000000000005,2.2278529574,0.34944000000000003,0.10192000000000001,0.364,1.83,0.36,1.8650737251
2019-09-11 04:00:00,2.28136,0.13748000000000002,2.2854986764,0.47136000000000006,0.13748000000000002,0.491,1.81,0.0,1.81
2019-09-11 04:30:00,2.24104,0.12572,2.2445636101,0.43104000000000003,0.12572,0.449,1.81,0.0,1.81
2019-09-11 05:00:00,2.30392,0.16156,2.309577667,0.5539200000000001,0.16156,0.577,1.75,0.0,1.75
2019-09-11 05:30:00,2.44712,0.17416,2.4533096013,0.5971200000000001,0.17416,0.622,1.85,0.0,1.85
2019-09-11 06:00:00,2.35112,0.21616000000000002,2.3610358744,0.7411200000000001,0.21616000000000002,0.772,1.6099999999999999,0.0,1.6099999999999999
2019-09-11 06:30:00,2.58048,0.26764000000000004,2.5943223007,0.7804800000000001,0.22764,0.8130000000000001,1.8,0.04,1.8004443896
2019-09-11 07:00:00,2.38832,0.18576,2.3955331766,0.56832,0.16576000000000002,0.592,1.82,0.02,1.8201098868
2019-09-11 07:30:00,2.65456,0.14008,2.6582534115,0.51456,0.15008000000000002,0.536,2.14,-0.01,2.1400233644
2019-09-11 08:00:00,3.0028,0.2104,3.0101621219,0.6528,0.1904,0.68,2.35,0.02,2.3500851047999998
2019-09-11 08:30:00,2.89672,0.28196000000000004,2.9104103147,0.72672,0.21196,0.757,2.17,0.07,2.1711287387000002
2019-09-11 09:00:00,3.05296,0.34628000000000003,3.0725355327,0.9129600000000001,0.26628,0.9510000000000001,2.14,0.08,2.141494805
2019-09-11 09:30:00,2.59872,0.27796000000000004,2.6135430741,0.6787200000000001,0.19796000000000002,0.707,1.92,0.08,1.9216659439
2019-09-11 10:00:00,2.40184,0.66012,2.490902206,0.6518400000000001,0.19012,0.679,1.75,0.47000000000000003,1.8120154525
2019-09-11 10:30:00,2.63648,0.6306400000000001,2.7108547729,0.75648,0.22064000000000003,0.788,1.88,0.41000000000000003,1.9241881405
2019-09-11 11:00:00,2.55456,0.6050800000000001,2.6252425793,0.63456,0.18508000000000002,0.661,1.92,0.42,1.9654007225
2019-09-11 11:30:00,2.66344,0.64892,2.7413518198,0.8534400000000001,0.24892000000000003,0.889,1.81,0.4,1.8536720314
2019-09-11 12:00:00,2.46328,0.59804,2.5348373123,0.71328,0.20804000000000003,0.743,1.75,0.39,1.792930562
2019-09-11 12:30:00,2.69032,0.24676,2.7016128886,0.64032,0.18676,0.667,2.05,0.06,2.0508778608
2019-09-11 13:00:00,2.60824,0.5853200000000001,2.6731096872,0.73824,0.21532,0.769,1.87,0.37,1.9062528689
2019-09-11 13:30:00,2.27448,0.66464,2.3696003038,0.8044800000000001,0.23464000000000002,0.838,1.47,0.43,1.5316004700999999
2019-09-11 14:00:00,2.68824,0.37532000000000004,2.7143137991,0.9782400000000001,0.28532,1.019,1.71,0.09,1.7123667831
2019-09-11 14:30:00,2.39424,0.30832000000000004,2.4140104391,0.7142400000000001,0.20832,0.744,1.6800000000000002,0.1,1.6829735589
2019-09-11 15:00:00,2.68856,0.31708000000000003,2.707193122,0.77856,0.22708000000000003,0.811,1.9100000000000001,0.09,1.9121192431
2019-09-11 15:30:00,2.62344,0.33892000000000005,2.6452418037000003,0.8534400000000001,0.24892000000000003,0.889,1.77,0.09,1.7722866585000001
2019-09-11 16:00:00,2.7973600000000003,0.34048,2.8180045422,0.9273600000000001,0.27048,0.966,1.87,0.07,1.8713097018
2019-09-11 16:30:00,2.7884,0.7362000000000001,2.8839495488,1.1184,0.3262,1.165,1.67,0.41000000000000003,1.7195929750999999
2019-09-11 17:00:00,2.9372800000000003,0.34004,2.9568971913,1.09728,0.32004000000000005,1.143,1.8399999999999999,0.02,1.8401086924
2019-09-11 17:30:00,3.29064,0.38852000000000003,3.313496552,1.16064,0.33852000000000004,1.209,2.13,0.05,2.1305867736
2019-09-11 18:00:00,3.25888,0.6738400000000001,3.3278159805,0.93888,0.27384000000000003,0.978,2.32,0.4,2.3542302351
2019-09-11 18:30:00,3.518,0.329,3.533350393,0.888,0.259,0.925,2.63,0.07,2.630931394
2019-09-11 19:00:00,3.66832,0.27076,3.6782988731,0.68832,0.20076000000000002,0.717,2.98,0.07,2.9808220343
2019-09-11 19:30:00,3.39288,0.14084000000000002,3.3958019082,0.48288000000000003,0.14084000000000002,0.503,2.91,0.0,2.91
2019-09-11 20:00:00,3.46848,0.13664,3.4711704078,0.46848000000000006,0.13664,0.488,3.0,0.0,3.0
2019-09-11 20:30:00,3.6248,0.1414,3.6275568914000003,0.4848,0.1414,0.505,3.14,0.0,3.14
2019-09-11 21:00:00,3.30272,0.09996000000000001,3.3042323466,0.34272,0.09996000000000001,0.357,2.96,0.0,2.96
2019-09-11 21:30:00,3.1428,0.0854,3.1439600824,0.2928,0.0854,0.305,2.85,0.0,2.85
2019-09-11 22:00:00,2.8808800000000003,0.44484,2.9150218181,0.29088,0.08484000000000001,0.303,2.59,0.36,2.6148996157
2019-09-11 22:30:00,2.87312,0.45716,2.9092634463,0.33312,0.09716000000000001,0.34700000000000003,2.54,0.36,2.5653849614
2019-09-11 23:00:00,2.70168,0.47424000000000005,2.7429871308,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.31,0.36,2.3378836584
2019-09-11 23:30:00,2.51992,0.44456,2.5588337969,0.28992,0.08456000000000001,0.302,2.23,0.36,2.2588713996
2019-09-12 00:00:00,2.38744,0.44092000000000003,2.4278138726,0.27744,0.08092,0.289,2.11,0.36,2.140490598
2019-09-12 00:30:00,2.25472,0.08596000000000001,2.2563579946,0.29472000000000004,0.08596000000000001,0.307,1.96,0.0,1.96
2019-09-12 01:00:00,2.19184,0.44512,2.2365809621,0.29184000000000004,0.08512,0.304,1.9,0.36,1.9338045403000002
2019-09-12 01:30:00,2.28184,0.44512,2.3248495865,0.29184000000000004,0.08512,0.304,1.99,0.36,2.02230067
2019-09-12 02:00:00,2.31224,0.44232000000000005,2.3541666891,0.28224000000000005,0.08232,0.294,2.03,0.36,2.0616740771
2019-09-12 02:30:00,2.25432,0.44876000000000005,2.2985526314999998,0.30432000000000003,0.08876,0.317,1.9500000000000002,0.36,1.9829523444000001
2019-09-12 03:00:00,2.2456,0.46080000000000004,2.2923908916,0.3456,0.1008,0.36,1.9,0.36,1.9338045403000002
2019-09-12 03:30:00,2.0584,0.4062,2.0980965183,0.1584,0.046200000000000005,0.165,1.9,0.36,1.9338045403000002
2019-09-12 04:00:00,1.8500800000000002,0.020440000000000003,1.8501929089,0.07008,0.020440000000000003,0.073,1.78,0.0,1.78
2019-09-12 04:30:00,1.8456800000000002,0.01624,1.8457514459,0.05568000000000001,0.01624,0.058,1.79,0.0,1.79
2019-09-12 05:00:00,1.8468,0.0224,1.8469358408,0.07680000000000001,0.0224,0.08,1.77,0.0,1.77
2019-09-12 05:30:00,1.91424,0.03332,1.9145299684000001,0.11424000000000001,0.03332,0.11900000000000001,1.8,0.0,1.8
2019-09-12 06:00:00,2.0292,0.040600000000000004,2.0296061194,0.13920000000000002,0.040600000000000004,0.145,1.8900000000000001,0.0,1.8900000000000001
2019-09-12 06:30:00,2.3296,0.0378,2.3299066505,0.1296,0.0378,0.135,2.2,0.0,2.2
2019-09-12 07:00:00,2.50568,0.05124,2.5062038624,0.17568,0.05124,0.183,2.33,0.0,2.33
2019-09-12 07:30:00,2.68072,0.07896,2.6818826223,0.27072,0.07896,0.28200000000000003,2.41,0.0,2.41
2019-09-12 08:00:00,3.01032,0.11676,3.0125835092,0.40032,0.11676,0.417,2.61,0.0,2.61
2019-09-12 08:30:00,2.73872,0.12796000000000002,2.7417076795,0.43872000000000005,0.12796000000000002,0.457,2.3,0.0,2.3
2019-09-12 09:00:00,2.36456,0.11508000000000002,2.3673587392,0.39456,0.11508000000000002,0.41100000000000003,1.97,0.0,1.97
2019-09-12 09:30:00,2.2728,0.0854,2.2744038779,0.2928,0.0854,0.305,1.98,0.0,1.98
2019-09-12 10:00:00,2.59032,0.11676,2.5929501731,0.40032,0.11676,0.417,2.19,0.0,2.19
2019-09-12 10:30:00,2.722,0.161,2.7267572316,0.552,0.161,0.5750000000000001,2.17,0.0,2.17
2019-09-12 11:00:00,2.64704,0.5487200000000001,2.7033154459,0.6470400000000001,0.18872000000000003,0.674,2.0,0.36,2.0321417273
2019-09-12 11:30:00,2.72696,0.6332800000000001,2.7995275316,0.9369600000000001,0.27328,0.976,1.79,0.36,1.8258422714
2019-09-12 12:00:00,2.63032,0.6167600000000001,2.7016617479000002,0.8803200000000001,0.25676000000000004,0.917,1.75,0.36,1.7866449004
2019-09-12 12:30:00,2.63424,0.6133200000000001,2.7046962491,0.8342400000000001,0.24332,0.869,1.8,0.37,1.8376343488
2019-09-12 13:00:00,2.55936,0.6864800000000001,2.6498261075,1.11936,0.32648000000000005,1.166,1.44,0.36,1.4843180252
2019-09-12 13:30:00,2.55768,0.64224,2.6370815687,0.9676800000000001,0.28224000000000005,1.008,1.5899999999999999,0.36,1.6302453802999999
2019-09-12 14:00:00,2.34152,0.24836000000000003,2.3546546668,0.85152,0.24836000000000003,0.887,1.49,0.0,1.49
2019-09-12 14:30:00,2.58336,0.62348,2.6575319753,0.90336,0.26348000000000005,0.9410000000000001,1.6800000000000002,0.36,1.7181385276
2019-09-12 15:00:00,2.87376,0.6906800000000001,2.9555939166,1.13376,0.33068000000000003,1.181,1.74,0.36,1.7768511474
2019-09-12 15:30:00,2.69968,0.6982400000000001,2.7885141562999998,1.15968,0.33824000000000004,1.208,1.54,0.36,1.5815182579
2019-09-12 16:00:00,2.65688,0.68284,2.7432247083,1.10688,0.32284,1.153,1.55,0.36,1.5912573645
2019-09-12 16:30:00,2.73904,0.7547200000000001,2.8411164003,1.07904,0.31472,1.124,1.6600000000000001,0.44,1.7173234989
2019-09-12 17:00:00,2.8381600000000002,0.7598800000000001,2.9381235168,1.02816,0.29988000000000004,1.071,1.81,0.46,1.8675384869
2019-09-12 17:30:00,3.15144,0.73792,3.2366803982,1.02144,0.29792,1.064,2.13,0.44,2.1749712642
2019-09-12 18:00:00,3.42664,0.7365200000000001,3.504899913,1.01664,0.29652,1.059,2.41,0.44,2.4498367293
2019-09-12 18:30:00,3.52392,0.29656000000000005,3.5363766768,0.9139200000000001,0.26656,0.9520000000000001,2.61,0.03,2.6101724081
2019-09-12 19:00:00,3.31432,0.5837600000000001,3.3653369519,0.66432,0.19376000000000002,0.6920000000000001,2.65,0.39,2.6785443808
2019-09-12 19:30:00,3.0384,0.5712,3.0916248155,0.5184,0.1512,0.54,2.52,0.42,2.5547602627
2019-09-12 20:00:00,3.00728,0.17004000000000002,3.0120834318,0.37728,0.11004000000000001,0.393,2.63,0.06,2.6306843216
2019-09-12 20:30:00,2.9432,0.1326,2.9461854999,0.2832,0.0826,0.295,2.66,0.05,2.6604698833000002
2019-09-12 21:00:00,3.10656,0.14108,3.1097618237,0.34656000000000003,0.10108,0.361,2.76,0.04,2.7602898399
2019-09-12 21:30:00,3.09912,0.12516000000000002,3.1016463048,0.42912000000000006,0.12516000000000002,0.447,2.67,0.0,2.67
2019-09-12 22:00:00,2.90904,0.13972,2.9123934144,0.47904,0.13972,0.499,2.43,0.0,2.43
2019-09-12 22:30:00,2.5392,0.1106,2.5416075622000003,0.37920000000000004,0.1106,0.395,2.16,0.0,2.16
2019-09-12 23:00:00,2.39672,0.10696000000000001,2.3991055,0.36672000000000005,0.10696000000000001,0.382,2.03,0.0,2.03
