Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-09-12 23:30:00,2.37272,0.13496000000000002,2.376555154,0.46272,0.13496000000000002,0.482,1.9100000000000001,0.0,1.9100000000000001
2019-09-13 00:00:00,2.3068,0.19740000000000002,2.3152306581,0.6768000000000001,0.19740000000000002,0.705,1.63,0.0,1.63
2019-09-13 00:30:00,2.2484,0.1512,2.2534782005,0.5184,0.1512,0.54,1.73,0.0,1.73
2019-09-13 01:00:00,2.27944,0.17192000000000002,2.2859140841,0.5894400000000001,0.17192000000000002,0.614,1.69,0.0,1.69
2019-09-13 01:30:00,2.06416,0.11788000000000001,2.0675232042,0.40416,0.11788000000000001,0.421,1.6600000000000001,0.0,1.6600000000000001
2019-09-13 02:00:00,2.08656,0.10108,2.0890068932,0.34656000000000003,0.10108,0.361,1.74,0.0,1.74
2019-09-13 02:30:00,2.27648,0.15064000000000002,2.2814586562,0.51648,0.15064000000000002,0.538,1.76,0.0,1.76
2019-09-13 03:00:00,2.13984,0.13412000000000002,2.1440390388,0.45984,0.13412000000000002,0.47900000000000004,1.6800000000000002,0.0,1.6800000000000002
2019-09-13 03:30:00,2.09224,0.11732000000000001,2.0955267118,0.40224000000000004,0.11732000000000001,0.419,1.69,0.0,1.69
2019-09-13 04:00:00,1.90624,0.08932000000000001,1.9083314702,0.30624,0.08932000000000001,0.319,1.6,0.0,1.6
2019-09-13 04:30:00,1.8344,0.0742,1.8359000517,0.2544,0.0742,0.265,1.58,0.0,1.58
2019-09-13 05:00:00,1.99032,0.08176000000000001,1.9919985944,0.28032,0.08176000000000001,0.292,1.71,0.0,1.71
2019-09-13 05:30:00,2.11728,0.07504000000000001,2.1186093552,0.25728,0.07504000000000001,0.268,1.8599999999999999,0.0,1.8599999999999999
2019-09-13 06:00:00,2.13824,0.07532000000000001,2.1395661710000002,0.25824,0.07532000000000001,0.269,1.88,0.0,1.88
2019-09-13 06:30:00,2.35712,0.06916,2.3581343897,0.23712000000000003,0.06916,0.247,2.12,0.0,2.12
2019-09-13 07:00:00,2.6463200000000002,0.07476000000000001,2.6473757950000003,0.25632000000000005,0.07476000000000001,0.267,2.39,0.0,2.39
2019-09-13 07:30:00,2.7448,0.0714,2.7457285008000003,0.24480000000000002,0.0714,0.255,2.5,0.0,2.5
2019-09-13 08:00:00,2.89152,0.07336000000000001,2.892450449,0.25152,0.07336000000000001,0.262,2.64,0.0,2.64
2019-09-13 08:30:00,2.69536,0.07448,2.6963888444,0.25536000000000003,0.07448,0.266,2.44,0.0,2.44
2019-09-13 09:00:00,2.61016,0.07588,2.6112627214,0.26016,0.07588,0.271,2.35,0.0,2.35
2019-09-13 09:30:00,2.53088,0.08484000000000001,2.5323016013,0.29088,0.08484000000000001,0.303,2.24,0.0,2.24
2019-09-13 10:00:00,2.50376,0.08568,2.5052255787,0.29376,0.08568,0.306,2.21,0.0,2.21
2019-09-13 10:30:00,2.33264,0.07952000000000001,2.33399503,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.06,0.0,2.06
2019-09-13 11:00:00,2.1978400000000002,0.07812000000000001,2.19922791,0.26784,0.07812000000000001,0.279,1.9300000000000002,0.0,1.9300000000000002
2019-09-13 11:30:00,2.2800000000000002,0.07,2.2810743083,0.24,0.07,0.25,2.04,0.0,2.04
2019-09-13 12:00:00,2.22248,0.07364000000000001,2.223699665,0.25248000000000004,0.07364000000000001,0.263,1.97,0.0,1.97
2019-09-13 12:30:00,2.29808,0.06944,2.2991288785,0.23808,0.06944,0.248,2.06,0.0,2.06
2019-09-13 13:00:00,2.3952,0.06860000000000001,2.3961821717,0.23520000000000002,0.06860000000000001,0.245,2.16,0.0,2.16
2019-09-13 13:30:00,2.32496,0.07728,2.3262440113,0.26496000000000003,0.07728,0.276,2.06,0.0,2.06
2019-09-13 14:00:00,2.2992,0.0756,2.3004425661,0.2592,0.0756,0.27,2.04,0.0,2.04
2019-09-13 14:30:00,2.22832,0.06076,2.229148223,0.20832,0.06076,0.217,2.02,0.0,2.02
2019-09-13 15:00:00,2.2384,0.08120000000000001,2.2398723178,0.27840000000000004,0.08120000000000001,0.29,1.96,0.0,1.96
2019-09-13 15:30:00,2.33808,0.10444,2.3404114596,0.35808,0.10444,0.373,1.98,0.0,1.98
2019-09-13 16:00:00,2.34312,0.09716000000000001,2.345133557,0.33312,0.09716000000000001,0.34700000000000003,2.01,0.0,2.01
2019-09-13 16:30:00,2.45984,0.09912000000000001,2.4618362253,0.33984000000000003,0.09912000000000001,0.354,2.12,0.0,2.12
2019-09-13 17:00:00,2.77528,0.12404000000000001,2.7780505755,0.42528000000000005,0.12404000000000001,0.443,2.35,0.0,2.35
2019-09-13 17:30:00,2.97624,0.12432000000000001,2.9788353429,0.42624,0.12432000000000001,0.444,2.55,0.0,2.55
2019-09-13 18:00:00,3.1376,0.1218,3.1399632163,0.4176,0.1218,0.435,2.7199999999999998,0.0,2.7199999999999998
2019-09-13 18:30:00,3.39936,0.11648000000000001,3.4013550241,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.0,0.0,3.0
2019-09-13 19:00:00,3.45184,0.12012,3.4539293855,0.41184000000000004,0.12012,0.429,3.04,0.0,3.04
2019-09-13 19:30:00,3.40592,0.11256000000000001,3.407779453,0.38592000000000004,0.11256000000000001,0.402,3.02,0.0,3.02
2019-09-13 20:00:00,3.5068799999999998,0.44784,3.5353596705,0.26688,0.07784,0.278,3.24,0.37,3.2610581105
2019-09-13 20:30:00,3.5824,0.1232,3.5845178197000003,0.4224,0.1232,0.44,3.16,0.0,3.16
2019-09-13 21:00:00,3.46064,0.12852000000000002,3.4630256424,0.44064000000000003,0.12852000000000002,0.459,3.02,0.0,3.02
2019-09-13 21:30:00,3.36288,0.14084000000000002,3.3658279516,0.48288000000000003,0.14084000000000002,0.503,2.88,0.0,2.88
2019-09-13 22:00:00,3.2492,0.5056,3.2883022975,0.49920000000000003,0.1456,0.52,2.75,0.36,2.7734635386
2019-09-13 22:30:00,2.99416,0.15288000000000002,2.9980604397,0.5241600000000001,0.15288000000000002,0.546,2.47,0.0,2.47
2019-09-13 23:00:00,2.86608,0.15344000000000002,2.8701843843,0.52608,0.15344000000000002,0.548,2.34,0.0,2.34
2019-09-13 23:30:00,2.60352,0.12936,2.6067317468,0.44352,0.12936,0.462,2.16,0.0,2.16
2019-09-14 00:00:00,2.52984,0.13412000000000002,2.5333927054,0.45984,0.13412000000000002,0.47900000000000004,2.07,0.0,2.07
2019-09-14 00:30:00,2.45352,0.12936,2.4569278378,0.44352,0.12936,0.462,2.01,0.0,2.01
2019-09-14 01:00:00,2.42568,0.12124000000000001,2.4287080104,0.41568000000000005,0.12124000000000001,0.433,2.01,0.0,2.01
2019-09-14 01:30:00,2.44104,0.12572,2.4442753118000002,0.43104000000000003,0.12572,0.449,2.01,0.0,2.01
2019-09-14 02:00:00,2.51336,0.12348,2.5163914242,0.42336,0.12348,0.441,2.09,0.0,2.09
2019-09-14 02:30:00,2.48512,0.11816000000000002,2.4879274909,0.40512000000000004,0.11816000000000002,0.422,2.08,0.0,2.08
2019-09-14 03:00:00,2.29496,0.07728,2.2962607866,0.26496000000000003,0.07728,0.276,2.03,0.0,2.03
2019-09-14 03:30:00,2.20848,0.06664,2.2094851889,0.22848000000000002,0.06664,0.23800000000000002,1.98,0.0,1.98
2019-09-14 04:00:00,2.2056,0.0658,2.2065812924,0.22560000000000002,0.0658,0.23500000000000001,1.98,0.0,1.98
2019-09-14 04:30:00,2.20104,0.055720000000000006,2.2017451714,0.19104000000000002,0.055720000000000006,0.199,2.01,0.0,2.01
2019-09-14 05:00:00,2.16216,0.061880000000000004,2.163045307,0.21216000000000002,0.061880000000000004,0.221,1.9500000000000002,0.0,1.9500000000000002
2019-09-14 05:30:00,1.98888,0.06384000000000001,1.9899043193,0.21888000000000002,0.06384000000000001,0.228,1.77,0.0,1.77
2019-09-14 06:00:00,1.90984,0.06412000000000001,1.9109160630000002,0.21984,0.06412000000000001,0.229,1.69,0.0,1.69
2019-09-14 06:30:00,2.08736,0.060480000000000006,2.088236002,0.20736000000000002,0.060480000000000006,0.216,1.88,0.0,1.88
2019-09-14 07:00:00,2.14368,0.06524,2.1446725158,0.22368000000000002,0.06524,0.233,1.92,0.0,1.92
2019-09-14 07:30:00,2.3332800000000002,0.06804,2.3342718351,0.23328000000000002,0.06804,0.243,2.1,0.0,2.1
2019-09-14 08:00:00,2.4931200000000002,0.06216000000000001,2.4938947853,0.21312,0.06216000000000001,0.222,2.2800000000000002,0.0,2.2800000000000002
2019-09-14 08:30:00,2.48064,0.05852,2.4813301675,0.20064,0.05852,0.209,2.2800000000000002,0.0,2.2800000000000002
2019-09-14 09:00:00,2.52904,0.06972,2.53000083,0.23904000000000003,0.06972,0.249,2.29,0.0,2.29
2019-09-14 09:30:00,2.5336,0.07980000000000001,2.5348564062,0.2736,0.07980000000000001,0.28500000000000003,2.26,0.0,2.26
2019-09-14 10:00:00,2.594,0.112,2.5964167616,0.384,0.112,0.4,2.21,0.0,2.21
2019-09-14 10:30:00,2.55192,0.10556000000000001,2.5541023081,0.36192,0.10556000000000001,0.377,2.19,0.0,2.19
2019-09-14 11:00:00,2.52128,0.11704,2.5239950872,0.40128,0.11704,0.418,2.12,0.0,2.12
2019-09-14 11:30:00,2.58448,0.12964,2.5877293908,0.44448000000000004,0.12964,0.463,2.14,0.0,2.14
2019-09-14 12:00:00,2.4636,0.1148,2.4662733020000003,0.3936,0.1148,0.41000000000000003,2.07,0.0,2.07
2019-09-14 12:30:00,2.4548,0.10640000000000001,2.4571048004,0.3648,0.10640000000000001,0.38,2.09,0.0,2.09
2019-09-14 13:00:00,2.52888,0.09884000000000001,2.5308108187,0.33888,0.09884000000000001,0.353,2.19,0.0,2.19
2019-09-14 13:30:00,2.43304,0.11172000000000001,2.4356036213,0.38304000000000005,0.11172000000000001,0.399,2.05,0.0,2.05
2019-09-14 14:00:00,2.40648,0.11564,2.4092568564,0.39648000000000005,0.11564,0.41300000000000003,2.01,0.0,2.01
2019-09-14 14:30:00,2.39496,0.11228,2.3975904988,0.38496,0.11228,0.401,2.01,0.0,2.01
2019-09-14 15:00:00,2.28064,0.09352,2.2825566368,0.32064000000000004,0.09352,0.334,1.96,0.0,1.96
2019-09-14 15:30:00,2.18304,0.11172000000000001,2.1858968411,0.38304000000000005,0.11172000000000001,0.399,1.8,0.0,1.8
2019-09-14 16:00:00,2.2636,0.1148,2.2665092102,0.3936,0.1148,0.41000000000000003,1.87,0.0,1.87
2019-09-14 16:30:00,2.37128,0.11704,2.3741666327,0.40128,0.11704,0.418,1.97,0.0,1.97
2019-09-14 17:00:00,2.57584,0.12712,2.5789748351,0.43584000000000006,0.12712,0.454,2.14,0.0,2.14
2019-09-14 17:30:00,2.68056,0.10808000000000001,2.6827380044,0.37056000000000006,0.10808000000000001,0.386,2.31,0.0,2.31
2019-09-14 18:00:00,2.82952,0.12236000000000001,2.8321644373,0.41952000000000006,0.12236000000000001,0.437,2.41,0.0,2.41
2019-09-14 18:30:00,2.9372,0.1246,2.9398416624,0.4272,0.1246,0.445,2.51,0.0,2.51
2019-09-14 19:00:00,3.14312,0.13216,3.1458972647,0.45312,0.13216,0.47200000000000003,2.69,0.0,2.69
2019-09-14 19:30:00,3.13296,0.12628,3.1355039467,0.43296,0.12628,0.451,2.7,0.0,2.7
2019-09-14 20:00:00,3.2612,0.1316,3.2638541634,0.45120000000000005,0.1316,0.47000000000000003,2.81,0.0,2.81
2019-09-14 20:30:00,3.18256,0.12908,3.1851765728,0.44256,0.12908,0.461,2.74,0.0,2.74
2019-09-14 21:00:00,3.0068,0.1274,3.0094977986,0.4368,0.1274,0.455,2.5700000000000003,0.0,2.5700000000000003
2019-09-14 21:30:00,3.05568,0.15624000000000002,3.0596717471,0.53568,0.15624000000000002,0.558,2.52,0.0,2.52
2019-09-14 22:00:00,2.97424,0.17332,2.9792857198,0.5942400000000001,0.17332,0.619,2.38,0.0,2.38
2019-09-14 22:30:00,2.64304,0.14672000000000002,2.6471092157,0.50304,0.14672000000000002,0.524,2.14,0.0,2.14
2019-09-14 23:00:00,2.4692,0.1456,2.4734890337,0.49920000000000003,0.1456,0.52,1.97,0.0,1.97
2019-09-14 23:30:00,2.3,0.14,2.3042569301,0.48,0.14,0.5,1.82,0.0,1.82
2019-09-15 00:00:00,2.078,0.11900000000000001,2.0814045738,0.40800000000000003,0.11900000000000001,0.425,1.67,0.0,1.67
2019-09-15 00:30:00,2.0192,0.1106,2.022226743,0.37920000000000004,0.1106,0.395,1.6400000000000001,0.0,1.6400000000000001
2019-09-15 01:00:00,2.03016,0.11088,2.0331856777,0.38016000000000005,0.11088,0.396,1.65,0.0,1.65
2019-09-15 01:30:00,1.9966400000000002,-0.27348,2.0152822631,0.29664,0.08652000000000001,0.309,1.7000000000000002,-0.36,1.7376996288000002
2019-09-15 02:00:00,2.0072,-0.27040000000000003,2.0253315778,0.30720000000000003,0.0896,0.32,1.7000000000000002,-0.36,1.7376996288000002
2019-09-15 02:30:00,2.21512,0.09316,2.2170781222000002,0.52512,0.15316000000000002,0.547,1.69,-0.06,1.6910647533
2019-09-15 03:00:00,2.08488,0.11184000000000001,2.0878775826,0.55488,0.16184,0.578,1.53,-0.05,1.5308167755
2019-09-15 03:30:00,1.9007200000000002,-0.24604,1.916578253,0.39072,0.11396,0.40700000000000003,1.51,-0.36,1.5523208431
2019-09-15 04:00:00,1.86536,0.08948,1.867504913,0.37536,0.10948000000000001,0.391,1.49,-0.02,1.4901342221
2019-09-15 04:30:00,1.72648,0.00064,1.7264801186,0.27648,0.08064,0.28800000000000003,1.45,-0.08,1.4522052197
2019-09-15 05:00:00,1.84288,-0.25416,1.8603236278000002,0.36288000000000004,0.10584,0.378,1.48,-0.36,1.5231546212
2019-09-15 05:30:00,1.90152,0.15836,1.9081027750000001,0.6115200000000001,0.17836000000000002,0.637,1.29,-0.02,1.2901550294
2019-09-15 06:00:00,1.94624,0.07932,1.9478556928000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.4,-0.08,1.4022838514
2019-09-15 06:30:00,1.89664,0.10152000000000001,1.8993550484,0.41664,0.12152,0.434,1.48,-0.02,1.480135129
2019-09-15 07:00:00,1.91208,0.03144,1.9123384638,0.38208000000000003,0.11144000000000001,0.398,1.53,-0.08,1.5320900757
2019-09-15 07:30:00,2.02872,0.01796,2.0287994972,0.19872,0.057960000000000005,0.20700000000000002,1.83,-0.04,1.8304371063
2019-09-15 08:00:00,2.086,0.013000000000000001,2.0860405078,0.216,0.063,0.225,1.87,-0.05,1.8706683298
2019-09-15 08:30:00,2.13848,0.05664,2.1392299549000002,0.22848000000000002,0.06664,0.23800000000000002,1.9100000000000001,-0.01,1.9100261778
2019-09-15 09:00:00,2.52584,0.14212000000000002,2.529835133,0.31584,0.09212000000000001,0.329,2.21,0.05,2.2105655385
2019-09-15 09:30:00,2.54376,0.12068000000000001,2.5466210162,0.41376,0.12068000000000001,0.431,2.13,0.0,2.13
2019-09-15 10:00:00,2.8182400000000003,0.18032,2.8240028328999998,0.61824,0.18032,0.644,2.2,0.0,2.2
2019-09-15 10:30:00,2.75056,0.17808000000000002,2.7563187044,0.6105600000000001,0.17808000000000002,0.636,2.14,0.0,2.14
2019-09-15 11:00:00,2.70032,0.15176,2.7045811506,0.52032,0.15176,0.542,2.18,0.0,2.18
2019-09-15 11:30:00,2.6092,0.1456,2.6132592677,0.49920000000000003,0.1456,0.52,2.11,0.0,2.11
2019-09-15 12:00:00,2.44328,0.10304,2.4454517783,0.35328000000000004,0.10304,0.368,2.09,0.0,2.09
2019-09-15 12:30:00,2.3744,0.0742,2.3755590921,0.2544,0.0742,0.265,2.12,0.0,2.12
2019-09-15 13:00:00,2.57912,0.09016,2.5806954102,0.30912,0.09016,0.322,2.27,0.0,2.27
2019-09-15 13:30:00,2.53112,0.07616,2.5322655469,0.26112,0.07616,0.272,2.27,0.0,2.27
2019-09-15 14:00:00,2.4444,0.0742,2.4455259148,0.2544,0.0742,0.265,2.19,0.0,2.19
2019-09-15 14:30:00,2.67888,0.13384000000000001,2.6822213182,0.45888,0.13384000000000001,0.47800000000000004,2.22,0.0,2.22
2019-09-15 15:00:00,2.62264,0.14952000000000001,2.6268987038000002,0.5126400000000001,0.14952000000000001,0.534,2.11,0.0,2.11
2019-09-15 15:30:00,2.66064,0.16352000000000003,2.6656601434000002,0.56064,0.16352000000000003,0.584,2.1,0.0,2.1
2019-09-15 16:00:00,2.69528,0.15904000000000001,2.699968148,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.15,0.0,2.15
2019-09-15 16:30:00,2.8456,0.1358,2.8488385353,0.4656,0.1358,0.485,2.38,0.0,2.38
2019-09-15 17:00:00,3.00592,0.11256000000000001,3.0080267286,0.38592000000000004,0.11256000000000001,0.402,2.62,0.0,2.62
2019-09-15 17:30:00,3.2828,0.1554,3.2864760763,0.5328,0.1554,0.555,2.75,0.0,2.75
2019-09-15 18:00:00,3.38944,0.13692000000000001,3.3922043865,0.46944,0.13692000000000001,0.489,2.92,0.0,2.92
2019-09-15 18:30:00,3.58768,0.14224,3.5904985726,0.48768000000000006,0.14224,0.508,3.1,0.0,3.1
2019-09-15 19:00:00,3.6391999999999998,0.1456,3.6421114755,0.49920000000000003,0.1456,0.52,3.14,0.0,3.14
2019-09-15 19:30:00,3.63248,0.14364000000000002,3.6353188856000003,0.49248000000000003,0.14364000000000002,0.513,3.14,0.0,3.14
2019-09-15 20:00:00,3.56384,0.14112000000000002,3.566632922,0.48384000000000005,0.14112000000000002,0.504,3.08,0.0,3.08
2019-09-15 20:30:00,3.2009600000000002,0.07028000000000001,3.2017314378,0.24096,0.07028000000000001,0.251,2.96,0.0,2.96
2019-09-15 21:00:00,3.15056,0.10808000000000001,3.1524132978,0.37056000000000006,0.10808000000000001,0.386,2.7800000000000002,0.0,2.7800000000000002
2019-09-15 21:30:00,3.0196,0.1078,3.0215236223,0.36960000000000004,0.1078,0.385,2.65,0.0,2.65
2019-09-15 22:00:00,2.78056,0.10808000000000001,2.7826597349,0.37056000000000006,0.10808000000000001,0.386,2.41,0.0,2.41
2019-09-15 22:30:00,2.55424,0.10332000000000001,2.556328813,0.35424000000000005,0.10332000000000001,0.369,2.2,0.0,2.2
2019-09-15 23:00:00,2.33248,0.10864000000000001,2.3350086938,0.37248000000000003,0.10864000000000001,0.388,1.96,0.0,1.96
2019-09-15 23:30:00,2.1696,0.1078,2.1722764557,0.36960000000000004,0.1078,0.385,1.8,0.0,1.8
2019-09-16 00:00:00,2.07768,0.10724,2.0804457695,0.36768,0.10724,0.383,1.71,0.0,1.71
2019-09-16 00:30:00,1.9500000000000002,0.105,1.9528248769,0.36,0.105,0.375,1.5899999999999999,0.0,1.5899999999999999
2019-09-16 01:00:00,1.97248,0.10864000000000001,1.9754695644,0.37248000000000003,0.10864000000000001,0.388,1.6,0.0,1.6
2019-09-16 01:30:00,2.00416,0.11788000000000001,2.0076237197,0.40416,0.11788000000000001,0.421,1.6,0.0,1.6
2019-09-16 02:00:00,2.06768,0.14224,2.0725667179,0.48768000000000006,0.14224,0.508,1.58,0.0,1.58
2019-09-16 02:30:00,2.01408,0.13244,2.0184297362,0.45408000000000004,0.13244,0.47300000000000003,1.56,0.0,1.56
2019-09-16 03:00:00,1.98136,0.13748000000000002,1.9861239136000002,0.47136000000000006,0.13748000000000002,0.491,1.51,0.0,1.51
2019-09-16 03:30:00,2.00544,0.12992,2.0096439486,0.44544000000000006,0.12992,0.464,1.56,0.0,1.56
2019-09-16 04:00:00,2.07464,0.13552,2.0790615191,0.46464000000000005,0.13552,0.484,1.6099999999999999,0.0,1.6099999999999999
2019-09-16 04:30:00,2.09256,0.12908,2.0965373834,0.44256,0.12908,0.461,1.65,0.0,1.65
2019-09-16 05:00:00,2.0721600000000002,0.13188,2.0763524267,0.45216000000000006,0.13188,0.47100000000000003,1.62,0.0,1.62
2019-09-16 05:30:00,2.13408,0.13244,2.1381856327,0.45408000000000004,0.13244,0.47300000000000003,1.6800000000000002,0.0,1.6800000000000002
2019-09-16 06:00:00,2.2116,0.1288,2.2153473768,0.44160000000000005,0.1288,0.46,1.77,0.0,1.77
2019-09-16 06:30:00,2.55544,0.12992,2.5587404714,0.44544000000000006,0.12992,0.464,2.11,0.0,2.11
2019-09-16 07:00:00,2.77816,0.12488,2.7809653,0.42816000000000004,0.12488,0.446,2.35,0.0,2.35
2019-09-16 07:30:00,2.94552,0.11536,2.9477781463,0.39552000000000004,0.11536,0.41200000000000003,2.55,0.0,2.55
2019-09-16 08:00:00,3.094,0.112,3.0960264857,0.384,0.112,0.4,2.71,0.0,2.71
2019-09-16 08:30:00,3.00576,0.10668000000000001,3.0076525398,0.36576000000000003,0.10668000000000001,0.381,2.64,0.0,2.64
2019-09-16 09:00:00,3.12568,0.12124000000000001,3.1280304666,0.41568000000000005,0.12124000000000001,0.433,2.71,0.0,2.71
2019-09-16 09:30:00,3.2336,0.1148,3.2356371861,0.3936,0.1148,0.41000000000000003,2.84,0.0,2.84
2019-09-16 10:00:00,3.13648,0.11564,3.1386110622,0.39648000000000005,0.11564,0.41300000000000003,2.74,0.0,2.74
2019-09-16 10:30:00,2.78728,0.40004,2.8158412242,0.13728,0.040040000000000006,0.14300000000000002,2.65,0.36,2.6743410403
2019-09-16 11:00:00,2.82208,0.40144,2.8504893615,0.14208,0.041440000000000005,0.148,2.68,0.36,2.7040710050000003
2019-09-16 11:30:00,2.97464,0.10052000000000001,2.9763379176,0.34464,0.10052000000000001,0.359,2.63,0.0,2.63
2019-09-16 12:00:00,2.9753600000000002,0.10948000000000001,2.9773735070000003,0.37536,0.10948000000000001,0.391,2.6,0.0,2.6
2019-09-16 12:30:00,2.9455999999999998,0.1008,2.9473242102,0.3456,0.1008,0.36,2.6,0.0,2.6
2019-09-16 13:00:00,3.04688,0.11284000000000001,3.0489687765,0.38688000000000006,0.11284000000000001,0.403,2.66,0.0,2.66
2019-09-16 13:30:00,2.9763200000000003,0.10976000000000001,2.9783431636,0.37632000000000004,0.10976000000000001,0.392,2.6,0.0,2.6
2019-09-16 14:00:00,2.934,0.112,2.9361369178,0.384,0.112,0.4,2.55,0.0,2.55
2019-09-16 14:30:00,2.90232,0.10276,2.9041385986,0.35232,0.10276,0.367,2.55,0.0,2.55
2019-09-16 15:00:00,2.90072,0.11396,2.9029576986,0.39072,0.11396,0.40700000000000003,2.51,0.0,2.51
2019-09-16 15:30:00,2.82184,0.12012,2.8243954751,0.41184000000000004,0.12012,0.429,2.41,0.0,2.41
2019-09-16 16:00:00,2.92512,0.11816000000000002,2.9275055593,0.40512000000000004,0.11816000000000002,0.422,2.52,0.0,2.52
2019-09-16 16:30:00,3.072,0.126,3.0745828985,0.432,0.126,0.45,2.64,0.0,2.64
2019-09-16 17:00:00,3.08184,0.12012,3.0841800531,0.41184000000000004,0.12012,0.429,2.67,0.0,2.67
2019-09-16 17:30:00,3.348,0.11900000000000001,3.3501141772,0.40800000000000003,0.11900000000000001,0.425,2.94,0.0,2.94
2019-09-16 18:00:00,3.44328,0.10304,3.4448213887,0.35328000000000004,0.10304,0.368,3.09,0.0,3.09
2019-09-16 18:30:00,3.61248,0.10864000000000001,3.6141132246,0.37248000000000003,0.10864000000000001,0.388,3.24,0.0,3.24
2019-09-16 19:00:00,3.778,0.11900000000000001,3.7798736751,0.40800000000000003,0.11900000000000001,0.425,3.37,0.0,3.37
2019-09-16 19:30:00,3.76064,0.12852000000000002,3.7628354468,0.44064000000000003,0.12852000000000002,0.459,3.32,0.0,3.32
2019-09-16 20:00:00,3.74464,0.13552,3.7470914587,0.46464000000000005,0.13552,0.484,3.2800000000000002,0.0,3.2800000000000002
2019-09-16 20:30:00,3.70928,0.13104000000000002,3.7115939433,0.44928,0.13104000000000002,0.468,3.26,0.0,3.26
2019-09-16 21:00:00,3.39128,0.11704,3.3932990437,0.40128,0.11704,0.418,2.99,0.0,2.99
2019-09-16 21:30:00,3.31952,0.15736,3.3232476886,0.53952,0.15736,0.562,2.7800000000000002,0.0,2.7800000000000002
2019-09-16 22:00:00,3.08632,0.14476,3.0897130287,0.49632000000000004,0.14476,0.517,2.59,0.0,2.59
2019-09-16 22:30:00,2.73136,0.10248,2.7332818369,0.35136,0.10248,0.366,2.38,0.0,2.38
2019-09-16 23:00:00,2.50464,0.13552,2.5083036499,0.46464000000000005,0.13552,0.484,2.04,0.0,2.04
2019-09-16 23:30:00,2.35248,0.14364000000000002,2.3568611754,0.49248000000000003,0.14364000000000002,0.513,1.8599999999999999,0.0,1.8599999999999999
2019-09-17 00:00:00,2.3992,0.5356000000000001,2.4582571062,0.49920000000000003,0.1456,0.52,1.9,0.39,1.9396133635
2019-09-17 00:30:00,2.4108,0.13440000000000002,2.4145434351,0.46080000000000004,0.13440000000000002,0.48,1.9500000000000002,0.0,1.9500000000000002
2019-09-17 01:00:00,2.34176,0.13468000000000002,2.3456296809,0.46176000000000006,0.13468000000000002,0.481,1.88,0.0,1.88
2019-09-17 01:30:00,2.43368,0.13524,2.4374347581,0.46368000000000004,0.13524,0.483,1.97,0.0,1.97
2019-09-17 02:00:00,2.41616,0.49888000000000005,2.4671259392,0.47616,0.13888,0.496,1.94,0.36,1.9731193578
2019-09-17 02:30:00,2.34528,0.08904000000000001,2.3469696206,0.30528000000000005,0.08904000000000001,0.318,2.04,0.0,2.04
2019-09-17 03:00:00,2.29408,0.09744000000000001,2.2961484273,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.96,0.0,1.96
2019-09-17 03:30:00,2.31984,0.09912000000000001,2.3219565887,0.33984000000000003,0.09912000000000001,0.354,1.98,0.0,1.98
2019-09-17 04:00:00,2.37736,0.09548000000000001,2.3792765707,0.32736000000000004,0.09548000000000001,0.341,2.05,0.0,2.05
2019-09-17 04:30:00,2.36736,0.09548000000000001,2.36928466,0.32736000000000004,0.09548000000000001,0.341,2.04,0.0,2.04
2019-09-17 05:00:00,2.35112,0.11116000000000001,2.353746333,0.38112,0.11116000000000001,0.397,1.97,0.0,1.97
2019-09-17 05:30:00,2.37176,0.09968,2.3738537444,0.34176,0.09968,0.356,2.03,0.0,2.03
2019-09-17 06:00:00,2.16056,0.07308,2.1617955963,0.25056,0.07308,0.261,1.9100000000000001,0.0,1.9100000000000001
2019-09-17 06:30:00,2.58544,0.05992000000000001,2.5861342579,0.20544,0.05992000000000001,0.214,2.38,0.0,2.38
2019-09-17 07:00:00,2.90192,0.10556000000000001,2.9038392862,0.36192,0.10556000000000001,0.377,2.54,0.0,2.54
2019-09-17 07:30:00,3.18824,0.14532,3.1915501249,0.49824,0.14532,0.519,2.69,0.0,2.69
2019-09-17 08:00:00,3.2364800000000002,0.5106400000000001,3.2765158324,0.51648,0.15064000000000002,0.538,2.7199999999999998,0.36,2.7437201023
2019-09-17 08:30:00,3.0068,0.1274,3.0094977986,0.4368,0.1274,0.455,2.5700000000000003,0.0,2.5700000000000003
2019-09-17 09:00:00,2.90184,0.12012,2.9043250851,0.41184000000000004,0.12012,0.429,2.49,0.0,2.49
2019-09-17 09:30:00,2.71048,0.12264000000000001,2.7132531028,0.42048,0.12264000000000001,0.438,2.29,0.0,2.29
2019-09-17 10:00:00,2.74424,0.13832,2.7477237125,0.47424000000000005,0.13832,0.494,2.27,0.0,2.27
2019-09-17 10:30:00,2.64808,0.13944,2.6517487060000002,0.47808000000000006,0.13944,0.498,2.17,0.0,2.17
2019-09-17 11:00:00,2.5688,0.1484,2.5730829757,0.5088,0.1484,0.53,2.06,0.0,2.06
2019-09-17 11:30:00,2.43112,0.12416,2.4342884299,0.40512000000000004,0.11816000000000002,0.422,2.026,0.006,2.0260088845
2019-09-17 12:00:00,2.46904,0.13972,2.4729901334,0.47904,0.13972,0.499,1.99,0.0,1.99
2019-09-17 12:30:00,2.5748800000000003,0.16184,2.579961085,0.55488,0.16184,0.578,2.02,0.0,2.02
2019-09-17 13:00:00,2.64248,0.17864000000000002,2.648511431,0.61248,0.17864000000000002,0.638,2.03,0.0,2.03
2019-09-17 13:30:00,2.63288,0.17584000000000002,2.6387453079,0.6028800000000001,0.17584000000000002,0.628,2.03,0.0,2.03
2019-09-17 14:00:00,2.68032,0.18676,2.6868186764,0.64032,0.18676,0.667,2.04,0.0,2.04
2019-09-17 14:30:00,2.45368,0.13524,2.4574041996,0.46368000000000004,0.13524,0.483,1.99,0.0,1.99
2019-09-17 15:00:00,2.48992,0.15456,2.4947124884000003,0.5299200000000001,0.15456,0.552,1.96,0.0,1.96
2019-09-17 15:30:00,2.4628,0.1554,2.4676979151,0.5328,0.1554,0.555,1.9300000000000002,0.0,1.9300000000000002
2019-09-17 16:00:00,2.48752,0.13636,2.4912546638,0.46752000000000005,0.13636,0.487,2.02,0.0,2.02
2019-09-17 16:30:00,2.57856,0.12208000000000001,2.5814482757,0.41856000000000004,0.12208000000000001,0.436,2.16,0.0,2.16
2019-09-17 17:00:00,2.84936,0.15148,2.8533837106,0.51936,0.15148,0.541,2.33,0.0,2.33
2019-09-17 17:30:00,3.19512,0.15316000000000002,3.198788802,0.52512,0.15316000000000002,0.547,2.67,0.0,2.67
2019-09-17 18:00:00,3.1876,0.1218,3.1899261747,0.4176,0.1218,0.435,2.77,0.0,2.77
2019-09-17 18:30:00,3.55928,0.86104,3.6619481154,0.44928,0.13104000000000002,0.468,3.11,0.73,3.194526569
2019-09-17 19:00:00,3.77328,0.5280400000000001,3.8100483199,0.47328000000000003,0.13804000000000002,0.493,3.3,0.39,3.322965543
2019-09-17 19:30:00,3.88592,0.5575600000000001,3.925716164,0.50592,0.14756000000000002,0.527,3.38,0.41000000000000003,3.4047760572
2019-09-17 20:00:00,4.04776,1.16268,4.2114351236,0.55776,0.16268000000000002,0.581,3.49,1.0,3.6304407446
2019-09-17 20:30:00,4.0868,0.7624000000000001,4.1573053773,0.5568000000000001,0.16240000000000002,0.58,3.5300000000000002,0.6000000000000001,3.5806284365
2019-09-17 21:00:00,4.15872,0.83296,4.2413175311,0.7987200000000001,0.23296000000000003,0.8320000000000001,3.36,0.6000000000000001,3.4131510368
2019-09-17 21:30:00,4.12464,0.8705200000000001,4.2155023663,0.82464,0.24052,0.859,3.3,0.63,3.3595981903
2019-09-17 22:00:00,3.95248,0.83864,4.0404721506,0.85248,0.24864000000000003,0.888,3.1,0.59,3.1556457342
2019-09-17 22:30:00,3.79984,0.89412,3.9036181422,0.9398400000000001,0.27412000000000003,0.979,2.86,0.62,2.9264312738
2019-09-17 23:00:00,3.69992,0.89456,3.8065267108,1.00992,0.29456000000000004,1.052,2.69,0.6000000000000001,2.7561023203
2019-09-17 23:30:00,3.53104,0.84072,3.629745666,1.03104,0.30072000000000004,1.074,2.5,0.54,2.5576551761
2019-09-18 00:00:00,3.37632,0.8747600000000001,3.4877989908,0.9763200000000001,0.28476,1.017,2.4,0.59,2.4714570601
2019-09-18 00:30:00,3.05816,0.8298800000000001,3.1687605463,0.7881600000000001,0.22988000000000003,0.8210000000000001,2.27,0.6000000000000001,2.3479565584
2019-09-18 01:00:00,2.77456,0.71008,2.8639826815,0.51456,0.15008000000000002,0.536,2.26,0.56,2.3283470532
2019-09-18 01:30:00,2.60024,0.63632,2.676966791,0.33024000000000003,0.09632,0.34400000000000003,2.27,0.54,2.3333452381
2019-09-18 02:00:00,2.53768,0.61224,2.6104899157,0.24768,0.07224000000000001,0.258,2.29,0.54,2.3528068344
2019-09-18 02:30:00,2.48256,0.5990800000000001,2.5538208629,0.20256000000000002,0.05908000000000001,0.211,2.2800000000000002,0.54,2.3430749028
2019-09-18 03:00:00,2.44696,0.6432800000000001,2.530103239,0.21696000000000001,0.06328,0.226,2.23,0.58,2.3041918323
2019-09-18 03:30:00,2.55584,0.66212,2.6402123021,0.31584,0.09212000000000001,0.329,2.24,0.5700000000000001,2.3113848663
2019-09-18 04:00:00,2.67544,0.6699200000000001,2.7580377082,0.44544000000000006,0.12992,0.464,2.23,0.54,2.2944498251
2019-09-18 04:30:00,2.6572,0.6646000000000001,2.7390518432,0.4272,0.1246,0.445,2.23,0.54,2.2944498251
2019-09-18 05:00:00,2.68832,0.70076,2.7781520837,0.44832000000000005,0.13076000000000002,0.467,2.24,0.5700000000000001,2.3113848663
2019-09-18 05:30:00,2.47728,0.58504,2.5454249154,0.25728,0.07504000000000001,0.268,2.22,0.51,2.2778279127
2019-09-18 06:00:00,2.37736,0.10048000000000001,2.3794824647,0.20736000000000002,0.060480000000000006,0.216,2.17,0.04,2.1703686323
2019-09-18 06:30:00,2.73312,0.06216000000000001,2.7338267685,0.21312,0.06216000000000001,0.222,2.52,0.0,2.52
2019-09-18 07:00:00,2.9873600000000002,0.09548000000000001,2.9888854444,0.32736000000000004,0.09548000000000001,0.341,2.66,0.0,2.66
2019-09-18 07:30:00,3.40448,0.12964,3.406947402,0.44448000000000004,0.12964,0.463,2.96,0.0,2.96
2019-09-18 08:00:00,3.43968,0.12824000000000002,3.4420697262,0.43968,0.12824000000000002,0.458,3.0,0.0,3.0
2019-09-18 08:30:00,3.12664,0.16152000000000002,3.1308092245,0.41664,0.12152,0.434,2.71,0.04,2.7102951869
2019-09-18 09:00:00,2.87968,0.18824000000000002,2.885825913,0.43968,0.12824000000000002,0.458,2.44,0.06,2.4407375934
2019-09-18 09:30:00,2.80968,0.19824000000000003,2.8166648363,0.43968,0.12824000000000002,0.458,2.37,0.07,2.3710335299
2019-09-18 10:00:00,2.6956800000000003,0.5712400000000001,2.7555409269,0.41568000000000005,0.12124000000000001,0.433,2.2800000000000002,0.45,2.3239836488
2019-09-18 10:30:00,2.32544,0.44492000000000004,2.3676201131,0.08544,0.02492,0.089,2.24,0.42,2.2790348835
2019-09-18 11:00:00,2.37456,0.47508000000000006,2.4216185084,0.15456,0.04508,0.161,2.22,0.43,2.2612607103
2019-09-18 11:30:00,2.41872,0.5079600000000001,2.4714833198,0.19872,0.057960000000000005,0.20700000000000002,2.22,0.45,2.2651490017
2019-09-18 12:00:00,2.4844,0.5742,2.5498919585,0.2544,0.0742,0.265,2.23,0.5,2.2853664914
2019-09-18 12:30:00,2.58088,0.56984,2.6430397651,0.41088,0.11984000000000002,0.428,2.17,0.45,2.2161678637
2019-09-18 13:00:00,2.60776,0.5776800000000001,2.6709785473,0.43776000000000004,0.12768000000000002,0.456,2.17,0.45,2.2161678637
2019-09-18 13:30:00,2.51816,0.5748800000000001,2.5829473088,0.42816000000000004,0.12488,0.446,2.09,0.45,2.1378961621
2019-09-18 14:00:00,2.34296,0.5062800000000001,2.3970358779,0.19296000000000002,0.056280000000000004,0.201,2.15,0.45,2.1965882636
2019-09-18 14:30:00,2.35136,0.57748,2.4212346024,0.23136,0.06748000000000001,0.241,2.12,0.51,2.1804815982
2019-09-18 15:00:00,2.42616,0.6138800000000001,2.5026188283,0.35616000000000003,0.10388000000000001,0.371,2.07,0.51,2.1319005605
2019-09-18 15:30:00,2.43112,0.11116000000000001,2.4336600009,0.38112,0.11116000000000001,0.397,2.05,0.0,2.05
2019-09-18 16:00:00,2.47416,0.08288000000000001,2.4755477778,0.28416,0.08288000000000001,0.296,2.19,0.0,2.19
2019-09-18 16:30:00,2.79392,0.12656,2.7967850114,0.43392000000000003,0.12656,0.452,2.36,0.0,2.36
2019-09-18 17:00:00,2.77504,0.06272000000000001,2.7757486918,0.21504,0.06272000000000001,0.224,2.56,0.0,2.56
2019-09-18 17:30:00,3.16416,0.08288000000000001,3.165245267,0.28416,0.08288000000000001,0.296,2.88,0.0,2.88
2019-09-18 18:00:00,3.3736,0.1148,3.3755526955,0.3936,0.1148,0.41000000000000003,2.98,0.0,2.98
2019-09-18 18:30:00,3.49568,0.12124000000000001,3.49778184,0.41568000000000005,0.12124000000000001,0.433,3.08,0.0,3.08
2019-09-18 19:00:00,3.60624,0.12432000000000001,3.6083822414,0.42624,0.12432000000000001,0.444,3.18,0.0,3.18
2019-09-18 19:30:00,3.72376,0.12068000000000001,3.7257149918,0.41376,0.12068000000000001,0.431,3.31,0.0,3.31
2019-09-18 20:00:00,3.75512,0.11816000000000002,3.7569785733,0.40512000000000004,0.11816000000000002,0.422,3.35,0.0,3.35
2019-09-18 20:30:00,3.7751200000000003,0.11816000000000002,3.7769687317000002,0.40512000000000004,0.11816000000000002,0.422,3.37,0.0,3.37
2019-09-18 21:00:00,3.54784,0.11312000000000001,3.5496429116,0.38784,0.11312000000000001,0.404,3.16,0.0,3.16
2019-09-18 21:30:00,3.31192,0.10556000000000001,3.3136018168,0.36192,0.10556000000000001,0.377,2.95,0.0,2.95
2019-09-18 22:00:00,3.14672,0.10696000000000001,3.1485373112,0.36672000000000005,0.10696000000000001,0.382,2.7800000000000002,0.0,2.7800000000000002
2019-09-18 22:30:00,2.77136,0.06748000000000001,2.7721814154,0.23136,0.06748000000000001,0.241,2.54,0.0,2.54
2019-09-18 23:00:00,2.56696,0.06328,2.5677398622,0.21696000000000001,0.06328,0.226,2.35,0.0,2.35
2019-09-18 23:30:00,2.3004,0.06720000000000001,2.3013813243,0.23040000000000002,0.06720000000000001,0.24,2.07,0.0,2.07
2019-09-19 00:00:00,2.22328,0.06804,2.2243208851,0.23328000000000002,0.06804,0.243,1.99,0.0,1.99
2019-09-19 00:30:00,2.13272,0.06496,2.1337090711,0.22272000000000003,0.06496,0.232,1.9100000000000001,0.0,1.9100000000000001
2019-09-19 01:00:00,2.1004,0.06720000000000001,2.1014747203,0.23040000000000002,0.06720000000000001,0.24,1.87,0.0,1.87
2019-09-19 01:30:00,2.14352,0.05936,2.1443417638,0.20352,0.05936,0.212,1.94,0.0,1.94
2019-09-19 02:00:00,2.2116,0.058800000000000005,2.2123815223,0.2016,0.058800000000000005,0.21,2.01,0.0,2.01
2019-09-19 02:30:00,2.1528,0.0504,2.1533898857000002,0.1728,0.0504,0.18,1.98,0.0,1.98
2019-09-19 03:00:00,2.01024,0.026320000000000003,2.010412296,0.09024,0.026320000000000003,0.094,1.92,0.0,1.92
2019-09-19 03:30:00,1.9873600000000002,0.025480000000000003,1.9875233332,0.08736000000000001,0.025480000000000003,0.091,1.9,0.0,1.9
2019-09-19 04:00:00,1.97832,0.02576,1.9784877053,0.08832000000000001,0.02576,0.092,1.8900000000000001,0.0,1.8900000000000001
2019-09-19 04:30:00,1.98216,0.02688,1.982342251,0.09216,0.02688,0.096,1.8900000000000001,0.0,1.8900000000000001
2019-09-19 05:00:00,2.0012,0.026600000000000002,2.0013767761,0.0912,0.026600000000000002,0.095,1.9100000000000001,0.0,1.9100000000000001
2019-09-19 05:30:00,2.07832,0.02576,2.0784796367,0.08832000000000001,0.02576,0.092,1.99,0.0,1.99
2019-09-19 06:00:00,2.15024,0.026320000000000003,2.1504010789,0.09024,0.026320000000000003,0.094,2.06,0.0,2.06
2019-09-19 06:30:00,2.65832,0.02576,2.6584448085,0.08832000000000001,0.02576,0.092,2.5700000000000003,0.0,2.5700000000000003
2019-09-19 07:00:00,2.84024,0.026320000000000003,2.8403619488,0.09024,0.026320000000000003,0.094,2.75,0.0,2.75
2019-09-19 07:30:00,3.08744,0.04592,3.087781469,0.15744000000000002,0.04592,0.164,2.93,0.0,2.93
2019-09-19 08:00:00,3.1764,0.1102,3.1783110295,0.2064,0.060200000000000004,0.215,2.9699999999999998,0.05,2.9704208456
2019-09-19 08:30:00,3.09216,0.50188,3.1326246184,0.21216000000000002,0.061880000000000004,0.221,2.88,0.44,2.9134172375
2019-09-19 09:00:00,2.8856,0.5158,2.9313370669000003,0.22560000000000002,0.0658,0.23500000000000001,2.66,0.45,2.6977953962
2019-09-19 09:30:00,2.73904,0.5397200000000001,2.7917087599,0.23904000000000003,0.06972,0.249,2.5,0.47000000000000003,2.5437963755
2019-09-19 10:00:00,2.67864,0.5225200000000001,2.729127956,0.24864000000000003,0.07252,0.259,2.43,0.45,2.4713154392
2019-09-19 10:30:00,2.73536,0.5344800000000001,2.7870886602000002,0.25536000000000003,0.07448,0.266,2.48,0.46,2.5223005372
2019-09-19 11:00:00,2.66592,0.5575600000000001,2.7236010353999998,0.26592000000000005,0.07756,0.277,2.4,0.48,2.4475293665
2019-09-19 11:30:00,2.63976,0.5686800000000001,2.7003203143,0.26976,0.07868,0.281,2.37,0.49,2.4201239638
2019-09-19 12:00:00,2.56744,0.5709200000000001,2.6301516686,0.27744,0.08092,0.289,2.29,0.49,2.3418368859
2019-09-19 12:30:00,2.60032,0.6017600000000001,2.6690408764,0.28032,0.08176000000000001,0.292,2.32,0.52,2.3775617763
2019-09-19 13:00:00,2.48512,0.59316,2.5549286096,0.28512000000000004,0.08316000000000001,0.297,2.2,0.51,2.2583400984
2019-09-19 13:30:00,2.52704,0.5437200000000001,2.584871873,0.28704,0.08372,0.299,2.24,0.46,2.2867444107
2019-09-19 14:00:00,2.5032,0.6026,2.5747110517,0.2832,0.0826,0.295,2.22,0.52,2.2800877176
2019-09-19 14:30:00,2.37928,0.5560400000000001,2.4433898174,0.08928000000000001,0.02604,0.093,2.29,0.53,2.3505318547
2019-09-19 15:00:00,2.3516,0.5538000000000001,2.4159298417,0.0816,0.0238,0.085,2.27,0.53,2.331051265
2019-09-19 15:30:00,2.2668,0.5524,2.3331369441,0.07680000000000001,0.0224,0.08,2.19,0.53,2.2532199183
2019-09-19 16:00:00,2.46128,0.047040000000000005,2.4617294734,0.16128,0.047040000000000005,0.168,2.3,0.0,2.3
2019-09-19 16:30:00,2.73464,0.06552000000000001,2.7354247933,0.22464,0.06552000000000001,0.234,2.51,0.0,2.51
2019-09-19 17:00:00,2.916,0.063,2.9166804762,0.216,0.063,0.225,2.7,0.0,2.7
2019-09-19 17:30:00,3.11352,0.05936,3.1140858049,0.20352,0.05936,0.212,2.91,0.0,2.91
2019-09-19 18:00:00,3.29528,0.054040000000000005,3.295723077,0.18528000000000003,0.054040000000000005,0.193,3.11,0.0,3.11
2019-09-19 18:30:00,3.34096,0.035280000000000006,3.3411462704,0.12096000000000001,0.035280000000000006,0.126,3.22,0.0,3.22
2019-09-19 19:00:00,3.31312,0.027160000000000004,3.313231323,0.09312000000000001,0.027160000000000004,0.097,3.22,0.0,3.22
2019-09-19 19:30:00,3.28736,0.025480000000000003,3.287458745,0.08736000000000001,0.025480000000000003,0.091,3.2,0.0,3.2
2019-09-19 20:00:00,3.42928,0.02604,3.429378865,0.08928000000000001,0.02604,0.093,3.34,0.0,3.34
2019-09-19 20:30:00,3.39928,0.02604,3.3993797375,0.08928000000000001,0.02604,0.093,3.31,0.0,3.31
2019-09-19 21:00:00,3.1904,0.0322,3.1905624896,0.11040000000000001,0.0322,0.115,3.08,0.0,3.08
2019-09-19 21:30:00,3.11,0.395,3.134984051,0.12,0.035,0.125,2.99,0.36,3.0115942622
2019-09-19 22:00:00,3.13896,0.40928000000000003,3.1655299714,0.16896000000000003,0.049280000000000004,0.176,2.9699999999999998,0.36,2.9917386249
2019-09-19 22:30:00,2.94464,0.44552,2.9781525817,0.22464,0.06552000000000001,0.234,2.7199999999999998,0.38,2.7464158462
2019-09-19 23:00:00,2.6132,0.4076,2.6447971567,0.1632,0.0476,0.17,2.45,0.36,2.4763077353
2019-09-19 23:30:00,2.43128,0.40704,2.4651174414,0.16128,0.047040000000000005,0.168,2.27,0.36,2.2983689869
2019-09-20 00:00:00,2.32608,0.40844,2.3616670807,0.16608,0.048440000000000004,0.17300000000000001,2.16,0.36,2.1897945109
2019-09-20 00:30:00,2.28032,0.04676,2.2807993774,0.16032000000000002,0.04676,0.167,2.12,0.0,2.12
2019-09-20 01:00:00,2.26952,0.41236000000000006,2.3066776541,0.17952,0.052360000000000004,0.187,2.09,0.36,2.1207781591
2019-09-20 01:30:00,2.23536,0.03948,2.2357086125,0.13536,0.03948,0.14100000000000001,2.1,0.0,2.1
2019-09-20 02:00:00,2.2936,0.0448,2.2940374888,0.15360000000000001,0.0448,0.16,2.14,0.0,2.14
2019-09-20 02:30:00,2.2688,0.0434,2.2692150625,0.14880000000000002,0.0434,0.155,2.12,0.0,2.12
2019-09-20 03:00:00,2.19936,0.40648,2.2366068944,0.15936,0.04648,0.166,2.04,0.36,2.0715211802
2019-09-20 03:30:00,2.20992,0.40956000000000004,2.2475510673,0.16992000000000002,0.04956000000000001,0.177,2.04,0.36,2.0715211802
2019-09-20 04:00:00,2.3008800000000003,0.04984,2.3014197357,0.17088,0.04984,0.178,2.13,0.0,2.13
2019-09-20 04:30:00,2.3676,0.051800000000000006,2.3681665904,0.1776,0.051800000000000006,0.185,2.19,0.0,2.19
2019-09-20 05:00:00,2.30528,0.054040000000000005,2.3059133115,0.18528000000000003,0.054040000000000005,0.193,2.12,0.0,2.12
2019-09-20 05:30:00,2.3736,0.4048,2.4078704284,0.15360000000000001,0.0448,0.16,2.22,0.36,2.2489997777
2019-09-20 06:00:00,2.32168,0.04424,2.322101462,0.15168,0.04424,0.158,2.17,0.0,2.17
2019-09-20 06:30:00,2.51784,0.043120000000000006,2.518209205,0.14784,0.043120000000000006,0.154,2.37,0.0,2.37
2019-09-20 07:00:00,2.7544,0.0392,2.7546789286999998,0.13440000000000002,0.0392,0.14,2.62,0.0,2.62
2019-09-20 07:30:00,2.9884,0.046200000000000005,2.9887570995,0.1584,0.046200000000000005,0.165,2.83,0.0,2.83
2019-09-20 08:00:00,3.06448,0.059640000000000006,3.065060293,0.20448000000000002,0.059640000000000006,0.213,2.86,0.0,2.86
2019-09-20 08:30:00,2.9164,0.060200000000000004,2.9170212546,0.2064,0.060200000000000004,0.215,2.71,0.0,2.71
2019-09-20 09:00:00,2.80352,0.05936,2.8041483555999998,0.20352,0.05936,0.212,2.6,0.0,2.6
2019-09-20 09:30:00,2.72448,0.059640000000000006,2.725132694,0.20448000000000002,0.059640000000000006,0.213,2.52,0.0,2.52
2019-09-20 10:00:00,2.8008,0.45940000000000003,2.8382263828000003,0.3408,0.0994,0.355,2.46,0.36,2.4862019226
2019-09-20 10:30:00,2.7667200000000003,0.5019600000000001,2.811886093,0.48672000000000004,0.14196,0.507,2.2800000000000002,0.36,2.3082460874
2019-09-20 11:00:00,2.63152,0.5383600000000001,2.6860247579000003,0.6115200000000001,0.17836000000000002,0.637,2.02,0.36,2.0518284529
2019-09-20 11:30:00,2.64096,0.5352800000000001,2.6946603497,0.60096,0.17528000000000002,0.626,2.04,0.36,2.0715211802
2019-09-20 12:00:00,2.4976000000000003,0.5168,2.5505074005,0.5376000000000001,0.1568,0.56,1.96,0.36,1.9927869931000002
2019-09-20 12:30:00,2.48064,0.16352000000000003,2.4860236523,0.56064,0.16352000000000003,0.584,1.92,0.0,1.92
2019-09-20 13:00:00,2.4558400000000002,0.16212000000000001,2.4611852836,0.55584,0.16212000000000001,0.579,1.9,0.0,1.9
2019-09-20 13:30:00,2.424,0.507,2.4764541183,0.504,0.147,0.525,1.92,0.36,1.9534584715
2019-09-20 14:00:00,2.504,0.542,2.5619875096999998,0.624,0.182,0.65,1.88,0.36,1.9141577781999999
2019-09-20 14:30:00,2.5084,0.5462,2.5671784122,0.6384000000000001,0.1862,0.665,1.87,0.36,1.904337155
2019-09-20 15:00:00,2.49032,0.18676,2.4973131562,0.64032,0.18676,0.667,1.85,0.0,1.85
2019-09-20 15:30:00,2.43664,0.56152,2.5005037892,0.65664,0.19152000000000002,0.684,1.78,0.37,1.8180484042
2019-09-20 16:00:00,2.48992,0.5845600000000001,2.5576184235,0.76992,0.22456,0.802,1.72,0.36,1.7572706109
2019-09-20 16:30:00,2.65248,0.6086400000000001,2.7214137502,0.85248,0.24864000000000003,0.888,1.8,0.36,1.8356470249
2019-09-20 17:00:00,2.61768,0.5722400000000001,2.6794975648,0.7276800000000001,0.21224,0.758,1.8900000000000001,0.36,1.9239802494
2019-09-20 17:30:00,2.8808800000000003,0.58484,2.9396440941,0.77088,0.22484,0.803,2.11,0.36,2.140490598
2019-09-20 18:00:00,3.25704,0.58372,3.3089331512999998,0.76704,0.22372000000000003,0.799,2.49,0.36,2.5158895047
2019-09-20 18:30:00,3.37256,0.55908,3.4185861697,0.6825600000000001,0.19908,0.711,2.69,0.36,2.7139823139
2019-09-20 19:00:00,3.37072,0.54396,3.4143294803,0.6307200000000001,0.18396,0.657,2.74,0.36,2.7635484436
2019-09-20 19:30:00,3.31264,0.5095200000000001,3.351595799,0.5126400000000001,0.14952000000000001,0.534,2.8,0.36,2.8230479982
2019-09-20 20:00:00,3.51864,0.5025200000000001,3.5543429491,0.48864,0.14252,0.509,3.03,0.36,3.0513111936
2019-09-20 20:30:00,3.6636800000000003,1.02524,3.8044274471,0.7036800000000001,0.20524,0.733,2.96,0.8200000000000001,3.0714817271
2019-09-20 21:00:00,3.53544,0.5549200000000001,3.5787249405,0.56544,0.16492,0.589,2.9699999999999998,0.39,2.9954966199
2019-09-20 21:30:00,3.41664,0.52652,3.4569715359,0.53664,0.15652000000000002,0.559,2.88,0.37,2.9036700915
2019-09-20 22:00:00,3.3976800000000003,0.5572400000000001,3.4430721456,0.60768,0.17724,0.633,2.79,0.38,2.8157592227
2019-09-20 22:30:00,3.37984,0.9791200000000001,3.5188058202,0.81984,0.23912000000000003,0.854,2.56,0.74,2.6648076854
2019-09-20 23:00:00,2.83304,0.5417200000000001,2.8843675563,0.62304,0.18172000000000002,0.649,2.21,0.36,2.2391292951
2019-09-20 23:30:00,2.7624,0.5532,2.8172475930000003,0.6624,0.1932,0.6900000000000001,2.1,0.36,2.1306337085
2019-09-21 00:00:00,2.70912,0.5551600000000001,2.7654174730000003,0.66912,0.19516000000000003,0.6970000000000001,2.04,0.36,2.0715211802
2019-09-21 00:30:00,2.89392,0.62656,2.960971192,0.9139200000000001,0.26656,0.9520000000000001,1.98,0.36,2.0124611797
2019-09-21 01:00:00,2.85448,0.26964000000000005,2.8671870884,0.9244800000000001,0.26964000000000005,0.963,1.9300000000000002,0.0,1.9300000000000002
2019-09-21 01:30:00,2.8132800000000002,0.63804,2.8847251862,0.9532800000000001,0.27804,0.993,1.8599999999999999,0.36,1.8945184085000002
2019-09-21 02:00:00,2.77344,0.60892,2.8394987234,0.8534400000000001,0.24892000000000003,0.889,1.92,0.36,1.9534584715
2019-09-21 02:30:00,2.59232,0.56776,2.6537660786,0.7123200000000001,0.20776000000000003,0.742,1.88,0.36,1.9141577781999999
2019-09-21 03:00:00,2.54544,0.19992000000000001,2.5532788332000003,0.68544,0.19992000000000001,0.714,1.8599999999999999,0.0,1.8599999999999999
2019-09-21 03:30:00,2.37848,0.20664000000000002,2.3874394652,0.7084800000000001,0.20664000000000002,0.738,1.67,0.0,1.67
2019-09-21 04:00:00,2.26096,0.21028000000000002,2.2707174637,0.72096,0.21028000000000002,0.751,1.54,0.0,1.54
2019-09-21 04:30:00,2.31144,0.22792,2.322649866,0.78144,0.22792,0.8140000000000001,1.53,0.0,1.53
2019-09-21 05:00:00,2.26208,0.21644000000000002,2.2724110984,0.7420800000000001,0.21644000000000002,0.773,1.52,0.0,1.52
2019-09-21 05:30:00,2.30936,0.22148,2.3199562496,0.75936,0.22148,0.791,1.55,0.0,1.55
2019-09-21 06:00:00,2.36144,0.22792,2.3724136233,0.78144,0.22792,0.8140000000000001,1.58,0.0,1.58
2019-09-21 06:30:00,2.66712,0.24416000000000002,2.6782724283,0.8371200000000001,0.24416000000000002,0.872,1.83,0.0,1.83
2019-09-21 07:00:00,2.69864,-0.11248000000000001,2.7009830803,0.8486400000000001,0.24752000000000002,0.884,1.85,-0.36,1.8847015679
2019-09-21 07:30:00,2.91288,0.24584000000000003,2.9232357414,0.8428800000000001,0.24584000000000003,0.878,2.07,0.0,2.07
2019-09-21 08:00:00,3.3332,0.3276,3.3492602168,1.1232,0.3276,1.17,2.21,0.0,2.21
2019-09-21 08:30:00,3.33112,0.32116,3.346566031,1.10112,0.32116,1.147,2.23,0.0,2.23
2019-09-21 09:00:00,3.21096,0.28028000000000003,3.2231694029,0.96096,0.28028000000000003,1.001,2.25,0.0,2.25
2019-09-21 09:30:00,3.09944,0.27692,3.111786143,0.9494400000000001,0.27692,0.989,2.15,0.0,2.15
2019-09-21 10:00:00,3.08624,0.26432,3.0975381192,0.90624,0.26432,0.9440000000000001,2.18,0.0,2.18
2019-09-21 10:30:00,2.84528,0.22904000000000002,2.8544837712,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.06,0.0,2.06
2019-09-21 11:00:00,2.83576,0.24668,2.8464690056,0.8457600000000001,0.24668,0.881,1.99,0.0,1.99
2019-09-21 11:30:00,2.78728,0.25004000000000004,2.7984727621000003,0.85728,0.25004000000000004,0.893,1.9300000000000002,0.0,1.9300000000000002
2019-09-21 12:00:00,2.71376,0.26068,2.7262515291,0.8937600000000001,0.26068,0.931,1.82,0.0,1.82
2019-09-21 12:30:00,2.50664,0.6215200000000001,2.5825435523999998,0.8966400000000001,0.26152000000000003,0.934,1.6099999999999999,0.36,1.6497575579000001
2019-09-21 13:00:00,2.4620800000000003,0.6114400000000001,2.5368675172,0.8620800000000001,0.25144,0.898,1.6,0.36,1.6400000000000001
2019-09-21 13:30:00,2.40664,0.26152000000000003,2.4208074686,0.8966400000000001,0.26152000000000003,0.934,1.51,0.0,1.51
2019-09-21 14:00:00,2.19288,0.21084000000000003,2.2029925556,0.7228800000000001,0.21084000000000003,0.753,1.47,0.0,1.47
2019-09-21 14:30:00,2.4608,0.27440000000000003,2.4760516957,0.9408000000000001,0.27440000000000003,0.98,1.52,0.0,1.52
2019-09-21 15:00:00,2.46448,0.26964000000000005,2.4791868425,0.9244800000000001,0.26964000000000005,0.963,1.54,0.0,1.54
2019-09-21 15:30:00,2.40048,0.22764,2.4112495101,0.7804800000000001,0.22764,0.8130000000000001,1.62,0.0,1.62
2019-09-21 16:00:00,2.4652,0.2436,2.4772064912,0.8352,0.2436,0.87,1.63,0.0,1.63
2019-09-21 16:30:00,2.5508800000000003,0.22484,2.5607697671,0.77088,0.22484,0.803,1.78,0.0,1.78
2019-09-21 17:00:00,2.44456,0.15008000000000002,2.4491626324,0.51456,0.15008000000000002,0.536,1.9300000000000002,0.0,1.9300000000000002
2019-09-21 17:30:00,2.50232,0.16276000000000002,2.5076076647,0.35232,0.10276,0.367,2.15,0.06,2.1508370464
2019-09-21 18:00:00,2.79752,0.17636000000000002,2.8030734917,0.46752000000000005,0.13636,0.487,2.33,0.04,2.3303433223
2019-09-21 18:30:00,2.8544,0.16920000000000002,2.8594104287,0.3744,0.1092,0.39,2.48,0.06,2.4807257003
2019-09-21 19:00:00,2.97328,0.10304,2.9750649069,0.35328000000000004,0.10304,0.368,2.62,0.0,2.62
2019-09-21 19:30:00,2.9359200000000003,0.15256,2.939881086,0.38592000000000004,0.11256000000000001,0.402,2.55,0.04,2.5503137062
2019-09-21 20:00:00,3.24864,0.21752000000000002,3.2559141266,0.6086400000000001,0.17752,0.634,2.64,0.04,2.6403030129
2019-09-21 20:30:00,2.97416,0.22288000000000002,2.9824994887000003,0.5241600000000001,0.15288000000000002,0.546,2.45,0.07,2.450999796
2019-09-21 21:00:00,2.87808,0.16944,2.8830633708,0.47808000000000006,0.13944,0.498,2.4,0.03,2.4001874927
2019-09-21 21:30:00,2.9116,0.24380000000000002,2.921789349,0.5616,0.1638,0.585,2.35,0.08,2.3513613078
2019-09-21 22:00:00,2.92952,0.27236000000000005,2.942153531,0.6595200000000001,0.19236,0.687,2.27,0.08,2.2714092542
2019-09-21 22:30:00,2.7828,0.23040000000000002,2.7923216147,0.6528,0.1904,0.68,2.13,0.04,2.1303755537
