Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-09-21 23:00:00,2.5436,0.18480000000000002,2.5503042956,0.6336,0.18480000000000002,0.66,1.9100000000000001,0.0,1.9100000000000001
2019-09-21 23:30:00,2.4144,0.1792,2.4210410984,0.6144000000000001,0.1792,0.64,1.8,0.0,1.8
2019-09-22 00:00:00,2.32936,0.18648,2.3368125299,0.63936,0.18648,0.666,1.69,0.0,1.69
2019-09-22 00:30:00,2.08984,0.14912,2.095153455,0.57984,0.16912000000000002,0.604,1.51,-0.02,1.5101324445
2019-09-22 01:00:00,1.88016,0.04088000000000001,1.8806043709,0.38016000000000005,0.11088,0.396,1.5,-0.07,1.501632445
2019-09-22 01:30:00,1.8847200000000002,0.06096000000000001,1.8857055973999999,0.41472000000000003,0.12096000000000001,0.432,1.47,-0.06,1.4712239802
2019-09-22 02:00:00,1.7892800000000002,0.02604,1.7894694745000002,0.32928,0.09604000000000001,0.343,1.46,-0.07,1.4616771189
2019-09-22 02:30:00,1.81448,0.00464,1.8144859327,0.32448000000000005,0.09464,0.338,1.49,-0.09,1.4927156461
2019-09-22 03:00:00,1.76776,0.01268,1.7678054757,0.31776000000000004,0.09268000000000001,0.331,1.45,-0.08,1.4522052197
2019-09-22 03:30:00,1.81608,0.03844,1.816486774,0.40608000000000005,0.11844,0.423,1.4100000000000001,-0.08,1.41226768
2019-09-22 04:00:00,1.9686400000000002,0.052520000000000004,1.969340448,0.48864,0.14252,0.509,1.48,-0.09,1.4827339613000001
2019-09-22 04:30:00,1.9184800000000002,0.05664,1.9193159198,0.46848000000000006,0.13664,0.488,1.45,-0.08,1.4522052197
2019-09-22 05:00:00,1.57264,-0.035480000000000005,1.5730401775,0.15264000000000003,0.044520000000000004,0.159,1.42,-0.08,1.4222517358
2019-09-22 05:30:00,1.576,-0.042,1.5765595452999999,0.096,0.028,0.1,1.48,-0.07,1.4816544806
2019-09-22 06:00:00,1.60328,-0.02696,1.6035066573,0.11328,0.03304,0.11800000000000001,1.49,-0.06,1.4912075644
2019-09-22 06:30:00,1.7308,-0.0206,1.7309225864000002,0.1008,0.029400000000000003,0.105,1.63,-0.05,1.6307666909
2019-09-22 07:00:00,1.8388,0.0334,1.8391033141,0.14880000000000002,0.0434,0.155,1.69,-0.01,1.6900295855
2019-09-22 07:30:00,2.15784,0.058120000000000005,2.1586225701,0.26784,0.07812000000000001,0.279,1.8900000000000001,-0.02,1.8901058171
2019-09-22 08:00:00,2.26192,0.010560000000000002,2.2619446501000002,0.24192000000000002,0.07056000000000001,0.252,2.02,-0.06,2.0208908927
2019-09-22 08:30:00,2.47016,0.07588,2.4713251911,0.26016,0.07588,0.271,2.21,0.0,2.21
2019-09-22 09:00:00,2.64664,0.08652000000000001,2.6480538137,0.29664,0.08652000000000001,0.309,2.35,0.0,2.35
2019-09-22 09:30:00,2.74456,0.08008000000000001,2.7457280273,0.27456,0.08008000000000001,0.28600000000000003,2.47,0.0,2.47
2019-09-22 10:00:00,2.83616,0.10388000000000001,2.8380617682000002,0.35616000000000003,0.10388000000000001,0.371,2.48,0.0,2.48
2019-09-22 10:30:00,2.8416,0.1288,2.8445175338,0.44160000000000005,0.1288,0.46,2.4,0.0,2.4
2019-09-22 11:00:00,2.9438400000000002,0.14112000000000002,2.9472205211,0.48384000000000005,0.14112000000000002,0.504,2.46,0.0,2.46
2019-09-22 11:30:00,3.09592,0.14756000000000002,3.0994345613,0.50592,0.14756000000000002,0.527,2.59,0.0,2.59
2019-09-22 12:00:00,3.1294399999999998,0.17192000000000002,3.1341587707,0.5894400000000001,0.17192000000000002,0.614,2.54,0.0,2.54
2019-09-22 12:30:00,3.1688,0.1484,3.1722730021,0.5088,0.1484,0.53,2.66,0.0,2.66
2019-09-22 13:00:00,3.16552,0.15036000000000002,3.1690889858,0.5155200000000001,0.15036000000000002,0.537,2.65,0.0,2.65
2019-09-22 13:30:00,3.12224,0.08232,3.1233250231,0.28224000000000005,0.08232,0.294,2.84,0.0,2.84
2019-09-22 14:00:00,3.29056,0.10808000000000001,3.2923344909,0.37056000000000006,0.10808000000000001,0.386,2.92,0.0,2.92
2019-09-22 14:30:00,3.18976,0.11368,3.1917850805,0.38976000000000005,0.11368,0.406,2.8,0.0,2.8
2019-09-22 15:00:00,3.15512,0.11816000000000002,3.1573317849,0.40512000000000004,0.11816000000000002,0.422,2.75,0.0,2.75
2019-09-22 15:30:00,3.01608,0.11844,3.0184046448,0.40608000000000005,0.11844,0.423,2.61,0.0,2.61
2019-09-22 16:00:00,3.05608,0.11844,3.0583742413,0.40608000000000005,0.11844,0.423,2.65,0.0,2.65
2019-09-22 16:30:00,3.18168,0.11424000000000001,3.183730265,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.79,0.0,2.79
2019-09-22 17:00:00,3.356,0.133,3.3586343951,0.456,0.133,0.47500000000000003,2.9,0.0,2.9
2019-09-22 17:30:00,3.63144,0.12292000000000002,3.6335197536,0.42144000000000004,0.12292000000000002,0.439,3.21,0.0,3.21
2019-09-22 18:00:00,3.66112,0.14616,3.6640363535000002,0.50112,0.14616,0.522,3.16,0.0,3.16
2019-09-22 18:30:00,3.71712,0.13916,3.7197239951,0.47712000000000004,0.13916,0.497,3.24,0.0,3.24
2019-09-22 19:00:00,3.57088,0.11984000000000002,3.5728903706,0.41088,0.11984000000000002,0.428,3.16,0.0,3.16
2019-09-22 19:30:00,3.57296,0.09128000000000001,3.5741257952,0.31296,0.09128000000000001,0.326,3.26,0.0,3.26
2019-09-22 20:00:00,3.44456,0.08008000000000001,3.4454907343,0.27456,0.08008000000000001,0.28600000000000003,3.17,0.0,3.17
2019-09-22 20:30:00,3.50768,0.14224,3.5105628039,0.48768000000000006,0.14224,0.508,3.02,0.0,3.02
2019-09-22 21:00:00,3.35976,0.14868,3.3630481709,0.50976,0.14868,0.531,2.85,0.0,2.85
2019-09-22 21:30:00,3.14232,0.13776000000000002,3.1453382648,0.47232,0.13776000000000002,0.492,2.67,0.0,2.67
2019-09-22 22:00:00,2.75464,0.13552,2.7579715735,0.46464000000000005,0.13552,0.484,2.29,0.0,2.29
2019-09-22 22:30:00,2.68584,0.16212000000000001,2.6907284144,0.55584,0.16212000000000001,0.579,2.13,0.0,2.13
2019-09-22 23:00:00,2.5828800000000003,0.17584000000000002,2.5888585902,0.6028800000000001,0.17584000000000002,0.628,1.98,0.0,1.98
2019-09-22 23:30:00,2.36088,0.18984,2.368500285,0.65088,0.18984,0.678,1.71,0.0,1.71
2019-09-23 00:00:00,2.32168,0.18424000000000001,2.3289788319999998,0.63168,0.18424000000000001,0.658,1.69,0.0,1.69
2019-09-23 00:30:00,2.12752,0.17136,2.134409895,0.58752,0.17136,0.612,1.54,0.0,1.54
2019-09-23 01:00:00,1.8776000000000002,0.1218,1.8815464384,0.4176,0.1218,0.435,1.46,0.0,1.46
2019-09-23 01:30:00,1.8272,0.0896,1.8293955286,0.30720000000000003,0.0896,0.32,1.52,0.0,1.52
2019-09-23 02:00:00,1.84776,0.09268000000000001,1.850082863,0.31776000000000004,0.09268000000000001,0.331,1.53,0.0,1.53
2019-09-23 02:30:00,1.82232,0.06776,1.8235793375,0.23232000000000003,0.06776,0.242,1.5899999999999999,0.0,1.5899999999999999
2019-09-23 03:00:00,1.85168,0.07924,1.8533747058,0.27168000000000003,0.07924,0.28300000000000003,1.58,0.0,1.58
2019-09-23 03:30:00,1.92008,0.09044,1.9222087816000002,0.31008,0.09044,0.323,1.6099999999999999,0.0,1.6099999999999999
2019-09-23 04:00:00,1.86632,0.07476000000000001,1.8678167469,0.25632000000000005,0.07476000000000001,0.267,1.6099999999999999,0.0,1.6099999999999999
2019-09-23 04:30:00,1.90992,0.08456000000000001,1.9117909928,0.28992,0.08456000000000001,0.302,1.62,0.0,1.62
2019-09-23 05:00:00,1.87088,0.08484000000000001,1.8728026591,0.29088,0.08484000000000001,0.303,1.58,0.0,1.58
2019-09-23 05:30:00,1.91152,0.07336000000000001,1.9129271811000002,0.25152,0.07336000000000001,0.262,1.6600000000000001,0.0,1.6600000000000001
2019-09-23 06:00:00,1.94016,0.07588,1.9416432731,0.26016,0.07588,0.271,1.6800000000000002,0.0,1.6800000000000002
2019-09-23 06:30:00,2.24776,0.05768,2.2484999444,0.19776000000000002,0.05768,0.20600000000000002,2.05,0.0,2.05
2019-09-23 07:00:00,2.54456,0.08008000000000001,2.5458197894,0.27456,0.08008000000000001,0.28600000000000003,2.27,0.0,2.27
2019-09-23 07:30:00,2.7424,0.0882,2.7438179604,0.3024,0.0882,0.315,2.44,0.0,2.44
2019-09-23 08:00:00,2.85128,0.08204,2.852460026,0.28128000000000003,0.08204,0.293,2.5700000000000003,0.0,2.5700000000000003
2019-09-23 08:30:00,2.792,0.091,2.7934825935000003,0.312,0.091,0.325,2.48,0.0,2.48
2019-09-23 09:00:00,2.74576,0.10668000000000001,2.7478316178,0.36576000000000003,0.10668000000000001,0.381,2.38,0.0,2.38
2019-09-23 09:30:00,2.68208,0.11144000000000001,2.6843941588,0.38208000000000003,0.11144000000000001,0.398,2.3,0.0,2.3
2019-09-23 10:00:00,2.63072,0.14896,2.6349339271,0.5107200000000001,0.14896,0.532,2.12,0.0,2.12
2019-09-23 10:30:00,2.7892,0.1806,2.7950407868,0.6192000000000001,0.1806,0.645,2.17,0.0,2.17
2019-09-23 11:00:00,2.8732800000000003,0.20804000000000003,2.8808017287,0.71328,0.20804000000000003,0.743,2.16,0.0,2.16
2019-09-23 11:30:00,2.93608,0.6184400000000001,3.0005055907,0.8860800000000001,0.25844,0.923,2.05,0.36,2.0813697413
2019-09-23 12:00:00,2.64984,0.5641200000000001,2.7092219178,0.69984,0.20412000000000002,0.729,1.9500000000000002,0.36,1.9829523444000001
2019-09-23 12:30:00,2.838,0.619,2.904721157,0.888,0.259,0.925,1.9500000000000002,0.36,1.9829523444000001
2019-09-23 13:00:00,2.5752,0.5686,2.6372260047,0.7152000000000001,0.2086,0.745,1.8599999999999999,0.36,1.8945184085000002
2019-09-23 13:30:00,2.63472,0.15596000000000002,2.6393319230000003,0.5347200000000001,0.15596000000000002,0.557,2.1,0.0,2.1
2019-09-23 14:00:00,2.8151200000000003,0.18816000000000002,2.8214012122,0.64512,0.18816000000000002,0.672,2.17,0.0,2.17
2019-09-23 14:30:00,2.85888,0.6338400000000001,2.928301214,0.93888,0.27384000000000003,0.978,1.92,0.36,1.9534584715
2019-09-23 15:00:00,2.86224,0.29232,2.8771285686,1.00224,0.29232,1.044,1.8599999999999999,0.0,1.8599999999999999
2019-09-23 15:30:00,3.11336,0.6934800000000001,3.1896590727,1.14336,0.33348000000000005,1.191,1.97,0.36,2.0026232796
2019-09-23 16:00:00,2.92736,0.6654800000000001,3.0020493334,1.04736,0.30548000000000003,1.091,1.88,0.36,1.9141577781999999
2019-09-23 16:30:00,3.19192,0.64056,3.2555599211,0.9619200000000001,0.28056000000000003,1.002,2.23,0.36,2.2588713996
2019-09-23 17:00:00,3.54328,0.63804,3.6002677955999998,0.9532800000000001,0.27804,0.993,2.59,0.36,2.6148996157
2019-09-23 17:30:00,3.74808,0.63944,3.8022345009,0.95808,0.27944,0.998,2.79,0.36,2.8131299295
2019-09-23 18:00:00,3.90304,0.6817200000000001,3.9621286451,1.10304,0.32172,1.149,2.8,0.36,2.8230479982
2019-09-23 18:30:00,4.10624,0.69432,4.1645272481,1.14624,0.33432,1.194,2.96,0.36,2.9818115299
2019-09-23 19:00:00,4.14496,0.71728,4.2065643939,1.22496,0.35728000000000004,1.276,2.92,0.36,2.9421080877
2019-09-23 19:30:00,3.97384,0.7111200000000001,4.0369661876,1.20384,0.35112000000000004,1.254,2.77,0.36,2.7932955447000003
2019-09-23 20:00:00,3.75984,0.66912,3.8189158671000003,1.05984,0.30912,1.104,2.7,0.36,2.7238942711
2019-09-23 20:30:00,3.98632,0.7147600000000001,4.0498924677,1.21632,0.35476,1.267,2.77,0.36,2.7932955447000003
2019-09-23 21:00:00,3.95072,0.71896,4.0156060564,1.23072,0.35896000000000006,1.282,2.7199999999999998,0.36,2.7437201023
2019-09-23 21:30:00,3.80472,1.05096,3.9472029591,1.13472,0.33096000000000003,1.182,2.67,0.72,2.7653752006000003
2019-09-23 22:00:00,3.44176,0.63468,3.4997900794,0.94176,0.27468000000000004,0.981,2.5,0.36,2.5257870061
2019-09-23 22:30:00,3.20992,0.61956,3.2691651840000002,0.88992,0.25956,0.927,2.32,0.36,2.3477648945
2019-09-23 23:00:00,2.8830400000000003,0.9367200000000001,3.0313963779,0.74304,0.21672000000000002,0.774,2.14,0.72,2.2578751073
2019-09-23 23:30:00,2.82496,0.57728,2.8833402852,0.7449600000000001,0.21728000000000003,0.776,2.08,0.36,2.1109239683
2019-09-24 00:00:00,2.63784,0.90312,2.7881581017,0.6278400000000001,0.18312,0.654,2.01,0.72,2.1350644018000002
2019-09-24 00:30:00,2.5220000000000002,0.196,2.5296047122000003,0.672,0.196,0.7000000000000001,1.85,0.0,1.85
2019-09-24 01:00:00,2.72608,0.25844,2.7383030146,0.8860800000000001,0.25844,0.923,1.8399999999999999,0.0,1.8399999999999999
2019-09-24 01:30:00,2.5784000000000002,0.9062,2.7330102451,0.6384000000000001,0.1862,0.665,1.94,0.72,2.0692993983
2019-09-24 02:00:00,2.5792,0.5406000000000001,2.6352459088,0.6192000000000001,0.1806,0.645,1.96,0.36,1.9927869931000002
2019-09-24 02:30:00,2.60768,0.53724,2.6624465816000003,0.60768,0.17724,0.633,2.0,0.36,2.0321417273
2019-09-24 03:00:00,2.5842400000000003,0.53332,2.6386978986000003,0.5942400000000001,0.17332,0.619,1.99,0.36,2.02230067
2019-09-24 03:30:00,2.27928,0.49104000000000003,2.3315740606,0.44928,0.13104000000000002,0.468,1.83,0.36,1.8650737251
2019-09-24 04:00:00,2.25344,0.8389200000000001,2.4045329276,0.37344000000000005,0.10892,0.389,1.88,0.73,2.016754819
2019-09-24 04:30:00,2.43152,0.87336,2.5836112711,0.49152000000000007,0.14336000000000002,0.512,1.94,0.73,2.0728000386
2019-09-24 05:00:00,2.35224,0.15232,2.3571666042,0.52224,0.15232,0.544,1.83,0.0,1.83
2019-09-24 05:30:00,2.3824,0.1582,2.3876467494,0.5424,0.1582,0.5650000000000001,1.8399999999999999,0.0,1.8399999999999999
2019-09-24 06:00:00,2.41288,0.17584000000000002,2.4192787355,0.6028800000000001,0.17584000000000002,0.628,1.81,0.0,1.81
2019-09-24 06:30:00,2.55336,0.15848,2.5582734803,0.5433600000000001,0.15848,0.5660000000000001,2.01,0.0,2.01
2019-09-24 07:00:00,2.89344,0.17892000000000002,2.898966609,0.6134400000000001,0.17892000000000002,0.639,2.2800000000000002,0.0,2.2800000000000002
2019-09-24 07:30:00,2.982,0.126,2.9846607847,0.432,0.126,0.45,2.55,0.0,2.55
2019-09-24 08:00:00,2.81144,0.05292,2.811938015,0.18144000000000002,0.05292,0.189,2.63,0.0,2.63
2019-09-24 08:30:00,2.75904,0.06972,2.7599207597,0.23904000000000003,0.06972,0.249,2.52,0.0,2.52
2019-09-24 09:00:00,2.7372,0.0896,2.7386660987,0.30720000000000003,0.0896,0.32,2.43,0.0,2.43
2019-09-24 09:30:00,2.75352,0.05936,2.754159763,0.20352,0.05936,0.212,2.55,0.0,2.55
2019-09-24 10:00:00,2.67752,0.031360000000000006,2.677703643,0.10752,0.031360000000000006,0.112,2.5700000000000003,0.0,2.5700000000000003
2019-09-24 10:30:00,2.71728,0.41004,2.7480435586,0.13728,0.040040000000000006,0.14300000000000002,2.58,0.37,2.6063959791
2019-09-24 11:00:00,2.95464,0.10052000000000001,2.9563494042,0.34464,0.10052000000000001,0.359,2.61,0.0,2.61
2019-09-24 11:30:00,3.33112,0.71116,3.406186871,1.10112,0.32116,1.147,2.23,0.39,2.2638462845
2019-09-24 12:00:00,2.74968,0.16324000000000002,2.7545212651,0.5596800000000001,0.16324000000000002,0.583,2.19,0.0,2.19
2019-09-24 12:30:00,2.9839200000000003,0.19656,2.9903869984,0.6739200000000001,0.19656,0.7020000000000001,2.31,0.0,2.31
2019-09-24 13:00:00,2.71496,0.18228000000000003,2.7210721784,0.6249600000000001,0.18228000000000003,0.651,2.09,0.0,2.09
2019-09-24 13:30:00,2.7413600000000002,0.20748000000000003,2.7492003565000003,0.7113600000000001,0.20748000000000003,0.741,2.03,0.0,2.03
2019-09-24 14:00:00,2.69872,0.59296,2.7630944971,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.9,0.36,1.9338045403000002
2019-09-24 14:30:00,3.00128,1.17704,3.2238338667,1.12128,0.32704000000000005,1.168,1.88,0.85,2.0632256299
2019-09-24 15:00:00,3.04456,1.11008,3.2406208047,0.75456,0.22008000000000003,0.786,2.29,0.89,2.4568679248
2019-09-24 15:30:00,2.71736,0.5254800000000001,2.7677020432,0.5673600000000001,0.16548000000000002,0.591,2.15,0.36,2.1799311916
2019-09-24 16:00:00,2.92824,0.14532,2.9318436861,0.49824,0.14532,0.519,2.43,0.0,2.43
2019-09-24 16:30:00,3.42336,0.19348,3.4288231509,0.6633600000000001,0.19348,0.6910000000000001,2.76,0.0,2.76
2019-09-24 17:00:00,3.35192,0.17556000000000002,3.3565144123,0.60192,0.17556000000000002,0.627,2.75,0.0,2.75
2019-09-24 17:30:00,3.4676,0.1918,3.4729003729,0.6576000000000001,0.1918,0.685,2.81,0.0,2.81
2019-09-24 18:00:00,3.89792,0.27356,3.9075075688,0.9379200000000001,0.27356,0.977,2.96,0.0,2.96
2019-09-24 18:30:00,3.91512,0.58316,3.9583127971,0.76512,0.22316000000000003,0.797,3.15,0.36,3.1705046917
2019-09-24 19:00:00,4.25432,1.18876,4.4172829884,0.78432,0.22876000000000002,0.8170000000000001,3.47,0.96,3.6003472055
2019-09-24 19:30:00,4.28208,0.79644,4.3555167087,0.7420800000000001,0.21644000000000002,0.773,3.54,0.58,3.5871994648000003
2019-09-24 20:00:00,3.9564,0.7952,4.0355227666,0.5664,0.1652,0.59,3.39,0.63,3.4480429232
2019-09-24 20:30:00,4.1394400000000005,0.8269200000000001,4.2212273334,0.7094400000000001,0.20692000000000002,0.739,3.43,0.62,3.4855845995
2019-09-24 21:00:00,3.8924000000000003,0.8332,3.9805778475,0.6624,0.1932,0.6900000000000001,3.23,0.64,3.2927951652
2019-09-24 21:30:00,3.7256,0.8358,3.8182007543000003,0.7056,0.2058,0.735,3.02,0.63,3.0850121556
2019-09-24 22:00:00,3.52888,0.7738400000000001,3.6127306016,0.6988800000000001,0.20384000000000002,0.728,2.83,0.5700000000000001,2.8868321739000002
2019-09-24 22:30:00,3.24696,0.7732800000000001,3.3377703935,0.69696,0.20328000000000002,0.726,2.55,0.5700000000000001,2.6129293906
2019-09-24 23:00:00,3.02656,1.10608,3.2223405158,0.7065600000000001,0.20608,0.736,2.32,0.9,2.4884533349
2019-09-24 23:30:00,2.88296,0.55628,2.9361379055,0.67296,0.19628,0.7010000000000001,2.21,0.36,2.2391292951
2019-09-25 00:00:00,2.67816,0.55488,2.7350379888000003,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.01,0.36,2.041984329
2019-09-25 00:30:00,2.5343999999999998,0.5392,2.5911233085000003,0.6144000000000001,0.1792,0.64,1.92,0.36,1.9534584715
2019-09-25 01:00:00,2.34104,0.48572000000000004,2.3908977812,0.43104000000000003,0.12572,0.449,1.9100000000000001,0.36,1.9436306233
2019-09-25 01:30:00,2.38888,0.49384000000000006,2.4393904157,0.45888,0.13384000000000001,0.47800000000000004,1.9300000000000002,0.36,1.9632880583
2019-09-25 02:00:00,2.36784,0.11312000000000001,2.3705405291,0.38784,0.11312000000000001,0.404,1.98,0.0,1.98
2019-09-25 02:30:00,2.46256,0.48908,2.5106574836,0.44256,0.12908,0.461,2.02,0.36,2.0518284529
2019-09-25 03:00:00,2.536,0.528,2.5903822112,0.5760000000000001,0.168,0.6000000000000001,1.96,0.36,1.9927869931000002
2019-09-25 03:30:00,2.77424,0.6033200000000001,2.8390848173,0.8342400000000001,0.24332,0.869,1.94,0.36,1.9731193578
2019-09-25 04:00:00,2.6880800000000002,0.6044400000000001,2.7551990491,0.83808,0.24444000000000002,0.873,1.85,0.36,1.8847015679
2019-09-25 04:30:00,2.62672,0.24696,2.6383038491,0.84672,0.24696,0.882,1.78,0.0,1.78
2019-09-25 05:00:00,2.3704,0.20720000000000002,2.3794385892,0.7104,0.20720000000000002,0.74,1.6600000000000001,0.0,1.6600000000000001
2019-09-25 05:30:00,2.286,0.168,2.2921649155,0.5760000000000001,0.168,0.6000000000000001,1.71,0.0,1.71
2019-09-25 06:00:00,2.29928,0.16604000000000002,2.3052674031000002,0.56928,0.16604000000000002,0.593,1.73,0.0,1.73
2019-09-25 06:30:00,2.65888,0.16884000000000002,2.6642353123999998,0.5788800000000001,0.16884000000000002,0.603,2.08,0.0,2.08
2019-09-25 07:00:00,2.9752,0.1736,2.9802603913,0.5952000000000001,0.1736,0.62,2.38,0.0,2.38
2019-09-25 07:30:00,3.21104,0.16072,3.2150596884000002,0.5510400000000001,0.16072,0.5740000000000001,2.66,0.0,2.66
2019-09-25 08:00:00,3.05992,0.11956000000000001,3.0622548882,0.40992,0.11956000000000001,0.427,2.65,0.0,2.65
2019-09-25 08:30:00,2.92456,0.08008000000000001,2.9256561657,0.27456,0.08008000000000001,0.28600000000000003,2.65,0.0,2.65
2019-09-25 09:00:00,2.94768,0.10724,2.9496301124,0.36768,0.10724,0.383,2.58,0.0,2.58
2019-09-25 09:30:00,3.05664,0.15652000000000002,3.0606448013,0.53664,0.15652000000000002,0.559,2.52,0.0,2.52
2019-09-25 10:00:00,3.07504,0.20272,3.0817148473,0.6950400000000001,0.20272,0.724,2.38,0.0,2.38
2019-09-25 10:30:00,2.7672,0.15960000000000002,2.771798694,0.5472,0.15960000000000002,0.5700000000000001,2.22,0.0,2.22
2019-09-25 11:00:00,2.85304,0.18172000000000002,2.8588213305,0.62304,0.18172000000000002,0.649,2.23,0.0,2.23
2019-09-25 11:30:00,2.93656,0.17108,2.9415392229,0.5865600000000001,0.17108,0.611,2.35,0.0,2.35
2019-09-25 12:00:00,2.95256,0.16408,2.9571156217,0.5625600000000001,0.16408,0.586,2.39,0.0,2.39
2019-09-25 12:30:00,3.014,0.182,3.0194900232,0.624,0.182,0.65,2.39,0.0,2.39
2019-09-25 13:00:00,2.96776,0.19768000000000002,2.974336363,0.67776,0.19768000000000002,0.706,2.29,0.0,2.29
2019-09-25 13:30:00,2.81344,0.17892000000000002,2.8191234453,0.6134400000000001,0.17892000000000002,0.639,2.2,0.0,2.2
2019-09-25 14:00:00,2.70728,0.5400400000000001,2.7606173585000002,0.61728,0.18004,0.643,2.09,0.36,2.1207781591
2019-09-25 14:30:00,2.52568,0.51624,2.5778989895,0.53568,0.15624000000000002,0.558,1.99,0.36,2.02230067
2019-09-25 15:00:00,2.7288,0.1834,2.734956124,0.6288,0.1834,0.655,2.1,0.0,2.1
2019-09-25 15:30:00,2.59976,0.50868,2.6490578325,0.50976,0.14868,0.531,2.09,0.36,2.1207781591
2019-09-25 16:00:00,2.7424,0.5182,2.7909297734000003,0.5424,0.1582,0.5650000000000001,2.2,0.36,2.2292599669
2019-09-25 16:30:00,2.9452,0.1386,2.9484594282,0.4752,0.1386,0.495,2.47,0.0,2.47
2019-09-25 17:00:00,3.306,0.168,3.3102658504,0.5760000000000001,0.168,0.6000000000000001,2.73,0.0,2.73
2019-09-25 17:30:00,3.38544,0.12992,3.3879319946,0.44544000000000006,0.12992,0.464,2.94,0.0,2.94
2019-09-25 18:00:00,3.58456,0.11508000000000002,3.586406809,0.39456,0.11508000000000002,0.41100000000000003,3.19,0.0,3.19
2019-09-25 18:30:00,3.70416,0.11788000000000001,3.706035213,0.40416,0.11788000000000001,0.421,3.3,0.0,3.3
2019-09-25 19:00:00,3.6432,0.11760000000000001,3.6450975296,0.4032,0.11760000000000001,0.42,3.24,0.0,3.24
2019-09-25 19:30:00,3.816,0.458,3.8433865275,0.336,0.098,0.35000000000000003,3.48,0.36,3.4985711369
2019-09-25 20:00:00,3.6525600000000003,0.45408000000000004,3.6806770029,0.32256,0.09408000000000001,0.336,3.33,0.36,3.3494029319
2019-09-25 20:30:00,3.61272,0.13496000000000002,3.6152399644,0.46272,0.13496000000000002,0.482,3.15,0.0,3.15
2019-09-25 21:00:00,3.61416,0.51288,3.6503696251,0.5241600000000001,0.15288000000000002,0.546,3.09,0.36,3.1109001913
2019-09-25 21:30:00,3.51792,0.16856000000000002,3.5219559339,0.5779200000000001,0.16856000000000002,0.602,2.94,0.0,2.94
2019-09-25 22:00:00,3.44248,0.53864,3.4843653081,0.61248,0.17864000000000002,0.638,2.83,0.36,2.8528056366000003
2019-09-25 22:30:00,3.0964,0.1652,3.1008037668,0.5664,0.1652,0.59,2.5300000000000002,0.0,2.5300000000000002
2019-09-25 23:00:00,2.74424,0.17332,2.7497078027,0.5942400000000001,0.17332,0.619,2.15,0.0,2.15
2019-09-25 23:30:00,2.52176,0.16968000000000003,2.5274621263,0.58176,0.16968000000000003,0.606,1.94,0.0,1.94
2019-09-26 00:00:00,2.6605600000000003,0.21308000000000002,2.6690789797,0.7305600000000001,0.21308000000000002,0.761,1.9300000000000002,0.0,1.9300000000000002
2019-09-26 00:30:00,2.4314400000000003,0.19292,2.4390815075,0.66144,0.19292,0.6890000000000001,1.77,0.0,1.77
2019-09-26 01:00:00,2.36224,0.18732000000000001,2.3696553758,0.64224,0.18732000000000001,0.669,1.72,0.0,1.72
2019-09-26 01:30:00,2.4523200000000003,0.20776000000000003,2.4611049551,0.7123200000000001,0.20776000000000003,0.742,1.74,0.0,1.74
2019-09-26 02:00:00,2.4504,0.20720000000000002,2.4591445667,0.7104,0.20720000000000002,0.74,1.74,0.0,1.74
2019-09-26 02:30:00,2.44496,0.57728,2.5121866173000003,0.7449600000000001,0.21728000000000003,0.776,1.7000000000000002,0.36,1.7376996288000002
2019-09-26 03:00:00,2.4408,0.2044,2.4493435855,0.7008,0.2044,0.73,1.74,0.0,1.74
2019-09-26 03:30:00,2.40824,0.21532,2.4178466866,0.73824,0.21532,0.769,1.67,0.0,1.67
2019-09-26 04:00:00,2.35096,0.24528000000000003,2.3637206265,0.84096,0.24528000000000003,0.876,1.51,0.0,1.51
2019-09-26 04:30:00,2.316,0.23800000000000002,2.3281967271,0.8160000000000001,0.23800000000000002,0.85,1.5,0.0,1.5
2019-09-26 05:00:00,2.28824,0.21532,2.29834832,0.73824,0.21532,0.769,1.55,0.0,1.55
2019-09-26 05:30:00,2.18064,0.19852000000000003,2.1896577358,0.68064,0.19852000000000003,0.709,1.5,0.0,1.5
2019-09-26 06:00:00,2.53072,0.25396,2.543430636,0.87072,0.25396,0.907,1.6600000000000001,0.0,1.6600000000000001
2019-09-26 06:30:00,2.83696,0.23828000000000002,2.846949139,0.81696,0.23828000000000002,0.851,2.02,0.0,2.02
2019-09-26 07:00:00,3.02016,0.25088000000000005,3.0305621921,0.86016,0.25088000000000005,0.896,2.16,0.0,2.16
2019-09-26 07:30:00,3.34024,0.30632000000000004,3.3542562812,1.05024,0.30632000000000004,1.094,2.29,0.0,2.29
2019-09-26 08:00:00,3.22224,0.32732,3.2388221625,1.1222400000000001,0.32732,1.169,2.1,0.0,2.1
2019-09-26 08:30:00,2.98496,0.6822800000000001,3.0619425533,1.10496,0.32228,1.151,1.88,0.36,1.9141577781999999
2019-09-26 09:00:00,2.92088,0.6198400000000001,2.9859239106,0.8908800000000001,0.25984,0.928,2.03,0.36,2.0616740771
2019-09-26 09:30:00,3.07232,0.6027600000000001,3.130889618,0.8323200000000001,0.24276000000000003,0.867,2.24,0.36,2.268744146
2019-09-26 10:00:00,3.04792,0.5985600000000001,3.1061375372,0.8179200000000001,0.23856000000000002,0.852,2.23,0.36,2.2588713996
2019-09-26 10:30:00,3.09344,0.60892,3.1528010721,0.8534400000000001,0.24892000000000003,0.889,2.24,0.36,2.268744146
2019-09-26 11:00:00,3.24016,0.32088,3.2560099508,1.10016,0.32088,1.146,2.14,0.0,2.14
2019-09-26 11:30:00,3.4234400000000003,0.7139200000000001,3.497087817,1.21344,0.35392,1.264,2.21,0.36,2.2391292951
2019-09-26 12:00:00,3.22376,0.65568,3.2897636389000002,1.01376,0.29568,1.056,2.21,0.36,2.2391292951
2019-09-26 12:30:00,3.1104,0.7072,3.1897836917,1.1904,0.3472,1.24,1.92,0.36,1.9534584715
2019-09-26 13:00:00,2.68776,0.6976800000000001,2.7768347448,1.1577600000000001,0.33768000000000004,1.206,1.53,0.36,1.5717824277
2019-09-26 13:30:00,2.8492800000000003,1.16604,3.0786435,1.28928,0.37604000000000004,1.343,1.56,0.79,1.7486280336000002
2019-09-26 14:00:00,3.36136,0.49248000000000003,3.3972455902,1.31136,0.38248000000000004,1.366,2.05,0.11,2.0529490982
2019-09-26 14:30:00,3.11928,0.5560400000000001,3.1684520195,1.28928,0.37604000000000004,1.343,1.83,0.18,1.8388311505
2019-09-26 15:00:00,2.8224,0.9032,2.9633953499,1.3824,0.4032,1.44,1.44,0.5,1.524335921
2019-09-26 15:30:00,2.5456,0.8058000000000001,2.6700923205000002,1.1856,0.3458,1.235,1.3599999999999999,0.46,1.4356879884
2019-09-26 16:00:00,2.69168,0.8192400000000001,2.8135911928,1.23168,0.35924,1.283,1.46,0.46,1.5307514494999999
2019-09-26 16:30:00,2.86056,0.43808,2.893910434,1.09056,0.31808000000000003,1.1360000000000001,1.77,0.12,1.774063133
2019-09-26 17:00:00,3.05928,0.74104,3.147750689,1.16928,0.34104,1.218,1.8900000000000001,0.4,1.9318643845
2019-09-26 17:30:00,3.3364000000000003,0.8052,3.4321876406,1.2864,0.37520000000000003,1.34,2.05,0.43,2.0946121359
2019-09-26 18:00:00,3.21504,0.34772000000000003,3.2337890160000002,1.05504,0.30772000000000005,1.099,2.16,0.04,2.1603703386
2019-09-26 18:30:00,3.65968,0.41324000000000005,3.6829370073,1.03968,0.30324,1.083,2.62,0.11,2.6223081435999998
2019-09-26 19:00:00,3.64312,0.6771600000000001,3.7055187221,0.8131200000000001,0.23716,0.847,2.83,0.44,2.8640006983
2019-09-26 19:30:00,4.04712,0.60416,4.091966471,0.8371200000000001,0.24416000000000002,0.872,3.21,0.36,3.2301238366
2019-09-26 20:00:00,3.91744,0.22092,3.9236643332,0.7574400000000001,0.22092,0.789,3.16,0.0,3.16
2019-09-26 20:30:00,3.73032,0.22176,3.7369057788,0.7603200000000001,0.22176,0.792,2.9699999999999998,0.0,2.9699999999999998
2019-09-26 21:00:00,3.61064,0.59352,3.6590965005,0.80064,0.23352,0.834,2.81,0.36,2.8329666428999998
2019-09-26 21:30:00,3.362,0.591,3.4135502047,0.792,0.231,0.8250000000000001,2.5700000000000003,0.36,2.5950915205
2019-09-26 22:00:00,3.21536,0.24948,3.2250240619,0.8553600000000001,0.24948,0.891,2.36,0.0,2.36
2019-09-26 22:30:00,3.11888,0.27384000000000003,3.1308785987,0.93888,0.27384000000000003,0.978,2.18,0.0,2.18
2019-09-26 23:00:00,2.85968,0.30324,2.875712816,1.03968,0.30324,1.083,1.82,0.0,1.82
2019-09-26 23:30:00,2.48152,0.28336,2.4976457715000002,0.97152,0.28336,1.012,1.51,0.0,1.51
2019-09-27 00:00:00,2.51352,0.6943600000000001,2.6076653543,1.04352,0.30436,1.087,1.47,0.39,1.5208550227000002
2019-09-27 00:30:00,2.44816,0.6248800000000001,2.5266504309,0.9081600000000001,0.26488,0.9460000000000001,1.54,0.36,1.5815182579
2019-09-27 01:00:00,2.48368,0.27524000000000004,2.4988844311,0.9436800000000001,0.27524000000000004,0.983,1.54,0.0,1.54
2019-09-27 01:30:00,2.42816,0.5898800000000001,2.4987835841,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.6400000000000001,0.36,1.6790473489000002
2019-09-27 02:00:00,2.7276,0.6218,2.7975769873000003,0.8976000000000001,0.26180000000000003,0.935,1.83,0.36,1.8650737251
2019-09-27 02:30:00,2.80352,0.62936,2.8732939982,0.9235200000000001,0.26936000000000004,0.962,1.88,0.36,1.9141577781999999
2019-09-27 03:00:00,2.902,1.021,3.076368801,1.032,0.301,1.075,1.87,0.72,2.0038213493
2019-09-27 03:30:00,2.65472,0.6209600000000001,2.7263766431,0.8947200000000001,0.26096,0.932,1.76,0.36,1.7964409258
2019-09-27 04:00:00,2.61632,0.6097600000000001,2.6864358544,0.8563200000000001,0.24976,0.892,1.76,0.36,1.7964409258
2019-09-27 04:30:00,2.6836,0.6148,2.7531233173,0.8736,0.2548,0.91,1.81,0.36,1.8454538737
2019-09-27 05:00:00,2.66944,0.63692,2.7443718771,0.9494400000000001,0.27692,0.989,1.72,0.36,1.7572706109
2019-09-27 05:30:00,2.52016,0.6108800000000001,2.5931411068,0.86016,0.25088000000000005,0.896,1.6600000000000001,0.36,1.6985876486
2019-09-27 06:00:00,2.34544,0.26992000000000005,2.3609204984,0.92544,0.26992000000000005,0.964,1.42,0.0,1.42
2019-09-27 06:30:00,2.66184,0.22512000000000001,2.6713425838,0.7718400000000001,0.22512000000000001,0.804,1.8900000000000001,0.0,1.8900000000000001
2019-09-27 07:00:00,2.9962400000000002,0.22932000000000002,3.0050027953,0.78624,0.22932000000000002,0.8190000000000001,2.21,0.0,2.21
2019-09-27 07:30:00,3.22632,0.24976,3.2359729294,0.8563200000000001,0.24976,0.892,2.37,0.0,2.37
2019-09-27 08:00:00,3.448,0.654,3.5094757443,1.008,0.294,1.05,2.44,0.36,2.4664144015
2019-09-27 08:30:00,3.17008,0.62544,3.2311890072000002,0.9100800000000001,0.26544,0.9480000000000001,2.26,0.36,2.2884929539
2019-09-27 09:00:00,3.32056,0.68808,3.3911020038,1.09056,0.31808000000000003,1.1360000000000001,2.23,0.37,2.2604866733
2019-09-27 09:30:00,3.13016,0.69088,3.205497902,1.10016,0.32088,1.146,2.03,0.37,2.0634437235
2019-09-27 10:00:00,3.13192,0.6855600000000001,3.2060747652,1.08192,0.31556,1.127,2.05,0.37,2.083122656
2019-09-27 10:30:00,2.9932,0.6626000000000001,3.0656622449,1.0032,0.2926,1.045,1.99,0.37,2.0241047404
2019-09-27 11:00:00,3.3670400000000003,0.6887200000000001,3.4367562614000002,1.12704,0.32872,1.174,2.24,0.36,2.268744146
2019-09-27 11:30:00,3.36832,0.7107600000000001,3.4424931953,1.16832,0.34076,1.217,2.2,0.37,2.2308966807
2019-09-27 12:00:00,3.3104,0.7422000000000001,3.3925814655,1.3104,0.38220000000000004,1.365,2.0,0.36,2.0321417273
2019-09-27 12:30:00,3.11304,1.18672,3.3315645574,1.2230400000000001,0.35672000000000004,1.274,1.8900000000000001,0.8300000000000001,2.0642189806
2019-09-27 13:00:00,3.10808,0.8344400000000001,3.2181440925,1.3180800000000001,0.38444,1.373,1.79,0.45,1.8456977001000001
2019-09-27 13:30:00,2.95872,0.82296,3.0710400844,1.27872,0.37296,1.332,1.6800000000000002,0.45,1.7392239648999999
2019-09-27 14:00:00,2.80696,0.7782800000000001,2.9128584243,1.05696,0.30828,1.101,1.75,0.47000000000000003,1.8120154525
2019-09-27 14:30:00,2.73544,0.8399200000000001,2.8614852088,1.16544,0.33992000000000006,1.214,1.57,0.5,1.6476953602000002
2019-09-27 15:00:00,2.9372800000000003,0.9100400000000001,3.0750262763,1.33728,0.39004000000000005,1.393,1.6,0.52,1.6823792676
2019-09-27 15:30:00,2.936,0.843,3.0546268185,1.176,0.343,1.225,1.76,0.5,1.8296447743000002
2019-09-27 16:00:00,2.7485600000000003,0.7570800000000001,2.8509212897,1.01856,0.29708,1.061,1.73,0.46,1.7901117283999999
2019-09-27 16:30:00,2.95336,0.8184800000000001,3.0646769487,1.26336,0.36848000000000003,1.316,1.69,0.45,1.7488853593
2019-09-27 17:00:00,3.11544,0.7899200000000001,3.2140224019,1.16544,0.33992000000000006,1.214,1.9500000000000002,0.45,2.0012496096
2019-09-27 17:30:00,3.54264,0.7895200000000001,3.6295509364000003,1.23264,0.35952,1.284,2.31,0.43,2.3496808294
2019-09-27 18:00:00,3.68328,0.7780400000000001,3.7645581148,1.1932800000000001,0.34804,1.2429999999999999,2.49,0.43,2.5268557537
2019-09-27 18:30:00,3.81032,0.7517600000000001,3.8837715690000003,1.00032,0.29176,1.042,2.81,0.46,2.8474023249
2019-09-27 19:00:00,3.72016,0.8308800000000001,3.8118174143,0.86016,0.25088000000000005,0.896,2.86,0.58,2.9182186347
2019-09-27 19:30:00,4.00608,1.2534399999999999,4.1975932152,0.7660800000000001,0.22344000000000003,0.798,3.24,1.03,3.3997794046
2019-09-27 20:00:00,4.16824,0.7053200000000001,4.2274934654,0.9782400000000001,0.28532,1.019,3.19,0.42,3.2175301086
2019-09-27 20:30:00,3.92488,0.6268400000000001,3.9746209127,0.91488,0.26684,0.9530000000000001,3.01,0.36,3.0314517974
2019-09-27 21:00:00,3.4996,0.5878,3.548620718,0.6096,0.1778,0.635,2.89,0.41000000000000003,2.9189381631
2019-09-27 21:30:00,3.65768,0.5822400000000001,3.7037314157,0.7276800000000001,0.21224,0.758,2.93,0.37,2.9532693748
2019-09-27 22:00:00,3.39168,0.5792400000000001,3.4407865671,0.75168,0.21924000000000002,0.783,2.64,0.36,2.6644323973
2019-09-27 22:30:00,3.00512,0.60316,3.0650527239,0.76512,0.22316000000000003,0.797,2.24,0.38,2.2720035211000003
2019-09-27 23:00:00,2.73168,0.61924,2.8009880043,0.75168,0.21924000000000002,0.783,1.98,0.4,2.02
2019-09-27 23:30:00,2.42272,0.53996,2.4821621623,0.58272,0.16996000000000003,0.607,1.8399999999999999,0.37,1.8768324379
2019-09-28 00:00:00,2.28888,0.5388400000000001,2.3514506586,0.5788800000000001,0.16884000000000002,0.603,1.71,0.37,1.7495713761
2019-09-28 00:30:00,2.10864,0.5025200000000001,2.1676920907,0.48864,0.14252,0.509,1.62,0.36,1.6595180023
2019-09-28 01:00:00,2.18576,0.53668,2.2506826076,0.6057600000000001,0.17668,0.631,1.58,0.36,1.6204937519
2019-09-28 01:30:00,2.52936,0.22148,2.5390382825,0.75936,0.22148,0.791,1.77,0.0,1.77
2019-09-28 02:00:00,2.74496,0.25228,2.7565287229,0.8649600000000001,0.25228,0.901,1.88,0.0,1.88
2019-09-28 02:30:00,2.79992,0.25956,2.8119252124000003,0.88992,0.25956,0.927,1.9100000000000001,0.0,1.9100000000000001
2019-09-28 03:00:00,2.33264,0.14952000000000001,2.3374271326000002,0.5126400000000001,0.14952000000000001,0.534,1.82,0.0,1.82
2019-09-28 03:30:00,2.42184,0.19012,2.4292909665,0.6518400000000001,0.19012,0.679,1.77,0.0,1.77
2019-09-28 04:00:00,2.64744,0.25592000000000004,2.6597807427999998,0.8774400000000001,0.25592000000000004,0.914,1.77,0.0,1.77
2019-09-28 04:30:00,2.45168,0.21924000000000002,2.4614631827,0.75168,0.21924000000000002,0.783,1.7000000000000002,0.0,1.7000000000000002
2019-09-28 05:00:00,2.19056,0.21308000000000002,2.2008989527,0.7305600000000001,0.21308000000000002,0.761,1.46,0.0,1.46
2019-09-28 05:30:00,2.17488,0.23184000000000002,2.1872020483,0.79488,0.23184000000000002,0.8280000000000001,1.38,0.0,1.38
2019-09-28 06:00:00,2.1616,0.2338,2.1742072118,0.8016000000000001,0.2338,0.835,1.3599999999999999,0.0,1.3599999999999999
2019-09-28 06:30:00,2.41136,0.19248,2.4190298882,0.8313600000000001,0.24248000000000003,0.866,1.58,-0.05,1.5807909413
2019-09-28 07:00:00,2.32416,0.24788000000000002,2.3373412673000002,0.8841600000000001,0.25788,0.921,1.44,-0.01,1.4400347218
2019-09-28 07:30:00,2.49832,0.27076,2.5129492235,0.92832,0.27076,0.967,1.57,0.0,1.57
2019-09-28 08:00:00,2.72968,0.24324,2.74049605,0.7996800000000001,0.23324000000000003,0.833,1.9300000000000002,0.01,1.9300259066
2019-09-28 08:30:00,3.162,0.28600000000000003,3.1749078727,0.912,0.266,0.9500000000000001,2.25,0.02,2.2500888871
2019-09-28 09:00:00,2.8310400000000002,0.25072,2.8421203352,0.7910400000000001,0.23072,0.8240000000000001,2.04,0.02,2.0400980369
2019-09-28 09:30:00,2.75784,0.28312000000000004,2.7723344676,0.8678400000000001,0.25312,0.904,1.8900000000000001,0.03,1.8902380802
2019-09-28 10:00:00,2.726,0.388,2.7534741691,1.056,0.308,1.1,1.67,0.08,1.6719150696
2019-09-28 10:30:00,2.93864,0.44752000000000003,2.9725206812,1.32864,0.38752000000000003,1.384,1.6099999999999999,0.06,1.6111176245
2019-09-28 11:00:00,2.81248,0.41864,2.8434667573,1.33248,0.38864000000000004,1.388,1.48,0.03,1.4803040228
2019-09-28 11:30:00,2.76744,0.8059200000000001,2.8824002498,1.35744,0.39592000000000005,1.4140000000000001,1.4100000000000001,0.41000000000000003,1.4684004903
2019-09-28 12:00:00,2.6792800000000003,0.42604000000000003,2.7129414664000002,1.28928,0.37604000000000004,1.343,1.3900000000000001,0.05,1.3908989899
2019-09-28 12:30:00,2.7009600000000002,0.8002800000000001,2.817025559,1.20096,0.35028000000000004,1.251,1.5,0.45,1.5660459762999999
2019-09-28 13:00:00,2.69168,0.44924000000000003,2.728911468,1.23168,0.35924,1.283,1.46,0.09,1.4627713423
2019-09-28 13:30:00,2.6888,0.4484,2.725932501,1.2288000000000001,0.3584,1.28,1.46,0.09,1.4627713423
2019-09-28 14:00:00,2.67736,0.46548000000000006,2.7175224378,1.28736,0.37548000000000004,1.341,1.3900000000000001,0.09,1.3929106217
2019-09-28 14:30:00,2.90952,0.48236000000000007,2.9492334258,1.37952,0.40236000000000005,1.437,1.53,0.08,1.5320900757
2019-09-28 15:00:00,3.07552,0.43536,3.1061811924,1.35552,0.39536000000000004,1.412,1.72,0.04,1.7204650533999999
2019-09-28 15:30:00,3.09344,0.43892000000000003,3.1244234348,1.33344,0.38892000000000004,1.389,1.76,0.05,1.760710084
2019-09-28 16:00:00,2.84184,0.40512000000000004,2.8705708143,1.25184,0.36512000000000006,1.304,1.5899999999999999,0.04,1.5905030651
2019-09-28 16:30:00,2.77744,0.31092000000000003,2.7947887577,0.9974400000000001,0.29092,1.039,1.78,0.02,1.780112356
2019-09-28 17:00:00,3.38944,0.39692000000000005,3.4126015003,1.18944,0.34692,1.239,2.2,0.05,2.2005681085
2019-09-28 17:30:00,3.4676,0.32680000000000003,3.4829654032,1.0176,0.2968,1.06,2.45,0.03,2.4501836666
2019-09-28 18:00:00,3.72448,0.29964,3.7365138030000002,0.9244800000000001,0.26964000000000005,0.963,2.8,0.03,2.8001607097
2019-09-28 18:30:00,3.49264,0.24952000000000002,3.5015417176,0.7526400000000001,0.21952000000000002,0.784,2.74,0.03,2.7401642287
2019-09-28 19:00:00,3.8404,0.3022,3.8522716675,0.8304,0.2422,0.865,3.01,0.06,3.0105979473
2019-09-28 19:30:00,3.54992,0.18956,3.5549774964000003,0.64992,0.18956,0.677,2.9,0.0,2.9
2019-09-28 20:00:00,3.52352,0.19936,3.5291553664,0.68352,0.19936,0.712,2.84,0.0,2.84
2019-09-28 20:30:00,3.35368,0.17024,3.3579980941,0.5836800000000001,0.17024,0.608,2.77,0.0,2.77
2019-09-28 21:00:00,3.2892,0.1806,3.294154368,0.6192000000000001,0.1806,0.645,2.67,0.0,2.67
2019-09-28 21:30:00,3.31344,0.21392000000000003,3.320338296,0.7334400000000001,0.21392000000000003,0.764,2.58,0.0,2.58
2019-09-28 22:00:00,3.04632,0.21476,3.0538807115,0.7363200000000001,0.21476,0.767,2.31,0.0,2.31
2019-09-28 22:30:00,2.76544,0.19992000000000001,2.7726569207000002,0.68544,0.19992000000000001,0.714,2.08,0.0,2.08
2019-09-28 23:00:00,2.746,0.273,2.7595370989,0.936,0.273,0.975,1.81,0.0,1.81
2019-09-28 23:30:00,2.7356,0.3108,2.7531988668,1.0656,0.3108,1.11,1.67,0.0,1.67
2019-09-29 00:00:00,2.6148800000000003,0.34684000000000004,2.6377822882,1.15488,0.33684000000000003,1.203,1.46,0.01,1.4600342462
2019-09-29 00:30:00,2.42736,0.39548000000000005,2.4593659752,1.28736,0.37548000000000004,1.341,1.1400000000000001,0.02,1.1401754251
2019-09-29 01:00:00,2.3216,0.38380000000000003,2.3531104946,1.2816,0.3738,1.335,1.04,0.01,1.0400480758
2019-09-29 01:30:00,2.41192,0.38556,2.4425426506,1.32192,0.38556,1.377,1.09,0.0,1.09
2019-09-29 02:00:00,2.2116,0.3388,2.2374002771,1.1616,0.3388,1.21,1.05,0.0,1.05
2019-09-29 02:30:00,2.09136,0.31248000000000004,2.1145757021,1.07136,0.31248000000000004,1.116,1.02,0.0,1.02
2019-09-29 03:00:00,2.26528,0.36904000000000003,2.2951435685,1.26528,0.36904000000000003,1.318,1.0,0.0,1.0
2019-09-29 03:30:00,2.322,0.371,2.3514516793,1.272,0.371,1.325,1.05,0.0,1.05
2019-09-29 04:00:00,2.23032,0.36176,2.2594684331,1.24032,0.36176,1.292,0.99,0.0,0.99
2019-09-29 04:30:00,2.09424,0.31332000000000004,2.1175482521,1.07424,0.31332000000000004,1.119,1.02,0.0,1.02
2019-09-29 05:00:00,1.8971200000000001,0.23416,1.9115164661000001,0.8371200000000001,0.24416000000000002,0.872,1.06,-0.01,1.0600471688
2019-09-29 05:30:00,1.8376800000000002,0.16724000000000003,1.8452742344000002,0.60768,0.17724,0.633,1.23,-0.01,1.2300406497
2019-09-29 06:00:00,1.91912,0.15516000000000002,1.9253820919,0.66912,0.19516000000000003,0.6970000000000001,1.25,-0.04,1.2506398362
2019-09-29 06:30:00,2.30008,0.20044,2.3087971327,0.7900800000000001,0.23044,0.8230000000000001,1.51,-0.03,1.5102979838000001
2019-09-29 07:00:00,2.4939999999999998,0.252,2.5066990246,0.864,0.252,0.9,1.63,0.0,1.63
2019-09-29 07:30:00,2.52904,0.16972,2.5347284273,0.71904,0.20972000000000002,0.749,1.81,-0.04,1.810441935
2019-09-29 08:00:00,2.57464,0.13052,2.5779461980000002,0.58464,0.17052,0.609,1.99,-0.04,1.9904019695000001
2019-09-29 08:30:00,2.92952,0.22236000000000003,2.9379468001,0.8995200000000001,0.26236000000000004,0.937,2.03,-0.04,2.0303940504
2019-09-29 09:00:00,3.0752,0.2586,3.0860539529,0.9552,0.2786,0.995,2.12,-0.02,2.1200943375
2019-09-29 09:30:00,3.00976,0.24368,3.0196084514,0.8697600000000001,0.25368,0.906,2.14,-0.01,2.1400233644
2019-09-29 10:00:00,3.03352,0.24436000000000002,3.0433460861,0.80352,0.23436,0.837,2.23,0.01,2.2300224214
2019-09-29 10:30:00,3.396,0.308,3.4099384159,1.056,0.308,1.1,2.34,0.0,2.34
2019-09-29 11:00:00,3.1136,0.32480000000000003,3.1304951685,1.1136,0.32480000000000003,1.16,2.0,0.0,2.0
2019-09-29 11:30:00,2.95384,0.31112,2.9701795232,0.96384,0.28112000000000004,1.004,1.99,0.03,1.9902261178
2019-09-29 12:00:00,2.99912,0.29516000000000003,3.0136091651,0.90912,0.26516,0.9470000000000001,2.09,0.03,2.0902152999
2019-09-29 12:30:00,3.25816,0.37988000000000005,3.280230998,1.02816,0.29988000000000004,1.071,2.23,0.08,2.2314345162
2019-09-29 13:00:00,3.25408,0.37244000000000005,3.2753241366,1.17408,0.34244,1.223,2.08,0.03,2.0802163349
2019-09-29 13:30:00,2.85816,0.30488000000000004,2.8743747842,0.9081600000000001,0.26488,0.9460000000000001,1.9500000000000002,0.04,1.9504102133
2019-09-29 14:00:00,2.99952,0.33736000000000005,3.0184320433,1.01952,0.29736,1.062,1.98,0.04,1.9804039992
2019-09-29 14:30:00,3.10272,0.30496,3.1176709255,0.9427200000000001,0.27496000000000004,0.982,2.16,0.03,2.1602083233
2019-09-29 15:00:00,3.24696,0.36328000000000005,3.2672192458,1.17696,0.34328000000000003,1.226,2.07,0.02,2.0700966161
2019-09-29 15:30:00,3.26408,0.41744000000000003,3.2906647353,1.2940800000000001,0.37744000000000005,1.348,1.97,0.04,1.9704060495000002
2019-09-29 16:00:00,3.428,0.40900000000000003,3.4523129928,1.3679999999999999,0.399,1.425,2.06,0.01,2.0600242717
2019-09-29 16:30:00,3.61688,0.7528400000000001,3.6943996806,1.34688,0.39284,1.403,2.27,0.36,2.2983689869
2019-09-29 17:00:00,3.77264,0.7545200000000001,3.8473514266,1.35264,0.39452000000000004,1.409,2.42,0.36,2.4466303358
2019-09-29 17:30:00,3.86128,0.76704,3.9367287943,1.36128,0.39704000000000006,1.418,2.5,0.37,2.527231687
2019-09-29 18:00:00,3.9318400000000002,0.76012,4.0046408328,1.37184,0.40012000000000003,1.429,2.56,0.36,2.5851885811
2019-09-29 18:30:00,3.83,0.72,3.8970886569000003,1.2,0.35000000000000003,1.25,2.63,0.37,2.6558990945
2019-09-29 19:00:00,3.8616,0.7038,3.9252119688000002,1.0416,0.3038,1.085,2.8200000000000003,0.4,2.848227519
2019-09-29 19:30:00,4.10424,0.39332000000000006,4.1230433663,1.07424,0.31332000000000004,1.119,3.03,0.08,3.0310559216
2019-09-29 20:00:00,3.83488,0.29684000000000005,3.846351336,0.91488,0.26684,0.9530000000000001,2.92,0.03,2.9201541055
2019-09-29 20:30:00,3.7044,0.3392,3.7198973104,0.8544,0.2492,0.89,2.85,0.09,2.8514206985
2019-09-29 21:00:00,3.50624,0.28432,3.5177488256,0.90624,0.26432,0.9440000000000001,2.6,0.02,2.6000769219
2019-09-29 21:30:00,3.04248,0.20864000000000002,3.0496254196,0.61248,0.17864000000000002,0.638,2.43,0.03,2.4301851781
2019-09-29 22:00:00,2.74192,0.17056000000000002,2.7472196854,0.48192,0.14056000000000002,0.502,2.26,0.03,2.2601991063
2019-09-29 22:30:00,2.64168,0.21424,2.650353184,0.63168,0.18424000000000001,0.658,2.01,0.03,2.0102238681
2019-09-29 23:00:00,2.55288,0.24584000000000003,2.5646897668,0.8428800000000001,0.24584000000000003,0.878,1.71,0.0,1.71
2019-09-29 23:30:00,2.19056,0.21308000000000002,2.2008989527,0.7305600000000001,0.21308000000000002,0.761,1.46,0.0,1.46
2019-09-30 00:00:00,1.782,0.126,1.7864489917,0.432,0.126,0.45,1.35,0.0,1.35
2019-09-30 00:30:00,2.10888,0.14384000000000002,2.1137797425000002,0.6988800000000001,0.20384000000000002,0.728,1.4100000000000001,-0.06,1.4112760184
2019-09-30 01:00:00,2.12408,0.15244000000000002,2.1295430965,0.69408,0.20244,0.723,1.43,-0.05,1.4308738589
2019-09-30 01:30:00,2.25152,0.08836000000000001,2.2532531593,0.6115200000000001,0.17836000000000002,0.637,1.6400000000000001,-0.09,1.6424676557
2019-09-30 02:00:00,2.31232,0.14776,2.3170362103,0.7123200000000001,0.20776000000000003,0.742,1.6,-0.06,1.6011246048
2019-09-30 02:30:00,2.2076000000000002,0.1418,2.2121494073,0.6576000000000001,0.1918,0.685,1.55,-0.05,1.5508062419000002
2019-09-30 03:00:00,2.21432,0.13376000000000002,2.2183563285,0.66432,0.19376000000000002,0.6920000000000001,1.55,-0.06,1.5511608556
2019-09-30 03:30:00,2.30976,0.12368000000000001,2.313068957,0.6297600000000001,0.18368,0.656,1.6800000000000002,-0.06,1.6810710870999999
2019-09-30 04:00:00,2.1632,0.0726,2.1644179356,0.5232,0.1526,0.545,1.6400000000000001,-0.08,1.6419500601
2019-09-30 04:30:00,2.17304,0.056720000000000007,2.1737801177,0.50304,0.14672000000000002,0.524,1.67,-0.09,1.6724233914000002
2019-09-30 05:00:00,2.23576,0.08668000000000001,2.2374396528,0.6057600000000001,0.17668,0.631,1.63,-0.09,1.6324827717
2019-09-30 05:30:00,2.27208,0.12144,2.2753230979,0.6220800000000001,0.18144000000000002,0.648,1.65,-0.06,1.6510905487
2019-09-30 06:00:00,2.34584,0.11212000000000001,2.348517873,0.55584,0.16212000000000001,0.579,1.79,-0.05,1.7906981879
2019-09-30 06:30:00,2.61984,0.13412000000000002,2.6232708209,0.45984,0.13412000000000002,0.47900000000000004,2.16,0.0,2.16
2019-09-30 07:00:00,2.8712,0.1316,2.8742143274,0.45120000000000005,0.1316,0.47000000000000003,2.42,0.0,2.42
2019-09-30 07:30:00,3.16272,0.13496000000000002,3.1655982057,0.46272,0.13496000000000002,0.482,2.7,0.0,2.7
2019-09-30 08:00:00,3.29528,0.12404000000000001,3.297613713,0.42528000000000005,0.12404000000000001,0.443,2.87,0.0,2.87
2019-09-30 08:30:00,3.28064,0.12852000000000002,3.2831564386,0.44064000000000003,0.12852000000000002,0.459,2.84,0.0,2.84
2019-09-30 09:00:00,3.146,0.133,3.1488100927,0.456,0.133,0.47500000000000003,2.69,0.0,2.69
2019-09-30 09:30:00,3.01464,0.13552,3.0176845428,0.46464000000000005,0.13552,0.484,2.55,0.0,2.55
2019-09-30 10:00:00,2.92408,0.13244,2.9270777578000002,0.45408000000000004,0.13244,0.47300000000000003,2.47,0.0,2.47
2019-09-30 10:30:00,2.86792,0.13356,2.8710282827,0.45792000000000005,0.13356,0.47700000000000004,2.41,0.0,2.41
2019-09-30 11:00:00,2.8696,0.1428,2.8731508836,0.48960000000000004,0.1428,0.51,2.38,0.0,2.38
2019-09-30 11:30:00,2.85096,0.14028000000000002,2.8544091157,0.48096000000000005,0.14028000000000002,0.501,2.37,0.0,2.37
2019-09-30 12:00:00,2.87304,0.14672000000000002,2.8767838987000003,0.50304,0.14672000000000002,0.524,2.37,0.0,2.37
2019-09-30 12:30:00,2.97608,0.15344000000000002,2.9800328857,0.52608,0.15344000000000002,0.548,2.45,0.0,2.45
2019-09-30 13:00:00,2.88272,0.13496000000000002,2.8858774749,0.46272,0.13496000000000002,0.482,2.42,0.0,2.42
2019-09-30 13:30:00,2.7684800000000003,0.10164000000000001,2.770345141,0.34848,0.10164000000000001,0.363,2.42,0.0,2.42
2019-09-30 14:00:00,2.95744,0.15092,2.961288267,0.51744,0.15092,0.539,2.44,0.0,2.44
2019-09-30 14:30:00,3.0844,0.1442,3.0877689357,0.4944,0.1442,0.515,2.59,0.0,2.59
2019-09-30 15:00:00,3.14832,0.16576000000000002,3.1526806372,0.56832,0.16576000000000002,0.592,2.58,0.0,2.58
2019-09-30 15:30:00,3.12112,0.14616,3.1245404142,0.50112,0.14616,0.522,2.62,0.0,2.62
2019-09-30 16:00:00,3.2684,0.1512,3.2718954751,0.5184,0.1512,0.54,2.75,0.0,2.75
2019-09-30 16:30:00,3.45744,0.15092,3.4607323213,0.51744,0.15092,0.539,2.94,0.0,2.94
2019-09-30 17:00:00,3.65688,0.14784,3.6598672107,0.50688,0.14784,0.528,3.15,0.0,3.15
2019-09-30 17:30:00,3.93872,0.16296000000000002,3.9420896996,0.55872,0.16296000000000002,0.582,3.38,0.0,3.38
2019-09-30 18:00:00,3.9332000000000003,0.1526,3.9361591685,0.5232,0.1526,0.545,3.41,0.0,3.41
2019-09-30 18:30:00,4.26696,0.5282800000000001,4.299538045,0.57696,0.16828,0.601,3.69,0.36,3.7075193863
2019-09-30 19:00:00,4.50864,0.6075200000000001,4.5493862443,0.8486400000000001,0.24752000000000002,0.884,3.66,0.36,3.677662301
2019-09-30 19:30:00,4.2384,0.6162000000000001,4.2829589071,0.8784000000000001,0.25620000000000004,0.915,3.36,0.36,3.3792306817
2019-09-30 20:00:00,4.16456,0.68508,4.2205325019,1.11456,0.32508000000000004,1.161,3.05,0.36,3.0711724146
