Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-09-30 20:30:00,4.24144,0.6929200000000001,4.2976681352,1.14144,0.33292000000000005,1.189,3.1,0.36,3.1208332221
2019-09-30 21:00:00,3.9892000000000003,0.2856,3.9994104566,0.9792000000000001,0.2856,1.02,3.01,0.0,3.01
2019-09-30 21:30:00,3.54224,0.5823200000000001,3.5897856203,0.76224,0.22232000000000002,0.794,2.7800000000000002,0.36,2.8032124429
2019-09-30 22:00:00,3.45056,0.9330800000000001,3.5744933347,0.7305600000000001,0.21308000000000002,0.761,2.7199999999999998,0.72,2.8136808632
2019-09-30 22:30:00,3.1392,0.5406000000000001,3.1854081371,0.6192000000000001,0.1806,0.645,2.52,0.36,2.5455844123
2019-09-30 23:00:00,2.81584,0.5571200000000001,2.8704246376,0.6758400000000001,0.19712000000000002,0.704,2.14,0.36,2.1700691233000002
2019-09-30 23:30:00,2.59688,0.57784,2.6603918508,0.7468800000000001,0.21784,0.778,1.85,0.36,1.8847015679
2019-10-01 00:00:00,2.2916,0.5588000000000001,2.3587471251,0.6816,0.1988,0.71,1.6099999999999999,0.36,1.6497575579000001
2019-10-01 00:30:00,2.06904,0.5447200000000001,2.1395435027,0.59904,0.17472000000000001,0.624,1.47,0.37,1.5158495967999999
2019-10-01 01:00:00,2.1316800000000002,0.5442400000000001,2.2000583629,0.63168,0.18424000000000001,0.658,1.5,0.36,1.5425952159
2019-10-01 01:30:00,2.0784,0.5462,2.1489720799,0.6384000000000001,0.1862,0.665,1.44,0.36,1.4843180252
2019-10-01 02:00:00,2.36,0.5700000000000001,2.4278591392,0.72,0.21,0.75,1.6400000000000001,0.36,1.6790473489000002
2019-10-01 02:30:00,2.45488,0.19684000000000001,2.4627589813,0.67488,0.19684000000000001,0.7030000000000001,1.78,0.0,1.78
2019-10-01 03:00:00,2.20128,0.15204,2.206524371,0.5212800000000001,0.15204,0.543,1.6800000000000002,0.0,1.6800000000000002
2019-10-01 03:30:00,2.21112,0.14616,2.2159454867,0.50112,0.14616,0.522,1.71,0.0,1.71
2019-10-01 04:00:00,2.14152,0.10836000000000001,2.1442597324,0.37152,0.10836000000000001,0.387,1.77,0.0,1.77
2019-10-01 04:30:00,2.12792,0.45856,2.1767684305,0.33792000000000005,0.09856000000000001,0.352,1.79,0.36,1.8258422714
2019-10-01 05:00:00,2.11864,0.10752,2.1213665407,0.36864,0.10752,0.384,1.75,0.0,1.75
2019-10-01 05:30:00,2.06272,0.45996000000000004,2.1133804674,0.34272,0.09996000000000001,0.357,1.72,0.36,1.7572706109
2019-10-01 06:00:00,2.33288,0.14084000000000002,2.3371275104,0.48288000000000003,0.14084000000000002,0.503,1.85,0.0,1.85
2019-10-01 06:30:00,2.62688,0.11284000000000001,2.629302455,0.38688000000000006,0.11284000000000001,0.403,2.24,0.0,2.24
2019-10-01 07:00:00,2.82424,0.10332000000000001,2.826129261,0.35424000000000005,0.10332000000000001,0.369,2.47,0.0,2.47
2019-10-01 07:30:00,3.03,0.105,3.0318187611,0.36,0.105,0.375,2.67,0.0,2.67
2019-10-01 08:00:00,2.9874400000000003,0.08092,2.9885357284,0.27744,0.08092,0.289,2.71,0.0,2.71
2019-10-01 08:30:00,2.82168,0.07924,2.8227924118,0.27168000000000003,0.07924,0.28300000000000003,2.55,0.0,2.55
2019-10-01 09:00:00,2.94856,0.08708,2.9498455892,0.29856000000000005,0.08708,0.311,2.65,0.0,2.65
2019-10-01 09:30:00,2.94088,0.08484000000000001,2.9421034992,0.29088,0.08484000000000001,0.303,2.65,0.0,2.65
2019-10-01 10:00:00,2.97976,0.47368000000000005,3.0171745723,0.38976000000000005,0.11368,0.406,2.59,0.36,2.6148996157
2019-10-01 10:30:00,2.9852,0.1386,2.9884158011,0.4752,0.1386,0.495,2.51,0.0,2.51
2019-10-01 11:00:00,3.05976,0.50868,3.1017554062,0.50976,0.14868,0.531,2.55,0.36,2.5752863918
2019-10-01 11:30:00,2.91456,0.5100800000000001,2.9588581581,0.51456,0.15008000000000002,0.536,2.4,0.36,2.4268498099
2019-10-01 12:00:00,2.6408,0.45940000000000003,2.6804613409,0.3408,0.0994,0.355,2.3,0.36,2.3280034364
2019-10-01 12:30:00,2.94456,0.5100800000000001,2.9884134921000003,0.51456,0.15008000000000002,0.536,2.43,0.36,2.4565219315
2019-10-01 13:00:00,2.74864,0.10752,2.7507421544,0.36864,0.10752,0.384,2.38,0.0,2.38
2019-10-01 13:30:00,2.91984,0.13412000000000002,2.9229187125,0.45984,0.13412000000000002,0.47900000000000004,2.46,0.0,2.46
2019-10-01 14:00:00,2.84872,0.12796000000000002,2.8515924323,0.43872000000000005,0.12796000000000002,0.457,2.41,0.0,2.41
2019-10-01 14:30:00,2.6250400000000003,0.49272000000000005,2.6708815024,0.45504000000000006,0.13272,0.47400000000000003,2.17,0.36,2.1996590645
2019-10-01 15:00:00,3.08976,0.61368,3.1501142836,0.8697600000000001,0.25368,0.906,2.22,0.36,2.2489997777
2019-10-01 15:30:00,3.07728,0.5400400000000001,3.1243071872,0.61728,0.18004,0.643,2.46,0.36,2.4862019226
2019-10-01 16:00:00,3.10456,0.5100800000000001,3.1461841014,0.51456,0.15008000000000002,0.536,2.59,0.36,2.6148996157
2019-10-01 16:30:00,3.05736,0.5604800000000001,3.1083095084,0.6873600000000001,0.20048000000000002,0.716,2.37,0.36,2.3971858501
2019-10-01 17:00:00,3.57496,0.71728,3.646207564,1.22496,0.35728000000000004,1.276,2.35,0.36,2.3774145621000002
2019-10-01 17:30:00,3.85616,0.7438800000000001,3.9272544354,1.31616,0.38388000000000005,1.371,2.54,0.36,2.5653849614
2019-10-01 18:00:00,3.92096,0.74528,3.991161435,1.32096,0.38528,1.376,2.6,0.36,2.6248047546
2019-10-01 18:30:00,4.0392,0.7456,4.1074391048,1.2192,0.3556,1.27,2.8200000000000003,0.39,2.8468403538000002
2019-10-01 19:00:00,4.35112,0.7761600000000001,4.4198042491,1.22112,0.35616000000000003,1.272,3.13,0.42,3.1580531978
2019-10-01 19:30:00,4.44152,0.8133600000000001,4.5153797625,1.21152,0.35336,1.262,3.23,0.46,3.2625909949
2019-10-01 20:00:00,4.25736,0.8354800000000001,4.3385643939000005,1.28736,0.37548000000000004,1.341,2.9699999999999998,0.46,3.0054117854
2019-10-01 20:30:00,4.18992,0.8445600000000001,4.2741912919,1.24992,0.36456000000000005,1.302,2.94,0.48,2.978925981
2019-10-01 21:00:00,4.06736,0.7854800000000001,4.142510857,1.04736,0.30548000000000003,1.091,3.02,0.48,3.0579077815
2019-10-01 21:30:00,3.58992,0.65956,3.6500061644,0.88992,0.25956,0.927,2.7,0.4,2.7294688128
2019-10-01 22:00:00,3.5044,0.6392,3.5622178485,0.8544,0.2492,0.89,2.65,0.39,2.6785443808
2019-10-01 22:30:00,3.38016,0.6208800000000001,3.4367097055,0.86016,0.25088000000000005,0.896,2.52,0.37,2.5470178641
2019-10-01 23:00:00,3.04544,0.59492,3.103004125,0.80544,0.23492000000000002,0.839,2.24,0.36,2.268744146
2019-10-01 23:30:00,2.868,0.584,2.9268549674,0.768,0.224,0.8,2.1,0.36,2.1306337085
2019-10-02 00:00:00,2.81232,0.6027600000000001,2.8761890411,0.8323200000000001,0.24276000000000003,0.867,1.98,0.36,2.0124611797
2019-10-02 00:30:00,2.55024,0.56132,2.6112840137,0.6902400000000001,0.20132000000000003,0.719,1.8599999999999999,0.36,1.8945184085000002
2019-10-02 01:00:00,2.47328,0.5330400000000001,2.5300682995,0.59328,0.17304000000000003,0.618,1.88,0.36,1.9141577781999999
2019-10-02 01:30:00,2.4056,0.4958,2.4561614361,0.4656,0.1358,0.485,1.94,0.36,1.9731193578
2019-10-02 02:00:00,2.41928,0.13104000000000002,2.4228262835,0.44928,0.13104000000000002,0.468,1.97,0.0,1.97
2019-10-02 02:30:00,2.35432,0.12376000000000001,2.357570614,0.42432000000000003,0.12376000000000001,0.442,1.9300000000000002,0.0,1.9300000000000002
2019-10-02 03:00:00,2.61912,0.5551600000000001,2.6773106282,0.66912,0.19516000000000003,0.6970000000000001,1.9500000000000002,0.36,1.9829523444000001
2019-10-02 03:30:00,2.65896,0.22428,2.6684021061000003,0.7689600000000001,0.22428,0.801,1.8900000000000001,0.0,1.8900000000000001
2019-10-02 04:00:00,2.61584,0.23212000000000002,2.6261185426,0.7958400000000001,0.23212000000000002,0.8290000000000001,1.82,0.0,1.82
2019-10-02 04:30:00,2.34552,0.15036000000000002,2.3503344868,0.5155200000000001,0.15036000000000002,0.537,1.83,0.0,1.83
2019-10-02 05:00:00,2.14432,0.08876,2.1461562385,0.30432000000000003,0.08876,0.317,1.8399999999999999,0.0,1.8399999999999999
2019-10-02 05:30:00,2.29888,0.09884000000000001,2.3010038244,0.33888,0.09884000000000001,0.353,1.96,0.0,1.96
2019-10-02 06:00:00,2.35504,0.09772,2.3570665243,0.33504,0.09772,0.34900000000000003,2.02,0.0,2.02
2019-10-02 06:30:00,2.8439200000000002,0.09156,2.8453935053,0.31392000000000003,0.09156,0.327,2.5300000000000002,0.0,2.5300000000000002
2019-10-02 07:00:00,3.08912,0.09016,3.0904354386,0.30912,0.09016,0.322,2.7800000000000002,0.0,2.7800000000000002
2019-10-02 07:30:00,3.36728,0.07504000000000001,3.3681160313,0.25728,0.07504000000000001,0.268,3.11,0.0,3.11
2019-10-02 08:00:00,3.35672,0.07196000000000001,3.357491236,0.24672000000000002,0.07196000000000001,0.257,3.11,0.0,3.11
2019-10-02 08:30:00,3.15616,0.06888000000000001,3.1569115287,0.23616,0.06888000000000001,0.246,2.92,0.0,2.92
2019-10-02 09:00:00,3.16464,0.06552000000000001,3.1653181831,0.22464,0.06552000000000001,0.234,2.94,0.0,2.94
2019-10-02 09:30:00,3.01192,0.07056000000000001,3.0127463883,0.24192000000000002,0.07056000000000001,0.252,2.77,0.0,2.77
2019-10-02 10:00:00,2.92824,0.07532000000000001,2.9292085279,0.25824,0.07532000000000001,0.269,2.67,0.0,2.67
2019-10-02 10:30:00,2.732,0.091,2.7335151362,0.312,0.091,0.325,2.42,0.0,2.42
2019-10-02 11:00:00,2.75144,0.08792000000000001,2.7528443472,0.30144000000000004,0.08792000000000001,0.314,2.45,0.0,2.45
2019-10-02 11:30:00,2.65968,0.09324,2.6613138485,0.31968,0.09324,0.333,2.34,0.0,2.34
2019-10-02 12:00:00,2.63528,0.08904000000000001,2.6367837984999998,0.30528000000000005,0.08904000000000001,0.318,2.33,0.0,2.33
2019-10-02 12:30:00,2.55424,0.46332000000000007,2.5959213008,0.35424000000000005,0.10332000000000001,0.369,2.2,0.36,2.2292599669
2019-10-02 13:00:00,2.55216,0.16688,2.5576101345,0.57216,0.16688,0.596,1.98,0.0,1.98
2019-10-02 13:30:00,2.50352,0.16436,2.5089094444,0.56352,0.16436,0.587,1.94,0.0,1.94
2019-10-02 14:00:00,2.8184,0.25620000000000004,2.8300206713,0.8784000000000001,0.25620000000000004,0.915,1.94,0.0,1.94
2019-10-02 14:30:00,2.72248,0.21364000000000002,2.7308495748,0.73248,0.21364000000000002,0.763,1.99,0.0,1.99
2019-10-02 15:00:00,2.40984,0.16912000000000002,2.4157670417,0.57984,0.16912000000000002,0.604,1.83,0.0,1.83
2019-10-02 15:30:00,2.55008,0.16044,2.5551221106,0.55008,0.16044,0.5730000000000001,2.0,0.0,2.0
2019-10-02 16:00:00,2.92472,0.15596000000000002,2.9288753132,0.5347200000000001,0.15596000000000002,0.557,2.39,0.0,2.39
2019-10-02 16:30:00,3.0064,0.1302,3.0092180047,0.4464,0.1302,0.465,2.56,0.0,2.56
2019-10-02 17:00:00,3.388,0.154,3.391498194,0.528,0.154,0.55,2.86,0.0,2.86
2019-10-02 17:30:00,3.59912,0.16016000000000002,3.6026817789,0.54912,0.16016000000000002,0.5720000000000001,3.05,0.0,3.05
2019-10-02 18:00:00,3.92104,0.16072,3.9243325038,0.5510400000000001,0.16072,0.5740000000000001,3.37,0.0,3.37
2019-10-02 18:30:00,4.30512,0.5131600000000001,4.3355958529,0.52512,0.15316000000000002,0.547,3.7800000000000002,0.36,3.7971041598
2019-10-02 19:00:00,4.25368,1.03524,4.377843693,0.46368000000000004,0.13524,0.483,3.79,0.9,3.8953947168000003
2019-10-02 19:30:00,4.49832,0.68076,4.5495403064,0.44832000000000005,0.13076000000000002,0.467,4.05,0.55,4.0871750635
2019-10-02 20:00:00,4.51736,0.7104800000000001,4.5728900271,0.44736000000000004,0.13048,0.466,4.07,0.58,4.1111190691
2019-10-02 20:30:00,4.34352,0.6993600000000001,4.3994625126,0.44352,0.12936,0.462,3.9,0.5700000000000001,3.9414337493
2019-10-02 21:00:00,4.16696,0.70328,4.2258914326,0.45696000000000003,0.13328,0.47600000000000003,3.71,0.5700000000000001,3.7535316703
2019-10-02 21:30:00,4.04464,0.7555200000000001,4.1145987897,0.46464000000000005,0.13552,0.484,3.58,0.62,3.6332905196
2019-10-02 22:00:00,3.76928,0.72104,3.8376256201,0.44928,0.13104000000000002,0.468,3.32,0.59,3.3720172004
2019-10-02 22:30:00,3.56912,0.6651600000000001,3.630572324,0.42912000000000006,0.12516000000000002,0.447,3.14,0.54,3.1860947883
2019-10-02 23:00:00,3.23352,0.6693600000000001,3.3020742572,0.44352,0.12936,0.462,2.79,0.54,2.8417776127
2019-10-02 23:30:00,3.04024,0.67132,3.1134755178,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.59,0.54,2.6456946158
2019-10-03 00:00:00,2.88064,0.66852,2.9571955972,0.44064000000000003,0.12852000000000002,0.459,2.44,0.54,2.4990398155999998
2019-10-03 00:30:00,2.80488,0.6668400000000001,2.8830586883000002,0.43488000000000004,0.12684,0.453,2.37,0.54,2.4307406279
2019-10-03 01:00:00,2.84352,0.7093600000000001,2.930665044,0.44352,0.12936,0.462,2.4,0.58,2.4690889008
2019-10-03 01:30:00,2.94968,0.7282400000000001,3.0382471262,0.43968,0.12824000000000002,0.458,2.51,0.6000000000000001,2.5807169546
2019-10-03 02:00:00,2.96448,0.67964,3.0413898468,0.44448000000000004,0.12964,0.463,2.52,0.55,2.5793216162
2019-10-03 02:30:00,2.89608,0.65844,2.9699869697,0.40608000000000005,0.11844,0.423,2.49,0.54,2.5478814729
2019-10-03 03:00:00,2.82912,0.24516000000000002,2.839722416,0.42912000000000006,0.12516000000000002,0.447,2.4,0.12,2.4029981273
2019-10-03 03:30:00,2.6776,0.1418,2.6813520843000003,0.4176,0.1218,0.435,2.26,0.02,2.2600884938
2019-10-03 04:00:00,2.59856,0.12208000000000001,2.6014260704,0.41856000000000004,0.12208000000000001,0.436,2.18,0.0,2.18
2019-10-03 04:30:00,2.56784,0.09312000000000001,2.5695278944,0.38784,0.11312000000000001,0.404,2.18,-0.02,2.1800917412
2019-10-03 05:00:00,2.60264,0.10452,2.6047378755,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.21,-0.01,2.2100226243
2019-10-03 05:30:00,2.71648,0.15564,2.7209350231,0.39648000000000005,0.11564,0.41300000000000003,2.32,0.04,2.320344802
2019-10-03 06:00:00,2.7388,0.1134,2.7411466579,0.38880000000000003,0.1134,0.405,2.35,0.0,2.35
2019-10-03 06:30:00,3.1236,0.1148,3.1257088796,0.3936,0.1148,0.41000000000000003,2.73,0.0,2.73
2019-10-03 07:00:00,3.38152,0.11836,3.383590785,0.37152,0.10836000000000001,0.387,3.01,0.01,3.0100166112
2019-10-03 07:30:00,3.386,0.063,3.3865860391,0.216,0.063,0.225,3.17,0.0,3.17
2019-10-03 08:00:00,3.45128,0.08204,3.4522549442,0.28128000000000003,0.08204,0.293,3.17,0.0,3.17
2019-10-03 08:30:00,3.55928,0.45604000000000006,3.5883765967,0.32928,0.09604000000000001,0.343,3.23,0.36,3.25
2019-10-03 09:00:00,3.5312,0.2016,3.5369500986,0.45120000000000005,0.1316,0.47000000000000003,3.08,0.07,3.0807953519
2019-10-03 09:30:00,3.40832,0.58076,3.4574452129,0.44832000000000005,0.13076000000000002,0.467,2.96,0.45,2.994010688
2019-10-03 10:00:00,3.28024,0.5813200000000001,3.3313521879,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.83,0.45,2.8655540476
2019-10-03 10:30:00,3.27816,0.5748800000000001,3.3281856919,0.42816000000000004,0.12488,0.446,2.85,0.45,2.8853076093
2019-10-03 11:00:00,3.30808,0.5894400000000001,3.3601834474,0.47808000000000006,0.13944,0.498,2.83,0.45,2.8655540476
2019-10-03 11:30:00,3.14952,0.5373600000000001,3.1950323942,0.29952,0.08736000000000001,0.312,2.85,0.45,2.8853076093
2019-10-03 12:00:00,3.13704,0.5337200000000001,3.1821183196,0.28704,0.08372,0.299,2.85,0.45,2.8853076093
2019-10-03 12:30:00,3.16952,0.5573600000000001,3.2181527621,0.29952,0.08736000000000001,0.312,2.87,0.47000000000000003,2.9082297021
2019-10-03 13:00:00,3.29472,0.58596,3.3464203263,0.29472000000000004,0.08596000000000001,0.307,3.0,0.5,3.0413812651
2019-10-03 13:30:00,3.27992,0.5945600000000001,3.3333731864000002,0.28992,0.08456000000000001,0.302,2.99,0.51,3.0331831465
2019-10-03 14:00:00,3.31288,0.6558400000000001,3.3771733743,0.36288000000000004,0.10584,0.378,2.95,0.55,3.0008332176
2019-10-03 14:30:00,3.50704,0.72872,3.581949525,0.6470400000000001,0.18872000000000003,0.674,2.86,0.54,2.9105325973
2019-10-03 15:00:00,3.48264,0.7495200000000001,3.5623814507000002,0.7526400000000001,0.21952000000000002,0.784,2.73,0.53,2.7809710534
2019-10-03 15:30:00,3.29368,0.75024,3.3780449967,0.8236800000000001,0.24024,0.858,2.47,0.51,2.5221022977
2019-10-03 16:00:00,3.54208,0.77144,3.6251138465,0.8620800000000001,0.25144,0.898,2.68,0.52,2.7299816849000003
2019-10-03 16:30:00,3.84544,0.75492,3.9188407725000003,0.80544,0.23492000000000002,0.839,3.04,0.52,3.0841530442
2019-10-03 17:00:00,4.29256,0.7290800000000001,4.3540359438,0.6825600000000001,0.19908,0.711,3.61,0.53,3.6486983981
2019-10-03 17:30:00,4.27968,0.7182400000000001,4.3395310346,0.6796800000000001,0.19824000000000003,0.708,3.6,0.52,3.6373616812
2019-10-03 18:00:00,4.39168,0.6742400000000001,4.4431354695,0.8716800000000001,0.25424,0.908,3.52,0.42,3.544968265
2019-10-03 18:30:00,4.44312,0.29216000000000003,4.4527152166,0.9331200000000001,0.27216,0.972,3.51,0.02,3.5100569796
2019-10-03 19:00:00,4.59824,0.64532,4.6433015194,0.9782400000000001,0.28532,1.019,3.62,0.36,3.6378565117
2019-10-03 19:30:00,4.852,0.726,4.9060146759,1.152,0.336,1.2,3.7,0.39,3.7204972786
2019-10-03 20:00:00,4.4924,0.7032,4.5471032537,1.1424,0.3332,1.19,3.35,0.37,3.3703708995
2019-10-03 20:30:00,4.67456,0.72008,4.729696227,1.23456,0.36008,1.286,3.44,0.36,3.4587859142
2019-10-03 21:00:00,4.35688,0.71784,4.41561973,1.22688,0.35784000000000005,1.278,3.13,0.36,3.1506348567
2019-10-03 21:30:00,4.37232,0.7427600000000001,4.4349604959,1.3123200000000002,0.38276000000000004,1.367,3.06,0.36,3.0811036984
2019-10-03 22:00:00,4.07928,0.37604000000000004,4.0965755699,1.28928,0.37604000000000004,1.343,2.79,0.0,2.79
2019-10-03 22:30:00,3.69128,0.36204000000000003,3.7089919116,1.24128,0.36204000000000003,1.293,2.45,0.0,2.45
2019-10-03 23:00:00,3.31448,0.37464000000000003,3.3355858256,1.28448,0.37464000000000003,1.338,2.03,0.0,2.03
2019-10-03 23:30:00,2.87904,0.27972,2.8925965152,0.9590400000000001,0.27972,0.999,1.92,0.0,1.92
2019-10-04 00:00:00,2.594,0.577,2.6573981636,0.744,0.217,0.775,1.85,0.36,1.8847015679
2019-10-04 00:30:00,2.5664800000000003,0.22064000000000003,2.5759467386,0.75648,0.22064000000000003,0.788,1.81,0.0,1.81
2019-10-04 01:00:00,2.55784,0.21812,2.5671232538,0.7478400000000001,0.21812,0.779,1.81,0.0,1.81
2019-10-04 01:30:00,2.82824,0.9953200000000001,2.9982667326,0.73824,0.21532,0.769,2.09,0.78,2.2308070289
2019-10-04 02:00:00,3.20776,0.26768000000000003,3.2189092563,0.91776,0.26768000000000003,0.9560000000000001,2.29,0.0,2.29
2019-10-04 02:30:00,3.1856,0.6358,3.2484286971,0.9456,0.2758,0.985,2.24,0.36,2.268744146
2019-10-04 03:00:00,2.69736,0.59548,2.7623083463,0.8073600000000001,0.23548000000000002,0.841,1.8900000000000001,0.36,1.9239802494
2019-10-04 03:30:00,2.8048,0.6064,2.8696034569,0.8448,0.2464,0.88,1.96,0.36,1.9927869931000002
2019-10-04 04:00:00,2.7532,0.5826,2.8141664841000003,0.7632,0.22260000000000002,0.795,1.99,0.36,2.02230067
2019-10-04 04:30:00,2.76928,0.5610400000000001,2.8255402314999998,0.68928,0.20104000000000002,0.718,2.08,0.36,2.1109239683
2019-10-04 05:00:00,2.9552,0.6036,3.0162128572,0.8352,0.2436,0.87,2.12,0.36,2.1503488089
2019-10-04 05:30:00,2.8412800000000002,0.5470400000000001,2.8934624242,0.6412800000000001,0.18704,0.668,2.2,0.36,2.2292599669
2019-10-04 06:00:00,2.72072,0.18396,2.7269320857,0.6307200000000001,0.18396,0.657,2.09,0.0,2.09
2019-10-04 06:30:00,2.97688,0.18284,2.9824897318,0.6268800000000001,0.18284,0.653,2.35,0.0,2.35
2019-10-04 07:00:00,3.26304,0.18172000000000002,3.2680961124,0.62304,0.18172000000000002,0.649,2.64,0.0,2.64
2019-10-04 07:30:00,3.55216,0.16688,3.5560778394,0.57216,0.16688,0.596,2.98,0.0,2.98
2019-10-04 08:00:00,3.58192,0.17556000000000002,3.5862197646,0.60192,0.17556000000000002,0.627,2.98,0.0,2.98
2019-10-04 08:30:00,3.58824,0.18032,3.592767958,0.61824,0.18032,0.644,2.9699999999999998,0.0,2.9699999999999998
2019-10-04 09:00:00,3.44408,0.20244,3.4500244927,0.69408,0.20244,0.723,2.75,0.0,2.75
2019-10-04 09:30:00,3.42608,0.5834400000000001,3.4754030558,0.7660800000000001,0.22344000000000003,0.798,2.66,0.36,2.6842503609
2019-10-04 10:00:00,3.31344,0.21392000000000003,3.320338296,0.7334400000000001,0.21392000000000003,0.764,2.58,0.0,2.58
2019-10-04 10:30:00,3.28968,0.5582400000000001,3.3367089175,0.6796800000000001,0.19824000000000003,0.708,2.61,0.36,2.6347106103
2019-10-04 11:00:00,3.32208,0.5764400000000001,3.3717204214,0.7420800000000001,0.21644000000000002,0.773,2.58,0.36,2.6049952015
2019-10-04 11:30:00,3.27584,0.5921200000000001,3.3289238201,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.48,0.36,2.5059928172
2019-10-04 12:00:00,3.20392,0.5915600000000001,3.258074063,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.41,0.36,2.436739625
2019-10-04 12:30:00,3.15616,0.56888,3.2070189273,0.71616,0.20888,0.746,2.44,0.36,2.4664144015
2019-10-04 13:00:00,3.3688000000000002,0.5784,3.4180930356,0.7488,0.2184,0.78,2.62,0.36,2.6446171746
2019-10-04 13:30:00,3.28392,0.5915600000000001,3.3367759589,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.49,0.36,2.5158895047
2019-10-04 14:00:00,3.15704,0.22372000000000003,3.1649569033000002,0.76704,0.22372000000000003,0.799,2.39,0.0,2.39
2019-10-04 14:30:00,3.16864,0.21252000000000001,3.1757588385,0.7286400000000001,0.21252000000000001,0.759,2.44,0.0,2.44
2019-10-04 15:00:00,2.95088,0.18984,2.9569802164,0.65088,0.18984,0.678,2.3,0.0,2.3
2019-10-04 15:30:00,3.05944,0.5319200000000001,3.1053360527,0.5894400000000001,0.17192000000000002,0.614,2.47,0.36,2.4960969532
2019-10-04 16:00:00,3.16984,0.16912000000000002,3.1743483111,0.57984,0.16912000000000002,0.604,2.59,0.0,2.59
2019-10-04 16:30:00,3.33792,0.16856000000000002,3.3421733049,0.5779200000000001,0.16856000000000002,0.602,2.76,0.0,2.76
2019-10-04 17:00:00,3.6044,0.1442,3.6072833268,0.4944,0.1442,0.515,3.11,0.0,3.11
2019-10-04 17:30:00,3.73352,0.12936,3.7357603778,0.44352,0.12936,0.462,3.29,0.0,3.29
2019-10-04 18:00:00,3.85968,0.12824000000000002,3.8618098348,0.43968,0.12824000000000002,0.458,3.42,0.0,3.42
2019-10-04 18:30:00,4.09472,0.48096000000000005,4.1228696802,0.41472000000000003,0.12096000000000001,0.432,3.68,0.36,3.6975667675
2019-10-04 19:00:00,4.46408,1.04244,4.5841783779,0.45408000000000004,0.13244,0.47300000000000003,4.01,0.91,4.111958171
2019-10-04 19:30:00,4.60968,0.6782400000000001,4.6593088758,0.43968,0.12824000000000002,0.458,4.17,0.55,4.2061145966
2019-10-04 20:00:00,4.54296,0.6762800000000001,4.5930208142,0.43296,0.12628,0.451,4.11,0.55,4.1466371917
2019-10-04 20:30:00,4.51632,0.69476,4.5694461152,0.49632000000000004,0.14476,0.517,4.02,0.55,4.0574499381
2019-10-04 21:00:00,4.2904,0.7072,4.3482943783,0.47040000000000004,0.13720000000000002,0.49,3.8200000000000003,0.5700000000000001,3.8622920656
2019-10-04 21:30:00,4.14912,0.71016,4.209456497,0.54912,0.16016000000000002,0.5720000000000001,3.6,0.55,3.6417715469000003
2019-10-04 22:00:00,3.85208,0.68644,3.9127637547000003,0.5020800000000001,0.14644000000000001,0.523,3.35,0.54,3.3932432863
2019-10-04 22:30:00,3.51784,0.6881200000000001,3.5845093667,0.5078400000000001,0.14812,0.529,3.01,0.54,3.0580549374
2019-10-04 23:00:00,3.30992,0.7045600000000001,3.3840767131,0.5299200000000001,0.15456,0.552,2.7800000000000002,0.55,2.8338842602
2019-10-04 23:30:00,3.0512,0.7166,3.1342203177,0.5712,0.1666,0.595,2.48,0.55,2.5402558926000003
2019-10-05 00:00:00,2.83496,0.68728,2.9170793613,0.5049600000000001,0.14728000000000002,0.526,2.33,0.54,2.3917566766
2019-10-05 00:30:00,2.86504,0.70772,2.9511560108,0.57504,0.16772,0.599,2.29,0.54,2.3528068344
2019-10-05 01:00:00,2.7968,0.7024,2.8836532385,0.5568000000000001,0.16240000000000002,0.58,2.24,0.54,2.3041701326
2019-10-05 01:30:00,2.9672,0.6996,3.0485596599,0.5472,0.15960000000000002,0.5700000000000001,2.42,0.54,2.4795160818
2019-10-05 02:00:00,2.98408,0.64244,3.0524518997,0.45408000000000004,0.13244,0.47300000000000003,2.5300000000000002,0.51,2.5808913189
2019-10-05 02:30:00,3.01112,0.60616,3.0715262656,0.50112,0.14616,0.522,2.51,0.46,2.551803284
2019-10-05 03:00:00,2.968,0.6940000000000001,3.0480583984,0.528,0.154,0.55,2.44,0.54,2.4990398155999998
2019-10-05 03:30:00,2.74032,0.67176,2.8214562198,0.52032,0.15176,0.542,2.22,0.52,2.2800877176
2019-10-05 04:00:00,2.7956000000000003,0.6358,2.8669881409,0.4656,0.1358,0.485,2.33,0.5,2.3830442715
2019-10-05 04:30:00,2.8888,0.6284000000000001,2.9563578944,0.5088,0.1484,0.53,2.38,0.48,2.4279209213
2019-10-05 05:00:00,2.77392,0.62156,2.8427045221,0.5539200000000001,0.16156,0.577,2.22,0.46,2.2671568098
2019-10-05 05:30:00,2.65864,0.58252,2.7217083238,0.48864,0.14252,0.509,2.17,0.44,2.2141589825
2019-10-05 06:00:00,2.46776,0.08768000000000001,2.4693171526,0.43776000000000004,0.12768000000000002,0.456,2.03,-0.04,2.0303940504
2019-10-05 06:30:00,2.64888,0.11384000000000001,2.6513251027,0.45888,0.13384000000000001,0.47800000000000004,2.19,-0.02,2.1900913223
2019-10-05 07:00:00,2.7956000000000003,0.1358,2.7988963897,0.4656,0.1358,0.485,2.33,0.0,2.33
2019-10-05 07:30:00,2.98816,0.11488000000000001,2.9903674691,0.42816000000000004,0.12488,0.446,2.56,-0.01,2.5600195312
2019-10-05 08:00:00,2.90784,-0.33188,2.9267179229,0.26784,0.07812000000000001,0.279,2.64,-0.41000000000000003,2.6716474318
2019-10-05 08:30:00,3.08456,0.08008000000000001,3.0855993259,0.27456,0.08008000000000001,0.28600000000000003,2.81,0.0,2.81
2019-10-05 09:00:00,3.2088,0.0784,3.2097576232,0.26880000000000004,0.0784,0.28,2.94,0.0,2.94
2019-10-05 09:30:00,3.32072,0.11396,3.3226748562,0.39072,0.11396,0.40700000000000003,2.93,0.0,2.93
2019-10-05 10:00:00,3.4224,0.1782,3.4270361831000002,0.5424,0.1582,0.5650000000000001,2.88,0.02,2.8800694436
2019-10-05 10:30:00,3.46224,0.15232,3.465589012,0.52224,0.15232,0.544,2.94,0.0,2.94
2019-10-05 11:00:00,3.33048,0.15764,3.3342086617,0.5404800000000001,0.15764,0.5630000000000001,2.79,0.0,2.79
2019-10-05 11:30:00,3.20776,0.18268,3.2129575472,0.55776,0.16268000000000002,0.581,2.65,0.02,2.6500754706
2019-10-05 12:00:00,3.19912,0.19016000000000002,3.2047666998,0.54912,0.16016000000000002,0.5720000000000001,2.65,0.03,2.6501698059
2019-10-05 12:30:00,3.26552,0.22036000000000003,3.2729465929,0.5155200000000001,0.15036000000000002,0.537,2.75,0.07,2.7508907648000003
2019-10-05 13:00:00,3.19384,0.5811200000000001,3.246277006,0.48384000000000005,0.14112000000000002,0.504,2.71,0.44,2.7454872063
2019-10-05 13:30:00,3.05512,0.19816,3.0615397433,0.40512000000000004,0.11816000000000002,0.422,2.65,0.08,2.6512072722
2019-10-05 14:00:00,3.15328,0.22304000000000002,3.1611582687,0.59328,0.17304000000000003,0.618,2.56,0.05,2.5604882347
2019-10-05 14:30:00,3.18072,0.14896,3.1842061491,0.5107200000000001,0.14896,0.532,2.67,0.0,2.67
2019-10-05 15:00:00,3.27392,0.16156,3.2779038729,0.5539200000000001,0.16156,0.577,2.7199999999999998,0.0,2.7199999999999998
2019-10-05 15:30:00,3.27008,0.16044,3.2740134697,0.55008,0.16044,0.5730000000000001,2.7199999999999998,0.0,2.7199999999999998
2019-10-05 16:00:00,3.102,0.161,3.1061753009,0.552,0.161,0.5750000000000001,2.55,0.0,2.55
2019-10-05 16:30:00,3.25,0.17500000000000002,3.2547081282,0.6000000000000001,0.17500000000000002,0.625,2.65,0.0,2.65
2019-10-05 17:00:00,3.44216,0.16688,3.4462028959,0.57216,0.16688,0.596,2.87,0.0,2.87
2019-10-05 17:30:00,3.5827999999999998,0.12040000000000001,3.5848224503,0.4128,0.12040000000000001,0.43,3.17,0.0,3.17
2019-10-05 18:00:00,3.4508,0.0644,3.451400875,0.22080000000000002,0.0644,0.23,3.23,0.0,3.23
2019-10-05 18:30:00,3.6896,0.1428,3.6923623874000002,0.48960000000000004,0.1428,0.51,3.2,0.0,3.2
2019-10-05 19:00:00,3.95696,0.16828,3.9605366556,0.57696,0.16828,0.601,3.38,0.0,3.38
2019-10-05 19:30:00,3.94592,0.18256000000000003,3.9501408582,0.62592,0.18256000000000003,0.652,3.32,0.0,3.32
2019-10-05 20:00:00,3.77056,0.17808000000000002,3.774762933,0.6105600000000001,0.17808000000000002,0.636,3.16,0.0,3.16
2019-10-05 20:30:00,3.6108000000000002,0.1694,3.6147715004,0.5808,0.1694,0.605,3.03,0.0,3.03
2019-10-05 21:00:00,3.45128,0.18704,3.456344543,0.6412800000000001,0.18704,0.668,2.81,0.0,2.81
2019-10-05 21:30:00,3.20344,0.17892000000000002,3.2084326703,0.6134400000000001,0.17892000000000002,0.639,2.59,0.0,2.59
2019-10-05 22:00:00,3.0068,0.16240000000000002,3.011182492,0.5568000000000001,0.16240000000000002,0.58,2.45,0.0,2.45
2019-10-05 22:30:00,2.85384,0.17612000000000003,2.8592693123,0.60384,0.17612000000000003,0.629,2.25,0.0,2.25
2019-10-05 23:00:00,2.85352,0.23436,2.8631278351000002,0.80352,0.23436,0.837,2.05,0.0,2.05
2019-10-05 23:30:00,2.62088,0.22484,2.6305066052,0.77088,0.22484,0.803,1.85,0.0,1.85
2019-10-06 00:00:00,2.5197599999999998,0.21868,2.5292313852,0.7497600000000001,0.21868,0.781,1.77,0.0,1.77
2019-10-06 00:30:00,2.25472,0.19096000000000002,2.2627920806,0.6547200000000001,0.19096000000000002,0.682,1.6,0.0,1.6
2019-10-06 01:00:00,2.48464,0.24052,2.496254354,0.82464,0.24052,0.859,1.6600000000000001,0.0,1.6600000000000001
2019-10-06 01:30:00,2.6964,0.2702,2.7099042419,0.9264,0.2702,0.965,1.77,0.0,1.77
2019-10-06 02:00:00,2.76936,0.29148,2.7846571423,0.9993600000000001,0.29148,1.041,1.77,0.0,1.77
2019-10-06 02:30:00,2.6148800000000003,0.23184000000000002,2.6251375583,0.79488,0.23184000000000002,0.8280000000000001,1.82,0.0,1.82
2019-10-06 03:00:00,2.37032,0.18676,2.3776661246,0.64032,0.18676,0.667,1.73,0.0,1.73
2019-10-06 03:30:00,2.45,0.21,2.4589835298000002,0.72,0.21,0.75,1.73,0.0,1.73
2019-10-06 04:00:00,2.41288,0.17584000000000002,2.4192787355,0.6028800000000001,0.17584000000000002,0.628,1.81,0.0,1.81
2019-10-06 04:30:00,2.2511200000000002,0.11116000000000001,2.2538628618,0.38112,0.11116000000000001,0.397,1.87,0.0,1.87
2019-10-06 05:00:00,2.11688,0.07784,2.1183106477,0.26688,0.07784,0.278,1.85,0.0,1.85
2019-10-06 05:30:00,2.11672,0.07196000000000001,2.1179428226,0.24672000000000002,0.07196000000000001,0.257,1.87,0.0,1.87
2019-10-06 06:00:00,2.0444,0.0742,2.0457460742,0.2544,0.0742,0.265,1.79,0.0,1.79
2019-10-06 06:30:00,2.27752,0.10136,2.2797743748,0.34752000000000005,0.10136,0.362,1.9300000000000002,0.0,1.9300000000000002
2019-10-06 07:00:00,2.48216,0.20188,2.4903561593,0.6921600000000001,0.20188,0.721,1.79,0.0,1.79
2019-10-06 07:30:00,2.5556,0.24080000000000001,2.5669195546,0.8256,0.24080000000000001,0.86,1.73,0.0,1.73
2019-10-06 08:00:00,2.60504,0.23772000000000001,2.6158639491,0.8150400000000001,0.23772000000000001,0.849,1.79,0.0,1.79
2019-10-06 08:30:00,2.86616,0.24388,2.8765170954,0.83616,0.24388,0.871,2.03,0.0,2.03
2019-10-06 09:00:00,3.05728,0.28504,3.0705388452,0.97728,0.28504,1.018,2.08,0.0,2.08
2019-10-06 09:30:00,3.13032,0.25676000000000004,3.1408325329,0.8803200000000001,0.25676000000000004,0.917,2.25,0.0,2.25
2019-10-06 10:00:00,3.1896,0.2828,3.2021124278,0.9696,0.2828,1.01,2.22,0.0,2.22
2019-10-06 10:30:00,3.12776,0.30268,3.1423713657,1.03776,0.30268,1.081,2.09,0.0,2.09
2019-10-06 11:00:00,3.0236,0.32480000000000003,3.0409952318,1.1136,0.32480000000000003,1.16,1.9100000000000001,0.0,1.9100000000000001
2019-10-06 11:30:00,3.0712,0.7366,3.1582984343,1.2912,0.3766,1.345,1.78,0.36,1.8160396471
2019-10-06 12:00:00,3.2027200000000002,0.34496000000000004,3.2212439833,1.18272,0.34496000000000004,1.232,2.02,0.0,2.02
2019-10-06 12:30:00,3.2212,0.3416,3.2392622617,1.1712,0.3416,1.22,2.05,0.0,2.05
2019-10-06 13:00:00,3.5988800000000003,0.39884000000000003,3.6209129512000002,1.29888,0.37884,1.353,2.3,0.02,2.3000869549000003
2019-10-06 13:30:00,3.1304,0.37720000000000004,3.153043609,1.1904,0.3472,1.24,1.94,0.03,1.9402319449
2019-10-06 14:00:00,3.16832,0.40576,3.1941967378,1.2883200000000001,0.37576000000000004,1.342,1.88,0.03,1.8802393465
2019-10-06 14:30:00,3.14,0.41500000000000004,3.1673056373,1.32,0.385,1.375,1.82,0.03,1.8202472360000002
2019-10-06 15:00:00,3.19056,0.38808000000000004,3.2140751702,1.33056,0.38808000000000004,1.3860000000000001,1.8599999999999999,0.0,1.8599999999999999
2019-10-06 15:30:00,3.25072,0.39396000000000003,3.2745053061,1.35072,0.39396000000000003,1.407,1.9,0.0,1.9
2019-10-06 16:00:00,3.25152,0.74836,3.3365288849,1.33152,0.38836000000000004,1.387,1.92,0.36,1.9534584715
2019-10-06 16:30:00,3.3708,0.3794,3.3920844624,1.3008,0.3794,1.355,2.07,0.0,2.07
2019-10-06 17:00:00,3.49864,0.38752000000000003,3.5200360225000003,1.32864,0.38752000000000003,1.384,2.17,0.0,2.17
2019-10-06 17:30:00,3.86936,0.39648000000000005,3.8896199300000003,1.3593600000000001,0.39648000000000005,1.416,2.51,0.0,2.51
2019-10-06 18:00:00,4.05152,0.35336,4.0669002447,1.21152,0.35336,1.262,2.84,0.0,2.84
2019-10-06 18:30:00,4.35808,0.33444,4.3708936615,1.07808,0.31444000000000005,1.123,3.2800000000000002,0.02,3.280060975
2019-10-06 19:00:00,4.2072,0.30960000000000004,4.2185760631,1.0272000000000001,0.29960000000000003,1.07,3.18,0.01,3.1800157232
2019-10-06 19:30:00,4.18216,0.27188,4.1909880697,0.9321600000000001,0.27188,0.971,3.25,0.0,3.25
2019-10-06 20:00:00,3.83768,0.21224,3.8435444059,0.7276800000000001,0.21224,0.758,3.11,0.0,3.11
2019-10-06 20:30:00,3.67744,0.17592000000000002,3.681645393,0.63744,0.18592,0.664,3.04,-0.01,3.0400164473
2019-10-06 21:00:00,3.75632,0.24976,3.7646141901,0.8563200000000001,0.24976,0.892,2.9,0.0,2.9
2019-10-06 21:30:00,3.4928,0.2154,3.4994355259,0.7728,0.22540000000000002,0.805,2.7199999999999998,-0.01,2.7200183823
2019-10-06 22:00:00,3.28192,0.21056000000000002,3.2886675721,0.72192,0.21056000000000002,0.752,2.56,0.0,2.56
2019-10-06 22:30:00,2.49544,0.00992,2.4954597172,0.20544,0.05992000000000001,0.214,2.29,-0.05,2.2905457865
2019-10-06 23:00:00,2.31952,0.00236,2.3195212006,0.17952,0.052360000000000004,0.187,2.14,-0.05,2.1405840325
2019-10-06 23:30:00,2.11176,-0.015320000000000002,2.1118155696,0.22176,0.06468,0.231,1.8900000000000001,-0.08,1.891692364
2019-10-07 00:00:00,1.9992800000000002,-0.01896,1.9993699007,0.20928000000000002,0.061040000000000004,0.218,1.79,-0.08,1.7917868177
2019-10-07 00:30:00,1.85352,-0.020640000000000002,1.8536349155,0.20352,0.05936,0.212,1.65,-0.08,1.6519382555000002
2019-10-07 01:00:00,2.00496,0.07728,2.0064488032,0.26496000000000003,0.07728,0.276,1.74,0.0,1.74
2019-10-07 01:30:00,2.05904,0.06972,2.0602200368,0.23904000000000003,0.06972,0.249,1.82,0.0,1.82
2019-10-07 02:00:00,2.16152,0.07336000000000001,2.1627645272000002,0.25152,0.07336000000000001,0.262,1.9100000000000001,0.0,1.9100000000000001
2019-10-07 02:30:00,2.23896,0.08428000000000001,2.2405456925,0.28896000000000005,0.08428000000000001,0.301,1.9500000000000002,0.0,1.9500000000000002
2019-10-07 03:00:00,2.20032,0.08176000000000001,2.2018385045,0.28032,0.08176000000000001,0.292,1.92,0.0,1.92
2019-10-07 03:30:00,2.11632,0.07476000000000001,2.1176400544,0.25632000000000005,0.07476000000000001,0.267,1.8599999999999999,0.0,1.8599999999999999
2019-10-07 04:00:00,2.16656,0.06608,2.1675674845,0.22656,0.06608,0.23600000000000002,1.94,0.0,1.94
2019-10-07 04:30:00,2.10584,0.057120000000000004,2.1066145352,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.9100000000000001,0.0,1.9100000000000001
2019-10-07 05:00:00,2.17768,0.07224000000000001,2.1788778763,0.24768,0.07224000000000001,0.258,1.9300000000000002,0.0,1.9300000000000002
2019-10-07 05:30:00,2.27056,0.07308,2.2717357681,0.25056,0.07308,0.261,2.02,0.0,2.02
2019-10-07 06:00:00,2.398,0.084,2.399470775,0.28800000000000003,0.084,0.30000000000000004,2.11,0.0,2.11
2019-10-07 06:30:00,2.78032,0.08176000000000001,2.7815218856,0.28032,0.08176000000000001,0.292,2.5,0.0,2.5
2019-10-07 07:00:00,3.0844,0.0742,3.0852923686000002,0.2544,0.0742,0.265,2.83,0.0,2.83
2019-10-07 07:30:00,3.28648,0.08064,3.2874691786,0.27648,0.08064,0.28800000000000003,3.01,0.0,3.01
2019-10-07 08:00:00,3.6543200000000002,0.12376000000000001,3.6564150749,0.42432000000000003,0.12376000000000001,0.442,3.23,0.0,3.23
2019-10-07 08:30:00,3.6144,0.5042,3.6493978955,0.4944,0.1442,0.515,3.12,0.36,3.1407005588
2019-10-07 09:00:00,3.49128,0.15204,3.4945889887,0.5212800000000001,0.15204,0.543,2.9699999999999998,0.0,2.9699999999999998
2019-10-07 09:30:00,3.53856,0.5170800000000001,3.5761401818,0.53856,0.15708000000000003,0.561,3.0,0.36,3.0215227949
2019-10-07 10:00:00,3.4824,0.1582,3.4859915376,0.5424,0.1582,0.5650000000000001,2.94,0.0,2.94
2019-10-07 10:30:00,3.38832,0.16576000000000002,3.3923721494,0.56832,0.16576000000000002,0.592,2.8200000000000003,0.0,2.8200000000000003
2019-10-07 11:00:00,3.336,0.203,3.3421707018,0.6960000000000001,0.203,0.725,2.64,0.0,2.64
2019-10-07 11:30:00,3.51152,0.60836,3.5638286435,0.85152,0.24836000000000003,0.887,2.66,0.36,2.6842503609
2019-10-07 12:00:00,3.5859199999999998,0.28756000000000004,3.5974314447999998,0.9859200000000001,0.28756000000000004,1.027,2.6,0.0,2.6
2019-10-07 12:30:00,3.65008,1.02044,3.7900371766000003,1.03008,0.30044000000000004,1.073,2.62,0.72,2.7171308397000002
2019-10-07 13:00:00,3.75656,0.70608,3.8223411674000003,1.18656,0.34608000000000005,1.236,2.5700000000000003,0.36,2.5950915205
2019-10-07 13:30:00,3.53536,0.71448,3.6068340688,1.21536,0.35448,1.266,2.32,0.36,2.3477648945
2019-10-07 14:00:00,3.39616,0.31388000000000005,3.4106338707,1.07616,0.31388000000000005,1.121,2.32,0.0,2.32
2019-10-07 14:30:00,3.54848,0.67164,3.6114831579,1.06848,0.31164000000000003,1.113,2.48,0.36,2.5059928172
2019-10-07 15:00:00,3.81248,0.71364,3.8786964047,1.21248,0.35364,1.263,2.6,0.36,2.6248047546
2019-10-07 15:30:00,3.5652,0.6036,3.6159347339,0.8352,0.2436,0.87,2.73,0.36,2.7536339626
2019-10-07 16:00:00,3.71272,0.27496000000000004,3.7228876964,0.9427200000000001,0.27496000000000004,0.982,2.77,0.0,2.77
2019-10-07 16:30:00,3.8785600000000002,0.29708,3.8899208475,1.01856,0.29708,1.061,2.86,0.0,2.86
2019-10-07 17:00:00,3.8572800000000003,0.61004,3.9052218631,0.85728,0.25004000000000004,0.893,3.0,0.36,3.0215227949
2019-10-07 17:30:00,4.0044,0.5742,4.0453584514,0.7344,0.2142,0.765,3.27,0.36,3.2897568299
2019-10-07 18:00:00,4.0428,0.1904,4.0472810626,0.6528,0.1904,0.68,3.39,0.0,3.39
2019-10-07 18:30:00,4.30768,0.17724,4.3113247384,0.60768,0.17724,0.633,3.7,0.0,3.7
2019-10-07 19:00:00,4.56912,0.23016000000000003,4.5749132451,0.78912,0.23016000000000003,0.8220000000000001,3.7800000000000002,0.0,3.7800000000000002
2019-10-07 19:30:00,4.36056,0.21308000000000002,4.3657630032,0.7305600000000001,0.21308000000000002,0.761,3.63,0.0,3.63
2019-10-07 20:00:00,4.01024,0.20132000000000003,4.0152901016,0.6902400000000001,0.20132000000000003,0.719,3.32,0.0,3.32
2019-10-07 20:30:00,3.8716,0.1988,3.8767006591,0.6816,0.1988,0.71,3.19,0.0,3.19
2019-10-07 21:00:00,3.80232,0.8927600000000001,3.9057211626,0.5923200000000001,0.17276000000000002,0.617,3.21,0.72,3.2897568299
2019-10-07 21:30:00,3.62176,0.16968000000000003,3.625732588,0.58176,0.16968000000000003,0.606,3.04,0.0,3.04
2019-10-07 22:00:00,3.41832,0.8857600000000001,3.5312154281,0.56832,0.16576000000000002,0.592,2.85,0.72,2.9395407805
2019-10-07 22:30:00,3.29648,0.5106400000000001,3.3357957971,0.51648,0.15064000000000002,0.538,2.7800000000000002,0.36,2.8032124429
2019-10-07 23:00:00,3.15272,0.5299600000000001,3.1969518295,0.58272,0.16996000000000003,0.607,2.5700000000000003,0.36,2.5950915205
2019-10-07 23:30:00,2.83488,0.16184,2.8394958707,0.55488,0.16184,0.578,2.2800000000000002,0.0,2.2800000000000002
2019-10-08 00:00:00,2.6810400000000003,0.16072,2.6858530116,0.5510400000000001,0.16072,0.5740000000000001,2.13,0.0,2.13
2019-10-08 00:30:00,2.31696,0.09828,2.3190434666,0.33696000000000004,0.09828,0.35100000000000003,1.98,0.0,1.98
2019-10-08 01:00:00,2.26776,0.09268000000000001,2.2696530572,0.31776000000000004,0.09268000000000001,0.331,1.9500000000000002,0.0,1.9500000000000002
2019-10-08 01:30:00,2.28808,0.10444,2.2904623551,0.35808,0.10444,0.373,1.9300000000000002,0.0,1.9300000000000002
2019-10-08 02:00:00,2.386,0.458,2.4295596309,0.336,0.098,0.35000000000000003,2.05,0.36,2.0813697413
2019-10-08 02:30:00,2.56096,0.46528,2.6028833243,0.36096,0.10528000000000001,0.376,2.2,0.36,2.2292599669
2019-10-08 03:00:00,2.5524,0.8432000000000001,2.6880721717,0.4224,0.1232,0.44,2.13,0.72,2.2483994307
2019-10-08 03:30:00,2.47712,0.46416,2.5202317354,0.35712000000000005,0.10416,0.372,2.12,0.36,2.1503488089
2019-10-08 04:00:00,2.43168,0.47424000000000005,2.4774929263,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.04,0.36,2.0715211802
2019-10-08 04:30:00,2.45064,0.48852000000000007,2.4988573789,0.44064000000000003,0.12852000000000002,0.459,2.01,0.36,2.041984329
2019-10-08 05:00:00,2.4314400000000003,0.48292,2.478933682,0.42144000000000004,0.12292000000000002,0.439,2.01,0.36,2.041984329
2019-10-08 05:30:00,2.51352,0.12936,2.5168465984,0.44352,0.12936,0.462,2.07,0.0,2.07
2019-10-08 06:00:00,2.4964,0.1302,2.4997929914,0.4464,0.1302,0.465,2.05,0.0,2.05
2019-10-08 06:30:00,2.83024,0.13132000000000002,2.8332849133,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.38,0.0,2.38
2019-10-08 07:00:00,3.2984,0.1512,3.3018637161,0.5184,0.1512,0.54,2.7800000000000002,0.0,2.7800000000000002
2019-10-08 07:30:00,3.5064,0.1302,3.5088164671,0.4464,0.1302,0.465,3.06,0.0,3.06
2019-10-08 08:00:00,3.65552,0.15036000000000002,3.6586110206,0.5155200000000001,0.15036000000000002,0.537,3.14,0.0,3.14
2019-10-08 08:30:00,3.4558400000000002,0.19712000000000002,3.4614572654,0.6758400000000001,0.19712000000000002,0.704,2.7800000000000002,0.0,2.7800000000000002
2019-10-08 09:00:00,3.1428,0.1904,3.1485622115,0.6528,0.1904,0.68,2.49,0.0,2.49
2019-10-08 09:30:00,2.90992,0.18956,2.9160876873,0.64992,0.18956,0.677,2.26,0.0,2.26
2019-10-08 10:00:00,2.87784,0.21812,2.8860941426,0.7478400000000001,0.21812,0.779,2.13,0.0,2.13
2019-10-08 10:30:00,2.84768,0.64224,2.9192042751000002,0.9676800000000001,0.28224000000000005,1.008,1.88,0.36,1.9141577781999999
2019-10-08 11:00:00,2.8828,0.6554,2.9563634756,1.0128,0.2954,1.055,1.87,0.36,1.904337155
2019-10-08 11:30:00,2.91648,0.25564000000000003,2.9276624464000003,0.87648,0.25564000000000003,0.913,2.04,0.0,2.04
2019-10-08 12:00:00,3.18304,0.28672000000000003,3.1959274084000002,0.9830400000000001,0.28672000000000003,1.024,2.2,0.0,2.2
2019-10-08 12:30:00,3.04408,0.7024400000000001,3.1240750631,1.17408,0.34244,1.223,1.87,0.36,1.904337155
2019-10-08 13:00:00,3.04368,0.74024,3.1324021453,1.30368,0.38024,1.358,1.74,0.36,1.7768511474
2019-10-08 13:30:00,3.09704,0.72372,3.1804759707,1.24704,0.36372000000000004,1.299,1.85,0.36,1.8847015679
2019-10-08 14:00:00,2.64616,0.6038800000000001,2.7141911871,0.83616,0.24388,0.871,1.81,0.36,1.8454538737
2019-10-08 14:30:00,2.31232,0.56776,2.3810029819,0.7123200000000001,0.20776000000000003,0.742,1.6,0.36,1.6400000000000001
2019-10-08 15:00:00,2.66976,0.64868,2.7474359319,0.9897600000000001,0.28868000000000005,1.031,1.6800000000000002,0.36,1.7181385276
2019-10-08 15:30:00,2.75936,0.6864800000000001,2.8434701335,1.11936,0.32648000000000005,1.166,1.6400000000000001,0.36,1.6790473489000002
2019-10-08 16:00:00,3.17784,1.07812,3.355742809,1.22784,0.35812000000000005,1.279,1.9500000000000002,0.72,2.0786774642
2019-10-08 16:30:00,3.27408,0.7024400000000001,3.3485850445,1.17408,0.34244,1.223,2.1,0.36,2.1306337085
2019-10-08 17:00:00,3.4932,0.6976,3.5621751782,1.1232,0.3276,1.17,2.37,0.37,2.3987079856
2019-10-08 17:30:00,3.3628,0.5954,3.4151024875,0.7728,0.22540000000000002,0.805,2.59,0.37,2.6162950904
2019-10-08 18:00:00,3.73728,0.21504,3.7434614997,0.73728,0.21504,0.768,3.0,0.0,3.0
2019-10-08 18:30:00,4.19176,0.63468,4.239536602,0.94176,0.27468000000000004,0.981,3.25,0.36,3.2698776736
2019-10-08 19:00:00,4.09648,0.6156400000000001,4.1424824683,0.87648,0.25564000000000003,0.913,3.22,0.36,3.2400617278
2019-10-08 19:30:00,4.288,0.619,4.3324479224,0.888,0.259,0.925,3.4,0.36,3.4190057034
2019-10-08 20:00:00,4.2216000000000005,0.6288,4.2681724426,0.9216000000000001,0.26880000000000004,0.96,3.3,0.36,3.3195782865
2019-10-08 20:30:00,4.084,0.612,4.1296004649,0.864,0.252,0.9,3.22,0.36,3.2400617278
2019-10-08 21:00:00,3.8504,0.6022000000000001,3.8972073335,0.8304,0.2422,0.865,3.02,0.36,3.0413812651
2019-10-08 21:30:00,3.43952,0.58736,3.4893107629,0.7795200000000001,0.22736,0.812,2.66,0.36,2.6842503609
2019-10-08 22:00:00,3.39672,0.60696,3.450522743,0.84672,0.24696,0.882,2.55,0.36,2.5752863918
2019-10-08 22:30:00,2.96432,0.5887600000000001,3.0222229236,0.78432,0.22876000000000002,0.8170000000000001,2.18,0.36,2.2095248358
2019-10-08 23:00:00,3.07824,0.64532,3.1451549087,0.9782400000000001,0.28532,1.019,2.1,0.36,2.1306337085
2019-10-08 23:30:00,2.61768,0.21224,2.6262700547,0.7276800000000001,0.21224,0.758,1.8900000000000001,0.0,1.8900000000000001
2019-10-09 00:00:00,2.51544,0.19992000000000001,2.5233720296,0.68544,0.19992000000000001,0.714,1.83,0.0,1.83
2019-10-09 00:30:00,2.63712,0.20916,2.645401633,0.7171200000000001,0.20916,0.747,1.92,0.0,1.92
2019-10-09 01:00:00,2.8067200000000003,0.59196,2.8684654085,0.72672,0.21196,0.757,2.08,0.38,2.1144266362
2019-10-09 01:30:00,3.0532,0.22260000000000002,3.0613038072,0.7632,0.22260000000000002,0.795,2.29,0.0,2.29
2019-10-09 02:00:00,3.2048,0.2464,3.2142582348,0.8448,0.2464,0.88,2.36,0.0,2.36
2019-10-09 02:30:00,3.05848,0.20664000000000002,3.0654526583,0.7084800000000001,0.20664000000000002,0.738,2.35,0.0,2.35
2019-10-09 03:00:00,3.0748,0.2114,3.0820585653,0.7248,0.2114,0.755,2.35,0.0,2.35
2019-10-09 03:30:00,3.00856,0.22708000000000003,3.017117598,0.77856,0.22708000000000003,0.811,2.23,0.0,2.23
2019-10-09 04:00:00,2.93696,0.20328000000000002,2.9439865489,0.69696,0.20328000000000002,0.726,2.24,0.0,2.24
2019-10-09 04:30:00,2.8872,0.19460000000000002,2.8937506803,0.6672,0.19460000000000002,0.6950000000000001,2.22,0.0,2.22
2019-10-09 05:00:00,2.798,0.224,2.8069520837,0.768,0.224,0.8,2.03,0.0,2.03
2019-10-09 05:30:00,2.87448,0.55964,2.9284521850000003,0.6844800000000001,0.19964,0.713,2.19,0.36,2.2193918086
2019-10-09 06:00:00,2.72816,0.19488000000000003,2.7351115517,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.06,0.0,2.06
2019-10-09 06:30:00,3.06976,0.18368,3.0752503638,0.6297600000000001,0.18368,0.656,2.44,0.0,2.44
2019-10-09 07:00:00,3.41728,0.18004,3.422019433,0.61728,0.18004,0.643,2.8,0.0,2.8
2019-10-09 07:30:00,3.71728,0.18004,3.7216374085,0.61728,0.18004,0.643,3.1,0.0,3.1
2019-10-09 08:00:00,3.71304,0.18172000000000002,3.7174841224,0.62304,0.18172000000000002,0.649,3.09,0.0,3.09
2019-10-09 08:30:00,3.51856,0.19208000000000003,3.5237989727,0.65856,0.19208000000000003,0.686,2.86,0.0,2.86
2019-10-09 09:00:00,3.20984,0.16912000000000002,3.2142922082,0.57984,0.16912000000000002,0.604,2.63,0.0,2.63
2019-10-09 09:30:00,3.21104,0.55572,3.2587731741,0.6710400000000001,0.19572,0.6990000000000001,2.54,0.36,2.5653849614
2019-10-09 10:00:00,3.08608,0.5834400000000001,3.1407470449,0.7660800000000001,0.22344000000000003,0.798,2.32,0.36,2.3477648945
2019-10-09 10:30:00,3.06472,0.6209600000000001,3.126995363,0.8947200000000001,0.26096,0.932,2.17,0.36,2.1996590645
2019-10-09 11:00:00,3.0564,0.6652,3.1279501275,1.0464,0.3052,1.09,2.01,0.36,2.041984329
2019-10-09 11:30:00,3.1768,0.7324,3.2601331261,1.2768,0.3724,1.33,1.9,0.36,1.9338045403000002
2019-10-09 12:00:00,2.80552,0.65036,2.8799150335,0.9955200000000001,0.29036,1.037,1.81,0.36,1.8454538737
2019-10-09 12:30:00,2.86984,0.66912,2.9468123795,1.05984,0.30912,1.104,1.81,0.36,1.8454538737
2019-10-09 13:00:00,2.86024,0.66632,2.9368274038,1.05024,0.30632000000000004,1.094,1.81,0.36,1.8454538737
2019-10-09 13:30:00,2.73864,1.03752,2.9285827289,1.08864,0.31752,1.134,1.65,0.72,1.8002499826
2019-10-09 14:00:00,2.91968,0.66324,2.9940638938,1.03968,0.30324,1.083,1.88,0.36,1.9141577781999999
2019-10-09 14:30:00,2.9455999999999998,0.6708000000000001,3.0210150612,1.0656,0.3108,1.11,1.88,0.36,1.9141577781999999
2019-10-09 15:00:00,2.68112,1.04116,2.876181253,1.10112,0.32116,1.147,1.58,0.72,1.7363179432
2019-10-09 15:30:00,2.4432,0.5826,2.5117024107,0.7632,0.22260000000000002,0.795,1.6800000000000002,0.36,1.7181385276
2019-10-09 16:00:00,2.60168,0.5792400000000001,2.6653813611,0.75168,0.21924000000000002,0.783,1.85,0.36,1.8847015679
2019-10-09 16:30:00,3.28504,0.56272,3.3328878769,0.6950400000000001,0.20272,0.724,2.59,0.36,2.6148996157
2019-10-09 17:00:00,3.46256,0.55908,3.5074053373,0.6825600000000001,0.19908,0.711,2.7800000000000002,0.36,2.8032124429
2019-10-09 17:30:00,3.8788,0.2184,3.8849437576,0.7488,0.2184,0.78,3.13,0.0,3.13
2019-10-09 18:00:00,3.84312,0.16716,3.8467536703,0.5731200000000001,0.16716,0.597,3.27,0.0,3.27
2019-10-09 18:30:00,4.1272,0.19460000000000002,4.1317852074,0.6672,0.19460000000000002,0.6950000000000001,3.46,0.0,3.46
2019-10-09 19:00:00,4.34496,0.5422800000000001,4.3786693184,0.6249600000000001,0.18228000000000003,0.651,3.7199999999999998,0.36,3.7373787606
2019-10-09 19:30:00,4.46512,0.58316,4.5030403285,0.76512,0.22316000000000003,0.797,3.7,0.36,3.7174722595
