Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-10-09 20:00:00,4.23704,0.22372000000000003,4.2429422103,0.76704,0.22372000000000003,0.799,3.47,0.0,3.47
2019-10-09 20:30:00,4.05728,0.5400400000000001,4.0930629362,0.61728,0.18004,0.643,3.44,0.36,3.4587859142
2019-10-09 21:00:00,3.94592,0.18256000000000003,3.9501408582,0.62592,0.18256000000000003,0.652,3.32,0.0,3.32
2019-10-09 21:30:00,3.84504,0.20272,3.850380241,0.6950400000000001,0.20272,0.724,3.15,0.0,3.15
2019-10-09 22:00:00,3.6072,0.19460000000000002,3.6124452937,0.6672,0.19460000000000002,0.6950000000000001,2.94,0.0,2.94
2019-10-09 22:30:00,3.17808,0.17444,3.1828637734,0.5980800000000001,0.17444,0.623,2.58,0.0,2.58
2019-10-09 23:00:00,2.74816,0.19488000000000003,2.7550610883,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.08,0.0,2.08
2019-10-09 23:30:00,2.5220000000000002,0.196,2.5296047122000003,0.672,0.196,0.7000000000000001,1.85,0.0,1.85
2019-10-10 00:00:00,2.446,0.23800000000000002,2.4575516271,0.8160000000000001,0.23800000000000002,0.85,1.63,0.0,1.63
2019-10-10 00:30:00,2.26512,0.22316000000000003,2.276086334,0.76512,0.22316000000000003,0.797,1.5,0.0,1.5
2019-10-10 01:00:00,2.32696,0.26828,2.3423742229,0.81696,0.23828000000000002,0.851,1.51,0.03,1.5102979838000001
2019-10-10 01:30:00,2.86992,0.77956,2.973912339,0.88992,0.25956,0.927,1.98,0.52,2.0471443525
2019-10-10 02:00:00,2.72856,0.7920800000000001,2.8412022807,0.89856,0.26208000000000004,0.936,1.83,0.53,1.9052034012
2019-10-10 02:30:00,2.84544,0.7999200000000001,2.9557403133999998,0.92544,0.26992000000000005,0.964,1.92,0.53,1.9918082237
2019-10-10 03:00:00,2.69888,0.71884,2.7929704975,0.81888,0.23884000000000002,0.853,1.88,0.48,1.9403092537000002
2019-10-10 03:30:00,2.5684,0.7012,2.6623974159,0.7584000000000001,0.2212,0.79,1.81,0.48,1.8725650857
2019-10-10 04:00:00,2.62,0.73,2.7197977866,0.72,0.21,0.75,1.9,0.52,1.9698730924
2019-10-10 04:30:00,2.3916,0.6638000000000001,2.4820114826,0.5616,0.1638,0.585,1.83,0.5,1.8970766985
2019-10-10 05:00:00,2.3644,0.6892,2.4628000325,0.6144000000000001,0.1792,0.64,1.75,0.51,1.8228000439
2019-10-10 05:30:00,2.62936,0.6814800000000001,2.7162380234,0.75936,0.22148,0.791,1.87,0.46,1.9257466085
2019-10-10 06:00:00,2.71976,0.26368,2.7325119579,0.8697600000000001,0.25368,0.906,1.85,0.01,1.8500270268
2019-10-10 06:30:00,3.11616,0.30388000000000004,3.1309417433,0.83616,0.24388,0.871,2.2800000000000002,0.06,2.280789337
2019-10-10 07:00:00,3.48968,0.36824,3.5090550295,0.91968,0.26824000000000003,0.9580000000000001,2.5700000000000003,0.1,2.5719447895
2019-10-10 07:30:00,3.62296,0.33628,3.6385331385,0.9129600000000001,0.26628,0.9510000000000001,2.71,0.07,2.7109039083
2019-10-10 08:00:00,3.3350400000000002,0.28772000000000003,3.3474280575,0.8150400000000001,0.23772000000000001,0.849,2.52,0.05,2.5204959829
2019-10-10 08:30:00,3.146,0.203,3.1525426246,0.6960000000000001,0.203,0.725,2.45,0.0,2.45
2019-10-10 09:00:00,3.27128,0.22204000000000002,3.2788068867,0.7612800000000001,0.22204000000000002,0.793,2.51,0.0,2.51
2019-10-10 09:30:00,3.172,0.196,3.1780497164,0.672,0.196,0.7000000000000001,2.5,0.0,2.5
2019-10-10 10:00:00,3.08672,0.57196,3.139264022,0.72672,0.21196,0.757,2.36,0.36,2.3872997298
2019-10-10 10:30:00,2.90416,0.6178800000000001,2.9691616661999998,0.8841600000000001,0.25788,0.921,2.02,0.36,2.0518284529
2019-10-10 11:00:00,3.05144,0.6579200000000001,3.121561276,1.02144,0.29792,1.064,2.03,0.36,2.0616740771
2019-10-10 11:30:00,2.79048,0.69264,2.8751571783000003,1.14048,0.33264000000000005,1.188,1.65,0.36,1.6888161534
2019-10-10 12:00:00,2.75976,0.32368,2.7786766634,1.10976,0.32368,1.156,1.65,0.0,1.65
2019-10-10 12:30:00,2.87736,0.27048,2.8900449823,0.9273600000000001,0.27048,0.966,1.9500000000000002,0.0,1.9500000000000002
2019-10-10 13:00:00,2.71368,0.27524000000000004,2.727602647,0.9436800000000001,0.27524000000000004,0.983,1.77,0.0,1.77
2019-10-10 13:30:00,2.85792,0.5985600000000001,2.9199282183,0.8179200000000001,0.23856000000000002,0.852,2.04,0.36,2.0715211802
2019-10-10 14:00:00,3.34216,0.63188,3.4013682247,0.9321600000000001,0.27188,0.971,2.41,0.36,2.436739625
2019-10-10 14:30:00,3.3963200000000002,0.6097600000000001,3.4506226684,0.8563200000000001,0.24976,0.892,2.54,0.36,2.5653849614
2019-10-10 15:00:00,3.59328,0.31304000000000004,3.6068899623,1.07328,0.31304000000000004,1.118,2.52,0.0,2.52
2019-10-10 15:30:00,3.44816,0.33488,3.4643833506,1.14816,0.33488,1.196,2.3,0.0,2.3
2019-10-10 16:00:00,3.31128,0.72204,3.3890879304,1.24128,0.36204000000000003,1.293,2.07,0.36,2.1010711554
2019-10-10 16:30:00,3.6681600000000003,0.69488,3.7333973804,1.14816,0.33488,1.196,2.52,0.36,2.5455844123
2019-10-10 17:00:00,3.85576,0.74668,3.9273930539,1.32576,0.38668,1.381,2.5300000000000002,0.36,2.5554842985
2019-10-10 17:30:00,3.94328,0.74304,4.0126756161,1.31328,0.38304000000000005,1.3679999999999999,2.63,0.36,2.6545244395000003
2019-10-10 18:00:00,4.02384,0.7461200000000001,4.0924300116,1.3238400000000001,0.38612,1.379,2.7,0.36,2.7238942711
2019-10-10 18:30:00,4.34736,0.75048,4.4116617277,1.16736,0.34048,1.216,3.18,0.41000000000000003,3.2063218803
2019-10-10 19:00:00,4.91008,0.8454400000000001,4.9823342321,1.15008,0.33544,1.198,3.76,0.51,3.7944301285
2019-10-10 19:30:00,4.55816,0.8898800000000001,4.6442124198,1.26816,0.36988000000000004,1.321,3.29,0.52,3.3308407347
2019-10-10 20:00:00,4.54008,0.8904400000000001,4.6265764664999995,1.27008,0.37044000000000005,1.323,3.27,0.52,3.3110874347
2019-10-10 20:30:00,4.518,0.844,4.5961570904,1.248,0.364,1.3,3.27,0.48,3.3050416034
2019-10-10 21:00:00,4.18216,0.8668800000000001,4.2710587914,1.29216,0.37688000000000005,1.346,2.89,0.49,2.9312454691000003
2019-10-10 21:30:00,4.08248,0.8786400000000001,4.1759611109,1.33248,0.38864000000000004,1.388,2.75,0.49,2.7933134446
2019-10-10 22:00:00,3.77232,0.9027600000000001,3.8788366555,1.3123200000000002,0.38276000000000004,1.367,2.46,0.52,2.5143587652
2019-10-10 22:30:00,3.41,0.845,3.5131360634,1.32,0.385,1.375,2.09,0.46,2.1400233644
2019-10-10 23:00:00,3.02768,1.34724,3.3138952609,1.32768,0.38724000000000003,1.383,1.7000000000000002,0.96,1.952331939
2019-10-10 23:30:00,2.77272,0.9099600000000001,2.9182192173,1.30272,0.37996,1.357,1.47,0.53,1.5626259948999999
2019-10-11 00:00:00,2.4384,0.8312,2.5761770126,1.2384,0.3612,1.29,1.2,0.47000000000000003,1.2887590931
2019-10-11 00:30:00,2.43512,0.7931600000000001,2.5610373289,1.24512,0.36316000000000004,1.297,1.19,0.43,1.265306287
2019-10-11 01:00:00,2.5108800000000002,0.82484,2.6428922415000002,1.25088,0.36484000000000005,1.303,1.26,0.46,1.341342611
2019-10-11 01:30:00,2.42992,0.7245600000000001,2.5356455587999998,1.00992,0.29456000000000004,1.052,1.42,0.43,1.4836778626
2019-10-11 02:00:00,2.4988,0.2634,2.5126442247,0.8688,0.2534,0.905,1.63,0.01,1.6300306746
2019-10-11 02:30:00,2.62048,0.29764,2.6373291414,1.02048,0.29764,1.063,1.6,0.0,1.6
2019-10-11 03:00:00,2.6619200000000003,0.35056000000000004,2.6849041696000002,1.20192,0.35056000000000004,1.252,1.46,0.0,1.46
2019-10-11 03:30:00,2.60264,0.35952,2.6273541063,1.23264,0.35952,1.284,1.37,0.0,1.37
2019-10-11 04:00:00,2.42088,0.29484000000000005,2.4387682547000002,1.01088,0.29484000000000005,1.053,1.4100000000000001,0.0,1.4100000000000001
2019-10-11 04:30:00,2.26208,0.25144,2.2760114235,0.8620800000000001,0.25144,0.898,1.4,0.0,1.4
2019-10-11 05:00:00,2.16584,0.62712,2.2548042931,0.9158400000000001,0.26712,0.9540000000000001,1.25,0.36,1.3008074416
2019-10-11 05:30:00,2.3216,0.26880000000000004,2.3371093256,0.9216000000000001,0.26880000000000004,0.96,1.4,0.0,1.4
2019-10-11 06:00:00,2.51344,0.28392,2.529425073,0.9734400000000001,0.28392,1.014,1.54,0.0,1.54
2019-10-11 06:30:00,2.90504,0.27272,2.9178131537,0.9350400000000001,0.27272,0.974,1.97,0.0,1.97
2019-10-11 07:00:00,3.55168,0.35924,3.5698017032,1.23168,0.35924,1.283,2.32,0.0,2.32
2019-10-11 07:30:00,3.586,0.738,3.6611528239,1.296,0.378,1.35,2.29,0.36,2.3181242417
2019-10-11 08:00:00,3.466,0.7030000000000001,3.5365753208,1.176,0.343,1.225,2.29,0.36,2.3181242417
2019-10-11 08:30:00,3.3652,0.7386,3.4453012931,1.1952,0.3486,1.245,2.17,0.39,2.2047675614
2019-10-11 09:00:00,3.25,0.735,3.3320751792,1.08,0.315,1.125,2.17,0.42,2.2102714765
2019-10-11 09:30:00,3.39008,0.77544,3.4776356336,1.15008,0.33544,1.198,2.24,0.44,2.2828052917
2019-10-11 10:00:00,3.14744,0.8309200000000001,3.2552736598,1.23744,0.36092,1.289,1.9100000000000001,0.47000000000000003,1.9669773766
2019-10-11 10:30:00,3.53816,0.8898800000000001,3.6483506685,1.26816,0.36988000000000004,1.321,2.27,0.52,2.3287979732
2019-10-11 11:00:00,3.68464,0.9005200000000001,3.7930868959,1.30464,0.38052,1.359,2.38,0.52,2.4361444949
2019-10-11 11:30:00,3.7452,0.9236000000000001,3.8574032716,1.3152,0.3836,1.37,2.43,0.54,2.4892770035
2019-10-11 12:00:00,3.58696,0.5332800000000001,3.6263851974,1.17696,0.34328000000000003,1.226,2.41,0.19,2.4174780247
2019-10-11 12:30:00,3.7503200000000003,0.6317600000000001,3.8031593183,1.24032,0.36176,1.292,2.51,0.27,2.5244801445
2019-10-11 13:00:00,3.60824,1.43032,3.8813929458,1.33824,0.39032000000000006,1.3940000000000001,2.27,1.04,2.4968980756
2019-10-11 13:30:00,3.48672,0.83696,3.5857660827,1.32672,0.38696,1.3820000000000001,2.16,0.45,2.206377121
2019-10-11 14:00:00,3.4992,0.8706,3.6058764538,1.3392,0.3906,1.395,2.16,0.48,2.2126906698
2019-10-11 14:30:00,3.51592,0.8825600000000001,3.6249973240999998,1.34592,0.39256,1.4020000000000001,2.17,0.49,2.2246348015
2019-10-11 15:00:00,3.24552,0.8003600000000001,3.3427497962,1.23552,0.36036,1.287,2.01,0.44,2.0575956843
2019-10-11 15:30:00,3.49144,0.72292,3.5654966835,1.14144,0.33292000000000005,1.189,2.35,0.39,2.3821418933
2019-10-11 16:00:00,3.58352,0.72936,3.6569907848,1.16352,0.33936000000000005,1.212,2.42,0.39,2.451224184
2019-10-11 16:30:00,3.57856,0.71208,3.6487188985,1.13856,0.33208000000000004,1.186,2.44,0.38,2.4694128857
2019-10-11 17:00:00,3.64832,0.23576000000000003,3.6559296492,0.80832,0.23576000000000003,0.842,2.84,0.0,2.84
2019-10-11 17:30:00,3.7880000000000003,0.189,3.7927120903000002,0.648,0.189,0.675,3.14,0.0,3.14
2019-10-11 18:00:00,3.75168,0.14924,3.7546471738,0.51168,0.14924,0.533,3.24,0.0,3.24
2019-10-11 18:30:00,3.9856800000000003,0.5812400000000001,4.0278387505,0.65568,0.19124000000000002,0.683,3.33,0.39,3.3527600570000002
2019-10-11 19:00:00,4.20136,0.5624800000000001,4.2388453145,0.59136,0.17248000000000002,0.616,3.61,0.39,3.6310053704
2019-10-11 19:30:00,4.17568,1.03624,4.3023362026,0.53568,0.15624000000000002,0.558,3.64,0.88,3.7448631484
2019-10-11 20:00:00,4.21016,0.7008800000000001,4.26810028,0.62016,0.18088,0.646,3.59,0.52,3.6274646794
2019-10-11 20:30:00,3.93304,0.6667200000000001,3.9891501852,0.50304,0.14672000000000002,0.524,3.43,0.52,3.4691929897
2019-10-11 21:00:00,3.63648,0.6106400000000001,3.6873931171,0.51648,0.15064000000000002,0.538,3.12,0.46,3.1537279528
2019-10-11 21:30:00,3.66416,0.65288,3.721870605,0.5241600000000001,0.15288000000000002,0.546,3.14,0.5,3.1795597179
2019-10-11 22:00:00,3.50776,0.62268,3.5625988548,0.55776,0.16268000000000002,0.581,2.95,0.46,2.9856490082000002
2019-10-11 22:30:00,3.21192,0.62556,3.2722706795,0.60192,0.17556000000000002,0.627,2.61,0.45,2.6485090145
2019-10-11 23:00:00,2.81848,0.6216400000000001,2.8862199847000003,0.58848,0.17164000000000001,0.613,2.23,0.45,2.2749505489
2019-10-11 23:30:00,2.6459200000000003,0.63256,2.7204824572,0.62592,0.18256000000000003,0.652,2.02,0.45,2.0695168518
2019-10-12 00:00:00,2.5988800000000003,0.6538400000000001,2.6798664146,0.6988800000000001,0.20384000000000002,0.728,1.9,0.45,1.952562419
2019-10-12 00:30:00,2.51792,0.65356,2.601357684,0.6979200000000001,0.20356000000000002,0.727,1.82,0.45,1.8748066567000001
2019-10-12 01:00:00,2.438,0.549,2.4990488191,0.648,0.189,0.675,1.79,0.36,1.8258422714
2019-10-12 01:30:00,2.62264,0.18452000000000002,2.6291230857,0.6326400000000001,0.18452000000000002,0.659,1.99,0.0,1.99
2019-10-12 02:00:00,2.7612,0.5616,2.8177331314,0.6912,0.2016,0.72,2.07,0.36,2.1010711554
2019-10-12 02:30:00,2.77432,0.19376000000000002,2.7810779205,0.66432,0.19376000000000002,0.6920000000000001,2.11,0.0,2.11
2019-10-12 03:00:00,2.54936,0.5464800000000001,2.6072738253,0.63936,0.18648,0.666,1.9100000000000001,0.36,1.9436306233
2019-10-12 03:30:00,2.55688,0.54284,2.613868895,0.6268800000000001,0.18284,0.653,1.9300000000000002,0.36,1.9632880583
2019-10-12 04:00:00,2.5313600000000003,0.17248000000000002,2.537229355,0.59136,0.17248000000000002,0.616,1.94,0.0,1.94
2019-10-12 04:30:00,2.35584,0.16212000000000001,2.3614116541,0.55584,0.16212000000000001,0.579,1.8,0.0,1.8
2019-10-12 05:00:00,2.182,0.161,2.1879316717,0.552,0.161,0.5750000000000001,1.63,0.0,1.63
2019-10-12 05:30:00,2.14896,0.15428,2.154490984,0.5289600000000001,0.15428,0.551,1.62,0.0,1.62
2019-10-12 06:00:00,2.29928,0.16604000000000002,2.3052674031000002,0.56928,0.16604000000000002,0.593,1.73,0.0,1.73
2019-10-12 06:30:00,2.61096,0.17528000000000002,2.6168368692,0.60096,0.17528000000000002,0.626,2.01,0.0,2.01
2019-10-12 07:00:00,2.79456,0.18508000000000002,2.8006820955,0.63456,0.18508000000000002,0.661,2.16,0.0,2.16
2019-10-12 07:30:00,2.9688,0.1834,2.9744594467,0.6288,0.1834,0.655,2.34,0.0,2.34
2019-10-12 08:00:00,3.07288,0.17584000000000002,3.0779069512,0.6028800000000001,0.17584000000000002,0.628,2.47,0.0,2.47
2019-10-12 08:30:00,3.07704,0.15372000000000002,3.0808773101,0.5270400000000001,0.15372000000000002,0.549,2.55,0.0,2.55
2019-10-12 09:00:00,3.07808,0.13944,3.0812367647,0.47808000000000006,0.13944,0.498,2.6,0.0,2.6
2019-10-12 09:30:00,3.08216,0.13188,3.084980162,0.45216000000000006,0.13188,0.47100000000000003,2.63,0.0,2.63
2019-10-12 10:00:00,3.39968,0.16324000000000002,3.4035968328,0.5596800000000001,0.16324000000000002,0.583,2.84,0.0,2.84
2019-10-12 10:30:00,3.25624,0.15932000000000002,3.2601352426,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.71,0.0,2.71
2019-10-12 11:00:00,3.16184,0.15512,3.1656428099,0.5318400000000001,0.15512,0.554,2.63,0.0,2.63
2019-10-12 11:30:00,3.20704,0.15372000000000002,3.2107219437,0.5270400000000001,0.15372000000000002,0.549,2.68,0.0,2.68
2019-10-12 12:00:00,3.21424,0.17332,3.2189095359,0.5942400000000001,0.17332,0.619,2.62,0.0,2.62
2019-10-12 12:30:00,3.23528,0.15904000000000001,3.239186688,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.69,0.0,2.69
2019-10-12 13:00:00,3.28528,0.15904000000000001,3.2891273007,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.74,0.0,2.74
2019-10-12 13:30:00,3.27008,0.16044,3.2740134697,0.55008,0.16044,0.5730000000000001,2.7199999999999998,0.0,2.7199999999999998
2019-10-12 14:00:00,3.2424,0.1582,3.2462570755,0.5424,0.1582,0.5650000000000001,2.7,0.0,2.7
2019-10-12 14:30:00,3.22664,0.15652000000000002,3.2304340575,0.53664,0.15652000000000002,0.559,2.69,0.0,2.69
2019-10-12 15:00:00,3.15184,0.15512,3.1556548607,0.5318400000000001,0.15512,0.554,2.62,0.0,2.62
2019-10-12 15:30:00,3.08296,0.16128,3.0871756672,0.55296,0.16128,0.5760000000000001,2.5300000000000002,0.0,2.5300000000000002
2019-10-12 16:00:00,3.08416,0.15288000000000002,3.0879467612,0.5241600000000001,0.15288000000000002,0.546,2.56,0.0,2.56
2019-10-12 16:30:00,3.15416,0.15288000000000002,3.1578628216,0.5241600000000001,0.15288000000000002,0.546,2.63,0.0,2.63
2019-10-12 17:00:00,3.25456,0.15008000000000002,3.2580185389,0.51456,0.15008000000000002,0.536,2.74,0.0,2.74
2019-10-12 17:30:00,3.53152,0.14336000000000002,3.5344286101,0.49152000000000007,0.14336000000000002,0.512,3.04,0.0,3.04
2019-10-12 18:00:00,3.74128,0.15204,3.7443680642,0.5212800000000001,0.15204,0.543,3.22,0.0,3.22
2019-10-12 18:30:00,4.0604,0.13720000000000002,4.0627173173,0.47040000000000004,0.13720000000000002,0.49,3.59,0.0,3.59
2019-10-12 19:00:00,4.18072,0.14896,4.1833728976,0.5107200000000001,0.14896,0.532,3.67,0.0,3.67
2019-10-12 19:30:00,4.00112,0.14616,4.0037887057,0.50112,0.14616,0.522,3.5,0.0,3.5
2019-10-12 20:00:00,3.7836,0.14980000000000002,3.7865642739,0.5136000000000001,0.14980000000000002,0.535,3.27,0.0,3.27
2019-10-12 20:30:00,3.7396000000000003,0.1428,3.7423254802,0.48960000000000004,0.1428,0.51,3.25,0.0,3.25
2019-10-12 21:00:00,3.6024000000000003,0.1582,3.6058720166000002,0.5424,0.1582,0.5650000000000001,3.06,0.0,3.06
2019-10-12 21:30:00,3.50008,0.16044,3.5037552711,0.55008,0.16044,0.5730000000000001,2.95,0.0,2.95
2019-10-12 22:00:00,3.2604800000000003,0.15764,3.2642886208,0.5404800000000001,0.15764,0.5630000000000001,2.7199999999999998,0.0,2.7199999999999998
2019-10-12 22:30:00,2.99208,0.14644000000000001,2.9956614295,0.5020800000000001,0.14644000000000001,0.523,2.49,0.0,2.49
2019-10-12 23:00:00,2.76192,0.14056000000000002,2.7654943862,0.48192,0.14056000000000002,0.502,2.2800000000000002,0.0,2.2800000000000002
2019-10-12 23:30:00,2.57112,0.14616,2.5752710149,0.50112,0.14616,0.522,2.07,0.0,2.07
2019-10-13 00:00:00,2.35056,0.14308,2.3549106565,0.49056000000000005,0.14308,0.511,1.8599999999999999,0.0,1.8599999999999999
2019-10-13 00:30:00,2.28904,0.13972,2.2933001984,0.47904,0.13972,0.499,1.81,0.0,1.81
2019-10-13 01:00:00,2.3096,0.1428,2.3140103716000002,0.48960000000000004,0.1428,0.51,1.82,0.0,1.82
2019-10-13 01:30:00,2.39576,0.14168,2.3999456661,0.48576,0.14168,0.506,1.9100000000000001,0.0,1.9100000000000001
2019-10-13 02:00:00,2.45752,0.13636,2.4613001849,0.46752000000000005,0.13636,0.487,1.99,0.0,1.99
2019-10-13 02:30:00,2.4952,0.1386,2.4990464181,0.4752,0.1386,0.495,2.02,0.0,2.02
2019-10-13 03:00:00,2.4229600000000002,0.16128,2.428321725,0.55296,0.16128,0.5760000000000001,1.87,0.0,1.87
2019-10-13 03:30:00,2.4216,0.1638,2.4271334945,0.5616,0.1638,0.585,1.8599999999999999,0.0,1.8599999999999999
2019-10-13 04:00:00,2.3272,0.15960000000000002,2.3326662856000002,0.5472,0.15960000000000002,0.5700000000000001,1.78,0.0,1.78
2019-10-13 04:30:00,2.38992,0.15456,2.394912608,0.5299200000000001,0.15456,0.552,1.8599999999999999,0.0,1.8599999999999999
2019-10-13 05:00:00,2.40888,0.16884000000000002,2.4147898045,0.5788800000000001,0.16884000000000002,0.603,1.83,0.0,1.83
2019-10-13 05:30:00,2.44112,0.18116000000000002,2.4478328783,0.62112,0.18116000000000002,0.647,1.82,0.0,1.82
2019-10-13 06:00:00,2.50712,0.20916,2.5158296047,0.7171200000000001,0.20916,0.747,1.79,0.0,1.79
2019-10-13 06:30:00,2.5601599999999998,0.18088,2.5665417978000002,0.62016,0.18088,0.646,1.94,0.0,1.94
2019-10-13 07:00:00,2.6628,0.1554,2.6673306882,0.5328,0.1554,0.555,2.13,0.0,2.13
2019-10-13 07:30:00,2.86024,0.16632000000000002,2.8650715872,0.5702400000000001,0.16632000000000002,0.594,2.29,0.0,2.29
2019-10-13 08:00:00,2.99184,0.19012,2.9978746138,0.6518400000000001,0.19012,0.679,2.34,0.0,2.34
2019-10-13 08:30:00,3.27576,0.24668,3.2850349465,0.8457600000000001,0.24668,0.881,2.43,0.0,2.43
2019-10-13 09:00:00,3.56472,0.29596,3.5769849035,1.01472,0.29596,1.057,2.55,0.0,2.55
2019-10-13 09:30:00,3.59288,0.6408400000000001,3.6495838941,0.9628800000000001,0.28084000000000003,1.003,2.63,0.36,2.6545244395000003
2019-10-13 10:00:00,3.64096,0.21028000000000002,3.6470272003,0.72096,0.21028000000000002,0.751,2.92,0.0,2.92
2019-10-13 10:30:00,3.7524,0.1582,3.7557333505,0.5424,0.1582,0.5650000000000001,3.21,0.0,3.21
2019-10-13 11:00:00,3.78848,0.49664,3.8208941362,0.46848000000000006,0.13664,0.488,3.32,0.36,3.3394610344
2019-10-13 11:30:00,3.81944,0.13692000000000001,3.8218933789,0.46944,0.13692000000000001,0.489,3.35,0.0,3.35
2019-10-13 12:00:00,3.90144,0.15792,3.9046347845,0.54144,0.15792,0.5640000000000001,3.36,0.0,3.36
2019-10-13 12:30:00,3.86688,0.18284,3.8712002532,0.6268800000000001,0.18284,0.653,3.24,0.0,3.24
2019-10-13 13:00:00,3.88336,0.62348,3.9330919389,0.90336,0.26348000000000005,0.9410000000000001,2.98,0.36,3.001666204
2019-10-13 13:30:00,3.92728,0.71504,3.9918429829,0.97728,0.28504,1.018,2.95,0.43,2.9811742653
2019-10-13 14:00:00,3.6268000000000002,0.6124,3.6781397472,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.83,0.38,2.855398396
2019-10-13 14:30:00,3.91024,0.6313200000000001,3.9608763929,0.9302400000000001,0.27132,0.969,2.98,0.36,3.001666204
2019-10-13 15:00:00,3.85952,0.65736,3.9151011226,1.01952,0.29736,1.062,2.84,0.36,2.8627259736
2019-10-13 15:30:00,3.35616,0.6238800000000001,3.4136543762000002,0.83616,0.24388,0.871,2.52,0.38,2.5484897489
2019-10-13 16:00:00,3.56144,0.6929200000000001,3.6282217407,1.14144,0.33292000000000005,1.189,2.42,0.36,2.4466303358
2019-10-13 16:30:00,3.42856,0.69208,3.4977133101,1.13856,0.33208000000000004,1.186,2.29,0.36,2.3181242417
2019-10-13 17:00:00,3.86152,0.7133600000000001,3.9268586937,1.21152,0.35336,1.262,2.65,0.36,2.6743410403
2019-10-13 17:30:00,3.91432,0.69376,3.9753243893,1.14432,0.33376,1.192,2.77,0.36,2.7932955447000003
2019-10-13 18:00:00,3.71496,0.28728000000000004,3.7260512074000003,0.9849600000000001,0.28728000000000004,1.026,2.73,0.0,2.73
2019-10-13 18:30:00,3.91512,0.26816,3.9242928535,0.88512,0.25816,0.922,3.03,0.01,3.0300165016
2019-10-13 19:00:00,4.06248,0.25864000000000004,4.0707049021,0.85248,0.24864000000000003,0.888,3.21,0.01,3.2100155763
2019-10-13 19:30:00,4.09424,0.56832,4.1334959538,0.7142400000000001,0.20832,0.744,3.38,0.36,3.3991175325
2019-10-13 20:00:00,3.9948,0.1764,3.9986927864,0.6048,0.1764,0.63,3.39,0.0,3.39
2019-10-13 20:30:00,3.93016,0.18088,3.93432017,0.62016,0.18088,0.646,3.31,0.0,3.31
2019-10-13 21:00:00,3.76944,0.20692000000000002,3.7751150711,0.7094400000000001,0.20692000000000002,0.739,3.06,0.0,3.06
2019-10-13 21:30:00,3.59648,0.22064000000000003,3.6032416516,0.75648,0.22064000000000003,0.788,2.84,0.0,2.84
2019-10-13 22:00:00,3.37376,0.22568000000000002,3.3812997501,0.7737600000000001,0.22568000000000002,0.806,2.6,0.0,2.6
2019-10-13 22:30:00,3.14248,0.21364000000000002,3.1497337348,0.73248,0.21364000000000002,0.763,2.41,0.0,2.41
2019-10-13 23:00:00,2.91768,0.21224,2.9253892732,0.7276800000000001,0.21224,0.758,2.19,0.0,2.19
2019-10-13 23:30:00,2.44808,0.17444,2.4542870655,0.5980800000000001,0.17444,0.623,1.85,0.0,1.85
2019-10-14 00:00:00,2.37392,0.16156,2.3794112297,0.5539200000000001,0.16156,0.577,1.82,0.0,1.82
2019-10-14 00:30:00,2.19952,0.15736,2.2051418095,0.53952,0.15736,0.562,1.6600000000000001,0.0,1.6600000000000001
2019-10-14 01:00:00,2.21752,0.17136,2.2241311112,0.58752,0.17136,0.612,1.63,0.0,1.63
2019-10-14 01:30:00,2.292,0.161,2.2976477102,0.552,0.161,0.5750000000000001,1.74,0.0,1.74
2019-10-14 02:00:00,2.40896,0.15428,2.4138953167,0.5289600000000001,0.15428,0.551,1.88,0.0,1.88
2019-10-14 02:30:00,2.51552,0.15036000000000002,2.5200097222,0.5155200000000001,0.15036000000000002,0.537,2.0,0.0,2.0
2019-10-14 03:00:00,2.52248,0.14364000000000002,2.5265664052,0.49248000000000003,0.14364000000000002,0.513,2.03,0.0,2.03
2019-10-14 03:30:00,2.52536,0.14448000000000003,2.5294895928,0.49536,0.14448000000000003,0.516,2.03,0.0,2.03
2019-10-14 04:00:00,2.52136,0.13748000000000002,2.5251053443,0.47136000000000006,0.13748000000000002,0.491,2.05,0.0,2.05
2019-10-14 04:30:00,2.48352,0.12936,2.4868867284,0.44352,0.12936,0.462,2.04,0.0,2.04
2019-10-14 05:00:00,2.54208,0.14644000000000001,2.5462944449,0.5020800000000001,0.14644000000000001,0.523,2.04,0.0,2.04
2019-10-14 05:30:00,2.6024000000000003,0.1582,2.6072040579999998,0.5424,0.1582,0.5650000000000001,2.06,0.0,2.06
2019-10-14 06:00:00,2.6792,0.1456,2.6831533687,0.49920000000000003,0.1456,0.52,2.18,0.0,2.18
2019-10-14 06:30:00,3.13496,0.14728000000000002,3.1384176905,0.5049600000000001,0.14728000000000002,0.526,2.63,0.0,2.63
2019-10-14 07:00:00,3.51896,0.15428,3.5223403867,0.5289600000000001,0.15428,0.551,2.99,0.0,2.99
2019-10-14 07:30:00,3.74568,0.15624000000000002,3.7489371294,0.53568,0.15624000000000002,0.558,3.21,0.0,3.21
2019-10-14 08:00:00,3.83928,0.16604000000000002,3.8428687461,0.56928,0.16604000000000002,0.593,3.27,0.0,3.27
2019-10-14 08:30:00,3.8876,0.1918,3.8923284805,0.6576000000000001,0.1918,0.685,3.23,0.0,3.23
2019-10-14 09:00:00,3.9195200000000003,0.5523600000000001,3.9582494363,0.6595200000000001,0.19236,0.687,3.26,0.36,3.2798170681
2019-10-14 09:30:00,4.00576,0.60668,4.0514409535,0.8457600000000001,0.24668,0.881,3.16,0.36,3.1804402211
2019-10-14 10:00:00,3.6246400000000003,0.60052,3.6740494553,0.82464,0.24052,0.859,2.8,0.36,2.8230479982
2019-10-14 10:30:00,3.31712,0.49916000000000005,3.3544665448,0.47712000000000004,0.13916,0.497,2.84,0.36,2.8627259736
2019-10-14 11:00:00,3.34856,0.48208000000000006,3.3830836821,0.41856000000000004,0.12208000000000001,0.436,2.93,0.36,2.9520331976
2019-10-14 11:30:00,3.46432,0.51876,3.5029451894,0.54432,0.15876,0.5670000000000001,2.92,0.36,2.9421080877
2019-10-14 12:00:00,3.5596,1.0928,3.7235687183,0.7296,0.21280000000000002,0.76,2.83,0.88,2.9636632737
2019-10-14 12:30:00,3.65104,0.69572,3.7167350457,0.6710400000000001,0.19572,0.6990000000000001,2.98,0.5,3.0216551756
2019-10-14 13:00:00,3.85768,0.75724,3.9312984369,0.8476800000000001,0.24724000000000002,0.883,3.01,0.51,3.0529002604
2019-10-14 13:30:00,3.8444000000000003,0.7592,3.9186472156,0.8544,0.2492,0.89,2.99,0.51,3.0331831465
2019-10-14 14:00:00,4.01536,0.8244800000000001,4.0991320057,0.9753600000000001,0.28448,1.016,3.04,0.54,3.0875880554
2019-10-14 14:30:00,4.13728,0.8450400000000001,4.2226980001,0.97728,0.28504,1.018,3.16,0.56,3.2092366694
2019-10-14 15:00:00,4.20088,0.9048400000000001,4.2972233128,1.01088,0.29484000000000005,1.053,3.19,0.61,3.2477992549
2019-10-14 15:30:00,4.04528,1.05404,4.1803457513,0.9052800000000001,0.26404,0.9430000000000001,3.14,0.79,3.2378542277
2019-10-14 16:00:00,4.18696,0.60828,4.2309146292,0.81696,0.23828000000000002,0.851,3.37,0.37,3.3902507282
2019-10-14 16:30:00,4.28824,0.94532,4.3911994034,0.73824,0.21532,0.769,3.55,0.73,3.6242792387
2019-10-14 17:00:00,4.39648,0.8506400000000001,4.4780157213,0.75648,0.22064000000000003,0.788,3.64,0.63,3.6941169445
2019-10-14 17:30:00,4.79088,0.8848400000000001,4.8719065057,1.01088,0.29484000000000005,1.053,3.7800000000000002,0.59,3.8257678968
2019-10-14 18:00:00,4.71368,0.65524,4.7590039504,0.9436800000000001,0.27524000000000004,0.983,3.77,0.38,3.7891027962
2019-10-14 18:30:00,5.14592,0.7175600000000001,5.1957083251,0.9859200000000001,0.28756000000000004,1.027,4.16,0.43,4.1821645114
2019-10-14 19:00:00,5.28336,0.7734800000000001,5.3396782862,1.14336,0.33348000000000005,1.191,4.14,0.44,4.1633159861
2019-10-14 19:30:00,4.9964,0.7652,5.0546556757,1.0464,0.3052,1.09,3.95,0.46,3.9766946073
2019-10-14 20:00:00,4.678,0.794,4.7449046355,1.008,0.294,1.05,3.67,0.5,3.7039033464999997
2019-10-14 20:30:00,4.73152,0.8233600000000001,4.8026246158,0.97152,0.28336,1.012,3.76,0.54,3.7985786816
2019-10-14 21:00:00,4.43464,0.7805200000000001,4.5028039487000004,0.82464,0.24052,0.859,3.61,0.54,3.6501643799
2019-10-14 21:30:00,4.00424,0.7133200000000001,4.0672796068,0.5942400000000001,0.17332,0.619,3.41,0.54,3.4524918537
2019-10-14 22:00:00,3.75752,0.6763600000000001,3.8179077254,0.46752000000000005,0.13636,0.487,3.29,0.54,3.3340215956
2019-10-14 22:30:00,3.4168,0.6674,3.4813711379,0.4368,0.1274,0.455,2.98,0.54,3.028530997
2019-10-14 23:00:00,3.10712,0.6491600000000001,3.1742090983,0.47712000000000004,0.13916,0.497,2.63,0.51,2.6789923479
2019-10-14 23:30:00,2.904,0.677,2.9818693801,0.504,0.147,0.525,2.4,0.53,2.4578242411
2019-10-15 00:00:00,2.5816,0.6488,2.6618790356,0.44160000000000005,0.1288,0.46,2.14,0.52,2.2022715546000002
2019-10-15 00:30:00,2.22816,0.5848800000000001,2.3036452852,0.18816000000000002,0.054880000000000005,0.196,2.04,0.53,2.1077238908
2019-10-15 01:00:00,2.3844,0.6042000000000001,2.4597603542,0.2544,0.0742,0.265,2.13,0.53,2.1949487466
2019-10-15 01:30:00,2.60768,0.63724,2.6844123752,0.36768,0.10724,0.383,2.24,0.53,2.3018470844
2019-10-15 02:00:00,2.66976,0.64368,2.746259711,0.38976000000000005,0.11368,0.406,2.2800000000000002,0.53,2.3407904648
2019-10-15 02:30:00,2.80824,0.64032,2.8803162326000002,0.37824,0.11032000000000002,0.394,2.43,0.53,2.4871268564
2019-10-15 03:00:00,2.71232,0.5927600000000001,2.776336471,0.35232,0.10276,0.367,2.36,0.49,2.4103319273
2019-10-15 03:30:00,2.5859199999999998,0.5725600000000001,2.6485481306,0.38592000000000004,0.11256000000000001,0.402,2.2,0.46,2.2475764726
2019-10-15 04:00:00,2.68576,0.5966800000000001,2.7512422284999998,0.36576000000000003,0.10668000000000001,0.381,2.32,0.49,2.3711811403
2019-10-15 04:30:00,2.52256,0.55408,2.5826950265,0.32256,0.09408000000000001,0.336,2.2,0.46,2.2475764726
2019-10-15 05:00:00,2.53528,0.5690400000000001,2.5983554799,0.30528000000000005,0.08904000000000001,0.318,2.23,0.48,2.2810743083
2019-10-15 05:30:00,2.6732,0.5826,2.7359497437,0.2832,0.0826,0.295,2.39,0.5,2.441741182
2019-10-15 06:00:00,2.91624,0.65932,2.9898425711,0.30624,0.08932000000000001,0.319,2.61,0.5700000000000001,2.6715164233
2019-10-15 06:30:00,3.20704,0.6737200000000001,3.2770419894,0.28704,0.08372,0.299,2.92,0.59,2.9790099026
2019-10-15 07:00:00,3.5988800000000003,0.69384,3.6651536393,0.21888000000000002,0.06384000000000001,0.228,3.38,0.63,3.4382117445000002
2019-10-15 07:30:00,3.87,0.68,3.9292874672,0.24,0.07,0.25,3.63,0.61,3.6808966299
2019-10-15 08:00:00,3.86808,0.62944,3.9189587393,0.23808,0.06944,0.248,3.63,0.56,3.6729416004
2019-10-15 08:30:00,3.65616,0.6188800000000001,3.7081691439,0.23616,0.06888000000000001,0.246,3.42,0.55,3.4639428402
2019-10-15 09:00:00,3.52872,0.57796,3.5757380497,0.43872000000000005,0.12796000000000002,0.457,3.09,0.45,3.1225950746
2019-10-15 09:30:00,3.65928,0.6610400000000001,3.7185083031,0.44928,0.13104000000000002,0.468,3.21,0.53,3.2534596970000003
2019-10-15 10:00:00,3.48176,0.7046800000000001,3.552355078,0.46176000000000006,0.13468000000000002,0.481,3.02,0.5700000000000001,3.0733206797
2019-10-15 10:30:00,3.37968,0.65824,3.4431841078,0.43968,0.12824000000000002,0.458,2.94,0.53,2.9873901653
2019-10-15 11:00:00,3.28216,0.65188,3.3462698337,0.45216000000000006,0.13188,0.47100000000000003,2.83,0.52,2.877377278
2019-10-15 11:30:00,3.29176,0.63468,3.3523875969,0.46176000000000006,0.13468000000000002,0.481,2.83,0.5,2.8738301968
2019-10-15 12:00:00,3.44368,0.65524,3.5054630793,0.46368000000000004,0.13524,0.483,2.98,0.52,3.0250289255
2019-10-15 12:30:00,3.38024,0.66132,3.4443238233,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.93,0.53,2.9775493279000003
2019-10-15 13:00:00,3.3556,0.6558,3.4190824793,0.4656,0.1358,0.485,2.89,0.52,2.936409372
2019-10-15 13:30:00,3.40752,0.6963600000000001,3.4779462043000002,0.46752000000000005,0.13636,0.487,2.94,0.56,2.9928581657
2019-10-15 14:00:00,3.39696,0.69328,3.4669834727,0.45696000000000003,0.13328,0.47600000000000003,2.94,0.56,2.9928581657
2019-10-15 14:30:00,3.48848,0.71664,3.5613291901,0.46848000000000006,0.13664,0.488,3.02,0.58,3.075191051
2019-10-15 15:00:00,3.36656,0.68608,3.4357578494,0.46656000000000003,0.13608,0.486,2.9,0.55,2.9516944286
2019-10-15 15:30:00,3.30656,0.68608,3.3769875333,0.46656000000000003,0.13608,0.486,2.84,0.55,2.8927668416000003
2019-10-15 16:00:00,3.32888,0.6638400000000001,3.3944256657,0.45888,0.13384000000000001,0.47800000000000004,2.87,0.53,2.9185270257
2019-10-15 16:30:00,3.60848,0.66664,3.6695417698,0.46848000000000006,0.13664,0.488,3.14,0.53,3.1844151739
2019-10-15 17:00:00,3.856,0.663,3.9125829065,0.456,0.133,0.47500000000000003,3.4,0.53,3.4410608829
2019-10-15 17:30:00,3.9905600000000003,0.6530800000000001,4.0436471903,0.49056000000000005,0.14308,0.511,3.5,0.51,3.5369619732
2019-10-15 18:00:00,4.22384,0.5911200000000001,4.2650026026,0.48384000000000005,0.14112000000000002,0.504,3.74,0.45,3.7669749136
2019-10-15 18:30:00,4.52576,0.62168,4.5682589244,0.48576,0.14168,0.506,4.04,0.48,4.0684149248
2019-10-15 19:00:00,4.792,0.671,4.8387503552,0.552,0.161,0.5750000000000001,4.24,0.51,4.2705620239
2019-10-15 19:30:00,4.8804,0.7422000000000001,4.9365134457,0.5904,0.17220000000000002,0.615,4.29,0.5700000000000001,4.3277014684
2019-10-15 20:00:00,4.71848,0.7716400000000001,4.7811590436,0.58848,0.17164000000000001,0.613,4.13,0.6000000000000001,4.1733559637
2019-10-15 20:30:00,4.55096,0.7952800000000001,4.619925021,0.60096,0.17528000000000002,0.626,3.95,0.62,3.9983621647
2019-10-15 21:00:00,4.29336,0.7884800000000001,4.3651621734,0.5433600000000001,0.15848,0.5660000000000001,3.75,0.63,3.8025517748
2019-10-15 21:30:00,4.1676,0.7868,4.2412196359,0.5376000000000001,0.1568,0.56,3.63,0.63,3.6842638342000003
2019-10-15 22:00:00,3.9512,0.7766000000000001,4.0267963693,0.5712,0.1666,0.595,3.38,0.61,3.434603325
2019-10-15 22:30:00,3.66144,0.7879200000000001,3.7452584424,0.54144,0.15792,0.5640000000000001,3.12,0.63,3.1829703109
2019-10-15 23:00:00,3.27712,0.7841600000000001,3.3696323835,0.5971200000000001,0.17416,0.622,2.68,0.61,2.7485450697
2019-10-15 23:30:00,2.96328,0.76304,3.0599441825,0.59328,0.17304000000000003,0.618,2.37,0.59,2.4423349484
2019-10-16 00:00:00,2.73672,0.7369600000000001,2.8342100134,0.60672,0.17696,0.632,2.13,0.56,2.2023850708
2019-10-16 00:30:00,2.60096,0.70528,2.6948864169,0.60096,0.17528000000000002,0.626,2.0,0.53,2.0690335908
2019-10-16 01:00:00,2.88416,0.7278800000000001,2.9745904256,0.6441600000000001,0.18788000000000002,0.671,2.24,0.54,2.3041701326
2019-10-16 01:30:00,3.06864,0.72252,3.1525523945,0.7286400000000001,0.21252000000000001,0.759,2.34,0.51,2.3949321493999998
2019-10-16 02:00:00,3.23776,0.7126800000000001,3.3152681038000003,0.79776,0.23268000000000003,0.8310000000000001,2.44,0.48,2.4867649668
2019-10-16 02:30:00,3.30368,0.6902400000000001,3.3750159703,0.8236800000000001,0.24024,0.858,2.48,0.45,2.5204959829
2019-10-16 03:00:00,3.35344,0.74392,3.4349638717,0.9734400000000001,0.28392,1.014,2.38,0.46,2.4240462042
2019-10-16 03:30:00,3.18816,0.7148800000000001,3.2673257566,0.9081600000000001,0.26488,0.9460000000000001,2.2800000000000002,0.45,2.3239836488
2019-10-16 04:00:00,3.26936,0.72648,3.3491025664,0.87936,0.25648000000000004,0.916,2.39,0.47000000000000003,2.4357750307
2019-10-16 04:30:00,3.43536,0.8294800000000001,3.5340819741000002,1.0953600000000001,0.31948000000000004,1.141,2.34,0.51,2.3949321493999998
2019-10-16 05:00:00,3.3724,0.8232,3.4714175779,1.1424,0.3332,1.19,2.23,0.49,2.2831995095
2019-10-16 05:30:00,3.31128,0.7770400000000001,3.4012301304,1.12128,0.32704000000000005,1.168,2.19,0.45,2.2357549061
2019-10-16 06:00:00,3.28696,0.7532800000000001,3.3721709328,1.17696,0.34328000000000003,1.226,2.11,0.41000000000000003,2.1494650497
2019-10-16 06:30:00,3.60856,0.71708,3.6791179649,1.01856,0.29708,1.061,2.59,0.42,2.623833074
2019-10-16 07:00:00,3.866,0.753,3.9386501495,0.936,0.273,0.975,2.93,0.48,2.9690570894
2019-10-16 07:30:00,3.9676,0.6768000000000001,4.0249109307,0.7776000000000001,0.2268,0.81,3.19,0.45,3.2215834616
2019-10-16 08:00:00,3.898,0.709,3.9619546943,0.648,0.189,0.675,3.25,0.52,3.2913371143
2019-10-16 08:30:00,3.74776,0.6926800000000001,3.8112347868,0.55776,0.16268000000000002,0.581,3.19,0.53,3.2337284982
2019-10-16 09:00:00,3.69016,0.7208800000000001,3.7599134033,0.62016,0.18088,0.646,3.07,0.54,3.1171300903
2019-10-16 09:30:00,3.56888,0.7838400000000001,3.6539443893,0.6988800000000001,0.20384000000000002,0.728,2.87,0.58,2.9280198087000002
2019-10-16 10:00:00,3.27256,0.7490800000000001,3.3571967175,0.6825600000000001,0.19908,0.711,2.59,0.55,2.647753765
2019-10-16 10:30:00,3.4025600000000003,0.7640800000000001,3.4872959152,0.80256,0.23408,0.836,2.6,0.53,2.653469427
2019-10-16 11:00:00,3.34504,0.7777200000000001,3.4342598912,0.8150400000000001,0.23772000000000001,0.849,2.5300000000000002,0.54,2.5869866641
2019-10-16 11:30:00,3.14832,0.78576,3.2448940815,0.80832,0.23576000000000003,0.842,2.34,0.55,2.4037678756
2019-10-16 12:00:00,3.54712,0.85916,3.6496871373,0.9571200000000001,0.27916,0.997,2.59,0.58,2.6541476975
2019-10-16 12:30:00,3.4128,0.8054,3.5065471621,0.7728,0.22540000000000002,0.805,2.64,0.58,2.702961339
2019-10-16 13:00:00,3.58216,0.8618800000000001,3.6843869775,0.9321600000000001,0.27188,0.971,2.65,0.59,2.7148848963
2019-10-16 13:30:00,3.66696,0.8832800000000001,3.7718402935,0.9369600000000001,0.27328,0.976,2.73,0.61,2.7973201461
2019-10-16 14:00:00,3.26624,0.79932,3.3626234104,0.78624,0.22932000000000002,0.8190000000000001,2.48,0.5700000000000001,2.5446610776
2019-10-16 14:30:00,3.14824,0.7453200000000001,3.2352615041,0.73824,0.21532,0.769,2.41,0.53,2.4675899172999998
2019-10-16 15:00:00,3.3186400000000003,0.7525200000000001,3.4028896250000003,0.7286400000000001,0.21252000000000001,0.759,2.59,0.54,2.6456946158
2019-10-16 15:30:00,3.34552,0.76536,3.4319498831,0.8755200000000001,0.25536000000000003,0.912,2.47,0.51,2.5221022977
2019-10-16 16:00:00,3.2776,0.6868000000000001,3.348784257,0.7776000000000001,0.2268,0.81,2.5,0.46,2.5419677417
2019-10-16 16:30:00,3.452,0.621,3.5074128642,0.552,0.161,0.5750000000000001,2.9,0.46,2.9362561196
2019-10-16 17:00:00,3.8613600000000003,0.6924800000000001,3.9229618402,0.59136,0.17248000000000002,0.616,3.27,0.52,3.3110874347
2019-10-16 17:30:00,3.9728,0.6754,4.0298021043,0.5328,0.1554,0.555,3.44,0.52,3.4790803383
2019-10-16 18:00:00,4.05096,0.59028,4.0937400259,0.48096000000000005,0.14028000000000002,0.501,3.5700000000000003,0.45,3.5982495744
2019-10-16 18:30:00,4.33384,0.5911200000000001,4.3739675353,0.48384000000000005,0.14112000000000002,0.504,3.85,0.45,3.8762094887
2019-10-16 19:00:00,4.67224,0.64232,4.7161850685,0.52224,0.15232,0.544,4.15,0.49,4.1788275868
2019-10-16 19:30:00,4.63416,0.69288,4.6856719475,0.5241600000000001,0.15288000000000002,0.546,4.11,0.54,4.1453226654
2019-10-16 20:00:00,4.54112,0.6861600000000001,4.5926665892,0.50112,0.14616,0.522,4.04,0.54,4.0759293419
2019-10-16 20:30:00,4.3748000000000005,0.6914,4.4290979894,0.4848,0.1414,0.505,3.89,0.55,3.9286893489
2019-10-16 21:00:00,4.29152,0.77336,4.3606455485,0.49152000000000007,0.14336000000000002,0.512,3.8,0.63,3.8518696759
2019-10-16 21:30:00,4.194,0.787,4.2672010733,0.504,0.147,0.525,3.69,0.64,3.7450901191
2019-10-16 22:00:00,3.8748,0.7614000000000001,3.9488992137,0.4848,0.1414,0.505,3.39,0.62,3.446229824
2019-10-16 22:30:00,3.53392,0.7365600000000001,3.6098630445,0.43392000000000003,0.12656,0.452,3.1,0.61,3.159446154
2019-10-16 23:00:00,3.29312,0.6721600000000001,3.361017465,0.45312,0.13216,0.47200000000000003,2.84,0.54,2.8908822183
2019-10-16 23:30:00,3.06408,0.67244,3.1369988524,0.45408000000000004,0.13244,0.47300000000000003,2.61,0.54,2.6652767211
2019-10-17 00:00:00,2.83984,0.67412,2.9187547002,0.45984,0.13412000000000002,0.47900000000000004,2.38,0.54,2.4404917537
2019-10-17 00:30:00,2.74832,0.69076,2.8337981932,0.44832000000000005,0.13076000000000002,0.467,2.3,0.56,2.3671924299000002
2019-10-17 01:00:00,2.80504,0.73272,2.8991598783,0.45504000000000006,0.13272,0.47400000000000003,2.35,0.6000000000000001,2.4253865671
2019-10-17 01:30:00,2.96312,0.6721600000000001,3.0384007636,0.45312,0.13216,0.47200000000000003,2.51,0.54,2.5674306222
2019-10-17 02:00:00,3.17536,0.6844800000000001,3.2482955531,0.49536,0.14448000000000003,0.516,2.68,0.54,2.7338617375
2019-10-17 02:30:00,3.25328,0.6780400000000001,3.3231865732,0.47328000000000003,0.13804000000000002,0.493,2.7800000000000002,0.54,2.8319604517
2019-10-17 03:00:00,3.21592,0.6875600000000001,3.2885985161,0.50592,0.14756000000000002,0.527,2.71,0.54,2.76327704
2019-10-17 03:30:00,3.23456,0.69008,3.3073537458,0.51456,0.15008000000000002,0.536,2.7199999999999998,0.54,2.7730849248
2019-10-17 04:00:00,3.22832,0.70576,3.3045646007,0.56832,0.16576000000000002,0.592,2.66,0.54,2.7142586465000003
2019-10-17 04:30:00,3.19024,0.69632,3.265347271,0.5702400000000001,0.16632000000000002,0.594,2.62,0.53,2.6730693968
2019-10-17 05:00:00,3.18064,0.69352,3.2553710694999998,0.56064,0.16352000000000003,0.584,2.62,0.53,2.6730693968
2019-10-17 05:30:00,3.25848,0.70164,3.3331652524,0.58848,0.17164000000000001,0.613,2.67,0.53,2.7220947816
2019-10-17 06:00:00,3.14384,0.23612000000000002,3.1526944984,0.60384,0.17612000000000003,0.629,2.54,0.06,2.5407085626
2019-10-17 06:30:00,3.44912,0.16016000000000002,3.4528365151,0.54912,0.16016000000000002,0.5720000000000001,2.9,0.0,2.9
2019-10-17 07:00:00,3.75328,0.17304000000000003,3.7572667725,0.59328,0.17304000000000003,0.618,3.16,0.0,3.16
2019-10-17 07:30:00,4.04864,0.19752000000000003,4.0534553161,0.6086400000000001,0.17752,0.634,3.44,0.02,3.440058139
2019-10-17 08:00:00,4.17656,0.55108,4.2127594994,0.5865600000000001,0.17108,0.611,3.59,0.38,3.6100554012
2019-10-17 08:30:00,4.00352,0.6643600000000001,4.0582689167,0.56352,0.16436,0.587,3.44,0.5,3.4761472926
2019-10-17 09:00:00,3.89856,0.70708,3.9621625661,0.53856,0.15708000000000003,0.561,3.36,0.55,3.4047173157
2019-10-17 09:30:00,3.80112,0.74616,3.8736633824,0.50112,0.14616,0.522,3.3,0.6000000000000001,3.3541019662
2019-10-17 10:00:00,3.7485600000000003,0.7570800000000001,3.8242479261,0.53856,0.15708000000000003,0.561,3.21,0.6000000000000001,3.2655933611
2019-10-17 10:30:00,3.68728,0.72004,3.7569257911,0.61728,0.18004,0.643,3.07,0.54,3.1171300903
2019-10-17 11:00:00,3.55096,0.70528,3.620322748,0.60096,0.17528000000000002,0.626,2.95,0.53,2.9972320564
2019-10-17 11:30:00,3.45888,0.69884,3.5287714859,0.5788800000000001,0.16884000000000002,0.603,2.88,0.53,2.9283613165
2019-10-17 12:00:00,3.67152,0.74336,3.7460169781,0.7315200000000001,0.21336000000000002,0.762,2.94,0.53,2.9873901653
2019-10-17 12:30:00,3.794,0.802,3.8778396047,0.864,0.252,0.9,2.93,0.55,2.9811742653
2019-10-17 13:00:00,3.8067200000000003,0.82696,3.8955076691,1.08672,0.31696,1.1320000000000001,2.7199999999999998,0.51,2.7673995013
2019-10-17 13:30:00,3.52816,0.7398800000000001,3.6049043538000003,0.7881600000000001,0.22988000000000003,0.8210000000000001,2.74,0.51,2.7870593822
2019-10-17 14:00:00,3.62552,0.75036,3.7023553853999998,0.7555200000000001,0.22036000000000003,0.787,2.87,0.53,2.9185270257
2019-10-17 14:30:00,3.51504,0.73272,3.5905967192,0.6950400000000001,0.20272,0.724,2.8200000000000003,0.53,2.8693727538
2019-10-17 15:00:00,3.31312,0.72216,3.390911264,0.6931200000000001,0.20216,0.722,2.62,0.52,2.6711046404000003
2019-10-17 15:30:00,3.22928,0.72104,3.3087985735,0.68928,0.20104000000000002,0.718,2.54,0.52,2.592682009
2019-10-17 16:00:00,3.1688,0.6934,3.2437781983,0.6288,0.1834,0.655,2.54,0.51,2.5906948874999998
2019-10-17 16:30:00,3.5721600000000002,0.68188,3.6366588237,0.6921600000000001,0.20188,0.721,2.88,0.48,2.9197260145
2019-10-17 17:00:00,3.8301600000000002,0.64088,3.8834073698,0.62016,0.18088,0.646,3.21,0.46,3.2427920069
2019-10-17 17:30:00,4.22944,0.6669200000000001,4.2816988451,0.7094400000000001,0.20692000000000002,0.739,3.52,0.46,3.5499295768
2019-10-17 18:00:00,4.45176,0.66968,4.5018483315,0.82176,0.23968000000000003,0.856,3.63,0.43,3.6553795973
2019-10-17 18:30:00,4.7083200000000005,0.66576,4.7551565274000005,0.80832,0.23576000000000003,0.842,3.9,0.43,3.9236335201
2019-10-17 19:00:00,4.81904,0.6747200000000001,4.8660449649,0.8390400000000001,0.24472000000000002,0.874,3.98,0.43,4.0031612508
2019-10-17 19:30:00,4.724,0.667,4.7708557933,0.744,0.217,0.775,3.98,0.45,4.0053589103
2019-10-17 20:00:00,4.58096,0.69528,4.6334230111,0.84096,0.24528000000000003,0.876,3.74,0.45,3.7669749136
2019-10-17 20:30:00,4.74496,0.8072800000000001,4.8131430895000005,0.9849600000000001,0.28728000000000004,1.026,3.76,0.52,3.7957871384
2019-10-17 21:00:00,4.458,0.834,4.535341222,1.008,0.294,1.05,3.45,0.54,3.4920051546
2019-10-17 21:30:00,4.20576,0.79168,4.279623161,0.9657600000000001,0.28168000000000004,1.006,3.24,0.51,3.2798932909
2019-10-17 22:00:00,4.11944,0.8169200000000001,4.19966001,0.9494400000000001,0.27692,0.989,3.17,0.54,3.2156647835
2019-10-17 22:30:00,3.88872,0.83796,3.9779794117,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.9699999999999998,0.5700000000000001,3.0242023742
2019-10-17 23:00:00,3.41216,0.8568800000000001,3.5181073321,0.8121600000000001,0.23688,0.846,2.6,0.62,2.6729010456999998
2019-10-17 23:30:00,3.02288,0.7908400000000001,3.1246170005,0.7228800000000001,0.21084000000000003,0.753,2.3,0.58,2.3720033727
2019-10-18 00:00:00,2.76448,0.7296400000000001,2.8591474603,0.6844800000000001,0.19964,0.713,2.08,0.53,2.1464622056
2019-10-18 00:30:00,2.878,0.719,2.9664532695,0.888,0.259,0.925,1.99,0.46,2.04247399
2019-10-18 01:00:00,2.9852,0.7886000000000001,3.0876057067,0.9552,0.2786,0.995,2.03,0.51,2.0930838493
2019-10-18 01:30:00,3.17656,0.7810800000000001,3.2711801234,1.06656,0.31108,1.111,2.11,0.47000000000000003,2.1617122843
2019-10-18 02:00:00,3.3232,0.7826000000000001,3.4141061788,1.0032,0.2926,1.045,2.32,0.49,2.3711811403
2019-10-18 02:30:00,3.33312,0.74216,3.4147460228,0.9331200000000001,0.27216,0.972,2.4,0.47000000000000003,2.4455878639
2019-10-18 03:00:00,3.22384,0.6861200000000001,3.2960438407,0.84384,0.24612000000000003,0.879,2.38,0.44,2.4203305559
2019-10-18 03:30:00,2.8262400000000003,0.5993200000000001,2.8890858416,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.2800000000000002,0.44,2.3220680438
2019-10-18 04:00:00,2.80032,0.5917600000000001,2.8621621198,0.52032,0.15176,0.542,2.2800000000000002,0.44,2.3220680438
2019-10-18 04:30:00,2.57736,0.13048,2.5806606906000003,0.44736000000000004,0.13048,0.466,2.13,0.0,2.13
2019-10-18 05:00:00,2.49056,0.10808000000000001,2.4929040094,0.37056000000000006,0.10808000000000001,0.386,2.12,0.0,2.12
2019-10-18 05:30:00,2.5668800000000003,0.11284000000000001,2.5693590251,0.38688000000000006,0.11284000000000001,0.403,2.18,0.0,2.18
2019-10-18 06:00:00,2.60232,0.10276,2.604348095,0.35232,0.10276,0.367,2.25,0.0,2.25
2019-10-18 06:30:00,3.04192,0.11556000000000001,3.0441142226,0.36192,0.10556000000000001,0.377,2.68,0.01,2.6800186567
2019-10-18 07:00:00,3.41448,0.12964,3.4169401809,0.44448000000000004,0.12964,0.463,2.9699999999999998,0.0,2.9699999999999998
2019-10-18 07:30:00,3.63312,0.49216000000000004,3.6663036426,0.45312,0.13216,0.47200000000000003,3.18,0.36,3.2003124847
2019-10-18 08:00:00,3.65952,0.51736,3.6959096309,0.53952,0.15736,0.562,3.12,0.36,3.1407005588
2019-10-18 08:30:00,3.6668000000000003,0.5874,3.713550996,0.6768000000000001,0.19740000000000002,0.705,2.99,0.39,3.0153275112
2019-10-18 09:00:00,3.49656,0.6060800000000001,3.5486990292,0.7065600000000001,0.20608,0.736,2.79,0.4,2.8185279846
2019-10-18 09:30:00,3.43152,0.64336,3.4913094392,0.7315200000000001,0.21336000000000002,0.762,2.7,0.43,2.7340263349000002
2019-10-18 10:00:00,3.42536,0.64448,3.4854620354,0.73536,0.21448,0.766,2.69,0.43,2.724151244
2019-10-18 10:30:00,3.52584,0.7321200000000001,3.6010480974,1.03584,0.30212,1.079,2.49,0.43,2.5268557537
2019-10-18 11:00:00,2.9908,0.7244,3.077278018,0.9408000000000001,0.27440000000000003,0.98,2.05,0.45,2.0988091862
2019-10-18 11:30:00,2.6816,1.0438,2.8775852724,0.8016000000000001,0.2338,0.835,1.88,0.81,2.0470710784
2019-10-18 12:00:00,2.9540800000000003,0.63244,3.021021185,0.93408,0.27244,0.973,2.02,0.36,2.0518284529
2019-10-18 12:30:00,2.97464,0.6355200000000001,3.0417706685,0.94464,0.27552000000000004,0.984,2.03,0.36,2.0616740771
2019-10-18 13:00:00,3.36672,0.71196,3.4411757584,1.20672,0.35196000000000005,1.2570000000000001,2.16,0.36,2.1897945109
2019-10-18 13:30:00,3.45016,0.7158800000000001,3.5236470027999998,1.22016,0.35588000000000003,1.271,2.23,0.36,2.2588713996
2019-10-18 14:00:00,3.52544,0.74492,3.6032808661,1.28544,0.37492000000000003,1.339,2.24,0.37,2.2703523956
2019-10-18 14:30:00,3.7040800000000003,0.7474400000000001,3.7787398958000002,1.2940800000000001,0.37744000000000005,1.348,2.41,0.37,2.438237068
2019-10-18 15:00:00,3.56256,0.69908,3.6305022518,1.16256,0.33908000000000005,1.211,2.4,0.36,2.4268498099
2019-10-18 15:30:00,3.552,0.661,3.6129800719,1.032,0.301,1.075,2.52,0.36,2.5455844123
2019-10-18 16:00:00,3.51592,0.6125600000000001,3.5688826262999997,0.86592,0.25256,0.902,2.65,0.36,2.6743410403
2019-10-18 16:30:00,3.63912,0.5551600000000001,3.6812222155,0.66912,0.19516000000000003,0.6970000000000001,2.9699999999999998,0.36,2.9917386249
2019-10-18 17:00:00,3.84704,0.5487200000000001,3.8859761193,0.6470400000000001,0.18872000000000003,0.674,3.2,0.36,3.22018633
2019-10-18 17:30:00,4.41944,0.24192000000000002,4.4260563937,0.8294400000000001,0.24192000000000002,0.864,3.59,0.0,3.59
