Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-10-18 18:00:00,4.74472,0.69096,4.7947673145,1.13472,0.33096000000000003,1.182,3.61,0.36,3.627905732
2019-10-18 18:30:00,4.97632,1.25976,5.1332987445,1.09632,0.31976000000000004,1.142,3.88,0.9400000000000001,3.9922424776
2019-10-18 19:00:00,4.96744,0.86592,5.0423484211,1.11744,0.32592000000000004,1.164,3.85,0.54,3.8876856869000003
2019-10-18 19:30:00,4.76864,0.97252,4.8667979822,1.20864,0.35252000000000006,1.259,3.56,0.62,3.6135854771
2019-10-18 20:00:00,4.38896,0.85428,4.4713268948,1.00896,0.29428000000000004,1.051,3.38,0.56,3.4260764732
2019-10-18 20:30:00,4.09352,1.3793600000000001,4.3196689688,1.16352,0.33936000000000005,1.212,2.93,1.04,3.1090995481
2019-10-18 21:00:00,3.9388,0.7534000000000001,4.0102066032,1.1088,0.3234,1.155,2.83,0.43,2.862481441
2019-10-18 21:30:00,4.2136,0.7298,4.2763340609,1.2336,0.3598,1.2850000000000001,2.98,0.37,3.0028819491
2019-10-18 22:00:00,3.96936,1.09148,4.1166913171,1.23936,0.36148,1.291,2.73,0.73,2.8259157808
2019-10-18 22:30:00,3.35352,0.6643600000000001,3.4186942828999998,1.04352,0.30436,1.087,2.31,0.36,2.3378836584
2019-10-18 23:00:00,3.1668,0.6274000000000001,3.2283514369,0.9168000000000001,0.2674,0.9550000000000001,2.25,0.36,2.2786180022
2019-10-18 23:30:00,2.87344,0.60892,2.9372505852,0.8534400000000001,0.24892000000000003,0.889,2.02,0.36,2.0518284529
2019-10-19 00:00:00,2.70416,0.6178800000000001,2.7738523753,0.8841600000000001,0.25788,0.921,1.82,0.36,1.8552627846
2019-10-19 00:30:00,2.5528,0.5854,2.6190610913,0.7728,0.22540000000000002,0.805,1.78,0.36,1.8160396471
2019-10-19 01:00:00,2.66304,0.61172,2.7323951764,0.86304,0.25172,0.899,1.8,0.36,1.8356470249
2019-10-19 01:30:00,2.97248,0.6086400000000001,3.0341522704,0.85248,0.24864000000000003,0.888,2.12,0.36,2.1503488089
2019-10-19 02:00:00,3.06952,0.58736,3.1252111609,0.7795200000000001,0.22736,0.812,2.29,0.36,2.3181242417
2019-10-19 02:30:00,3.1292,0.5756,3.1816989172,0.7392000000000001,0.2156,0.77,2.39,0.36,2.4169609016
2019-10-19 03:00:00,3.03744,0.22092,3.045463413,0.7574400000000001,0.22092,0.789,2.2800000000000002,0.0,2.2800000000000002
2019-10-19 03:30:00,2.8120000000000003,0.556,2.8664403011,0.672,0.196,0.7000000000000001,2.14,0.36,2.1700691233000002
2019-10-19 04:00:00,2.742,0.196,2.7489961804,0.672,0.196,0.7000000000000001,2.07,0.0,2.07
2019-10-19 04:30:00,2.8292,0.1806,2.8349583771,0.6192000000000001,0.1806,0.645,2.21,0.0,2.21
2019-10-19 05:00:00,2.59424,0.17332,2.6000232691000003,0.5942400000000001,0.17332,0.619,2.0,0.0,2.0
2019-10-19 05:30:00,2.3228,0.12040000000000001,2.3259183133,0.4128,0.12040000000000001,0.43,1.9100000000000001,0.0,1.9100000000000001
2019-10-19 06:00:00,2.22936,0.08148000000000001,2.2308484933,0.27936,0.08148000000000001,0.291,1.9500000000000002,0.0,1.9500000000000002
2019-10-19 06:30:00,2.63448,0.12964,2.6376677956,0.44448000000000004,0.12964,0.463,2.19,0.0,2.19
2019-10-19 07:00:00,2.99752,0.13636,3.0006199693,0.46752000000000005,0.13636,0.487,2.5300000000000002,0.0,2.5300000000000002
2019-10-19 07:30:00,3.24752,0.13636,3.2503815468,0.46752000000000005,0.13636,0.487,2.7800000000000002,0.0,2.7800000000000002
2019-10-19 08:00:00,3.57224,0.15232,3.575485981,0.52224,0.15232,0.544,3.05,0.0,3.05
2019-10-19 08:30:00,3.70688,0.18284,3.7113865064000002,0.6268800000000001,0.18284,0.653,3.08,0.0,3.08
2019-10-19 09:00:00,3.67704,0.18872000000000003,3.6818797373,0.6470400000000001,0.18872000000000003,0.674,3.03,0.0,3.03
2019-10-19 09:30:00,3.71536,0.17948000000000003,3.7196925948,0.61536,0.17948000000000003,0.641,3.1,0.0,3.1
2019-10-19 10:00:00,3.60216,0.20188,3.6078126614,0.6921600000000001,0.20188,0.721,2.91,0.0,2.91
2019-10-19 10:30:00,3.23872,0.19796000000000002,3.2447643058,0.6787200000000001,0.19796000000000002,0.707,2.56,0.0,2.56
2019-10-19 11:00:00,3.26288,0.21084000000000003,3.2696849084,0.7228800000000001,0.21084000000000003,0.753,2.54,0.0,2.54
2019-10-19 11:30:00,3.23152,0.21336000000000002,3.238555851,0.7315200000000001,0.21336000000000002,0.762,2.5,0.0,2.5
2019-10-19 12:00:00,3.19728,0.21504,3.2045033313,0.73728,0.21504,0.768,2.46,0.0,2.46
2019-10-19 12:30:00,3.09952,0.19236,3.1054833118,0.6595200000000001,0.19236,0.687,2.44,0.0,2.44
2019-10-19 13:00:00,3.11936,0.18648,3.1249290552,0.63936,0.18648,0.666,2.48,0.0,2.48
2019-10-19 13:30:00,3.16552,0.18536000000000002,3.1709423205,0.6355200000000001,0.18536000000000002,0.662,2.5300000000000002,0.0,2.5300000000000002
2019-10-19 14:00:00,3.34456,0.18508000000000002,3.3496770292,0.63456,0.18508000000000002,0.661,2.71,0.0,2.71
2019-10-19 14:30:00,3.16704,0.18872000000000003,3.1726578133,0.6470400000000001,0.18872000000000003,0.674,2.52,0.0,2.52
2019-10-19 15:00:00,3.12736,0.20048000000000002,3.1337793158,0.6873600000000001,0.20048000000000002,0.716,2.44,0.0,2.44
2019-10-19 15:30:00,3.1112,0.2016,3.1177248115,0.6912,0.2016,0.72,2.42,0.0,2.42
2019-10-19 16:00:00,2.9132800000000003,0.17304000000000003,2.9184145011,0.59328,0.17304000000000003,0.618,2.32,0.0,2.32
2019-10-19 16:30:00,3.2622400000000003,0.18732000000000001,3.267613594,0.64224,0.18732000000000001,0.669,2.62,0.0,2.62
2019-10-19 17:00:00,3.42232,0.17276000000000002,3.4266777205,0.5923200000000001,0.17276000000000002,0.617,2.83,0.0,2.83
2019-10-19 17:30:00,3.63688,0.14784,3.6398836245,0.50688,0.14784,0.528,3.13,0.0,3.13
2019-10-19 18:00:00,3.84056,0.14308,3.8432242974,0.49056000000000005,0.14308,0.511,3.35,0.0,3.35
2019-10-19 18:30:00,4.24608,0.15344000000000002,4.2488515154,0.52608,0.15344000000000002,0.548,3.7199999999999998,0.0,3.7199999999999998
2019-10-19 19:00:00,4.2472,0.15960000000000002,4.2501976425,0.5472,0.15960000000000002,0.5700000000000001,3.7,0.0,3.7
2019-10-19 19:30:00,4.10928,0.16604000000000002,4.1126331468,0.56928,0.16604000000000002,0.593,3.54,0.0,3.54
2019-10-19 20:00:00,3.81952,0.15736,3.8227601547,0.53952,0.15736,0.562,3.2800000000000002,0.0,3.2800000000000002
2019-10-19 20:30:00,3.73592,0.14756000000000002,3.7388329997,0.50592,0.14756000000000002,0.527,3.23,0.0,3.23
2019-10-19 21:00:00,3.59184,0.15512,3.5951880062,0.5318400000000001,0.15512,0.554,3.06,0.0,3.06
2019-10-19 21:30:00,3.46264,0.14952000000000001,3.4658667026,0.5126400000000001,0.14952000000000001,0.534,2.95,0.0,2.95
2019-10-19 22:00:00,3.19944,0.13692000000000001,3.2023684048,0.46944,0.13692000000000001,0.489,2.73,0.0,2.73
2019-10-19 22:30:00,2.8512,0.1316,2.8542354493,0.45120000000000005,0.1316,0.47000000000000003,2.4,0.0,2.4
2019-10-19 23:00:00,2.72656,0.13608,2.7299536992,0.46656000000000003,0.13608,0.486,2.26,0.0,2.26
2019-10-19 23:30:00,2.48248,0.14364000000000002,2.4866321401,0.49248000000000003,0.14364000000000002,0.513,1.99,0.0,1.99
2019-10-20 00:00:00,2.4892,0.1456,2.4934546316,0.49920000000000003,0.1456,0.52,1.99,0.0,1.99
2019-10-20 00:30:00,2.48056,0.14308,2.4846830381,0.49056000000000005,0.14308,0.511,1.99,0.0,1.99
2019-10-20 01:00:00,2.2356,0.1358,2.2397207415000002,0.4656,0.1358,0.485,1.77,0.0,1.77
2019-10-20 01:30:00,2.4804,0.13720000000000002,2.484191619,0.47040000000000004,0.13720000000000002,0.49,2.01,0.0,2.01
2019-10-20 02:00:00,2.60808,0.13944,2.6118048932,0.47808000000000006,0.13944,0.498,2.13,0.0,2.13
2019-10-20 02:30:00,2.6716800000000003,0.14924,2.6758450254,0.51168,0.14924,0.533,2.16,0.0,2.16
2019-10-20 03:00:00,2.54104,0.16072,2.5461176721000003,0.5510400000000001,0.16072,0.5740000000000001,1.99,0.0,1.99
2019-10-20 03:30:00,2.59384,0.17612000000000003,2.5998123394,0.60384,0.17612000000000003,0.629,1.99,0.0,1.99
2019-10-20 04:00:00,2.44664,0.15652000000000002,2.4516414501,0.53664,0.15652000000000002,0.559,1.9100000000000001,0.0,1.9100000000000001
2019-10-20 04:30:00,2.29416,0.08288000000000001,2.2956565945,0.28416,0.08288000000000001,0.296,2.01,0.0,2.01
2019-10-20 05:00:00,2.13264,0.044520000000000004,2.1331046388,0.15264000000000003,0.044520000000000004,0.159,1.98,0.0,1.98
2019-10-20 05:30:00,2.05496,0.042280000000000005,2.0553949012,0.14496,0.042280000000000005,0.151,1.9100000000000001,0.0,1.9100000000000001
2019-10-20 06:00:00,2.12096,0.07028000000000001,2.1221240774,0.24096,0.07028000000000001,0.251,1.88,0.0,1.88
2019-10-20 06:30:00,2.30808,0.06944,2.3091243362,0.23808,0.06944,0.248,2.07,0.0,2.07
2019-10-20 07:00:00,2.48576,0.07168000000000001,2.4867932765000003,0.24576000000000003,0.07168000000000001,0.256,2.24,0.0,2.24
2019-10-20 07:30:00,2.67632,0.07476000000000001,2.6773639648,0.25632000000000005,0.07476000000000001,0.267,2.42,0.0,2.42
2019-10-20 08:00:00,2.75776,0.09268000000000001,2.7593169081999998,0.31776000000000004,0.09268000000000001,0.331,2.44,0.0,2.44
2019-10-20 08:30:00,3.00272,0.09996000000000001,3.0043833644,0.34272,0.09996000000000001,0.357,2.66,0.0,2.66
2019-10-20 09:00:00,3.234,0.112,3.2359388128,0.384,0.112,0.4,2.85,0.0,2.85
2019-10-20 09:30:00,3.35064,0.12852000000000002,3.3531039053000002,0.44064000000000003,0.12852000000000002,0.459,2.91,0.0,2.91
2019-10-20 10:00:00,3.12488,0.12684,3.1274531811,0.43488000000000004,0.12684,0.453,2.69,0.0,2.69
2019-10-20 10:30:00,3.18488,0.12684,3.1874047437,0.43488000000000004,0.12684,0.453,2.75,0.0,2.75
2019-10-20 11:00:00,3.30544,0.12992,3.3079922612,0.44544000000000006,0.12992,0.464,2.86,0.0,2.86
2019-10-20 11:30:00,3.0648,0.1414,3.0680601363,0.4848,0.1414,0.505,2.58,0.0,2.58
2019-10-20 12:00:00,3.03704,0.47872000000000003,3.0745381442,0.40704,0.11872,0.424,2.63,0.36,2.6545244395000003
2019-10-20 12:30:00,3.22104,0.12572,3.2234925469,0.43104000000000003,0.12572,0.449,2.79,0.0,2.79
2019-10-20 13:00:00,3.19872,0.48796000000000006,3.2357247411,0.43872000000000005,0.12796000000000002,0.457,2.76,0.36,2.7833792411
2019-10-20 13:30:00,3.22512,0.47816000000000003,3.2603735982,0.40512000000000004,0.11816000000000002,0.422,2.8200000000000003,0.36,2.8428858577
2019-10-20 14:00:00,3.36664,0.12152,3.3688324387,0.41664,0.12152,0.434,2.95,0.0,2.95
2019-10-20 14:30:00,3.35736,0.13048,3.3598945222,0.44736000000000004,0.13048,0.466,2.91,0.0,2.91
2019-10-20 15:00:00,3.1864,0.1302,3.1890589521,0.4464,0.1302,0.465,2.74,0.0,2.74
2019-10-20 15:30:00,3.24544,0.12992,3.2480394086,0.44544000000000006,0.12992,0.464,2.8,0.0,2.8
2019-10-20 16:00:00,3.24224,0.11732000000000001,3.2443619095,0.40224000000000004,0.11732000000000001,0.419,2.84,0.0,2.84
2019-10-20 16:30:00,3.5038400000000003,0.10612,3.5054466477,0.36384000000000005,0.10612,0.379,3.14,0.0,3.14
2019-10-20 17:00:00,4.03448,0.12964,4.0365623246,0.44448000000000004,0.12964,0.463,3.59,0.0,3.59
2019-10-20 17:30:00,4.0516,0.09380000000000001,4.0526856527,0.3216,0.09380000000000001,0.335,3.73,0.0,3.73
2019-10-20 18:00:00,4.11696,0.09828,4.1181329022,0.33696000000000004,0.09828,0.35100000000000003,3.7800000000000002,0.0,3.7800000000000002
2019-10-20 18:30:00,4.4104,0.4922,4.4377797377,0.3504,0.1022,0.365,4.06,0.39,4.0786885147
2019-10-20 19:00:00,4.37856,0.5120800000000001,4.4084026132,0.41856000000000004,0.12208000000000001,0.436,3.96,0.39,3.9791582024
2019-10-20 19:30:00,4.12248,0.46864000000000006,4.1490317907,0.37248000000000003,0.10864000000000001,0.388,3.75,0.36,3.7672403693
2019-10-20 20:00:00,3.91128,0.11704,3.9130307436000002,0.40128,0.11704,0.418,3.51,0.0,3.51
2019-10-20 20:30:00,3.7888,0.47340000000000004,3.8182604678,0.38880000000000003,0.1134,0.405,3.4,0.36,3.4190057034
2019-10-20 21:00:00,3.49672,0.46696000000000004,3.52776167,0.36672000000000005,0.10696000000000001,0.382,3.13,0.36,3.1506348567
2019-10-20 21:30:00,3.30032,0.48676,3.3360226918,0.40032,0.11676,0.417,2.9,0.37,2.9235081666
2019-10-20 22:00:00,3.18752,0.13636,3.1904353621,0.46752000000000005,0.13636,0.487,2.7199999999999998,0.0,2.7199999999999998
2019-10-20 22:30:00,2.58056,0.14308,2.5845235151,0.49056000000000005,0.14308,0.511,2.09,0.0,2.09
2019-10-20 23:00:00,2.38904,0.20972000000000002,2.3982273871,0.71904,0.20972000000000002,0.749,1.67,0.0,1.67
2019-10-20 23:30:00,2.3235200000000003,0.19936,2.3320569461,0.68352,0.19936,0.712,1.6400000000000001,0.0,1.6400000000000001
2019-10-21 00:00:00,2.09216,0.16688,2.0988049933,0.57216,0.16688,0.596,1.52,0.0,1.52
2019-10-21 00:30:00,2.19768,0.17724,2.2048155025,0.60768,0.17724,0.633,1.5899999999999999,0.0,1.5899999999999999
2019-10-21 01:00:00,2.13152,0.17836000000000002,2.1389693312,0.6115200000000001,0.17836000000000002,0.637,1.52,0.0,1.52
2019-10-21 01:30:00,2.24992,0.18956,2.2578912728000002,0.64992,0.18956,0.677,1.6,0.0,1.6
2019-10-21 02:00:00,2.48288,0.17584000000000002,2.4890987927,0.6028800000000001,0.17584000000000002,0.628,1.88,0.0,1.88
2019-10-21 02:30:00,2.63696,0.16828,2.642324015,0.57696,0.16828,0.601,2.06,0.0,2.06
2019-10-21 03:00:00,2.44312,0.16716,2.4488319256,0.5731200000000001,0.16716,0.597,1.87,0.0,1.87
2019-10-21 03:30:00,2.4396,0.1778,2.4460705223,0.6096,0.1778,0.635,1.83,0.0,1.83
2019-10-21 04:00:00,2.3284000000000002,0.1512,2.3333040951,0.5184,0.1512,0.54,1.81,0.0,1.81
2019-10-21 04:30:00,2.5088,0.1484,2.5131852299,0.5088,0.1484,0.53,2.0,0.0,2.0
2019-10-21 05:00:00,2.28944,0.10192000000000001,2.2917074857,0.34944000000000003,0.10192000000000001,0.364,1.94,0.0,1.94
2019-10-21 05:30:00,2.36536,0.10948000000000001,2.3678922695,0.37536,0.10948000000000001,0.391,1.99,0.0,1.99
2019-10-21 06:00:00,2.48632,0.10976000000000001,2.4887415294,0.37632000000000004,0.10976000000000001,0.392,2.11,0.0,2.11
2019-10-21 06:30:00,2.89192,0.10556000000000001,2.8938459185000003,0.36192,0.10556000000000001,0.377,2.5300000000000002,0.0,2.5300000000000002
2019-10-21 07:00:00,3.27768,0.10724,3.2794338841,0.36768,0.10724,0.383,2.91,0.0,2.91
2019-10-21 07:30:00,3.4636,0.1148,3.4655019838,0.3936,0.1148,0.41000000000000003,3.07,0.0,3.07
2019-10-21 08:00:00,3.32712,0.10416,3.3287500357,0.35712000000000005,0.10416,0.372,2.9699999999999998,0.0,2.9699999999999998
2019-10-21 08:30:00,3.4568,0.16240000000000002,3.4606126625,0.5568000000000001,0.16240000000000002,0.58,2.9,0.0,2.9
2019-10-21 09:00:00,3.7423200000000003,0.6027600000000001,3.7905512264,0.8323200000000001,0.24276000000000003,0.867,2.91,0.36,2.9321834868
2019-10-21 09:30:00,3.7064,0.5952000000000001,3.7538865193,0.8064,0.23520000000000002,0.84,2.9,0.36,2.9222593998
2019-10-21 10:00:00,3.6334400000000002,0.21392000000000003,3.6397318583000002,0.7334400000000001,0.21392000000000003,0.764,2.9,0.0,2.9
2019-10-21 10:30:00,3.69288,1.14584,3.866563332,0.8428800000000001,0.24584000000000003,0.878,2.85,0.9,2.9887288268
2019-10-21 11:00:00,3.7552,0.8036000000000001,3.8402213478,0.8352,0.2436,0.87,2.92,0.56,2.9732137495
2019-10-21 11:30:00,3.8510400000000002,0.8207200000000001,3.9375233841,0.7910400000000001,0.23072,0.8240000000000001,3.06,0.59,3.1163600562
2019-10-21 12:00:00,3.70048,0.28764,3.7116423588,0.7804800000000001,0.22764,0.8130000000000001,2.92,0.06,2.9206163733
2019-10-21 12:30:00,3.78016,0.8308800000000001,3.8703967755,0.86016,0.25088000000000005,0.896,2.92,0.58,2.9770455153
2019-10-21 13:00:00,3.64736,0.7854800000000001,3.7309802733,0.8073600000000001,0.23548000000000002,0.841,2.84,0.55,2.8927668416000003
2019-10-21 13:30:00,3.56408,0.79744,3.6522016374,0.81408,0.23744,0.848,2.75,0.56,2.8064390248
2019-10-21 14:00:00,3.74528,0.7890400000000001,3.8274934879,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.96,0.56,3.0125072614
2019-10-21 14:30:00,3.694,0.787,3.7769041555,0.744,0.217,0.775,2.95,0.5700000000000001,3.0045631962
2019-10-21 15:00:00,3.71952,0.76236,3.7968436628,0.6595200000000001,0.19236,0.687,3.06,0.5700000000000001,3.1126355392
2019-10-21 15:30:00,3.7364800000000002,0.7656400000000001,3.8141168572,0.63648,0.18564000000000003,0.663,3.1,0.58,3.1537913691
2019-10-21 16:00:00,3.758,0.739,3.8299719320000003,0.648,0.189,0.675,3.11,0.55,3.1582590141
2019-10-21 16:30:00,3.74464,0.70052,3.8096006352,0.58464,0.17052,0.609,3.16,0.53,3.2041379496
2019-10-21 17:00:00,3.8804,0.6722,3.9381920979,0.5904,0.17220000000000002,0.615,3.29,0.5,3.3277770358
2019-10-21 17:30:00,4.26776,0.61268,4.3115139104,0.55776,0.16268000000000002,0.581,3.71,0.45,3.7371914588
2019-10-21 18:00:00,4.638,0.6890000000000001,4.6888980582,0.648,0.189,0.675,3.99,0.5,4.0212062867
2019-10-21 18:30:00,4.90224,0.67232,4.9481280501,0.52224,0.15232,0.544,4.38,0.52,4.4107595718
2019-10-21 19:00:00,4.73352,0.6693600000000001,4.7806123457,0.20352,0.05936,0.212,4.53,0.61,4.5708861285
2019-10-21 19:30:00,4.74864,0.70252,4.8003245932,0.24864000000000003,0.07252,0.259,4.5,0.63,4.5438860021
2019-10-21 20:00:00,4.49136,0.6974800000000001,4.5451944953,0.23136,0.06748000000000001,0.241,4.26,0.63,4.3063325464
2019-10-21 20:30:00,4.3668,0.6974,4.4221385098,0.1968,0.0574,0.20500000000000002,4.17,0.64,4.2188268512
2019-10-21 21:00:00,4.10136,0.73748,4.1671369788,0.23136,0.06748000000000001,0.241,3.87,0.67,3.9275692228
2019-10-21 21:30:00,3.88136,0.71748,3.9471170492,0.23136,0.06748000000000001,0.241,3.65,0.65,3.7074249824
2019-10-21 22:00:00,3.64272,0.6449600000000001,3.6993759474,0.22272000000000003,0.06496,0.232,3.42,0.58,3.4688326567
2019-10-21 22:30:00,3.26696,0.60328,3.3221942147,0.21696000000000001,0.06328,0.226,3.05,0.54,3.0974344222
2019-10-21 23:00:00,3.02384,0.62112,3.0869723679,0.24384000000000003,0.07112,0.254,2.7800000000000002,0.55,2.8338842602
2019-10-21 23:30:00,2.73232,0.6177600000000001,2.8012854192,0.23232000000000003,0.06776,0.242,2.5,0.55,2.5597851472
2019-10-22 00:00:00,2.46504,0.60272,2.5376551381,0.21504,0.06272000000000001,0.224,2.25,0.54,2.3138928238
2019-10-22 00:30:00,2.39928,0.60104,2.473417393,0.20928000000000002,0.061040000000000004,0.218,2.19,0.54,2.2555930484
2019-10-22 01:00:00,2.49888,0.60384,2.5708022094,0.21888000000000002,0.06384000000000001,0.228,2.2800000000000002,0.54,2.3430749028
2019-10-22 01:30:00,2.69888,0.60384,2.7656059011,0.21888000000000002,0.06384000000000001,0.228,2.48,0.54,2.5381095327
2019-10-22 02:00:00,2.9279200000000003,0.6035600000000001,2.9894815939,0.21792000000000003,0.06356,0.227,2.71,0.54,2.76327704
2019-10-22 02:30:00,2.9154400000000003,0.59992,2.9765238786,0.20544,0.05992000000000001,0.214,2.71,0.54,2.76327704
2019-10-22 03:00:00,2.91176,0.5946800000000001,2.9718665179,0.22176,0.06468,0.231,2.69,0.53,2.7417147919
2019-10-22 03:30:00,2.84984,0.5941200000000001,2.9111108876,0.21984,0.06412000000000001,0.229,2.63,0.53,2.6828715959
2019-10-22 04:00:00,2.8088800000000003,0.55384,2.8629609847,0.21888000000000002,0.06384000000000001,0.228,2.59,0.49,2.6359438537
2019-10-22 04:30:00,2.68968,0.11824000000000001,2.6922776974,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.49,0.06,2.4907227867
2019-10-22 05:00:00,2.55176,0.06468,2.5525795972000003,0.22176,0.06468,0.231,2.33,0.0,2.33
2019-10-22 05:30:00,2.5988800000000003,0.10384,2.6009536713,0.21888000000000002,0.06384000000000001,0.228,2.38,0.04,2.3803361107
2019-10-22 06:00:00,2.53888,0.06384000000000001,2.5396824998,0.21888000000000002,0.06384000000000001,0.228,2.32,0.0,2.32
2019-10-22 06:30:00,3.00544,0.05992000000000001,3.0060372586,0.20544,0.05992000000000001,0.214,2.8,0.0,2.8
2019-10-22 07:00:00,3.4455999999999998,0.0658,3.4462282281,0.22560000000000002,0.0658,0.23500000000000001,3.22,0.0,3.22
2019-10-22 07:30:00,3.6556,0.0658,3.6561921448,0.22560000000000002,0.0658,0.23500000000000001,3.43,0.0,3.43
2019-10-22 08:00:00,3.69696,0.43328000000000005,3.7222633975,0.21696000000000001,0.06328,0.226,3.48,0.37,3.4996142645
2019-10-22 08:30:00,3.62536,0.5244800000000001,3.6631017458,0.25536000000000003,0.07448,0.266,3.37,0.45,3.3999117636
2019-10-22 09:00:00,3.49696,0.56328,3.5420352342,0.21696000000000001,0.06328,0.226,3.2800000000000002,0.5,3.3178908963
2019-10-22 09:30:00,3.5632,0.6476000000000001,3.6215714821000002,0.4032,0.11760000000000001,0.42,3.16,0.53,3.2041379496
2019-10-22 10:00:00,3.5048,0.6714,3.5685292489,0.4848,0.1414,0.505,3.02,0.53,3.0661539426
2019-10-22 10:30:00,3.37608,0.66344,3.4406494736,0.52608,0.15344000000000002,0.548,2.85,0.51,2.8952720079
2019-10-22 11:00:00,3.28192,0.7055600000000001,3.3569053904,0.60192,0.17556000000000002,0.627,2.68,0.53,2.7319040979
2019-10-22 11:30:00,3.16168,0.7242400000000001,3.2435696385,0.63168,0.18424000000000001,0.658,2.5300000000000002,0.54,2.5869866641
2019-10-22 12:00:00,3.11976,0.7236800000000001,3.2025950727,0.6297600000000001,0.18368,0.656,2.49,0.54,2.5478814729
2019-10-22 12:30:00,3.16648,0.7256400000000001,3.2485610661,0.63648,0.18564000000000003,0.663,2.5300000000000002,0.54,2.5869866641
2019-10-22 13:00:00,3.19608,0.7384400000000001,3.2802775797,0.6460800000000001,0.18844000000000002,0.673,2.55,0.55,2.6086394921
2019-10-22 13:30:00,3.17632,0.7297600000000001,3.2590732425,0.6163200000000001,0.17976,0.642,2.56,0.55,2.6184155514
2019-10-22 14:00:00,3.45512,0.7881600000000001,3.5438750542,0.64512,0.18816000000000002,0.672,2.81,0.6000000000000001,2.8733430008000003
2019-10-22 14:30:00,3.37336,0.7784800000000001,3.4620209127,0.5433600000000001,0.15848,0.5660000000000001,2.83,0.62,2.8971192589
2019-10-22 15:00:00,3.44792,0.78856,3.5369448964,0.5779200000000001,0.16856000000000002,0.602,2.87,0.62,2.9362050337000003
2019-10-22 15:30:00,3.37928,0.73604,3.4585095345,0.56928,0.16604000000000002,0.593,2.81,0.5700000000000001,2.8672286271000003
2019-10-22 16:00:00,3.39336,0.72848,3.4706735946,0.5433600000000001,0.15848,0.5660000000000001,2.85,0.5700000000000001,2.9064411227
2019-10-22 16:30:00,3.55248,0.67364,3.6157855301,0.49248000000000003,0.14364000000000002,0.513,3.06,0.53,3.1055595309
2019-10-22 17:00:00,3.80032,0.7117600000000001,3.8663981171,0.52032,0.15176,0.542,3.2800000000000002,0.56,3.3274614949
2019-10-22 17:30:00,4.16688,0.6778400000000001,4.2216532307,0.50688,0.14784,0.528,3.66,0.53,3.6981752257
2019-10-22 18:00:00,4.44576,0.64168,4.4918298276,0.48576,0.14168,0.506,3.96,0.5,3.9914408426
2019-10-22 18:30:00,4.84576,0.65168,4.8893840921,0.48576,0.14168,0.506,4.36,0.51,4.389726643
2019-10-22 19:00:00,5.11376,0.8056800000000001,5.1768389583,0.53376,0.15568,0.556,4.58,0.65,4.6258945081
2019-10-22 19:30:00,4.99536,0.8344800000000001,5.0645807724,0.49536,0.14448000000000003,0.516,4.5,0.6900000000000001,4.5525926679
2019-10-22 20:00:00,4.8036,0.8098000000000001,4.8713806051,0.5136000000000001,0.14980000000000002,0.535,4.29,0.66,4.3404723245
2019-10-22 20:30:00,4.75576,0.79168,4.8212042479,0.48576,0.14168,0.506,4.27,0.65,4.3191897388000005
2019-10-22 21:00:00,4.46304,0.83672,4.5407957893,0.50304,0.14672000000000002,0.524,3.96,0.6900000000000001,4.0196641651
2019-10-22 21:30:00,4.26728,0.8350400000000001,4.3482146221,0.49728000000000006,0.14504,0.518,3.77,0.6900000000000001,3.8326231226000003
2019-10-22 22:00:00,4.03688,0.7778400000000001,4.1111355122,0.50688,0.14784,0.528,3.5300000000000002,0.63,3.585777461
2019-10-22 22:30:00,3.64912,0.72016,3.7195036228,0.54912,0.16016000000000002,0.5720000000000001,3.1,0.56,3.1501745983
2019-10-22 23:00:00,3.35544,0.75492,3.4393141467,0.56544,0.16492,0.589,2.79,0.59,2.8517012466000002
2019-10-22 23:30:00,3.008,0.734,3.0962590331,0.528,0.154,0.55,2.48,0.58,2.5469197082
2019-10-23 00:00:00,2.8487999999999998,0.6984,2.9331593888,0.5088,0.1484,0.53,2.34,0.55,2.4037678756
2019-10-23 00:30:00,2.8168,0.7124,2.9054906642000002,0.5568000000000001,0.16240000000000002,0.58,2.26,0.55,2.3259621665
2019-10-23 01:00:00,2.90136,0.72248,2.98996107,0.59136,0.17248000000000002,0.616,2.31,0.55,2.3745736459
2019-10-23 01:30:00,3.07408,0.7174400000000001,3.1566894051,0.57408,0.16744,0.598,2.5,0.55,2.5597851472
2019-10-23 02:00:00,3.14224,0.69232,3.2176045748,0.52224,0.15232,0.544,2.62,0.54,2.6750700925
2019-10-23 02:30:00,3.2316,0.6938000000000001,3.3052378129,0.5616,0.1638,0.585,2.67,0.53,2.7220947816
2019-10-23 03:00:00,3.15704,0.6837200000000001,3.2302282582,0.5270400000000001,0.15372000000000002,0.549,2.63,0.53,2.6828715959
2019-10-23 03:30:00,3.10224,0.69232,3.17855313,0.52224,0.15232,0.544,2.58,0.54,2.6359059164
2019-10-23 04:00:00,3.1116800000000002,0.6892400000000001,3.1870996533,0.51168,0.14924,0.533,2.6,0.54,2.6554848898
2019-10-23 04:30:00,3.12168,0.6792400000000001,3.1947226797,0.51168,0.14924,0.533,2.61,0.53,2.6632686683999998
2019-10-23 05:00:00,3.00728,0.6750400000000001,3.0821116138,0.49728000000000006,0.14504,0.518,2.51,0.53,2.5653459806
2019-10-23 05:30:00,3.02264,0.6295200000000001,3.087498664,0.5126400000000001,0.14952000000000001,0.534,2.51,0.48,2.5554842985
2019-10-23 06:00:00,3.00552,0.16036,3.0097949764,0.5155200000000001,0.15036000000000002,0.537,2.49,0.01,2.4900200802
2019-10-23 06:30:00,3.4484,0.5712,3.4953872461,0.5184,0.1512,0.54,2.93,0.42,2.9599493239
2019-10-23 07:00:00,3.9181600000000003,0.5898800000000001,3.9623145003999998,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.37,0.43,3.3973224751
2019-10-23 07:30:00,4.20784,0.61812,4.2529977428,0.5078400000000001,0.14812,0.529,3.7,0.47000000000000003,3.7297318938
2019-10-23 08:00:00,4.05416,0.5928800000000001,4.0972820259,0.5241600000000001,0.15288000000000002,0.546,3.5300000000000002,0.44,3.5573164043
2019-10-23 08:30:00,3.9676,0.5668000000000001,4.0078812358,0.5376000000000001,0.1568,0.56,3.43,0.41000000000000003,3.4544174617
2019-10-23 09:00:00,3.8221600000000002,0.6118800000000001,3.8708273276,0.45216000000000006,0.13188,0.47100000000000003,3.37,0.48,3.4040123384
2019-10-23 09:30:00,3.70464,0.66552,3.7639439953,0.46464000000000005,0.13552,0.484,3.24,0.53,3.2830625946
2019-10-23 10:00:00,3.5442400000000003,0.6283200000000001,3.5995031879,0.47424000000000005,0.13832,0.494,3.07,0.49,3.1088583113
2019-10-23 10:30:00,3.4004,0.5772,3.4490404463,0.47040000000000004,0.13720000000000002,0.49,2.93,0.44,2.9628533545
2019-10-23 11:00:00,3.25648,0.6106400000000001,3.3132375707,0.51648,0.15064000000000002,0.538,2.74,0.46,2.778344831
2019-10-23 11:30:00,3.18264,0.6595200000000001,3.2502559899,0.5126400000000001,0.14952000000000001,0.534,2.67,0.51,2.7182715096
2019-10-23 12:00:00,3.022,0.656,3.0923809597,0.432,0.126,0.45,2.59,0.53,2.6436716891
2019-10-23 12:30:00,2.9265600000000003,0.6260800000000001,2.9927795776,0.22656,0.06608,0.23600000000000002,2.7,0.56,2.7574626017
2019-10-23 13:00:00,2.95592,0.65256,3.0270939199,0.38592000000000004,0.11256000000000001,0.402,2.5700000000000003,0.54,2.6261188092000003
2019-10-23 13:30:00,3.02184,0.7001200000000001,3.1018841049,0.41184000000000004,0.12012,0.429,2.61,0.58,2.6736678926
2019-10-23 14:00:00,3.14664,0.69152,3.2217298459,0.41664,0.12152,0.434,2.73,0.5700000000000001,2.7888707392
2019-10-23 14:30:00,3.4584,0.7312000000000001,3.5348527551,0.5184,0.1512,0.54,2.94,0.58,2.9966648128
2019-10-23 15:00:00,3.36808,0.6994400000000001,3.4399388367,0.47808000000000006,0.13944,0.498,2.89,0.56,2.943756104
2019-10-23 15:30:00,3.33248,0.69364,3.4039035533,0.49248000000000003,0.14364000000000002,0.513,2.84,0.55,2.8927668416000003
2019-10-23 16:00:00,3.41904,0.6797200000000001,3.4859509176,0.47904,0.13972,0.499,2.94,0.54,2.9891804897
2019-10-23 16:30:00,3.64376,0.62068,3.6962454735,0.41376,0.12068000000000001,0.431,3.23,0.5,3.2684705903999998
2019-10-23 17:00:00,3.99952,0.64236,4.0507760491,0.41952000000000006,0.12236000000000001,0.437,3.58,0.52,3.617568244
2019-10-23 17:30:00,4.44432,0.66376,4.4936129784,0.42432000000000003,0.12376000000000001,0.442,4.02,0.54,4.0561065075
2019-10-23 18:00:00,4.49544,0.63992,4.5407574699,0.44544000000000006,0.12992,0.464,4.05,0.51,4.0819848113
2019-10-23 18:30:00,4.77152,0.63336,4.8133717912,0.49152000000000007,0.14336000000000002,0.512,4.28,0.49,4.3079577528
2019-10-23 19:00:00,4.93632,0.7447600000000001,4.9921861544,0.49632000000000004,0.14476,0.517,4.44,0.6000000000000001,4.4803571286
2019-10-23 19:30:00,4.87552,0.8103600000000001,4.9424061549000005,0.5155200000000001,0.15036000000000002,0.537,4.36,0.66,4.4096711896
2019-10-23 20:00:00,4.78512,0.8031600000000001,4.8520551728,0.52512,0.15316000000000002,0.547,4.26,0.65,4.3093038881
2019-10-23 20:30:00,4.59024,0.7713200000000001,4.6545931938,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.14,0.64,4.1891765301
2019-10-23 21:00:00,4.35288,0.7708400000000001,4.4206061349,0.48288000000000003,0.14084000000000002,0.503,3.87,0.63,3.9209437639
2019-10-23 21:30:00,4.02504,0.69272,4.08421449,0.45504000000000006,0.13272,0.47400000000000003,3.5700000000000003,0.56,3.6136546598
2019-10-23 22:00:00,3.4984,0.6162000000000001,3.5522535101,0.1584,0.046200000000000005,0.165,3.34,0.5700000000000001,3.3882886536
2019-10-23 22:30:00,3.16832,0.56576,3.2184368877,0.08832000000000001,0.02576,0.092,3.08,0.54,3.1269793731
2019-10-23 23:00:00,2.746,0.5680000000000001,2.8041290983,0.096,0.028,0.1,2.65,0.54,2.7044592805
2019-10-23 23:30:00,2.62256,0.6190800000000001,2.694639308,0.20256000000000002,0.05908000000000001,0.211,2.42,0.56,2.4839484697
2019-10-24 00:00:00,2.45928,0.6810400000000001,2.5518372988999998,0.20928000000000002,0.061040000000000004,0.218,2.25,0.62,2.3338594645
2019-10-24 00:30:00,2.3664,0.6402,2.4514699672,0.2064,0.060200000000000004,0.215,2.16,0.58,2.2365151464
2019-10-24 01:00:00,2.48928,0.6810400000000001,2.580761593,0.20928000000000002,0.061040000000000004,0.218,2.2800000000000002,0.62,2.3627949551
2019-10-24 01:30:00,2.63736,0.6804800000000001,2.7237328797,0.20736000000000002,0.060480000000000006,0.216,2.43,0.62,2.5078476828
2019-10-24 02:00:00,2.84024,0.66132,2.9162145669,0.21024,0.061320000000000006,0.219,2.63,0.6000000000000001,2.6975729833
2019-10-24 02:30:00,2.89736,0.63048,2.9651644137,0.20736000000000002,0.060480000000000006,0.216,2.69,0.5700000000000001,2.7497272592
2019-10-24 03:00:00,2.89024,0.6313200000000001,2.9583867563,0.21024,0.061320000000000006,0.219,2.68,0.5700000000000001,2.7399452549000003
2019-10-24 03:30:00,2.7573600000000003,0.60048,2.8219869596000002,0.20736000000000002,0.060480000000000006,0.216,2.55,0.54,2.6065494432
2019-10-24 04:00:00,2.6792800000000003,0.5310400000000001,2.7313997877,0.20928000000000002,0.061040000000000004,0.218,2.47,0.47000000000000003,2.5143189933
2019-10-24 04:30:00,2.67736,0.52048,2.7274816223,0.20736000000000002,0.060480000000000006,0.216,2.47,0.46,2.5124689053
2019-10-24 05:00:00,2.54024,0.52132,2.5931821764,0.21024,0.061320000000000006,0.219,2.33,0.46,2.3749736841
2019-10-24 05:30:00,2.64736,0.5604800000000001,2.7060400588,0.20736000000000002,0.060480000000000006,0.216,2.44,0.5,2.4907027121
2019-10-24 06:00:00,2.75024,0.6113200000000001,2.817362632,0.21024,0.061320000000000006,0.219,2.54,0.55,2.5988651368999998
2019-10-24 06:30:00,3.18736,0.61048,3.245296535,0.20736000000000002,0.060480000000000006,0.216,2.98,0.55,3.030330015
2019-10-24 07:00:00,3.34024,0.52132,3.3806771214999998,0.21024,0.061320000000000006,0.219,3.13,0.46,3.1636213427
2019-10-24 07:30:00,3.7264,0.6002000000000001,3.7744267114000003,0.2064,0.060200000000000004,0.215,3.52,0.54,3.5611795799
2019-10-24 08:00:00,3.7796000000000003,0.6528,3.8355604545,0.24960000000000002,0.0728,0.26,3.5300000000000002,0.58,3.5773314076
2019-10-24 08:30:00,3.79512,0.6331600000000001,3.8475742228,0.28512000000000004,0.08316000000000001,0.297,3.51,0.55,3.552829858
2019-10-24 09:00:00,3.78048,0.69764,3.8443114598,0.30048,0.08764000000000001,0.313,3.48,0.61,3.5330581654
2019-10-24 09:30:00,3.55968,0.6982400000000001,3.6275144107,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.36,0.64,3.4204093322
2019-10-24 10:00:00,3.4748,0.6914,3.5429181475,0.24480000000000002,0.0714,0.255,3.23,0.62,3.288966403
2019-10-24 10:30:00,3.64752,0.7213600000000001,3.7181665374,0.34752000000000005,0.10136,0.362,3.3,0.62,3.3577373334000002
2019-10-24 11:00:00,3.52104,0.6907200000000001,3.5881494952,0.31104000000000004,0.09072000000000001,0.324,3.21,0.6000000000000001,3.2655933611
2019-10-24 11:30:00,3.47312,0.6821600000000001,3.5394780406,0.21312,0.06216000000000001,0.222,3.26,0.62,3.3184333652999998
2019-10-24 12:00:00,3.526,0.6930000000000001,3.5934558575,0.216,0.063,0.225,3.31,0.63,3.3694213153
2019-10-24 12:30:00,3.42584,0.66212,3.4892381117,0.07584,0.02212,0.079,3.35,0.64,3.4105864598
2019-10-24 13:00:00,3.78024,0.7263200000000001,3.8493837429,0.33024000000000003,0.09632,0.34400000000000003,3.45,0.63,3.5070500424
2019-10-24 13:30:00,3.7591200000000002,0.74516,3.8322639001,0.42912000000000006,0.12516000000000002,0.447,3.33,0.62,3.3872260037
2019-10-24 14:00:00,3.72912,0.6801600000000001,3.7906402625,0.30912,0.09016,0.322,3.42,0.59,3.4705186932
2019-10-24 14:30:00,3.85408,0.6974400000000001,3.9166765503,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.52,0.6000000000000001,3.570770225
2019-10-24 15:00:00,3.81008,0.7054400000000001,3.8748361514000003,0.43008,0.12544000000000002,0.448,3.38,0.58,3.4294022803
2019-10-24 15:30:00,3.79984,0.6941200000000001,3.8627175149,0.45984,0.13412000000000002,0.47900000000000004,3.34,0.56,3.3866207346
2019-10-24 16:00:00,3.70808,0.6994400000000001,3.7734697031,0.47808000000000006,0.13944,0.498,3.23,0.56,3.2781854737
2019-10-24 16:30:00,3.91024,0.7513200000000001,3.9817657641,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.46,0.62,3.5151102401000003
2019-10-24 17:00:00,4.276,0.763,4.3435406065,0.456,0.133,0.47500000000000003,3.8200000000000003,0.63,3.8716017357
2019-10-24 17:30:00,4.38512,0.6931600000000001,4.4395662175,0.28512000000000004,0.08316000000000001,0.297,4.1,0.61,4.1451296723
2019-10-24 18:00:00,4.32712,0.59916,4.368404766,0.23712000000000003,0.06916,0.247,4.09,0.53,4.1241968915
2019-10-24 18:30:00,4.70784,0.66312,4.7543123162,0.38784,0.11312000000000001,0.404,4.32,0.55,4.3548708362
2019-10-24 19:00:00,5.00752,0.7863600000000001,5.0688873138,0.46752000000000005,0.13636,0.487,4.54,0.65,4.5862948008
2019-10-24 19:30:00,4.70616,0.79388,4.7726499348,0.59616,0.17388,0.621,4.11,0.62,4.1565009323
2019-10-24 20:00:00,4.4784,0.7712,4.5443168904,0.5184,0.1512,0.54,3.96,0.62,4.0082415097
2019-10-24 20:30:00,4.4862400000000004,0.77932,4.5534260728,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.94,0.62,3.9884834210999998
2019-10-24 21:00:00,4.456,0.748,4.5183448297,0.5760000000000001,0.168,0.6000000000000001,3.88,0.58,3.9231110104
2019-10-24 21:30:00,4.306,0.793,4.3784112415,0.6960000000000001,0.203,0.725,3.61,0.59,3.6578955699
2019-10-24 22:00:00,4.1312,0.8116,4.2101672176000005,0.6912,0.2016,0.72,3.44,0.61,3.4936656967
2019-10-24 22:30:00,3.76336,0.8034800000000001,3.8481760095,0.6633600000000001,0.19348,0.6910000000000001,3.1,0.61,3.159446154
2019-10-24 23:00:00,3.44816,0.81488,3.5431393989,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.7800000000000002,0.62,2.8482977372000002
2019-10-24 23:30:00,3.02744,0.7959200000000001,3.1303165335,0.63744,0.18592,0.664,2.39,0.61,2.4666171166
2019-10-25 00:00:00,2.66208,0.7614400000000001,2.7688374456,0.6220800000000001,0.18144000000000002,0.648,2.04,0.58,2.1208488866
2019-10-25 00:30:00,2.77808,0.20944000000000002,2.7859636753,0.71808,0.20944000000000002,0.748,2.06,0.0,2.06
2019-10-25 01:00:00,2.76016,0.18088,2.7660804037,0.62016,0.18088,0.646,2.14,0.0,2.14
2019-10-25 01:30:00,2.97064,0.16352000000000003,2.9751371061,0.56064,0.16352000000000003,0.584,2.41,0.0,2.41
2019-10-25 02:00:00,3.2256,0.5308,3.2689821046,0.5856,0.1708,0.61,2.64,0.36,2.6644323973
2019-10-25 02:30:00,3.24048,0.15764,3.2443120997,0.5404800000000001,0.15764,0.5630000000000001,2.7,0.0,2.7
2019-10-25 03:00:00,3.27672,0.17696,3.2814949032,0.60672,0.17696,0.632,2.67,0.0,2.67
2019-10-25 03:30:00,3.28288,0.5358400000000001,3.3263231352,0.6028800000000001,0.17584000000000002,0.628,2.68,0.36,2.7040710050000003
2019-10-25 04:00:00,3.09848,0.17164000000000001,3.1032303492,0.58848,0.17164000000000001,0.613,2.51,0.0,2.51
2019-10-25 04:30:00,3.08792,0.52856,3.1328302859,0.5779200000000001,0.16856000000000002,0.602,2.51,0.36,2.5356853117
2019-10-25 05:00:00,3.0388,0.5434,3.0870032394,0.6288,0.1834,0.655,2.41,0.36,2.436739625
2019-10-25 05:30:00,3.05168,0.5442400000000001,3.0998303179,0.63168,0.18424000000000001,0.658,2.42,0.36,2.4466303358
2019-10-25 06:00:00,2.9922400000000002,0.18732000000000001,2.9980975635,0.64224,0.18732000000000001,0.669,2.35,0.0,2.35
2019-10-25 06:30:00,3.38904,0.17472000000000001,3.3935408057,0.59904,0.17472000000000001,0.624,2.79,0.0,2.79
2019-10-25 07:00:00,3.7056,0.5308,3.7434235666999998,0.5856,0.1708,0.61,3.12,0.36,3.1407005588
2019-10-25 07:30:00,3.82416,0.15288000000000002,3.827214653,0.5241600000000001,0.15288000000000002,0.546,3.3,0.0,3.3
2019-10-25 08:00:00,3.91184,0.6051200000000001,3.9583661276,0.5318400000000001,0.15512,0.554,3.38,0.45,3.4098240424
2019-10-25 08:30:00,4.00256,0.6240800000000001,4.0509211792,0.5625600000000001,0.16408,0.586,3.44,0.46,3.4706195412
2019-10-25 09:00:00,3.92712,0.62416,3.9764113469,0.5971200000000001,0.17416,0.622,3.33,0.45,3.3602678465
2019-10-25 09:30:00,3.85152,0.6583600000000001,3.9073832932,0.6115200000000001,0.17836000000000002,0.637,3.24,0.48,3.2753625753
2019-10-25 10:00:00,3.7004,0.6222,3.7523450001,0.5904,0.17220000000000002,0.615,3.11,0.45,3.1423876273
2019-10-25 10:30:00,3.61072,0.6339600000000001,3.6659520182,0.6307200000000001,0.18396,0.657,2.98,0.45,3.0137849956
2019-10-25 11:00:00,3.61584,0.62212,3.6689688197,0.55584,0.16212000000000001,0.579,3.06,0.46,3.0943820062
2019-10-25 11:30:00,3.85208,0.66144,3.9084553471000003,0.6220800000000001,0.18144000000000002,0.648,3.23,0.48,3.2654708696
2019-10-25 12:00:00,3.9180800000000002,0.7194400000000001,3.9835844161000002,0.71808,0.20944000000000002,0.748,3.2,0.51,3.2403857795
2019-10-25 12:30:00,3.94488,0.6668400000000001,4.0008441359,0.67488,0.19684000000000001,0.7030000000000001,3.27,0.47000000000000003,3.3036040925
2019-10-25 13:00:00,4.12216,0.7318800000000001,4.1866276882,0.9321600000000001,0.27188,0.971,3.19,0.46,3.2229955011
2019-10-25 13:30:00,3.97336,0.8284800000000001,4.0588137183,1.26336,0.36848000000000003,1.316,2.71,0.46,2.7487633583
2019-10-25 14:00:00,4.00072,0.82396,4.084687332,1.35072,0.39396000000000003,1.407,2.65,0.43,2.6846601275
2019-10-25 14:30:00,4.08592,0.8225600000000001,4.1678948163,1.34592,0.39256,1.4020000000000001,2.74,0.43,2.7735356497
2019-10-25 15:00:00,3.92496,0.8122800000000001,4.0081304619,1.34496,0.39228,1.401,2.58,0.42,2.6139625093000003
2019-10-25 15:30:00,3.83032,0.78676,3.910286767,1.36032,0.39676000000000006,1.417,2.47,0.39,2.500599928
2019-10-25 16:00:00,3.8648,0.7564000000000001,3.9381239188,1.3248,0.3864,1.38,2.54,0.37,2.5668073555
2019-10-25 16:30:00,4.03864,0.7475200000000001,4.107237417,1.32864,0.38752000000000003,1.384,2.71,0.36,2.7338068696
2019-10-25 17:00:00,4.17632,0.7497600000000001,4.243087178,1.33632,0.38976000000000005,1.392,2.84,0.36,2.8627259736
2019-10-25 17:30:00,4.40456,0.7550800000000001,4.4688135562,1.35456,0.39508000000000004,1.411,3.05,0.36,3.0711724146
2019-10-25 18:00:00,4.5236,0.7748,4.5894740439,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.17,0.38,3.1926947865
2019-10-25 18:30:00,4.78824,1.18032,4.9315715142,1.33824,0.39032000000000006,1.3940000000000001,3.45,0.79,3.5392937149
2019-10-25 19:00:00,4.94456,1.28508,5.1088261078,1.35456,0.39508000000000004,1.411,3.59,0.89,3.6986754386
2019-10-25 19:30:00,4.88032,1.26676,5.0420436531,1.36032,0.39676000000000006,1.417,3.52,0.87,3.6259205728
2019-10-25 20:00:00,4.65648,1.23564,4.8176355404,1.35648,0.39564000000000005,1.413,3.3,0.84,3.4052312697
2019-10-25 20:30:00,4.39064,1.21352,4.5552552508,1.28064,0.37352,1.334,3.11,0.84,3.2214437757
2019-10-25 21:00:00,3.78912,1.12016,3.95122624,1.02912,0.30016000000000004,1.072,2.76,0.8200000000000001,2.8792360098
2019-10-25 21:30:00,3.84568,1.17124,4.0200818151,1.13568,0.33124000000000003,1.183,2.71,0.84,2.8371993233
2019-10-25 22:00:00,3.62512,1.15816,3.8056313011,1.12512,0.32816,1.172,2.5,0.8300000000000001,2.634179189
2019-10-25 22:30:00,3.2622400000000003,1.09732,3.4418484859,1.1222400000000001,0.32732,1.169,2.14,0.77,2.2743130831
2019-10-25 23:00:00,3.1076,0.7318,3.1926022302,1.1376,0.33180000000000004,1.185,1.97,0.4,2.0101989951
2019-10-25 23:30:00,2.94912,0.6851600000000001,3.0276646115,1.14912,0.33516,1.197,1.8,0.35000000000000003,1.8337120821
2019-10-26 00:00:00,2.4376,0.7818,2.5599033185,1.1376,0.33180000000000004,1.185,1.3,0.45,1.3756816492000001
2019-10-26 00:30:00,2.39992,0.77956,2.5233568515,1.12992,0.32956,1.177,1.27,0.45,1.3473678043000001
2019-10-26 01:00:00,2.42664,0.7915200000000001,2.5524665718,1.13664,0.33152000000000004,1.184,1.29,0.46,1.3695619738
2019-10-26 01:30:00,2.5020800000000003,0.78144,2.6212693108,1.10208,0.32144,1.148,1.4,0.46,1.4736349616
2019-10-26 02:00:00,2.7128,0.7704000000000001,2.8200709211,1.1328,0.3304,1.18,1.58,0.44,1.6401219466999999
2019-10-26 02:30:00,3.06224,0.79732,3.1643376874,1.1222400000000001,0.32732,1.169,1.94,0.47000000000000003,1.9961212388
2019-10-26 03:00:00,2.91648,0.7856400000000001,3.0204446361,1.11648,0.32564000000000004,1.163,1.8,0.46,1.8578482177
2019-10-26 03:30:00,3.11416,0.91788,3.2466130351,1.12416,0.32788,1.171,1.99,0.59,2.0756203892
2019-10-26 04:00:00,3.39416,0.8928800000000001,3.5096377021,1.00416,0.29288000000000003,1.046,2.39,0.6000000000000001,2.4641631439
2019-10-26 04:30:00,3.32104,0.8057200000000001,3.4173807807,0.9110400000000001,0.26572,0.9490000000000001,2.41,0.54,2.4697570731000003
2019-10-26 05:00:00,3.19704,0.7987200000000001,3.2953024747,0.88704,0.25872,0.924,2.31,0.54,2.3722773868
2019-10-26 05:30:00,3.1703200000000002,0.79676,3.268907371,0.8803200000000001,0.25676000000000004,0.917,2.29,0.54,2.3528068344
2019-10-26 06:00:00,2.9607200000000002,0.34396000000000004,2.9806327181,0.87072,0.25396,0.907,2.09,0.09,2.0919369015
2019-10-26 06:30:00,3.16152,0.6983600000000001,3.237733065,0.85152,0.24836000000000003,0.887,2.31,0.45,2.3534230389
2019-10-26 07:00:00,3.2512,0.6766,3.3208566666,0.8112,0.2366,0.845,2.44,0.44,2.4793547548
2019-10-26 07:30:00,3.484,0.647,3.543566706,0.744,0.217,0.775,2.74,0.43,2.7735356497
2019-10-26 08:00:00,3.73768,0.6872400000000001,3.8003355904,0.8476800000000001,0.24724000000000002,0.883,2.89,0.44,2.9233029265
2019-10-26 08:30:00,3.70152,0.74336,3.7754250622,0.97152,0.28336,1.012,2.73,0.46,2.7684833393
2019-10-26 09:00:00,3.79984,0.78912,3.8809141191,1.05984,0.30912,1.104,2.74,0.48,2.7817260828
2019-10-26 09:30:00,4.28176,0.44468,4.3047890773,1.18176,0.34468000000000004,1.231,3.1,0.1,3.1016124839
2019-10-26 10:00:00,4.42472,0.46596000000000004,4.4491870943,1.25472,0.36596,1.307,3.17,0.1,3.1715768949
2019-10-26 10:30:00,4.4788,0.4284,4.4992417139,1.2288000000000001,0.3584,1.28,3.25,0.07,3.2507537587
2019-10-26 11:00:00,4.31024,0.45132000000000005,4.3338041719,1.17024,0.34132,1.219,3.14,0.11,3.1419261608
2019-10-26 11:30:00,4.36544,0.7899200000000001,4.4363318181,1.16544,0.33992000000000006,1.214,3.2,0.45,3.2314857264
2019-10-26 12:00:00,3.80632,0.7447600000000001,3.8784970543,1.21632,0.35476,1.267,2.59,0.39,2.6191983506
2019-10-26 12:30:00,3.78824,0.38032000000000005,3.8072832309,1.09824,0.32032000000000005,1.1440000000000001,2.69,0.06,2.6906690618
2019-10-26 13:00:00,3.82416,0.25788,3.8328451312,0.6441600000000001,0.18788000000000002,0.671,3.18,0.07,3.1807703469
2019-10-26 13:30:00,3.4992,0.2006,3.5049452207,0.37920000000000004,0.1106,0.395,3.12,0.09,3.121297807
2019-10-26 14:00:00,3.5208,0.9894000000000001,3.6571771901,0.8208000000000001,0.2394,0.855,2.7,0.75,2.8022312538
2019-10-26 14:30:00,3.54088,0.6648400000000001,3.6027549736,1.01088,0.29484000000000005,1.053,2.5300000000000002,0.37,2.5569122003
2019-10-26 15:00:00,3.82072,0.69396,3.8832308456,1.11072,0.32396,1.157,2.71,0.37,2.7351416781999998
2019-10-26 15:30:00,3.60384,0.65112,3.6621878707,0.96384,0.28112000000000004,1.004,2.64,0.37,2.6658019431
2019-10-26 16:00:00,3.71888,0.6438400000000001,3.7742016904,0.93888,0.27384000000000003,0.978,2.7800000000000002,0.37,2.8045142182
2019-10-26 16:30:00,3.70392,0.5915600000000001,3.7508621142000003,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.91,0.36,2.9321834868
2019-10-26 17:00:00,3.91488,0.23184000000000002,3.921738798,0.79488,0.23184000000000002,0.8280000000000001,3.12,0.0,3.12
2019-10-26 17:30:00,4.112,0.161,4.1151506655,0.552,0.161,0.5750000000000001,3.56,0.0,3.56
2019-10-26 18:00:00,4.15456,0.5100800000000001,4.1857556546,0.51456,0.15008000000000002,0.536,3.64,0.36,3.6577588767
2019-10-26 18:30:00,4.31728,0.47004,4.3427922124,0.37728,0.11004000000000001,0.393,3.94,0.36,3.9564125164
2019-10-26 19:00:00,4.3388,0.1134,4.3402816729,0.38880000000000003,0.1134,0.405,3.95,0.0,3.95
2019-10-26 19:30:00,4.19568,0.12124000000000001,4.1974313336,0.41568000000000005,0.12124000000000001,0.433,3.7800000000000002,0.0,3.7800000000000002
2019-10-26 20:00:00,4.00088,0.11984000000000002,4.0026744059,0.41088,0.11984000000000002,0.428,3.59,0.0,3.59
2019-10-26 20:30:00,3.93568,0.9312400000000001,4.0443522349,0.41568000000000005,0.12124000000000001,0.433,3.52,0.81,3.6119939092
2019-10-26 21:00:00,3.76912,0.56516,3.8112558823000002,0.42912000000000006,0.12516000000000002,0.447,3.34,0.44,3.3688573731
2019-10-26 21:30:00,3.7493600000000002,0.60148,3.7972988558000003,0.51936,0.15148,0.541,3.23,0.45,3.2611960996000002
2019-10-26 22:00:00,3.60792,0.61856,3.6605605035,0.5779200000000001,0.16856000000000002,0.602,3.03,0.45,3.0632335856
2019-10-26 22:30:00,3.25504,0.56772,3.3041778705000002,0.57504,0.16772,0.599,2.68,0.4,2.7096863287
2019-10-26 23:00:00,3.1736,0.5848,3.2270308334,0.6336,0.18480000000000002,0.66,2.54,0.4,2.5713031715
2019-10-26 23:30:00,2.85184,0.5901200000000001,2.912255655,0.6518400000000001,0.19012,0.679,2.2,0.4,2.2360679775
2019-10-27 00:00:00,2.63472,0.55096,2.6917106828,0.6547200000000001,0.19096000000000002,0.682,1.98,0.36,2.0124611797
2019-10-27 00:30:00,2.29872,0.19296000000000002,2.3068045431,0.55872,0.16296000000000002,0.582,1.74,0.03,1.7402586015
2019-10-27 01:00:00,2.44856,0.23208,2.4595339396,0.65856,0.19208000000000003,0.686,1.79,0.04,1.7904468716
2019-10-27 01:30:00,2.92,0.535,2.9686065755,0.6000000000000001,0.17500000000000002,0.625,2.32,0.36,2.3477648945
2019-10-27 02:00:00,2.776,0.528,2.8257671525,0.5760000000000001,0.168,0.6000000000000001,2.2,0.36,2.2292599669
2019-10-27 02:30:00,2.5881600000000002,0.15988000000000002,2.5930934808,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.04,0.0,2.04
2019-10-27 03:00:00,2.71776,0.19768000000000002,2.7249397792,0.67776,0.19768000000000002,0.706,2.04,0.0,2.04
2019-10-27 03:30:00,2.6856,0.2058,2.6934737793,0.7056,0.2058,0.735,1.98,0.0,1.98
2019-10-27 04:00:00,2.48848,0.17164000000000001,2.4943923108,0.58848,0.17164000000000001,0.613,1.9,0.0,1.9
2019-10-27 04:30:00,2.56568,0.15624000000000002,2.570432804,0.53568,0.15624000000000002,0.558,2.03,0.0,2.03
2019-10-27 05:00:00,2.5012,0.5266000000000001,2.5560338417,0.5712,0.1666,0.595,1.9300000000000002,0.36,1.9632880583
2019-10-27 05:30:00,2.65296,0.23128,2.6630221928999998,0.7929600000000001,0.23128,0.8260000000000001,1.8599999999999999,0.0,1.8599999999999999
2019-10-27 06:00:00,2.628,0.274,2.6422452574,1.008,0.294,1.05,1.62,-0.02,1.6201234521
2019-10-27 06:30:00,2.53208,0.20644,2.5404815685,0.7420800000000001,0.21644000000000002,0.773,1.79,-0.01,1.7900279327000002
2019-10-27 07:00:00,2.86576,0.29668,2.8810760837,0.8457600000000001,0.24668,0.881,2.02,0.05,2.0206187171
2019-10-27 07:30:00,3.13288,0.24584000000000003,3.1425108433,0.8428800000000001,0.24584000000000003,0.878,2.29,0.0,2.29
2019-10-27 08:00:00,3.48384,0.28112000000000004,3.4951637444,0.96384,0.28112000000000004,1.004,2.52,0.0,2.52
2019-10-27 08:30:00,3.70952,0.62236,3.7613655233000003,0.8995200000000001,0.26236000000000004,0.937,2.81,0.36,2.8329666428999998
2019-10-27 09:00:00,3.4924,0.5182,3.5306357783999998,0.5424,0.1582,0.5650000000000001,2.95,0.36,2.9718849237000002
2019-10-27 09:30:00,3.43744,0.11592000000000001,3.4393940164,0.39744,0.11592000000000001,0.41400000000000003,3.04,0.0,3.04
2019-10-27 10:00:00,3.4833600000000002,0.15848,3.4869632634,0.5433600000000001,0.15848,0.5660000000000001,2.94,0.0,2.94
2019-10-27 10:30:00,3.49408,0.16744,3.4980896501,0.57408,0.16744,0.598,2.92,0.0,2.92
2019-10-27 11:00:00,3.43136,0.17248000000000002,3.4356921864,0.59136,0.17248000000000002,0.616,2.84,0.0,2.84
2019-10-27 11:30:00,3.55016,0.18088,3.5547649149,0.62016,0.18088,0.646,2.93,0.0,2.93
