Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-10-27 12:00:00,3.38048,0.15764,3.3841535722,0.5404800000000001,0.15764,0.5630000000000001,2.84,0.0,2.84
2019-10-27 12:30:00,3.27616,0.13888,3.2791023162,0.47616,0.13888,0.496,2.8,0.0,2.8
2019-10-27 13:00:00,3.25096,0.14028000000000002,3.2539851566999998,0.48096000000000005,0.14028000000000002,0.501,2.77,0.0,2.77
2019-10-27 13:30:00,3.24616,0.13888,3.2491294834,0.47616,0.13888,0.496,2.77,0.0,2.77
2019-10-27 14:00:00,3.22464,0.13552,3.2274864523,0.46464000000000005,0.13552,0.484,2.76,0.0,2.76
2019-10-27 14:30:00,3.26776,0.16268000000000002,3.2718068708,0.55776,0.16268000000000002,0.581,2.71,0.0,2.71
2019-10-27 15:00:00,3.3052,0.1736,3.3097558822,0.5952000000000001,0.1736,0.62,2.71,0.0,2.71
2019-10-27 15:30:00,3.282,0.161,3.2859465912,0.552,0.161,0.5750000000000001,2.73,0.0,2.73
2019-10-27 16:00:00,3.5881600000000002,0.15988000000000002,3.5917201728,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.04,0.0,3.04
2019-10-27 16:30:00,3.72824,0.14532,3.7310710795,0.49824,0.14532,0.519,3.23,0.0,3.23
2019-10-27 17:00:00,3.9292800000000003,0.13104000000000002,3.93146446,0.44928,0.13104000000000002,0.468,3.48,0.0,3.48
2019-10-27 17:30:00,4.46696,0.5332800000000001,4.4986797174,0.45696000000000003,0.13328,0.47600000000000003,4.01,0.4,4.0299007432
2019-10-27 18:00:00,4.5781600000000005,0.51488,4.607021858,0.42816000000000004,0.12488,0.446,4.15,0.39,4.168285019
2019-10-27 18:30:00,4.5024,0.4932,4.5293324011,0.4224,0.1232,0.44,4.08,0.37,4.0967426085
2019-10-27 19:00:00,4.44936,0.48648,4.4758761377,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.05,0.37,4.0668661153
2019-10-27 19:30:00,4.07536,0.07448,4.0760405297,0.25536000000000003,0.07448,0.266,3.8200000000000003,0.0,3.8200000000000003
2019-10-27 20:00:00,3.7812,0.0616,3.7817017333000003,0.2112,0.0616,0.22,3.5700000000000003,0.0,3.5700000000000003
2019-10-27 20:30:00,3.732,0.056,3.7324201264,0.192,0.056,0.2,3.54,0.0,3.54
2019-10-27 21:00:00,3.61232,0.08776,3.6133858914,0.23232000000000003,0.06776,0.242,3.38,0.02,3.3800591711
2019-10-27 21:30:00,3.48776,0.11268,3.4895797168,0.31776000000000004,0.09268000000000001,0.331,3.17,0.02,3.1700630909
2019-10-27 22:00:00,3.14688,0.07784,3.1478425628,0.26688,0.07784,0.278,2.88,0.0,2.88
2019-10-27 22:30:00,2.7392000000000003,0.0756,2.7402430549,0.2592,0.0756,0.27,2.48,0.0,2.48
2019-10-27 23:00:00,2.4447200000000002,0.08596000000000001,2.4462307741,0.29472000000000004,0.08596000000000001,0.307,2.15,0.0,2.15
2019-10-27 23:30:00,2.35352,0.09436000000000001,2.3554108347,0.32352000000000003,0.09436000000000001,0.337,2.03,0.0,2.03
2019-10-28 00:00:00,2.22496,0.07728,2.2263016867,0.26496000000000003,0.07728,0.276,1.96,0.0,1.96
2019-10-28 00:30:00,2.15176,0.02968,2.1519646837,0.10176,0.02968,0.106,2.05,0.0,2.05
2019-10-28 01:00:00,2.41568,0.01624,2.4157345881,0.05568000000000001,0.01624,0.058,2.36,0.0,2.36
2019-10-28 01:30:00,2.57128,0.01204,2.5713081884999998,0.041280000000000004,0.01204,0.043000000000000003,2.5300000000000002,0.0,2.5300000000000002
2019-10-28 02:00:00,2.56896,0.014280000000000001,2.5689996886,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.52,0.0,2.52
2019-10-28 02:30:00,2.48304,0.00672,2.4830490934,0.02304,0.00672,0.024,2.46,0.0,2.46
2019-10-28 03:00:00,2.48536,0.0044800000000000005,2.4853640377,0.015360000000000002,0.0044800000000000005,0.016,2.47,0.0,2.47
2019-10-28 03:30:00,2.48152,0.00336,2.4815222747,0.01152,0.00336,0.012,2.47,0.0,2.47
2019-10-28 04:00:00,2.40536,0.0044800000000000005,2.405364172,0.015360000000000002,0.0044800000000000005,0.016,2.39,0.0,2.39
2019-10-28 04:30:00,2.36016,0.005880000000000001,2.3601673246,0.02016,0.005880000000000001,0.021,2.34,0.0,2.34
2019-10-28 05:00:00,2.31152,0.00336,2.3115224420000002,0.01152,0.00336,0.012,2.3,0.0,2.3
2019-10-28 05:30:00,2.43208,0.00644,2.4320885263,0.022080000000000002,0.00644,0.023,2.41,0.0,2.41
2019-10-28 06:00:00,2.66768,0.0022400000000000002,2.6676809404,0.007680000000000001,0.0022400000000000002,0.008,2.66,0.0,2.66
2019-10-28 06:30:00,3.1334400000000002,0.7839200000000001,3.2300118885,0.01344,0.003920000000000001,0.014,3.12,0.78,3.216022388
2019-10-28 07:00:00,3.30344,0.42392,3.3305290871,0.01344,0.003920000000000001,0.014,3.29,0.42,3.3167001673
2019-10-28 07:30:00,3.53384,0.47112000000000004,3.5651057768000003,0.0038400000000000005,0.0011200000000000001,0.004,3.5300000000000002,0.47000000000000003,3.5611514992
2019-10-28 08:00:00,3.83136,0.5724800000000001,3.8738937518,0.11136000000000001,0.03248,0.116,3.7199999999999998,0.54,3.7589892258
2019-10-28 08:30:00,3.91944,0.60692,3.9661520142,0.22944,0.06692000000000001,0.23900000000000002,3.69,0.54,3.7293028839
2019-10-28 09:00:00,3.97616,0.6088800000000001,4.0225095649,0.23616,0.06888000000000001,0.246,3.74,0.54,3.7787828728
2019-10-28 09:30:00,4.05056,0.6330800000000001,4.0997349427,0.25056,0.07308,0.261,3.8,0.56,3.8410415254
2019-10-28 10:00:00,3.79432,0.67876,3.854553074,0.30432000000000003,0.08876,0.317,3.49,0.59,3.5395197414
2019-10-28 10:30:00,3.93936,0.73148,4.0066969189,0.27936,0.08148000000000001,0.291,3.66,0.65,3.717270504
2019-10-28 11:00:00,3.88472,0.7559600000000001,3.9575908075,0.29472000000000004,0.08596000000000001,0.307,3.59,0.67,3.6519857612
2019-10-28 11:30:00,3.798,0.8290000000000001,3.8874213818000003,0.40800000000000003,0.11900000000000001,0.425,3.39,0.71,3.463553089
2019-10-28 12:00:00,3.8068,0.8374,3.8978154138,0.4368,0.1274,0.455,3.37,0.71,3.4439802555
2019-10-28 12:30:00,3.8784,0.8262,3.9654246935,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.48,0.71,3.5516897387
2019-10-28 13:00:00,3.8510400000000002,0.7657200000000001,3.9264279186,0.43104000000000003,0.12572,0.449,3.42,0.64,3.4793677587
2019-10-28 13:30:00,3.8350400000000002,0.73272,3.9044090974000003,0.45504000000000006,0.13272,0.47400000000000003,3.38,0.6000000000000001,3.4328413887
2019-10-28 14:00:00,3.792,0.726,3.8608729583,0.432,0.126,0.45,3.36,0.6000000000000001,3.4131510368
2019-10-28 14:30:00,3.87104,0.6857200000000001,3.9313054575,0.43104000000000003,0.12572,0.449,3.44,0.56,3.4852833457
2019-10-28 15:00:00,3.8791200000000003,0.6651600000000001,3.9357349758,0.42912000000000006,0.12516000000000002,0.447,3.45,0.54,3.4920051546
2019-10-28 15:30:00,3.8828,0.6104,3.9304864839,0.4128,0.12040000000000001,0.43,3.47,0.49,3.5044257732
2019-10-28 16:00:00,3.9328000000000003,0.5804,3.9753968355,0.4128,0.12040000000000001,0.43,3.52,0.46,3.5499295768
2019-10-28 16:30:00,4.12128,0.57704,4.1614809864,0.40128,0.11704,0.418,3.7199999999999998,0.46,3.7483329628
2019-10-28 17:00:00,4.53648,0.6256400000000001,4.5794187621999995,0.39648000000000005,0.11564,0.41300000000000003,4.14,0.51,4.171294763
2019-10-28 17:30:00,4.91408,0.64244,4.9558966293,0.45408000000000004,0.13244,0.47300000000000003,4.46,0.51,4.4890644905
2019-10-28 18:00:00,5.19608,0.68344,5.2408336741,0.52608,0.15344000000000002,0.548,4.67,0.53,4.6999787234
2019-10-28 18:30:00,5.31464,0.70052,5.3606087901,0.58464,0.17052,0.609,4.73,0.53,4.7596008236
2019-10-28 19:00:00,5.14792,0.62856,5.1861515597,0.5779200000000001,0.16856000000000002,0.602,4.57,0.46,4.59309264
2019-10-28 19:30:00,4.84096,0.59028,4.8768149647,0.48096000000000005,0.14028000000000002,0.501,4.36,0.45,4.3831609599
2019-10-28 20:00:00,4.55392,0.5865600000000001,4.5915400467000005,0.43392000000000003,0.12656,0.452,4.12,0.46,4.1456000772
2019-10-28 20:30:00,4.65632,0.57476,4.6916590882,0.49632000000000004,0.14476,0.517,4.16,0.43,4.1821645114
2019-10-28 21:00:00,4.42376,0.5756800000000001,4.4610604121,0.53376,0.15568,0.556,3.89,0.42,3.912607826
2019-10-28 21:30:00,4.07232,0.57776,4.1131006309,0.47232,0.13776000000000002,0.492,3.6,0.44,3.6267892136
2019-10-28 22:00:00,3.78232,0.56776,3.8246955434,0.47232,0.13776000000000002,0.492,3.31,0.43,3.3378136556999998
2019-10-28 22:30:00,3.41168,0.5592400000000001,3.457211275,0.51168,0.14924,0.533,2.9,0.41000000000000003,2.9288393606
2019-10-28 23:00:00,3.0972,0.5996,3.1547056915,0.5472,0.15960000000000002,0.5700000000000001,2.55,0.44,2.5876823607
2019-10-28 23:30:00,3.08184,0.63012,3.1455983533,0.6518400000000001,0.19012,0.679,2.43,0.44,2.4695141223
2019-10-29 00:00:00,3.12472,0.6509600000000001,3.1918057585,0.8947200000000001,0.26096,0.932,2.23,0.39,2.2638462845
2019-10-29 00:30:00,3.15648,0.69564,3.2322253944,0.87648,0.25564000000000003,0.913,2.2800000000000002,0.44,2.3220680438
2019-10-29 01:00:00,3.478,0.654,3.5389546479,0.768,0.224,0.8,2.71,0.43,2.7439023306
2019-10-29 01:30:00,3.66768,0.5822400000000001,3.7136074106,0.7276800000000001,0.21224,0.758,2.94,0.37,2.9631908477
2019-10-29 02:00:00,3.78288,0.6608400000000001,3.8401680432000003,0.7228800000000001,0.21084000000000003,0.753,3.06,0.45,3.0929112499
2019-10-29 02:30:00,3.8408800000000003,0.6748400000000001,3.8997138613,0.77088,0.22484,0.803,3.07,0.45,3.1028051824
2019-10-29 03:00:00,3.8212,0.6516000000000001,3.8763580846,0.6912,0.2016,0.72,3.13,0.45,3.1621827904
2019-10-29 03:30:00,3.5348800000000002,0.58184,3.5824453101,0.55488,0.16184,0.578,2.98,0.42,3.0094517773
2019-10-29 04:00:00,3.49944,0.5319200000000001,3.5396354615,0.5894400000000001,0.17192000000000002,0.614,2.91,0.36,2.9321834868
2019-10-29 04:30:00,3.43848,0.58164,3.487327028,0.58848,0.17164000000000001,0.613,2.85,0.41000000000000003,2.8793402022
2019-10-29 05:00:00,3.56312,0.61216,3.6153234987,0.6931200000000001,0.20216,0.722,2.87,0.41000000000000003,2.8991378029
2019-10-29 05:30:00,3.61544,0.5699200000000001,3.6600840428,0.68544,0.19992000000000001,0.714,2.93,0.37,2.9532693748
2019-10-29 06:00:00,3.73272,0.58496,3.7782769618,0.70272,0.20496,0.732,3.03,0.38,3.0537354175
2019-10-29 06:30:00,4.17144,0.63292,4.2191823141,0.66144,0.19292,0.6890000000000001,3.51,0.44,3.5374708479
2019-10-29 07:00:00,4.39384,0.67112,4.4447983081,0.72384,0.21112000000000003,0.754,3.67,0.46,3.6987159934
2019-10-29 07:30:00,4.41264,0.6295200000000001,4.4573183867,0.7526400000000001,0.21952000000000002,0.784,3.66,0.41000000000000003,3.6828928847
2019-10-29 08:00:00,4.24008,0.6154400000000001,4.2845122009,0.67008,0.19544,0.6980000000000001,3.5700000000000003,0.42,3.5946209814
2019-10-29 08:30:00,4.21592,0.7225600000000001,4.277391074,0.62592,0.18256000000000003,0.652,3.59,0.54,3.6303856544
2019-10-29 09:00:00,4.08696,0.71828,4.1495985589,0.57696,0.16828,0.601,3.51,0.55,3.552829858
2019-10-29 09:30:00,4.1244,0.7892,4.199227548,0.6144000000000001,0.1792,0.64,3.51,0.61,3.5626114018
2019-10-29 10:00:00,4.05144,0.76792,4.1235745658,0.54144,0.15792,0.5640000000000001,3.51,0.61,3.5626114018
2019-10-29 10:30:00,3.52672,0.71696,3.5988589303,0.36672000000000005,0.10696000000000001,0.382,3.16,0.61,3.2183380804
2019-10-29 11:00:00,3.23136,0.62748,3.2917197025,0.47136000000000006,0.13748000000000002,0.491,2.76,0.49,2.8031589323
2019-10-29 11:30:00,3.18104,0.6357200000000001,3.2439413373,0.6710400000000001,0.19572,0.6990000000000001,2.51,0.44,2.5482739256
2019-10-29 12:00:00,3.51328,0.75304,3.5930774553,1.07328,0.31304000000000004,1.118,2.44,0.44,2.4793547548
2019-10-29 12:30:00,3.32456,0.7300800000000001,3.4037796638,0.9945600000000001,0.29008,1.036,2.33,0.44,2.3711811403
2019-10-29 13:00:00,3.4316,0.7288,3.5081373975,0.9216000000000001,0.26880000000000004,0.96,2.51,0.46,2.551803284
2019-10-29 13:30:00,3.39744,0.7009200000000001,3.4689893917,0.7574400000000001,0.22092,0.789,2.64,0.48,2.683281573
2019-10-29 14:00:00,3.47888,0.68384,3.5454538779,0.6988800000000001,0.20384000000000002,0.728,2.7800000000000002,0.48,2.8211345236
2019-10-29 14:30:00,3.36432,0.69376,3.4351058208,0.66432,0.19376000000000002,0.6920000000000001,2.7,0.5,2.7459060435
2019-10-29 15:00:00,3.35496,0.6272800000000001,3.4130978304,0.5049600000000001,0.14728000000000002,0.526,2.85,0.48,2.890138405
2019-10-29 15:30:00,3.47224,0.56732,3.5182811997,0.40224000000000004,0.11732000000000001,0.419,3.07,0.45,3.1028051824
2019-10-29 16:00:00,3.56136,0.60248,3.6119616831,0.35136,0.10248,0.366,3.21,0.5,3.2487074353
2019-10-29 16:30:00,3.91648,0.58564,3.9600239646,0.39648000000000005,0.11564,0.41300000000000003,3.52,0.47000000000000003,3.5512392203000003
2019-10-29 17:00:00,4.36568,0.60124,4.406886815,0.41568000000000005,0.12124000000000001,0.433,3.95,0.48,3.9790576774
2019-10-29 17:30:00,4.78736,0.59048,4.8236378803,0.44736000000000004,0.13048,0.466,4.34,0.46,4.3643097965
2019-10-29 18:00:00,4.8408,0.5844,4.8759479078,0.46080000000000004,0.13440000000000002,0.48,4.38,0.45,4.4030557571
2019-10-29 18:30:00,4.7776,0.5318,4.8071065102,0.4176,0.1218,0.435,4.36,0.41000000000000003,4.379235093
2019-10-29 19:00:00,4.864,0.617,4.9029771568000005,0.504,0.147,0.525,4.36,0.47000000000000003,4.3852593994
2019-10-29 19:30:00,4.8476,0.6868000000000001,4.8960106209,0.5376000000000001,0.1568,0.56,4.31,0.53,4.3424647379
2019-10-29 20:00:00,4.77928,0.7760400000000001,4.8418751946,0.56928,0.16604000000000002,0.593,4.21,0.61,4.2539628582999995
2019-10-29 20:30:00,4.49952,0.6673600000000001,4.5487415403,0.29952,0.08736000000000001,0.312,4.2,0.58,4.2398584882
2019-10-29 21:00:00,4.17944,0.62192,4.2254589337,0.34944000000000003,0.10192000000000001,0.364,3.83,0.52,3.8651390661000002
2019-10-29 21:30:00,4.01256,0.6290800000000001,4.0615735128,0.44256,0.12908,0.461,3.5700000000000003,0.5,3.6048439633
2019-10-29 22:00:00,3.69736,0.63048,3.7507300623,0.44736000000000004,0.13048,0.466,3.25,0.5,3.2882366095
2019-10-29 22:30:00,3.4804,0.5872,3.5295875113,0.47040000000000004,0.13720000000000002,0.49,3.01,0.45,3.0434519875
2019-10-29 23:00:00,3.10312,0.59216,3.1591149393,0.45312,0.13216,0.47200000000000003,2.65,0.46,2.6896282271
2019-10-29 23:30:00,2.716,0.558,2.7727278987,0.336,0.098,0.35000000000000003,2.38,0.46,2.4240462042
2019-10-30 00:00:00,2.59672,0.57696,2.6600446613,0.36672000000000005,0.10696000000000001,0.382,2.23,0.47000000000000003,2.2789910048
2019-10-30 00:30:00,2.4962400000000002,0.56432,2.5592325412,0.42624,0.12432000000000001,0.444,2.07,0.44,2.1162466775
2019-10-30 01:00:00,2.7256,0.5308,2.7768046384,0.3456,0.1008,0.36,2.38,0.43,2.418532613
2019-10-30 01:30:00,3.03888,0.45884,3.0733248771,0.33888,0.09884000000000001,0.353,2.7,0.36,2.7238942711
2019-10-30 02:00:00,3.06416,0.47788,3.101200703,0.40416,0.11788000000000001,0.421,2.66,0.36,2.6842503609
2019-10-30 02:30:00,3.0096,0.46780000000000005,3.0457394833,0.36960000000000004,0.1078,0.385,2.64,0.36,2.6644323973
2019-10-30 03:00:00,3.06488,0.45184,3.0980072305,0.31488000000000005,0.09184,0.328,2.75,0.36,2.7734635386
2019-10-30 03:30:00,3.00256,0.45408000000000004,3.0367013683,0.32256,0.09408000000000001,0.336,2.68,0.36,2.7040710050000003
2019-10-30 04:00:00,2.91608,0.11844,2.9184842984,0.40608000000000005,0.11844,0.423,2.51,0.0,2.51
2019-10-30 04:30:00,2.77568,0.48124000000000006,2.8170891715,0.41568000000000005,0.12124000000000001,0.433,2.36,0.36,2.3872997298
2019-10-30 05:00:00,2.6810400000000003,0.48572000000000004,2.7246833578,0.43104000000000003,0.12572,0.449,2.25,0.36,2.2786180022
2019-10-30 05:30:00,2.90152,0.14336000000000002,2.9050594486,0.49152000000000007,0.14336000000000002,0.512,2.41,0.0,2.41
2019-10-30 06:00:00,2.95752,0.13636,2.9606618517000003,0.46752000000000005,0.13636,0.487,2.49,0.0,2.49
2019-10-30 06:30:00,3.52912,0.48516000000000004,3.5623121986,0.42912000000000006,0.12516000000000002,0.447,3.1,0.36,3.1208332221
2019-10-30 07:00:00,3.73096,0.86028,3.8288567745,0.48096000000000005,0.14028000000000002,0.501,3.25,0.72,3.3287985821
2019-10-30 07:30:00,3.93816,0.48488000000000003,3.9678977809,0.42816000000000004,0.12488,0.446,3.51,0.36,3.5284132411
2019-10-30 08:00:00,3.9310400000000003,0.56572,3.9715380648,0.6710400000000001,0.19572,0.6990000000000001,3.26,0.37,3.2809297463
2019-10-30 08:30:00,3.90192,0.5705600000000001,3.943414561,0.72192,0.21056000000000002,0.752,3.18,0.36,3.2003124847
2019-10-30 09:00:00,3.91888,0.57384,3.9606707513,0.6988800000000001,0.20384000000000002,0.728,3.22,0.37,3.2411880538
2019-10-30 09:30:00,3.95112,0.6361600000000001,4.0020055972,0.7411200000000001,0.21616000000000002,0.772,3.21,0.42,3.2373600356
2019-10-30 10:00:00,3.68168,0.64924,3.7384863515,0.75168,0.21924000000000002,0.783,2.93,0.43,2.9613848112000003
2019-10-30 10:30:00,3.54264,0.6545200000000001,3.6025955366,0.6326400000000001,0.18452000000000002,0.659,2.91,0.47000000000000003,2.9477109763
2019-10-30 11:00:00,3.53536,0.6944800000000001,3.602925589,0.73536,0.21448,0.766,2.8,0.48,2.8408449447
2019-10-30 11:30:00,3.42408,0.68744,3.4924057038000003,0.81408,0.23744,0.848,2.61,0.45,2.6485090145
2019-10-30 12:00:00,3.72504,0.7527200000000001,3.8003303014,0.9350400000000001,0.27272,0.974,2.79,0.48,2.8309892264
2019-10-30 12:30:00,3.96128,0.7920400000000001,4.0396864482,1.00128,0.29204,1.043,2.96,0.5,3.0019327108
2019-10-30 13:00:00,3.99472,0.7459600000000001,4.0637721639,1.01472,0.29596,1.057,2.98,0.45,3.0137849956
2019-10-30 13:30:00,4.10496,0.7572800000000001,4.1742268266,0.7449600000000001,0.21728000000000003,0.776,3.36,0.54,3.403116219
2019-10-30 14:00:00,4.18904,0.72972,4.2521226934,0.71904,0.20972000000000002,0.749,3.47,0.52,3.5087462148
2019-10-30 14:30:00,3.8697600000000003,0.6786800000000001,3.9288228517,0.7497600000000001,0.21868,0.781,3.12,0.46,3.1537279528
2019-10-30 15:00:00,3.7831200000000003,0.6621600000000001,3.840631823,0.6931200000000001,0.20216,0.722,3.09,0.46,3.1240518562
2019-10-30 15:30:00,3.896,0.643,3.9487042178,0.6960000000000001,0.203,0.725,3.2,0.44,3.2301083573
2019-10-30 16:00:00,4.07456,0.6350800000000001,4.1237562731,0.63456,0.18508000000000002,0.661,3.44,0.45,3.4693082884
2019-10-30 16:30:00,4.1076,0.6418,4.1574373116,0.6576000000000001,0.1918,0.685,3.45,0.45,3.4792240514
2019-10-30 17:00:00,4.57616,0.65888,4.6233497813,0.71616,0.20888,0.746,3.86,0.45,3.8861420457999998
2019-10-30 17:30:00,5.0376,0.6618,5.0808850607,0.6576000000000001,0.1918,0.685,4.38,0.47000000000000003,4.4051447195
2019-10-30 18:00:00,5.2432,0.7276,5.2934438695,0.8832000000000001,0.2576,0.92,4.36,0.47000000000000003,4.3852593994
2019-10-30 18:30:00,5.16592,0.64256,5.2057288443,0.86592,0.25256,0.902,4.3,0.39,4.3176498237
2019-10-30 19:00:00,5.23048,0.67264,5.273553413,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.33,0.41000000000000003,4.3493677701
2019-10-30 19:30:00,5.40128,1.16204,5.5248676545,1.00128,0.29204,1.043,4.4,0.87,4.4851867297
2019-10-30 20:00:00,4.90728,0.6800400000000001,4.9541751483,0.85728,0.25004000000000004,0.893,4.05,0.43,4.0727631898
2019-10-30 20:30:00,4.85264,0.68952,4.9013827437,0.9926400000000001,0.28952,1.034,3.86,0.4,3.8806700452
2019-10-30 21:00:00,4.48552,0.64536,4.5317081989,0.8755200000000001,0.25536000000000003,0.912,3.61,0.39,3.6310053704
2019-10-30 21:30:00,4.49704,0.6787200000000001,4.5479698328,0.88704,0.25872,0.924,3.61,0.42,3.6343500107
2019-10-30 22:00:00,4.34928,0.6510400000000001,4.3977368725,0.9292800000000001,0.27104,0.968,3.42,0.38,3.4410463525
2019-10-30 22:30:00,4.08056,0.70808,4.1415392308,1.09056,0.31808000000000003,1.1360000000000001,2.99,0.39,3.0153275112
2019-10-30 23:00:00,3.67744,0.65092,3.7346032988999998,0.9974400000000001,0.29092,1.039,2.68,0.36,2.7040710050000003
2019-10-30 23:30:00,3.17304,0.61172,3.2314678089,0.86304,0.25172,0.899,2.31,0.36,2.3378836584
2019-10-31 00:00:00,2.9056800000000003,0.62124,2.9713490875,0.89568,0.26124,0.933,2.01,0.36,2.041984329
2019-10-31 00:30:00,2.84456,0.6150800000000001,2.9102998127,0.8745600000000001,0.25508000000000003,0.911,1.97,0.36,2.0026232796
2019-10-31 01:00:00,3.25832,0.5957600000000001,3.3123374224,0.80832,0.23576000000000003,0.842,2.45,0.36,2.4763077353
2019-10-31 01:30:00,3.54616,0.56888,3.5915004107,0.71616,0.20888,0.746,2.83,0.36,2.8528056366000003
2019-10-31 02:00:00,3.5892,0.5756,3.635061485,0.7392000000000001,0.2156,0.77,2.85,0.36,2.8726468631
2019-10-31 02:30:00,3.5166399999999998,0.55152,3.5596251488,0.65664,0.19152000000000002,0.684,2.86,0.36,2.8825682993
2019-10-31 03:00:00,3.53088,0.54984,3.5734349861,0.65088,0.18984,0.678,2.88,0.36,2.9024127894
2019-10-31 03:30:00,3.68272,0.56496,3.725802786,0.70272,0.20496,0.732,2.98,0.36,3.001666204
2019-10-31 04:00:00,3.64976,0.61368,3.7009932721,0.8697600000000001,0.25368,0.906,2.7800000000000002,0.36,2.8032124429
2019-10-31 04:30:00,3.6896,0.6778000000000001,3.7513412268,1.0896,0.3178,1.135,2.6,0.36,2.6248047546
2019-10-31 05:00:00,3.58768,0.6772400000000001,3.6510411940000003,1.08768,0.31724,1.133,2.5,0.36,2.5257870061
2019-10-31 05:30:00,3.72472,0.67596,3.7855595359,1.01472,0.29596,1.057,2.71,0.38,2.7365123789
2019-10-31 06:00:00,3.678,0.654,3.7356927068,1.008,0.294,1.05,2.67,0.36,2.6941603516
2019-10-31 06:30:00,3.92136,0.63748,3.972838406,0.9513600000000001,0.27748,0.991,2.9699999999999998,0.36,2.9917386249
2019-10-31 07:00:00,4.2056000000000004,0.2758,4.2146336733,0.9456,0.2758,0.985,3.26,0.0,3.26
2019-10-31 07:30:00,4.24496,0.25228,4.2524499527,0.8649600000000001,0.25228,0.901,3.38,0.0,3.38
2019-10-31 08:00:00,4.00312,0.59716,4.0474151999,0.8131200000000001,0.23716,0.847,3.19,0.36,3.2102492115
2019-10-31 08:30:00,4.00112,0.57616,4.0423905798,0.7411200000000001,0.21616000000000002,0.772,3.26,0.36,3.2798170681
2019-10-31 09:00:00,4.08024,0.56132,4.1186695182,0.6902400000000001,0.20132000000000003,0.719,3.39,0.36,3.4090614544
2019-10-31 09:30:00,3.85496,0.5422800000000001,3.892914615,0.6249600000000001,0.18228000000000003,0.651,3.23,0.36,3.25
2019-10-31 10:00:00,3.75624,0.51932,3.7919694355,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.21,0.36,3.2301238366
2019-10-31 10:30:00,3.58856,0.52708,3.6270616481999998,0.53856,0.15708000000000003,0.561,3.05,0.37,3.0723606559
2019-10-31 11:00:00,3.49464,0.54552,3.5369620863,0.46464000000000005,0.13552,0.484,3.03,0.41000000000000003,3.0576134484
2019-10-31 11:30:00,3.5616,0.5638000000000001,3.6059485576,0.5616,0.1638,0.585,3.0,0.4,3.0265491901
2019-10-31 12:00:00,3.72648,0.6256400000000001,3.7786344888,0.63648,0.18564000000000003,0.663,3.09,0.44,3.1211696526
2019-10-31 12:30:00,3.79976,0.66368,3.8572849519,0.6297600000000001,0.18368,0.656,3.17,0.48,3.2061347445
2019-10-31 13:00:00,3.6364,0.6952,3.7022571494000003,0.5664,0.1652,0.59,3.07,0.53,3.1154132952
2019-10-31 13:30:00,3.82368,0.66524,3.8811174937,0.46368000000000004,0.13524,0.483,3.36,0.53,3.4015437672
2019-10-31 14:00:00,3.98504,0.6427200000000001,4.0365372289,0.45504000000000006,0.13272,0.47400000000000003,3.5300000000000002,0.51,3.5666510903
2019-10-31 14:30:00,3.82112,0.6511600000000001,3.8762052835,0.38112,0.11116000000000001,0.397,3.44,0.54,3.4821257875000002
2019-10-31 15:00:00,3.78536,0.61948,3.8357145097,0.37536,0.10948000000000001,0.391,3.41,0.51,3.4479269134
2019-10-31 15:30:00,3.74952,0.59736,3.7968064475,0.29952,0.08736000000000001,0.312,3.45,0.51,3.4874919355
2019-10-31 16:00:00,3.93784,0.64812,3.9908198907,0.26784,0.07812000000000001,0.279,3.67,0.5700000000000001,3.7140005385
2019-10-31 16:30:00,4.06088,0.56484,4.0999744633,0.29088,0.08484000000000001,0.303,3.77,0.48,3.8004341857
2019-10-31 17:00:00,4.51288,0.55584,4.5469818561,0.36288000000000004,0.10584,0.378,4.15,0.45,4.1743262929
2019-10-31 17:30:00,4.74896,0.49928000000000006,4.7751336735,0.40896000000000005,0.11928000000000001,0.426,4.34,0.38,4.3566041822
2019-10-31 18:00:00,4.65608,0.50844,4.6837583413,0.40608000000000005,0.11844,0.423,4.25,0.39,4.2678566049
2019-10-31 18:30:00,4.69704,0.47872000000000003,4.7213724276,0.40704,0.11872,0.424,4.29,0.36,4.3050783965
2019-10-31 19:00:00,4.7278400000000005,0.51812,4.7561454351,0.5078400000000001,0.14812,0.529,4.22,0.37,4.2361893253
2019-10-31 19:30:00,4.69392,0.54156,4.7250579044,0.5539200000000001,0.16156,0.577,4.14,0.38,4.1574030355
2019-10-31 20:00:00,4.4864,0.5752,4.523122815,0.5664,0.1652,0.59,3.92,0.41000000000000003,3.941383006
2019-10-31 20:30:00,4.43136,0.51748,4.4614725148,0.47136000000000006,0.13748000000000002,0.491,3.96,0.38,3.9781905435000002
2019-10-31 21:00:00,4.30656,0.52608,4.3385734061,0.46656000000000003,0.13608,0.486,3.84,0.39,3.8597538782000003
2019-10-31 21:30:00,4.0604,0.5572,4.0984533668,0.47040000000000004,0.13720000000000002,0.49,3.59,0.42,3.6144847489
2019-10-31 22:00:00,3.71712,0.49916000000000005,3.7504855419,0.47712000000000004,0.13916,0.497,3.24,0.36,3.2599386497
2019-10-31 22:30:00,3.35376,0.48068000000000005,3.3880317885,0.41376,0.12068000000000001,0.431,2.94,0.36,2.9619588113
2019-10-31 23:00:00,3.06888,0.5038400000000001,3.1099645014,0.45888,0.13384000000000001,0.47800000000000004,2.61,0.37,2.6360955977
2019-10-31 23:30:00,2.83168,0.49424000000000007,2.8744886154,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.44,0.38,2.4694128857
2019-11-01 00:00:00,2.6708,0.5194,2.7208360847,0.3408,0.0994,0.355,2.33,0.42,2.3675514778
2019-11-01 00:30:00,2.636,0.538,2.6903419857,0.336,0.098,0.35000000000000003,2.3,0.44,2.3417087778
2019-11-01 01:00:00,3.012,0.516,3.0558795788,0.432,0.126,0.45,2.58,0.39,2.6093102537
2019-11-01 01:30:00,3.27536,0.50448,3.3139829812,0.49536,0.14448000000000003,0.516,2.7800000000000002,0.36,2.8032124429
2019-11-01 02:00:00,3.23584,0.52212,3.2776927556,0.55584,0.16212000000000001,0.579,2.68,0.36,2.7040710050000003
2019-11-01 02:30:00,3.1204,0.49720000000000003,3.1597632823,0.47040000000000004,0.13720000000000002,0.49,2.65,0.36,2.6743410403
2019-11-01 03:00:00,3.0776,0.4818,3.1150847501,0.4176,0.1218,0.435,2.66,0.36,2.6842503609
2019-11-01 03:30:00,2.99424,0.10332000000000001,2.9960220627,0.35424000000000005,0.10332000000000001,0.369,2.64,0.0,2.64
2019-11-01 04:00:00,2.95152,0.46836000000000005,2.988449665,0.37152,0.10836000000000001,0.387,2.58,0.36,2.6049952015
2019-11-01 04:30:00,2.7858400000000003,0.45212,2.8222893190000002,0.31584,0.09212000000000001,0.329,2.47,0.36,2.4960969532
2019-11-01 05:00:00,2.72656,0.46108000000000005,2.7652710898,0.34656000000000003,0.10108,0.361,2.38,0.36,2.4070729112
2019-11-01 05:30:00,2.80392,0.45156,2.8400482038,0.31392000000000003,0.09156,0.327,2.49,0.36,2.5158895047
2019-11-01 06:00:00,2.83688,0.11284000000000001,2.8391232802,0.38688000000000006,0.11284000000000001,0.403,2.45,0.0,2.45
2019-11-01 06:30:00,3.28616,0.13888,3.2890933705,0.47616,0.13888,0.496,2.81,0.0,2.81
2019-11-01 07:00:00,3.71984,0.52912,3.7572832739,0.57984,0.16912000000000002,0.604,3.14,0.36,3.1605695689
2019-11-01 07:30:00,3.73176,0.53968,3.7705818119,0.58176,0.16968000000000003,0.606,3.15,0.37,3.171655719
2019-11-01 08:00:00,3.60304,0.5417200000000001,3.6435364414,0.62304,0.18172000000000002,0.649,2.98,0.36,3.001666204
2019-11-01 08:30:00,3.49488,0.5218400000000001,3.5336246547,0.55488,0.16184,0.578,2.94,0.36,2.9619588113
2019-11-01 09:00:00,3.69328,0.5330400000000001,3.7315477754,0.59328,0.17304000000000003,0.618,3.1,0.36,3.1208332221
2019-11-01 09:30:00,3.7192,0.5406000000000001,3.7582837839,0.6192000000000001,0.1806,0.645,3.1,0.36,3.1208332221
2019-11-01 10:00:00,3.59408,0.52744,3.632575395,0.57408,0.16744,0.598,3.02,0.36,3.0413812651
2019-11-01 10:30:00,3.69264,0.58952,3.7394015564,0.5126400000000001,0.14952000000000001,0.534,3.18,0.44,3.2102959365
2019-11-01 11:00:00,4.0788,0.7834,4.1533510567,0.6288,0.1834,0.655,3.45,0.6000000000000001,3.501785259
2019-11-01 11:30:00,4.21144,0.7929200000000001,4.2854345171,0.66144,0.19292,0.6890000000000001,3.55,0.6000000000000001,3.6003472055
2019-11-01 12:00:00,3.98712,0.75416,4.0578175415,0.5971200000000001,0.17416,0.622,3.39,0.58,3.439258641
2019-11-01 12:30:00,4.12112,0.8111600000000001,4.2001917337,0.62112,0.18116000000000002,0.647,3.5,0.63,3.5562480228
2019-11-01 13:00:00,4.05632,0.82476,4.1393189053,0.7363200000000001,0.21476,0.767,3.32,0.61,3.3755740253
2019-11-01 13:30:00,4.1132,0.7576,4.1823883129,0.6432,0.18760000000000002,0.67,3.47,0.5700000000000001,3.5165039457000002
2019-11-01 14:00:00,4.36576,0.8316800000000001,4.4442718189,0.7257600000000001,0.21168,0.756,3.64,0.62,3.6924246776
2019-11-01 14:30:00,3.95168,0.7192400000000001,4.0166006772,0.51168,0.14924,0.533,3.44,0.5700000000000001,3.4869040709
2019-11-01 15:00:00,4.1232,0.7326,4.1877775729,0.5232,0.1526,0.545,3.6,0.58,3.6464229047
2019-11-01 15:30:00,3.83728,0.61504,3.8862568109,0.49728000000000006,0.14504,0.518,3.34,0.47000000000000003,3.3729067583
2019-11-01 16:00:00,3.77616,0.56888,3.8187705875,0.47616,0.13888,0.496,3.3,0.43,3.327897234
2019-11-01 16:30:00,4.0764,0.5602,4.1147127482,0.4464,0.1302,0.465,3.63,0.43,3.6553795973
2019-11-01 17:00:00,4.36912,0.59516,4.4094699228,0.42912000000000006,0.12516000000000002,0.447,3.94,0.47000000000000003,3.9679339712
2019-11-01 17:30:00,4.5844000000000005,0.5792,4.6208436459,0.3744,0.1092,0.39,4.21,0.47000000000000003,4.236153916
2019-11-01 18:00:00,4.5857600000000005,0.60668,4.6257167445,0.36576000000000003,0.10668000000000001,0.381,4.22,0.5,4.2495176197
2019-11-01 18:30:00,4.56256,0.58908,4.6004313928,0.44256,0.12908,0.461,4.12,0.46,4.1456000772
2019-11-01 19:00:00,4.41272,0.57496,4.4500198651,0.46272,0.13496000000000002,0.482,3.95,0.44,3.9744307769000002
2019-11-01 19:30:00,4.21128,0.57204,4.2499539998,0.5212800000000001,0.15204,0.543,3.69,0.42,3.7138255209
2019-11-01 20:00:00,4.07568,0.5912400000000001,4.1183409524,0.65568,0.19124000000000002,0.683,3.42,0.4,3.4433123588
2019-11-01 20:30:00,4.00712,0.56916,4.0473391012,0.7171200000000001,0.20916,0.747,3.29,0.36,3.3096374424
2019-11-01 21:00:00,3.6236800000000002,-0.009760000000000001,3.6236931437,0.5836800000000001,0.17024,0.608,3.04,-0.18,3.0453242849
2019-11-01 21:30:00,3.26952,0.5523600000000001,3.3158502077,0.6595200000000001,0.19236,0.687,2.61,0.36,2.6347106103
2019-11-01 22:00:00,2.9234400000000003,0.17892000000000002,2.9289100020000003,0.6134400000000001,0.17892000000000002,0.639,2.31,0.0,2.31
2019-11-01 22:30:00,2.58208,0.11144000000000001,2.5844837009,0.38208000000000003,0.11144000000000001,0.398,2.2,0.0,2.2
2019-11-01 23:00:00,2.56496,0.14728000000000002,2.5691849291,0.5049600000000001,0.14728000000000002,0.526,2.06,0.0,2.06
2019-11-01 23:30:00,2.69656,0.56608,2.7553370756,0.7065600000000001,0.20608,0.736,1.99,0.36,2.02230067
2019-11-02 00:00:00,2.32112,0.6461600000000001,2.4093818294,0.9811200000000001,0.28616,1.022,1.34,0.36,1.3875157657
2019-11-02 00:30:00,2.72616,0.63888,2.8000207142,0.9561600000000001,0.27888,0.996,1.77,0.36,1.8062391868
2019-11-02 01:00:00,2.46176,0.16968000000000003,2.4676007781,0.58176,0.16968000000000003,0.606,1.88,0.0,1.88
2019-11-02 01:30:00,2.95832,0.27076,2.9706848032,0.92832,0.27076,0.967,2.03,0.0,2.03
2019-11-02 02:00:00,2.7772,0.6246,2.8465707439,0.9072,0.2646,0.9450000000000001,1.87,0.36,1.904337155
2019-11-02 02:30:00,2.6616,0.5938,2.7270337365,0.8016000000000001,0.2338,0.835,1.8599999999999999,0.36,1.8945184085000002
2019-11-02 03:00:00,2.70792,0.23856000000000002,2.7184079164,0.8179200000000001,0.23856000000000002,0.852,1.8900000000000001,0.0,1.8900000000000001
2019-11-02 03:30:00,2.67592,0.25256,2.6878121958,0.86592,0.25256,0.902,1.81,0.0,1.81
2019-11-02 04:00:00,2.65544,0.26992000000000005,2.6691231519,0.92544,0.26992000000000005,0.964,1.73,0.0,1.73
2019-11-02 04:30:00,2.67896,-0.10072,2.6808527002,0.8889600000000001,0.25928,0.926,1.79,-0.36,1.8258422714
2019-11-02 05:00:00,2.5313600000000003,-0.11752000000000001,2.5340865021,0.8313600000000001,0.24248000000000003,0.866,1.7000000000000002,-0.36,1.7376996288000002
2019-11-02 05:30:00,2.61672,-0.07804000000000001,2.6178834581,0.96672,0.28196000000000004,1.007,1.65,-0.36,1.6888161534
2019-11-02 06:00:00,2.6344000000000003,0.2842,2.649685453,0.9744,0.2842,1.015,1.6600000000000001,0.0,1.6600000000000001
2019-11-02 06:30:00,2.75472,0.26096,2.7670530172000003,0.8947200000000001,0.26096,0.932,1.8599999999999999,0.0,1.8599999999999999
2019-11-02 07:00:00,3.04376,0.26068,3.0549024534,0.8937600000000001,0.26068,0.931,2.15,0.0,2.15
2019-11-02 07:30:00,3.35784,0.28812000000000004,3.3701784226,0.98784,0.28812000000000004,1.029,2.37,0.0,2.37
2019-11-02 08:00:00,3.68464,0.70552,3.7515770551000003,1.18464,0.34552000000000005,1.234,2.5,0.36,2.5257870061
2019-11-02 08:30:00,3.65536,0.72448,3.7264632026,1.21536,0.35448,1.266,2.44,0.37,2.4678938389000002
2019-11-02 09:00:00,3.80032,0.7617600000000001,3.8759141373,1.24032,0.36176,1.292,2.56,0.4,2.5910615585
2019-11-02 09:30:00,3.7376,0.7468,3.8114779286,1.2576,0.3668,1.31,2.48,0.38,2.508944001
2019-11-02 10:00:00,3.60568,0.78624,3.6904066985,1.25568,0.36624,1.308,2.35,0.42,2.3872368965
2019-11-02 10:30:00,3.6888,0.7384000000000001,3.761978203,1.2288000000000001,0.3584,1.28,2.46,0.38,2.4891765707
2019-11-02 11:00:00,3.54432,0.7387600000000001,3.6204931432,1.26432,0.36876000000000003,1.317,2.2800000000000002,0.37,2.3098268333
2019-11-02 11:30:00,3.5328,0.7354,3.6085300331,1.2528000000000001,0.3654,1.305,2.2800000000000002,0.37,2.3098268333
2019-11-02 12:00:00,3.43528,0.7790400000000001,3.522506494,1.26528,0.36904000000000003,1.318,2.17,0.41000000000000003,2.208393081
2019-11-02 12:30:00,3.52984,0.8091200000000001,3.621387248,1.29984,0.37912,1.354,2.23,0.43,2.2710790387
2019-11-02 13:00:00,3.39184,0.79512,3.4837902348,1.25184,0.36512000000000006,1.304,2.14,0.43,2.1827734651
2019-11-02 13:30:00,3.27296,0.6812800000000001,3.3431137582,1.03296,0.30128000000000005,1.076,2.24,0.38,2.2720035211000003
2019-11-02 14:00:00,3.4300800000000002,0.63544,3.4884427471,0.9100800000000001,0.26544,0.9480000000000001,2.52,0.37,2.5470178641
2019-11-02 14:30:00,3.04232,0.53276,3.0886152561,0.5923200000000001,0.17276000000000002,0.617,2.45,0.36,2.4763077353
2019-11-02 15:00:00,3.09776,0.52268,3.1415460207,0.55776,0.16268000000000002,0.581,2.54,0.36,2.5653849614
2019-11-02 15:30:00,3.19976,0.50868,3.2399412649,0.50976,0.14868,0.531,2.69,0.36,2.7139823139
2019-11-02 16:00:00,3.44536,0.14448000000000003,3.4483880292,0.49536,0.14448000000000003,0.516,2.95,0.0,2.95
2019-11-02 16:30:00,3.5504800000000003,0.51764,3.5880160813,0.5404800000000001,0.15764,0.5630000000000001,3.01,0.36,3.0314517974
2019-11-02 17:00:00,3.80096,0.5102800000000001,3.8350596606,0.48096000000000005,0.14028000000000002,0.501,3.32,0.37,3.3405538463
2019-11-02 17:30:00,4.1232,0.4776,4.1507686035,0.4032,0.11760000000000001,0.42,3.7199999999999998,0.36,3.7373787606
2019-11-02 18:00:00,4.32392,0.52156,4.3552622194,0.5539200000000001,0.16156,0.577,3.77,0.36,3.7871493237
2019-11-02 18:30:00,4.37288,0.17584000000000002,4.3764139658,0.6028800000000001,0.17584000000000002,0.628,3.77,0.0,3.77
2019-11-02 19:00:00,4.2656,0.5658000000000001,4.3029609573,0.7056,0.2058,0.735,3.56,0.36,3.5781559496
2019-11-02 19:30:00,3.94936,0.5464800000000001,3.9869894407,0.63936,0.18648,0.666,3.31,0.36,3.3295194849
2019-11-02 20:00:00,3.79512,0.5481600000000001,3.8345032534,0.64512,0.18816000000000002,0.672,3.15,0.36,3.1705046917
2019-11-02 20:30:00,4.02192,0.6055600000000001,4.0672525616,0.8419200000000001,0.24556000000000003,0.877,3.18,0.36,3.2003124847
2019-11-02 21:00:00,3.94344,0.60892,3.9901757605,0.8534400000000001,0.24892000000000003,0.889,3.09,0.36,3.1109001913
2019-11-02 21:30:00,3.496,0.598,3.5467760008,0.8160000000000001,0.23800000000000002,0.85,2.68,0.36,2.7040710050000003
2019-11-02 22:00:00,3.21656,0.20608,3.223154852,0.7065600000000001,0.20608,0.736,2.51,0.0,2.51
2019-11-02 22:30:00,3.07896,0.22428,3.087117782,0.7689600000000001,0.22428,0.801,2.31,0.0,2.31
2019-11-02 23:00:00,2.89664,0.22652000000000003,2.9054835398,0.7766400000000001,0.22652000000000003,0.809,2.12,0.0,2.12
2019-11-02 23:30:00,2.7503200000000003,0.22176,2.759245839,0.7603200000000001,0.22176,0.792,1.99,0.0,1.99
2019-11-03 00:00:00,2.45328,0.20804000000000003,2.4620851732,0.71328,0.20804000000000003,0.743,1.74,0.0,1.74
2019-11-03 00:30:00,2.41472,0.15596000000000002,2.4197512682,0.5347200000000001,0.15596000000000002,0.557,1.88,0.0,1.88
2019-11-03 01:00:00,2.59216,0.13188,2.5955126276,0.45216000000000006,0.13188,0.47100000000000003,2.14,0.0,2.14
2019-11-03 01:30:00,2.87104,0.16072,2.8755350111,0.5510400000000001,0.16072,0.5740000000000001,2.32,0.0,2.32
2019-11-03 02:00:00,2.77992,0.15456,2.7842133539000002,0.5299200000000001,0.15456,0.552,2.25,0.0,2.25
2019-11-03 02:30:00,2.7179200000000003,0.13356,2.7211996252,0.45792000000000005,0.13356,0.47700000000000004,2.26,0.0,2.26
2019-11-03 03:00:00,2.71704,0.11872,2.7196324752,0.40704,0.11872,0.424,2.31,0.0,2.31
2019-11-03 03:30:00,2.6334400000000002,0.10892,2.6356915222,0.37344000000000005,0.10892,0.389,2.26,0.0,2.26
2019-11-03 04:00:00,2.40296,0.09128000000000001,2.4046930781,0.31296,0.09128000000000001,0.326,2.09,0.0,2.09
2019-11-03 04:30:00,2.34552,0.08036,2.3468962056000002,0.27552000000000004,0.08036,0.28700000000000003,2.07,0.0,2.07
2019-11-03 05:00:00,2.27552,0.08036,2.2769385148,0.27552000000000004,0.08036,0.28700000000000003,2.0,0.0,2.0
2019-11-03 05:30:00,2.23728,0.07504000000000001,2.2385380944,0.25728,0.07504000000000001,0.268,1.98,0.0,1.98
2019-11-03 06:00:00,2.29592,0.07756,2.2972296794,0.26592000000000005,0.07756,0.277,2.03,0.0,2.03
2019-11-03 06:30:00,2.53344,0.07392,2.5345181791,0.25344,0.07392,0.264,2.2800000000000002,0.0,2.2800000000000002
2019-11-03 07:00:00,2.55296,0.056280000000000004,2.5535802709,0.19296000000000002,0.056280000000000004,0.201,2.36,0.0,2.36
2019-11-03 07:30:00,2.68992,0.04956000000000001,2.6903765163999998,0.16992000000000002,0.04956000000000001,0.177,2.52,0.0,2.52
2019-11-03 08:00:00,2.7520800000000003,0.041440000000000005,2.7523919779,0.14208,0.041440000000000005,0.148,2.61,0.0,2.61
2019-11-03 08:30:00,2.83608,0.048440000000000004,2.8364936453,0.16608,0.048440000000000004,0.17300000000000001,2.67,0.0,2.67
2019-11-03 09:00:00,3.05688,0.04284,3.0571801713,0.14688,0.04284,0.153,2.91,0.0,2.91
2019-11-03 09:30:00,3.24592,0.04256,3.2461990081,0.14592000000000002,0.04256,0.152,3.1,0.0,3.1
2019-11-03 10:00:00,3.49816,0.08988,3.4993144757,0.30816000000000004,0.08988,0.321,3.19,0.0,3.19
2019-11-03 10:30:00,3.50192,0.10556000000000001,3.5035106108000003,0.36192,0.10556000000000001,0.377,3.14,0.0,3.14
2019-11-03 11:00:00,3.45736,0.09548000000000001,3.4586781579,0.32736000000000004,0.09548000000000001,0.341,3.13,0.0,3.13
2019-11-03 11:30:00,3.54024,0.09632,3.5415500561,0.33024000000000003,0.09632,0.34400000000000003,3.21,0.0,3.21
2019-11-03 12:00:00,3.60792,0.09856000000000001,3.6092659642,0.33792000000000005,0.09856000000000001,0.352,3.27,0.0,3.27
2019-11-03 12:30:00,3.70888,0.46884000000000003,3.7383956184000002,0.33888,0.09884000000000001,0.353,3.37,0.37,3.3902507282
2019-11-03 13:00:00,3.5730399999999998,0.5517200000000001,3.6153851524,0.38304000000000005,0.11172000000000001,0.399,3.19,0.44,3.220201857
2019-11-03 13:30:00,3.39248,0.54864,3.4365573471,0.37248000000000003,0.10864000000000001,0.388,3.02,0.44,3.0518846636
2019-11-03 14:00:00,4.7758400000000005,1.61212,5.0405930802,0.31584,0.09212000000000001,0.329,4.46,1.52,4.7118998292
2019-11-03 14:30:00,4.20232,0.46276000000000006,4.2277228149,0.35232,0.10276,0.367,3.85,0.36,3.8667945381
2019-11-03 15:00:00,3.8608000000000002,0.0994,3.8620793622000003,0.3408,0.0994,0.355,3.52,0.0,3.52
2019-11-03 15:30:00,3.8152,0.10360000000000001,3.816606346,0.3552,0.10360000000000001,0.37,3.46,0.0,3.46
2019-11-03 16:00:00,3.79432,0.41376,3.8168130161000002,0.18432,0.05376,0.192,3.61,0.36,3.627905732
2019-11-03 16:30:00,3.97056,0.03808,3.9707426006,0.13056,0.03808,0.136,3.84,0.0,3.84
2019-11-03 17:00:00,4.39816,0.42488000000000004,4.4186349023,0.18816000000000002,0.054880000000000005,0.196,4.21,0.37,4.2262276323
2019-11-03 17:30:00,4.83672,0.44196,4.8568702886,0.24672000000000002,0.07196000000000001,0.257,4.59,0.37,4.6048887066
2019-11-03 18:00:00,4.83616,0.07888,4.8368032418,0.23616,0.06888000000000001,0.246,4.6,0.01,4.6000108696
2019-11-03 18:30:00,4.6808,0.0944,4.6817518089,0.22080000000000002,0.0644,0.23,4.46,0.03,4.4601008957
2019-11-03 19:00:00,4.54368,0.08524000000000001,4.5444794861,0.22368000000000002,0.06524,0.233,4.32,0.02,4.320046296
2019-11-03 19:30:00,4.29464,0.07552,4.2953039473,0.22464,0.06552000000000001,0.234,4.07,0.01,4.070012285
2019-11-03 20:00:00,4.0812,0.0616,4.0816648564,0.2112,0.0616,0.22,3.87,0.0,3.87
2019-11-03 20:30:00,3.9944800000000003,0.059640000000000006,3.9949252058,0.20448000000000002,0.059640000000000006,0.213,3.79,0.0,3.79
2019-11-03 21:00:00,3.97336,0.08848,3.9743450278,0.30336,0.08848,0.316,3.67,0.0,3.67
2019-11-03 21:30:00,3.3616,0.09380000000000001,3.3629084139,0.3216,0.09380000000000001,0.335,3.04,0.0,3.04
2019-11-03 22:00:00,2.87384,0.07112,2.874719882,0.24384000000000003,0.07112,0.254,2.63,0.0,2.63
2019-11-03 22:30:00,2.46584,0.04712,2.4662901695,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.27,-0.01,2.2700220263
2019-11-03 23:00:00,2.26184,0.04012,2.2621957917,0.17184000000000002,0.050120000000000005,0.179,2.09,-0.01,2.0900239233
2019-11-03 23:30:00,2.0366400000000002,0.01152,2.0366725805,0.17664000000000002,0.05152,0.184,1.8599999999999999,-0.04,1.8604300578
2019-11-04 00:00:00,1.9316,-0.3012,1.9549424544,0.2016,0.058800000000000005,0.21,1.73,-0.36,1.7670597047
2019-11-04 00:30:00,2.00792,0.06356,2.0089257328,0.21792000000000003,0.06356,0.227,1.79,0.0,1.79
2019-11-04 01:00:00,2.27544,0.05992000000000001,2.276228811,0.20544,0.05992000000000001,0.214,2.07,0.0,2.07
2019-11-04 01:30:00,2.59464,0.06552000000000001,2.5954671256,0.22464,0.06552000000000001,0.234,2.37,0.0,2.37
2019-11-04 02:00:00,2.58,0.07,2.5809494377,0.24,0.07,0.25,2.34,0.0,2.34
2019-11-04 02:30:00,2.60352,0.09436000000000001,2.6052293949000003,0.32352000000000003,0.09436000000000001,0.337,2.2800000000000002,0.0,2.2800000000000002
2019-11-04 03:00:00,2.68112,0.11116000000000001,2.6834233732,0.38112,0.11116000000000001,0.397,2.3,0.0,2.3
2019-11-04 03:30:00,2.63704,0.11872,2.6397110448000003,0.40704,0.11872,0.424,2.23,0.0,2.23
2019-11-04 04:00:00,2.37576,0.10668000000000001,2.3781539479,0.36576000000000003,0.10668000000000001,0.381,2.01,0.0,2.01
2019-11-04 04:30:00,2.34272,0.09996000000000001,2.3448515945,0.34272,0.09996000000000001,0.357,2.0,0.0,2.0
2019-11-04 05:00:00,2.37384,0.10612,2.3762108071,0.36384000000000005,0.10612,0.379,2.01,0.0,2.01
2019-11-04 05:30:00,2.52368,0.10024000000000001,2.5256699705,0.34368000000000004,0.10024000000000001,0.358,2.18,0.0,2.18
2019-11-04 06:00:00,2.56832,0.09576000000000001,2.5701045893,0.32832,0.09576000000000001,0.342,2.24,0.0,2.24
2019-11-04 06:30:00,3.0324,0.0882,3.0336824158,0.3024,0.0882,0.315,2.73,0.0,2.73
2019-11-04 07:00:00,3.4504,0.1022,3.4519132376,0.3504,0.1022,0.365,3.1,0.0,3.1
2019-11-04 07:30:00,3.42864,0.06252,3.4292099673,0.24864000000000003,0.07252,0.259,3.18,-0.01,3.1800157232
2019-11-04 08:00:00,3.29088,0.04984,3.2912573889,0.17088,0.04984,0.178,3.12,0.0,3.12
2019-11-04 08:30:00,3.3044000000000002,0.0592,3.3049302565,0.13440000000000002,0.0392,0.14,3.17,0.02,3.1700630909
2019-11-04 09:00:00,3.30112,0.44116000000000005,3.3304677449,0.14112000000000002,0.04116,0.147,3.16,0.4,3.1852158483
2019-11-04 09:30:00,3.16512,0.47816000000000003,3.2010344578,0.16512000000000002,0.04816,0.17200000000000001,3.0,0.43,3.0306599941
2019-11-04 10:00:00,3.1132,0.48760000000000003,3.1511534396,0.1632,0.0476,0.17,2.95,0.44,2.9826330649
2019-11-04 10:30:00,3.03512,0.48816000000000004,3.0741264776,0.16512000000000002,0.04816,0.17200000000000001,2.87,0.44,2.9035323315
2019-11-04 11:00:00,3.11368,0.50524,3.1544049518,0.22368000000000002,0.06524,0.233,2.89,0.44,2.9233029265
2019-11-04 11:30:00,3.28672,0.55696,3.3335765778,0.36672000000000005,0.10696000000000001,0.382,2.92,0.45,2.9544711879000003
2019-11-04 12:00:00,3.16768,0.62724,3.229183581,0.36768,0.10724,0.383,2.8,0.52,2.8478764018
2019-11-04 12:30:00,3.22504,0.6277200000000001,3.2855616567,0.33504,0.09772,0.34900000000000003,2.89,0.53,2.9381967259
2019-11-04 13:00:00,3.3350400000000002,0.6577200000000001,3.3992774821,0.33504,0.09772,0.34900000000000003,3.0,0.56,3.0518191296
2019-11-04 13:30:00,3.50024,0.65632,3.561240795,0.33024000000000003,0.09632,0.34400000000000003,3.17,0.56,3.2190837206
2019-11-04 14:00:00,3.66288,0.71584,3.7321732007,0.36288000000000004,0.10584,0.378,3.3,0.61,3.355905243
2019-11-04 14:30:00,3.65272,0.7549600000000001,3.7299233236,0.22272000000000003,0.06496,0.232,3.43,0.6900000000000001,3.4987140495
2019-11-04 15:00:00,3.7036,0.7198,3.7728987528999998,0.2736,0.07980000000000001,0.28500000000000003,3.43,0.64,3.4891976155
2019-11-04 15:30:00,3.7064,0.7652,3.7845649684,0.3264,0.0952,0.34,3.38,0.67,3.4457655173
2019-11-04 16:00:00,4.38328,0.75304,4.4474951152,0.35328000000000004,0.10304,0.368,4.03,0.65,4.0820828017
2019-11-04 16:30:00,4.67592,0.7425600000000001,4.7345140405,0.38592000000000004,0.11256000000000001,0.402,4.29,0.63,4.3360119926
2019-11-04 17:00:00,4.70856,0.7420800000000001,4.7666780886,0.41856000000000004,0.12208000000000001,0.436,4.29,0.62,4.3345703363
2019-11-04 17:30:00,5.01096,0.72028,5.0624621875,0.48096000000000005,0.14028000000000002,0.501,4.53,0.58,4.5669793080000005
2019-11-04 18:00:00,5.01576,0.7116800000000001,5.065998105,0.48576,0.14168,0.506,4.53,0.5700000000000001,4.5657200965
2019-11-04 18:30:00,5.03536,0.6844800000000001,5.081669332,0.49536,0.14448000000000003,0.516,4.54,0.54,4.5720017498
2019-11-04 19:00:00,4.84928,0.6960400000000001,4.8989782812,0.56928,0.16604000000000002,0.593,4.28,0.53,4.3126905755
2019-11-04 19:30:00,4.816,0.758,4.8752866582,0.5760000000000001,0.168,0.6000000000000001,4.24,0.59,4.2808527188
2019-11-04 20:00:00,4.64752,0.7213600000000001,4.7031693995,0.58752,0.17136,0.612,4.06,0.55,4.0970843291
2019-11-04 20:30:00,4.5711200000000005,0.6961600000000001,4.6238270729,0.50112,0.14616,0.522,4.07,0.55,4.1069940346
2019-11-04 21:00:00,4.23872,0.70296,4.2966149467,0.55872,0.16296000000000002,0.582,3.68,0.54,3.7194085551000002
2019-11-04 21:30:00,3.93256,0.6440800000000001,3.9849551064,0.5625600000000001,0.16408,0.586,3.37,0.48,3.4040123384
2019-11-04 22:00:00,3.75096,0.6252800000000001,3.8027195532,0.60096,0.17528000000000002,0.626,3.15,0.45,3.1819805153
2019-11-04 22:30:00,3.29272,0.57496,3.342541548,0.46272,0.13496000000000002,0.482,2.83,0.44,2.8640006983
2019-11-04 23:00:00,2.9644,0.6042000000000001,3.0253470875,0.4944,0.1442,0.515,2.47,0.46,2.5124689053
2019-11-04 23:30:00,2.7664,0.6352,2.8383882751,0.5664,0.1652,0.59,2.2,0.47000000000000003,2.2496444163
2019-11-05 00:00:00,2.52424,0.5783200000000001,2.5896412107,0.47424000000000005,0.13832,0.494,2.05,0.44,2.0966878642
2019-11-05 00:30:00,2.56472,0.5259600000000001,2.6180952236,0.5347200000000001,0.15596000000000002,0.557,2.03,0.37,2.0634437235
2019-11-05 01:00:00,2.7777600000000002,0.16268000000000002,2.7825196136,0.55776,0.16268000000000002,0.581,2.22,0.0,2.22
2019-11-05 01:30:00,3.0072,0.15960000000000002,3.0114322174,0.5472,0.15960000000000002,0.5700000000000001,2.46,0.0,2.46
2019-11-05 02:00:00,2.87304,0.14672000000000002,2.8767838987000003,0.50304,0.14672000000000002,0.524,2.37,0.0,2.37
2019-11-05 02:30:00,2.9532800000000003,0.13804000000000002,2.956504321,0.47328000000000003,0.13804000000000002,0.493,2.48,0.0,2.48
2019-11-05 03:00:00,2.8728,0.1554,2.877,0.5328,0.1554,0.555,2.34,0.0,2.34
2019-11-05 03:30:00,2.7036800000000003,0.13524,2.7070602875,0.46368000000000004,0.13524,0.483,2.24,0.0,2.24
2019-11-05 04:00:00,2.5020800000000003,0.11144000000000001,2.5045604804,0.38208000000000003,0.11144000000000001,0.398,2.12,0.0,2.12
2019-11-05 04:30:00,2.448,0.11900000000000001,2.4508906544,0.40800000000000003,0.11900000000000001,0.425,2.04,0.0,2.04
2019-11-05 05:00:00,2.396,0.133,2.3996885215,0.456,0.133,0.47500000000000003,1.94,0.0,1.94
2019-11-05 05:30:00,2.6117600000000003,0.16968000000000003,2.6172660545,0.58176,0.16968000000000003,0.606,2.03,0.0,2.03
2019-11-05 06:00:00,2.75376,0.19068000000000002,2.7603537817,0.65376,0.19068000000000002,0.681,2.1,0.0,2.1
2019-11-05 06:30:00,3.1652,0.1736,3.1699570975,0.5952000000000001,0.1736,0.62,2.5700000000000003,0.0,2.5700000000000003
2019-11-05 07:00:00,3.64984,0.16912000000000002,3.6537560948000003,0.57984,0.16912000000000002,0.604,3.07,0.0,3.07
