Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-11-05 07:30:00,3.73792,0.16856000000000002,3.7417186425,0.5779200000000001,0.16856000000000002,0.602,3.16,0.0,3.16
2019-11-05 08:00:00,3.55288,0.14084000000000002,3.555670429,0.48288000000000003,0.14084000000000002,0.503,3.07,0.0,3.07
2019-11-05 08:30:00,3.49552,0.53036,3.5355256752,0.5155200000000001,0.15036000000000002,0.537,2.98,0.38,3.0041304898
2019-11-05 09:00:00,3.57056,0.55808,3.6139109009,0.6105600000000001,0.17808000000000002,0.636,2.96,0.38,2.9842922109
2019-11-05 09:30:00,3.7103200000000003,0.5967600000000001,3.7580043906,0.64032,0.18676,0.667,3.07,0.41000000000000003,3.0972568508
2019-11-05 10:00:00,3.50936,0.5664800000000001,3.5547865196,0.63936,0.18648,0.666,2.87,0.38,2.8950474953
2019-11-05 10:30:00,3.46472,0.56096,3.509837717,0.6547200000000001,0.19096000000000002,0.682,2.81,0.37,2.8342547521
2019-11-05 11:00:00,3.44312,0.57216,3.4903355713,0.6931200000000001,0.20216,0.722,2.75,0.37,2.7747792705
2019-11-05 11:30:00,3.2716,0.6038,3.3268515146,0.8016000000000001,0.2338,0.835,2.47,0.37,2.4975588081
2019-11-05 12:00:00,3.45976,0.65868,3.521902696,0.9897600000000001,0.28868000000000005,1.031,2.47,0.37,2.4975588081
2019-11-05 12:30:00,3.54256,0.71908,3.6148039228,1.16256,0.33908000000000005,1.211,2.38,0.38,2.4101452238
2019-11-05 13:00:00,3.46992,0.6995600000000001,3.5397357246,1.12992,0.32956,1.177,2.34,0.37,2.3690715481
2019-11-05 13:30:00,3.71904,0.72472,3.7889942729,1.07904,0.31472,1.124,2.64,0.41000000000000003,2.6716474318
2019-11-05 14:00:00,3.60072,0.6689600000000001,3.6623342282999998,0.99072,0.28896000000000005,1.032,2.61,0.38,2.6375177725
2019-11-05 14:30:00,3.32072,0.56396,3.3682684275,0.6307200000000001,0.18396,0.657,2.69,0.38,2.7167075662
2019-11-05 15:00:00,3.52456,0.6400800000000001,3.5822095974,0.75456,0.22008000000000003,0.786,2.77,0.42,2.8016602220999998
2019-11-05 15:30:00,3.1996,0.5478000000000001,3.2461554183,0.6096,0.1778,0.635,2.59,0.37,2.6162950904
2019-11-05 16:00:00,3.6016,0.6538,3.6604613097,0.8016000000000001,0.2338,0.835,2.8,0.42,2.8313247783
2019-11-05 16:30:00,4.1484,0.7112,4.2089224274,0.9984000000000001,0.2912,1.04,3.15,0.42,3.1778766496
2019-11-05 17:00:00,4.76288,0.68084,4.8112959793000005,0.9628800000000001,0.28084000000000003,1.003,3.8,0.4,3.8209946349
2019-11-05 17:30:00,4.93872,0.60296,4.9753910399,0.7987200000000001,0.23296000000000003,0.8320000000000001,4.14,0.37,4.1565009323
2019-11-05 18:00:00,5.05624,0.6243200000000001,5.0946382011,0.90624,0.26432,0.9440000000000001,4.15,0.36,4.165585193
2019-11-05 18:30:00,5.19688,0.6228400000000001,5.2340702517,0.8668800000000001,0.25284,0.903,4.33,0.37,4.3457795618
2019-11-05 19:00:00,5.0552,0.6986,5.1032429885,0.9552,0.2786,0.995,4.1,0.42,4.1214560534
2019-11-05 19:30:00,4.71744,0.6809200000000001,4.7663290067,0.9974400000000001,0.29092,1.039,3.7199999999999998,0.39,3.7403876804
2019-11-05 20:00:00,4.4458400000000005,0.63712,4.4912598678,0.9158400000000001,0.26712,0.9540000000000001,3.5300000000000002,0.37,3.5493379664
2019-11-05 20:30:00,4.50688,0.6228400000000001,4.5497139471,0.8668800000000001,0.25284,0.903,3.64,0.37,3.6587566194
2019-11-05 21:00:00,4.28816,0.5998800000000001,4.3299159576,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.5,0.37,3.5195028058
2019-11-05 21:30:00,3.85208,0.5764400000000001,3.8949715532,0.7420800000000001,0.21644000000000002,0.773,3.11,0.36,3.1307666793
2019-11-05 22:00:00,3.69328,0.5680400000000001,3.7367079897,0.71328,0.20804000000000003,0.743,2.98,0.36,3.001666204
2019-11-05 22:30:00,3.14264,0.14952000000000001,3.1461949081,0.5126400000000001,0.14952000000000001,0.534,2.63,0.0,2.63
2019-11-05 23:00:00,2.86552,0.15036000000000002,2.8694621447,0.5155200000000001,0.15036000000000002,0.537,2.35,0.0,2.35
2019-11-05 23:30:00,2.6748000000000003,0.1414,2.6785348607,0.4848,0.1414,0.505,2.19,0.0,2.19
2019-11-06 00:00:00,2.5908800000000003,0.15484,2.5955027644,0.53088,0.15484,0.553,2.06,0.0,2.06
2019-11-06 00:30:00,2.60784,0.14812,2.6120430701,0.5078400000000001,0.14812,0.529,2.1,0.0,2.1
2019-11-06 01:00:00,2.86896,0.11928000000000001,2.8714385245000003,0.40896000000000005,0.11928000000000001,0.426,2.46,0.0,2.46
2019-11-06 01:30:00,3.09936,0.11648000000000001,3.1015480006,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.7,0.0,2.7
2019-11-06 02:00:00,2.9832,-0.2424,2.9930319076,0.4032,0.11760000000000001,0.42,2.58,-0.36,2.6049952015
2019-11-06 02:30:00,3.03976,0.11368,3.0418849419,0.38976000000000005,0.11368,0.406,2.65,0.0,2.65
2019-11-06 03:00:00,3.09896,0.11928000000000001,3.1012547138,0.40896000000000005,0.11928000000000001,0.426,2.69,0.0,2.69
2019-11-06 03:30:00,2.94264,0.11452000000000001,2.9448675692,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.55,0.0,2.55
2019-11-06 04:00:00,2.82704,0.11872,2.8295316927,0.40704,0.11872,0.424,2.42,0.0,2.42
2019-11-06 04:30:00,2.86592,0.11256000000000001,2.8681295647000002,0.38592000000000004,0.11256000000000001,0.402,2.48,0.0,2.48
2019-11-06 05:00:00,2.8348,0.10640000000000001,2.8367960801,0.3648,0.10640000000000001,0.38,2.47,0.0,2.47
2019-11-06 05:30:00,2.93384,0.10612,2.9357586072,0.36384000000000005,0.10612,0.379,2.5700000000000003,0.0,2.5700000000000003
2019-11-06 06:00:00,3.05192,0.10556000000000001,3.0537450123,0.36192,0.10556000000000001,0.377,2.69,0.0,2.69
2019-11-06 06:30:00,3.57808,0.47444000000000003,3.6093974289,0.35808,0.10444,0.373,3.22,0.37,3.2411880538
2019-11-06 07:00:00,4.02648,0.13564,4.028764004,0.39648000000000005,0.11564,0.41300000000000003,3.63,0.02,3.630055096
2019-11-06 07:30:00,4.14096,0.10528000000000001,4.1422981061,0.36096,0.10528000000000001,0.376,3.7800000000000002,0.0,3.7800000000000002
2019-11-06 08:00:00,4.03384,0.10612,4.0352356313,0.36384000000000005,0.10612,0.379,3.67,0.0,3.67
2019-11-06 08:30:00,3.8705600000000002,0.13808,3.8730221791,0.37056000000000006,0.10808000000000001,0.386,3.5,0.03,3.5001285691
2019-11-06 09:00:00,3.77248,0.53864,3.8107398757,0.37248000000000003,0.10864000000000001,0.388,3.4,0.43,3.4270833080000003
2019-11-06 09:30:00,3.82096,0.5152800000000001,3.8555477951,0.36096,0.10528000000000001,0.376,3.46,0.41000000000000003,3.4842072269
2019-11-06 10:00:00,3.7244,0.49920000000000003,3.7577062152,0.3744,0.1092,0.39,3.35,0.39,3.3726250903
2019-11-06 10:30:00,3.6090400000000002,0.46472,3.6388369571,0.35904,0.10472000000000001,0.374,3.25,0.36,3.2698776736
2019-11-06 11:00:00,3.66784,0.52312,3.7049567879,0.38784,0.11312000000000001,0.404,3.2800000000000002,0.41000000000000003,3.3055256768
2019-11-06 11:30:00,3.61016,0.48088000000000003,3.642046238,0.38016000000000005,0.11088,0.396,3.23,0.37,3.2511228829
2019-11-06 12:00:00,3.75704,0.58872,3.8028858516,0.40704,0.11872,0.424,3.35,0.47000000000000003,3.3828094833
2019-11-06 12:30:00,3.89264,0.6545200000000001,3.9472829389,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.5,0.54,3.5414121477
2019-11-06 13:00:00,3.9132,0.6576000000000001,3.9680690518,0.4032,0.11760000000000001,0.42,3.51,0.54,3.5512955382999998
2019-11-06 13:30:00,4.14472,0.6609600000000001,4.1970908973,0.41472000000000003,0.12096000000000001,0.432,3.73,0.54,3.768885777
2019-11-06 14:00:00,4.32928,0.6710400000000001,4.38097706,0.44928,0.13104000000000002,0.468,3.88,0.54,3.917397095
2019-11-06 14:30:00,4.152,0.636,4.2004285496,0.432,0.126,0.45,3.7199999999999998,0.51,3.7547969319
2019-11-06 15:00:00,4.12024,0.6113200000000001,4.1653438994,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.67,0.48,3.7012565434
2019-11-06 15:30:00,4.05104,0.58572,4.0931641795,0.43104000000000003,0.12572,0.449,3.62,0.46,3.6491094804
2019-11-06 16:00:00,4.206,0.5730000000000001,4.2448515875,0.456,0.133,0.47500000000000003,3.75,0.44,3.7757250959
2019-11-06 16:30:00,4.47632,0.5847600000000001,4.5143532206,0.49632000000000004,0.14476,0.517,3.98,0.44,4.0042477446
2019-11-06 17:00:00,4.80752,0.5813600000000001,4.8425435465,0.58752,0.17136,0.612,4.22,0.41000000000000003,4.239870281
2019-11-06 17:30:00,5.09152,0.5683600000000001,5.1231444446,0.6115200000000001,0.17836000000000002,0.637,4.48,0.39,4.4969434064
2019-11-06 18:00:00,5.16248,0.56864,5.1937030335,0.61248,0.17864000000000002,0.638,4.55,0.39,4.5666836983
2019-11-06 18:30:00,5.25784,0.5531200000000001,5.2868538092,0.6278400000000001,0.18312,0.654,4.63,0.37,4.644760489
2019-11-06 19:00:00,5.1536,0.5448000000000001,5.1823160845,0.6336,0.18480000000000002,0.66,4.52,0.36,4.5343136195
2019-11-06 19:30:00,5.13952,0.60236,5.1746983873,0.6595200000000001,0.19236,0.687,4.48,0.41000000000000003,4.4987220408
2019-11-06 20:00:00,4.8452,0.5686,4.8784494463,0.7152000000000001,0.2086,0.745,4.13,0.36,4.1456603817
2019-11-06 20:30:00,4.89776,0.6026800000000001,4.934701227,0.79776,0.23268000000000003,0.8310000000000001,4.1,0.37,4.1166612686
2019-11-06 21:00:00,4.49456,0.58008,4.5318387438,0.75456,0.22008000000000003,0.786,3.74,0.36,3.7572862547
2019-11-06 21:30:00,4.1036,0.5448000000000001,4.1396062615,0.6336,0.18480000000000002,0.66,3.47,0.36,3.4886243707
2019-11-06 22:00:00,3.78328,0.5330400000000001,3.8206464374999998,0.59328,0.17304000000000003,0.618,3.19,0.36,3.2102492115
2019-11-06 22:30:00,3.5028,0.1904,3.5079709235000003,0.6528,0.1904,0.68,2.85,0.0,2.85
2019-11-06 23:00:00,3.22752,0.20636000000000002,3.2341103568,0.70752,0.20636000000000002,0.737,2.52,0.0,2.52
2019-11-06 23:30:00,3.0436,0.5798,3.0983332616,0.7536,0.21980000000000002,0.785,2.29,0.36,2.3181242417
2019-11-07 00:00:00,2.8228,0.1904,2.8292140251,0.6528,0.1904,0.68,2.17,0.0,2.17
2019-11-07 00:30:00,2.8453600000000003,0.17948000000000003,2.8510150122,0.61536,0.17948000000000003,0.641,2.23,0.0,2.23
2019-11-07 01:00:00,3.06008,0.52044,3.1040211662,0.55008,0.16044,0.5730000000000001,2.51,0.36,2.5356853117
2019-11-07 01:30:00,3.29608,0.51344,3.3358303314,0.52608,0.15344000000000002,0.548,2.77,0.36,2.7932955447000003
2019-11-07 02:00:00,3.26056,0.14308,3.2636978108,0.49056000000000005,0.14308,0.511,2.77,0.0,2.77
2019-11-07 02:30:00,3.08744,0.11592000000000001,3.0896153806,0.39744,0.11592000000000001,0.41400000000000003,2.69,0.0,2.69
2019-11-07 03:00:00,3.07,0.105,3.0717950778,0.36,0.105,0.375,2.71,0.0,2.71
2019-11-07 03:30:00,2.92096,0.10528000000000001,2.9228566848,0.36096,0.10528000000000001,0.376,2.56,0.0,2.56
2019-11-07 04:00:00,2.83,-0.265,2.8423801645999998,0.36,0.105,0.375,2.47,-0.37,2.4975588081
2019-11-07 04:30:00,2.82464,-0.28948,2.8394347677000003,0.34464,0.10052000000000001,0.359,2.48,-0.39,2.5104780421
2019-11-07 05:00:00,2.7409600000000003,0.10528000000000001,2.742981152,0.36096,0.10528000000000001,0.376,2.38,0.0,2.38
2019-11-07 05:30:00,2.85096,0.10528000000000001,2.852903223,0.36096,0.10528000000000001,0.376,2.49,0.0,2.49
2019-11-07 06:00:00,3.0,0.105,3.0018369376,0.36,0.105,0.375,2.64,0.0,2.64
2019-11-07 06:30:00,3.41656,0.10108,3.4180549147,0.34656000000000003,0.10108,0.361,3.07,0.0,3.07
2019-11-07 07:00:00,3.77384,0.46612000000000003,3.8025170874,0.36384000000000005,0.10612,0.379,3.41,0.36,3.4289502767
2019-11-07 07:30:00,3.9509600000000002,0.46528,3.9782622336999998,0.36096,0.10528000000000001,0.376,3.59,0.36,3.6080049889
2019-11-07 08:00:00,3.92056,0.48808,3.9508243191,0.37056000000000006,0.10808000000000001,0.386,3.55,0.38,3.5702801011
2019-11-07 08:30:00,3.94712,0.5391600000000001,3.9837733118000003,0.47712000000000004,0.13916,0.497,3.47,0.4,3.4929786716
2019-11-07 09:00:00,4.01992,0.5995600000000001,4.0643854394,0.64992,0.18956,0.677,3.37,0.41000000000000003,3.3948490394
2019-11-07 09:30:00,3.87168,0.5442400000000001,3.9097446464,0.63168,0.18424000000000001,0.658,3.24,0.36,3.2599386497
2019-11-07 10:00:00,4.0352,0.6536000000000001,4.0877906013,0.8352,0.2436,0.87,3.2,0.41000000000000003,3.2261587066
2019-11-07 10:30:00,3.58312,0.62716,3.6375924181,0.8131200000000001,0.23716,0.847,2.77,0.39,2.7973201461
2019-11-07 11:00:00,3.66416,0.67788,3.726337317,0.8841600000000001,0.25788,0.921,2.7800000000000002,0.42,2.8115476165
2019-11-07 11:30:00,3.56296,0.6712800000000001,3.6256448806,0.7929600000000001,0.23128,0.8260000000000001,2.77,0.44,2.8047281508
2019-11-07 12:00:00,3.556,0.638,3.6127800929,0.8160000000000001,0.23800000000000002,0.85,2.74,0.4,2.769043156
2019-11-07 12:30:00,3.7431200000000002,0.6471600000000001,3.7986528402,0.8131200000000001,0.23716,0.847,2.93,0.41000000000000003,2.9585469406
2019-11-07 13:00:00,3.7684800000000003,0.6466400000000001,3.8235565642,0.7084800000000001,0.20664000000000002,0.738,3.06,0.44,3.0914721412
2019-11-07 13:30:00,3.8756,0.6508,3.9298620841,0.5856,0.1708,0.61,3.29,0.48,3.3248308228
2019-11-07 14:00:00,4.1336,0.6998000000000001,4.1924180374,0.7536,0.21980000000000002,0.785,3.38,0.48,3.4139127112
2019-11-07 14:30:00,3.97016,0.67088,4.0264438901,0.62016,0.18088,0.646,3.35,0.49,3.3856461717
2019-11-07 15:00:00,3.95808,0.68444,4.0168215544,0.5980800000000001,0.17444,0.623,3.36,0.51,3.3984849566
2019-11-07 15:30:00,3.8084800000000003,0.6316400000000001,3.8605037236,0.58848,0.17164000000000001,0.613,3.22,0.46,3.2526911935
2019-11-07 16:00:00,3.96856,0.6370800000000001,4.0193705229,0.53856,0.15708000000000003,0.561,3.43,0.48,3.4634231621
2019-11-07 16:30:00,4.2376,0.6268,4.2837054054,0.5376000000000001,0.1568,0.56,3.7,0.47000000000000003,3.7297318938
2019-11-07 17:00:00,4.80696,0.6282800000000001,4.8478449026,0.57696,0.16828,0.601,4.23,0.46,4.2549383074
2019-11-07 17:30:00,5.32752,0.63136,5.3648005368,0.58752,0.17136,0.612,4.74,0.46,4.7622683671
2019-11-07 18:00:00,5.22072,0.58896,5.2538358558,0.5107200000000001,0.14896,0.532,4.71,0.44,4.7305073724
2019-11-07 18:30:00,5.18984,0.61412,5.226048469,0.45984,0.13412000000000002,0.47900000000000004,4.73,0.48,4.754292797
2019-11-07 19:00:00,5.25672,0.68196,5.3007711325999995,0.48672000000000004,0.14196,0.507,4.77,0.54,4.8004687271
2019-11-07 19:30:00,5.26152,0.6933600000000001,5.3070086489,0.49152000000000007,0.14336000000000002,0.512,4.77,0.55,4.8016038987
2019-11-07 20:00:00,5.0404,0.7272000000000001,5.0925879472,0.47040000000000004,0.13720000000000002,0.49,4.57,0.59,4.6079279508
2019-11-07 20:30:00,4.977040000000001,0.6387200000000001,5.0178571522,0.40704,0.11872,0.424,4.57,0.52,4.5994891021
2019-11-07 21:00:00,4.74048,0.57264,4.7749415913,0.42048,0.12264000000000001,0.438,4.32,0.45,4.3433742643
2019-11-07 21:30:00,4.42184,0.5701200000000001,4.4584420822,0.41184000000000004,0.12012,0.429,4.01,0.45,4.0351703805
2019-11-07 22:00:00,4.03264,0.56452,4.0719612228,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.64,0.45,3.6677104575
2019-11-07 22:30:00,3.4882400000000002,0.49032000000000003,3.5225320439,0.37824,0.11032000000000002,0.394,3.11,0.38,3.133129426
2019-11-07 23:00:00,3.18512,0.5181600000000001,3.2269922838,0.40512000000000004,0.11816000000000002,0.422,2.7800000000000002,0.4,2.8086295591
2019-11-07 23:30:00,2.9460800000000003,0.16844,2.9508912891,0.40608000000000005,0.11844,0.423,2.54,0.05,2.5404920783
2019-11-08 00:00:00,2.73976,0.11368,2.74211743,0.38976000000000005,0.11368,0.406,2.35,0.0,2.35
2019-11-08 00:30:00,2.7768800000000002,0.11284000000000001,2.7791717111,0.38688000000000006,0.11284000000000001,0.403,2.39,0.0,2.39
2019-11-08 01:00:00,3.13992,0.47956000000000004,3.1763304929,0.40992,0.11956000000000001,0.427,2.73,0.36,2.7536339626
2019-11-08 01:30:00,3.39952,0.12236000000000001,3.4017213584,0.41952000000000006,0.12236000000000001,0.437,2.98,0.0,2.98
2019-11-08 02:00:00,3.31184,0.12012,3.3140176523,0.41184000000000004,0.12012,0.429,2.9,0.0,2.9
2019-11-08 02:30:00,3.37496,0.11228,3.3768271795,0.38496,0.11228,0.401,2.99,0.0,2.99
2019-11-08 03:00:00,3.3670400000000003,0.11872,3.3691323512,0.40704,0.11872,0.424,2.96,0.0,2.96
2019-11-08 03:30:00,3.26664,0.12152,3.268899509,0.41664,0.12152,0.434,2.85,0.0,2.85
2019-11-08 04:00:00,3.13704,0.11872,3.1392856512,0.40704,0.11872,0.424,2.73,0.0,2.73
2019-11-08 04:30:00,3.0392,0.1106,3.0412117651,0.37920000000000004,0.1106,0.395,2.66,0.0,2.66
2019-11-08 05:00:00,2.9989600000000003,0.11928000000000001,3.0013311713,0.40896000000000005,0.11928000000000001,0.426,2.59,0.0,2.59
2019-11-08 05:30:00,2.94696,0.14328000000000002,2.9504410518,0.45696000000000003,0.13328,0.47600000000000003,2.49,0.01,2.4900200802
2019-11-08 06:00:00,2.89664,0.55152,2.9486772628,0.65664,0.19152000000000002,0.684,2.24,0.36,2.268744146
2019-11-08 06:30:00,3.428,0.294,3.4405842527,1.008,0.294,1.05,2.42,0.0,2.42
2019-11-08 07:00:00,4.22416,0.6178800000000001,4.2691103757,0.8841600000000001,0.25788,0.921,3.34,0.36,3.3593451743
2019-11-08 07:30:00,4.27032,0.58176,4.3097653764,0.7603200000000001,0.22176,0.792,3.51,0.36,3.5284132411
2019-11-08 08:00:00,4.3424,0.6332,4.3883231422,0.9024000000000001,0.2632,0.9400000000000001,3.44,0.37,3.4598410368
2019-11-08 08:30:00,4.23336,0.63348,4.2804945742000005,0.90336,0.26348000000000005,0.9410000000000001,3.33,0.37,3.3504925011
2019-11-08 09:00:00,3.99592,0.5875600000000001,4.0388864059,0.74592,0.21756000000000003,0.777,3.25,0.37,3.2709937328
2019-11-08 09:30:00,3.96008,0.5904400000000001,4.0038547676,0.7900800000000001,0.23044,0.8230000000000001,3.17,0.36,3.1903761534
2019-11-08 10:00:00,3.90064,0.59352,3.9455365161,0.80064,0.23352,0.834,3.1,0.36,3.1208332221
2019-11-08 10:30:00,3.81536,0.60948,3.8637336606,0.8553600000000001,0.24948,0.891,2.96,0.36,2.9818115299
2019-11-08 11:00:00,3.55632,0.65476,3.6160921725,0.9763200000000001,0.28476,1.017,2.58,0.37,2.6063959791
2019-11-08 11:30:00,4.01232,0.7077600000000001,4.0742650871,1.19232,0.34776,1.242,2.8200000000000003,0.36,2.8428858577
2019-11-08 12:00:00,4.04656,0.70608,4.1076996969,1.18656,0.34608000000000005,1.236,2.86,0.36,2.8825682993
2019-11-08 12:30:00,4.08736,0.6754800000000001,4.1427991745,1.04736,0.30548000000000003,1.091,3.04,0.37,3.0624336728
2019-11-08 13:00:00,3.89424,0.5883200000000001,3.9384293316,0.7142400000000001,0.20832,0.744,3.18,0.38,3.2026239242
2019-11-08 13:30:00,4.2088,0.6484,4.2584527707,0.7488,0.2184,0.78,3.46,0.43,3.4866172718
2019-11-08 14:00:00,4.29704,0.6837200000000001,4.3510947818,0.76704,0.22372000000000003,0.799,3.5300000000000002,0.46,3.5598455023
2019-11-08 14:30:00,4.36272,0.71496,4.4209154708,0.70272,0.20496,0.732,3.66,0.51,3.6953619579
2019-11-08 15:00:00,4.17272,0.6599600000000001,4.2245874828,0.58272,0.16996000000000003,0.607,3.59,0.49,3.6232858016
2019-11-08 15:30:00,4.14568,0.61624,4.1912306546,0.53568,0.15624000000000002,0.558,3.61,0.46,3.6391894702
2019-11-08 16:00:00,4.42744,0.64092,4.4735895431,0.7574400000000001,0.22092,0.789,3.67,0.42,3.6939545206
2019-11-08 16:30:00,4.39688,0.6228400000000001,4.44077509,0.6268800000000001,0.18284,0.653,3.77,0.44,3.7955895458
2019-11-08 17:00:00,4.92184,0.63012,4.962011709,0.6518400000000001,0.19012,0.679,4.27,0.44,4.2926099287
2019-11-08 17:30:00,5.604,0.742,5.6529089856,0.864,0.252,0.9,4.74,0.49,4.7652596991
2019-11-08 18:00:00,5.56232,0.68776,5.6046781888,0.7123200000000001,0.20776000000000003,0.742,4.85,0.48,4.873694697
2019-11-08 18:30:00,5.4228,0.6304000000000001,5.4593190052,0.6528,0.1904,0.68,4.77,0.44,4.7902505154
2019-11-08 19:00:00,5.32968,0.66324,5.3707891599,0.5596800000000001,0.16324000000000002,0.583,4.77,0.5,4.7961338597
2019-11-08 19:30:00,5.15536,0.61448,5.1918515387,0.49536,0.14448000000000003,0.516,4.66,0.47000000000000003,4.6836417455
2019-11-08 20:00:00,5.12256,0.69408,5.1693682399,0.5625600000000001,0.16408,0.586,4.5600000000000005,0.53,4.5906971148
2019-11-08 20:30:00,5.06784,0.6981200000000001,5.1156987597,0.5078400000000001,0.14812,0.529,4.5600000000000005,0.55,4.5930490962
2019-11-08 21:00:00,4.7404,0.6172000000000001,4.780410861,0.47040000000000004,0.13720000000000002,0.49,4.27,0.48,4.2968942272
2019-11-08 21:30:00,4.52336,0.63348,4.5675028845,0.42336,0.12348,0.441,4.1,0.51,4.1315977539
2019-11-08 22:00:00,4.24648,0.5956400000000001,4.2880507693,0.39648000000000005,0.11564,0.41300000000000003,3.85,0.48,3.8798066962
2019-11-08 22:30:00,3.74072,0.59396,3.7875816295,0.39072,0.11396,0.40700000000000003,3.35,0.48,3.3842133502
2019-11-08 23:00:00,3.50416,0.56788,3.5498767584,0.40416,0.11788000000000001,0.421,3.1,0.45,3.1324910215
2019-11-08 23:30:00,3.36416,0.6078800000000001,3.4186387057,0.40416,0.11788000000000001,0.421,2.96,0.49,3.00028332
2019-11-09 00:00:00,3.28912,0.57516,3.3390297094,0.42912000000000006,0.12516000000000002,0.447,2.86,0.45,2.895185659
2019-11-09 00:30:00,3.1512000000000002,0.5916,3.2062520174999998,0.45120000000000005,0.1316,0.47000000000000003,2.7,0.46,2.7389048905999998
2019-11-09 01:00:00,3.49512,0.60816,3.5476361707,0.40512000000000004,0.11816000000000002,0.422,3.09,0.49,3.128609915
2019-11-09 01:30:00,3.8252800000000002,0.57404,3.8681118133,0.42528000000000005,0.12404000000000001,0.443,3.4,0.45,3.4296501279
2019-11-09 02:00:00,3.68744,0.5559200000000001,3.7291099206,0.39744,0.11592000000000001,0.41400000000000003,3.29,0.44,3.3192920932
2019-11-09 02:30:00,3.73536,0.5594800000000001,3.7770268996,0.37536,0.10948000000000001,0.391,3.36,0.45,3.39
2019-11-09 03:00:00,3.7988,0.5934,3.8448673579,0.38880000000000003,0.1134,0.405,3.41,0.48,3.4436172842
2019-11-09 03:30:00,3.73688,0.59284,3.7836135373,0.38688000000000006,0.11284000000000001,0.403,3.35,0.48,3.3842133502
2019-11-09 04:00:00,3.60112,0.56116,3.6445803325,0.38112,0.11116000000000001,0.397,3.22,0.45,3.2512920509
2019-11-09 04:30:00,3.48672,0.5069600000000001,3.5233825792999998,0.36672000000000005,0.10696000000000001,0.382,3.12,0.4,3.1455365202
2019-11-09 05:00:00,3.40456,0.18508000000000002,3.4095869838,0.39456,0.11508000000000002,0.41100000000000003,3.01,0.07,3.0108138435
2019-11-09 05:30:00,3.25784,0.54312,3.302801962,0.38784,0.11312000000000001,0.404,2.87,0.43,2.9020337696
2019-11-09 06:00:00,3.25208,0.15144000000000002,3.2556041528,0.38208000000000003,0.11144000000000001,0.398,2.87,0.04,2.8702787321
2019-11-09 06:30:00,3.43056,0.10808000000000001,3.4322621112,0.37056000000000006,0.10808000000000001,0.386,3.06,0.0,3.06
2019-11-09 07:00:00,3.73976,0.11368,3.7414874048,0.38976000000000005,0.11368,0.406,3.35,0.0,3.35
2019-11-09 07:30:00,4.03952,0.12236000000000001,4.0413727618,0.41952000000000006,0.12236000000000001,0.437,3.62,0.0,3.62
2019-11-09 08:00:00,4.19576,0.14168,4.1981514027,0.48576,0.14168,0.506,3.71,0.0,3.71
2019-11-09 08:30:00,4.19496,0.14728000000000002,4.1975446156,0.5049600000000001,0.14728000000000002,0.526,3.69,0.0,3.69
2019-11-09 09:00:00,4.3088,0.5434,4.3429300017,0.6288,0.1834,0.655,3.68,0.36,3.6975667675
2019-11-09 09:30:00,4.38544,0.19992000000000001,4.389994533,0.68544,0.19992000000000001,0.714,3.7,0.0,3.7
2019-11-09 10:00:00,4.22384,0.50112,4.2534627775,0.48384000000000005,0.14112000000000002,0.504,3.74,0.36,3.7572862547
2019-11-09 10:30:00,4.16256,0.48908,4.1911937439999996,0.44256,0.12908,0.461,3.7199999999999998,0.36,3.7373787606
2019-11-09 11:00:00,3.99264,0.47452000000000005,4.0207391609,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.6,0.36,3.6179552236
2019-11-09 11:30:00,4.04936,0.12648,4.0513347924,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.65,0.01,3.6500136986
2019-11-09 12:00:00,4.0568,0.46240000000000003,4.0830674743,0.3168,0.09240000000000001,0.33,3.74,0.37,3.758257575
2019-11-09 12:30:00,4.19624,0.10932000000000001,4.197663755,0.30624,0.08932000000000001,0.319,3.89,0.02,3.8900514135
2019-11-09 13:00:00,4.32944,0.15692,4.3322828393,0.46944,0.13692000000000001,0.489,3.86,0.02,3.8600518131
2019-11-09 13:30:00,4.49824,0.55532,4.5323882667,0.49824,0.14532,0.519,4.0,0.41000000000000003,4.0209575974
2019-11-09 14:00:00,4.55792,0.5585600000000001,4.5920174216,0.5779200000000001,0.16856000000000002,0.602,3.98,0.39,3.9990623901
2019-11-09 14:30:00,4.50528,0.5640400000000001,4.5404503081000005,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.84,0.37,3.8577843382
2019-11-09 15:00:00,4.43648,0.54564,4.4699080304,0.63648,0.18564000000000003,0.663,3.8,0.36,3.8170145402
2019-11-09 15:30:00,4.59752,0.60136,4.6366824347,0.82752,0.24136000000000002,0.862,3.77,0.36,3.7871493237
2019-11-09 16:00:00,4.27264,0.54452,4.3071979987,0.6326400000000001,0.18452000000000002,0.659,3.64,0.36,3.6577588767
2019-11-09 16:30:00,4.61528,0.5540400000000001,4.6484158377,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.95,0.36,3.9663711375
2019-11-09 17:00:00,5.1508,0.5994,5.1855588898,0.8208000000000001,0.2394,0.855,4.33,0.36,4.3449395853
2019-11-09 17:30:00,5.214,0.612,5.2497942817,0.864,0.252,0.9,4.35,0.36,4.3648711321
2019-11-09 18:00:00,5.0952,0.6036,5.1308280034,0.8352,0.2436,0.87,4.26,0.36,4.2751842066
2019-11-09 18:30:00,4.98296,0.6362800000000001,5.0234194131,0.9129600000000001,0.26628,0.9510000000000001,4.07,0.37,4.0867835764
2019-11-09 19:00:00,4.48216,0.56188,4.5172411271,0.6921600000000001,0.20188,0.721,3.79,0.36,3.8070592325
2019-11-09 19:30:00,4.25568,0.51624,4.2868771851,0.53568,0.15624000000000002,0.558,3.7199999999999998,0.36,3.7373787606
2019-11-09 20:00:00,4.12912,0.5551600000000001,4.1662734668,0.66912,0.19516000000000003,0.6970000000000001,3.46,0.36,3.4786779098
2019-11-09 20:30:00,4.28312,0.56216,4.3198542568,0.6931200000000001,0.20216,0.722,3.59,0.36,3.6080049889
2019-11-09 21:00:00,4.17416,0.54788,4.2099624939,0.6441600000000001,0.18788000000000002,0.671,3.5300000000000002,0.36,3.5483094566
2019-11-09 21:30:00,4.23032,0.6167600000000001,4.2750438828,0.8803200000000001,0.25676000000000004,0.917,3.35,0.36,3.3692877586
2019-11-09 22:00:00,3.87704,0.58372,3.9207356708,0.76704,0.22372000000000003,0.799,3.11,0.36,3.1307666793
2019-11-09 22:30:00,3.5924,0.2982,3.6047553315,1.0224,0.2982,1.065,2.5700000000000003,0.0,2.5700000000000003
2019-11-09 23:00:00,3.20056,0.28308,3.2130544035,0.9705600000000001,0.28308,1.011,2.23,0.0,2.23
2019-11-09 23:30:00,3.11256,0.30408,3.1273781991,1.04256,0.30408,1.086,2.07,0.0,2.07
2019-11-10 00:00:00,3.06016,0.32088,3.0769373084,1.10016,0.32088,1.146,1.96,0.0,1.96
2019-11-10 00:30:00,3.11944,0.34692,3.138671598,1.18944,0.34692,1.239,1.9300000000000002,0.0,1.9300000000000002
2019-11-10 01:00:00,3.4204,0.3472,3.4379767306,1.1904,0.3472,1.24,2.23,0.0,2.23
2019-11-10 01:30:00,3.66656,0.31608,3.6801588009,1.18656,0.34608000000000005,1.236,2.48,-0.03,2.480181445
2019-11-10 02:00:00,3.50992,0.29956000000000005,3.5226800309,1.12992,0.32956,1.177,2.38,-0.03,2.3801890681
2019-11-10 02:30:00,3.28296,0.27128,3.2941492377,1.03296,0.30128000000000005,1.076,2.25,-0.03,2.2501999911
2019-11-10 03:00:00,3.36912,0.29516000000000003,3.3820243938,1.14912,0.33516,1.197,2.22,-0.04,2.2203603311
2019-11-10 03:30:00,3.23912,0.27516,3.2507862741,1.14912,0.33516,1.197,2.09,-0.06,2.0908610666
2019-11-10 04:00:00,3.23792,0.26356,3.2486289108,1.17792,0.34356000000000003,1.227,2.06,-0.08,2.0615528128
2019-11-10 04:30:00,3.29672,0.35196000000000005,3.3154545088000003,1.20672,0.35196000000000005,1.2570000000000001,2.09,0.0,2.09
2019-11-10 05:00:00,3.2752,-0.046400000000000004,3.2755286596,1.0752,0.3136,1.12,2.2,-0.36,2.2292599669
2019-11-10 05:30:00,2.9931200000000002,0.23716,3.0025009908,0.8131200000000001,0.23716,0.847,2.18,0.0,2.18
2019-11-10 06:00:00,2.99784,0.21812,3.0057646282,0.7478400000000001,0.21812,0.779,2.25,0.0,2.25
2019-11-10 06:30:00,3.11272,0.20496,3.1194605944,0.70272,0.20496,0.732,2.41,0.0,2.41
2019-11-10 07:00:00,3.1896,-0.1822,3.1947996807,0.6096,0.1778,0.635,2.58,-0.36,2.6049952015
2019-11-10 07:30:00,3.5436,-0.1752,3.5479284096,0.6336,0.18480000000000002,0.66,2.91,-0.36,2.9321834868
2019-11-10 08:00:00,3.49384,0.17612000000000003,3.4982761755,0.60384,0.17612000000000003,0.629,2.89,0.0,2.89
2019-11-10 08:30:00,3.84704,0.18872000000000003,3.851666133,0.6470400000000001,0.18872000000000003,0.674,3.2,0.0,3.2
2019-11-10 09:00:00,3.984,0.507,4.0161306005,0.504,0.147,0.525,3.48,0.36,3.4985711369
2019-11-10 09:30:00,4.20808,0.54444,4.2431535678,0.5980800000000001,0.17444,0.623,3.61,0.37,3.6289116826
2019-11-10 10:00:00,4.214,0.542,4.2487127462,0.624,0.182,0.65,3.59,0.36,3.6080049889
2019-11-10 10:30:00,3.8217600000000003,0.16968000000000003,3.8255249052,0.58176,0.16968000000000003,0.606,3.24,0.0,3.24
2019-11-10 11:00:00,3.77656,0.53108,3.8137188412,0.5865600000000001,0.17108,0.611,3.19,0.36,3.2102492115
2019-11-10 11:30:00,3.92256,0.52408,3.9574154192,0.5625600000000001,0.16408,0.586,3.36,0.36,3.3792306817
2019-11-10 12:00:00,3.9599200000000003,0.51456,3.9932115396,0.5299200000000001,0.15456,0.552,3.43,0.36,3.4488403848
2019-11-10 12:30:00,4.12016,0.51588,4.1523307431,0.50016,0.14588,0.521,3.62,0.37,3.6388597115
2019-11-10 13:00:00,4.01544,0.17992000000000002,4.0194688206,0.44544000000000006,0.12992,0.464,3.5700000000000003,0.05,3.5703501229
2019-11-10 13:30:00,4.25008,0.21544000000000002,4.2555369109,0.43008,0.12544000000000002,0.448,3.8200000000000003,0.09,3.8210600623
2019-11-10 14:00:00,4.36512,0.57816,4.4032421691,0.40512000000000004,0.11816000000000002,0.422,3.96,0.46,3.9866276474999998
2019-11-10 14:30:00,4.17704,0.56872,4.2155789164,0.40704,0.11872,0.424,3.77,0.45,3.7967617781
2019-11-10 15:00:00,4.12296,0.17628000000000002,4.1267267659,0.43296,0.12628,0.451,3.69,0.05,3.6903387378
2019-11-10 15:30:00,4.04376,0.14068,4.0462063467,0.41376,0.12068000000000001,0.431,3.63,0.02,3.630055096
2019-11-10 16:00:00,4.1984,0.1262,4.2002962991,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.8,0.01,3.8000131579
2019-11-10 16:30:00,4.69344,0.17892000000000002,4.6968490927,0.37344000000000005,0.10892,0.389,4.32,0.07,4.3205670924
2019-11-10 17:00:00,5.21456,0.5150800000000001,5.239937347,0.39456,0.11508000000000002,0.41100000000000003,4.82,0.4,4.8365690319
2019-11-10 17:30:00,5.35648,0.54564,5.3841991977,0.39648000000000005,0.11564,0.41300000000000003,4.96,0.43,4.9786042221
2019-11-10 18:00:00,5.42032,0.50676,5.4439576229,0.40032,0.11676,0.417,5.02,0.39,5.0351266121
2019-11-10 18:30:00,5.23704,0.15872,5.2394446271,0.40704,0.11872,0.424,4.83,0.04,4.8301656286
2019-11-10 19:00:00,5.25216,0.52688,5.2785213081,0.57216,0.16688,0.596,4.68,0.36,4.6938257317000005
2019-11-10 19:30:00,5.05664,0.53652,5.0850232841,0.53664,0.15652000000000002,0.559,4.52,0.38,4.5359453259
2019-11-10 20:00:00,4.94984,0.5641200000000001,4.9818819135,0.69984,0.20412000000000002,0.729,4.25,0.36,4.2652198068
2019-11-10 20:30:00,4.81088,0.58484,4.8462979892,0.77088,0.22484,0.803,4.04,0.36,4.0560078895
2019-11-10 21:00:00,4.62816,0.55488,4.6613041952,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.96,0.36,3.9763299662
2019-11-10 21:30:00,4.23408,0.52744,4.2668051748,0.57408,0.16744,0.598,3.66,0.36,3.677662301
2019-11-10 22:00:00,3.8875200000000003,0.17136,3.8912949002,0.58752,0.17136,0.612,3.3,0.0,3.3
2019-11-10 22:30:00,3.38056,0.14308,3.3835865291,0.49056000000000005,0.14308,0.511,2.89,0.0,2.89
2019-11-10 23:00:00,3.02832,0.16576000000000002,3.0328531781,0.56832,0.16576000000000002,0.592,2.46,0.0,2.46
2019-11-10 23:30:00,2.73936,0.18648,2.7456999108,0.63936,0.18648,0.666,2.1,0.0,2.1
2019-11-11 00:00:00,2.59296,0.19628,2.6003783186,0.67296,0.19628,0.7010000000000001,1.92,0.0,1.92
2019-11-11 00:30:00,2.7964,-0.12480000000000001,2.7991834524,0.8064,0.23520000000000002,0.84,1.99,-0.36,2.02230067
2019-11-11 01:00:00,3.13176,0.23968000000000003,3.1409182097,0.82176,0.23968000000000003,0.856,2.31,0.0,2.31
2019-11-11 01:30:00,3.34056,0.21308000000000002,3.3473488315,0.7305600000000001,0.21308000000000002,0.761,2.61,0.0,2.61
2019-11-11 02:00:00,3.39336,0.22848000000000002,3.4010432517,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.61,0.0,2.61
2019-11-11 02:30:00,3.59048,0.26264000000000004,3.6000731104,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.69,0.0,2.69
2019-11-11 03:00:00,3.5140000000000002,0.252,3.523024269,0.864,0.252,0.9,2.65,0.0,2.65
2019-11-11 03:30:00,3.62416,0.32788,3.6389615277000003,1.12416,0.32788,1.171,2.5,0.0,2.5
2019-11-11 04:00:00,3.40488,0.30184,3.4182327598,1.03488,0.30184,1.078,2.37,0.0,2.37
2019-11-11 04:30:00,3.49592,0.32256,3.5107693744,1.10592,0.32256,1.152,2.39,0.0,2.39
2019-11-11 05:00:00,3.17544,0.6999200000000001,3.2516622211,1.16544,0.33992000000000006,1.214,2.01,0.36,2.041984329
2019-11-11 05:30:00,3.20056,0.71308,3.2790345225,1.21056,0.35308,1.2610000000000001,1.99,0.36,2.02230067
2019-11-11 06:00:00,3.2946400000000002,0.7405200000000001,3.376836182,1.30464,0.38052,1.359,1.99,0.36,2.02230067
2019-11-11 06:30:00,3.58456,0.68508,3.649438998,1.11456,0.32508000000000004,1.161,2.47,0.36,2.4960969532
2019-11-11 07:00:00,4.1008,0.6694,4.1550760523,1.0608,0.3094,1.105,3.04,0.36,3.0612415782
2019-11-11 07:30:00,4.46208,0.68144,4.5138141743,1.10208,0.32144,1.148,3.36,0.36,3.3792306817
2019-11-11 08:00:00,4.15912,0.6601600000000001,4.2111863412,1.02912,0.30016000000000004,1.072,3.13,0.36,3.1506348567
2019-11-11 08:30:00,3.88272,0.6649600000000001,3.9392494717,0.9427200000000001,0.27496000000000004,0.982,2.94,0.39,2.9657545414
2019-11-11 09:00:00,3.86848,0.66664,3.9254995096,0.9484800000000001,0.27664,0.988,2.92,0.39,2.9459293949000003
2019-11-11 09:30:00,3.89264,0.69952,3.954993603,0.9926400000000001,0.28952,1.034,2.9,0.41000000000000003,2.9288393606
2019-11-11 10:00:00,3.7244,0.6992,3.7894638143,1.0944,0.31920000000000004,1.1400000000000001,2.63,0.38,2.6573106706000003
2019-11-11 10:30:00,3.7405600000000003,0.7430800000000001,3.8136540221,1.21056,0.35308,1.2610000000000001,2.5300000000000002,0.39,2.5598828098
2019-11-11 11:00:00,3.59496,0.69728,3.6619580555,0.9849600000000001,0.28728000000000004,1.026,2.61,0.41000000000000003,2.642006813
2019-11-11 11:30:00,3.3944,0.7242000000000001,3.4707948657,0.9744,0.2842,1.015,2.42,0.44,2.4596747752
2019-11-11 12:00:00,3.5472,0.8046000000000001,3.6373079331,1.1472,0.3346,1.195,2.4,0.47000000000000003,2.4455878639
2019-11-11 12:30:00,3.82632,0.8547600000000001,3.9206299748999998,1.21632,0.35476,1.267,2.61,0.5,2.6574611944
2019-11-11 13:00:00,3.7920800000000003,0.8764400000000001,3.8920454519,1.22208,0.35644000000000003,1.2730000000000001,2.5700000000000003,0.52,2.6220793276
2019-11-11 13:30:00,3.92896,0.8842800000000001,4.0272419595,1.24896,0.36428000000000005,1.301,2.68,0.52,2.7299816849000003
2019-11-11 14:00:00,3.92952,0.9273600000000001,4.0374650463,1.25952,0.36736,1.312,2.67,0.56,2.7280945731
2019-11-11 14:30:00,3.89448,0.9246400000000001,4.002740761,1.28448,0.37464000000000003,1.338,2.61,0.55,2.6673207531000003
2019-11-11 15:00:00,3.80616,0.93388,3.9190541971,1.31616,0.38388000000000005,1.371,2.49,0.55,2.5500196078
2019-11-11 15:30:00,4.09976,0.88368,4.1939149252,1.34976,0.39368000000000003,1.4060000000000001,2.75,0.49,2.7933134446
2019-11-11 16:00:00,4.51288,1.18584,4.6660799822,1.32288,0.38584,1.3780000000000001,3.19,0.8,3.2887839698
2019-11-11 16:30:00,4.57024,0.7563200000000001,4.6323982558,1.29024,0.37632000000000004,1.344,3.2800000000000002,0.38,3.3019388244
2019-11-11 17:00:00,5.09768,0.75724,5.1536156046,1.32768,0.38724000000000003,1.383,3.77,0.37,3.7881129867
2019-11-11 17:30:00,5.37456,0.7600800000000001,5.4280398672,1.23456,0.36008,1.286,4.14,0.4,4.1592787836
2019-11-11 18:00:00,5.434,0.717,5.4810988862,1.224,0.357,1.275,4.21,0.36,4.2253638897
2019-11-11 18:30:00,5.41448,0.7496400000000001,5.4661278617,1.16448,0.33964000000000005,1.213,4.25,0.41000000000000003,4.2697306707
2019-11-11 19:00:00,5.6856,1.1608,5.8028875571,1.3056,0.3808,1.3599999999999999,4.38,0.78,4.4489099789
2019-11-11 19:30:00,5.31344,1.13392,5.4330856058,1.21344,0.35392,1.264,4.1,0.78,4.1735356713
2019-11-11 20:00:00,5.382,1.191,5.5122050942000005,1.272,0.371,1.325,4.11,0.8200000000000001,4.1910022668
2019-11-11 20:30:00,5.31808,1.20444,5.4527654085,1.3180800000000001,0.38444,1.373,4.0,0.8200000000000001,4.0831850313
2019-11-11 21:00:00,5.01736,0.7854800000000001,5.0784722309,1.28736,0.37548000000000004,1.341,3.73,0.41000000000000003,3.7524658559
2019-11-11 21:30:00,4.5608,0.7044,4.6148755129,0.9408000000000001,0.27440000000000003,0.98,3.62,0.43,3.6454492179
2019-11-11 22:00:00,4.0830400000000004,0.6567200000000001,4.1355165095,0.74304,0.21672000000000002,0.774,3.34,0.44,3.3688573731
2019-11-11 22:30:00,3.92456,0.6200800000000001,3.9732443167,0.75456,0.22008000000000003,0.786,3.17,0.4,3.1951369298
2019-11-11 23:00:00,3.95824,0.64532,4.0104989465,0.9782400000000001,0.28532,1.019,2.98,0.36,3.001666204
2019-11-11 23:30:00,3.60224,0.68732,3.6672253544,1.1222400000000001,0.32732,1.169,2.48,0.36,2.5059928172
2019-11-12 00:00:00,2.94016,0.64588,3.010266068,0.98016,0.28588,1.021,1.96,0.36,1.9927869931000002
2019-11-12 00:30:00,3.07336,0.6584800000000001,3.1431095431,1.02336,0.29848,1.066,2.05,0.36,2.0813697413
2019-11-12 01:00:00,3.53904,0.70972,3.6095022649,1.19904,0.34972000000000003,1.249,2.34,0.36,2.3675303588
2019-11-12 01:30:00,3.95496,0.7522800000000001,4.0258705642,1.34496,0.39228,1.401,2.61,0.36,2.6347106103
2019-11-12 02:00:00,3.87576,0.74668,3.9470300987,1.32576,0.38668,1.381,2.55,0.36,2.5752863918
2019-11-12 02:30:00,3.8108,0.7394000000000001,3.8818692662,1.3008,0.3794,1.355,2.51,0.36,2.5356853117
2019-11-12 03:00:00,3.64816,0.7298800000000001,3.7204564505,1.26816,0.36988000000000004,1.321,2.38,0.36,2.4070729112
2019-11-12 03:30:00,3.52496,0.61728,3.5785999497,1.22496,0.35728000000000004,1.276,2.3,0.26,2.3146490015
2019-11-12 04:00:00,3.472,0.581,3.5202762676,1.272,0.371,1.325,2.2,0.21,2.21
2019-11-12 04:30:00,3.4084,0.5612,3.4542924022,1.2384,0.3612,1.29,2.17,0.2,2.1791970999
2019-11-12 05:00:00,3.1788,0.5034000000000001,3.2184128076,1.1088,0.3234,1.155,2.07,0.18,2.0778113485
2019-11-12 05:30:00,3.18344,0.50892,3.2238625591,1.09344,0.31892000000000004,1.139,2.09,0.19,2.0986185933
2019-11-12 06:00:00,3.5272,0.6096,3.5794904665000002,1.2671999999999999,0.36960000000000004,1.32,2.26,0.24,2.2727076363
2019-11-12 06:30:00,4.02008,0.68044,4.0772591039,1.27008,0.37044000000000005,1.323,2.75,0.31,2.7674175688
2019-11-12 07:00:00,4.43288,0.6308400000000001,4.4775422053,1.20288,0.35084000000000004,1.2530000000000001,3.23,0.28,3.2421135082
2019-11-12 07:30:00,4.61936,0.72148,4.6753631089,1.23936,0.36148,1.291,3.38,0.36,3.3991175325
2019-11-12 08:00:00,4.4712,0.7366,4.5314687464,1.2912,0.3766,1.345,3.18,0.36,3.2003124847
2019-11-12 08:30:00,4.26192,0.76556,4.3301321227,1.32192,0.38556,1.377,2.94,0.38,2.9644561053
2019-11-12 09:00:00,4.14936,0.7764800000000001,4.2213871654,1.3593600000000001,0.39648000000000005,1.416,2.79,0.38,2.8157592227
2019-11-12 09:30:00,4.19552,0.75536,4.2629751114,1.35552,0.39536000000000004,1.412,2.84,0.36,2.8627259736
2019-11-12 10:00:00,4.01776,0.76768,4.0904434967,1.3977600000000001,0.40768000000000004,1.456,2.62,0.36,2.6446171746
2019-11-12 10:30:00,4.12496,0.7522800000000001,4.1929965657,1.34496,0.39228,1.401,2.7800000000000002,0.36,2.8032124429
2019-11-12 11:00:00,4.05976,0.75368,4.1291263967,1.34976,0.39368000000000003,1.4060000000000001,2.71,0.36,2.7338068696
2019-11-12 11:30:00,4.0084,0.7562,4.0791063972,1.3584,0.3962,1.415,2.65,0.36,2.6743410403
2019-11-12 12:00:00,3.90504,0.73772,3.9741122531,1.29504,0.37772000000000006,1.349,2.61,0.36,2.6347106103
2019-11-12 12:30:00,4.12848,0.7416400000000001,4.1945651741,1.30848,0.38164000000000003,1.363,2.8200000000000003,0.36,2.8428858577
2019-11-12 13:00:00,4.34384,0.78612,4.414400367,1.3238400000000001,0.38612,1.379,3.02,0.4,3.0463748949
2019-11-12 13:30:00,4.4148,0.7414000000000001,4.4766207121,1.2048,0.3514,1.255,3.21,0.39,3.2336047996
2019-11-12 14:00:00,4.47224,0.7523200000000001,4.5350761846,1.24224,0.36232000000000003,1.294,3.23,0.39,3.2534596970000003
2019-11-12 14:30:00,4.44536,0.71448,4.5024112651,1.21536,0.35448,1.266,3.23,0.36,3.25
2019-11-12 15:00:00,4.35344,0.74892,4.4173884819,1.09344,0.31892000000000004,1.139,3.26,0.43,3.2882366095
2019-11-12 15:30:00,4.3168,0.7224,4.3768280752,1.0368,0.3024,1.08,3.2800000000000002,0.42,3.306780912
2019-11-12 16:00:00,4.31688,0.70784,4.3745274488,0.9868800000000001,0.28784000000000004,1.028,3.33,0.42,3.3563819806
2019-11-12 16:30:00,4.776,0.663,4.8217989382,0.936,0.273,0.975,3.84,0.39,3.8597538782000003
2019-11-12 17:00:00,5.24528,0.6440400000000001,5.2846712102,0.9052800000000001,0.26404,0.9430000000000001,4.34,0.38,4.3566041822
2019-11-12 17:30:00,5.56328,0.6430400000000001,5.6003200623,0.83328,0.24304,0.868,4.73,0.4,4.7468831879
2019-11-12 18:00:00,5.81368,0.65524,5.850488407,0.9436800000000001,0.27524000000000004,0.983,4.87,0.38,4.8848029643
2019-11-12 18:30:00,5.4054400000000005,0.5799200000000001,5.4364592153,0.68544,0.19992000000000001,0.714,4.72,0.38,4.7352719035
2019-11-12 19:00:00,5.32656,0.6360800000000001,5.3644048319,0.7065600000000001,0.20608,0.736,4.62,0.43,4.6399676723
2019-11-12 19:30:00,5.54496,0.7572800000000001,5.5964322921,0.9849600000000001,0.28728000000000004,1.026,4.5600000000000005,0.47000000000000003,4.5841575017
2019-11-12 20:00:00,5.15248,1.12364,5.2735772489,0.9724800000000001,0.28364,1.013,4.18,0.84,4.2635665821
2019-11-12 20:30:00,5.14856,1.04708,5.2539553291,0.77856,0.22708000000000003,0.811,4.37,0.8200000000000001,4.4462680981
2019-11-12 21:00:00,5.04384,0.76612,5.1016920526,0.84384,0.24612000000000003,0.879,4.2,0.52,4.2320680524
2019-11-12 21:30:00,4.70592,0.77256,4.7689130837,0.86592,0.25256,0.902,3.84,0.52,3.8750483868
2019-11-12 22:00:00,4.1828,0.7104,4.2426977267,0.6528,0.1904,0.68,3.5300000000000002,0.52,3.5680947297
2019-11-12 22:30:00,3.73536,0.63948,3.7897030227,0.61536,0.17948000000000003,0.641,3.12,0.46,3.1537279528
2019-11-12 23:00:00,3.6316,0.6738000000000001,3.6935788877,0.8016000000000001,0.2338,0.835,2.83,0.44,2.8640006983
2019-11-12 23:30:00,3.27504,0.6777200000000001,3.3444269165,0.8150400000000001,0.23772000000000001,0.849,2.46,0.44,2.4990398155999998
2019-11-13 00:00:00,3.22792,0.7385600000000001,3.3113348366,0.8179200000000001,0.23856000000000002,0.852,2.41,0.5,2.4613207836
2019-11-13 00:30:00,3.48328,0.8180400000000001,3.578048211,0.9532800000000001,0.27804,0.993,2.5300000000000002,0.54,2.5869866641
2019-11-13 01:00:00,3.8596,0.7878000000000001,3.9391802447,0.8496,0.24780000000000002,0.885,3.01,0.54,3.0580549374
2019-11-13 01:30:00,4.06488,0.7518400000000001,4.1338254438,0.79488,0.23184000000000002,0.8280000000000001,3.27,0.52,3.3110874347
2019-11-13 02:00:00,3.77616,0.7188800000000001,3.8439787721,0.71616,0.20888,0.746,3.06,0.51,3.1022088905
2019-11-13 02:30:00,3.69824,0.67532,3.7593930627,0.73824,0.21532,0.769,2.96,0.46,2.9955300032
2019-11-13 03:00:00,4.05192,0.6955600000000001,4.1111871035,0.8419200000000001,0.24556000000000003,0.877,3.21,0.45,3.2413885913
2019-11-13 03:30:00,4.16624,0.7143200000000001,4.2270330966,0.90624,0.26432,0.9440000000000001,3.26,0.45,3.2909117278
2019-11-13 04:00:00,4.0456,0.6908000000000001,4.1041544805,0.8256,0.24080000000000001,0.86,3.22,0.45,3.2512920509
2019-11-13 04:30:00,3.8012,0.6566000000000001,3.8574920609000003,0.8112,0.2366,0.845,2.99,0.42,3.0193542356
2019-11-13 05:00:00,3.6894400000000003,0.64192,3.7448669936,0.8294400000000001,0.24192000000000002,0.864,2.86,0.4,2.8878365605000003
2019-11-13 05:30:00,3.75848,0.30164,3.7705647588,0.8284800000000001,0.24164000000000002,0.863,2.93,0.06,2.9306142701
2019-11-13 06:00:00,3.51024,-0.15868000000000002,3.5138247253,0.6902400000000001,0.20132000000000003,0.719,2.8200000000000003,-0.36,2.8428858577
2019-11-13 06:30:00,3.97072,0.54396,4.0078061081,0.6307200000000001,0.18396,0.657,3.34,0.36,3.3593451743
2019-11-13 07:00:00,4.52704,0.9437200000000001,4.6243592637,0.76704,0.22372000000000003,0.799,3.76,0.72,3.8283155564999998
2019-11-13 07:30:00,4.51288,0.57584,4.5494700351,0.6028800000000001,0.17584000000000002,0.628,3.91,0.4,3.9304071036
2019-11-13 08:00:00,4.44968,0.5932400000000001,4.4890517707,0.5596800000000001,0.16324000000000002,0.583,3.89,0.43,3.9136939073
2019-11-13 08:30:00,4.16448,0.5946400000000001,4.2067196721,0.5644800000000001,0.16464,0.588,3.6,0.43,3.6255896072000002
2019-11-13 09:00:00,4.02608,0.6084400000000001,4.071795599,0.6460800000000001,0.18844000000000002,0.673,3.38,0.42,3.4059947152
2019-11-13 09:30:00,4.00624,0.6143200000000001,4.0530664934,0.66624,0.19432000000000002,0.6940000000000001,3.34,0.42,3.3663036108
2019-11-13 10:00:00,3.9568000000000003,0.6374000000000001,4.0078104995,0.6768000000000001,0.19740000000000002,0.705,3.2800000000000002,0.44,3.3093806067
2019-11-13 10:30:00,3.7587200000000003,0.60296,3.8067751181,0.55872,0.16296000000000002,0.582,3.2,0.44,3.2301083573
2019-11-13 11:00:00,3.75952,0.59736,3.80668223,0.53952,0.15736,0.562,3.22,0.44,3.249923076
2019-11-13 11:30:00,3.69896,0.59428,3.7463947736,0.5289600000000001,0.15428,0.551,3.17,0.44,3.2003906012
2019-11-13 12:00:00,3.68608,0.5934400000000001,3.7335448035,0.52608,0.15344000000000002,0.548,3.16,0.44,3.1904858564
2019-11-13 12:30:00,3.69488,0.60184,3.7435744416,0.55488,0.16184,0.578,3.14,0.44,3.1706781609
2019-11-13 13:00:00,3.7591200000000002,0.62016,3.8099319679,0.54912,0.16016000000000002,0.5720000000000001,3.21,0.46,3.2427920069
2019-11-13 13:30:00,3.98928,0.63604,4.0396660506,0.56928,0.16604000000000002,0.593,3.42,0.47000000000000003,3.4521442612
2019-11-13 14:00:00,4.30048,0.7226400000000001,4.3607725004,0.6604800000000001,0.19264,0.6880000000000001,3.64,0.53,3.6783827968000002
2019-11-13 14:30:00,4.1884,0.7162000000000001,4.2491925115,0.6384000000000001,0.1862,0.665,3.55,0.53,3.5893453442
2019-11-13 15:00:00,3.9328000000000003,0.6904,3.9929397691,0.6528,0.1904,0.68,3.2800000000000002,0.5,3.3178908963
2019-11-13 15:30:00,3.98656,0.6510800000000001,4.0393769074,0.5865600000000001,0.17108,0.611,3.4,0.48,3.4337151891
2019-11-13 16:00:00,4.40288,0.6358400000000001,4.448555361,0.6028800000000001,0.17584000000000002,0.628,3.8,0.46,3.8277408481
2019-11-13 16:30:00,4.56544,0.60492,4.6053415291,0.56544,0.16492,0.589,4.0,0.44,4.0241272346
2019-11-13 17:00:00,5.26344,0.6939200000000001,5.3089853645,0.7334400000000001,0.21392000000000003,0.764,4.53,0.48,4.5553594809
2019-11-13 17:30:00,5.624,0.662,5.6628279155,0.864,0.252,0.9,4.76,0.41000000000000003,4.777624933
2019-11-13 18:00:00,5.66488,0.6368400000000001,5.7005640598,0.91488,0.26684,0.9530000000000001,4.75,0.37,4.7643887331
2019-11-13 18:30:00,5.7891200000000005,0.6701600000000001,5.8277804351,1.02912,0.30016000000000004,1.072,4.76,0.37,4.7743585957
2019-11-13 19:00:00,5.82752,0.6813600000000001,5.8672174666,1.06752,0.31136,1.112,4.76,0.37,4.7743585957
2019-11-13 19:30:00,5.91384,0.7311200000000001,5.9588623075000005,1.20384,0.35112000000000004,1.254,4.71,0.38,4.725304223
2019-11-13 20:00:00,5.65176,0.76968,5.7039283305,1.30176,0.37968,1.3559999999999999,4.35,0.39,4.3674477673
2019-11-13 20:30:00,5.52488,0.7518400000000001,5.5758015029,1.27488,0.37184,1.328,4.25,0.38,4.2669544174
2019-11-13 21:00:00,5.2712,0.8266,5.3356177712,1.2912,0.3766,1.345,3.98,0.45,4.0053589103
2019-11-13 21:30:00,4.84272,0.8599600000000001,4.9184823066,1.30272,0.37996,1.357,3.54,0.48,3.5723941552
2019-11-13 22:00:00,4.5137599999999996,0.8256800000000001,4.5886574071,1.25376,0.36568,1.306,3.26,0.46,3.292294033
2019-11-13 22:30:00,4.098,0.764,4.1686088807,1.248,0.364,1.3,2.85,0.4,2.8779332862
2019-11-13 23:00:00,3.65544,0.7949200000000001,3.7408741492,1.28544,0.37492000000000003,1.339,2.37,0.42,2.4069275020000003
2019-11-13 23:30:00,3.34984,0.7441200000000001,3.4314927655,1.17984,0.34412000000000004,1.229,2.17,0.4,2.2065584062
2019-11-14 00:00:00,3.2256,0.7158,3.3040679472,1.1856,0.3458,1.235,2.04,0.37,2.0732824217
2019-11-14 00:30:00,3.19488,0.71684,3.2743118056,1.15488,0.33684000000000003,1.203,2.04,0.38,2.0750903595
2019-11-14 01:00:00,3.6956800000000003,0.73624,3.7683020049,1.25568,0.36624,1.308,2.44,0.37,2.4678938389000002
2019-11-14 01:30:00,3.814,0.682,3.8744960963,1.104,0.322,1.15,2.71,0.36,2.7338068696
2019-11-14 02:00:00,3.96568,0.7262400000000001,4.031630241,1.25568,0.36624,1.308,2.71,0.36,2.7338068696
2019-11-14 02:30:00,3.8348,0.6764,3.8939964047,1.0848,0.3164,1.13,2.75,0.36,2.7734635386
2019-11-14 03:00:00,3.73464,0.67052,3.794355413,1.06464,0.31052,1.109,2.67,0.36,2.6941603516
2019-11-14 03:30:00,3.70448,0.69964,3.7699692572,1.16448,0.33964000000000005,1.213,2.54,0.36,2.5653849614
