Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-11-14 04:00:00,3.61304,0.71672,3.6834420859,1.2230400000000001,0.35672000000000004,1.274,2.39,0.36,2.4169609016
2019-11-14 04:30:00,3.40872,0.69796,3.4794425128,1.15872,0.33796000000000004,1.207,2.25,0.36,2.2786180022
2019-11-14 05:00:00,3.27904,0.34972000000000003,3.2976366386000002,1.19904,0.34972000000000003,1.249,2.08,0.0,2.08
2019-11-14 05:30:00,3.38808,0.38444,3.409821139,1.3180800000000001,0.38444,1.373,2.07,0.0,2.07
2019-11-14 06:00:00,3.61088,0.39984000000000003,3.632950096,1.37088,0.39984000000000003,1.428,2.24,0.0,2.24
2019-11-14 06:30:00,4.07464,0.38052,4.0923693137,1.30464,0.38052,1.359,2.77,0.0,2.77
2019-11-14 07:00:00,4.49656,0.7410800000000001,4.5572197007,1.30656,0.38108000000000003,1.361,3.19,0.36,3.2102492115
2019-11-14 07:30:00,4.53848,0.70664,4.5931623964,1.18848,0.34664,1.238,3.35,0.36,3.3692877586
2019-11-14 08:00:00,4.65272,0.7399600000000001,4.7111935006,1.30272,0.37996,1.357,3.35,0.36,3.3692877586
2019-11-14 08:30:00,4.58,0.745,4.6401966553000005,1.32,0.385,1.375,3.26,0.36,3.2798170681
2019-11-14 09:00:00,4.34472,0.69096,4.3993201293,1.13472,0.33096000000000003,1.182,3.21,0.36,3.2301238366
2019-11-14 09:30:00,4.52728,0.71504,4.5833990007,1.2172800000000001,0.35504,1.268,3.31,0.36,3.3295194849
2019-11-14 10:00:00,4.5036000000000005,0.6848000000000001,4.5553665056,1.1136,0.32480000000000003,1.16,3.39,0.36,3.4090614544
2019-11-14 10:30:00,4.38832,0.6307600000000001,4.433419741,0.92832,0.27076,0.967,3.46,0.36,3.4786779098
2019-11-14 11:00:00,4.28584,0.5921200000000001,4.3265495028,0.7958400000000001,0.23212000000000002,0.8290000000000001,3.49,0.36,3.5085182057
2019-11-14 11:30:00,4.36536,0.5744800000000001,4.4029984329000005,0.73536,0.21448,0.766,3.63,0.36,3.6478075607
2019-11-14 12:00:00,4.3281600000000005,0.54988,4.3629504924999996,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.7800000000000002,0.39,3.8000657889
2019-11-14 12:30:00,4.1764,0.5452,4.2118357043,0.3264,0.0952,0.34,3.85,0.45,3.8762094887
2019-11-14 13:00:00,4.3252,0.5636,4.3617656975,0.3552,0.10360000000000001,0.37,3.9699999999999998,0.46,3.9965610217
2019-11-14 13:30:00,4.38072,0.55896,4.4162364067,0.27072,0.07896,0.28200000000000003,4.11,0.48,4.1379342672
2019-11-14 14:00:00,4.43528,0.57404,4.4722735381,0.18528000000000003,0.054040000000000005,0.193,4.25,0.52,4.2816935902
2019-11-14 14:30:00,4.53104,0.61072,4.5720129484,0.31104000000000004,0.09072000000000001,0.324,4.22,0.52,4.2519172146
2019-11-14 15:00:00,4.60616,0.6088800000000001,4.6462290947,0.47616,0.13888,0.496,4.13,0.47000000000000003,4.1566573109
2019-11-14 15:30:00,4.5635200000000005,0.61936,4.6053579231,0.44352,0.12936,0.462,4.12,0.49,4.1490360326
2019-11-14 16:00:00,4.54688,0.57284,4.5828226455,0.38688000000000006,0.11284000000000001,0.403,4.16,0.46,4.185355421
2019-11-14 16:30:00,4.71312,0.5471600000000001,4.7447744098,0.33312,0.09716000000000001,0.34700000000000003,4.38,0.45,4.4030557571
2019-11-14 17:00:00,5.23328,0.58804,5.2662140671,0.47328000000000003,0.13804000000000002,0.493,4.76,0.45,4.7812236927
2019-11-14 17:30:00,5.36752,0.5563600000000001,5.3962771797,0.46752000000000005,0.13636,0.487,4.9,0.42,4.9179670597000005
2019-11-14 18:00:00,5.41824,0.54532,5.4456127846,0.49824,0.14532,0.519,4.92,0.4,4.9362333818
2019-11-14 18:30:00,5.39488,0.5268400000000001,5.420543386,0.43488000000000004,0.12684,0.453,4.96,0.4,4.9761028928
2019-11-14 19:00:00,5.3246400000000005,0.49552,5.3476472584,0.46464000000000005,0.13552,0.484,4.86,0.36,4.8733150934000005
2019-11-14 19:30:00,5.30696,0.5382800000000001,5.3341887668,0.57696,0.16828,0.601,4.73,0.37,4.7444493885
2019-11-14 20:00:00,5.12464,0.54052,5.1530667568,0.58464,0.17052,0.609,4.54,0.37,4.5550521402
2019-11-14 20:30:00,5.04624,0.52932,5.0739252852,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.5,0.37,4.515185489
2019-11-14 21:00:00,4.9152000000000005,0.5436,4.9451685512,0.5952000000000001,0.1736,0.62,4.32,0.37,4.3358159555
2019-11-14 21:30:00,4.55776,0.5826800000000001,4.5948549705,0.55776,0.16268000000000002,0.581,4.0,0.42,4.0219895574
2019-11-14 22:00:00,4.13336,0.5384800000000001,4.1682880899,0.5433600000000001,0.15848,0.5660000000000001,3.59,0.38,3.6100554012
2019-11-14 22:30:00,3.64824,0.14532,3.6511331118,0.49824,0.14532,0.519,3.15,0.0,3.15
2019-11-14 23:00:00,3.188,0.154,3.191717406,0.528,0.154,0.55,2.66,0.0,2.66
2019-11-14 23:30:00,3.08192,0.17556000000000002,3.086916293,0.60192,0.17556000000000002,0.627,2.48,0.0,2.48
2019-11-15 00:00:00,2.8040000000000003,0.147,2.8078506014,0.504,0.147,0.525,2.3,0.0,2.3
2019-11-15 00:30:00,2.9036,0.14980000000000002,2.9074616077,0.5136000000000001,0.14980000000000002,0.535,2.39,0.0,2.39
2019-11-15 01:00:00,3.31008,0.52044,3.3507443054,0.55008,0.16044,0.5730000000000001,2.76,0.36,2.7833792411
2019-11-15 01:30:00,3.67736,0.5254800000000001,3.7147147670000003,0.5673600000000001,0.16548000000000002,0.591,3.11,0.36,3.1307666793
2019-11-15 02:00:00,3.7228,0.5504,3.7632671975000003,0.6528,0.1904,0.68,3.07,0.36,3.0910354252
2019-11-15 02:30:00,3.71368,0.5652400000000001,3.7564498399,0.7036800000000001,0.20524,0.733,3.01,0.36,3.0314517974
2019-11-15 03:00:00,3.59632,0.17976,3.6008097978,0.6163200000000001,0.17976,0.642,2.98,0.0,2.98
2019-11-15 03:30:00,3.58696,0.20328000000000002,3.5927155189,0.69696,0.20328000000000002,0.726,2.89,0.0,2.89
2019-11-15 04:00:00,3.29304,0.18172000000000002,3.2980501209,0.62304,0.18172000000000002,0.649,2.67,0.0,2.67
2019-11-15 04:30:00,3.15968,0.16324000000000002,3.1638939616,0.5596800000000001,0.16324000000000002,0.583,2.6,0.0,2.6
2019-11-15 05:00:00,3.25416,0.18788000000000002,3.2595791446,0.6441600000000001,0.18788000000000002,0.671,2.61,0.0,2.61
2019-11-15 05:30:00,3.2404,0.20720000000000002,3.2470177086,0.7104,0.20720000000000002,0.74,2.5300000000000002,0.0,2.5300000000000002
2019-11-15 06:00:00,3.39448,0.19964,3.4003456589,0.6844800000000001,0.19964,0.713,2.71,0.0,2.71
2019-11-15 06:30:00,3.88592,0.54256,3.9236138444,0.62592,0.18256000000000003,0.652,3.26,0.36,3.2798170681
2019-11-15 07:00:00,4.4344,0.5742,4.4714213624,0.7344,0.2142,0.765,3.7,0.36,3.7174722595
2019-11-15 07:30:00,4.59432,0.5887600000000001,4.6318910393,0.78432,0.22876000000000002,0.8170000000000001,3.81,0.36,3.8269700809
2019-11-15 08:00:00,4.31552,0.5803600000000001,4.3543691392,0.7555200000000001,0.22036000000000003,0.787,3.56,0.36,3.5781559496
2019-11-15 08:30:00,4.4214400000000005,0.63292,4.4665108754,0.90144,0.26292000000000004,0.9390000000000001,3.52,0.37,3.5393926033
2019-11-15 09:00:00,4.20088,0.59484,4.2427853351,0.77088,0.22484,0.803,3.43,0.37,3.4498985492
2019-11-15 09:30:00,4.16808,0.6244400000000001,4.2145956152,0.83808,0.24444000000000002,0.873,3.33,0.38,3.3516115527
2019-11-15 10:00:00,4.42224,0.35232,4.4362524725,1.00224,0.29232,1.044,3.42,0.06,3.4205262753
2019-11-15 10:30:00,4.26368,0.51524,4.2946989883,0.9436800000000001,0.27524000000000004,0.983,3.32,0.24,3.3286633954
2019-11-15 11:00:00,4.15136,0.50248,4.1816594792,0.8313600000000001,0.24248000000000003,0.866,3.32,0.26,3.3301651611
2019-11-15 11:30:00,4.24256,0.46408000000000005,4.2678666333,0.80256,0.23408,0.836,3.44,0.23,3.4476803796
2019-11-15 12:00:00,4.33232,0.46276000000000006,4.3569649299,0.8323200000000001,0.24276000000000003,0.867,3.5,0.22,3.5069074695999998
2019-11-15 12:30:00,4.47888,0.46884000000000003,4.5033517518,0.81888,0.23884000000000002,0.853,3.66,0.23,3.6672196553000003
2019-11-15 13:00:00,4.56544,0.49992000000000003,4.5927292975,0.92544,0.26992000000000005,0.964,3.64,0.23,3.647259245
2019-11-15 13:30:00,4.62776,0.51768,4.6566248722,0.91776,0.26768000000000003,0.9560000000000001,3.71,0.25,3.7184136403
2019-11-15 14:00:00,4.57512,0.61816,4.6166919759,0.88512,0.25816,0.922,3.69,0.36,3.7075193863
2019-11-15 14:30:00,4.47992,1.01456,4.5933664343,1.00992,0.29456000000000004,1.052,3.47,0.72,3.5439102697
2019-11-15 15:00:00,4.5172,1.0196,4.6308400966,1.0272000000000001,0.29960000000000003,1.07,3.49,0.72,3.563495475
2019-11-15 15:30:00,4.4064,0.6652,4.4563271873,1.0464,0.3052,1.09,3.36,0.36,3.3792306817
2019-11-15 16:00:00,4.34936,0.74648,4.4129542033,1.11936,0.32648000000000005,1.166,3.23,0.42,3.2571920422
2019-11-15 16:30:00,4.7588,0.8184,4.8286598555,1.2288000000000001,0.3584,1.28,3.5300000000000002,0.46,3.5598455023
2019-11-15 17:00:00,5.17968,0.7982400000000001,5.2408274156,1.15968,0.33824000000000004,1.208,4.02,0.46,4.0462328158
2019-11-15 17:30:00,5.1488,0.7134,5.1979881685,0.8688,0.2534,0.905,4.28,0.46,4.30464865
2019-11-15 18:00:00,5.3984,0.7862,5.4553490264,1.1184,0.3262,1.165,4.28,0.46,4.30464865
2019-11-15 18:30:00,5.29328,1.13304,5.4131869356,1.07328,0.31304000000000004,1.118,4.22,0.8200000000000001,4.2989300995
2019-11-15 19:00:00,5.18896,0.7942800000000001,5.2493986894,1.24896,0.36428000000000005,1.301,3.94,0.43,3.9633950093
2019-11-15 19:30:00,4.8728,0.6754,4.919384616,1.0128,0.2954,1.055,3.86,0.38,3.8786595623
2019-11-15 20:00:00,4.812,0.681,4.8599490738,1.032,0.301,1.075,3.7800000000000002,0.38,3.7990525135
2019-11-15 20:30:00,4.66472,0.67596,4.7134419059,1.01472,0.29596,1.057,3.65,0.38,3.6697275103
2019-11-15 21:00:00,4.48104,0.6807200000000001,4.5324495805,1.03104,0.30072000000000004,1.074,3.45,0.38,3.4708644456
2019-11-15 21:30:00,4.19536,0.6794800000000001,4.2500280705,1.0953600000000001,0.31948000000000004,1.141,3.1,0.36,3.1208332221
2019-11-15 22:00:00,4.02488,0.6368400000000001,4.0749508218,0.91488,0.26684,0.9530000000000001,3.11,0.37,3.1319323109
2019-11-15 22:30:00,3.72168,0.61424,3.7720276775,0.8716800000000001,0.25424,0.908,2.85,0.36,2.8726468631
2019-11-15 23:00:00,3.14688,0.54284,3.193357011,0.6268800000000001,0.18284,0.653,2.52,0.36,2.5455844123
2019-11-15 23:30:00,3.05368,0.53024,3.0993734851,0.5836800000000001,0.17024,0.608,2.47,0.36,2.4960969532
2019-11-16 00:00:00,2.8502400000000003,0.13132000000000002,2.85326357,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.4,0.0,2.4
2019-11-16 00:30:00,2.87064,0.12852000000000002,2.8735155124,0.44064000000000003,0.12852000000000002,0.459,2.43,0.0,2.43
2019-11-16 01:00:00,3.25064,0.12852000000000002,3.2531796446,0.44064000000000003,0.12852000000000002,0.459,2.81,0.0,2.81
2019-11-16 01:30:00,3.43608,0.11844,3.4381206785,0.40608000000000005,0.11844,0.423,3.03,0.0,3.03
2019-11-16 02:00:00,3.29272,0.09996000000000001,3.2942369374,0.34272,0.09996000000000001,0.357,2.95,0.0,2.95
2019-11-16 02:30:00,3.27048,0.08764000000000001,3.2716540465,0.30048,0.08764000000000001,0.313,2.9699999999999998,0.0,2.9699999999999998
2019-11-16 03:00:00,3.09128,0.047040000000000005,3.0916378831,0.16128,0.047040000000000005,0.168,2.93,0.0,2.93
2019-11-16 03:30:00,2.9412000000000003,0.026600000000000002,2.9413202818,0.0912,0.026600000000000002,0.095,2.85,0.0,2.85
2019-11-16 04:00:00,2.80832,0.02576,2.8084381425,0.08832000000000001,0.02576,0.092,2.7199999999999998,0.0,2.7199999999999998
2019-11-16 04:30:00,2.74192,0.03556,2.7421505794,0.12192000000000001,0.03556,0.127,2.62,0.0,2.62
2019-11-16 05:00:00,2.5366400000000002,0.01652,2.5366937931,0.05664,0.01652,0.059000000000000004,2.48,0.0,2.48
2019-11-16 05:30:00,2.5284,0.0112,2.5284248061,0.038400000000000004,0.0112,0.04,2.49,0.0,2.49
2019-11-16 06:00:00,2.454,0.007,2.4540099837,0.024,0.007,0.025,2.43,0.0,2.43
2019-11-16 06:30:00,2.7928800000000003,0.00084,2.7928801263,0.00288,0.00084,0.003,2.79,0.0,2.79
2019-11-16 07:00:00,3.07728,0.00504,3.0772841273,0.01728,0.00504,0.018000000000000002,3.06,0.0,3.06
2019-11-16 07:30:00,3.3876,0.016800000000000002,3.3876416576,0.057600000000000005,0.016800000000000002,0.06,3.33,0.0,3.33
2019-11-16 08:00:00,3.43744,0.010920000000000001,3.4374573452,0.03744,0.010920000000000001,0.039,3.4,0.0,3.4
2019-11-16 08:30:00,3.4648,0.0014,3.4648002828,0.0048000000000000004,0.0014,0.005,3.46,0.0,3.46
2019-11-16 09:00:00,3.58384,0.0011200000000000001,3.583840175,0.0038400000000000005,0.0011200000000000001,0.004,3.58,0.0,3.58
2019-11-16 09:30:00,3.59152,0.37336,3.6108743539,0.01152,0.00336,0.012,3.58,0.37,3.5990693241000002
2019-11-16 10:00:00,3.5892,0.43060000000000004,3.6149374822,0.13920000000000002,0.040600000000000004,0.145,3.45,0.39,3.4719735022
2019-11-16 10:30:00,3.64776,0.10768000000000001,3.649348983,0.19776000000000002,0.05768,0.20600000000000002,3.45,0.05,3.4503622998
2019-11-16 11:00:00,3.68216,0.14188,3.6848924272,0.21216000000000002,0.061880000000000004,0.221,3.47,0.08,3.4709220677
2019-11-16 11:30:00,3.4956,0.1458,3.4986393069,0.22560000000000002,0.0658,0.23500000000000001,3.27,0.08,3.2709784469
2019-11-16 12:00:00,3.57848,0.12664,3.580720151,0.22848000000000002,0.06664,0.23800000000000002,3.35,0.06,3.3505372703000003
2019-11-16 12:30:00,3.43048,0.09264000000000001,3.4317306421,0.18048,0.052640000000000006,0.188,3.25,0.04,3.2502461445
2019-11-16 13:00:00,3.33136,0.10248,3.332935883,0.11136000000000001,0.03248,0.116,3.22,0.07,3.2207607797
2019-11-16 13:30:00,3.54432,0.14376,3.5472343028999997,0.18432,0.05376,0.192,3.36,0.09,3.361205141
2019-11-16 14:00:00,3.60816,0.14488,3.611067543,0.18816000000000002,0.054880000000000005,0.196,3.42,0.09,3.4211840056
2019-11-16 14:30:00,3.76336,0.50348,3.7968895954,0.18336000000000002,0.05348000000000001,0.191,3.58,0.45,3.608171282
2019-11-16 15:00:00,3.67184,0.06012000000000001,3.6723321473,0.17184000000000002,0.050120000000000005,0.179,3.5,0.01,3.5000142857
2019-11-16 15:30:00,3.65608,0.048440000000000004,3.6564008806,0.16608,0.048440000000000004,0.17300000000000001,3.49,0.0,3.49
2019-11-16 16:00:00,3.8341600000000002,0.047880000000000006,3.8344589449,0.16416,0.047880000000000006,0.171,3.67,0.0,3.67
2019-11-16 16:30:00,4.00032,0.40676,4.0209468785,0.16032000000000002,0.04676,0.167,3.84,0.36,3.8568380832
2019-11-16 17:00:00,4.42664,0.46152000000000004,4.4506339324,0.17664000000000002,0.05152,0.184,4.25,0.41000000000000003,4.2697306707
2019-11-16 17:30:00,4.7116,0.4888,4.7368871635000005,0.2016,0.058800000000000005,0.21,4.51,0.43,4.530452516
2019-11-16 18:00:00,4.79176,0.45468000000000003,4.8132834739,0.22176,0.06468,0.231,4.57,0.39,4.5866109493
2019-11-16 18:30:00,4.88984,0.44412,4.9099671893,0.21984,0.06412000000000001,0.229,4.67,0.38,4.6854348784
2019-11-16 19:00:00,4.72904,0.07972000000000001,4.729711894,0.23904000000000003,0.06972,0.249,4.49,0.01,4.4900111358
2019-11-16 19:30:00,4.52792,0.07356,4.5285174837,0.21792000000000003,0.06356,0.227,4.31,0.01,4.3100116009
2019-11-16 20:00:00,4.3352,0.4786,4.3615383754,0.23520000000000002,0.06860000000000001,0.245,4.1,0.41000000000000003,4.1204490047
2019-11-16 20:30:00,4.29656,0.45608000000000004,4.3206986472,0.22656,0.06608,0.23600000000000002,4.07,0.39,4.0886428066
2019-11-16 21:00:00,4.20768,0.47224000000000005,4.2340974953,0.24768,0.07224000000000001,0.258,3.96,0.4,3.9801507509
2019-11-16 21:30:00,3.9265600000000003,0.07608000000000001,3.9272969839,0.22656,0.06608,0.23600000000000002,3.7,0.01,3.7000135135
2019-11-16 22:00:00,3.6816,0.058800000000000005,3.6820695268,0.2016,0.058800000000000005,0.21,3.48,0.0,3.48
2019-11-16 22:30:00,3.1272,0.0546,3.1276766137,0.1872,0.0546,0.195,2.94,0.0,2.94
2019-11-16 23:00:00,2.85352,0.05936,2.8541373478,0.20352,0.05936,0.212,2.65,0.0,2.65
2019-11-16 23:30:00,2.60832,0.06076,2.6090275966,0.20832,0.06076,0.217,2.4,0.0,2.4
2019-11-17 00:00:00,2.5069600000000003,0.06328,2.5077585211,0.21696000000000001,0.06328,0.226,2.29,0.0,2.29
2019-11-17 00:30:00,2.5491200000000003,0.05516000000000001,2.5497167294,0.18912,0.05516000000000001,0.197,2.36,0.0,2.36
2019-11-17 01:00:00,2.97296,0.056280000000000004,2.9734926602,0.19296000000000002,0.056280000000000004,0.201,2.7800000000000002,0.0,2.7800000000000002
2019-11-17 01:30:00,3.222,0.036000000000000004,3.222201111,0.192,0.056,0.2,3.03,-0.02,3.0300660059
2019-11-17 02:00:00,3.132,0.006,3.1320057471,0.192,0.056,0.2,2.94,-0.05,2.9404251393000003
2019-11-17 02:30:00,3.16528,0.01404,3.1653111379,0.18528000000000003,0.054040000000000005,0.193,2.98,-0.04,2.9802684443
2019-11-17 03:00:00,3.08296,-0.35372000000000003,3.1031854924,0.19296000000000002,0.056280000000000004,0.201,2.89,-0.41000000000000003,2.9189381631
2019-11-17 03:30:00,3.00296,0.006280000000000001,3.0029665666,0.19296000000000002,0.056280000000000004,0.201,2.81,-0.05,2.8104448047
2019-11-17 04:00:00,2.92816,0.04488,2.9285039184,0.18816000000000002,0.054880000000000005,0.196,2.74,-0.01,2.7400182481
2019-11-17 04:30:00,2.80432,0.05376,2.8048352536000003,0.18432,0.05376,0.192,2.62,0.0,2.62
2019-11-17 05:00:00,2.75296,0.056280000000000004,2.7535352186,0.19296000000000002,0.056280000000000004,0.201,2.56,0.0,2.56
2019-11-17 05:30:00,2.752,0.056,2.7525697085000003,0.192,0.056,0.2,2.56,0.0,2.56
2019-11-17 06:00:00,2.70104,0.055720000000000006,2.7016146653,0.19104000000000002,0.055720000000000006,0.199,2.51,0.0,2.51
2019-11-17 06:30:00,2.86912,0.05516000000000001,2.8696501877,0.18912,0.05516000000000001,0.197,2.68,0.0,2.68
2019-11-17 07:00:00,3.022,0.056,3.0225188171,0.192,0.056,0.2,2.83,0.0,2.83
2019-11-17 07:30:00,3.11296,0.056280000000000004,3.1134687087,0.19296000000000002,0.056280000000000004,0.201,2.92,0.0,2.92
2019-11-17 08:00:00,3.212,0.056,3.2124881323,0.192,0.056,0.2,3.02,0.0,3.02
2019-11-17 08:30:00,3.3524,0.053200000000000004,3.3528220949,0.1824,0.053200000000000004,0.19,3.17,0.0,3.17
2019-11-17 09:00:00,3.55816,0.054880000000000005,3.5585832012000003,0.18816000000000002,0.054880000000000005,0.196,3.37,0.0,3.37
2019-11-17 09:30:00,3.70488,0.05684,3.7053159919,0.19488000000000003,0.05684,0.203,3.51,0.0,3.51
2019-11-17 10:00:00,3.73968,0.05824000000000001,3.7401334736000003,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.54,0.0,3.54
2019-11-17 10:30:00,3.75488,0.05684,3.7553101869,0.19488000000000003,0.05684,0.203,3.56,0.0,3.56
2019-11-17 11:00:00,3.72968,0.41824000000000006,3.7530571006,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.5300000000000002,0.36,3.5483094566
2019-11-17 11:30:00,3.89352,0.41936,3.9160389171,0.20352,0.05936,0.212,3.69,0.36,3.7075193863
2019-11-17 12:00:00,3.88776,0.05768,3.8881878555,0.19776000000000002,0.05768,0.20600000000000002,3.69,0.0,3.69
2019-11-17 12:30:00,4.11256,0.05908000000000001,4.1129843423,0.20256000000000002,0.05908000000000001,0.211,3.91,0.0,3.91
2019-11-17 13:00:00,4.20584,0.44712,4.2295397386,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.01,0.39,4.0289204509
2019-11-17 13:30:00,4.2972,0.4746,4.3233289257,0.1872,0.0546,0.195,4.11,0.42,4.1314041197
2019-11-17 14:00:00,4.47984,0.50412,4.5081152825,0.21984,0.06412000000000001,0.229,4.26,0.44,4.2826627231
2019-11-17 14:30:00,4.3894400000000005,0.10692000000000002,4.3907420102,0.22944,0.06692000000000001,0.23900000000000002,4.16,0.04,4.1601923032
2019-11-17 15:00:00,4.27872,0.10796000000000001,4.2800817983,0.19872,0.057960000000000005,0.20700000000000002,4.08,0.05,4.080306361
2019-11-17 15:30:00,4.11624,0.10432000000000001,4.1175617057,0.18624000000000002,0.05432000000000001,0.194,3.93,0.05,3.9303180533
2019-11-17 16:00:00,4.18008,0.06544000000000001,4.1805922069,0.19008000000000003,0.05544,0.198,3.99,0.01,3.9900125313
2019-11-17 16:30:00,4.5672,0.0546,4.5675263546,0.1872,0.0546,0.195,4.38,0.0,4.38
2019-11-17 17:00:00,4.93104,0.41572000000000003,4.9485329745,0.19104000000000002,0.055720000000000006,0.199,4.74,0.36,4.7536512283
2019-11-17 17:30:00,5.19984,0.46412000000000003,5.2205117948,0.21984,0.06412000000000001,0.229,4.98,0.4,4.9960384306000005
2019-11-17 18:00:00,5.13752,0.46636000000000005,5.158643562,0.22752000000000003,0.06636,0.23700000000000002,4.91,0.4,4.9262663347
2019-11-17 18:30:00,4.76536,0.07448,4.7659420055,0.25536000000000003,0.07448,0.266,4.51,0.0,4.51
2019-11-17 19:00:00,4.58264,0.47452000000000005,4.6071421293,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.19,0.36,4.2054369571
2019-11-17 19:30:00,4.54208,0.56144,4.5766478562,0.6220800000000001,0.18144000000000002,0.648,3.92,0.38,3.9383752995
2019-11-17 20:00:00,4.24568,0.18624000000000002,4.2497628169,0.53568,0.15624000000000002,0.558,3.71,0.03,3.7101212918
2019-11-17 20:30:00,4.45936,0.5564800000000001,4.4939472182,0.63936,0.18648,0.666,3.8200000000000003,0.37,3.8378770173000003
2019-11-17 21:00:00,4.28352,0.19936,4.2881567136,0.68352,0.19936,0.712,3.6,0.0,3.6
2019-11-17 21:30:00,3.79256,0.55908,3.8335468955,0.6825600000000001,0.19908,0.711,3.11,0.36,3.1307666793
2019-11-17 22:00:00,3.36176,0.16968000000000003,3.3660394531,0.58176,0.16968000000000003,0.606,2.7800000000000002,0.0,2.7800000000000002
2019-11-17 22:30:00,3.11776,0.16268000000000002,3.1220013133,0.55776,0.16268000000000002,0.581,2.56,0.0,2.56
2019-11-17 23:00:00,2.90288,-0.18416000000000002,2.9087157304,0.6028800000000001,0.17584000000000002,0.628,2.3,-0.36,2.3280034364
2019-11-17 23:30:00,2.5892,-0.2144,2.5980615851,0.49920000000000003,0.1456,0.52,2.09,-0.36,2.1207781591
2019-11-18 00:00:00,2.39088,0.11984000000000002,2.3938815342,0.41088,0.11984000000000002,0.428,1.98,0.0,1.98
2019-11-18 00:30:00,2.398,0.11900000000000001,2.4009508533,0.40800000000000003,0.11900000000000001,0.425,1.99,0.0,1.99
2019-11-18 01:00:00,2.95216,0.13188,2.9551042283,0.45216000000000006,0.13188,0.47100000000000003,2.5,0.0,2.5
2019-11-18 01:30:00,3.24968,0.12824000000000002,3.2522093414,0.43968,0.12824000000000002,0.458,2.81,0.0,2.81
2019-11-18 02:00:00,3.10848,0.10164000000000001,3.1101412508,0.34848,0.10164000000000001,0.363,2.76,0.0,2.76
2019-11-18 02:30:00,3.14576,-0.25332000000000005,3.1559431237,0.36576000000000003,0.10668000000000001,0.381,2.7800000000000002,-0.36,2.8032124429
2019-11-18 03:00:00,3.20832,0.09576000000000001,3.2097487752,0.32832,0.09576000000000001,0.342,2.88,0.0,2.88
2019-11-18 03:30:00,3.11136,0.10248,3.1130472531,0.35136,0.10248,0.366,2.76,0.0,2.76
2019-11-18 04:00:00,2.9341600000000003,0.08288000000000001,2.9353303051,0.28416,0.08288000000000001,0.296,2.65,0.0,2.65
2019-11-18 04:30:00,2.9712,0.0966,2.9727699205,0.3312,0.0966,0.34500000000000003,2.64,0.0,2.64
2019-11-18 05:00:00,2.86944,0.10192000000000001,2.8712494841,0.34944000000000003,0.10192000000000001,0.364,2.52,0.0,2.52
2019-11-18 05:30:00,3.10584,0.12712,3.1084403806,0.43584000000000006,0.12712,0.454,2.67,0.0,2.67
2019-11-18 06:00:00,3.20088,0.10984000000000001,3.2027640562,0.41088,0.11984000000000002,0.428,2.79,-0.01,2.7900179211
2019-11-18 06:30:00,3.66344,0.11892000000000001,3.6653696403,0.37344000000000005,0.10892,0.389,3.29,0.01,3.2900151975
2019-11-18 07:00:00,4.01872,0.81296,4.1001237055,0.31872,0.09296,0.332,3.7,0.72,3.7694031358
2019-11-18 07:30:00,4.1068,0.47240000000000004,4.1338805014,0.3168,0.09240000000000001,0.33,3.79,0.38,3.8090024941
2019-11-18 08:00:00,3.9916,0.4838,4.0208124801,0.3216,0.09380000000000001,0.335,3.67,0.39,3.6906638969000003
2019-11-18 08:30:00,3.8696800000000002,0.47324000000000005,3.8985098948,0.31968,0.09324,0.333,3.55,0.38,3.5702801011
2019-11-18 09:00:00,3.8071200000000003,0.5141600000000001,3.8416823398,0.35712000000000005,0.10416,0.372,3.45,0.41000000000000003,3.4742769032
2019-11-18 09:30:00,3.77056,0.52808,3.8073601353,0.37056000000000006,0.10808000000000001,0.386,3.4,0.42,3.425842962
2019-11-18 10:00:00,3.65456,0.53508,3.6935239812000003,0.39456,0.11508000000000002,0.41100000000000003,3.26,0.42,3.2869438693
2019-11-18 10:30:00,3.5922400000000003,0.55732,3.6352157845,0.40224000000000004,0.11732000000000001,0.419,3.19,0.44,3.220201857
2019-11-18 11:00:00,3.57864,0.55752,3.6218079463,0.36864,0.10752,0.384,3.21,0.45,3.2413885913
2019-11-18 11:30:00,3.52208,0.56144,3.5665476865,0.38208000000000003,0.11144000000000001,0.398,3.14,0.45,3.1720813357
2019-11-18 12:00:00,3.54008,0.56544,3.5849531099,0.43008,0.12544000000000002,0.448,3.11,0.44,3.1409711874
2019-11-18 12:30:00,3.67864,0.59252,3.7260531666,0.48864,0.14252,0.509,3.19,0.45,3.2215834616
2019-11-18 13:00:00,3.5792,0.5956,3.6284172858,0.49920000000000003,0.1456,0.52,3.08,0.45,3.1126997928
2019-11-18 13:30:00,3.67624,0.57432,3.72083109,0.42624,0.12432000000000001,0.444,3.25,0.45,3.2810059433
2019-11-18 14:00:00,3.7614400000000003,0.5729200000000001,3.8048217041,0.42144000000000004,0.12292000000000002,0.439,3.34,0.45,3.3701780368
2019-11-18 14:30:00,3.8568800000000003,0.56284,3.8977316737,0.38688000000000006,0.11284000000000001,0.403,3.47,0.45,3.4990570158
2019-11-18 15:00:00,3.8785600000000002,0.58208,3.9219950025,0.41856000000000004,0.12208000000000001,0.436,3.46,0.46,3.4904440978
2019-11-18 15:30:00,3.8266400000000003,0.53652,3.8640687623,0.29664,0.08652000000000001,0.309,3.5300000000000002,0.45,3.5585671274
2019-11-18 16:00:00,4.01688,0.49784000000000006,4.0476128273,0.26688,0.07784,0.278,3.75,0.42,3.7734467003
2019-11-18 16:30:00,4.46384,0.51112,4.4930069219,0.24384000000000003,0.07112,0.254,4.22,0.44,4.2428763828000005
2019-11-18 17:00:00,4.80704,0.5087200000000001,4.8338834905,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.64,0.46,4.6627459721
2019-11-18 17:30:00,5.16264,0.5045200000000001,5.1872335787,0.15264000000000003,0.044520000000000004,0.159,5.01,0.46,5.0310734441
2019-11-18 18:00:00,5.5032,0.5076,5.5265602322,0.1632,0.0476,0.17,5.34,0.46,5.3597761147
2019-11-18 18:30:00,5.50512,0.46816,5.5249904977,0.16512000000000002,0.04816,0.17200000000000001,5.34,0.42,5.356491389
2019-11-18 19:00:00,5.422,0.456,5.4411414244,0.192,0.056,0.2,5.23,0.4,5.2452740634
2019-11-18 19:30:00,5.23952,0.52236,5.2654942598,0.17952,0.052360000000000004,0.187,5.06,0.47000000000000003,5.0817811838
2019-11-18 20:00:00,4.95376,0.52068,4.9810486647,0.17376000000000003,0.05068,0.181,4.78,0.47000000000000003,4.8030511136000005
2019-11-18 20:30:00,5.00528,0.48904000000000003,5.0291140373,0.06528,0.01904,0.068,4.94,0.47000000000000003,4.9623079308
2019-11-18 21:00:00,4.83272,0.5099600000000001,4.8595516048,0.10272,0.029960000000000004,0.107,4.73,0.48,4.754292797
2019-11-18 21:30:00,4.56648,0.46564000000000005,4.5901590603999995,0.15648,0.04564000000000001,0.163,4.41,0.42,4.429954853
2019-11-18 22:00:00,4.17648,0.06564,4.1769957864,0.15648,0.04564000000000001,0.163,4.02,0.02,4.0200497509
2019-11-18 22:30:00,3.8736,0.0548,3.8739876097,0.15360000000000001,0.0448,0.16,3.7199999999999998,0.01,3.7200134408
2019-11-18 23:00:00,3.44456,0.04508,3.4448549752,0.15456,0.04508,0.161,3.29,0.0,3.29
2019-11-18 23:30:00,3.13304,0.04172,3.1333177624,0.14304,0.04172,0.149,2.99,0.0,2.99
2019-11-19 00:00:00,2.95072,0.043960000000000006,2.9510474412,0.15072000000000002,0.043960000000000006,0.157,2.8,0.0,2.8
2019-11-19 00:30:00,3.02936,0.04648,3.0297165544,0.15936,0.04648,0.166,2.87,0.0,2.87
2019-11-19 01:00:00,3.30648,0.04564000000000001,3.3067949739999998,0.15648,0.04564000000000001,0.163,3.15,0.0,3.15
2019-11-19 01:30:00,3.45456,0.04508,3.4548541214,0.15456,0.04508,0.161,3.3,0.0,3.3
2019-11-19 02:00:00,3.42552,0.045360000000000004,3.4258203105,0.15552000000000002,0.045360000000000004,0.162,3.27,0.0,3.27
2019-11-19 02:30:00,3.43592,0.04256,3.4361835807,0.14592000000000002,0.04256,0.152,3.29,0.0,3.29
2019-11-19 03:00:00,3.48072,0.043960000000000006,3.4809975869,0.15072000000000002,0.043960000000000006,0.157,3.33,0.0,3.33
2019-11-19 03:30:00,3.41744,0.04592,3.4177484986,0.15744000000000002,0.04592,0.164,3.26,0.0,3.26
2019-11-19 04:00:00,3.29456,0.04508,3.294868404,0.15456,0.04508,0.161,3.14,0.0,3.14
2019-11-19 04:30:00,3.2088,0.0434,3.2090934857,0.14880000000000002,0.0434,0.155,3.06,0.0,3.06
2019-11-19 05:00:00,3.1445600000000002,0.04508,3.1448831139,0.15456,0.04508,0.161,2.99,0.0,2.99
2019-11-19 05:30:00,3.14992,0.04956000000000001,3.1503098578,0.16992000000000002,0.04956000000000001,0.177,2.98,0.0,2.98
2019-11-19 06:00:00,3.38856,0.05208,3.3889601945,0.17856000000000002,0.05208,0.186,3.21,0.0,3.21
2019-11-19 06:30:00,3.938,0.46900000000000003,3.9658296736,0.168,0.049,0.17500000000000002,3.77,0.42,3.7933230814
2019-11-19 07:00:00,4.32416,0.45788000000000006,4.3483346007,0.16416,0.047880000000000006,0.171,4.16,0.41000000000000003,4.1801554995
2019-11-19 07:30:00,4.43144,0.08292000000000001,4.4322157213,0.18144000000000002,0.05292,0.189,4.25,0.03,4.250105881
2019-11-19 08:00:00,4.31856,0.43208,4.3401213808,0.17856000000000002,0.05208,0.186,4.14,0.38,4.1574030355
2019-11-19 08:30:00,4.14816,0.45488000000000006,4.1730261442,0.18816000000000002,0.054880000000000005,0.196,3.96,0.4,3.9801507509
2019-11-19 09:00:00,4.07504,0.5127200000000001,4.107168465,0.21504,0.06272000000000001,0.224,3.86,0.45,3.8861420457999998
2019-11-19 09:30:00,4.16928,0.58104,4.2095728049,0.20928000000000002,0.061040000000000004,0.218,3.96,0.52,3.9939954932
2019-11-19 10:00:00,4.24984,0.6041200000000001,4.2925634532,0.21984,0.06412000000000001,0.229,4.03,0.54,4.0660177078
2019-11-19 10:30:00,4.08144,0.5529200000000001,4.1187222533,0.18144000000000002,0.05292,0.189,3.9,0.5,3.9319206503
2019-11-19 11:00:00,3.9829600000000003,0.5462800000000001,4.0202477784,0.19296000000000002,0.056280000000000004,0.201,3.79,0.49,3.8215441905
2019-11-19 11:30:00,4.002,0.466,4.0290395878,0.192,0.056,0.2,3.81,0.41000000000000003,3.8319968685
2019-11-19 12:00:00,3.94064,0.48852000000000007,3.9708053843,0.20064,0.05852,0.209,3.74,0.43,3.7646380968
2019-11-19 12:30:00,4.07104,0.5057200000000001,4.1023309715,0.19104000000000002,0.055720000000000006,0.199,3.88,0.45,3.9060081925
2019-11-19 13:00:00,4.04232,0.54776,4.079263659,0.23232000000000003,0.06776,0.242,3.81,0.48,3.8401171857
2019-11-19 13:30:00,4.13312,0.5121600000000001,4.16473154,0.21312,0.06216000000000001,0.222,3.92,0.45,3.9457445432
2019-11-19 14:00:00,4.22944,0.5369200000000001,4.263384313,0.22944,0.06692000000000001,0.23900000000000002,4.0,0.47000000000000003,4.027517846
2019-11-19 14:30:00,4.26096,0.58028,4.3002912692,0.24096,0.07028000000000001,0.251,4.02,0.51,4.0522216129
2019-11-19 15:00:00,4.2404,0.6322,4.2872682445,0.3504,0.1022,0.365,3.89,0.53,3.925939378
2019-11-19 15:30:00,4.24048,0.6026400000000001,4.283088325,0.42048,0.12264000000000001,0.438,3.8200000000000003,0.48,3.8500389608
2019-11-19 16:00:00,4.44248,0.5936400000000001,4.4819679829,0.49248000000000003,0.14364000000000002,0.513,3.95,0.45,3.9755502764
2019-11-19 16:30:00,4.74216,0.6018800000000001,4.7802030292,0.45216000000000006,0.13188,0.47100000000000003,4.29,0.47000000000000003,4.3156691254
2019-11-19 17:00:00,5.20968,0.5782400000000001,5.2416721759,0.43968,0.12824000000000002,0.458,4.77,0.45,4.7911793955
2019-11-19 17:30:00,5.36712,0.5541600000000001,5.3956529169,0.35712000000000005,0.10416,0.372,5.01,0.45,5.0301689832
2019-11-19 18:00:00,5.44592,0.51256,5.4699874223,0.38592000000000004,0.11256000000000001,0.402,5.06,0.4,5.0757856535
2019-11-19 18:30:00,5.42552,0.5353600000000001,5.4518691841,0.39552000000000004,0.11536,0.41200000000000003,5.03,0.42,5.0475043338
2019-11-19 19:00:00,5.38952,0.5423600000000001,5.4167407359,0.41952000000000006,0.12236000000000001,0.437,4.97,0.42,4.9877149077
2019-11-19 19:30:00,5.20104,0.5257200000000001,5.2275423097000004,0.43104000000000003,0.12572,0.449,4.77,0.4,4.7867421071
2019-11-19 20:00:00,5.10248,0.58364,5.135750948,0.49248000000000003,0.14364000000000002,0.513,4.61,0.44,4.6309502264999995
2019-11-19 20:30:00,5.0856,0.5658000000000001,5.1169773304,0.4656,0.1358,0.485,4.62,0.43,4.6399676723
2019-11-19 21:00:00,4.8135200000000005,0.5643600000000001,4.846491205,0.56352,0.16436,0.587,4.25,0.4,4.2687820277
2019-11-19 21:30:00,4.34336,0.49348000000000003,4.3713039931,0.42336,0.12348,0.441,3.92,0.37,3.9374230151000003
2019-11-19 22:00:00,4.12288,0.14084000000000002,4.1252848871,0.48288000000000003,0.14084000000000002,0.503,3.64,0.0,3.64
2019-11-19 22:30:00,3.7294400000000003,0.13692000000000001,3.7319525453,0.46944,0.13692000000000001,0.489,3.26,0.0,3.26
2019-11-19 23:00:00,3.21152,0.10836000000000001,3.2133475691,0.37152,0.10836000000000001,0.387,2.84,0.0,2.84
2019-11-19 23:30:00,3.25136,0.18248,3.2564767464,0.59136,0.17248000000000002,0.616,2.66,0.01,2.6600187969
2019-11-20 00:00:00,2.98624,0.15932000000000002,2.9904869503000002,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.44,0.0,2.44
2019-11-20 00:30:00,2.98976,0.16868000000000002,2.9945146184,0.50976,0.14868,0.531,2.48,0.02,2.4800806439
2019-11-20 01:00:00,3.45736,0.17548000000000002,3.4618104223,0.5673600000000001,0.16548000000000002,0.591,2.89,0.01,2.8900173010000003
2019-11-20 01:30:00,3.7618400000000003,0.16512000000000002,3.7654620965000003,0.5318400000000001,0.15512,0.554,3.23,0.01,3.2300154798
2019-11-20 02:00:00,3.6494400000000002,0.19192,3.6544829456,0.5894400000000001,0.17192000000000002,0.614,3.06,0.02,3.0600653588
2019-11-20 02:30:00,3.60176,0.16968000000000003,3.6057546228,0.58176,0.16968000000000003,0.606,3.02,0.0,3.02
2019-11-20 03:00:00,3.34456,0.15008000000000002,3.3479255667,0.51456,0.15008000000000002,0.536,2.83,0.0,2.83
2019-11-20 03:30:00,3.21928,0.13104000000000002,3.2219458717,0.44928,0.13104000000000002,0.468,2.77,0.0,2.77
2019-11-20 04:00:00,3.37144,0.15792,3.3751365009,0.54144,0.15792,0.5640000000000001,2.83,0.0,2.83
2019-11-20 04:30:00,3.51416,0.22288000000000002,3.521220811,0.7641600000000001,0.22288000000000002,0.796,2.75,0.0,2.75
2019-11-20 05:00:00,3.44848,0.24164000000000002,3.4569356662,0.8284800000000001,0.24164000000000002,0.863,2.62,0.0,2.62
2019-11-20 05:30:00,3.55944,0.24192000000000002,3.5676516646,0.8294400000000001,0.24192000000000002,0.864,2.73,0.0,2.73
2019-11-20 06:00:00,3.78152,0.21336000000000002,3.7875342903,0.7315200000000001,0.21336000000000002,0.762,3.05,0.0,3.05
2019-11-20 06:30:00,4.1612,0.2016,4.1660806521,0.6912,0.2016,0.72,3.47,0.0,3.47
2019-11-20 07:00:00,4.47808,0.5694400000000001,4.5141402725,0.71808,0.20944000000000002,0.748,3.76,0.36,3.7771947262000003
2019-11-20 07:30:00,4.4812,0.5616,4.5162537573,0.6912,0.2016,0.72,3.79,0.36,3.8070592325
2019-11-20 08:00:00,4.41336,0.5534800000000001,4.4479305975,0.6633600000000001,0.19348,0.6910000000000001,3.75,0.36,3.7672403693
2019-11-20 08:30:00,4.35032,0.18676,4.3543269744,0.64032,0.18676,0.667,3.71,0.0,3.71
2019-11-20 09:00:00,4.24752,0.5663600000000001,4.2851125773,0.70752,0.20636000000000002,0.737,3.54,0.36,3.5582580008
2019-11-20 09:30:00,4.22112,0.61116,4.2651343003,0.62112,0.18116000000000002,0.647,3.6,0.43,3.6255896072000002
2019-11-20 10:00:00,4.01728,0.5550400000000001,4.0554417762,0.49728000000000006,0.14504,0.518,3.52,0.41000000000000003,3.5437973983
2019-11-20 10:30:00,3.75728,0.5450400000000001,3.7966065901,0.49728000000000006,0.14504,0.518,3.26,0.4,3.2844482033
2019-11-20 11:00:00,3.78048,0.66764,3.8389806199,0.5404800000000001,0.15764,0.5630000000000001,3.24,0.51,3.2798932909
2019-11-20 11:30:00,3.79088,0.71484,3.8576893861,0.53088,0.15484,0.553,3.26,0.56,3.307748479
2019-11-20 12:00:00,3.75536,0.6894800000000001,3.8181293063,0.61536,0.17948000000000003,0.641,3.14,0.51,3.1811475917
2019-11-20 12:30:00,3.6628,0.6254000000000001,3.7158079875,0.7728,0.22540000000000002,0.805,2.89,0.4,2.9175503423
2019-11-20 13:00:00,3.70944,0.64192,3.7645725388,0.8294400000000001,0.24192000000000002,0.864,2.88,0.4,2.9076450953
2019-11-20 13:30:00,3.85408,0.6024400000000001,3.900880234,0.69408,0.20244,0.723,3.16,0.4,3.1852158483
2019-11-20 14:00:00,4.02568,0.5812400000000001,4.0674241726,0.65568,0.19124000000000002,0.683,3.37,0.39,3.3924917096
2019-11-20 14:30:00,3.65416,0.51788,3.6906754124,0.40416,0.11788000000000001,0.421,3.25,0.4,3.274522866
2019-11-20 15:00:00,3.70784,0.49812000000000006,3.7411496896000003,0.26784,0.07812000000000001,0.279,3.44,0.42,3.4655446901999998
2019-11-20 15:30:00,3.78208,0.52144,3.8178565714,0.38208000000000003,0.11144000000000001,0.398,3.4,0.41000000000000003,3.424631367
2019-11-20 16:00:00,4.29224,0.54232,4.3263651256,0.52224,0.15232,0.544,3.77,0.39,3.7901187316
2019-11-20 16:30:00,4.578,0.524,4.6078910577,0.528,0.154,0.55,4.05,0.37,4.0668661153
2019-11-20 17:00:00,4.92096,0.5302800000000001,4.9494488784,0.48096000000000005,0.14028000000000002,0.501,4.44,0.39,4.4570954668
2019-11-20 17:30:00,5.08416,0.54288,5.1130618615,0.5241600000000001,0.15288000000000002,0.546,4.5600000000000005,0.39,4.5766472444
2019-11-20 18:00:00,5.12608,0.54844,5.1553353528,0.6460800000000001,0.18844000000000002,0.673,4.48,0.36,4.4944410108
2019-11-20 18:30:00,5.34528,0.5190400000000001,5.3704209146,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.8,0.36,4.8134810688
2019-11-20 19:00:00,5.5488800000000005,0.5288400000000001,5.574023771,0.5788800000000001,0.16884000000000002,0.603,4.97,0.36,4.9830211719
2019-11-20 19:30:00,5.57656,0.6010800000000001,5.6088607221,0.8265600000000001,0.24108000000000002,0.861,4.75,0.36,4.7636225711
2019-11-20 20:00:00,5.09992,0.54956,5.1294444339,0.64992,0.18956,0.677,4.45,0.36,4.46453805
2019-11-20 20:30:00,5.13856,0.55208,5.1681322738,0.65856,0.19208000000000003,0.686,4.48,0.36,4.4944410108
2019-11-20 21:00:00,5.01824,0.6103200000000001,5.0552174236,0.8582400000000001,0.25032000000000004,0.894,4.16,0.36,4.1755478682
2019-11-20 21:30:00,4.57728,0.61004,4.6177528085,0.85728,0.25004000000000004,0.893,3.7199999999999998,0.36,3.7373787606
2019-11-20 22:00:00,4.18536,0.60948,4.2295040135,0.8553600000000001,0.24948,0.891,3.33,0.36,3.3494029319
2019-11-20 22:30:00,3.58656,0.96108,3.7130967399,0.8265600000000001,0.24108000000000002,0.861,2.76,0.72,2.8523674378
2019-11-20 23:00:00,3.18128,0.25704000000000005,3.1916472236,0.8812800000000001,0.25704000000000005,0.918,2.3,0.0,2.3
2019-11-20 23:30:00,2.59688,0.54284,2.6530098002,0.6268800000000001,0.18284,0.653,1.97,0.36,2.0026232796
2019-11-21 00:00:00,2.56304,0.18172000000000002,2.569473915,0.62304,0.18172000000000002,0.649,1.94,0.0,1.94
2019-11-21 00:30:00,2.78536,0.21448,2.7936055556,0.73536,0.21448,0.766,2.05,0.0,2.05
2019-11-21 01:00:00,3.23032,0.18676,3.2357142334,0.64032,0.18676,0.667,2.59,0.0,2.59
2019-11-21 01:30:00,3.52912,0.16016000000000002,3.5327523548,0.54912,0.16016000000000002,0.5720000000000001,2.98,0.0,2.98
2019-11-21 02:00:00,3.37592,0.11256000000000001,3.3777959678,0.38592000000000004,0.11256000000000001,0.402,2.99,0.0,2.99
2019-11-21 02:30:00,3.44576,-0.25332000000000005,3.4550590444,0.36576000000000003,0.10668000000000001,0.381,3.08,-0.36,3.1009675909
2019-11-21 03:00:00,3.39568,0.08624000000000001,3.396774941,0.29568,0.08624000000000001,0.308,3.1,0.0,3.1
2019-11-21 03:30:00,3.40152,0.10836000000000001,3.4032455392,0.37152,0.10836000000000001,0.387,3.03,0.0,3.03
2019-11-21 04:00:00,3.23152,-0.25164000000000003,3.2413028553,0.37152,0.10836000000000001,0.387,2.86,-0.36,2.8825682993
2019-11-21 04:30:00,3.15424,-0.25668,3.1646665859,0.35424000000000005,0.10332000000000001,0.369,2.8,-0.36,2.8230479982
2019-11-21 05:00:00,2.9708,0.13440000000000002,2.9738385968000003,0.46080000000000004,0.13440000000000002,0.48,2.51,0.0,2.51
2019-11-21 05:30:00,3.30824,-0.21468,3.3151982444,0.49824,0.14532,0.519,2.81,-0.36,2.8329666428999998
2019-11-21 06:00:00,3.62,0.17500000000000002,3.6242275039000003,0.6000000000000001,0.17500000000000002,0.625,3.02,0.0,3.02
2019-11-21 06:30:00,4.126,0.203,4.1309908012,0.6960000000000001,0.203,0.725,3.43,0.0,3.43
2019-11-21 07:00:00,4.48856,0.55208,4.5223846807,0.65856,0.19208000000000003,0.686,3.83,0.36,3.8468818542000003
2019-11-21 07:30:00,4.69648,0.5106400000000001,4.7241589304,0.51648,0.15064000000000002,0.538,4.18,0.36,4.1954737516
2019-11-21 08:00:00,4.52632,0.47976,4.5516746808,0.37632000000000004,0.10976000000000001,0.392,4.15,0.37,4.1664613283
2019-11-21 08:30:00,4.54072,0.5289600000000001,4.5714261232,0.5107200000000001,0.14896,0.532,4.03,0.38,4.0478759862
2019-11-21 09:00:00,4.79744,0.6959200000000001,4.8476525453,0.8774400000000001,0.25592000000000004,0.914,3.92,0.44,3.9446165847
2019-11-21 09:30:00,4.67544,0.6749200000000001,4.7239026451,0.80544,0.23492000000000002,0.839,3.87,0.44,3.8949326053
2019-11-21 10:00:00,4.74896,0.6792800000000001,4.7972953213,0.8889600000000001,0.25928,0.926,3.86,0.42,3.8827825074
2019-11-21 10:30:00,4.31808,0.49944000000000005,4.3468672858,0.47808000000000006,0.13944,0.498,3.84,0.36,3.8568380832
2019-11-21 11:00:00,4.19256,0.46408000000000005,4.218166616,0.32256,0.09408000000000001,0.336,3.87,0.37,3.8876471033
2019-11-21 11:30:00,4.24648,0.48564,4.2741594027,0.39648000000000005,0.11564,0.41300000000000003,3.85,0.37,3.8677383572
2019-11-21 12:00:00,4.19168,0.5442400000000001,4.2268638966,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.8,0.43,3.8242515608
2019-11-21 12:30:00,4.2892,0.5756,4.3276497086,0.49920000000000003,0.1456,0.52,3.79,0.43,3.8143151417
2019-11-21 13:00:00,4.17576,0.8016800000000001,4.2520186265,0.48576,0.14168,0.506,3.69,0.66,3.7485597234
2019-11-21 13:30:00,4.14008,0.48544000000000004,4.1684426828,0.43008,0.12544000000000002,0.448,3.71,0.36,3.7274253849
2019-11-21 14:00:00,4.1548,0.8464,4.2401363186,0.3648,0.10640000000000001,0.38,3.79,0.74,3.8615670394
2019-11-21 14:30:00,4.31576,0.5516800000000001,4.3508775207,0.48576,0.14168,0.506,3.83,0.41000000000000003,3.8518826566
2019-11-21 15:00:00,4.436,0.623,4.4795340159,0.6960000000000001,0.203,0.725,3.74,0.42,3.7635090009
2019-11-21 15:30:00,4.31208,0.5864400000000001,4.3517750172,0.7420800000000001,0.21644000000000002,0.773,3.5700000000000003,0.37,3.5891224554
2019-11-21 16:00:00,4.69056,0.6080800000000001,4.7298112436,0.8505600000000001,0.24808000000000002,0.886,3.84,0.36,3.8568380832
2019-11-21 16:30:00,5.17032,0.65176,5.2112378568,1.00032,0.29176,1.042,4.17,0.36,4.1855107215
2019-11-21 17:00:00,5.54976,0.7086800000000001,5.5948246979,0.9897600000000001,0.28868000000000005,1.031,4.5600000000000005,0.42,4.5793012567
2019-11-21 17:30:00,5.57864,0.69752,5.6220777654,0.8486400000000001,0.24752000000000002,0.884,4.73,0.45,4.7513577007
2019-11-21 18:00:00,5.57808,0.6144400000000001,5.6118190456,0.83808,0.24444000000000002,0.873,4.74,0.37,4.7544189971
2019-11-21 18:30:00,5.62024,0.64132,5.6567118541,0.9302400000000001,0.27132,0.969,4.69,0.37,4.7045722441
2019-11-21 19:00:00,5.56224,0.6273200000000001,5.5975033899,0.88224,0.25732000000000005,0.919,4.68,0.37,4.6946032846
2019-11-21 19:30:00,5.25664,0.58652,5.2892598537,0.7766400000000001,0.22652000000000003,0.809,4.48,0.36,4.4944410108
2019-11-21 20:00:00,5.27592,0.6125600000000001,5.311361558,0.86592,0.25256,0.902,4.41,0.36,4.4246694792
2019-11-21 20:30:00,5.2144,0.6192000000000001,5.2510357074,0.8544,0.2492,0.89,4.36,0.37,4.3756713771
2019-11-21 21:00:00,4.85904,0.60472,4.8965248902,0.8390400000000001,0.24472000000000002,0.874,4.02,0.36,4.0360872141
2019-11-21 21:30:00,4.54816,0.5898800000000001,4.586253133,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.76,0.36,3.7771947262000003
2019-11-21 22:00:00,4.03416,0.5828800000000001,4.0760515208,0.7641600000000001,0.22288000000000002,0.796,3.27,0.36,3.2897568299
2019-11-21 22:30:00,3.79192,0.24556000000000003,3.7998627607,0.8419200000000001,0.24556000000000003,0.877,2.95,0.0,2.95
2019-11-21 23:00:00,3.36776,0.23268000000000003,3.3757884116,0.79776,0.23268000000000003,0.8310000000000001,2.5700000000000003,0.0,2.5700000000000003
2019-11-21 23:30:00,3.01384,0.5711200000000001,3.0674760961,0.72384,0.21112000000000003,0.754,2.29,0.36,2.3181242417
2019-11-22 00:00:00,2.73976,0.18368,2.7459102680000003,0.6297600000000001,0.18368,0.656,2.11,0.0,2.11
2019-11-22 00:30:00,2.79264,0.18452000000000002,2.7987293188,0.6326400000000001,0.18452000000000002,0.659,2.16,0.0,2.16
2019-11-22 01:00:00,3.3284000000000002,0.1862,3.3336042057,0.6384000000000001,0.1862,0.665,2.69,0.0,2.69
2019-11-22 01:30:00,3.56656,0.17108,3.5706608072,0.5865600000000001,0.17108,0.611,2.98,0.0,2.98
2019-11-22 02:00:00,3.4572,0.15960000000000002,3.4608819685,0.5472,0.15960000000000002,0.5700000000000001,2.91,0.0,2.91
2019-11-22 02:30:00,3.38768,0.14224,3.3906648316,0.48768000000000006,0.14224,0.508,2.9,0.0,2.9
2019-11-22 03:00:00,3.35192,0.10556000000000001,3.3535817569,0.36192,0.10556000000000001,0.377,2.99,0.0,2.99
2019-11-22 03:30:00,3.3872,-0.2354,3.3953699357,0.4272,0.1246,0.445,2.96,-0.36,2.9818115299
2019-11-22 04:00:00,3.24304,0.14672000000000002,3.24635722,0.50304,0.14672000000000002,0.524,2.74,0.0,2.74
2019-11-22 04:30:00,3.13568,0.12124000000000001,3.1380229763,0.41568000000000005,0.12124000000000001,0.433,2.7199999999999998,0.0,2.7199999999999998
2019-11-22 05:00:00,3.10184,0.12012,3.1041649763,0.41184000000000004,0.12012,0.429,2.69,0.0,2.69
2019-11-22 05:30:00,3.03256,0.12908,3.0353058824,0.44256,0.12908,0.461,2.59,0.0,2.59
2019-11-22 06:00:00,3.19704,0.11872,3.1992435356,0.40704,0.11872,0.424,2.79,0.0,2.79
2019-11-22 06:30:00,3.77528,0.5190400000000001,3.8107927784,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.23,0.36,3.25
2019-11-22 07:00:00,4.15096,0.5352800000000001,4.1853307635,0.60096,0.17528000000000002,0.626,3.55,0.36,3.5682068326
2019-11-22 07:30:00,4.27248,0.5036400000000001,4.3020621334,0.49248000000000003,0.14364000000000002,0.513,3.7800000000000002,0.36,3.7971041598
2019-11-22 08:00:00,4.34312,0.5371600000000001,4.3762120835000005,0.5731200000000001,0.16716,0.597,3.77,0.37,3.7881129867
2019-11-22 08:30:00,4.2648,0.6164000000000001,4.3091145262,0.6048,0.1764,0.63,3.66,0.44,3.6863532115
2019-11-22 09:00:00,4.15248,0.6336400000000001,4.2005463692,0.73248,0.21364000000000002,0.763,3.42,0.42,3.4456929637
2019-11-22 09:30:00,4.12928,0.61604,4.1749800718,0.8092800000000001,0.23604000000000003,0.843,3.32,0.38,3.3416762261
2019-11-22 10:00:00,4.10896,0.69428,4.1672025389,0.7689600000000001,0.22428,0.801,3.34,0.47000000000000003,3.3729067583
2019-11-22 10:30:00,3.98984,0.62412,4.0383596918,0.69984,0.20412000000000002,0.729,3.29,0.42,3.3167001673
2019-11-22 11:00:00,4.22872,0.69796,4.2859329206,0.6787200000000001,0.19796000000000002,0.707,3.55,0.5,3.585038354
2019-11-22 11:30:00,4.41832,0.80076,4.4902971171,0.68832,0.20076000000000002,0.717,3.73,0.6000000000000001,3.7779491791
2019-11-22 12:00:00,4.31056,0.7580800000000001,4.3767125562,0.6105600000000001,0.17808000000000002,0.636,3.7,0.58,3.7451835736
2019-11-22 12:30:00,4.34696,0.7532800000000001,4.4117447796,0.69696,0.20328000000000002,0.726,3.65,0.55,3.6912057651
2019-11-22 13:00:00,3.82944,0.6669200000000001,3.8870802667,0.7094400000000001,0.20692000000000002,0.739,3.12,0.46,3.1537279528
2019-11-22 13:30:00,4.06496,0.59728,4.1086059923,0.7449600000000001,0.21728000000000003,0.776,3.32,0.38,3.3416762261
2019-11-22 14:00:00,4.39624,0.67932,4.4484156505,0.78624,0.22932000000000002,0.8190000000000001,3.61,0.45,3.6379389769
2019-11-22 14:30:00,3.97168,0.5542400000000001,4.0101650839,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.58,0.44,3.6069377594
2019-11-22 15:00:00,3.9496,0.6128,3.996856765,0.48960000000000004,0.1428,0.51,3.46,0.47000000000000003,3.4917760524
2019-11-22 15:30:00,4.07096,0.6252800000000001,4.1187000862,0.60096,0.17528000000000002,0.626,3.47,0.45,3.4990570158
2019-11-22 16:00:00,4.33992,0.62456,4.3846300642,0.76992,0.22456,0.802,3.5700000000000003,0.4,3.5923390709
2019-11-22 16:30:00,4.63248,0.6186400000000001,4.6736052893,0.85248,0.24864000000000003,0.888,3.7800000000000002,0.37,3.798065297
2019-11-22 17:00:00,4.95936,0.6514800000000001,5.0019673929,0.9993600000000001,0.29148,1.041,3.96,0.36,3.9763299662
2019-11-22 17:30:00,5.1696,0.6628000000000001,5.2119159625,0.9696,0.2828,1.01,4.2,0.38,4.2171554394
2019-11-22 18:00:00,5.14352,0.64936,5.1843482136,0.9235200000000001,0.26936000000000004,0.962,4.22,0.38,4.2370744624
2019-11-22 18:30:00,5.31704,0.6537200000000001,5.3570760868,1.00704,0.29372000000000004,1.049,4.31,0.36,4.3250086705
2019-11-22 19:00:00,5.32696,0.72828,5.3765132381,1.05696,0.30828,1.101,4.27,0.42,4.2906060178
2019-11-22 19:30:00,5.10528,0.72404,5.1563667247,1.14528,0.33404,1.193,3.96,0.39,3.9791582024
2019-11-22 20:00:00,4.79904,0.71972,4.8527087075,1.19904,0.34972000000000003,1.249,3.6,0.37,3.6189639401
2019-11-22 20:30:00,4.72408,0.7124400000000001,4.777499618,1.17408,0.34244,1.223,3.55,0.37,3.5692296088
2019-11-22 21:00:00,4.50904,0.70972,4.5645530121,1.19904,0.34972000000000003,1.249,3.31,0.36,3.3295194849
