Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-11-22 21:30:00,4.2932,0.3476,4.3072487739,1.1232,0.3276,1.17,3.17,0.02,3.1700630909
2019-11-22 22:00:00,3.9464,1.0252,4.0773898514,1.0464,0.3052,1.09,2.9,0.72,2.9880428377
2019-11-22 22:30:00,3.3896800000000002,0.34324000000000005,3.4070139712,1.03968,0.30324,1.083,2.35,0.04,2.3503404009
2019-11-22 23:00:00,3.16736,0.30548000000000003,3.1820571019,1.04736,0.30548000000000003,1.091,2.12,0.0,2.12
2019-11-22 23:30:00,2.94248,0.31864000000000003,2.9596824154,1.0924800000000001,0.31864000000000003,1.138,1.85,0.0,1.85
2019-11-23 00:00:00,2.61912,0.6951600000000001,2.7098038674,1.14912,0.33516,1.197,1.47,0.36,1.5134397907000001
2019-11-23 00:30:00,2.6848,0.3164,2.7033793666,1.0848,0.3164,1.13,1.6,0.0,1.6
2019-11-23 01:00:00,3.16392,0.6965600000000001,3.2396891209,1.15392,0.33656,1.202,2.01,0.36,2.041984329
2019-11-23 01:30:00,3.48432,0.33376,3.5002687896999998,1.14432,0.33376,1.192,2.34,0.0,2.34
2019-11-23 02:00:00,3.39128,0.32704000000000005,3.4070126504,1.12128,0.32704000000000005,1.168,2.27,0.0,2.27
2019-11-23 02:30:00,3.30912,0.30016000000000004,3.3227054037,1.02912,0.30016000000000004,1.072,2.2800000000000002,0.0,2.2800000000000002
2019-11-23 03:00:00,3.2213600000000002,-0.04752000000000001,3.2217104774,1.07136,0.31248000000000004,1.116,2.15,-0.36,2.1799311916
2019-11-23 03:30:00,3.12096,-0.04472,3.1212803783,1.08096,0.31528,1.126,2.04,-0.36,2.0715211802
2019-11-23 04:00:00,2.92688,-0.07216,2.9277693898,0.9868800000000001,0.28784000000000004,1.028,1.94,-0.36,1.9731193578
2019-11-23 04:30:00,2.8311200000000003,-0.10884,2.8332113582,0.8611200000000001,0.25116,0.897,1.97,-0.36,2.0026232796
2019-11-23 05:00:00,2.7984,0.25620000000000004,2.8101033789,0.8784000000000001,0.25620000000000004,0.915,1.92,0.0,1.92
2019-11-23 05:30:00,2.8412800000000002,-0.10296000000000001,2.8431448785,0.8812800000000001,0.25704000000000005,0.918,1.96,-0.36,1.9927869931000002
2019-11-23 06:00:00,2.71064,0.23352,2.7206802091,0.80064,0.23352,0.834,1.9100000000000001,0.0,1.9100000000000001
2019-11-23 06:30:00,2.84248,0.17864000000000002,2.84808792,0.61248,0.17864000000000002,0.638,2.23,0.0,2.23
2019-11-23 07:00:00,3.01472,0.19096000000000002,3.0207618906,0.6547200000000001,0.19096000000000002,0.682,2.36,0.0,2.36
2019-11-23 07:30:00,3.30696,-0.15672000000000003,3.3106714727,0.69696,0.20328000000000002,0.726,2.61,-0.36,2.6347106103
2019-11-23 08:00:00,3.49848,0.20664000000000002,3.5045773497,0.7084800000000001,0.20664000000000002,0.738,2.79,0.0,2.79
2019-11-23 08:30:00,3.66576,0.21168,3.6718666642,0.7257600000000001,0.21168,0.756,2.94,0.0,2.94
2019-11-23 09:00:00,3.80696,0.23828000000000002,3.8144097577,0.81696,0.23828000000000002,0.851,2.99,0.0,2.99
2019-11-23 09:30:00,3.86,0.21,3.8657082145,0.72,0.21,0.75,3.14,0.0,3.14
2019-11-23 10:00:00,3.82184,0.19012,3.8265659017,0.6518400000000001,0.19012,0.679,3.17,0.0,3.17
2019-11-23 10:30:00,3.84696,0.16828,3.8506388301000003,0.57696,0.16828,0.601,3.27,0.0,3.27
2019-11-23 11:00:00,3.8072,0.15960000000000002,3.8105437932,0.5472,0.15960000000000002,0.5700000000000001,3.26,0.0,3.26
2019-11-23 11:30:00,3.8781600000000003,0.15988000000000002,3.8814541863,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.33,0.0,3.33
2019-11-23 12:00:00,3.73832,0.49076000000000003,3.7703954435,0.44832000000000005,0.13076000000000002,0.467,3.29,0.36,3.3096374424
2019-11-23 12:30:00,4.02512,0.15316000000000002,4.0280328946,0.52512,0.15316000000000002,0.547,3.5,0.0,3.5
2019-11-23 13:00:00,4.1039200000000005,0.16156,4.1070988544,0.5539200000000001,0.16156,0.577,3.55,0.0,3.55
2019-11-23 13:30:00,4.19232,0.13776000000000002,4.1945827921,0.47232,0.13776000000000002,0.492,3.7199999999999998,0.0,3.7199999999999998
2019-11-23 14:00:00,4.35216,0.16688,4.3553582631,0.57216,0.16688,0.596,3.7800000000000002,0.0,3.7800000000000002
2019-11-23 14:30:00,4.37184,0.22512000000000001,4.3776322367,0.7718400000000001,0.22512000000000001,0.804,3.6,0.0,3.6
2019-11-23 15:00:00,4.4432,0.2576,4.4506610745,0.8832000000000001,0.2576,0.92,3.56,0.0,3.56
2019-11-23 15:30:00,4.43728,0.25004000000000004,4.444319273,0.85728,0.25004000000000004,0.893,3.58,0.0,3.58
2019-11-23 16:00:00,4.2788,0.2184,4.2843701988,0.7488,0.2184,0.78,3.5300000000000002,0.0,3.5300000000000002
2019-11-23 16:30:00,4.36048,0.19264,4.3647332106,0.6604800000000001,0.19264,0.6880000000000001,3.7,0.0,3.7
2019-11-23 17:00:00,4.85928,0.63104,4.9000830197,0.9292800000000001,0.27104,0.968,3.93,0.36,3.9464541046
2019-11-23 17:30:00,4.97744,0.65092,5.0198212916,0.9974400000000001,0.29092,1.039,3.98,0.36,3.9962482405
2019-11-23 18:00:00,4.94736,0.6654800000000001,4.9919169264,1.04736,0.30548000000000003,1.091,3.9,0.36,3.9165801409
2019-11-23 18:30:00,4.94104,0.62572,4.9805021634,0.9110400000000001,0.26572,0.9490000000000001,4.03,0.36,4.046047454
2019-11-23 19:00:00,4.71576,0.24668,4.7222074711,0.8457600000000001,0.24668,0.881,3.87,0.0,3.87
2019-11-23 19:30:00,4.4168,0.19740000000000002,4.4212089975,0.6768000000000001,0.19740000000000002,0.705,3.74,0.0,3.74
2019-11-23 20:00:00,4.07864,0.14252,4.08112928,0.48864,0.14252,0.509,3.59,0.0,3.59
2019-11-23 20:30:00,4.25408,0.13244,4.2561410926,0.45408000000000004,0.13244,0.47300000000000003,3.8,0.0,3.8
2019-11-23 21:00:00,4.07712,0.13916,4.0794942088,0.47712000000000004,0.13916,0.497,3.6,0.0,3.6
2019-11-23 21:30:00,3.7614400000000003,0.12292000000000002,3.7634479138,0.42144000000000004,0.12292000000000002,0.439,3.34,0.0,3.34
2019-11-23 22:00:00,3.3776,0.0868,3.3787151404,0.29760000000000003,0.0868,0.31,3.08,0.0,3.08
2019-11-23 22:30:00,3.08224,0.08232,3.0833390991,0.28224000000000005,0.08232,0.294,2.8,0.0,2.8
2019-11-23 23:00:00,2.8533600000000003,0.08848,2.8547315109999998,0.30336,0.08848,0.316,2.55,0.0,2.55
2019-11-23 23:30:00,2.6295200000000003,0.08736000000000001,2.6309707714,0.29952,0.08736000000000001,0.312,2.33,0.0,2.33
2019-11-24 00:00:00,2.5288,0.1134,2.531341344,0.38880000000000003,0.1134,0.405,2.14,0.0,2.14
2019-11-24 00:30:00,2.56256,0.09408000000000001,2.5642864115,0.32256,0.09408000000000001,0.336,2.24,0.0,2.24
2019-11-24 01:00:00,2.90048,0.08764000000000001,2.9018037494,0.30048,0.08764000000000001,0.313,2.6,0.0,2.6
2019-11-24 01:30:00,3.14032,0.08176000000000001,3.1413841534999998,0.28032,0.08176000000000001,0.292,2.86,0.0,2.86
2019-11-24 02:00:00,3.07856,0.08708,3.0797913241,0.29856000000000005,0.08708,0.311,2.7800000000000002,0.0,2.7800000000000002
2019-11-24 02:30:00,3.05128,0.08204,3.0523827086,0.28128000000000003,0.08204,0.293,2.77,0.0,2.77
2019-11-24 03:00:00,3.0376,0.0868,3.0388399102,0.29760000000000003,0.0868,0.31,2.74,0.0,2.74
2019-11-24 03:30:00,2.91648,0.08064,2.9175946257,0.27648,0.08064,0.28800000000000003,2.64,0.0,2.64
2019-11-24 04:00:00,2.74864,0.07252,2.7495965159,0.24864000000000003,0.07252,0.259,2.5,0.0,2.5
2019-11-24 04:30:00,2.6361600000000003,0.06888000000000001,2.6370597263,0.23616,0.06888000000000001,0.246,2.4,0.0,2.4
2019-11-24 05:00:00,2.58864,0.07252,2.5896556142,0.24864000000000003,0.07252,0.259,2.34,0.0,2.34
2019-11-24 05:30:00,2.52672,0.07196000000000001,2.5277444887,0.24672000000000002,0.07196000000000001,0.257,2.2800000000000002,0.0,2.2800000000000002
2019-11-24 06:00:00,2.45768,0.07224000000000001,2.4587414667,0.24768,0.07224000000000001,0.258,2.21,0.0,2.21
2019-11-24 06:30:00,2.6032,0.0476,2.6036351510999998,0.1632,0.0476,0.17,2.44,0.0,2.44
2019-11-24 07:00:00,2.79536,0.03948,2.7956387821,0.13536,0.03948,0.14100000000000001,2.66,0.0,2.66
2019-11-24 07:30:00,3.00344,0.03892,3.0036921613,0.13344,0.03892,0.139,2.87,0.0,2.87
2019-11-24 08:00:00,3.03536,0.03948,3.0356167413,0.13536,0.03948,0.14100000000000001,2.9,0.0,2.9
2019-11-24 08:30:00,3.11344,0.03892,3.113683253,0.13344,0.03892,0.139,2.98,0.0,2.98
2019-11-24 09:00:00,3.3844,0.0392,3.3846270105,0.13440000000000002,0.0392,0.14,3.25,0.0,3.25
2019-11-24 09:30:00,3.52,0.035,3.5201740014,0.12,0.035,0.125,3.4,0.0,3.4
2019-11-24 10:00:00,3.74768,0.03724,3.7478650189,0.12768000000000002,0.03724,0.133,3.62,0.0,3.62
2019-11-24 10:30:00,3.9536800000000003,0.06524,3.9542182287000003,0.22368000000000002,0.06524,0.233,3.73,0.0,3.73
2019-11-24 11:00:00,3.8872,0.0896,3.8882325033000003,0.30720000000000003,0.0896,0.32,3.58,0.0,3.58
2019-11-24 11:30:00,3.8910400000000003,0.09072000000000001,3.8920974294,0.31104000000000004,0.09072000000000001,0.324,3.58,0.0,3.58
2019-11-24 12:00:00,3.9676,0.0868,3.9685493571,0.29760000000000003,0.0868,0.31,3.67,0.0,3.67
2019-11-24 12:30:00,4.07184,0.11512000000000001,4.0734670245,0.29184000000000004,0.08512,0.304,3.7800000000000002,0.03,3.7801190457000002
2019-11-24 13:00:00,4.1039200000000005,0.46156,4.1297938205,0.31392000000000003,0.09156,0.327,3.79,0.37,3.8080178571000003
2019-11-24 13:30:00,4.3404,0.5122,4.3705172463,0.3504,0.1022,0.365,3.99,0.41000000000000003,4.0110098479
2019-11-24 14:00:00,4.39712,0.5441600000000001,4.4306629752,0.35712000000000005,0.10416,0.372,4.04,0.44,4.0638897623
2019-11-24 14:30:00,4.21848,0.13164,4.2205334496999996,0.34848,0.10164000000000001,0.363,3.87,0.03,3.8701162773
2019-11-24 15:00:00,4.13248,0.52864,4.166155446,0.37248000000000003,0.10864000000000001,0.388,3.76,0.42,3.783384728
2019-11-24 15:30:00,4.28672,0.16696000000000003,4.2899701631,0.36672000000000005,0.10696000000000001,0.382,3.92,0.06,3.9204591568
2019-11-24 16:00:00,4.4704,0.1422,4.4726610647000005,0.3504,0.1022,0.365,4.12,0.04,4.1201941702
2019-11-24 16:30:00,4.77152,0.46836000000000005,4.7944513972,0.37152,0.10836000000000001,0.387,4.4,0.36,4.414702708
2019-11-24 17:00:00,5.10384,0.55112,5.1335091312,0.48384000000000005,0.14112000000000002,0.504,4.62,0.41000000000000003,4.6381569616
2019-11-24 17:30:00,5.128,0.20400000000000001,5.1320561182,0.528,0.154,0.55,4.6,0.05,4.6002717311
2019-11-24 18:00:00,5.19424,0.56332,5.2246969864,0.5942400000000001,0.17332,0.619,4.6,0.39,4.6165030055
2019-11-24 18:30:00,5.14448,0.54464,5.1732298615,0.5644800000000001,0.16464,0.588,4.58,0.38,4.5957371552
2019-11-24 19:00:00,4.90968,0.53324,4.9385526827,0.5596800000000001,0.16324000000000002,0.583,4.35,0.37,4.3657072737
2019-11-24 19:30:00,4.5412,0.5366000000000001,4.5727931289,0.5712,0.1666,0.595,3.9699999999999998,0.37,3.9872045345
2019-11-24 20:00:00,4.17544,0.13992000000000002,4.1777837187,0.44544000000000006,0.12992,0.464,3.73,0.01,3.7300134048
2019-11-24 20:30:00,4.20168,0.14924,4.2043296017,0.51168,0.14924,0.533,3.69,0.0,3.69
2019-11-24 21:00:00,4.11096,0.5352800000000001,4.1456624079,0.60096,0.17528000000000002,0.626,3.51,0.36,3.5284132411
2019-11-24 21:30:00,3.85312,0.16716,3.8567442487,0.5731200000000001,0.16716,0.597,3.2800000000000002,0.0,3.2800000000000002
2019-11-24 22:00:00,3.51352,0.16436,3.5173622219,0.56352,0.16436,0.587,2.95,0.0,2.95
2019-11-24 22:30:00,3.14584,-0.19788000000000003,3.1520573916,0.55584,0.16212000000000001,0.579,2.59,-0.36,2.6148996157
2019-11-24 23:00:00,2.99928,0.20104000000000002,3.0060102462,0.68928,0.20104000000000002,0.718,2.31,0.0,2.31
2019-11-24 23:30:00,2.7508,0.2044,2.7583835845999998,0.7008,0.2044,0.73,2.05,0.0,2.05
2019-11-25 00:00:00,2.5682400000000003,-0.14468,2.5723119950999997,0.73824,0.21532,0.769,1.83,-0.36,1.8650737251
2019-11-25 00:30:00,2.65072,0.21896000000000002,2.6597481084,0.75072,0.21896000000000002,0.782,1.9,0.0,1.9
2019-11-25 01:00:00,3.05928,0.23604000000000003,3.0683723698,0.8092800000000001,0.23604000000000003,0.843,2.25,0.0,2.25
2019-11-25 01:30:00,3.32416,0.22288000000000002,3.3316235081,0.7641600000000001,0.22288000000000002,0.796,2.56,0.0,2.56
2019-11-25 02:00:00,3.30624,0.22932000000000002,3.3141832478,0.78624,0.22932000000000002,0.8190000000000001,2.52,0.0,2.52
2019-11-25 02:30:00,3.204,0.217,3.211340063,0.744,0.217,0.775,2.46,0.0,2.46
2019-11-25 03:00:00,3.14888,0.20384000000000002,3.1554708048,0.6988800000000001,0.20384000000000002,0.728,2.45,0.0,2.45
2019-11-25 03:30:00,3.0472,0.19460000000000002,3.0534074409,0.6672,0.19460000000000002,0.6950000000000001,2.38,0.0,2.38
2019-11-25 04:00:00,2.84896,-0.17072,2.8540704967,0.6489600000000001,0.18928,0.676,2.2,-0.36,2.2292599669
2019-11-25 04:30:00,2.83984,0.20412000000000002,2.8471663457,0.69984,0.20412000000000002,0.729,2.14,0.0,2.14
2019-11-25 05:00:00,2.9244,0.2142,2.9322341312,0.7344,0.2142,0.765,2.19,0.0,2.19
2019-11-25 05:30:00,3.03112,0.25116,3.0415078169,0.8611200000000001,0.25116,0.897,2.17,0.0,2.17
2019-11-25 06:00:00,3.18552,0.25536000000000003,3.1957387878,0.8755200000000001,0.25536000000000003,0.912,2.31,0.0,2.31
2019-11-25 06:30:00,3.58536,0.24948,3.5940292986999998,0.8553600000000001,0.24948,0.891,2.73,0.0,2.73
2019-11-25 07:00:00,3.98912,0.26516,3.9979229858,0.90912,0.26516,0.9470000000000001,3.08,0.0,3.08
2019-11-25 07:30:00,4.10576,0.24668,4.1131637701,0.8457600000000001,0.24668,0.881,3.26,0.0,3.26
2019-11-25 08:00:00,4.08584,0.26712,4.094562443,0.9158400000000001,0.26712,0.9540000000000001,3.17,0.0,3.17
2019-11-25 08:30:00,3.92512,0.61816,3.9734983075,0.88512,0.25816,0.922,3.04,0.36,3.0612415782
2019-11-25 09:00:00,3.66712,0.56916,3.7110257612,0.7171200000000001,0.20916,0.747,2.95,0.36,2.9718849237000002
2019-11-25 09:30:00,3.9425600000000003,0.59408,3.9870678951,0.80256,0.23408,0.836,3.14,0.36,3.1605695689
2019-11-25 10:00:00,3.76024,0.5963200000000001,3.8072302794,0.8102400000000001,0.23632000000000003,0.844,2.95,0.36,2.9718849237000002
2019-11-25 10:30:00,3.65136,0.5674800000000001,3.6951946363,0.7113600000000001,0.20748000000000003,0.741,2.94,0.36,2.9619588113
2019-11-25 11:00:00,3.91888,0.59884,3.9643700382000002,0.81888,0.23884000000000002,0.853,3.1,0.36,3.1208332221
2019-11-25 11:30:00,4.07384,0.6061200000000001,4.1186835033,0.84384,0.24612000000000003,0.879,3.23,0.36,3.25
2019-11-25 12:00:00,4.13336,1.05348,4.2654993846,0.90336,0.26348000000000005,0.9410000000000001,3.23,0.79,3.3252067605
2019-11-25 12:30:00,4.20128,0.6770400000000001,4.2554831453,0.8812800000000001,0.25704000000000005,0.918,3.32,0.42,3.346460817
2019-11-25 13:00:00,4.26544,0.71992,4.3257673539,0.92544,0.26992000000000005,0.964,3.34,0.45,3.3701780368
2019-11-25 13:30:00,4.35192,0.7155600000000001,4.4103552918,0.8419200000000001,0.24556000000000003,0.877,3.51,0.47000000000000003,3.5413274347
2019-11-25 14:00:00,4.36496,0.73228,4.4259586306,0.8649600000000001,0.25228,0.901,3.5,0.48,3.5327609599
2019-11-25 14:30:00,4.22928,0.6810400000000001,4.2837629253,0.68928,0.20104000000000002,0.718,3.54,0.48,3.5723941552
2019-11-25 15:00:00,4.148,0.649,4.1984646003,0.648,0.189,0.675,3.5,0.46,3.5300991486999997
2019-11-25 15:30:00,4.06568,0.65624,4.1183012032,0.53568,0.15624000000000002,0.558,3.5300000000000002,0.5,3.5652349151
2019-11-25 16:00:00,4.19368,0.62024,4.2392982438,0.5836800000000001,0.17024,0.608,3.61,0.45,3.6379389769
2019-11-25 16:30:00,4.55736,0.62548,4.6000821080000005,0.5673600000000001,0.16548000000000002,0.591,3.99,0.46,4.016428762
2019-11-25 17:00:00,4.65176,0.62468,4.6935164003,0.46176000000000006,0.13468000000000002,0.481,4.19,0.49,4.2185542547
2019-11-25 17:30:00,4.66728,0.5200400000000001,4.6961627101,0.13728,0.040040000000000006,0.14300000000000002,4.53,0.48,4.5553594809
2019-11-25 18:00:00,4.8197600000000005,0.52868,4.8486687864,0.26976,0.07868,0.281,4.55,0.45,4.5721985959
2019-11-25 18:30:00,4.934,0.542,4.9636800864,0.384,0.112,0.4,4.55,0.43,4.5702735148
2019-11-25 19:00:00,5.06248,0.6086400000000001,5.0989358105,0.61248,0.17864000000000002,0.638,4.45,0.43,4.4707270102
2019-11-25 19:30:00,4.9280800000000005,0.6244400000000001,4.9674840513,0.5980800000000001,0.17444,0.623,4.33,0.45,4.3533205717
2019-11-25 20:00:00,4.70336,0.6684800000000001,4.7506274112,0.5433600000000001,0.15848,0.5660000000000001,4.16,0.51,4.1911454282
2019-11-25 20:30:00,4.8260000000000005,0.6980000000000001,4.8762157458,0.5760000000000001,0.168,0.6000000000000001,4.25,0.53,4.282919565
2019-11-25 21:00:00,4.6874400000000005,0.76592,4.7496028466,0.63744,0.18592,0.664,4.05,0.58,4.0913200804
2019-11-25 21:30:00,4.3192,0.7006,4.3756518372,0.6192000000000001,0.1806,0.645,3.7,0.52,3.7363618668000003
2019-11-25 22:00:00,3.9788,0.6934,4.038768748,0.6288,0.1834,0.655,3.35,0.51,3.3885985304
2019-11-25 22:30:00,3.58992,0.67456,3.6527464735,0.5299200000000001,0.15456,0.552,3.06,0.52,3.1038685539
2019-11-25 23:00:00,3.31216,0.68688,3.3826332938,0.57216,0.16688,0.596,2.74,0.52,2.7889065958
2019-11-25 23:30:00,3.09664,0.68152,3.1707489336,0.65664,0.19152000000000002,0.684,2.44,0.49,2.4887145276
2019-11-26 00:00:00,2.95632,0.66476,3.0301375876,0.7363200000000001,0.21476,0.767,2.22,0.45,2.2651490017
2019-11-26 00:30:00,2.8426400000000003,0.6345200000000001,2.9125964018,0.6326400000000001,0.18452000000000002,0.659,2.21,0.45,2.2553491969
2019-11-26 01:00:00,3.14432,0.6287600000000001,3.2065694129,0.54432,0.15876,0.5670000000000001,2.6,0.47000000000000003,2.6421392847
2019-11-26 01:30:00,3.4724,0.6282,3.5287670651000003,0.5424,0.1582,0.5650000000000001,2.93,0.47000000000000003,2.9674568236
2019-11-26 02:00:00,3.62576,0.6866800000000001,3.6902120535,0.6057600000000001,0.17668,0.631,3.02,0.51,3.062760193
2019-11-26 02:30:00,3.51432,0.64876,3.5737004071,0.54432,0.15876,0.5670000000000001,2.9699999999999998,0.49,3.0101494979
2019-11-26 03:00:00,3.42072,0.6389600000000001,3.4798843659,0.5107200000000001,0.14896,0.532,2.91,0.49,2.9509659436
2019-11-26 03:30:00,3.3576,0.6418,3.4183892406,0.6576000000000001,0.1918,0.685,2.7,0.45,2.7372431386000002
2019-11-26 04:00:00,3.18192,0.53556,3.2266762156,0.60192,0.17556000000000002,0.627,2.58,0.36,2.6049952015
2019-11-26 04:30:00,3.28656,0.17108,3.2910097235,0.5865600000000001,0.17108,0.611,2.7,0.0,2.7
2019-11-26 05:00:00,3.09808,0.17444,3.1029871092,0.5980800000000001,0.17444,0.623,2.5,0.0,2.5
2019-11-26 05:30:00,3.13872,0.5229600000000001,3.1819884349,0.55872,0.16296000000000002,0.582,2.58,0.36,2.6049952015
2019-11-26 06:00:00,3.09888,0.16884000000000002,3.1034761478,0.5788800000000001,0.16884000000000002,0.603,2.52,0.0,2.52
2019-11-26 06:30:00,3.51792,0.16856000000000002,3.5219559339,0.5779200000000001,0.16856000000000002,0.602,2.94,0.0,2.94
2019-11-26 07:00:00,3.94712,0.20916,3.9526578653,0.7171200000000001,0.20916,0.747,3.23,0.0,3.23
2019-11-26 07:30:00,4.13256,0.59408,4.175042898,0.80256,0.23408,0.836,3.33,0.36,3.3494029319
2019-11-26 08:00:00,4.272,0.7010000000000001,4.3291321301,1.032,0.301,1.075,3.24,0.4,3.2645979844
2019-11-26 08:30:00,4.12488,0.73184,4.1892988435,1.27488,0.37184,1.328,2.85,0.36,2.8726468631
2019-11-26 09:00:00,3.8972800000000003,0.72504,3.964148635,1.2172800000000001,0.35504,1.268,2.68,0.37,2.7054204849
2019-11-26 09:30:00,3.82232,0.68276,3.8828200319,1.07232,0.31276000000000004,1.117,2.75,0.37,2.7747792705
2019-11-26 10:00:00,4.44144,0.74792,4.5039730905,1.26144,0.36792,1.314,3.18,0.38,3.2026239242
2019-11-26 10:30:00,4.47888,0.7488400000000001,4.5410491519,1.29888,0.37884,1.353,3.18,0.37,3.2014527952
2019-11-26 11:00:00,4.44824,0.7603200000000001,4.5127514445,1.33824,0.39032000000000006,1.3940000000000001,3.11,0.37,3.1319323109
2019-11-26 11:30:00,4.18768,0.7222400000000001,4.2495051947,1.20768,0.35224000000000005,1.258,2.98,0.37,3.0028819491
2019-11-26 12:00:00,4.20568,0.74624,4.2713719575999995,1.25568,0.36624,1.308,2.95,0.38,2.9743738837
2019-11-26 12:30:00,4.23976,0.75868,4.30710578,1.22976,0.35868000000000005,1.2810000000000001,3.01,0.4,3.0364617567
2019-11-26 13:00:00,4.0612,0.7066,4.1222116637,1.0512,0.30660000000000004,1.095,3.01,0.4,3.0364617567
2019-11-26 13:30:00,3.96376,0.7156800000000001,4.0278519337,1.01376,0.29568,1.056,2.95,0.42,2.9797483115
2019-11-26 14:00:00,3.98384,0.67612,4.0408067759,0.84384,0.24612000000000003,0.879,3.14,0.43,3.1693059177
2019-11-26 14:30:00,3.8426400000000003,0.6295200000000001,3.8938640962,0.7526400000000001,0.21952000000000002,0.784,3.09,0.41000000000000003,3.1170819688
2019-11-26 15:00:00,3.89616,0.66388,3.952315701,0.59616,0.17388,0.621,3.3,0.49,3.3361804508
2019-11-26 15:30:00,4.04712,0.6741600000000001,4.1028858137,0.8371200000000001,0.24416000000000002,0.872,3.21,0.43,3.2386725676
2019-11-26 16:00:00,3.82944,0.64192,3.8828690423000003,0.8294400000000001,0.24192000000000002,0.864,3.0,0.4,3.0265491901
2019-11-26 16:30:00,4.27104,0.62072,4.3159096376,0.5510400000000001,0.16072,0.5740000000000001,3.7199999999999998,0.46,3.7483329628
2019-11-26 17:00:00,4.83216,0.67688,4.8793377419,0.8121600000000001,0.23688,0.846,4.02,0.44,4.0440079129
2019-11-26 17:30:00,5.13832,0.7157600000000001,5.1879326133,0.80832,0.23576000000000003,0.842,4.33,0.48,4.3565238436
2019-11-26 18:00:00,5.17952,0.6773600000000001,5.2236236465,0.7795200000000001,0.22736,0.812,4.4,0.45,4.4229515032
2019-11-26 18:30:00,5.1072,0.6346,5.1464753958,0.6672,0.19460000000000002,0.6950000000000001,4.44,0.44,4.4617485362
2019-11-26 19:00:00,5.15016,0.7008800000000001,5.1976322302,0.86016,0.25088000000000005,0.896,4.29,0.45,4.3135368319000005
2019-11-26 19:30:00,5.07056,0.7880800000000001,5.1314373035,0.8505600000000001,0.24808000000000002,0.886,4.22,0.54,4.2544094772
2019-11-26 20:00:00,5.02632,0.8447600000000001,5.0968139264,0.7363200000000001,0.21476,0.767,4.29,0.63,4.3360119926
2019-11-26 20:30:00,4.9896,0.8428,5.0602786485,0.7296,0.21280000000000002,0.76,4.26,0.63,4.3063325464
2019-11-26 21:00:00,4.93872,0.7779600000000001,4.9996176854000005,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.02,0.51,4.0522216129
2019-11-26 21:30:00,4.44088,0.73484,4.5012670438,0.77088,0.22484,0.803,3.67,0.51,3.7052665221
2019-11-26 22:00:00,3.96888,0.71384,4.0325644446,0.6988800000000001,0.20384000000000002,0.728,3.27,0.51,3.3095316889
2019-11-26 22:30:00,3.50936,1.01648,3.653606328,0.63936,0.18648,0.666,2.87,0.8300000000000001,2.9876077386
2019-11-26 23:00:00,3.302,0.646,3.3645980443,0.672,0.196,0.7000000000000001,2.63,0.45,2.6682203807000002
2019-11-26 23:30:00,3.0652,0.6586000000000001,3.1351562959,0.7152000000000001,0.2086,0.745,2.35,0.45,2.3926972228
2019-11-27 00:00:00,2.86456,0.6250800000000001,2.9319667461,0.63456,0.18508000000000002,0.661,2.23,0.44,2.2729936208
2019-11-27 00:30:00,2.76328,0.57804,2.823091674,0.47328000000000003,0.13804000000000002,0.493,2.29,0.44,2.3318876474
2019-11-27 01:00:00,3.12712,0.5391600000000001,3.1732590503,0.47712000000000004,0.13916,0.497,2.65,0.4,2.6800186567
2019-11-27 01:30:00,3.30296,0.12628,3.3053731106,0.43296,0.12628,0.451,2.87,0.0,2.87
2019-11-27 02:00:00,3.15416,0.11788000000000001,3.1563619881,0.40416,0.11788000000000001,0.421,2.75,0.0,2.75
2019-11-27 02:30:00,3.17224,0.11732000000000001,3.1744087008,0.40224000000000004,0.11732000000000001,0.419,2.77,0.0,2.77
2019-11-27 03:00:00,3.17352,0.12936,3.1761554118,0.44352,0.12936,0.462,2.73,0.0,2.73
2019-11-27 03:30:00,2.96552,0.11536,2.9677629285,0.39552000000000004,0.11536,0.41200000000000003,2.5700000000000003,0.0,2.5700000000000003
2019-11-27 04:00:00,2.87896,0.11928000000000001,2.8814299227999998,0.40896000000000005,0.11928000000000001,0.426,2.47,0.0,2.47
2019-11-27 04:30:00,2.80344,0.10892,2.8055550966,0.37344000000000005,0.10892,0.389,2.43,0.0,2.43
2019-11-27 05:00:00,2.78304,0.11172000000000001,2.7852814939,0.38304000000000005,0.11172000000000001,0.399,2.4,0.0,2.4
2019-11-27 05:30:00,2.7456,0.46080000000000004,2.784,0.3456,0.1008,0.36,2.4,0.36,2.4268498099
2019-11-27 06:00:00,2.80824,0.11032000000000002,2.8104060917,0.37824,0.11032000000000002,0.394,2.43,0.0,2.43
2019-11-27 06:30:00,3.13176,0.09968,3.1333459432,0.34176,0.09968,0.356,2.79,0.0,2.79
2019-11-27 07:00:00,3.50296,0.09128000000000001,3.5041490835999998,0.31296,0.09128000000000001,0.326,3.19,0.0,3.19
2019-11-27 07:30:00,3.4668,0.0574,3.4672751549,0.1968,0.0574,0.20500000000000002,3.27,0.0,3.27
2019-11-27 08:00:00,3.5356,0.8858,3.6448743463,0.22560000000000002,0.0658,0.23500000000000001,3.31,0.8200000000000001,3.4100586505
2019-11-27 08:30:00,3.66872,0.48796000000000006,3.7010284246,0.43872000000000005,0.12796000000000002,0.457,3.23,0.36,3.25
2019-11-27 09:00:00,3.69528,0.62404,3.7476019266,0.42528000000000005,0.12404000000000001,0.443,3.27,0.5,3.3080054413
2019-11-27 09:30:00,3.82104,0.56572,3.8626915228,0.43104000000000003,0.12572,0.449,3.39,0.44,3.4184353146
2019-11-27 10:00:00,3.72664,0.55152,3.7672297514,0.41664,0.12152,0.434,3.31,0.43,3.3378136556999998
2019-11-27 10:30:00,3.6845600000000003,0.55508,3.7261369003,0.39456,0.11508000000000002,0.41100000000000003,3.29,0.44,3.3192920932
2019-11-27 11:00:00,3.69048,0.56264,3.7331228750000003,0.42048,0.12264000000000001,0.438,3.27,0.44,3.2994696544
2019-11-27 11:30:00,3.68312,0.58216,3.7288447541,0.45312,0.13216,0.47200000000000003,3.23,0.45,3.2611960996000002
2019-11-27 12:00:00,3.69352,0.5793600000000001,3.7386826557,0.44352,0.12936,0.462,3.25,0.45,3.2810059433
2019-11-27 12:30:00,3.7828,0.5904,3.8285960873000002,0.4128,0.12040000000000001,0.43,3.37,0.47000000000000003,3.4026166402
2019-11-27 13:00:00,3.76432,0.6137600000000001,3.8140275825,0.42432000000000003,0.12376000000000001,0.442,3.34,0.49,3.3757517680999998
2019-11-27 13:30:00,3.99992,0.6095600000000001,4.0460997763,0.40992,0.11956000000000001,0.427,3.59,0.49,3.6232858016
2019-11-27 14:00:00,4.10048,0.6226400000000001,4.1474831886,0.42048,0.12264000000000001,0.438,3.68,0.5,3.7138120577000002
2019-11-27 14:30:00,4.03336,0.59348,4.0767893495,0.42336,0.12348,0.441,3.61,0.47000000000000003,3.640467003
2019-11-27 15:00:00,3.872,0.621,3.9214825003,0.312,0.091,0.325,3.56,0.53,3.59923603
2019-11-27 15:30:00,3.9268,0.5974,3.9719825025,0.4368,0.1274,0.455,3.49,0.47000000000000003,3.5215053599
2019-11-27 16:00:00,4.11032,0.6017600000000001,4.1541359631,0.52032,0.15176,0.542,3.59,0.45,3.6180934206
2019-11-27 16:30:00,4.4324,0.6082000000000001,4.4739330572,0.5424,0.1582,0.5650000000000001,3.89,0.45,3.9159417769
2019-11-27 17:00:00,4.8392800000000005,0.6460400000000001,4.8822124698,0.56928,0.16604000000000002,0.593,4.27,0.48,4.2968942272
2019-11-27 17:30:00,4.9808,0.6694,5.0255810609,0.5808,0.1694,0.605,4.4,0.5,4.4283179651
2019-11-27 18:00:00,4.9696,0.6278,5.0090974237,0.6096,0.1778,0.635,4.36,0.45,4.3831609599
2019-11-27 18:30:00,4.93288,0.6258400000000001,4.9724220255,0.6028800000000001,0.17584000000000002,0.628,4.33,0.45,4.3533205717
2019-11-27 19:00:00,4.85856,0.6420800000000001,4.9008031995,0.65856,0.19208000000000003,0.686,4.2,0.45,4.2240383521
2019-11-27 19:30:00,4.84896,0.61928,4.8883454051,0.6489600000000001,0.18928,0.676,4.2,0.43,4.2219545237
2019-11-27 20:00:00,4.55736,0.6504800000000001,4.603548023,0.6873600000000001,0.20048000000000002,0.716,3.87,0.45,3.8960749479
2019-11-27 20:30:00,4.60688,0.6678400000000001,4.6550352952,0.7468800000000001,0.21784,0.778,3.86,0.45,3.8861420457999998
2019-11-27 21:00:00,4.29448,0.6246400000000001,4.339669757,0.8044800000000001,0.23464000000000002,0.838,3.49,0.39,3.5117232237
2019-11-27 21:30:00,3.92184,0.64012,3.9737366043,0.8918400000000001,0.26012,0.929,3.03,0.38,3.0537354175
2019-11-27 22:00:00,3.60504,0.6527200000000001,3.6636534771,0.9350400000000001,0.27272,0.974,2.67,0.38,2.6969056342
2019-11-27 22:30:00,3.32088,0.6648400000000001,3.3867766682,1.01088,0.29484000000000005,1.053,2.31,0.37,2.3394443785
2019-11-27 23:00:00,2.8996,0.6928000000000001,2.9812165302,0.9696,0.2828,1.01,1.9300000000000002,0.41000000000000003,1.9730686759
2019-11-27 23:30:00,2.71056,1.01308,2.8936942824000003,0.9705600000000001,0.28308,1.011,1.74,0.73,1.8869287215
2019-11-28 00:00:00,2.74712,0.31416000000000005,2.7650252802,1.07712,0.31416000000000005,1.1219999999999999,1.67,0.0,1.67
2019-11-28 00:30:00,2.81832,0.30576000000000003,2.8348574567,1.04832,0.30576000000000003,1.092,1.77,0.0,1.77
2019-11-28 01:00:00,3.07928,0.63104,3.1432748528,0.9292800000000001,0.27104,0.968,2.15,0.36,2.1799311916
2019-11-28 01:30:00,3.37896,0.29428000000000004,3.391750492,1.00896,0.29428000000000004,1.051,2.37,0.0,2.37
2019-11-28 02:00:00,3.2404,0.2772,3.2522349239,0.9504,0.2772,0.99,2.29,0.0,2.29
2019-11-28 02:30:00,3.37944,0.27692,3.3907667864,0.9494400000000001,0.27692,0.989,2.43,0.0,2.43
2019-11-28 03:00:00,3.30632,0.28476,3.3185599588,0.9763200000000001,0.28476,1.017,2.33,0.0,2.33
2019-11-28 03:30:00,3.23288,0.28084000000000003,3.2450553462,0.9628800000000001,0.28084000000000003,1.003,2.27,0.0,2.27
2019-11-28 04:00:00,3.05848,0.27664,3.0709655811,0.9484800000000001,0.27664,0.988,2.11,0.0,2.11
2019-11-28 04:30:00,2.96448,0.26964000000000005,2.9767175546,0.9244800000000001,0.26964000000000005,0.963,2.04,0.0,2.04
2019-11-28 05:00:00,3.04824,0.28532,3.0615640774,0.9782400000000001,0.28532,1.019,2.07,0.0,2.07
2019-11-28 05:30:00,3.10176,0.27468000000000004,3.1138985533,0.94176,0.27468000000000004,0.981,2.16,0.0,2.16
2019-11-28 06:00:00,3.30352,0.30436,3.3175110248,1.04352,0.30436,1.087,2.26,0.0,2.26
2019-11-28 06:30:00,3.6612,0.2716,3.6712602740999998,0.9312,0.2716,0.97,2.73,0.0,2.73
2019-11-28 07:00:00,4.0524000000000004,0.2632,4.0609383152,0.9024000000000001,0.2632,0.9400000000000001,3.15,0.0,3.15
2019-11-28 07:30:00,4.11688,0.61284,4.162243842,0.8668800000000001,0.25284,0.903,3.25,0.36,3.2698776736
2019-11-28 08:00:00,4.16728,0.61004,4.2116945996,0.85728,0.25004000000000004,0.893,3.31,0.36,3.3295194849
2019-11-28 08:30:00,3.93,0.605,3.9762953864,0.84,0.245,0.875,3.09,0.36,3.1109001913
2019-11-28 09:00:00,3.824,0.577,3.8672865164,0.744,0.217,0.775,3.08,0.36,3.1009675909
2019-11-28 09:30:00,3.868,0.549,3.9067665658,0.648,0.189,0.675,3.22,0.36,3.2400617278
2019-11-28 10:00:00,3.8422400000000003,0.18732000000000001,3.8468034782,0.64224,0.18732000000000001,0.669,3.2,0.0,3.2
2019-11-28 10:30:00,3.76152,0.5383600000000001,3.7998505497,0.6115200000000001,0.17836000000000002,0.637,3.15,0.36,3.1705046917
2019-11-28 11:00:00,3.89576,0.53668,3.9325527841000003,0.6057600000000001,0.17668,0.631,3.29,0.36,3.3096374424
2019-11-28 11:30:00,4.24328,0.5330400000000001,4.2766291399,0.59328,0.17304000000000003,0.618,3.65,0.36,3.6677104575
2019-11-28 12:00:00,4.26464,0.53052,4.2975115823,0.58464,0.17052,0.609,3.68,0.36,3.6975667675
2019-11-28 12:30:00,4.35992,0.51456,4.390179313,0.5299200000000001,0.15456,0.552,3.83,0.36,3.8468818542000003
2019-11-28 13:00:00,4.21664,0.5165200000000001,4.2481579302,0.53664,0.15652000000000002,0.559,3.68,0.36,3.6975667675
2019-11-28 13:30:00,4.3956800000000005,0.51624,4.4258904641,0.53568,0.15624000000000002,0.558,3.86,0.36,3.8767512172
2019-11-28 14:00:00,4.10272,0.85496,4.1908552826,0.46272,0.13496000000000002,0.482,3.64,0.72,3.7105255692
2019-11-28 14:30:00,4.12352,0.50936,4.1548603827,0.44352,0.12936,0.462,3.68,0.38,3.6995675423
2019-11-28 15:00:00,4.1512,0.49160000000000004,4.1802071719,0.45120000000000005,0.1316,0.47000000000000003,3.7,0.36,3.7174722595
2019-11-28 15:30:00,4.18,1.05,4.3098607866,0.48,0.14,0.5,3.7,0.91,3.8102624582
2019-11-28 16:00:00,4.40184,0.64512,4.4488622366,0.5318400000000001,0.15512,0.554,3.87,0.49,3.9008973327
2019-11-28 16:30:00,4.67088,0.6748400000000001,4.7193780311,0.53088,0.15484,0.553,4.14,0.52,4.172529209
2019-11-28 17:00:00,4.7308,0.7094,4.7836928204,0.5808,0.1694,0.605,4.15,0.54,4.1849850657
2019-11-28 17:30:00,5.13976,0.7286800000000001,5.1911566534,0.7497600000000001,0.21868,0.781,4.39,0.51,4.4195248613
2019-11-28 18:00:00,5.18928,0.72104,5.2391340506,0.9292800000000001,0.27104,0.968,4.26,0.45,4.2837016703
2019-11-28 18:30:00,4.9848,0.6064,5.0215487651,0.6048,0.1764,0.63,4.38,0.43,4.4010566913
2019-11-28 19:00:00,5.25048,0.6326400000000001,5.2884566369,0.6604800000000001,0.19264,0.6880000000000001,4.59,0.44,4.6110410972
2019-11-28 19:30:00,5.1076,0.7218,5.158349833,0.6576000000000001,0.1918,0.685,4.45,0.53,4.481450658
2019-11-28 20:00:00,4.78944,0.6969200000000001,4.8398794406,0.46944,0.13692000000000001,0.489,4.32,0.56,4.3561450848
2019-11-28 20:30:00,4.98432,0.7237600000000001,5.0365935313,0.42432000000000003,0.12376000000000001,0.442,4.5600000000000005,0.6000000000000001,4.5993042952
2019-11-28 21:00:00,4.62688,0.6478400000000001,4.6720140411,0.26688,0.07784,0.278,4.36,0.5700000000000001,4.3971013179
2019-11-28 21:30:00,4.17112,0.61616,4.2163841381000005,0.26112,0.07616,0.272,3.91,0.54,3.9471128689
2019-11-28 22:00:00,3.89848,0.6416400000000001,3.9509300424,0.34848,0.10164000000000001,0.363,3.55,0.54,3.5908355574
2019-11-28 22:30:00,3.42176,0.5846800000000001,3.4713530791,0.22176,0.06468,0.231,3.2,0.52,3.2419747069
2019-11-28 23:00:00,3.14192,0.5905600000000001,3.1969395365,0.24192000000000002,0.07056000000000001,0.252,2.9,0.52,2.9462518562
2019-11-28 23:30:00,2.92984,0.5941200000000001,2.9894716925,0.21984,0.06412000000000001,0.229,2.71,0.53,2.7613402543000003
2019-11-29 00:00:00,2.77304,0.5267200000000001,2.8226202012,0.26304,0.07672000000000001,0.274,2.51,0.45,2.5500196078
2019-11-29 00:30:00,2.7968,0.5424,2.848909967,0.3168,0.09240000000000001,0.33,2.48,0.45,2.5204959829
2019-11-29 01:00:00,3.20832,0.51076,3.2487217486,0.20832,0.06076,0.217,3.0,0.45,3.0335622624
2019-11-29 01:30:00,3.30488,0.47184000000000004,3.3383925473,0.07488,0.021840000000000002,0.078,3.23,0.45,3.2611960996000002
2019-11-29 02:00:00,3.26544,0.47492000000000006,3.2997950542,0.08544,0.02492,0.089,3.18,0.45,3.2116818024000002
2019-11-29 02:30:00,3.26096,0.48528000000000004,3.2968707588,0.12096000000000001,0.035280000000000006,0.126,3.14,0.45,3.1720813357
2019-11-29 03:00:00,3.22528,0.50404,3.2644275762,0.18528000000000003,0.054040000000000005,0.193,3.04,0.45,3.0731254449
2019-11-29 03:30:00,3.23736,0.51048,3.2773601572,0.20736000000000002,0.060480000000000006,0.216,3.03,0.45,3.0632335856
2019-11-29 04:00:00,3.13648,0.53064,3.1810510213,0.27648,0.08064,0.28800000000000003,2.86,0.45,2.895185659
2019-11-29 04:30:00,3.11512,0.47316,3.150849568,0.28512000000000004,0.08316000000000001,0.297,2.83,0.39,2.8567464011
2019-11-29 05:00:00,2.9696,0.4328,3.0009731755,0.24960000000000002,0.0728,0.26,2.7199999999999998,0.36,2.7437201023
2019-11-29 05:30:00,2.90616,0.42888000000000004,2.9376357841000003,0.23616,0.06888000000000001,0.246,2.67,0.36,2.6941603516
2019-11-29 06:00:00,2.85888,0.06384000000000001,2.8595926983,0.21888000000000002,0.06384000000000001,0.228,2.64,0.0,2.64
2019-11-29 06:30:00,3.42184,0.41012000000000004,3.4463295548,0.17184000000000002,0.050120000000000005,0.179,3.25,0.36,3.2698776736
2019-11-29 07:00:00,3.78352,0.39436000000000004,3.8040167455000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.7,0.37,3.7184539798
2019-11-29 07:30:00,3.91936,0.37148000000000003,3.9369252215,0.039360000000000006,0.01148,0.041,3.88,0.36,3.8966652409
2019-11-29 08:00:00,3.918,0.374,3.9358099548,0.048,0.014,0.05,3.87,0.36,3.8867081187
2019-11-29 08:30:00,3.78592,0.36756000000000005,3.8037206259,0.025920000000000002,0.007560000000000001,0.027,3.76,0.36,3.7771947262000003
2019-11-29 09:00:00,3.99528,0.45904000000000006,4.0215643722,0.30528000000000005,0.08904000000000001,0.318,3.69,0.37,3.7085037414
2019-11-29 09:30:00,3.99848,0.46164000000000005,4.0250408445,0.34848,0.10164000000000001,0.363,3.65,0.36,3.6677104575
2019-11-29 10:00:00,4.04984,0.52412,4.083614306,0.45984,0.13412000000000002,0.47900000000000004,3.59,0.39,3.6111217094
2019-11-29 10:30:00,3.83792,0.47856000000000004,3.8676413484000003,0.33792000000000005,0.09856000000000001,0.352,3.5,0.38,3.520568136
2019-11-29 11:00:00,3.9954400000000003,0.5699200000000001,4.0358827535,0.44544000000000006,0.12992,0.464,3.55,0.44,3.5771636809
2019-11-29 11:30:00,4.01448,0.57964,4.0561104768,0.44448000000000004,0.12964,0.463,3.5700000000000003,0.45,3.5982495744
2019-11-29 12:00:00,3.92256,0.5990800000000001,3.9680440774,0.44256,0.12908,0.461,3.48,0.47000000000000003,3.5115950792
2019-11-29 12:30:00,3.92008,0.63544,3.9712480658000002,0.43008,0.12544000000000002,0.448,3.49,0.51,3.5270667700000002
2019-11-29 13:00:00,3.92408,0.5824400000000001,3.9670694725,0.45408000000000004,0.13244,0.47300000000000003,3.47,0.45,3.4990570158
2019-11-29 13:30:00,4.0676,0.5818,4.1089975663,0.4176,0.1218,0.435,3.65,0.46,3.6788721098
2019-11-29 14:00:00,4.05704,0.5437200000000001,4.0933122285,0.28704,0.08372,0.299,3.77,0.46,3.7979599787
2019-11-29 14:30:00,4.01072,0.59396,4.0544621592,0.39072,0.11396,0.40700000000000003,3.62,0.48,3.6516845428
2019-11-29 15:00:00,3.96928,0.58604,4.0123093849,0.32928,0.09604000000000001,0.343,3.64,0.49,3.6728326943000003
2019-11-29 15:30:00,4.0475200000000005,0.5513600000000001,4.084900978,0.34752000000000005,0.10136,0.362,3.7,0.45,3.7272644124000003
2019-11-29 16:00:00,4.30848,0.55164,4.3436512982,0.34848,0.10164000000000001,0.363,3.96,0.45,3.9854861686
2019-11-29 16:30:00,4.7340800000000005,0.54744,4.7656273459000005,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.4,0.45,4.4229515032
2019-11-29 17:00:00,5.12192,0.55556,5.1519618982,0.36192,0.10556000000000001,0.377,4.76,0.45,4.7812236927
2019-11-29 17:30:00,5.49864,0.56752,5.5278495638,0.36864,0.10752,0.384,5.13,0.46,5.1505824913
2019-11-29 18:00:00,5.43768,0.5472400000000001,5.4651473356,0.36768,0.10724,0.383,5.07,0.44,5.0890568871
2019-11-29 18:30:00,5.4056,0.5508000000000001,5.4335892373,0.3456,0.1008,0.36,5.06,0.45,5.0799704724
2019-11-29 19:00:00,5.42192,0.7055600000000001,5.4676349,0.36192,0.10556000000000001,0.377,5.06,0.6000000000000001,5.0954489498
2019-11-29 19:30:00,5.27296,0.71128,5.3207167186,0.31296,0.09128000000000001,0.326,4.96,0.62,4.9985998039
2019-11-29 20:00:00,5.07824,0.67532,5.1229462812,0.25824,0.07532000000000001,0.269,4.82,0.6000000000000001,4.85720084
2019-11-29 20:30:00,5.01752,0.6863600000000001,5.0642469332,0.22752000000000003,0.06636,0.23700000000000002,4.79,0.62,4.8299585920000006
2019-11-29 21:00:00,4.83168,0.6992400000000001,4.8820147685,0.27168000000000003,0.07924,0.28300000000000003,4.5600000000000005,0.62,4.6019561058
2019-11-29 21:30:00,4.59336,0.6484800000000001,4.6389096133,0.30336,0.08848,0.316,4.29,0.56,4.3263957285
2019-11-29 22:00:00,4.25064,0.6335200000000001,4.2975909531,0.32064000000000004,0.09352,0.334,3.93,0.54,3.9669257618
2019-11-29 22:30:00,3.93232,0.5927600000000001,3.9767455287,0.35232,0.10276,0.367,3.58,0.49,3.613377921
2019-11-29 23:00:00,3.63784,0.6031200000000001,3.6874969288,0.38784,0.11312000000000001,0.404,3.25,0.49,3.2867308986
2019-11-29 23:30:00,3.45776,0.61768,3.5124966619,0.43776000000000004,0.12768000000000002,0.456,3.02,0.49,3.0594934221
2019-11-30 00:00:00,3.42352,0.7043600000000001,3.4952270599,0.56352,0.16436,0.587,2.86,0.54,2.9105325973
2019-11-30 00:30:00,3.46008,0.7004400000000001,3.5302648343,0.55008,0.16044,0.5730000000000001,2.91,0.54,2.9596790367
2019-11-30 01:00:00,3.87048,0.6176400000000001,3.9194508034,0.5404800000000001,0.15764,0.5630000000000001,3.33,0.46,3.3616216325
2019-11-30 01:30:00,4.19024,0.6163200000000001,4.2353230809,0.5702400000000001,0.16632000000000002,0.594,3.62,0.45,3.6478623878
2019-11-30 02:00:00,3.9859999999999998,0.583,4.0284097359,0.456,0.133,0.47500000000000003,3.5300000000000002,0.45,3.5585671274
2019-11-30 02:30:00,4.03072,0.59896,4.0749793619,0.5107200000000001,0.14896,0.532,3.52,0.45,3.5486476297
2019-11-30 03:00:00,4.12432,0.6337600000000001,4.1727289871,0.66432,0.19376000000000002,0.6920000000000001,3.46,0.44,3.4878646763
2019-11-30 03:30:00,3.9988,0.5934,4.0425888982,0.6288,0.1834,0.655,3.37,0.41000000000000003,3.3948490394
2019-11-30 04:00:00,3.7324,0.5532,3.7731737304,0.4224,0.1232,0.44,3.31,0.43,3.3378136556999998
2019-11-30 04:30:00,3.58216,0.48688000000000003,3.6150964579,0.33216,0.09688000000000001,0.34600000000000003,3.25,0.39,3.2733163611
2019-11-30 05:00:00,3.3772,0.4496,3.4069957441,0.30720000000000003,0.0896,0.32,3.07,0.36,3.0910354252
2019-11-30 05:30:00,3.3959200000000003,0.11256000000000001,3.3977849255,0.38592000000000004,0.11256000000000001,0.402,3.01,0.0,3.01
2019-11-30 06:00:00,3.1652,0.10360000000000001,3.1668950093,0.3552,0.10360000000000001,0.37,2.81,0.0,2.81
2019-11-30 06:30:00,3.36608,0.08344,3.3671140165,0.28608,0.08344,0.298,3.08,0.0,3.08
2019-11-30 07:00:00,3.89504,0.13272,3.8973005016,0.45504000000000006,0.13272,0.47400000000000003,3.44,0.0,3.44
2019-11-30 07:30:00,4.2824,0.1582,4.2853211082,0.5424,0.1582,0.5650000000000001,3.74,0.0,3.74
2019-11-30 08:00:00,4.30888,0.16884000000000002,4.3121866611,0.5788800000000001,0.16884000000000002,0.603,3.73,0.0,3.73
2019-11-30 08:30:00,4.21536,0.10948000000000001,4.2167814503,0.37536,0.10948000000000001,0.391,3.84,0.0,3.84
2019-11-30 09:00:00,4.3344000000000005,0.4692,4.3597215507,0.3744,0.1092,0.39,3.96,0.36,3.9763299662
2019-11-30 09:30:00,4.44632,0.50476,4.4748792386,0.49632000000000004,0.14476,0.517,3.95,0.36,3.9663711375
2019-11-30 10:00:00,4.68872,0.59296,4.7260656788,0.7987200000000001,0.23296000000000003,0.8320000000000001,3.89,0.36,3.9066225822
2019-11-30 10:30:00,4.4576,0.5868,4.496057384,0.7776000000000001,0.2268,0.81,3.68,0.36,3.6975667675
2019-11-30 11:00:00,4.50776,0.5926800000000001,4.5465558173,0.79776,0.23268000000000003,0.8310000000000001,3.71,0.36,3.7274253849
2019-11-30 11:30:00,4.25488,0.55684,4.2911623833,0.67488,0.19684000000000001,0.7030000000000001,3.58,0.36,3.5980550302000003
2019-11-30 12:00:00,4.13272,0.5299600000000001,4.166561196,0.58272,0.16996000000000003,0.607,3.55,0.36,3.5682068326
2019-11-30 12:30:00,4.05864,0.57252,4.0988215136,0.48864,0.14252,0.509,3.5700000000000003,0.43,3.5958031092000002
2019-11-30 13:00:00,4.06704,0.56372,4.105921894,0.5270400000000001,0.15372000000000002,0.549,3.54,0.41000000000000003,3.5636638449999998
2019-11-30 13:30:00,4.08264,0.57952,4.1235655445,0.5126400000000001,0.14952000000000001,0.534,3.5700000000000003,0.43,3.5958031092000002
2019-11-30 14:00:00,4.19664,0.58652,4.2374276395,0.53664,0.15652000000000002,0.559,3.66,0.43,3.6851729946000003
2019-11-30 14:30:00,4.02152,0.5633600000000001,4.0607878053,0.49152000000000007,0.14336000000000002,0.512,3.5300000000000002,0.42,3.5548980295
2019-11-30 15:00:00,4.1076,0.5268,4.1412432916,0.5376000000000001,0.1568,0.56,3.5700000000000003,0.37,3.5891224554
2019-11-30 15:30:00,4.21216,0.53688,4.2462373933,0.57216,0.16688,0.596,3.64,0.37,3.6587566194
2019-11-30 16:00:00,4.52952,0.5523600000000001,4.5630749501,0.6595200000000001,0.19236,0.687,3.87,0.36,3.8867081187
2019-11-30 16:30:00,4.74432,0.54876,4.7759511932,0.54432,0.15876,0.5670000000000001,4.2,0.39,4.2180682783
2019-11-30 17:00:00,4.82144,0.50292,4.8475986014,0.42144000000000004,0.12292000000000002,0.439,4.4,0.38,4.416378607
2019-11-30 17:30:00,4.93912,0.48516000000000004,4.9628909519,0.42912000000000006,0.12516000000000002,0.447,4.51,0.36,4.5243452565
2019-11-30 18:00:00,5.02296,0.5312800000000001,5.0509786774,0.55296,0.16128,0.5760000000000001,4.47,0.37,4.4852870588
2019-11-30 18:30:00,4.97416,0.54288,5.003697273,0.5241600000000001,0.15288000000000002,0.546,4.45,0.39,4.4670571969
2019-11-30 19:00:00,4.8246400000000005,0.49552,4.8500197113,0.46464000000000005,0.13552,0.484,4.36,0.36,4.3748371398
2019-11-30 19:30:00,4.83424,0.53332,4.8635693272000005,0.5942400000000001,0.17332,0.619,4.24,0.36,4.255255574
2019-11-30 20:00:00,4.6064,0.5252,4.6362437382,0.5664,0.1652,0.59,4.04,0.36,4.0560078895
2019-11-30 20:30:00,4.67744,0.5459200000000001,4.7091903338000005,0.63744,0.18592,0.664,4.04,0.36,4.0560078895
2019-11-30 21:00:00,4.42024,0.53632,4.4526577232,0.5702400000000001,0.16632000000000002,0.594,3.85,0.37,3.8677383572
2019-11-30 21:30:00,4.10536,0.14448000000000003,4.1079015568,0.49536,0.14448000000000003,0.516,3.61,0.0,3.61
2019-11-30 22:00:00,3.76968,0.48824000000000006,3.8011663473,0.43968,0.12824000000000002,0.458,3.33,0.36,3.3494029319
2019-11-30 22:30:00,3.5682400000000003,0.18032,3.5727933050000003,0.61824,0.18032,0.644,2.95,0.0,2.95
2019-11-30 23:00:00,3.31,0.17500000000000002,3.3146229046,0.6000000000000001,0.17500000000000002,0.625,2.71,0.0,2.71
2019-11-30 23:30:00,2.9749600000000003,0.14728000000000002,2.9786034311,0.5049600000000001,0.14728000000000002,0.526,2.47,0.0,2.47
2019-12-01 00:00:00,2.8479200000000002,0.16856000000000002,2.8529039241,0.5779200000000001,0.16856000000000002,0.602,2.27,0.0,2.27
2019-12-01 00:30:00,2.8892800000000003,0.16604000000000002,2.894047028,0.56928,0.16604000000000002,0.593,2.32,0.0,2.32
2019-12-01 01:00:00,3.36896,0.15428,3.3724907413,0.5289600000000001,0.15428,0.551,2.84,0.0,2.84
2019-12-01 01:30:00,3.30208,0.07644000000000001,3.302964638,0.26208000000000004,0.07644000000000001,0.273,3.04,0.0,3.04
2019-12-01 02:00:00,3.21304,0.07672000000000001,3.213955818,0.26304,0.07672000000000001,0.274,2.95,0.0,2.95
2019-12-01 02:30:00,3.31928,0.09604000000000001,3.3206691193,0.32928,0.09604000000000001,0.343,2.99,0.0,2.99
2019-12-01 03:00:00,3.10424,0.06832,3.104991723,0.23424000000000003,0.06832,0.244,2.87,0.0,2.87
2019-12-01 03:30:00,2.80288,0.035840000000000004,2.8031091309000002,0.12288000000000002,0.035840000000000004,0.128,2.68,0.0,2.68
2019-12-01 04:00:00,2.76408,0.06244,2.7647851634,0.21408000000000002,0.06244,0.223,2.55,0.0,2.55
2019-12-01 04:30:00,2.82736,-0.26452000000000003,2.8397069215,0.32736000000000004,0.09548000000000001,0.341,2.5,-0.36,2.5257870061
2019-12-01 05:00:00,2.7134400000000003,0.07392,2.7144466839,0.25344,0.07392,0.264,2.46,0.0,2.46
2019-12-01 05:30:00,2.6783200000000003,0.06076,2.6790091079,0.20832,0.06076,0.217,2.47,0.0,2.47
2019-12-01 06:00:00,2.59896,0.049280000000000004,2.5994271677,0.16896000000000003,0.049280000000000004,0.176,2.43,0.0,2.43
2019-12-01 06:30:00,2.85808,0.06944,2.8589234337000002,0.23808,0.06944,0.248,2.62,0.0,2.62
2019-12-01 07:00:00,3.02944,0.06692000000000001,3.0301790376,0.22944,0.06692000000000001,0.23900000000000002,2.8,0.0,2.8
2019-12-01 07:30:00,3.2092,0.0756,3.2100903414,0.2592,0.0756,0.27,2.95,0.0,2.95
2019-12-01 08:00:00,3.3608000000000002,0.13440000000000002,3.3634862866,0.46080000000000004,0.13440000000000002,0.48,2.9,0.0,2.9
2019-12-01 08:30:00,3.6765600000000003,0.13608,3.6790774931,0.46656000000000003,0.13608,0.486,3.21,0.0,3.21
2019-12-01 09:00:00,3.99696,0.13328,3.9991815163,0.45696000000000003,0.13328,0.47600000000000003,3.54,0.0,3.54
2019-12-01 09:30:00,4.04536,0.14448000000000003,4.0479392288,0.49536,0.14448000000000003,0.516,3.55,0.0,3.55
2019-12-01 10:00:00,3.9816000000000003,0.1288,3.9836827183,0.44160000000000005,0.1288,0.46,3.54,0.0,3.54
2019-12-01 10:30:00,3.98616,0.13888,3.9885785939,0.47616,0.13888,0.496,3.51,0.0,3.51
2019-12-01 11:00:00,3.9665600000000003,0.13608,3.9688935486,0.46656000000000003,0.13608,0.486,3.5,0.0,3.5
2019-12-01 11:30:00,3.93872,0.12796000000000002,3.9407980156,0.43872000000000005,0.12796000000000002,0.457,3.5,0.0,3.5
2019-12-01 12:00:00,4.04328,0.13804000000000002,4.0456356979,0.47328000000000003,0.13804000000000002,0.493,3.5700000000000003,0.0,3.5700000000000003
2019-12-01 12:30:00,4.16192,0.14056000000000002,4.1642928812,0.48192,0.14056000000000002,0.502,3.68,0.0,3.68
2019-12-01 13:00:00,4.1368,0.1274,4.1387612881,0.4368,0.1274,0.455,3.7,0.0,3.7
2019-12-01 13:30:00,4.00944,0.10192000000000001,4.0107351945,0.34944000000000003,0.10192000000000001,0.364,3.66,0.0,3.66
2019-12-01 14:00:00,4.22608,0.11844,4.2277393723,0.40608000000000005,0.11844,0.423,3.8200000000000003,0.0,3.8200000000000003
2019-12-01 14:30:00,4.1528,0.12040000000000001,4.1545449811,0.4128,0.12040000000000001,0.43,3.74,0.0,3.74
2019-12-01 15:00:00,4.32704,0.15372000000000002,4.3297696244,0.5270400000000001,0.15372000000000002,0.549,3.8,0.0,3.8
2019-12-01 15:30:00,4.32248,0.48864,4.3500117701,0.37248000000000003,0.10864000000000001,0.388,3.95,0.38,3.9682363841
2019-12-01 16:00:00,4.55792,0.50356,4.5856523418,0.45792000000000005,0.13356,0.47700000000000004,4.1,0.37,4.1166612686
2019-12-01 16:30:00,4.98776,0.52268,5.0150717044,0.55776,0.16268000000000002,0.581,4.43,0.36,4.4446034694
2019-12-01 17:00:00,5.04144,0.48292,5.0645166601,0.42144000000000004,0.12292000000000002,0.439,4.62,0.36,4.6340047475
2019-12-01 17:30:00,5.40928,0.51104,5.4333665439,0.44928,0.13104000000000002,0.468,4.96,0.38,4.9745351542
2019-12-01 18:00:00,5.40368,0.50524,5.427248382,0.46368000000000004,0.13524,0.483,4.94,0.37,4.9538368968
2019-12-01 18:30:00,5.29048,0.49264,5.3133673692,0.42048,0.12264000000000001,0.438,4.87,0.37,4.8840352169
