Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-12-01 19:00:00,5.21704,0.5087200000000001,5.2417842764,0.40704,0.11872,0.424,4.8100000000000005,0.39,4.8257849103
2019-12-01 19:30:00,5.01648,0.49564,5.0409057321,0.39648000000000005,0.11564,0.41300000000000003,4.62,0.38,4.6356013634
2019-12-01 20:00:00,4.89712,0.46416,4.9190678792,0.35712000000000005,0.10416,0.372,4.54,0.36,4.5542507617
2019-12-01 20:30:00,4.89504,0.46772,4.9173345015,0.33504,0.09772,0.34900000000000003,4.5600000000000005,0.37,4.5749863388000005
2019-12-01 21:00:00,4.83152,0.47836000000000006,4.8551430257,0.37152,0.10836000000000001,0.387,4.46,0.37,4.4753212175
2019-12-01 21:30:00,4.38776,0.11268,4.3892066026,0.31776000000000004,0.09268000000000001,0.331,4.07,0.02,4.0700491398
2019-12-01 22:00:00,3.86768,0.07224000000000001,3.8683545856,0.24768,0.07224000000000001,0.258,3.62,0.0,3.62
2019-12-01 22:30:00,3.44024,0.061320000000000006,3.4407864508,0.21024,0.061320000000000006,0.219,3.23,0.0,3.23
2019-12-01 23:00:00,3.15312,0.06216000000000001,3.1537326456,0.21312,0.06216000000000001,0.222,2.94,0.0,2.94
2019-12-01 23:30:00,2.88064,0.05852,2.8812343535,0.20064,0.05852,0.209,2.68,0.0,2.68
2019-12-02 00:00:00,2.6943200000000003,0.05376,2.6948562856000002,0.18432,0.05376,0.192,2.51,0.0,2.51
2019-12-02 00:30:00,2.62496,-0.35272000000000003,2.6485517551999997,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.6,-0.36,2.6248047546
2019-12-02 01:00:00,3.0068,-0.3376,3.025693309,0.07680000000000001,0.0224,0.08,2.93,-0.36,2.9520331976
2019-12-02 01:30:00,3.3712,-0.33340000000000003,3.3876459378,0.0912,0.026600000000000002,0.095,3.2800000000000002,-0.36,3.2996969558
2019-12-02 02:00:00,3.2872,-0.34040000000000004,3.3047777535,0.06720000000000001,0.0196,0.07,3.22,-0.36,3.2400617278
2019-12-02 02:30:00,3.2972,-0.34040000000000004,3.3147247246,0.06720000000000001,0.0196,0.07,3.23,-0.36,3.25
2019-12-02 03:00:00,3.2688800000000002,-0.33116,3.2856115717,0.09888000000000001,0.02884,0.10300000000000001,3.17,-0.36,3.1903761534
2019-12-02 03:30:00,3.14584,-0.34788,3.165016556,0.07584,0.02212,0.079,3.07,-0.37,3.0922160339
2019-12-02 04:00:00,3.12816,-0.42012000000000005,3.1562455228,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.06,-0.44,3.0914721412
2019-12-02 04:30:00,3.17144,-0.39208000000000004,3.1955842032,0.06144000000000001,0.017920000000000002,0.064,3.11,-0.41000000000000003,3.1369093069
2019-12-02 05:00:00,3.12744,-0.35908,3.1479865629,0.03744,0.010920000000000001,0.039,3.09,-0.37,3.1120732639
2019-12-02 05:30:00,3.1947200000000002,-0.34404,3.2131914664,0.054720000000000005,0.015960000000000002,0.057,3.14,-0.36,3.1605695689
2019-12-02 06:00:00,3.35616,-0.32612,3.3719674079,0.11616000000000001,0.03388,0.121,3.24,-0.36,3.2599386497
2019-12-02 06:30:00,3.82544,0.41992,3.8484183764,0.20544,0.05992000000000001,0.214,3.62,0.36,3.6378565117
2019-12-02 07:00:00,4.27112,0.40116,4.289917878,0.14112000000000002,0.04116,0.147,4.13,0.36,4.1456603817
2019-12-02 07:30:00,4.4252,0.3936,4.442669918,0.11520000000000001,0.033600000000000005,0.12,4.31,0.36,4.3250086705
2019-12-02 08:00:00,4.57832,0.48576,4.604017463,0.32832,0.09576000000000001,0.342,4.25,0.39,4.2678566049
2019-12-02 08:30:00,4.54912,0.5101600000000001,4.5776365081,0.30912,0.09016,0.322,4.24,0.42,4.2607511075
2019-12-02 09:00:00,4.67592,0.54256,4.7072921303,0.38592000000000004,0.11256000000000001,0.402,4.29,0.43,4.31149626
2019-12-02 09:30:00,4.57512,0.5531600000000001,4.6084388897,0.28512000000000004,0.08316000000000001,0.297,4.29,0.47000000000000003,4.3156691254
2019-12-02 10:00:00,4.52368,0.5952400000000001,4.5626737118000005,0.46368000000000004,0.13524,0.483,4.06,0.46,4.0859760156
2019-12-02 10:30:00,4.43064,0.57852,4.4682497916,0.44064000000000003,0.12852000000000002,0.459,3.99,0.45,4.015295755
2019-12-02 11:00:00,4.4,0.59,4.4393805874,0.48,0.14,0.5,3.92,0.45,3.9457445432
2019-12-02 11:30:00,4.3352,0.6086,4.3777109315,0.4752,0.1386,0.495,3.86,0.47000000000000003,3.8885087116
2019-12-02 12:00:00,4.31328,0.58804,4.3531799182,0.47328000000000003,0.13804000000000002,0.493,3.84,0.45,3.8662772792
2019-12-02 12:30:00,4.39336,0.60348,4.4346138727,0.42336,0.12348,0.441,3.9699999999999998,0.48,3.9989123521
2019-12-02 13:00:00,4.21152,0.5533600000000001,4.2477179756,0.25152,0.07336000000000001,0.262,3.96,0.48,3.9889848333
2019-12-02 13:30:00,4.24864,0.6025200000000001,4.2911504518,0.24864000000000003,0.07252,0.259,4.0,0.53,4.0349597272
2019-12-02 14:00:00,4.4556000000000004,0.5808,4.4932950048,0.3456,0.1008,0.36,4.11,0.48,4.1379342672
2019-12-02 14:30:00,4.41,0.545,4.4435486945000005,0.36,0.105,0.375,4.05,0.44,4.0738311207
2019-12-02 15:00:00,4.38256,0.58408,4.4213099416,0.32256,0.09408000000000001,0.336,4.06,0.49,4.0894620673
2019-12-02 15:30:00,4.30728,0.60004,4.3488744521000005,0.37728,0.11004000000000001,0.393,3.93,0.49,3.9604292697
2019-12-02 16:00:00,4.52728,0.57004,4.5630263861,0.37728,0.11004000000000001,0.393,4.15,0.46,4.1754161469
2019-12-02 16:30:00,5.01696,0.55828,5.0479267229,0.33696000000000004,0.09828,0.35100000000000003,4.68,0.46,4.7025524984
2019-12-02 17:00:00,5.40912,0.56016,5.4380472966,0.30912,0.09016,0.322,5.1,0.47000000000000003,5.1216110747
2019-12-02 17:30:00,5.58408,0.5824400000000001,5.614373144,0.21408000000000002,0.06244,0.223,5.37,0.52,5.3951181637
2019-12-02 18:00:00,5.64968,0.5482400000000001,5.6762180367,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.45,0.49,5.4719831871
2019-12-02 18:30:00,5.60384,0.51112,5.6271010654,0.24384000000000003,0.07112,0.254,5.36,0.44,5.3780293789
2019-12-02 19:00:00,5.64096,0.55528,5.6682242016,0.36096,0.10528000000000001,0.376,5.28,0.45,5.2991414399
2019-12-02 19:30:00,5.59024,0.5863200000000001,5.6209033438,0.33024000000000003,0.09632,0.34400000000000003,5.26,0.49,5.2827738926
2019-12-02 20:00:00,5.25576,0.61668,5.2918151328,0.36576000000000003,0.10668000000000001,0.381,4.89,0.51,4.9165231617
2019-12-02 20:30:00,5.2796,0.5678000000000001,5.3100445384,0.36960000000000004,0.1078,0.385,4.91,0.46,4.9315007858
2019-12-02 21:00:00,5.06192,0.5955600000000001,5.0968348806,0.36192,0.10556000000000001,0.377,4.7,0.49,4.7254735212
2019-12-02 21:30:00,4.74944,0.61192,4.7886977771,0.34944000000000003,0.10192000000000001,0.364,4.4,0.51,4.4294582061
2019-12-02 22:00:00,4.52848,0.6316400000000001,4.5723189084,0.34848,0.10164000000000001,0.363,4.18,0.53,4.2134665063
2019-12-02 22:30:00,3.98312,0.61716,4.0306490048,0.33312,0.09716000000000001,0.34700000000000003,3.65,0.52,3.6868550283
2019-12-02 23:00:00,3.55232,0.6027600000000001,3.6030954747,0.35232,0.10276,0.367,3.2,0.5,3.2388269481
2019-12-02 23:30:00,3.2052,0.6136,3.2634049703,0.3552,0.10360000000000001,0.37,2.85,0.51,2.8952720079
2019-12-03 00:00:00,3.05752,0.60136,3.1160973027,0.34752000000000005,0.10136,0.362,2.71,0.5,2.7557394652
2019-12-03 00:30:00,3.11848,0.6316400000000001,3.1818055566,0.34848,0.10164000000000001,0.363,2.77,0.53,2.820248216
2019-12-03 01:00:00,3.6344000000000003,0.6092000000000001,3.6851035264,0.3744,0.1092,0.39,3.26,0.5,3.298120677
2019-12-03 01:30:00,3.90072,0.57396,3.9427207104,0.39072,0.11396,0.40700000000000003,3.51,0.46,3.5400141243
2019-12-03 02:00:00,3.86608,0.5684400000000001,3.9076461713,0.40608000000000005,0.11844,0.423,3.46,0.45,3.4891402953
2019-12-03 02:30:00,3.91512,0.56816,3.956130736,0.40512000000000004,0.11816000000000002,0.422,3.51,0.45,3.5387285852
2019-12-03 03:00:00,3.8745600000000002,0.56508,3.9155498464000003,0.39456,0.11508000000000002,0.41100000000000003,3.48,0.45,3.5089742091
2019-12-03 03:30:00,3.83784,0.5631200000000001,3.8789328429000003,0.38784,0.11312000000000001,0.404,3.45,0.45,3.4792240514
2019-12-03 04:00:00,3.61648,0.53564,3.6559318648,0.39648000000000005,0.11564,0.41300000000000003,3.22,0.42,3.2472757813
2019-12-03 04:30:00,3.49032,0.47676,3.5227310144,0.40032,0.11676,0.417,3.09,0.36,3.1109001913
2019-12-03 05:00:00,3.464,0.47200000000000003,3.4960091533,0.384,0.112,0.4,3.08,0.36,3.1009675909
2019-12-03 05:30:00,3.4996,0.1178,3.501582071,0.36960000000000004,0.1078,0.385,3.13,0.01,3.1300159744
2019-12-03 06:00:00,3.52272,0.09996000000000001,3.5241379371,0.34272,0.09996000000000001,0.357,3.18,0.0,3.18
2019-12-03 06:30:00,4.02424,0.10332000000000001,4.0255661217,0.35424000000000005,0.10332000000000001,0.369,3.67,0.0,3.67
2019-12-03 07:00:00,4.45056,0.47808000000000006,4.4761640721,0.37056000000000006,0.10808000000000001,0.386,4.08,0.37,4.0967426085
2019-12-03 07:30:00,4.65664,0.48152000000000006,4.6814695983,0.41664,0.12152,0.434,4.24,0.36,4.255255574
2019-12-03 08:00:00,4.59232,0.50776,4.620305531,0.47232,0.13776000000000002,0.492,4.12,0.37,4.1365807136
2019-12-03 08:30:00,4.40584,0.5671200000000001,4.4421899104,0.43584000000000006,0.12712,0.454,3.9699999999999998,0.44,3.9943084508
2019-12-03 09:00:00,4.20976,0.5636800000000001,4.2473302674,0.38976000000000005,0.11368,0.406,3.8200000000000003,0.45,3.8464139143000002
2019-12-03 09:30:00,4.28464,0.6055200000000001,4.3272155481,0.46464000000000005,0.13552,0.484,3.8200000000000003,0.47000000000000003,3.8488050094
2019-12-03 10:00:00,4.45656,0.58608,4.4949323465,0.46656000000000003,0.13608,0.486,3.99,0.45,4.015295755
2019-12-03 10:30:00,4.37776,0.5576800000000001,4.4131382938,0.43776000000000004,0.12768000000000002,0.456,3.94,0.43,3.9633950093
2019-12-03 11:00:00,4.35256,0.5190800000000001,4.3834030844,0.44256,0.12908,0.461,3.91,0.39,3.9294019901
2019-12-03 11:30:00,4.20464,0.57552,4.243845049,0.46464000000000005,0.13552,0.484,3.74,0.44,3.7657934091
2019-12-03 12:00:00,4.10272,0.57496,4.1428118953,0.46272,0.13496000000000002,0.482,3.64,0.44,3.6664969658
2019-12-03 12:30:00,4.0716,0.5688,4.1111385284,0.44160000000000005,0.1288,0.46,3.63,0.44,3.6565694305000003
2019-12-03 13:00:00,4.23424,0.56832,4.2722097327,0.47424000000000005,0.13832,0.494,3.76,0.43,3.784507894
2019-12-03 13:30:00,4.10744,0.51092,4.1390944179,0.27744,0.08092,0.289,3.83,0.43,3.8540627914
2019-12-03 14:00:00,4.17664,0.53652,4.2109589644,0.29664,0.08652000000000001,0.309,3.88,0.45,3.9060081925
2019-12-03 14:30:00,4.2118400000000005,0.53512,4.2456977754,0.29184000000000004,0.08512,0.304,3.92,0.45,3.9457445432
2019-12-03 15:00:00,4.33616,0.55388,4.3713918378,0.35616000000000003,0.10388000000000001,0.371,3.98,0.45,4.0053589103
2019-12-03 15:30:00,4.48672,0.58196,4.5243047864,0.48672000000000004,0.14196,0.507,4.0,0.44,4.0241272346
2019-12-03 16:00:00,4.91088,0.60484,4.9479868432,0.53088,0.15484,0.553,4.38,0.45,4.4030557571
2019-12-03 16:30:00,5.24576,0.61168,5.2813019607000005,0.48576,0.14168,0.506,4.76,0.47000000000000003,4.7831474993
2019-12-03 17:00:00,5.39344,0.7039200000000001,5.4391817767,0.49344000000000005,0.14392000000000002,0.514,4.9,0.56,4.9318961870999996
2019-12-03 17:30:00,5.63672,0.71196,5.6815050295,0.48672000000000004,0.14196,0.507,5.15,0.5700000000000001,5.1814476742
2019-12-03 18:00:00,5.6736,0.6698000000000001,5.713,0.5136000000000001,0.14980000000000002,0.535,5.16,0.52,5.1861353627
2019-12-03 18:30:00,5.74528,0.63904,5.7807105446,0.5452800000000001,0.15904000000000001,0.5680000000000001,5.2,0.48,5.2221068545
2019-12-03 19:00:00,5.64896,0.6842800000000001,5.6902537905,0.5289600000000001,0.15428,0.551,5.12,0.53,5.1473585459
2019-12-03 19:30:00,5.3532,0.6526000000000001,5.3928320018,0.5232,0.1526,0.545,4.83,0.5,4.8558109518
2019-12-03 20:00:00,5.2196,0.6828000000000001,5.2640706682000005,0.48960000000000004,0.1428,0.51,4.73,0.54,4.7607247347
2019-12-03 20:30:00,5.36456,0.7500800000000001,5.4167447789,0.51456,0.15008000000000002,0.536,4.85,0.6000000000000001,4.8869724779
2019-12-03 21:00:00,5.2956,0.7558,5.3492628464,0.4656,0.1358,0.485,4.83,0.62,4.8696303761
2019-12-03 21:30:00,5.03688,0.7778400000000001,5.0965866224,0.50688,0.14784,0.528,4.53,0.63,4.5735981459
2019-12-03 22:00:00,4.654,0.737,4.7119937394,0.504,0.147,0.525,4.15,0.59,4.1917299531
2019-12-03 22:30:00,4.17784,0.6881200000000001,4.2341299224,0.5078400000000001,0.14812,0.529,3.67,0.54,3.7095147931
2019-12-03 23:00:00,3.77936,0.6914800000000001,3.8420966412,0.51936,0.15148,0.541,3.26,0.54,3.3044212806
2019-12-03 23:30:00,3.30704,0.6537200000000001,3.3710329871,0.5270400000000001,0.15372000000000002,0.549,2.7800000000000002,0.5,2.8246061672
2019-12-04 00:00:00,3.1568,0.6524,3.2235092679,0.5568000000000001,0.16240000000000002,0.58,2.6,0.49,2.6457702092
2019-12-04 00:30:00,3.23256,0.70408,3.3083489538,0.5625600000000001,0.16408,0.586,2.67,0.54,2.7240594707
2019-12-04 01:00:00,3.67088,0.6648400000000001,3.7305994424,0.53088,0.15484,0.553,3.14,0.51,3.1811475917
2019-12-04 01:30:00,4.10704,0.6337200000000001,4.1556441859,0.5270400000000001,0.15372000000000002,0.549,3.58,0.48,3.6120354373
2019-12-04 02:00:00,3.95608,0.6034400000000001,4.0018381776,0.52608,0.15344000000000002,0.548,3.43,0.45,3.4593930103
2019-12-04 02:30:00,3.9279200000000003,0.5985600000000001,3.9732643506,0.5779200000000001,0.16856000000000002,0.602,3.35,0.43,3.3774842709
2019-12-04 03:00:00,3.82992,0.5845600000000001,3.8742738158,0.5299200000000001,0.15456,0.552,3.3,0.43,3.327897234
2019-12-04 03:30:00,3.79976,0.5786800000000001,3.8435721146,0.50976,0.14868,0.531,3.29,0.43,3.317981314
2019-12-04 04:00:00,3.77896,0.55428,3.8193932764,0.5289600000000001,0.15428,0.551,3.25,0.4,3.274522866
2019-12-04 04:30:00,3.67408,0.53744,3.7131799849,0.57408,0.16744,0.598,3.1,0.37,3.1220025625
2019-12-04 05:00:00,3.4487200000000002,0.16296000000000002,3.4525679718,0.55872,0.16296000000000002,0.582,2.89,0.0,2.89
2019-12-04 05:30:00,3.54136,-0.18752000000000002,3.5463212488,0.59136,0.17248000000000002,0.616,2.95,-0.36,2.9718849237000002
2019-12-04 06:00:00,3.57648,0.15064000000000002,3.5796510444000003,0.51648,0.15064000000000002,0.538,3.06,0.0,3.06
2019-12-04 06:30:00,3.86512,0.11816000000000002,3.866925704,0.40512000000000004,0.11816000000000002,0.422,3.46,0.0,3.46
2019-12-04 07:00:00,4.31064,0.45352000000000003,4.3344316352,0.32064000000000004,0.09352,0.334,3.99,0.36,4.0062076831
2019-12-04 07:30:00,4.4484,0.44120000000000004,4.4702259451,0.27840000000000004,0.08120000000000001,0.29,4.17,0.36,4.1855107215
2019-12-04 08:00:00,4.4132,0.10260000000000001,4.4143924837,0.2832,0.0826,0.295,4.13,0.02,4.1300484259
2019-12-04 08:30:00,4.29072,0.5189600000000001,4.3219900046,0.27072,0.07896,0.28200000000000003,4.02,0.44,4.0440079129
2019-12-04 09:00:00,4.28728,0.5450400000000001,4.3217864825,0.25728,0.07504000000000001,0.268,4.03,0.47000000000000003,4.0573143826999996
2019-12-04 09:30:00,4.09904,0.5197200000000001,4.1318564593,0.23904000000000003,0.06972,0.249,3.86,0.45,3.8861420457999998
2019-12-04 10:00:00,3.9784800000000002,0.51664,4.0118848438,0.22848000000000002,0.06664,0.23800000000000002,3.75,0.45,3.7769034936
2019-12-04 10:30:00,3.81136,0.47748,3.8411524572999998,0.23136,0.06748000000000001,0.241,3.58,0.41000000000000003,3.6034011711
2019-12-04 11:00:00,3.80504,0.48272000000000004,3.8355375112,0.21504,0.06272000000000001,0.224,3.59,0.42,3.6144847489
2019-12-04 11:30:00,3.90536,0.5494800000000001,3.9438261879,0.37536,0.10948000000000001,0.391,3.5300000000000002,0.44,3.5573164043
2019-12-04 12:00:00,3.82032,0.55676,3.8606769614000003,0.40032,0.11676,0.417,3.42,0.44,3.4481879299
2019-12-04 12:30:00,4.01824,0.5803200000000001,4.0599290634,0.37824,0.11032000000000002,0.394,3.64,0.47000000000000003,3.6702179772
2019-12-04 13:00:00,3.9464,0.5802,3.988822508,0.4464,0.1302,0.465,3.5,0.45,3.5288099977
2019-12-04 13:30:00,4.1324,0.6232,4.1791276602,0.4224,0.1232,0.44,3.71,0.5,3.7435411044
2019-12-04 14:00:00,4.25816,0.5948800000000001,4.2995126235,0.42816000000000004,0.12488,0.446,3.83,0.47000000000000003,3.8587303611
2019-12-04 14:30:00,4.09152,0.5483600000000001,4.1281030268,0.37152,0.10836000000000001,0.387,3.7199999999999998,0.44,3.7459311259
2019-12-04 15:00:00,4.0388,0.5534,4.0765373787,0.38880000000000003,0.1134,0.405,3.65,0.44,3.6764248938
2019-12-04 15:30:00,4.1672,0.49460000000000004,4.1964490942,0.4272,0.1246,0.445,3.74,0.37,3.758257575
2019-12-04 16:00:00,4.16112,0.44616000000000006,4.1849705375,0.26112,0.07616,0.272,3.9,0.37,3.9175119655
2019-12-04 16:30:00,4.73496,0.5172800000000001,4.7631318269000005,0.26496000000000003,0.07728,0.276,4.47,0.44,4.4916032772
2019-12-04 17:00:00,5.32048,0.56264,5.3501468391,0.42048,0.12264000000000001,0.438,4.9,0.44,4.9197154389
2019-12-04 17:30:00,5.5708,0.5844,5.6013691183,0.46080000000000004,0.13440000000000002,0.48,5.11,0.45,5.1297758236
2019-12-04 18:00:00,5.53832,0.56076,5.5666363452,0.44832000000000005,0.13076000000000002,0.467,5.09,0.43,5.1081307736
2019-12-04 18:30:00,5.62048,0.5926400000000001,5.6516384881,0.42048,0.12264000000000001,0.438,5.2,0.47000000000000003,5.2211971807
2019-12-04 19:00:00,5.6568000000000005,0.6274000000000001,5.6914863612,0.4368,0.1274,0.455,5.22,0.5,5.2438916846
2019-12-04 19:30:00,5.61808,0.5894400000000001,5.6489169227,0.47808000000000006,0.13944,0.498,5.14,0.45,5.1596608416
2019-12-04 20:00:00,5.47328,0.58804,5.5047783788,0.47328000000000003,0.13804000000000002,0.493,5.0,0.45,5.020209159
2019-12-04 20:30:00,5.43888,0.56384,5.4680280906,0.45888,0.13384000000000001,0.47800000000000004,4.98,0.43,4.9985297838000005
2019-12-04 21:00:00,5.32656,0.6060800000000001,5.360930367,0.46656000000000003,0.13608,0.486,4.86,0.47000000000000003,4.882673448
2019-12-04 21:30:00,4.82912,0.57516,4.8632508675,0.42912000000000006,0.12516000000000002,0.447,4.4,0.45,4.4229515032
2019-12-04 22:00:00,4.39184,0.52012,4.422531334,0.41184000000000004,0.12012,0.429,3.98,0.4,4.0000499997
2019-12-04 22:30:00,3.87608,0.47844000000000003,3.9054962553,0.40608000000000005,0.11844,0.423,3.47,0.36,3.4886243707
2019-12-04 23:00:00,3.35816,0.48488000000000003,3.3929849985000002,0.42816000000000004,0.12488,0.446,2.93,0.36,2.9520331976
2019-12-04 23:30:00,3.18856,0.48208000000000006,3.2247970479,0.41856000000000004,0.12208000000000001,0.436,2.77,0.36,2.7932955447000003
2019-12-05 00:00:00,2.99912,0.12516000000000002,3.0017304676,0.42912000000000006,0.12516000000000002,0.447,2.5700000000000003,0.0,2.5700000000000003
2019-12-05 00:30:00,3.15312,0.13216,3.1558884644,0.45312,0.13216,0.47200000000000003,2.7,0.0,2.7
2019-12-05 01:00:00,3.56104,0.12572,3.5632585368000003,0.43104000000000003,0.12572,0.449,3.13,0.0,3.13
2019-12-05 01:30:00,3.8008,0.13440000000000002,3.8031755153,0.46080000000000004,0.13440000000000002,0.48,3.34,0.0,3.34
2019-12-05 02:00:00,3.84992,0.15456,3.8530212561,0.5299200000000001,0.15456,0.552,3.32,0.0,3.32
2019-12-05 02:30:00,3.86096,0.14028000000000002,3.8635075514,0.48096000000000005,0.14028000000000002,0.501,3.38,0.0,3.38
2019-12-05 03:00:00,3.67464,0.13552,3.6771381263,0.46464000000000005,0.13552,0.484,3.21,0.0,3.21
2019-12-05 03:30:00,3.60024,0.13132000000000002,3.6026341752,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.15,0.0,3.15
2019-12-05 04:00:00,3.56384,0.14112000000000002,3.566632922,0.48384000000000005,0.14112000000000002,0.504,3.08,0.0,3.08
2019-12-05 04:30:00,3.54576,0.14168,3.5485894663,0.48576,0.14168,0.506,3.06,0.0,3.06
2019-12-05 05:00:00,3.4944,0.1442,3.4973740149,0.4944,0.1442,0.515,3.0,0.0,3.0
2019-12-05 05:30:00,3.54744,0.15092,3.5506488703,0.51744,0.15092,0.539,3.03,0.0,3.03
2019-12-05 06:00:00,3.7504,0.13720000000000002,3.7529087386,0.47040000000000004,0.13720000000000002,0.49,3.2800000000000002,0.0,3.2800000000000002
2019-12-05 06:30:00,4.13656,0.13608,4.1387976998,0.46656000000000003,0.13608,0.486,3.67,0.0,3.67
2019-12-05 07:00:00,4.5892800000000005,0.16604000000000002,4.5922826786,0.56928,0.16604000000000002,0.593,4.02,0.0,4.02
2019-12-05 07:30:00,4.77352,0.16436,4.7763487519000005,0.56352,0.16436,0.587,4.21,0.0,4.21
2019-12-05 08:00:00,4.77984,0.5641200000000001,4.8130137959,0.69984,0.20412000000000002,0.729,4.08,0.36,4.0958515598
2019-12-05 08:30:00,4.70784,0.6031200000000001,4.7463155394,0.6278400000000001,0.18312,0.654,4.08,0.42,4.1015606786
2019-12-05 09:00:00,4.7988,0.7284,4.8537663726,0.7488,0.2184,0.78,4.05,0.51,4.0819848113
2019-12-05 09:30:00,4.91112,0.72616,4.9645148806,0.7411200000000001,0.21616000000000002,0.772,4.17,0.51,4.2010712919
2019-12-05 10:00:00,4.9056,0.8058000000000001,4.9713403625,0.9456,0.2758,0.985,3.96,0.53,3.9953097502
2019-12-05 10:30:00,4.61632,0.79476,4.6842346013,0.9763200000000001,0.28476,1.017,3.64,0.51,3.67555438
2019-12-05 11:00:00,4.19112,0.72616,4.2535626479,0.7411200000000001,0.21616000000000002,0.772,3.45,0.51,3.4874919355
2019-12-05 11:30:00,4.20232,0.7527600000000001,4.2692084746,0.8323200000000001,0.24276000000000003,0.867,3.37,0.51,3.4083720454
2019-12-05 12:00:00,4.25808,0.78944,4.3306420771,0.95808,0.27944,0.998,3.3,0.51,3.3391765452
2019-12-05 12:30:00,4.4214400000000005,0.8379200000000001,4.5001379534,1.02144,0.29792,1.064,3.4,0.54,3.4426152849
2019-12-05 13:00:00,4.64624,0.8993200000000001,4.7324753143,1.26624,0.36932000000000004,1.319,3.38,0.53,3.4213009222
2019-12-05 13:30:00,4.58384,0.8811200000000001,4.6677576629,1.20384,0.35112000000000004,1.254,3.38,0.53,3.4213009222
2019-12-05 14:00:00,4.59448,0.81964,4.6670179130000005,1.16448,0.33964000000000005,1.213,3.43,0.48,3.4634231621
2019-12-05 14:30:00,4.37024,0.7413200000000001,4.4326688349,1.17024,0.34132,1.219,3.2,0.4,3.2249030993
2019-12-05 15:00:00,4.46864,0.7525200000000001,4.5315593122,1.20864,0.35252000000000006,1.259,3.26,0.4,3.2844482033
2019-12-05 15:30:00,4.6768,0.7874,4.7426213216,1.1568,0.33740000000000003,1.205,3.52,0.45,3.5486476297
2019-12-05 16:00:00,4.85424,0.81332,4.9219036358,1.31424,0.38332000000000005,1.369,3.54,0.43,3.5660201905999998
2019-12-05 16:30:00,4.95504,0.74272,5.0103946352,1.17504,0.34272,1.224,3.7800000000000002,0.4,3.8011051025
2019-12-05 17:00:00,5.40888,0.7988400000000001,5.4675523043,1.29888,0.37884,1.353,4.11,0.42,4.1314041197
2019-12-05 17:30:00,5.54384,0.8261200000000001,5.6050545225,1.3238400000000001,0.38612,1.379,4.22,0.44,4.2428763828000005
2019-12-05 18:00:00,5.60248,0.82864,5.6634288554,1.33248,0.38864000000000004,1.388,4.27,0.44,4.2926099287
2019-12-05 18:30:00,5.50368,0.76524,5.5566253968,1.18368,0.34524000000000005,1.233,4.32,0.42,4.3403686479
2019-12-05 19:00:00,5.31992,0.76956,5.3752926804,1.12992,0.32956,1.177,4.19,0.44,4.213039283
2019-12-05 19:30:00,5.3476,0.8518,5.4150151431,1.1376,0.33180000000000004,1.185,4.21,0.52,4.2419924564
2019-12-05 20:00:00,4.9228000000000005,1.2004000000000001,5.0670425299,1.1328,0.3304,1.18,3.79,0.87,3.8885730030000003
2019-12-05 20:30:00,5.0096,1.2227999999999999,5.1566783883,1.2096,0.3528,1.26,3.8,0.87,3.898320151
2019-12-05 21:00:00,4.94288,0.9258400000000001,5.0288410593,1.32288,0.38584,1.3780000000000001,3.62,0.54,3.6600546444
2019-12-05 21:30:00,4.4652,1.3136,4.6544125301,1.3152,0.3836,1.37,3.15,0.93,3.2844177566
2019-12-05 22:00:00,3.99944,1.16192,4.1648023242,1.30944,0.38192000000000004,1.3639999999999999,2.69,0.78,2.8008034562
2019-12-05 22:30:00,3.59144,0.76792,3.6726206447000003,1.26144,0.36792,1.314,2.33,0.4,2.3640854468
2019-12-05 23:00:00,3.2875199999999998,0.8513600000000001,3.3959684333,1.30752,0.38136000000000003,1.362,1.98,0.47000000000000003,2.0350184274
2019-12-05 23:30:00,3.09928,0.8260400000000001,3.207472307,1.28928,0.37604000000000004,1.343,1.81,0.45,1.8651005335000002
2019-12-06 00:00:00,2.9656000000000002,0.8308000000000001,3.0797746671,1.3056,0.3808,1.3599999999999999,1.6600000000000001,0.45,1.7199127885
2019-12-06 00:30:00,2.9908,0.8194,3.1010161238,1.3008,0.3794,1.355,1.69,0.44,1.7463390278
2019-12-06 01:00:00,3.39848,0.84164,3.5011461266,1.30848,0.38164000000000003,1.363,2.09,0.46,2.1400233644
2019-12-06 01:30:00,3.7342400000000002,0.8433200000000001,3.828281207,1.31424,0.38332000000000005,1.369,2.42,0.46,2.463331078
2019-12-06 02:00:00,3.58216,0.81688,3.6741207384,1.29216,0.37688000000000005,1.346,2.29,0.44,2.3318876474
2019-12-06 02:30:00,3.58352,0.73436,3.6579912794,1.28352,0.37436,1.337,2.3,0.36,2.3280034364
2019-12-06 03:00:00,3.68752,0.75136,3.7632891996,1.30752,0.38136000000000003,1.362,2.38,0.37,2.4085887984
2019-12-06 03:30:00,3.57184,0.7251200000000001,3.644700262,1.25184,0.36512000000000006,1.304,2.32,0.36,2.3477648945
2019-12-06 04:00:00,3.34784,0.7181200000000001,3.4239931367,1.22784,0.35812000000000005,1.279,2.12,0.36,2.1503488089
2019-12-06 04:30:00,3.25896,0.68928,3.331054968,1.12896,0.32928,1.176,2.13,0.36,2.1602083233
2019-12-06 05:00:00,3.11968,0.66324,3.1894028595,1.03968,0.30324,1.083,2.08,0.36,2.1109239683
2019-12-06 05:30:00,3.08208,0.28644000000000003,3.0953618528,0.9820800000000001,0.28644000000000003,1.023,2.1,0.0,2.1
2019-12-06 06:00:00,3.33136,0.31248000000000004,3.345983144,1.07136,0.31248000000000004,1.116,2.26,0.0,2.26
2019-12-06 06:30:00,3.65416,0.32788,3.668840498,1.12416,0.32788,1.171,2.5300000000000002,0.0,2.5300000000000002
2019-12-06 07:00:00,4.02216,0.66688,4.0770700264,1.05216,0.30688000000000004,1.096,2.9699999999999998,0.36,2.9917386249
2019-12-06 07:30:00,4.22192,0.67556,4.2756274159,1.08192,0.31556,1.127,3.14,0.36,3.1605695689
2019-12-06 08:00:00,3.9699999999999998,1.0,4.0940078163,0.96,0.28,1.0,3.01,0.72,3.0949151846
2019-12-06 08:30:00,3.66512,0.58316,3.7112235449,0.76512,0.22316000000000003,0.797,2.9,0.36,2.9222593998
2019-12-06 09:00:00,3.75448,0.5946400000000001,3.8012783113,0.8044800000000001,0.23464000000000002,0.838,2.95,0.36,2.9718849237000002
2019-12-06 09:30:00,3.79232,0.7127600000000001,3.85871971,1.07232,0.31276000000000004,1.117,2.7199999999999998,0.4,2.7492544444
2019-12-06 10:00:00,3.73504,0.70772,3.8014985729,1.05504,0.30772000000000005,1.099,2.68,0.4,2.7096863287
2019-12-06 10:30:00,3.66464,0.67052,3.725477607,1.06464,0.31052,1.109,2.6,0.36,2.6248047546
2019-12-06 11:00:00,3.62984,0.66912,3.6909971552,1.05984,0.30912,1.104,2.5700000000000003,0.36,2.5950915205
2019-12-06 11:30:00,3.62336,0.7084800000000001,3.6919752979,1.02336,0.29848,1.066,2.6,0.41000000000000003,2.6321284163
2019-12-06 12:00:00,3.6184000000000003,0.6812,3.6819630634,0.9984000000000001,0.2912,1.04,2.62,0.39,2.6488676826
2019-12-06 12:30:00,3.61672,0.6519600000000001,3.6750122993,0.96672,0.28196000000000004,1.007,2.65,0.37,2.6757055144
2019-12-06 13:00:00,3.2448,0.9814,3.389966519,0.7248,0.2114,0.755,2.52,0.77,2.6350142315
2019-12-06 13:30:00,3.40088,0.59484,3.4525091455,0.77088,0.22484,0.803,2.63,0.37,2.6558990945
2019-12-06 14:00:00,3.6281600000000003,0.5948800000000001,3.6766053908,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.96,0.4,2.9869047524
2019-12-06 14:30:00,3.9661600000000004,0.64388,4.0180849419,0.83616,0.24388,0.871,3.13,0.4,3.1554555931
2019-12-06 15:00:00,4.46312,0.8021600000000001,4.5346334802,1.17312,0.34216,1.222,3.29,0.46,3.3220024082
2019-12-06 15:30:00,4.36832,0.7707600000000001,4.4357965012000005,1.16832,0.34076,1.217,3.2,0.43,3.2287613724
2019-12-06 16:00:00,4.29704,0.7637200000000001,4.3643809412,1.24704,0.36372000000000004,1.299,3.05,0.4,3.0761176831
2019-12-06 16:30:00,4.52336,0.76348,4.5873399046,1.14336,0.33348000000000005,1.191,3.38,0.43,3.4072422867
2019-12-06 17:00:00,4.678,1.239,4.8392979863,1.1280000000000001,0.329,1.175,3.55,0.91,3.6647783016
2019-12-06 17:30:00,4.97536,0.7794800000000001,5.0360496622,1.0953600000000001,0.31948000000000004,1.141,3.88,0.46,3.907172891
2019-12-06 18:00:00,5.27592,0.7475600000000001,5.3286187516,1.22592,0.35756000000000004,1.2770000000000001,4.05,0.39,4.068734447
2019-12-06 18:30:00,5.09568,0.7312400000000001,5.147879816,1.13568,0.33124000000000003,1.183,3.96,0.4,3.9801507509
2019-12-06 19:00:00,5.0944,0.8042,5.1574847552,1.2144,0.3542,1.2650000000000001,3.88,0.45,3.9060081925
2019-12-06 19:30:00,4.93032,0.79676,4.9942849138,1.12032,0.32676000000000005,1.167,3.81,0.47000000000000003,3.838880045
2019-12-06 20:00:00,4.62096,0.70028,4.6737205094,0.96096,0.28028000000000003,1.001,3.66,0.42,3.6840195439
2019-12-06 20:30:00,4.59696,0.60828,4.6370298468,0.81696,0.23828000000000002,0.851,3.7800000000000002,0.37,3.798065297
2019-12-06 21:00:00,4.49368,0.5752400000000001,4.5303488828,0.7036800000000001,0.20524,0.733,3.79,0.37,3.8080178571000003
2019-12-06 21:30:00,4.2633600000000005,0.5534800000000001,4.2991369599,0.6633600000000001,0.19348,0.6910000000000001,3.6,0.36,3.6179552236
2019-12-06 22:00:00,4.01872,0.55796,4.0572687611,0.6787200000000001,0.19796000000000002,0.707,3.34,0.36,3.3593451743
2019-12-06 22:30:00,3.68448,0.55964,3.7267398353,0.6844800000000001,0.19964,0.713,3.0,0.36,3.0215227949
2019-12-06 23:00:00,3.64392,0.26656,3.6536566889,0.9139200000000001,0.26656,0.9520000000000001,2.73,0.0,2.73
2019-12-06 23:30:00,3.42704,0.61872,3.4824441991,0.88704,0.25872,0.924,2.54,0.36,2.5653849614
2019-12-07 00:00:00,3.28992,0.65456,3.3544034343,1.00992,0.29456000000000004,1.052,2.2800000000000002,0.36,2.3082460874
2019-12-07 00:30:00,3.24488,0.6618400000000001,3.3116881496,1.03488,0.30184,1.078,2.21,0.36,2.2391292951
2019-12-07 01:00:00,3.52808,0.7044400000000001,3.5977193053,1.07808,0.31444000000000005,1.123,2.45,0.39,2.4808466297000002
2019-12-07 01:30:00,3.85456,0.69508,3.9167293754,1.11456,0.32508000000000004,1.161,2.74,0.37,2.7648688938
2019-12-07 02:00:00,3.62088,0.6198400000000001,3.6735505441000003,0.8908800000000001,0.25984,0.928,2.73,0.36,2.7536339626
2019-12-07 02:30:00,3.66416,0.33788,3.6797053415,1.12416,0.32788,1.171,2.54,0.01,2.540019685
2019-12-07 03:00:00,3.62872,0.25796,3.6378774306,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.71,-0.01,2.7100184500999998
2019-12-07 03:30:00,3.6357600000000003,0.27168000000000003,3.645896433,0.9657600000000001,0.28168000000000004,1.006,2.67,-0.01,2.6700187265
2019-12-07 04:00:00,3.37128,0.24704,3.3803191565,0.8812800000000001,0.25704000000000005,0.918,2.49,-0.01,2.4900200802
2019-12-07 04:30:00,3.22256,0.23408,3.2310503555,0.80256,0.23408,0.836,2.42,0.0,2.42
2019-12-07 05:00:00,2.99984,0.23912000000000003,3.0093551469,0.81984,0.23912000000000003,0.854,2.18,0.0,2.18
2019-12-07 05:30:00,2.7592,0.1806,2.7651041572,0.6192000000000001,0.1806,0.645,2.14,0.0,2.14
2019-12-07 06:00:00,2.53376,-0.20432000000000003,2.5419847364,0.53376,0.15568,0.556,2.0,-0.36,2.0321417273
2019-12-07 06:30:00,2.97552,0.18536000000000002,2.9812879096,0.6355200000000001,0.18536000000000002,0.662,2.34,0.0,2.34
2019-12-07 07:00:00,3.51168,0.20924,3.5179081568,0.75168,0.21924000000000002,0.783,2.76,-0.01,2.7600181159
2019-12-07 07:30:00,3.8168800000000003,0.21784,3.8230913146,0.7468800000000001,0.21784,0.778,3.07,0.0,3.07
2019-12-07 08:00:00,3.63256,0.16408,3.6362637968,0.5625600000000001,0.16408,0.586,3.07,0.0,3.07
2019-12-07 08:30:00,3.6976,0.1918,3.7025711337000002,0.6576000000000001,0.1918,0.685,3.04,0.0,3.04
2019-12-07 09:00:00,3.66448,0.16464,3.6681766588,0.5644800000000001,0.16464,0.588,3.1,0.0,3.1
2019-12-07 09:30:00,3.4644,0.1092,3.466120598,0.3744,0.1092,0.39,3.09,0.0,3.09
2019-12-07 10:00:00,3.53352,0.09436000000000001,3.534779682,0.32352000000000003,0.09436000000000001,0.337,3.21,0.0,3.21
2019-12-07 10:30:00,3.5184800000000003,0.10164000000000001,3.5199477553,0.34848,0.10164000000000001,0.363,3.17,0.0,3.17
2019-12-07 11:00:00,3.37112,0.11116000000000001,3.3729522084,0.38112,0.11116000000000001,0.397,2.99,0.0,2.99
2019-12-07 11:30:00,3.4084,0.1812,3.4132131489,0.5184,0.1512,0.54,2.89,0.03,2.8901557051
2019-12-07 12:00:00,3.39824,0.23032000000000002,3.4060361713000002,0.61824,0.18032,0.644,2.7800000000000002,0.05,2.7804496039
2019-12-07 12:30:00,3.42664,0.19152000000000002,3.4319879953,0.65664,0.19152000000000002,0.684,2.77,0.0,2.77
2019-12-07 13:00:00,3.52288,0.17584000000000002,3.5272656832,0.6028800000000001,0.17584000000000002,0.628,2.92,0.0,2.92
2019-12-07 13:30:00,3.55768,0.17724,3.5620922223,0.60768,0.17724,0.633,2.95,0.0,2.95
2019-12-07 14:00:00,3.84152,0.17836000000000002,3.8456583572,0.6115200000000001,0.17836000000000002,0.637,3.23,0.0,3.23
2019-12-07 14:30:00,3.6724,0.1582,3.675805898,0.5424,0.1582,0.5650000000000001,3.13,0.0,3.13
2019-12-07 15:00:00,3.8315200000000003,0.17836000000000002,3.8356691463,0.6115200000000001,0.17836000000000002,0.637,3.22,0.0,3.22
2019-12-07 15:30:00,3.754,0.217,3.7602666129,0.744,0.217,0.775,3.01,0.0,3.01
2019-12-07 16:00:00,3.68744,0.5459200000000001,3.727632278,0.63744,0.18592,0.664,3.05,0.36,3.0711724146
2019-12-07 16:30:00,4.14664,0.58652,4.1879146362,0.7766400000000001,0.22652000000000003,0.809,3.37,0.36,3.3891739407
2019-12-07 17:00:00,4.27168,0.5792400000000001,4.3107735965,0.75168,0.21924000000000002,0.783,3.52,0.36,3.5383612026
2019-12-07 17:30:00,4.5208,0.5994,4.5603632531,0.8208000000000001,0.2394,0.855,3.7,0.36,3.7174722595
2019-12-07 18:00:00,4.77328,0.6730400000000001,4.820496323,1.07328,0.31304000000000004,1.118,3.7,0.36,3.7174722595
2019-12-07 18:30:00,4.59944,0.6719200000000001,4.6482604058,1.06944,0.31192000000000003,1.114,3.5300000000000002,0.36,3.5483094566
2019-12-07 19:00:00,4.50504,0.6677200000000001,4.5542546481,1.05504,0.30772000000000005,1.099,3.45,0.36,3.4687317567
2019-12-07 19:30:00,4.2508,0.7044,4.3087678053000005,1.1808,0.34440000000000004,1.23,3.07,0.36,3.0910354252
2019-12-07 20:00:00,4.18576,0.7116800000000001,4.245830331,1.20576,0.35168000000000005,1.256,2.98,0.36,3.001666204
2019-12-07 20:30:00,4.13648,0.68564,4.1929189117,1.11648,0.32564000000000004,1.163,3.02,0.36,3.0413812651
2019-12-07 21:00:00,3.98776,0.33768000000000004,4.002031684,1.1577600000000001,0.33768000000000004,1.206,2.83,0.0,2.83
2019-12-07 21:30:00,3.6051200000000003,1.01816,3.7461366766,1.12512,0.32816,1.172,2.48,0.6900000000000001,2.5741989045
2019-12-07 22:00:00,3.29048,0.33264000000000005,3.3072508221,1.14048,0.33264000000000005,1.188,2.15,0.0,2.15
2019-12-07 22:30:00,2.93376,0.33068000000000003,2.9523375485,1.13376,0.33068000000000003,1.181,1.8,0.0,1.8
2019-12-07 23:00:00,2.68336,0.33348000000000005,2.7040025518,1.14336,0.33348000000000005,1.191,1.54,0.0,1.54
2019-12-07 23:30:00,2.49048,0.33264000000000005,2.5125962668,1.14048,0.33264000000000005,1.188,1.35,0.0,1.35
2019-12-08 00:00:00,2.3376,0.33180000000000004,2.3610304954,1.1376,0.33180000000000004,1.185,1.2,0.0,1.2
2019-12-08 00:30:00,2.4028,0.3304,2.4254096561000003,1.1328,0.3304,1.18,1.27,0.0,1.27
2019-12-08 01:00:00,2.77568,0.6912400000000001,2.8604566419,1.13568,0.33124000000000003,1.183,1.6400000000000001,0.36,1.6790473489000002
2019-12-08 01:30:00,3.04624,0.33432,3.0645306329,1.14624,0.33432,1.194,1.9,0.0,1.9
2019-12-08 02:00:00,2.9300800000000002,0.33544,2.9492183371,1.15008,0.33544,1.198,1.78,0.0,1.78
2019-12-08 02:30:00,2.89432,0.33376,2.9135003003,1.14432,0.33376,1.192,1.75,0.0,1.75
2019-12-08 03:00:00,2.89912,0.33516,2.9184292008,1.14912,0.33516,1.197,1.75,0.0,1.75
2019-12-08 03:30:00,2.76296,0.33628,2.7833490978,1.15296,0.33628,1.201,1.6099999999999999,0.0,1.6099999999999999
2019-12-08 04:00:00,2.63856,0.33208000000000004,2.6593751146,1.13856,0.33208000000000004,1.186,1.5,0.0,1.5
2019-12-08 04:30:00,2.62704,0.32872,2.6475263927,1.12704,0.32872,1.174,1.5,0.0,1.5
2019-12-08 05:00:00,2.43816,0.33488,2.4610503449,1.14816,0.33488,1.196,1.29,0.0,1.29
2019-12-08 05:30:00,2.3724,0.3332,2.3956844533,1.1424,0.3332,1.19,1.23,0.0,1.23
2019-12-08 06:00:00,2.18552,0.25536000000000003,2.200387784,0.8755200000000001,0.25536000000000003,0.912,1.31,0.0,1.31
2019-12-08 06:30:00,2.50656,0.27608000000000005,2.5217183031,0.9465600000000001,0.27608000000000005,0.986,1.56,0.0,1.56
2019-12-08 07:00:00,2.72304,0.32172,2.7419793216,1.10304,0.32172,1.149,1.62,0.0,1.62
2019-12-08 07:30:00,3.0868,0.33740000000000003,3.1051848576,1.1568,0.33740000000000003,1.205,1.9300000000000002,0.0,1.9300000000000002
2019-12-08 08:00:00,3.12584,0.30212,3.140406375,1.03584,0.30212,1.079,2.09,0.0,2.09
2019-12-08 08:30:00,3.218,0.329,3.2347743353,1.1280000000000001,0.329,1.175,2.09,0.0,2.09
2019-12-08 09:00:00,3.47344,0.31892000000000004,3.4880503723,1.09344,0.31892000000000004,1.139,2.38,0.0,2.38
2019-12-08 09:30:00,3.75176,0.30968,3.764519199,1.06176,0.30968,1.106,2.69,0.0,2.69
2019-12-08 10:00:00,3.73928,0.31604000000000004,3.7526119171000003,1.04928,0.30604000000000003,1.093,2.69,0.01,2.6900185873
2019-12-08 10:30:00,3.5930400000000002,0.6817200000000001,3.6571407684,1.10304,0.32172,1.149,2.49,0.36,2.5158895047
2019-12-08 11:00:00,3.43048,0.69264,3.4997061591,1.14048,0.33264000000000005,1.188,2.29,0.36,2.3181242417
2019-12-08 11:30:00,3.51336,0.33348000000000005,3.5291510877,1.14336,0.33348000000000005,1.191,2.37,0.0,2.37
2019-12-08 12:00:00,3.77256,0.33908000000000005,3.7877677067,1.16256,0.33908000000000005,1.211,2.61,0.0,2.61
2019-12-08 12:30:00,3.95384,0.35112000000000004,3.9693999547,1.20384,0.35112000000000004,1.254,2.75,0.0,2.75
2019-12-08 13:00:00,3.88848,0.37664000000000003,3.9066781797,1.18848,0.34664,1.238,2.7,0.03,2.7001666615
2019-12-08 13:30:00,3.90712,0.7791600000000001,3.984052836,1.19712,0.34916,1.2469999999999999,2.71,0.43,2.7439023306
2019-12-08 14:00:00,3.938,0.759,4.0104769043,1.1280000000000001,0.329,1.175,2.81,0.43,2.8427099747
2019-12-08 14:30:00,3.99264,0.7445200000000001,4.0614633077,1.11264,0.32452000000000003,1.159,2.88,0.42,2.9104638806
2019-12-08 15:00:00,4.0924,0.7232000000000001,4.155809909,1.1424,0.3332,1.19,2.95,0.39,2.9756679922
2019-12-08 15:30:00,4.0176,0.7018,4.0784351166,1.1376,0.33180000000000004,1.185,2.88,0.37,2.9036700915
2019-12-08 16:00:00,4.00512,0.69816,4.0655151703,1.12512,0.32816,1.172,2.88,0.37,2.9036700915
2019-12-08 16:30:00,3.94272,0.67996,4.0009232185,1.06272,0.30996,1.107,2.88,0.37,2.9036700915
2019-12-08 17:00:00,4.83464,0.66552,4.8802316338,0.94464,0.27552000000000004,0.984,3.89,0.39,3.909501247
2019-12-08 17:30:00,5.10128,0.63704,5.1409024111,0.8812800000000001,0.25704000000000005,0.918,4.22,0.38,4.2370744624
2019-12-08 18:00:00,4.77824,0.66532,4.8243370736,0.9782400000000001,0.28532,1.019,3.8,0.38,3.818952736
2019-12-08 18:30:00,4.75184,0.65512,4.796787008,1.01184,0.29512000000000005,1.054,3.74,0.36,3.7572862547
2019-12-08 19:00:00,4.7516,0.6638000000000001,4.79774249,1.0416,0.3038,1.085,3.71,0.36,3.7274253849
2019-12-08 19:30:00,4.6152,0.6736000000000001,4.6640977691,1.0752,0.3136,1.12,3.54,0.36,3.5582580008
2019-12-08 20:00:00,4.29728,0.6800400000000001,4.3507550839,1.09728,0.32004000000000005,1.143,3.2,0.36,3.22018633
2019-12-08 20:30:00,4.34632,0.67976,4.3991557372,1.09632,0.31976000000000004,1.142,3.25,0.36,3.2698776736
2019-12-08 21:00:00,4.12656,0.67108,4.1807709576,1.06656,0.31108,1.111,3.06,0.36,3.0811036984
2019-12-08 21:30:00,3.8424,0.2632,3.8514038999,0.9024000000000001,0.2632,0.9400000000000001,2.94,0.0,2.94
2019-12-08 22:00:00,3.50544,0.26992000000000005,3.515816605,0.92544,0.26992000000000005,0.964,2.58,0.0,2.58
2019-12-08 22:30:00,3.40264,0.27952000000000005,3.4141016974,0.9926400000000001,0.28952,1.034,2.41,-0.01,2.4100207468
2019-12-08 23:00:00,2.75136,0.20748000000000003,2.759171941,0.7113600000000001,0.20748000000000003,0.741,2.04,0.0,2.04
2019-12-08 23:30:00,2.21184,0.15512,2.2172727392000002,0.5318400000000001,0.15512,0.554,1.6800000000000002,0.0,1.6800000000000002
2019-12-09 00:00:00,2.22472,0.11596000000000001,2.2277400656,0.5347200000000001,0.15596000000000002,0.557,1.69,-0.04,1.6904733065
2019-12-09 00:30:00,2.5308,0.16440000000000002,2.5361340659,0.7008,0.2044,0.73,1.83,-0.04,1.8304371063
2019-12-09 01:00:00,3.22896,0.29428000000000004,3.2423422706,1.00896,0.29428000000000004,1.051,2.22,0.0,2.22
2019-12-09 01:30:00,3.20224,0.25732000000000005,3.2125619994,0.88224,0.25732000000000005,0.919,2.32,0.0,2.32
2019-12-09 02:00:00,3.17832,0.21576,3.1856350073,0.80832,0.23576000000000003,0.842,2.37,-0.02,2.3700843867
2019-12-09 02:30:00,3.284,0.202,3.2902066804,0.864,0.252,0.9,2.42,-0.05,2.4205164738000002
2019-12-09 03:00:00,3.05768,0.06724000000000001,3.0584192322,0.60768,0.17724,0.633,2.45,-0.11,2.4524681445
2019-12-09 03:30:00,2.99696,0.13328,2.9999221323,0.45696000000000003,0.13328,0.47600000000000003,2.54,0.0,2.54
2019-12-09 04:00:00,2.99488,0.19684000000000001,3.0013417333,0.67488,0.19684000000000001,0.7030000000000001,2.32,0.0,2.32
2019-12-09 04:30:00,3.17136,0.24248000000000003,3.1806164182,0.8313600000000001,0.24248000000000003,0.866,2.34,0.0,2.34
2019-12-09 05:00:00,2.9556,0.2758,2.9684401628,0.9456,0.2758,0.985,2.01,0.0,2.01
2019-12-09 05:30:00,2.7564,0.2702,2.7696117056,0.9264,0.2702,0.965,1.83,0.0,1.83
2019-12-09 06:00:00,2.97464,0.27552000000000004,2.987372491,0.94464,0.27552000000000004,0.984,2.03,0.0,2.03
2019-12-09 06:30:00,3.33656,0.27608000000000005,3.3479624849,0.9465600000000001,0.27608000000000005,0.986,2.39,0.0,2.39
2019-12-09 07:00:00,3.73464,0.27552000000000004,3.7447893399,0.94464,0.27552000000000004,0.984,2.79,0.0,2.79
2019-12-09 07:30:00,3.87544,0.62992,3.9263003451,0.92544,0.26992000000000005,0.964,2.95,0.36,2.9718849237000002
2019-12-09 08:00:00,4.12048,0.69264,4.1782897937,1.14048,0.33264000000000005,1.188,2.98,0.36,3.001666204
2019-12-09 08:30:00,4.25496,0.7522800000000001,4.3209501039,1.34496,0.39228,1.401,2.91,0.36,2.9321834868
2019-12-09 09:00:00,4.14072,0.7539600000000001,4.2088024187,1.35072,0.39396000000000003,1.407,2.79,0.36,2.8131299295
2019-12-09 09:30:00,4.12808,0.7544400000000001,4.1964537648,1.3180800000000001,0.38444,1.373,2.81,0.37,2.8342547521
2019-12-09 10:00:00,4.05152,0.75836,4.1218835743,1.33152,0.38836000000000004,1.387,2.7199999999999998,0.37,2.7450500906
2019-12-09 10:30:00,3.93304,0.7717200000000001,4.0080363521,1.34304,0.39172,1.399,2.59,0.38,2.6177280225
2019-12-09 11:00:00,3.92104,0.7957200000000001,4.0009655085,1.39104,0.40572,1.449,2.5300000000000002,0.39,2.5598828098
2019-12-09 11:30:00,4.08816,0.8648800000000001,4.1786444692,1.38816,0.40488,1.446,2.7,0.46,2.7389048905999998
2019-12-09 12:00:00,4.0768,0.8574,4.1659852376,1.3968,0.40740000000000004,1.455,2.68,0.45,2.7175172493
2019-12-09 12:30:00,4.15664,0.8615200000000001,4.244982073,1.37664,0.40152000000000004,1.434,2.7800000000000002,0.46,2.8178005607000003
2019-12-09 13:00:00,4.02008,0.8654400000000001,4.1121806381,1.39008,0.40544,1.448,2.63,0.46,2.6699250925999998
2019-12-09 13:30:00,4.24472,0.8809600000000001,4.3351745524,1.37472,0.40096000000000004,1.432,2.87,0.48,2.9098625397
2019-12-09 14:00:00,4.45168,1.32424,4.6444662126,1.35168,0.39424000000000003,1.408,3.1,0.93,3.2364950178
2019-12-09 14:30:00,4.20824,0.81532,4.2864939753,1.21824,0.35532,1.2690000000000001,2.99,0.46,3.0251776807
2019-12-09 15:00:00,4.19888,0.7588400000000001,4.2668995067,1.05888,0.30884,1.103,3.14,0.45,3.1720813357
2019-12-09 15:30:00,4.1664,0.7002,4.2248276888,0.6864,0.20020000000000002,0.715,3.48,0.5,3.5157360538
2019-12-09 16:00:00,4.56128,0.71204,4.6165220892,0.7612800000000001,0.22204000000000002,0.793,3.8,0.49,3.8314618620000003
2019-12-09 16:30:00,5.02848,0.70664,5.0778884588,0.7084800000000001,0.20664000000000002,0.738,4.32,0.5,4.3488389255
2019-12-09 17:00:00,5.37808,0.68444,5.4214576084,0.5980800000000001,0.17444,0.623,4.78,0.51,4.807130121
2019-12-09 17:30:00,5.4248,0.5864,5.4564017447,0.6048,0.1764,0.63,4.82,0.41000000000000003,4.8374063298
2019-12-09 18:00:00,5.56656,0.53108,5.5918365677,0.5865600000000001,0.17108,0.611,4.98,0.36,4.9929950931
2019-12-09 18:30:00,5.52632,0.53976,5.5526168245,0.37632000000000004,0.10976000000000001,0.392,5.15,0.43,5.167920278
2019-12-09 19:00:00,5.4944,0.5892000000000001,5.5259015554,0.3744,0.1092,0.39,5.12,0.48,5.1424507776
2019-12-09 19:30:00,5.36912,0.61516,5.4042456828,0.42912000000000006,0.12516000000000002,0.447,4.94,0.49,4.9642421375
2019-12-09 20:00:00,5.266,0.663,5.3075724206,0.456,0.133,0.47500000000000003,4.8100000000000005,0.53,4.8391114887
2019-12-09 20:30:00,5.3168,1.0924,5.4278632997,0.5568000000000001,0.16240000000000002,0.58,4.76,0.93,4.85
2019-12-09 21:00:00,5.12856,0.7570800000000001,5.1841390606,0.53856,0.15708000000000003,0.561,4.59,0.6000000000000001,4.6290495785
2019-12-09 21:30:00,4.75392,0.77156,4.8161250191,0.5539200000000001,0.16156,0.577,4.2,0.61,4.2440664462
2019-12-09 22:00:00,4.43128,0.7070400000000001,4.4873319467,0.6412800000000001,0.18704,0.668,3.79,0.52,3.8255065024
2019-12-09 22:30:00,3.79536,0.60948,3.8439853538,0.61536,0.17948000000000003,0.641,3.18,0.43,3.2089406352
2019-12-09 23:00:00,3.55504,0.6677200000000001,3.6172032567,0.57504,0.16772,0.599,2.98,0.5,3.0216551756
2019-12-09 23:30:00,3.4188,0.6884,3.4874185295,0.5088,0.1484,0.53,2.91,0.54,2.9596790367
2019-12-10 00:00:00,3.2316,0.7038,3.3073513572,0.5616,0.1638,0.585,2.67,0.54,2.7240594707
2019-12-10 00:30:00,3.29784,0.6781200000000001,3.3668375963,0.5078400000000001,0.14812,0.529,2.79,0.53,2.8398943642
2019-12-10 01:00:00,3.6800800000000002,0.65544,3.7379928304,0.43008,0.12544000000000002,0.448,3.25,0.53,3.2929318244
2019-12-10 01:30:00,3.9154400000000003,0.61992,3.9642112961000002,0.44544000000000006,0.12992,0.464,3.47,0.49,3.5044257732
2019-12-10 02:00:00,3.81784,0.5581200000000001,3.8584193914,0.5078400000000001,0.14812,0.529,3.31,0.41000000000000003,3.3352960888
2019-12-10 02:30:00,3.77368,0.17024,3.7775180211,0.5836800000000001,0.17024,0.608,3.19,0.0,3.19
2019-12-10 03:00:00,3.8444000000000003,0.5392,3.8820288510000003,0.6144000000000001,0.1792,0.64,3.23,0.36,3.25
2019-12-10 03:30:00,3.84624,0.22932000000000002,3.8530701784,0.78624,0.22932000000000002,0.8190000000000001,3.06,0.0,3.06
2019-12-10 04:00:00,3.58992,0.25956,3.5992911802,0.88992,0.25956,0.927,2.7,0.0,2.7
2019-12-10 04:30:00,3.58376,0.22568000000000002,3.5908588388,0.7737600000000001,0.22568000000000002,0.806,2.81,0.0,2.81
2019-12-10 05:00:00,3.3971999999999998,0.2296,3.4049499262,0.7872,0.2296,0.8200000000000001,2.61,0.0,2.61
2019-12-10 05:30:00,3.65424,0.27832,3.6648235974,0.9542400000000001,0.27832,0.994,2.7,0.0,2.7
2019-12-10 06:00:00,3.98344,0.28392,3.9935453923,0.9734400000000001,0.28392,1.014,3.01,0.0,3.01
2019-12-10 06:30:00,4.2624,0.2982,4.2728183907,1.0224,0.2982,1.065,3.24,0.0,3.24
2019-12-10 07:00:00,4.33896,0.22428,4.3447526282,0.7689600000000001,0.22428,0.801,3.5700000000000003,0.0,3.5700000000000003
2019-12-10 07:30:00,4.43648,0.6506400000000001,4.483936574,0.99648,0.29064,1.038,3.44,0.36,3.4587859142
2019-12-10 08:00:00,4.57768,0.6772400000000001,4.6275056132,1.08768,0.31724,1.133,3.49,0.36,3.5085182057
2019-12-10 08:30:00,4.298,0.6890000000000001,4.3528754864,1.1280000000000001,0.329,1.175,3.17,0.36,3.1903761534
2019-12-10 09:00:00,3.7988,0.5434,3.8374685666,0.6288,0.1834,0.655,3.17,0.36,3.1903761534
2019-12-10 09:30:00,3.7747200000000003,0.56096,3.8161744195000002,0.6547200000000001,0.19096000000000002,0.682,3.12,0.37,3.1418625049
2019-12-10 10:00:00,3.6724,0.5632,3.7153352473,0.6624,0.1932,0.6900000000000001,3.01,0.37,3.0326556019
2019-12-10 10:30:00,3.49384,0.53612,3.5347337382,0.60384,0.17612000000000003,0.629,2.89,0.36,2.9123358323
2019-12-10 11:00:00,3.44064,0.53352,3.4817592105,0.56064,0.16352000000000003,0.584,2.88,0.37,2.9036700915
2019-12-10 11:30:00,3.536,0.5730000000000001,3.5821257655,0.6960000000000001,0.203,0.725,2.84,0.37,2.8640006983
2019-12-10 12:00:00,3.5801600000000002,0.5758800000000001,3.6261802768,0.74016,0.21588000000000002,0.771,2.84,0.36,2.8627259736
2019-12-10 12:30:00,4.17232,0.7177600000000001,4.2336076342,1.19232,0.34776,1.242,2.98,0.37,3.0028819491
2019-12-10 13:00:00,4.45128,0.7720400000000001,4.5177360923,1.24128,0.36204000000000003,1.293,3.21,0.41000000000000003,3.236077873
2019-12-10 13:30:00,4.36088,0.7548400000000001,4.4257268104,1.25088,0.36484000000000005,1.303,3.11,0.39,3.1343579885
2019-12-10 14:00:00,4.39992,0.77456,4.4675764347,1.24992,0.36456000000000005,1.302,3.15,0.41000000000000003,3.1765704777
2019-12-10 14:30:00,4.32864,0.7625200000000001,4.3952885002,1.20864,0.35252000000000006,1.259,3.12,0.41000000000000003,3.1468237955
2019-12-10 15:00:00,4.38136,0.8024800000000001,4.4542439987,1.31136,0.38248000000000004,1.366,3.07,0.42,3.0985964565
2019-12-10 15:30:00,4.44632,0.8397600000000001,4.5249263419,1.33632,0.38976000000000005,1.392,3.11,0.45,3.1423876273
2019-12-10 16:00:00,4.61824,0.8403200000000001,4.6940684273,1.33824,0.39032000000000006,1.3940000000000001,3.2800000000000002,0.45,3.3107249961
