Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-12-10 16:30:00,4.93808,0.81444,5.0047923633,1.3180800000000001,0.38444,1.373,3.62,0.43,3.6454492179
2019-12-10 17:00:00,5.26016,0.82088,5.3238263683,1.34016,0.39088,1.396,3.92,0.43,3.9435136617
2019-12-10 17:30:00,5.47112,0.84116,5.5354046103,1.34112,0.39116,1.397,4.13,0.45,4.1544434044
2019-12-10 18:00:00,5.40824,0.7703200000000001,5.4628246174,1.33824,0.39032000000000006,1.3940000000000001,4.07,0.38,4.0877010654
2019-12-10 18:30:00,5.31904,0.8147200000000001,5.3810737962,1.31904,0.38472,1.374,4.0,0.43,4.0230461096
2019-12-10 19:00:00,5.18152,0.77836,5.2396558856,1.33152,0.38836000000000004,1.387,3.85,0.39,3.869702831
2019-12-10 19:30:00,5.07576,0.75668,5.1318519269,1.32576,0.38668,1.381,3.75,0.37,3.7682091237
2019-12-10 20:00:00,4.92672,0.7669600000000001,4.9860603286,1.32672,0.38696,1.3820000000000001,3.6,0.38,3.62
2019-12-10 20:30:00,4.82144,0.72792,4.8760794907000005,1.26144,0.36792,1.314,3.56,0.36,3.5781559496
2019-12-10 21:00:00,4.7436,0.7198,4.7979008952,1.2336,0.3598,1.2850000000000001,3.51,0.36,3.5284132411
2019-12-10 21:30:00,4.38296,0.69628,4.4379211575,1.15296,0.33628,1.201,3.23,0.36,3.25
2019-12-10 22:00:00,4.03672,0.67696,4.0930896887,1.08672,0.31696,1.1320000000000001,2.95,0.36,2.9718849237000002
2019-12-10 22:30:00,3.67016,0.64588,3.7265581171,0.98016,0.28588,1.021,2.69,0.36,2.7139823139
2019-12-10 23:00:00,3.56696,0.6682800000000001,3.6290221548,1.05696,0.30828,1.101,2.51,0.36,2.5356853117
2019-12-10 23:30:00,3.66928,0.7010400000000001,3.7356489128,1.16928,0.34104,1.218,2.5,0.36,2.5257870061
2019-12-11 00:00:00,3.44776,0.6976800000000001,3.5176421649,1.1577600000000001,0.33768000000000004,1.206,2.29,0.36,2.3181242417
2019-12-11 00:30:00,3.14464,0.60052,3.2014660704,0.82464,0.24052,0.859,2.32,0.36,2.3477648945
2019-12-11 01:00:00,3.5588,0.6134000000000001,3.6112763672,0.8688,0.2534,0.905,2.69,0.36,2.7139823139
2019-12-11 01:30:00,3.784,0.577,3.8277388887,0.744,0.217,0.775,3.04,0.36,3.0612415782
2019-12-11 02:00:00,3.8644,0.6092000000000001,3.9121237199000003,0.8544,0.2492,0.89,3.01,0.36,3.0314517974
2019-12-11 02:30:00,3.74488,0.59184,3.791358701,0.79488,0.23184000000000002,0.8280000000000001,2.95,0.36,2.9718849237000002
2019-12-11 03:00:00,3.47776,0.16268000000000002,3.4815627813,0.55776,0.16268000000000002,0.581,2.92,0.0,2.92
2019-12-11 03:30:00,3.72312,0.59716,3.770705849,0.8131200000000001,0.23716,0.847,2.91,0.36,2.9321834868
2019-12-11 04:00:00,3.56112,0.57616,3.6074278926,0.7411200000000001,0.21616000000000002,0.772,2.8200000000000003,0.36,2.8428858577
2019-12-11 04:30:00,3.34648,0.15064000000000002,3.3498687735,0.51648,0.15064000000000002,0.538,2.83,0.0,2.83
2019-12-11 05:00:00,3.34872,0.16296000000000002,3.3526827467,0.55872,0.16296000000000002,0.582,2.79,0.0,2.79
2019-12-11 05:30:00,3.5252,0.1736,3.5294719152000003,0.5952000000000001,0.1736,0.62,2.93,0.0,2.93
2019-12-11 06:00:00,3.5891200000000003,0.19516000000000003,3.5944220398,0.66912,0.19516000000000003,0.6970000000000001,2.92,0.0,2.92
2019-12-11 06:30:00,3.67672,0.14196,3.6794595527,0.48672000000000004,0.14196,0.507,3.19,0.0,3.19
2019-12-11 07:00:00,3.9916,0.1288,3.9936775033,0.44160000000000005,0.1288,0.46,3.55,0.0,3.55
2019-12-11 07:30:00,4.05552,0.47536000000000006,4.0832841684,0.39552000000000004,0.11536,0.41200000000000003,3.66,0.36,3.677662301
2019-12-11 08:00:00,4.43392,0.16156,4.4368624274,0.5539200000000001,0.16156,0.577,3.88,0.0,3.88
2019-12-11 08:30:00,4.20056,0.57308,4.2394722549,0.7305600000000001,0.21308000000000002,0.761,3.47,0.36,3.4886243707
2019-12-11 09:00:00,4.30472,0.55096,4.3398353886,0.6547200000000001,0.19096000000000002,0.682,3.65,0.36,3.6677104575
2019-12-11 09:30:00,4.28096,0.5352800000000001,4.3142952146999995,0.60096,0.17528000000000002,0.626,3.68,0.36,3.6975667675
2019-12-11 10:00:00,4.2212,0.5266000000000001,4.253920192,0.5712,0.1666,0.595,3.65,0.36,3.6677104575
2019-12-11 10:30:00,4.1484,0.1512,4.1511545382,0.5184,0.1512,0.54,3.63,0.0,3.63
2019-12-11 11:00:00,4.48888,0.6338400000000001,4.5334089602,0.93888,0.27384000000000003,0.978,3.55,0.36,3.5682068326
2019-12-11 11:30:00,4.5376,1.0718,4.6624638336,0.8976000000000001,0.26180000000000003,0.935,3.64,0.81,3.7290347276
2019-12-11 12:00:00,4.55536,0.72948,4.6133985087,0.8553600000000001,0.24948,0.891,3.7,0.48,3.7310052264999998
2019-12-11 12:30:00,4.72376,0.7256800000000001,4.7791756611,1.01376,0.29568,1.056,3.71,0.43,3.7348360071
2019-12-11 13:00:00,4.54912,0.6951600000000001,4.6019278786,0.90912,0.26516,0.9470000000000001,3.64,0.43,3.6653103552
2019-12-11 13:30:00,4.5616,0.6488,4.6075086544,0.6816,0.1988,0.71,3.88,0.45,3.9060081925
2019-12-11 14:00:00,4.66736,0.6704800000000001,4.7152722933,0.6873600000000001,0.20048000000000002,0.716,3.98,0.47000000000000003,4.0076551748
2019-12-11 14:30:00,4.65168,0.65924,4.6981617895,0.75168,0.21924000000000002,0.783,3.9,0.44,3.9247420297
2019-12-11 15:00:00,4.77088,0.6598400000000001,4.8162936788,0.8908800000000001,0.25984,0.928,3.88,0.4,3.9005640618
2019-12-11 15:30:00,4.56576,0.30168,4.5757158129,0.7257600000000001,0.21168,0.756,3.84,0.09,3.8410545427000002
2019-12-11 16:00:00,4.88184,0.64012,4.9236282760000005,0.6518400000000001,0.19012,0.679,4.23,0.45,4.2538688273
2019-12-11 16:30:00,5.26424,0.65832,5.305243444,0.7142400000000001,0.20832,0.744,4.55,0.45,4.5721985959
2019-12-11 17:00:00,5.37568,0.62124,5.4114577149,0.65568,0.19124000000000002,0.683,4.72,0.43,4.7395463918
2019-12-11 17:30:00,5.76408,0.6024400000000001,5.7954768743,0.69408,0.20244,0.723,5.07,0.4,5.0857546146
2019-12-11 18:00:00,5.66344,0.5739200000000001,5.6924455904,0.7334400000000001,0.21392000000000003,0.764,4.93,0.36,4.943126541
2019-12-11 18:30:00,5.76536,0.60448,5.796962308,0.73536,0.21448,0.766,5.03,0.39,5.0450966294
2019-12-11 19:00:00,5.81408,0.65244,5.8505729805,0.93408,0.27244,0.973,4.88,0.38,4.894772722
2019-12-11 19:30:00,5.52408,0.67744,5.5654635746,0.81408,0.23744,0.848,4.71,0.44,4.7305073724
2019-12-11 20:00:00,5.3688,0.6584,5.4090206138,0.7488,0.2184,0.78,4.62,0.44,4.6409050841
2019-12-11 20:30:00,5.11208,0.5764400000000001,5.1444771357,0.5020800000000001,0.14644000000000001,0.523,4.61,0.43,4.6300107991
2019-12-11 21:00:00,5.06216,0.67688,5.1072135651,0.57216,0.16688,0.596,4.49,0.51,4.5188715406
2019-12-11 21:30:00,4.6992,0.6606000000000001,4.7454054621,0.6192000000000001,0.1806,0.645,4.08,0.48,4.1081382645
2019-12-11 22:00:00,4.1443200000000004,0.57876,4.1845371787,0.54432,0.15876,0.5670000000000001,3.6,0.42,3.6244171945
2019-12-11 22:30:00,3.8857600000000003,0.5766800000000001,3.9283190553000003,0.36576000000000003,0.10668000000000001,0.381,3.52,0.47000000000000003,3.5512392203000003
2019-12-11 23:00:00,3.8196,0.7078,3.8846267517,0.6096,0.1778,0.635,3.21,0.53,3.2534596970000003
2019-12-11 23:30:00,3.43168,0.66424,3.4953744292,0.63168,0.18424000000000001,0.658,2.8,0.48,2.8408449447
2019-12-12 00:00:00,3.00264,0.5245200000000001,3.0481089547,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.61,0.41000000000000003,2.642006813
2019-12-12 00:30:00,3.05712,0.5441600000000001,3.1051719437,0.5971200000000001,0.17416,0.622,2.46,0.37,2.4876695922
2019-12-12 01:00:00,3.34368,0.53024,3.3854616229,0.5836800000000001,0.17024,0.608,2.76,0.36,2.7833792411
2019-12-12 01:30:00,3.78088,0.5248400000000001,3.81713382,0.53088,0.15484,0.553,3.25,0.37,3.2709937328
2019-12-12 02:00:00,3.85632,0.15476,3.859424128,0.49632000000000004,0.14476,0.517,3.36,0.01,3.3600148809
2019-12-12 02:30:00,3.98232,0.11276000000000001,3.9839160885,0.35232,0.10276,0.367,3.63,0.01,3.6300137741
2019-12-12 03:00:00,3.90696,0.07328000000000001,3.9076471693,0.21696000000000001,0.06328,0.226,3.69,0.01,3.6900135500999998
2019-12-12 03:30:00,3.91488,0.18184,3.9191008152,0.31488000000000005,0.09184,0.328,3.6,0.09,3.6011248243000002
2019-12-12 04:00:00,3.71256,0.18408000000000002,3.7171208213,0.32256,0.09408000000000001,0.336,3.39,0.09,3.3911944798
2019-12-12 04:30:00,3.58032,0.15176,3.5835349029,0.28032,0.08176000000000001,0.292,3.3,0.07,3.3007423407
2019-12-12 05:00:00,3.67688,0.20284000000000002,3.6824707195,0.38688000000000006,0.11284000000000001,0.403,3.29,0.09,3.2912307728
2019-12-12 05:30:00,3.72152,0.16836,3.7253263213,0.37152,0.10836000000000001,0.387,3.35,0.06,3.3505372703000003
2019-12-12 06:00:00,3.85928,0.13104000000000002,3.8615040593,0.44928,0.13104000000000002,0.468,3.41,0.0,3.41
2019-12-12 06:30:00,4.26176,0.13968,4.2640484050000005,0.34176,0.09968,0.356,3.92,0.04,3.9202040763
2019-12-12 07:00:00,4.73864,0.14752,4.7409356882,0.36864,0.10752,0.384,4.37,0.04,4.3701830625
2019-12-12 07:30:00,4.96752,0.51636,4.9942849939,0.46752000000000005,0.13636,0.487,4.5,0.38,4.5160159433
2019-12-12 08:00:00,5.04312,0.57216,5.0754730223,0.6931200000000001,0.20216,0.722,4.35,0.37,4.3657072737
2019-12-12 08:30:00,5.36952,0.74236,5.4205943770000005,1.13952,0.33236000000000004,1.187,4.23,0.41000000000000003,4.2498235257
2019-12-12 09:00:00,5.05248,0.7186400000000001,5.1033320096,1.0924800000000001,0.31864000000000003,1.138,3.96,0.4,3.9801507509
2019-12-12 09:30:00,5.124,0.6920000000000001,5.1705164152,1.104,0.322,1.15,4.02,0.37,4.036991454
2019-12-12 10:00:00,5.4005600000000005,0.7330800000000001,5.4500875773,1.21056,0.35308,1.2610000000000001,4.19,0.38,4.207196216
2019-12-12 10:30:00,5.14408,0.7424400000000001,5.1973816677,1.17408,0.34244,1.223,3.9699999999999998,0.4,3.9901002494
2019-12-12 11:00:00,5.21096,0.74028,5.2632802129,1.20096,0.35028000000000004,1.251,4.01,0.39,4.0289204509
2019-12-12 11:30:00,5.06984,0.79412,5.1316570618,1.17984,0.34412000000000004,1.229,3.89,0.45,3.9159417769
2019-12-12 12:00:00,4.62928,0.7910400000000001,4.696379201,1.16928,0.34104,1.218,3.46,0.45,3.4891402953
2019-12-12 12:30:00,4.67088,0.73484,4.7283305511,1.01088,0.29484000000000005,1.053,3.66,0.44,3.6863532115
2019-12-12 13:00:00,4.83016,0.7508800000000001,4.8881761834,1.10016,0.32088,1.146,3.73,0.43,3.7547037167
2019-12-12 13:30:00,4.82384,0.78112,4.8866737972,0.96384,0.28112000000000004,1.004,3.86,0.5,3.8922487074000003
2019-12-12 14:00:00,4.93176,0.7346800000000001,4.9861820464,0.94176,0.27468000000000004,0.981,3.99,0.46,4.016428762
2019-12-12 14:30:00,4.8970400000000005,0.69872,4.9466362712,0.88704,0.25872,0.924,4.01,0.44,4.0340674263
2019-12-12 15:00:00,4.7564,0.6752,4.8040853448,0.8064,0.23520000000000002,0.84,3.95,0.44,3.9744307769000002
2019-12-12 15:30:00,4.96544,0.73492,5.01953203,1.04544,0.30492,1.089,3.92,0.43,3.9435136617
2019-12-12 16:00:00,4.944,0.727,4.9971656967,0.984,0.28700000000000003,1.025,3.96,0.44,3.9843694608
2019-12-12 16:30:00,4.99456,0.7250800000000001,5.0469169401,0.8745600000000001,0.25508000000000003,0.911,4.12,0.47000000000000003,4.1467215966
2019-12-12 17:00:00,5.31608,0.7284400000000001,5.3657554361,0.6460800000000001,0.18844000000000002,0.673,4.67,0.54,4.7011168886
2019-12-12 17:30:00,5.88968,0.75324,5.9376511349,0.7996800000000001,0.23324000000000003,0.833,5.09,0.52,5.1164929395
2019-12-12 18:00:00,5.74144,0.76792,5.7925671684,1.02144,0.29792,1.064,4.72,0.47000000000000003,4.7433427032
2019-12-12 18:30:00,5.46312,0.6771600000000001,5.504927411,0.8131200000000001,0.23716,0.847,4.65,0.44,4.6707708143
2019-12-12 19:00:00,5.27544,0.6899200000000001,5.3203624689,0.68544,0.19992000000000001,0.714,4.59,0.49,4.6160805886
2019-12-12 19:30:00,5.50536,0.74948,5.5561415569,0.8553600000000001,0.24948,0.891,4.65,0.5,4.6768044646
2019-12-12 20:00:00,5.21888,0.70384,5.2661275336,0.6988800000000001,0.20384000000000002,0.728,4.52,0.5,4.5475707801
2019-12-12 20:30:00,4.93768,0.61224,4.9754920963,0.48768000000000006,0.14224,0.508,4.45,0.47000000000000003,4.4747513897
2019-12-12 21:00:00,4.81672,0.6219600000000001,4.8567093592,0.48672000000000004,0.14196,0.507,4.33,0.48,4.3565238436
2019-12-12 21:30:00,4.6912,0.6866,4.7411788618,0.5712,0.1666,0.595,4.12,0.52,4.1526858778
2019-12-12 22:00:00,4.37944,0.6719200000000001,4.430685184,0.5894400000000001,0.17192000000000002,0.614,3.79,0.5,3.822839259
2019-12-12 22:30:00,3.7648,0.5914,3.8109674625,0.4848,0.1414,0.505,3.2800000000000002,0.45,3.3107249961
2019-12-12 23:00:00,3.49864,0.6525200000000001,3.5589695419,0.48864,0.14252,0.509,3.01,0.51,3.0529002604
2019-12-12 23:30:00,3.11384,0.5561200000000001,3.1631106525,0.36384000000000005,0.10612,0.379,2.75,0.45,2.7865749586
2019-12-13 00:00:00,3.0092,0.5706,3.0628204322,0.37920000000000004,0.1106,0.395,2.63,0.46,2.6699250925999998
2019-12-13 00:30:00,3.10176,0.61468,3.162079474,0.46176000000000006,0.13468000000000002,0.481,2.64,0.48,2.683281573
2019-12-13 01:00:00,3.43992,0.62956,3.4970552469,0.64992,0.18956,0.677,2.79,0.44,2.8244822534000003
2019-12-13 01:30:00,3.50976,0.20368000000000003,3.515665058,0.6297600000000001,0.18368,0.656,2.88,0.02,2.8800694436
2019-12-13 02:00:00,3.91624,0.29932000000000003,3.9276619254,0.78624,0.22932000000000002,0.8190000000000001,3.13,0.07,3.1307826498
2019-12-13 02:30:00,4.22672,0.34696000000000005,4.2409365947,1.08672,0.31696,1.1320000000000001,3.14,0.03,3.1401433088
2019-12-13 03:00:00,3.70776,0.66268,3.766514171,1.03776,0.30268,1.081,2.67,0.36,2.6941603516
2019-12-13 03:30:00,3.42272,1.02996,3.5743292797,1.06272,0.30996,1.107,2.36,0.72,2.4673872821
2019-12-13 04:00:00,3.19824,0.64532,3.2626947451,0.9782400000000001,0.28532,1.019,2.22,0.36,2.2489997777
2019-12-13 04:30:00,3.07104,0.59072,3.1273370141,0.7910400000000001,0.23072,0.8240000000000001,2.2800000000000002,0.36,2.3082460874
2019-12-13 05:00:00,3.1334400000000002,0.5739200000000001,3.1855659466,0.7334400000000001,0.21392000000000003,0.764,2.4,0.36,2.4268498099
2019-12-13 05:30:00,3.17648,0.58064,3.2291125716,0.75648,0.22064000000000003,0.788,2.42,0.36,2.4466303358
2019-12-13 06:00:00,3.2875199999999998,0.24136000000000002,3.296368062,0.82752,0.24136000000000002,0.862,2.46,0.0,2.46
2019-12-13 06:30:00,3.72072,0.6239600000000001,3.7726758938,0.87072,0.25396,0.907,2.85,0.37,2.8739171874
2019-12-13 07:00:00,4.02584,0.62712,4.0743916356,0.9158400000000001,0.26712,0.9540000000000001,3.11,0.36,3.1307666793
2019-12-13 07:30:00,4.07008,0.5904400000000001,4.1126841114,0.7900800000000001,0.23044,0.8230000000000001,3.2800000000000002,0.36,3.2996969558
2019-12-13 08:00:00,4.22568,0.6962400000000001,4.2826535699,1.01568,0.29624,1.058,3.21,0.4,3.2348261159
2019-12-13 08:30:00,3.89584,0.66712,3.9525458125,0.9158400000000001,0.26712,0.9540000000000001,2.98,0.4,3.0067257939
2019-12-13 09:00:00,4.16664,1.13652,4.318861725,1.01664,0.29652,1.059,3.15,0.84,3.2600766862
2019-12-13 09:30:00,4.28344,0.74892,4.3484180342,1.09344,0.31892000000000004,1.139,3.19,0.43,3.2188507266
2019-12-13 10:00:00,4.43872,0.7879600000000001,4.5081167021,1.15872,0.33796000000000004,1.207,3.2800000000000002,0.45,3.3107249961
2019-12-13 10:30:00,4.1344,0.7842,4.2081151363,1.2144,0.3542,1.2650000000000001,2.92,0.43,2.9514911486
2019-12-13 11:00:00,3.90696,0.74328,3.9770342719,1.17696,0.34328000000000003,1.226,2.73,0.4,2.7591484192999998
2019-12-13 11:30:00,3.97968,0.7282400000000001,4.0457615352,1.15968,0.33824000000000004,1.208,2.8200000000000003,0.39,2.8468403538000002
2019-12-13 12:00:00,3.82816,0.77488,3.9057967177,1.14816,0.33488,1.196,2.68,0.44,2.7158792314999998
2019-12-13 12:30:00,3.99832,0.81076,4.0796929541,1.16832,0.34076,1.217,2.83,0.47000000000000003,2.8687627995
2019-12-13 13:00:00,4.13144,0.8329200000000001,4.2145642954,1.14144,0.33292000000000005,1.189,2.99,0.5,3.0315177717
2019-12-13 13:30:00,4.24664,0.80652,4.3225485307,1.01664,0.29652,1.059,3.23,0.51,3.2700152905
2019-12-13 14:00:00,4.51904,0.8147200000000001,4.5918940754,1.07904,0.31472,1.124,3.44,0.5,3.4761472926
2019-12-13 14:30:00,4.09976,0.7036800000000001,4.15971124,1.10976,0.32368,1.156,2.99,0.38,3.0140504309
2019-12-13 15:00:00,4.06856,0.69208,4.1270031742,1.13856,0.33208000000000004,1.186,2.93,0.36,2.9520331976
2019-12-13 15:30:00,4.30536,0.6794800000000001,4.3586486208,1.0953600000000001,0.31948000000000004,1.141,3.21,0.36,3.2301238366
2019-12-13 16:00:00,4.49784,0.7131200000000001,4.554020729,1.10784,0.32312,1.154,3.39,0.39,3.4123598872
2019-12-13 16:30:00,4.88424,0.79832,4.9490519496,1.19424,0.34832,1.244,3.69,0.45,3.7173377571
2019-12-13 17:00:00,5.198,0.8140000000000001,5.2613496367,1.248,0.364,1.3,3.95,0.45,3.9755502764
2019-12-13 17:30:00,5.31792,0.79356,5.3768030092,1.17792,0.34356000000000003,1.227,4.14,0.45,4.1643847085
2019-12-13 18:00:00,5.48976,0.78868,5.5461230603,1.22976,0.35868000000000005,1.2810000000000001,4.26,0.43,4.2816468794
2019-12-13 18:30:00,5.44504,0.7927200000000001,5.5024417852,1.17504,0.34272,1.224,4.27,0.45,4.2936464689000005
2019-12-13 19:00:00,5.12952,0.6973600000000001,5.1767061342,1.01952,0.29736,1.062,4.11,0.4,4.1294188453
2019-12-13 19:30:00,5.20088,0.7648400000000001,5.2568177636,1.01088,0.29484000000000005,1.053,4.19,0.47000000000000003,4.2162779795
2019-12-13 20:00:00,5.0948,0.7214,5.1456199821,0.9648,0.28140000000000004,1.005,4.13,0.44,4.1533721239
2019-12-13 20:30:00,4.4716000000000005,0.6038,4.5121814015,0.5616,0.1638,0.585,3.91,0.44,3.9346791483
2019-12-13 21:00:00,4.16176,0.5896800000000001,4.2033283003,0.58176,0.16968000000000003,0.606,3.58,0.42,3.6045526768
2019-12-13 21:30:00,3.9176,0.5268,3.9528607362,0.5376000000000001,0.1568,0.56,3.38,0.37,3.4001911711
2019-12-13 22:00:00,3.78304,0.5417200000000001,3.8216295216000002,0.62304,0.18172000000000002,0.649,3.16,0.36,3.1804402211
2019-12-13 22:30:00,3.48392,0.9365600000000001,3.6076090697,0.6739200000000001,0.19656,0.7020000000000001,2.81,0.74,2.9058045358
2019-12-13 23:00:00,3.08008,0.52044,3.1237398419,0.55008,0.16044,0.5730000000000001,2.5300000000000002,0.36,2.5554842985
2019-12-13 23:30:00,3.03976,0.54368,3.0879975389,0.6297600000000001,0.18368,0.656,2.41,0.36,2.436739625
2019-12-14 00:00:00,3.1236,0.6148,3.1835288596,0.8736,0.2548,0.91,2.25,0.36,2.2786180022
2019-12-14 00:30:00,3.19352,0.62436,3.2539814689,0.80352,0.23436,0.837,2.39,0.39,2.421611034
2019-12-14 01:00:00,3.762,0.626,3.8137278351,0.912,0.266,0.9500000000000001,2.85,0.36,2.8726468631
2019-12-14 01:30:00,4.10152,0.64336,4.1516717597,0.97152,0.28336,1.012,3.13,0.36,3.1506348567
2019-12-14 02:00:00,3.97056,0.71308,4.0340835143,1.21056,0.35308,1.2610000000000001,2.76,0.36,2.7833792411
2019-12-14 02:30:00,3.7012,0.6666000000000001,3.7607495264,1.0512,0.30660000000000004,1.095,2.65,0.36,2.6743410403
2019-12-14 03:00:00,3.67584,0.66212,3.7349970013,1.03584,0.30212,1.079,2.64,0.36,2.6644323973
2019-12-14 03:30:00,3.48536,0.64448,3.5444447802,0.9753600000000001,0.28448,1.016,2.51,0.36,2.5356853117
2019-12-14 04:00:00,3.28272,0.6349600000000001,3.3435646846,0.9427200000000001,0.27496000000000004,0.982,2.34,0.36,2.3675303588
2019-12-14 04:30:00,3.34664,0.6565200000000001,3.4104278031,1.01664,0.29652,1.059,2.33,0.36,2.3576471322
2019-12-14 05:00:00,3.16312,0.6671600000000001,3.2327125762,1.05312,0.30716000000000004,1.097,2.11,0.36,2.140490598
2019-12-14 05:30:00,3.00664,0.6565200000000001,3.07748316,1.01664,0.29652,1.059,1.99,0.36,2.02230067
2019-12-14 06:00:00,2.95432,0.6237600000000001,3.019450811,0.9043200000000001,0.26376,0.9420000000000001,2.05,0.36,2.0813697413
2019-12-14 06:30:00,3.2128,0.2954,3.2263516547,1.0128,0.2954,1.055,2.2,0.0,2.2
2019-12-14 07:00:00,3.4968,0.3024,3.5098512789000003,1.0368,0.3024,1.08,2.46,0.0,2.46
2019-12-14 07:30:00,3.61448,0.5946400000000001,3.6630673485000003,0.8044800000000001,0.23464000000000002,0.838,2.81,0.36,2.8329666428999998
2019-12-14 08:00:00,3.77624,0.5893200000000001,3.8219480112,0.78624,0.22932000000000002,0.8190000000000001,2.99,0.36,3.0115942622
2019-12-14 08:30:00,4.1364,0.23520000000000002,4.1430814619,0.8064,0.23520000000000002,0.84,3.33,0.0,3.33
2019-12-14 09:00:00,4.32728,0.61004,4.3700687638,0.85728,0.25004000000000004,0.893,3.47,0.36,3.4886243707
2019-12-14 09:30:00,4.01096,0.60528,4.056373257,0.84096,0.24528000000000003,0.876,3.17,0.36,3.1903761534
2019-12-14 10:00:00,4.59584,0.62712,4.6384291306000005,0.9158400000000001,0.26712,0.9540000000000001,3.68,0.36,3.6975667675
2019-12-14 10:30:00,4.4116,0.5938,4.4513832682,0.8016000000000001,0.2338,0.835,3.61,0.36,3.627905732
2019-12-14 11:00:00,4.5182400000000005,0.6203200000000001,4.560623817,0.8582400000000001,0.25032000000000004,0.894,3.66,0.37,3.6786546454
2019-12-14 11:30:00,4.32152,0.65336,4.3706308927,0.97152,0.28336,1.012,3.35,0.37,3.3703708995
2019-12-14 12:00:00,4.24144,1.07792,4.3762683647,1.26144,0.36792,1.314,2.98,0.71,3.0634131292
2019-12-14 12:30:00,4.08896,0.7842800000000001,4.163494806,1.24896,0.36428000000000005,1.301,2.84,0.42,2.8708883643
2019-12-14 13:00:00,4.03032,0.7617600000000001,4.101677413,1.24032,0.36176,1.292,2.79,0.4,2.8185279846
2019-12-14 13:30:00,4.1528,0.8054,4.2301793106,1.2528000000000001,0.3654,1.305,2.9,0.44,2.9331893904
2019-12-14 14:00:00,4.33128,0.8020400000000001,4.404912553,1.24128,0.36204000000000003,1.293,3.09,0.44,3.1211696526
2019-12-14 14:30:00,4.16536,0.76448,4.2349325378,1.21536,0.35448,1.266,2.95,0.41000000000000003,2.9783552508
2019-12-14 15:00:00,4.1216,1.0338,4.249273938,1.0416,0.3038,1.085,3.08,0.73,3.1653277871
2019-12-14 15:30:00,4.1708,0.27440000000000003,4.1798167424,0.9408000000000001,0.27440000000000003,0.98,3.23,0.0,3.23
2019-12-14 16:00:00,4.20832,0.6307600000000001,4.255327884,0.92832,0.27076,0.967,3.2800000000000002,0.36,3.2996969558
2019-12-14 16:30:00,4.73456,0.6500800000000001,4.778981314,0.9945600000000001,0.29008,1.036,3.74,0.36,3.7572862547
2019-12-14 17:00:00,4.93648,0.58064,4.9705107987,0.75648,0.22064000000000003,0.788,4.18,0.36,4.1954737516
2019-12-14 17:30:00,5.13504,0.56272,5.165780638,0.6950400000000001,0.20272,0.724,4.44,0.36,4.4545706864
2019-12-14 18:00:00,5.29488,0.59184,5.3278540521,0.79488,0.23184000000000002,0.8280000000000001,4.5,0.36,4.5143770334
2019-12-14 18:30:00,4.9378400000000005,0.54312,4.9676194701,0.6278400000000001,0.18312,0.654,4.31,0.36,4.3250086705
2019-12-14 19:00:00,5.166,0.23800000000000002,5.1714794788,0.8160000000000001,0.23800000000000002,0.85,4.35,0.0,4.35
2019-12-14 19:30:00,5.24792,0.66856,5.2903342806,1.05792,0.30856,1.102,4.19,0.36,4.2054369571
2019-12-14 20:00:00,5.00784,0.6831200000000001,5.0542174864,1.10784,0.32312,1.154,3.9,0.36,3.9165801409
2019-12-14 20:30:00,4.72904,0.71972,4.7834941413,1.19904,0.34972000000000003,1.249,3.5300000000000002,0.37,3.5493379664
2019-12-14 21:00:00,4.376,0.668,4.426691767,1.056,0.308,1.1,3.32,0.36,3.3394610344
2019-12-14 21:30:00,3.8590400000000002,0.17472000000000001,3.8629932436,0.59904,0.17472000000000001,0.624,3.26,0.0,3.26
2019-12-14 22:00:00,3.71616,0.17388,3.720225719,0.59616,0.17388,0.621,3.12,0.0,3.12
2019-12-14 22:30:00,3.474,0.217,3.480770748,0.744,0.217,0.775,2.73,0.0,2.73
2019-12-14 23:00:00,3.29656,0.24108000000000002,3.3053634293,0.8265600000000001,0.24108000000000002,0.861,2.47,0.0,2.47
2019-12-14 23:30:00,2.77096,0.21028000000000002,2.778927311,0.72096,0.21028000000000002,0.751,2.05,0.0,2.05
2019-12-15 00:00:00,2.86056,0.31808000000000003,2.8781901257999998,1.09056,0.31808000000000003,1.1360000000000001,1.77,0.0,1.77
2019-12-15 00:30:00,2.67816,0.26488,2.6912269321,0.9081600000000001,0.26488,0.9460000000000001,1.77,0.0,1.77
2019-12-15 01:00:00,3.3848000000000003,0.2464,3.3937566206,0.8448,0.2464,0.88,2.54,0.0,2.54
2019-12-15 01:30:00,3.862,0.34600000000000003,3.8774682462000003,1.152,0.336,1.2,2.71,0.01,2.7100184500999998
2019-12-15 02:00:00,3.75104,0.32572,3.7651553222,1.15104,0.33572,1.199,2.6,-0.01,2.6000192307
2019-12-15 02:30:00,3.56048,0.32264000000000004,3.5750684469,1.14048,0.33264000000000005,1.188,2.42,-0.01,2.4200206611
2019-12-15 03:00:00,3.5196,0.3528,3.5372379055,1.2096,0.3528,1.26,2.31,0.0,2.31
2019-12-15 03:30:00,3.47768,0.35224000000000005,3.495472958,1.20768,0.35224000000000005,1.258,2.27,0.0,2.27
2019-12-15 04:00:00,3.32328,0.34804,3.3414550423,1.1932800000000001,0.34804,1.2429999999999999,2.13,0.0,2.13
2019-12-15 04:30:00,3.21808,-0.010560000000000002,3.2180973261,1.19808,0.34944000000000003,1.248,2.02,-0.36,2.0518284529
2019-12-15 05:00:00,3.00384,-0.00888,3.0038531256,1.20384,0.35112000000000004,1.254,1.8,-0.36,1.8356470249
2019-12-15 05:30:00,2.9996,-0.007200000000000001,2.9996086411,1.2096,0.3528,1.26,1.79,-0.36,1.8258422714
2019-12-15 06:00:00,2.98216,0.34188,3.001692889,1.17216,0.34188,1.221,1.81,0.0,1.81
2019-12-15 06:30:00,3.1148,0.3164,3.1308286443,1.0848,0.3164,1.13,2.03,0.0,2.03
2019-12-15 07:00:00,3.45952,0.29736,3.4722761411,1.01952,0.29736,1.062,2.44,0.0,2.44
2019-12-15 07:30:00,3.44224,0.29232,3.454629821,1.00224,0.29232,1.044,2.44,0.0,2.44
2019-12-15 08:00:00,3.43816,0.29988000000000004,3.451213149,1.02816,0.29988000000000004,1.071,2.41,0.0,2.41
2019-12-15 08:30:00,3.62904,0.31472,3.6426611152,1.07904,0.31472,1.124,2.55,0.0,2.55
2019-12-15 09:00:00,4.06768,0.7222400000000001,4.131301393,1.20768,0.35224000000000005,1.258,2.86,0.37,2.8838342532
2019-12-15 09:30:00,4.17472,0.30596,4.1859166977,1.01472,0.29596,1.057,3.16,0.01,3.1600158227
2019-12-15 10:00:00,4.19944,0.28692,4.2092302622,0.9494400000000001,0.27692,0.989,3.25,0.01,3.2500153846
2019-12-15 10:30:00,3.95608,0.21844000000000002,3.9621061318,0.6460800000000001,0.18844000000000002,0.673,3.31,0.03,3.3101359489
2019-12-15 11:00:00,4.01872,0.21796000000000001,4.0246263181,0.6787200000000001,0.19796000000000002,0.707,3.34,0.02,3.3400598797
2019-12-15 11:30:00,3.88144,0.27792,3.8913771341,0.78144,0.22792,0.8140000000000001,3.1,0.05,3.1004031996
2019-12-15 12:00:00,4.14184,0.30012,4.1526991945,0.6518400000000001,0.19012,0.679,3.49,0.11,3.491733094
2019-12-15 12:30:00,4.06304,0.5417200000000001,4.0989943401,0.62304,0.18172000000000002,0.649,3.44,0.36,3.4587859142
2019-12-15 13:00:00,4.00696,0.56328,4.0463579674,0.69696,0.20328000000000002,0.726,3.31,0.36,3.3295194849
2019-12-15 13:30:00,4.25272,0.56496,4.2900824235,0.70272,0.20496,0.732,3.55,0.36,3.5682068326
2019-12-15 14:00:00,4.34336,0.5534800000000001,4.3784833219,0.6633600000000001,0.19348,0.6910000000000001,3.68,0.36,3.6975667675
2019-12-15 14:30:00,4.67656,0.56608,4.7106963392,0.7065600000000001,0.20608,0.736,3.9699999999999998,0.36,3.9862890011000003
2019-12-15 15:00:00,4.31,0.535,4.3430778257,0.6000000000000001,0.17500000000000002,0.625,3.71,0.36,3.7274253849
2019-12-15 15:30:00,4.11256,0.48908,4.1415394481,0.44256,0.12908,0.461,3.67,0.36,3.687614405
2019-12-15 16:00:00,4.40736,0.5254800000000001,4.4385753796,0.5673600000000001,0.16548000000000002,0.591,3.84,0.36,3.8568380832
2019-12-15 16:30:00,4.82672,0.5019600000000001,4.8527507457,0.48672000000000004,0.14196,0.507,4.34,0.36,4.3549052803
2019-12-15 17:00:00,5.08608,0.51344,5.111930203,0.52608,0.15344000000000002,0.548,4.5600000000000005,0.36,4.5741884526
2019-12-15 17:30:00,5.26256,0.55908,5.2921742413,0.6825600000000001,0.19908,0.711,4.58,0.36,4.5941266852
2019-12-15 18:00:00,5.38984,0.5641200000000001,5.419281004,0.69984,0.20412000000000002,0.729,4.69,0.36,4.7037963391
2019-12-15 18:30:00,5.25328,0.5330400000000001,5.280254009,0.59328,0.17304000000000003,0.618,4.66,0.36,4.6738848937
2019-12-15 19:00:00,5.01904,0.5347200000000001,5.0474437094,0.59904,0.17472000000000001,0.624,4.42,0.36,4.4346364
2019-12-15 19:30:00,4.674,0.577,4.7094803323,0.744,0.217,0.775,3.93,0.36,3.9464541046
2019-12-15 20:00:00,4.44376,0.5856800000000001,4.4821896435,0.7737600000000001,0.22568000000000002,0.806,3.67,0.36,3.687614405
2019-12-15 20:30:00,4.69536,0.60948,4.7347514613,0.8553600000000001,0.24948,0.891,3.84,0.36,3.8568380832
2019-12-15 21:00:00,4.83584,0.66212,4.8809580411999995,1.03584,0.30212,1.079,3.8,0.36,3.8170145402
2019-12-15 21:30:00,4.38824,0.68032,4.4406627433,1.09824,0.32032000000000005,1.1440000000000001,3.29,0.36,3.3096374424
2019-12-15 22:00:00,3.9748,0.28140000000000004,3.9847485492,0.9648,0.28140000000000004,1.005,3.01,0.0,3.01
2019-12-15 22:30:00,3.31624,0.26432,3.3267570996,0.90624,0.26432,0.9440000000000001,2.41,0.0,2.41
2019-12-15 23:00:00,3.33288,0.28084000000000003,3.344691346,0.9628800000000001,0.28084000000000003,1.003,2.37,0.0,2.37
2019-12-15 23:30:00,2.99152,0.24836000000000003,3.0018118862,0.85152,0.24836000000000003,0.887,2.14,0.0,2.14
2019-12-16 00:00:00,2.9032,0.2576,2.9146059768,0.8832000000000001,0.2576,0.92,2.02,0.0,2.02
2019-12-16 00:30:00,2.9788,0.2534,2.9895586631,0.8688,0.2534,0.905,2.11,0.0,2.11
2019-12-16 01:00:00,3.16136,0.24248000000000003,3.1706456125,0.8313600000000001,0.24248000000000003,0.866,2.33,0.0,2.33
2019-12-16 01:30:00,3.39728,-0.14496,3.4003712738000003,0.73728,0.21504,0.768,2.66,-0.36,2.6842503609
2019-12-16 02:00:00,2.97784,0.14812,2.9815215243,0.5078400000000001,0.14812,0.529,2.47,0.0,2.47
2019-12-16 02:30:00,3.06536,0.15948,3.0695057908,0.61536,0.17948000000000003,0.641,2.45,-0.02,2.4500816313
2019-12-16 03:00:00,3.12344,0.17892000000000002,3.1285603398,0.6134400000000001,0.17892000000000002,0.639,2.51,0.0,2.51
2019-12-16 03:30:00,3.11064,0.19852000000000003,3.1169683027,0.68064,0.19852000000000003,0.709,2.43,0.0,2.43
2019-12-16 04:00:00,3.0324,0.1182,3.0347027861,0.5424,0.1582,0.5650000000000001,2.49,-0.04,2.4903212644
2019-12-16 04:30:00,2.78792,0.11356000000000001,2.7902318542,0.45792000000000005,0.13356,0.47700000000000004,2.33,-0.02,2.3300858353000002
2019-12-16 05:00:00,2.8692,0.0956,2.8707922251999998,0.49920000000000003,0.1456,0.52,2.37,-0.05,2.3705273675000003
2019-12-16 05:30:00,2.9716,0.10880000000000001,2.973591095,0.44160000000000005,0.1288,0.46,2.5300000000000002,-0.02,2.5300790501
2019-12-16 06:00:00,3.13792,0.13356,3.1407610861,0.45792000000000005,0.13356,0.47700000000000004,2.68,0.0,2.68
2019-12-16 06:30:00,3.48512,0.13816,3.4878574512,0.40512000000000004,0.11816000000000002,0.422,3.08,0.02,3.0800649344
2019-12-16 07:00:00,3.85008,0.8204400000000001,3.9365261081,0.31008,0.09044,0.323,3.54,0.73,3.6144847489
2019-12-16 07:30:00,4.04736,0.45548000000000005,4.0729086658,0.32736000000000004,0.09548000000000001,0.341,3.7199999999999998,0.36,3.7373787606
2019-12-16 08:00:00,4.4856,0.4958,4.5129175707,0.4656,0.1358,0.485,4.02,0.36,4.0360872141
2019-12-16 08:30:00,4.40448,0.58464,4.4431124226,0.5644800000000001,0.16464,0.588,3.84,0.42,3.8629004647
2019-12-16 09:00:00,4.23272,0.6449600000000001,4.2815758781,0.46272,0.13496000000000002,0.482,3.77,0.51,3.8043396273
2019-12-16 09:30:00,4.10304,0.60172,4.1469270792,0.38304000000000005,0.11172000000000001,0.399,3.7199999999999998,0.49,3.7521327269
2019-12-16 10:00:00,4.26856,0.57208,4.3067249738,0.41856000000000004,0.12208000000000001,0.436,3.85,0.45,3.8762094887
2019-12-16 10:30:00,4.2884,0.6012000000000001,4.3303367075,0.5184,0.1512,0.54,3.77,0.45,3.7967617781
2019-12-16 11:00:00,4.2412,0.6116,4.2850708279,0.45120000000000005,0.1316,0.47000000000000003,3.79,0.48,3.8202748592
2019-12-16 11:30:00,4.0804,0.5122,4.1124217926,0.3504,0.1022,0.365,3.73,0.41000000000000003,3.7524658559
2019-12-16 12:00:00,4.21536,0.5494800000000001,4.2510220183,0.37536,0.10948000000000001,0.391,3.84,0.44,3.8651261299
2019-12-16 12:30:00,4.1796,0.5078,4.2103345473000005,0.36960000000000004,0.1078,0.385,3.81,0.4,3.8309398325
2019-12-16 13:00:00,4.25968,0.5532400000000001,4.2954566928,0.31968,0.09324,0.333,3.94,0.46,3.9667619036
2019-12-16 13:30:00,4.31952,0.5473600000000001,4.3540620115,0.29952,0.08736000000000001,0.312,4.02,0.46,4.0462328158
2019-12-16 14:00:00,4.52816,0.53988,4.5602306301,0.30816000000000004,0.08988,0.321,4.22,0.45,4.24392507
2019-12-16 14:30:00,4.46896,0.55428,4.5032021718,0.28896000000000005,0.08428000000000001,0.301,4.18,0.47000000000000003,4.2063404522
2019-12-16 15:00:00,4.30472,0.5009600000000001,4.3337714753,0.17472000000000001,0.050960000000000005,0.182,4.13,0.45,4.1544434044
2019-12-16 15:30:00,4.3792,0.5656,4.4155742548,0.2592,0.0756,0.27,4.12,0.49,4.1490360326
2019-12-16 16:00:00,4.65936,0.61148,4.6993130775,0.27936,0.08148000000000001,0.291,4.38,0.53,4.4119496824
2019-12-16 16:30:00,4.87288,0.57584,4.9067862395,0.12288000000000002,0.035840000000000004,0.128,4.75,0.54,4.7805961971
2019-12-16 17:00:00,5.30512,0.62316,5.341594013,0.28512000000000004,0.08316000000000001,0.297,5.02,0.54,5.048960289
2019-12-16 17:30:00,5.58128,0.64204,5.6180870232,0.28128000000000003,0.08204,0.293,5.3,0.56,5.3295027911
2019-12-16 18:00:00,5.67256,0.54408,5.6985928088,0.32256,0.09408000000000001,0.336,5.35,0.45,5.3688918782
2019-12-16 18:30:00,5.67272,0.6199600000000001,5.7064965259000004,0.34272,0.09996000000000001,0.357,5.33,0.52,5.3553057803
2019-12-16 19:00:00,5.552,0.611,5.5855192239,0.312,0.091,0.325,5.24,0.52,5.2657383148
2019-12-16 19:30:00,5.43392,0.5815600000000001,5.4649518388,0.31392000000000003,0.09156,0.327,5.12,0.49,5.1433938212
2019-12-16 20:00:00,5.17568,0.5962400000000001,5.2099103255,0.29568,0.08624000000000001,0.308,4.88,0.51,4.9065772184
2019-12-16 20:30:00,5.01688,0.5278400000000001,5.0445713396,0.26688,0.07784,0.278,4.75,0.45,4.7712681752
2019-12-16 21:00:00,4.80112,0.5361600000000001,4.8309647898,0.26112,0.07616,0.272,4.54,0.46,4.5632444598
2019-12-16 21:30:00,4.70016,0.66588,4.7470938689,0.26016,0.07588,0.271,4.44,0.59,4.4790289126000005
2019-12-16 22:00:00,4.3392,0.6256,4.3840656929,0.2592,0.0756,0.27,4.08,0.55,4.1169041767
2019-12-16 22:30:00,3.94728,0.61504,3.9949084595,0.25728,0.07504000000000001,0.268,3.69,0.54,3.7293028839
2019-12-16 23:00:00,3.54016,0.6158800000000001,3.5933328541,0.26016,0.07588,0.271,3.2800000000000002,0.54,3.3241540277
2019-12-16 23:30:00,3.23016,0.6158800000000001,3.2883494036,0.26016,0.07588,0.271,2.9699999999999998,0.54,3.0186917696
2019-12-17 00:00:00,3.02592,0.61756,3.0882960027,0.26592000000000005,0.07756,0.277,2.76,0.54,2.8123299949
2019-12-17 00:30:00,3.1692,0.6356,3.2323081536,0.2592,0.0756,0.27,2.91,0.56,2.9633933252
2019-12-17 01:00:00,3.59112,0.61616,3.6435965748,0.26112,0.07616,0.272,3.33,0.54,3.3734996665
2019-12-17 01:30:00,3.90016,0.6058800000000001,3.94694041,0.26016,0.07588,0.271,3.64,0.53,3.6783827968000002
2019-12-17 02:00:00,3.75824,0.5853200000000001,3.803546687,0.25824,0.07532000000000001,0.269,3.5,0.51,3.5369619732
2019-12-17 02:30:00,3.83728,0.60504,3.884686757,0.25728,0.07504000000000001,0.268,3.58,0.53,3.6190192040999998
2019-12-17 03:00:00,3.86016,0.6058800000000001,3.9074193274,0.26016,0.07588,0.271,3.6,0.53,3.6388047488
2019-12-17 03:30:00,3.73016,0.54588,3.7698910594,0.26016,0.07588,0.271,3.47,0.47000000000000003,3.5016853085
2019-12-17 04:00:00,3.6692,0.5556,3.7110268121,0.2592,0.0756,0.27,3.41,0.48,3.4436172842
2019-12-17 04:30:00,3.61728,0.59504,3.6658951431,0.25728,0.07504000000000001,0.268,3.36,0.52,3.4
2019-12-17 05:00:00,3.49808,0.5894400000000001,3.5473938603,0.23808,0.06944,0.248,3.26,0.52,3.3012118987
2019-12-17 05:30:00,3.42592,0.14256000000000002,3.4288848333,0.14592000000000002,0.04256,0.152,3.2800000000000002,0.1,3.2815240362
2019-12-17 06:00:00,3.21496,0.042280000000000005,3.2152380005,0.14496,0.042280000000000005,0.151,3.07,0.0,3.07
2019-12-17 06:30:00,3.7039999999999997,0.042,3.7042381133,0.14400000000000002,0.042,0.15,3.56,0.0,3.56
2019-12-17 07:00:00,4.12592,0.04256,4.1261395032,0.14592000000000002,0.04256,0.152,3.98,0.0,3.98
2019-12-17 07:30:00,4.27592,0.07256,4.2765356072,0.14592000000000002,0.04256,0.152,4.13,0.03,4.1301089574
2019-12-17 08:00:00,4.27168,0.49424000000000007,4.3001771126,0.15168,0.04424,0.158,4.12,0.45,4.1445023827
2019-12-17 08:30:00,4.1632,0.5076,4.1940305197,0.1632,0.0476,0.17,4.0,0.46,4.0263631232
2019-12-17 09:00:00,4.30128,0.57704,4.3398139131,0.16128,0.047040000000000005,0.168,4.14,0.53,4.173787249
2019-12-17 09:30:00,4.19496,0.5322800000000001,4.2285944946,0.14496,0.042280000000000005,0.151,4.05,0.49,4.0795342871
2019-12-17 10:00:00,4.10128,0.51704,4.1337426141,0.16128,0.047040000000000005,0.168,3.94,0.47000000000000003,3.9679339712
2019-12-17 10:30:00,4.01072,0.49396000000000007,4.0410235585,0.15072000000000002,0.043960000000000006,0.157,3.86,0.45,3.8861420457999998
2019-12-17 11:00:00,3.99688,0.47284000000000004,4.0247518433,0.14688,0.04284,0.153,3.85,0.43,3.8739385643
2019-12-17 11:30:00,4.00688,0.49284000000000006,4.0370755009,0.14688,0.04284,0.153,3.86,0.45,3.8861420457999998
2019-12-17 12:00:00,4.00592,0.48256000000000004,4.0348803204,0.14592000000000002,0.04256,0.152,3.86,0.44,3.8849967825
2019-12-17 12:30:00,4.18304,0.48172000000000004,4.2106861436,0.14304,0.04172,0.149,4.04,0.44,4.0638897623
2019-12-17 13:00:00,4.18688,0.49284000000000006,4.2157864509,0.14688,0.04284,0.153,4.04,0.45,4.0649846248
2019-12-17 13:30:00,4.40688,0.55284,4.4414213266,0.14688,0.04284,0.153,4.26,0.51,4.2904195599
2019-12-17 14:00:00,4.47456,0.57508,4.5113638958,0.15456,0.04508,0.161,4.32,0.53,4.352390148
2019-12-17 14:30:00,4.42648,0.54564,4.459982982,0.15648,0.04564000000000001,0.163,4.27,0.5,4.2991743393
2019-12-17 15:00:00,4.4764800000000005,0.57564,4.5133396283,0.15648,0.04564000000000001,0.163,4.32,0.53,4.352390148
2019-12-17 15:30:00,4.40168,0.5842400000000001,4.4402841351,0.15168,0.04424,0.158,4.25,0.54,4.2841685308
2019-12-17 16:00:00,4.61512,0.58816,4.652447184,0.16512000000000002,0.04816,0.17200000000000001,4.45,0.54,4.4826443089
2019-12-17 16:30:00,4.88992,0.5795600000000001,4.9241453472,0.16992000000000002,0.04956000000000001,0.177,4.72,0.53,4.749663146
2019-12-17 17:00:00,5.19952,0.5523600000000001,5.2287770846,0.17952,0.052360000000000004,0.187,5.02,0.5,5.0448389469
2019-12-17 17:30:00,5.41528,0.51404,5.4396226524,0.18528000000000003,0.054040000000000005,0.193,5.23,0.46,5.2501904727
2019-12-17 18:00:00,5.52336,0.5534800000000001,5.55102205,0.18336000000000002,0.05348000000000001,0.191,5.34,0.5,5.3633571576
2019-12-17 18:30:00,5.61136,0.5674800000000001,5.6399817908,0.23136,0.06748000000000001,0.241,5.38,0.5,5.4031842463
2019-12-17 19:00:00,5.49616,0.5888800000000001,5.5276174253,0.23616,0.06888000000000001,0.246,5.26,0.52,5.2856409261
2019-12-17 19:30:00,5.31624,0.5943200000000001,5.3493573446,0.18624000000000002,0.05432000000000001,0.194,5.13,0.54,5.1583427571
2019-12-17 20:00:00,5.23856,0.6220800000000001,5.275366755,0.17856000000000002,0.05208,0.186,5.06,0.5700000000000001,5.092003535
2019-12-17 20:30:00,5.27184,0.67012,5.3142598544,0.17184000000000002,0.050120000000000005,0.179,5.1,0.62,5.1375480533
2019-12-17 21:00:00,5.01952,0.63236,5.059195608,0.17952,0.052360000000000004,0.187,4.84,0.58,4.8746281909
2019-12-17 21:30:00,4.73952,0.6723600000000001,4.7869737622,0.17952,0.052360000000000004,0.187,4.5600000000000005,0.62,4.6019561058
2019-12-17 22:00:00,4.30624,0.5943200000000001,4.3470586838,0.18624000000000002,0.05432000000000001,0.194,4.12,0.54,4.1552376587
2019-12-17 22:30:00,3.91624,0.5943200000000001,3.9610796508,0.18624000000000002,0.05432000000000001,0.194,3.73,0.54,3.768885777
2019-12-17 23:00:00,3.61328,0.6580400000000001,3.6727113962,0.23328000000000002,0.06804,0.243,3.38,0.59,3.4311076929
2019-12-17 23:30:00,3.39976,0.65868,3.4629795552,0.26976,0.07868,0.281,3.13,0.58,3.1832844673
2019-12-18 00:00:00,3.27344,0.6839200000000001,3.3441226054,0.25344,0.07392,0.264,3.02,0.61,3.0809901006000002
2019-12-18 00:30:00,3.39512,0.70316,3.467170864,0.28512000000000004,0.08316000000000001,0.297,3.11,0.62,3.1711985116
2019-12-18 01:00:00,3.7720000000000002,0.641,3.8260769726,0.312,0.091,0.325,3.46,0.55,3.5034411655
2019-12-18 01:30:00,3.88824,0.6053200000000001,3.9350759332000003,0.25824,0.07532000000000001,0.269,3.63,0.53,3.6684874267
2019-12-18 02:00:00,3.84368,0.5852400000000001,3.8879791409,0.22368000000000002,0.06524,0.233,3.62,0.52,3.657157366
2019-12-18 02:30:00,3.82768,0.5822400000000001,3.8717099065,0.24768,0.07224000000000001,0.258,3.58,0.51,3.6161443555
2019-12-18 03:00:00,3.8324,0.6182000000000001,3.8819403653,0.3024,0.0882,0.315,3.5300000000000002,0.53,3.5695657999
2019-12-18 03:30:00,3.8280000000000003,0.614,3.8769291972,0.28800000000000003,0.084,0.30000000000000004,3.54,0.53,3.5794552658
2019-12-18 04:00:00,3.57424,0.55832,3.6175838346,0.23424000000000003,0.06832,0.244,3.34,0.49,3.3757517680999998
2019-12-18 04:30:00,3.43248,0.52364,3.4721920742,0.25248000000000004,0.07364000000000001,0.263,3.18,0.45,3.2116818024000002
2019-12-18 05:00:00,3.36112,0.5261600000000001,3.4020540854,0.26112,0.07616,0.272,3.1,0.45,3.1324910215
2019-12-18 05:30:00,3.37416,0.48288000000000003,3.4085376336,0.28416,0.08288000000000001,0.296,3.09,0.4,3.1157824058
2019-12-18 06:00:00,3.49184,0.10512,3.4934219327,0.29184000000000004,0.08512,0.304,3.2,0.02,3.2000624994
2019-12-18 06:30:00,3.88856,0.45708000000000004,3.9153315313,0.29856000000000005,0.08708,0.311,3.59,0.37,3.6090164865
2019-12-18 07:00:00,4.3148800000000005,0.48184000000000005,4.3417000357,0.31488000000000005,0.09184,0.328,4.0,0.39,4.0189675291
2019-12-18 07:30:00,4.43064,0.53352,4.462646569,0.32064000000000004,0.09352,0.334,4.11,0.44,4.1334852123
2019-12-18 08:00:00,4.40448,0.49464,4.4321679571,0.32448000000000005,0.09464,0.338,4.08,0.4,4.0995609521
2019-12-18 08:30:00,4.3276,0.5368,4.3607655291,0.29760000000000003,0.0868,0.31,4.03,0.45,4.0550462389
2019-12-18 09:00:00,4.31056,0.52308,4.3421815024,0.25056,0.07308,0.261,4.06,0.45,4.0848622988
2019-12-18 09:30:00,4.26784,0.5581200000000001,4.3041789229,0.26784,0.07812000000000001,0.279,4.0,0.48,4.0286970598
2019-12-18 10:00:00,4.56656,0.6160800000000001,4.6079306418,0.46656000000000003,0.13608,0.486,4.1,0.48,4.128001938
2019-12-18 10:30:00,4.492,0.621,4.5347221525,0.552,0.161,0.5750000000000001,3.94,0.46,3.9667619036
2019-12-18 11:00:00,4.6336,0.6798000000000001,4.6832015758,0.7536,0.21980000000000002,0.785,3.88,0.46,3.907172891
2019-12-18 11:30:00,4.66824,0.7503200000000001,4.7281544814,0.8582400000000001,0.25032000000000004,0.894,3.81,0.5,3.8426683436999998
2019-12-18 12:00:00,4.7328,0.8154,4.8025277719,1.0128,0.2954,1.055,3.7199999999999998,0.52,3.7561682603
2019-12-18 12:30:00,4.79056,0.83808,4.8633160703,1.09056,0.31808000000000003,1.1360000000000001,3.7,0.52,3.7363618668000003
2019-12-18 13:00:00,4.38304,0.8167200000000001,4.4584830604,0.9830400000000001,0.28672000000000003,1.024,3.4,0.53,3.4410608829
2019-12-18 13:30:00,4.48224,0.82232,4.5570479041,1.24224,0.36232000000000003,1.294,3.24,0.46,3.2724914056
2019-12-18 14:00:00,4.484,0.8170000000000001,4.5578223967,1.224,0.357,1.275,3.26,0.46,3.292294033
2019-12-18 14:30:00,4.29168,0.76924,4.3600742425,0.9916800000000001,0.28924,1.033,3.3,0.48,3.3347263756
2019-12-18 15:00:00,4.6384,0.9012,4.7251366118,1.2384,0.3612,1.29,3.4,0.54,3.4426152849
2019-12-18 15:30:00,4.61592,0.89756,4.7023750806999995,1.22592,0.35756000000000004,1.2770000000000001,3.39,0.54,3.4327394308
2019-12-18 16:00:00,4.8322400000000005,0.9023200000000001,4.9157628909,1.24224,0.36232000000000003,1.294,3.59,0.54,3.6303856544
2019-12-18 16:30:00,5.10672,0.85196,5.1772990062,1.20672,0.35196000000000005,1.2570000000000001,3.9,0.5,3.9319206503
2019-12-18 17:00:00,5.30072,0.81896,5.3636114699,1.23072,0.35896000000000006,1.282,4.07,0.46,4.0959125967
2019-12-18 17:30:00,5.52664,0.84652,5.5910952237,1.25664,0.36652,1.309,4.27,0.48,4.2968942272
2019-12-18 18:00:00,5.54088,0.8048400000000001,5.5990283621,1.25088,0.36484000000000005,1.303,4.29,0.44,4.3125050725000005
2019-12-18 18:30:00,5.45512,0.85316,5.521432441,1.24512,0.36316000000000004,1.297,4.21,0.49,4.2384195168
2019-12-18 19:00:00,5.45288,0.85084,5.518861205,1.20288,0.35084000000000004,1.2530000000000001,4.25,0.5,4.2793106922
2019-12-18 19:30:00,5.19064,0.7735200000000001,5.2479592986,1.04064,0.30352,1.084,4.15,0.47000000000000003,4.1765296599
2019-12-18 20:00:00,4.94872,0.7529600000000001,5.0056746199,1.03872,0.30296,1.082,3.91,0.45,3.9358099548
2019-12-18 20:30:00,4.85944,0.74192,4.9157504412,1.06944,0.31192000000000003,1.114,3.79,0.43,3.8143151417
2019-12-18 21:00:00,4.76064,1.22852,4.9165999024,1.16064,0.33852000000000004,1.209,3.6,0.89,3.7083823967000002
2019-12-18 21:30:00,4.46832,0.78076,4.5360191578,1.16832,0.34076,1.217,3.3,0.44,3.3292041091
2019-12-18 22:00:00,4.3016,0.8088000000000001,4.3769761251,1.1616,0.3388,1.21,3.14,0.47000000000000003,3.1749803149
2019-12-18 22:30:00,3.89696,0.7532800000000001,3.9690966227,1.17696,0.34328000000000003,1.226,2.7199999999999998,0.41000000000000003,2.7507271766
2019-12-18 23:00:00,3.59216,0.7118800000000001,3.6620194702,1.17216,0.34188,1.221,2.42,0.37,2.448121729
2019-12-18 23:30:00,3.3808,0.7344,3.4596462247,1.1808,0.34440000000000004,1.23,2.2,0.39,2.2343007855
2019-12-19 00:00:00,3.16104,0.74572,3.2478103701,1.15104,0.33572,1.199,2.01,0.41000000000000003,2.0513897728
2019-12-21 00:30:00,2.99728,0.58504,3.053843349,0.49728000000000006,0.14504,0.518,2.5,0.44,2.5384247084
2019-12-21 01:00:00,3.2864,0.1652,3.2905494982,0.5664,0.1652,0.59,2.7199999999999998,0.0,2.7199999999999998
2019-12-21 01:30:00,3.6056,0.1708,3.6096431957,0.5856,0.1708,0.61,3.02,0.0,3.02
2019-12-21 02:00:00,3.40168,0.14924,3.4049521876,0.51168,0.14924,0.533,2.89,0.0,2.89
2019-12-21 02:30:00,3.28672,0.14196,3.2897843394,0.48672000000000004,0.14196,0.507,2.8,0.0,2.8
2019-12-21 03:00:00,3.20528,0.15904000000000001,3.2092232082,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.66,0.0,2.66
2019-12-21 03:30:00,3.1456,0.1358,3.1485299744,0.4656,0.1358,0.485,2.68,0.0,2.68
2019-12-21 04:00:00,3.0850400000000002,0.13272,3.0878935215,0.45504000000000006,0.13272,0.47400000000000003,2.63,0.0,2.63
2019-12-21 04:30:00,3.0492,0.1456,3.0526742374999998,0.49920000000000003,0.1456,0.52,2.55,0.0,2.55
2019-12-21 05:00:00,2.9455999999999998,0.1358,2.9487287091,0.4656,0.1358,0.485,2.48,0.0,2.48
2019-12-21 05:30:00,2.79576,0.14168,2.7993476383,0.48576,0.14168,0.506,2.31,0.0,2.31
2019-12-21 06:00:00,2.97288,0.21084000000000003,2.9803471274,0.7228800000000001,0.21084000000000003,0.753,2.25,0.0,2.25
2019-12-21 06:30:00,3.03336,0.19348,3.0395242062,0.6633600000000001,0.19348,0.6910000000000001,2.37,0.0,2.37
2019-12-21 07:00:00,3.2292,0.1806,3.23424628,0.6192000000000001,0.1806,0.645,2.61,0.0,2.61
2019-12-21 07:30:00,3.29872,0.12796000000000002,3.3012009026999998,0.43872000000000005,0.12796000000000002,0.457,2.86,0.0,2.86
2019-12-21 08:00:00,3.42624,0.12432000000000001,3.4284947134,0.42624,0.12432000000000001,0.444,3.0,0.0,3.0
2019-12-21 08:30:00,3.29624,0.08932000000000001,3.2974499541,0.30624,0.08932000000000001,0.319,2.99,0.0,2.99
2019-12-21 09:00:00,3.56368,0.10024000000000001,3.565089508,0.34368000000000004,0.10024000000000001,0.358,3.22,0.0,3.22
2019-12-21 09:30:00,3.81536,0.14448000000000003,3.8180946033,0.49536,0.14448000000000003,0.516,3.32,0.0,3.32
2019-12-21 10:00:00,3.84968,0.16324000000000002,3.8531394213,0.5596800000000001,0.16324000000000002,0.583,3.29,0.0,3.29
2019-12-21 10:30:00,3.64992,0.15456,3.6531910435,0.5299200000000001,0.15456,0.552,3.12,0.0,3.12
2019-12-21 11:00:00,3.60488,0.16184,3.6085110502999997,0.55488,0.16184,0.578,3.05,0.0,3.05
2019-12-21 11:30:00,3.80016,0.18088,3.8044623273,0.62016,0.18088,0.646,3.18,0.0,3.18
2019-12-21 12:00:00,3.45736,0.5254800000000001,3.4970655413,0.5673600000000001,0.16548000000000002,0.591,2.89,0.36,2.9123358323
2019-12-21 12:30:00,3.8572,0.5196000000000001,3.8920400820000003,0.5472,0.15960000000000002,0.5700000000000001,3.31,0.36,3.3295194849
2019-12-21 13:00:00,4.00192,0.50056,4.0331035196,0.48192,0.14056000000000002,0.502,3.52,0.36,3.5383612026
2019-12-21 13:30:00,4.3812,0.49160000000000004,4.4086941377,0.45120000000000005,0.1316,0.47000000000000003,3.93,0.36,3.9464541046
2019-12-21 14:00:00,4.63472,0.12096000000000001,4.6362981785,0.41472000000000003,0.12096000000000001,0.432,4.22,0.0,4.22
2019-12-21 14:30:00,4.54408,0.13244,4.5460096128,0.45408000000000004,0.13244,0.47300000000000003,4.09,0.0,4.09
2019-12-21 15:00:00,4.2076,0.1218,4.2093625408,0.4176,0.1218,0.435,3.79,0.0,3.79
2019-12-21 15:30:00,4.45712,0.13916,4.4592918945,0.47712000000000004,0.13916,0.497,3.98,0.0,3.98
2019-12-21 16:00:00,4.64112,0.63116,4.6838400699000005,0.62112,0.18116000000000002,0.647,4.02,0.45,4.0451081568
2019-12-21 16:30:00,4.82824,0.5903200000000001,4.8641935817,0.61824,0.18032,0.644,4.21,0.41000000000000003,4.2299172569
