Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-12-21 17:00:00,4.99496,0.62228,5.0335730649,0.6249600000000001,0.18228000000000003,0.651,4.37,0.44,4.392095172
2019-12-21 17:30:00,5.19672,0.6169600000000001,5.2332149201,0.60672,0.17696,0.632,4.59,0.44,4.6110410972
2019-12-21 18:00:00,5.04296,0.56128,5.0740990136,0.55296,0.16128,0.5760000000000001,4.49,0.4,4.5077821598
2019-12-21 18:30:00,5.00032,0.57676,5.0334731747,0.64032,0.18676,0.667,4.36,0.39,4.3774079088
2019-12-21 19:00:00,4.72056,0.56808,4.7546189753,0.6105600000000001,0.17808000000000002,0.636,4.11,0.39,4.1284621834
2019-12-21 19:30:00,4.69512,0.57816,4.7305835581,0.64512,0.18816000000000002,0.672,4.05,0.39,4.068734447
2019-12-21 20:00:00,4.60424,0.56832,4.639182428,0.7142400000000001,0.20832,0.744,3.89,0.36,3.9066225822
2019-12-21 20:30:00,4.68816,0.22988000000000003,4.693792603,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.9,0.0,3.9
2019-12-21 21:00:00,4.5344,0.6092000000000001,4.5751402164,0.8544,0.2492,0.89,3.68,0.36,3.6975667675
2019-12-21 21:30:00,4.08392,0.5915600000000001,4.1265416271,0.7939200000000001,0.23156000000000002,0.8270000000000001,3.29,0.36,3.3096374424
2019-12-21 22:00:00,3.97472,0.58596,4.0176794546,0.7747200000000001,0.22596000000000002,0.807,3.2,0.36,3.22018633
2019-12-21 22:30:00,3.65488,0.23184000000000002,3.6622257713,0.79488,0.23184000000000002,0.8280000000000001,2.86,0.0,2.86
2019-12-21 23:00:00,3.34032,0.22176,3.3476731023,0.7603200000000001,0.22176,0.792,2.58,0.0,2.58
2019-12-21 23:30:00,3.05856,0.22708000000000003,3.0669780893,0.77856,0.22708000000000003,0.811,2.2800000000000002,0.0,2.2800000000000002
2019-12-22 00:00:00,2.85472,0.19096000000000002,2.8610997885,0.6547200000000001,0.19096000000000002,0.682,2.2,0.0,2.2
2019-12-22 00:30:00,2.90888,0.16884000000000002,2.9137758665,0.5788800000000001,0.16884000000000002,0.603,2.33,0.0,2.33
2019-12-22 01:00:00,3.226,0.133,3.2287404665,0.456,0.133,0.47500000000000003,2.77,0.0,2.77
2019-12-22 01:30:00,3.46472,0.12096000000000001,3.4668308294,0.41472000000000003,0.12096000000000001,0.432,3.05,0.0,3.05
2019-12-22 02:00:00,3.36504,0.13272,3.367656277,0.45504000000000006,0.13272,0.47400000000000003,2.91,0.0,2.91
2019-12-22 02:30:00,3.35032,0.11676,3.3523539491,0.40032,0.11676,0.417,2.95,0.0,2.95
2019-12-22 03:00:00,3.32536,0.10948000000000001,3.3271617033,0.37536,0.10948000000000001,0.391,2.95,0.0,2.95
2019-12-22 03:30:00,3.32688,0.14784,3.3301632392,0.50688,0.14784,0.528,2.8200000000000003,0.0,2.8200000000000003
2019-12-22 04:00:00,3.15408,0.16744,3.1585212996,0.57408,0.16744,0.598,2.58,0.0,2.58
2019-12-22 04:30:00,3.09064,0.19852000000000003,3.0970091702,0.68064,0.19852000000000003,0.709,2.41,0.0,2.41
2019-12-22 05:00:00,3.01968,0.23324000000000003,3.0286743305,0.7996800000000001,0.23324000000000003,0.833,2.22,0.0,2.22
2019-12-22 05:30:00,3.02208,0.25144,3.0325219867,0.8620800000000001,0.25144,0.898,2.16,0.0,2.16
2019-12-22 06:00:00,3.01992,0.25956,3.0310539751,0.88992,0.25956,0.927,2.13,0.0,2.13
2019-12-22 06:30:00,3.14872,0.23296000000000003,3.1573260839,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.35,0.0,2.35
2019-12-22 07:00:00,3.24528,0.19404000000000002,3.2510757912,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.58,0.0,2.58
2019-12-22 07:30:00,3.39448,0.19964,3.4003456589,0.6844800000000001,0.19964,0.713,2.71,0.0,2.71
2019-12-22 08:00:00,3.52656,0.17108,3.5307072663,0.5865600000000001,0.17108,0.611,2.94,0.0,2.94
2019-12-22 08:30:00,3.82192,0.17556000000000002,3.8259500519,0.60192,0.17556000000000002,0.627,3.22,0.0,3.22
2019-12-22 09:00:00,4.00632,0.17976,4.0103508076,0.6163200000000001,0.17976,0.642,3.39,0.0,3.39
2019-12-22 09:30:00,4.18824,0.6103200000000001,4.2324750206,0.8582400000000001,0.25032000000000004,0.894,3.33,0.36,3.3494029319
2019-12-22 10:00:00,4.12056,0.6080800000000001,4.1651861903,0.8505600000000001,0.24808000000000002,0.886,3.27,0.36,3.2897568299
2019-12-22 10:30:00,4.11488,0.59184,4.1572240738,0.79488,0.23184000000000002,0.8280000000000001,3.32,0.36,3.3394610344
2019-12-22 11:00:00,4.06848,0.6016400000000001,4.1127241823,0.8284800000000001,0.24164000000000002,0.863,3.24,0.36,3.2599386497
2019-12-22 11:30:00,3.83272,0.5299600000000001,3.8691859867,0.58272,0.16996000000000003,0.607,3.25,0.36,3.2698776736
2019-12-22 12:00:00,4.04824,0.18032,4.0522539901,0.61824,0.18032,0.644,3.43,0.0,3.43
2019-12-22 12:30:00,4.0292,0.5406000000000001,4.0653045396,0.6192000000000001,0.1806,0.645,3.41,0.36,3.4289502767
2019-12-22 13:00:00,3.9644,0.1792,3.9684480594,0.6144000000000001,0.1792,0.64,3.35,0.0,3.35
2019-12-22 13:30:00,4.08728,0.50504,4.1183641413,0.49728000000000006,0.14504,0.518,3.59,0.36,3.6080049889
2019-12-22 14:00:00,4.24568,0.12124000000000001,4.2474107171,0.41568000000000005,0.12124000000000001,0.433,3.83,0.0,3.83
2019-12-22 14:30:00,4.28728,0.11004000000000001,4.2886919451,0.37728,0.11004000000000001,0.393,3.91,0.0,3.91
2019-12-22 15:00:00,4.0468,0.4524,4.0720088409,0.3168,0.09240000000000001,0.33,3.73,0.36,3.7473323845
2019-12-22 15:30:00,4.23424,0.46332000000000007,4.259513329,0.35424000000000005,0.10332000000000001,0.369,3.88,0.36,3.8966652409
2019-12-22 16:00:00,4.37632,0.50976,4.4059087598,0.37632000000000004,0.10976000000000001,0.392,4.0,0.4,4.0199502484
2019-12-22 16:30:00,4.8708,0.5644,4.9033906636,0.46080000000000004,0.13440000000000002,0.48,4.41,0.43,4.4309141269
2019-12-22 17:00:00,5.0676,0.5918,5.1020385142,0.4176,0.1218,0.435,4.65,0.47000000000000003,4.6736923305
2019-12-22 17:30:00,5.22368,0.5852400000000001,5.2563617265,0.46368000000000004,0.13524,0.483,4.76,0.45,4.7812236927
2019-12-22 18:00:00,5.3044,0.5892000000000001,5.3370231403,0.6144000000000001,0.1792,0.64,4.69,0.41000000000000003,4.7078869995
2019-12-22 18:30:00,5.24312,0.57716,5.2747910859000005,0.5731200000000001,0.16716,0.597,4.67,0.41000000000000003,4.6879633104
2019-12-22 19:00:00,4.8428,0.1504,4.8451348794,0.4128,0.12040000000000001,0.43,4.43,0.03,4.4301015790000005
2019-12-22 19:30:00,4.65128,0.5220400000000001,4.6804840989,0.5212800000000001,0.15204,0.543,4.13,0.37,4.1465407269
2019-12-22 20:00:00,4.45416,0.51288,4.4835908823,0.5241600000000001,0.15288000000000002,0.546,3.93,0.36,3.9464541046
2019-12-22 20:30:00,4.5022400000000005,0.51232,4.5312952674,0.52224,0.15232,0.544,3.98,0.36,3.9962482405
2019-12-22 21:00:00,4.5857600000000005,0.5716800000000001,4.6212566256,0.7257600000000001,0.21168,0.756,3.86,0.36,3.8767512172
2019-12-22 21:30:00,4.15216,0.56188,4.1900049881,0.6921600000000001,0.20188,0.721,3.46,0.36,3.4786779098
2019-12-22 22:00:00,3.74672,0.21196,3.7527107269,0.72672,0.21196,0.757,3.02,0.0,3.02
2019-12-22 22:30:00,3.46568,0.26124,3.4755120774,0.89568,0.26124,0.933,2.5700000000000003,0.0,2.5700000000000003
2019-12-22 23:00:00,3.05728,-0.46996000000000004,3.0931898422,0.85728,0.25004000000000004,0.893,2.2,-0.72,2.3148218074
2019-12-22 23:30:00,2.76728,0.25004000000000004,2.7785533286,0.85728,0.25004000000000004,0.893,1.9100000000000001,0.0,1.9100000000000001
2019-12-23 00:00:00,2.7016,0.2338,2.7116978076000002,0.8016000000000001,0.2338,0.835,1.9,0.0,1.9
2019-12-23 00:30:00,2.48984,0.20412000000000002,2.4981929869,0.69984,0.20412000000000002,0.729,1.79,0.0,1.79
2019-12-23 01:00:00,3.04664,0.15652000000000002,3.050657929,0.53664,0.15652000000000002,0.559,2.51,0.0,2.51
2019-12-23 01:30:00,3.348,0.074,3.3488177018,0.528,0.154,0.55,2.8200000000000003,-0.08,2.8211345236
2019-12-23 02:00:00,3.06472,0.10596000000000001,3.0665511899,0.5347200000000001,0.15596000000000002,0.557,2.5300000000000002,-0.05,2.5304940229
2019-12-23 02:30:00,2.97416,0.14288,2.9775900322,0.5241600000000001,0.15288000000000002,0.546,2.45,-0.01,2.4500204081
2019-12-23 03:00:00,3.21464,0.20552,3.2212030051,0.70464,0.20552,0.734,2.51,0.0,2.51
2019-12-23 03:30:00,3.19584,0.23212000000000002,3.2042585726,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.4,0.0,2.4
2019-12-23 04:00:00,3.05976,0.28868000000000005,3.0733479139,0.9897600000000001,0.28868000000000005,1.031,2.07,0.0,2.07
2019-12-23 04:30:00,2.97648,-0.06936,2.9772880277000002,0.99648,0.29064,1.038,1.98,-0.36,2.0124611797
2019-12-23 05:00:00,2.78856,0.22708000000000003,2.7977905926,0.77856,0.22708000000000003,0.811,2.01,0.0,2.01
2019-12-23 05:30:00,2.80856,0.19208000000000003,2.8151206013000003,0.65856,0.19208000000000003,0.686,2.15,0.0,2.15
2019-12-23 06:00:00,3.32096,0.24528000000000003,3.3300056456,0.84096,0.24528000000000003,0.876,2.48,0.0,2.48
2019-12-23 06:30:00,3.62248,0.21364000000000002,3.6287743661,0.73248,0.21364000000000002,0.763,2.89,0.0,2.89
2019-12-23 07:00:00,4.27896,0.25928,4.2868082299,0.8889600000000001,0.25928,0.926,3.39,0.0,3.39
2019-12-23 07:30:00,4.596,0.668,4.6442911192,1.056,0.308,1.1,3.54,0.36,3.5582580008
2019-12-23 08:00:00,4.61488,0.69684,4.6671943821,1.15488,0.33684000000000003,1.203,3.46,0.36,3.4786779098
2019-12-23 08:30:00,4.66016,0.68088,4.7096378629,1.10016,0.32088,1.146,3.56,0.36,3.5781559496
2019-12-23 09:00:00,4.43168,0.61424,4.4740449707,0.8716800000000001,0.25424,0.908,3.56,0.36,3.5781559496
2019-12-23 09:30:00,4.60736,0.6654800000000001,4.6551723706,1.04736,0.30548000000000003,1.091,3.56,0.36,3.5781559496
2019-12-23 10:00:00,4.486,0.7030000000000001,4.5407493875,1.176,0.343,1.225,3.31,0.36,3.3295194849
2019-12-23 10:30:00,4.47792,0.7035600000000001,4.5328538693,1.17792,0.34356000000000003,1.227,3.3,0.36,3.3195782865
2019-12-23 11:00:00,4.4072,0.6946,4.4616007217,1.1472,0.3346,1.195,3.26,0.36,3.2798170681
2019-12-23 11:30:00,4.3644,0.6442,4.4116868656,0.9744,0.2842,1.015,3.39,0.36,3.4090614544
2019-12-23 12:00:00,4.59496,0.71728,4.6506072722,1.22496,0.35728000000000004,1.276,3.37,0.36,3.3891739407
2019-12-23 12:30:00,4.3684,0.6512,4.4166706918,0.9984000000000001,0.2912,1.04,3.37,0.36,3.3891739407
2019-12-23 13:00:00,4.2884,0.6162000000000001,4.3324446909,0.8784000000000001,0.25620000000000004,0.915,3.41,0.36,3.4289502767
2019-12-23 13:30:00,4.4712,0.6666000000000001,4.5206177675,1.0512,0.30660000000000004,1.095,3.42,0.36,3.4388951714
2019-12-23 14:00:00,4.486,0.7030000000000001,4.5407493875,1.176,0.343,1.225,3.31,0.36,3.3295194849
2019-12-23 14:30:00,4.43096,0.71028,4.4875276267,1.20096,0.35028000000000004,1.251,3.23,0.36,3.25
2019-12-23 15:00:00,4.45824,0.64532,4.5047021876999995,0.9782400000000001,0.28532,1.019,3.48,0.36,3.4985711369
2019-12-23 15:30:00,4.70632,0.31976000000000004,4.7171701686,1.09632,0.31976000000000004,1.142,3.61,0.0,3.61
2019-12-23 16:00:00,4.81808,0.24444000000000002,4.8242767126,0.83808,0.24444000000000002,0.873,3.98,0.0,3.98
2019-12-23 16:30:00,4.78152,0.5833600000000001,4.8169744031,0.49152000000000007,0.14336000000000002,0.512,4.29,0.44,4.3125050725000005
2019-12-23 17:00:00,5.08064,0.6335200000000001,5.1199853906,0.56064,0.16352000000000003,0.584,4.52,0.47000000000000003,4.5443701434
2019-12-23 17:30:00,5.33616,0.6238800000000001,5.372506845,0.59616,0.17388,0.621,4.74,0.45,4.7613128442
2019-12-23 18:00:00,5.46512,0.6581600000000001,5.5046081786,0.64512,0.18816000000000002,0.672,4.82,0.47000000000000003,4.8428607248
2019-12-23 18:30:00,5.4688,0.6384000000000001,5.5059357061,0.5088,0.1484,0.53,4.96,0.49,4.9841448615
2019-12-23 19:00:00,5.22464,0.58052,5.256792425,0.34464,0.10052000000000001,0.359,4.88,0.48,4.9035497346
2019-12-23 19:30:00,5.18424,0.5983200000000001,5.2186522398,0.47424000000000005,0.13832,0.494,4.71,0.46,4.7324095343
2019-12-23 20:00:00,4.91512,0.56816,4.947849068,0.40512000000000004,0.11816000000000002,0.422,4.51,0.45,4.5323945106
2019-12-23 20:30:00,4.70336,0.5284800000000001,4.7329574686,0.30336,0.08848,0.316,4.4,0.44,4.4219452733
2019-12-23 21:00:00,4.57128,0.49204000000000003,4.5976846564,0.28128000000000003,0.08204,0.293,4.29,0.41000000000000003,4.3095475401
2019-12-23 21:30:00,4.47,0.5700000000000001,4.5061957348,0.48,0.14,0.5,3.99,0.43,4.0131035372
2019-12-23 22:00:00,4.1832,0.5426,4.2182433548,0.5232,0.1526,0.545,3.66,0.39,3.6807200383
2019-12-23 22:30:00,3.8104,0.17220000000000002,3.8142890555999998,0.5904,0.17220000000000002,0.615,3.22,0.0,3.22
2019-12-23 23:00:00,3.4928,0.1554,3.4962552824,0.5328,0.1554,0.555,2.96,0.0,2.96
2019-12-23 23:30:00,3.22576,0.15168,3.2293241398,0.48576,0.14168,0.506,2.74,0.01,2.7400182481
2019-12-24 00:00:00,3.10648,0.15064000000000002,3.1101302867,0.51648,0.15064000000000002,0.538,2.59,0.0,2.59
2019-12-24 00:30:00,3.02152,0.14336000000000002,3.0249190402,0.49152000000000007,0.14336000000000002,0.512,2.5300000000000002,0.0,2.5300000000000002
2019-12-24 01:00:00,3.38856,0.12208000000000001,3.3907583812,0.41856000000000004,0.12208000000000001,0.436,2.9699999999999998,0.0,2.9699999999999998
2019-12-24 01:30:00,3.55976,0.11368,3.5615747079,0.38976000000000005,0.11368,0.406,3.17,0.0,3.17
2019-12-24 02:00:00,3.51656,0.13608,3.5191919527,0.46656000000000003,0.13608,0.486,3.05,0.0,3.05
2019-12-24 02:30:00,3.59568,0.15624000000000002,3.5990728806,0.53568,0.15624000000000002,0.558,3.06,0.0,3.06
2019-12-24 03:00:00,3.5930400000000002,0.5067200000000001,3.6285949898,0.50304,0.14672000000000002,0.524,3.09,0.36,3.1109001913
2019-12-24 03:30:00,3.31976,0.14868,3.3230877509,0.50976,0.14868,0.531,2.81,0.0,2.81
2019-12-24 04:00:00,3.10744,0.15092,3.1111027305,0.51744,0.15092,0.539,2.59,0.0,2.59
2019-12-24 04:30:00,3.12288,0.17584000000000002,3.1278265937,0.6028800000000001,0.17584000000000002,0.628,2.52,0.0,2.52
2019-12-24 05:00:00,2.90224,0.15232,2.9062344021,0.52224,0.15232,0.544,2.38,0.0,2.38
2019-12-24 05:30:00,3.07576,0.17668,3.0808303102,0.6057600000000001,0.17668,0.631,2.47,0.0,2.47
2019-12-24 06:00:00,3.35064,0.19852000000000003,3.3565158424,0.68064,0.19852000000000003,0.709,2.67,0.0,2.67
2019-12-24 06:30:00,3.6761600000000003,0.17388,3.6802699086,0.59616,0.17388,0.621,3.08,0.0,3.08
2019-12-24 07:00:00,4.04016,0.28588,4.0502617446,0.98016,0.28588,1.021,3.06,0.0,3.06
2019-12-24 07:30:00,4.08872,0.30296,4.0999287799,1.03872,0.30296,1.082,3.05,0.0,3.05
2019-12-24 08:00:00,3.88552,0.25536000000000003,3.8939022073,0.8755200000000001,0.25536000000000003,0.912,3.01,0.0,3.01
2019-12-24 08:30:00,4.0308,0.5644,4.0701223569,0.7008,0.2044,0.73,3.33,0.36,3.3494029319
2019-12-24 09:00:00,4.05856,0.58708,4.1008014095,0.77856,0.22708000000000003,0.811,3.2800000000000002,0.36,3.2996969558
2019-12-24 09:30:00,4.4636,0.6498,4.5106501749,0.9936,0.2898,1.035,3.47,0.36,3.4886243707
2019-12-24 10:00:00,4.33664,0.69152,4.3914287424000005,1.13664,0.33152000000000004,1.184,3.2,0.36,3.22018633
2019-12-24 10:30:00,4.03152,0.7133600000000001,4.0941465533,1.21152,0.35336,1.262,2.8200000000000003,0.36,2.8428858577
2019-12-24 11:00:00,3.7244,0.6442,3.7797022369,0.9744,0.2842,1.015,2.75,0.36,2.7734635386
2019-12-24 11:30:00,3.69528,0.6590400000000001,3.7535886828000002,1.02528,0.29904000000000003,1.068,2.67,0.36,2.6941603516
2019-12-24 12:00:00,3.88352,0.6993600000000001,3.9459893563,1.16352,0.33936000000000005,1.212,2.7199999999999998,0.36,2.7437201023
2019-12-24 12:30:00,3.9232,0.6876,3.9830003766,1.1232,0.3276,1.17,2.8,0.36,2.8230479982
2019-12-24 13:00:00,3.94496,0.6822800000000001,4.0035253715,1.10496,0.32228,1.151,2.84,0.36,2.8627259736
2019-12-24 13:30:00,4.1416,0.6638000000000001,4.1944583679,1.0416,0.3038,1.085,3.1,0.36,3.1208332221
2019-12-24 14:00:00,4.3996,0.6778000000000001,4.4515045771,1.0896,0.3178,1.135,3.31,0.36,3.3295194849
2019-12-24 14:30:00,4.54568,0.6912400000000001,4.5979364284,1.13568,0.33124000000000003,1.183,3.41,0.36,3.4289502767
2019-12-24 15:00:00,4.25256,0.66408,4.3040990695,1.04256,0.30408,1.086,3.21,0.36,3.2301238366
2019-12-24 15:30:00,3.8612,0.1666,3.8647924912000002,0.5712,0.1666,0.595,3.29,0.0,3.29
2019-12-24 16:00:00,4.09928,0.16604000000000002,4.1026413199,0.56928,0.16604000000000002,0.593,3.5300000000000002,0.0,3.5300000000000002
2019-12-24 16:30:00,4.27512,0.18816000000000002,4.2792587209,0.64512,0.18816000000000002,0.672,3.63,0.0,3.63
2019-12-24 17:00:00,4.81328,0.60304,4.850909358,0.83328,0.24304,0.868,3.98,0.36,3.9962482405
2019-12-24 17:30:00,5.19344,0.6789200000000001,5.2376284137,1.09344,0.31892000000000004,1.139,4.1,0.36,4.1157745322
2019-12-24 18:00:00,4.78984,0.5991200000000001,4.8271639707,0.81984,0.23912000000000003,0.854,3.9699999999999998,0.36,3.9862890011000003
2019-12-24 18:30:00,4.6408000000000005,0.5744,4.6762121423,0.7008,0.2044,0.73,3.94,0.37,3.9573349618
2019-12-24 19:00:00,4.8788800000000005,0.6338400000000001,4.9198804051,0.93888,0.27384000000000003,0.978,3.94,0.36,3.9564125164
2019-12-24 19:30:00,4.69024,0.6313200000000001,4.7325380294,0.9302400000000001,0.27132,0.969,3.76,0.36,3.7771947262000003
2019-12-24 20:00:00,4.468,0.654,4.5156107007,1.008,0.294,1.05,3.46,0.36,3.4786779098
2019-12-24 20:30:00,4.56576,0.64168,4.610630933,0.9657600000000001,0.28168000000000004,1.006,3.6,0.36,3.6179552236
2019-12-24 21:00:00,3.78952,0.58736,3.8347690413,0.7795200000000001,0.22736,0.812,3.01,0.36,3.0314517974
2019-12-24 21:30:00,3.7187200000000002,0.23296000000000003,3.7260097692,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.92,0.0,2.92
2019-12-24 22:00:00,3.6925600000000003,0.23408,3.6999719999,0.80256,0.23408,0.836,2.89,0.0,2.89
2019-12-24 22:30:00,3.2733600000000003,0.26348000000000005,3.2839469241,0.90336,0.26348000000000005,0.9410000000000001,2.37,0.0,2.37
2019-12-24 23:00:00,2.8796,0.21280000000000002,2.8874521641,0.7296,0.21280000000000002,0.76,2.15,0.0,2.15
2019-12-24 23:30:00,2.63976,0.18368,2.6461427021,0.6297600000000001,0.18368,0.656,2.01,0.0,2.01
2019-12-25 00:00:00,2.2852,0.1736,2.2917844576,0.5952000000000001,0.1736,0.62,1.69,0.0,1.69
2019-12-25 00:30:00,2.39008,0.16044,2.3954589122,0.55008,0.16044,0.5730000000000001,1.8399999999999999,0.0,1.8399999999999999
2019-12-25 01:00:00,2.98272,0.20496,2.9897537022,0.70272,0.20496,0.732,2.2800000000000002,0.0,2.2800000000000002
2019-12-25 01:30:00,3.41096,0.24528000000000003,3.4197675944,0.84096,0.24528000000000003,0.876,2.5700000000000003,0.0,2.5700000000000003
2019-12-25 02:00:00,3.47416,0.25788,3.4837178129,0.8841600000000001,0.25788,0.921,2.59,0.0,2.59
2019-12-25 02:30:00,3.7556000000000003,0.3108,3.7684384034000002,1.0656,0.3108,1.11,2.69,0.0,2.69
2019-12-25 03:00:00,3.75592,0.28756000000000004,3.7669119714,0.9859200000000001,0.28756000000000004,1.027,2.77,0.0,2.77
2019-12-25 03:30:00,3.5092,0.2856,3.5208027494,0.9792000000000001,0.2856,1.02,2.5300000000000002,0.0,2.5300000000000002
2019-12-25 04:00:00,3.18368,0.24024,3.1927313698,0.8236800000000001,0.24024,0.858,2.36,0.0,2.36
2019-12-25 04:30:00,3.06976,0.21868,3.0775391793,0.7497600000000001,0.21868,0.781,2.32,0.0,2.32
2019-12-25 05:00:00,2.98896,0.18928,2.9949472116,0.6489600000000001,0.18928,0.676,2.34,0.0,2.34
2019-12-25 05:30:00,2.99704,0.18872000000000003,3.0029758574,0.6470400000000001,0.18872000000000003,0.674,2.35,0.0,2.35
2019-12-25 06:00:00,3.12232,0.20776000000000003,3.1292245685,0.7123200000000001,0.20776000000000003,0.742,2.41,0.0,2.41
2019-12-25 06:30:00,3.11224,0.18732000000000001,3.1178721269,0.64224,0.18732000000000001,0.669,2.47,0.0,2.47
2019-12-25 07:00:00,3.43728,0.21504,3.444,0.73728,0.21504,0.768,2.7,0.0,2.7
2019-12-25 07:30:00,3.5828800000000003,0.21084000000000003,3.5890782382,0.7228800000000001,0.21084000000000003,0.753,2.86,0.0,2.86
2019-12-25 08:00:00,3.41928,0.20104000000000002,3.4251850753,0.68928,0.20104000000000002,0.718,2.73,0.0,2.73
2019-12-25 08:30:00,3.84432,0.22876000000000002,3.8511202786,0.78432,0.22876000000000002,0.8170000000000001,3.06,0.0,3.06
2019-12-25 09:00:00,4.2688,0.2184,4.2743832304,0.7488,0.2184,0.78,3.52,0.0,3.52
2019-12-25 09:30:00,4.24768,0.17724,4.2513761772,0.60768,0.17724,0.633,3.64,0.0,3.64
2019-12-25 10:00:00,4.18952,0.12236000000000001,4.191306455,0.41952000000000006,0.12236000000000001,0.437,3.77,0.0,3.77
2019-12-25 10:30:00,4.19832,0.13076000000000002,4.2003558183,0.44832000000000005,0.13076000000000002,0.467,3.75,0.0,3.75
2019-12-25 11:00:00,4.13416,0.11788000000000001,4.1358402532,0.40416,0.11788000000000001,0.421,3.73,0.0,3.73
2019-12-25 11:30:00,4.21928,0.13104000000000002,4.2213143925,0.44928,0.13104000000000002,0.468,3.77,0.0,3.77
2019-12-25 12:00:00,4.31696,0.13328,4.3190169252,0.45696000000000003,0.13328,0.47600000000000003,3.86,0.0,3.86
2019-12-25 12:30:00,4.4684,0.11620000000000001,4.4699106255,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.07,0.0,4.07
2019-12-25 13:00:00,4.54704,0.11872,4.5485895836,0.40704,0.11872,0.424,4.14,0.0,4.14
2019-12-25 13:30:00,4.65224,0.13732,4.6542661935,0.40224000000000004,0.11732000000000001,0.419,4.25,0.02,4.2500470586
2019-12-25 14:00:00,4.68552,0.13536,4.6874747999,0.39552000000000004,0.11536,0.41200000000000003,4.29,0.02,4.2900466198
2019-12-25 14:30:00,4.54768,0.14724,4.5500629666,0.36768,0.10724,0.383,4.18,0.04,4.1801913832
2019-12-25 15:00:00,4.32248,0.10864000000000001,4.3238450481,0.37248000000000003,0.10864000000000001,0.388,3.95,0.0,3.95
2019-12-25 15:30:00,4.19904,0.10472000000000001,4.2003456048,0.35904,0.10472000000000001,0.374,3.84,0.0,3.84
2019-12-25 16:00:00,4.10656,0.10108,4.1078038171,0.34656000000000003,0.10108,0.361,3.76,0.0,3.76
2019-12-25 16:30:00,4.17408,0.09744000000000001,4.175217168,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.84,0.0,3.84
2019-12-25 17:00:00,4.1752,0.10360000000000001,4.1764851251,0.3552,0.10360000000000001,0.37,3.8200000000000003,0.0,3.8200000000000003
2019-12-25 17:30:00,4.18752,0.10136,4.1887465428,0.34752000000000005,0.10136,0.362,3.84,0.0,3.84
2019-12-25 18:00:00,4.17904,0.10472000000000001,4.1803518512,0.35904,0.10472000000000001,0.374,3.8200000000000003,0.0,3.8200000000000003
2019-12-25 18:30:00,4.0508,0.0994,4.0520193731,0.3408,0.0994,0.355,3.71,0.0,3.71
2019-12-25 19:00:00,4.02048,0.12264000000000001,4.0223500594,0.42048,0.12264000000000001,0.438,3.6,0.0,3.6
2019-12-25 19:30:00,3.8732,0.11760000000000001,3.8749849032,0.4032,0.11760000000000001,0.42,3.47,0.0,3.47
2019-12-25 20:00:00,3.82168,0.11424000000000001,3.8233870848000002,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.43,0.0,3.43
2019-12-25 20:30:00,4.05128,0.11704,4.0529702688,0.40128,0.11704,0.418,3.65,0.0,3.65
2019-12-25 21:00:00,3.92624,0.12432000000000001,3.9282077338,0.42624,0.12432000000000001,0.444,3.5,0.0,3.5
2019-12-25 21:30:00,3.78424,0.13832,3.7867670644,0.47424000000000005,0.13832,0.494,3.31,0.0,3.31
2019-12-25 22:00:00,3.63824,0.14532,3.6411410574,0.49824,0.14532,0.519,3.14,0.0,3.14
2019-12-25 22:30:00,3.34072,0.09896,3.3421853928,0.5107200000000001,0.14896,0.532,2.83,-0.05,2.8304416616
2019-12-25 23:00:00,3.33856,0.11208000000000001,3.3404408092,0.65856,0.19208000000000003,0.686,2.68,-0.08,2.681193764
2019-12-25 23:30:00,3.04184,0.13012,3.0446217828,0.6518400000000001,0.19012,0.679,2.39,-0.06,2.3907530194
2019-12-26 00:00:00,2.93304,0.10172,2.9348033324,0.62304,0.18172000000000002,0.649,2.31,-0.08,2.3113848663
2019-12-27 00:30:00,2.76704,0.15372000000000002,2.7713065872,0.5270400000000001,0.15372000000000002,0.549,2.24,0.0,2.24
2019-12-27 01:00:00,3.1732,0.1526,3.1768671675,0.5232,0.1526,0.545,2.65,0.0,2.65
2019-12-27 01:30:00,3.53088,0.15484,3.5342734756,0.53088,0.15484,0.553,3.0,0.0,3.0
2019-12-27 02:00:00,3.32424,0.13832,3.3271164693,0.47424000000000005,0.13832,0.494,2.85,0.0,2.85
2019-12-27 02:30:00,3.268,0.11900000000000001,3.2701658979,0.40800000000000003,0.11900000000000001,0.425,2.86,0.0,2.86
2019-12-27 03:00:00,3.23304,0.11172000000000001,3.2349697062000002,0.38304000000000005,0.11172000000000001,0.399,2.85,0.0,2.85
2019-12-27 03:30:00,3.12208,0.11144000000000001,3.1240682451,0.38208000000000003,0.11144000000000001,0.398,2.74,0.0,2.74
2019-12-27 04:00:00,3.04592,0.11256000000000001,3.0479990814,0.38592000000000004,0.11256000000000001,0.402,2.66,0.0,2.66
2019-12-27 04:30:00,2.80544,0.05992000000000001,2.8060798278,0.20544,0.05992000000000001,0.214,2.6,0.0,2.6
2019-12-27 05:00:00,2.79216,0.061880000000000004,2.7928456098,0.21216000000000002,0.061880000000000004,0.221,2.58,0.0,2.58
2019-12-27 05:30:00,2.72312,0.06216000000000001,2.7238293632,0.21312,0.06216000000000001,0.222,2.51,0.0,2.51
2019-12-27 06:00:00,2.77384,0.07112,2.7747515925,0.24384000000000003,0.07112,0.254,2.5300000000000002,0.0,2.5300000000000002
2019-12-27 06:30:00,3.22632,0.10976000000000001,3.2281864878,0.37632000000000004,0.10976000000000001,0.392,2.85,0.0,2.85
2019-12-27 07:00:00,3.42304,0.11172000000000001,3.4248626542,0.38304000000000005,0.11172000000000001,0.399,3.04,0.0,3.04
2019-12-27 07:30:00,3.51016,0.11088,3.5119108189,0.38016000000000005,0.11088,0.396,3.13,0.0,3.13
2019-12-27 08:00:00,3.50016,0.11088,3.5019158185,0.38016000000000005,0.11088,0.396,3.12,0.0,3.12
2019-12-27 08:30:00,3.52808,0.10444,3.5296255042,0.35808,0.10444,0.373,3.17,0.0,3.17
2019-12-27 09:00:00,3.81208,0.11144000000000001,3.8137085363,0.38208000000000003,0.11144000000000001,0.398,3.43,0.0,3.43
2019-12-27 09:30:00,3.92152,0.07336000000000001,3.9222061139,0.25152,0.07336000000000001,0.262,3.67,0.0,3.67
2019-12-27 10:00:00,3.98168,0.04424,3.9819257653,0.15168,0.04424,0.158,3.83,0.0,3.83
2019-12-27 10:30:00,4.05472,0.050960000000000005,4.0550402217,0.17472000000000001,0.050960000000000005,0.182,3.88,0.0,3.88
2019-12-27 11:00:00,4.01296,0.056280000000000004,4.0133546317,0.19296000000000002,0.056280000000000004,0.201,3.8200000000000003,0.0,3.8200000000000003
2019-12-27 11:30:00,4.1212,0.0616,4.1216603451000005,0.2112,0.0616,0.22,3.91,0.0,3.91
2019-12-27 12:00:00,4.16752,0.06636,4.1680482963,0.22752000000000003,0.06636,0.23700000000000002,3.94,0.0,3.94
2019-12-27 12:30:00,4.31152,0.07336000000000001,4.3121440607,0.25152,0.07336000000000001,0.262,4.06,0.0,4.06
2019-12-27 13:00:00,4.40776,0.09268000000000001,4.4087342628,0.31776000000000004,0.09268000000000001,0.331,4.09,0.0,4.09
2019-12-27 13:30:00,4.63072,0.11396,4.6321220407,0.39072,0.11396,0.40700000000000003,4.24,0.0,4.24
2019-12-27 14:00:00,4.76088,0.11984000000000002,4.7623880564,0.41088,0.11984000000000002,0.428,4.35,0.0,4.35
2019-12-27 14:30:00,4.56592,0.11256000000000001,4.5673072154,0.38592000000000004,0.11256000000000001,0.402,4.18,0.0,4.18
2019-12-27 15:00:00,4.48648,0.11564,4.4879700757,0.39648000000000005,0.11564,0.41300000000000003,4.09,0.0,4.09
2019-12-27 15:30:00,4.40712,0.10416,4.408350712,0.35712000000000005,0.10416,0.372,4.05,0.0,4.05
2019-12-27 16:00:00,4.39112,0.11116000000000001,4.3925267671,0.38112,0.11116000000000001,0.397,4.01,0.0,4.01
2019-12-27 16:30:00,4.62624,0.12432000000000001,4.6279101115,0.42624,0.12432000000000001,0.444,4.2,0.0,4.2
2019-12-27 17:00:00,4.86792,0.54356,4.8981733942000005,0.45792000000000005,0.13356,0.47700000000000004,4.41,0.41000000000000003,4.4290179498
2019-12-27 17:30:00,5.1036,0.5548000000000001,5.1336669156,0.3936,0.1148,0.41000000000000003,4.71,0.44,4.7305073724
2019-12-27 18:00:00,5.10224,0.55732,5.1325879048,0.40224000000000004,0.11732000000000001,0.419,4.7,0.44,4.7205508153
2019-12-27 18:30:00,4.94152,0.18836000000000003,4.9451086338,0.37152,0.10836000000000001,0.387,4.57,0.08,4.5707001652
2019-12-27 19:00:00,4.83912,0.16516,4.8419376493,0.42912000000000006,0.12516000000000002,0.447,4.41,0.04,4.4101814022
2019-12-27 19:30:00,4.7072,0.15460000000000002,4.7097381031,0.4272,0.1246,0.445,4.28,0.03,4.2801051389
2019-12-27 20:00:00,4.63856,0.14208,4.640735459,0.41856000000000004,0.12208000000000001,0.436,4.22,0.02,4.2200473931
2019-12-27 20:30:00,4.60952,0.17236,4.6127413324,0.41952000000000006,0.12236000000000001,0.437,4.19,0.05,4.1902983187
2019-12-27 21:00:00,4.4364,0.1602,4.4392914975,0.4464,0.1302,0.465,3.99,0.03,3.9901127804
2019-12-27 21:30:00,4.08944,0.14692000000000002,4.0920783228,0.46944,0.13692000000000001,0.489,3.62,0.01,3.6200138121
2019-12-27 22:00:00,3.81928,0.13104000000000002,3.8215273386,0.44928,0.13104000000000002,0.468,3.37,0.0,3.37
2019-12-27 22:30:00,3.41432,0.09376000000000001,3.4156071203,0.42432000000000003,0.12376000000000001,0.442,2.99,-0.03,2.9901504979
2019-12-27 23:00:00,3.02432,0.06376000000000001,3.024992033,0.42432000000000003,0.12376000000000001,0.442,2.6,-0.06,2.6006922155
2019-12-27 23:30:00,2.79896,0.07928,2.8000825702,0.40896000000000005,0.11928000000000001,0.426,2.39,-0.04,2.3903347046
2019-12-28 00:00:00,2.66704,0.06872,2.6679251863999998,0.40704,0.11872,0.424,2.26,-0.05,2.2605530297
2019-12-28 00:30:00,2.81048,0.12264000000000001,2.8131545283,0.42048,0.12264000000000001,0.438,2.39,0.0,2.39
2019-12-28 01:00:00,3.20568,0.12124000000000001,3.2079718515,0.41568000000000005,0.12124000000000001,0.433,2.79,0.0,2.79
2019-12-28 01:30:00,3.448,0.11900000000000001,3.4500528981,0.40800000000000003,0.11900000000000001,0.425,3.04,0.0,3.04
2019-12-28 02:00:00,3.34184,0.12012,3.343998116,0.41184000000000004,0.12012,0.429,2.93,0.0,2.93
2019-12-28 02:30:00,3.23544,0.12992,3.2380474363,0.44544000000000006,0.12992,0.464,2.79,0.0,2.79
2019-12-28 03:00:00,3.15616,0.13888,3.1592140795,0.47616,0.13888,0.496,2.68,0.0,2.68
2019-12-28 03:30:00,3.22264,0.14952000000000001,3.2261067558,0.5126400000000001,0.14952000000000001,0.534,2.71,0.0,2.71
2019-12-28 04:00:00,3.15176,0.13468000000000002,3.1546362389000002,0.46176000000000006,0.13468000000000002,0.481,2.69,0.0,2.69
2019-12-28 04:30:00,2.96296,0.12628,2.9656497770000003,0.43296,0.12628,0.451,2.5300000000000002,0.0,2.5300000000000002
2019-12-28 05:00:00,2.8492800000000003,0.13104000000000002,2.8522917102000003,0.44928,0.13104000000000002,0.468,2.4,0.0,2.4
2019-12-28 05:30:00,2.74008,0.12544000000000002,2.742949799,0.43008,0.12544000000000002,0.448,2.31,0.0,2.31
2019-12-28 06:00:00,2.7768,0.1274,2.7797210292,0.4368,0.1274,0.455,2.34,0.0,2.34
2019-12-28 06:30:00,2.95952,0.12236000000000001,2.9620483791,0.41952000000000006,0.12236000000000001,0.437,2.54,0.0,2.54
2019-12-28 07:00:00,3.19272,0.13496000000000002,3.1955711852,0.46272,0.13496000000000002,0.482,2.73,0.0,2.73
2019-12-28 07:30:00,3.34176,0.13468000000000002,3.3444728434,0.46176000000000006,0.13468000000000002,0.481,2.88,0.0,2.88
2019-12-28 08:00:00,3.39368,0.13524,3.3963736249,0.46368000000000004,0.13524,0.483,2.93,0.0,2.93
2019-12-28 08:30:00,3.38176,0.13468000000000002,3.384440781,0.46176000000000006,0.13468000000000002,0.481,2.92,0.0,2.92
2019-12-28 09:00:00,3.64648,0.15064000000000002,3.6495902236,0.51648,0.15064000000000002,0.538,3.13,0.0,3.13
2019-12-28 09:30:00,3.76576,0.14168,3.7684242861,0.48576,0.14168,0.506,3.2800000000000002,0.0,3.2800000000000002
2019-12-28 10:00:00,3.8631200000000003,0.13216,3.8653799813000003,0.45312,0.13216,0.47200000000000003,3.41,0.0,3.41
2019-12-28 10:30:00,3.89664,0.12152,3.8985343913,0.41664,0.12152,0.434,3.48,0.0,3.48
2019-12-28 11:00:00,3.88504,0.13272,3.8873063167,0.45504000000000006,0.13272,0.47400000000000003,3.43,0.0,3.43
2019-12-28 11:30:00,3.8471200000000003,0.13916,3.8496360607,0.47712000000000004,0.13916,0.497,3.37,0.0,3.37
2019-12-28 12:00:00,3.85664,0.15652000000000002,3.8598148401,0.53664,0.15652000000000002,0.559,3.32,0.0,3.32
2019-12-28 12:30:00,3.91624,0.15932000000000002,3.9194793787,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.37,0.0,3.37
2019-12-28 13:00:00,3.8632,0.1526,3.8662127463,0.5232,0.1526,0.545,3.34,0.0,3.34
2019-12-28 13:30:00,4.18736,0.16548000000000002,4.1906285209,0.5673600000000001,0.16548000000000002,0.591,3.62,0.0,3.62
2019-12-28 14:00:00,4.28488,0.16184,4.2879352607,0.55488,0.16184,0.578,3.73,0.0,3.73
2019-12-28 14:30:00,4.21144,0.15792,4.2143997912,0.54144,0.15792,0.5640000000000001,3.67,0.0,3.67
2019-12-28 15:00:00,4.0488,0.1484,4.0515187276,0.5088,0.1484,0.53,3.54,0.0,3.54
2019-12-28 15:30:00,4.02792,0.13356,4.0301337199,0.45792000000000005,0.13356,0.47700000000000004,3.5700000000000003,0.0,3.5700000000000003
2019-12-28 16:00:00,4.10584,0.12712,4.1078073957,0.43584000000000006,0.12712,0.454,3.67,0.0,3.67
2019-12-28 16:30:00,4.31672,0.14196,4.3190536232,0.48672000000000004,0.14196,0.507,3.83,0.0,3.83
2019-12-28 17:00:00,4.60216,0.16688,4.6051846434,0.57216,0.16688,0.596,4.03,0.0,4.03
2019-12-28 17:30:00,4.74352,0.19936,4.7477074889,0.68352,0.19936,0.712,4.06,0.0,4.06
2019-12-28 18:00:00,5.06864,0.28252000000000005,5.0765075593,0.9686400000000001,0.28252000000000005,1.009,4.1,0.0,4.1
2019-12-28 18:30:00,5.24,0.315,5.249459496,1.08,0.315,1.125,4.16,0.0,4.16
2019-12-28 19:00:00,5.07152,0.31836000000000003,5.0815025534,1.09152,0.31836000000000003,1.137,3.98,0.0,3.98
2019-12-28 19:30:00,4.57584,0.16212000000000001,4.5787110195,0.55584,0.16212000000000001,0.579,4.02,0.0,4.02
2019-12-28 20:00:00,4.25608,0.11844,4.2577276803,0.40608000000000005,0.11844,0.423,3.85,0.0,3.85
2019-12-28 20:30:00,4.34664,0.19152000000000002,4.3508572948,0.65664,0.19152000000000002,0.684,3.69,0.0,3.69
2019-12-28 21:00:00,4.2943999999999996,0.2142,4.299738713,0.7344,0.2142,0.765,3.56,0.0,3.56
2019-12-28 21:30:00,3.9716,0.1988,3.9765723934,0.6816,0.1988,0.71,3.29,0.0,3.29
2019-12-28 22:00:00,3.70576,0.17668,3.7099694069,0.6057600000000001,0.17668,0.631,3.1,0.0,3.1
2019-12-28 22:30:00,3.3464,0.1652,3.3504751902,0.5664,0.1652,0.59,2.7800000000000002,0.0,2.7800000000000002
2019-12-28 23:00:00,3.0596,0.1778,3.0647618178,0.6096,0.1778,0.635,2.45,0.0,2.45
2019-12-28 23:30:00,2.85792,0.16856000000000002,2.8628865154,0.5779200000000001,0.16856000000000002,0.602,2.2800000000000002,0.0,2.2800000000000002
2019-12-29 00:00:00,2.6636800000000003,0.17024,2.6691146098000003,0.5836800000000001,0.17024,0.608,2.08,0.0,2.08
2019-12-29 00:30:00,2.592,0.161,2.5969953793,0.552,0.161,0.5750000000000001,2.04,0.0,2.04
2019-12-29 01:00:00,3.14232,0.17276000000000002,3.1470654585,0.5923200000000001,0.17276000000000002,0.617,2.55,0.0,2.55
2019-12-29 01:30:00,3.3084,0.1512,3.3118532576,0.5184,0.1512,0.54,2.79,0.0,2.79
2019-12-29 02:00:00,3.2764,0.1652,3.2805621469,0.5664,0.1652,0.59,2.71,0.0,2.71
2019-12-29 02:30:00,3.2196,0.1778,3.2245056986,0.6096,0.1778,0.635,2.61,0.0,2.61
2019-12-29 03:00:00,3.34056,0.21308000000000002,3.3473488315,0.7305600000000001,0.21308000000000002,0.761,2.61,0.0,2.61
2019-12-29 03:30:00,3.238,0.224,3.2457387449,0.768,0.224,0.8,2.47,0.0,2.47
2019-12-29 04:00:00,3.098,0.189,3.1037598167000002,0.648,0.189,0.675,2.45,0.0,2.45
2019-12-29 04:30:00,3.02464,0.17052,3.0294428861,0.58464,0.17052,0.609,2.44,0.0,2.44
2019-12-29 05:00:00,2.8404,0.17220000000000002,2.8456150478,0.5904,0.17220000000000002,0.615,2.25,0.0,2.25
2019-12-29 05:30:00,2.7019200000000003,0.17556000000000002,2.7076175875,0.60192,0.17556000000000002,0.627,2.1,0.0,2.1
2019-12-29 06:00:00,2.8512,0.2016,2.8583183867,0.6912,0.2016,0.72,2.16,0.0,2.16
2019-12-29 06:30:00,2.95536,0.17948000000000003,2.9608049243,0.61536,0.17948000000000003,0.641,2.34,0.0,2.34
2019-12-29 07:00:00,3.21112,0.18116000000000002,3.2162261425,0.62112,0.18116000000000002,0.647,2.59,0.0,2.59
2019-12-29 07:30:00,3.21024,0.13132000000000002,3.2129248046,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.76,0.0,2.76
2019-12-29 08:00:00,2.98592,0.11256000000000001,2.9880408297,0.38592000000000004,0.11256000000000001,0.402,2.6,0.0,2.6
2019-12-29 08:30:00,3.1764,0.1652,3.1806930062,0.5664,0.1652,0.59,2.61,0.0,2.61
2019-12-29 09:00:00,3.5776,0.2268,3.5847817228,0.7776000000000001,0.2268,0.81,2.8,0.0,2.8
2019-12-29 09:30:00,3.8396,0.21280000000000002,3.8454924262,0.7296,0.21280000000000002,0.76,3.11,0.0,3.11
2019-12-29 10:00:00,3.9798400000000003,0.20412000000000002,3.9850710659,0.69984,0.20412000000000002,0.729,3.2800000000000002,0.0,3.2800000000000002
2019-12-29 10:30:00,4.07312,0.20216,4.0781337889,0.6931200000000001,0.20216,0.722,3.38,0.0,3.38
2019-12-29 11:00:00,4.12832,0.20076000000000002,4.1331985919,0.68832,0.20076000000000002,0.717,3.44,0.0,3.44
2019-12-29 11:30:00,4.16088,0.22484,4.1669503717,0.77088,0.22484,0.803,3.39,0.0,3.39
2019-12-29 12:00:00,4.16752,0.24136000000000002,4.1745032758,0.82752,0.24136000000000002,0.862,3.34,0.0,3.34
2019-12-29 12:30:00,4.45992,0.29456000000000004,4.4696366743,1.00992,0.29456000000000004,1.052,3.45,0.0,3.45
2019-12-29 13:00:00,4.47656,0.31108,4.487355591,1.06656,0.31108,1.111,3.41,0.0,3.41
2019-12-29 13:30:00,4.37296,0.23128,4.3790717738,0.7929600000000001,0.23128,0.8260000000000001,3.58,0.0,3.58
2019-12-29 14:00:00,4.32888,0.20384000000000002,4.3336765915,0.6988800000000001,0.20384000000000002,0.728,3.63,0.0,3.63
2019-12-29 14:30:00,4.27272,0.23996,4.2794528856,0.8227200000000001,0.23996,0.857,3.45,0.0,3.45
2019-12-29 15:00:00,3.94056,0.17808000000000002,3.9445818029,0.6105600000000001,0.17808000000000002,0.636,3.33,0.0,3.33
2019-12-29 15:30:00,4.19032,0.15176,4.1930672306,0.52032,0.15176,0.542,3.67,0.0,3.67
2019-12-29 16:00:00,4.31008,0.19544,4.3145088249,0.67008,0.19544,0.6980000000000001,3.64,0.0,3.64
2019-12-29 16:30:00,4.66224,0.18732000000000001,4.6660015645,0.64224,0.18732000000000001,0.669,4.02,0.0,4.02
2019-12-29 17:00:00,5.26352,0.26936000000000004,5.2704077262,0.9235200000000001,0.26936000000000004,0.962,4.34,0.0,4.34
2019-12-29 17:30:00,5.1664,0.23520000000000002,5.1717509607,0.8064,0.23520000000000002,0.84,4.36,0.0,4.36
2019-12-29 18:00:00,5.04704,0.22372000000000003,5.0519959818,0.76704,0.22372000000000003,0.799,4.28,0.0,4.28
2019-12-29 18:30:00,5.05912,0.19516000000000003,5.0628828349,0.66912,0.19516000000000003,0.6970000000000001,4.39,0.0,4.39
2019-12-29 19:00:00,5.02088,0.15484,5.0232670046,0.53088,0.15484,0.553,4.49,0.0,4.49
2019-12-29 19:30:00,4.79176,0.16968000000000003,4.7947633101000005,0.58176,0.16968000000000003,0.606,4.21,0.0,4.21
2019-12-29 20:00:00,4.67104,0.23072,4.6767345873,0.7910400000000001,0.23072,0.8240000000000001,3.88,0.0,3.88
2019-12-29 20:30:00,4.61352,0.19936,4.6178253757,0.68352,0.19936,0.712,3.93,0.0,3.93
2019-12-29 21:00:00,4.33624,0.19432000000000002,4.340591849,0.66624,0.19432000000000002,0.6940000000000001,3.67,0.0,3.67
2019-12-29 21:30:00,4.17424,0.20832,4.1794349857,0.7142400000000001,0.20832,0.744,3.46,0.0,3.46
2019-12-29 22:00:00,3.85184,0.19012,3.856529139,0.6518400000000001,0.19012,0.679,3.2,0.0,3.2
2019-12-29 22:30:00,3.45032,0.18676,3.4553708050000003,0.64032,0.18676,0.667,2.81,0.0,2.81
2019-12-29 23:00:00,3.17976,0.18368,3.185060753,0.6297600000000001,0.18368,0.656,2.55,0.0,2.55
2019-12-29 23:30:00,2.94576,0.17668,2.9510536762,0.6057600000000001,0.17668,0.631,2.34,0.0,2.34
2019-12-30 00:00:00,2.79832,0.16576000000000002,2.8032251426,0.56832,0.16576000000000002,0.592,2.23,0.0,2.23
2019-12-30 00:30:00,2.86776,0.16268000000000002,2.8723704845,0.55776,0.16268000000000002,0.581,2.31,0.0,2.31
2019-12-30 01:00:00,3.23376,0.15568,3.2375052124,0.53376,0.15568,0.556,2.7,0.0,2.7
2019-12-30 01:30:00,3.45112,0.14616,3.4542136587,0.50112,0.14616,0.522,2.95,0.0,2.95
2019-12-30 02:00:00,3.38624,0.15932000000000002,3.3899858702,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.84,0.0,2.84
2019-12-30 02:30:00,3.32648,0.15064000000000002,3.3298891273,0.51648,0.15064000000000002,0.538,2.81,0.0,2.81
2019-12-30 03:00:00,3.38064,0.16352000000000003,3.3845923831,0.56064,0.16352000000000003,0.584,2.8200000000000003,0.0,2.8200000000000003
2019-12-30 03:30:00,3.35712,0.17416,3.3616344834,0.5971200000000001,0.17416,0.622,2.76,0.0,2.76
2019-12-30 04:00:00,3.3861600000000003,0.18688000000000002,3.3913129729,0.62016,0.18088,0.646,2.766,0.006,2.7660065076
2019-12-30 04:30:00,3.24264,0.18452000000000002,3.2478857431,0.6326400000000001,0.18452000000000002,0.659,2.61,0.0,2.61
2019-12-30 05:00:00,3.12408,0.16744,3.1285638878,0.57408,0.16744,0.598,2.55,0.0,2.55
2019-12-30 05:30:00,3.02344,0.14392000000000002,3.0268634591,0.49344000000000005,0.14392000000000002,0.514,2.5300000000000002,0.0,2.5300000000000002
2019-12-30 06:00:00,3.14376,0.15568,3.1476123014,0.53376,0.15568,0.556,2.61,0.0,2.61
2019-12-30 06:30:00,3.39168,0.14924,3.394961826,0.51168,0.14924,0.533,2.88,0.0,2.88
2019-12-30 07:00:00,3.31032,0.12976000000000001,3.3128622308,0.42432000000000003,0.12376000000000001,0.442,2.886,0.006,2.886006237
2019-12-30 07:30:00,3.36312,0.14516,3.3662512622,0.47712000000000004,0.13916,0.497,2.886,0.006,2.886006237
2019-12-30 08:00:00,3.584,0.112,3.585749573,0.384,0.112,0.4,3.2,0.0,3.2
2019-12-30 08:30:00,3.6604,0.11220000000000001,3.6621191952,0.3504,0.1022,0.365,3.31,0.01,3.3100151057
2019-12-30 09:00:00,3.81904,0.15672000000000003,3.8222542668,0.50304,0.14672000000000002,0.524,3.316,0.01,3.3160150784
2019-12-30 09:30:00,3.75952,0.13936,3.7621020507000003,0.44352,0.12936,0.462,3.316,0.01,3.3160150784
2019-12-30 10:00:00,4.24216,0.5748800000000001,4.2809354679,0.47616,0.13888,0.496,3.766,0.436,3.7911544416
2019-12-30 10:30:00,4.27144,0.58792,4.311710751,0.54144,0.15792,0.5640000000000001,3.73,0.43,3.7547037167
2019-12-30 11:00:00,4.11088,0.59484,4.1536934167,0.53088,0.15484,0.553,3.58,0.44,3.6069377594
2019-12-30 11:30:00,4.12624,0.5993200000000001,4.1695372645,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.58,0.44,3.6069377594
2019-12-30 12:00:00,4.06216,0.6168800000000001,4.1087327487,0.57216,0.16688,0.596,3.49,0.45,3.518891871
2019-12-30 12:30:00,4.10336,0.60348,4.1474994153,0.42336,0.12348,0.441,3.68,0.48,3.7111723215
2019-12-30 13:00:00,3.95776,0.5876800000000001,4.0011538336,0.43776000000000004,0.12768000000000002,0.456,3.52,0.46,3.5499295768
2019-12-30 13:30:00,4.09776,0.65268,4.1494129946000005,0.55776,0.16268000000000002,0.581,3.54,0.49,3.5737515303
2019-12-30 14:00:00,4.09312,0.6571600000000001,4.1455386381,0.5731200000000001,0.16716,0.597,3.52,0.49,3.5539414739
2019-12-30 14:30:00,4.0476,0.6468,4.0989530371,0.5376000000000001,0.1568,0.56,3.51,0.49,3.5440372459000002
2019-12-30 15:00:00,3.706,0.598,3.7539366004,0.336,0.098,0.35000000000000003,3.37,0.5,3.4068900775
2019-12-30 15:30:00,3.6947200000000002,0.54596,3.7348397824,0.29472000000000004,0.08596000000000001,0.307,3.4,0.46,3.4309765374
2019-12-30 16:00:00,3.8186400000000003,0.55252,3.8584050850000002,0.24864000000000003,0.07252,0.259,3.5700000000000003,0.48,3.6021243732
2019-12-30 16:30:00,4.2112,0.5016,4.2409678141,0.2112,0.0616,0.22,4.0,0.44,4.0241272346
2019-12-30 17:00:00,4.42368,0.46524000000000004,4.4480774499,0.22368000000000002,0.06524,0.233,4.2,0.4,4.2190046219
2019-12-30 17:30:00,4.83064,0.48352000000000006,4.8547785119,0.32064000000000004,0.09352,0.334,4.51,0.39,4.5268311212
2019-12-30 18:00:00,5.05696,0.49328000000000005,5.0809614838,0.45696000000000003,0.13328,0.47600000000000003,4.6,0.36,4.6140654525
2019-12-30 18:30:00,4.85744,0.47592000000000007,4.8806990483,0.39744,0.11592000000000001,0.41400000000000003,4.46,0.36,4.4745055593
2019-12-30 19:00:00,4.80232,0.46276000000000006,4.8245646643,0.35232,0.10276,0.367,4.45,0.36,4.46453805
2019-12-30 19:30:00,4.46128,0.44204000000000004,4.4831259853,0.28128000000000003,0.08204,0.293,4.18,0.36,4.1954737516
2019-12-30 20:00:00,4.19552,0.44036000000000003,4.2185666997,0.27552000000000004,0.08036,0.28700000000000003,3.92,0.36,3.9364959037
2019-12-30 20:30:00,4.08504,0.42272000000000004,4.1068532966,0.21504,0.06272000000000001,0.224,3.87,0.36,3.8867081187
2019-12-30 21:00:00,4.1588,0.0984,4.1599639422,0.26880000000000004,0.0784,0.28,3.89,0.02,3.8900514135
2019-12-30 21:30:00,3.9056,0.0658,3.9061542468,0.22560000000000002,0.0658,0.23500000000000001,3.68,0.0,3.68
2019-12-30 22:00:00,3.61944,0.06692000000000001,3.6200585907000002,0.22944,0.06692000000000001,0.23900000000000002,3.39,0.0,3.39
2019-12-30 22:30:00,3.26544,0.05992000000000001,3.2659897122,0.20544,0.05992000000000001,0.214,3.06,0.0,3.06
2019-12-30 23:00:00,2.90984,0.06412000000000001,2.9105463748,0.21984,0.06412000000000001,0.229,2.69,0.0,2.69
2019-12-30 23:30:00,2.56216,-0.29812000000000005,2.5794455606,0.21216000000000002,0.061880000000000004,0.221,2.35,-0.36,2.3774145621000002
2019-12-31 00:00:00,2.47736,0.04048,2.477690699,0.20736000000000002,0.060480000000000006,0.216,2.27,-0.02,2.270088104
2019-12-31 00:30:00,2.4964,0.060200000000000004,2.4971257477,0.2064,0.060200000000000004,0.215,2.29,0.0,2.29
2019-12-31 01:00:00,2.90504,0.06272000000000001,2.9057169855,0.21504,0.06272000000000001,0.224,2.69,0.0,2.69
2019-12-31 01:30:00,3.15944,0.06692000000000001,3.1601486357,0.22944,0.06692000000000001,0.23900000000000002,2.93,0.0,2.93
2019-12-31 02:00:00,3.13824,0.07532000000000001,3.1391437368,0.25824,0.07532000000000001,0.269,2.88,0.0,2.88
2019-12-31 02:30:00,3.00808,0.06944,3.0088813868,0.23808,0.06944,0.248,2.77,0.0,2.77
2019-12-31 03:00:00,3.06208,0.07644000000000001,3.0630339535,0.26208000000000004,0.07644000000000001,0.273,2.8,0.0,2.8
2019-12-31 03:30:00,3.00032,0.08176000000000001,3.0014337907,0.28032,0.08176000000000001,0.292,2.7199999999999998,0.0,2.7199999999999998
2019-12-31 04:00:00,2.8510400000000002,0.09072000000000001,2.8524829886000003,0.31104000000000004,0.09072000000000001,0.324,2.54,0.0,2.54
2019-12-31 04:30:00,2.80968,0.12824000000000002,2.8126050557999998,0.43968,0.12824000000000002,0.458,2.37,0.0,2.37
2019-12-31 05:00:00,2.97272,0.20496,2.9797773071,0.70272,0.20496,0.732,2.27,0.0,2.27
2019-12-31 05:30:00,3.03696,0.23828000000000002,3.0462933871,0.81696,0.23828000000000002,0.851,2.22,0.0,2.22
2019-12-31 06:00:00,2.93672,0.17696,2.9420467705,0.60672,0.17696,0.632,2.33,0.0,2.33
2019-12-31 06:30:00,3.28192,0.17556000000000002,3.286612268,0.60192,0.17556000000000002,0.627,2.68,0.0,2.68
2019-12-31 07:00:00,3.46408,0.16744,3.4681243346,0.57408,0.16744,0.598,2.89,0.0,2.89
2019-12-31 07:30:00,3.59368,0.20524,3.5995359979,0.7036800000000001,0.20524,0.733,2.89,0.0,2.89
2019-12-31 08:00:00,3.43408,0.16744,3.438159624,0.57408,0.16744,0.598,2.86,0.0,2.86
2019-12-31 08:30:00,3.32336,0.12348,3.3256531689,0.42336,0.12348,0.441,2.9,0.0,2.9
2019-12-31 09:00:00,3.59952,0.15736,3.602958007,0.53952,0.15736,0.562,3.06,0.0,3.06
2019-12-31 09:30:00,3.6924,0.5532,3.7336105849,0.6624,0.1932,0.6900000000000001,3.03,0.36,3.0513111936
2019-12-31 10:00:00,3.7276,0.5518000000000001,3.7682204023,0.6576000000000001,0.1918,0.685,3.07,0.36,3.0910354252
2019-12-31 10:30:00,3.7702400000000003,0.56132,3.8117961383,0.6902400000000001,0.20132000000000003,0.719,3.08,0.36,3.1009675909
2019-12-31 11:00:00,3.7464,0.20020000000000002,3.7517453272,0.6864,0.20020000000000002,0.715,3.06,0.0,3.06
2019-12-31 11:30:00,3.8186400000000003,0.17752,3.8227640261999998,0.6086400000000001,0.17752,0.634,3.21,0.0,3.21
2019-12-31 12:00:00,3.84632,0.17976,3.8505183028000003,0.6163200000000001,0.17976,0.642,3.23,0.0,3.23
2019-12-31 12:30:00,3.91072,0.14896,3.9135559278,0.5107200000000001,0.14896,0.532,3.4,0.0,3.4
2019-12-31 13:00:00,4.03504,0.13272,4.0372221143,0.45504000000000006,0.13272,0.47400000000000003,3.58,0.0,3.58
2019-12-31 13:30:00,4.24944,0.59692,4.2911599597,0.46944,0.13692000000000001,0.489,3.7800000000000002,0.46,3.8078865529
2019-12-31 14:00:00,4.3944,0.5742,4.4317555212,0.4944,0.1442,0.515,3.9,0.43,3.9236335201
2019-12-31 14:30:00,4.3048,0.1414,4.3071216607,0.4848,0.1414,0.505,3.8200000000000003,0.0,3.8200000000000003
2019-12-31 15:00:00,4.38488,0.18184,4.3886488126,0.55488,0.16184,0.578,3.83,0.02,3.830052219
2019-12-31 15:30:00,4.27712,0.5291600000000001,4.3097292026,0.47712000000000004,0.13916,0.497,3.8,0.39,3.8199607328000003
2019-12-31 16:00:00,4.44304,0.57172,4.4796727782,0.62304,0.18172000000000002,0.649,3.8200000000000003,0.39,3.8398567681999998
2019-12-31 16:30:00,4.76112,0.5411600000000001,4.791776059,0.62112,0.18116000000000002,0.647,4.14,0.36,4.155622697
2019-12-31 17:00:00,5.006,0.593,5.0410003967,0.6960000000000001,0.203,0.725,4.31,0.39,4.3276090396
2019-12-31 17:30:00,4.93928,0.5610400000000001,4.9710414201,0.68928,0.20104000000000002,0.718,4.25,0.36,4.2652198068
2019-12-31 18:00:00,5.13632,0.24976,5.1423888612,0.8563200000000001,0.24976,0.892,4.28,0.0,4.28
2019-12-31 18:30:00,4.89424,0.6083200000000001,4.9319000801,0.7142400000000001,0.20832,0.744,4.18,0.4,4.1990951406
2019-12-31 19:00:00,4.71288,0.59084,4.7497715524,0.7228800000000001,0.21084000000000003,0.753,3.99,0.38,4.0080543908
2019-12-31 19:30:00,4.55952,0.5723600000000001,4.5953039725,0.6595200000000001,0.19236,0.687,3.9,0.38,3.9184690888
