Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2019-12-31 20:00:00,4.23528,0.16904000000000002,4.2386520499,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.69,0.01,3.6900135500999998
2019-12-31 20:30:00,4.2448,0.1514,4.2474991466,0.4848,0.1414,0.505,3.76,0.01,3.7600132978
2019-12-31 21:00:00,3.97512,0.15316000000000002,3.9780695067,0.52512,0.15316000000000002,0.547,3.45,0.0,3.45
2019-12-31 21:30:00,3.7444800000000003,0.16464,3.7480977575,0.5644800000000001,0.16464,0.588,3.18,0.0,3.18
2019-12-31 22:00:00,3.61344,0.17892000000000002,3.6178669130000003,0.6134400000000001,0.17892000000000002,0.639,3.0,0.0,3.0
2019-12-31 22:30:00,3.27264,0.18452000000000002,3.2778377324,0.6326400000000001,0.18452000000000002,0.659,2.64,0.0,2.64
2019-12-31 23:00:00,3.1428,0.1904,3.1485622115,0.6528,0.1904,0.68,2.49,0.0,2.49
2019-12-31 23:30:00,2.98728,0.18004,2.9927004862,0.61728,0.18004,0.643,2.37,0.0,2.37
2020-01-01 00:00:00,2.83208,0.18144000000000002,2.8378861147,0.6220800000000001,0.18144000000000002,0.648,2.21,0.0,2.21
2020-01-01 00:30:00,2.9455999999999998,0.1708,2.9505477458,0.5856,0.1708,0.61,2.36,0.0,2.36
2020-01-01 01:00:00,3.298,0.154,3.3015935546,0.528,0.154,0.55,2.77,0.0,2.77
2020-01-01 01:30:00,3.6668000000000003,0.16240000000000002,3.6703945292,0.5568000000000001,0.16240000000000002,0.58,3.11,0.0,3.11
2020-01-01 02:00:00,3.346,0.098,3.3474348388,0.336,0.098,0.35000000000000003,3.01,0.0,3.01
2020-01-01 02:30:00,3.17424,0.06832,3.1749751495,0.23424000000000003,0.06832,0.244,2.94,0.0,2.94
2020-01-01 03:00:00,3.10136,0.06748000000000001,3.1020940347,0.23136,0.06748000000000001,0.241,2.87,0.0,2.87
2020-01-01 03:30:00,2.9056,0.0658,2.9063449554,0.22560000000000002,0.0658,0.23500000000000001,2.68,0.0,2.68
2020-01-01 04:00:00,2.95152,0.07336000000000001,2.9524315403,0.25152,0.07336000000000001,0.262,2.7,0.0,2.7
2020-01-01 04:30:00,2.9548,0.10640000000000001,2.9567150691,0.3648,0.10640000000000001,0.38,2.59,0.0,2.59
2020-01-01 05:00:00,2.98792,0.13356,2.9909035758,0.45792000000000005,0.13356,0.47700000000000004,2.5300000000000002,0.0,2.5300000000000002
2020-01-01 05:30:00,2.94928,0.13104000000000002,2.9521896958,0.44928,0.13104000000000002,0.468,2.5,0.0,2.5
2020-01-01 06:00:00,2.94104,0.12572,2.9437258364,0.43104000000000003,0.12572,0.449,2.51,0.0,2.51
2020-01-01 06:30:00,3.07184,0.12012,3.0741876651,0.41184000000000004,0.12012,0.429,2.66,0.0,2.66
2020-01-01 07:00:00,3.02632,0.07476000000000001,3.0272432674,0.25632000000000005,0.07476000000000001,0.267,2.77,0.0,2.77
2020-01-01 07:30:00,3.04696,0.06328,3.0476170363,0.21696000000000001,0.06328,0.226,2.83,0.0,2.83
2020-01-01 08:00:00,3.04984,0.09912000000000001,3.0514502781,0.33984000000000003,0.09912000000000001,0.354,2.71,0.0,2.71
2020-01-01 08:30:00,3.19912,0.12516000000000002,3.2015673974,0.42912000000000006,0.12516000000000002,0.447,2.77,0.0,2.77
2020-01-01 09:00:00,3.30608,0.11844,3.3082008706,0.40608000000000005,0.11844,0.423,2.9,0.0,2.9
2020-01-01 09:30:00,3.3670400000000003,0.11872,3.3691323512,0.40704,0.11872,0.424,2.96,0.0,2.96
2020-01-01 10:00:00,3.52944,0.10192000000000001,3.5309112705,0.34944000000000003,0.10192000000000001,0.364,3.18,0.0,3.18
2020-01-01 10:30:00,3.50824,0.07532000000000001,3.5090484465,0.25824,0.07532000000000001,0.269,3.25,0.0,3.25
2020-01-01 11:00:00,3.60248,0.07364000000000001,3.6032325765,0.25248000000000004,0.07364000000000001,0.263,3.35,0.0,3.35
2020-01-01 11:30:00,3.63,0.07,3.6306748684,0.24,0.07,0.25,3.39,0.0,3.39
2020-01-01 12:00:00,3.7591200000000002,0.06516000000000001,3.7596846942,0.18912,0.05516000000000001,0.197,3.5700000000000003,0.01,3.5700140056
2020-01-01 12:30:00,3.84624,0.06432,3.8467777685,0.18624000000000002,0.05432000000000001,0.194,3.66,0.01,3.6600136612
2020-01-01 13:00:00,3.8896800000000002,0.05824000000000001,3.890115988,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.69,0.0,3.69
2020-01-01 13:30:00,4.12216,0.061880000000000004,4.1226244311,0.21216000000000002,0.061880000000000004,0.221,3.91,0.0,3.91
2020-01-01 14:00:00,4.29544,0.09492,4.2964886361,0.32544,0.09492,0.339,3.9699999999999998,0.0,3.9699999999999998
2020-01-01 14:30:00,4.292,0.126,4.2938490891,0.432,0.126,0.45,3.86,0.0,3.86
2020-01-01 15:00:00,4.2076,0.1218,4.2093625408,0.4176,0.1218,0.435,3.79,0.0,3.79
2020-01-01 15:30:00,4.208,0.129,4.2099768408,0.40800000000000003,0.11900000000000001,0.425,3.8,0.01,3.8000131579
2020-01-01 16:00:00,4.23704,0.16872,4.2403979059,0.40704,0.11872,0.424,3.83,0.05,3.8303263569
2020-01-01 16:30:00,4.41184,0.12012,4.4134749348,0.41184000000000004,0.12012,0.429,4.0,0.0,4.0
2020-01-01 17:00:00,4.758,0.159,4.7606559422,0.40800000000000003,0.11900000000000001,0.425,4.35,0.04,4.3501839042
2020-01-01 17:30:00,4.87664,0.14152,4.8786930217,0.41664,0.12152,0.434,4.46,0.02,4.4600448428
2020-01-01 18:00:00,4.96872,0.12796000000000002,4.970367411,0.43872000000000005,0.12796000000000002,0.457,4.53,0.0,4.53
2020-01-01 18:30:00,4.95984,0.15412,4.9622339526,0.45984,0.13412000000000002,0.47900000000000004,4.5,0.02,4.5000444442
2020-01-01 19:00:00,4.6752,0.5486,4.7072770261,0.4752,0.1386,0.495,4.2,0.41000000000000003,4.2199644548
2020-01-01 19:30:00,4.6932,0.19260000000000002,4.6971503063,0.5232,0.1526,0.545,4.17,0.04,4.1701918421
2020-01-01 20:00:00,4.40088,0.11984000000000002,4.4025113742,0.41088,0.11984000000000002,0.428,3.99,0.0,3.99
2020-01-01 20:30:00,4.38384,0.16612000000000002,4.3869863232,0.36384000000000005,0.10612,0.379,4.02,0.06,4.0204477363
2020-01-01 21:00:00,4.038,0.139,4.0403916889,0.40800000000000003,0.11900000000000001,0.425,3.63,0.02,3.630055096
2020-01-01 21:30:00,3.678,0.11900000000000001,3.6799245916,0.40800000000000003,0.11900000000000001,0.425,3.27,0.0,3.27
2020-01-01 22:00:00,3.56736,0.13048,3.5697454251,0.44736000000000004,0.13048,0.466,3.12,0.0,3.12
2020-01-01 22:30:00,3.19424,0.12832000000000002,3.1968164164,0.47424000000000005,0.13832,0.494,2.7199999999999998,-0.01,2.7200183823
2020-01-01 23:00:00,2.8132800000000002,0.12804000000000001,2.8161922165,0.47328000000000003,0.13804000000000002,0.493,2.34,-0.01,2.3400213674
2020-01-01 23:30:00,2.62304,0.14672000000000002,2.6271401942,0.50304,0.14672000000000002,0.524,2.12,0.0,2.12
2020-01-02 00:00:00,2.5272,0.15960000000000002,2.5322345863,0.5472,0.15960000000000002,0.5700000000000001,1.98,0.0,1.98
2020-01-02 00:30:00,2.57104,0.16072,2.5760585397,0.5510400000000001,0.16072,0.5740000000000001,2.02,0.0,2.02
2020-01-02 01:00:00,2.83568,0.15624000000000002,2.8399809859,0.53568,0.15624000000000002,0.558,2.3,0.0,2.3
2020-01-02 01:30:00,3.09472,0.15596000000000002,3.0986473501,0.5347200000000001,0.15596000000000002,0.557,2.56,0.0,2.56
2020-01-02 02:00:00,3.02392,0.12656,3.0265672965,0.43392000000000003,0.12656,0.452,2.59,0.0,2.59
2020-01-02 02:30:00,3.01552,0.11536,3.0177257662,0.39552000000000004,0.11536,0.41200000000000003,2.62,0.0,2.62
2020-01-02 03:00:00,3.00416,0.11788000000000001,3.0064718525,0.40416,0.11788000000000001,0.421,2.6,0.0,2.6
2020-01-02 03:30:00,2.88408,0.13244,2.8871192909000003,0.45408000000000004,0.13244,0.47300000000000003,2.43,0.0,2.43
2020-01-02 04:00:00,2.65024,0.13132000000000002,2.6534914735,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.2,0.0,2.2
2020-01-02 04:30:00,2.7476000000000003,0.1568,2.7520704932999998,0.5376000000000001,0.1568,0.56,2.21,0.0,2.21
2020-01-02 05:00:00,2.7336,0.14980000000000002,2.7377014081,0.5136000000000001,0.14980000000000002,0.535,2.22,0.0,2.22
2020-01-02 05:30:00,2.9364,0.1652,2.9410433523,0.5664,0.1652,0.59,2.37,0.0,2.37
2020-01-02 06:00:00,3.16264,0.18452000000000002,3.1680182133,0.6326400000000001,0.18452000000000002,0.659,2.5300000000000002,0.0,2.5300000000000002
2020-01-02 06:30:00,3.5423999999999998,0.1932,3.5476645839,0.6624,0.1932,0.6900000000000001,2.88,0.0,2.88
2020-01-02 07:00:00,3.90728,0.21504,3.9131929674,0.73728,0.21504,0.768,3.17,0.0,3.17
2020-01-02 07:30:00,3.8701600000000003,0.18088,3.8743845963,0.62016,0.18088,0.646,3.25,0.0,3.25
2020-01-02 08:00:00,3.7698400000000003,0.16912000000000002,3.7736315664999998,0.57984,0.16912000000000002,0.604,3.19,0.0,3.19
2020-01-02 08:30:00,3.7569600000000003,0.16828,3.7607268712,0.57696,0.16828,0.601,3.18,0.0,3.18
2020-01-02 09:00:00,3.9552,0.1736,3.9590079565,0.5952000000000001,0.1736,0.62,3.36,0.0,3.36
2020-01-02 09:30:00,4.18896,0.18928,4.1932341695,0.6489600000000001,0.18928,0.676,3.54,0.0,3.54
2020-01-02 10:00:00,4.26536,0.5744800000000001,4.3038730465,0.73536,0.21448,0.766,3.5300000000000002,0.36,3.5483094566
2020-01-02 10:30:00,4.22704,0.22372000000000003,4.2329561538,0.76704,0.22372000000000003,0.799,3.46,0.0,3.46
2020-01-02 11:00:00,4.14456,0.6150800000000001,4.1899523864,0.8745600000000001,0.25508000000000003,0.911,3.27,0.36,3.2897568299
2020-01-02 11:30:00,4.29016,0.64588,4.338505941,0.98016,0.28588,1.021,3.31,0.36,3.3295194849
2020-01-02 12:00:00,4.45288,0.6758400000000001,4.5038761084,1.08288,0.31584,1.1280000000000001,3.37,0.36,3.3891739407
2020-01-02 12:30:00,4.51168,0.6842400000000001,4.5632708445,1.11168,0.32424000000000003,1.158,3.4,0.36,3.4190057034
2020-01-02 13:00:00,4.36264,0.6495200000000001,4.4107260173,0.9926400000000001,0.28952,1.034,3.37,0.36,3.3891739407
2020-01-02 13:30:00,4.33512,0.6631600000000001,4.3855497489,1.00512,0.29316000000000003,1.047,3.33,0.37,3.3504925011
2020-01-02 14:00:00,4.40624,0.68432,4.45906322,0.90624,0.26432,0.9440000000000001,3.5,0.42,3.5251099274
2020-01-02 14:30:00,4.56936,0.6914800000000001,4.6213845761,0.9993600000000001,0.29148,1.041,3.5700000000000003,0.4,3.5923390709
2020-01-02 15:00:00,4.45176,0.6946800000000001,4.5056350718000004,0.94176,0.27468000000000004,0.981,3.51,0.42,3.5350388965
2020-01-02 15:30:00,4.1812,0.6266,4.2278908453,0.8112,0.2366,0.845,3.37,0.39,3.3924917096
2020-01-02 16:00:00,4.20152,0.62836,4.248247474,0.85152,0.24836000000000003,0.887,3.35,0.38,3.3714833531
2020-01-02 16:30:00,4.40928,0.58104,4.4473989702,0.68928,0.20104000000000002,0.718,3.7199999999999998,0.38,3.7393582337
2020-01-02 17:00:00,5.02608,0.64844,5.0677366348,0.8860800000000001,0.25844,0.923,4.14,0.39,4.1583289913
2020-01-02 17:30:00,5.37,0.745,5.4214320064,1.08,0.315,1.125,4.29,0.43,4.31149626
2020-01-02 18:00:00,5.65928,0.7060400000000001,5.7031519882,1.04928,0.30604000000000003,1.093,4.61,0.4,4.6273210392
2020-01-02 18:30:00,5.57968,0.6732400000000001,5.6201495532,1.03968,0.30324,1.083,4.54,0.37,4.5550521402
2020-01-02 19:00:00,5.41008,0.68044,5.4527024676,1.03008,0.30044000000000004,1.073,4.38,0.38,4.3964531159
2020-01-02 19:30:00,4.72728,0.59504,4.7645827519,0.73728,0.21504,0.768,3.99,0.38,4.0080543908
2020-01-02 20:00:00,4.77016,0.65088,4.8143609337,0.86016,0.25088000000000005,0.896,3.91,0.4,3.9304071036
2020-01-02 20:30:00,4.78256,0.7490800000000001,4.8408677941,0.92256,0.26908000000000004,0.961,3.86,0.48,3.8897300678
2020-01-02 21:00:00,4.11504,0.61772,4.1611455394,0.57504,0.16772,0.599,3.54,0.45,3.5684870744
2020-01-02 21:30:00,4.2136,0.6748000000000001,4.2672918813,0.8736,0.2548,0.91,3.34,0.42,3.3663036108
2020-01-02 22:00:00,4.2604,0.6922,4.3162656313,1.0704,0.31220000000000003,1.115,3.19,0.38,3.2125535015
2020-01-02 22:30:00,3.65208,0.66644,3.7123887997000002,0.9820800000000001,0.28644000000000003,1.023,2.67,0.38,2.6969056342
2020-01-02 23:00:00,3.32704,0.6837200000000001,3.3965671199,1.00704,0.29372000000000004,1.049,2.32,0.39,2.352551806
2020-01-02 23:30:00,2.95432,0.64376,3.0236457464,0.9043200000000001,0.26376,0.9420000000000001,2.05,0.38,2.0849220609
2020-01-03 00:00:00,2.6521600000000003,0.52688,2.7039887574,0.57216,0.16688,0.596,2.08,0.36,2.1109239683
2020-01-03 00:30:00,2.6316800000000002,0.50924,2.6804971554,0.51168,0.14924,0.533,2.12,0.36,2.1503488089
2020-01-03 01:00:00,3.10208,0.47144,3.137699157,0.38208000000000003,0.11144000000000001,0.398,2.7199999999999998,0.36,2.7437201023
2020-01-03 01:30:00,3.16016,0.47088,3.1950491702,0.38016000000000005,0.11088,0.396,2.7800000000000002,0.36,2.8032124429
2020-01-03 02:00:00,3.42072,0.11396,3.4226177409,0.39072,0.11396,0.40700000000000003,3.03,0.0,3.03
2020-01-03 02:30:00,3.11856,0.05208,3.1189948381,0.17856000000000002,0.05208,0.186,2.94,0.0,2.94
2020-01-03 03:00:00,3.1864,0.060200000000000004,3.1869686224000002,0.2064,0.060200000000000004,0.215,2.98,0.0,2.98
2020-01-03 03:30:00,3.20264,0.07952000000000001,3.2036270694,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.93,0.0,2.93
2020-01-03 04:00:00,2.96536,0.10948000000000001,2.9673802924,0.37536,0.10948000000000001,0.391,2.59,0.0,2.59
2020-01-03 04:30:00,2.73304,0.11172000000000001,2.7353224673,0.38304000000000005,0.11172000000000001,0.399,2.35,0.0,2.35
2020-01-03 05:00:00,2.70152,0.10836000000000001,2.7036923272,0.37152,0.10836000000000001,0.387,2.33,0.0,2.33
2020-01-03 05:30:00,2.69816,0.12488,2.7010483891,0.42816000000000004,0.12488,0.446,2.27,0.0,2.27
2020-01-03 06:00:00,2.7836,0.1148,2.7859662597,0.3936,0.1148,0.41000000000000003,2.39,0.0,2.39
2020-01-03 06:30:00,3.08792,0.49356000000000005,3.1271155079,0.45792000000000005,0.13356,0.47700000000000004,2.63,0.36,2.6545244395000003
2020-01-03 07:00:00,3.50408,0.5974400000000001,3.554646424,0.81408,0.23744,0.848,2.69,0.36,2.7139823139
2020-01-03 07:30:00,3.5564,0.6302,3.6118046736,0.9264,0.2702,0.965,2.63,0.36,2.6545244395000003
2020-01-03 08:00:00,3.7267200000000003,0.60696,3.7758234069,0.84672,0.24696,0.882,2.88,0.36,2.9024127894
2020-01-03 08:30:00,3.92256,0.6290800000000001,3.9726840549,0.92256,0.26908000000000004,0.961,3.0,0.36,3.0215227949
2020-01-03 09:00:00,3.85608,0.65344,3.9110531574,1.00608,0.29344000000000003,1.048,2.85,0.36,2.8726468631
2020-01-03 09:30:00,3.9236,0.6498,3.9770437513,0.9936,0.2898,1.035,2.93,0.36,2.9520331976
2020-01-03 10:00:00,3.95872,0.6279600000000001,4.0082162866,0.9187200000000001,0.26796000000000003,0.9570000000000001,3.04,0.36,3.0612415782
2020-01-03 10:30:00,3.99592,0.6125600000000001,4.042598966,0.86592,0.25256,0.902,3.13,0.36,3.1506348567
2020-01-03 11:00:00,4.0432,0.5926,4.0863970683,0.7632,0.22260000000000002,0.795,3.2800000000000002,0.37,3.3008029326
2020-01-03 11:30:00,3.7748,0.5814,3.8193115872,0.7248,0.2114,0.755,3.05,0.37,3.0723606559
2020-01-03 12:00:00,3.85008,0.5904400000000001,3.8950911928,0.7900800000000001,0.23044,0.8230000000000001,3.06,0.36,3.0811036984
2020-01-03 12:30:00,3.79368,0.63524,3.8464968218,0.9436800000000001,0.27524000000000004,0.983,2.85,0.36,2.8726468631
2020-01-03 13:00:00,3.56856,0.58708,3.6165291925,0.77856,0.22708000000000003,0.811,2.79,0.36,2.8131299295
2020-01-03 13:30:00,3.80816,0.63488,3.8607195184,0.9081600000000001,0.26488,0.9460000000000001,2.9,0.37,2.9235081666
2020-01-03 14:00:00,3.86672,0.57196,3.9087928827000002,0.72672,0.21196,0.757,3.14,0.36,3.1605695689
2020-01-03 14:30:00,3.84488,0.60184,3.8916980356,0.79488,0.23184000000000002,0.8280000000000001,3.05,0.37,3.0723606559
2020-01-03 15:00:00,3.9661600000000004,0.56888,4.0067505038,0.71616,0.20888,0.746,3.25,0.36,3.2698776736
2020-01-03 15:30:00,3.8293600000000003,0.51148,3.863367676,0.51936,0.15148,0.541,3.31,0.36,3.3295194849
2020-01-03 16:00:00,4.41936,0.5464800000000001,4.4530195598,0.63936,0.18648,0.666,3.7800000000000002,0.36,3.7971041598
2020-01-03 16:30:00,4.43768,0.88724,4.5255053419,0.36768,0.10724,0.383,4.07,0.78,4.1440680496
2020-01-03 17:00:00,4.6036,0.44980000000000003,4.6255219165,0.2736,0.07980000000000001,0.28500000000000003,4.33,0.37,4.3457795618
2020-01-03 17:30:00,5.27856,0.59708,5.3122217762,0.53856,0.15708000000000003,0.561,4.74,0.44,4.7603781362
2020-01-03 18:00:00,5.3984,0.5912000000000001,5.4306758327,0.5184,0.1512,0.54,4.88,0.44,4.8997959141
2020-01-03 18:30:00,5.29008,0.49544000000000005,5.3132294511,0.43008,0.12544000000000002,0.448,4.86,0.37,4.8740640127
2020-01-03 19:00:00,5.206,0.503,5.2302433022,0.456,0.133,0.47500000000000003,4.75,0.37,4.7643887331
2020-01-03 19:30:00,4.98472,0.54096,5.0139875548,0.41472000000000003,0.12096000000000001,0.432,4.57,0.42,4.5892591995
2020-01-03 20:00:00,4.8184000000000005,0.5662,4.851552432,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.42,0.45,4.4428481856
2020-01-03 20:30:00,4.75096,0.56028,4.7838827954,0.48096000000000005,0.14028000000000002,0.501,4.27,0.42,4.2906060178
2020-01-03 21:00:00,4.36424,0.51832,4.3949114212,0.47424000000000005,0.13832,0.494,3.89,0.38,3.9085163426
2020-01-03 21:30:00,4.002,0.47600000000000003,4.0302084313,0.192,0.056,0.2,3.81,0.42,3.8330797018
2020-01-03 22:00:00,3.74344,0.5339200000000001,3.7813243183000003,0.25344,0.07392,0.264,3.49,0.46,3.5201846542
2020-01-03 22:30:00,3.4248,0.5614,3.4705078879,0.24480000000000002,0.0714,0.255,3.18,0.49,3.2175301086
2020-01-03 23:00:00,3.10568,0.51124,3.1474774979,0.17568,0.05124,0.183,2.93,0.46,2.9658894113
2020-01-03 23:30:00,3.07256,0.58908,3.128520449,0.20256000000000002,0.05908000000000001,0.211,2.87,0.53,2.9185270257
2020-01-04 00:00:00,2.81632,0.6247600000000001,2.88478481,0.25632000000000005,0.07476000000000001,0.267,2.56,0.55,2.6184155514
2020-01-04 00:30:00,2.8164800000000003,0.5056400000000001,2.8615085881,0.15648,0.04564000000000001,0.163,2.66,0.46,2.6994814316999998
2020-01-04 01:00:00,2.98072,0.5039600000000001,3.0230228911,0.15072000000000002,0.043960000000000006,0.157,2.83,0.46,2.8671414336
2020-01-04 01:30:00,3.42936,0.5614800000000001,3.4750208345,0.27936,0.08148000000000001,0.291,3.15,0.48,3.1863615614
2020-01-04 02:00:00,3.448,0.514,3.4861009739,0.28800000000000003,0.084,0.30000000000000004,3.16,0.43,3.1891221363
2020-01-04 02:30:00,3.4592,0.4806,3.492426234,0.37920000000000004,0.1106,0.395,3.08,0.37,3.1021444196
2020-01-04 03:00:00,3.5764,0.5452,3.6177175125,0.5664,0.1652,0.59,3.01,0.38,3.03389189
2020-01-04 03:30:00,3.27792,0.47856000000000004,3.3126694976,0.33792000000000005,0.09856000000000001,0.352,2.94,0.38,2.9644561053
2020-01-04 04:00:00,3.21296,0.48628000000000005,3.249550769,0.43296,0.12628,0.451,2.7800000000000002,0.36,2.8032124429
2020-01-04 04:30:00,3.1756,0.1908,3.1813267672,0.5856,0.1708,0.61,2.59,0.02,2.5900772189
2020-01-04 05:00:00,2.95136,0.17248000000000002,2.9563956433,0.59136,0.17248000000000002,0.616,2.36,0.0,2.36
2020-01-04 05:30:00,2.8617600000000003,0.13468000000000002,2.8649273987,0.46176000000000006,0.13468000000000002,0.481,2.4,0.0,2.4
2020-01-04 06:00:00,2.65552,0.47536000000000006,2.6977311949000002,0.39552000000000004,0.11536,0.41200000000000003,2.26,0.36,2.2884929539
2020-01-04 06:30:00,2.81744,0.44092000000000003,2.8517325611,0.27744,0.08092,0.289,2.54,0.36,2.5653849614
2020-01-04 07:00:00,3.17824,0.11032000000000002,3.1801540843,0.37824,0.11032000000000002,0.394,2.8,0.0,2.8
2020-01-04 07:30:00,3.37072,0.11396,3.3726458753,0.39072,0.11396,0.40700000000000003,2.98,0.0,2.98
2020-01-04 08:00:00,3.8049600000000003,0.21728000000000003,3.8111587739,0.7449600000000001,0.21728000000000003,0.776,3.06,0.0,3.06
2020-01-04 08:30:00,3.81992,0.18956,3.8246204779,0.64992,0.18956,0.677,3.17,0.0,3.17
2020-01-04 09:00:00,3.84312,0.5371600000000001,3.8804783468,0.5731200000000001,0.16716,0.597,3.27,0.37,3.2908661474
2020-01-04 09:30:00,3.74336,0.5634800000000001,3.7855321687,0.42336,0.12348,0.441,3.32,0.44,3.3490297102
2020-01-04 10:00:00,3.93328,0.17804,3.9373074302,0.47328000000000003,0.13804000000000002,0.493,3.46,0.04,3.4602312061
2020-01-04 10:30:00,3.99016,0.53588,4.0259836314,0.50016,0.14588,0.521,3.49,0.39,3.5117232237
2020-01-04 11:00:00,4.02888,0.5288400000000001,4.0634401435,0.5788800000000001,0.16884000000000002,0.603,3.45,0.36,3.4687317567
2020-01-04 11:30:00,3.9988,0.5184,4.0322623923,0.5088,0.1484,0.53,3.49,0.37,3.5095583768000003
2020-01-04 12:00:00,3.9716,0.5238,4.0059921368,0.5616,0.1638,0.585,3.41,0.36,3.4289502767
2020-01-04 12:30:00,3.94176,0.16968000000000003,3.9454103969,0.58176,0.16968000000000003,0.606,3.36,0.0,3.36
2020-01-04 13:00:00,3.80208,0.18144000000000002,3.8064068096,0.6220800000000001,0.18144000000000002,0.648,3.18,0.0,3.18
2020-01-04 13:30:00,4.26904,0.17472000000000001,4.2726139072,0.59904,0.17472000000000001,0.624,3.67,0.0,3.67
2020-01-04 14:00:00,4.19344,0.14392000000000002,4.1959089599,0.49344000000000005,0.14392000000000002,0.514,3.7,0.0,3.7
2020-01-04 14:30:00,3.97736,0.49048,4.0074883905,0.44736000000000004,0.13048,0.466,3.5300000000000002,0.36,3.5483094566
2020-01-04 15:00:00,4.00928,0.13104000000000002,4.0114208954,0.44928,0.13104000000000002,0.468,3.56,0.0,3.56
2020-01-04 15:30:00,4.04608,0.11844,4.0478131627,0.40608000000000005,0.11844,0.423,3.64,0.0,3.64
2020-01-04 16:00:00,4.18064,0.12852000000000002,4.1826149954,0.44064000000000003,0.12852000000000002,0.459,3.74,0.0,3.74
2020-01-04 16:30:00,4.13368,0.46024000000000004,4.1592224273,0.34368000000000004,0.10024000000000001,0.358,3.79,0.36,3.8070592325
2020-01-04 17:00:00,4.40568,0.47624000000000005,4.4313452585,0.29568,0.08624000000000001,0.308,4.11,0.39,4.1284621834
2020-01-04 17:30:00,4.8488,0.5034000000000001,4.8748613314,0.38880000000000003,0.1134,0.405,4.46,0.39,4.4770190976
2020-01-04 18:00:00,4.98304,0.5117200000000001,5.0092459512,0.38304000000000005,0.11172000000000001,0.399,4.6,0.4,4.6173585522
2020-01-04 18:30:00,4.70384,0.07112,4.7043776209,0.24384000000000003,0.07112,0.254,4.46,0.0,4.46
2020-01-04 19:00:00,4.5182400000000005,0.08532000000000001,4.5190454966,0.25824,0.07532000000000001,0.269,4.26,0.01,4.2600117371
2020-01-04 19:30:00,4.47176,0.46468000000000004,4.4958386314,0.22176,0.06468,0.231,4.25,0.4,4.2687820277
2020-01-04 20:00:00,4.22944,0.07692,4.2301394067,0.22944,0.06692000000000001,0.23900000000000002,4.0,0.01,4.0000125
2020-01-04 20:30:00,4.28592,0.48756000000000005,4.3135629125,0.26592000000000005,0.07756,0.277,4.02,0.41000000000000003,4.0408538702
2020-01-04 21:00:00,4.13472,0.11596000000000001,4.1363457544,0.29472000000000004,0.08596000000000001,0.307,3.84,0.03,3.8401171857
2020-01-04 21:30:00,3.75792,0.43356000000000006,3.7828477368,0.21792000000000003,0.06356,0.227,3.54,0.37,3.5592836358
2020-01-04 22:00:00,3.45448,0.059640000000000006,3.4549947901999998,0.20448000000000002,0.059640000000000006,0.213,3.25,0.0,3.25
2020-01-04 22:30:00,3.03472,0.050960000000000005,3.0351478382,0.17472000000000001,0.050960000000000005,0.182,2.86,0.0,2.86
2020-01-04 23:00:00,2.63248,0.03864,2.6327635671,0.13248000000000001,0.03864,0.138,2.5,0.0,2.5
2020-01-04 23:30:00,2.44776,0.05768,2.448439503,0.19776000000000002,0.05768,0.20600000000000002,2.25,0.0,2.25
2020-01-05 00:00:00,2.37296,0.056280000000000004,2.3736273086,0.19296000000000002,0.056280000000000004,0.201,2.18,0.0,2.18
2020-01-05 00:30:00,2.48728,0.07504000000000001,2.4884117023,0.25728,0.07504000000000001,0.268,2.23,0.0,2.23
2020-01-05 01:00:00,2.77192,0.07056000000000001,2.7728179168000002,0.24192000000000002,0.07056000000000001,0.252,2.5300000000000002,0.0,2.5300000000000002
2020-01-05 01:30:00,3.10272,0.06496,3.103399942,0.22272000000000003,0.06496,0.232,2.88,0.0,2.88
2020-01-05 02:00:00,2.8506400000000003,0.05852,2.8512406072000003,0.20064,0.05852,0.209,2.65,0.0,2.65
2020-01-05 02:30:00,2.90248,0.07364000000000001,2.9034140249,0.25248000000000004,0.07364000000000001,0.263,2.65,0.0,2.65
2020-01-05 03:00:00,2.98096,0.07028000000000001,2.981788356,0.24096,0.07028000000000001,0.251,2.74,0.0,2.74
2020-01-05 03:30:00,2.9468,0.0574,2.9473589873,0.1968,0.0574,0.20500000000000002,2.75,0.0,2.75
2020-01-05 04:00:00,2.71472,0.050960000000000005,2.7151982616,0.17472000000000001,0.050960000000000005,0.182,2.54,0.0,2.54
2020-01-05 04:30:00,2.636,0.063,2.6367527377,0.216,0.063,0.225,2.42,0.0,2.42
2020-01-05 05:00:00,2.6296,0.0728,2.6306075344,0.24960000000000002,0.0728,0.26,2.38,0.0,2.38
2020-01-05 05:30:00,2.66176,0.09968,2.6636257995,0.34176,0.09968,0.356,2.32,0.0,2.32
2020-01-05 06:00:00,2.62784,0.07812000000000001,2.6290009129,0.26784,0.07812000000000001,0.279,2.36,0.0,2.36
2020-01-05 06:30:00,2.74032,0.08176000000000001,2.7415394216,0.28032,0.08176000000000001,0.292,2.46,0.0,2.46
2020-01-05 07:00:00,2.89288,0.07084,2.8937472246000002,0.24288,0.07084,0.253,2.65,0.0,2.65
2020-01-05 07:30:00,2.8792,0.040600000000000004,2.8794862389,0.13920000000000002,0.040600000000000004,0.145,2.74,0.0,2.74
2020-01-05 08:00:00,2.8670400000000003,0.048720000000000006,2.8674539229000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.7,0.0,2.7
2020-01-05 08:30:00,3.02768,0.07224000000000001,3.0285416953,0.24768,0.07224000000000001,0.258,2.7800000000000002,0.0,2.7800000000000002
2020-01-05 09:00:00,3.50456,0.11508000000000002,3.5064489443999998,0.39456,0.11508000000000002,0.41100000000000003,3.11,0.0,3.11
2020-01-05 09:30:00,3.60336,0.08848,3.6044461433,0.30336,0.08848,0.316,3.3,0.0,3.3
2020-01-05 10:00:00,3.7164,0.0952,3.7176191306,0.3264,0.0952,0.34,3.39,0.0,3.39
2020-01-05 10:30:00,3.80856,0.08708,3.8095553809,0.29856000000000005,0.08708,0.311,3.51,0.0,3.51
2020-01-05 11:00:00,3.8172800000000002,0.07504000000000001,3.818017496,0.25728,0.07504000000000001,0.268,3.56,0.0,3.56
2020-01-05 11:30:00,3.95752,0.10136,3.9588178033,0.34752000000000005,0.10136,0.362,3.61,0.0,3.61
2020-01-05 12:00:00,3.9784800000000002,0.10164000000000001,3.9797781093999998,0.34848,0.10164000000000001,0.363,3.63,0.0,3.63
2020-01-05 12:30:00,4.04552,0.08036,4.0463180547,0.27552000000000004,0.08036,0.28700000000000003,3.77,0.0,3.77
2020-01-05 13:00:00,4.10544,0.09492,4.1065371543,0.32544,0.09492,0.339,3.7800000000000002,0.0,3.7800000000000002
2020-01-05 13:30:00,4.31016,0.57088,4.3478021114,0.38016000000000005,0.11088,0.396,3.93,0.46,3.9568295389
2020-01-05 14:00:00,4.1256,0.5508000000000001,4.1622056653,0.3456,0.1008,0.36,3.7800000000000002,0.45,3.8066914769
2020-01-05 14:30:00,3.94616,0.54888,3.9841495956,0.23616,0.06888000000000001,0.246,3.71,0.48,3.7409223462
2020-01-05 15:00:00,3.9790400000000004,0.49972000000000005,4.0102966723,0.23904000000000003,0.06972,0.249,3.74,0.43,3.7646380968
2020-01-05 15:30:00,4.29712,0.5191600000000001,4.3283677524,0.23712000000000003,0.06916,0.247,4.06,0.45,4.0848622988
2020-01-05 16:00:00,4.20888,0.46384000000000003,4.2343616284,0.21888000000000002,0.06384000000000001,0.228,3.99,0.4,4.01
2020-01-05 16:30:00,4.48152,0.49336,4.5085946369,0.25152,0.07336000000000001,0.262,4.23,0.42,4.2507999247
2020-01-05 17:00:00,4.7668800000000005,0.5178400000000001,4.7949247335,0.26688,0.07784,0.278,4.5,0.44,4.5214599412
2020-01-05 17:30:00,4.99152,0.51336,5.0178491807,0.25152,0.07336000000000001,0.262,4.74,0.44,4.7603781362
2020-01-05 18:00:00,4.98496,0.58728,5.0194346295,0.26496000000000003,0.07728,0.276,4.72,0.51,4.747473012
2020-01-05 18:30:00,4.9072,0.5196000000000001,4.9346323065,0.30720000000000003,0.0896,0.32,4.6,0.43,4.6200541122
2020-01-05 19:00:00,4.7508,0.5494,4.7824618138,0.3408,0.0994,0.355,4.41,0.45,4.4328997282
2020-01-05 19:30:00,4.50808,0.52444,4.5384824116,0.35808,0.10444,0.373,4.15,0.42,4.1711988684
2020-01-05 20:00:00,4.19424,0.44832000000000005,4.2181322881,0.23424000000000003,0.06832,0.244,3.96,0.38,3.9781905435000002
2020-01-05 20:30:00,4.15096,0.09028000000000001,4.1519416422,0.24096,0.07028000000000001,0.251,3.91,0.02,3.9100511506
2020-01-05 21:00:00,3.98944,0.10192000000000001,3.9907416855,0.34944000000000003,0.10192000000000001,0.364,3.64,0.0,3.64
2020-01-05 21:30:00,3.88424,0.13332000000000002,3.8865273188,0.35424000000000005,0.10332000000000001,0.369,3.5300000000000002,0.03,3.5301274765
2020-01-05 22:00:00,3.43928,0.10604000000000001,3.4409143262,0.32928,0.09604000000000001,0.343,3.11,0.01,3.1100160771
2020-01-05 22:30:00,3.02088,0.08484000000000001,3.022071111,0.29088,0.08484000000000001,0.303,2.73,0.0,2.73
2020-01-05 23:00:00,2.63248,0.07364000000000001,2.6335097873,0.25248000000000004,0.07364000000000001,0.263,2.38,0.0,2.38
2020-01-05 23:30:00,2.42952,0.08736000000000001,2.4310901258,0.29952,0.08736000000000001,0.312,2.13,0.0,2.13
2020-01-06 00:00:00,2.29616,0.10388000000000001,2.2985086034,0.35616000000000003,0.10388000000000001,0.371,1.94,0.0,1.94
2020-01-06 00:30:00,2.33912,0.12516000000000002,2.3424660937,0.42912000000000006,0.12516000000000002,0.447,1.9100000000000001,0.0,1.9100000000000001
2020-01-06 01:00:00,2.68152,0.10836000000000001,2.6837085162000003,0.37152,0.10836000000000001,0.387,2.31,0.0,2.31
2020-01-06 01:30:00,3.0224,0.0882,3.023686657,0.3024,0.0882,0.315,2.7199999999999998,0.0,2.7199999999999998
2020-01-06 02:00:00,2.98928,0.09604000000000001,2.9908223953,0.32928,0.09604000000000001,0.343,2.66,0.0,2.66
2020-01-06 02:30:00,3.1628,0.1554,3.1666153855,0.5328,0.1554,0.555,2.63,0.0,2.63
2020-01-06 03:00:00,3.11344,0.17892000000000002,3.1185767587,0.6134400000000001,0.17892000000000002,0.639,2.5,0.0,2.5
2020-01-06 03:30:00,3.10432,-0.09624,3.105811456,0.9043200000000001,0.26376,0.9420000000000001,2.2,-0.36,2.2292599669
2020-01-06 04:00:00,2.7228,-0.09960000000000001,2.7246210746,0.8928,0.2604,0.93,1.83,-0.36,1.8650737251
2020-01-06 04:30:00,2.85792,-0.15144000000000002,2.8619295589,0.8179200000000001,0.23856000000000002,0.852,2.04,-0.39,2.0769448717
2020-01-06 05:00:00,2.80288,0.18084000000000003,2.8087077812,0.7228800000000001,0.21084000000000003,0.753,2.08,-0.03,2.0802163349
2020-01-06 05:30:00,2.99336,0.15348,2.9972921446000003,0.6633600000000001,0.19348,0.6910000000000001,2.33,-0.04,2.3303433223
2020-01-06 06:00:00,3.22312,0.13216,3.2258283897,0.6931200000000001,0.20216,0.722,2.5300000000000002,-0.07,2.5309681941999997
2020-01-06 06:30:00,3.53928,0.21104,3.5455663581,0.68928,0.20104000000000002,0.718,2.85,0.01,2.8500175438
2020-01-06 07:00:00,3.7862400000000003,0.20432000000000003,3.7917489368,0.66624,0.19432000000000002,0.6940000000000001,3.12,0.01,3.1200160256
2020-01-06 07:30:00,4.12568,0.5762400000000001,4.1657277876,0.77568,0.22624000000000002,0.808,3.35,0.35000000000000003,3.3682339586
2020-01-06 08:00:00,4.09256,0.59408,4.1354538324,0.80256,0.23408,0.836,3.29,0.36,3.3096374424
2020-01-06 08:30:00,3.9687200000000002,0.59296,4.0127721092,0.7987200000000001,0.23296000000000003,0.8320000000000001,3.17,0.36,3.1903761534
2020-01-06 09:00:00,4.04896,0.6292800000000001,4.0975688402,0.8889600000000001,0.25928,0.926,3.16,0.37,3.181587654
2020-01-06 09:30:00,4.09144,0.63292,4.1401049504,0.90144,0.26292000000000004,0.9390000000000001,3.19,0.37,3.2113859936
2020-01-06 10:00:00,3.95488,0.6468400000000001,4.0074278284,0.91488,0.26684,0.9530000000000001,3.04,0.38,3.0636579444
2020-01-06 10:30:00,3.9,0.64,3.9521639642,0.96,0.28,1.0,2.94,0.36,2.9619588113
2020-01-06 11:00:00,3.95144,0.6779200000000001,4.0091711862,1.02144,0.29792,1.064,2.93,0.38,2.9545388811
2020-01-06 11:30:00,4.03992,0.67456,4.0958497043,1.00992,0.29456000000000004,1.052,3.03,0.38,3.0537354175
2020-01-06 12:00:00,4.154,0.657,4.2056349105,0.984,0.28700000000000003,1.025,3.17,0.37,3.191520014
2020-01-06 12:30:00,4.49592,0.66756,4.5452098961,0.9859200000000001,0.28756000000000004,1.027,3.51,0.38,3.5305098782
2020-01-06 13:00:00,4.5056,0.6558,4.5530764325,0.9456,0.2758,0.985,3.56,0.38,3.5802234566999998
2020-01-06 13:30:00,4.27584,0.64712,4.3245314196999995,0.9158400000000001,0.26712,0.9540000000000001,3.36,0.38,3.3814198201
2020-01-06 14:00:00,4.4136,0.6598,4.4626450677000005,0.9936,0.2898,1.035,3.42,0.37,3.4399563951
2020-01-06 14:30:00,4.22448,0.9846400000000001,4.3377122081,0.8044800000000001,0.23464000000000002,0.838,3.42,0.75,3.5012711977
2020-01-06 15:00:00,4.2896,0.5878,4.3296855544,0.6096,0.1778,0.635,3.68,0.41000000000000003,3.702769234
2020-01-06 15:30:00,4.32488,0.6468400000000001,4.3729839927,0.67488,0.19684000000000001,0.7030000000000001,3.65,0.45,3.6776351097
2020-01-06 16:00:00,4.26712,0.6941600000000001,4.3232130644,0.8371200000000001,0.24416000000000002,0.872,3.43,0.45,3.4593930103
2020-01-06 16:30:00,4.47064,0.70852,4.526435971,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.55,0.44,3.5771636809
2020-01-06 17:00:00,4.50144,0.64292,4.5471208693000005,0.66144,0.19292,0.6890000000000001,3.84,0.45,3.8662772792
2020-01-06 17:30:00,5.0424,0.6182000000000001,5.0801544268,0.5424,0.1582,0.5650000000000001,4.5,0.46,4.5234500107999995
2020-01-06 18:00:00,5.33784,0.62812,5.374669348,0.5078400000000001,0.14812,0.529,4.83,0.48,4.8537923318
2020-01-06 18:30:00,5.03104,0.5457200000000001,5.0605507408,0.43104000000000003,0.12572,0.449,4.6,0.42,4.619134118
2020-01-06 19:00:00,5.13384,0.67612,5.1781706615,0.60384,0.17612000000000003,0.629,4.53,0.5,4.5575102852
2020-01-06 19:30:00,4.7564,0.6152000000000001,4.7960204337,0.5664,0.1652,0.59,4.19,0.45,4.2140953952
2020-01-06 20:00:00,4.40432,0.56876,4.4408920951,0.54432,0.15876,0.5670000000000001,3.86,0.41000000000000003,3.8817135391
2020-01-06 20:30:00,4.78368,0.66524,4.8297141323,0.7036800000000001,0.20524,0.733,4.08,0.46,4.1058494858
2020-01-06 21:00:00,4.58352,0.7043600000000001,4.6373245088,0.80352,0.23436,0.837,3.7800000000000002,0.47000000000000003,3.8091075070000002
2020-01-06 21:30:00,4.06272,0.6449600000000001,4.1135954103,0.70272,0.20496,0.732,3.36,0.44,3.3886870614
2020-01-06 22:00:00,4.2904,0.6822,4.3442984474,0.8304,0.2422,0.865,3.46,0.44,3.4878646763
2020-01-06 22:30:00,3.98872,0.6379600000000001,4.0394158241,0.6787200000000001,0.19796000000000002,0.707,3.31,0.44,3.3391166497
2020-01-06 23:00:00,3.52792,0.64356,3.5861384524,0.6979200000000001,0.20356000000000002,0.727,2.83,0.44,2.8640006983
2020-01-06 23:30:00,3.45208,0.6114400000000001,3.5058116321,0.8620800000000001,0.25144,0.898,2.59,0.36,2.6148996157
2020-01-07 00:00:00,2.81136,0.5524800000000001,2.86513162,0.59136,0.17248000000000002,0.616,2.22,0.38,2.2522877258
2020-01-07 00:30:00,2.44456,0.11508000000000002,2.4472672514,0.39456,0.11508000000000002,0.41100000000000003,2.05,0.0,2.05
2020-01-07 01:00:00,3.0948,0.1764,3.0998232208,0.6048,0.1764,0.63,2.49,0.0,2.49
2020-01-07 01:30:00,3.7196,0.24780000000000002,3.727845088,0.8496,0.24780000000000002,0.885,2.87,0.0,2.87
2020-01-07 02:00:00,3.45504,0.16772,3.4591084690000002,0.57504,0.16772,0.599,2.88,0.0,2.88
2020-01-07 02:30:00,2.99088,0.08484000000000001,2.9920830537,0.29088,0.08484000000000001,0.303,2.7,0.0,2.7
2020-01-07 03:00:00,3.23408,0.09744000000000001,3.235547558,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.9,0.0,2.9
2020-01-07 03:30:00,3.00256,0.09408000000000001,3.0040335551,0.32256,0.09408000000000001,0.336,2.68,0.0,2.68
2020-01-07 04:00:00,2.97424,0.10332000000000001,2.9760340388,0.35424000000000005,0.10332000000000001,0.369,2.62,0.0,2.62
2020-01-07 04:30:00,3.034,0.112,3.0360665342,0.384,0.112,0.4,2.65,0.0,2.65
2020-01-07 05:00:00,2.9119200000000003,0.10556000000000001,2.9138326994,0.36192,0.10556000000000001,0.377,2.55,0.0,2.55
2020-01-07 05:30:00,2.90944,0.10192000000000001,2.911224622,0.34944000000000003,0.10192000000000001,0.364,2.56,0.0,2.56
2020-01-07 06:00:00,3.2032,0.1526,3.2068328613,0.5232,0.1526,0.545,2.68,0.0,2.68
2020-01-07 06:30:00,3.77528,0.19404000000000002,3.7802632977,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.11,0.0,3.11
2020-01-07 07:00:00,4.08632,0.17976,4.0902719714,0.6163200000000001,0.17976,0.642,3.47,0.0,3.47
2020-01-07 07:30:00,4.01264,0.14952000000000001,4.0154247596,0.5126400000000001,0.14952000000000001,0.534,3.5,0.0,3.5
2020-01-07 08:00:00,4.18776,0.5576800000000001,4.2247296718,0.67776,0.19768000000000002,0.706,3.51,0.36,3.5284132411
2020-01-07 08:30:00,3.88528,0.15904000000000001,3.8885337081999998,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.34,0.0,3.34
2020-01-07 09:00:00,4.40864,0.24752000000000002,4.4155829513,0.8486400000000001,0.24752000000000002,0.884,3.56,0.0,3.56
2020-01-07 09:30:00,4.41392,0.30156000000000005,4.4242093305,1.03392,0.30156000000000005,1.077,3.38,0.0,3.38
2020-01-07 10:00:00,4.14256,0.26908000000000004,4.1512898477,0.92256,0.26908000000000004,0.961,3.22,0.0,3.22
2020-01-07 10:30:00,4.054,0.252,4.0618247131,0.864,0.252,0.9,3.19,0.0,3.19
2020-01-07 11:00:00,4.16008,0.66044,4.2121783675,1.03008,0.30044000000000004,1.073,3.13,0.36,3.1506348567
2020-01-07 11:30:00,4.28456,0.68508,4.3389847891,1.11456,0.32508000000000004,1.161,3.17,0.36,3.1903761534
2020-01-07 12:00:00,4.22032,0.69676,4.2774496373,1.12032,0.32676000000000005,1.167,3.1,0.37,3.1220025625
2020-01-07 12:30:00,4.35096,0.6852800000000001,4.4045955092,1.08096,0.31528,1.126,3.27,0.37,3.2908661474
2020-01-07 13:00:00,4.13544,0.7099200000000001,4.1959326019,1.16544,0.33992000000000006,1.214,2.9699999999999998,0.37,2.9929584027000002
2020-01-07 13:30:00,4.30184,0.7101200000000001,4.3600570868,1.13184,0.33012,1.179,3.17,0.38,3.1926947865
2020-01-07 14:00:00,4.30328,0.6830400000000001,4.3571507204,1.07328,0.31304000000000004,1.118,3.23,0.37,3.2511228829
2020-01-07 14:30:00,4.3372,0.7246,4.397311565,1.1472,0.3346,1.195,3.19,0.39,3.2137517017
2020-01-07 15:00:00,4.1036,0.6948000000000001,4.1620043248,1.1136,0.32480000000000003,1.16,2.99,0.37,3.0128060011
2020-01-07 15:30:00,3.92816,0.66988,3.9848689063,1.02816,0.29988000000000004,1.071,2.9,0.37,2.9235081666
2020-01-07 16:00:00,4.29184,0.7001200000000001,4.3485697189,1.13184,0.33012,1.179,3.16,0.37,3.181587654
2020-01-07 16:30:00,4.61128,0.6970400000000001,4.6636646535,1.12128,0.32704000000000005,1.168,3.49,0.37,3.5095583768000003
2020-01-07 17:00:00,4.94168,0.7242400000000001,4.9944694213,1.11168,0.32424000000000003,1.158,3.83,0.4,3.8508310790999998
2020-01-07 17:30:00,5.32872,0.71296,5.3762039396,1.03872,0.30296,1.082,4.29,0.41000000000000003,4.3095475401
2020-01-07 18:00:00,5.37288,0.71584,5.4203566672,1.08288,0.31584,1.1280000000000001,4.29,0.4,4.3086076637
2020-01-07 18:30:00,5.2176,0.6968000000000001,5.2639224918,1.0176,0.2968,1.06,4.2,0.4,4.2190046219
2020-01-07 19:00:00,5.09144,0.75792,5.1475434918,1.02144,0.29792,1.064,4.07,0.46,4.0959125967
2020-01-07 19:30:00,4.76136,0.73748,4.8181350957,0.9513600000000001,0.27748,0.991,3.81,0.46,3.8376685631000003
2020-01-07 20:00:00,4.5164,0.7502000000000001,4.5782823197999996,0.9264,0.2702,0.965,3.59,0.48,3.6219469902
2020-01-07 20:30:00,4.35912,0.71016,4.4165885477,0.78912,0.23016000000000003,0.8220000000000001,3.5700000000000003,0.48,3.6021243732
2020-01-07 21:00:00,4.23712,0.6541600000000001,4.2873198155,0.8371200000000001,0.24416000000000002,0.872,3.4,0.41000000000000003,3.424631367
2020-01-07 21:30:00,3.8364000000000003,0.6352,3.888630093,0.8064,0.23520000000000002,0.84,3.03,0.4,3.0562885989
2020-01-07 22:00:00,3.56504,0.6327200000000001,3.6207519661000003,0.9350400000000001,0.27272,0.974,2.63,0.36,2.6545244395000003
2020-01-07 22:30:00,3.18744,0.65092,3.2532246464,0.9974400000000001,0.29092,1.039,2.19,0.36,2.2193918086
2020-01-07 23:00:00,2.71368,1.00524,2.8938843446,0.9436800000000001,0.27524000000000004,0.983,1.77,0.73,1.9146279012
2020-01-07 23:30:00,2.4412000000000003,0.6416000000000001,2.5241053861,0.9312,0.2716,0.97,1.51,0.37,1.5546703831
2020-01-08 00:00:00,2.20904,0.60472,2.2903152621,0.8390400000000001,0.24472000000000002,0.874,1.37,0.36,1.4165097952
2020-01-08 00:30:00,2.37552,0.65036,2.4629379611,0.9955200000000001,0.29036,1.037,1.38,0.36,1.4261837189
2020-01-08 01:00:00,2.9208,0.6694,2.9965261554,1.0608,0.3094,1.105,1.8599999999999999,0.36,1.8945184085000002
2020-01-08 01:30:00,2.81072,0.57896,2.8697284889,0.75072,0.21896000000000002,0.782,2.06,0.36,2.0912197398
2020-01-08 02:00:00,2.742,0.196,2.7489961804,0.672,0.196,0.7000000000000001,2.07,0.0,2.07
2020-01-08 02:30:00,2.95784,0.21812,2.9658715077,0.7478400000000001,0.21812,0.779,2.21,0.0,2.21
2020-01-08 03:00:00,2.96952,0.22736,2.9782111409,0.7795200000000001,0.22736,0.812,2.19,0.0,2.19
2020-01-08 03:30:00,2.84984,0.20412000000000002,2.8571407036,0.69984,0.20412000000000002,0.729,2.15,0.0,2.15
2020-01-08 04:00:00,2.57928,0.15604,2.5839957043,0.56928,0.16604000000000002,0.593,2.01,-0.01,2.0100248755
2020-01-08 04:30:00,2.61168,0.08924000000000001,2.6132042017,0.51168,0.14924,0.533,2.1,-0.06,2.100856968
2020-01-08 05:00:00,2.6720800000000002,0.056440000000000004,2.6726759998,0.5020800000000001,0.14644000000000001,0.523,2.17,-0.09,2.1718655575
2020-01-08 05:30:00,2.9438400000000002,0.09612000000000001,2.9454088001,0.60384,0.17612000000000003,0.629,2.34,-0.08,2.341367122
2020-01-08 06:00:00,2.9848,0.1264,2.9874751882,0.6048,0.1764,0.63,2.38,-0.05,2.3805251521
2020-01-08 06:30:00,3.29728,0.14504,3.3004684516,0.49728000000000006,0.14504,0.518,2.8,0.0,2.8
2020-01-08 07:00:00,3.5636,0.1148,3.5654486394,0.3936,0.1148,0.41000000000000003,3.17,0.0,3.17
2020-01-08 07:30:00,3.6859200000000003,0.11256000000000001,3.6876382685999998,0.38592000000000004,0.11256000000000001,0.402,3.3,0.0,3.3
2020-01-08 08:00:00,3.774,0.47200000000000003,3.8034011095,0.384,0.112,0.4,3.39,0.36,3.4090614544
2020-01-08 08:30:00,3.74488,0.5018400000000001,3.7783554094,0.31488000000000005,0.09184,0.328,3.43,0.41000000000000003,3.4544174617
2020-01-08 09:00:00,3.52104,0.5507200000000001,3.5638483694,0.31104000000000004,0.09072000000000001,0.324,3.21,0.46,3.2427920069
2020-01-08 09:30:00,3.62392,0.55156,3.665653366,0.31392000000000003,0.09156,0.327,3.31,0.46,3.3418108863000002
2020-01-08 10:00:00,3.52496,0.5222800000000001,3.5634420719,0.38496,0.11228,0.401,3.14,0.41000000000000003,3.1666543859
2020-01-08 10:30:00,3.69328,0.5580400000000001,3.7352009049,0.47328000000000003,0.13804000000000002,0.493,3.22,0.42,3.2472757813
2020-01-08 11:00:00,3.534,0.542,3.5753209646,0.384,0.112,0.4,3.15,0.43,3.1792137393
2020-01-08 11:30:00,3.4908,0.6294000000000001,3.5470873967000003,0.3408,0.0994,0.355,3.15,0.53,3.1942761308
2020-01-08 12:00:00,3.5872,0.6196,3.6403170192000003,0.30720000000000003,0.0896,0.32,3.2800000000000002,0.53,3.3225442059
2020-01-08 12:30:00,3.62104,0.62072,3.673856829,0.31104000000000004,0.09072000000000001,0.324,3.31,0.53,3.3521634805
2020-01-08 13:00:00,3.61608,0.64344,3.6728802866,0.28608,0.08344,0.298,3.33,0.56,3.3767588010000003
2020-01-08 13:30:00,3.68656,0.6060800000000001,3.7360483937,0.22656,0.06608,0.23600000000000002,3.46,0.54,3.5018852066
2020-01-08 14:00:00,3.8656800000000002,0.5912400000000001,3.9106325064,0.17568,0.05124,0.183,3.69,0.54,3.7293028839
2020-01-08 14:30:00,3.972,0.596,4.0164661084,0.192,0.056,0.2,3.7800000000000002,0.54,3.8183766184
2020-01-08 15:00:00,3.90816,0.5948800000000001,3.9531755337,0.18816000000000002,0.054880000000000005,0.196,3.7199999999999998,0.54,3.7589892258
2020-01-08 15:30:00,3.956,0.603,4.0016927668,0.216,0.063,0.225,3.74,0.54,3.7787828728
2020-01-08 16:00:00,4.05552,0.5653600000000001,4.0947374031,0.15552000000000002,0.045360000000000004,0.162,3.9,0.52,3.9345139471
2020-01-08 16:30:00,4.35416,0.53788,4.3872570246,0.16416,0.047880000000000006,0.171,4.19,0.49,4.2185542547
2020-01-08 17:00:00,4.75744,0.51592,4.7853326739,0.15744000000000002,0.04592,0.164,4.6,0.47000000000000003,4.6239485291
2020-01-08 17:30:00,4.925520000000001,0.50536,4.9513771822,0.15552000000000002,0.045360000000000004,0.162,4.77,0.46,4.7921289632
2020-01-08 18:00:00,4.77416,0.49788000000000004,4.8000508539,0.16416,0.047880000000000006,0.171,4.61,0.45,4.6319110527
2020-01-08 18:30:00,4.73456,0.48508000000000007,4.7593445977,0.15456,0.04508,0.161,4.58,0.44,4.6010868281
2020-01-08 19:00:00,4.84896,0.49928000000000006,4.8745967627999995,0.16896000000000003,0.049280000000000004,0.176,4.68,0.45,4.7015848392
2020-01-08 19:30:00,4.73704,0.5187200000000001,4.7653560622,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.57,0.47000000000000003,4.5941049183
2020-01-08 20:00:00,4.71992,0.5695600000000001,4.754160641,0.16992000000000002,0.04956000000000001,0.177,4.55,0.52,4.579617888
2020-01-08 20:30:00,4.70784,0.62812,4.749557053,0.26784,0.07812000000000001,0.279,4.44,0.55,4.4739356276
2020-01-08 21:00:00,4.60416,0.7378800000000001,4.662912845,0.40416,0.11788000000000001,0.421,4.2,0.62,4.2455152809
2020-01-08 21:30:00,4.33192,0.7205600000000001,4.3914391263,0.48192,0.14056000000000002,0.502,3.85,0.58,3.8934432062
2020-01-08 22:00:00,4.11176,0.7296800000000001,4.1760032567,0.58176,0.16968000000000003,0.606,3.5300000000000002,0.56,3.574143254
2020-01-08 22:30:00,3.85008,0.7004400000000001,3.9132764022,0.55008,0.16044,0.5730000000000001,3.3,0.54,3.3438899503
2020-01-08 23:00:00,3.6892,0.7456,3.763790111,0.7392000000000001,0.2156,0.77,2.95,0.53,2.9972320564
2020-01-08 23:30:00,3.28064,0.8635200000000001,3.3923834689,1.04064,0.30352,1.084,2.24,0.56,2.3089391503
2020-01-09 00:00:00,2.84824,0.8503200000000001,2.972459453,1.09824,0.32032000000000005,1.1440000000000001,1.75,0.53,1.8284966503
2020-01-09 00:30:00,2.89696,0.7982800000000001,3.004933976,1.05696,0.30828,1.101,1.8399999999999999,0.49,1.9041270966
2020-01-09 01:00:00,3.5252,0.8036000000000001,3.6156338310000002,1.0752,0.3136,1.12,2.45,0.49,2.4985195617000002
2020-01-09 01:30:00,3.69936,0.8164800000000001,3.7883906873,1.11936,0.32648000000000005,1.166,2.58,0.49,2.6261188092000003
2020-01-09 02:00:00,3.54784,0.8631200000000001,3.6513209664,1.10784,0.32312,1.154,2.44,0.54,2.4990398155999998
2020-01-09 02:30:00,3.4922400000000002,0.8473200000000001,3.5935624942,1.1222400000000001,0.32732,1.169,2.37,0.52,2.4263758983
2020-01-09 03:00:00,3.50304,0.85172,3.6050958656,1.10304,0.32172,1.149,2.4,0.53,2.4578242411
2020-01-09 03:30:00,3.3172800000000002,0.85004,3.4244582929,1.09728,0.32004000000000005,1.143,2.22,0.53,2.2823890992
2020-01-09 04:00:00,3.1907200000000002,0.82396,3.2953913576,1.11072,0.32396,1.157,2.08,0.5,2.1392522058
2020-01-09 04:30:00,3.01264,0.7645200000000001,3.1081329766,1.11264,0.32452000000000003,1.159,1.9,0.44,1.9502820309
2020-01-09 05:00:00,2.82344,0.7789200000000001,2.9289127334,1.09344,0.31892000000000004,1.139,1.73,0.46,1.7901117283999999
2020-01-09 05:30:00,2.87728,1.11004,3.0839794098,1.09728,0.32004000000000005,1.143,1.78,0.79,1.9474342094
2020-01-09 06:00:00,2.83744,0.33592000000000005,2.8572553264,1.11744,0.32592000000000004,1.164,1.72,0.01,1.7200290695
2020-01-09 06:30:00,3.32128,0.73704,3.4020771302,1.12128,0.32704000000000005,1.168,2.2,0.41000000000000003,2.2378784596
2020-01-09 07:00:00,3.7493600000000002,0.73648,3.8210081392,1.11936,0.32648000000000005,1.166,2.63,0.41000000000000003,2.6617663308
2020-01-09 07:30:00,3.82344,0.73892,3.8941874891,1.09344,0.31892000000000004,1.139,2.73,0.42,2.762118752
2020-01-09 08:00:00,3.8536,0.7448,3.9249152857,1.1136,0.32480000000000003,1.16,2.74,0.42,2.772002886
2020-01-09 08:30:00,3.7504,0.8022,3.8352346734,1.0704,0.31220000000000003,1.115,2.68,0.49,2.7244265452
2020-01-09 09:00:00,3.6172,0.7896000000000001,3.7023781546,1.0272000000000001,0.29960000000000003,1.07,2.59,0.49,2.6359438537
2020-01-09 09:30:00,3.47872,0.7379600000000001,3.5561324216,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.56,0.47000000000000003,2.6027869678
2020-01-09 10:00:00,3.6281600000000003,0.78988,3.7131462939,1.02816,0.29988000000000004,1.071,2.6,0.49,2.6457702092
2020-01-09 10:30:00,3.67096,0.82528,3.7625834742,1.08096,0.31528,1.126,2.59,0.51,2.6397348352
2020-01-09 11:00:00,3.7208,0.8194,3.8099565614,1.0608,0.3094,1.105,2.66,0.51,2.7084497411
2020-01-09 11:30:00,3.61856,0.7420800000000001,3.6938677832,0.89856,0.26208000000000004,0.936,2.7199999999999998,0.48,2.7620282403000003
2020-01-09 12:00:00,4.00056,1.15808,4.164808471,0.8505600000000001,0.24808000000000002,0.886,3.15,0.91,3.27881076
2020-01-09 12:30:00,3.9888,1.1334,4.1467000133,0.6288,0.1834,0.655,3.36,0.9500000000000001,3.4917187745
2020-01-09 13:00:00,3.59984,0.7191200000000001,3.6709646689,0.57984,0.16912000000000002,0.604,3.02,0.55,3.0696742498
2020-01-09 13:30:00,3.69064,0.6585200000000001,3.7489294739,0.44064000000000003,0.12852000000000002,0.459,3.25,0.53,3.2929318244
2020-01-09 14:00:00,3.85696,0.6382800000000001,3.9094170665,0.33696000000000004,0.09828,0.35100000000000003,3.52,0.54,3.5611795799
2020-01-09 14:30:00,3.9012000000000002,0.6366,3.9527991348000002,0.3312,0.0966,0.34500000000000003,3.5700000000000003,0.54,3.6106093669
2020-01-09 15:00:00,3.97872,0.6329600000000001,4.0287530577,0.31872,0.09296,0.332,3.66,0.54,3.6996216023
2020-01-09 15:30:00,3.94208,0.6164400000000001,3.9899865915,0.26208000000000004,0.07644000000000001,0.273,3.68,0.54,3.7194085551000002
