Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-01-09 16:00:00,4.24392,0.63156,4.2906555443,0.31392000000000003,0.09156,0.327,3.93,0.54,3.9669257618
2020-01-09 16:30:00,4.49816,0.6298800000000001,4.5420471376,0.30816000000000004,0.08988,0.321,4.19,0.54,4.224653832
2020-01-09 17:00:00,5.00384,0.65612,5.0466729833,0.36384000000000005,0.10612,0.379,4.64,0.55,4.6724832798
2020-01-09 17:30:00,5.41144,0.73792,5.4615207406,0.54144,0.15792,0.5640000000000001,4.87,0.58,4.9044163771000004
2020-01-09 18:00:00,5.13416,0.6278800000000001,5.1724106759,0.40416,0.11788000000000001,0.421,4.73,0.51,4.7574152646000005
2020-01-09 18:30:00,4.93288,0.61084,4.9705563672,0.48288000000000003,0.14084000000000002,0.503,4.45,0.47000000000000003,4.4747513897
2020-01-09 19:00:00,5.12536,0.63948,5.1650992052,0.61536,0.17948000000000003,0.641,4.51,0.46,4.5333982838
2020-01-09 19:30:00,5.3416,0.7138,5.3890816472,0.8016000000000001,0.2338,0.835,4.54,0.48,4.5653039329
2020-01-09 20:00:00,4.73336,0.7034800000000001,4.7853506664,0.6633600000000001,0.19348,0.6910000000000001,4.07,0.51,4.1018288604
2020-01-09 20:30:00,4.44776,0.5676800000000001,4.4838409428,0.67776,0.19768000000000002,0.706,3.77,0.37,3.7881129867
2020-01-09 21:00:00,4.60008,0.6004400000000001,4.6391016587,0.7900800000000001,0.23044,0.8230000000000001,3.81,0.37,3.8279237192
2020-01-09 21:30:00,4.59624,0.6043200000000001,4.6357981837,0.66624,0.19432000000000002,0.6940000000000001,3.93,0.41000000000000003,3.9513288904
2020-01-09 22:00:00,4.04976,0.5636800000000001,4.0888007044,0.38976000000000005,0.11368,0.406,3.66,0.45,3.687560169
2020-01-09 22:30:00,3.53248,0.5986400000000001,3.5828459079,0.37248000000000003,0.10864000000000001,0.388,3.16,0.49,3.1977648444
2020-01-09 23:00:00,3.37264,0.6395200000000001,3.4327374499,0.5126400000000001,0.14952000000000001,0.534,2.86,0.49,2.9016719318
2020-01-09 23:30:00,3.1488,0.6584,3.2168978846,0.5088,0.1484,0.53,2.64,0.51,2.6888101457999998
2020-01-10 00:00:00,3.01256,0.67408,3.0870538706,0.5625600000000001,0.16408,0.586,2.45,0.51,2.5025187312
2020-01-10 00:30:00,3.0244,0.7092,3.1064384752,0.6144000000000001,0.1792,0.64,2.41,0.53,2.4675899172999998
2020-01-10 01:00:00,3.46024,0.66132,3.5228688593,0.6902400000000001,0.20132000000000003,0.719,2.77,0.46,2.8079351844
2020-01-10 01:30:00,3.68376,0.65068,3.7407849711,0.65376,0.19068000000000002,0.681,3.03,0.46,3.0647185841
2020-01-10 02:00:00,3.4952,0.6386000000000001,3.5530596674,0.4752,0.1386,0.495,3.02,0.5,3.0611109095
2020-01-10 02:30:00,3.35544,0.5499200000000001,3.4002043468,0.44544000000000006,0.12992,0.464,2.91,0.42,2.9401530572
2020-01-10 03:00:00,3.38744,0.15092,3.390800289,0.51744,0.15092,0.539,2.87,0.0,2.87
2020-01-10 03:30:00,3.1336,0.14980000000000002,3.1371785094,0.5136000000000001,0.14980000000000002,0.535,2.62,0.0,2.62
2020-01-10 04:00:00,3.08264,0.18452000000000002,3.0881575413,0.6326400000000001,0.18452000000000002,0.659,2.45,0.0,2.45
2020-01-10 04:30:00,3.04648,0.18564000000000003,3.0521308294,0.63648,0.18564000000000003,0.663,2.41,0.0,2.41
2020-01-10 05:00:00,2.75416,0.12788000000000002,2.7571272368,0.40416,0.11788000000000001,0.421,2.35,0.01,2.3500212765
2020-01-10 05:30:00,2.74152,0.10836000000000001,2.7436606569,0.37152,0.10836000000000001,0.387,2.37,0.0,2.37
2020-01-10 06:00:00,3.15232,0.13776000000000002,3.1553286992,0.47232,0.13776000000000002,0.492,2.68,0.0,2.68
2020-01-10 06:30:00,3.67072,0.55396,3.7122846065,0.6307200000000001,0.18396,0.657,3.04,0.37,3.0624336728
2020-01-10 07:00:00,4.19032,0.57676,4.2298266868,0.64032,0.18676,0.667,3.55,0.39,3.571358285
2020-01-10 07:30:00,4.38136,0.5424800000000001,4.4148159645,0.59136,0.17248000000000002,0.616,3.79,0.37,3.8080178571000003
2020-01-10 08:00:00,4.26032,0.5917600000000001,4.3012215009,0.52032,0.15176,0.542,3.74,0.44,3.7657934091
2020-01-10 08:30:00,4.30696,0.61328,4.3504042111,0.45696000000000003,0.13328,0.47600000000000003,3.85,0.48,3.8798066962
2020-01-10 09:00:00,4.24664,0.57152,4.2849254836,0.41664,0.12152,0.434,3.83,0.45,3.8563454202000003
2020-01-10 09:30:00,4.18736,0.64048,4.2360593008,0.44736000000000004,0.13048,0.466,3.74,0.51,3.7746125629
2020-01-10 10:00:00,3.96928,0.60604,4.0152793427,0.32928,0.09604000000000001,0.343,3.64,0.51,3.67555438
2020-01-10 10:30:00,3.71488,0.60184,3.7633156657,0.31488000000000005,0.09184,0.328,3.4,0.51,3.4380372307
2020-01-10 11:00:00,3.8056,0.6408,3.8591729684000002,0.3456,0.1008,0.36,3.46,0.54,3.5018852066
2020-01-10 11:30:00,3.7984,0.6362,3.8513105562,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.4,0.52,3.4395348523
2020-01-10 12:00:00,3.74792,0.5985600000000001,3.795415445,0.33792000000000005,0.09856000000000001,0.352,3.41,0.5,3.4464619539
2020-01-10 12:30:00,3.96496,0.72228,4.0302104412,0.38496,0.11228,0.401,3.58,0.61,3.6315974447
2020-01-10 13:00:00,3.83008,0.7354400000000001,3.900049333,0.43008,0.12544000000000002,0.448,3.4,0.61,3.4542871913
2020-01-10 13:30:00,3.86584,0.64712,3.9196279415,0.43584000000000006,0.12712,0.454,3.43,0.52,3.4691929897
2020-01-10 14:00:00,3.95904,0.6447200000000001,4.0111920423,0.35904,0.10472000000000001,0.374,3.6,0.54,3.6402747149
2020-01-10 14:30:00,4.01376,0.60568,4.0592015964,0.29376,0.08568,0.306,3.7199999999999998,0.52,3.7561682603
2020-01-10 15:00:00,3.89136,0.63248,3.9424248376,0.35136,0.10248,0.366,3.54,0.53,3.5794552658
2020-01-10 15:30:00,3.8372,0.6196,3.8869021084,0.30720000000000003,0.0896,0.32,3.5300000000000002,0.53,3.5695657999
2020-01-10 16:00:00,3.9848,0.5814,4.0269910603,0.24480000000000002,0.0714,0.255,3.74,0.51,3.7746125629
2020-01-10 16:30:00,4.32856,0.59708,4.3695464524,0.29856000000000005,0.08708,0.311,4.03,0.51,4.0621422919
2020-01-10 17:00:00,4.81864,0.6175200000000001,4.8580471797,0.36864,0.10752,0.384,4.45,0.51,4.4791293797
2020-01-10 17:30:00,5.394,0.607,5.4280461494,0.504,0.147,0.525,4.89,0.46,4.9115883378
2020-01-10 18:00:00,5.30088,0.6198400000000001,5.3369963837,0.41088,0.11984000000000002,0.428,4.89,0.5,4.9154959058
2020-01-10 18:30:00,5.35032,0.6367600000000001,5.3880782659,0.40032,0.11676,0.417,4.95,0.52,4.97723819
2020-01-10 19:00:00,5.15608,0.67844,5.2005232237,0.40608000000000005,0.11844,0.423,4.75,0.56,4.7828966119
2020-01-10 19:30:00,5.03432,0.66376,5.0778888527,0.42432000000000003,0.12376000000000001,0.442,4.61,0.54,4.6415191479
2020-01-10 20:00:00,4.92824,0.7303200000000001,4.9820594938,0.61824,0.18032,0.644,4.31,0.55,4.3449510929
2020-01-10 20:30:00,4.8632,0.7276,4.9173281363,0.4032,0.11760000000000001,0.42,4.46,0.61,4.5015219648
2020-01-10 21:00:00,4.64264,0.7495200000000001,4.702753066,0.5126400000000001,0.14952000000000001,0.534,4.13,0.6000000000000001,4.1733559637
2020-01-10 21:30:00,4.40832,0.7657600000000001,4.4743349897,0.80832,0.23576000000000003,0.842,3.6,0.53,3.6388047488
2020-01-10 22:00:00,4.16296,0.7512800000000001,4.230207749,0.7929600000000001,0.23128,0.8260000000000001,3.37,0.52,3.4098826959
2020-01-10 22:30:00,3.718,0.724,3.7878357937000002,0.768,0.224,0.8,2.95,0.5,2.9920728601
2020-01-10 23:00:00,3.19288,1.07584,3.3692602154999998,0.8428800000000001,0.24584000000000003,0.878,2.35,0.8300000000000001,2.4922680434
2020-01-10 23:30:00,3.04464,0.6455200000000001,3.1123188783,0.94464,0.27552000000000004,0.984,2.1,0.37,2.1323461257
2020-01-11 00:00:00,2.892,0.671,2.968822157,1.032,0.301,1.075,1.8599999999999999,0.37,1.8964440408
2020-01-11 00:30:00,3.08992,0.62956,3.1534031458,0.88992,0.25956,0.927,2.2,0.37,2.2308966807
2020-01-11 01:00:00,3.36656,0.6360800000000001,3.4261237573,0.9465600000000001,0.27608000000000005,0.986,2.42,0.36,2.4466303358
2020-01-11 01:30:00,3.9688,0.6834,4.0272085866,1.1088,0.3234,1.155,2.86,0.36,2.8825682993
2020-01-11 02:00:00,3.88008,0.6954400000000001,3.9419103998000002,1.15008,0.33544,1.198,2.73,0.36,2.7536339626
2020-01-11 02:30:00,3.7747200000000003,0.33096000000000003,3.7892011823000002,1.13472,0.33096000000000003,1.182,2.64,0.0,2.64
2020-01-11 03:00:00,3.71416,0.68788,3.7773222526,1.12416,0.32788,1.171,2.59,0.36,2.6148996157
2020-01-11 03:30:00,3.4116,0.6638000000000001,3.4755783691,1.0416,0.3038,1.085,2.37,0.36,2.3971858501
2020-01-11 04:00:00,3.2836,0.6848000000000001,3.3542480528,1.1136,0.32480000000000003,1.16,2.17,0.36,2.1996590645
2020-01-11 04:30:00,3.192,0.6960000000000001,3.2669986226,1.152,0.336,1.2,2.04,0.36,2.0715211802
2020-01-11 05:00:00,3.1059200000000002,0.6825600000000001,3.1800357231,1.10592,0.32256,1.152,2.0,0.36,2.0321417273
2020-01-11 05:30:00,3.07032,0.68676,3.1461888373,1.12032,0.32676000000000005,1.167,1.9500000000000002,0.36,1.9829523444000001
2020-01-11 06:00:00,2.9802400000000002,0.30632000000000004,2.9959409874,1.05024,0.30632000000000004,1.094,1.9300000000000002,0.0,1.9300000000000002
2020-01-11 06:30:00,3.03016,0.32088,3.0471024925,1.10016,0.32088,1.146,1.9300000000000002,0.0,1.9300000000000002
2020-01-11 07:00:00,3.34432,0.33376,3.3609332037,1.14432,0.33376,1.192,2.2,0.0,2.2
2020-01-11 07:30:00,3.58704,0.6887200000000001,3.6525595409,1.12704,0.32872,1.174,2.46,0.36,2.4862019226
2020-01-11 08:00:00,3.5472,0.6946,3.6145673323,1.1472,0.3346,1.195,2.4,0.36,2.4268498099
2020-01-11 08:30:00,3.8024,0.6932,3.8650707626000003,1.1424,0.3332,1.19,2.66,0.36,2.6842503609
2020-01-11 09:00:00,3.91664,0.69152,3.9772187267,1.13664,0.33152000000000004,1.184,2.7800000000000002,0.36,2.8032124429
2020-01-11 09:30:00,4.03448,0.69964,4.0946947383,1.16448,0.33964000000000005,1.213,2.87,0.36,2.8924902766000002
2020-01-11 10:00:00,4.01464,0.70552,4.0761615277,1.18464,0.34552000000000005,1.234,2.83,0.36,2.8528056366000003
2020-01-11 10:30:00,3.94696,0.70328,4.0091265882,1.17696,0.34328000000000003,1.226,2.77,0.36,2.7932955447000003
2020-01-11 11:00:00,3.8990400000000003,0.70972,3.9631067863,1.19904,0.34972000000000003,1.249,2.7,0.36,2.7238942711
2020-01-11 11:30:00,3.80656,0.70608,3.8714917022,1.18656,0.34608000000000005,1.236,2.62,0.36,2.6446171746
2020-01-11 12:00:00,3.70464,0.70552,3.7712220831,1.18464,0.34552000000000005,1.234,2.52,0.36,2.5455844123
2020-01-11 12:30:00,3.83752,0.7063600000000001,3.9019872117,1.1875200000000001,0.34636,1.237,2.65,0.36,2.6743410403
2020-01-11 13:00:00,3.72712,0.70916,3.7939862151,1.19712,0.34916,1.2469999999999999,2.5300000000000002,0.36,2.5554842985
2020-01-11 13:30:00,3.93136,0.7074800000000001,3.9945111591,1.19136,0.34748,1.241,2.74,0.36,2.7635484436
2020-01-11 14:00:00,3.97792,0.7035600000000001,4.0396589212,1.17792,0.34356000000000003,1.227,2.8,0.36,2.8230479982
2020-01-11 14:30:00,3.88504,0.70272,3.9480819647,1.17504,0.34272,1.224,2.71,0.36,2.7338068696
2020-01-11 15:00:00,3.8736800000000002,0.7052400000000001,3.9373544672,1.18368,0.34524000000000005,1.233,2.69,0.36,2.7139823139
2020-01-11 15:30:00,3.90888,0.70384,3.9717418849,1.17888,0.34384000000000003,1.228,2.73,0.36,2.7536339626
2020-01-11 16:00:00,4.03464,0.70552,4.0958611305,1.18464,0.34552000000000005,1.234,2.85,0.36,2.8726468631
2020-01-11 16:30:00,4.17392,0.6965600000000001,4.2316431797,1.15392,0.33656,1.202,3.02,0.36,3.0413812651
2020-01-11 17:00:00,4.502,0.706,4.5570209567,1.152,0.336,1.2,3.35,0.37,3.3703708995
2020-01-11 17:30:00,4.70816,0.69488,4.7591626154,1.14816,0.33488,1.196,3.56,0.36,3.5781559496
2020-01-11 18:00:00,4.71352,0.6993600000000001,4.765120691,1.16352,0.33936000000000005,1.212,3.55,0.36,3.5682068326
2020-01-11 18:30:00,4.69024,0.70132,4.7423834725,1.17024,0.34132,1.219,3.52,0.36,3.5383612026
2020-01-11 19:00:00,4.55448,0.69964,4.6079045346,1.16448,0.33964000000000005,1.213,3.39,0.36,3.4090614544
2020-01-11 19:30:00,4.4312000000000005,0.7016,4.4863990014,1.1712,0.3416,1.22,3.26,0.36,3.2798170681
2020-01-11 20:00:00,4.14448,0.69964,4.2031191513,1.16448,0.33964000000000005,1.213,2.98,0.36,3.001666204
2020-01-11 20:30:00,4.1016,0.6988000000000001,4.1607023446,1.1616,0.3388,1.21,2.94,0.36,2.9619588113
2020-01-11 21:00:00,3.9868,0.6974,4.0473375199,1.1568,0.33740000000000003,1.205,2.83,0.36,2.8528056366000003
2020-01-11 21:30:00,3.58088,1.06984,3.7372796524,1.13088,0.32984,1.178,2.45,0.74,2.5593163150000002
2020-01-11 22:00:00,3.34544,0.6999200000000001,3.4178731398,1.16544,0.33992000000000006,1.214,2.18,0.36,2.2095248358
2020-01-11 22:30:00,3.10472,0.69096,3.1806779152,1.13472,0.33096000000000003,1.182,1.97,0.36,2.0026232796
2020-01-11 23:00:00,2.77816,0.33488,2.7982704658,1.14816,0.33488,1.196,1.63,0.0,1.63
2020-01-11 23:30:00,2.5924,0.3332,2.6137253107,1.1424,0.3332,1.19,1.45,0.0,1.45
2020-01-12 00:00:00,2.42456,0.32508000000000004,2.4462559555,1.11456,0.32508000000000004,1.161,1.31,0.0,1.31
2020-01-12 00:30:00,2.47552,0.6853600000000001,2.5686411972,1.11552,0.32536000000000004,1.162,1.3599999999999999,0.36,1.4068404316
2020-01-12 01:00:00,2.88816,0.69488,2.970576779,1.14816,0.33488,1.196,1.74,0.36,1.7768511474
2020-01-12 01:30:00,3.20624,0.33432,3.2236229308,1.14624,0.33432,1.194,2.06,0.0,2.06
2020-01-12 02:00:00,3.14496,0.32228,3.1614297082,1.10496,0.32228,1.151,2.04,0.0,2.04
2020-01-12 02:30:00,3.20544,0.30492,3.2199102161,1.04544,0.30492,1.089,2.16,0.0,2.16
2020-01-12 03:00:00,3.23304,0.28672000000000003,3.2457288858,0.9830400000000001,0.28672000000000003,1.024,2.25,0.0,2.25
2020-01-12 03:30:00,3.10024,0.30632000000000004,3.1153362579,1.05024,0.30632000000000004,1.094,2.05,0.0,2.05
2020-01-12 04:00:00,2.81304,0.32172,2.831377368,1.10304,0.32172,1.149,1.71,0.0,1.71
2020-01-12 04:30:00,2.66688,0.32284,2.6863496794,1.10688,0.32284,1.153,1.56,0.0,1.56
2020-01-12 05:00:00,2.58688,0.32284,2.6069472185,1.10688,0.32284,1.153,1.48,0.0,1.48
2020-01-12 05:30:00,2.55952,0.29736,2.576735454,1.01952,0.29736,1.062,1.54,0.0,1.54
2020-01-12 06:00:00,2.42312,0.23716,2.4346982154,0.8131200000000001,0.23716,0.847,1.6099999999999999,0.0,1.6099999999999999
2020-01-12 06:30:00,2.80704,0.25872,2.8189376722,0.88704,0.25872,0.924,1.92,0.0,1.92
2020-01-12 07:00:00,3.05752,0.27636000000000005,3.0699842671,0.94752,0.27636000000000005,0.987,2.11,0.0,2.11
2020-01-12 07:30:00,3.0948,0.3164,3.1109316932,1.0848,0.3164,1.13,2.01,0.0,2.01
2020-01-12 08:00:00,3.1624,0.6932,3.2374835907,1.1424,0.3332,1.19,2.02,0.36,2.0518284529
2020-01-12 08:30:00,3.21336,0.29848,3.2271927119,1.02336,0.29848,1.066,2.19,0.0,2.19
2020-01-12 09:00:00,3.44424,0.27832,3.4554668570000002,0.9542400000000001,0.27832,0.994,2.49,0.0,2.49
2020-01-12 09:30:00,3.44136,0.63748,3.4999056273,0.9513600000000001,0.27748,0.991,2.49,0.36,2.5158895047
2020-01-12 10:00:00,3.7468,0.6624,3.8049026269,1.0368,0.3024,1.08,2.71,0.36,2.7338068696
2020-01-12 10:30:00,3.79816,0.33488,3.8128944386,1.14816,0.33488,1.196,2.65,0.0,2.65
2020-01-12 11:00:00,3.74008,0.6954400000000001,3.8041865359,1.15008,0.33544,1.198,2.59,0.36,2.6148996157
2020-01-12 11:30:00,3.6552,0.3486,3.671785533,1.1952,0.3486,1.245,2.46,0.0,2.46
2020-01-12 12:00:00,3.8132,0.6876,3.8746984399,1.1232,0.3276,1.17,2.69,0.36,2.7139823139
2020-01-12 12:30:00,4.16896,0.71928,4.230554479,1.12896,0.32928,1.176,3.04,0.39,3.0649143544
2020-01-12 13:00:00,4.04312,0.73716,4.1097717942,1.05312,0.30716000000000004,1.097,2.99,0.43,3.0207614934
2020-01-12 13:30:00,4.12808,0.7194400000000001,4.1903029007,0.95808,0.27944,0.998,3.17,0.44,3.2003906012
2020-01-12 14:00:00,4.3312,0.7216,4.39089968,0.9312,0.2716,0.97,3.4,0.45,3.4296501279
2020-01-12 14:30:00,4.1964,0.6652,4.248795594,0.8064,0.23520000000000002,0.84,3.39,0.43,3.4171625656
2020-01-12 15:00:00,4.50336,0.26348000000000005,4.5110611834,0.90336,0.26348000000000005,0.9410000000000001,3.6,0.0,3.6
2020-01-12 15:30:00,4.40808,0.5694400000000001,4.4447082244,0.71808,0.20944000000000002,0.748,3.69,0.36,3.7075193863
2020-01-12 16:00:00,4.00808,0.49944000000000005,4.0390773204,0.47808000000000006,0.13944,0.498,3.5300000000000002,0.36,3.5483094566
2020-01-12 16:30:00,4.12312,0.58216,4.1640159462,0.45312,0.13216,0.47200000000000003,3.67,0.45,3.6974856322000003
2020-01-12 17:00:00,4.91888,0.58384,4.9534078774,0.45888,0.13384000000000001,0.47800000000000004,4.46,0.45,4.4826443089
2020-01-12 17:30:00,5.20336,0.5734800000000001,5.2348671998,0.42336,0.12348,0.441,4.78,0.45,4.8011352824
2020-01-12 18:00:00,5.31912,0.57516,5.350125849,0.42912000000000006,0.12516000000000002,0.447,4.89,0.45,4.9106618699
2020-01-12 18:30:00,5.1488,0.5884,5.1823118393,0.5088,0.1484,0.53,4.64,0.44,4.6608153793
2020-01-12 19:00:00,4.93704,0.18372000000000002,4.9404571651,0.5270400000000001,0.15372000000000002,0.549,4.41,0.03,4.4101020396
2020-01-12 19:30:00,4.71752,0.5863600000000001,4.7538208843,0.46752000000000005,0.13636,0.487,4.25,0.45,4.2737571293
2020-01-12 20:00:00,4.5696,0.6128,4.6105062628999995,0.48960000000000004,0.1428,0.51,4.08,0.47000000000000003,4.1069818602
2020-01-12 20:30:00,4.47592,0.62756,4.5197003662,0.50592,0.14756000000000002,0.527,3.9699999999999998,0.48,3.9989123521
2020-01-12 21:00:00,4.4552,0.6886,4.5081012633,0.4752,0.1386,0.495,3.98,0.55,4.0178227935
2020-01-12 21:30:00,4.20888,0.69884,4.2665030411,0.5788800000000001,0.16884000000000002,0.603,3.63,0.53,3.6684874267
2020-01-12 22:00:00,4.0475200000000005,0.7013600000000001,4.1078369004,0.82752,0.24136000000000002,0.862,3.22,0.46,3.2526911935
2020-01-12 22:30:00,3.4212,0.6616000000000001,3.4845837628,0.6912,0.2016,0.72,2.73,0.46,2.7684833393
2020-01-12 23:00:00,2.96536,0.6494800000000001,3.0356521869,0.61536,0.17948000000000003,0.641,2.35,0.47000000000000003,2.3965391714
2020-01-12 23:30:00,2.84288,0.17584000000000002,2.8483129042,0.6028800000000001,0.17584000000000002,0.628,2.24,0.0,2.24
2020-01-13 00:00:00,2.6724,0.5182,2.7221779883,0.5424,0.1582,0.5650000000000001,2.13,0.36,2.1602083233
2020-01-13 00:30:00,2.6486400000000003,0.5025200000000001,2.6958895007,0.48864,0.14252,0.509,2.16,0.36,2.1897945109
2020-01-13 01:00:00,3.1216,0.5238,3.165241381,0.5616,0.1638,0.585,2.56,0.36,2.5851885811
2020-01-13 01:30:00,3.55568,0.19124000000000002,3.5608191473,0.65568,0.19124000000000002,0.683,2.9,0.0,2.9
2020-01-13 02:00:00,3.44896,0.18928,3.4541499678,0.6489600000000001,0.18928,0.676,2.8,0.0,2.8
2020-01-13 02:30:00,3.28224,0.15232,3.2857724815,0.52224,0.15232,0.544,2.76,0.0,2.76
2020-01-13 03:00:00,3.45384,0.17612000000000003,3.4583274859,0.60384,0.17612000000000003,0.629,2.85,0.0,2.85
2020-01-13 03:30:00,3.13024,0.16632000000000002,3.1346554516,0.5702400000000001,0.16632000000000002,0.594,2.56,0.0,2.56
2020-01-13 04:00:00,3.19128,0.18704,3.1967564812,0.6412800000000001,0.18704,0.668,2.55,0.0,2.55
2020-01-13 04:30:00,3.1552,0.1736,3.1599721518,0.5952000000000001,0.1736,0.62,2.56,0.0,2.56
2020-01-13 05:00:00,3.24464,0.20552,3.2511424454,0.70464,0.20552,0.734,2.54,0.0,2.54
2020-01-13 05:30:00,3.2404,0.20720000000000002,3.2470177086,0.7104,0.20720000000000002,0.74,2.5300000000000002,0.0,2.5300000000000002
2020-01-13 06:00:00,3.29792,0.20356000000000002,3.3041962714,0.6979200000000001,0.20356000000000002,0.727,2.6,0.0,2.6
2020-01-13 06:30:00,3.982,0.231,3.9886946486,0.792,0.231,0.8250000000000001,3.19,0.0,3.19
2020-01-13 07:00:00,4.26912,0.16016000000000002,4.2721232192,0.54912,0.16016000000000002,0.5720000000000001,3.7199999999999998,0.0,3.7199999999999998
2020-01-13 07:30:00,4.44304,0.58172,4.4809600087,0.62304,0.18172000000000002,0.649,3.8200000000000003,0.4,3.8408853146
2020-01-13 08:00:00,4.5132,0.6376000000000001,4.5580157964,0.6432,0.18760000000000002,0.67,3.87,0.45,3.8960749479
2020-01-13 08:30:00,4.362,0.666,4.412550283,0.672,0.196,0.7000000000000001,3.69,0.47000000000000003,3.7198118232
2020-01-13 09:00:00,4.56792,0.78856,4.6354848722,0.8179200000000001,0.23856000000000002,0.852,3.75,0.55,3.7901187316
2020-01-13 09:30:00,4.27224,0.80732,4.3478500664,0.88224,0.25732000000000005,0.919,3.39,0.55,3.4343267171000003
2020-01-13 10:00:00,4.44832,0.8757600000000001,4.5337077983,1.04832,0.30576000000000003,1.092,3.4,0.5700000000000001,3.4474483317
2020-01-13 10:30:00,4.25704,0.8987200000000001,4.3508720046,1.12704,0.32872,1.174,3.13,0.5700000000000001,3.1814776441
2020-01-13 11:00:00,4.16304,0.9317200000000001,4.2660290904,1.10304,0.32172,1.149,3.06,0.61,3.1202083264000002
2020-01-13 11:30:00,4.17536,0.9294800000000001,4.2775652187,1.0953600000000001,0.31948000000000004,1.141,3.08,0.61,3.1398248359
2020-01-13 12:00:00,4.0568,0.8674000000000001,4.1484947873,1.1568,0.33740000000000003,1.205,2.9,0.53,2.9480332427000002
2020-01-13 12:30:00,4.07696,0.84328,4.1632588197,1.17696,0.34328000000000003,1.226,2.9,0.5,2.9427877939
2020-01-13 13:00:00,4.02792,0.80356,4.1072920763,1.17792,0.34356000000000003,1.227,2.85,0.46,2.8868841335
2020-01-13 13:30:00,4.16624,0.81432,4.2450763008,1.14624,0.33432,1.194,3.02,0.48,3.0579077815
2020-01-13 14:00:00,4.32352,0.8193600000000001,4.4004745199,1.16352,0.33936000000000005,1.212,3.16,0.48,3.1962478002
2020-01-13 14:30:00,4.31872,0.80796,4.3936478921,1.15872,0.33796000000000004,1.207,3.16,0.47000000000000003,3.1947613369
2020-01-13 15:00:00,4.35256,0.8490800000000001,4.4346043115,1.16256,0.33908000000000005,1.211,3.19,0.51,3.2305107955
2020-01-13 15:30:00,4.33872,0.7879600000000001,4.4096907148,1.15872,0.33796000000000004,1.207,3.18,0.45,3.2116818024000002
2020-01-13 16:00:00,4.55968,0.8582400000000001,4.6397475793,1.15968,0.33824000000000004,1.208,3.4,0.52,3.4395348523
2020-01-13 16:30:00,4.894880000000001,1.28684,5.0612061211,1.15488,0.33684000000000003,1.203,3.74,0.9500000000000001,3.8587692338
2020-01-13 17:00:00,5.19872,1.31796,5.3631807913,1.15872,0.33796000000000004,1.207,4.04,0.98,4.1571624938
2020-01-13 17:30:00,5.50104,1.32572,5.6585311345000004,1.15104,0.33572,1.199,4.35,0.99,4.4612330134
2020-01-13 18:00:00,5.43816,1.31488,5.594863144,1.14816,0.33488,1.196,4.29,0.98,4.4005113339
2020-01-13 18:30:00,5.42856,0.9020800000000001,5.5030002726,1.13856,0.33208000000000004,1.186,4.29,0.5700000000000001,4.3277014684
2020-01-13 19:00:00,5.46008,1.2954400000000001,5.6116520206,1.15008,0.33544,1.198,4.31,0.96,4.4156200018
2020-01-13 19:30:00,5.20704,1.28872,5.3641462322,1.12704,0.32872,1.174,4.08,0.96,4.1914198072
2020-01-13 20:00:00,4.8996,0.8678,4.9758574136,1.0896,0.3178,1.135,3.81,0.55,3.8494934732
2020-01-13 20:30:00,4.80096,0.85528,4.8765480413999995,1.08096,0.31528,1.126,3.7199999999999998,0.54,3.7589892258
2020-01-13 21:00:00,4.57184,0.8251200000000001,4.6457016693,1.01184,0.29512000000000005,1.054,3.56,0.53,3.59923603
2020-01-13 21:30:00,4.06608,0.77844,4.1399245645,0.8860800000000001,0.25844,0.923,3.18,0.52,3.222235249
2020-01-13 22:00:00,3.69632,0.7097600000000001,3.7638465431,0.8563200000000001,0.24976,0.892,2.84,0.46,2.8770123392
2020-01-13 22:30:00,3.45152,0.73836,3.5296126983000002,0.85152,0.24836000000000003,0.887,2.6,0.49,2.6457702092
2020-01-13 23:00:00,3.37944,0.8419200000000001,3.482735132,1.06944,0.31192000000000003,1.114,2.31,0.53,2.370021097
2020-01-13 23:30:00,3.02568,0.8262400000000001,3.136464889,1.01568,0.29624,1.058,2.01,0.53,2.0787015178
2020-01-14 00:00:00,2.64032,0.78676,2.7550464606,0.8803200000000001,0.25676000000000004,0.917,1.76,0.53,1.8380696396
2020-01-14 00:30:00,2.71776,0.7976800000000001,2.8324040672,0.91776,0.26768000000000003,0.9560000000000001,1.8,0.53,1.8764061394
2020-01-14 01:00:00,3.32744,0.8409200000000001,3.4320552734,0.9974400000000001,0.29092,1.039,2.33,0.55,2.3940342521
2020-01-14 01:30:00,3.7844800000000003,0.80464,3.8690741011,1.04448,0.30464,1.088,2.74,0.5,2.7852468472
2020-01-14 02:00:00,3.36112,0.7911600000000001,3.4529786851,0.8611200000000001,0.25116,0.897,2.5,0.54,2.5576551761
2020-01-14 02:30:00,3.12136,0.7124800000000001,3.2016427034,0.59136,0.17248000000000002,0.616,2.5300000000000002,0.54,2.5869866641
2020-01-14 03:00:00,3.63224,1.22232,3.832392673,1.00224,0.29232,1.044,2.63,0.93,2.7895877832
2020-01-14 03:30:00,3.22144,0.62792,3.2820663004,0.78144,0.22792,0.8140000000000001,2.44,0.4,2.4725695137
2020-01-14 04:00:00,3.19736,0.5254800000000001,3.2402531074,0.5673600000000001,0.16548000000000002,0.591,2.63,0.36,2.6545244395000003
2020-01-14 04:30:00,3.13336,0.51848,3.1759670023,0.5433600000000001,0.15848,0.5660000000000001,2.59,0.36,2.6148996157
2020-01-14 05:00:00,2.9768,0.5574,3.0285364452,0.6768000000000001,0.19740000000000002,0.705,2.3,0.36,2.3280034364
2020-01-14 05:30:00,3.5452,0.6036,3.5962169011,0.8352,0.2436,0.87,2.71,0.36,2.7338068696
2020-01-14 06:00:00,3.73208,0.6114400000000001,3.7818355331999998,0.8620800000000001,0.25144,0.898,2.87,0.36,2.8924902766000002
2020-01-14 06:30:00,4.01032,0.58176,4.0522970276,0.7603200000000001,0.22176,0.792,3.25,0.36,3.2698776736
2020-01-14 07:00:00,3.99752,0.5413600000000001,4.0340100149,0.58752,0.17136,0.612,3.41,0.37,3.4300145772
2020-01-14 07:30:00,3.90112,0.58616,3.9449107468,0.50112,0.14616,0.522,3.4,0.44,3.428352374
2020-01-14 08:00:00,4.15776,0.5676800000000001,4.196335163,0.43776000000000004,0.12768000000000002,0.456,3.7199999999999998,0.44,3.7459311259
2020-01-14 08:30:00,4.17592,1.07256,4.3114606342,0.62592,0.18256000000000003,0.652,3.55,0.89,3.6598633854
2020-01-14 09:00:00,4.4192,0.7356,4.4800040179,0.9792000000000001,0.2856,1.02,3.44,0.45,3.4693082884
2020-01-14 09:30:00,4.14968,0.7282400000000001,4.2130959638,0.91968,0.26824000000000003,0.9580000000000001,3.23,0.46,3.2625909949
2020-01-14 10:00:00,4.0864,0.6952,4.1451137499,0.8064,0.23520000000000002,0.84,3.2800000000000002,0.46,3.3120990323
2020-01-14 10:30:00,4.24504,0.7527200000000001,4.3112587489,0.9350400000000001,0.27272,0.974,3.31,0.48,3.3446225497
2020-01-14 11:00:00,4.09744,0.76592,4.1684107283,1.11744,0.32592000000000004,1.164,2.98,0.44,3.0123080852
2020-01-14 11:30:00,4.14104,0.7557200000000001,4.2094328597,1.15104,0.33572,1.199,2.99,0.42,3.0193542356
2020-01-14 12:00:00,4.07832,0.78076,4.1523824727,1.16832,0.34076,1.217,2.91,0.44,2.9430766215
2020-01-14 12:30:00,4.12352,0.76936,4.1946790104,1.16352,0.33936000000000005,1.212,2.96,0.43,2.9910700426
2020-01-14 13:00:00,4.15024,0.78132,4.2231449182,1.17024,0.34132,1.219,2.98,0.44,3.0123080852
2020-01-14 13:30:00,4.18736,0.7904800000000001,4.2613193262,1.16736,0.34048,1.216,3.02,0.45,3.0533424308
2020-01-14 14:00:00,4.25832,0.79076,4.3311188624,1.16832,0.34076,1.217,3.09,0.45,3.1225950746
2020-01-14 14:30:00,4.15776,0.77768,4.2298645841,1.1577600000000001,0.33768000000000004,1.206,3.0,0.44,3.0320949853
2020-01-14 15:00:00,4.05736,0.7804800000000001,4.1317452971,1.16736,0.34048,1.216,2.89,0.44,2.9233029265
2020-01-14 15:30:00,4.04064,0.7985200000000001,4.1187869331,1.16064,0.33852000000000004,1.209,2.88,0.46,2.9165047574000003
2020-01-14 16:00:00,3.99016,0.7358800000000001,4.0574494698,0.98016,0.28588,1.021,3.01,0.45,3.0434519875
2020-01-14 16:30:00,4.50488,0.7668400000000001,4.5696813237,1.15488,0.33684000000000003,1.203,3.35,0.43,3.3774842709
2020-01-14 17:00:00,4.98736,1.22048,5.1345234638,1.16736,0.34048,1.216,3.8200000000000003,0.88,3.9200510201
2020-01-14 17:30:00,5.22872,0.8679600000000001,5.3002705025,1.15872,0.33796000000000004,1.207,4.07,0.53,4.1043635317
2020-01-14 18:00:00,5.12736,0.8104800000000001,5.19102094,1.16736,0.34048,1.216,3.96,0.47000000000000003,3.9877938763
2020-01-14 18:30:00,5.1616,0.8688,5.2342074854,1.1616,0.3388,1.21,4.0,0.53,4.0349597272
2020-01-14 19:00:00,5.266,1.283,5.4200410515,1.176,0.343,1.225,4.09,0.9400000000000001,4.1966296
2020-01-14 19:30:00,5.23216,1.37188,5.4090251432,1.17216,0.34188,1.221,4.06,1.03,4.1886155231
2020-01-14 20:00:00,5.05336,0.9534800000000001,5.1425257802,1.14336,0.33348000000000005,1.191,3.91,0.62,3.9588508434
2020-01-14 20:30:00,4.9384,0.9662000000000001,5.0320311009,1.1184,0.3262,1.165,3.8200000000000003,0.64,3.8732415365
2020-01-14 21:00:00,4.6948,0.9664,4.7932323123,1.0848,0.3164,1.13,3.61,0.65,3.6680512537
2020-01-14 21:30:00,4.27216,0.91188,4.3683951515,1.17216,0.34188,1.221,3.1,0.5700000000000001,3.1519676394
2020-01-14 22:00:00,3.95792,0.8835600000000001,4.0553432654,1.17792,0.34356000000000003,1.227,2.7800000000000002,0.54,2.8319604517
2020-01-14 22:30:00,3.8132800000000002,0.85304,3.9075288355,1.07328,0.31304000000000004,1.118,2.74,0.54,2.7927047821
2020-01-14 23:00:00,3.37104,0.8057200000000001,3.4659912579,0.9110400000000001,0.26572,0.9490000000000001,2.46,0.54,2.5185710234
2020-01-14 23:30:00,2.8590400000000002,0.7597200000000001,2.9582569530000002,0.71904,0.20972000000000002,0.749,2.14,0.55,2.209547465
2020-01-15 00:00:00,2.76248,0.68364,2.845814365,0.49248000000000003,0.14364000000000002,0.513,2.27,0.54,2.3333452381
2020-01-15 00:30:00,2.8676,0.6618,2.9429762147,0.4176,0.1218,0.435,2.45,0.54,2.5088044962
2020-01-15 01:00:00,3.04504,0.6377200000000001,3.1111019591,0.33504,0.09772,0.34900000000000003,2.71,0.54,2.76327704
2020-01-15 01:30:00,3.42944,0.65192,3.4908535346000003,0.5894400000000001,0.17192000000000002,0.614,2.84,0.48,2.8802777644
2020-01-15 02:00:00,3.53816,0.7048800000000001,3.6076906741,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.87,0.51,2.9149614063
2020-01-15 02:30:00,3.362,0.676,3.429288556,0.432,0.126,0.45,2.93,0.55,2.9811742653
2020-01-15 03:00:00,3.4792,0.6656000000000001,3.5422953011000002,0.49920000000000003,0.1456,0.52,2.98,0.52,3.0250289255
2020-01-15 03:30:00,3.3392,0.6306,3.3982220351,0.37920000000000004,0.1106,0.395,2.96,0.52,3.005328601
2020-01-15 04:00:00,3.43256,0.66908,3.497161163,0.44256,0.12908,0.461,2.99,0.54,3.0383712742
2020-01-15 04:30:00,3.2995200000000002,0.6623600000000001,3.365345896,0.41952000000000006,0.12236000000000001,0.437,2.88,0.54,2.9301877073
2020-01-15 05:00:00,3.14464,0.6155200000000001,3.2043135926,0.46464000000000005,0.13552,0.484,2.68,0.48,2.722645772
2020-01-15 05:30:00,3.29528,0.61904,3.3529212338,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.75,0.46,2.7882073094
2020-01-15 06:00:00,3.22872,0.17296,3.233349347,0.55872,0.16296000000000002,0.582,2.67,0.01,2.6700187265
2020-01-15 06:30:00,3.54712,0.15916000000000002,3.5506889754,0.47712000000000004,0.13916,0.497,3.07,0.02,3.0700651459
2020-01-15 07:00:00,4.13272,0.6099600000000001,4.177490371,0.58272,0.16996000000000003,0.607,3.55,0.44,3.5771636809
2020-01-15 07:30:00,4.2492,0.5456,4.2840844996,0.49920000000000003,0.1456,0.52,3.75,0.4,3.7712729946
2020-01-15 08:00:00,4.19984,0.5841200000000001,4.2402655813,0.45984,0.13412000000000002,0.47900000000000004,3.74,0.45,3.7669749136
2020-01-15 08:30:00,4.23168,0.65924,4.2827226153,0.51168,0.14924,0.533,3.7199999999999998,0.51,3.7547969319
2020-01-15 09:00:00,4.13888,0.6638400000000001,4.1917790018,0.45888,0.13384000000000001,0.47800000000000004,3.68,0.53,3.7179698762
2020-01-15 09:30:00,4.00904,0.61972,4.056655593,0.47904,0.13972,0.499,3.5300000000000002,0.48,3.5624850877
2020-01-15 10:00:00,4.05112,0.61616,4.097709897,0.50112,0.14616,0.522,3.55,0.47000000000000003,3.5809775202000003
2020-01-15 10:30:00,4.02856,0.6070800000000001,4.0740448942,0.53856,0.15708000000000003,0.561,3.49,0.45,3.518891871
2020-01-15 11:00:00,4.00648,0.66564,4.0613986015,0.63648,0.18564000000000003,0.663,3.37,0.48,3.4040123384
2020-01-15 11:30:00,3.9971200000000002,0.6441600000000001,4.0486924309,0.5971200000000001,0.17416,0.622,3.4,0.47000000000000003,3.4323315691
2020-01-15 12:00:00,3.9341600000000003,0.69288,3.9947087003,0.7641600000000001,0.22288000000000002,0.796,3.17,0.47000000000000003,3.2046528673
2020-01-15 12:30:00,4.1144,0.7992,4.1913014685,1.0944,0.31920000000000004,1.1400000000000001,3.02,0.48,3.0579077815
2020-01-15 13:00:00,3.81936,0.8264800000000001,3.9077589486,1.11936,0.32648000000000005,1.166,2.7,0.5,2.7459060435
2020-01-15 13:30:00,3.64032,0.80676,3.7286447136,0.8803200000000001,0.25676000000000004,0.917,2.76,0.55,2.8142672226
2020-01-15 14:00:00,3.95008,0.80044,4.0303642763,1.03008,0.30044000000000004,1.073,2.92,0.5,2.9624989451
2020-01-15 14:30:00,3.64824,0.7103200000000001,3.71674718,0.8582400000000001,0.25032000000000004,0.894,2.79,0.46,2.8276668828
2020-01-15 15:00:00,3.90208,0.7564400000000001,3.9747238646,0.9820800000000001,0.28644000000000003,1.023,2.92,0.47000000000000003,2.957583473
2020-01-15 15:30:00,3.9954400000000003,0.75492,4.0661339132,0.80544,0.23492000000000002,0.839,3.19,0.52,3.2321045775
2020-01-15 16:00:00,4.56776,0.79268,4.6360298748,1.03776,0.30268,1.081,3.5300000000000002,0.49,3.5638462369
2020-01-15 16:30:00,4.3988,0.7634000000000001,4.4645516012,0.8688,0.2534,0.905,3.5300000000000002,0.51,3.5666510903
2020-01-15 17:00:00,4.61264,0.69452,4.6646335119,0.6326400000000001,0.18452000000000002,0.659,3.98,0.51,4.0125428347
2020-01-15 17:30:00,5.04816,0.68488,5.0944067368,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.38,0.49,4.4073234508
2020-01-15 18:00:00,5.184,0.792,5.2441510276,0.864,0.252,0.9,4.32,0.54,4.3536191841
2020-01-15 18:30:00,5.46792,1.19856,5.5977401869,0.8179200000000001,0.23856000000000002,0.852,4.65,0.96,4.7480627629
2020-01-15 19:00:00,5.76592,0.8725600000000001,5.8315687769,0.86592,0.25256,0.902,4.9,0.62,4.9390687381
2020-01-15 19:30:00,5.78752,0.9313600000000001,5.8619808256,1.06752,0.31136,1.112,4.72,0.62,4.7605461872
2020-01-15 20:00:00,5.29344,0.9139200000000001,5.3717554673,0.9734400000000001,0.28392,1.014,4.32,0.63,4.3656958208
2020-01-15 20:30:00,5.39512,0.8881600000000001,5.467737009,0.88512,0.25816,0.922,4.51,0.63,4.5537896306
2020-01-15 21:00:00,5.16448,1.20464,5.3031133497,0.8044800000000001,0.23464000000000002,0.838,4.36,0.97,4.4665982582
2020-01-15 21:30:00,4.74672,0.8019600000000001,4.8139890528,0.72672,0.21196,0.757,4.02,0.59,4.0630653453
2020-01-15 22:00:00,4.44816,0.7598800000000001,4.5125984754,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.9,0.6000000000000001,3.9458839314
2020-01-15 22:30:00,3.91552,0.74036,3.9849002246,0.5155200000000001,0.15036000000000002,0.537,3.4,0.59,3.4508114988000003
2020-01-15 23:00:00,3.41976,0.7236800000000001,3.4954929838,0.6297600000000001,0.18368,0.656,2.79,0.54,2.8417776127
2020-01-15 23:30:00,3.2416,0.7988000000000001,3.3385703527,0.6816,0.1988,0.71,2.56,0.6000000000000001,2.6293725487
2020-01-16 00:00:00,3.09704,0.7587200000000001,3.1886223985,0.6470400000000001,0.18872000000000003,0.674,2.45,0.5700000000000001,2.5154323684
2020-01-16 00:30:00,3.204,0.767,3.2945265214,0.744,0.217,0.775,2.46,0.55,2.5207340201
2020-01-16 01:00:00,3.37488,0.69184,3.4450627861,0.55488,0.16184,0.578,2.8200000000000003,0.53,2.8693727538
2020-01-16 01:30:00,3.7792,0.6956,3.8426829169000003,0.7392000000000001,0.2156,0.77,3.04,0.48,3.0776614499
2020-01-16 02:00:00,3.896,0.663,3.952010248,0.6960000000000001,0.203,0.725,3.2,0.46,3.2328934409
2020-01-16 02:30:00,3.89328,0.6980400000000001,3.9553620568000003,0.71328,0.20804000000000003,0.743,3.18,0.49,3.2175301086
2020-01-16 03:00:00,3.95696,0.73828,4.0252440671,0.81696,0.23828000000000002,0.851,3.14,0.5,3.1795597179
2020-01-16 03:30:00,3.6800800000000002,0.68044,3.7424574012000003,0.7900800000000001,0.23044,0.8230000000000001,2.89,0.45,2.9248247811
2020-01-16 04:00:00,3.78384,0.6961200000000001,3.847340406,0.84384,0.24612000000000003,0.879,2.94,0.45,2.9742393986
2020-01-16 04:30:00,4.0036,0.8748,4.0980590528,1.1136,0.32480000000000003,1.16,2.89,0.55,2.9418701535
2020-01-16 05:00:00,3.78376,0.9406800000000001,3.8989381375,1.13376,0.33068000000000003,1.181,2.65,0.61,2.7193013809
2020-01-16 05:30:00,3.7720000000000002,0.911,3.8804516490000003,1.032,0.301,1.075,2.74,0.61,2.8070803337
2020-01-16 06:00:00,3.75,0.41000000000000003,3.7723467497,0.96,0.28,1.0,2.79,0.13,2.7930270317
2020-01-16 06:30:00,3.948,0.724,4.0138360704,1.008,0.294,1.05,2.94,0.43,2.9712791858000003
2020-01-16 07:00:00,4.69024,0.80132,4.7581997646000005,1.17024,0.34132,1.219,3.52,0.46,3.5499295768
2020-01-16 07:30:00,4.88384,0.76612,4.9435648068999996,1.08384,0.31612,1.129,3.8,0.45,3.8265519727
2020-01-16 08:00:00,4.88736,0.77048,4.9477193938,1.16736,0.34048,1.216,3.7199999999999998,0.43,3.7447696858
2020-01-16 08:30:00,4.74928,0.7810400000000001,4.8130742774,1.16928,0.34104,1.218,3.58,0.44,3.6069377594
2020-01-16 09:00:00,4.15728,0.71004,4.2174795554,1.09728,0.32004000000000005,1.143,3.06,0.39,3.0847528264
2020-01-16 09:30:00,4.11616,0.7038800000000001,4.1759095057,1.07616,0.31388000000000005,1.121,3.04,0.39,3.0649143544
2020-01-16 10:00:00,4.16984,0.7141200000000001,4.2305476005,1.17984,0.34412000000000004,1.229,2.99,0.37,3.0128060011
2020-01-16 10:30:00,4.06152,0.7233600000000001,4.1254326319,1.21152,0.35336,1.262,2.85,0.37,2.8739171874
2020-01-16 11:00:00,4.30264,0.7395200000000001,4.3657302711,1.23264,0.35952,1.284,3.07,0.38,3.0934285187
2020-01-16 11:30:00,4.28128,0.7920400000000001,4.3539276292,1.24128,0.36204000000000003,1.293,3.04,0.43,3.0702605753
2020-01-16 12:00:00,4.24296,0.7712800000000001,4.3124914377,1.27296,0.37128000000000005,1.326,2.9699999999999998,0.4,2.9968149759
2020-01-16 12:30:00,4.47168,0.8192400000000001,4.5461056080999995,1.23168,0.35924,1.283,3.24,0.46,3.2724914056
2020-01-16 13:00:00,4.41264,0.80952,4.4862806867,1.23264,0.35952,1.284,3.18,0.45,3.2116818024000002
2020-01-16 13:30:00,4.48072,0.81896,4.5549475518,1.23072,0.35896000000000006,1.282,3.25,0.46,3.2823924202
2020-01-16 14:00:00,4.28896,0.7842800000000001,4.3600771782,1.24896,0.36428000000000005,1.301,3.04,0.42,3.0688760157
2020-01-16 14:30:00,4.18648,0.81064,4.2642410814,1.23648,0.36064,1.288,2.95,0.45,2.9841246623
2020-01-16 15:00:00,4.24992,0.8245600000000001,4.3291707289,1.24992,0.36456000000000005,1.302,3.0,0.46,3.0350617786
2020-01-16 15:30:00,4.30704,0.8137200000000001,4.3832332587,1.24704,0.36372000000000004,1.299,3.06,0.45,3.0929112499
2020-01-16 16:00:00,4.45184,0.8151200000000001,4.5258479868,1.25184,0.36512000000000006,1.304,3.2,0.45,3.2314857264
2020-01-16 16:30:00,4.65128,0.8020400000000001,4.7199230714,1.24128,0.36204000000000003,1.293,3.41,0.44,3.4382699138
2020-01-16 17:00:00,5.10472,0.81596,5.1695219315,1.25472,0.36596,1.307,3.85,0.45,3.8762094887
2020-01-16 17:30:00,5.35088,0.8748400000000001,5.4219241787,1.25088,0.36484000000000005,1.303,4.1,0.51,4.1315977539
2020-01-16 18:00:00,5.38184,0.89512,5.4557714028,1.25184,0.36512000000000006,1.304,4.13,0.53,4.1638683937
2020-01-16 18:30:00,5.3732,0.8526,5.4404232372,1.2432,0.36260000000000003,1.295,4.13,0.49,4.1589662177
2020-01-16 19:00:00,5.30896,0.8842800000000001,5.3821006494,1.24896,0.36428000000000005,1.301,4.06,0.52,4.0931650345
2020-01-16 19:30:00,5.26224,0.9623200000000001,5.3495074166,1.24224,0.36232000000000003,1.294,4.02,0.6000000000000001,4.0645294931
2020-01-16 20:00:00,4.96232,0.9677600000000001,5.0558064836,1.19232,0.34776,1.242,3.77,0.62,3.8206413074
2020-01-16 20:30:00,4.90648,0.9756400000000001,5.0025412942,1.11648,0.32564000000000004,1.163,3.79,0.65,3.8453348359
2020-01-16 21:00:00,4.58296,0.8912800000000001,4.6688223783,1.03296,0.30128000000000005,1.076,3.55,0.59,3.5986942076
2020-01-16 21:30:00,4.3536,0.8898,4.4435995544,0.9936,0.2898,1.035,3.36,0.6000000000000001,3.4131510368
2020-01-16 22:00:00,4.18984,0.8541200000000001,4.2760121843,0.9398400000000001,0.27412000000000003,0.979,3.25,0.58,3.3013482094
2020-01-16 22:30:00,3.8888800000000003,0.8038400000000001,3.9710888179,0.93888,0.27384000000000003,0.978,2.95,0.53,2.9972320564
2020-01-16 23:00:00,3.54784,0.75312,3.6268937674,0.8678400000000001,0.25312,0.904,2.68,0.5,2.7262428358
2020-01-16 23:30:00,3.46056,0.83808,3.5605973656,0.8505600000000001,0.24808000000000002,0.886,2.61,0.59,2.6758550035
2020-01-17 00:00:00,3.14008,0.80544,3.2417334869,0.67008,0.19544,0.6980000000000001,2.47,0.61,2.5442091109
2020-01-17 00:30:00,3.00616,0.7488800000000001,3.0980347319,0.47616,0.13888,0.496,2.5300000000000002,0.61,2.6024987992
2020-01-17 01:00:00,3.49832,0.7607600000000001,3.5800836024000002,0.44832000000000005,0.13076000000000002,0.467,3.05,0.63,3.1143859748
2020-01-17 01:30:00,3.8728800000000003,0.7508400000000001,3.9449917871,0.48288000000000003,0.14084000000000002,0.503,3.39,0.61,3.4444448029
2020-01-17 02:00:00,3.82152,0.72836,3.8903114785,0.6115200000000001,0.17836000000000002,0.637,3.21,0.55,3.2567775484
2020-01-17 02:30:00,3.69424,0.69332,3.7587367293,0.5942400000000001,0.17332,0.619,3.1,0.52,3.1433103569
2020-01-17 03:00:00,3.6252,0.6636000000000001,3.6854362021,0.5952000000000001,0.1736,0.62,3.03,0.49,3.0693647551
2020-01-17 03:30:00,3.56144,0.6679200000000001,3.6235303227999998,0.54144,0.15792,0.5640000000000001,3.02,0.51,3.062760193
2020-01-17 04:00:00,3.52792,0.67856,3.5925844736,0.5779200000000001,0.16856000000000002,0.602,2.95,0.51,2.9937601774
2020-01-17 04:30:00,3.3959200000000003,0.64756,3.457109573,0.50592,0.14756000000000002,0.527,2.89,0.5,2.9329336849
2020-01-17 05:00:00,3.37544,0.62492,3.4328006351,0.56544,0.16492,0.589,2.81,0.46,2.8474023249
2020-01-17 05:30:00,3.33496,0.24228000000000002,3.3437490636,0.6249600000000001,0.18228000000000003,0.651,2.71,0.06,2.7106641253
2020-01-17 06:00:00,3.07856,0.15708000000000003,3.0825648087,0.53856,0.15708000000000003,0.561,2.54,0.0,2.54
2020-01-17 06:30:00,3.63552,0.19036000000000003,3.6405003228,0.5155200000000001,0.15036000000000002,0.537,3.12,0.04,3.1202563997
2020-01-17 07:00:00,4.17264,0.27952000000000005,4.1819918699,0.7526400000000001,0.21952000000000002,0.784,3.42,0.06,3.4205262753
2020-01-17 07:30:00,4.20656,0.57608,4.2458232653,0.7065600000000001,0.20608,0.736,3.5,0.37,3.5195028058
2020-01-17 08:00:00,4.05128,0.5520400000000001,4.0887183566,0.5212800000000001,0.15204,0.543,3.5300000000000002,0.4,3.5525906041
2020-01-17 08:30:00,3.98328,0.5680400000000001,4.0235791281,0.47328000000000003,0.13804000000000002,0.493,3.51,0.43,3.536240942
2020-01-17 09:00:00,3.99328,0.28804,4.0036548553,0.71328,0.20804000000000003,0.743,3.2800000000000002,0.08,3.2809754647
2020-01-17 09:30:00,3.78704,0.5487200000000001,3.8265866774,0.6470400000000001,0.18872000000000003,0.674,3.14,0.36,3.1605695689
2020-01-17 10:00:00,3.66664,0.6065200000000001,3.7164654445,0.7766400000000001,0.22652000000000003,0.809,2.89,0.38,2.9148756406
2020-01-17 10:30:00,3.67752,1.00136,3.8114138059,0.82752,0.24136000000000002,0.862,2.85,0.76,2.9495931923
2020-01-17 11:00:00,3.634,0.612,3.6851729946000003,0.864,0.252,0.9,2.77,0.36,2.7932955447000003
2020-01-17 11:30:00,3.78592,0.6125600000000001,3.8351557987,0.86592,0.25256,0.902,2.92,0.36,2.9421080877
2020-01-17 12:00:00,4.12296,0.7512800000000001,4.1908496513,1.27296,0.37128000000000005,1.326,2.85,0.38,2.8752217306
2020-01-17 12:30:00,4.13072,0.71896,4.192821389,1.23072,0.35896000000000006,1.282,2.9,0.36,2.9222593998
2020-01-17 13:00:00,4.09344,0.7139200000000001,4.1552295725,1.21344,0.35392,1.264,2.88,0.36,2.9024127894
2020-01-17 13:30:00,4.20056,0.69808,4.2581709689,1.09056,0.31808000000000003,1.1360000000000001,3.11,0.38,3.133129426
2020-01-17 14:00:00,4.49752,0.60136,4.5375455921,0.82752,0.24136000000000002,0.862,3.67,0.36,3.687614405
2020-01-17 14:30:00,4.2276,0.6168,4.2723581311,0.7776000000000001,0.2268,0.81,3.45,0.39,3.4719735022
2020-01-17 15:00:00,4.27608,0.62844,4.3220130726,0.8860800000000001,0.25844,0.923,3.39,0.37,3.4101319623
2020-01-17 15:30:00,4.01112,0.58616,4.0537226348,0.7411200000000001,0.21616000000000002,0.772,3.27,0.37,3.2908661474
2020-01-17 16:00:00,4.1436,0.5448000000000001,4.1792616573,0.6336,0.18480000000000002,0.66,3.51,0.36,3.5284132411
2020-01-17 16:30:00,4.4692,0.5406000000000001,4.5017770935,0.6192000000000001,0.1806,0.645,3.85,0.36,3.8667945381
2020-01-17 17:00:00,5.12184,1.00012,5.2185711646,0.6518400000000001,0.19012,0.679,4.47,0.81,4.5427964956
2020-01-17 17:30:00,5.24912,0.6601600000000001,5.2904699224,0.54912,0.16016000000000002,0.5720000000000001,4.7,0.5,4.7265209192
2020-01-17 18:00:00,5.11464,0.6555200000000001,5.1564763938,0.70464,0.20552,0.734,4.41,0.45,4.4328997282
2020-01-17 18:30:00,5.19632,0.5947600000000001,5.2302467437,0.7363200000000001,0.21476,0.767,4.46,0.38,4.4761590678
2020-01-17 19:00:00,5.15192,0.5755600000000001,5.1839703896,0.60192,0.17556000000000002,0.627,4.55,0.4,4.5675485766
2020-01-17 19:30:00,5.14024,0.68132,5.1851966404,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.69,0.55,4.7221393457000005
2020-01-17 20:00:00,5.1272,0.7946000000000001,5.1884071737,0.4272,0.1246,0.445,4.7,0.67,4.7475151395
2020-01-17 20:30:00,4.95792,0.75356,5.0148602573,0.45792000000000005,0.13356,0.47700000000000004,4.5,0.62,4.5425103192
2020-01-17 21:00:00,5.02744,0.76592,5.0854484955,0.63744,0.18592,0.664,4.39,0.58,4.4281485973
2020-01-17 21:30:00,4.69216,0.7068800000000001,4.7451074593,0.57216,0.16688,0.596,4.12,0.54,4.1552376587
2020-01-17 22:00:00,4.2988800000000005,0.6538400000000001,4.3483187556,0.45888,0.13384000000000001,0.47800000000000004,3.84,0.52,3.8750483868
2020-01-17 22:30:00,3.83304,0.57672,3.8761838966,0.50304,0.14672000000000002,0.524,3.33,0.43,3.3576479863
2020-01-17 23:00:00,3.50256,0.6340800000000001,3.5594920986,0.5625600000000001,0.16408,0.586,2.94,0.47000000000000003,2.9773310196000002
2020-01-17 23:30:00,3.3708,0.6744,3.4376020712,0.7008,0.2044,0.73,2.67,0.47000000000000003,2.7110514565
2020-01-18 00:00:00,3.3510400000000002,0.73572,3.4308531009,0.9110400000000001,0.26572,0.9490000000000001,2.44,0.47000000000000003,2.4848541205
2020-01-18 00:30:00,3.47096,0.72528,3.5459264515999998,0.84096,0.24528000000000003,0.876,2.63,0.48,2.6734434724
2020-01-18 01:00:00,3.96008,0.7304400000000001,4.0268816968,0.7900800000000001,0.23044,0.8230000000000001,3.17,0.5,3.2091899289
2020-01-18 01:30:00,4.0948,0.6714,4.149477678,0.7248,0.2114,0.755,3.37,0.46,3.4012497703
2020-01-18 02:00:00,4.11848,0.70164,4.1778195509,0.8284800000000001,0.24164000000000002,0.863,3.29,0.46,3.3220024082
2020-01-18 02:30:00,3.80456,0.71008,3.8702571491,0.75456,0.22008000000000003,0.786,3.05,0.49,3.0891099042
2020-01-18 03:00:00,3.87024,0.7113200000000001,3.93506465,0.6902400000000001,0.20132000000000003,0.719,3.18,0.51,3.220636583
2020-01-18 03:30:00,3.75192,0.64556,3.8070528496,0.60192,0.17556000000000002,0.627,3.15,0.47000000000000003,3.184870484
2020-01-18 04:00:00,3.67536,0.6844800000000001,3.7385537311,0.73536,0.21448,0.766,2.94,0.47000000000000003,2.9773310196000002
2020-01-18 04:30:00,3.59152,0.6783600000000001,3.6550223255,0.6115200000000001,0.17836000000000002,0.637,2.98,0.5,3.0216551756
2020-01-18 05:00:00,3.598,0.669,3.6596673346,0.648,0.189,0.675,2.95,0.48,2.9887957441
2020-01-18 05:30:00,3.18824,0.6003200000000001,3.2442654639,0.61824,0.18032,0.644,2.5700000000000003,0.42,2.6040929323
2020-01-18 06:00:00,3.0124,0.1932,3.0185890744,0.6624,0.1932,0.6900000000000001,2.35,0.0,2.35
2020-01-18 06:30:00,3.42792,0.23856000000000002,3.4362110529,0.8179200000000001,0.23856000000000002,0.852,2.61,0.0,2.61
2020-01-18 07:00:00,3.59456,0.6150800000000001,3.6468047658,0.8745600000000001,0.25508000000000003,0.911,2.7199999999999998,0.36,2.7437201023
2020-01-18 07:30:00,4.16968,0.62824,4.2167424394,0.91968,0.26824000000000003,0.9580000000000001,3.25,0.36,3.2698776736
2020-01-18 08:00:00,4.35096,0.60528,4.3928597519,0.84096,0.24528000000000003,0.876,3.51,0.36,3.5284132411
2020-01-18 08:30:00,4.1,0.535,4.134758155,0.6000000000000001,0.17500000000000002,0.625,3.5,0.36,3.5184655747
2020-01-18 09:00:00,4.40376,0.53068,4.4356198439,0.41376,0.12068000000000001,0.431,3.99,0.41000000000000003,4.0110098479
2020-01-18 09:30:00,4.78024,0.66632,4.8264559254,0.8102400000000001,0.23632000000000003,0.844,3.9699999999999998,0.43,3.9932192527
2020-01-18 10:00:00,4.63304,0.61672,4.6739066315,0.74304,0.21672000000000002,0.774,3.89,0.4,3.9105114755
2020-01-18 10:30:00,4.28184,0.54012,4.3157714722,0.41184000000000004,0.12012,0.429,3.87,0.42,3.892723982
2020-01-18 11:00:00,4.08848,0.16164,4.0916740095,0.34848,0.10164000000000001,0.363,3.74,0.06,3.7404812525
2020-01-18 11:30:00,3.9829600000000003,0.16628,3.9864294049,0.43296,0.12628,0.451,3.55,0.04,3.5502253450000003
2020-01-18 12:00:00,3.9421600000000003,0.18188000000000001,3.9463534814,0.45216000000000006,0.13188,0.47100000000000003,3.49,0.05,3.4903581478
2020-01-18 12:30:00,3.9260800000000002,0.54844,3.9642011301,0.40608000000000005,0.11844,0.423,3.52,0.43,3.5461669447
2020-01-18 13:00:00,3.88704,0.5287200000000001,3.9228337717,0.40704,0.11872,0.424,3.48,0.41000000000000003,3.5040690632000002
2020-01-18 13:30:00,4.03432,0.57376,4.0749157537,0.42432000000000003,0.12376000000000001,0.442,3.61,0.45,3.6379389769
