Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-01-18 14:00:00,3.97792,0.52356,4.0122266387,0.45792000000000005,0.13356,0.47700000000000004,3.52,0.39,3.5415392134
2020-01-18 14:30:00,3.8057600000000003,0.18168,3.8100940671,0.48576,0.14168,0.506,3.32,0.04,3.3202409551
2020-01-18 15:00:00,3.87632,0.50476,3.9090458427,0.49632000000000004,0.14476,0.517,3.38,0.36,3.3991175325
2020-01-18 15:30:00,4.08784,0.50812,4.1192987024,0.5078400000000001,0.14812,0.529,3.58,0.36,3.5980550302000003
2020-01-18 16:00:00,4.11192,0.50056,4.1422755099,0.48192,0.14056000000000002,0.502,3.63,0.36,3.6478075607
2020-01-18 16:30:00,4.47328,0.49804000000000004,4.5009196616,0.47328000000000003,0.13804000000000002,0.493,4.0,0.36,4.0161673272
2020-01-18 17:00:00,4.76616,0.49888000000000005,4.792198076,0.47616,0.13888,0.496,4.29,0.36,4.3050783965
2020-01-18 17:30:00,5.02888,0.5238400000000001,5.0560896353,0.45888,0.13384000000000001,0.47800000000000004,4.57,0.39,4.5866109493
2020-01-18 18:00:00,5.07352,0.49936,5.0980354648,0.44352,0.12936,0.462,4.63,0.37,4.644760489
2020-01-18 18:30:00,5.36088,0.49984000000000006,5.384131722,0.41088,0.11984000000000002,0.428,4.95,0.38,4.9645644320999995
2020-01-18 19:00:00,5.07928,0.47604,5.1015389247,0.32928,0.09604000000000001,0.343,4.75,0.38,4.7651757575
2020-01-18 19:30:00,4.9374400000000005,0.51592,4.9643214239,0.39744,0.11592000000000001,0.41400000000000003,4.54,0.4,4.5575870809
2020-01-18 20:00:00,4.84584,0.51712,4.873353917,0.43584000000000006,0.12712,0.454,4.41,0.39,4.4272113119
2020-01-18 20:30:00,4.7964,0.4652,4.81890693,0.3264,0.0952,0.34,4.47,0.37,4.4852870588
2020-01-18 21:00:00,4.62992,0.45456,4.652180564,0.28992,0.08456000000000001,0.302,4.34,0.37,4.355743335
2020-01-18 21:30:00,4.27336,0.08848,4.2742758919,0.30336,0.08848,0.316,3.9699999999999998,0.0,3.9699999999999998
2020-01-18 22:00:00,3.9922400000000002,0.08232,3.9930886291,0.28224000000000005,0.08232,0.294,3.71,0.0,3.71
2020-01-18 22:30:00,3.75472,0.08596000000000001,3.7557038488,0.29472000000000004,0.08596000000000001,0.307,3.46,0.0,3.46
2020-01-18 23:00:00,3.48536,0.10948000000000001,3.4870790355,0.37536,0.10948000000000001,0.391,3.11,0.0,3.11
2020-01-18 23:30:00,3.236,0.133,3.238732005,0.456,0.133,0.47500000000000003,2.7800000000000002,0.0,2.7800000000000002
2020-01-19 00:00:00,3.08912,0.12516000000000002,3.0916544762,0.42912000000000006,0.12516000000000002,0.447,2.66,0.0,2.66
2020-01-19 00:30:00,3.08672,0.10696000000000001,3.0885726153,0.36672000000000005,0.10696000000000001,0.382,2.7199999999999998,0.0,2.7199999999999998
2020-01-19 01:00:00,3.52936,0.11648000000000001,3.5312815804,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.13,0.0,3.13
2020-01-19 01:30:00,3.8151200000000003,0.11816000000000002,3.8169493578,0.40512000000000004,0.11816000000000002,0.422,3.41,0.0,3.41
2020-01-19 02:00:00,3.77744,0.11592000000000001,3.7792182260000002,0.39744,0.11592000000000001,0.41400000000000003,3.38,0.0,3.38
2020-01-19 02:30:00,3.68192,0.10556000000000001,3.6834328825,0.36192,0.10556000000000001,0.377,3.32,0.0,3.32
2020-01-19 03:00:00,3.69424,-0.25668,3.7031464729,0.35424000000000005,0.10332000000000001,0.369,3.34,-0.36,3.3593451743
2020-01-19 03:30:00,3.59376,-0.27432,3.604214533,0.29376,0.08568,0.306,3.3,-0.36,3.3195782865
2020-01-19 04:00:00,3.5032,-0.27740000000000004,3.5141657616,0.2832,0.0826,0.295,3.22,-0.36,3.2400617278
2020-01-19 04:30:00,3.46048,-0.32236000000000004,3.4754622426,0.30048,0.08764000000000001,0.313,3.16,-0.41000000000000003,3.186487094
2020-01-19 05:00:00,3.3764,0.0852,3.3774747964,0.3264,0.0952,0.34,3.05,-0.01,3.0500163934
2020-01-19 05:30:00,3.35096,0.10528000000000001,3.3526134284,0.36096,0.10528000000000001,0.376,2.99,0.0,2.99
2020-01-19 06:00:00,3.29792,0.09856000000000001,3.2993924289,0.33792000000000005,0.09856000000000001,0.352,2.96,0.0,2.96
2020-01-19 06:30:00,3.47888,0.09884000000000001,3.4802838103,0.33888,0.09884000000000001,0.353,3.14,0.0,3.14
2020-01-19 07:00:00,3.70024,0.09632,3.7014934283,0.33024000000000003,0.09632,0.34400000000000003,3.37,0.0,3.37
2020-01-19 07:30:00,3.9070400000000003,0.08372,3.9079368726,0.28704,0.08372,0.299,3.62,0.0,3.62
2020-01-19 08:00:00,3.92952,0.08736000000000001,3.9304909617,0.29952,0.08736000000000001,0.312,3.63,0.0,3.63
2020-01-19 08:30:00,4.03816,0.08988,4.0391601355,0.30816000000000004,0.08988,0.321,3.73,0.0,3.73
2020-01-19 09:00:00,4.3312,0.0966,4.3322771149,0.3312,0.0966,0.34500000000000003,4.0,0.0,4.0
2020-01-19 09:30:00,4.526,0.458,4.5491141995,0.336,0.098,0.35000000000000003,4.19,0.36,4.2054369571
2020-01-19 10:00:00,4.6868,0.5124000000000001,4.7147267153,0.3168,0.09240000000000001,0.33,4.37,0.42,4.3901366721
2020-01-19 10:30:00,4.64624,0.09932,4.647301432,0.30624,0.08932000000000001,0.319,4.34,0.01,4.3400115207
2020-01-19 11:00:00,4.58832,0.15576,4.5909630362,0.32832,0.09576000000000001,0.342,4.26,0.06,4.2604225143
2020-01-19 11:30:00,4.42272,0.46996000000000004,4.447618981,0.34272,0.09996000000000001,0.357,4.08,0.37,4.0967426085
2020-01-19 12:00:00,4.41848,0.16164,4.4214356266,0.34848,0.10164000000000001,0.363,4.07,0.06,4.0704422364
2020-01-19 12:30:00,4.51272,0.53996,4.544909086,0.34272,0.09996000000000001,0.357,4.17,0.44,4.1931491745
2020-01-19 13:00:00,4.5004,0.5322,4.5317587094,0.3504,0.1022,0.365,4.15,0.43,4.1722176357
2020-01-19 13:30:00,4.56272,0.58996,4.6007028376,0.34272,0.09996000000000001,0.357,4.22,0.49,4.2483526219
2020-01-19 14:00:00,4.6804,0.6122000000000001,4.7202683186000005,0.3504,0.1022,0.365,4.33,0.51,4.3599311921
2020-01-19 14:30:00,4.51448,0.57464,4.5509054923,0.32448000000000005,0.09464,0.338,4.19,0.48,4.217404415
2020-01-19 15:00:00,4.5464,0.5452,4.5789732474000004,0.3264,0.0952,0.34,4.22,0.45,4.24392507
2020-01-19 15:30:00,4.58784,0.50812,4.6158923081,0.26784,0.07812000000000001,0.279,4.32,0.43,4.341347717
2020-01-19 16:00:00,4.47976,0.10368000000000001,4.4809596294,0.14976,0.043680000000000004,0.156,4.33,0.06,4.3304156844
2020-01-19 16:30:00,4.80056,0.46808000000000005,4.8233261553,0.13056,0.03808,0.136,4.67,0.43,4.689754791
2020-01-19 17:00:00,5.19016,0.43088000000000004,5.2080148233,0.14016,0.04088000000000001,0.146,5.05,0.39,5.0650370186
2020-01-19 17:30:00,5.58592,0.40256000000000003,5.6004068424,0.14592000000000002,0.04256,0.152,5.44,0.36,5.4518987518
2020-01-19 18:00:00,5.61264,0.46452000000000004,5.6318297737,0.15264000000000003,0.044520000000000004,0.159,5.46,0.42,5.4761300204
2020-01-19 18:30:00,5.6696,0.44780000000000003,5.6872567201,0.1296,0.0378,0.135,5.54,0.41000000000000003,5.555150763
2020-01-19 19:00:00,5.52552,0.44536000000000003,5.543439077,0.15552000000000002,0.045360000000000004,0.162,5.37,0.4,5.3848769717
2020-01-19 19:30:00,5.30416,0.51788,5.3293820467,0.16416,0.047880000000000006,0.171,5.14,0.47000000000000003,5.1614435965
2020-01-19 20:00:00,5.12112,0.61116,5.1574593164,0.14112000000000002,0.04116,0.147,4.98,0.5700000000000001,5.0125143391
2020-01-19 20:30:00,5.42128,0.6670400000000001,5.4621625022,0.16128,0.047040000000000005,0.168,5.26,0.62,5.2964138811
2020-01-19 21:00:00,5.17744,0.6759200000000001,5.2213746083,0.15744000000000002,0.04592,0.164,5.02,0.63,5.0593774321
2020-01-19 21:30:00,4.82784,0.67312,4.8745389115,0.14784,0.043120000000000006,0.154,4.68,0.63,4.722213464
2020-01-19 22:00:00,4.5592,0.6806,4.6097202735,0.13920000000000002,0.040600000000000004,0.145,4.42,0.64,4.4660944907
2020-01-19 22:30:00,4.07672,0.6269600000000001,4.1246484456,0.12672,0.03696,0.132,3.95,0.59,3.9938202263
2020-01-19 23:00:00,3.6128,0.5704,3.6575510933,0.1728,0.0504,0.18,3.44,0.52,3.4790803383
2020-01-19 23:30:00,3.2995200000000002,0.59236,3.3522712599,0.17952,0.052360000000000004,0.187,3.12,0.54,3.1663859525
2020-01-20 00:00:00,3.1764,0.6002000000000001,3.2326083895,0.2064,0.060200000000000004,0.215,2.9699999999999998,0.54,3.0186917696
2020-01-20 00:30:00,3.24112,0.61616,3.2991683801000002,0.26112,0.07616,0.272,2.98,0.54,3.028530997
2020-01-20 01:00:00,3.56696,0.59328,3.6159624998,0.21696000000000001,0.06328,0.226,3.35,0.53,3.3916662572
2020-01-20 01:30:00,3.82392,0.50656,3.8573264315999998,0.19392,0.056560000000000006,0.202,3.63,0.45,3.6577862157
2020-01-20 02:00:00,3.78496,0.5122800000000001,3.8194702512000003,0.14496,0.042280000000000005,0.151,3.64,0.47000000000000003,3.6702179772
2020-01-20 02:30:00,3.7520800000000003,0.49144000000000004,3.7841270592000003,0.14208,0.041440000000000005,0.148,3.61,0.45,3.6379389769
2020-01-20 03:00:00,3.7964,0.5302,3.8332447091,0.2064,0.060200000000000004,0.215,3.59,0.47000000000000003,3.6206353034000003
2020-01-20 03:30:00,3.64584,0.49712000000000006,3.6795757364,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.45,0.44,3.4779447954
2020-01-20 04:00:00,3.60944,0.42692,3.634600088,0.22944,0.06692000000000001,0.23900000000000002,3.38,0.36,3.3991175325
2020-01-20 04:30:00,3.52696,0.46328,3.5572566958,0.21696000000000001,0.06328,0.226,3.31,0.4,3.3340815827
2020-01-20 05:00:00,3.67736,0.51048,3.7126225771,0.20736000000000002,0.060480000000000006,0.216,3.47,0.45,3.4990570158
2020-01-20 05:30:00,3.6968,0.5074000000000001,3.7314588300000002,0.1968,0.0574,0.20500000000000002,3.5,0.45,3.5288099977
2020-01-20 06:00:00,3.708,0.419,3.7315981831,0.168,0.049,0.17500000000000002,3.54,0.37,3.5592836358
2020-01-20 06:30:00,4.2096,0.44780000000000003,4.2333505643,0.1296,0.0378,0.135,4.08,0.41000000000000003,4.1005487438
2020-01-20 07:00:00,4.57632,0.49976000000000004,4.6035274301,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.44,0.46,4.4637652268
2020-01-20 07:30:00,4.77248,0.46864000000000006,4.7954341618,0.13248000000000001,0.03864,0.138,4.64,0.43,4.6598819728
2020-01-20 08:00:00,4.71152,0.46836000000000005,4.7347419993,0.13152,0.038360000000000005,0.137,4.58,0.43,4.6001413022
2020-01-20 08:30:00,4.53632,0.49976000000000004,4.5637659011,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.4,0.46,4.4239801085
2020-01-20 09:00:00,4.56744,0.51592,4.5964857881,0.15744000000000002,0.04592,0.164,4.41,0.47000000000000003,4.4349746335
2020-01-20 09:30:00,4.64552,0.5453600000000001,4.6774216829,0.15552000000000002,0.045360000000000004,0.162,4.49,0.5,4.5177538667
2020-01-20 10:00:00,4.55296,0.5462800000000001,4.5856151823,0.19296000000000002,0.056280000000000004,0.201,4.36,0.49,4.3874480054
2020-01-20 10:30:00,4.40808,0.6194400000000001,4.4513902547,0.23808,0.06944,0.248,4.17,0.55,4.2061145966
2020-01-20 11:00:00,4.22696,0.6532800000000001,4.2771445615,0.21696000000000001,0.06328,0.226,4.01,0.59,4.0531715977
2020-01-20 11:30:00,4.20288,0.61084,4.2470372968,0.24288,0.07084,0.253,3.96,0.54,3.996648596
2020-01-20 12:00:00,4.19976,0.5986800000000001,4.242216614,0.26976,0.07868,0.281,3.93,0.52,3.9642527669
2020-01-20 12:30:00,4.34952,0.7073600000000001,4.406663409,0.29952,0.08736000000000001,0.312,4.05,0.62,4.0971819584
2020-01-20 13:00:00,4.25608,0.7134400000000001,4.3154621537,0.28608,0.08344,0.298,3.9699999999999998,0.63,4.0196766039
2020-01-20 13:30:00,4.30072,0.70896,4.3587632191,0.27072,0.07896,0.28200000000000003,4.03,0.63,4.0789459423
2020-01-20 14:00:00,4.40232,0.69776,4.4572738754,0.23232000000000003,0.06776,0.242,4.17,0.63,4.2173214248
2020-01-20 14:30:00,4.1408,0.6194000000000001,4.186870072,0.1008,0.029400000000000003,0.105,4.04,0.59,4.0828543937
2020-01-20 15:00:00,4.17304,0.6567200000000001,4.2243986554,0.26304,0.07672000000000001,0.274,3.91,0.58,3.9527838292
2020-01-20 15:30:00,4.33744,0.6609200000000001,4.3875050997,0.27744,0.08092,0.289,4.06,0.58,4.1012193309
2020-01-20 16:00:00,4.52248,0.55364,4.5562421577,0.25248000000000004,0.07364000000000001,0.263,4.27,0.48,4.2968942272
2020-01-20 16:30:00,4.96128,0.6920400000000001,5.0093131865,0.28128000000000003,0.08204,0.293,4.68,0.61,4.7195868463
2020-01-20 17:00:00,5.61168,0.74424,5.6608166902,0.39168000000000003,0.11424000000000001,0.40800000000000003,5.22,0.63,5.2578798008
2020-01-20 17:30:00,6.10616,0.8238800000000001,6.1614907449,0.35616000000000003,0.10388000000000001,0.371,5.75,0.72,5.7949029328
2020-01-20 18:00:00,5.92648,0.7306400000000001,5.9713482565,0.27648,0.08064,0.28800000000000003,5.65,0.65,5.6872664787
2020-01-20 18:30:00,5.96648,0.7756400000000001,6.016685217,0.39648000000000005,0.11564,0.41300000000000003,5.57,0.66,5.6089660366
2020-01-20 19:00:00,6.01664,0.7965200000000001,6.0691351114,0.53664,0.15652000000000002,0.559,5.48,0.64,5.5172456897
2020-01-20 19:30:00,5.62216,0.7318800000000001,5.6695971109,0.45216000000000006,0.13188,0.47100000000000003,5.17,0.6000000000000001,5.2046997992
2020-01-20 20:00:00,5.33608,1.03344,5.4352321018,0.52608,0.15344000000000002,0.548,4.8100000000000005,0.88,4.8898363981
2020-01-20 20:30:00,5.28824,1.02532,5.3867210249,0.49824,0.14532,0.519,4.79,0.88,4.8701642683
2020-01-20 21:00:00,5.09712,0.6441600000000001,5.1376623478,0.35712000000000005,0.10416,0.372,4.74,0.54,4.7706603317
2020-01-20 21:30:00,4.95744,0.62092,4.9961738360000005,0.27744,0.08092,0.289,4.68,0.54,4.7110508382
2020-01-20 22:00:00,4.54032,0.56176,4.5749404368,0.28032,0.08176000000000001,0.292,4.26,0.48,4.2869569627
2020-01-20 22:30:00,4.106,0.598,4.1493180163,0.336,0.098,0.35000000000000003,3.77,0.5,3.8030119642
2020-01-20 23:00:00,3.68992,0.5845600000000001,3.735936295,0.28992,0.08456000000000001,0.302,3.4,0.5,3.4365680555
2020-01-20 23:30:00,3.32728,0.58504,3.3783226607,0.25728,0.07504000000000001,0.268,3.07,0.51,3.1120732639
2020-01-21 00:00:00,3.12304,0.5267200000000001,3.1671458444,0.26304,0.07672000000000001,0.274,2.86,0.45,2.895185659
2020-01-21 00:30:00,3.15368,0.52524,3.1971197350000002,0.22368000000000002,0.06524,0.233,2.93,0.46,2.9658894113
2020-01-21 01:00:00,3.76112,0.5261600000000001,3.7977451205,0.26112,0.07616,0.272,3.5,0.45,3.5288099977
2020-01-21 01:30:00,3.99384,0.52112,4.027694626,0.24384000000000003,0.07112,0.254,3.75,0.45,3.7769034936
2020-01-21 02:00:00,3.87088,0.5148400000000001,3.9049676311,0.29088,0.08484000000000001,0.303,3.58,0.43,3.6057315485
2020-01-21 02:30:00,3.84152,0.43336,3.8658862891,0.25152,0.07336000000000001,0.262,3.59,0.36,3.6080049889
2020-01-21 03:00:00,3.84544,0.45992000000000005,3.8728458787,0.20544,0.05992000000000001,0.214,3.64,0.4,3.6619120689
2020-01-21 03:30:00,3.7416,0.4888,3.773393168,0.2016,0.058800000000000005,0.21,3.54,0.43,3.5660201905999998
2020-01-21 04:00:00,3.70488,0.42684000000000005,3.7293871078,0.19488000000000003,0.05684,0.203,3.51,0.37,3.5294475488
2020-01-21 04:30:00,3.70952,0.44236000000000003,3.7358025911,0.17952,0.052360000000000004,0.187,3.5300000000000002,0.39,3.5514785653
2020-01-21 05:00:00,3.61912,0.50516,3.6542052761,0.18912,0.05516000000000001,0.197,3.43,0.45,3.4593930103
2020-01-21 05:30:00,3.68336,0.50348,3.7176111954,0.18336000000000002,0.05348000000000001,0.191,3.5,0.45,3.5288099977
2020-01-21 06:00:00,3.8068,0.5274,3.8431597677,0.1968,0.0574,0.20500000000000002,3.61,0.47000000000000003,3.640467003
2020-01-21 06:30:00,4.30392,0.5665600000000001,4.3410502877,0.19392,0.056560000000000006,0.202,4.11,0.51,4.1415214596
2020-01-21 07:00:00,4.64584,0.54712,4.6779450189,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.45,0.49,4.4768962463
2020-01-21 07:30:00,4.75584,0.54712,4.7872073696,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.5600000000000005,0.49,4.5862511924
2020-01-21 08:00:00,4.87696,0.60328,4.9141312152,0.21696000000000001,0.06328,0.226,4.66,0.54,4.6911832196
2020-01-21 08:30:00,4.65392,0.6065600000000001,4.6932809846,0.19392,0.056560000000000006,0.202,4.46,0.55,4.4937845965
2020-01-21 09:00:00,4.71696,0.59328,4.7541237678,0.21696000000000001,0.06328,0.226,4.5,0.53,4.5311036182999995
2020-01-21 09:30:00,4.62104,0.57572,4.6567654225,0.19104000000000002,0.055720000000000006,0.199,4.43,0.52,4.4604147789
2020-01-21 10:00:00,4.36912,0.5351600000000001,4.4017730291,0.18912,0.05516000000000001,0.197,4.18,0.48,4.2074695483
2020-01-21 10:30:00,4.26024,0.5913200000000001,4.3010817477,0.21024,0.061320000000000006,0.219,4.05,0.53,4.0845317969
2020-01-21 11:00:00,4.31848,0.5966400000000001,4.3595009806,0.22848000000000002,0.06664,0.23800000000000002,4.09,0.53,4.1241968915
2020-01-21 11:30:00,4.29256,0.6040800000000001,4.3348568604,0.32256,0.09408000000000001,0.336,3.9699999999999998,0.51,4.0026241392
2020-01-21 12:00:00,4.1628,0.5954,4.2051640872,0.2928,0.0854,0.305,3.87,0.51,3.9034600036000002
2020-01-21 12:30:00,4.27288,0.6458400000000001,4.3214132873,0.36288000000000004,0.10584,0.378,3.91,0.54,3.9471128689
2020-01-21 13:00:00,4.0904,0.6472,4.1412848248,0.47040000000000004,0.13720000000000002,0.49,3.62,0.51,3.6557488973
2020-01-21 13:30:00,4.09744,0.5809200000000001,4.1384154697,0.51744,0.15092,0.539,3.58,0.43,3.6057315485
2020-01-21 14:00:00,4.2848,0.5964,4.3261072571,0.3648,0.10640000000000001,0.38,3.92,0.49,3.9505062967
2020-01-21 14:30:00,4.09952,0.5773600000000001,4.1399769081,0.29952,0.08736000000000001,0.312,3.8,0.49,3.8314618620000003
2020-01-21 15:00:00,4.22552,0.59036,4.266561168,0.27552000000000004,0.08036,0.28700000000000003,3.95,0.51,3.9827879682000003
2020-01-21 15:30:00,4.31288,0.59084,4.3531627353,0.24288,0.07084,0.253,4.07,0.52,4.1030842058
2020-01-21 16:00:00,4.4856,0.5958,4.5249955801,0.22560000000000002,0.0658,0.23500000000000001,4.26,0.53,4.2928428809
2020-01-21 16:30:00,4.68176,0.5746800000000001,4.7168987481,0.22176,0.06468,0.231,4.46,0.51,4.4890644905
2020-01-21 17:00:00,5.1796,0.6628000000000001,5.2218349265,0.24960000000000002,0.0728,0.26,4.93,0.59,4.965178748
2020-01-21 17:30:00,5.65024,0.69132,5.6923751985,0.21024,0.061320000000000006,0.219,5.44,0.63,5.476358279
2020-01-21 18:00:00,5.62064,0.6185200000000001,5.6545699218,0.20064,0.05852,0.209,5.42,0.56,5.4488530903
2020-01-21 18:30:00,5.65,0.59,5.6807217851,0.24,0.07,0.25,5.41,0.52,5.4349333023
2020-01-21 19:00:00,5.50344,0.60392,5.5364764246,0.25344,0.07392,0.264,5.25,0.53,5.2766845651
2020-01-21 19:30:00,5.34504,0.6427200000000001,5.3835435914,0.21504,0.06272000000000001,0.224,5.13,0.58,5.1626834108
2020-01-21 20:00:00,5.1216,0.6688000000000001,5.165082768,0.2016,0.058800000000000005,0.21,4.92,0.61,4.9576708241
2020-01-21 20:30:00,5.2216000000000005,0.7088,5.2694880207,0.2016,0.058800000000000005,0.21,5.02,0.65,5.0619067554
2020-01-21 21:00:00,5.02576,0.7216800000000001,5.077310863,0.24576000000000003,0.07168000000000001,0.256,4.78,0.65,4.8239921227
2020-01-21 21:30:00,4.65312,0.6921600000000001,4.7043183566,0.21312,0.06216000000000001,0.222,4.44,0.63,4.4844732132
2020-01-21 22:00:00,4.22504,0.6427200000000001,4.2736462184,0.21504,0.06272000000000001,0.224,4.01,0.58,4.0517280264
2020-01-21 22:30:00,3.80696,0.5432800000000001,3.8455295604,0.21696000000000001,0.06328,0.226,3.59,0.48,3.6219469902
2020-01-21 23:00:00,3.3404,0.5172,3.3802023608000002,0.23040000000000002,0.06720000000000001,0.24,3.11,0.45,3.1423876273
2020-01-21 23:30:00,3.05064,0.5085200000000001,3.0927329338,0.20064,0.05852,0.209,2.85,0.45,2.8853076093
2020-01-22 00:00:00,2.94968,0.53824,2.9983852988,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.75,0.48,2.7915766155
2020-01-22 00:30:00,3.06008,0.56544,3.1118823885,0.19008000000000003,0.05544,0.198,2.87,0.51,2.9149614063
2020-01-22 01:00:00,3.4669600000000003,0.57328,3.5140377915,0.21696000000000001,0.06328,0.226,3.25,0.51,3.2897720286
2020-01-22 01:30:00,3.64352,0.47936000000000006,3.6749182304,0.20352,0.05936,0.212,3.44,0.42,3.4655446901999998
2020-01-22 02:00:00,3.48984,0.44412,3.5179860432,0.21984,0.06412000000000001,0.229,3.27,0.38,3.2920054678
2020-01-22 02:30:00,3.44352,0.41936,3.4689613431,0.20352,0.05936,0.212,3.24,0.36,3.2599386497
2020-01-22 03:00:00,3.49928,0.45104000000000005,3.5282286774,0.20928000000000002,0.061040000000000004,0.218,3.29,0.39,3.3130348625
2020-01-22 03:30:00,3.43544,0.48992,3.4701973431,0.20544,0.05992000000000001,0.214,3.23,0.43,3.2584965859
2020-01-22 04:00:00,3.33592,0.48756000000000005,3.3713612978,0.26592000000000005,0.07756,0.277,3.07,0.41000000000000003,3.0972568508
2020-01-22 04:30:00,3.2344,0.45420000000000005,3.266135484,0.2544,0.0742,0.265,2.98,0.38,3.0041304898
2020-01-22 05:00:00,3.15712,0.5091600000000001,3.197913476,0.23712000000000003,0.06916,0.247,2.92,0.44,2.952964612
2020-01-22 05:30:00,3.34552,0.49036,3.3812655915,0.27552000000000004,0.08036,0.28700000000000003,3.07,0.41000000000000003,3.0972568508
2020-01-22 06:00:00,3.44672,0.5219600000000001,3.4860179288,0.24672000000000002,0.07196000000000001,0.257,3.2,0.45,3.2314857264
2020-01-22 06:30:00,3.914,0.577,3.9563019349,0.264,0.077,0.275,3.65,0.5,3.684087404
2020-01-22 07:00:00,4.51128,0.64204,4.5567381534999996,0.28128000000000003,0.08204,0.293,4.23,0.56,4.2669075453
2020-01-22 07:30:00,4.57728,0.6450400000000001,4.6225067658,0.25728,0.07504000000000001,0.268,4.32,0.5700000000000001,4.3574419101
2020-01-22 08:00:00,4.56032,0.67176,4.6095314295000005,0.28032,0.08176000000000001,0.292,4.28,0.59,4.3204745110000005
2020-01-22 08:30:00,4.3388,0.6384000000000001,4.3855147930000005,0.26880000000000004,0.0784,0.28,4.07,0.56,4.1083451656
2020-01-22 09:00:00,4.39376,0.6856800000000001,4.446940971,0.29376,0.08568,0.306,4.1,0.6000000000000001,4.143669871
2020-01-22 09:30:00,4.21768,0.60224,4.2604597874,0.24768,0.07224000000000001,0.258,3.9699999999999998,0.53,4.0052215919
2020-01-22 10:00:00,4.32272,0.6549600000000001,4.3720568157,0.22272000000000003,0.06496,0.232,4.1,0.59,4.1422336969
2020-01-22 10:30:00,4.23616,0.68888,4.2918069854,0.23616,0.06888000000000001,0.246,4.0,0.62,4.0477648153
2020-01-22 11:00:00,4.17736,0.64048,4.226174535,0.20736000000000002,0.060480000000000006,0.216,3.9699999999999998,0.58,4.0121440652
2020-01-22 11:30:00,4.09832,0.66076,4.151244464,0.20832,0.06076,0.217,3.89,0.6000000000000001,3.9360005081000002
2020-01-22 12:00:00,4.1264,0.6602,4.1788803524,0.2064,0.060200000000000004,0.215,3.92,0.6000000000000001,3.9656525314
2020-01-22 12:30:00,4.29928,0.72104,4.3593241678,0.20928000000000002,0.061040000000000004,0.218,4.09,0.66,4.1429096056
2020-01-22 13:00:00,4.34312,0.70216,4.3995136095,0.21312,0.06216000000000001,0.222,4.13,0.64,4.1792941988
2020-01-22 13:30:00,4.44544,0.6999200000000001,4.500202751,0.20544,0.05992000000000001,0.214,4.24,0.64,4.2880298506
2020-01-22 14:00:00,4.55352,0.6893600000000001,4.6054056933,0.20352,0.05936,0.212,4.35,0.63,4.3953839423
2020-01-22 14:30:00,4.4054400000000005,0.6899200000000001,4.459135701,0.20544,0.05992000000000001,0.214,4.2,0.63,4.2469871674
2020-01-22 15:00:00,4.42448,0.7196400000000001,4.4826225583,0.20448000000000002,0.059640000000000006,0.213,4.22,0.66,4.271299568
2020-01-22 15:30:00,4.3816,0.6888000000000001,4.4354102403,0.2016,0.058800000000000005,0.21,4.18,0.63,4.2272094814
2020-01-22 16:00:00,4.46776,0.6876800000000001,4.5203742323,0.19776000000000002,0.05768,0.20600000000000002,4.27,0.63,4.3162252027
2020-01-22 16:30:00,4.66392,0.6865600000000001,4.7141822621,0.19392,0.056560000000000006,0.202,4.47,0.63,4.514177666
2020-01-22 17:00:00,5.14352,1.18936,5.2792400211,0.20352,0.05936,0.212,4.94,1.13,5.0675931171
2020-01-22 17:30:00,5.53256,0.9290800000000001,5.6100276113,0.20256000000000002,0.05908000000000001,0.211,5.33,0.87,5.4005370103
2020-01-22 18:00:00,5.52872,0.5179600000000001,5.5529296232,0.19872,0.057960000000000005,0.20700000000000002,5.33,0.46,5.3498130808
2020-01-22 18:30:00,5.43968,0.8682400000000001,5.5085351229,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.24,0.81,5.3022353776
2020-01-22 19:00:00,5.53256,0.52908,5.5578004462,0.20256000000000002,0.05908000000000001,0.211,5.33,0.47000000000000003,5.3506821995
2020-01-22 19:30:00,5.3216,0.5588000000000001,5.3508582489,0.2016,0.058800000000000005,0.21,5.12,0.5,5.1443561308
2020-01-22 20:00:00,4.96776,0.53768,4.9967728786,0.19776000000000002,0.05768,0.20600000000000002,4.77,0.48,4.7940901118
2020-01-22 20:30:00,4.97968,0.8582400000000001,5.0530969514,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.78,0.8,4.8464832611
2020-01-22 21:00:00,4.75352,0.8293600000000001,4.8253280096,0.20352,0.05936,0.212,4.55,0.77,4.6146939227
2020-01-22 21:30:00,4.4116,0.4388,4.4333689222,0.2016,0.058800000000000005,0.21,4.21,0.38,4.2271148553
2020-01-22 22:00:00,4.08776,0.41768000000000005,4.1090434897,0.19776000000000002,0.05768,0.20600000000000002,3.89,0.36,3.9066225822
2020-01-22 22:30:00,3.64584,0.41712000000000005,3.6696237409,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.45,0.36,3.4687317567
2020-01-22 23:00:00,3.2964,0.9702000000000001,3.4362102671,0.2064,0.060200000000000004,0.215,3.09,0.91,3.2212109524
2020-01-22 23:30:00,3.02776,0.5976800000000001,3.0861872918,0.19776000000000002,0.05768,0.20600000000000002,2.83,0.54,2.8810588331
2020-01-23 00:00:00,2.89872,0.59796,2.9597523207,0.19872,0.057960000000000005,0.20700000000000002,2.7,0.54,2.7534705373
2020-01-23 00:30:00,2.9962400000000002,0.64432,3.0647352904,0.18624000000000002,0.05432000000000001,0.194,2.81,0.59,2.8712714953000003
2020-01-23 01:00:00,3.36064,0.58852,3.4117820857,0.20064,0.05852,0.209,3.16,0.53,3.2041379496
2020-01-23 01:30:00,3.5877600000000003,0.47768000000000005,3.619419843,0.19776000000000002,0.05768,0.20600000000000002,3.39,0.42,3.4159186173
2020-01-23 02:00:00,3.4316,0.4988,3.4676620366,0.2016,0.058800000000000005,0.21,3.23,0.44,3.259831284
2020-01-23 02:30:00,3.4768,0.5074000000000001,3.5136296048,0.1968,0.0574,0.20500000000000002,3.2800000000000002,0.45,3.3107249961
2020-01-23 03:00:00,3.46736,0.51048,3.5047361099,0.20736000000000002,0.060480000000000006,0.216,3.26,0.45,3.2909117278
2020-01-23 03:30:00,3.4468,0.5074000000000001,3.4839467562,0.1968,0.0574,0.20500000000000002,3.25,0.45,3.2810059433
2020-01-23 04:00:00,3.37064,0.5085200000000001,3.408783742,0.20064,0.05852,0.209,3.17,0.45,3.2017807545
2020-01-23 04:30:00,3.14776,0.08768000000000001,3.1489809145,0.19776000000000002,0.05768,0.20600000000000002,2.95,0.03,2.9501525384000002
2020-01-23 05:00:00,3.10064,0.46852000000000005,3.1358379104,0.20064,0.05852,0.209,2.9,0.41000000000000003,2.9288393606
2020-01-23 05:30:00,3.1668,0.4874,3.2040881698,0.1968,0.0574,0.20500000000000002,2.9699999999999998,0.43,3.000966511
2020-01-23 06:00:00,3.32064,0.48852000000000007,3.3563822488,0.20064,0.05852,0.209,3.12,0.43,3.1494920225
2020-01-23 06:30:00,3.76776,0.53768,3.8059315811000003,0.19776000000000002,0.05768,0.20600000000000002,3.5700000000000003,0.48,3.6021243732
2020-01-23 07:00:00,4.26064,0.6285200000000001,4.3067494239,0.20064,0.05852,0.209,4.06,0.5700000000000001,4.0998170691
2020-01-23 07:30:00,4.27624,0.54432,4.3107438801,0.18624000000000002,0.05432000000000001,0.194,4.09,0.49,4.1192475041
2020-01-23 08:00:00,4.24448,0.56964,4.2825343198,0.20448000000000002,0.059640000000000006,0.213,4.04,0.51,4.072063359
2020-01-23 08:30:00,4.12912,0.56516,4.1676177608,0.18912,0.05516000000000001,0.197,3.94,0.51,3.9728704988
2020-01-23 09:00:00,4.1168,0.6274000000000001,4.1643334401,0.1968,0.0574,0.20500000000000002,3.92,0.5700000000000001,3.9612245581
2020-01-23 09:30:00,4.07968,0.62824,4.1277686951,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.88,0.5700000000000001,3.921645063
2020-01-23 10:00:00,4.05344,0.59392,4.0967202492,0.25344,0.07392,0.264,3.8,0.52,3.8354139281
2020-01-23 10:30:00,4.00448,0.55964,4.0433967156,0.20448000000000002,0.059640000000000006,0.213,3.8,0.5,3.8327535793000003
2020-01-23 11:00:00,3.90448,0.51964,3.9389071835,0.20448000000000002,0.059640000000000006,0.213,3.7,0.46,3.728484947
2020-01-23 11:30:00,3.95448,0.55964,3.9938839492,0.20448000000000002,0.059640000000000006,0.213,3.75,0.5,3.7831864876
2020-01-23 12:00:00,4.05584,0.6071200000000001,4.1010282613,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.86,0.55,3.8989870479
2020-01-23 12:30:00,4.27256,0.68908,4.3277708119,0.20256000000000002,0.05908000000000001,0.211,4.07,0.63,4.1184705899
2020-01-23 13:00:00,4.34352,0.6893600000000001,4.3978839457,0.20352,0.05936,0.212,4.14,0.63,4.1876604447
2020-01-23 13:30:00,4.38256,0.70908,4.4395525225,0.20256000000000002,0.05908000000000001,0.211,4.18,0.65,4.2302364
2020-01-23 14:00:00,4.40872,0.70796,4.4652009361000005,0.19872,0.057960000000000005,0.20700000000000002,4.21,0.65,4.2598826275
2020-01-23 14:30:00,4.3816,0.6888000000000001,4.4354102403,0.2016,0.058800000000000005,0.21,4.18,0.63,4.2272094814
2020-01-23 15:00:00,4.34296,0.69628,4.3984210121,0.19296000000000002,0.056280000000000004,0.201,4.15,0.64,4.1990594185
2020-01-23 15:30:00,4.42544,0.6899200000000001,4.4788959354,0.20544,0.05992000000000001,0.214,4.22,0.63,4.2667669259
2020-01-23 16:00:00,4.39584,0.6871200000000001,4.4492182684,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.2,0.63,4.2469871674
2020-01-23 16:30:00,4.64872,0.6379600000000001,4.6922905494,0.19872,0.057960000000000005,0.20700000000000002,4.45,0.58,4.4876385772
2020-01-23 17:00:00,5.01256,0.67908,5.0583502647,0.20256000000000002,0.05908000000000001,0.211,4.8100000000000005,0.62,4.8497938100999995
2020-01-23 17:30:00,5.2616,0.6188,5.2978625879,0.2016,0.058800000000000005,0.21,5.06,0.56,5.0908938311
2020-01-23 18:00:00,5.18776,0.5976800000000001,5.2220757559,0.19776000000000002,0.05768,0.20600000000000002,4.99,0.54,5.0191333913
2020-01-23 18:30:00,5.19872,0.59796,5.2329958723,0.19872,0.057960000000000005,0.20700000000000002,5.0,0.54,5.0290754618
2020-01-23 19:00:00,5.1816,0.5988,5.2160847386,0.2016,0.058800000000000005,0.21,4.98,0.54,5.0091915515
2020-01-23 19:30:00,5.1968,0.6374000000000001,5.2357434047,0.1968,0.0574,0.20500000000000002,5.0,0.58,5.0335275901
2020-01-23 20:00:00,4.85968,0.5882400000000001,4.8951522959,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.66,0.53,4.6900426437
2020-01-23 20:30:00,4.88256,0.6090800000000001,4.9204034997,0.20256000000000002,0.05908000000000001,0.211,4.68,0.55,4.7122075506000005
2020-01-23 21:00:00,4.7496,0.6228,4.7902588657,0.24960000000000002,0.0728,0.26,4.5,0.55,4.533486517
2020-01-23 21:30:00,4.40928,0.58104,4.4473989702,0.20928000000000002,0.061040000000000004,0.218,4.2,0.52,4.2320680524
2020-01-23 22:00:00,4.03096,0.60028,4.0754109731,0.24096,0.07028000000000001,0.251,3.79,0.53,3.8268786236
2020-01-23 22:30:00,3.58544,0.5499200000000001,3.6273670892,0.20544,0.05992000000000001,0.214,3.38,0.49,3.4153330731000002
2020-01-23 23:00:00,3.27832,0.54076,3.3226199602,0.20832,0.06076,0.217,3.07,0.48,3.1072978615
2020-01-23 23:30:00,3.04872,0.6179600000000001,3.1107182772,0.19872,0.057960000000000005,0.20700000000000002,2.85,0.56,2.904496514
2020-01-24 00:00:00,2.9468,0.6174000000000001,3.0107827886,0.1968,0.0574,0.20500000000000002,2.75,0.56,2.8064390248
2020-01-24 00:30:00,3.07008,0.6154400000000001,3.1311591464,0.19008000000000003,0.05544,0.198,2.88,0.56,2.9339393313
2020-01-24 01:00:00,3.4868,0.5974,3.5376066768000003,0.1968,0.0574,0.20500000000000002,3.29,0.54,3.3340215956
2020-01-24 01:30:00,3.7616,0.5988,3.8089625884,0.2016,0.058800000000000005,0.21,3.56,0.54,3.6007221498
2020-01-24 02:00:00,3.6168,0.5974,3.6658053685,0.1968,0.0574,0.20500000000000002,3.42,0.54,3.4623691311
2020-01-24 02:30:00,3.58968,0.5682400000000001,3.6343774157,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.39,0.51,3.4281481882
2020-01-24 03:00:00,3.59352,0.5693600000000001,3.6383453382,0.20352,0.05936,0.212,3.39,0.51,3.4281481882
2020-01-24 03:30:00,3.42064,0.53852,3.462770827,0.20064,0.05852,0.209,3.22,0.48,3.2555798255
2020-01-24 04:00:00,3.2668,0.5474,3.3123449398,0.1968,0.0574,0.20500000000000002,3.07,0.49,3.1088583113
2020-01-24 04:30:00,3.33672,0.56196,3.3837108919,0.24672000000000002,0.07196000000000001,0.257,3.09,0.49,3.128609915
2020-01-24 05:00:00,3.28672,0.57196,3.3361154956,0.24672000000000002,0.07196000000000001,0.257,3.04,0.5,3.0808440402
2020-01-24 05:30:00,3.24352,0.5593600000000001,3.29139873,0.20352,0.05936,0.212,3.04,0.5,3.0808440402
2020-01-24 06:00:00,3.3668,0.5874,3.4176572385,0.1968,0.0574,0.20500000000000002,3.17,0.53,3.2140006223
2020-01-24 06:30:00,3.8716,0.6488,3.9255863256,0.2016,0.058800000000000005,0.21,3.67,0.59,3.717122543
2020-01-24 07:00:00,4.21256,0.6190800000000001,4.2578071586,0.20256000000000002,0.05908000000000001,0.211,4.01,0.56,4.0489134345
2020-01-24 07:30:00,4.4968,0.6074,4.5376364993,0.1968,0.0574,0.20500000000000002,4.3,0.55,4.3350317185
2020-01-24 08:00:00,4.42064,0.68852,4.4739376169,0.20064,0.05852,0.209,4.22,0.63,4.2667669259
2020-01-24 08:30:00,4.16776,0.6776800000000001,4.2224961338,0.19776000000000002,0.05768,0.20600000000000002,3.9699999999999998,0.62,4.0181214516
2020-01-24 09:00:00,4.2164,0.6802,4.2709133684000005,0.2064,0.060200000000000004,0.215,4.01,0.62,4.0576471015
2020-01-24 09:30:00,4.14872,0.67796,4.2037492076,0.19872,0.057960000000000005,0.20700000000000002,3.95,0.62,3.9983621647
2020-01-24 10:00:00,4.23448,0.68964,4.2902708772,0.20448000000000002,0.059640000000000006,0.213,4.03,0.63,4.0789459423
2020-01-24 10:30:00,4.20968,0.74824,4.2756600426,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.01,0.6900000000000001,4.0689310636
2020-01-24 11:00:00,4.30024,0.78132,4.3706435453,0.21024,0.061320000000000006,0.219,4.09,0.72,4.1528905596
2020-01-24 11:30:00,4.2516,0.8388,4.333553738,0.2016,0.058800000000000005,0.21,4.05,0.78,4.124427233
2020-01-24 12:00:00,4.3416,0.8488,4.4237938469,0.2016,0.058800000000000005,0.21,4.14,0.79,4.2147004639
2020-01-24 12:30:00,4.37736,0.8404800000000001,4.4573183867,0.20736000000000002,0.060480000000000006,0.216,4.17,0.78,4.2423224771
2020-01-24 13:00:00,4.35544,0.7799200000000001,4.4247183865,0.20544,0.05992000000000001,0.214,4.15,0.72,4.2119947768
2020-01-24 13:30:00,4.50368,0.8052400000000001,4.5751005453,0.22368000000000002,0.06524,0.233,4.28,0.74,4.3435008921
2020-01-24 14:00:00,4.60384,0.8511200000000001,4.6818530519,0.24384000000000003,0.07112,0.254,4.36,0.78,4.4292211505
2020-01-24 14:30:00,4.45424,0.8383200000000001,4.5324424321,0.23424000000000003,0.06832,0.244,4.22,0.77,4.2896736473
2020-01-24 15:00:00,4.4136,0.8198000000000001,4.4890908879,0.2736,0.07980000000000001,0.28500000000000003,4.14,0.74,4.2056152939
2020-01-24 15:30:00,4.45496,0.8072800000000001,4.5275125179,0.26496000000000003,0.07728,0.276,4.19,0.73,4.2531165044
2020-01-24 16:00:00,4.60784,0.8081200000000001,4.6781670983,0.26784,0.07812000000000001,0.279,4.34,0.73,4.4009658031
2020-01-24 16:30:00,4.65712,0.73916,4.7154134707,0.23712000000000003,0.06916,0.247,4.42,0.67,4.4704921429
2020-01-24 17:00:00,4.96248,0.71364,5.0135306721,0.25248000000000004,0.07364000000000001,0.263,4.71,0.64,4.7532830759
2020-01-24 17:30:00,5.17088,0.5048400000000001,5.1954656577,0.29088,0.08484000000000001,0.303,4.88,0.42,4.8980404244999995
2020-01-24 18:00:00,5.11776,0.30268,5.1267028976,0.31776000000000004,0.09268000000000001,0.331,4.8,0.21,4.8045915539
2020-01-24 18:30:00,5.04168,0.30924,5.0511549768,0.27168000000000003,0.07924,0.28300000000000003,4.77,0.23,4.7755418541
2020-01-24 19:00:00,4.89616,0.32888,4.9071931692,0.23616,0.06888000000000001,0.246,4.66,0.26,4.6672475829
2020-01-24 19:30:00,4.75416,0.35788000000000003,4.7676110789,0.16416,0.047880000000000006,0.171,4.59,0.31,4.6004564991
2020-01-24 20:00:00,4.64128,0.29204,4.6504588376000005,0.28128000000000003,0.08204,0.293,4.36,0.21,4.3650544097
2020-01-24 20:30:00,4.67032,0.37176000000000003,4.6850927846,0.28032,0.08176000000000001,0.292,4.39,0.29,4.3995681606
2020-01-24 21:00:00,4.29776,0.33768000000000004,4.311005544,0.19776000000000002,0.05768,0.20600000000000002,4.1,0.28,4.1095498537
2020-01-24 21:30:00,3.89392,0.24656000000000003,3.9017181856,0.19392,0.056560000000000006,0.202,3.7,0.19,3.7048751666
2020-01-24 22:00:00,3.70776,0.24768,3.7160233584,0.19776000000000002,0.05768,0.20600000000000002,3.51,0.19,3.5151386886
2020-01-24 22:30:00,3.27968,0.14824,3.2830284799,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.08,0.09,3.0813146545
2020-01-24 23:00:00,2.97216,0.15188000000000001,2.976038071,0.21216000000000002,0.061880000000000004,0.221,2.76,0.09,2.7614670014
2020-01-24 23:30:00,2.81256,0.14908000000000002,2.8165082283,0.20256000000000002,0.05908000000000001,0.211,2.61,0.09,2.6115512631
2020-01-25 00:00:00,2.672,0.156,2.6765500182,0.192,0.056,0.2,2.48,0.1,2.4820153102
2020-01-25 00:30:00,2.76504,0.11272000000000001,2.7673366257,0.21504,0.06272000000000001,0.224,2.55,0.05,2.550490149
2020-01-25 01:00:00,3.14656,0.04608,3.1468973927,0.22656,0.06608,0.23600000000000002,2.92,-0.02,2.9200684923
2020-01-25 01:30:00,3.42424,0.008320000000000001,3.4242501077,0.23424000000000003,0.06832,0.244,3.19,-0.06,3.1905642134
2020-01-25 02:00:00,3.25272,0.00496,3.2527237817,0.22272000000000003,0.06496,0.232,3.03,-0.06,3.0305940012
2020-01-25 02:30:00,3.2196,0.042800000000000005,3.21988447,0.24960000000000002,0.0728,0.26,2.9699999999999998,-0.03,2.9701515113
2020-01-25 03:00:00,3.10392,-0.043440000000000006,3.104223961,0.19392,0.056560000000000006,0.202,2.91,-0.1,2.9117177061
2020-01-25 03:30:00,3.06536,-0.06552000000000001,3.0660601429,0.25536000000000003,0.07448,0.266,2.81,-0.14,2.8134853829
2020-01-25 04:00:00,2.97016,-0.044120000000000006,2.9704876704,0.26016,0.07588,0.271,2.71,-0.12,2.7126555254999998
2020-01-25 04:30:00,2.80728,-0.06496,2.8080314813,0.25728,0.07504000000000001,0.268,2.55,-0.14,2.5538402456
2020-01-25 05:00:00,2.6504,-0.0728,2.6513996304000003,0.23040000000000002,0.06720000000000001,0.24,2.42,-0.14,2.4240462042
2020-01-25 05:30:00,2.60768,-0.06776,2.6085602159,0.24768,0.07224000000000001,0.258,2.36,-0.14,2.3641488955
2020-01-25 06:00:00,2.67016,-0.01412,2.6701973335,0.26016,0.07588,0.271,2.41,-0.09,2.4116799124
2020-01-25 06:30:00,3.00528,0.06904,3.0060729199,0.30528000000000005,0.08904000000000001,0.318,2.7,-0.02,2.7000740731
2020-01-25 07:00:00,3.40552,0.09536000000000001,3.4068548546,0.39552000000000004,0.11536,0.41200000000000003,3.01,-0.02,3.0100664444
2020-01-25 07:30:00,3.48584,0.05212000000000001,3.4862296253,0.31584,0.09212000000000001,0.329,3.17,-0.04,3.1702523559
2020-01-25 08:00:00,3.54344,0.11392000000000001,3.5452707653999997,0.25344,0.07392,0.264,3.29,0.04,3.2902431521
2020-01-25 08:30:00,3.64752,0.12636,3.6497080705,0.22752000000000003,0.06636,0.23700000000000002,3.42,0.06,3.4205262753
2020-01-25 09:00:00,3.7496,0.1328,3.7519509592,0.24960000000000002,0.0728,0.26,3.5,0.06,3.5005142479
2020-01-25 09:30:00,3.83632,0.16476000000000002,3.8398563775000003,0.25632000000000005,0.07476000000000001,0.267,3.58,0.09,3.5811311062
2020-01-25 10:00:00,4.02768,0.17224,4.0313611597,0.24768,0.07224000000000001,0.258,3.7800000000000002,0.1,3.78132252
2020-01-25 10:30:00,4.054,0.157,4.0570389448,0.264,0.077,0.275,3.79,0.08,3.7908442331
2020-01-25 11:00:00,3.97208,0.23644,3.9791108806,0.26208000000000004,0.07644000000000001,0.273,3.71,0.16,3.713448532
2020-01-25 11:30:00,3.95728,0.16504000000000002,3.9607200355,0.25728,0.07504000000000001,0.268,3.7,0.09,3.7010944327
2020-01-25 12:00:00,3.9394400000000003,0.13692000000000001,3.9418186919,0.22944,0.06692000000000001,0.23900000000000002,3.71,0.07,3.7106603186
2020-01-25 12:30:00,4.03024,0.18132,4.0343167203,0.21024,0.061320000000000006,0.219,3.8200000000000003,0.12,3.821884352
2020-01-25 13:00:00,3.9683200000000003,0.16076000000000001,3.9715749269,0.20832,0.06076,0.217,3.76,0.1,3.7613295522
2020-01-25 13:30:00,4.27768,0.22224000000000002,4.2834491709,0.24768,0.07224000000000001,0.258,4.03,0.15,4.0327905971
2020-01-25 14:00:00,4.30784,0.20812000000000003,4.3128644078,0.26784,0.07812000000000001,0.279,4.04,0.13,4.042091043
2020-01-25 14:30:00,4.24272,0.25996,4.2506766755,0.34272,0.09996000000000001,0.357,3.9,0.16,3.9032806714
2020-01-25 15:00:00,4.18376,0.18568,4.1878783172,0.29376,0.08568,0.306,3.89,0.1,3.8912851348
2020-01-25 15:30:00,4.0936,0.1698,4.0971200861,0.2736,0.07980000000000001,0.28500000000000003,3.8200000000000003,0.09,3.8210600623
2020-01-25 16:00:00,4.15424,0.18832000000000002,4.1585062703,0.23424000000000003,0.06832,0.244,3.92,0.12,3.9218363046
2020-01-25 16:30:00,4.3604,0.2672,4.3685791741,0.23040000000000002,0.06720000000000001,0.24,4.13,0.2,4.1348397792
2020-01-25 17:00:00,4.65264,0.32952000000000004,4.6642944161,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.38,0.25,4.3871289017
2020-01-25 17:30:00,4.90728,0.33504,4.9187039756,0.25728,0.07504000000000001,0.268,4.65,0.26,4.6572631448
2020-01-25 18:00:00,4.9524,0.2482,4.9586156334,0.3024,0.0882,0.315,4.65,0.16,4.6527518739
2020-01-25 18:30:00,4.88336,0.19848000000000002,4.8873918607,0.30336,0.08848,0.316,4.58,0.11,4.5813207703
2020-01-25 19:00:00,4.77656,0.19108000000000003,4.7803804242,0.34656000000000003,0.10108,0.361,4.43,0.09,4.4309141269
2020-01-25 19:30:00,4.75296,0.21628000000000003,4.7578782876,0.43296,0.12628,0.451,4.32,0.09,4.3209373983
2020-01-25 20:00:00,4.68168,0.25424,4.6885782067,0.63168,0.18424000000000001,0.658,4.05,0.07,4.0506048931
2020-01-25 20:30:00,4.77816,0.28488,4.786644921,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.11,0.09,4.1109852834
2020-01-25 21:00:00,4.68248,0.30864,4.6926407917,0.85248,0.24864000000000003,0.888,3.83,0.06,3.8304699451
2020-01-25 21:30:00,4.1909600000000005,0.28528000000000003,4.2006583294,0.84096,0.24528000000000003,0.876,3.35,0.04,3.3502387975
2020-01-25 22:00:00,3.85304,0.24672000000000002,3.8609309758,0.74304,0.21672000000000002,0.774,3.11,0.03,3.1101446912
2020-01-25 22:30:00,3.36136,0.20748000000000003,3.3677572656,0.7113600000000001,0.20748000000000003,0.741,2.65,0.0,2.65
2020-01-25 23:00:00,2.61104,0.13072,2.6143101576000003,0.5510400000000001,0.16072,0.5740000000000001,2.06,-0.03,2.060218435
2020-01-25 23:30:00,2.64696,0.07828,2.6481172557,0.57696,0.16828,0.601,2.07,-0.09,2.071955598
2020-01-26 00:00:00,2.6978400000000002,0.05312000000000001,2.6983629111000003,0.6278400000000001,0.18312,0.654,2.07,-0.13,2.0740781085
2020-01-26 00:30:00,2.7263200000000003,0.11476000000000001,2.7287342487,0.49632000000000004,0.14476,0.517,2.23,-0.03,2.2302017846
2020-01-26 01:00:00,3.1796,0.09280000000000001,3.180953945,0.48960000000000004,0.1428,0.51,2.69,-0.05,2.6904646439
2020-01-26 01:30:00,3.53776,0.11268,3.5395540115,0.55776,0.16268000000000002,0.581,2.98,-0.05,2.9804194336
2020-01-26 02:00:00,3.37152,0.05836,3.3720250592,0.6115200000000001,0.17836000000000002,0.637,2.76,-0.12,2.7626074640000002
2020-01-26 02:30:00,3.146,0.098,3.1475260126,0.5760000000000001,0.168,0.6000000000000001,2.5700000000000003,-0.07,2.5709531307
2020-01-26 03:00:00,3.32104,0.14072,3.3240199759,0.7910400000000001,0.23072,0.8240000000000001,2.5300000000000002,-0.09,2.5316002844
2020-01-26 03:30:00,3.15312,0.08716,3.1543244285,0.8131200000000001,0.23716,0.847,2.34,-0.15,2.3448027636
2020-01-26 04:00:00,2.97392,-0.043440000000000006,2.9742372468,0.6739200000000001,0.19656,0.7020000000000001,2.3,-0.24,2.3124878378
2020-01-26 04:30:00,2.7698400000000003,-0.00088,2.7698401398,0.57984,0.16912000000000002,0.604,2.19,-0.17,2.1965882636
2020-01-26 05:00:00,2.58008,0.13044,2.5833751954,0.55008,0.16044,0.5730000000000001,2.03,-0.03,2.0302216628
2020-01-26 05:30:00,2.59048,0.11764000000000001,2.5931497836,0.5404800000000001,0.15764,0.5630000000000001,2.05,-0.04,2.0503902068
2020-01-26 06:00:00,2.73272,0.12496000000000002,2.7355755519000002,0.46272,0.13496000000000002,0.482,2.27,-0.01,2.2700220263
2020-01-26 06:30:00,2.82872,0.07796,2.8297940914,0.43872000000000005,0.12796000000000002,0.457,2.39,-0.05,2.3905229553
2020-01-26 07:00:00,3.01,-0.05,3.0104152537,0.48,0.14,0.5,2.5300000000000002,-0.19,2.5371243564
2020-01-26 07:30:00,3.20936,0.20648000000000002,3.2159952736,0.63936,0.18648,0.666,2.5700000000000003,0.02,2.5700778198
2020-01-26 08:00:00,3.23008,0.17044,3.234573635,0.55008,0.16044,0.5730000000000001,2.68,0.01,2.6800186567
2020-01-26 08:30:00,3.34416,0.19288000000000002,3.3497177195,0.5241600000000001,0.15288000000000002,0.546,2.8200000000000003,0.04,2.8202836737
2020-01-26 09:00:00,3.6960800000000003,0.22844000000000003,3.7031327548,0.6460800000000001,0.18844000000000002,0.673,3.05,0.04,3.0502622838
2020-01-26 09:30:00,3.92816,0.27988,3.9381180531,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.14,0.05,3.1403980639
2020-01-26 10:00:00,3.90048,0.32764000000000004,3.9142166777,0.7804800000000001,0.22764,0.8130000000000001,3.12,0.1,3.1216021527
2020-01-26 10:30:00,3.96016,0.30088000000000004,3.9715734917,0.86016,0.25088000000000005,0.896,3.1,0.05,3.1004031996
2020-01-26 11:00:00,3.88216,0.28688,3.8927453551,0.8121600000000001,0.23688,0.846,3.07,0.05,3.0704071391
2020-01-26 11:30:00,3.9952,0.3886,4.0140544341,0.9552,0.2786,0.995,3.04,0.11,3.0419894806
2020-01-26 12:00:00,3.94,0.36,3.9564125164,0.96,0.28,1.0,2.98,0.08,2.9810736321
2020-01-26 12:30:00,4.30808,0.37944000000000006,4.3247575655,0.95808,0.27944,0.998,3.35,0.1,3.351492205
2020-01-26 13:00:00,4.29944,0.37692000000000003,4.3159301431,0.9494400000000001,0.27692,0.989,3.35,0.1,3.351492205
2020-01-26 13:30:00,4.58816,0.50488,4.6158548504,0.9081600000000001,0.26488,0.9460000000000001,3.68,0.24,3.6878177829
2020-01-26 14:00:00,4.7792,0.5206000000000001,4.8074709568,0.8592000000000001,0.2506,0.895,3.92,0.27,3.9292874672
2020-01-26 14:30:00,4.5475200000000005,0.46636000000000005,4.5713706697,0.94752,0.27636000000000005,0.987,3.6,0.19,3.6050104022
2020-01-26 15:00:00,4.3656,0.46580000000000005,4.3903795963,0.9456,0.2758,0.985,3.42,0.19,3.4252737117
2020-01-26 15:30:00,4.41832,0.49076000000000003,4.4454917613,0.92832,0.27076,0.967,3.49,0.22,3.4969272226
2020-01-26 16:00:00,4.52968,0.5432400000000001,4.5621388186,1.03968,0.30324,1.083,3.49,0.24,3.4982424158
2020-01-26 16:30:00,4.20128,0.36704000000000003,4.2172825374,0.6412800000000001,0.18704,0.668,3.56,0.18,3.5645476571
2020-01-26 17:00:00,4.6288,0.28340000000000004,4.6374675201,0.38880000000000003,0.1134,0.405,4.24,0.17,4.2434066503
2020-01-26 17:30:00,5.1364,0.2952,5.1448758974,0.3264,0.0952,0.34,4.8100000000000005,0.2,4.8141562085
2020-01-26 18:00:00,5.20344,0.33892000000000005,5.2144658979,0.37344000000000005,0.10892,0.389,4.83,0.23,4.8354730896
2020-01-26 18:30:00,4.97408,0.26744,4.9812644981,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.64,0.17,4.6431131798
2020-01-26 19:00:00,4.78512,0.27316,4.7929103685,0.28512000000000004,0.08316000000000001,0.297,4.5,0.19,4.504009325
2020-01-26 19:30:00,4.6012,0.2666,4.6089171179,0.3312,0.0966,0.34500000000000003,4.27,0.17,4.273382735
2020-01-26 20:00:00,4.3712,0.1966,4.3756189276,0.3312,0.0966,0.34500000000000003,4.04,0.1,4.0412374343
2020-01-26 20:30:00,4.24584,0.17212000000000002,4.2493273115,0.31584,0.09212000000000001,0.329,3.93,0.08,3.930814165
2020-01-26 21:00:00,3.91768,0.12224000000000002,3.9195866109,0.24768,0.07224000000000001,0.258,3.67,0.05,3.6703405837
2020-01-26 21:30:00,3.83312,0.12716000000000002,3.8352286242,0.33312,0.09716000000000001,0.34700000000000003,3.5,0.03,3.5001285691
2020-01-26 22:00:00,3.56032,0.08676,3.5613769528,0.40032,0.11676,0.417,3.16,-0.03,3.1601424019
2020-01-26 22:30:00,3.18872,0.012960000000000001,3.1887463367,0.55872,0.16296000000000002,0.582,2.63,-0.15,2.6342740936
2020-01-26 23:00:00,2.70848,0.11164,2.7107798509,0.58848,0.17164000000000001,0.613,2.12,-0.06,2.1208488866
2020-01-26 23:30:00,2.87872,0.15296,2.8827808796000003,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.08,-0.08,2.081537893
2020-01-27 00:00:00,2.54848,0.08164,2.5497873245,0.58848,0.17164000000000001,0.613,1.96,-0.09,1.9620652385000001
2020-01-27 00:30:00,2.6088,0.1434,2.6127382188,0.6288,0.1834,0.655,1.98,-0.04,1.9804039992
2020-01-27 01:00:00,2.73672,0.14696,2.7406629855,0.60672,0.17696,0.632,2.13,-0.03,2.1302112571
2020-01-27 01:30:00,3.28456,0.15008000000000002,3.2879869829,0.75456,0.22008000000000003,0.786,2.5300000000000002,-0.07,2.5309681941999997
2020-01-27 02:00:00,3.40976,0.12368000000000001,3.4120023447,0.8697600000000001,0.25368,0.906,2.54,-0.13,2.5433245959
2020-01-27 02:30:00,3.29056,0.12808,3.2930517154,0.8505600000000001,0.24808000000000002,0.886,2.44,-0.12,2.4429490375
