Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-01-27 03:00:00,3.36224,0.14732,3.365465941,0.88224,0.25732000000000005,0.919,2.48,-0.11,2.4824383174999998
2020-01-27 03:30:00,2.98312,0.13716,2.986271555,0.8131200000000001,0.23716,0.847,2.17,-0.1,2.1723029255
2020-01-27 04:00:00,2.91832,0.12576,2.921028449,0.80832,0.23576000000000003,0.842,2.11,-0.11,2.112865353
2020-01-27 04:30:00,2.90128,0.14204,2.904754895,0.7612800000000001,0.22204000000000002,0.793,2.14,-0.08,2.141494805
2020-01-27 05:00:00,2.74208,0.17144,2.7474341484,0.8620800000000001,0.25144,0.898,1.88,-0.08,1.8817013578
2020-01-27 05:30:00,2.58688,0.17784000000000003,2.5929857693000002,0.7468800000000001,0.21784,0.778,1.8399999999999999,-0.04,1.8404347313
2020-01-27 06:00:00,2.95872,0.11296,2.9608755462,0.55872,0.16296000000000002,0.582,2.4,-0.05,2.4005207768
2020-01-27 06:30:00,3.5856,0.2758,3.5961914576,0.4656,0.1358,0.485,3.12,0.14,3.1231394461
2020-01-27 07:00:00,4.09448,0.29464,4.1050675025,0.5644800000000001,0.16464,0.588,3.5300000000000002,0.13,3.5323929566
2020-01-27 07:30:00,4.15712,0.23916,4.16399378,0.47712000000000004,0.13916,0.497,3.68,0.1,3.6813584449
2020-01-27 08:00:00,4.06696,0.31328,4.0790082128,0.45696000000000003,0.13328,0.47600000000000003,3.61,0.18,3.6144847489
2020-01-27 08:30:00,3.7772,0.3496,3.793344171,0.30720000000000003,0.0896,0.32,3.47,0.26,3.4797270008
2020-01-27 09:00:00,3.86744,0.41592,3.8897405569,0.39744,0.11592000000000001,0.41400000000000003,3.47,0.30000000000000004,3.4829441569
2020-01-27 09:30:00,3.9300800000000002,0.46544,3.9575450977,0.43008,0.12544000000000002,0.448,3.5,0.34,3.5164755082
2020-01-27 10:00:00,3.94648,0.49564,3.9774820427,0.63648,0.18564000000000003,0.663,3.31,0.31,3.3244849225
2020-01-27 10:30:00,3.68776,0.43768,3.7136420937,0.43776000000000004,0.12768000000000002,0.456,3.25,0.31,3.2647511391
2020-01-27 11:00:00,3.9956,0.44580000000000003,4.0203926425,0.4656,0.1358,0.485,3.5300000000000002,0.31,3.5435857546
2020-01-27 11:30:00,3.84176,0.47968000000000005,3.8715904742,0.58176,0.16968000000000003,0.606,3.26,0.31,3.2747060937
2020-01-27 12:00:00,3.82144,0.46792000000000006,3.8499808831,0.54144,0.15792,0.5640000000000001,3.2800000000000002,0.31,3.2946168214
2020-01-27 12:30:00,3.87712,0.43416000000000005,3.9013528935,0.35712000000000005,0.10416,0.372,3.52,0.33,3.5354349096
2020-01-27 13:00:00,3.80744,0.44092000000000003,3.8328853101,0.27744,0.08092,0.289,3.5300000000000002,0.36,3.5483094566
2020-01-27 13:30:00,4.07848,0.45664000000000005,4.10396384,0.22848000000000002,0.06664,0.23800000000000002,3.85,0.39,3.869702831
2020-01-27 14:00:00,4.0952,0.4086,4.1155336228,0.23520000000000002,0.06860000000000001,0.245,3.86,0.34,3.8749451609000003
2020-01-27 14:30:00,4.18448,0.45464000000000004,4.2091056532,0.32448000000000005,0.09464,0.338,3.86,0.36,3.8767512172
2020-01-27 15:00:00,4.29384,0.52112,4.3253471537,0.48384000000000005,0.14112000000000002,0.504,3.81,0.38,3.8289032372
2020-01-27 15:30:00,4.31232,0.46776000000000006,4.3376149207,0.47232,0.13776000000000002,0.492,3.84,0.33,3.8541536036
2020-01-27 16:00:00,4.67952,0.48236000000000007,4.7043148917,0.6595200000000001,0.19236,0.687,4.02,0.29,4.0304466254
2020-01-27 16:30:00,4.7332,0.44260000000000005,4.7538486514,0.5232,0.1526,0.545,4.21,0.29,4.2199763033
2020-01-27 17:00:00,5.12032,0.46176000000000006,5.1410990265,0.52032,0.15176,0.542,4.6,0.31,4.6104338191
2020-01-27 17:30:00,5.40488,0.5168400000000001,5.4295350998,0.43488000000000004,0.12684,0.453,4.97,0.39,4.9852783272
2020-01-27 18:00:00,5.42272,0.43496,5.4401362483,0.46272,0.13496000000000002,0.482,4.96,0.30000000000000004,4.9690642982
2020-01-27 18:30:00,5.25504,0.43772000000000005,5.2732384926,0.33504,0.09772,0.34900000000000003,4.92,0.34,4.931733975
2020-01-27 19:00:00,5.3204,0.5772,5.3516180731,0.47040000000000004,0.13720000000000002,0.49,4.85,0.44,4.8699178638
2020-01-27 19:30:00,5.15824,0.7403200000000001,5.21109524,0.37824,0.11032000000000002,0.394,4.78,0.63,4.8213379886
2020-01-27 20:00:00,4.96624,0.66932,5.011140489,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.42,0.51,4.4493257916
2020-01-27 20:30:00,5.04544,0.6749200000000001,5.090381302,0.56544,0.16492,0.589,4.48,0.51,4.5089355728000005
2020-01-27 21:00:00,4.81576,0.6016800000000001,4.8532013352,0.48576,0.14168,0.506,4.33,0.46,4.3543656254
2020-01-27 21:30:00,4.53608,0.6134400000000001,4.5773715602,0.52608,0.15344000000000002,0.548,4.01,0.46,4.0362978086
2020-01-27 22:00:00,4.32048,0.56764,4.3576097347000005,0.5404800000000001,0.15764,0.5630000000000001,3.7800000000000002,0.41000000000000003,3.8021704328
2020-01-27 22:30:00,3.7036,0.4248,3.7278825089,0.3936,0.1148,0.41000000000000003,3.31,0.31,3.3244849225
2020-01-27 23:00:00,3.41344,0.50892,3.4511696858,0.6134400000000001,0.17892000000000002,0.639,2.8,0.33,2.8193793643
2020-01-27 23:30:00,2.59336,0.50348,2.6417812551,0.42336,0.12348,0.441,2.17,0.38,2.2030206536
2020-01-28 00:00:00,2.64232,0.44276000000000004,2.6791587112,0.35232,0.10276,0.367,2.29,0.34,2.3151025895
2020-01-28 00:30:00,2.9035200000000003,0.46436000000000005,2.9404180995,0.32352000000000003,0.09436000000000001,0.337,2.58,0.37,2.6063959791
2020-01-28 01:00:00,3.54712,0.5091600000000001,3.5834765522,0.47712000000000004,0.13916,0.497,3.07,0.37,3.0922160339
2020-01-28 01:30:00,3.7342400000000002,0.47832,3.7647494472,0.47424000000000005,0.13832,0.494,3.26,0.34,3.2776821078
2020-01-28 02:00:00,3.71936,0.5564800000000001,3.7607590723,0.63936,0.18648,0.666,3.08,0.37,3.1021444196
2020-01-28 02:30:00,3.38,0.5650000000000001,3.4268972847,0.84,0.245,0.875,2.54,0.32,2.5600781238
2020-01-28 03:00:00,3.41744,0.31592000000000003,3.4320113053,0.63744,0.18592,0.664,2.7800000000000002,0.13,2.7830379085
2020-01-28 03:30:00,3.49264,0.5095200000000001,3.5296097235,0.7526400000000001,0.21952000000000002,0.784,2.74,0.29,2.755303976
2020-01-28 04:00:00,3.3524,0.49820000000000003,3.3892165761,0.7824,0.22820000000000001,0.8150000000000001,2.5700000000000003,0.27,2.5841439588
2020-01-28 04:30:00,3.21904,0.6497200000000001,3.2839541105,0.71904,0.20972000000000002,0.749,2.5,0.44,2.5384247084
2020-01-28 05:00:00,3.23272,0.6599600000000001,3.2993977935,0.8227200000000001,0.23996,0.857,2.41,0.42,2.4463237725
2020-01-28 05:30:00,3.26768,0.61224,3.3245406299,0.9676800000000001,0.28224000000000005,1.008,2.3,0.33,2.3235533134
2020-01-28 06:00:00,3.236,0.368,3.256857381,0.8160000000000001,0.23800000000000002,0.85,2.42,0.13,2.4234892201
2020-01-28 06:30:00,4.09488,0.49184000000000005,4.1243119184,1.03488,0.30184,1.078,3.06,0.19,3.0658930184
2020-01-28 07:00:00,4.35472,0.59596,4.3953105237,1.01472,0.29596,1.057,3.34,0.30000000000000004,3.3534459888
2020-01-28 07:30:00,4.40744,0.5759200000000001,4.4449084580000005,0.8774400000000001,0.25592000000000004,0.914,3.5300000000000002,0.32,3.5444745732
2020-01-28 08:00:00,4.552,0.636,4.5962158348,0.912,0.266,0.9500000000000001,3.64,0.37,3.6587566194
2020-01-28 08:30:00,4.12304,0.5367200000000001,4.157827221,0.74304,0.21672000000000002,0.774,3.38,0.32,3.3951141365
2020-01-28 09:00:00,3.9505600000000003,0.47308000000000006,3.9787848648,0.7305600000000001,0.21308000000000002,0.761,3.22,0.26,3.2304798405
2020-01-28 09:30:00,4.36792,0.66356,4.4180354231,0.9379200000000001,0.27356,0.977,3.43,0.39,3.4521008097
2020-01-28 10:00:00,3.9124,0.6832,3.9716037063,0.9024000000000001,0.2632,0.9400000000000001,3.01,0.42,3.0391610685
2020-01-28 10:30:00,3.632,0.646,3.6890025752,0.912,0.266,0.9500000000000001,2.7199999999999998,0.38,2.7464158462
2020-01-28 11:00:00,3.69888,0.70884,3.7661873825,1.05888,0.30884,1.103,2.64,0.4,2.6701310829000002
2020-01-28 11:30:00,3.664,0.732,3.736404689,1.104,0.322,1.15,2.56,0.41000000000000003,2.5926241532
2020-01-28 12:00:00,3.61696,0.8032800000000001,3.7050854781,1.17696,0.34328000000000003,1.226,2.44,0.46,2.4829820781
2020-01-28 12:30:00,3.6864,0.7502000000000001,3.7619602603,1.1664,0.3402,1.215,2.52,0.41000000000000003,2.5531353274
2020-01-28 13:00:00,3.64448,0.7396400000000001,3.7187769226,1.16448,0.33964000000000005,1.213,2.48,0.4,2.5120509549
2020-01-28 13:30:00,3.81296,0.7962800000000001,3.8952183251,1.15296,0.33628,1.201,2.66,0.46,2.6994814316999998
2020-01-28 14:00:00,4.03376,0.79068,4.1105224242,1.13376,0.33068000000000003,1.181,2.9,0.46,2.9362561196
2020-01-28 14:30:00,3.92088,0.7798400000000001,3.9976806276000003,1.13088,0.32984,1.178,2.79,0.45,2.8260573243
2020-01-28 15:00:00,4.09624,0.8343200000000001,4.1803435266,1.14624,0.33432,1.194,2.95,0.5,2.9920728601
2020-01-28 15:30:00,4.01816,0.79988,4.097001074,1.02816,0.29988000000000004,1.071,2.99,0.5,3.0315177717
2020-01-28 16:00:00,4.38552,0.75036,4.4492500267,0.9955200000000001,0.29036,1.037,3.39,0.46,3.421067085
2020-01-28 16:30:00,4.4733600000000004,0.73848,4.5339058657999995,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.69,0.51,3.7250771804
2020-01-28 17:00:00,4.93936,0.64148,4.980840672,0.75936,0.22148,0.791,4.18,0.42,4.2010474884
2020-01-28 17:30:00,5.16792,0.7085600000000001,5.2162682446,0.5779200000000001,0.16856000000000002,0.602,4.59,0.54,4.6216555475
2020-01-28 18:00:00,5.44848,0.6516400000000001,5.4873098145,0.8284800000000001,0.24164000000000002,0.863,4.62,0.41000000000000003,4.6381569616
2020-01-28 18:30:00,5.43496,0.7922800000000001,5.4924036450000004,0.8649600000000001,0.25228,0.901,4.57,0.54,4.6017931288
2020-01-28 19:00:00,5.4016,0.8488,5.4678829541,0.9216000000000001,0.26880000000000004,0.96,4.48,0.58,4.5173886262
2020-01-28 19:30:00,5.36536,0.9244800000000001,5.444423863,0.9753600000000001,0.28448,1.016,4.39,0.64,4.4364062032
2020-01-28 20:00:00,5.07608,0.8734400000000001,5.1506781689,0.52608,0.15344000000000002,0.548,4.55,0.72,4.6066148092
2020-01-28 20:30:00,5.11864,0.8975200000000001,5.1967314343,0.6086400000000001,0.17752,0.634,4.51,0.72,4.567110684
2020-01-28 21:00:00,5.04616,0.91388,5.1282460354,0.83616,0.24388,0.871,4.21,0.67,4.2629801782
2020-01-28 21:30:00,5.12584,0.8571200000000001,5.1970078314,0.9158400000000001,0.26712,0.9540000000000001,4.21,0.59,4.2511410233
2020-01-28 22:00:00,4.46688,0.7928400000000001,4.5366961767,0.8668800000000001,0.25284,0.903,3.6,0.54,3.6402747149
2020-01-28 22:30:00,4.00856,0.8570800000000001,4.0991632561,1.01856,0.29708,1.061,2.99,0.56,3.0419894806
2020-01-28 23:00:00,3.5731200000000003,0.8071600000000001,3.6631535321,1.05312,0.30716000000000004,1.097,2.52,0.5,2.5691243644
2020-01-28 23:30:00,3.16032,0.79176,3.2579911602,1.00032,0.29176,1.042,2.16,0.5,2.2171152428
2020-01-29 00:00:00,2.83648,0.71064,2.9241456872000002,0.99648,0.29064,1.038,1.8399999999999999,0.42,1.8873261508999999
2020-01-29 00:30:00,2.9220800000000002,0.6964400000000001,3.0039274625,0.9820800000000001,0.28644000000000003,1.023,1.94,0.41000000000000003,1.9828514821
2020-01-29 01:00:00,3.464,0.592,3.5142225314,0.864,0.252,0.9,2.6,0.34,2.6221365334
2020-01-29 01:30:00,3.75904,0.5197200000000001,3.7947978339,0.71904,0.20972000000000002,0.749,3.04,0.31,3.0557650433
2020-01-29 02:00:00,3.76944,0.51692,3.8047186755,0.7094400000000001,0.20692000000000002,0.739,3.06,0.31,3.0756625303
2020-01-29 02:30:00,3.54632,0.36476000000000003,3.565029509,0.49632000000000004,0.14476,0.517,3.05,0.22,3.0579241325
2020-01-29 03:00:00,3.42736,0.40048000000000006,3.4506783101,0.44736000000000004,0.13048,0.466,2.98,0.27,2.9922065437
2020-01-29 03:30:00,3.56712,0.34916,3.5841676579,0.47712000000000004,0.13916,0.497,3.09,0.21,3.0971277016
2020-01-29 04:00:00,3.69352,0.76436,3.7717815684,0.80352,0.23436,0.837,2.89,0.53,2.9381967259
2020-01-29 04:30:00,3.55816,0.5848800000000001,3.6059100377,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.89,0.39,2.9161961525
2020-01-29 05:00:00,3.5916,0.3388,3.6075443171,0.6816,0.1988,0.71,2.91,0.14,2.9133657512
2020-01-29 05:30:00,3.68016,0.24588000000000002,3.6883647595999998,0.74016,0.21588000000000002,0.771,2.94,0.03,2.9401530572
2020-01-29 06:00:00,3.97584,0.42712000000000006,3.9987166941,0.9158400000000001,0.26712,0.9540000000000001,3.06,0.16,3.0641801514
2020-01-29 06:30:00,4.03,0.47000000000000003,4.0573143826999996,0.72,0.21,0.75,3.31,0.26,3.3201957774
2020-01-29 07:00:00,4.64952,0.5723600000000001,4.6846165478,0.8995200000000001,0.26236000000000004,0.937,3.75,0.31,3.7627915169
2020-01-29 07:30:00,4.9888,0.4334,5.0075903387,0.8688,0.2534,0.905,4.12,0.18,4.1239301643
2020-01-29 08:00:00,4.66904,0.44972000000000006,4.6906484200000005,0.71904,0.20972000000000002,0.749,3.95,0.24,3.9572844224
2020-01-29 08:30:00,4.35272,0.53496,4.3854707387000005,0.46272,0.13496000000000002,0.482,3.89,0.4,3.9105114755
2020-01-29 09:00:00,4.26184,0.5951200000000001,4.3031904443,0.5318400000000001,0.15512,0.554,3.73,0.44,3.7558620848
2020-01-29 09:30:00,4.09752,0.43636,4.120689287,0.46752000000000005,0.13636,0.487,3.63,0.30000000000000004,3.6423755984
2020-01-29 10:00:00,4.0912,0.5116,4.1230634242,0.6912,0.2016,0.72,3.4,0.31,3.4141031033
2020-01-29 10:30:00,3.9136,0.5048,3.9460217942,0.8736,0.2548,0.91,3.04,0.25,3.0502622838
2020-01-29 11:00:00,3.64488,0.5218400000000001,3.6820466048,0.79488,0.23184000000000002,0.8280000000000001,2.85,0.29,2.8647163908
2020-01-29 11:30:00,3.41912,0.57016,3.4663329327,0.78912,0.23016000000000003,0.8220000000000001,2.63,0.34,2.6518861212
2020-01-29 12:00:00,3.40024,0.6063200000000001,3.4538755044,0.8102400000000001,0.23632000000000003,0.844,2.59,0.37,2.6162950904
2020-01-29 12:30:00,3.4424,0.6232,3.4983561854,0.6624,0.1932,0.6900000000000001,2.7800000000000002,0.43,2.8130588334
2020-01-29 13:00:00,3.65968,0.50324,3.6941180544,0.5596800000000001,0.16324000000000002,0.583,3.1,0.34,3.1185894247
2020-01-29 13:30:00,4.10232,0.6177600000000001,4.148572863,0.7123200000000001,0.20776000000000003,0.742,3.39,0.41000000000000003,3.414703501
2020-01-29 14:00:00,4.2068,0.5774,4.2462403371,0.6768000000000001,0.19740000000000002,0.705,3.5300000000000002,0.38,3.5503943443
2020-01-29 14:30:00,3.73176,0.48968000000000006,3.7637506825,0.58176,0.16968000000000003,0.606,3.15,0.32,3.1662122481
2020-01-29 15:00:00,3.67816,0.40488,3.7003768457,0.42816000000000004,0.12488,0.446,3.25,0.28,3.2620392395
2020-01-29 15:30:00,4.15576,0.44668,4.1796966636,0.6057600000000001,0.17668,0.631,3.55,0.27,3.5602527999999998
2020-01-29 16:00:00,4.48264,0.46952000000000005,4.5071621227000005,0.7526400000000001,0.21952000000000002,0.784,3.73,0.25,3.7383686282
2020-01-29 16:30:00,4.46296,0.45628,4.4862237349,0.67296,0.19628,0.7010000000000001,3.79,0.26,3.7989077378
2020-01-29 17:00:00,5.26864,0.55252,5.297532048,0.9686400000000001,0.28252000000000005,1.009,4.3,0.27,4.3084684054
2020-01-29 17:30:00,5.6212,0.5916,5.6522455715,0.9312,0.2716,0.97,4.69,0.32,4.7009041683
2020-01-29 18:00:00,5.53896,0.55428,5.5666241296,1.00896,0.29428000000000004,1.051,4.53,0.26,4.5374552339
2020-01-29 18:30:00,5.38296,0.5412800000000001,5.4101055812,1.03296,0.30128000000000005,1.076,4.35,0.24,4.356615659
2020-01-29 19:00:00,5.4296,0.6028,5.4629592713,0.9696,0.2828,1.01,4.46,0.32,4.4714650843
2020-01-29 19:30:00,5.20936,0.62148,5.2463005061,0.75936,0.22148,0.791,4.45,0.4,4.4679413604
2020-01-29 20:00:00,5.18224,0.82232,5.2470774342,0.76224,0.22232000000000002,0.794,4.42,0.6000000000000001,4.4605380841
2020-01-29 20:30:00,5.34864,0.9075200000000001,5.4250845523,0.8486400000000001,0.24752000000000002,0.884,4.5,0.66,4.548142478
2020-01-29 21:00:00,4.63296,0.8962800000000001,4.7188596292,0.67296,0.19628,0.7010000000000001,3.96,0.7000000000000001,4.0213927935
2020-01-29 21:30:00,4.17216,0.7418800000000001,4.2376060459,0.45216000000000006,0.13188,0.47100000000000003,3.7199999999999998,0.61,3.7696816842
2020-01-29 22:00:00,4.38232,0.69776,4.4375215605000005,0.7123200000000001,0.20776000000000003,0.742,3.67,0.49,3.7025666773
2020-01-29 22:30:00,3.84136,0.64748,3.8955457897,0.7113600000000001,0.20748000000000003,0.741,3.13,0.44,3.1607752214
2020-01-29 23:00:00,3.376,0.5680000000000001,3.4234485537,0.5760000000000001,0.168,0.6000000000000001,2.8,0.4,2.8284271247
2020-01-29 23:30:00,3.2782400000000003,0.6153200000000001,3.3354874007,0.73824,0.21532,0.769,2.54,0.4,2.5713031715
2020-01-30 00:00:00,3.14472,0.68096,3.2176032074,0.8947200000000001,0.26096,0.932,2.25,0.42,2.2888643472
2020-01-30 00:30:00,2.91048,0.9126400000000001,3.0502140253,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.01,0.65,2.1124866863
2020-01-30 01:00:00,3.12952,0.61736,3.1898320959,0.53952,0.15736,0.562,2.59,0.46,2.6305322655000003
2020-01-30 01:30:00,3.78672,0.59696,3.8334853071,0.60672,0.17696,0.632,3.18,0.42,3.2076159371
2020-01-30 02:00:00,3.64392,0.5615600000000001,3.6869367502,0.5539200000000001,0.16156,0.577,3.09,0.4,3.1157824058
2020-01-30 02:30:00,3.5423999999999998,0.5132,3.5793815108,0.4224,0.1232,0.44,3.12,0.39,3.1442805218
2020-01-30 03:00:00,3.7276,0.5068,3.7618942037,0.5376000000000001,0.1568,0.56,3.19,0.35000000000000003,3.2091431878
2020-01-30 03:30:00,3.8384,0.5712,3.8806679837,0.7584000000000001,0.2212,0.79,3.08,0.35000000000000003,3.0998225756
2020-01-30 04:00:00,3.83808,0.65944,3.8943188365,0.95808,0.27944,0.998,2.88,0.38,2.9049612734
2020-01-30 04:30:00,3.6072800000000003,0.5400400000000001,3.6474802535,0.85728,0.25004000000000004,0.893,2.75,0.29,2.7652486326
2020-01-30 05:00:00,3.2782400000000003,0.35032,3.2969048515,0.61824,0.18032,0.644,2.66,0.17,2.6654267951
2020-01-30 05:30:00,3.19864,0.29752,3.2124470424,0.36864,0.10752,0.384,2.83,0.19,2.8363709207000003
2020-01-30 06:00:00,3.22888,0.19884000000000002,3.2349966615,0.33888,0.09884000000000001,0.353,2.89,0.1,2.8917295863
2020-01-30 06:30:00,3.72032,0.22676000000000002,3.7272243023,0.40032,0.11676,0.417,3.32,0.11,3.3218217893
2020-01-30 07:00:00,4.1448,0.3214,4.1572424755,0.4848,0.1414,0.505,3.66,0.18,3.6644235563
2020-01-30 07:30:00,4.27224,0.34732,4.2863347746,0.40224000000000004,0.11732000000000001,0.419,3.87,0.23,3.8768286008
2020-01-30 08:00:00,4.46416,0.38788000000000006,4.4809792903,0.40416,0.11788000000000001,0.421,4.06,0.27,4.0689679281
2020-01-30 08:30:00,4.2252,0.4036,4.2444325887,0.3552,0.10360000000000001,0.37,3.87,0.30000000000000004,3.8816104905
2020-01-30 09:00:00,4.24464,0.44052,4.2674379433,0.58464,0.17052,0.609,3.66,0.27,3.6699455037
2020-01-30 09:30:00,4.3708,0.5294,4.4027442578,0.8208000000000001,0.2394,0.855,3.55,0.29,3.5618253747
2020-01-30 10:00:00,4.53104,0.5357200000000001,4.5626000701,0.9110400000000001,0.26572,0.9490000000000001,3.62,0.27,3.630055096
2020-01-30 10:30:00,3.95072,0.36396,3.967449483,0.39072,0.11396,0.40700000000000003,3.56,0.25,3.5687672942
2020-01-30 11:00:00,3.848,0.374,3.8661324344,0.28800000000000003,0.084,0.30000000000000004,3.56,0.29,3.5717922672
2020-01-30 11:30:00,3.71616,0.42888000000000004,3.7408265397,0.23616,0.06888000000000001,0.246,3.48,0.36,3.4985711369
2020-01-30 12:00:00,3.9132800000000003,0.50804,3.9461202465,0.47328000000000003,0.13804000000000002,0.493,3.44,0.37,3.4598410368
2020-01-30 12:30:00,4.12536,0.5394800000000001,4.1604848035,0.61536,0.17948000000000003,0.641,3.51,0.36,3.5284132411
2020-01-30 13:00:00,3.9256,0.5008,3.9574153181,0.5856,0.1708,0.61,3.34,0.33,3.3562628026
2020-01-30 13:30:00,4.00032,0.55676,4.0388787801,0.64032,0.18676,0.667,3.36,0.37,3.3803106366
2020-01-30 14:00:00,4.138,0.549,4.1742598146,0.648,0.189,0.675,3.49,0.36,3.5085182057
2020-01-30 14:30:00,3.82392,0.45656,3.8510792254,0.43392000000000003,0.12656,0.452,3.39,0.33,3.4060240751
2020-01-30 15:00:00,3.76608,0.42344000000000004,3.7898100216,0.52608,0.15344000000000002,0.548,3.24,0.27,3.2512305363
2020-01-30 15:30:00,3.77168,0.5592400000000001,3.8129148168,0.75168,0.21924000000000002,0.783,3.02,0.34,3.0390788078
2020-01-30 16:00:00,3.8639200000000002,0.47656000000000004,3.8931975547,0.6739200000000001,0.19656,0.7020000000000001,3.19,0.28,3.2022648235
2020-01-30 16:30:00,4.27712,0.47916000000000003,4.3038761367,0.7171200000000001,0.20916,0.747,3.56,0.27,3.5702240826000002
2020-01-30 17:00:00,4.53104,0.5257200000000001,4.5614367254,0.6710400000000001,0.19572,0.6990000000000001,3.86,0.33,3.8740805361
2020-01-30 17:30:00,4.44288,0.58584,4.4813381037,0.6028800000000001,0.17584000000000002,0.628,3.84,0.41000000000000003,3.861825993
2020-01-30 18:00:00,4.62688,0.54784,4.6592002747,0.7468800000000001,0.21784,0.778,3.88,0.33,3.8940082178
2020-01-30 18:30:00,4.996,0.833,5.0649684106,0.936,0.273,0.975,4.06,0.56,4.0984387271
2020-01-30 19:00:00,5.01368,0.90024,5.0938609325,1.06368,0.31024,1.108,3.95,0.59,3.9938202263
2020-01-30 19:30:00,5.0804,1.1322,5.2050303553,1.0704,0.31220000000000003,1.115,4.01,0.8200000000000001,4.0929817982
2020-01-30 20:00:00,5.04584,1.08212,5.1605702204,1.03584,0.30212,1.079,4.01,0.78,4.0851560558
2020-01-30 20:30:00,4.90736,0.9354800000000001,4.9957286756,0.8073600000000001,0.23548000000000002,0.841,4.1,0.7000000000000001,4.1593268686
2020-01-30 21:00:00,4.9752,0.9786,5.070529854,0.9552,0.2786,0.995,4.02,0.7000000000000001,4.0804901666
2020-01-30 21:30:00,4.48464,0.85052,4.5645788634,0.82464,0.24052,0.859,3.66,0.61,3.7104851435
2020-01-30 22:00:00,4.09816,0.78488,4.1726432869,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.43,0.59,3.4803735432
2020-01-30 22:30:00,3.53304,0.6317200000000001,3.5890725543,0.38304000000000005,0.11172000000000001,0.399,3.15,0.52,3.1926321429
2020-01-30 23:00:00,3.1512000000000002,0.5416000000000001,3.197403947,0.45120000000000005,0.1316,0.47000000000000003,2.7,0.41000000000000003,2.7309522149000003
2020-01-30 23:30:00,3.05872,0.59296,3.1156651938,0.55872,0.16296000000000002,0.582,2.5,0.43,2.5367104683
2020-01-31 00:00:00,2.72896,0.57428,2.78873093,0.5289600000000001,0.15428,0.551,2.2,0.42,2.2397321268
2020-01-31 00:30:00,3.02424,0.66332,3.0961300037,0.8342400000000001,0.24332,0.869,2.19,0.42,2.2299103121
2020-01-31 01:00:00,3.36352,0.5493600000000001,3.4080879097,0.68352,0.19936,0.712,2.68,0.35000000000000003,2.7027578508
2020-01-31 01:30:00,3.3848000000000003,0.6264000000000001,3.4422736672,0.6048,0.1764,0.63,2.7800000000000002,0.45,2.8161853632
2020-01-31 02:00:00,3.27488,0.49184000000000005,3.3116077062000002,0.55488,0.16184,0.578,2.7199999999999998,0.33,2.7399452549000003
2020-01-31 02:30:00,3.50472,0.5209600000000001,3.5432275682,0.6547200000000001,0.19096000000000002,0.682,2.85,0.33,2.8690416518
2020-01-31 03:00:00,3.56472,0.5009600000000001,3.5997485468,0.6547200000000001,0.19096000000000002,0.682,2.91,0.31,2.9264654449
2020-01-31 03:30:00,3.52896,0.32928,3.5442889273000002,0.6489600000000001,0.18928,0.676,2.88,0.14,2.8834007699
2020-01-31 04:00:00,3.3552,0.37360000000000004,3.3759360184,0.5952000000000001,0.1736,0.62,2.76,0.2,2.7672368890000003
2020-01-31 04:30:00,3.22672,0.5019600000000001,3.2655299417,0.72672,0.21196,0.757,2.5,0.29,2.516763795
2020-01-31 05:00:00,3.28304,0.59172,3.3359382788,0.86304,0.25172,0.899,2.42,0.34,2.4437675831
2020-01-31 05:30:00,3.1312,0.49660000000000004,3.1703351558,0.8112,0.2366,0.845,2.32,0.26,2.334523506
2020-01-31 06:00:00,2.86272,0.31996,2.880545122,0.8227200000000001,0.23996,0.857,2.04,0.08,2.0415680248
2020-01-31 06:30:00,3.82104,0.42072000000000004,3.8441321517,1.03104,0.30072000000000004,1.074,2.79,0.12,2.7925794528
2020-01-31 07:00:00,4.3092,0.4706,4.3348205268,1.0992,0.3206,1.145,3.21,0.15,3.2135027618
2020-01-31 07:30:00,4.6452,0.5136000000000001,4.6735070343,1.0752,0.3136,1.12,3.5700000000000003,0.2,3.5755978521
2020-01-31 08:00:00,4.54272,0.67996,4.5933267465,1.06272,0.30996,1.107,3.48,0.37,3.4996142645
2020-01-31 08:30:00,4.33088,0.6348400000000001,4.3771615689,1.01088,0.29484000000000005,1.053,3.32,0.34,3.3373642294
2020-01-31 09:00:00,4.37144,0.75792,4.4366575706999996,1.02144,0.29792,1.064,3.35,0.46,3.3814346068
2020-01-31 09:30:00,3.97056,0.7730800000000001,4.0451204432,0.9705600000000001,0.28308,1.011,3.0,0.49,3.0397532795
2020-01-31 10:00:00,3.99968,0.65824,4.0534824534,0.91968,0.26824000000000003,0.9580000000000001,3.08,0.39,3.1045933711
2020-01-31 10:30:00,4.25152,0.65336,4.3014301808,0.97152,0.28336,1.012,3.2800000000000002,0.37,3.3008029326
2020-01-31 11:00:00,4.00296,0.71128,4.0656620617,1.03296,0.30128000000000005,1.076,2.9699999999999998,0.41000000000000003,2.9981661061000002
2020-01-31 11:30:00,3.73104,0.6857200000000001,3.7935302029,0.9110400000000001,0.26572,0.9490000000000001,2.8200000000000003,0.42,2.8511050489
2020-01-31 12:00:00,3.8896,0.6378,3.9415450015999998,0.8496,0.24780000000000002,0.885,3.04,0.39,3.0649143544
2020-01-31 12:30:00,3.98944,0.6969200000000001,4.0498554295,0.9494400000000001,0.27692,0.989,3.04,0.42,3.0688760157
2020-01-31 13:00:00,4.15784,0.8181200000000001,4.2375646072,0.98784,0.28812000000000004,1.029,3.17,0.53,3.2140006223
2020-01-31 13:30:00,4.29576,0.8466800000000001,4.3784039329,1.08576,0.31668,1.131,3.21,0.53,3.2534596970000003
2020-01-31 14:00:00,4.41832,0.81576,4.4929963276,1.04832,0.30576000000000003,1.092,3.37,0.51,3.4083720454
2020-01-31 14:30:00,4.21296,0.74628,4.2785471600000005,0.9129600000000001,0.26628,0.9510000000000001,3.3,0.48,3.3347263756
2020-01-31 15:00:00,4.10184,0.7101200000000001,4.1628550059,0.8918400000000001,0.26012,0.929,3.21,0.45,3.2413885913
2020-01-31 15:30:00,3.98632,0.70476,4.048139548,0.9763200000000001,0.28476,1.017,3.01,0.42,3.0391610685
2020-01-31 16:00:00,3.934,0.652,3.9876634763,0.864,0.252,0.9,3.07,0.4,3.095948966
2020-01-31 16:30:00,4.33488,0.58184,4.3737538111,1.03488,0.30184,1.078,3.3,0.28,3.3118574849
2020-01-31 17:00:00,4.39536,0.6844800000000001,4.4483370376,0.9753600000000001,0.28448,1.016,3.42,0.4,3.4433123588
2020-01-31 17:30:00,4.7652,0.7186,4.8190784389,0.9552,0.2786,0.995,3.81,0.44,3.8353226722000002
2020-01-31 18:00:00,4.7024,0.5132,4.7303213422,0.9024000000000001,0.2632,0.9400000000000001,3.8,0.25,3.8082148049
2020-01-31 18:30:00,4.66624,0.41432,4.6845978269,0.90624,0.26432,0.9440000000000001,3.76,0.15,3.7629908318
2020-01-31 19:00:00,4.54128,0.32704000000000005,4.5530406543,0.6412800000000001,0.18704,0.668,3.9,0.14,3.9025120115
2020-01-31 19:30:00,4.31704,0.31372,4.3284240319,0.5270400000000001,0.15372000000000002,0.549,3.79,0.16,3.7933758053
2020-01-31 20:00:00,4.32032,0.47676,4.3465463301,0.64032,0.18676,0.667,3.68,0.29,3.6914089451
2020-01-31 20:30:00,4.52688,0.55784,4.5611213534,0.7468800000000001,0.21784,0.778,3.7800000000000002,0.34,3.7952602019
2020-01-31 21:00:00,4.21768,0.66724,4.2701327614,0.8476800000000001,0.24724000000000002,0.883,3.37,0.42,3.3960712596000002
2020-01-31 21:30:00,3.9380800000000002,0.8244400000000001,4.0234531686,1.07808,0.31444000000000005,1.123,2.86,0.51,2.9051161767
2020-01-31 22:00:00,3.89072,0.7639600000000001,3.9650141236,1.11072,0.32396,1.157,2.7800000000000002,0.44,2.814604768
2020-01-31 22:30:00,3.354,0.6970000000000001,3.4256568713,0.984,0.28700000000000003,1.025,2.37,0.41000000000000003,2.4052026941999998
2020-01-31 23:00:00,3.02832,0.70576,3.1094724955,1.04832,0.30576000000000003,1.092,1.98,0.4,2.02
2020-01-31 23:30:00,2.7004,0.5772,2.7613981966,0.9504,0.2772,0.99,1.75,0.30000000000000004,1.7755280905
2020-02-01 00:00:00,2.57744,0.46592000000000006,2.619213317,0.8774400000000001,0.25592000000000004,0.914,1.7000000000000002,0.21,1.712921481
2020-02-01 00:30:00,2.7089600000000003,0.60928,2.7766322047000003,0.8889600000000001,0.25928,0.926,1.82,0.35000000000000003,1.8533483213
2020-02-01 01:00:00,3.0436,0.5848,3.0992728179,0.8736,0.2548,0.91,2.17,0.33,2.1949487466
2020-02-01 01:30:00,3.28656,0.59108,3.3392891759,0.8265600000000001,0.24108000000000002,0.861,2.46,0.35000000000000003,2.4847736315
2020-02-01 02:00:00,3.13024,0.53132,3.1750123464,0.6902400000000001,0.20132000000000003,0.719,2.44,0.33,2.4622144504
2020-02-01 02:30:00,3.03872,0.53796,3.0859715164,0.6787200000000001,0.19796000000000002,0.707,2.36,0.34,2.3843657438
2020-02-01 03:00:00,3.08976,0.64368,3.156095816,0.8697600000000001,0.25368,0.906,2.22,0.39,2.2539964508
2020-02-01 03:30:00,2.9372800000000003,0.46004000000000006,2.9730877215,0.85728,0.25004000000000004,0.893,2.08,0.21,2.0905740838
2020-02-01 04:00:00,2.81384,0.43112000000000006,2.8466752537,0.96384,0.28112000000000004,1.004,1.85,0.15,1.8560711193000001
2020-02-01 04:30:00,2.5896,0.3778,2.6170137562,0.8496,0.24780000000000002,0.885,1.74,0.13,1.7448495636999999
2020-02-01 05:00:00,2.5922400000000003,0.39232000000000006,2.6217595618000002,1.00224,0.29232,1.044,1.5899999999999999,0.1,1.5931415505
2020-02-01 05:30:00,2.53792,0.38356,2.5667403842,0.9379200000000001,0.27356,0.977,1.6,0.11,1.6037767924000002
2020-02-01 06:00:00,2.42872,0.27796000000000004,2.4445741142,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.51,0.01,1.5100331122
2020-02-01 06:30:00,2.39728,0.26004000000000005,2.4113424062,0.85728,0.25004000000000004,0.893,1.54,0.01,1.5400324672
2020-02-01 07:00:00,2.74552,0.30536,2.7624490584,0.8755200000000001,0.25536000000000003,0.912,1.87,0.05,1.8706683298
2020-02-01 07:30:00,2.77432,0.28876,2.7893070466000003,0.78432,0.22876000000000002,0.8170000000000001,1.99,0.06,1.9909043171
2020-02-01 08:00:00,3.07296,0.40628000000000003,3.0997010501,0.9129600000000001,0.26628,0.9510000000000001,2.16,0.14,2.164532282
2020-02-01 08:30:00,3.38032,0.42176,3.4065297298,1.00032,0.29176,1.042,2.38,0.13,2.3835477759
2020-02-01 09:00:00,3.47512,0.45316000000000006,3.5045417675,1.00512,0.29316000000000003,1.047,2.47,0.16,2.4751767614
2020-02-01 09:30:00,3.47872,0.5129600000000001,3.5163362752,1.03872,0.30296,1.082,2.44,0.21,2.4490202121999998
2020-02-01 10:00:00,3.5472,0.49460000000000004,3.5815160198,1.1472,0.3346,1.195,2.4,0.16,2.4053274205
2020-02-01 10:30:00,3.37872,0.47796000000000005,3.412359096,1.15872,0.33796000000000004,1.207,2.22,0.14,2.2244100341
2020-02-01 11:00:00,3.27296,0.56628,3.3215870002,1.15296,0.33628,1.201,2.12,0.23,2.1324399171
2020-02-01 11:30:00,3.29544,0.51992,3.3362016726,1.16544,0.33992000000000006,1.214,2.13,0.18,2.1375921033
2020-02-01 12:00:00,3.00032,0.51676,3.0444968386,1.12032,0.32676000000000005,1.167,1.88,0.19,1.8895766722
2020-02-01 12:30:00,3.27472,0.56096,3.3224188779,1.13472,0.33096000000000003,1.182,2.14,0.23,2.152324325
2020-02-01 13:00:00,3.3368,0.5274,3.3782221656,1.1568,0.33740000000000003,1.205,2.18,0.19,2.1882641522
2020-02-01 13:30:00,3.4922400000000002,0.51732,3.5303484531000002,1.1222400000000001,0.32732,1.169,2.37,0.19,2.3776038358
2020-02-01 14:00:00,3.49232,0.56776,3.5381704877,1.19232,0.34776,1.242,2.3,0.22,2.3104977819
2020-02-01 14:30:00,3.28184,0.55012,3.3276276534,1.13184,0.33012,1.179,2.15,0.22,2.1612265036
2020-02-01 15:00:00,3.27008,0.46544,3.3030376322,1.15008,0.33544,1.198,2.12,0.13,2.1239821092
2020-02-01 15:30:00,3.26816,0.46488,3.301057891,1.14816,0.33488,1.196,2.12,0.13,2.1239821092
2020-02-01 16:00:00,3.39784,0.47312000000000004,3.4306208185,1.10784,0.32312,1.154,2.29,0.15,2.2949074055
2020-02-01 16:30:00,3.66672,0.48696000000000006,3.6989141109,1.08672,0.31696,1.1320000000000001,2.58,0.17,2.5855947092
2020-02-01 17:00:00,3.88416,0.49288000000000004,3.9153070889,1.00416,0.29288000000000003,1.046,2.88,0.2,2.8869360921
2020-02-01 17:30:00,4.24584,0.43212000000000006,4.2677728384,0.7958400000000001,0.23212000000000002,0.8290000000000001,3.45,0.2,3.4557922391
2020-02-01 18:00:00,4.3490400000000005,0.47472000000000003,4.374872341,0.8390400000000001,0.24472000000000002,0.874,3.51,0.23,3.5175275408
2020-02-01 18:30:00,4.38976,0.51868,4.4202965738,0.9897600000000001,0.28868000000000005,1.031,3.4,0.23,3.4077705322
2020-02-01 19:00:00,4.43672,0.49696000000000007,4.4644656567,1.08672,0.31696,1.1320000000000001,3.35,0.18,3.3548323356
2020-02-01 19:30:00,4.36456,0.49508,4.3925491688000005,1.11456,0.32508000000000004,1.161,3.25,0.17,3.2544431167
2020-02-01 20:00:00,4.03688,0.5128400000000001,4.0693248826,1.10688,0.32284,1.153,2.93,0.19,2.9361539469
2020-02-01 20:30:00,4.14,0.445,4.1638473795,1.08,0.315,1.125,3.06,0.13,3.062760193
2020-02-01 21:00:00,4.1944,0.2992,4.2050579069,0.8544,0.2492,0.89,3.34,0.05,3.3403742305
2020-02-01 21:30:00,3.53016,0.25088000000000005,3.5390634919,0.62016,0.18088,0.646,2.91,0.07,2.9108418026000002
2020-02-01 22:00:00,3.16048,0.10764000000000001,3.1623124767,0.5404800000000001,0.15764,0.5630000000000001,2.62,-0.05,2.6204770558
2020-02-01 22:30:00,3.01592,0.11756000000000001,3.0182103638,0.50592,0.14756000000000002,0.527,2.51,-0.03,2.5101792765
2020-02-01 23:00:00,2.66224,0.04732,2.6626605116,0.40224000000000004,0.11732000000000001,0.419,2.26,-0.07,2.2610838108999998
2020-02-01 23:30:00,2.428,0.059000000000000004,2.4287167394,0.40800000000000003,0.11900000000000001,0.425,2.02,-0.06,2.0208908927
2020-02-02 00:00:00,2.5168,0.0574,2.5174544683,0.4368,0.1274,0.455,2.08,-0.07,2.0811775513
2020-02-02 00:30:00,2.69624,0.08432,2.6975581551000003,0.42624,0.12432000000000001,0.444,2.27,-0.04,2.2703523956
2020-02-02 01:00:00,3.03416,0.06788000000000001,3.0349192082,0.40416,0.11788000000000001,0.421,2.63,-0.05,2.6304752422
2020-02-02 01:30:00,3.33288,0.025840000000000002,3.332980168,0.36288000000000004,0.10584,0.378,2.9699999999999998,-0.08,2.9710772457
2020-02-02 02:00:00,3.1632,-0.0374,3.1634210912,0.2832,0.0826,0.295,2.88,-0.12,2.8824989159000003
2020-02-02 02:30:00,3.09184,-0.01488,3.091875806,0.29184000000000004,0.08512,0.304,2.8,-0.1,2.8017851452
2020-02-02 03:00:00,3.02816,-0.09012,3.0295007179,0.30816000000000004,0.08988,0.321,2.7199999999999998,-0.18,2.7259493759
2020-02-02 03:30:00,2.8728,-0.0946,2.8743571455,0.2928,0.0854,0.305,2.58,-0.18,2.5862714475
2020-02-02 04:00:00,2.89528,0.11404,2.8975250473000003,0.42528000000000005,0.12404000000000001,0.443,2.47,-0.01,2.4700202428
2020-02-02 04:30:00,2.6925600000000003,0.08908,2.6940331475,0.44256,0.12908,0.461,2.25,-0.04,2.2503555275
2020-02-02 05:00:00,2.6668000000000003,0.1524,2.6711510627,0.5568000000000001,0.16240000000000002,0.58,2.11,-0.01,2.1100236965
2020-02-02 05:30:00,2.8112,0.1816,2.8170594598000003,0.6912,0.2016,0.72,2.12,-0.02,2.1200943375
2020-02-02 06:00:00,2.8914400000000002,0.19292,2.8978687686,0.66144,0.19292,0.6890000000000001,2.23,0.0,2.23
2020-02-02 06:30:00,2.784,0.092,2.7855197002,0.384,0.112,0.4,2.4,-0.02,2.4000833319
2020-02-02 07:00:00,2.96784,0.09312000000000001,2.9693005237000003,0.38784,0.11312000000000001,0.404,2.58,-0.02,2.5800775182
2020-02-02 07:30:00,3.23368,0.12024000000000001,3.2359147084,0.34368000000000004,0.10024000000000001,0.358,2.89,0.02,2.8900692033
2020-02-02 08:00:00,3.3908,0.1044,3.3924068152,0.46080000000000004,0.13440000000000002,0.48,2.93,-0.03,2.9301535796
2020-02-02 08:30:00,3.4388,0.1584,3.4424462233,0.5088,0.1484,0.53,2.93,0.01,2.9300170648
2020-02-02 09:00:00,3.70416,0.28288,3.7149458139,0.7641600000000001,0.22288000000000002,0.796,2.94,0.06,2.9406121812
2020-02-02 09:30:00,4.10576,0.37168,4.1225491143,0.9657600000000001,0.28168000000000004,1.006,3.14,0.09,3.1412895441
2020-02-02 10:00:00,4.05144,0.38792000000000004,4.0699690417,1.02144,0.29792,1.064,3.03,0.09,3.031336339
2020-02-02 10:30:00,3.79744,0.40592000000000006,3.8190733955000002,1.11744,0.32592000000000004,1.164,2.68,0.08,2.681193764
2020-02-02 11:00:00,3.74184,0.47012000000000004,3.7712570053,1.13184,0.33012,1.179,2.61,0.14,2.6137520923
2020-02-02 11:30:00,3.62784,0.46312000000000003,3.6572808478,1.10784,0.32312,1.154,2.52,0.14,2.5238858928
2020-02-02 12:00:00,3.77112,0.44116000000000005,3.7968366043,1.10112,0.32116,1.147,2.67,0.12,2.6726952688
2020-02-02 12:30:00,3.9607200000000002,0.54396,3.9978988732,1.11072,0.32396,1.157,2.85,0.22,2.8584786163
2020-02-02 13:00:00,3.75304,0.6617200000000001,3.8109293617,1.10304,0.32172,1.149,2.65,0.34,2.671722291
2020-02-02 13:30:00,3.84896,0.7592800000000001,3.9231363983,1.12896,0.32928,1.176,2.7199999999999998,0.43,2.7537792214
2020-02-02 14:00:00,4.05664,0.56152,4.0953184003,1.13664,0.33152000000000004,1.184,2.92,0.23,2.9290442127
2020-02-02 14:30:00,3.9345600000000003,0.5050800000000001,3.9668461276,1.11456,0.32508000000000004,1.161,2.8200000000000003,0.18,2.8257388413999998
2020-02-02 15:00:00,4.09536,0.5394800000000001,4.1307399095,1.0953600000000001,0.31948000000000004,1.141,3.0,0.22,3.0080558505
2020-02-02 15:30:00,3.82496,0.40228,3.8460561878,0.8649600000000001,0.25228,0.901,2.96,0.15,2.9637982387
2020-02-02 16:00:00,3.98968,0.37824,4.0075693381,0.6796800000000001,0.19824000000000003,0.708,3.31,0.18,3.3148906468
2020-02-02 16:30:00,4.32136,0.32248000000000004,4.3333757742,0.8313600000000001,0.24248000000000003,0.866,3.49,0.08,3.490916785
2020-02-02 17:00:00,4.728,0.34400000000000003,4.7404978641,0.768,0.224,0.8,3.96,0.12,3.9618177646
2020-02-02 17:30:00,5.1504,0.32220000000000004,5.1604682927,0.8304,0.2422,0.865,4.32,0.08,4.3207406772
2020-02-02 18:00:00,5.11104,0.46072,5.1317631278,1.03104,0.30072000000000004,1.074,4.08,0.16,4.0831360497
2020-02-02 18:30:00,5.03448,0.5946400000000001,5.0694758703,1.04448,0.30464,1.088,3.99,0.29,4.0005249656
2020-02-02 19:00:00,4.55448,0.5096400000000001,4.5829053012,0.9244800000000001,0.26964000000000005,0.963,3.63,0.24,3.6379252329
2020-02-02 19:30:00,4.51136,0.59748,4.5507528388,0.9513600000000001,0.27748,0.991,3.56,0.32,3.5743530883
2020-02-02 20:00:00,4.24376,0.63068,4.2903678397,0.8937600000000001,0.26068,0.931,3.35,0.37,3.3703708995
2020-02-02 20:30:00,4.18424,0.6133200000000001,4.2289509101,0.8342400000000001,0.24332,0.869,3.35,0.37,3.3703708995
2020-02-02 21:00:00,4.1712,0.4716,4.197775125,0.9312,0.2716,0.97,3.24,0.2,3.2461669704
2020-02-02 21:30:00,3.86208,0.38644,3.8813654556,0.9820800000000001,0.28644000000000003,1.023,2.88,0.1,2.8817355881
2020-02-02 22:00:00,3.53928,0.37104000000000004,3.5586758211,0.9292800000000001,0.27104,0.968,2.61,0.1,2.6119150063000003
2020-02-02 22:30:00,3.24672,0.38196,3.269110613,0.96672,0.28196000000000004,1.007,2.2800000000000002,0.1,2.2821919288
2020-02-02 23:00:00,2.8004800000000003,0.51764,2.8479184328000002,1.02048,0.29764,1.063,1.78,0.22,1.7935439777000002
2020-02-02 23:30:00,2.56448,0.44464000000000004,2.6027413241,1.04448,0.30464,1.088,1.52,0.14,1.5264337522
2020-02-03 00:00:00,2.34016,0.38588000000000006,2.371761413,0.98016,0.28588,1.021,1.3599999999999999,0.1,1.3636715147
2020-02-03 00:30:00,2.42768,0.42224000000000006,2.4641259708,0.9676800000000001,0.28224000000000005,1.008,1.46,0.14,1.4666969694
2020-02-03 01:00:00,2.81088,0.44484,2.8458617324,1.01088,0.29484000000000005,1.053,1.8,0.15,1.8062391868
2020-02-03 01:30:00,3.0676,0.33180000000000004,3.0854920191,0.8976000000000001,0.26180000000000003,0.935,2.17,0.07,2.1711287387000002
2020-02-03 02:00:00,2.95208,0.35144000000000003,2.9729255625,0.8620800000000001,0.25144,0.898,2.09,0.1,2.0923909768
2020-02-03 02:30:00,3.0192,0.36560000000000004,3.0412550041,0.9792000000000001,0.2856,1.02,2.04,0.08,2.0415680248
2020-02-03 03:00:00,2.99392,0.37656,3.0175079784,0.9139200000000001,0.26656,0.9520000000000001,2.08,0.11,2.082906623
2020-02-03 03:30:00,2.9352,0.3786,2.9595163456,0.9552,0.2786,0.995,1.98,0.1,1.9825236442
2020-02-03 04:00:00,2.82048,0.39764000000000005,2.8483723422000002,1.02048,0.29764,1.063,1.8,0.1,1.8027756377
2020-02-03 04:30:00,2.54744,0.27092000000000005,2.5618056523,0.7574400000000001,0.22092,0.789,1.79,0.05,1.7906981879
2020-02-03 05:00:00,2.7172,0.3796,2.7435874325,1.0272000000000001,0.29960000000000003,1.07,1.69,0.08,1.6918924316
2020-02-03 05:30:00,2.84944,0.42192,2.880507733,1.06944,0.31192000000000003,1.114,1.78,0.11,1.7833956375
2020-02-03 06:00:00,3.00632,0.44976000000000005,3.0397769655,1.09632,0.31976000000000004,1.142,1.9100000000000001,0.13,1.9144189719
2020-02-03 06:30:00,3.20192,0.46056,3.2348735988,0.72192,0.21056000000000002,0.752,2.48,0.25,2.4925689559
2020-02-03 07:00:00,3.5748800000000003,0.41184000000000004,3.5985245865,0.55488,0.16184,0.578,3.02,0.25,3.030330015
2020-02-03 07:30:00,3.7144,0.5192,3.7505114318,0.6144000000000001,0.1792,0.64,3.1,0.34,3.1185894247
2020-02-03 08:00:00,3.78888,0.60384,3.8366957659,0.6988800000000001,0.20384000000000002,0.728,3.09,0.4,3.1157824058
2020-02-03 08:30:00,3.52584,0.5771200000000001,3.5727601655,0.6758400000000001,0.19712000000000002,0.704,2.85,0.38,2.8752217306
2020-02-03 09:00:00,3.5282400000000003,0.67032,3.5913516119,0.8582400000000001,0.25032000000000004,0.894,2.67,0.42,2.7028318483
2020-02-03 09:30:00,3.26848,0.68664,3.339825744,0.7084800000000001,0.20664000000000002,0.738,2.56,0.48,2.6046112954
2020-02-03 10:00:00,3.39336,0.72848,3.4706735946,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.61,0.5,2.6574611944
2020-02-03 10:30:00,3.3616,0.7238,3.4386394112,0.8016000000000001,0.2338,0.835,2.56,0.49,2.6064727123
2020-02-03 11:00:00,3.22408,0.7174400000000001,3.3029399026,0.81408,0.23744,0.848,2.41,0.48,2.4573359559
2020-02-03 11:30:00,3.39128,0.6970400000000001,3.4621734214,0.8812800000000001,0.25704000000000005,0.918,2.51,0.44,2.5482739256
2020-02-03 12:00:00,3.4976000000000003,0.7368,3.5743642791,1.0176,0.2968,1.06,2.48,0.44,2.5187298386
2020-02-03 12:30:00,3.5232,0.7226,3.5965384747,0.7632,0.22260000000000002,0.795,2.76,0.5,2.8049242414
2020-02-03 13:00:00,3.55312,0.6471600000000001,3.6115755288,0.5731200000000001,0.16716,0.597,2.98,0.48,3.0184101776
2020-02-03 13:30:00,3.98328,0.63304,4.0332690463,0.59328,0.17304000000000003,0.618,3.39,0.46,3.421067085
2020-02-03 14:00:00,3.63624,0.66932,3.6973274943,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.09,0.51,3.1318045916
2020-02-03 14:30:00,3.36208,0.7064400000000001,3.4354969655,0.5020800000000001,0.14644000000000001,0.523,2.86,0.56,2.9143095237
2020-02-03 15:00:00,3.4084,0.6612,3.4719412437,0.5184,0.1512,0.54,2.89,0.51,2.9346550053
2020-02-03 15:30:00,3.63432,0.6337600000000001,3.6891643498,0.66432,0.19376000000000002,0.6920000000000001,2.9699999999999998,0.44,3.0024156941
2020-02-03 16:00:00,3.9528,0.6104,3.9996519849,0.6528,0.1904,0.68,3.3,0.42,3.3266199062
2020-02-03 16:30:00,4.07296,0.5412800000000001,4.1087695482,0.7929600000000001,0.23128,0.8260000000000001,3.2800000000000002,0.31,3.2946168214
2020-02-03 17:00:00,4.3868,0.4824,4.4132441582,0.5568000000000001,0.16240000000000002,0.58,3.83,0.32,3.8433448974
2020-02-03 17:30:00,5.1052,0.5136000000000001,5.1309698888,0.5952000000000001,0.1736,0.62,4.51,0.34,4.5227978067
2020-02-03 18:00:00,5.1416,0.5688,5.1729666537,0.6816,0.1988,0.71,4.46,0.37,4.4753212175
2020-02-03 18:30:00,4.93176,0.65468,4.9750238793,0.46176000000000006,0.13468000000000002,0.481,4.47,0.52,4.5001444421
2020-02-03 19:00:00,4.9932,0.8676,5.068014996,0.6432,0.18760000000000002,0.67,4.35,0.68,4.4028286362
2020-02-03 19:30:00,5.00992,0.90456,5.0909259669,0.76992,0.22456,0.802,4.24,0.68,4.2941821106999996
2020-02-03 20:00:00,4.70888,0.9038400000000001,4.7948386417,0.6988800000000001,0.20384000000000002,0.728,4.01,0.7000000000000001,4.0706387705000004
2020-02-03 20:30:00,5.27816,0.92988,5.3594449153,0.7881600000000001,0.22988000000000003,0.8210000000000001,4.49,0.7000000000000001,4.54423811
2020-02-03 21:00:00,4.8788800000000005,0.7588400000000001,4.9375407036,0.81888,0.23884000000000002,0.853,4.06,0.52,4.0931650345
2020-02-03 21:30:00,4.30136,0.7974800000000001,4.3746625241,0.7113600000000001,0.20748000000000003,0.741,3.59,0.59,3.6381588750000002
2020-02-03 22:00:00,3.89336,0.9184800000000001,4.0002321933,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.11,0.6900000000000001,3.1856239577
2020-02-03 22:30:00,3.52568,0.87624,3.6329349017,0.77568,0.22624000000000002,0.808,2.75,0.65,2.8257742302
2020-02-03 23:00:00,3.3316,0.8388,3.4355704039,0.9216000000000001,0.26880000000000004,0.96,2.41,0.5700000000000001,2.4764894508
2020-02-03 23:30:00,2.9984,0.6912,3.0770375363,0.7584000000000001,0.2212,0.79,2.24,0.47000000000000003,2.288776966
2020-02-04 00:00:00,3.33728,0.7050400000000001,3.4109411018,0.97728,0.28504,1.018,2.36,0.42,2.3970815589
2020-02-04 00:30:00,3.55512,0.8281600000000001,3.6503050831,1.12512,0.32816,1.172,2.43,0.5,2.4809070922
2020-02-04 01:00:00,3.50896,0.8142800000000001,3.6022010216,1.00896,0.29428000000000004,1.051,2.5,0.52,2.5535073918
2020-02-04 01:30:00,3.6734400000000003,0.72892,3.7450615215000003,0.8534400000000001,0.24892000000000003,0.889,2.8200000000000003,0.48,2.8605593859000003
2020-02-04 02:00:00,3.74008,0.79044,3.8226945732,1.03008,0.30044000000000004,1.073,2.71,0.49,2.7539426283
2020-02-04 02:30:00,3.59768,0.7272400000000001,3.6704467575,1.08768,0.31724,1.133,2.51,0.41000000000000003,2.5432656173
2020-02-04 03:00:00,3.56448,0.6446400000000001,3.6223029139,1.04448,0.30464,1.088,2.52,0.34,2.5428330657
2020-02-04 03:30:00,3.63728,0.64004,3.693163549,1.09728,0.32004000000000005,1.143,2.54,0.32,2.5600781238
2020-02-04 04:00:00,3.5724,0.7232000000000001,3.6448676245,1.1424,0.3332,1.19,2.43,0.39,2.4610973162
2020-02-04 04:30:00,3.40592,0.7325600000000001,3.4838104426,1.10592,0.32256,1.152,2.3,0.41000000000000003,2.3362576913
2020-02-04 05:00:00,3.3644,0.7692,3.451210802,1.0944,0.31920000000000004,1.1400000000000001,2.27,0.45,2.3141737186
2020-02-04 05:30:00,3.49328,0.7830400000000001,3.5799660334,1.07328,0.31304000000000004,1.118,2.42,0.47000000000000003,2.4652180431
2020-02-04 06:00:00,3.59136,0.8324800000000001,3.686582374,1.07136,0.31248000000000004,1.116,2.52,0.52,2.5730915258
2020-02-04 06:30:00,4.09744,0.9059200000000001,4.1963919741,1.11744,0.32592000000000004,1.164,2.98,0.58,3.0359183125
2020-02-04 07:00:00,4.50912,0.9651600000000001,4.6112576376,1.14912,0.33516,1.197,3.36,0.63,3.4185523252
2020-02-04 07:30:00,4.64144,0.9229200000000001,4.7323088023,1.14144,0.33292000000000005,1.189,3.5,0.59,3.5493802276
2020-02-04 08:00:00,4.56072,0.9039600000000001,4.6494419665,1.11072,0.32396,1.157,3.45,0.58,3.4984139263
2020-02-04 08:30:00,4.3824,0.9332,4.480657541,1.1424,0.3332,1.19,3.24,0.6000000000000001,3.2950872523
2020-02-04 09:00:00,4.19512,1.05816,4.3265152721,1.12512,0.32816,1.172,3.07,0.73,3.1555982
2020-02-04 09:30:00,4.26144,1.06292,4.3920006603,1.14144,0.33292000000000005,1.189,3.12,0.73,3.2042627857
2020-02-04 10:00:00,4.2516,1.0488,4.379050582,1.1616,0.3388,1.21,3.09,0.71,3.170520462
2020-02-04 10:30:00,4.0208,0.9894000000000001,4.1407420833,1.0608,0.3094,1.105,2.96,0.68,3.0371038836
2020-02-04 11:00:00,3.95216,1.00688,4.0784036093,1.05216,0.30688000000000004,1.096,2.9,0.7000000000000001,2.983286778
2020-02-04 11:30:00,3.89488,0.98184,4.0167275237,1.03488,0.30184,1.078,2.86,0.68,2.9397278786000003
2020-02-04 12:00:00,4.02352,1.02436,4.1518702533,1.04352,0.30436,1.087,2.98,0.72,3.0657462387
2020-02-04 12:30:00,4.07448,1.02464,4.2013419761,1.04448,0.30464,1.088,3.03,0.72,3.1143699202
2020-02-04 13:00:00,4.3288,1.0384,4.4516046545,1.2288000000000001,0.3584,1.28,3.1,0.68,3.1737044601
2020-02-04 13:30:00,4.43224,1.02232,4.5486140307,1.24224,0.36232000000000003,1.294,3.19,0.66,3.2575604369
2020-02-04 14:00:00,4.69208,1.07144,4.8128576127,1.3420800000000002,0.39144,1.3980000000000001,3.35,0.68,3.4183183
2020-02-04 14:30:00,4.53456,1.0400800000000001,4.6523113395,1.23456,0.36008,1.286,3.3,0.68,3.3693322781
2020-02-04 15:00:00,4.3859200000000005,0.9475600000000001,4.4871108968,1.22592,0.35756000000000004,1.2770000000000001,3.16,0.59,3.2146072855
2020-02-04 15:30:00,4.14776,0.89268,4.2427338592,1.03776,0.30268,1.081,3.11,0.59,3.1654699493
2020-02-04 16:00:00,4.38344,0.9239200000000001,4.4797516003,0.9734400000000001,0.28392,1.014,3.41,0.64,3.4695388743
2020-02-04 16:30:00,4.56112,0.84616,4.638944104,0.9811200000000001,0.28616,1.022,3.58,0.56,3.6235341864
2020-02-04 17:00:00,4.65616,0.68888,4.7068441232,0.71616,0.20888,0.746,3.94,0.48,3.9691308872
2020-02-04 17:30:00,5.12296,0.58128,5.1558321928,0.7929600000000001,0.23128,0.8260000000000001,4.33,0.35000000000000003,4.344122466
2020-02-04 18:00:00,5.64952,0.53236,5.6745469775,0.8995200000000001,0.26236000000000004,0.937,4.75,0.27,4.7576674957
2020-02-04 18:30:00,5.62192,0.54056,5.6478482274,0.72192,0.21056000000000002,0.752,4.9,0.33,4.9110996732
2020-02-04 19:00:00,5.7953600000000005,0.63448,5.829988199,0.73536,0.21448,0.766,5.06,0.42,5.0774009099
2020-02-04 19:30:00,5.59696,0.84328,5.6601309525,0.69696,0.20328000000000002,0.726,4.9,0.64,4.9416191678
