Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-02-04 20:00:00,5.34544,0.88492,5.4181927061,0.56544,0.16492,0.589,4.78,0.72,4.8339218033
2020-02-04 20:30:00,5.2396,0.7828,5.2977527311,0.48960000000000004,0.1428,0.51,4.75,0.64,4.7929218646
2020-02-04 21:00:00,4.91672,0.6619600000000001,4.9610811926,0.48672000000000004,0.14196,0.507,4.43,0.52,4.4604147789
2020-02-04 21:30:00,4.79696,0.6682800000000001,4.8432864256,0.57696,0.16828,0.601,4.22,0.5,4.2495176197
2020-02-04 22:00:00,4.43808,0.5894400000000001,4.4770518871,0.47808000000000006,0.13944,0.498,3.96,0.45,3.9854861686
2020-02-04 22:30:00,3.82832,0.49576000000000003,3.8602865179,0.32832,0.09576000000000001,0.342,3.5,0.4,3.5227829908
2020-02-04 23:00:00,3.43224,0.47232,3.4645862091,0.28224000000000005,0.08232,0.294,3.15,0.39,3.1740510393
2020-02-04 23:30:00,3.2032,0.4526,3.2350173106,0.2832,0.0826,0.295,2.92,0.37,2.9433484333
2020-02-05 00:00:00,3.03536,0.44448000000000004,3.0677308878,0.25536000000000003,0.07448,0.266,2.7800000000000002,0.37,2.8045142182
2020-02-05 00:30:00,3.10712,0.45916,3.1408633526,0.23712000000000003,0.06916,0.247,2.87,0.39,2.8963770473
2020-02-05 01:00:00,3.46712,0.39916,3.4900214613,0.23712000000000003,0.06916,0.247,3.23,0.33,3.2468138228
2020-02-05 01:30:00,3.6215200000000003,0.23336,3.6290307245999998,0.25152,0.07336000000000001,0.262,3.37,0.16,3.3737960816
2020-02-05 02:00:00,3.54824,0.16532000000000002,3.5520892162,0.25824,0.07532000000000001,0.269,3.29,0.09,3.2912307728
2020-02-05 02:30:00,3.49632,0.12476000000000001,3.4985452119,0.25632000000000005,0.07476000000000001,0.267,3.24,0.05,3.2403857795
2020-02-05 03:00:00,3.53592,0.13756000000000002,3.5385947776,0.26592000000000005,0.07756,0.277,3.27,0.06,3.2705504124
2020-02-05 03:30:00,3.58496,0.14728000000000002,3.5879840579,0.26496000000000003,0.07728,0.276,3.32,0.07,3.3207378698
2020-02-05 04:00:00,3.40056,0.16308,3.4044681522999998,0.25056,0.07308,0.261,3.15,0.09,3.151285452
2020-02-05 04:30:00,3.2948,0.0714,3.2955735464,0.24480000000000002,0.0714,0.255,3.05,0.0,3.05
2020-02-05 05:00:00,3.10072,-0.03604,3.1009294413,0.15072000000000002,0.043960000000000006,0.157,2.95,-0.08,2.9510845464
2020-02-05 05:30:00,3.10648,-0.054360000000000006,3.1069555838,0.15648,0.04564000000000001,0.163,2.95,-0.1,2.9516944286
2020-02-05 06:00:00,3.32248,0.028640000000000002,3.3226034371,0.13248000000000001,0.03864,0.138,3.19,-0.01,3.1900156739
2020-02-05 06:30:00,3.76696,0.07828,3.7677732681,0.09696,0.028280000000000003,0.101,3.67,0.05,3.6703405837
2020-02-05 07:00:00,4.14672,0.17696,4.1504941393,0.12672,0.03696,0.132,4.02,0.14,4.0224370722
2020-02-05 07:30:00,4.394,0.222,4.3996045277,0.14400000000000002,0.042,0.15,4.25,0.18,4.2538100569
2020-02-05 08:00:00,4.32744,0.29592,4.3375460343,0.15744000000000002,0.04592,0.164,4.17,0.25,4.177487283
2020-02-05 08:30:00,4.15344,0.26892000000000005,4.1621366868,0.13344,0.03892,0.139,4.02,0.23,4.0265742263
2020-02-05 09:00:00,4.06112,0.32616,4.0741963625,0.26112,0.07616,0.272,3.8,0.25,3.8082148049
2020-02-05 09:30:00,4.0292,0.3456,4.0439945598,0.2592,0.0756,0.27,3.77,0.27,3.779656069
2020-02-05 10:00:00,3.92552,0.34036000000000005,3.9402477333,0.27552000000000004,0.08036,0.28700000000000003,3.65,0.26,3.6592485567
2020-02-05 10:30:00,3.77632,0.32476000000000005,3.7902588038,0.25632000000000005,0.07476000000000001,0.267,3.52,0.25,3.5288666736
2020-02-05 11:00:00,3.77144,0.37792000000000003,3.7903275848,0.30144000000000004,0.08792000000000001,0.314,3.47,0.29,3.4820970693
2020-02-05 11:30:00,3.64952,0.31736000000000003,3.6632927265,0.29952,0.08736000000000001,0.312,3.35,0.23,3.3578862399
2020-02-05 12:00:00,3.58696,0.35828000000000004,3.6048088160000002,0.33696000000000004,0.09828,0.35100000000000003,3.25,0.26,3.260383413
2020-02-05 12:30:00,3.6696,0.39780000000000004,3.6910986169,0.36960000000000004,0.1078,0.385,3.3,0.29,3.3127179174
2020-02-05 13:00:00,3.73552,0.45536000000000004,3.7631718536000003,0.39552000000000004,0.11536,0.41200000000000003,3.34,0.34,3.3572607882
2020-02-05 13:30:00,3.8032,0.5476,3.8424205912,0.4032,0.11760000000000001,0.42,3.4,0.43,3.4270833080000003
2020-02-05 14:00:00,4.03872,0.55796,4.0770796656,0.43872000000000005,0.12796000000000002,0.457,3.6,0.43,3.6255896072000002
2020-02-05 14:30:00,3.9388,0.5534,3.9774862665,0.38880000000000003,0.1134,0.405,3.55,0.44,3.5771636809
2020-02-05 15:00:00,3.88288,0.47584000000000004,3.9119280157,0.36288000000000004,0.10584,0.378,3.52,0.37,3.5393926033
2020-02-05 15:30:00,3.84968,0.45324000000000003,3.8762691599,0.31968,0.09324,0.333,3.5300000000000002,0.36,3.5483094566
2020-02-05 16:00:00,3.95776,0.46268000000000004,3.9847129131,0.31776000000000004,0.09268000000000001,0.331,3.64,0.37,3.6587566194
2020-02-05 16:30:00,4.3472,0.4596,4.3714276844,0.30720000000000003,0.0896,0.32,4.04,0.37,4.0569076894
2020-02-05 17:00:00,4.6708,0.4494,4.6923696572,0.3408,0.0994,0.355,4.33,0.35000000000000003,4.344122466
2020-02-05 17:30:00,5.12176,0.52968,5.1490762667,0.34176,0.09968,0.356,4.78,0.43,4.7993020326
2020-02-05 18:00:00,5.31904,0.45472,5.3384414205,0.35904,0.10472000000000001,0.374,4.96,0.35000000000000003,4.9723334562
2020-02-05 18:30:00,5.54984,0.62912,5.5853841408000005,0.33984000000000003,0.09912000000000001,0.354,5.21,0.53,5.2368883891
2020-02-05 19:00:00,5.65752,0.8013600000000001,5.7139925096,0.34752000000000005,0.10136,0.362,5.31,0.7000000000000001,5.355940627
2020-02-05 19:30:00,5.51008,0.80044,5.5679157501,0.31008,0.09044,0.323,5.2,0.71,5.2482473265
2020-02-05 20:00:00,5.47952,0.8173600000000001,5.5401459187,0.29952,0.08736000000000001,0.312,5.18,0.73,5.2311853341
2020-02-05 20:30:00,5.44048,0.8776400000000001,5.5108143318,0.30048,0.08764000000000001,0.313,5.14,0.79,5.2003557571
2020-02-05 21:00:00,5.21088,0.9148400000000001,5.2905767738,0.29088,0.08484000000000001,0.303,4.92,0.8300000000000001,4.9895190149
2020-02-05 21:30:00,4.83936,0.8414800000000001,4.9119745317,0.27936,0.08148000000000001,0.291,4.5600000000000005,0.76,4.622899523
2020-02-05 22:00:00,4.42224,0.67232,4.473054974,0.28224000000000005,0.08232,0.294,4.14,0.59,4.1818297431
2020-02-05 22:30:00,3.9536,0.5598000000000001,3.9930350612,0.2736,0.07980000000000001,0.28500000000000003,3.68,0.48,3.7111723215
2020-02-05 23:00:00,3.66104,0.5207200000000001,3.6978863152,0.31104000000000004,0.09072000000000001,0.324,3.35,0.43,3.3774842709
2020-02-05 23:30:00,3.25472,0.40596000000000004,3.2799399080000002,0.29472000000000004,0.08596000000000001,0.307,2.96,0.32,2.9772470505
2020-02-06 00:00:00,3.34144,0.5279200000000001,3.3828864598,0.30144000000000004,0.08792000000000001,0.314,3.04,0.44,3.0716770664
2020-02-06 00:30:00,3.37088,0.5048400000000001,3.4084740574,0.29088,0.08484000000000001,0.303,3.08,0.42,3.1085044636
2020-02-06 01:00:00,3.83752,0.51136,3.8714401455000003,0.34752000000000005,0.10136,0.362,3.49,0.41000000000000003,3.5140005692000003
2020-02-06 01:30:00,4.02448,0.46464000000000005,4.0512133491,0.32448000000000005,0.09464,0.338,3.7,0.37,3.7184539798
2020-02-06 02:00:00,3.96856,0.44708000000000003,3.9936636063,0.29856000000000005,0.08708,0.311,3.67,0.36,3.687614405
2020-02-06 02:30:00,3.8697600000000003,0.42868000000000006,3.8934315199,0.26976,0.07868,0.281,3.6,0.35000000000000003,3.6169738733
2020-02-06 03:00:00,3.82984,0.40412000000000003,3.851102102,0.21984,0.06412000000000001,0.229,3.61,0.34,3.6259757308
2020-02-06 03:30:00,3.73072,0.37396,3.7494156611,0.15072000000000002,0.043960000000000006,0.157,3.58,0.33,3.5951773253
2020-02-06 04:00:00,3.58976,0.36368,3.6081352525,0.14976,0.043680000000000004,0.156,3.44,0.32,3.4548516611
2020-02-06 04:30:00,3.51096,0.34528000000000003,3.527897164,0.12096000000000001,0.035280000000000006,0.126,3.39,0.31,3.4041445328
2020-02-06 05:00:00,3.4988,0.34340000000000004,3.5156116110999998,0.14880000000000002,0.0434,0.155,3.35,0.30000000000000004,3.3634060118
2020-02-06 05:30:00,3.51208,0.36144000000000004,3.5306295189,0.14208,0.041440000000000005,0.148,3.37,0.32,3.385158785
2020-02-06 06:00:00,3.65592,0.32256,3.6701220688,0.14592000000000002,0.04256,0.152,3.51,0.28,3.5211503802
2020-02-06 06:30:00,4.04248,0.27864,4.0520716677,0.13248000000000001,0.03864,0.138,3.91,0.24,3.9173588041
2020-02-06 07:00:00,4.52336,0.41348,4.542218775,0.18336000000000002,0.05348000000000001,0.191,4.34,0.36,4.3549052803
2020-02-06 07:30:00,4.75592,0.42756000000000005,4.7751002712,0.26592000000000005,0.07756,0.277,4.49,0.35000000000000003,4.5036207656
2020-02-06 08:00:00,4.76976,0.48868000000000006,4.7947282092,0.26976,0.07868,0.281,4.5,0.41000000000000003,4.5186391757
2020-02-06 08:30:00,4.59032,0.66176,4.63777576,0.28032,0.08176000000000001,0.292,4.31,0.58,4.3488504228
2020-02-06 09:00:00,4.57984,0.5691200000000001,4.6150657633000005,0.33984000000000003,0.09912000000000001,0.354,4.24,0.47000000000000003,4.2659699952
2020-02-06 09:30:00,4.49136,0.5424800000000001,4.5240025641,0.35136,0.10248,0.366,4.14,0.44,4.1633159861
2020-02-06 10:00:00,4.38792,0.5885600000000001,4.4272163715,0.33792000000000005,0.09856000000000001,0.352,4.05,0.49,4.0795342871
2020-02-06 10:30:00,4.27064,0.7335200000000001,4.3331763869,0.32064000000000004,0.09352,0.334,3.95,0.64,4.0015122142
2020-02-06 11:00:00,4.13808,0.80444,4.2155462042,0.35808,0.10444,0.373,3.7800000000000002,0.7000000000000001,3.844268461
2020-02-06 11:30:00,4.03792,0.8085600000000001,4.1180780954,0.33792000000000005,0.09856000000000001,0.352,3.7,0.71,3.7675058062
2020-02-06 12:00:00,3.97752,0.76136,4.0497326331,0.34752000000000005,0.10136,0.362,3.63,0.66,3.6895121629
2020-02-06 12:30:00,4.02752,0.7213600000000001,4.0916106364000004,0.34752000000000005,0.10136,0.362,3.68,0.62,3.7318628056
2020-02-06 13:00:00,3.98536,0.7094800000000001,4.0480187994,0.37536,0.10948000000000001,0.391,3.61,0.6000000000000001,3.6595218267
2020-02-06 13:30:00,4.09616,0.68388,4.1528566794,0.35616000000000003,0.10388000000000001,0.371,3.74,0.58,3.7847060652
2020-02-06 14:00:00,4.04192,0.65556,4.0947376229,0.36192,0.10556000000000001,0.377,3.68,0.55,3.7208735533
2020-02-06 14:30:00,3.98176,0.62968,4.0312416946,0.34176,0.09968,0.356,3.64,0.53,3.6783827968000002
2020-02-06 15:00:00,3.90848,0.6416400000000001,3.9607976217000003,0.34848,0.10164000000000001,0.363,3.56,0.54,3.6007221498
2020-02-06 15:30:00,3.9864,0.5752,4.0276841981,0.3264,0.0952,0.34,3.66,0.48,3.6913412197
2020-02-06 16:00:00,4.20392,0.5915600000000001,4.245337042,0.31392000000000003,0.09156,0.327,3.89,0.5,3.9220020398
2020-02-06 16:30:00,4.2716,0.5588000000000001,4.3079953575,0.2016,0.058800000000000005,0.21,4.07,0.5,4.1005975174
2020-02-06 17:00:00,4.57128,0.5220400000000001,4.6009919148,0.28128000000000003,0.08204,0.293,4.29,0.44,4.3125050725000005
2020-02-06 17:30:00,5.1484,0.4812,5.1708390035,0.27840000000000004,0.08120000000000001,0.29,4.87,0.4,4.8863994925
2020-02-06 18:00:00,5.4432,0.48260000000000003,5.4645520402,0.2832,0.0826,0.295,5.16,0.4,5.175480654
2020-02-06 18:30:00,5.56112,0.46616,5.5806236927,0.26112,0.07616,0.272,5.3,0.39,5.3143296849
2020-02-06 19:00:00,5.6039200000000005,0.54156,5.6300272290999995,0.31392000000000003,0.09156,0.327,5.29,0.45,5.309105386
2020-02-06 19:30:00,5.35368,0.47024000000000005,5.374292065,0.34368000000000004,0.10024000000000001,0.358,5.01,0.37,5.0236440957
2020-02-06 20:00:00,5.16168,0.44424,5.1807614884,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.77,0.33,4.7814014682
2020-02-06 20:30:00,5.26208,0.46144,5.2822734499,0.38208000000000003,0.11144000000000001,0.398,4.88,0.35000000000000003,4.8925351302
2020-02-06 21:00:00,5.09824,0.45532000000000006,5.1185317621,0.49824,0.14532,0.519,4.6,0.31,4.6104338191
2020-02-06 21:30:00,4.7012,0.3266,4.7125310609,0.5712,0.1666,0.595,4.13,0.16,4.1330981116
2020-02-06 22:00:00,4.34024,0.30632000000000004,4.3510361065,0.5702400000000001,0.16632000000000002,0.594,3.77,0.14,3.7725985739
2020-02-06 22:30:00,3.9228,0.28040000000000004,3.9328086656,0.6528,0.1904,0.68,3.27,0.09,3.2712382976
2020-02-06 23:00:00,3.4384,0.1962,3.4439931765000003,0.6384000000000001,0.1862,0.665,2.8,0.01,2.8000178571000003
2020-02-06 23:30:00,3.2616,0.2038,3.2679609851,0.5616,0.1638,0.585,2.7,0.04,2.70029628
2020-02-07 00:00:00,3.02648,0.17064000000000001,3.0312867235,0.51648,0.15064000000000002,0.538,2.51,0.02,2.51007968
2020-02-07 00:30:00,3.1716,0.21380000000000002,3.1787980433,0.5616,0.1638,0.585,2.61,0.05,2.6104788833
2020-02-07 01:00:00,3.68464,0.22552000000000003,3.6915350737,0.70464,0.20552,0.734,2.98,0.02,2.9800671133
2020-02-07 01:30:00,3.86328,0.19304000000000002,3.8680998953,0.59328,0.17304000000000003,0.618,3.27,0.02,3.2700611615
2020-02-07 02:00:00,4.014,0.222,4.0201343261,0.624,0.182,0.65,3.39,0.04,3.39023598
2020-02-07 02:30:00,3.87208,0.14644000000000001,3.8748481519,0.5020800000000001,0.14644000000000001,0.523,3.37,0.0,3.37
2020-02-07 03:00:00,3.85672,0.17696,3.8607776419,0.60672,0.17696,0.632,3.25,0.0,3.25
2020-02-07 03:30:00,3.77744,0.18592,3.7820125859,0.63744,0.18592,0.664,3.14,0.0,3.14
2020-02-07 04:00:00,3.7276,0.1718,3.7315569137,0.6576000000000001,0.1918,0.685,3.07,-0.02,3.0700651459
2020-02-07 04:30:00,3.73808,0.16944,3.7419182247,0.71808,0.20944000000000002,0.748,3.02,-0.04,3.020264889
2020-02-07 05:00:00,3.566,0.163,3.5697233786,0.6960000000000001,0.203,0.725,2.87,-0.04,2.8702787321
2020-02-07 05:30:00,3.24928,0.11604,3.2513513806,0.32928,0.09604000000000001,0.343,2.92,0.02,2.9200684923
2020-02-07 06:00:00,3.29816,0.06488000000000001,3.2987980842,0.18816000000000002,0.054880000000000005,0.196,3.11,0.01,3.1100160771
2020-02-07 06:30:00,3.82096,0.24028000000000002,3.828507516,0.24096,0.07028000000000001,0.251,3.58,0.17,3.58403404
2020-02-07 07:00:00,4.4872,0.3546,4.5011892873,0.4272,0.1246,0.445,4.06,0.23,4.0665095598
2020-02-07 07:30:00,4.67256,0.28408,4.6811877125,0.32256,0.09408000000000001,0.336,4.35,0.19,4.3541474481
2020-02-07 08:00:00,4.5944,0.2842,4.6031816171,0.2544,0.0742,0.265,4.34,0.21,4.3450776748
2020-02-07 08:30:00,4.64504,0.5527200000000001,4.6778088888,0.45504000000000006,0.13272,0.47400000000000003,4.19,0.42,4.2109975065
2020-02-07 09:00:00,5.29304,0.9617200000000001,5.3797005307,0.86304,0.25172,0.899,4.43,0.71,4.4865354117
2020-02-07 09:30:00,4.98872,0.85296,5.0611133163,0.7987200000000001,0.23296000000000003,0.8320000000000001,4.19,0.62,4.2356227405
2020-02-07 10:00:00,4.94592,0.8325600000000001,5.0155040425,0.86592,0.25256,0.902,4.08,0.58,4.1210192914
2020-02-07 10:30:00,4.68616,0.7038800000000001,4.7387279517,0.83616,0.24388,0.871,3.85,0.46,3.8773831381
2020-02-07 11:00:00,4.38952,0.61236,4.4320278203,0.8995200000000001,0.26236000000000004,0.937,3.49,0.35000000000000003,3.5075062366000003
2020-02-07 11:30:00,4.372,0.651,4.4202019185,1.032,0.301,1.075,3.34,0.35000000000000003,3.3582882545
2020-02-07 12:00:00,4.14864,0.67252,4.202796331,0.9686400000000001,0.28252000000000005,1.009,3.18,0.39,3.203825838
2020-02-07 12:30:00,4.27192,0.7005600000000001,4.3289819588,0.9619200000000001,0.28056000000000003,1.002,3.31,0.42,3.3365401241
2020-02-07 13:00:00,4.3856,0.9308000000000001,4.4832885252,1.0656,0.3108,1.11,3.32,0.62,3.3773954462
2020-02-07 13:30:00,4.35424,0.9683200000000001,4.4606108999,0.9542400000000001,0.27832,0.994,3.4,0.6900000000000001,3.4693082884
2020-02-07 14:00:00,4.32472,0.9309600000000001,4.4237867941,0.8947200000000001,0.26096,0.932,3.43,0.67,3.4948247452
2020-02-07 14:30:00,4.2472,0.7896000000000001,4.319974074,1.0272000000000001,0.29960000000000003,1.07,3.22,0.49,3.2570692348
2020-02-07 15:00:00,4.15048,0.6226400000000001,4.196923254,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.25,0.36,3.2698776736
2020-02-07 15:30:00,4.1144,0.5692,4.1535859206,0.8544,0.2492,0.89,3.26,0.32,3.2756678708
2020-02-07 16:00:00,4.61456,0.69508,4.6666154973000005,1.11456,0.32508000000000004,1.161,3.5,0.37,3.5195028058
2020-02-07 16:30:00,4.4772,0.6996,4.5315295431,1.0272000000000001,0.29960000000000003,1.07,3.45,0.4,3.4731109974
2020-02-07 17:00:00,4.52528,0.72904,4.5836293917,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.74,0.5,3.7732744401
2020-02-07 17:30:00,5.25448,0.94464,5.3387175239,1.04448,0.30464,1.088,4.21,0.64,4.2583682321
2020-02-07 18:00:00,5.46296,0.7962800000000001,5.5206878014,0.9129600000000001,0.26628,0.9510000000000001,4.55,0.53,4.5807641284
2020-02-07 18:30:00,5.39816,0.5748800000000001,5.4286847763,0.9081600000000001,0.26488,0.9460000000000001,4.49,0.31,4.5006888362
2020-02-07 19:00:00,5.50576,0.5816800000000001,5.5364017918,0.9657600000000001,0.28168000000000004,1.006,4.54,0.30000000000000004,4.5499010978
2020-02-07 19:30:00,5.04776,0.63768,5.0878794011,0.91776,0.26768000000000003,0.9560000000000001,4.13,0.37,4.1465407269
2020-02-07 20:00:00,4.90136,0.6624800000000001,4.9459285882,1.07136,0.31248000000000004,1.116,3.83,0.35000000000000003,3.8459589181
2020-02-07 20:30:00,4.7768,0.5124000000000001,4.804203576,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.98,0.28,3.9898370894
2020-02-07 21:00:00,4.72992,0.5695600000000001,4.7640887691,0.88992,0.25956,0.927,3.84,0.31,3.8524926995
2020-02-07 21:30:00,4.526,0.548,4.5590547266,1.056,0.308,1.1,3.47,0.24,3.4782898097
2020-02-07 22:00:00,4.35336,0.44348000000000004,4.3758905151,1.14336,0.33348000000000005,1.191,3.21,0.11,3.2118841822
2020-02-07 22:30:00,3.98896,0.41928000000000004,4.0109347539,1.12896,0.32928,1.176,2.86,0.09,2.8614157335
2020-02-07 23:00:00,3.6444,0.43420000000000003,3.670174519,1.2144,0.3542,1.2650000000000001,2.43,0.08,2.4313165158
2020-02-07 23:30:00,3.20336,0.40348,3.2286702216,1.14336,0.33348000000000005,1.191,2.06,0.07,2.0611889773
2020-02-08 00:00:00,2.9276,0.39180000000000004,2.9537008989,1.1376,0.33180000000000004,1.185,1.79,0.06,1.7910053043
2020-02-08 00:30:00,3.06792,0.42356000000000005,3.0970205359,1.17792,0.34356000000000003,1.227,1.8900000000000001,0.08,1.891692364
2020-02-08 01:00:00,3.53168,0.43924,3.5588896302,1.23168,0.35924,1.283,2.3,0.08,2.3013908838
2020-02-08 01:30:00,3.6445600000000002,0.44008,3.6710336419000003,1.23456,0.36008,1.286,2.41,0.08,2.4113274353
2020-02-08 02:00:00,3.5797600000000003,0.37868,3.5997333512000003,1.22976,0.35868000000000005,1.2810000000000001,2.35,0.02,2.3500851047999998
2020-02-08 02:30:00,3.47032,0.35676,3.4886098377,1.12032,0.32676000000000005,1.167,2.35,0.03,2.3501914816
2020-02-08 03:00:00,3.5544000000000002,0.38920000000000005,3.5756448369,1.0944,0.31920000000000004,1.1400000000000001,2.46,0.07,2.4609957334
2020-02-08 03:30:00,3.32336,0.30348,3.3371877082,0.90336,0.26348000000000005,0.9410000000000001,2.42,0.04,2.4203305559
2020-02-08 04:00:00,3.23032,0.27676,3.2421541296,0.8803200000000001,0.25676000000000004,0.917,2.35,0.02,2.3500851047999998
2020-02-08 04:30:00,3.00264,0.18952000000000002,3.0086150967,0.7526400000000001,0.21952000000000002,0.784,2.25,-0.03,2.2501999911
2020-02-08 05:00:00,2.93784,0.16812000000000002,2.9426464619,0.7478400000000001,0.21812,0.779,2.19,-0.05,2.1905707019
2020-02-08 05:30:00,2.91296,0.02128,2.9130377272,0.55296,0.16128,0.5760000000000001,2.36,-0.14,2.3641488955
2020-02-08 06:00:00,2.84416,0.08788000000000001,2.8455173519,0.40416,0.11788000000000001,0.421,2.44,-0.03,2.4401844193
2020-02-08 06:30:00,3.19504,0.13272,3.1977953656,0.45504000000000006,0.13272,0.47400000000000003,2.74,0.0,2.74
2020-02-08 07:00:00,3.59,0.11,3.5916848414,0.48,0.14,0.5,3.11,-0.03,3.1101446912
2020-02-08 07:30:00,3.84912,0.20016,3.8543207962,0.54912,0.16016000000000002,0.5720000000000001,3.3,0.04,3.3002424153
2020-02-08 08:00:00,3.74,0.185,3.7445727393,0.6000000000000001,0.17500000000000002,0.625,3.14,0.01,3.1400159235
2020-02-08 08:30:00,3.68792,0.14356000000000002,3.6907131289,0.45792000000000005,0.13356,0.47700000000000004,3.23,0.01,3.2300154798
2020-02-08 09:00:00,3.8596,0.18280000000000002,3.8639265003,0.48960000000000004,0.1428,0.51,3.37,0.04,3.3702373804
2020-02-08 09:30:00,3.8576,0.1718,3.8614237012,0.4176,0.1218,0.435,3.44,0.05,3.4403633529
2020-02-08 10:00:00,3.8923200000000002,0.32776000000000005,3.9060954417,0.47232,0.13776000000000002,0.492,3.42,0.19,3.4252737117
2020-02-08 10:30:00,3.88944,0.21692000000000003,3.8954842831,0.46944,0.13692000000000001,0.489,3.42,0.08,3.4209355446
2020-02-08 11:00:00,3.98184,0.19512000000000002,3.9866178146,0.5318400000000001,0.15512,0.554,3.45,0.04,3.4502318763
2020-02-08 11:30:00,3.99768,0.24724000000000002,4.0053180897,0.60768,0.17724,0.633,3.39,0.07,3.3907226368
2020-02-08 12:00:00,3.73128,0.22704000000000002,3.738181055,0.6412800000000001,0.18704,0.668,3.09,0.04,3.0902588888
2020-02-08 12:30:00,3.52432,0.26876,3.5345527864,0.78432,0.22876000000000002,0.8170000000000001,2.74,0.04,2.7402919552
2020-02-08 13:00:00,3.66256,0.36408,3.6806113623,1.04256,0.30408,1.086,2.62,0.06,2.6206869328
2020-02-08 13:30:00,3.85216,0.46188,3.8797512549,1.17216,0.34188,1.221,2.68,0.12,2.6826852219
2020-02-08 14:00:00,3.64984,0.47912000000000005,3.6811530802,1.05984,0.30912,1.104,2.59,0.17,2.5955731544000002
2020-02-08 14:30:00,3.50808,0.46444,3.5386904075,1.07808,0.31444000000000005,1.123,2.43,0.15,2.4346252278
2020-02-08 15:00:00,3.5524,0.5032,3.5878623162,1.1424,0.3332,1.19,2.41,0.17,2.4159884106
2020-02-08 15:30:00,3.62128,0.47704,3.6525656736,1.12128,0.32704000000000005,1.168,2.5,0.15,2.5044959573
2020-02-08 16:00:00,3.94992,0.54956,3.9879674271,1.12992,0.32956,1.177,2.8200000000000003,0.22,2.8285685426000002
2020-02-08 16:30:00,4.71768,0.0022400000000000002,4.7176805318,0.9676800000000001,0.28224000000000005,1.008,3.75,-0.28,3.7604388042
2020-02-08 17:00:00,4.33496,0.46228,4.3595390811,1.10496,0.32228,1.151,3.23,0.14,3.2330326321
2020-02-08 17:30:00,4.86312,0.6921600000000001,4.9121300471,1.17312,0.34216,1.222,3.69,0.35000000000000003,3.7065617491
2020-02-08 18:00:00,4.88672,0.6619600000000001,4.9313510725,1.20672,0.35196000000000005,1.2570000000000001,3.68,0.31,3.6930339831
2020-02-08 18:30:00,4.796,0.623,4.8362945527,1.176,0.343,1.225,3.62,0.28,3.6308125812
2020-02-08 19:00:00,4.7072,0.48460000000000003,4.7320787187,1.1472,0.3346,1.195,3.56,0.15,3.563158711
2020-02-08 19:30:00,4.51136,0.46748000000000006,4.5355161338,1.19136,0.34748,1.241,3.32,0.12,3.3221679669
2020-02-08 20:00:00,4.2248,0.4914,4.2532821444,1.2048,0.3514,1.255,3.02,0.14,3.0232432916
2020-02-08 20:30:00,4.23904,0.47972000000000004,4.2660979126,1.19904,0.34972000000000003,1.249,3.04,0.13,3.0427783357
2020-02-08 21:00:00,4.12248,0.45364000000000004,4.1473642955,1.21248,0.35364,1.263,2.91,0.1,2.9117177061
2020-02-08 21:30:00,3.72016,0.44588000000000005,3.7467852087,1.22016,0.35588000000000003,1.271,2.5,0.09,2.5016194755
2020-02-08 22:00:00,3.77536,0.44448000000000004,3.8014346765,1.21536,0.35448,1.266,2.56,0.09,2.5615815427
2020-02-08 22:30:00,3.41192,0.36056000000000005,3.4309184776,1.20192,0.35056000000000004,1.252,2.21,0.01,2.2100226243
2020-02-08 23:00:00,3.18592,0.34756000000000004,3.2048220231,1.22592,0.35756000000000004,1.2770000000000001,1.96,-0.01,1.96002551
2020-02-08 23:30:00,2.6044,0.3942,2.6340639704,1.2144,0.3542,1.2650000000000001,1.3900000000000001,0.04,1.3905754205
2020-02-09 00:00:00,2.49536,0.36448,2.5218380598,1.21536,0.35448,1.266,1.28,0.01,1.2800390619
2020-02-09 00:30:00,2.5496,0.38280000000000003,2.5781768752,1.2096,0.3528,1.26,1.34,0.03,1.3403357788
2020-02-09 01:00:00,2.99016,0.39588,3.0162522772,1.22016,0.35588000000000003,1.271,1.77,0.04,1.7704519197000002
2020-02-09 01:30:00,3.22152,0.35336,3.2408416191000002,1.21152,0.35336,1.262,2.01,0.0,2.01
2020-02-09 02:00:00,3.12632,0.33476,3.144191629,1.21632,0.35476,1.267,1.9100000000000001,-0.02,1.9101047092
2020-02-09 02:30:00,3.03576,0.30168,3.0507129658,1.20576,0.35168000000000005,1.256,1.83,-0.05,1.8306829327
2020-02-09 03:00:00,3.05016,0.32588,3.0675191605,1.22016,0.35588000000000003,1.271,1.83,-0.03,1.8302458851
2020-02-09 03:30:00,2.97152,0.27336000000000005,2.9840671574,1.21152,0.35336,1.262,1.76,-0.08,1.7618172436
2020-02-09 04:00:00,2.94632,0.28476,2.9600489523,1.21632,0.35476,1.267,1.73,-0.07,1.7314156058
2020-02-09 04:30:00,3.01,0.21,3.0173166887,1.2,0.35000000000000003,1.25,1.81,-0.14,1.8154062906
2020-02-09 05:00:00,2.90688,0.25784,2.9182927886,1.22688,0.35784000000000005,1.278,1.6800000000000002,-0.1,1.6829735589
2020-02-09 05:30:00,2.80248,0.27364000000000005,2.8158076994,1.21248,0.35364,1.263,1.5899999999999999,-0.08,1.5920113065
2020-02-09 06:00:00,2.8744,0.3242,2.8926252782,1.2144,0.3542,1.2650000000000001,1.6600000000000001,-0.03,1.6602710622
2020-02-09 06:30:00,3.04232,0.30776000000000003,3.0578468242,1.19232,0.34776,1.242,1.85,-0.04,1.8504323819000001
2020-02-09 07:00:00,3.2382400000000002,0.34532,3.2566000983,1.21824,0.35532,1.2690000000000001,2.02,-0.01,2.0200247523
2020-02-09 07:30:00,3.70672,0.33196000000000003,3.7215548632,1.20672,0.35196000000000005,1.2570000000000001,2.5,-0.02,2.5000799987
2020-02-09 08:00:00,3.74864,0.33252000000000004,3.7633590581,1.20864,0.35252000000000006,1.259,2.54,-0.02,2.5400787389
2020-02-09 08:30:00,3.88064,0.30852,3.8928847145,1.16064,0.33852000000000004,1.209,2.7199999999999998,-0.03,2.7201654361000003
2020-02-09 09:00:00,3.8327999999999998,0.20040000000000002,3.838035435,0.8928,0.2604,0.93,2.94,-0.06,2.9406121812
2020-02-09 09:30:00,3.9958400000000003,0.20712000000000003,4.0012043187,0.9158400000000001,0.26712,0.9540000000000001,3.08,-0.06,3.0805843601
2020-02-09 10:00:00,4.16512,0.29316000000000003,4.175424218,1.00512,0.29316000000000003,1.047,3.16,0.0,3.16
2020-02-09 10:30:00,3.76352,0.16436,3.7671072456,0.56352,0.16436,0.587,3.2,0.0,3.2
2020-02-09 11:00:00,4.4212,0.36160000000000003,4.4359625787,1.1712,0.3416,1.22,3.25,0.02,3.2500615379
2020-02-09 11:30:00,4.4196,0.3528,4.4336589855,1.2096,0.3528,1.26,3.21,0.0,3.21
2020-02-09 12:00:00,4.55536,0.44448000000000004,4.5769932488,1.21536,0.35448,1.266,3.34,0.09,3.3412123548
2020-02-09 12:30:00,4.71,0.44,4.7305073724,1.2,0.35000000000000003,1.25,3.51,0.09,3.5111536566
2020-02-09 13:00:00,4.7044,0.5842,4.7405346745,1.2144,0.3542,1.2650000000000001,3.49,0.23,3.4975705854
2020-02-09 13:30:00,4.9344,0.5342,4.9632321122,1.2144,0.3542,1.2650000000000001,3.7199999999999998,0.18,3.7243522927
2020-02-09 14:00:00,4.5746400000000005,0.43552,4.5953246675,0.94464,0.27552000000000004,0.984,3.63,0.16,3.6335244598000003
2020-02-09 14:30:00,4.69848,0.42164,4.7173609783,1.06848,0.31164000000000003,1.113,3.63,0.11,3.6316662842
2020-02-09 15:00:00,4.91328,0.45804000000000006,4.934584177,1.1932800000000001,0.34804,1.2429999999999999,3.7199999999999998,0.11,3.7216259887
2020-02-09 15:30:00,4.88072,0.42896,4.8995341003,1.23072,0.35896000000000006,1.282,3.65,0.07,3.6506711712
2020-02-09 16:00:00,4.61048,0.45764000000000005,4.6331371877,1.26048,0.36764,1.313,3.35,0.09,3.3512087372
2020-02-09 16:30:00,4.76016,0.43588000000000005,4.7800747484,1.22016,0.35588000000000003,1.271,3.54,0.08,3.5409038394
2020-02-09 17:00:00,5.04456,0.49008,5.0683097774,1.23456,0.36008,1.286,3.81,0.13,3.8122172026000003
2020-02-09 17:30:00,5.2088,0.6484,5.2490018099,1.2288000000000001,0.3584,1.28,3.98,0.29,3.9905513404
2020-02-09 18:00:00,5.38072,0.49896,5.4038050298,1.23072,0.35896000000000006,1.282,4.15,0.14,4.1523607743
2020-02-09 18:30:00,5.5244,0.5042,5.5473609041,1.2144,0.3542,1.2650000000000001,4.31,0.15,4.3126094189
2020-02-09 19:00:00,5.32456,0.46008000000000004,5.3444001347,1.23456,0.36008,1.286,4.09,0.1,4.0912223112
2020-02-09 19:30:00,5.0536,0.45980000000000004,5.0744742585000004,1.2336,0.3598,1.2850000000000001,3.8200000000000003,0.1,3.8213086764
2020-02-09 20:00:00,4.95032,0.43176000000000003,4.9691130798,1.24032,0.36176,1.292,3.71,0.07,3.7106603186
2020-02-09 20:30:00,5.00824,0.42532000000000003,5.0262675018,1.21824,0.35532,1.2690000000000001,3.79,0.07,3.7906463829
2020-02-09 21:00:00,4.55936,0.41648,4.5783424075,1.11936,0.32648000000000005,1.166,3.44,0.09,3.4411771242
2020-02-09 21:30:00,4.4263200000000005,0.39476000000000006,4.4438884099,1.21632,0.35476,1.267,3.21,0.04,3.2102492115
2020-02-09 22:00:00,4.07224,0.37232000000000004,4.0892249632,1.24224,0.36232000000000003,1.294,2.83,0.01,2.8300176678
2020-02-09 22:30:00,3.64264,0.31952,3.6566267515,1.23264,0.35952,1.284,2.41,-0.04,2.4103319273
2020-02-09 23:00:00,3.30568,0.24624000000000001,3.3148385179,1.25568,0.36624,1.308,2.05,-0.12,2.0535091916
2020-02-09 23:30:00,3.0784,0.25120000000000003,3.0886320597,1.2384,0.3612,1.29,1.8399999999999999,-0.11,1.8432851109000001
2020-02-10 00:00:00,2.8613600000000003,0.24748000000000003,2.8720423743,1.19136,0.34748,1.241,1.67,-0.1,1.6729913329000001
2020-02-10 00:30:00,2.8464,0.2252,2.8552947308,1.0464,0.3052,1.09,1.8,-0.08,1.8017769007000002
2020-02-10 01:00:00,3.4936,0.26980000000000004,3.5040024258,1.2336,0.3598,1.2850000000000001,2.26,-0.09,2.2617913255
2020-02-10 01:30:00,3.7360800000000003,0.23344,3.7433658651,1.24608,0.36344000000000004,1.298,2.49,-0.13,2.4933912649
2020-02-10 02:00:00,3.75992,0.25456,3.7685274578,1.24992,0.36456000000000005,1.302,2.51,-0.11,2.5124092022999998
2020-02-10 02:30:00,3.69032,0.24176000000000003,3.698230604,1.24032,0.36176,1.292,2.45,-0.12,2.4529370151
2020-02-10 03:00:00,3.68664,0.21652000000000002,3.692992743,1.25664,0.36652,1.309,2.43,-0.15,2.4346252278
2020-02-10 03:30:00,3.54896,0.21428000000000003,3.5554230409,1.24896,0.36428000000000005,1.301,2.3,-0.15,2.3048861143
2020-02-10 04:00:00,3.44184,0.26512,3.4520358051,1.25184,0.36512000000000006,1.304,2.19,-0.1,2.1922819162
2020-02-10 04:30:00,3.41648,0.25064000000000003,3.425661396,1.23648,0.36064,1.288,2.18,-0.11,2.1827734651
2020-02-10 05:00:00,3.4833600000000002,0.29848,3.4961245973,1.26336,0.36848000000000003,1.316,2.22,-0.07,2.2211033294
2020-02-10 05:30:00,3.638,0.28400000000000003,3.6490683743,1.248,0.364,1.3,2.39,-0.08,2.3913385373000002
2020-02-10 06:00:00,3.69128,0.28204,3.7020392488000002,1.24128,0.36204000000000003,1.293,2.45,-0.08,2.4513057745
2020-02-10 06:30:00,4.18072,0.34896000000000005,4.1952583710999996,1.23072,0.35896000000000006,1.282,2.95,-0.01,2.9500169491
2020-02-10 07:00:00,4.71144,0.41792,4.7299391117,1.26144,0.36792,1.314,3.45,0.05,3.4503622998
2020-02-10 07:30:00,4.77792,0.49356000000000005,4.8033447721,1.17792,0.34356000000000003,1.227,3.6,0.15,3.6031236448
2020-02-10 08:00:00,4.5464,0.4802,4.5716895126,1.1664,0.3402,1.215,3.38,0.14,3.3828981658
2020-02-10 08:30:00,4.1792,0.6456000000000001,4.2287719257,1.2192,0.3556,1.27,2.96,0.29,2.9741721537
2020-02-10 09:00:00,4.32736,0.76048,4.3936743621,1.16736,0.34048,1.216,3.16,0.42,3.1877892026
2020-02-10 09:30:00,4.42432,0.9587600000000001,4.5270109565,1.26432,0.36876000000000003,1.317,3.16,0.59,3.2146072855
2020-02-10 10:00:00,4.21064,1.06352,4.3428750845,1.28064,0.37352,1.334,2.93,0.6900000000000001,3.0101494979
2020-02-10 10:30:00,4.036,1.118,4.1879851958,1.296,0.378,1.35,2.74,0.74,2.8381684235
2020-02-10 11:00:00,3.95176,1.05968,4.0913724837,1.30176,0.37968,1.3559999999999999,2.65,0.68,2.7358545283
2020-02-10 11:30:00,4.07144,1.04792,4.2041360587,1.26144,0.36792,1.314,2.81,0.68,2.8911070544
2020-02-10 12:00:00,4.39824,1.04532,4.5207531452000005,1.21824,0.35532,1.2690000000000001,3.18,0.6900000000000001,3.2539975415
2020-02-10 12:30:00,4.30768,1.01224,4.4250126328,0.9676800000000001,0.28224000000000005,1.008,3.34,0.73,3.4188448342
2020-02-10 13:00:00,4.70544,0.99492,4.8094730896,0.80544,0.23492000000000002,0.839,3.9,0.76,3.9733612974
2020-02-10 13:30:00,4.68272,0.81996,4.7539668699,0.58272,0.16996000000000003,0.607,4.1,0.65,4.1512046444
2020-02-10 14:00:00,4.7032,0.7726000000000001,4.7662355166,0.5232,0.1526,0.545,4.18,0.62,4.225730706
2020-02-10 14:30:00,4.96864,0.7425200000000001,5.0238152235,0.9686400000000001,0.28252000000000005,1.009,4.0,0.46,4.0263631232
2020-02-10 15:00:00,4.6228,1.0154,4.733002958,1.2528000000000001,0.3654,1.305,3.37,0.65,3.4321130518
2020-02-10 15:30:00,4.46704,0.98372,4.5740738297,1.24704,0.36372000000000004,1.299,3.22,0.62,3.2791462303
2020-02-10 16:00:00,4.71992,0.8495600000000001,4.7957686558,0.88992,0.25956,0.927,3.83,0.59,3.8751774153
2020-02-10 16:30:00,4.58288,0.8138400000000001,4.6545810381,0.7468800000000001,0.21784,0.778,3.836,0.596,3.8820242142
2020-02-10 17:00:00,5.20624,0.67932,5.2503724249,0.78624,0.22932000000000002,0.8190000000000001,4.42,0.45,4.4428481856
2020-02-10 17:30:00,5.37792,0.7185600000000001,5.4257121192,0.8179200000000001,0.23856000000000002,0.852,4.5600000000000005,0.48,4.5851935619
2020-02-10 18:00:00,5.49776,0.75768,5.5497246779000005,0.91776,0.26768000000000003,0.9560000000000001,4.58,0.49,4.6061372103
2020-02-10 18:30:00,5.69704,0.72372,5.7428246883,1.00704,0.29372000000000004,1.049,4.69,0.43,4.7096709015
2020-02-10 19:00:00,5.54632,0.81476,5.6058451102,1.21632,0.35476,1.267,4.33,0.46,4.3543656254
2020-02-10 19:30:00,5.48784,1.00812,5.5796678933,1.22784,0.35812000000000005,1.279,4.26,0.65,4.3093038881
2020-02-10 20:00:00,5.25032,1.02176,5.3488179629,1.24032,0.36176,1.292,4.01,0.66,4.0639512792
2020-02-10 20:30:00,5.15472,1.02596,5.2558284028,1.01472,0.29596,1.057,4.14,0.73,4.2038672672
2020-02-10 21:00:00,5.04216,0.93688,5.1284619137,0.8121600000000001,0.23688,0.846,4.23,0.7000000000000001,4.2875284256
2020-02-10 21:30:00,4.88984,0.9941200000000001,4.9898707198,1.17984,0.34412000000000004,1.229,3.71,0.65,3.7665103212
2020-02-10 22:00:00,4.32648,0.96064,4.431845936,1.23648,0.36064,1.288,3.09,0.6000000000000001,3.1477134558
2020-02-10 22:30:00,3.90096,0.8202800000000001,3.9862699608,1.20096,0.35028000000000004,1.251,2.7,0.47000000000000003,2.7406021236
2020-02-10 23:00:00,3.46704,0.8137200000000001,3.5612507073,1.24704,0.36372000000000004,1.299,2.22,0.45,2.2651490017
2020-02-10 23:30:00,3.26936,0.89148,3.3887241552000003,1.23936,0.36148,1.291,2.03,0.53,2.0980467106
2020-02-11 00:00:00,3.16512,0.9131600000000001,3.2942139882,1.24512,0.36316000000000004,1.297,1.92,0.55,1.9972230722000002
2020-02-11 00:30:00,3.24264,0.9195200000000001,3.3704942071,1.23264,0.35952,1.284,2.01,0.56,2.08655218
2020-02-11 01:00:00,3.59744,0.87092,3.7013613982,1.23744,0.36092,1.289,2.36,0.51,2.4144771691
2020-02-11 01:30:00,3.76368,0.60524,3.8120339191,1.18368,0.34524000000000005,1.233,2.58,0.26,2.5930676813
2020-02-11 02:00:00,3.8036000000000003,0.6298,3.8553885667000003,1.2336,0.3598,1.2850000000000001,2.5700000000000003,0.27,2.5841439588
2020-02-11 02:30:00,3.8182400000000003,0.78532,3.898164209,1.21824,0.35532,1.2690000000000001,2.6,0.43,2.6353178176
2020-02-11 03:00:00,3.88704,0.83372,3.9754457612,1.24704,0.36372000000000004,1.299,2.64,0.47000000000000003,2.6815107682
2020-02-11 03:30:00,3.6619200000000003,0.7005600000000001,3.7283297065000003,1.20192,0.35056000000000004,1.252,2.46,0.35000000000000003,2.4847736315
2020-02-11 04:00:00,3.62648,0.5106400000000001,3.6622548246,1.23648,0.36064,1.288,2.39,0.15,2.3947024867
2020-02-11 04:30:00,3.61688,0.5078400000000001,3.6523584709,1.22688,0.35784000000000005,1.278,2.39,0.15,2.3947024867
2020-02-11 05:00:00,3.4523200000000003,0.49776000000000004,3.4880192660000002,1.19232,0.34776,1.242,2.26,0.15,2.264972406
2020-02-11 05:30:00,3.66072,0.5089600000000001,3.6959317093,1.23072,0.35896000000000006,1.282,2.43,0.15,2.4346252278
2020-02-11 06:00:00,3.6636,0.6798000000000001,3.7261364709,1.2336,0.3598,1.2850000000000001,2.43,0.32,2.4509793961
2020-02-11 06:30:00,4.09304,0.5367200000000001,4.128080038,1.2230400000000001,0.35672000000000004,1.274,2.87,0.18,2.8756390594
2020-02-11 07:00:00,4.47,0.63,4.514177666,1.2,0.35000000000000003,1.25,3.27,0.28,3.2819658743
2020-02-11 07:30:00,4.92656,0.58608,4.9612985397,1.18656,0.34608000000000005,1.236,3.74,0.24,3.7476926235
2020-02-11 08:00:00,4.79112,0.58616,4.8268431091,1.22112,0.35616000000000003,1.272,3.5700000000000003,0.23,3.5774012914
2020-02-11 08:30:00,4.31136,0.6974800000000001,4.3674138114,1.19136,0.34748,1.241,3.12,0.35000000000000003,3.1395700343
2020-02-11 09:00:00,4.37224,0.82232,4.4488979309,1.24224,0.36232000000000003,1.294,3.13,0.46,3.1636213427
2020-02-11 09:30:00,4.33336,0.8084800000000001,4.40813439,1.26336,0.36848000000000003,1.316,3.07,0.44,3.1013706647
2020-02-11 10:00:00,4.25664,0.7965200000000001,4.3305228553,1.25664,0.36652,1.309,3.0,0.43,3.0306599941
2020-02-11 10:30:00,4.53416,0.8528800000000001,4.6136765383,1.24416,0.36288000000000004,1.296,3.29,0.49,3.3262892237
2020-02-11 11:00:00,4.52128,0.8420400000000001,4.5990220917,1.24128,0.36204000000000003,1.293,3.2800000000000002,0.48,3.3149358968
2020-02-11 11:30:00,4.50704,0.9137200000000001,4.5987274109000005,1.24704,0.36372000000000004,1.299,3.26,0.55,3.3060701747
2020-02-11 12:00:00,4.06008,0.78044,4.134408809,1.03008,0.30044000000000004,1.073,3.03,0.48,3.0677842167
2020-02-11 12:30:00,4.07352,0.8493600000000001,4.1611269627,1.16352,0.33936000000000005,1.212,2.91,0.51,2.9543527210000002
2020-02-11 13:00:00,4.35672,0.8669600000000001,4.442142366,1.32672,0.38696,1.3820000000000001,3.03,0.48,3.0677842167
2020-02-11 13:30:00,4.40448,0.8946400000000001,4.4944215201,1.28448,0.37464000000000003,1.338,3.12,0.52,3.1630365158
2020-02-11 14:00:00,4.34352,0.9143600000000001,4.438718306,1.28352,0.37436,1.337,3.06,0.54,3.1072817703
2020-02-11 14:30:00,4.39752,0.9213600000000001,4.493004162,1.30752,0.38136000000000003,1.362,3.09,0.54,3.1368296097
2020-02-11 15:00:00,4.45584,0.91212,4.5482384502,1.27584,0.37212,1.329,3.18,0.54,3.2255232134
2020-02-11 15:30:00,4.48472,0.82596,4.5601451073,1.25472,0.36596,1.307,3.23,0.46,3.2625909949
2020-02-11 16:00:00,4.53144,0.7929200000000001,4.6002902735,1.14144,0.33292000000000005,1.189,3.39,0.46,3.421067085
2020-02-11 16:30:00,4.64952,0.8173600000000001,4.7208170479,1.01952,0.29736,1.062,3.63,0.52,3.6670560399000003
2020-02-11 17:00:00,4.9805600000000005,0.70808,5.0306416291,0.8505600000000001,0.24808000000000002,0.886,4.13,0.46,4.1555384729
2020-02-11 17:30:00,5.33144,0.75792,5.3850436581,1.02144,0.29792,1.064,4.31,0.46,4.3344780539
2020-02-11 18:00:00,5.73232,0.67776,5.7722483661,1.19232,0.34776,1.242,4.54,0.33,4.5519775922
2020-02-11 18:30:00,5.7316,0.7588,5.7816101563,1.1616,0.3388,1.21,4.57,0.42,4.5892591995
2020-02-11 19:00:00,5.77304,0.8967200000000001,5.8422681897,1.2230400000000001,0.35672000000000004,1.274,4.55,0.54,4.581931907
2020-02-11 19:30:00,5.59536,0.89448,5.6664052097,1.21536,0.35448,1.266,4.38,0.54,4.4131621316
2020-02-11 20:00:00,5.48712,0.9491600000000001,5.5686075998,1.19712,0.34916,1.2469999999999999,4.29,0.6000000000000001,4.3317548407
2020-02-11 20:30:00,5.32288,0.84584,5.389665741,1.08288,0.31584,1.1280000000000001,4.24,0.53,4.2729966066
2020-02-11 21:00:00,5.36384,0.89112,5.4373591384,1.20384,0.35112000000000004,1.254,4.16,0.54,4.1949016675
2020-02-11 21:30:00,4.87296,0.7862800000000001,4.9359877836,1.15296,0.33628,1.201,3.7199999999999998,0.45,3.7471188932
2020-02-11 22:00:00,4.76392,0.7265600000000001,4.8190064536,1.15392,0.33656,1.202,3.61,0.39,3.6310053704
2020-02-11 22:30:00,4.01624,0.69932,4.0766692532,1.02624,0.29932000000000003,1.069,2.99,0.4,3.0166372006
2020-02-11 23:00:00,3.5975200000000003,0.6713600000000001,3.6596276313000002,1.06752,0.31136,1.112,2.5300000000000002,0.36,2.5554842985
2020-02-11 23:30:00,3.60048,0.6426400000000001,3.6573819051000003,1.14048,0.33264000000000005,1.188,2.46,0.31,2.4794555854
2020-02-12 00:00:00,3.4296800000000003,0.66324,3.493220892,1.03968,0.30324,1.083,2.39,0.36,2.4169609016
2020-02-12 00:30:00,3.52552,0.76536,3.6076401151,1.11552,0.32536000000000004,1.162,2.41,0.44,2.4498367293
2020-02-12 01:00:00,3.9108,0.6244000000000001,3.9603323093,1.1808,0.34440000000000004,1.23,2.73,0.28,2.7443214097
2020-02-12 01:30:00,4.0564,0.4302,4.0791485631,1.1664,0.3402,1.215,2.89,0.09,2.8914010445000002
2020-02-12 02:00:00,3.92552,0.38536000000000004,3.9443896359,1.11552,0.32536000000000004,1.162,2.81,0.06,2.8106404964
2020-02-12 02:30:00,3.94648,0.36564,3.9633820154,1.11648,0.32564000000000004,1.163,2.83,0.04,2.8302826714
2020-02-12 03:00:00,3.88336,0.35348,3.8994144432,1.14336,0.33348000000000005,1.191,2.74,0.02,2.7400729917
2020-02-12 03:30:00,3.80192,0.32056,3.8154101221000003,1.20192,0.35056000000000004,1.252,2.6,-0.03,2.6001730712
2020-02-12 04:00:00,3.80208,0.34644,3.8178309287000003,1.22208,0.35644000000000003,1.2730000000000001,2.58,-0.01,2.5800193798
2020-02-12 04:30:00,3.5412,0.2316,3.5487654191,0.9312,0.2716,0.97,2.61,-0.04,2.6103064954
2020-02-12 05:00:00,3.298,0.149,3.301364112,0.648,0.189,0.675,2.65,-0.04,2.6503018696
2020-02-12 05:30:00,3.3532,0.1476,3.3564469309,0.6432,0.18760000000000002,0.67,2.71,-0.04,2.7102951869
2020-02-12 06:00:00,3.4244,0.19920000000000002,3.4301889161,0.6144000000000001,0.1792,0.64,2.81,0.02,2.8100711735
2020-02-12 06:30:00,3.93,0.24,3.9373214245,0.48,0.14,0.5,3.45,0.1,3.4514489711
2020-02-12 07:00:00,4.49232,0.26776,4.5002927016,0.47232,0.13776000000000002,0.492,4.02,0.13,4.0221014408
2020-02-12 07:30:00,4.63872,0.28296000000000004,4.6473422081999995,0.55872,0.16296000000000002,0.582,4.08,0.12,4.0817643244
2020-02-12 08:00:00,4.87768,0.48724000000000006,4.9019552222,0.8476800000000001,0.24724000000000002,0.883,4.03,0.24,4.0371400768
2020-02-12 08:30:00,4.7184,0.5862,4.7546744368,1.1184,0.3262,1.165,3.6,0.26,3.6093766775000002
2020-02-12 09:00:00,4.5016,0.6288,4.5453043902,1.1616,0.3388,1.21,3.34,0.29,3.3525661813
2020-02-12 09:30:00,4.53984,0.8191200000000001,4.6131447842,1.05984,0.30912,1.104,3.48,0.51,3.5171721596000003
2020-02-12 10:00:00,4.45144,0.7829200000000001,4.5197656798,1.14144,0.33292000000000005,1.189,3.31,0.45,3.3404490716
2020-02-12 10:30:00,4.42656,0.69108,4.4801813579,1.06656,0.31108,1.111,3.36,0.38,3.3814198201
2020-02-12 11:00:00,4.26792,0.7385600000000001,4.3313522138,1.05792,0.30856,1.102,3.21,0.43,3.2386725676
2020-02-12 11:30:00,4.38928,0.8360400000000001,4.4681922295,1.28928,0.37604000000000004,1.343,3.1,0.46,3.1339432031
2020-02-12 12:00:00,4.33344,0.8189200000000001,4.4101397030000005,1.33344,0.38892000000000004,1.389,3.0,0.43,3.0306599941
2020-02-12 12:30:00,4.24472,0.8959600000000001,4.3382475955,1.25472,0.36596,1.307,2.99,0.53,3.0366099519
2020-02-12 13:00:00,4.33568,0.9412400000000001,4.4366714776,1.13568,0.33124000000000003,1.183,3.2,0.61,3.257621832
2020-02-12 13:30:00,4.1656,0.8808,4.2577026669,1.0656,0.3108,1.11,3.1,0.5700000000000001,3.1519676394
2020-02-12 14:00:00,4.30392,0.92656,4.4025266382,1.15392,0.33656,1.202,3.15,0.59,3.2047776834
2020-02-12 14:30:00,4.0432,0.8326,4.1280369427,1.0032,0.2926,1.045,3.04,0.54,3.0875880554
2020-02-12 15:00:00,4.09448,0.82464,4.1766969725,1.04448,0.30464,1.088,3.05,0.52,3.0940103426
2020-02-12 15:30:00,3.8168800000000003,0.68284,3.8774790006,0.8668800000000001,0.25284,0.903,2.95,0.43,2.9811742653
2020-02-12 16:00:00,4.09272,0.69496,4.1513041806,0.9427200000000001,0.27496000000000004,0.982,3.15,0.42,3.1778766496
2020-02-12 16:30:00,4.3572,0.6146,4.4003323738,0.6672,0.19460000000000002,0.6950000000000001,3.69,0.42,3.7138255209
2020-02-12 17:00:00,4.57,0.41500000000000004,4.5888043105000005,0.36,0.105,0.375,4.21,0.31,4.2213978727
2020-02-12 17:30:00,5.23208,0.45644,5.2519518848,0.5020800000000001,0.14644000000000001,0.523,4.73,0.31,4.740147677
2020-02-12 18:00:00,5.5049600000000005,0.43728000000000006,5.5223001005,0.5049600000000001,0.14728000000000002,0.526,5.0,0.29,5.0084029391
2020-02-12 18:30:00,5.5304,0.4622,5.5496804413,0.3504,0.1022,0.365,5.18,0.36,5.1924945835
2020-02-12 19:00:00,5.63256,0.5990800000000001,5.6643295278,0.44256,0.12908,0.461,5.19,0.47000000000000003,5.2112378568
2020-02-12 19:30:00,5.41016,0.65588,5.4497715365,0.50016,0.14588,0.521,4.91,0.51,4.9364157037
2020-02-12 20:00:00,5.15048,0.67764,5.1948667163,0.5404800000000001,0.15764,0.5630000000000001,4.61,0.52,4.6392348507
2020-02-12 20:30:00,5.3608,0.7294,5.410194174,0.5808,0.1694,0.605,4.78,0.56,4.8126915546
2020-02-12 21:00:00,5.16184,0.6001200000000001,5.1966081438,0.6518400000000001,0.19012,0.679,4.51,0.41000000000000003,4.528598017
2020-02-12 21:30:00,4.83728,0.50504,4.8635730898,0.73728,0.21504,0.768,4.1,0.29,4.1102433018
2020-02-12 22:00:00,4.44992,0.44456,4.4720712874,0.76992,0.22456,0.802,3.68,0.22,3.6865702218000003
2020-02-12 22:30:00,3.8464,0.45020000000000004,3.8726570982,0.6864,0.20020000000000002,0.715,3.16,0.25,3.1698738145
2020-02-12 23:00:00,3.41712,0.38916,3.4392084264,0.7171200000000001,0.20916,0.747,2.7,0.18,2.7059933481
2020-02-12 23:30:00,3.2058400000000002,0.27212000000000003,3.2173683967,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.41,0.04,2.4103319273
2020-02-13 00:00:00,3.15888,0.29384000000000005,3.1725171079,0.93888,0.27384000000000003,0.978,2.22,0.02,2.2200900883
2020-02-13 00:30:00,3.2664,0.2902,3.279265924,0.9264,0.2702,0.965,2.34,0.02,2.3400854685
2020-02-13 01:00:00,3.8048,0.40640000000000004,3.8264427344,1.0848,0.3164,1.13,2.7199999999999998,0.09,2.7214885633
2020-02-13 01:30:00,4.03848,0.37664000000000003,4.0560052268,1.18848,0.34664,1.238,2.85,0.03,2.8501578904000002
2020-02-13 02:00:00,3.82608,0.37344000000000005,3.8442613855000003,1.24608,0.36344000000000004,1.298,2.58,0.01,2.5800193798
2020-02-13 02:30:00,3.7826400000000002,0.33952000000000004,3.797846653,1.23264,0.35952,1.284,2.55,-0.02,2.5500784302
2020-02-13 03:00:00,3.79376,0.40568000000000004,3.8153887351,1.25376,0.36568,1.306,2.54,0.04,2.5403149411
2020-02-13 03:30:00,3.6976,0.4268,3.7221504537,1.2576,0.3668,1.31,2.44,0.06,2.4407375934
2020-02-13 04:00:00,3.59376,0.41568000000000005,3.6177203872,1.25376,0.36568,1.306,2.34,0.05,2.3405341271
2020-02-13 04:30:00,3.53648,0.44064000000000003,3.5638258094,1.23648,0.36064,1.288,2.3,0.08,2.3013908838
2020-02-13 05:00:00,3.40088,0.41984000000000005,3.4266967184,1.13088,0.32984,1.178,2.27,0.09,2.2717834404
2020-02-13 05:30:00,3.47696,0.35828000000000004,3.4953705669,1.05696,0.30828,1.101,2.42,0.05,2.4205164738000002
2020-02-13 06:00:00,3.48696,0.32328,3.5019137625,0.9369600000000001,0.27328,0.976,2.55,0.05,2.550490149
2020-02-13 06:30:00,4.15656,0.42608,4.178341202,0.9465600000000001,0.27608000000000005,0.986,3.21,0.15,3.2135027618
2020-02-13 07:00:00,4.14824,0.42532000000000003,4.1699870743,0.73824,0.21532,0.769,3.41,0.21,3.4164601564
2020-02-13 07:30:00,4.46456,0.41008000000000006,4.4833538339,0.75456,0.22008000000000003,0.786,3.71,0.19,3.7148620432
2020-02-13 08:00:00,4.52592,0.65256,4.5727219902,0.62592,0.18256000000000003,0.652,3.9,0.47000000000000003,3.9282184257
2020-02-13 08:30:00,4.53104,0.6557200000000001,4.5782411688,0.6710400000000001,0.19572,0.6990000000000001,3.86,0.46,3.8873126965
2020-02-13 09:00:00,4.65768,0.5922400000000001,4.6951817004,0.7276800000000001,0.21224,0.758,3.93,0.38,3.9483287604
2020-02-13 09:30:00,4.4552,0.6136,4.4972560523,0.8352,0.2436,0.87,3.62,0.37,3.6388597115
2020-02-13 10:00:00,4.462,0.5660000000000001,4.4977549956,0.672,0.196,0.7000000000000001,3.79,0.37,3.8080178571000003
2020-02-13 10:30:00,4.15024,0.47132,4.1769168773,0.6902400000000001,0.20132000000000003,0.719,3.46,0.27,3.4705186932
2020-02-13 11:00:00,4.01792,0.51856,4.0512449445,0.8179200000000001,0.23856000000000002,0.852,3.2,0.28,3.2122266421
2020-02-13 11:30:00,3.87352,0.5643600000000001,3.9144168659,0.80352,0.23436,0.837,3.07,0.33,3.0876852171
2020-02-13 12:00:00,3.94456,0.6200800000000001,3.9930004758,0.75456,0.22008000000000003,0.786,3.19,0.4,3.2149805598
2020-02-13 12:30:00,3.83824,0.53032,3.8747032919,0.61824,0.18032,0.644,3.22,0.35000000000000003,3.2389658843999998
2020-02-13 13:00:00,4.05552,0.61536,4.1019398338,0.8755200000000001,0.25536000000000003,0.912,3.18,0.36,3.2003124847
2020-02-13 13:30:00,4.42976,0.74368,4.4917517296,1.10976,0.32368,1.156,3.32,0.42,3.346460817
2020-02-13 14:00:00,4.45744,0.7909200000000001,4.5270659151,1.23744,0.36092,1.289,3.22,0.43,3.248584307
2020-02-13 14:30:00,4.18096,0.8002800000000001,4.2568620603,1.20096,0.35028000000000004,1.251,2.98,0.45,3.0137849956
2020-02-13 15:00:00,4.14128,0.6720400000000001,4.1954544212,1.00128,0.29204,1.043,3.14,0.38,3.1629100525
2020-02-13 15:30:00,4.06728,0.6550400000000001,4.1196897941,0.97728,0.28504,1.018,3.09,0.37,3.1120732639
