Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-02-13 16:00:00,4.47504,0.6827200000000001,4.5268189272,1.17504,0.34272,1.224,3.3,0.34,3.3174689147
2020-02-13 16:30:00,4.49464,0.6255200000000001,4.5379581311,0.94464,0.27552000000000004,0.984,3.55,0.35000000000000003,3.5672117963
2020-02-13 17:00:00,4.93384,0.62112,4.9727826415,0.96384,0.28112000000000004,1.004,3.9699999999999998,0.34,3.9845325949
2020-02-13 17:30:00,5.2044,0.6592,5.2459817003,0.8544,0.2492,0.89,4.35,0.41000000000000003,4.3692791167
2020-02-13 18:00:00,5.34512,0.5531600000000001,5.3736666997,1.00512,0.29316000000000003,1.047,4.34,0.26,4.3477810432
2020-02-13 18:30:00,5.4458400000000005,0.5971200000000001,5.4784784019,0.9158400000000001,0.26712,0.9540000000000001,4.53,0.33,4.542003963
2020-02-13 19:00:00,5.25728,0.74504,5.3098095634,0.73728,0.21504,0.768,4.52,0.53,4.5509669301999995
2020-02-13 19:30:00,5.12688,0.59284,5.1610423172,0.6268800000000001,0.18284,0.653,4.5,0.41000000000000003,4.5186391757
2020-02-13 20:00:00,5.18664,0.6365200000000001,5.225551856,0.7766400000000001,0.22652000000000003,0.809,4.41,0.41000000000000003,4.4290179498
2020-02-13 20:30:00,5.0028,0.5504,5.0329859924,0.6528,0.1904,0.68,4.35,0.36,4.3648711321
2020-02-13 21:00:00,4.93848,0.49164,4.9628917578,0.58848,0.17164000000000001,0.613,4.35,0.32,4.3617542343
2020-02-13 21:30:00,4.6136,0.4048,4.6313246485,0.6336,0.18480000000000002,0.66,3.98,0.22,3.9860757645
2020-02-13 22:00:00,4.06248,0.34864,4.077412611,0.61248,0.17864000000000002,0.638,3.45,0.17,3.4541858665
2020-02-13 22:30:00,3.7672,0.29960000000000003,3.7790946006,0.5472,0.15960000000000002,0.5700000000000001,3.22,0.14,3.2230420413
2020-02-13 23:00:00,3.38432,0.24876,3.3934500733,0.54432,0.15876,0.5670000000000001,2.84,0.09,2.8414256985
2020-02-13 23:30:00,2.96416,0.17788,2.9694925156,0.40416,0.11788000000000001,0.421,2.56,0.06,2.5607030285
2020-02-14 00:00:00,2.71944,0.12192000000000001,2.7221716331,0.34944000000000003,0.10192000000000001,0.364,2.37,0.02,2.3700843867
2020-02-14 00:30:00,2.8616,0.12380000000000001,2.8642766975000002,0.3216,0.09380000000000001,0.335,2.54,0.03,2.5401771591999998
2020-02-14 01:00:00,3.29848,0.11164,3.300368737,0.34848,0.10164000000000001,0.363,2.95,0.01,2.9500169491
2020-02-14 01:30:00,3.5664,0.0752,3.5671927338,0.3264,0.0952,0.34,3.24,-0.02,3.2400617278
2020-02-14 02:00:00,3.50776,0.052680000000000005,3.5081555553,0.31776000000000004,0.09268000000000001,0.331,3.19,-0.04,3.1902507738
2020-02-14 02:30:00,3.52144,0.07792,3.5223019746,0.30144000000000004,0.08792000000000001,0.314,3.22,-0.01,3.2200155279000002
2020-02-14 03:00:00,3.58024,0.09632,3.5815354249,0.33024000000000003,0.09632,0.34400000000000003,3.25,0.0,3.25
2020-02-14 03:30:00,3.502,0.061,3.5025312276,0.312,0.091,0.325,3.19,-0.03,3.1901410627
2020-02-14 04:00:00,3.39392,0.031560000000000005,3.3940667348,0.31392000000000003,0.09156,0.327,3.08,-0.06,3.0805843601
2020-02-14 04:30:00,3.34432,0.018760000000000002,3.3443726168,0.30432000000000003,0.08876,0.317,3.04,-0.07,3.0408058143
2020-02-14 05:00:00,3.37112,0.09116,3.3723523244,0.38112,0.11116000000000001,0.397,2.99,-0.02,2.9900668889
2020-02-14 05:30:00,3.39816,0.08488000000000001,3.3992199105,0.42816000000000004,0.12488,0.446,2.9699999999999998,-0.04,2.9702693481
2020-02-14 06:00:00,3.556,0.14300000000000002,3.5588741197,0.456,0.133,0.47500000000000003,3.1,0.01,3.100016129
2020-02-14 06:30:00,4.1096,0.2028,4.1146008312,0.48960000000000004,0.1428,0.51,3.62,0.06,3.6204972034000003
2020-02-14 07:00:00,4.42152,0.39336000000000004,4.4389831268,0.49152000000000007,0.14336000000000002,0.512,3.93,0.25,3.9379436258
2020-02-14 07:30:00,4.61528,0.26904,4.6231149672,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.07,0.11,4.0714862151
2020-02-14 08:00:00,4.64416,0.48288000000000003,4.6691964191,0.5241600000000001,0.15288000000000002,0.546,4.12,0.33,4.1331948902
2020-02-14 08:30:00,4.65944,0.7869200000000001,4.7254231768,0.7094400000000001,0.20692000000000002,0.739,3.95,0.58,3.9923551946
2020-02-14 09:00:00,4.55032,0.64676,4.5960538073,0.64032,0.18676,0.667,3.91,0.46,3.9369658368
2020-02-14 09:30:00,4.73128,0.73704,4.7883440144,0.8812800000000001,0.25704000000000005,0.918,3.85,0.48,3.8798066962
2020-02-14 10:00:00,4.54632,0.7297600000000001,4.6045168259,0.8563200000000001,0.24976,0.892,3.69,0.48,3.7210885504
2020-02-14 10:30:00,4.36744,0.72592,4.4273572253,0.8774400000000001,0.25592000000000004,0.914,3.49,0.47000000000000003,3.5215053599
2020-02-14 11:00:00,4.18104,0.83072,4.2627680209,1.27104,0.37072000000000005,1.324,2.91,0.46,2.9461330588
2020-02-14 11:30:00,4.0332,0.7426,4.1009946355,1.0032,0.2926,1.045,3.03,0.45,3.0632335856
2020-02-14 12:00:00,4.07672,0.71696,4.1392846725,1.08672,0.31696,1.1320000000000001,2.99,0.4,3.0166372006
2020-02-14 12:30:00,4.46432,0.66876,4.5141325856,1.02432,0.29876,1.067,3.44,0.37,3.4598410368
2020-02-14 13:00:00,4.3,0.76,4.3666463104,1.2,0.35000000000000003,1.25,3.1,0.41000000000000003,3.126995363
2020-02-14 13:30:00,4.27392,0.91156,4.3700496336,1.27392,0.37156000000000006,1.327,3.0,0.54,3.048212591
2020-02-14 14:00:00,4.30568,0.91624,4.4020876865,1.25568,0.36624,1.308,3.05,0.55,3.0991934435
2020-02-14 14:30:00,4.33248,0.8836400000000001,4.4216741852,1.21248,0.35364,1.263,3.12,0.53,3.164695878
2020-02-14 15:00:00,4.62112,0.86616,4.7015936873,1.22112,0.35616000000000003,1.272,3.4,0.51,3.4380372307
2020-02-14 15:30:00,4.22696,0.7582800000000001,4.2944358652,1.05696,0.30828,1.101,3.17,0.45,3.2017807545
2020-02-14 16:00:00,4.3372,0.7896000000000001,4.4084886299,1.0272000000000001,0.29960000000000003,1.07,3.31,0.49,3.3460723244
2020-02-14 16:30:00,4.426,0.683,4.4783886611,1.176,0.343,1.225,3.25,0.34,3.2677362195
2020-02-14 17:00:00,4.64576,0.6816800000000001,4.695505681,1.20576,0.35168000000000005,1.256,3.44,0.33,3.4557922391
2020-02-14 17:30:00,4.9664,0.7102,5.0169226623,1.1664,0.3402,1.215,3.8,0.37,3.8179706652
2020-02-14 18:00:00,5.18488,0.56684,5.2157730204,1.15488,0.33684000000000003,1.203,4.03,0.23,4.0365579396
2020-02-14 18:30:00,5.03088,0.6448400000000001,5.0720382688,1.01088,0.29484000000000005,1.053,4.02,0.35000000000000003,4.0352075535
2020-02-14 19:00:00,5.1828,0.7754000000000001,5.2404828976,1.0128,0.2954,1.055,4.17,0.48,4.1975349909
2020-02-14 19:30:00,4.86144,0.75292,4.9193990893,0.90144,0.26292000000000004,0.9390000000000001,3.96,0.49,3.9902004962
2020-02-14 20:00:00,4.364,0.757,4.4291697868,0.744,0.217,0.775,3.62,0.54,3.6600546444
2020-02-14 20:30:00,4.5076,0.8218000000000001,4.5819005882,0.6576000000000001,0.1918,0.685,3.85,0.63,3.9012049421
2020-02-14 21:00:00,4.52248,0.7286400000000001,4.5808014146,0.61248,0.17864000000000002,0.638,3.91,0.55,3.9484933836
2020-02-14 21:30:00,4.29472,0.58096,4.3338359914,0.6547200000000001,0.19096000000000002,0.682,3.64,0.39,3.6608332385
2020-02-14 22:00:00,3.85496,0.57228,3.8972068203,0.6249600000000001,0.18228000000000003,0.651,3.23,0.39,3.2534596970000003
2020-02-14 22:30:00,3.51312,0.5521600000000001,3.5562470105,0.6931200000000001,0.20216,0.722,2.8200000000000003,0.35000000000000003,2.8416368522
2020-02-14 23:00:00,3.25632,0.44976000000000005,3.2872334873,0.6163200000000001,0.17976,0.642,2.64,0.27,2.6537709018999998
2020-02-14 23:30:00,3.0396,0.45280000000000004,3.0731410641,0.48960000000000004,0.1428,0.51,2.55,0.31,2.5687740267
2020-02-15 00:00:00,2.8555200000000003,0.41536,2.8855707234,0.39552000000000004,0.11536,0.41200000000000003,2.46,0.30000000000000004,2.4782251714
2020-02-15 00:30:00,2.9488000000000003,0.40340000000000004,2.9762649412,0.38880000000000003,0.1134,0.405,2.56,0.29,2.5763734201
2020-02-15 01:00:00,3.31648,0.40564000000000006,3.341194906,0.39648000000000005,0.11564,0.41300000000000003,2.92,0.29,2.9343653488
2020-02-15 01:30:00,3.6640800000000002,0.41244000000000003,3.6872196843,0.45408000000000004,0.13244,0.47300000000000003,3.21,0.28,3.2221886971
2020-02-15 02:00:00,3.5816,0.39880000000000004,3.6037341744,0.44160000000000005,0.1288,0.46,3.14,0.27,3.1515869019
2020-02-15 02:30:00,3.41672,0.25696,3.4263689235,0.36672000000000005,0.10696000000000001,0.382,3.05,0.15,3.0536862969
2020-02-15 03:00:00,3.4772,0.3946,3.4995183954,0.4272,0.1246,0.445,3.05,0.27,3.0619274975
2020-02-15 03:30:00,3.2737600000000002,0.44068,3.3032867572,0.41376,0.12068000000000001,0.431,2.86,0.32,2.877846417
2020-02-15 04:00:00,3.1588,0.1384,3.1618304825,0.5088,0.1484,0.53,2.65,-0.01,2.6500188679
2020-02-15 04:30:00,3.13832,0.16076000000000001,3.1424347567,0.68832,0.20076000000000002,0.717,2.45,-0.04,2.4503265089
2020-02-15 05:00:00,3.16248,0.21864000000000003,3.1700288958,0.85248,0.24864000000000003,0.888,2.31,-0.03,2.310194797
2020-02-15 05:30:00,2.99432,0.28376,3.0077353607,1.14432,0.33376,1.192,1.85,-0.05,1.8506755523
2020-02-15 06:00:00,2.80992,0.28956000000000004,2.8248000637,1.12992,0.32956,1.177,1.6800000000000002,-0.04,1.680476123
2020-02-15 06:30:00,3.0172,0.3246,3.0346105187,1.1472,0.3346,1.195,1.87,-0.01,1.8700267378
2020-02-15 07:00:00,3.24616,0.30888000000000004,3.2608222276,1.1961600000000001,0.34888,1.246,2.05,-0.04,2.0503902068
2020-02-15 07:30:00,3.49016,0.41588,3.5148503524,1.22016,0.35588000000000003,1.271,2.27,0.06,2.2707928131
2020-02-15 08:00:00,3.578,0.424,3.6030348319,1.248,0.364,1.3,2.33,0.06,2.3307724042
2020-02-15 08:30:00,3.5827999999999998,0.5054000000000001,3.6182709959,1.2528000000000001,0.3654,1.305,2.33,0.14,2.3342022192
2020-02-15 09:00:00,3.69952,0.5673600000000001,3.7427724483,1.25952,0.36736,1.312,2.44,0.2,2.4481829997
2020-02-15 09:30:00,3.81952,0.5673600000000001,3.8614285439,1.25952,0.36736,1.312,2.56,0.2,2.5678006153
2020-02-15 10:00:00,3.84664,0.56652,3.8881337683,1.25664,0.36652,1.309,2.59,0.2,2.5977105304
2020-02-15 10:30:00,3.89704,0.5437200000000001,3.9347874403,1.24704,0.36372000000000004,1.299,2.65,0.18,2.6561061726
2020-02-15 11:00:00,3.81488,0.56184,3.856030809,1.27488,0.37184,1.328,2.54,0.19,2.5470963860999998
2020-02-15 11:30:00,3.87336,0.5484800000000001,3.9120005112,1.26336,0.36848000000000003,1.316,2.61,0.18,2.6161995337
2020-02-15 12:00:00,4.01568,0.5762400000000001,4.0568138237,1.25568,0.36624,1.308,2.76,0.21,2.7679776011
2020-02-15 12:30:00,4.02608,0.55344,4.0639409445,1.24608,0.36344000000000004,1.298,2.7800000000000002,0.19,2.7864852413000003
2020-02-15 13:00:00,4.0472,0.5996,4.0913748301,1.2671999999999999,0.36960000000000004,1.32,2.7800000000000002,0.23,2.7894981628
2020-02-15 13:30:00,4.06584,0.6021200000000001,4.1101828913,1.27584,0.37212,1.329,2.79,0.23,2.7994642345000003
2020-02-15 14:00:00,4.18048,0.58764,4.2215795385,1.26048,0.36764,1.313,2.92,0.22,2.9282759433
2020-02-15 14:30:00,4.02608,0.56344,4.0653148464,1.24608,0.36344000000000004,1.298,2.7800000000000002,0.2,2.7871849598000003
2020-02-15 15:00:00,4.37336,0.45848000000000005,4.3973266424,1.26336,0.36848000000000003,1.316,3.11,0.09,3.1113019783
2020-02-15 15:30:00,4.55144,0.46792000000000006,4.5754295099,1.26144,0.36792,1.314,3.29,0.1,3.291519406
2020-02-15 16:00:00,4.46664,0.41652000000000006,4.4860184797,1.25664,0.36652,1.309,3.21,0.05,3.2103893845
2020-02-15 16:30:00,4.58128,0.42204,4.6006786673,1.24128,0.36204000000000003,1.293,3.34,0.06,3.3405388787
2020-02-15 17:00:00,4.71144,0.45792000000000005,4.733641051,1.26144,0.36792,1.314,3.45,0.09,3.4511737134000002
2020-02-15 17:30:00,5.00568,0.45624000000000003,5.0264288715,1.25568,0.36624,1.308,3.75,0.09,3.7510798445
2020-02-15 18:00:00,5.22088,0.60484,5.2557986453,1.25088,0.36484000000000005,1.303,3.9699999999999998,0.24,3.9772477921
2020-02-15 18:30:00,5.36032,0.58176,5.3917970288,1.24032,0.36176,1.292,4.12,0.22,4.1258696053
2020-02-15 19:00:00,5.23952,0.49736,5.2630729427,1.25952,0.36736,1.312,3.98,0.13,3.9821225496
2020-02-15 19:30:00,4.96664,0.45652000000000004,4.9875769067,1.25664,0.36652,1.309,3.71,0.09,3.7110914836
2020-02-15 20:00:00,4.75376,0.40568000000000004,4.7710387129,1.25376,0.36568,1.306,3.5,0.04,3.500228564
2020-02-15 20:30:00,4.5932,0.43260000000000004,4.6135267421,1.2432,0.36260000000000003,1.295,3.35,0.07,3.3507312635
2020-02-15 21:00:00,4.35048,0.39764000000000005,4.3686146317,1.26048,0.36764,1.313,3.09,0.03,3.0901456276
2020-02-15 21:30:00,4.06144,0.33792000000000005,4.0754735676,1.26144,0.36792,1.314,2.8,-0.03,2.8001607097
2020-02-15 22:00:00,3.87472,0.28596000000000005,3.8852578035,1.25472,0.36596,1.307,2.62,-0.08,2.6212210895
2020-02-15 22:30:00,3.5932,0.2726,3.6035256347,1.2432,0.36260000000000003,1.295,2.35,-0.09,2.3517227728
2020-02-15 23:00:00,3.32336,0.32848000000000005,3.3395539822,1.26336,0.36848000000000003,1.316,2.06,-0.04,2.0603883129
2020-02-15 23:30:00,3.1276,0.3068,3.1426116527,1.2576,0.3668,1.31,1.87,-0.06,1.8709623192
2020-02-16 00:00:00,2.9728,0.2554,2.9837508274,1.2528000000000001,0.3654,1.305,1.72,-0.11,1.7235138526
2020-02-16 00:30:00,3.10936,0.31148000000000003,3.124922303,1.23936,0.36148,1.291,1.87,-0.05,1.8706683298
2020-02-16 01:00:00,3.57512,0.28316,3.5863160207,1.24512,0.36316000000000004,1.297,2.33,-0.08,2.331372986
2020-02-16 01:30:00,3.85648,0.23064,3.8633706527,1.23648,0.36064,1.288,2.62,-0.13,2.6232232081999998
2020-02-16 02:00:00,3.60168,0.22924000000000003,3.6089679688,1.23168,0.35924,1.283,2.37,-0.13,2.373562723
2020-02-16 02:30:00,3.534,0.197,3.5394865447,1.224,0.357,1.275,2.31,-0.16,2.3155344955
2020-02-16 03:00:00,3.59936,0.22148,3.6061677443,1.23936,0.36148,1.291,2.36,-0.14,2.3641488955
2020-02-16 03:30:00,3.45456,0.21008000000000002,3.4609418371,1.23456,0.36008,1.286,2.22,-0.15,2.2250617969
2020-02-16 04:00:00,3.29592,0.20756000000000002,3.3024490609,1.22592,0.35756000000000004,1.2770000000000001,2.07,-0.15,2.0754276668
2020-02-16 04:30:00,3.20112,0.18616000000000002,3.2065284655,1.22112,0.35616000000000003,1.272,1.98,-0.17,1.9872845795
2020-02-16 05:00:00,3.11072,0.20896,3.1177304566,1.23072,0.35896000000000006,1.282,1.88,-0.15,1.8859745491000002
2020-02-16 05:30:00,2.7784,0.13620000000000002,2.7817363283,0.8784000000000001,0.25620000000000004,0.915,1.9,-0.12,1.9037857022
2020-02-16 06:00:00,3.14032,0.23676000000000003,3.1492324462,1.12032,0.32676000000000005,1.167,2.02,-0.09,2.0220039565
2020-02-16 06:30:00,3.24232,0.29776,3.255963759,1.19232,0.34776,1.242,2.05,-0.05,2.0506096654
2020-02-16 07:00:00,3.3963200000000002,0.32476000000000005,3.4118116302,1.21632,0.35476,1.267,2.18,-0.03,2.1802064122
2020-02-16 07:30:00,3.38464,0.18552000000000002,3.3897205785,0.94464,0.27552000000000004,0.984,2.44,-0.09,2.4416592719
2020-02-16 08:00:00,3.4447200000000002,0.15096,3.448026218,0.8947200000000001,0.26096,0.932,2.55,-0.11,2.5523714463
2020-02-16 08:30:00,3.67728,0.31004000000000004,3.6903269503000002,1.09728,0.32004000000000005,1.143,2.58,-0.01,2.5800193798
2020-02-16 09:00:00,3.67016,0.48588000000000003,3.7021823024,1.22016,0.35588000000000003,1.271,2.45,0.13,2.4534465554000002
2020-02-16 09:30:00,3.65976,0.5586800000000001,3.7021570199,1.22976,0.35868000000000005,1.2810000000000001,2.43,0.2,2.4382165613
2020-02-16 10:00:00,3.89224,0.5923200000000001,3.9370515872,1.24224,0.36232000000000003,1.294,2.65,0.23,2.6599624057
2020-02-16 10:30:00,3.7592,0.5556,3.8000363156,1.2192,0.3556,1.27,2.54,0.2,2.5478618487
2020-02-16 11:00:00,3.8568800000000003,0.54784,3.8955939213,1.22688,0.35784000000000005,1.278,2.63,0.19,2.6368541863
2020-02-16 11:30:00,3.98896,0.59428,4.0329853211,1.24896,0.36428000000000005,1.301,2.74,0.23,2.7496363396
2020-02-16 12:00:00,4.14512,0.58316,4.185940205,1.24512,0.36316000000000004,1.297,2.9,0.22,2.9083328558
2020-02-16 12:30:00,4.344,0.647,4.3919181459,1.224,0.357,1.275,3.12,0.29,3.1334485794
2020-02-16 13:00:00,4.37648,0.6406400000000001,4.4231207083,1.23648,0.36064,1.288,3.14,0.28,3.1524593574
2020-02-16 13:30:00,4.26248,0.6486400000000001,4.3115507187,1.0924800000000001,0.31864000000000003,1.138,3.17,0.33,3.1871303707
2020-02-16 14:00:00,4.28672,0.67696,4.3398436838,1.08672,0.31696,1.1320000000000001,3.2,0.36,3.22018633
2020-02-16 14:30:00,4.10528,0.5490400000000001,4.1418315755,1.02528,0.29904000000000003,1.068,3.08,0.25,3.0901294471
2020-02-16 15:00:00,4.29456,0.53008,4.3271503787,1.23456,0.36008,1.286,3.06,0.17,3.0647185841
2020-02-16 15:30:00,4.10376,0.60568,4.1482158092,1.25376,0.36568,1.306,2.85,0.24,2.8600874113
2020-02-16 16:00:00,3.9824,0.5282,4.0172758183,1.2624,0.3682,1.315,2.7199999999999998,0.16,2.7247018185
2020-02-16 16:30:00,4.00416,0.55288,4.0421496261,1.24416,0.36288000000000004,1.296,2.76,0.19,2.7665321252
2020-02-16 17:00:00,4.35376,0.61568,4.3970772111,1.25376,0.36568,1.306,3.1,0.25,3.110064308
2020-02-16 17:30:00,4.6359200000000005,0.66756,4.6837368201,1.22592,0.35756000000000004,1.2770000000000001,3.41,0.31,3.4240619153000003
2020-02-16 18:00:00,4.9684,0.6212,5.007083782,1.2384,0.3612,1.29,3.73,0.26,3.7390506817
2020-02-16 18:30:00,4.92536,0.6644800000000001,4.9699803621,1.21536,0.35448,1.266,3.71,0.31,3.7229289545
2020-02-16 19:00:00,4.80896,0.61428,4.8480342614000005,1.24896,0.36428000000000005,1.301,3.56,0.25,3.5687672942
2020-02-16 19:30:00,4.78936,0.59148,4.8257453103,1.23936,0.36148,1.291,3.55,0.23,3.5574429019
2020-02-16 20:00:00,4.5293600000000005,0.5614800000000001,4.5640291191,1.23936,0.36148,1.291,3.29,0.2,3.2960734215
2020-02-16 20:30:00,4.6630400000000005,0.56672,4.6973517646000005,1.2230400000000001,0.35672000000000004,1.274,3.44,0.21,3.4464039229
2020-02-16 21:00:00,4.46608,0.53344,4.4978248965,1.24608,0.36344000000000004,1.298,3.22,0.17,3.2244844549
2020-02-16 21:30:00,4.09032,0.54176,4.1260418805,1.24032,0.36176,1.292,2.85,0.18,2.8556785532999998
2020-02-16 22:00:00,3.64224,0.47232,3.6727371809,1.24224,0.36232000000000003,1.294,2.4,0.11,2.4025195108
2020-02-16 22:30:00,3.3244,0.4042,3.3488823509,1.2144,0.3542,1.2650000000000001,2.11,0.05,2.1105923339
2020-02-16 23:00:00,2.9492000000000003,0.3856,2.9743012625,1.2192,0.3556,1.27,1.73,0.03,1.7302600960999999
2020-02-16 23:30:00,2.73344,0.41392,2.7646019605000003,1.21344,0.35392,1.264,1.52,0.06,1.5211837496
2020-02-17 00:00:00,2.58536,0.42448,2.6199751144,1.21536,0.35448,1.266,1.37,0.07,1.3717871555
2020-02-17 00:30:00,2.73304,0.43672000000000005,2.7677124128,1.2230400000000001,0.35672000000000004,1.274,1.51,0.08,1.5121177203
2020-02-17 01:00:00,3.278,0.424,3.3053078525,1.248,0.364,1.3,2.03,0.06,2.0308865059
2020-02-17 01:30:00,3.3616800000000002,0.37924,3.3830039019,1.23168,0.35924,1.283,2.13,0.02,2.1300938946
2020-02-17 02:00:00,3.3332,0.37260000000000004,3.3539607929,1.2432,0.36260000000000003,1.295,2.09,0.01,2.0900239233
2020-02-17 02:30:00,3.3959200000000003,0.36756000000000005,3.4157536504,1.22592,0.35756000000000004,1.2770000000000001,2.17,0.01,2.1700230414
2020-02-17 03:00:00,3.368,0.364,3.3876127288,1.248,0.364,1.3,2.12,0.0,2.12
2020-02-17 03:30:00,3.30032,0.38176000000000004,3.3223264138,1.24032,0.36176,1.292,2.06,0.02,2.0600970851
2020-02-17 04:00:00,3.18608,0.34344,3.2045369088,1.24608,0.36344000000000004,1.298,1.94,-0.02,1.94010309
2020-02-17 04:30:00,3.13536,0.26448000000000005,3.1464951931,1.21536,0.35448,1.266,1.92,-0.09,1.9221082176
2020-02-17 05:00:00,3.05088,0.35484000000000004,3.0714459461,1.25088,0.36484000000000005,1.303,1.8,-0.01,1.8000277776
2020-02-17 05:30:00,3.10536,0.39448000000000005,3.1303155113,1.21536,0.35448,1.266,1.8900000000000001,0.04,1.890423233
2020-02-17 06:00:00,3.088,0.34400000000000003,3.1071015432,1.008,0.294,1.05,2.08,0.05,2.0806008747
2020-02-17 06:30:00,3.67784,0.36812,3.6962169038,0.98784,0.28812000000000004,1.029,2.69,0.08,2.6911893282
2020-02-17 07:00:00,4.02224,0.51232,4.0547362923,1.24224,0.36232000000000003,1.294,2.7800000000000002,0.15,2.7840438215
2020-02-17 07:30:00,4.0632,0.5176000000000001,4.0960351561,1.1232,0.3276,1.17,2.94,0.19,2.9461330588
2020-02-17 08:00:00,3.956,0.618,4.0039805194,1.056,0.308,1.1,2.9,0.31,2.9165219012
2020-02-17 08:30:00,4.10416,0.7528800000000001,4.172643958,1.00416,0.29288000000000003,1.046,3.1,0.46,3.1339432031
2020-02-17 09:00:00,4.48168,0.78424,4.5497788957,1.11168,0.32424000000000003,1.158,3.37,0.46,3.4012497703
2020-02-17 09:30:00,4.05776,0.8726800000000001,4.150540519,1.03776,0.30268,1.081,3.02,0.5700000000000001,3.0733206797
2020-02-17 10:00:00,4.0496,0.8578,4.1394541911000005,1.0896,0.3178,1.135,2.96,0.54,3.0088536023
2020-02-17 10:30:00,4.01544,0.87992,4.1107198396,1.16544,0.33992000000000006,1.214,2.85,0.54,2.9007068104
2020-02-17 11:00:00,4.0488,0.8684000000000001,4.1408815487,1.2288000000000001,0.3584,1.28,2.8200000000000003,0.51,2.8657459762
2020-02-17 11:30:00,3.84784,0.8681200000000001,3.9445538404000002,1.22784,0.35812000000000005,1.279,2.62,0.51,2.6691759028
2020-02-17 12:00:00,3.89496,0.85728,3.9881878592,1.22496,0.35728000000000004,1.276,2.67,0.5,2.7164130761000003
2020-02-17 12:30:00,4.02152,0.89336,4.1195527913,1.21152,0.35336,1.262,2.81,0.54,2.8614157335
2020-02-17 13:00:00,4.04912,0.9301600000000001,4.1545842632,1.26912,0.37016000000000004,1.322,2.7800000000000002,0.56,2.8358420266
2020-02-17 13:30:00,4.00856,0.8520800000000001,4.09812074,1.13856,0.33208000000000004,1.186,2.87,0.52,2.9167276184
2020-02-17 14:00:00,3.81576,0.8066800000000001,3.9000970501000003,1.08576,0.31668,1.131,2.73,0.49,2.7736257859
2020-02-17 14:30:00,3.602,0.8160000000000001,3.6932722618,1.152,0.336,1.2,2.45,0.48,2.4965776575
2020-02-17 15:00:00,3.9888,0.7584000000000001,4.0602581199,1.2288000000000001,0.3584,1.28,2.76,0.4,2.7888348821999998
2020-02-17 15:30:00,4.1224,0.5432,4.1580341509,1.1424,0.3332,1.19,2.98,0.21,2.9873901653
2020-02-17 16:00:00,3.88768,0.54224,3.9253127264,0.9676800000000001,0.28224000000000005,1.008,2.92,0.26,2.9315524897
2020-02-17 16:30:00,4.06112,0.43616000000000005,4.0844744093,0.7411200000000001,0.21616000000000002,0.772,3.32,0.22,3.3272811724
2020-02-17 17:00:00,4.5098400000000005,0.66912,4.5592080891,1.05984,0.30912,1.104,3.45,0.36,3.4687317567
2020-02-17 17:30:00,4.7784,0.6012000000000001,4.8160718433,0.9984000000000001,0.2912,1.04,3.7800000000000002,0.31,3.792690338
2020-02-17 18:00:00,5.2975200000000005,0.5463600000000001,5.3256199076,0.94752,0.27636000000000005,0.987,4.35,0.27,4.3583712554
2020-02-17 18:30:00,5.4424,0.7632,5.4956520996,1.1424,0.3332,1.19,4.3,0.43,4.3214465171
2020-02-17 19:00:00,5.23472,0.7559600000000001,5.2890234448,0.7747200000000001,0.22596000000000002,0.807,4.46,0.53,4.4913806341
2020-02-17 19:30:00,4.94136,0.6924800000000001,4.9896459995,0.8313600000000001,0.24248000000000003,0.866,4.11,0.45,4.1345616454
2020-02-17 20:00:00,4.54072,0.80896,4.612217948,0.75072,0.21896000000000002,0.782,3.79,0.59,3.8356485762
2020-02-17 20:30:00,4.52192,0.77556,4.5879465777,0.60192,0.17556000000000002,0.627,3.92,0.6000000000000001,3.9656525314
2020-02-17 21:00:00,4.87872,0.94796,4.9699634808,0.9187200000000001,0.26796000000000003,0.9570000000000001,3.96,0.68,4.0179596812
2020-02-17 21:30:00,4.47264,0.9345200000000001,4.56922709,1.11264,0.32452000000000003,1.159,3.36,0.61,3.4149231324000002
2020-02-17 22:00:00,4.14776,0.89768,4.2437886847,1.1577600000000001,0.33768000000000004,1.206,2.99,0.56,3.0419894806
2020-02-17 22:30:00,3.75544,0.7099200000000001,3.8219518574,1.16544,0.33992000000000006,1.214,2.59,0.37,2.6162950904
2020-02-17 23:00:00,3.4796,0.6028,3.5314280397999998,1.2096,0.3528,1.26,2.27,0.25,2.2837250272
2020-02-17 23:30:00,2.98848,0.44164000000000003,3.020936709,1.06848,0.31164000000000003,1.113,1.92,0.13,1.9243960091
2020-02-18 00:00:00,2.72072,0.41396000000000005,2.7520320129,1.11072,0.32396,1.157,1.6099999999999999,0.09,1.6125135658
2020-02-18 00:30:00,2.93792,0.35856000000000005,2.9597194462000003,1.05792,0.30856,1.102,1.88,0.05,1.8806647761000002
2020-02-18 01:00:00,3.30608,0.40844,3.3312142231,1.12608,0.32844,1.173,2.18,0.08,2.181467396
2020-02-18 01:30:00,3.71432,0.28876,3.7255275331,1.02432,0.29876,1.067,2.69,-0.01,2.6900185873
2020-02-18 02:00:00,3.38224,0.29232,3.3948488037,1.00224,0.29232,1.044,2.38,0.0,2.38
2020-02-18 02:30:00,3.0276,0.1568,3.0316576324,0.5376000000000001,0.1568,0.56,2.49,0.0,2.49
2020-02-18 03:00:00,3.4296,0.1778,3.4342057306,0.6096,0.1778,0.635,2.8200000000000003,0.0,2.8200000000000003
2020-02-18 03:30:00,3.73048,0.20764000000000002,3.7362541937,0.7804800000000001,0.22764,0.8130000000000001,2.95,-0.02,2.9500677958
2020-02-18 04:00:00,3.57264,0.23452,3.5803290630999998,0.8726400000000001,0.25452,0.909,2.7,-0.02,2.7000740731
2020-02-18 04:30:00,3.22992,0.25456,3.2399358018,0.76992,0.22456,0.802,2.46,0.03,2.46018292
2020-02-18 05:00:00,2.96224,0.26232,2.9738321405,0.76224,0.22232000000000002,0.794,2.2,0.04,2.2003636063
2020-02-18 05:30:00,3.2372,0.2596,3.2475923389,0.7872,0.2296,0.8200000000000001,2.45,0.03,2.4501836666
2020-02-18 06:00:00,3.75176,0.31468,3.7649338108,0.94176,0.27468000000000004,0.981,2.81,0.04,2.8102846831
2020-02-18 06:30:00,3.91064,0.34352000000000005,3.9256988167999998,0.80064,0.23352,0.834,3.11,0.11,3.1119447296
2020-02-18 07:00:00,4.0612,0.3966,4.0805192072,0.5712,0.1666,0.595,3.49,0.23,3.4975705854
2020-02-18 07:30:00,3.8912,0.4066,3.9123855894,0.5712,0.1666,0.595,3.32,0.24,3.3286633954
2020-02-18 08:00:00,4.14816,0.49488000000000004,4.1775755648,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.48,0.30000000000000004,3.4929070987
2020-02-18 08:30:00,4.03144,0.61292,4.077766472,0.90144,0.26292000000000004,0.9390000000000001,3.13,0.35000000000000003,3.1495078981
2020-02-18 09:00:00,4.17384,0.64112,4.2227923463,1.20384,0.35112000000000004,1.254,2.9699999999999998,0.29,2.9841246623
2020-02-18 09:30:00,4.00648,0.67064,4.0622210673,1.23648,0.36064,1.288,2.77,0.31,2.7872925932
2020-02-18 10:00:00,4.06248,0.70364,4.1229665291,1.21248,0.35364,1.263,2.85,0.35000000000000003,2.8714108031
2020-02-18 10:30:00,3.94952,0.6773600000000001,4.0071841485,1.25952,0.36736,1.312,2.69,0.31,2.7078035379000003
2020-02-18 11:00:00,3.80544,0.73492,3.8757555392,1.28544,0.37492000000000003,1.339,2.52,0.36,2.5455844123
2020-02-18 11:30:00,3.89568,0.64624,3.9489174213,1.25568,0.36624,1.308,2.64,0.28,2.6548069610000002
2020-02-18 12:00:00,3.96704,0.73372,4.0343216778,1.24704,0.36372000000000004,1.299,2.7199999999999998,0.37,2.7450500906
2020-02-18 12:30:00,3.93912,0.71016,4.0026233398,1.26912,0.37016000000000004,1.322,2.67,0.34,2.6915608854
2020-02-18 13:00:00,3.94848,0.7266400000000001,4.0147851748,1.18848,0.34664,1.238,2.76,0.38,2.7860366114
2020-02-18 13:30:00,4.16968,0.77824,4.2416846653,1.15968,0.33824000000000004,1.208,3.01,0.44,3.0419894806
2020-02-18 14:00:00,4.46616,0.76888,4.5318607216,1.1961600000000001,0.34888,1.246,3.27,0.42,3.2968621445
2020-02-18 14:30:00,4.07176,0.65468,4.124055698,1.18176,0.34468000000000004,1.231,2.89,0.31,2.9065787448
2020-02-18 15:00:00,4.22848,0.8566400000000001,4.3143800482,1.18848,0.34664,1.238,3.04,0.51,3.0824827656
2020-02-18 15:30:00,4.4116800000000005,0.88924,4.5004075593,1.23168,0.35924,1.283,3.18,0.53,3.2238641411
2020-02-18 16:00:00,4.35112,0.8861600000000001,4.44044196,1.22112,0.35616000000000003,1.272,3.13,0.53,3.1745550869
2020-02-18 16:30:00,4.43728,0.8150400000000001,4.511512385,1.2172800000000001,0.35504,1.268,3.22,0.46,3.2526911935
2020-02-18 17:00:00,4.81728,0.8350400000000001,4.8891183663,1.2172800000000001,0.35504,1.268,3.6,0.48,3.6318590281
2020-02-18 17:30:00,5.02256,0.67908,5.0682599184,0.92256,0.26908000000000004,0.961,4.1,0.41000000000000003,4.1204490047
2020-02-18 18:00:00,5.31544,0.7849200000000001,5.3730812203,1.04544,0.30492,1.089,4.27,0.48,4.2968942272
2020-02-18 18:30:00,5.67648,0.7556400000000001,5.7265536756,1.11648,0.32564000000000004,1.163,4.5600000000000005,0.43,4.5802292519000005
2020-02-18 19:00:00,5.4056,0.7658,5.4595751666,0.9456,0.2758,0.985,4.46,0.49,4.4868363019
2020-02-18 19:30:00,5.42656,0.71108,5.4729505936,0.5865600000000001,0.17108,0.611,4.84,0.54,4.8700308007
2020-02-18 20:00:00,5.47072,0.68896,5.513931737,0.75072,0.21896000000000002,0.782,4.72,0.47000000000000003,4.7433427032
2020-02-18 20:30:00,5.30232,0.9727600000000001,5.3908124991,1.07232,0.31276000000000004,1.117,4.23,0.66,4.2811797439
2020-02-18 21:00:00,4.896,1.043,5.0058630624,1.176,0.343,1.225,3.7199999999999998,0.7000000000000001,3.7852873075
2020-02-18 21:30:00,4.65136,0.9474800000000001,4.7468798384,1.19136,0.34748,1.241,3.46,0.6000000000000001,3.5116377945
2020-02-18 22:00:00,4.24536,0.8494800000000001,4.3295147303,1.0953600000000001,0.31948000000000004,1.141,3.15,0.53,3.1942761308
2020-02-18 22:30:00,3.96104,0.58572,4.0041111123,1.15104,0.33572,1.199,2.81,0.25,2.8210990766
2020-02-18 23:00:00,3.41608,0.39844,3.4392378516,1.12608,0.32844,1.173,2.29,0.07,2.2910696192
2020-02-18 23:30:00,3.1864,0.37020000000000003,3.2078330692,1.1664,0.3402,1.215,2.02,0.03,2.02022276
2020-02-19 00:00:00,3.21552,0.38536000000000004,3.2385291723,1.11552,0.32536000000000004,1.162,2.1,0.06,2.100856968
2020-02-19 00:30:00,2.9070400000000003,0.36372000000000004,2.9297054118,1.00704,0.29372000000000004,1.049,1.9,0.07,1.9012890364000001
2020-02-19 01:00:00,3.3248,0.39640000000000003,3.3483470549,1.0848,0.3164,1.13,2.24,0.08,2.2414281162
2020-02-19 01:30:00,3.30784,0.31312,3.3226269125,0.8678400000000001,0.25312,0.904,2.44,0.06,2.4407375934
2020-02-19 02:00:00,3.39032,0.37176000000000003,3.4106414646,1.00032,0.29176,1.042,2.39,0.08,2.3913385373000002
2020-02-19 02:30:00,3.6368,0.3874,3.6573751517,1.1568,0.33740000000000003,1.205,2.48,0.05,2.480503981
2020-02-19 03:00:00,3.73984,0.41412000000000004,3.7626983137,1.17984,0.34412000000000004,1.229,2.56,0.07,2.5609568524
2020-02-19 03:30:00,3.5472,0.35960000000000003,3.5653807651,1.0272000000000001,0.29960000000000003,1.07,2.52,0.06,2.5207141845
2020-02-19 04:00:00,3.39296,0.31628,3.4076693795,0.9129600000000001,0.26628,0.9510000000000001,2.48,0.05,2.480503981
2020-02-19 04:30:00,3.3716,0.2238,3.3790195323,0.8016000000000001,0.2338,0.835,2.5700000000000003,-0.01,2.5700194551999997
2020-02-19 05:00:00,3.37216,0.22188000000000002,3.3794517011,0.6921600000000001,0.20188,0.721,2.68,0.02,2.6800746258
2020-02-19 05:30:00,3.21408,0.24244000000000002,3.2232107285,0.69408,0.20244,0.723,2.52,0.04,2.5203174403
2020-02-19 06:00:00,3.7516,0.3738,3.7701762558,1.0416,0.3038,1.085,2.71,0.07,2.7109039083
2020-02-19 06:30:00,4.12344,0.43392000000000003,4.1462083884,0.9734400000000001,0.28392,1.014,3.15,0.15,3.1535694062
2020-02-19 07:00:00,4.69824,0.5803200000000001,4.7339444864,1.09824,0.32032000000000005,1.1440000000000001,3.6,0.26,3.6093766775000002
2020-02-19 07:30:00,4.42376,0.43568,4.4451624942,0.7737600000000001,0.22568000000000002,0.806,3.65,0.21,3.6560361049
2020-02-19 08:00:00,4.55544,0.42992,4.5756818945,0.68544,0.19992000000000001,0.714,3.87,0.23,3.8768286008
2020-02-19 08:30:00,4.34048,0.5976400000000001,4.3814312958,0.7804800000000001,0.22764,0.8130000000000001,3.56,0.37,3.5791758828
2020-02-19 09:00:00,4.5586400000000005,0.6075200000000001,4.5989432699,0.8486400000000001,0.24752000000000002,0.884,3.71,0.36,3.7274253849
2020-02-19 09:30:00,4.35832,0.69576,4.4135059986,0.56832,0.16576000000000002,0.592,3.79,0.53,3.8268786236
2020-02-19 10:00:00,4.72328,0.62804,4.7648513303,0.71328,0.20804000000000003,0.743,4.01,0.42,4.0319350193
2020-02-19 10:30:00,4.37824,0.49032000000000003,4.4056099691,0.61824,0.18032,0.644,3.76,0.31,3.7727576121
2020-02-19 11:00:00,4.23728,0.49004000000000003,4.2655223596,0.61728,0.18004,0.643,3.62,0.31,3.6332492345
2020-02-19 11:30:00,4.1544,0.5292,4.1879699139,0.6144000000000001,0.1792,0.64,3.54,0.35000000000000003,3.5572601817000002
2020-02-19 12:00:00,4.56968,0.73824,4.6289279104,0.6796800000000001,0.19824000000000003,0.708,3.89,0.54,3.9273018728
2020-02-19 12:30:00,4.55832,0.7357600000000001,4.6173178361,0.56832,0.16576000000000002,0.592,3.99,0.5700000000000001,4.0305086528
2020-02-19 13:00:00,4.47696,0.7632800000000001,4.5415599963,0.45696000000000003,0.13328,0.47600000000000003,4.02,0.63,4.069066232
2020-02-19 13:30:00,4.7024,0.7782,4.7663572044,0.5424,0.1582,0.5650000000000001,4.16,0.62,4.205948169
2020-02-19 14:00:00,4.73888,0.70384,4.7908636382,0.6988800000000001,0.20384000000000002,0.728,4.04,0.5,4.0708230126
2020-02-19 14:30:00,4.55984,0.6891200000000001,4.611618718,0.81984,0.23912000000000003,0.854,3.74,0.45,3.7669749136
2020-02-19 15:00:00,4.5452,0.6436000000000001,4.5905407089,0.8352,0.2436,0.87,3.71,0.4,3.7315010385000003
2020-02-19 15:30:00,4.48016,0.6058800000000001,4.5209428441,0.74016,0.21588000000000002,0.771,3.74,0.39,3.7602792449
2020-02-19 16:00:00,4.7324,0.5882000000000001,4.7688142132,0.7824,0.22820000000000001,0.8150000000000001,3.95,0.36,3.9663711375
2020-02-19 16:30:00,4.8482400000000005,0.52532,4.8766168806,0.73824,0.21532,0.769,4.11,0.31,4.121674417
2020-02-19 17:00:00,4.99312,0.61716,5.031116556,0.8131200000000001,0.23716,0.847,4.18,0.38,4.1972371865
2020-02-19 17:30:00,5.2728,0.7254,5.3224641849,1.0128,0.2954,1.055,4.26,0.43,4.2816468794
2020-02-19 18:00:00,5.13248,0.6336400000000001,5.1714456973,0.73248,0.21364000000000002,0.763,4.4,0.42,4.42
2020-02-19 18:30:00,5.62232,0.7327600000000001,5.6698694341,1.07232,0.31276000000000004,1.117,4.55,0.42,4.5693434977
2020-02-19 19:00:00,5.51776,0.8676800000000001,5.5855656831000005,1.1577600000000001,0.33768000000000004,1.206,4.36,0.53,4.392095172
2020-02-19 19:30:00,5.27656,0.6210800000000001,5.3129865236,1.06656,0.31108,1.111,4.21,0.31,4.2213978727
2020-02-19 20:00:00,5.0496,0.6778000000000001,5.0948869467,1.0896,0.3178,1.135,3.96,0.36,3.9763299662
2020-02-19 20:30:00,5.29256,0.7790800000000001,5.3495940968,1.16256,0.33908000000000005,1.211,4.13,0.44,4.1533721239
2020-02-19 21:00:00,5.02016,0.9808800000000001,5.11508866,1.10016,0.32088,1.146,3.92,0.66,3.9751729522
2020-02-19 21:30:00,4.6456,0.9308000000000001,4.737930772,1.0656,0.3108,1.11,3.58,0.62,3.6332905196
2020-02-19 22:00:00,4.22528,0.85904,4.3117213268,1.02528,0.29904000000000003,1.068,3.2,0.56,3.2486304807
2020-02-19 22:30:00,3.63104,0.7607200000000001,3.7098714803,0.7910400000000001,0.23072,0.8240000000000001,2.84,0.53,2.8890309794
2020-02-19 23:00:00,3.11968,0.62824,3.1823087217,0.6796800000000001,0.19824000000000003,0.708,2.44,0.43,2.4775996448
2020-02-19 23:30:00,3.37432,0.5887600000000001,3.4252990818,0.78432,0.22876000000000002,0.8170000000000001,2.59,0.36,2.6148996157
2020-02-20 00:00:00,3.13152,0.7083600000000001,3.2106372265,1.09152,0.31836000000000003,1.137,2.04,0.39,2.0769448717
2020-02-20 00:30:00,3.1668,0.7024,3.2437613969,1.0368,0.3024,1.08,2.13,0.4,2.1672332593
2020-02-20 01:00:00,3.206,0.528,3.2491875908,1.056,0.308,1.1,2.15,0.22,2.1612265036
2020-02-20 01:30:00,3.66648,0.39564000000000005,3.6877644448,1.11648,0.32564000000000004,1.163,2.55,0.07,2.5509606034
2020-02-20 02:00:00,3.55544,0.33492000000000005,3.571179777,1.04544,0.30492,1.089,2.51,0.03,2.5101792765
2020-02-20 02:30:00,3.48432,0.38376000000000005,3.5053897929,1.14432,0.33376,1.192,2.34,0.05,2.3405341271
2020-02-20 03:00:00,3.71048,0.35264,3.7271995922,1.14048,0.33264000000000005,1.188,2.5700000000000003,0.02,2.5700778198
2020-02-20 03:30:00,3.52944,0.31192000000000003,3.54319641,1.06944,0.31192000000000003,1.114,2.46,0.0,2.46
2020-02-20 04:00:00,3.40032,0.32676000000000005,3.4159842213,1.12032,0.32676000000000005,1.167,2.2800000000000002,0.0,2.2800000000000002
2020-02-20 04:30:00,3.34696,0.36328000000000005,3.366617531,1.17696,0.34328000000000003,1.226,2.17,0.02,2.1700921639
2020-02-20 05:00:00,3.25352,0.38936000000000004,3.2767352044,1.16352,0.33936000000000005,1.212,2.09,0.05,2.0905980006
2020-02-20 05:30:00,3.19888,0.43384000000000006,3.2281651755,1.17888,0.34384000000000003,1.228,2.02,0.09,2.0220039565
2020-02-20 06:00:00,3.5327200000000003,0.44496,3.5606319664,1.18272,0.34496000000000004,1.232,2.35,0.1,2.3521266973
2020-02-20 06:30:00,3.9556,0.5358,3.9917230615,1.1856,0.3458,1.235,2.77,0.19,2.7765085989
2020-02-20 07:00:00,4.17296,0.58628,4.21394345,1.15296,0.33628,1.201,3.02,0.25,3.030330015
2020-02-20 07:30:00,3.938,0.494,3.9688638173,1.008,0.294,1.05,2.93,0.2,2.9368180059
2020-02-20 08:00:00,4.04352,0.65436,4.0961251202,1.04352,0.30436,1.087,3.0,0.35000000000000003,3.0203476621
2020-02-20 08:30:00,4.00888,0.7488400000000001,4.0782202246,1.05888,0.30884,1.103,2.95,0.44,2.9826330649
2020-02-20 09:00:00,4.0552,0.8436,4.1420173829,1.0752,0.3136,1.12,2.98,0.53,3.0267639485
2020-02-20 09:30:00,3.9056,0.8008000000000001,3.9868523926,1.0656,0.3108,1.11,2.84,0.49,2.8819611378000003
2020-02-20 10:00:00,3.95424,0.78332,4.0310797809,1.07424,0.31332000000000004,1.119,2.88,0.47000000000000003,2.9180986961
2020-02-20 10:30:00,3.8075200000000002,0.78136,3.8868666043,1.06752,0.31136,1.112,2.74,0.47000000000000003,2.7800179856
2020-02-20 11:00:00,3.78808,0.76444,3.8644428576000003,1.07808,0.31444000000000005,1.123,2.71,0.45,2.7471075698
2020-02-20 11:30:00,3.70808,0.67444,3.7689158388,1.07808,0.31444000000000005,1.123,2.63,0.36,2.6545244395000003
2020-02-20 12:00:00,3.81408,0.7174400000000001,3.8809697757,1.05408,0.30744000000000005,1.098,2.76,0.41000000000000003,2.7902867236
2020-02-20 12:30:00,4.04624,0.7693200000000001,4.118726915,1.02624,0.29932000000000003,1.069,3.02,0.47000000000000003,3.0563540371
2020-02-20 13:00:00,4.05848,0.79164,4.1349672066,1.06848,0.31164000000000003,1.113,2.99,0.48,3.0282833421
2020-02-20 13:30:00,4.34504,0.86772,4.4308363319,1.05504,0.30772000000000005,1.099,3.29,0.56,3.3373192835
2020-02-20 14:00:00,4.31664,0.7665200000000001,4.3841685415,0.7766400000000001,0.22652000000000003,0.809,3.54,0.54,3.5809495947
2020-02-20 14:30:00,4.28184,0.7001200000000001,4.3387004736,0.6518400000000001,0.19012,0.679,3.63,0.51,3.6656513746
2020-02-20 15:00:00,4.3816,0.7638,4.4476745609,1.0416,0.3038,1.085,3.34,0.46,3.3715278436
2020-02-20 15:30:00,4.29136,0.9424800000000001,4.3936362162,1.07136,0.31248000000000004,1.116,3.22,0.63,3.2810516607
2020-02-20 16:00:00,4.17248,0.8686400000000001,4.2619390892,1.0924800000000001,0.31864000000000003,1.138,3.08,0.55,3.1287217837
2020-02-20 16:30:00,4.04928,0.6460400000000001,4.10049219,1.04928,0.30604000000000003,1.093,3.0,0.34,3.0192051934
2020-02-20 17:00:00,4.2392,0.6256,4.285112834,0.9792000000000001,0.2856,1.02,3.26,0.34,3.2776821078
2020-02-20 17:30:00,4.90352,0.6843600000000001,4.9510460511000005,1.04352,0.30436,1.087,3.86,0.38,3.8786595623
2020-02-20 18:00:00,5.21968,0.7032400000000001,5.2668402102,1.03968,0.30324,1.083,4.18,0.4,4.1990951406
2020-02-20 18:30:00,5.71856,0.9270800000000001,5.7932206759,1.01856,0.29708,1.061,4.7,0.63,4.742035428
2020-02-20 19:00:00,5.64104,0.9607200000000001,5.7222648663,1.03104,0.30072000000000004,1.074,4.61,0.66,4.6570054756
2020-02-20 19:30:00,5.28024,0.9613200000000001,5.3670355505,0.9302400000000001,0.27132,0.969,4.35,0.6900000000000001,4.4043841794
2020-02-20 20:00:00,5.33256,1.02908,5.4309485175,0.92256,0.26908000000000004,0.961,4.41,0.76,4.4750083799
2020-02-20 20:30:00,5.29496,0.96228,5.3816897161,0.8649600000000001,0.25228,0.901,4.43,0.71,4.4865354117
2020-02-20 21:00:00,4.9748,1.0064,5.0755764205,0.8448,0.2464,0.88,4.13,0.76,4.199345187
2020-02-20 21:30:00,4.44912,0.9301600000000001,4.5453125745000005,0.78912,0.23016000000000003,0.8220000000000001,3.66,0.7000000000000001,3.7263386856
2020-02-20 22:00:00,4.43248,0.8986400000000001,4.5226577142,0.85248,0.24864000000000003,0.888,3.58,0.65,3.6385299229
2020-02-20 22:30:00,4.06848,0.84164,4.1546224136,0.8284800000000001,0.24164000000000002,0.863,3.24,0.6000000000000001,3.2950872523
2020-02-20 23:00:00,3.36104,0.75072,3.4438598113,0.7910400000000001,0.23072,0.8240000000000001,2.5700000000000003,0.52,2.6220793276
2020-02-20 23:30:00,3.14248,0.7186400000000001,3.2236041941,0.85248,0.24864000000000003,0.888,2.29,0.47000000000000003,2.3377339455
2020-02-21 00:00:00,3.12608,0.7584400000000001,3.2167697151,0.8860800000000001,0.25844,0.923,2.24,0.5,2.2951252689
2020-02-21 00:30:00,3.4504,0.7722,3.5357535264999997,0.8304,0.2422,0.865,2.62,0.53,2.6730693968
2020-02-21 01:00:00,3.79096,0.7752800000000001,3.8694233162,0.84096,0.24528000000000003,0.876,2.95,0.53,2.9972320564
2020-02-21 01:30:00,3.89352,0.72936,3.9612452588,0.68352,0.19936,0.712,3.21,0.53,3.2534596970000003
2020-02-21 02:00:00,3.94032,0.67676,3.9980152326000002,0.64032,0.18676,0.667,3.3,0.49,3.3361804508
2020-02-21 02:30:00,3.82496,0.6722800000000001,3.8835910444,0.6249600000000001,0.18228000000000003,0.651,3.2,0.49,3.2372982563
2020-02-21 03:00:00,3.9540800000000003,0.7474400000000001,4.024104273,0.81408,0.23744,0.848,3.14,0.51,3.1811475917
2020-02-21 03:30:00,3.72208,0.7464400000000001,3.7961891681,0.7420800000000001,0.21644000000000002,0.773,2.98,0.53,3.0267639485
2020-02-21 04:00:00,3.77744,0.72592,3.8465585658,0.8774400000000001,0.25592000000000004,0.914,2.9,0.47000000000000003,2.9378393421
2020-02-21 04:30:00,3.74208,0.7314400000000001,3.8128948582,0.8620800000000001,0.25144,0.898,2.88,0.48,2.9197260145
2020-02-21 05:00:00,3.188,0.444,3.2187699514,0.768,0.224,0.8,2.42,0.22,2.4299794238
2020-02-21 05:30:00,3.6116,0.4138,3.6352283285,1.0416,0.3038,1.085,2.5700000000000003,0.11,2.5723530084
2020-02-21 06:00:00,3.9355200000000004,0.49536,3.9665727272,1.11552,0.32536000000000004,1.162,2.8200000000000003,0.17,2.8251194665
2020-02-21 06:30:00,4.28072,0.6239600000000001,4.3259553627,1.11072,0.32396,1.157,3.17,0.30000000000000004,3.1841639405
2020-02-21 07:00:00,4.46456,0.69508,4.5183439665,1.11456,0.32508000000000004,1.161,3.35,0.37,3.3703708995
2020-02-21 07:30:00,4.2908,0.5844,4.3304142989,0.9408000000000001,0.27440000000000003,0.98,3.35,0.31,3.3643127084
2020-02-21 08:00:00,4.29896,0.6792800000000001,4.352295762,0.8889600000000001,0.25928,0.926,3.41,0.42,3.4357677454
2020-02-21 08:30:00,4.1944,0.8042,4.2707995739,0.9744,0.2842,1.015,3.22,0.52,3.2617173391
2020-02-21 09:00:00,4.46152,0.88836,4.54910367,1.09152,0.31836000000000003,1.137,3.37,0.5700000000000001,3.4178648306
2020-02-21 09:30:00,4.49992,0.8795600000000001,4.5850742415,1.12992,0.32956,1.177,3.37,0.55,3.4145863586000003
2020-02-21 10:00:00,4.4676,0.8618,4.5499614284,1.1376,0.33180000000000004,1.185,3.33,0.53,3.3719134034
2020-02-21 10:30:00,4.4408,0.7894,4.5104164996,1.0608,0.3094,1.105,3.38,0.48,3.4139127112
2020-02-21 11:00:00,4.39088,0.8948400000000001,4.4811344323,1.01088,0.29484000000000005,1.053,3.38,0.6000000000000001,3.4328413887
2020-02-21 11:30:00,4.1484,0.8762000000000001,4.2399232304,0.8784000000000001,0.25620000000000004,0.915,3.27,0.62,3.3282578025
2020-02-21 12:00:00,4.44536,0.99948,4.5563346892,1.0953600000000001,0.31948000000000004,1.141,3.35,0.68,3.4183183
2020-02-21 12:30:00,4.52472,0.9309600000000001,4.6194997132,1.13472,0.33096000000000003,1.182,3.39,0.6000000000000001,3.4426879034
2020-02-21 13:00:00,4.56088,0.9098400000000001,4.6507456606,1.13088,0.32984,1.178,3.43,0.58,3.478692283
2020-02-21 13:30:00,4.6985600000000005,0.96208,4.7960467054,1.13856,0.33208000000000004,1.186,3.56,0.63,3.6153146474
2020-02-21 14:00:00,4.70952,1.01236,4.8170998952,1.13952,0.33236000000000004,1.187,3.5700000000000003,0.68,3.6341849155
2020-02-21 14:30:00,4.68896,1.01928,4.7984661716,1.12896,0.32928,1.176,3.56,0.6900000000000001,3.6262515081
2020-02-21 15:00:00,4.5332,0.9976,4.6416708199,1.1232,0.3276,1.17,3.41,0.67,3.4751978361
2020-02-21 15:30:00,4.45416,0.91788,4.5477516423,1.12416,0.32788,1.171,3.33,0.59,3.3818633917
2020-02-21 16:00:00,4.498,0.799,4.5684138385,1.1280000000000001,0.329,1.175,3.37,0.47000000000000003,3.4026166402
2020-02-21 16:30:00,4.48472,0.68096,4.536123896,1.13472,0.33096000000000003,1.182,3.35,0.35000000000000003,3.3682339586
2020-02-21 17:00:00,4.50336,0.6734800000000001,4.5534411822,1.14336,0.33348000000000005,1.191,3.36,0.34,3.377158569
2020-02-21 17:30:00,4.84992,0.6095600000000001,4.8880760428,1.12992,0.32956,1.177,3.7199999999999998,0.28,3.7305227516
2020-02-21 18:00:00,4.9628,0.5904,4.9977951138000005,1.1328,0.3304,1.18,3.83,0.26,3.8388149213
2020-02-21 18:30:00,5.2637599999999996,0.76068,5.3184399404,1.13376,0.33068000000000003,1.181,4.13,0.43,4.1523246501
2020-02-21 19:00:00,5.21472,0.95096,5.3007197247,1.13472,0.33096000000000003,1.182,4.08,0.62,4.126838984
2020-02-21 19:30:00,5.05992,1.01956,5.1616172853,1.12992,0.32956,1.177,3.93,0.6900000000000001,3.9901127804
2020-02-21 20:00:00,4.93088,1.08984,5.0498840383,1.13088,0.32984,1.178,3.8,0.76,3.8752548303000003
2020-02-21 20:30:00,4.93992,1.06956,5.0543810897,1.12992,0.32956,1.177,3.81,0.74,3.8811982686
2020-02-21 21:00:00,4.77896,1.03928,4.8906606507,1.12896,0.32928,1.176,3.65,0.71,3.7184136403
2020-02-21 21:30:00,4.37416,0.9878800000000001,4.4843263262,1.12416,0.32788,1.171,3.25,0.66,3.3163383422
2020-02-21 22:00:00,4.05608,0.9684400000000001,4.170091246,1.12608,0.32844,1.173,2.93,0.64,2.9990831932
2020-02-21 22:30:00,3.7347200000000003,0.8909600000000001,3.8395238246,1.13472,0.33096000000000003,1.182,2.6,0.56,2.6596240336
2020-02-21 23:00:00,3.44704,0.9087200000000001,3.5648081014,1.12704,0.32872,1.174,2.32,0.58,2.3914012629
2020-02-21 23:30:00,3.18592,0.90256,3.3112989596,1.10592,0.32256,1.152,2.08,0.58,2.1593517546
2020-02-22 00:00:00,2.96368,0.8702400000000001,3.0888050764,1.06368,0.31024,1.108,1.9,0.56,1.980807916
2020-02-22 00:30:00,3.02776,0.8726800000000001,3.1510158679,1.03776,0.30268,1.081,1.99,0.5700000000000001,2.0700241544
2020-02-22 01:00:00,3.5584,0.9062,3.6719761709,1.1184,0.3262,1.165,2.44,0.58,2.5079872408
2020-02-22 01:30:00,3.5832,0.7926000000000001,3.6698143005,1.0032,0.2926,1.045,2.58,0.5,2.6280030441
2020-02-22 02:00:00,3.57848,0.80164,3.6671713622,1.06848,0.31164000000000003,1.113,2.51,0.49,2.5573814733
2020-02-22 02:30:00,3.63376,0.8306800000000001,3.7274979544,1.13376,0.33068000000000003,1.181,2.5,0.5,2.5495097568
2020-02-22 03:00:00,3.45648,0.7706400000000001,3.5413472013,0.99648,0.29064,1.038,2.46,0.48,2.5063918289
2020-02-22 03:30:00,3.56992,0.8095600000000001,3.6605622792,1.12992,0.32956,1.177,2.44,0.48,2.4867649668
2020-02-22 04:00:00,3.44088,0.8098400000000001,3.5348968868,1.13088,0.32984,1.178,2.31,0.48,2.3593431289
2020-02-22 04:30:00,3.28568,0.77124,3.3749821037,1.13568,0.33124000000000003,1.183,2.15,0.44,2.1945614596
2020-02-22 05:00:00,3.12184,0.7401200000000001,3.2083738249,1.13184,0.33012,1.179,1.99,0.41000000000000003,2.031797234
2020-02-22 05:30:00,2.77896,0.38928,2.8060929422000003,1.12896,0.32928,1.176,1.65,0.06,1.6510905487
2020-02-22 06:00:00,2.8018400000000003,0.36012000000000005,2.824888281,1.13184,0.33012,1.179,1.67,0.03,1.6702694393000002
2020-02-22 06:30:00,3.178,0.34900000000000003,3.1971057224,1.1280000000000001,0.329,1.175,2.05,0.02,2.0500975587
2020-02-22 07:00:00,3.40184,0.35012000000000004,3.4198098485,1.13184,0.33012,1.179,2.27,0.02,2.270088104
2020-02-22 07:30:00,3.62896,0.37928,3.6487263531,1.12896,0.32928,1.176,2.5,0.05,2.50049995
2020-02-22 08:00:00,3.69184,0.38012,3.7113574067,1.13184,0.33012,1.179,2.56,0.05,2.5604882347
2020-02-22 08:30:00,3.79088,0.43984,3.8163110984,1.13088,0.32984,1.178,2.66,0.11,2.6622734645
2020-02-22 09:00:00,3.85296,0.39628,3.8732852464,1.15296,0.33628,1.201,2.7,0.06,2.7006665844
2020-02-22 09:30:00,3.882,0.466,3.909869563,1.152,0.336,1.2,2.73,0.13,2.7330934854
2020-02-22 10:00:00,3.9527200000000002,0.5049600000000001,3.9848437861,1.18272,0.34496000000000004,1.232,2.77,0.16,2.7746170907
2020-02-22 10:30:00,3.85312,0.48216000000000003,3.8831703542,1.17312,0.34216,1.222,2.68,0.14,2.6836542251
2020-02-22 11:00:00,3.69872,0.45796000000000003,3.7269635093,1.15872,0.33796000000000004,1.207,2.54,0.12,2.5428330657
2020-02-22 11:30:00,3.6939200000000003,0.43656000000000006,3.7196276158,1.15392,0.33656,1.202,2.54,0.1,2.5419677417
2020-02-22 12:00:00,3.73368,0.46524000000000004,3.7625542654,1.18368,0.34524000000000005,1.233,2.55,0.12,2.5528219679
2020-02-22 12:30:00,3.79096,0.5102800000000001,3.8251488075999998,1.20096,0.35028000000000004,1.251,2.59,0.16,2.5949373788
2020-02-22 13:00:00,3.82056,0.52308,3.8562016804,1.21056,0.35308,1.2610000000000001,2.61,0.17,2.6155305389
2020-02-22 13:30:00,4.09352,0.59936,4.1371655031,1.16352,0.33936000000000005,1.212,2.93,0.26,2.941513216
2020-02-22 14:00:00,4.10312,0.60216,4.1470700983,1.17312,0.34216,1.222,2.93,0.26,2.941513216
