Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-02-22 14:30:00,4.05184,0.51012,4.083825388,1.13184,0.33012,1.179,2.92,0.18,2.9255426847
2020-02-22 15:00:00,4.2092,0.5106,4.2400562496,1.0992,0.3206,1.145,3.11,0.19,3.115798453
2020-02-22 15:30:00,4.04416,0.51788,4.0771840528,1.12416,0.32788,1.171,2.92,0.19,2.9261749777
2020-02-22 16:00:00,3.98032,0.50676,4.0124497505,1.12032,0.32676000000000005,1.167,2.86,0.18,2.8656587375
2020-02-22 16:30:00,3.95808,0.43444000000000005,3.9818507506,1.07808,0.31444000000000005,1.123,2.88,0.12,2.8824989159000003
2020-02-22 17:00:00,4.12392,0.39656,4.1429429154,0.9139200000000001,0.26656,0.9520000000000001,3.21,0.13,3.2126313203
2020-02-22 17:30:00,4.56216,0.53688,4.5936416926,1.05216,0.30688000000000004,1.096,3.51,0.23,3.5175275408
2020-02-22 18:00:00,5.20864,0.6575200000000001,5.2499774476,1.08864,0.31752,1.134,4.12,0.34,4.1340053217
2020-02-22 18:30:00,5.20696,0.57828,5.2389732009,1.05696,0.30828,1.101,4.15,0.27,4.1587738578
2020-02-22 19:00:00,4.81552,0.47036000000000006,4.8384368757,0.9955200000000001,0.29036,1.037,3.8200000000000003,0.18,3.8242384863
2020-02-22 19:30:00,4.6072,0.43960000000000005,4.6281248903000005,1.0272000000000001,0.29960000000000003,1.07,3.58,0.14,3.5827363844
2020-02-22 20:00:00,4.46464,0.46052000000000004,4.4883280852,1.06464,0.31052,1.109,3.4,0.15,3.403307215
2020-02-22 20:30:00,4.38904,0.5197200000000001,4.4197037231,0.9590400000000001,0.27972,0.999,3.43,0.24,3.4383862494
2020-02-22 21:00:00,3.964,0.497,3.9950350437,0.744,0.217,0.775,3.22,0.28,3.2321509865999998
2020-02-22 21:30:00,3.7768,0.3724,3.7951152815,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.98,0.14,2.983286778
2020-02-22 22:00:00,3.32192,0.26556,3.3325177569,0.60192,0.17556000000000002,0.627,2.7199999999999998,0.09,2.7214885633
2020-02-22 22:30:00,3.12016,0.27588,3.132332709,0.74016,0.21588000000000002,0.771,2.38,0.06,2.3807561824
2020-02-22 23:00:00,2.82568,0.23124000000000003,2.8351259937,0.65568,0.19124000000000002,0.683,2.17,0.04,2.1703686323
2020-02-22 23:30:00,2.6939200000000003,0.18156000000000003,2.7000312961,0.5539200000000001,0.16156,0.577,2.14,0.02,2.1400934558999998
2020-02-23 00:00:00,2.52624,0.14932,2.5306491262,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.98,-0.01,1.9800252524
2020-02-23 00:30:00,2.8716,0.2538,2.8827939573,0.8016000000000001,0.2338,0.835,2.07,0.02,2.0700966161
2020-02-23 01:00:00,3.18624,0.23932000000000003,3.1952150788,0.78624,0.22932000000000002,0.8190000000000001,2.4,0.01,2.4000208332
2020-02-23 01:30:00,3.68192,0.26056,3.6911280661,0.9619200000000001,0.28056000000000003,1.002,2.7199999999999998,-0.02,2.7200735284
2020-02-23 02:00:00,3.52744,0.22592,3.5346672828,0.8774400000000001,0.25592000000000004,0.914,2.65,-0.03,2.6501698059
2020-02-23 02:30:00,3.28608,0.17844000000000002,3.2909212388,0.6460800000000001,0.18844000000000002,0.673,2.64,-0.01,2.6400189393
2020-02-23 03:00:00,3.176,0.158,3.1799276721,0.5760000000000001,0.168,0.6000000000000001,2.6,-0.01,2.6000192307
2020-02-23 03:30:00,3.31008,0.17544,3.314726052,0.67008,0.19544,0.6980000000000001,2.64,-0.02,2.6400757565
2020-02-23 04:00:00,3.3128,0.2404,3.3215111019,0.8928,0.2604,0.93,2.42,-0.02,2.4200826431999998
2020-02-23 04:30:00,3.19592,0.30256000000000005,3.2102098374,1.10592,0.32256,1.152,2.09,-0.02,2.0900956916
2020-02-23 05:00:00,2.99664,0.31152,3.0127887413,1.13664,0.33152000000000004,1.184,1.8599999999999999,-0.02,1.8601075238
2020-02-23 05:30:00,2.84512,0.30816000000000004,2.8617600179,1.12512,0.32816,1.172,1.72,-0.02,1.7201162751
2020-02-23 06:00:00,2.898,0.339,2.9177602712,1.1280000000000001,0.329,1.175,1.77,0.01,1.7700282484
2020-02-23 06:30:00,3.0276,0.3418,3.0468326177,1.1376,0.33180000000000004,1.185,1.8900000000000001,0.01,1.8900264548
2020-02-23 07:00:00,3.13896,0.34928000000000003,3.1583328514,1.12896,0.32928,1.176,2.01,0.02,2.0100995
2020-02-23 07:30:00,3.2880000000000003,0.339,3.3054296241,1.1280000000000001,0.329,1.175,2.16,0.01,2.160023148
2020-02-23 08:00:00,3.38088,0.35984000000000005,3.399975647,1.13088,0.32984,1.178,2.25,0.03,2.2501999911
2020-02-23 08:30:00,3.40472,0.41096000000000005,3.4294323729,1.13472,0.33096000000000003,1.182,2.27,0.08,2.2714092542
2020-02-23 09:00:00,3.4176,0.4418,3.4460378698,1.1376,0.33180000000000004,1.185,2.2800000000000002,0.11,2.2826519665
2020-02-23 09:30:00,3.6295200000000003,0.52236,3.6669163339,1.13952,0.33236000000000004,1.187,2.49,0.19,2.4972384748
2020-02-23 10:00:00,3.71856,0.46208000000000005,3.7471597778,1.13856,0.33208000000000004,1.186,2.58,0.13,2.5832731176
2020-02-23 10:30:00,3.7408,0.47440000000000004,3.7707611964,1.1808,0.34440000000000004,1.23,2.56,0.13,2.563298656
2020-02-23 11:00:00,3.8648,0.4314,3.8888025149,1.2048,0.3514,1.255,2.66,0.08,2.6612027356
2020-02-23 11:30:00,3.88392,0.45656,3.9106625526,1.15392,0.33656,1.202,2.73,0.12,2.7326360899
2020-02-23 12:00:00,3.6535200000000003,0.40936000000000006,3.676381917,1.16352,0.33936000000000005,1.212,2.49,0.07,2.4909837414
2020-02-23 12:30:00,3.93856,0.40208000000000005,3.9590305884,1.13856,0.33208000000000004,1.186,2.8,0.07,2.8008748633
2020-02-23 13:00:00,4.05184,0.42012000000000005,4.0735621021,1.13184,0.33012,1.179,2.92,0.09,2.9213866571000002
2020-02-23 13:30:00,3.9793600000000002,0.51648,4.0127369214,1.11936,0.32648000000000005,1.166,2.86,0.19,2.8663042407
2020-02-23 14:00:00,4.14144,0.45292000000000004,4.1661327151,1.14144,0.33292000000000005,1.189,3.0,0.12,3.0023990408
2020-02-23 14:30:00,3.8468,0.47740000000000005,3.8763102301,1.1568,0.33740000000000003,1.205,2.69,0.14,2.693640659
2020-02-23 15:00:00,3.5366400000000002,0.49652,3.5713239282,1.01664,0.29652,1.059,2.52,0.2,2.5279240495
2020-02-23 15:30:00,3.58848,0.47164000000000006,3.6193415147,1.06848,0.31164000000000003,1.113,2.52,0.16,2.5250742563
2020-02-23 16:00:00,3.80912,0.35516000000000003,3.8256416194,0.90912,0.26516,0.9470000000000001,2.9,0.09,2.9013962156
2020-02-23 16:30:00,4.25296,0.32128,4.2650779125,0.7929600000000001,0.23128,0.8260000000000001,3.46,0.09,3.4611703223
2020-02-23 17:00:00,4.32704,0.30372000000000005,4.3376861343,0.76704,0.22372000000000003,0.799,3.56,0.08,3.560898763
2020-02-23 17:30:00,4.46616,0.17388,4.4695435337,0.35616000000000003,0.10388000000000001,0.371,4.11,0.07,4.1105960638
2020-02-23 18:00:00,5.024,0.28700000000000003,5.0321908748,0.504,0.147,0.525,4.52,0.14,4.5221676217999995
2020-02-23 18:30:00,5.02208,0.26144,5.0288804321,0.38208000000000003,0.11144000000000001,0.398,4.64,0.15,4.6424239358
2020-02-23 19:00:00,4.7812,0.2516,4.7878153682,0.2112,0.0616,0.22,4.57,0.19,4.5739479665000005
2020-02-23 19:30:00,4.60656,0.24608000000000002,4.6131280494,0.22656,0.06608,0.23600000000000002,4.38,0.18,4.3836970698
2020-02-23 20:00:00,4.3116,0.17880000000000001,4.3153057829,0.2016,0.058800000000000005,0.21,4.11,0.12,4.1117514516
2020-02-23 20:30:00,4.41584,0.18712,4.419802801,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.22,0.13,4.2220018948
2020-02-23 21:00:00,4.18816,0.13488,4.1903313473,0.18816000000000002,0.054880000000000005,0.196,4.0,0.08,4.00079992
2020-02-23 21:30:00,3.7183200000000003,0.14076000000000002,3.7209833378,0.20832,0.06076,0.217,3.51,0.08,3.5109115625
2020-02-23 22:00:00,3.3308,0.0944,3.3321374521,0.22080000000000002,0.0644,0.23,3.11,0.03,3.1101446912
2020-02-23 22:30:00,3.19056,0.05308,3.1910015042,0.25056,0.07308,0.261,2.94,-0.02,2.9400680264
2020-02-23 23:00:00,2.91576,0.04168,2.9160578869,0.24576000000000003,0.07168000000000001,0.256,2.67,-0.03,2.670168534
2020-02-23 23:30:00,2.46464,0.08552000000000001,2.4661232735,0.22464,0.06552000000000001,0.234,2.24,0.02,2.2400892839
2020-02-24 00:00:00,2.30584,0.04712,2.3063214,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.11,-0.01,2.1100236965
2020-02-24 00:30:00,2.49104,0.03572,2.4912960884,0.19104000000000002,0.055720000000000006,0.199,2.3,-0.02,2.3000869549000003
2020-02-24 01:00:00,3.05752,0.05636000000000001,3.0580394046,0.22752000000000003,0.06636,0.23700000000000002,2.83,-0.01,2.8300176678
2020-02-24 01:30:00,3.29976,0.05868,3.3002817152,0.26976,0.07868,0.281,3.03,-0.02,3.0300660059
2020-02-24 02:00:00,3.19824,0.035320000000000004,3.1984350236,0.25824,0.07532000000000001,0.269,2.94,-0.04,2.9402720963
2020-02-24 02:30:00,3.31544,0.06992000000000001,3.3161771967,0.44544000000000006,0.12992,0.464,2.87,-0.06,2.8706271092
2020-02-24 03:00:00,3.198,0.064,3.1986403361,0.528,0.154,0.55,2.67,-0.09,2.6715164233
2020-02-24 03:30:00,3.1876,0.1218,3.1899261747,0.6576000000000001,0.1918,0.685,2.5300000000000002,-0.07,2.5309681941999997
2020-02-24 04:00:00,3.10184,0.20012000000000002,3.1082888218,0.8918400000000001,0.26012,0.929,2.21,-0.06,2.2108143296
2020-02-24 04:30:00,2.96216,0.20188,2.9690313909,0.9321600000000001,0.27188,0.971,2.03,-0.07,2.031206538
2020-02-24 05:00:00,2.84776,0.28268000000000004,2.8617555801,1.03776,0.30268,1.081,1.81,-0.02,1.8101104939
2020-02-24 05:30:00,3.20256,0.24908000000000002,3.2122315296,0.92256,0.26908000000000004,0.961,2.2800000000000002,-0.02,2.2800877176
2020-02-24 06:00:00,3.52752,0.28636,3.5391241007,0.94752,0.27636000000000005,0.987,2.58,0.01,2.5800193798
2020-02-24 06:30:00,3.98088,0.35484000000000004,3.9966632332,0.77088,0.22484,0.803,3.21,0.13,3.2126313203
2020-02-24 07:00:00,4.19184,0.44512,4.2154067894,0.7718400000000001,0.22512000000000001,0.804,3.42,0.22,3.4270687183
2020-02-24 07:30:00,4.36064,0.48852000000000007,4.3879189828000005,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.44,0.22,3.4470277051
2020-02-24 08:00:00,4.34288,0.69584,4.3982723881,1.08288,0.31584,1.1280000000000001,3.26,0.38,3.282072516
2020-02-24 08:30:00,4.21808,0.7144400000000001,4.2781565423,1.07808,0.31444000000000005,1.123,3.14,0.4,3.1653751752
2020-02-24 09:00:00,4.13096,0.85528,4.2185701843,1.08096,0.31528,1.126,3.05,0.54,3.0974344222
2020-02-24 09:30:00,4.13016,0.92088,4.2315767274,1.10016,0.32088,1.146,3.03,0.6000000000000001,3.0888347317
2020-02-24 10:00:00,4.20976,0.9236800000000001,4.3099030152,1.10976,0.32368,1.156,3.1,0.6000000000000001,3.1575306808
2020-02-24 10:30:00,4.2328,0.9604,4.3403875403,1.1328,0.3304,1.18,3.1,0.63,3.1633684578
2020-02-24 11:00:00,4.05408,0.9724400000000001,4.1690771401,1.17408,0.34244,1.223,2.88,0.63,2.9481010837
2020-02-24 11:30:00,4.12704,1.01372,4.2497161552,1.24704,0.36372000000000004,1.299,2.88,0.65,2.9524396692
2020-02-24 12:00:00,4.12744,0.9309200000000001,4.2311195918,1.23744,0.36092,1.289,2.89,0.5700000000000001,2.9456747954
2020-02-24 12:30:00,4.01688,0.84784,4.1053815413,1.22688,0.35784000000000005,1.278,2.79,0.49,2.8327018904
2020-02-24 13:00:00,3.90768,0.8122400000000001,3.9912024253,1.20768,0.35224000000000005,1.258,2.7,0.46,2.7389048905999998
2020-02-24 13:30:00,3.96712,0.7991600000000001,4.0468132895,1.19712,0.34916,1.2469999999999999,2.77,0.45,2.8063143088
2020-02-24 14:00:00,3.89424,0.81832,3.9792904895000003,1.19424,0.34832,1.244,2.7,0.47000000000000003,2.7406021236
2020-02-24 14:30:00,4.00152,0.90336,4.1022215445,1.21152,0.35336,1.262,2.79,0.55,2.8436947797
2020-02-24 15:00:00,3.95904,0.8897200000000001,4.0577825718,1.19904,0.34972000000000003,1.249,2.76,0.54,2.8123299949
2020-02-24 15:30:00,3.93176,0.90468,4.0344990519,1.18176,0.34468000000000004,1.231,2.75,0.56,2.8064390248
2020-02-24 16:00:00,4.00792,0.8835600000000001,4.1041565516,1.17792,0.34356000000000003,1.227,2.83,0.54,2.8810588331
2020-02-24 16:30:00,4.086,0.783,4.1603467404,1.176,0.343,1.225,2.91,0.44,2.9430766215
2020-02-24 17:00:00,4.28064,0.7385200000000001,4.3438796714,1.16064,0.33852000000000004,1.209,3.12,0.4,3.1455365202
2020-02-24 17:30:00,4.652,0.766,4.7146431466,1.152,0.336,1.2,3.5,0.43,3.5263153574
2020-02-24 18:00:00,4.86856,0.7420800000000001,4.9247902696,1.13856,0.33208000000000004,1.186,3.73,0.41000000000000003,3.7524658559
2020-02-24 18:30:00,5.10408,0.8224400000000001,5.1699168465,1.17408,0.34244,1.223,3.93,0.48,3.9592044655
2020-02-24 19:00:00,5.10064,0.9285200000000001,5.1844650447,1.16064,0.33852000000000004,1.209,3.94,0.59,3.9839302203
2020-02-24 19:30:00,5.1116,1.1388,5.2369189415,1.1616,0.3388,1.21,3.95,0.8,4.0301985063
2020-02-24 20:00:00,4.94872,1.14796,5.0801222229,1.15872,0.33796000000000004,1.207,3.79,0.81,3.8755902776
2020-02-24 20:30:00,5.13336,1.07348,5.2444012242,1.14336,0.33348000000000005,1.191,3.99,0.74,4.0580413995
2020-02-24 21:00:00,4.7216000000000005,1.0388,4.8345229341,0.9216000000000001,0.26880000000000004,0.96,3.8,0.77,3.8772283915
2020-02-24 21:30:00,4.50408,0.9524400000000001,4.6036809837,0.93408,0.27244,0.973,3.5700000000000003,0.68,3.6341849155
2020-02-24 22:00:00,3.95704,0.9387200000000001,4.0668612959,0.88704,0.25872,0.924,3.07,0.68,3.1444077344
2020-02-24 22:30:00,3.49384,0.8261200000000001,3.5901799676,0.84384,0.24612000000000003,0.879,2.65,0.58,2.712729253
2020-02-24 23:00:00,3.25984,0.92412,3.3882967107,0.9398400000000001,0.27412000000000003,0.979,2.32,0.65,2.4093360081
2020-02-24 23:30:00,2.91448,0.83464,3.0316361259,0.8044800000000001,0.23464000000000002,0.838,2.11,0.6000000000000001,2.1936499265
2020-02-25 00:00:00,2.66952,0.8273600000000001,2.7947918706,0.7795200000000001,0.22736,0.812,1.8900000000000001,0.6000000000000001,1.9829523444000001
2020-02-25 00:30:00,2.65752,0.8163600000000001,2.7800820491,0.70752,0.20636000000000002,0.737,1.9500000000000002,0.61,2.0431837901
2020-02-25 01:00:00,2.91336,0.7084800000000001,2.9982679,0.5433600000000001,0.15848,0.5660000000000001,2.37,0.55,2.4329817098
2020-02-25 01:30:00,3.348,0.724,3.4253875692999998,0.768,0.224,0.8,2.58,0.5,2.6280030441
2020-02-25 02:00:00,3.35624,0.69932,3.4283225344,0.78624,0.22932000000000002,0.8190000000000001,2.5700000000000003,0.47000000000000003,2.6126232028
2020-02-25 02:30:00,3.82024,0.7563200000000001,3.8943874486,1.05024,0.30632000000000004,1.094,2.77,0.45,2.8063143088
2020-02-25 03:00:00,3.85912,0.8001600000000001,3.9412007307,1.02912,0.30016000000000004,1.072,2.83,0.5,2.8738301968
2020-02-25 03:30:00,3.55304,0.7917200000000001,3.6401804626,0.86304,0.25172,0.899,2.69,0.54,2.7436654315
2020-02-25 04:00:00,3.20136,0.6974800000000001,3.2764590948,0.7113600000000001,0.20748000000000003,0.741,2.49,0.49,2.5377549133
2020-02-25 04:30:00,3.12784,0.5831200000000001,3.1817309754,0.6278400000000001,0.18312,0.654,2.5,0.4,2.5317977802
2020-02-25 05:00:00,2.9084000000000003,0.32120000000000004,2.9260827056,0.5184,0.1512,0.54,2.39,0.17,2.396038397
2020-02-25 05:30:00,3.45992,0.33456,3.476057652,0.76992,0.22456,0.802,2.69,0.11,2.6922481312
2020-02-25 06:00:00,3.47568,0.38624,3.497074892,0.77568,0.22624000000000002,0.808,2.7,0.16,2.7047365861
2020-02-25 06:30:00,3.67784,0.42812000000000006,3.7026738717,0.5078400000000001,0.14812,0.529,3.17,0.28,3.1823419049
2020-02-25 07:00:00,4.06696,0.48328000000000004,4.0955736106,0.45696000000000003,0.13328,0.47600000000000003,3.61,0.35000000000000003,3.626927074
2020-02-25 07:30:00,4.18672,0.46696000000000004,4.2126803819,0.60672,0.17696,0.632,3.58,0.29,3.5917266043
2020-02-25 08:00:00,4.2052,0.5286000000000001,4.2382926987,0.7152000000000001,0.2086,0.745,3.49,0.32,3.5046397818
2020-02-25 08:30:00,3.7272,0.5846,3.7727678169,0.6672,0.19460000000000002,0.6950000000000001,3.06,0.39,3.0847528264
2020-02-25 09:00:00,3.84816,0.65988,3.9043279831,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.06,0.43,3.0900647242
2020-02-25 09:30:00,3.64664,0.67152,3.7079539371,0.8966400000000001,0.26152000000000003,0.934,2.75,0.41000000000000003,2.7803956553
2020-02-25 10:00:00,3.45704,0.69872,3.5269441731,0.88704,0.25872,0.924,2.5700000000000003,0.44,2.6073933343
2020-02-25 10:30:00,3.42008,0.69044,3.4890764681,0.7900800000000001,0.23044,0.8230000000000001,2.63,0.46,2.6699250925999998
2020-02-25 11:00:00,3.19056,0.69308,3.2649705971,0.7305600000000001,0.21308000000000002,0.761,2.46,0.48,2.5063918289
2020-02-25 11:30:00,3.06864,0.6475200000000001,3.1362132581,0.6086400000000001,0.17752,0.634,2.46,0.47000000000000003,2.5044959573
2020-02-25 12:00:00,3.44984,0.66412,3.5131825172999998,0.69984,0.20412000000000002,0.729,2.75,0.46,2.7882073094
2020-02-25 12:30:00,3.6330400000000003,0.72672,3.7050103374,0.74304,0.21672000000000002,0.774,2.89,0.51,2.9346550053
2020-02-25 13:00:00,4.14496,0.7922800000000001,4.2200001185,0.8649600000000001,0.25228,0.901,3.2800000000000002,0.54,3.3241540277
2020-02-25 13:30:00,4.2484,0.6962,4.3050664339,0.6384000000000001,0.1862,0.665,3.61,0.51,3.6458469524
2020-02-25 14:00:00,4.3008,0.7994,4.374462367,0.8208000000000001,0.2394,0.855,3.48,0.56,3.5247694960000002
2020-02-25 14:30:00,4.13784,0.7281200000000001,4.2014138811,0.7478400000000001,0.21812,0.779,3.39,0.51,3.4281481882
2020-02-25 15:00:00,3.77504,0.57772,3.8189903640000002,0.33504,0.09772,0.34900000000000003,3.44,0.48,3.4733269354000003
2020-02-25 15:30:00,4.0832,0.5476,4.119755818,0.4032,0.11760000000000001,0.42,3.68,0.43,3.7050371118000003
2020-02-25 16:00:00,4.20888,0.59384,4.2505666446,0.6988800000000001,0.20384000000000002,0.728,3.51,0.39,3.5316002039
2020-02-25 16:30:00,4.31552,0.51536,4.3461832451,0.6355200000000001,0.18536000000000002,0.662,3.68,0.33,3.6947665691
2020-02-25 17:00:00,4.90792,0.5585600000000001,4.9396020083,0.8179200000000001,0.23856000000000002,0.852,4.09,0.32,4.1024992383
2020-02-25 17:30:00,5.15424,0.5883200000000001,5.1877076248,0.7142400000000001,0.20832,0.744,4.44,0.38,4.4562315918
2020-02-25 18:00:00,5.07992,0.55456,5.1101001947,0.76992,0.22456,0.802,4.31,0.33,4.3226149493
2020-02-25 18:30:00,5.3288,0.5234,5.3544427348,0.38880000000000003,0.1134,0.405,4.94,0.41000000000000003,4.9569849707
2020-02-25 19:00:00,5.7172,0.9446,5.7947083619,0.6672,0.19460000000000002,0.6950000000000001,5.05,0.75,5.1053893093
2020-02-25 19:30:00,5.81832,0.9857600000000001,5.9012346505,0.80832,0.23576000000000003,0.842,5.01,0.75,5.0658266848
2020-02-25 20:00:00,5.56536,0.9844800000000001,5.6517636893,0.9753600000000001,0.28448,1.016,4.59,0.7000000000000001,4.643070105
2020-02-25 20:30:00,5.71128,1.01204,5.8002538048000005,1.00128,0.29204,1.043,4.71,0.72,4.7647140523000004
2020-02-25 21:00:00,4.72592,0.8625600000000001,4.8039910075000005,0.62592,0.18256000000000003,0.652,4.1,0.68,4.1560076997
2020-02-25 21:30:00,4.58968,0.7232400000000001,4.6463145180000005,0.5596800000000001,0.16324000000000002,0.583,4.03,0.56,4.0687221581
2020-02-25 22:00:00,4.6692800000000005,0.71104,4.7231084679,0.68928,0.20104000000000002,0.718,3.98,0.51,4.0125428347
2020-02-25 22:30:00,4.00976,0.6986800000000001,4.070175549,0.7497600000000001,0.21868,0.781,3.26,0.48,3.2951479481
2020-02-25 23:00:00,3.17408,0.54244,3.2200970482,0.45408000000000004,0.13244,0.47300000000000003,2.7199999999999998,0.41000000000000003,2.7507271766
2020-02-25 23:30:00,2.72352,0.49936,2.7689206561,0.44352,0.12936,0.462,2.2800000000000002,0.37,2.3098268333
2020-02-26 00:00:00,2.9872,0.5846,3.0438661271,0.6672,0.19460000000000002,0.6950000000000001,2.32,0.39,2.352551806
2020-02-26 00:30:00,3.19936,0.6864800000000001,3.2721795794,0.87936,0.25648000000000004,0.916,2.32,0.43,2.3595126615
2020-02-26 01:00:00,3.7308,0.7244,3.8004768122,0.9408000000000001,0.27440000000000003,0.98,2.79,0.45,2.8260573243
2020-02-26 01:30:00,3.70864,0.6125200000000001,3.7588816688,0.7286400000000001,0.21252000000000001,0.759,2.98,0.4,3.0067257939
2020-02-26 02:00:00,3.87808,0.6944400000000001,3.9397653991,0.83808,0.24444000000000002,0.873,3.04,0.45,3.0731254449
2020-02-26 02:30:00,3.89016,0.68588,3.950161541,0.98016,0.28588,1.021,2.91,0.4,2.9373627628000003
2020-02-26 03:00:00,3.8332800000000002,0.6680400000000001,3.8910555123,0.9532800000000001,0.27804,0.993,2.88,0.39,2.9062862901
2020-02-26 03:30:00,3.90696,0.6282800000000001,3.9571545585,0.81696,0.23828000000000002,0.851,3.09,0.39,3.1145144084
2020-02-26 04:00:00,3.63528,0.59904,3.6843058505,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.85,0.37,2.8739171874
2020-02-26 04:30:00,4.06304,0.6667200000000001,4.1173789721,0.9830400000000001,0.28672000000000003,1.024,3.08,0.38,3.1033530254
2020-02-26 05:00:00,4.03912,0.6801600000000001,4.0959868164,1.02912,0.30016000000000004,1.072,3.01,0.38,3.03389189
2020-02-26 05:30:00,3.54704,0.56872,3.5923439702,0.88704,0.25872,0.924,2.66,0.31,2.6780029873
2020-02-26 06:00:00,3.5358400000000003,0.47712000000000004,3.5678856484,0.9158400000000001,0.26712,0.9540000000000001,2.62,0.21,2.6284025567000002
2020-02-26 06:30:00,4.01624,0.53932,4.0522894517,1.02624,0.29932000000000003,1.069,2.99,0.24,2.9996166422
2020-02-26 07:00:00,4.27736,0.39548000000000005,4.2956039156,0.8073600000000001,0.23548000000000002,0.841,3.47,0.16,3.4736868022
2020-02-26 07:30:00,4.312,0.391,4.3296910975,0.792,0.231,0.8250000000000001,3.52,0.16,3.5236344873
2020-02-26 08:00:00,4.03416,0.42788000000000004,4.0567879166,0.6441600000000001,0.18788000000000002,0.671,3.39,0.24,3.3984849566
2020-02-26 08:30:00,4.15752,0.6713600000000001,4.2113770669,0.82752,0.24136000000000002,0.862,3.33,0.43,3.3576479863
2020-02-26 09:00:00,4.02768,0.6922400000000001,4.0867349315,0.9676800000000001,0.28224000000000005,1.008,3.06,0.41000000000000003,3.0873451378
2020-02-26 09:30:00,4.05528,0.6490400000000001,4.1068904052,1.02528,0.29904000000000003,1.068,3.03,0.35000000000000003,3.0501475374
2020-02-26 10:00:00,3.9612,0.6666000000000001,4.0168969367,1.0512,0.30660000000000004,1.095,2.91,0.36,2.9321834868
2020-02-26 10:30:00,3.80232,0.7527600000000001,3.8761172583,1.07232,0.31276000000000004,1.117,2.73,0.44,2.765230551
2020-02-26 11:00:00,3.73872,0.6279600000000001,3.791089685,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.8200000000000003,0.36,2.8428858577
2020-02-26 11:30:00,3.56784,0.67312,3.6307812933,0.8678400000000001,0.25312,0.904,2.7,0.42,2.7324714088
2020-02-26 12:00:00,3.5096,0.6578,3.5707132341,0.8496,0.24780000000000002,0.885,2.66,0.41000000000000003,2.6914122687
2020-02-26 12:30:00,3.51928,0.61104,3.5719324742,0.68928,0.20104000000000002,0.718,2.83,0.41000000000000003,2.8595454183999998
2020-02-26 13:00:00,3.9843200000000003,0.7687600000000001,4.0578070186,1.02432,0.29876,1.067,2.96,0.47000000000000003,2.9970819141
2020-02-26 13:30:00,3.85216,0.77688,3.9297174453,1.05216,0.30688000000000004,1.096,2.8,0.47000000000000003,2.8391724146
2020-02-26 14:00:00,4.1564,0.8602000000000001,4.2444793556,0.9264,0.2702,0.965,3.23,0.59,3.2834433146
2020-02-26 14:30:00,3.9554400000000003,0.9649200000000001,4.0714341699,0.80544,0.23492000000000002,0.839,3.15,0.73,3.2334810963
2020-02-26 15:00:00,4.52976,0.9386800000000001,4.6259967358,0.9897600000000001,0.28868000000000005,1.031,3.54,0.65,3.5991804623
2020-02-26 15:30:00,4.32536,0.9594800000000001,4.4305012132,1.0953600000000001,0.31948000000000004,1.141,3.23,0.64,3.2927951652
2020-02-26 16:00:00,4.10976,0.9486800000000001,4.2178336857,0.9897600000000001,0.28868000000000005,1.031,3.12,0.66,3.1890437438
2020-02-26 16:30:00,4.22624,0.51932,4.2580274541,0.78624,0.22932000000000002,0.8190000000000001,3.44,0.29,3.4522021957
2020-02-26 17:00:00,4.416,0.41300000000000003,4.4352705667,0.6960000000000001,0.203,0.725,3.7199999999999998,0.21,3.7259227045000003
2020-02-26 17:30:00,4.87072,0.5289600000000001,4.8993583253,0.75072,0.21896000000000002,0.782,4.12,0.31,4.131646161
2020-02-26 18:00:00,5.08272,0.45996000000000004,5.1034895709,0.58272,0.16996000000000003,0.607,4.5,0.29,4.5093347625
2020-02-26 18:30:00,5.71912,0.62516,5.7531868212,0.66912,0.19516000000000003,0.6970000000000001,5.05,0.43,5.0682738679
2020-02-26 19:00:00,6.08976,0.77368,6.1387097667,0.8697600000000001,0.25368,0.906,5.22,0.52,5.2458364443
2020-02-26 19:30:00,5.7116,0.7688,5.7631092302999996,0.44160000000000005,0.1288,0.46,5.27,0.64,5.3087192429
2020-02-26 20:00:00,5.31624,0.7343200000000001,5.3667153455,0.42624,0.12432000000000001,0.444,4.89,0.61,4.9279001613
2020-02-26 20:30:00,5.51168,0.78424,5.567193979,0.39168000000000003,0.11424000000000001,0.40800000000000003,5.12,0.67,5.1636518086
2020-02-26 21:00:00,5.14912,0.6501600000000001,5.190004316,0.30912,0.09016,0.322,4.84,0.56,4.8722889898
2020-02-26 21:30:00,4.79424,0.5833200000000001,4.8295961943,0.35424000000000005,0.10332000000000001,0.369,4.44,0.48,4.4658705758
2020-02-26 22:00:00,4.49376,0.51568,4.5232515738,0.29376,0.08568,0.306,4.2,0.43,4.2219545237
2020-02-26 22:30:00,3.8904,0.5122,3.9239726044000003,0.3504,0.1022,0.365,3.54,0.41000000000000003,3.5636638449999998
2020-02-26 23:00:00,3.42184,0.47512000000000004,3.4546675672,0.29184000000000004,0.08512,0.304,3.13,0.39,3.1542035445
2020-02-26 23:30:00,3.17768,0.44224,3.2083058458,0.24768,0.07224000000000001,0.258,2.93,0.37,2.9532693748
2020-02-27 00:00:00,3.05144,0.42792,3.0812986872,0.30144000000000004,0.08792000000000001,0.314,2.75,0.34,2.7709384692
2020-02-27 00:30:00,3.23512,0.50316,3.2740145693000002,0.28512000000000004,0.08316000000000001,0.297,2.95,0.42,2.9797483115
2020-02-27 01:00:00,3.62608,0.56344,3.669594092,0.28608,0.08344,0.298,3.34,0.48,3.3743147452
2020-02-27 01:30:00,3.85384,0.48112000000000005,3.8837558111,0.24384000000000003,0.07112,0.254,3.61,0.41000000000000003,3.6332079489
2020-02-27 02:00:00,3.8436,0.4298,3.8675559466,0.2736,0.07980000000000001,0.28500000000000003,3.5700000000000003,0.35000000000000003,3.5871158331
2020-02-27 02:30:00,3.9300800000000002,0.45044000000000006,3.9558090197,0.31008,0.09044,0.323,3.62,0.36,3.6378565117
2020-02-27 03:00:00,3.86088,0.40484000000000003,3.8820471146,0.29088,0.08484000000000001,0.303,3.5700000000000003,0.32,3.5843130444
2020-02-27 03:30:00,3.774,0.307,3.7864660305,0.264,0.077,0.275,3.51,0.23,3.5175275408
2020-02-27 04:00:00,3.62344,0.35392,3.6406835622,0.25344,0.07392,0.264,3.37,0.28,3.3816120416
2020-02-27 04:30:00,3.61136,0.34748,3.6280385059,0.23136,0.06748000000000001,0.241,3.38,0.28,3.3915778039
2020-02-27 05:00:00,3.482,0.316,3.4963094829,0.192,0.056,0.2,3.29,0.26,3.3002575657
2020-02-27 05:30:00,3.3656800000000002,0.23124000000000003,3.3736143526,0.17568,0.05124,0.183,3.19,0.18,3.195074334
2020-02-27 06:00:00,3.4447200000000002,0.23096000000000003,3.4524539678,0.17472000000000001,0.050960000000000005,0.182,3.27,0.18,3.2749503813
2020-02-27 06:30:00,4.06472,0.36096,4.0807157215,0.17472000000000001,0.050960000000000005,0.182,3.89,0.31,3.9023326357
2020-02-27 07:00:00,4.40856,0.38208000000000003,4.4250860331,0.17856000000000002,0.05208,0.186,4.23,0.33,4.2428528139
2020-02-27 07:30:00,4.50992,0.32956,4.5219451788,0.16992000000000002,0.04956000000000001,0.177,4.34,0.28,4.3490228788
2020-02-27 08:00:00,4.4776,0.38180000000000003,4.4938483508000004,0.1776,0.051800000000000006,0.185,4.3,0.33,4.3126442005
2020-02-27 08:30:00,4.36184,0.33012,4.3743145063,0.17184000000000002,0.050120000000000005,0.179,4.19,0.28,4.199345187
2020-02-27 09:00:00,4.34624,0.45432000000000006,4.3699209146,0.18624000000000002,0.05432000000000001,0.194,4.16,0.4,4.1791865237
2020-02-27 09:30:00,4.33512,0.56316,4.3715460194,0.28512000000000004,0.08316000000000001,0.297,4.05,0.48,4.0783452527
2020-02-27 10:00:00,4.32304,0.59672,4.3640290558,0.74304,0.21672000000000002,0.774,3.58,0.38,3.6001111094000002
2020-02-27 10:30:00,4.2616,0.6688000000000001,4.3137603086,0.9216000000000001,0.26880000000000004,0.96,3.34,0.4,3.3638668226
2020-02-27 11:00:00,3.88608,0.7434400000000001,3.9565541573000003,1.00608,0.29344000000000003,1.048,2.88,0.45,2.9149442533
2020-02-27 11:30:00,4.06632,0.7597600000000001,4.1366887241,1.09632,0.31976000000000004,1.142,2.9699999999999998,0.44,3.0024156941
2020-02-27 12:00:00,3.88824,0.7453200000000001,3.9590291992,1.21824,0.35532,1.2690000000000001,2.67,0.39,2.6983328186
2020-02-27 12:30:00,3.9168000000000003,0.7674000000000001,3.9912685953,1.1568,0.33740000000000003,1.205,2.76,0.43,2.7932955447000003
2020-02-27 13:00:00,3.8288,0.7484000000000001,3.9012577459,1.2288000000000001,0.3584,1.28,2.6,0.39,2.6290872941
2020-02-27 13:30:00,3.91672,0.8619600000000001,4.0104451873,1.20672,0.35196000000000005,1.2570000000000001,2.71,0.51,2.7575713953000003
2020-02-27 14:00:00,4.09016,0.91588,4.1914490334,1.22016,0.35588000000000003,1.271,2.87,0.56,2.9241238004000003
2020-02-27 14:30:00,4.16752,0.9863600000000001,4.2826544339,1.1875200000000001,0.34636,1.237,2.98,0.64,3.0479501308
2020-02-27 15:00:00,4.2544,0.9942000000000001,4.3690219729,1.2144,0.3542,1.2650000000000001,3.04,0.64,3.1066380542
2020-02-27 15:30:00,4.11216,0.92188,4.214228589,1.17216,0.34188,1.221,2.94,0.58,2.9966648128
2020-02-27 16:00:00,4.19544,0.87992,4.2867208913,1.16544,0.33992000000000006,1.214,3.03,0.54,3.0777426793
2020-02-27 16:30:00,4.2508,0.6994,4.3079532263,1.0608,0.3094,1.105,3.19,0.39,3.2137517017
2020-02-27 17:00:00,4.7004,0.7722,4.7634077088,1.0704,0.31220000000000003,1.115,3.63,0.46,3.6590299261
2020-02-27 17:30:00,4.9854400000000005,0.6699200000000001,5.0302489799,0.92544,0.26992000000000005,0.964,4.06,0.4,4.0796568483
2020-02-27 18:00:00,4.91608,0.47844000000000003,4.9393063683000005,0.6460800000000001,0.18844000000000002,0.673,4.27,0.29,4.2798364455
2020-02-27 18:30:00,5.23864,0.59752,5.2726064902,0.6086400000000001,0.17752,0.634,4.63,0.42,4.6490106474
2020-02-27 19:00:00,5.53496,0.58728,5.5660291052,0.5049600000000001,0.14728000000000002,0.526,5.03,0.44,5.0492078587
2020-02-27 19:30:00,5.6744,0.7492000000000001,5.7236453419,0.6144000000000001,0.1792,0.64,5.06,0.5700000000000001,5.092003535
2020-02-27 20:00:00,5.45144,0.9179200000000001,5.5281800984,0.78144,0.22792,0.8140000000000001,4.67,0.6900000000000001,4.7206991008
2020-02-27 20:30:00,5.50304,0.96672,5.5873067573,0.74304,0.21672000000000002,0.774,4.76,0.75,4.8187238975
2020-02-27 21:00:00,5.21224,0.94232,5.2967360516,0.76224,0.22232000000000002,0.794,4.45,0.72,4.5078708943
2020-02-27 21:30:00,4.98128,0.9070400000000001,5.0631879286,0.8812800000000001,0.25704000000000005,0.918,4.1,0.65,4.1512046444
2020-02-27 22:00:00,4.2084,0.7412000000000001,4.2731730599,0.5184,0.1512,0.54,3.69,0.59,3.7368703483
2020-02-27 22:30:00,3.84,0.7000000000000001,3.9032806714,0.48,0.14,0.5,3.36,0.56,3.406347017
2020-02-27 23:00:00,3.54968,0.61324,3.6022619838,0.5596800000000001,0.16324000000000002,0.583,2.99,0.45,3.0236732628
2020-02-27 23:30:00,3.36712,0.5541600000000001,3.4124170906,0.35712000000000005,0.10416,0.372,3.01,0.45,3.0434519875
2020-02-28 00:00:00,3.1768,0.5424,3.2227714781,0.3168,0.09240000000000001,0.33,2.86,0.45,2.895185659
2020-02-28 00:30:00,3.1452,0.5086,3.1860566536,0.23520000000000002,0.06860000000000001,0.245,2.91,0.44,2.9430766215
2020-02-28 01:00:00,3.54448,0.47964000000000007,3.5767852885,0.20448000000000002,0.059640000000000006,0.213,3.34,0.42,3.3663036108
2020-02-28 01:30:00,3.69632,0.48476,3.7279718078,0.25632000000000005,0.07476000000000001,0.267,3.44,0.41000000000000003,3.4643469803
2020-02-28 02:00:00,3.77912,0.5101600000000001,3.8133989039,0.30912,0.09016,0.322,3.47,0.42,3.4953254498
2020-02-28 02:30:00,3.90904,0.5047200000000001,3.9414890587,0.35904,0.10472000000000001,0.374,3.55,0.4,3.5724641355999998
2020-02-28 03:00:00,3.8908,0.4494,3.9166675887,0.3408,0.0994,0.355,3.55,0.35000000000000003,3.5672117963
2020-02-28 03:30:00,3.9234400000000003,0.44892000000000004,3.9490391996,0.37344000000000005,0.10892,0.389,3.55,0.34,3.5662445233
2020-02-28 04:00:00,3.81344,0.41892,3.8363809248000003,0.37344000000000005,0.10892,0.389,3.44,0.31,3.4539397794
2020-02-28 04:30:00,3.76016,0.41088,3.7825422139000002,0.38016000000000005,0.11088,0.396,3.38,0.30000000000000004,3.3932874915
2020-02-28 05:00:00,3.61808,0.34444,3.634438306,0.35808,0.10444,0.373,3.26,0.24,3.2688224179
2020-02-28 05:30:00,3.5728,0.27040000000000003,3.5830177225,0.4128,0.12040000000000001,0.43,3.16,0.15,3.1635581234
2020-02-28 06:00:00,3.51752,0.22136000000000003,3.5244782876,0.34752000000000005,0.10136,0.362,3.17,0.12,3.1722704803
2020-02-28 06:30:00,4.04432,0.33376,4.0580685061,0.42432000000000003,0.12376000000000001,0.442,3.62,0.21,3.6260860442
2020-02-28 07:00:00,4.5687999999999995,0.3584,4.5828358033,0.5088,0.1484,0.53,4.06,0.21,4.0654274068
2020-02-28 07:30:00,4.81384,0.37612,4.8285113441,0.60384,0.17612000000000003,0.629,4.21,0.2,4.2147479165
2020-02-28 08:00:00,4.93088,0.45984,4.9522752751,0.65088,0.18984,0.678,4.28,0.27,4.288507899
2020-02-28 08:30:00,4.79136,0.5274800000000001,4.8203076458,0.7113600000000001,0.20748000000000003,0.741,4.08,0.32,4.09252978
2020-02-28 09:00:00,4.8814400000000004,0.59292,4.9173174191,0.90144,0.26292000000000004,0.9390000000000001,3.98,0.33,3.9936574715
2020-02-28 09:30:00,4.70016,0.64588,4.7443297735000005,0.98016,0.28588,1.021,3.7199999999999998,0.36,3.7373787606
2020-02-28 10:00:00,4.546,0.648,4.5919516548,1.056,0.308,1.1,3.49,0.34,3.5065224939
2020-02-28 10:30:00,4.51208,0.68144,4.5632473525,1.10208,0.32144,1.148,3.41,0.36,3.4289502767
2020-02-28 11:00:00,4.5160800000000005,0.78844,4.5843883125,1.12608,0.32844,1.173,3.39,0.46,3.421067085
2020-02-28 11:30:00,4.42992,0.79956,4.5014983505,1.12992,0.32956,1.177,3.3,0.47000000000000003,3.3333016665
2020-02-28 12:00:00,4.3376,0.7518,4.4022695283,1.1376,0.33180000000000004,1.185,3.2,0.42,3.2274448098
2020-02-28 12:30:00,4.4328,0.7604000000000001,4.4975464422,1.1328,0.3304,1.18,3.3,0.43,3.327897234
2020-02-28 13:00:00,4.44048,0.7626400000000001,4.5054946898,1.14048,0.33264000000000005,1.188,3.3,0.43,3.327897234
2020-02-28 13:30:00,4.65784,0.8531200000000001,4.7353233469,1.10784,0.32312,1.154,3.55,0.53,3.5893453442
2020-02-28 14:00:00,4.62192,0.9355600000000001,4.7156565821,1.08192,0.31556,1.127,3.54,0.62,3.5938836932
2020-02-28 14:30:00,4.6004000000000005,0.8822000000000001,4.6842242687999995,1.0704,0.31220000000000003,1.115,3.5300000000000002,0.5700000000000001,3.575723703
2020-02-28 15:00:00,4.43704,0.7987200000000001,4.5083564189,0.88704,0.25872,0.924,3.55,0.54,3.5908355574
2020-02-28 15:30:00,4.31984,0.6791200000000001,4.3728962485,0.81984,0.23912000000000003,0.854,3.5,0.44,3.527548724
2020-02-28 16:00:00,4.16664,0.59652,4.2091240181,0.7766400000000001,0.22652000000000003,0.809,3.39,0.37,3.4101319623
2020-02-28 16:30:00,4.37936,0.52148,4.4102987881,0.75936,0.22148,0.791,3.62,0.30000000000000004,3.6324096685000002
2020-02-28 17:00:00,4.542,0.591,4.5802887464,1.032,0.301,1.075,3.51,0.29,3.5219596818
2020-02-28 17:30:00,4.78168,0.5892400000000001,4.8178488353,0.9916800000000001,0.28924,1.033,3.79,0.30000000000000004,3.8018548105
2020-02-28 18:00:00,4.81176,0.51968,4.8397418939,0.82176,0.23968000000000003,0.856,3.99,0.28,3.9998124956
2020-02-28 18:30:00,5.13168,0.5592400000000001,5.1620624754,0.9916800000000001,0.28924,1.033,4.14,0.27,4.1487950058
2020-02-28 19:00:00,4.915760000000001,0.5616800000000001,4.9477450217,0.9657600000000001,0.28168000000000004,1.006,3.95,0.28,3.9599116152000002
2020-02-28 19:30:00,4.7926400000000005,0.7995200000000001,4.8588713092999996,0.9926400000000001,0.28952,1.034,3.8,0.51,3.8340709435
2020-02-28 20:00:00,4.50536,0.87448,4.5894426677,0.9753600000000001,0.28448,1.016,3.5300000000000002,0.59,3.5789663312
2020-02-28 20:30:00,4.70016,0.9658800000000001,4.7983776633,0.98016,0.28588,1.021,3.7199999999999998,0.68,3.7816398559
2020-02-28 21:00:00,4.4827200000000005,0.96996,4.5864584376,1.06272,0.30996,1.107,3.42,0.66,3.4831020657
2020-02-28 21:30:00,4.21216,0.8368800000000001,4.2944918209,1.05216,0.30688000000000004,1.096,3.16,0.53,3.2041379496
2020-02-28 22:00:00,3.93928,0.8360400000000001,4.0270199652,1.04928,0.30604000000000003,1.093,2.89,0.53,2.9381967259
2020-02-28 22:30:00,3.6844,0.8192,3.7743730605,1.0944,0.31920000000000004,1.1400000000000001,2.59,0.5,2.6378210705000003
2020-02-28 23:00:00,3.2936,0.8048000000000001,3.3905020277,1.1136,0.32480000000000003,1.16,2.18,0.48,2.2322186273
2020-02-28 23:30:00,3.06056,0.7880800000000001,3.1603951652,1.09056,0.31808000000000003,1.1360000000000001,1.97,0.47000000000000003,2.0252901027
2020-02-29 00:00:00,2.85744,0.7859200000000001,2.9635508432,1.11744,0.32592000000000004,1.164,1.74,0.46,1.7997777641
2020-02-29 00:30:00,2.87264,0.7745200000000001,2.9752213027,1.11264,0.32452000000000003,1.159,1.76,0.45,1.8166177363
2020-02-29 01:00:00,3.3232,0.8076,3.419923391,1.1232,0.3276,1.17,2.2,0.48,2.2517548712
2020-02-29 01:30:00,3.45936,0.7764800000000001,3.5454326675,1.11936,0.32648000000000005,1.166,2.34,0.45,2.3828764131
2020-02-29 02:00:00,3.31936,0.59648,3.3725271237,1.11936,0.32648000000000005,1.166,2.2,0.27,2.2165062599
2020-02-29 02:30:00,3.25648,0.53564,3.3002382035,1.11648,0.32564000000000004,1.163,2.14,0.21,2.1502790517
2020-02-29 03:00:00,3.2532,0.3976,3.2774069018,1.1232,0.3276,1.17,2.13,0.07,2.1311499243
2020-02-29 03:30:00,3.06936,0.37648000000000004,3.0923628506,1.11936,0.32648000000000005,1.166,1.9500000000000002,0.05,1.9506409203000001
2020-02-29 04:00:00,2.95224,0.37732000000000004,2.9762545926,1.1222400000000001,0.32732,1.169,1.83,0.05,1.8306829327
2020-02-29 04:30:00,2.83744,0.37592000000000003,2.8622336732,1.11744,0.32592000000000004,1.164,1.72,0.05,1.7207265907
2020-02-29 05:00:00,2.72224,0.37732000000000004,2.7482650891000002,1.1222400000000001,0.32732,1.169,1.6,0.05,1.6007810594
2020-02-29 05:30:00,2.58936,0.35648,2.6137833115999998,1.11936,0.32648000000000005,1.166,1.47,0.03,1.4703060906
2020-02-29 06:00:00,2.6455200000000003,0.35536,2.6692802026,1.11552,0.32536000000000004,1.162,1.53,0.03,1.5302940894
2020-02-29 06:30:00,2.79232,0.37276000000000004,2.8170908754,1.07232,0.31276000000000004,1.117,1.72,0.06,1.7210461934999999
2020-02-29 07:00:00,2.7928,0.2104,2.8007141946000003,0.6528,0.1904,0.68,2.14,0.02,2.1400934558999998
2020-02-29 07:30:00,3.40712,0.20416,3.4132313136,0.5971200000000001,0.17416,0.622,2.81,0.03,2.8101601378
2020-02-29 08:00:00,3.32128,0.26204,3.3316010866,0.5212800000000001,0.15204,0.543,2.8,0.11,2.8021598812
2020-02-29 08:30:00,3.39432,0.34876,3.4121901764,0.54432,0.15876,0.5670000000000001,2.85,0.19,2.8563263119
2020-02-29 09:00:00,3.6944,0.22920000000000001,3.701502938,0.6144000000000001,0.1792,0.64,3.08,0.05,3.0804058174
2020-02-29 09:30:00,3.7778400000000003,0.36312000000000005,3.7952511379000002,0.8678400000000001,0.25312,0.904,2.91,0.11,2.9120782956999998
2020-02-29 10:00:00,4.04368,0.52024,4.077008413,1.06368,0.31024,1.108,2.98,0.21,2.9873901653
2020-02-29 10:30:00,3.75416,0.42288000000000003,3.7779021692,1.00416,0.29288000000000003,1.046,2.75,0.13,2.7530710125
2020-02-29 11:00:00,3.61576,0.45668000000000003,3.6444858348,1.08576,0.31668,1.131,2.5300000000000002,0.14,2.5338705571
2020-02-29 11:30:00,3.53168,0.51924,3.5696461728999997,1.23168,0.35924,1.283,2.3,0.16,2.3055585007
2020-02-29 12:00:00,3.40912,0.5451600000000001,3.4524337213000003,1.14912,0.33516,1.197,2.26,0.21,2.2697356674
2020-02-29 12:30:00,3.40736,0.60048,3.4598668182,1.16736,0.34048,1.216,2.24,0.26,2.2550388023
2020-02-29 13:00:00,3.3792,0.5656,3.4262072325,1.2192,0.3556,1.27,2.16,0.21,2.170184324
2020-02-29 13:30:00,3.62568,0.5962400000000001,3.6743785325,1.25568,0.36624,1.308,2.37,0.23,2.3811341835
2020-02-29 14:00:00,3.5836,0.5898,3.6318112560999998,1.2336,0.3598,1.2850000000000001,2.35,0.23,2.3612284938
2020-02-29 14:30:00,3.464,0.547,3.50692244,1.224,0.357,1.275,2.24,0.19,2.2480435939
2020-02-29 15:00:00,3.46784,0.53812,3.509342873,1.22784,0.35812000000000005,1.279,2.24,0.18,2.2472205054
2020-02-29 15:30:00,3.4829600000000003,0.5062800000000001,3.5195638650000003,1.15296,0.33628,1.201,2.33,0.17,2.3361934851
2020-02-29 16:00:00,3.54312,0.49216000000000004,3.577138633,1.17312,0.34216,1.222,2.37,0.15,2.3747420913
2020-02-29 16:30:00,3.62872,0.43796,3.6550537342,1.15872,0.33796000000000004,1.207,2.47,0.1,2.4720234627
2020-02-29 17:00:00,3.93472,0.5009600000000001,3.9664823711,1.13472,0.33096000000000003,1.182,2.8,0.17,2.8051559671
2020-02-29 17:30:00,4.41632,0.52976,4.4479802158,1.09632,0.31976000000000004,1.142,3.32,0.21,3.3266349364
2020-02-29 18:00:00,4.55016,0.52088,4.5798768542,1.10016,0.32088,1.146,3.45,0.2,3.4557922391
2020-02-29 18:30:00,4.72728,0.5600400000000001,4.7603383283,1.09728,0.32004000000000005,1.143,3.63,0.24,3.6379252329
2020-02-29 19:00:00,4.73224,0.50732,4.7593559438,1.1222400000000001,0.32732,1.169,3.61,0.18,3.6144847489
2020-02-29 19:30:00,4.67936,0.57648,4.7147363871,1.11936,0.32648000000000005,1.166,3.56,0.25,3.5687672942
2020-02-29 20:00:00,4.3232,0.48760000000000003,4.3506105319,1.1232,0.3276,1.17,3.2,0.16,3.2039975031
2020-02-29 20:30:00,4.45744,0.52592,4.4883586309,1.11744,0.32592000000000004,1.164,3.34,0.2,3.3459826658000003
2020-02-29 21:00:00,4.2684,0.5062,4.2983109473,1.1184,0.3262,1.165,3.15,0.18,3.1551386657
2020-02-29 21:30:00,3.96264,0.49452,3.9933777432,1.11264,0.32452000000000003,1.159,2.85,0.17,2.8550656735
2020-02-29 22:00:00,3.70128,0.42704000000000003,3.7258337054,1.12128,0.32704000000000005,1.168,2.58,0.1,2.5819372572
2020-02-29 22:30:00,3.30552,0.39536000000000004,3.3290797527000002,1.11552,0.32536000000000004,1.162,2.19,0.07,2.1911184359
2020-02-29 23:00:00,3.01608,0.33844,3.0350090939,1.12608,0.32844,1.173,1.8900000000000001,0.01,1.8900264548
2020-02-29 23:30:00,2.70976,0.34368000000000004,2.7314675909,1.10976,0.32368,1.156,1.6,0.02,1.6001249951
2020-03-01 00:00:00,2.5682400000000003,0.31032000000000004,2.586920022,1.09824,0.32032000000000005,1.1440000000000001,1.47,-0.01,1.4700340132
2020-03-01 00:30:00,2.69032,0.34676,2.7125751971,1.12032,0.32676000000000005,1.167,1.57,0.02,1.5701273834
2020-03-01 01:00:00,3.14016,0.35088,3.1597027708,1.10016,0.32088,1.146,2.04,0.03,2.0402205763
2020-03-01 01:30:00,3.3830400000000003,0.36172000000000004,3.402322883,1.10304,0.32172,1.149,2.2800000000000002,0.04,2.2803508502
2020-03-01 02:00:00,3.2152,0.3536,3.2345855994,1.0752,0.3136,1.12,2.14,0.04,2.1403737991
2020-03-01 02:30:00,3.16288,0.29584000000000005,3.1766855683,1.08288,0.31584,1.1280000000000001,2.08,-0.02,2.0800961516
2020-03-01 03:00:00,3.0744,0.25420000000000004,3.084891084,0.9744,0.2842,1.015,2.1,-0.03,2.1002142748
2020-03-01 03:30:00,3.12696,0.26828,3.1384475462,1.05696,0.30828,1.101,2.07,-0.04,2.0703864374
2020-03-01 04:00:00,2.98544,0.24492000000000003,2.9954695458,1.04544,0.30492,1.089,1.94,-0.06,1.9409276133
2020-03-01 04:30:00,2.85424,0.28332,2.8682671075,1.07424,0.31332000000000004,1.119,1.78,-0.03,1.7802527910000001
2020-03-01 05:00:00,2.8112,0.2666,2.823813202,1.0512,0.30660000000000004,1.095,1.76,-0.04,1.7604544868
2020-03-01 05:30:00,2.76384,0.30612,2.7807410883,1.08384,0.31612,1.129,1.6800000000000002,-0.01,1.6800297616000002
2020-03-01 06:00:00,2.89208,0.32144,2.9098883827,1.10208,0.32144,1.148,1.79,0.0,1.79
2020-03-01 06:30:00,3.10168,0.33424000000000004,3.1196370302,1.11168,0.32424000000000003,1.158,1.99,0.01,1.9900251254999999
2020-03-01 07:00:00,3.17296,0.34128000000000003,3.1912610674,1.03296,0.30128000000000005,1.076,2.14,0.04,2.1403737991
2020-03-01 07:30:00,3.35064,0.35352000000000006,3.3692380147,1.04064,0.30352,1.084,2.31,0.05,2.3105410622
2020-03-01 08:00:00,3.2456,0.3058,3.2599743864,0.9456,0.2758,0.985,2.3,0.03,2.3001956439
2020-03-01 08:30:00,3.42496,0.37728,3.4456771758,0.9849600000000001,0.28728000000000004,1.026,2.44,0.09,2.4416592719
2020-03-01 09:00:00,3.65912,0.38516000000000006,3.6793351845,1.14912,0.33516,1.197,2.51,0.05,2.5104979586000002
2020-03-01 09:30:00,3.82544,0.5499200000000001,3.8647643136000003,1.16544,0.33992000000000006,1.214,2.66,0.21,2.6682765974000002
2020-03-01 10:00:00,3.81352,0.5493600000000001,3.8528860871,1.16352,0.33936000000000005,1.212,2.65,0.21,2.6583077324
2020-03-01 10:30:00,3.68272,0.45496000000000003,3.7107162651000003,1.18272,0.34496000000000004,1.232,2.5,0.11,2.5024188299
2020-03-01 11:00:00,3.55488,0.43684000000000006,3.5816198849000003,1.15488,0.33684000000000003,1.203,2.4,0.1,2.4020824299
2020-03-01 11:30:00,3.56392,0.46656000000000003,3.5943294229,1.15392,0.33656,1.202,2.41,0.13,2.4135036772
2020-03-01 12:00:00,3.52104,0.46572,3.5517063223000003,1.15104,0.33572,1.199,2.37,0.13,2.373562723
2020-03-01 12:30:00,3.59472,0.5209600000000001,3.632273558,1.13472,0.33096000000000003,1.182,2.46,0.19,2.4673264883
2020-03-01 13:00:00,3.66496,0.56228,3.7078417712,1.10496,0.32228,1.151,2.56,0.24,2.5712253888000003
2020-03-01 13:30:00,3.72232,0.5927600000000001,3.7692214846,1.07232,0.31276000000000004,1.117,2.65,0.28,2.6647513955
2020-03-01 14:00:00,3.7329600000000003,0.60628,3.7818733189,1.15296,0.33628,1.201,2.58,0.27,2.5940894356
2020-03-01 14:30:00,3.7552,0.6086,3.8041978129,1.1952,0.3486,1.245,2.56,0.26,2.5731692521
2020-03-01 15:00:00,3.58624,0.53432,3.6258261403,1.14624,0.33432,1.194,2.44,0.2,2.4481829997
2020-03-01 15:30:00,3.34176,0.47468000000000005,3.3753045788,0.94176,0.27468000000000004,0.981,2.4,0.2,2.4083189158
2020-03-01 16:00:00,3.86016,0.49088000000000004,3.8912463813000002,1.10016,0.32088,1.146,2.76,0.17,2.765230551
2020-03-01 16:30:00,4.09592,0.48256000000000004,4.1242483921,1.10592,0.32256,1.152,2.99,0.16,2.9942778762
2020-03-01 17:00:00,4.2136,0.4898,4.2419723007,0.9936,0.2898,1.035,3.22,0.2,3.2262052012
2020-03-01 17:30:00,4.55624,0.48432000000000003,4.5819088599,0.90624,0.26432,0.9440000000000001,3.65,0.22,3.6566241262
2020-03-01 18:00:00,4.87832,0.57576,4.9121793127,0.80832,0.23576000000000003,0.842,4.07,0.34,4.0841767836
2020-03-01 18:30:00,5.38632,0.41976,5.4026513491,0.8563200000000001,0.24976,0.892,4.53,0.17,4.5331887232
2020-03-01 19:00:00,5.01808,0.47444000000000003,5.0404583323,0.5980800000000001,0.17444,0.623,4.42,0.30000000000000004,4.430169297
2020-03-01 19:30:00,4.65848,0.35664,4.6721117281,0.46848000000000006,0.13664,0.488,4.19,0.22,4.1957716811
2020-03-01 20:00:00,4.34712,0.23416,4.3534220103,0.35712000000000005,0.10416,0.372,3.99,0.13,3.9921172327
2020-03-01 20:30:00,4.4733600000000004,0.36348,4.4881028732,0.42336,0.12348,0.441,4.05,0.24,4.0571048791
2020-03-01 21:00:00,4.27416,0.32788,4.286717742,0.40416,0.11788000000000001,0.421,3.87,0.21,3.8756934863
2020-03-01 21:30:00,4.13264,0.17452,4.1363233191,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.74,0.06,3.7404812525
2020-03-01 22:00:00,3.57064,0.11352000000000001,3.5724440933,0.32064000000000004,0.09352,0.334,3.25,0.02,3.2500615379
2020-03-01 22:30:00,3.05152,0.06836,3.0522856026,0.37152,0.10836000000000001,0.387,2.68,-0.04,2.6802984908000003
2020-03-01 23:00:00,2.7668,0.0724,2.7677470983,0.3168,0.09240000000000001,0.33,2.45,-0.02,2.4500816313
2020-03-01 23:30:00,2.54704,-0.006280000000000001,2.547047742,0.28704,0.08372,0.299,2.26,-0.09,2.2617913255
2020-03-02 00:00:00,2.5975200000000003,-0.08864000000000001,2.5990319736,0.34752000000000005,0.10136,0.362,2.25,-0.19,2.2580079716
2020-03-02 00:30:00,2.66072,0.048960000000000004,2.6611704192,0.27072,0.07896,0.28200000000000003,2.39,-0.03,2.3901882771
2020-03-02 01:00:00,3.04904,0.039720000000000005,3.0492987063,0.23904000000000003,0.06972,0.249,2.81,-0.03,2.8101601378
2020-03-02 01:30:00,3.30288,-0.009160000000000001,3.3028927019,0.24288,0.07084,0.253,3.06,-0.08,3.061045573
2020-03-02 02:00:00,3.31544,0.014920000000000001,3.315473571,0.32544,0.09492,0.339,2.99,-0.08,2.9910700426
2020-03-02 02:30:00,3.24016,0.025880000000000004,3.2402633535,0.26016,0.07588,0.271,2.98,-0.05,2.9804194336
2020-03-02 03:00:00,3.28384,0.021120000000000003,3.2839079159,0.24384000000000003,0.07112,0.254,3.04,-0.05,3.0404111564
2020-03-02 03:30:00,3.21656,-0.17392000000000002,3.2212585118,0.22656,0.06608,0.23600000000000002,2.99,-0.24,2.9996166422
2020-03-02 04:00:00,3.06856,-0.18792,3.0743087678,0.17856000000000002,0.05208,0.186,2.89,-0.24,2.8999482754
2020-03-02 04:30:00,3.0324,-0.1668,3.0369840303,0.1824,0.053200000000000004,0.19,2.85,-0.22,2.8584786163
2020-03-02 05:00:00,2.97472,-0.16904000000000002,2.9795190216,0.17472000000000001,0.050960000000000005,0.182,2.8,-0.22,2.8086295591
2020-03-02 05:30:00,3.01856,0.0020800000000000003,3.0185607166,0.17856000000000002,0.05208,0.186,2.84,-0.05,2.8404401067
2020-03-02 06:00:00,3.18472,0.04096,3.1849833909,0.17472000000000001,0.050960000000000005,0.182,3.01,-0.01,3.0100166112
2020-03-02 06:30:00,3.7524,0.11320000000000001,3.7541070842,0.1824,0.053200000000000004,0.19,3.5700000000000003,0.06,3.5705041661
