Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-03-02 07:00:00,4.09472,0.20096000000000003,4.0996483752,0.17472000000000001,0.050960000000000005,0.182,3.92,0.15,3.9228688482000003
2020-03-02 07:30:00,4.2924,0.2832,4.3017322092,0.1824,0.053200000000000004,0.19,4.11,0.23,4.1164304926
2020-03-02 08:00:00,4.12152,0.28836,4.1315951641,0.13152,0.038360000000000005,0.137,3.99,0.25,3.9978244084
2020-03-02 08:30:00,3.86256,0.33908000000000005,3.8774147315,0.20256000000000002,0.05908000000000001,0.211,3.66,0.28,3.6706947571
2020-03-02 09:00:00,3.71728,0.31504000000000004,3.7306059561,0.25728,0.07504000000000001,0.268,3.46,0.24,3.4683137113
2020-03-02 09:30:00,3.86792,0.37356,3.8859171633000003,0.21792000000000003,0.06356,0.227,3.65,0.31,3.6631407289
2020-03-02 10:00:00,3.68512,0.35316000000000003,3.7020037007,0.28512000000000004,0.08316000000000001,0.297,3.4,0.27,3.4107037397
2020-03-02 10:30:00,3.57672,0.39696000000000004,3.5986807583,0.36672000000000005,0.10696000000000001,0.382,3.21,0.29,3.2230730677
2020-03-02 11:00:00,3.58648,0.42564,3.6116489586,0.39648000000000005,0.11564,0.41300000000000003,3.19,0.31,3.205027301
2020-03-02 11:30:00,3.40936,0.46648000000000006,3.4411246999,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.01,0.35000000000000003,3.0302805151
2020-03-02 12:00:00,3.63064,0.5135200000000001,3.6667764590000003,0.56064,0.16352000000000003,0.584,3.07,0.35000000000000003,3.0898867293
2020-03-02 12:30:00,3.45336,0.49848000000000003,3.4891514155,0.5433600000000001,0.15848,0.5660000000000001,2.91,0.34,2.9297952147
2020-03-02 13:00:00,3.57872,0.54796,3.6204277372,0.6787200000000001,0.19796000000000002,0.707,2.9,0.35000000000000003,2.9210443338000003
2020-03-02 13:30:00,3.76128,0.59204,3.807589605,0.7612800000000001,0.22204000000000002,0.793,3.0,0.37,3.0227305537
2020-03-02 14:00:00,3.45456,0.6150800000000001,3.5088898814,0.63456,0.18508000000000002,0.661,2.8200000000000003,0.43,2.8525953095
2020-03-02 14:30:00,3.5832800000000002,0.6630400000000001,3.6441072432,0.83328,0.24304,0.868,2.75,0.42,2.7818878482000002
2020-03-02 15:00:00,3.3152,0.6286,3.3742686615,0.9552,0.2786,0.995,2.36,0.35000000000000003,2.3858122307
2020-03-02 15:30:00,3.57584,0.5921200000000001,3.6245327699,1.03584,0.30212,1.079,2.54,0.29,2.5565015157
2020-03-02 16:00:00,4.02648,0.59064,4.0695696087,0.99648,0.29064,1.038,3.03,0.30000000000000004,3.0448152653
2020-03-02 16:30:00,4.0924,0.5732,4.1323475168,0.9024000000000001,0.2632,0.9400000000000001,3.19,0.31,3.205027301
2020-03-02 17:00:00,3.86656,0.47108000000000005,3.8951511652,0.5865600000000001,0.17108,0.611,3.2800000000000002,0.30000000000000004,3.2936909387
2020-03-02 17:30:00,4.104,0.422,4.1256393444,0.384,0.112,0.4,3.7199999999999998,0.31,3.7328943194
2020-03-02 18:00:00,4.776,0.393,4.7921420054,0.456,0.133,0.47500000000000003,4.32,0.26,4.3278170017
2020-03-02 18:30:00,5.23936,0.50648,5.2637833542,0.63936,0.18648,0.666,4.6,0.32,4.6111170013
2020-03-02 19:00:00,5.1556,0.44580000000000003,5.1748380651,0.4656,0.1358,0.485,4.69,0.31,4.7002340367
2020-03-02 19:30:00,5.11856,0.49208,5.1421590018,0.41856000000000004,0.12208000000000001,0.436,4.7,0.37,4.7145413351
2020-03-02 20:00:00,4.95456,0.47008000000000005,4.9768102234,0.51456,0.15008000000000002,0.536,4.44,0.32,4.4515165955
2020-03-02 20:30:00,4.81056,0.44308000000000003,4.8309220031,0.49056000000000005,0.14308,0.511,4.32,0.30000000000000004,4.3304041382000005
2020-03-02 21:00:00,4.52656,0.32608000000000004,4.5382897219,0.46656000000000003,0.13608,0.486,4.06,0.19,4.0644433813
2020-03-02 21:30:00,4.07728,0.25004000000000004,4.0849396813,0.37728,0.11004000000000001,0.393,3.7,0.14,3.7026477013
2020-03-02 22:00:00,3.6316,0.2088,3.6375975588,0.44160000000000005,0.1288,0.46,3.19,0.08,3.1910029771
2020-03-02 22:30:00,3.36752,0.21136000000000002,3.3741464106,0.58752,0.17136,0.612,2.7800000000000002,0.04,2.7802877549
2020-03-02 23:00:00,2.9852,0.22360000000000002,2.9935624263,0.5952000000000001,0.1736,0.62,2.39,0.05,2.3905229553
2020-03-02 23:30:00,2.76176,0.19968000000000002,2.7689691945,0.58176,0.16968000000000003,0.606,2.18,0.03,2.1802064122
2020-03-03 00:00:00,2.58048,0.17764000000000002,2.5865871337,0.5404800000000001,0.15764,0.5630000000000001,2.04,0.02,2.0400980369
2020-03-03 00:30:00,2.66104,0.16572,2.6661952292,0.43104000000000003,0.12572,0.449,2.23,0.04,2.2303587155
2020-03-03 01:00:00,3.046,0.128,3.0486882425,0.336,0.098,0.35000000000000003,2.71,0.03,2.7101660466
2020-03-03 01:30:00,3.33728,0.14004,3.3402169091,0.37728,0.11004000000000001,0.393,2.96,0.03,2.9601520231
2020-03-03 02:00:00,3.12296,0.11628000000000001,3.1251240295000002,0.43296,0.12628,0.451,2.69,-0.01,2.6900185873
2020-03-03 02:30:00,2.92864,0.15252000000000002,2.9326088386,0.48864,0.14252,0.509,2.44,0.01,2.4400204917
2020-03-03 03:00:00,3.06552,0.16036,3.0697114197,0.5155200000000001,0.15036000000000002,0.537,2.55,0.01,2.5500196078
2020-03-03 03:30:00,2.97968,0.15824000000000002,2.9838788179,0.43968,0.12824000000000002,0.458,2.54,0.03,2.5401771591999998
2020-03-03 04:00:00,3.00536,0.10948000000000001,3.0073534212,0.37536,0.10948000000000001,0.391,2.63,0.0,2.63
2020-03-03 04:30:00,3.1392,0.0906,3.1405071247,0.37920000000000004,0.1106,0.395,2.76,-0.02,2.7600724628
2020-03-03 05:00:00,2.968,0.109,2.9700008418,0.40800000000000003,0.11900000000000001,0.425,2.56,-0.01,2.5600195312
2020-03-03 05:30:00,2.97392,0.08156000000000001,2.9750381846,0.31392000000000003,0.09156,0.327,2.66,-0.01,2.6600187969
2020-03-03 06:00:00,3.2496,0.14780000000000001,3.2529594218,0.36960000000000004,0.1078,0.385,2.88,0.04,2.8802777644
2020-03-03 06:30:00,3.75968,0.18824000000000002,3.7643894591000002,0.43968,0.12824000000000002,0.458,3.32,0.06,3.3205421244
2020-03-03 07:00:00,4.1684,0.2662,4.1768913081,0.6384000000000001,0.1862,0.665,3.5300000000000002,0.08,3.5309063992
2020-03-03 07:30:00,4.11928,0.23104000000000002,4.1257541371,0.44928,0.13104000000000002,0.468,3.67,0.1,3.671362145
2020-03-03 08:00:00,4.31408,0.33244,4.3268698386,0.45408000000000004,0.13244,0.47300000000000003,3.86,0.2,3.8651778743
2020-03-03 08:30:00,3.97752,0.39636000000000005,3.9972198589000003,0.46752000000000005,0.13636,0.487,3.51,0.26,3.5196164564
2020-03-03 09:00:00,3.73416,0.36788000000000004,3.7522375458,0.40416,0.11788000000000001,0.421,3.33,0.25,3.3393711983
2020-03-03 09:30:00,3.73048,0.42264,3.7543448963,0.42048,0.12264000000000001,0.438,3.31,0.30000000000000004,3.3235673605000002
2020-03-03 10:00:00,3.66832,0.41576,3.6918055203,0.56832,0.16576000000000002,0.592,3.1,0.25,3.110064308
2020-03-03 10:30:00,3.17264,0.36452,3.1935120792,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.7800000000000002,0.25,2.791218372
2020-03-03 11:00:00,3.20872,0.49296000000000006,3.2463662147,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.41,0.26,2.4239843234
2020-03-03 11:30:00,3.7484,0.5412,3.7872681447,0.9984000000000001,0.2912,1.04,2.75,0.25,2.7613402543000003
2020-03-03 12:00:00,3.6364,0.4652,3.6660354608,0.8064,0.23520000000000002,0.84,2.83,0.23,2.8393309071
2020-03-03 12:30:00,3.67472,0.47596000000000005,3.7054156312,0.7747200000000001,0.22596000000000002,0.807,2.9,0.25,2.9107559156000002
2020-03-03 13:00:00,3.49744,0.39092000000000005,3.5192193737,0.51744,0.15092,0.539,2.98,0.24,2.9896488088
2020-03-03 13:30:00,3.74744,0.44092000000000003,3.7732899438,0.51744,0.15092,0.539,3.23,0.29,3.2429924453
2020-03-03 14:00:00,3.90048,0.56764,3.9415681397,0.7804800000000001,0.22764,0.8130000000000001,3.12,0.34,3.1384709653
2020-03-03 14:30:00,3.7544,0.6742,3.8144547448,0.9744,0.2842,1.015,2.7800000000000002,0.39,2.8072228269
2020-03-03 15:00:00,3.6924,0.7082,3.7597027808,1.0224,0.2982,1.065,2.67,0.41000000000000003,2.7012959853
2020-03-03 15:30:00,3.29824,0.49532000000000004,3.3352254796,0.49824,0.14532,0.519,2.8,0.35000000000000003,2.8217902119
2020-03-03 16:00:00,3.46112,0.5561600000000001,3.5055193053,0.50112,0.14616,0.522,2.96,0.41000000000000003,2.9882603635000002
2020-03-03 16:30:00,3.56712,0.61916,3.6204563524999998,0.47712000000000004,0.13916,0.497,3.09,0.48,3.1270593215
2020-03-03 17:00:00,4.07624,0.55432,4.1137577955,0.42624,0.12432000000000001,0.444,3.65,0.43,3.6752414887000002
2020-03-03 17:30:00,4.5147200000000005,0.46096000000000004,4.5381913578,0.41472000000000003,0.12096000000000001,0.432,4.1,0.34,4.1140734072
2020-03-03 18:00:00,4.76736,0.35048,4.780225685,0.44736000000000004,0.13048,0.466,4.32,0.22,4.3255982245
2020-03-03 18:30:00,5.27136,0.5674800000000001,5.301817594,0.47136000000000006,0.13748000000000002,0.491,4.8,0.43,4.8192219289
2020-03-03 19:00:00,5.58216,0.7068800000000001,5.6267388068,0.57216,0.16688,0.596,5.01,0.54,5.0390177614
2020-03-03 19:30:00,5.23056,0.6230800000000001,5.2675408494,0.49056000000000005,0.14308,0.511,4.74,0.48,4.7642418075
2020-03-03 20:00:00,5.04112,0.6761600000000001,5.0862641693,0.50112,0.14616,0.522,4.54,0.53,4.5708314342000005
2020-03-03 20:30:00,4.91144,0.5379200000000001,4.9408097312,0.54144,0.15792,0.5640000000000001,4.37,0.38,4.3864906246
2020-03-03 21:00:00,4.51952,0.38736000000000004,4.5360895935,0.53952,0.15736,0.562,3.98,0.23,3.9866401894
2020-03-03 21:30:00,4.2532,0.36260000000000003,4.2686284683,0.5232,0.1526,0.545,3.73,0.21,3.7359068511
2020-03-03 22:00:00,4.01704,0.39872,4.0367794094,0.6470400000000001,0.18872000000000003,0.674,3.37,0.21,3.3765366871999998
2020-03-03 22:30:00,3.63424,0.35332,3.6513744535,0.8342400000000001,0.24332,0.869,2.8,0.11,2.8021598812
2020-03-03 23:00:00,3.36144,0.37792000000000003,3.3826176846,0.78144,0.22792,0.8140000000000001,2.58,0.15,2.5843567865
2020-03-03 23:30:00,3.0276,0.3118,3.0436131489,0.6576000000000001,0.1918,0.685,2.37,0.12,2.3730360301
2020-03-04 00:00:00,2.8341600000000002,0.28288,2.848242265,0.5241600000000001,0.15288000000000002,0.546,2.31,0.13,2.3136551169
2020-03-04 00:30:00,2.9148,0.2414,2.924779137,0.4848,0.1414,0.505,2.43,0.1,2.4320567428
2020-03-04 01:00:00,3.29912,0.35516000000000003,3.318181942,0.42912000000000006,0.12516000000000002,0.447,2.87,0.23,2.8792012781
2020-03-04 01:30:00,3.54944,0.23692000000000002,3.5573382465,0.22944,0.06692000000000001,0.23900000000000002,3.32,0.17,3.3243495604
2020-03-04 02:00:00,3.46832,0.25076000000000004,3.4773731753,0.20832,0.06076,0.217,3.26,0.19,3.2655321159
2020-03-04 02:30:00,3.3381600000000002,0.19488000000000003,3.3438436566,0.18816000000000002,0.054880000000000005,0.196,3.15,0.14,3.1531095763
2020-03-04 03:00:00,3.57816,0.19488000000000003,3.5834630177999998,0.18816000000000002,0.054880000000000005,0.196,3.39,0.14,3.3928896239
2020-03-04 03:30:00,3.54216,0.15188000000000001,3.5454146443,0.21216000000000002,0.061880000000000004,0.221,3.33,0.09,3.3312159942
2020-03-04 04:00:00,3.4416,0.1688,3.4457370764,0.2016,0.058800000000000005,0.21,3.24,0.11,3.2418667462
2020-03-04 04:30:00,3.2424,0.053200000000000004,3.2428364128,0.1824,0.053200000000000004,0.19,3.06,0.0,3.06
2020-03-04 05:00:00,3.2364,0.060200000000000004,3.2369598391,0.2064,0.060200000000000004,0.215,3.03,0.0,3.03
2020-03-04 05:30:00,3.22624,0.05432000000000001,3.2266972588,0.18624000000000002,0.05432000000000001,0.194,3.04,0.0,3.04
2020-03-04 06:00:00,3.45832,0.11076000000000001,3.4600932068,0.20832,0.06076,0.217,3.25,0.05,3.2503845926
2020-03-04 06:30:00,3.99832,0.19076,4.0028679968,0.20832,0.06076,0.217,3.79,0.13,3.792228896
2020-03-04 07:00:00,4.41944,0.22692,4.425261868,0.22944,0.06692000000000001,0.23900000000000002,4.19,0.16,4.1930537798
2020-03-04 07:30:00,4.434,0.217,4.4393068153,0.264,0.077,0.275,4.17,0.14,4.172349458
2020-03-04 08:00:00,4.18752,0.21636000000000002,4.1931056986,0.22752000000000003,0.06636,0.23700000000000002,3.96,0.15,3.9628398907999998
2020-03-04 08:30:00,4.14064,0.27852000000000005,4.149996747,0.20064,0.05852,0.209,3.94,0.22,3.9461373519
2020-03-04 09:00:00,4.10616,0.37888000000000005,4.1236027937,0.23616,0.06888000000000001,0.246,3.87,0.31,3.8823961673
2020-03-04 09:30:00,3.97464,0.33552000000000004,3.9887763537,0.22464,0.06552000000000001,0.234,3.75,0.27,3.7597074354
2020-03-04 10:00:00,3.94728,0.36504000000000003,3.9641233079,0.25728,0.07504000000000001,0.268,3.69,0.29,3.7013781217
2020-03-04 10:30:00,3.8336,0.3398,3.848630016,0.2736,0.07980000000000001,0.28500000000000003,3.56,0.26,3.5694817551
2020-03-04 11:00:00,3.65648,0.31064,3.6696516456,0.27648,0.08064,0.28800000000000003,3.38,0.23,3.3878164058999998
2020-03-04 11:30:00,3.42632,0.32476000000000005,3.4416765972,0.25632000000000005,0.07476000000000001,0.267,3.17,0.25,3.1798427634
2020-03-04 12:00:00,3.57744,0.32092000000000004,3.5918054791,0.27744,0.08092,0.289,3.3,0.24,3.308715763
2020-03-04 12:30:00,3.78456,0.30008,3.7964381201,0.27456,0.08008000000000001,0.28600000000000003,3.51,0.22,3.5168878287
2020-03-04 13:00:00,3.89744,0.30092,3.909039703,0.27744,0.08092,0.289,3.62,0.22,3.6266789215
2020-03-04 13:30:00,4.0224,0.3982,4.0420619738,0.3024,0.0882,0.315,3.7199999999999998,0.31,3.7328943194
2020-03-04 14:00:00,4.07032,0.39176000000000005,4.0891295895,0.28032,0.08176000000000001,0.292,3.79,0.31,3.8026569659
2020-03-04 14:30:00,4.13224,0.40232,4.1517789922,0.28224000000000005,0.08232,0.294,3.85,0.32,3.8632758121
2020-03-04 15:00:00,4.09048,0.40764000000000006,4.1107416606,0.30048,0.08764000000000001,0.313,3.79,0.32,3.8034852438
2020-03-04 15:30:00,4.14896,0.41428000000000004,4.1695919465,0.28896000000000005,0.08428000000000001,0.301,3.86,0.33,3.8740805361
2020-03-04 16:00:00,4.47848,0.46164000000000005,4.5022099684,0.34848,0.10164000000000001,0.363,4.13,0.36,4.1456603817
2020-03-04 16:30:00,4.6679200000000005,0.46856000000000003,4.6913777934,0.33792000000000005,0.09856000000000001,0.352,4.33,0.37,4.3457795618
2020-03-04 17:00:00,4.88656,0.45108000000000004,4.9073355092,0.34656000000000003,0.10108,0.361,4.54,0.35000000000000003,4.5534712034
2020-03-04 17:30:00,5.05072,0.47396000000000005,5.0729094808,0.39072,0.11396,0.40700000000000003,4.66,0.36,4.6738848937
2020-03-04 18:00:00,5.0836,0.39480000000000004,5.0989073339,0.3936,0.1148,0.41000000000000003,4.69,0.28,4.6983507745
2020-03-04 18:30:00,5.30696,0.32828,5.3171037417,0.33696000000000004,0.09828,0.35100000000000003,4.97,0.23,4.9753190852
2020-03-04 19:00:00,5.3452,0.3836,5.3589469115,0.3552,0.10360000000000001,0.37,4.99,0.28,4.9978495376000005
2020-03-04 19:30:00,5.33608,0.40344,5.351309522,0.52608,0.15344000000000002,0.548,4.8100000000000005,0.25,4.8164924997
2020-03-04 20:00:00,5.09376,0.36568,5.1068691779,0.53376,0.15568,0.556,4.5600000000000005,0.21,4.5648329652
2020-03-04 20:30:00,5.04656,0.36608,5.0598203921,0.46656000000000003,0.13608,0.486,4.58,0.23,4.5857714727
2020-03-04 21:00:00,4.81264,0.39452000000000004,4.82878347,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.42,0.28,4.4288598984
2020-03-04 21:30:00,4.39408,0.51744,4.4244415693,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.06,0.42,4.0816663264
2020-03-04 22:00:00,4.05128,0.35704,4.066982567,0.40128,0.11704,0.418,3.65,0.24,3.6578819008
2020-03-04 22:30:00,3.8084,0.3262,3.8223444376,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.41,0.21,3.4164601564
2020-03-04 23:00:00,3.13584,0.21212000000000003,3.1430061088,0.31584,0.09212000000000001,0.329,2.8200000000000003,0.12,2.8225520367
2020-03-04 23:30:00,2.91488,0.14184000000000002,2.9183289739,0.31488000000000005,0.09184,0.328,2.6,0.05,2.6004807248
2020-03-05 00:00:00,2.8108,0.1394,2.8142546082,0.3408,0.0994,0.355,2.47,0.04,2.4703238654
2020-03-05 00:30:00,2.9824800000000002,0.26864000000000005,2.9945541237,0.37248000000000003,0.10864000000000001,0.388,2.61,0.16,2.6148996157
2020-03-05 01:00:00,3.4384,0.2162,3.4451904156,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.04,0.1,3.0416442922
2020-03-05 01:30:00,3.6088,0.16340000000000002,3.6124973356,0.38880000000000003,0.1134,0.405,3.22,0.05,3.2203881754
2020-03-05 02:00:00,3.68336,0.18848,3.6881791714,0.5433600000000001,0.15848,0.5660000000000001,3.14,0.03,3.1401433088
2020-03-05 02:30:00,3.63208,0.14644000000000001,3.6350309215000003,0.5020800000000001,0.14644000000000001,0.523,3.13,0.0,3.13
2020-03-05 03:00:00,3.70704,0.16872,3.7108775243,0.6470400000000001,0.18872000000000003,0.674,3.06,-0.02,3.0600653588
2020-03-05 03:30:00,3.4958400000000003,0.09212000000000001,3.4970535312,0.55584,0.16212000000000001,0.579,2.94,-0.07,2.9408332153
2020-03-05 04:00:00,3.18576,0.08668000000000001,3.1869390016,0.36576000000000003,0.10668000000000001,0.381,2.8200000000000003,-0.02,2.8200709211
2020-03-05 04:30:00,3.29968,0.08824000000000001,3.3008596456,0.43968,0.12824000000000002,0.458,2.86,-0.04,2.8602797066
2020-03-05 05:00:00,3.1947200000000002,0.12096000000000001,3.1970091023,0.41472000000000003,0.12096000000000001,0.432,2.7800000000000002,0.0,2.7800000000000002
2020-03-05 05:30:00,3.34008,0.17544,3.3446843797,0.43008,0.12544000000000002,0.448,2.91,0.05,2.9104295216000002
2020-03-05 06:00:00,3.50648,0.21064000000000002,3.5128010476,0.51648,0.15064000000000002,0.538,2.99,0.06,2.9906019461
2020-03-05 06:30:00,3.94696,0.29828000000000005,3.9582147744,0.57696,0.16828,0.601,3.37,0.13,3.3725064863
2020-03-05 07:00:00,4.28888,0.35884000000000005,4.3038654486,0.5788800000000001,0.16884000000000002,0.603,3.71,0.19,3.7148620432
2020-03-05 07:30:00,4.38408,0.34744,4.3978258265,0.57408,0.16744,0.598,3.81,0.18,3.8142495985
2020-03-05 08:00:00,4.36792,0.44856,4.3908918456,0.5779200000000001,0.16856000000000002,0.602,3.79,0.28,3.8003289331000003
2020-03-05 08:30:00,4.34704,0.49872000000000005,4.3755546391,0.6470400000000001,0.18872000000000003,0.674,3.7,0.31,3.7129637757
2020-03-05 09:00:00,4.31936,0.38648000000000005,4.3366159157,0.63936,0.18648,0.666,3.68,0.2,3.6854307754
2020-03-05 09:30:00,4.39144,0.50792,4.4207157791,0.78144,0.22792,0.8140000000000001,3.61,0.28,3.6208424434
2020-03-05 10:00:00,4.4992,0.5206000000000001,4.5292190276,0.8592000000000001,0.2506,0.895,3.64,0.27,3.65
2020-03-05 10:30:00,4.36152,0.50336,4.3904701343,0.97152,0.28336,1.012,3.39,0.22,3.3971311426
2020-03-05 11:00:00,4.22896,0.48428000000000004,4.2565983837,1.00896,0.29428000000000004,1.051,3.22,0.19,3.2256007192
2020-03-05 11:30:00,4.09752,0.47636000000000006,4.1251168468,0.94752,0.27636000000000005,0.987,3.15,0.2,3.1563428204
2020-03-05 12:00:00,4.18616,0.50888,4.2169769267,0.9561600000000001,0.27888,0.996,3.23,0.23,3.2381785003
2020-03-05 12:30:00,4.25336,0.5534800000000001,4.289220372,0.90336,0.26348000000000005,0.9410000000000001,3.35,0.29,3.3625288103
2020-03-05 13:00:00,4.3348,0.5814,4.3736160097,0.9648,0.28140000000000004,1.005,3.37,0.30000000000000004,3.3833267652
2020-03-05 13:30:00,4.56096,0.70028,4.6144065924,0.96096,0.28028000000000003,1.001,3.6,0.42,3.6244171945
2020-03-05 14:00:00,4.6076,0.6918000000000001,4.6592451105,0.8976000000000001,0.26180000000000003,0.935,3.71,0.43,3.7348360071
2020-03-05 14:30:00,4.446,0.668,4.495902579,0.8160000000000001,0.23800000000000002,0.85,3.63,0.43,3.6553795973
2020-03-05 15:00:00,4.51208,0.5914400000000001,4.5506776638,0.8620800000000001,0.25144,0.898,3.65,0.34,3.6658014131
2020-03-05 15:30:00,4.56872,0.6179600000000001,4.6103228737,0.9187200000000001,0.26796000000000003,0.9570000000000001,3.65,0.35000000000000003,3.6667424235
2020-03-05 16:00:00,4.66856,0.54208,4.6999258718,0.89856,0.26208000000000004,0.936,3.77,0.28,3.7803835784
2020-03-05 16:30:00,4.8552800000000005,0.5440400000000001,4.8856650929,0.9052800000000001,0.26404,0.9430000000000001,3.95,0.28,3.9599116152000002
2020-03-05 17:00:00,5.04912,0.5551600000000001,5.0795487398,0.90912,0.26516,0.9470000000000001,4.14,0.29,4.1501445758
2020-03-05 17:30:00,5.46776,0.5826800000000001,5.4987194327,0.79776,0.23268000000000003,0.8310000000000001,4.67,0.35000000000000003,4.6830972657
2020-03-05 18:00:00,5.34008,0.5854400000000001,5.3720754276000005,0.67008,0.19544,0.6980000000000001,4.67,0.39,4.6862565017
2020-03-05 18:30:00,5.72448,0.57964,5.7537512807,0.6844800000000001,0.19964,0.713,5.04,0.38,5.0543050957
2020-03-05 19:00:00,5.6356,0.5908,5.6664832127,0.5856,0.1708,0.61,5.05,0.42,5.0674352487
2020-03-05 19:30:00,5.31512,0.58316,5.3470156349,0.52512,0.15316000000000002,0.547,4.79,0.43,4.8092618976
2020-03-05 20:00:00,5.10616,0.50888,5.1314548424,0.47616,0.13888,0.496,4.63,0.37,4.644760489
2020-03-05 20:30:00,5.1524,0.5132,5.1778953253,0.4224,0.1232,0.44,4.73,0.39,4.74605099
2020-03-05 21:00:00,5.07896,0.41928000000000004,5.0962368862,0.40896000000000005,0.11928000000000001,0.426,4.67,0.30000000000000004,4.6796260534
2020-03-05 21:30:00,4.63008,0.34544,4.6429483736,0.43008,0.12544000000000002,0.448,4.2,0.22,4.2057579578
2020-03-05 22:00:00,4.17344,0.29892,4.1841312838,0.37344000000000005,0.10892,0.389,3.8,0.19,3.804747035
2020-03-05 22:30:00,3.63408,0.23744,3.6418285516999997,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.3,0.14,3.3029683619
2020-03-05 23:00:00,3.21008,0.21044000000000002,3.2169704071,0.31008,0.09044,0.323,2.9,0.12,2.9024816968
2020-03-05 23:30:00,3.10336,0.30848000000000003,3.1186540687,0.30336,0.08848,0.316,2.8,0.22,2.8086295591
2020-03-06 00:00:00,2.9,0.25,2.9107559156000002,0.24,0.07,0.25,2.66,0.18,2.6660832695
2020-03-06 00:30:00,2.9794400000000003,0.27692,2.9922813036,0.22944,0.06692000000000001,0.23900000000000002,2.75,0.21,2.7580065265
2020-03-06 01:00:00,3.3252800000000002,0.23404000000000003,3.3335059322,0.18528000000000003,0.054040000000000005,0.193,3.14,0.18,3.1451550041
2020-03-06 01:30:00,3.62432,0.20376000000000002,3.6300431953,0.18432,0.05376,0.192,3.44,0.15,3.4432687958
2020-03-06 02:00:00,3.51816,0.14488,3.5211418602,0.18816000000000002,0.054880000000000005,0.196,3.33,0.09,3.3312159942
2020-03-06 02:30:00,3.56872,0.10796000000000001,3.5703526156,0.19872,0.057960000000000005,0.20700000000000002,3.37,0.05,3.3703708995
2020-03-06 03:00:00,3.5764,0.1102,3.5780973995,0.2064,0.060200000000000004,0.215,3.37,0.05,3.3703708995
2020-03-06 03:30:00,3.58584,0.24712000000000003,3.5943451142000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.39,0.19,3.3953203089
2020-03-06 04:00:00,3.6165599999999998,0.30608,3.6294891100999997,0.22656,0.06608,0.23600000000000002,3.39,0.24,3.3984849566
2020-03-06 04:30:00,3.58312,0.28216,3.5942124589,0.21312,0.06216000000000001,0.222,3.37,0.22,3.3771733743
2020-03-06 05:00:00,3.3772,0.15460000000000002,3.380736754,0.1872,0.0546,0.195,3.19,0.1,3.1915670132
2020-03-06 05:30:00,3.38624,0.09432,3.3875533354,0.18624000000000002,0.05432000000000001,0.194,3.2,0.04,3.2002499902
2020-03-06 06:00:00,3.48872,0.06796,3.489381865,0.19872,0.057960000000000005,0.20700000000000002,3.29,0.01,3.2900151975
2020-03-06 06:30:00,4.08872,0.21796000000000001,4.0945253449,0.19872,0.057960000000000005,0.20700000000000002,3.89,0.16,3.8932890979
2020-03-06 07:00:00,4.47376,0.28068000000000004,4.4825561681,0.17376000000000003,0.05068,0.181,4.3,0.23,4.3061467694
2020-03-06 07:30:00,4.53856,0.27208000000000004,4.5467080839000005,0.17856000000000002,0.05208,0.186,4.36,0.22,4.3655469302
2020-03-06 08:00:00,4.56528,0.33404,4.5774844839,0.18528000000000003,0.054040000000000005,0.193,4.38,0.28,4.3889406467
2020-03-06 08:30:00,4.3716,0.4388,4.3935671157,0.2016,0.058800000000000005,0.21,4.17,0.38,4.1872783523
2020-03-06 09:00:00,4.20752,0.41636,4.2280705056,0.22752000000000003,0.06636,0.23700000000000002,3.98,0.35000000000000003,3.9953598086
2020-03-06 09:30:00,4.12672,0.43196,4.1492658869,0.24672000000000002,0.07196000000000001,0.257,3.88,0.36,3.8966652409
2020-03-06 10:00:00,3.9630400000000003,0.40672,3.9838558207,0.26304,0.07672000000000001,0.274,3.7,0.33,3.7146870661999998
2020-03-06 10:30:00,3.83128,0.44204000000000004,3.8566962286,0.28128000000000003,0.08204,0.293,3.55,0.36,3.5682068326
2020-03-06 11:00:00,3.59656,0.37608,3.6161692438,0.22656,0.06608,0.23600000000000002,3.37,0.31,3.3842281247
2020-03-06 11:30:00,3.54504,0.34272,3.561567857,0.21504,0.06272000000000001,0.224,3.33,0.28,3.341751038
2020-03-06 12:00:00,3.4652,0.36860000000000004,3.4847492019,0.23520000000000002,0.06860000000000001,0.245,3.23,0.30000000000000004,3.2439019714
2020-03-06 12:30:00,3.52712,0.43916000000000005,3.5543546531,0.23712000000000003,0.06916,0.247,3.29,0.37,3.3107400985
2020-03-06 13:00:00,3.45768,0.48224000000000006,3.4911468603,0.24768,0.07224000000000001,0.258,3.21,0.41000000000000003,3.236077873
2020-03-06 13:30:00,3.68976,0.50868,3.7246589374,0.26976,0.07868,0.281,3.42,0.43,3.4469261669
2020-03-06 14:00:00,3.66464,0.42552,3.6892619316,0.22464,0.06552000000000001,0.234,3.44,0.36,3.4587859142
2020-03-06 14:30:00,3.6744,0.45420000000000005,3.7023658652,0.2544,0.0742,0.265,3.42,0.38,3.4410463525
2020-03-06 15:00:00,3.48384,0.39112,3.5057261730000002,0.24384000000000003,0.07112,0.254,3.24,0.32,3.2557641192
2020-03-06 15:30:00,3.39848,0.35664,3.4171418466,0.22848000000000002,0.06664,0.23800000000000002,3.17,0.29,3.1832373458
2020-03-06 16:00:00,3.52184,0.35012000000000004,3.539200616,0.17184000000000002,0.050120000000000005,0.179,3.35,0.30000000000000004,3.3634060118
2020-03-06 16:30:00,3.7072000000000003,0.2346,3.7146155925,0.1872,0.0546,0.195,3.52,0.18,3.5245992680000002
2020-03-06 17:00:00,4.02568,0.24124,4.0329017097,0.17568,0.05124,0.183,3.85,0.19,3.8546854606
2020-03-06 17:30:00,4.34376,0.27068000000000003,4.352185497,0.17376000000000003,0.05068,0.181,4.17,0.22,4.1757993247
2020-03-06 18:00:00,4.56552,0.23536,4.5715825706,0.15552000000000002,0.045360000000000004,0.162,4.41,0.19,4.4140910729
2020-03-06 18:30:00,4.925520000000001,0.34536000000000006,4.9376128645,0.15552000000000002,0.045360000000000004,0.162,4.77,0.30000000000000004,4.7794246516
2020-03-06 19:00:00,4.9732,0.29760000000000003,4.9820963459000005,0.1632,0.0476,0.17,4.8100000000000005,0.25,4.8164924997
2020-03-06 19:30:00,4.8761600000000005,0.34888,4.8886249191,0.23616,0.06888000000000001,0.246,4.64,0.28,4.6484405987
2020-03-06 20:00:00,4.60144,0.40792000000000006,4.6194857722,0.30144000000000004,0.08792000000000001,0.314,4.3,0.32,4.3118905366
2020-03-06 20:30:00,4.53352,0.36436,4.5481382785,0.32352000000000003,0.09436000000000001,0.337,4.21,0.27,4.2186490729
2020-03-06 21:00:00,4.36312,0.35716000000000003,4.3777139468,0.33312,0.09716000000000001,0.34700000000000003,4.03,0.26,4.0383783874
2020-03-06 21:30:00,3.9568000000000003,0.27240000000000003,3.9661654025,0.3168,0.09240000000000001,0.33,3.64,0.18,3.644447832
2020-03-06 22:00:00,3.7716000000000003,0.2788,3.7818905325000003,0.44160000000000005,0.1288,0.46,3.33,0.15,3.3333766664
2020-03-06 22:30:00,3.50624,0.20932,3.5124825694,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.96,0.05,2.9604222672000002
2020-03-06 23:00:00,3.072,0.126,3.0745828985,0.432,0.126,0.45,2.64,0.0,2.64
2020-03-06 23:30:00,2.9704,0.1472,2.9740450568,0.47040000000000004,0.13720000000000002,0.49,2.5,0.01,2.5000199999
2020-03-07 00:00:00,2.7128,0.12040000000000001,2.7154704933,0.4128,0.12040000000000001,0.43,2.3,0.0,2.3
2020-03-07 00:30:00,2.644,0.097,2.6457787133,0.264,0.077,0.275,2.38,0.02,2.3800840321
2020-03-07 01:00:00,3.25056,0.11808,3.2527039828,0.37056000000000006,0.10808000000000001,0.386,2.88,0.01,2.8800173611
2020-03-07 01:30:00,3.33184,0.08012000000000001,3.3328031745,0.41184000000000004,0.12012,0.429,2.92,-0.04,2.9202739598000003
2020-03-07 02:00:00,3.16896,0.04428000000000001,3.169269348,0.28896000000000005,0.08428000000000001,0.301,2.88,-0.04,2.8802777644
2020-03-07 02:30:00,3.06448,0.059640000000000006,3.065060293,0.20448000000000002,0.059640000000000006,0.213,2.86,0.0,2.86
2020-03-07 03:00:00,3.01408,0.06244,3.0147266874,0.21408000000000002,0.06244,0.223,2.8,0.0,2.8
2020-03-07 03:30:00,3.036,0.053,3.03646258,0.216,0.063,0.225,2.8200000000000003,-0.01,2.8200177304
2020-03-07 04:00:00,2.85656,0.056080000000000005,2.8571104284,0.22656,0.06608,0.23600000000000002,2.63,-0.01,2.6300190113
2020-03-07 04:30:00,2.94512,0.06316000000000001,2.9457971756,0.28512000000000004,0.08316000000000001,0.297,2.66,-0.02,2.6600751869
2020-03-07 05:00:00,2.92024,0.09632,2.9218280579,0.33024000000000003,0.09632,0.34400000000000003,2.59,0.0,2.59
2020-03-07 05:30:00,2.9308,0.0994,2.9324851236000002,0.3408,0.0994,0.355,2.59,0.0,2.59
2020-03-07 06:00:00,2.97864,0.09752000000000001,2.9802359638,0.36864,0.10752,0.384,2.61,-0.01,2.610019157
2020-03-07 06:30:00,3.15376,0.10068,3.1553666348,0.41376,0.12068000000000001,0.431,2.74,-0.02,2.7400729917
2020-03-07 07:00:00,3.34984,0.10412,3.3514577425,0.45984,0.13412000000000002,0.47900000000000004,2.89,-0.03,2.8901557051
2020-03-07 07:30:00,3.61776,0.06768,3.6183930135,0.43776000000000004,0.12768000000000002,0.456,3.18,-0.06,3.1805659874
2020-03-07 08:00:00,3.77464,0.25552,3.7832786839,0.46464000000000005,0.13552,0.484,3.31,0.12,3.3121745123
2020-03-07 08:30:00,3.68176,0.31468,3.6951833784,0.46176000000000006,0.13468000000000002,0.481,3.22,0.18,3.2250271317
2020-03-07 09:00:00,4.06824,0.38032000000000005,4.085978463,0.61824,0.18032,0.644,3.45,0.2,3.4557922391
2020-03-07 09:30:00,4.08216,0.42188000000000003,4.1039021674,0.6921600000000001,0.20188,0.721,3.39,0.22,3.3971311426
2020-03-07 10:00:00,3.5804,0.3972,3.6023647789,0.47040000000000004,0.13720000000000002,0.49,3.11,0.26,3.1208492434
2020-03-07 10:30:00,3.64336,0.37848000000000004,3.6629659021,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.86,0.15,2.8639308651
2020-03-07 11:00:00,4.03384,0.42112000000000005,4.0557622218,0.96384,0.28112000000000004,1.004,3.07,0.14,3.0731905245
2020-03-07 11:30:00,3.9452,0.3336,3.9592792273,0.8352,0.2436,0.87,3.11,0.09,3.1113019783
2020-03-07 12:00:00,4.06352,0.37436,4.0807279008,1.04352,0.30436,1.087,3.02,0.07,3.0208111493
2020-03-07 12:30:00,3.93248,0.54364,3.9698795196,0.9724800000000001,0.28364,1.013,2.96,0.26,2.9713969779
2020-03-07 13:00:00,3.99416,0.41288,4.0154431885,1.00416,0.29288000000000003,1.046,2.99,0.12,2.9924070579
2020-03-07 13:30:00,4.21968,0.51324,4.250778117,1.03968,0.30324,1.083,3.18,0.21,3.186926419
2020-03-07 14:00:00,3.81592,0.46256,3.843853171,0.86592,0.25256,0.902,2.95,0.21,2.9574651308
2020-03-07 14:30:00,3.95472,0.41596000000000005,3.976535301,1.01472,0.29596,1.057,2.94,0.12,2.9424479605
2020-03-07 15:00:00,3.85568,0.36624,3.8730349856,1.01568,0.29624,1.058,2.84,0.07,2.8408625451000002
2020-03-07 15:30:00,3.48704,0.41372000000000003,3.5114971451,1.00704,0.29372000000000004,1.049,2.48,0.12,2.4829015285000002
2020-03-07 16:00:00,3.32448,0.46464000000000005,3.356792755,1.04448,0.30464,1.088,2.2800000000000002,0.16,2.2856071403
2020-03-07 16:30:00,3.54016,0.51088,3.5768325653,1.10016,0.32088,1.146,2.44,0.19,2.447386361
2020-03-07 17:00:00,3.74576,0.50668,3.7798733577,1.08576,0.31668,1.131,2.66,0.19,2.666777081
2020-03-07 17:30:00,4.02424,0.50332,4.0555934954,1.07424,0.31332000000000004,1.119,2.95,0.19,2.9561123118
2020-03-07 18:00:00,4.24328,0.47304,4.2695657859,1.07328,0.31304000000000004,1.118,3.17,0.16,3.1740352865
2020-03-07 18:30:00,4.26808,0.44944000000000006,4.2916783663,0.95808,0.27944,0.998,3.31,0.17,3.3143626837999998
2020-03-07 19:00:00,4.1700800000000005,0.30044000000000004,4.1808888289,0.55008,0.16044,0.5730000000000001,3.62,0.14,3.6227061708
2020-03-07 19:30:00,4.14056,0.36808,4.1568882593,0.6105600000000001,0.17808000000000002,0.636,3.5300000000000002,0.19,3.5351096163999998
2020-03-07 20:00:00,3.92224,0.40232,3.9428198031,0.76224,0.22232000000000002,0.794,3.16,0.18,3.1651224305
2020-03-07 20:30:00,4.08888,0.40384000000000003,4.1087743185,0.93888,0.27384000000000003,0.978,3.15,0.13,3.1526813984
2020-03-07 21:00:00,3.91552,0.50536,3.9479976697,1.11552,0.32536000000000004,1.162,2.8,0.18,2.805779749
2020-03-07 21:30:00,3.6388,0.4834,3.6707684482,1.1088,0.3234,1.155,2.5300000000000002,0.16,2.5350542401
2020-03-07 22:00:00,3.36032,0.46676000000000006,3.3925824087,1.12032,0.32676000000000005,1.167,2.24,0.14,2.2443707359
2020-03-07 22:30:00,3.1292,0.3906,3.1534839464,1.0992,0.3206,1.145,2.03,0.07,2.031206538
2020-03-07 23:00:00,2.9084000000000003,0.3562,2.9301312257000003,1.1184,0.3262,1.165,1.79,0.03,1.790251379
2020-03-07 23:30:00,2.7436,0.33480000000000004,2.7639522427000003,1.1136,0.32480000000000003,1.16,1.63,0.01,1.6300306746
2020-03-08 00:00:00,2.58032,0.33676,2.6022026439,1.12032,0.32676000000000005,1.167,1.46,0.01,1.4600342462
2020-03-08 00:30:00,2.67264,0.30452,2.689932527,1.11264,0.32452000000000003,1.159,1.56,-0.02,1.5601281999
2020-03-08 01:00:00,3.04512,0.39816,3.0710400844,1.12512,0.32816,1.172,1.92,0.07,1.9212756179000001
2020-03-08 01:30:00,3.2784,0.3462,3.2966287325,1.1184,0.3262,1.165,2.16,0.02,2.1600925906
2020-03-08 02:00:00,3.10032,0.31676000000000004,3.1164596901,1.12032,0.32676000000000005,1.167,1.98,-0.01,1.9800252524
2020-03-08 02:30:00,3.16072,0.27396000000000004,3.1725707242,1.11072,0.32396,1.157,2.05,-0.05,2.0506096654
2020-03-08 03:00:00,3.20128,0.24704,3.2107977825,1.12128,0.32704000000000005,1.168,2.08,-0.08,2.081537893
2020-03-08 03:30:00,2.87552,0.29536,2.8906492004,1.11552,0.32536000000000004,1.162,1.76,-0.03,1.7602556632000002
2020-03-08 04:00:00,2.72936,0.33648,2.7500226908,1.11936,0.32648000000000005,1.166,1.6099999999999999,0.01,1.6100310556
2020-03-08 04:30:00,2.5796,0.3178,2.599102345,1.0896,0.3178,1.135,1.49,0.0,1.49
2020-03-08 05:00:00,2.54728,0.33004,2.5685719379,1.09728,0.32004000000000005,1.143,1.45,0.01,1.4500344823
2020-03-08 05:30:00,2.43208,0.34144,2.455930455,1.10208,0.32144,1.148,1.33,0.02,1.3301503674
2020-03-08 06:00:00,2.49456,0.38508000000000003,2.5241070104,1.11456,0.32508000000000004,1.161,1.38,0.06,1.3813037320000001
2020-03-08 06:30:00,2.65976,0.38368,2.6872911268,1.10976,0.32368,1.156,1.55,0.06,1.5511608556
2020-03-08 07:00:00,2.92688,0.34284000000000003,2.9468908701,1.10688,0.32284,1.153,1.82,0.02,1.8201098868
2020-03-08 07:30:00,3.03832,0.29576,3.0526811822,1.04832,0.30576000000000003,1.092,1.99,-0.01,1.9900251254999999
2020-03-08 08:00:00,2.96224,0.23732000000000003,2.9717312463,0.88224,0.25732000000000005,0.919,2.08,-0.02,2.0800961516
2020-03-08 08:30:00,3.16032,0.31176000000000004,3.1756600574,1.00032,0.29176,1.042,2.16,0.02,2.1600925906
2020-03-08 09:00:00,3.28272,0.24496,3.291846898,0.9427200000000001,0.27496000000000004,0.982,2.34,-0.03,2.3401922998
2020-03-08 09:30:00,3.3155200000000002,0.30536,3.3295521621,0.8755200000000001,0.25536000000000003,0.912,2.44,0.05,2.4405122413
2020-03-08 10:00:00,3.2792,0.3406,3.2968410638,0.8592000000000001,0.2506,0.895,2.42,0.09,2.4216729754
2020-03-08 10:30:00,3.22456,0.35008,3.2435078542,0.9945600000000001,0.29008,1.036,2.23,0.06,2.2308070289
2020-03-08 11:00:00,3.21336,0.42348,3.2411445201,0.90336,0.26348000000000005,0.9410000000000001,2.31,0.16,2.3155344955
2020-03-08 11:30:00,3.39072,0.44896,3.4203139037,0.99072,0.28896000000000005,1.032,2.4,0.16,2.4053274205
2020-03-08 12:00:00,3.40072,0.37396,3.421219461,0.87072,0.25396,0.907,2.5300000000000002,0.12,2.532844251
2020-03-08 12:30:00,3.42376,0.33568000000000003,3.4401763908,0.7737600000000001,0.22568000000000002,0.806,2.65,0.11,2.6522820363
2020-03-08 13:00:00,3.48864,0.35752,3.5069116898,0.8486400000000001,0.24752000000000002,0.884,2.64,0.11,2.6422906728999997
2020-03-08 13:30:00,3.39216,0.40688,3.4164749084,0.8121600000000001,0.23688,0.846,2.58,0.17,2.5855947092
2020-03-08 14:00:00,3.71112,0.42616000000000004,3.735508533,0.9811200000000001,0.28616,1.022,2.73,0.14,2.7335873866
2020-03-08 14:30:00,3.5397600000000002,0.41368000000000005,3.5638507264,1.10976,0.32368,1.156,2.43,0.09,2.4316660955
2020-03-08 15:00:00,3.3428,0.3904,3.3655198707,0.8928,0.2604,0.93,2.45,0.13,2.4534465554000002
2020-03-08 15:30:00,3.37336,0.39848000000000006,3.3968138012,1.02336,0.29848,1.066,2.35,0.1,2.3521266973
2020-03-08 16:00:00,3.64288,0.43084000000000006,3.6682690468,0.9628800000000001,0.28084000000000003,1.003,2.68,0.15,2.6841944788000003
2020-03-08 16:30:00,4.36752,0.37136,4.3832795028,1.06752,0.31136,1.112,3.3,0.06,3.3005454095
2020-03-08 17:00:00,4.19424,0.35332,4.2090954135,1.07424,0.31332000000000004,1.119,3.12,0.04,3.1202563997
2020-03-08 17:30:00,4.18288,0.39084,4.201099975,0.9628800000000001,0.28084000000000003,1.003,3.22,0.11,3.2218783341
2020-03-08 18:00:00,4.20168,0.30924,4.2130445286,0.75168,0.21924000000000002,0.783,3.45,0.09,3.4511737134000002
2020-03-08 18:30:00,4.77896,0.38928,4.7947885876,0.8889600000000001,0.25928,0.926,3.89,0.13,3.8921716303
2020-03-08 19:00:00,4.56744,0.37592000000000003,4.5828838083,0.63744,0.18592,0.664,3.93,0.19,3.9345901947
2020-03-08 19:30:00,4.40048,0.34264000000000006,4.4137995423,0.6604800000000001,0.19264,0.6880000000000001,3.74,0.15,3.7430068127
2020-03-08 20:00:00,3.8916,0.24380000000000002,3.8992292828,0.5616,0.1638,0.585,3.33,0.08,3.3309608223
2020-03-08 20:30:00,4.04512,0.29816000000000004,4.0560935887,0.64512,0.18816000000000002,0.672,3.4,0.11,3.4017789464
2020-03-08 21:00:00,3.90536,0.27948,3.9153474686000003,0.61536,0.17948000000000003,0.641,3.29,0.1,3.291519406
2020-03-08 21:30:00,3.88488,0.26684,3.8940334102,0.67488,0.19684000000000001,0.7030000000000001,3.21,0.07,3.2107631492
2020-03-08 22:00:00,3.40672,0.24696,3.4156595849,0.60672,0.17696,0.632,2.8,0.07,2.8008748633
2020-03-08 22:30:00,2.8312,0.15660000000000002,2.8355276405,0.5712,0.1666,0.595,2.26,-0.01,2.2600221238
2020-03-08 23:00:00,2.76,0.23500000000000001,2.7699864621,0.84,0.245,0.875,1.92,-0.01,1.9200260415
2020-03-08 23:30:00,2.47784,0.21812,2.487421838,0.7478400000000001,0.21812,0.779,1.73,0.0,1.73
2020-03-09 00:00:00,2.1584,0.1462,2.1633457884,0.6384000000000001,0.1862,0.665,1.52,-0.04,1.5205262247
2020-03-09 00:30:00,2.1984,0.13620000000000002,2.2026150367,0.6384000000000001,0.1862,0.665,1.56,-0.05,1.5608010764
2020-03-09 01:00:00,2.62568,0.16124000000000002,2.6306261232,0.65568,0.19124000000000002,0.683,1.97,-0.03,1.9702284132
2020-03-09 01:30:00,2.78528,0.07904000000000001,2.7864012633,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.24,-0.08,2.2414281162
2020-03-09 02:00:00,2.84896,0.09928000000000001,2.8506893201,0.6489600000000001,0.18928,0.676,2.2,-0.09,2.2018401395
2020-03-09 02:30:00,2.67552,0.14536000000000002,2.6794657676,0.6355200000000001,0.18536000000000002,0.662,2.04,-0.04,2.0403921192
2020-03-09 03:00:00,2.74864,0.16252000000000003,2.7534405024,0.7286400000000001,0.21252000000000001,0.759,2.02,-0.05,2.0206187171
2020-03-09 03:30:00,2.6848,0.16140000000000002,2.6896470029,0.7248,0.2114,0.755,1.96,-0.05,1.9606376514
2020-03-09 04:00:00,2.64176,0.16968000000000003,2.6472036567,0.82176,0.23968000000000003,0.856,1.82,-0.07,1.8213456564000001
2020-03-09 04:30:00,2.82296,0.21128000000000002,2.8308554184,1.03296,0.30128000000000005,1.076,1.79,-0.09,1.7922611417
2020-03-09 05:00:00,2.81088,0.24484000000000003,2.8215231702,1.01088,0.29484000000000005,1.053,1.8,-0.05,1.8006943105
2020-03-09 05:30:00,2.9581600000000003,0.24988000000000002,2.9686951005,1.02816,0.29988000000000004,1.071,1.9300000000000002,-0.05,1.9306475598000001
2020-03-09 06:00:00,2.76664,0.18152000000000001,2.7725883935,0.65664,0.19152000000000002,0.684,2.11,-0.01,2.1100236965
2020-03-09 06:30:00,3.23608,0.22344000000000003,3.2437847031,0.52608,0.15344000000000002,0.548,2.71,0.07,2.7109039083
2020-03-09 07:00:00,4.2308,0.3694,4.2468959253,0.8208000000000001,0.2394,0.855,3.41,0.13,3.4124771062
2020-03-09 07:30:00,4.43688,0.42284000000000005,4.4569830379,0.8668800000000001,0.25284,0.903,3.5700000000000003,0.17,3.5740453271
2020-03-09 08:00:00,4.04744,0.43092,4.0703148036,0.7574400000000001,0.22092,0.789,3.29,0.21,3.296695315
2020-03-09 08:30:00,4.08576,0.51168,4.1176754607,0.9657600000000001,0.28168000000000004,1.006,3.12,0.23,3.1284660778
2020-03-09 09:00:00,4.19456,0.5100800000000001,4.2254603536,0.9945600000000001,0.29008,1.036,3.2,0.22,3.2075535849
2020-03-09 09:30:00,4.23456,0.71508,4.2945125218,1.11456,0.32508000000000004,1.161,3.12,0.39,3.1442805218
2020-03-09 10:00:00,4.02568,0.5912400000000001,4.0688652226,1.13568,0.33124000000000003,1.183,2.89,0.26,2.9016719318
2020-03-09 10:30:00,3.8388,0.6134000000000001,3.8874985531,1.1088,0.3234,1.155,2.73,0.29,2.7453597214
2020-03-09 11:00:00,3.8596,0.6478,3.913586207,1.0896,0.3178,1.135,2.77,0.33,2.7895877832
2020-03-09 11:30:00,3.8016,0.6138,3.8508327671,1.0416,0.3038,1.085,2.76,0.31,2.7773548567
2020-03-09 12:00:00,3.90448,0.5996400000000001,3.9502572321000002,0.9244800000000001,0.26964000000000005,0.963,2.98,0.33,2.9982161363
2020-03-09 12:30:00,3.9269600000000002,0.48828000000000005,3.9572000455,0.81696,0.23828000000000002,0.851,3.11,0.25,3.1200320511
2020-03-09 13:00:00,4.0232,0.5376000000000001,4.0589594726,0.8832000000000001,0.2576,0.92,3.14,0.28,3.1524593574
2020-03-09 13:30:00,4.3412,0.5966,4.3820028526,0.8112,0.2366,0.845,3.5300000000000002,0.36,3.5483094566
2020-03-09 14:00:00,4.13144,0.64792,4.1819369675,0.78144,0.22792,0.8140000000000001,3.35,0.42,3.3762257034
2020-03-09 14:30:00,4.20744,0.73592,4.271314739,0.8774400000000001,0.25592000000000004,0.914,3.33,0.48,3.3644167399000002
2020-03-09 15:00:00,4.35976,0.75868,4.4252799459,0.9897600000000001,0.28868000000000005,1.031,3.37,0.47000000000000003,3.4026166402
2020-03-09 15:30:00,4.20248,0.65364,4.2530087468,0.73248,0.21364000000000002,0.763,3.47,0.44,3.4977850134
2020-03-09 16:00:00,4.23064,0.5035200000000001,4.2604984685,0.56064,0.16352000000000003,0.584,3.67,0.34,3.68571567
2020-03-09 16:30:00,4.50672,0.45696000000000003,4.5298275464,0.60672,0.17696,0.632,3.9,0.28,3.910038363
2020-03-09 17:00:00,4.96064,0.6285200000000001,5.0002986511,0.9206400000000001,0.26852000000000004,0.9590000000000001,4.04,0.36,4.0560078895
2020-03-09 17:30:00,5.09488,0.6418400000000001,5.1351495402,1.03488,0.30184,1.078,4.06,0.34,4.0742115802
2020-03-09 18:00:00,5.33072,0.58396,5.3626099056,1.11072,0.32396,1.157,4.22,0.26,4.2280018921
2020-03-09 18:30:00,5.3892,0.6406000000000001,5.4271396702,1.0992,0.3206,1.145,4.29,0.32,4.3019181768
2020-03-09 19:00:00,5.32904,0.74472,5.3808247695,1.07904,0.31472,1.124,4.25,0.43,4.2716975548
2020-03-09 19:30:00,5.25312,0.97716,5.3432304274,1.05312,0.30716000000000004,1.097,4.2,0.67,4.2531047483
2020-03-09 20:00:00,5.01728,0.9800400000000001,5.1121010358,1.09728,0.32004000000000005,1.143,3.92,0.66,3.9751729522
2020-03-09 20:30:00,4.95264,0.9245200000000001,5.0381921559,1.11264,0.32452000000000003,1.159,3.84,0.6000000000000001,3.8865923378
2020-03-09 21:00:00,4.78264,0.8745200000000001,4.8619369186,1.11264,0.32452000000000003,1.159,3.67,0.55,3.7109836971
2020-03-09 21:30:00,4.45552,0.7953600000000001,4.5259536012,1.11552,0.32536000000000004,1.162,3.34,0.47000000000000003,3.3729067583
2020-03-09 22:00:00,3.88472,0.6559600000000001,3.9397122991,1.01472,0.29596,1.057,2.87,0.36,2.8924902766000002
2020-03-09 22:30:00,3.54848,0.6116400000000001,3.6008073817,1.06848,0.31164000000000003,1.113,2.48,0.30000000000000004,2.4980792622
2020-03-09 23:00:00,3.1623200000000002,0.6227600000000001,3.2230572133,1.07232,0.31276000000000004,1.117,2.09,0.31,2.112865353
2020-03-09 23:30:00,3.0148,0.6264000000000001,3.0791875552,1.0848,0.3164,1.13,1.9300000000000002,0.31,1.9547378341
2020-03-10 00:00:00,2.8844000000000003,0.6192000000000001,2.9501138961,1.0944,0.31920000000000004,1.1400000000000001,1.79,0.30000000000000004,1.8149655644
2020-03-10 00:30:00,2.89056,0.6180800000000001,2.9559025694,1.09056,0.31808000000000003,1.1360000000000001,1.8,0.30000000000000004,1.8248287590999999
2020-03-10 01:00:00,3.4220800000000002,0.6214400000000001,3.4780481883,1.10208,0.32144,1.148,2.32,0.30000000000000004,2.3393161394
2020-03-10 01:30:00,3.64168,0.5942400000000001,3.6898447664000003,1.11168,0.32424000000000003,1.158,2.5300000000000002,0.27,2.5443663258
2020-03-10 02:00:00,3.47632,0.6197600000000001,3.5311334158000003,1.09632,0.31976000000000004,1.142,2.38,0.30000000000000004,2.3988330496
2020-03-10 02:30:00,3.46536,0.60948,3.5185488202,1.0953600000000001,0.31948000000000004,1.141,2.37,0.29,2.387676695
2020-03-10 03:00:00,3.44696,0.59828,3.4984957053,1.05696,0.30828,1.101,2.39,0.29,2.4075298544
2020-03-10 03:30:00,3.4407200000000002,0.56396,3.4866323293,1.11072,0.32396,1.157,2.33,0.24,2.3423279019
2020-03-10 04:00:00,3.33496,0.59228,3.3871453763,1.10496,0.32228,1.151,2.23,0.27,2.2462858233
2020-03-10 04:30:00,3.26728,0.61004,3.3237429804,1.09728,0.32004000000000005,1.143,2.17,0.29,2.189292123
2020-03-10 05:00:00,3.2124800000000002,0.6286400000000001,3.2734104539,1.0924800000000001,0.31864000000000003,1.138,2.12,0.31,2.1425452154
2020-03-10 05:30:00,3.12176,0.5696800000000001,3.1733138515,1.06176,0.30968,1.106,2.06,0.26,2.0763429389
2020-03-10 06:00:00,3.18888,0.56884,3.2392182081,1.05888,0.30884,1.103,2.13,0.26,2.1458098704
2020-03-10 06:30:00,3.64736,0.63548,3.7023060111,1.04736,0.30548000000000003,1.091,2.6,0.33,2.6208586379
2020-03-10 07:00:00,4.01328,0.6730400000000001,4.0693241699,1.07328,0.31304000000000004,1.118,2.94,0.36,2.9619588113
2020-03-10 07:30:00,4.2004,0.7922,4.2744521286,1.0704,0.31220000000000003,1.115,3.13,0.48,3.1665912272
2020-03-10 08:00:00,4.0088,0.7884,4.0855907774,0.9888,0.2884,1.03,3.02,0.5,3.0611109095
2020-03-10 08:30:00,3.75728,0.85504,3.8533422376,0.97728,0.28504,1.018,2.7800000000000002,0.5700000000000001,2.8378336808
2020-03-10 09:00:00,3.87304,0.85172,3.9655851775,1.10304,0.32172,1.149,2.77,0.53,2.820248216
2020-03-10 09:30:00,3.74816,0.78488,3.8294568806,1.14816,0.33488,1.196,2.6,0.45,2.6386549604000002
2020-03-10 10:00:00,3.82368,0.8252400000000001,3.9117195452,1.18368,0.34524000000000005,1.233,2.64,0.48,2.683281573
2020-03-10 10:30:00,3.59656,0.7660800000000001,3.6772438592,1.18656,0.34608000000000005,1.236,2.41,0.42,2.4463237725
2020-03-10 11:00:00,3.4452,0.5986,3.4968164092,1.1952,0.3486,1.245,2.25,0.25,2.2638462845
2020-03-10 11:30:00,3.39928,0.60104,3.4520071842,1.16928,0.34104,1.218,2.23,0.26,2.2451057882
2020-03-10 12:00:00,3.454,0.607,3.5069309945000002,1.224,0.357,1.275,2.23,0.25,2.2439696968
2020-03-10 12:30:00,3.5532,0.6526000000000001,3.6126329733,1.2432,0.36260000000000003,1.295,2.31,0.29,2.3281322986
2020-03-10 13:00:00,3.56536,0.60448,3.6162394832,1.21536,0.35448,1.266,2.35,0.25,2.3632604596
2020-03-10 13:30:00,3.85576,0.64168,3.9087898895,1.20576,0.35168000000000005,1.256,2.65,0.29,2.6658206991
2020-03-10 14:00:00,3.67984,0.63412,3.7340769408,1.17984,0.34412000000000004,1.229,2.5,0.29,2.516763795
2020-03-10 14:30:00,3.47912,0.62516,3.5348410148,1.14912,0.33516,1.197,2.33,0.29,2.3479778534
2020-03-10 15:00:00,3.41816,0.56488,3.4645212079,1.14816,0.33488,1.196,2.27,0.23,2.2816222299
2020-03-10 15:30:00,3.48992,0.5895600000000001,3.5393675424,1.12992,0.32956,1.177,2.36,0.26,2.3742788379
2020-03-10 16:00:00,3.62112,0.59116,3.6690571268000003,1.10112,0.32116,1.147,2.52,0.27,2.5344230113
2020-03-10 16:30:00,3.90096,0.5452800000000001,3.9388855277,1.08096,0.31528,1.126,2.8200000000000003,0.23,2.8293638861
2020-03-10 17:00:00,4.19304,0.5117200000000001,4.2241498316,1.10304,0.32172,1.149,3.09,0.19,3.095835913
2020-03-10 17:30:00,4.47984,0.53912,4.5121632063,1.05984,0.30912,1.104,3.42,0.23,3.4277251932
2020-03-10 18:00:00,4.50152,0.47336000000000006,4.5263398016,0.97152,0.28336,1.012,3.5300000000000002,0.19,3.5351096163999998
2020-03-10 18:30:00,4.78984,0.53912,4.8200848125,1.05984,0.30912,1.104,3.73,0.23,3.7370844251
2020-03-10 19:00:00,4.84968,0.5732400000000001,4.8834414299999995,1.03968,0.30324,1.083,3.81,0.27,3.8195549479
2020-03-10 19:30:00,4.7656,0.7158,4.819057273,0.9456,0.2758,0.985,3.8200000000000003,0.44,3.8452568185000002
2020-03-10 20:00:00,4.32496,0.59228,4.3653264025,0.8649600000000001,0.25228,0.901,3.46,0.34,3.4766650687
2020-03-10 20:30:00,4.34288,0.6658400000000001,4.3936260196,0.8428800000000001,0.24584000000000003,0.878,3.5,0.42,3.5251099274
2020-03-10 21:00:00,4.50736,0.6904800000000001,4.5599404382,0.9273600000000001,0.27048,0.966,3.58,0.42,3.6045526768
2020-03-10 21:30:00,4.07408,0.65744,4.1267850925,0.81408,0.23744,0.848,3.26,0.42,3.2869438693
2020-03-10 22:00:00,3.62088,0.61484,3.6727101982,0.77088,0.22484,0.803,2.85,0.39,2.8765604461
