Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-03-10 22:30:00,2.92768,0.39224000000000003,2.9538385873,0.48768000000000006,0.14224,0.508,2.44,0.25,2.4527739398
2020-03-10 23:00:00,2.6432,0.3876,2.6714677613999998,0.6432,0.18760000000000002,0.67,2.0,0.2,2.0099751242
2020-03-10 23:30:00,2.40976,0.36368,2.4370487069,0.6297600000000001,0.18368,0.656,1.78,0.18,1.7890779748
2020-03-11 00:00:00,2.0744,0.2842,2.0937776864,0.4944,0.1442,0.515,1.58,0.14,1.5861904047
2020-03-11 00:30:00,2.12152,0.10836000000000001,2.1242855269,0.37152,0.10836000000000001,0.387,1.75,0.0,1.75
2020-03-11 01:00:00,2.54408,0.07744000000000001,2.5452583366,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.21,-0.02,2.2100904959
2020-03-11 01:30:00,2.82792,0.038560000000000004,2.8281828795,0.33792000000000005,0.09856000000000001,0.352,2.49,-0.06,2.4907227867
2020-03-11 02:00:00,2.7524,0.0082,2.7524122148,0.3024,0.0882,0.315,2.45,-0.08,2.4513057745
2020-03-11 02:30:00,2.78576,0.07668000000000001,2.7868151356,0.36576000000000003,0.10668000000000001,0.381,2.42,-0.03,2.4201859433
2020-03-11 03:00:00,2.9048,0.0864,2.9060846512,0.3648,0.10640000000000001,0.38,2.54,-0.02,2.5400787389
2020-03-11 03:30:00,2.9724,0.1032,2.9741909824,0.4224,0.1232,0.44,2.55,-0.02,2.5500784302
2020-03-11 04:00:00,2.9025600000000003,0.02908,2.9027056689,0.44256,0.12908,0.461,2.46,-0.1,2.4620316814
2020-03-11 04:30:00,2.8868,0.0574,2.8873706032,0.4368,0.1274,0.455,2.45,-0.07,2.450999796
2020-03-11 05:00:00,2.73208,0.041440000000000005,2.7323942614,0.38208000000000003,0.11144000000000001,0.398,2.35,-0.07,2.351042322
2020-03-11 05:30:00,2.80504,0.07272,2.8059824661,0.45504000000000006,0.13272,0.47400000000000003,2.35,-0.06,2.3507658327
2020-03-11 06:00:00,2.92488,0.11684000000000001,2.9272127699,0.43488000000000004,0.12684,0.453,2.49,-0.01,2.4900200802
2020-03-11 06:30:00,3.50232,0.22776000000000002,3.5097179374,0.47232,0.13776000000000002,0.492,3.03,0.09,3.031336339
2020-03-11 07:00:00,3.81776,0.48768000000000006,3.8487820410999998,0.43776000000000004,0.12768000000000002,0.456,3.38,0.36,3.3991175325
2020-03-11 07:30:00,3.82496,0.37228000000000006,3.8430341398000003,0.38496,0.11228,0.401,3.44,0.26,3.4498115891
2020-03-11 08:00:00,3.6476800000000003,0.34224000000000004,3.6636999877000003,0.24768,0.07224000000000001,0.258,3.4,0.27,3.4107037397
2020-03-11 08:30:00,3.57104,0.39072,3.5923514305,0.31104000000000004,0.09072000000000001,0.324,3.26,0.30000000000000004,3.2737745799
2020-03-11 09:00:00,3.53616,0.47388,3.5677709848,0.35616000000000003,0.10388000000000001,0.371,3.18,0.37,3.2014527952
2020-03-11 09:30:00,3.79456,0.54008,3.8328021081,0.51456,0.15008000000000002,0.536,3.2800000000000002,0.39,3.3031046002
2020-03-11 10:00:00,3.49944,0.5619200000000001,3.5442678228,0.5894400000000001,0.17192000000000002,0.614,2.91,0.39,2.9360177111
2020-03-11 10:30:00,3.5144,0.6492,3.5738589788,0.8544,0.2492,0.89,2.66,0.4,2.6899070616
2020-03-11 11:00:00,3.4372,0.7446,3.5169266413,0.9072,0.2646,0.9450000000000001,2.5300000000000002,0.48,2.5751310646
2020-03-11 11:30:00,3.23016,0.7358800000000001,3.312922124,0.98016,0.28588,1.021,2.25,0.45,2.2945587811
2020-03-11 12:00:00,3.25128,0.75204,3.3371223831,1.00128,0.29204,1.043,2.25,0.46,2.2965408771
2020-03-11 12:30:00,3.35056,0.7630800000000001,3.4363561224,0.9705600000000001,0.28308,1.011,2.38,0.48,2.4279209213
2020-03-11 13:00:00,3.29896,0.7742800000000001,3.3886054064,1.00896,0.29428000000000004,1.051,2.29,0.48,2.3397649455
2020-03-11 13:30:00,3.22872,0.7379600000000001,3.311980948,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.31,0.47000000000000003,2.357328997
2020-03-11 14:00:00,3.43824,0.64532,3.4982756038,0.9782400000000001,0.28532,1.019,2.46,0.36,2.4862019226
2020-03-11 14:30:00,3.5872,0.7096,3.6567110906,1.0272000000000001,0.29960000000000003,1.07,2.56,0.41000000000000003,2.5926241532
2020-03-11 15:00:00,3.34456,0.67008,3.4110245968,0.9945600000000001,0.29008,1.036,2.35,0.38,2.3805251521
2020-03-11 15:30:00,3.36448,0.67464,3.4314522873,1.04448,0.30464,1.088,2.32,0.37,2.3493190503
2020-03-11 16:00:00,3.52568,0.6962400000000001,3.5937681617,1.01568,0.29624,1.058,2.51,0.4,2.5416726776000003
2020-03-11 16:30:00,3.8777600000000003,0.5926800000000001,3.9227913786,1.03776,0.30268,1.081,2.84,0.29,2.8547679415
2020-03-11 17:00:00,4.0028,0.6054,4.0483227391,1.0128,0.2954,1.055,2.99,0.31,3.0060272787
2020-03-11 17:30:00,4.33184,0.53512,4.364767027,1.01184,0.29512000000000005,1.054,3.32,0.24,3.3286633954
2020-03-11 18:00:00,4.46376,0.54568,4.4969901045,1.01376,0.29568,1.056,3.45,0.25,3.4590461113
2020-03-11 18:30:00,4.7172,0.5896,4.7539040798,1.0272000000000001,0.29960000000000003,1.07,3.69,0.29,3.7013781217
2020-03-11 19:00:00,4.82392,0.6115600000000001,4.8625312133000005,1.03392,0.30156000000000005,1.077,3.79,0.31,3.8026569659
2020-03-11 19:30:00,4.7916,0.5938,4.8282532038,1.0416,0.3038,1.085,3.75,0.29,3.7611966181
2020-03-11 20:00:00,4.53352,0.52436,4.5637437483,1.04352,0.30436,1.087,3.49,0.22,3.4969272226
2020-03-11 20:30:00,4.51832,0.50576,4.5465381116,1.04832,0.30576000000000003,1.092,3.47,0.2,3.4757589099
2020-03-11 21:00:00,4.37872,0.5129600000000001,4.4086638339,1.03872,0.30296,1.082,3.34,0.21,3.3465952848000002
2020-03-11 21:30:00,3.97776,0.43268,4.001223138,1.03776,0.30268,1.081,2.94,0.13,2.9428727461
2020-03-11 22:00:00,3.6416,0.39380000000000004,3.6628307359,1.0416,0.3038,1.085,2.6,0.09,2.601557226
2020-03-11 22:30:00,3.24504,0.35772000000000004,3.2646972601,1.05504,0.30772000000000005,1.099,2.19,0.05,2.1905707019
2020-03-11 23:00:00,2.86928,0.40604,2.8978675262999998,1.04928,0.30604000000000003,1.093,1.82,0.1,1.8227451824
2020-03-11 23:30:00,2.66064,0.34352000000000005,2.6827245852,1.04064,0.30352,1.084,1.62,0.04,1.6204937519
2020-03-12 00:00:00,2.51832,0.29576,2.5356280484,1.04832,0.30576000000000003,1.092,1.47,-0.01,1.4700340132
2020-03-12 00:30:00,2.606,0.328,2.6265604885,1.056,0.308,1.1,1.55,0.02,1.5501290269
2020-03-12 01:00:00,3.18216,0.34688,3.2010104655,1.05216,0.30688000000000004,1.096,2.13,0.04,2.1303755537
2020-03-12 01:30:00,3.44448,0.31464000000000003,3.4588207239,1.04448,0.30464,1.088,2.4,0.01,2.4000208332
2020-03-12 02:00:00,3.28024,0.29632000000000003,3.2935968181,1.05024,0.30632000000000004,1.094,2.23,-0.01,2.2300224214
2020-03-12 02:30:00,3.21832,0.26576,3.2292742219,1.04832,0.30576000000000003,1.092,2.17,-0.04,2.1703686323
2020-03-12 03:00:00,3.21216,0.28688,3.2249452709,1.05216,0.30688000000000004,1.096,2.16,-0.02,2.1600925906
2020-03-12 03:30:00,3.17832,0.28576,3.1911403604,1.04832,0.30576000000000003,1.092,2.13,-0.02,2.1300938946
2020-03-12 04:00:00,3.07872,0.29296,3.0926271033,1.03872,0.30296,1.082,2.04,-0.01,2.0400245097
2020-03-12 04:30:00,3.07008,0.29044000000000003,3.0837877035,1.03008,0.30044000000000004,1.073,2.04,-0.01,2.0400245097
2020-03-12 05:00:00,3.06648,0.28064,3.0792951141,0.99648,0.29064,1.038,2.07,-0.01,2.0700241544
2020-03-12 05:30:00,3.14872,0.27796000000000004,3.1609649476,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.23,0.01,2.2300224214
2020-03-12 06:00:00,3.3705600000000002,0.28308,3.3824264959,0.9705600000000001,0.28308,1.011,2.4,0.0,2.4
2020-03-12 06:30:00,3.7493600000000002,0.38148000000000004,3.7687169435000003,0.9993600000000001,0.29148,1.041,2.75,0.09,2.7514723331
2020-03-12 07:00:00,4.3336,0.5498000000000001,4.3683370978,0.9936,0.2898,1.035,3.34,0.26,3.350104476
2020-03-12 07:30:00,4.2448,0.5814,4.2844314675,0.9648,0.28140000000000004,1.005,3.2800000000000002,0.30000000000000004,3.2936909387
2020-03-12 08:00:00,3.8816800000000002,0.5792400000000001,3.9246603165,0.75168,0.21924000000000002,0.783,3.13,0.36,3.1506348567
2020-03-12 08:30:00,3.72416,0.48788000000000004,3.7559811766999998,0.6441600000000001,0.18788000000000002,0.671,3.08,0.30000000000000004,3.0945758999
2020-03-12 09:00:00,3.96104,0.56072,4.0005305648,1.03104,0.30072000000000004,1.074,2.93,0.26,2.941513216
2020-03-12 09:30:00,3.95424,0.6133200000000001,4.0015216356,1.07424,0.31332000000000004,1.119,2.88,0.30000000000000004,2.8955828429
2020-03-12 10:00:00,3.8444000000000003,0.5592,3.8848572689000003,1.0944,0.31920000000000004,1.1400000000000001,2.75,0.24,2.7604528614
2020-03-12 10:30:00,3.7932,0.6076,3.8415548935,1.1232,0.3276,1.17,2.67,0.28,2.6846415031
2020-03-12 11:00:00,3.798,0.629,3.8497331076,1.1280000000000001,0.329,1.175,2.67,0.30000000000000004,2.6868010719
2020-03-12 11:30:00,3.684,0.667,3.7438943628,0.984,0.28700000000000003,1.025,2.7,0.38,2.7266096164
2020-03-12 12:00:00,3.50856,0.72208,3.5820933545,1.13856,0.33208000000000004,1.186,2.37,0.39,2.4018742681
2020-03-12 12:30:00,3.81424,0.7483200000000001,3.8869537686999998,1.19424,0.34832,1.244,2.62,0.4,2.6503584663
2020-03-12 13:00:00,3.6108000000000002,0.6944,3.6769645089000003,1.1808,0.34440000000000004,1.23,2.43,0.35000000000000003,2.4550763736
2020-03-12 13:30:00,3.60832,0.67076,3.6701351746,1.16832,0.34076,1.217,2.44,0.33,2.4622144504
2020-03-12 14:00:00,3.6012,0.7116,3.6708331479,1.1712,0.3416,1.22,2.43,0.37,2.458007323
2020-03-12 14:30:00,3.61408,0.7124400000000001,3.6836320392,1.17408,0.34244,1.223,2.44,0.37,2.4678938389000002
2020-03-12 15:00:00,3.65896,0.68928,3.7233177678000002,1.12896,0.32928,1.176,2.5300000000000002,0.36,2.5554842985
2020-03-12 15:30:00,3.63184,0.6001200000000001,3.6810875839,1.13184,0.33012,1.179,2.5,0.27,2.5145377309
2020-03-12 16:00:00,3.72688,0.58284,3.7721793436,1.10688,0.32284,1.153,2.62,0.26,2.6328691574
2020-03-12 16:30:00,3.9744,0.5992000000000001,4.0193153646,1.0944,0.31920000000000004,1.1400000000000001,2.88,0.28,2.8935790986
2020-03-12 17:00:00,4.20888,0.58884,4.2498709863,1.05888,0.30884,1.103,3.15,0.28,3.1624199595
2020-03-12 17:30:00,4.67872,0.6229600000000001,4.7200105932,1.03872,0.30296,1.082,3.64,0.32,3.6540388613
2020-03-12 18:00:00,4.80456,0.6000800000000001,4.8418893833,0.9945600000000001,0.29008,1.036,3.81,0.31,3.8225907445000002
2020-03-12 18:30:00,4.7608,0.5144000000000001,4.7885095802,0.7008,0.2044,0.73,4.06,0.31,4.0718177759
2020-03-12 19:00:00,5.1928,0.6204000000000001,5.2297292473,0.8928,0.2604,0.93,4.3,0.36,4.3150434529
2020-03-12 19:30:00,4.80592,0.55256,4.8375809657,0.86592,0.25256,0.902,3.94,0.30000000000000004,3.9514048135
2020-03-12 20:00:00,4.97912,0.60016,5.015159818,1.02912,0.30016000000000004,1.072,3.95,0.30000000000000004,3.9613760236
2020-03-12 20:30:00,4.59432,0.51376,4.6229563701,0.66432,0.19376000000000002,0.6920000000000001,3.93,0.32,3.9430064672
2020-03-12 21:00:00,4.58192,0.47056000000000003,4.6060197134,0.72192,0.21056000000000002,0.752,3.86,0.26,3.868746567
2020-03-12 21:30:00,4.28552,0.49036,4.3134828851,0.7555200000000001,0.22036000000000003,0.787,3.5300000000000002,0.27,3.5403107208
2020-03-12 22:00:00,3.8956,0.4908,3.9263958028,0.8256,0.24080000000000001,0.86,3.07,0.25,3.0801623334
2020-03-12 22:30:00,3.1788,0.3634,3.1995044929,0.6288,0.1834,0.655,2.55,0.18,2.5563450470999998
2020-03-12 23:00:00,3.15928,0.44104000000000004,3.1899163625,0.9292800000000001,0.27104,0.968,2.23,0.17,2.2364704335
2020-03-12 23:30:00,2.9396,0.4428,2.9727630245,0.9696,0.2828,1.01,1.97,0.16,1.9764867821
2020-03-13 00:00:00,2.77616,0.40888,2.8061089074,0.9561600000000001,0.27888,0.996,1.82,0.13,1.8246369502
2020-03-13 00:30:00,2.94624,0.44932000000000005,2.9803051186,1.02624,0.29932000000000003,1.069,1.92,0.15,1.9258504615
2020-03-13 01:00:00,3.41488,0.43184000000000006,3.4420765825,1.03488,0.30184,1.078,2.38,0.13,2.3835477759
2020-03-13 01:30:00,3.5528,0.3854,3.5736425394999998,1.0128,0.2954,1.055,2.54,0.09,2.541593988
2020-03-13 02:00:00,3.4548,0.3714,3.4747058868,0.9648,0.28140000000000004,1.005,2.49,0.09,2.4916259751
2020-03-13 02:30:00,3.5476,0.3418,3.5640276374,0.8976000000000001,0.26180000000000003,0.935,2.65,0.08,2.6512072722
2020-03-13 03:00:00,3.51736,0.32048000000000004,3.5319298974,0.9273600000000001,0.27048,0.966,2.59,0.05,2.5904825805
2020-03-13 03:30:00,3.40504,0.34272,3.4222440591,0.9350400000000001,0.27272,0.974,2.47,0.07,2.4709917037
2020-03-13 04:00:00,3.25664,0.28152000000000005,3.2687853402,0.8966400000000001,0.26152000000000003,0.934,2.36,0.02,2.3600847442
2020-03-13 04:30:00,3.2768,0.3224,3.2926220554,1.0368,0.3024,1.08,2.24,0.02,2.2400892839
2020-03-13 05:00:00,3.09208,0.29644000000000004,3.1062574587,0.9820800000000001,0.28644000000000003,1.023,2.11,0.01,2.1100236965
2020-03-13 05:30:00,3.17752,0.20636000000000002,3.1842138433000002,0.94752,0.27636000000000005,0.987,2.23,-0.07,2.2310983842
2020-03-13 06:00:00,3.3364000000000003,0.32020000000000004,3.3517298519,0.9264,0.2702,0.965,2.41,0.05,2.4105186164
2020-03-13 06:30:00,3.90608,0.39344,3.9258446225,1.00608,0.29344000000000003,1.048,2.9,0.1,2.9017236257
2020-03-13 07:00:00,4.13088,0.5198400000000001,4.1634604838,0.8908800000000001,0.25984,0.928,3.24,0.26,3.2504153581
2020-03-13 07:30:00,4.36552,0.49036,4.3929736853,0.7555200000000001,0.22036000000000003,0.787,3.61,0.27,3.6200828720000002
2020-03-13 08:00:00,4.25288,0.49084000000000005,4.2811110941,0.7228800000000001,0.21084000000000003,0.753,3.5300000000000002,0.28,3.5410874036
2020-03-13 08:30:00,3.91296,0.5112800000000001,3.9462213825,0.7929600000000001,0.23128,0.8260000000000001,3.12,0.28,3.1325389064
2020-03-13 09:00:00,3.79936,0.5464800000000001,3.8384602121,0.87936,0.25648000000000004,0.916,2.92,0.29,2.9343653488
2020-03-13 09:30:00,3.7969600000000003,0.45828,3.8245164139,0.81696,0.23828000000000002,0.851,2.98,0.22,2.9881097704
2020-03-13 10:00:00,3.50816,0.40988,3.5320232445,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.96,0.25,2.9705386717
2020-03-13 10:30:00,3.43776,0.42268000000000006,3.4636472395,0.55776,0.16268000000000002,0.581,2.88,0.26,2.8917122955
2020-03-13 11:00:00,3.49432,0.48376,3.5276473747,0.66432,0.19376000000000002,0.6920000000000001,2.83,0.29,2.8448198537
2020-03-13 11:30:00,3.65872,0.43296,3.6842484172,0.55872,0.16296000000000002,0.582,3.1,0.27,3.11173585
2020-03-13 12:00:00,3.51256,0.39908000000000005,3.5351580728,0.44256,0.12908,0.461,3.07,0.27,3.0818500937
2020-03-13 12:30:00,3.53184,0.37012,3.5511804516,0.41184000000000004,0.12012,0.429,3.12,0.25,3.13
2020-03-13 13:00:00,3.64072,0.36396,3.6588671744,0.39072,0.11396,0.40700000000000003,3.25,0.25,3.2596012026
2020-03-13 13:30:00,3.58344,0.34392,3.5999059988,0.25344,0.07392,0.264,3.33,0.27,3.3409280148000002
2020-03-13 14:00:00,3.52152,0.33336000000000005,3.537263349,0.25152,0.07336000000000001,0.262,3.27,0.26,3.2803201063
2020-03-13 14:30:00,3.3912,0.2916,3.4037138540000003,0.2112,0.0616,0.22,3.18,0.23,3.1883067606
2020-03-13 15:00:00,3.33384,0.30112,3.3474112983,0.24384000000000003,0.07112,0.254,3.09,0.23,3.0985480471
2020-03-13 15:30:00,3.3861600000000003,0.29888000000000003,3.3993247565,0.23616,0.06888000000000001,0.246,3.15,0.23,3.1583856636
2020-03-13 16:00:00,3.67648,0.22564,3.6833976978000003,0.15648,0.04564000000000001,0.163,3.52,0.18,3.5245992680000002
2020-03-13 16:30:00,3.754,0.162,3.7574938456,0.14400000000000002,0.042,0.15,3.61,0.12,3.6119939092
2020-03-13 17:00:00,3.8891999999999998,0.2406,3.8966350868,0.13920000000000002,0.040600000000000004,0.145,3.75,0.2,3.7553295461
2020-03-13 17:30:00,4.24136,0.25248000000000004,4.2488681787,0.11136000000000001,0.03248,0.116,4.13,0.22,4.1358554133
2020-03-13 18:00:00,4.39192,0.17556000000000002,4.395427465,0.12192000000000001,0.03556,0.127,4.27,0.14,4.2722944655
2020-03-13 18:30:00,4.52672,0.16696000000000003,4.5297979646,0.12672,0.03696,0.132,4.4,0.13,4.4019200356
2020-03-13 19:00:00,4.6508,0.19940000000000002,4.6550726095,0.1008,0.029400000000000003,0.105,4.55,0.17,4.5531747166
2020-03-13 19:30:00,4.55144,0.23292000000000002,4.5573959451,0.18144000000000002,0.05292,0.189,4.37,0.18,4.3737055228
2020-03-13 20:00:00,4.4384,0.2112,4.4434221046,0.27840000000000004,0.08120000000000001,0.29,4.16,0.13,4.1620307543
2020-03-13 20:30:00,4.40296,0.17628000000000002,4.406487422,0.19296000000000002,0.056280000000000004,0.201,4.21,0.12,4.2117098666
2020-03-13 21:00:00,4.34584,0.24712000000000003,4.3528603929,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.15,0.19,4.1543471208
2020-03-13 21:30:00,4.02192,0.25056,4.0297172109,0.24192000000000002,0.07056000000000001,0.252,3.7800000000000002,0.18,3.7842832875
2020-03-13 22:00:00,3.7511200000000002,0.25616,3.7598562738,0.26112,0.07616,0.272,3.49,0.18,3.494638751
2020-03-13 22:30:00,3.3684,0.20120000000000002,3.374403651,0.27840000000000004,0.08120000000000001,0.29,3.09,0.12,3.0923292192
2020-03-13 23:00:00,3.2128,0.2204,3.2203509126,0.4128,0.12040000000000001,0.43,2.8,0.1,2.8017851452
2020-03-13 23:30:00,2.92152,0.32836000000000004,2.9399148627000002,0.37152,0.10836000000000001,0.387,2.55,0.22,2.5594726019
2020-03-14 00:00:00,2.778,0.179,2.7837609452,0.40800000000000003,0.11900000000000001,0.425,2.37,0.06,2.370759372
2020-03-14 00:30:00,2.88224,0.19732000000000002,2.8889864313,0.40224000000000004,0.11732000000000001,0.419,2.48,0.08,2.4812899871000003
2020-03-14 01:00:00,3.17416,0.19788000000000003,3.1803220277,0.40416,0.11788000000000001,0.421,2.77,0.08,2.7711549938999998
2020-03-14 01:30:00,3.49552,0.18036000000000002,3.5001699673,0.5155200000000001,0.15036000000000002,0.537,2.98,0.03,2.9801510029
2020-03-14 02:00:00,3.4408,0.1894,3.4460088508,0.5808,0.1694,0.605,2.86,0.02,2.8600699292
2020-03-14 02:30:00,3.48976,0.22868000000000002,3.4972445439,0.7497600000000001,0.21868,0.781,2.74,0.01,2.7400182481
2020-03-14 03:00:00,3.52304,0.24172000000000002,3.5313226134,0.86304,0.25172,0.899,2.66,-0.01,2.6600187969
2020-03-14 03:30:00,3.34424,0.24332,3.3530800468,0.8342400000000001,0.24332,0.869,2.51,0.0,2.51
2020-03-14 04:00:00,3.22888,0.22884000000000002,3.2369791164,0.81888,0.23884000000000002,0.853,2.41,-0.01,2.4100207468
2020-03-14 04:30:00,3.1672000000000002,0.21960000000000002,3.174803931,0.7872,0.2296,0.8200000000000001,2.38,-0.01,2.3800210083
2020-03-14 05:00:00,2.97888,0.19384,2.9851800616,0.6988800000000001,0.20384000000000002,0.728,2.2800000000000002,-0.01,2.2800219297
2020-03-14 05:30:00,2.73288,0.13084,2.7360102704,0.48288000000000003,0.14084000000000002,0.503,2.25,-0.01,2.2500222221
2020-03-14 06:00:00,2.64112,0.09116,2.6426927555,0.38112,0.11116000000000001,0.397,2.26,-0.02,2.2600884938
2020-03-14 06:30:00,3.03784,0.11312000000000001,3.0399453942,0.38784,0.11312000000000001,0.404,2.65,0.0,2.65
2020-03-14 07:00:00,3.3104,0.1022,3.311977204,0.3504,0.1022,0.365,2.96,0.0,2.96
2020-03-14 07:30:00,3.53768,0.12724000000000002,3.5399674857,0.36768,0.10724,0.383,3.17,0.02,3.1700630909
2020-03-14 08:00:00,3.49968,0.28324000000000005,3.5111230397,0.31968,0.09324,0.333,3.18,0.19,3.1856710439
2020-03-14 08:30:00,3.49152,0.27336000000000005,3.5022046771,0.25152,0.07336000000000001,0.262,3.24,0.2,3.2461669704
2020-03-14 09:00:00,3.69016,0.31588000000000005,3.7036550865,0.26016,0.07588,0.271,3.43,0.24,3.4383862494
2020-03-14 09:30:00,3.70792,0.35856000000000005,3.7252162353,0.33792000000000005,0.09856000000000001,0.352,3.37,0.26,3.3800147929
2020-03-14 10:00:00,3.6357600000000003,0.33168000000000003,3.6508577622000002,0.24576000000000003,0.07168000000000001,0.256,3.39,0.26,3.3999558821
2020-03-14 10:30:00,3.4296,0.3428,3.4466894261,0.24960000000000002,0.0728,0.26,3.18,0.27,3.1914416805
2020-03-14 11:00:00,3.37952,0.25736000000000003,3.3893051795,0.29952,0.08736000000000001,0.312,3.08,0.17,3.0846879907
2020-03-14 11:30:00,3.2439999999999998,0.192,3.249676907,0.384,0.112,0.4,2.86,0.08,2.8611186623
2020-03-14 12:00:00,3.39096,0.24028000000000002,3.3994623398,0.48096000000000005,0.14028000000000002,0.501,2.91,0.1,2.9117177061
2020-03-14 12:30:00,3.5797600000000003,0.26868000000000003,3.5898287703,0.50976,0.14868,0.531,3.07,0.12,3.0723443817
2020-03-14 13:00:00,3.44448,0.37964000000000003,3.465338223,0.44448000000000004,0.12964,0.463,3.0,0.25,3.0103986447
2020-03-14 13:30:00,3.69016,0.41588,3.7135208361,0.50016,0.14588,0.521,3.19,0.27,3.2014059411
2020-03-14 14:00:00,3.78864,0.44752000000000003,3.8149793184,0.6086400000000001,0.17752,0.634,3.18,0.27,3.1914416805
2020-03-14 14:30:00,3.4796,0.33280000000000004,3.4954787941,0.48960000000000004,0.1428,0.51,2.99,0.19,2.9960307075
2020-03-14 15:00:00,3.70744,0.32592000000000004,3.7217381961,0.63744,0.18592,0.664,3.07,0.14,3.0731905245
2020-03-14 15:30:00,3.5859199999999998,0.30756,3.599085356,0.74592,0.21756000000000003,0.777,2.84,0.09,2.8414256985
2020-03-14 16:00:00,3.63648,0.29064,3.6480759861000003,0.75648,0.22064000000000003,0.788,2.88,0.07,2.8808505688
2020-03-14 16:30:00,3.6164,0.3552,3.6338018657999998,0.8064,0.23520000000000002,0.84,2.81,0.12,2.8125611104
2020-03-14 17:00:00,3.75328,0.44304000000000004,3.7793379314,0.83328,0.24304,0.868,2.92,0.2,2.9268413008
2020-03-14 17:30:00,4.054,0.40700000000000003,4.0743790938,0.744,0.217,0.775,3.31,0.19,3.3154486876
2020-03-14 18:00:00,4.0296,0.2878,4.0398644779,0.6096,0.1778,0.635,3.42,0.11,3.4217685486000002
2020-03-14 18:30:00,4.66568,0.35624000000000006,4.6792602834,0.77568,0.22624000000000002,0.808,3.89,0.13,3.8921716303
2020-03-14 19:00:00,4.52992,0.29456000000000004,4.5394868432,0.76992,0.22456,0.802,3.76,0.07,3.7606515393
2020-03-14 19:30:00,4.36912,0.36516000000000004,4.3843530195,0.90912,0.26516,0.9470000000000001,3.46,0.1,3.4614447851
2020-03-14 20:00:00,3.95832,0.35576,3.9742750786,0.80832,0.23576000000000003,0.842,3.15,0.12,3.1522848856
2020-03-14 20:30:00,3.7866400000000002,0.30652,3.7990257962,0.7766400000000001,0.22652000000000003,0.809,3.01,0.08,3.0110629352
2020-03-14 21:00:00,3.6508000000000003,0.3144,3.6643127596,0.7008,0.2044,0.73,2.95,0.11,2.9520501351
2020-03-14 21:30:00,3.464,0.352,3.4818385948,0.864,0.252,0.9,2.6,0.1,2.6019223663
2020-03-14 22:00:00,3.3616800000000002,0.31924,3.3768041992,0.9916800000000001,0.28924,1.033,2.37,0.03,2.3701898658
2020-03-14 22:30:00,3.04968,0.29324,3.063745714,1.03968,0.30324,1.083,2.01,-0.01,2.0100248755
2020-03-14 23:00:00,2.65328,0.26804,2.6667846182,0.9532800000000001,0.27804,0.993,1.7000000000000002,-0.01,1.7000294115
2020-03-14 23:30:00,2.23688,0.29284000000000004,2.2559670654,0.8668800000000001,0.25284,0.903,1.37,0.04,1.3705838172
2020-03-15 00:00:00,2.084,0.292,2.1043573841,0.864,0.252,0.9,1.22,0.04,1.2206555616
2020-03-15 00:30:00,2.36376,0.33568000000000003,2.3874761569,1.01376,0.29568,1.056,1.35,0.04,1.3505924625999999
2020-03-15 01:00:00,2.78432,0.30876000000000003,2.8013872635,1.02432,0.29876,1.067,1.76,0.01,1.7600284089
2020-03-15 01:30:00,2.92912,0.29016000000000003,2.9434566075,1.02912,0.30016000000000004,1.072,1.9,-0.01,1.9000263156
2020-03-15 02:00:00,2.80952,0.23736000000000002,2.819528755,1.01952,0.29736,1.062,1.79,-0.06,1.7910053043
2020-03-15 02:30:00,2.85584,0.24212000000000003,2.8660851697,1.03584,0.30212,1.079,1.82,-0.06,1.8209887424
2020-03-15 03:00:00,2.7868,0.27240000000000003,2.8000814274,1.0368,0.3024,1.08,1.75,-0.03,1.750257124
2020-03-15 03:30:00,2.7684,0.2812,2.7826447851,0.9984000000000001,0.2912,1.04,1.77,-0.01,1.7700282484
2020-03-15 04:00:00,2.58392,0.27156,2.5981507654,1.03392,0.30156000000000005,1.077,1.55,-0.03,1.5502902954
2020-03-15 04:30:00,2.51544,0.27492,2.5304188191,1.04544,0.30492,1.089,1.47,-0.03,1.4703060906
2020-03-15 05:00:00,2.51064,0.24352000000000001,2.5224224864,1.04064,0.30352,1.084,1.47,-0.06,1.4712239802
2020-03-15 05:30:00,2.36584,0.28212000000000004,2.3826016453,1.03584,0.30212,1.079,1.33,-0.02,1.3301503674
2020-03-15 06:00:00,2.32336,0.31848000000000004,2.3450866082,1.02336,0.29848,1.066,1.3,0.02,1.3001538370999999
2020-03-15 06:30:00,2.46432,0.31876000000000004,2.4848502973,1.02432,0.29876,1.067,1.44,0.02,1.4401388822
2020-03-15 07:00:00,2.7279999999999998,0.324,2.7471730925,1.008,0.294,1.05,1.72,0.03,1.720261608
2020-03-15 07:30:00,2.96048,0.32764000000000004,2.9785549852,1.02048,0.29764,1.063,1.94,0.03,1.9402319449
2020-03-15 08:00:00,2.92088,0.22484,2.9295209506,1.01088,0.29484000000000005,1.053,1.9100000000000001,-0.07,1.9112822921000001
2020-03-15 08:30:00,3.14128,0.29204,3.1548260491,1.00128,0.29204,1.043,2.14,0.0,2.14
2020-03-15 09:00:00,3.20816,0.29488000000000003,3.221683535,0.9081600000000001,0.26488,0.9460000000000001,2.3,0.03,2.3001956439
2020-03-15 09:30:00,3.24528,0.20404000000000003,3.2516879617,0.42528000000000005,0.12404000000000001,0.443,2.8200000000000003,0.08,2.8211345236
2020-03-15 10:00:00,3.46136,0.21748,3.468185491,0.23136,0.06748000000000001,0.241,3.23,0.15,3.2334810963
2020-03-15 10:30:00,3.33248,0.08364,3.3335294509,0.25248000000000004,0.07364000000000001,0.263,3.08,0.01,3.0800162337
2020-03-15 11:00:00,3.50128,0.12204000000000001,3.5034062568,0.28128000000000003,0.08204,0.293,3.22,0.04,3.2202484376
2020-03-15 11:30:00,3.5612,0.1466,3.5642161831,0.3312,0.0966,0.34500000000000003,3.23,0.05,3.2303869737
2020-03-15 12:00:00,3.77032,0.15176,3.7733730269,0.28032,0.08176000000000001,0.292,3.49,0.07,3.4907019351
2020-03-15 12:30:00,3.97664,0.14652,3.9793383621,0.29664,0.08652000000000001,0.309,3.68,0.06,3.6804890979
2020-03-15 13:00:00,4.0456,0.1758,4.0494178594,0.4656,0.1358,0.485,3.58,0.04,3.5802234566999998
2020-03-15 13:30:00,4.11904,0.31472,4.1310457756,0.35904,0.10472000000000001,0.374,3.76,0.21,3.7658597956
2020-03-15 14:00:00,4.11088,0.14984,4.1136098989,0.17088,0.04984,0.178,3.94,0.1,3.9412688312
2020-03-15 14:30:00,4.11968,0.34824000000000005,4.1343723103,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.92,0.29,3.9307124036000003
2020-03-15 15:00:00,3.9115200000000003,0.32836000000000004,3.9252782067,0.13152,0.038360000000000005,0.137,3.7800000000000002,0.29,3.7911080175
2020-03-15 15:30:00,3.80344,0.10892,3.8049992641,0.13344,0.03892,0.139,3.67,0.07,3.6706675142
2020-03-15 16:00:00,3.75096,0.08528000000000001,3.751929317,0.12096000000000001,0.035280000000000006,0.126,3.63,0.05,3.6303443363
2020-03-15 16:30:00,4.08456,0.13508,4.086792997,0.15456,0.04508,0.161,3.93,0.09,3.9310303993
2020-03-15 17:00:00,4.22472,0.25096,4.2321672935,0.17472000000000001,0.050960000000000005,0.182,4.05,0.2,4.0549352646
2020-03-15 17:30:00,4.4308,0.2544,4.4380973401,0.22080000000000002,0.0644,0.23,4.21,0.19,4.21428523
2020-03-15 18:00:00,4.42784,0.19312,4.4320494582,0.14784,0.043120000000000006,0.154,4.28,0.15,4.282627698
2020-03-15 18:30:00,4.45376,0.17568,4.4572235304,0.05376,0.015680000000000003,0.056,4.4,0.16,4.4029081299
2020-03-15 19:00:00,4.55136,0.11248000000000001,4.5527496746,0.11136000000000001,0.03248,0.116,4.44,0.08,4.4407206622
2020-03-15 19:30:00,4.41736,0.15048,4.4199223523,0.20736000000000002,0.060480000000000006,0.216,4.21,0.09,4.2109618854
2020-03-15 20:00:00,4.22384,0.13112000000000001,4.2258746787,0.24384000000000003,0.07112,0.254,3.98,0.06,3.9804522356
2020-03-15 20:30:00,4.2444,0.1442,4.2468488318,0.2544,0.0742,0.265,3.99,0.07,3.9906139877999998
2020-03-15 21:00:00,3.91536,0.12448000000000001,3.91733828,0.25536000000000003,0.07448,0.266,3.66,0.05,3.6603415140999997
2020-03-15 21:30:00,3.73392,0.10156000000000001,3.7353009249999998,0.31392000000000003,0.09156,0.327,3.42,0.01,3.4200146199
2020-03-15 22:00:00,3.37832,-0.00924,3.3783326361,0.20832,0.06076,0.217,3.17,-0.07,3.1707727765
2020-03-15 22:30:00,2.94944,-0.04308,2.9497546,0.22944,0.06692000000000001,0.23900000000000002,2.7199999999999998,-0.11,2.722223356
2020-03-15 23:00:00,2.80144,0.03792,2.8016966288000003,0.30144000000000004,0.08792000000000001,0.314,2.5,-0.05,2.50049995
2020-03-15 23:30:00,2.5620000000000003,0.051000000000000004,2.562507561,0.312,0.091,0.325,2.25,-0.04,2.2503555275
2020-03-16 00:00:00,2.3316,0.0238,2.3317214671,0.3216,0.09380000000000001,0.335,2.01,-0.07,2.0112185361
2020-03-16 00:30:00,2.4428,0.0354,2.4430564873,0.2928,0.0854,0.305,2.15,-0.05,2.1505813168
2020-03-16 01:00:00,2.93216,0.02188,2.932241634,0.21216000000000002,0.061880000000000004,0.221,2.7199999999999998,-0.04,2.7202941017
2020-03-16 01:30:00,3.00936,-0.00352,3.0093620586,0.15936,0.04648,0.166,2.85,-0.05,2.8504385627
2020-03-16 02:00:00,2.74888,0.013840000000000002,2.7489148404,0.21888000000000002,0.06384000000000001,0.228,2.5300000000000002,-0.05,2.5304940229
2020-03-16 02:30:00,3.04456,0.09008000000000001,3.0458923159,0.51456,0.15008000000000002,0.536,2.5300000000000002,-0.06,2.5307113624
2020-03-16 03:00:00,3.2892,0.1356,3.2919939247,0.7392000000000001,0.2156,0.77,2.55,-0.08,2.5512545933
2020-03-16 03:30:00,3.1992,0.1106,3.2011112133,0.6192000000000001,0.1806,0.645,2.58,-0.07,2.5809494377
2020-03-16 04:00:00,2.90912,0.045160000000000006,2.9094705017,0.42912000000000006,0.12516000000000002,0.447,2.48,-0.08,2.4812899871000003
2020-03-16 04:30:00,2.82008,-0.01956,2.820147833,0.31008,0.09044,0.323,2.51,-0.11,2.5124092022999998
2020-03-16 05:00:00,2.71272,0.049960000000000004,2.7131800161,0.34272,0.09996000000000001,0.357,2.37,-0.05,2.3705273675000003
2020-03-16 05:30:00,2.86016,0.06588000000000001,2.8609186287,0.26016,0.07588,0.271,2.6,-0.01,2.6000192307
2020-03-16 06:00:00,2.89952,0.03236,2.8997005707,0.17952,0.052360000000000004,0.187,2.7199999999999998,-0.02,2.7200735284
2020-03-16 06:30:00,3.45968,0.07324,3.4604551435,0.31968,0.09324,0.333,3.14,-0.02,3.1400636936
2020-03-16 07:00:00,3.76384,0.09612000000000001,3.7650671442,0.12384,0.036120000000000006,0.129,3.64,0.06,3.6404944719
2020-03-16 07:30:00,3.95,0.085,3.9509144511,0.12,0.035,0.125,3.83,0.05,3.8303263569
2020-03-16 08:00:00,3.76328,0.12304000000000001,3.765290852,0.11328,0.03304,0.11800000000000001,3.65,0.09,3.6511094204
2020-03-16 08:30:00,3.59912,0.16516,3.6029075203,0.18912,0.05516000000000001,0.197,3.41,0.11,3.4117737322
2020-03-16 09:00:00,3.51352,0.26936000000000004,3.5238299617999997,0.20352,0.05936,0.212,3.31,0.21,3.3166549414
2020-03-16 09:30:00,3.62088,0.32984,3.635872165,0.17088,0.04984,0.178,3.45,0.28,3.4613436697
2020-03-16 10:00:00,3.5327200000000003,0.32496,3.5476343667,0.22272000000000003,0.06496,0.232,3.31,0.26,3.3201957774
2020-03-16 10:30:00,3.31632,0.33476,3.3331730528,0.25632000000000005,0.07476000000000001,0.267,3.06,0.26,3.0710258872
2020-03-16 11:00:00,3.27536,0.33448000000000006,3.2923942656,0.25536000000000003,0.07448,0.266,3.02,0.26,3.0311713907
2020-03-16 11:30:00,3.31336,0.31848000000000004,3.3286309498,0.30336,0.08848,0.316,3.01,0.23,3.0187745858
2020-03-16 12:00:00,3.19112,0.31616000000000005,3.2067435195,0.26112,0.07616,0.272,2.93,0.24,2.9398129192
2020-03-16 12:30:00,3.23128,0.37204000000000004,3.2526272765,0.28128000000000003,0.08204,0.293,2.95,0.29,2.9642199648
2020-03-16 13:00:00,3.23296,0.38128,3.2553655402,0.31296,0.09128000000000001,0.326,2.92,0.29,2.9343653488
2020-03-16 13:30:00,3.41696,0.42828000000000005,3.4436956021,0.33696000000000004,0.09828,0.35100000000000003,3.08,0.33,3.0976281249
2020-03-16 14:00:00,3.38384,0.37612,3.4046790451,0.36384000000000005,0.10612,0.379,3.02,0.27,3.0320455142
2020-03-16 14:30:00,3.2058400000000002,0.39212,3.2297319084,0.31584,0.09212000000000001,0.329,2.89,0.30000000000000004,2.9055292117000002
2020-03-16 15:00:00,3.06688,0.41284000000000004,3.094541937,0.38688000000000006,0.11284000000000001,0.403,2.68,0.30000000000000004,2.6967387712
2020-03-16 15:30:00,3.08528,0.38404000000000005,3.1090898024999998,0.42528000000000005,0.12404000000000001,0.443,2.66,0.26,2.6726765611000003
2020-03-16 16:00:00,3.05632,0.28976,3.0700248859,0.37632000000000004,0.10976000000000001,0.392,2.68,0.18,2.6860379744
2020-03-16 16:30:00,3.55816,0.26988,3.5683802768,0.30816000000000004,0.08988,0.321,3.25,0.18,3.2549807987
2020-03-16 17:00:00,3.84376,0.31568,3.8567012848,0.29376,0.08568,0.306,3.55,0.23,3.5574429019
2020-03-16 17:30:00,4.10744,0.33592000000000005,4.1211534308,0.39744,0.11592000000000001,0.41400000000000003,3.71,0.22,3.7165171868
2020-03-16 18:00:00,4.32288,0.26584,4.3310463401,0.36288000000000004,0.10584,0.378,3.96,0.16,3.9632310051
2020-03-16 18:30:00,4.70312,0.41216,4.7211453695,0.45312,0.13216,0.47200000000000003,4.25,0.28,4.2592135424
2020-03-16 19:00:00,4.8273600000000005,0.41048,4.8447805317,0.44736000000000004,0.13048,0.466,4.38,0.28,4.3889406467
2020-03-16 19:30:00,4.69696,0.36328000000000005,4.7109877521,0.45696000000000003,0.13328,0.47600000000000003,4.24,0.23,4.2462336252
2020-03-16 20:00:00,4.51936,0.35148,4.5330070593,0.51936,0.15148,0.541,4.0,0.2,4.0049968789
2020-03-16 20:30:00,4.57696,0.36828000000000005,4.5917527155,0.57696,0.16828,0.601,4.0,0.2,4.0049968789
2020-03-16 21:00:00,4.49312,0.34716,4.5065116665,0.5731200000000001,0.16716,0.597,3.92,0.18,3.9241304769000003
2020-03-16 21:30:00,4.22792,0.34856000000000004,4.2422637353,0.5779200000000001,0.16856000000000002,0.602,3.65,0.18,3.6544356609
2020-03-16 22:00:00,3.92768,0.29724,3.9389112455,0.60768,0.17724,0.633,3.32,0.12,3.3221679669
2020-03-16 22:30:00,3.42432,0.22876000000000002,3.4319525929,0.54432,0.15876,0.5670000000000001,2.88,0.07,2.8808505688
2020-03-16 23:00:00,2.96856,0.16708,2.9732581792,0.53856,0.15708000000000003,0.561,2.43,0.01,2.430020576
2020-03-16 23:30:00,2.70464,0.16552,2.7097000572,0.46464000000000005,0.13552,0.484,2.24,0.03,2.2402008838
2020-03-17 00:00:00,2.37184,0.10512,2.3741683175,0.29184000000000004,0.08512,0.304,2.08,0.02,2.0800961516
2020-03-17 00:30:00,2.46968,0.14324,2.4738304307,0.31968,0.09324,0.333,2.15,0.05,2.1505813168
2020-03-17 01:00:00,2.9607200000000002,0.12396000000000001,2.9633138545,0.39072,0.11396,0.40700000000000003,2.5700000000000003,0.01,2.5700194551999997
2020-03-17 01:30:00,3.16344,0.10892,3.1653145499,0.37344000000000005,0.10892,0.389,2.79,0.0,2.79
2020-03-17 02:00:00,3.47312,0.20216,3.4789985915,0.6931200000000001,0.20216,0.722,2.7800000000000002,0.0,2.7800000000000002
2020-03-17 02:30:00,3.6852,0.2536,3.6939155377,0.8352,0.2436,0.87,2.85,0.01,2.8500175438
2020-03-17 03:00:00,3.47976,0.18368,3.4846044252,0.6297600000000001,0.18368,0.656,2.85,0.0,2.85
2020-03-17 03:30:00,3.5716,0.2338,3.579244194,0.8016000000000001,0.2338,0.835,2.77,0.0,2.77
2020-03-17 04:00:00,3.22688,0.18784,3.2323425561,0.7468800000000001,0.21784,0.778,2.48,-0.03,2.480181445
2020-03-17 04:30:00,3.42432,0.24376000000000003,3.4329850567999998,0.9043200000000001,0.26376,0.9420000000000001,2.52,-0.02,2.5200793638
2020-03-17 05:00:00,3.12936,0.22148,3.1371878171,0.75936,0.22148,0.791,2.37,0.0,2.37
2020-03-17 05:30:00,3.03792,0.15856,3.0420550948,0.5779200000000001,0.16856000000000002,0.602,2.46,-0.01,2.4600203251
2020-03-17 06:00:00,3.12456,0.14008,3.1276984509,0.51456,0.15008000000000002,0.536,2.61,-0.01,2.610019157
2020-03-17 06:30:00,3.76296,0.36128000000000005,3.7802633771,0.7929600000000001,0.23128,0.8260000000000001,2.9699999999999998,0.13,2.9728437564
2020-03-17 07:00:00,4.11184,0.30012,4.1227782138,0.8918400000000001,0.26012,0.929,3.22,0.04,3.2202484376
2020-03-17 07:30:00,4.134,0.312,4.145756867,0.864,0.252,0.9,3.27,0.06,3.2705504124
2020-03-17 08:00:00,4.15176,0.33968000000000004,4.165632437,0.82176,0.23968000000000003,0.856,3.33,0.1,3.3315011631
2020-03-17 08:30:00,3.76136,0.35748,3.778309278,0.7113600000000001,0.20748000000000003,0.741,3.05,0.15,3.0536862969
2020-03-17 09:00:00,3.6464,0.4102,3.6694000872,0.6864,0.20020000000000002,0.715,2.96,0.21,2.9674399741
2020-03-17 09:30:00,3.4718400000000003,0.39012,3.4936895397,0.6518400000000001,0.19012,0.679,2.8200000000000003,0.2,2.8270833026
2020-03-17 10:00:00,3.32104,0.47072,3.3542337426,0.7910400000000001,0.23072,0.8240000000000001,2.5300000000000002,0.24,2.5413579047
2020-03-17 10:30:00,3.39008,0.55544,3.4352810656,0.9100800000000001,0.26544,0.9480000000000001,2.48,0.29,2.4968980756
2020-03-17 11:00:00,3.28216,0.45688000000000006,3.3138065122,0.8121600000000001,0.23688,0.846,2.47,0.22,2.4797782159
2020-03-17 11:30:00,3.4756,0.5208,3.5144029365,0.8256,0.24080000000000001,0.86,2.65,0.28,2.6647513955
2020-03-17 12:00:00,3.2584,0.38620000000000004,3.2812072473000002,0.6384000000000001,0.1862,0.665,2.62,0.2,2.6276224995
2020-03-17 12:30:00,3.77248,0.58864,3.8181281278,0.85248,0.24864000000000003,0.888,2.92,0.34,2.9397278786000003
2020-03-17 13:00:00,3.80128,0.62704,3.8526495818,0.8812800000000001,0.25704000000000005,0.918,2.92,0.37,2.9433484333
2020-03-17 13:30:00,3.82144,0.64292,3.8751451328,0.90144,0.26292000000000004,0.9390000000000001,2.92,0.38,2.9446222169
2020-03-17 14:00:00,3.71392,0.64656,3.7697800466,0.9139200000000001,0.26656,0.9520000000000001,2.8,0.38,2.8256680626
2020-03-17 14:30:00,3.61784,0.61312,3.6694253501,0.8678400000000001,0.25312,0.904,2.75,0.36,2.7734635386
2020-03-17 15:00:00,3.68616,0.67388,3.7472509657,0.83616,0.24388,0.871,2.85,0.43,2.8822560608
2020-03-17 15:30:00,3.4864,0.6352,3.543792319,0.5664,0.1652,0.59,2.92,0.47000000000000003,2.957583473
2020-03-17 16:00:00,4.07944,0.7819200000000001,4.1537007114,0.8294400000000001,0.24192000000000002,0.864,3.25,0.54,3.2945561158
2020-03-17 16:30:00,4.20632,0.8597600000000001,4.2932872254,0.8563200000000001,0.24976,0.892,3.35,0.61,3.4050844336
2020-03-17 17:00:00,4.33072,0.7989600000000001,4.4038020846,0.75072,0.21896000000000002,0.782,3.58,0.58,3.6266789215
2020-03-17 17:30:00,4.69208,0.78644,4.7575311455,0.7420800000000001,0.21644000000000002,0.773,3.95,0.5700000000000001,3.9909146821
2020-03-17 18:00:00,4.71896,0.7542800000000001,4.7788619775,0.7689600000000001,0.22428,0.801,3.95,0.53,3.985398349
2020-03-17 18:30:00,4.72776,0.74768,4.7865164786,0.67776,0.19768000000000002,0.706,4.05,0.55,4.0871750635
2020-03-17 19:00:00,5.1872,0.7996000000000001,5.2484668237,0.7872,0.2296,0.8200000000000001,4.4,0.5700000000000001,4.4367668408
2020-03-17 19:30:00,5.05944,0.8519200000000001,5.1306628032,0.8294400000000001,0.24192000000000002,0.864,4.23,0.61,4.2737571293
2020-03-17 20:00:00,4.6564,0.8052,4.7255061105,0.8064,0.23520000000000002,0.84,3.85,0.5700000000000001,3.8919660841
2020-03-17 20:30:00,4.52232,0.7527600000000001,4.5845420491,0.8323200000000001,0.24276000000000003,0.867,3.69,0.51,3.7250771804
2020-03-17 21:00:00,4.3412,0.6716000000000001,4.39284236,0.9312,0.2716,0.97,3.41,0.4,3.4333802586
2020-03-17 21:30:00,4.04064,0.7885200000000001,4.1168598956,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.12,0.52,3.1630365158
2020-03-17 22:00:00,3.8053600000000003,0.76448,3.8813907817,0.9753600000000001,0.28448,1.016,2.83,0.48,2.870418088
2020-03-17 22:30:00,3.36096,0.60028,3.4141453103,0.96096,0.28028000000000003,1.001,2.4,0.32,2.4212393521
2020-03-17 23:00:00,3.10016,0.5858800000000001,3.1550352454,0.98016,0.28588,1.021,2.12,0.30000000000000004,2.1411212016
2020-03-17 23:30:00,2.36872,0.37296,2.3979019163,0.55872,0.16296000000000002,0.582,1.81,0.21,1.8221415971
2020-03-18 00:00:00,2.28744,0.40092000000000005,2.3223088942,0.51744,0.15092,0.539,1.77,0.25,1.7875681805
2020-03-18 00:30:00,2.36456,0.41008000000000006,2.3998561624,0.51456,0.15008000000000002,0.536,1.85,0.26,1.8681809334000001
2020-03-18 01:00:00,2.7452,0.1486,2.74921898,0.4752,0.1386,0.495,2.27,0.01,2.2700220263
2020-03-18 01:30:00,3.40248,0.22864,3.4101534276,0.85248,0.24864000000000003,0.888,2.55,-0.02,2.5500784302
2020-03-18 02:00:00,3.15536,0.20448000000000002,3.1619786211,0.73536,0.21448,0.766,2.42,-0.01,2.4200206611
2020-03-18 02:30:00,3.02136,0.23748000000000002,3.0306786369,0.7113600000000001,0.20748000000000003,0.741,2.31,0.03,2.310194797
2020-03-18 03:00:00,3.03968,0.31324,3.0557771188,0.7996800000000001,0.23324000000000003,0.833,2.24,0.08,2.2414281162
2020-03-18 03:30:00,2.972,0.321,2.9892850316,0.792,0.231,0.8250000000000001,2.18,0.09,2.1818570072
2020-03-18 04:00:00,2.6768,0.33740000000000003,2.6979801704,0.6768000000000001,0.19740000000000002,0.705,2.0,0.14,2.0048940122
2020-03-18 04:30:00,2.51232,0.31276000000000004,2.5317129774,0.5923200000000001,0.17276000000000002,0.617,1.92,0.14,1.9250974001
2020-03-18 05:00:00,2.716,0.40800000000000003,2.7464741033,0.8160000000000001,0.23800000000000002,0.85,1.9,0.17,1.9075901027
2020-03-18 05:30:00,2.7296,0.3628,2.7536049099,0.7296,0.21280000000000002,0.76,2.0,0.15,2.005617112
2020-03-18 06:00:00,2.63472,0.35596000000000005,2.6586569918,0.5347200000000001,0.15596000000000002,0.557,2.1,0.2,2.109502311
2020-03-18 06:30:00,3.1564,0.45020000000000004,3.1883445548,0.6864,0.20020000000000002,0.715,2.47,0.25,2.4826195842
2020-03-18 07:00:00,3.60528,0.5640400000000001,3.6491348290000003,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.94,0.37,2.9631908477
2020-03-18 07:30:00,3.72424,0.55832,3.7658577775,0.47424000000000005,0.13832,0.494,3.25,0.42,3.2770260908
2020-03-18 08:00:00,3.6376,0.5968,3.6862316802,0.5376000000000001,0.1568,0.56,3.1,0.44,3.1310701046
2020-03-18 08:30:00,3.31952,0.5473600000000001,3.3643448099,0.53952,0.15736,0.562,2.7800000000000002,0.39,2.8072228269
2020-03-18 09:00:00,3.74328,0.6830400000000001,3.8050872263,0.59328,0.17304000000000003,0.618,3.15,0.51,3.1910186461
2020-03-18 09:30:00,3.83168,0.63924,3.8846363279,0.51168,0.14924,0.533,3.32,0.49,3.3559648389
2020-03-18 10:00:00,3.6832000000000003,0.5226000000000001,3.7200904559,0.5232,0.1526,0.545,3.16,0.37,3.181587654
2020-03-18 10:30:00,3.33808,0.45444,3.3688712947,0.35808,0.10444,0.373,2.98,0.35000000000000003,3.0004832944
2020-03-18 11:00:00,3.4244,0.4242,3.4505740102,0.4944,0.1442,0.515,2.93,0.28,2.9433484333
2020-03-18 11:30:00,3.77808,0.44444000000000006,3.8041313595,0.5980800000000001,0.17444,0.623,3.18,0.27,3.1914416805
2020-03-18 12:00:00,4.1284,0.45120000000000005,4.1529830243,0.5184,0.1512,0.54,3.61,0.30000000000000004,3.6224439264
2020-03-18 12:30:00,4.35936,0.43648000000000003,4.3811567422,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.96,0.32,3.9729082547
2020-03-18 13:00:00,4.27616,0.42888000000000004,4.2976135703,0.23616,0.06888000000000001,0.246,4.04,0.36,4.0560078895
2020-03-18 13:30:00,4.37648,0.43564,4.3981086162,0.15648,0.04564000000000001,0.163,4.22,0.39,4.2379830108
2020-03-18 14:00:00,4.3128,0.4204,4.3332412811,0.1728,0.0504,0.18,4.14,0.37,4.1565009323
2020-03-18 14:30:00,4.14008,0.47544000000000003,4.1672899587,0.19008000000000003,0.05544,0.198,3.95,0.42,3.9722663556
2020-03-18 15:00:00,3.88488,0.57684,3.9274720877,0.19488000000000003,0.05684,0.203,3.69,0.52,3.7264594455999998
2020-03-18 15:30:00,3.87432,0.42376,3.8974258171000002,0.18432,0.05376,0.192,3.69,0.37,3.7085037414
2020-03-18 16:00:00,4.11664,0.5015200000000001,4.1470769465,0.17664000000000002,0.05152,0.184,3.94,0.45,3.9656147064000002
2020-03-18 16:30:00,4.27416,0.42788000000000004,4.295523833,0.16416,0.047880000000000006,0.171,4.11,0.38,4.1275295275
2020-03-18 17:00:00,4.41312,0.41216,4.4323248978,0.21312,0.06216000000000001,0.222,4.2,0.35000000000000003,4.2145581026
2020-03-18 17:30:00,4.63464,0.39552000000000004,4.6514862141,0.22464,0.06552000000000001,0.234,4.41,0.33,4.4223297028
2020-03-18 18:00:00,4.52832,0.35076,4.5418844767,0.20832,0.06076,0.217,4.32,0.29,4.3297228549
2020-03-18 18:30:00,5.07912,0.5101600000000001,5.1046766009,0.30912,0.09016,0.322,4.77,0.42,4.7884548656
2020-03-18 19:00:00,5.08352,0.5793600000000001,5.1164278164,0.20352,0.05936,0.212,4.88,0.52,4.9076267177
2020-03-18 19:30:00,4.8911999999999995,0.3916,4.9068511288,0.2112,0.0616,0.22,4.68,0.33,4.6916201892
2020-03-18 20:00:00,4.54976,0.36368,4.564272034,0.14976,0.043680000000000004,0.156,4.4,0.32,4.4116210173
2020-03-18 20:30:00,4.4667200000000005,0.44696,4.4890267097,0.12672,0.03696,0.132,4.34,0.41000000000000003,4.359323342
2020-03-18 21:00:00,4.31112,0.44116000000000005,4.3336333255,0.14112000000000002,0.04116,0.147,4.17,0.4,4.1891407233
2020-03-18 21:30:00,3.9184,0.37620000000000003,3.9364177878,0.1584,0.046200000000000005,0.165,3.76,0.33,3.7744536028
2020-03-18 22:00:00,3.63888,0.34384000000000003,3.6550887267,0.21888000000000002,0.06384000000000001,0.228,3.42,0.28,3.4314428452
2020-03-18 22:30:00,3.48792,0.43356000000000006,3.5147631784,0.21792000000000003,0.06356,0.227,3.27,0.37,3.2908661474
2020-03-18 23:00:00,3.1588,0.4534,3.1911736086,0.14880000000000002,0.0434,0.155,3.01,0.41000000000000003,3.0377952531
2020-03-18 23:30:00,2.9148,0.4464,2.9487848345,0.12480000000000001,0.0364,0.13,2.79,0.41000000000000003,2.8199645388
2020-03-19 00:00:00,2.7296,0.4278,2.7629203753000002,0.1296,0.0378,0.135,2.6,0.39,2.6290872941
2020-03-19 00:30:00,2.8076,0.3718,2.8321110501,0.1776,0.051800000000000006,0.185,2.63,0.32,2.6493961576
2020-03-19 01:00:00,3.1416,0.2788,3.1539467339,0.2016,0.058800000000000005,0.21,2.94,0.22,2.9482198018
2020-03-19 01:30:00,3.32728,0.19004000000000001,3.332702717,0.13728,0.040040000000000006,0.14300000000000002,3.19,0.15,3.1935246985
2020-03-19 02:00:00,3.26152,0.23836000000000002,3.2702183719,0.13152,0.038360000000000005,0.137,3.13,0.2,3.1363832674
2020-03-19 02:30:00,3.20712,0.20416,3.2136116754,0.11712000000000002,0.03416,0.122,3.09,0.17,3.0946728422
2020-03-19 03:00:00,3.2124800000000002,0.20864000000000002,3.219248111,0.13248000000000001,0.03864,0.138,3.08,0.17,3.0846879907
2020-03-19 03:30:00,3.16032,0.22676000000000002,3.1684448236,0.16032000000000002,0.04676,0.167,3.0,0.18,3.0053951487
2020-03-19 04:00:00,3.1864,0.3002,3.2005101156,0.2064,0.060200000000000004,0.215,2.98,0.24,2.9896488088
2020-03-19 04:30:00,3.0176,0.2318,3.026489881,0.1776,0.051800000000000006,0.185,2.84,0.18,2.8456985083
2020-03-19 05:00:00,2.93712,0.20916,2.9445579974,0.23712000000000003,0.06916,0.247,2.7,0.14,2.7036271932
2020-03-19 05:30:00,2.89496,0.19228,2.9013384842,0.14496,0.042280000000000005,0.151,2.75,0.15,2.7540878708000003
2020-03-19 06:00:00,2.97152,0.14836000000000002,2.9752213027,0.13152,0.038360000000000005,0.137,2.84,0.11,2.8421294833
2020-03-19 06:30:00,3.27368,0.18024,3.2786380099,0.10368000000000001,0.030240000000000003,0.108,3.17,0.15,3.1735469116
2020-03-19 07:00:00,3.6304,0.17220000000000002,3.6344816687,0.11040000000000001,0.0322,0.115,3.52,0.14,3.5227829908
2020-03-19 07:30:00,3.72328,0.20304000000000003,3.728812036,0.11328,0.03304,0.11800000000000001,3.61,0.17,3.6140005534
2020-03-19 08:00:00,3.72992,0.26956,3.7396478176,0.16992000000000002,0.04956000000000001,0.177,3.56,0.22,3.5667912751
2020-03-19 08:30:00,3.76192,0.35056000000000004,3.7782184161,0.24192000000000002,0.07056000000000001,0.252,3.52,0.28,3.5311188029
2020-03-19 09:00:00,3.75712,0.38916,3.7772206978,0.23712000000000003,0.06916,0.247,3.52,0.32,3.5345155255
2020-03-19 09:30:00,3.91432,0.39876000000000006,3.9345788339,0.30432000000000003,0.08876,0.317,3.61,0.31,3.6232858016
2020-03-19 10:00:00,3.8656800000000002,0.43124,3.8896593424,0.41568000000000005,0.12124000000000001,0.433,3.45,0.31,3.4638995366
2020-03-19 10:30:00,3.78792,0.42356000000000005,3.8115273841,0.45792000000000005,0.13356,0.47700000000000004,3.33,0.29,3.3426037754999998
2020-03-19 11:00:00,3.80624,0.43432000000000004,3.8309394148,0.42624,0.12432000000000001,0.444,3.38,0.31,3.3941862059
2020-03-19 11:30:00,3.93888,0.46384000000000003,3.966096721,0.45888,0.13384000000000001,0.47800000000000004,3.48,0.33,3.4956115345
2020-03-19 12:00:00,3.856,0.468,3.8842965901,0.336,0.098,0.35000000000000003,3.52,0.37,3.5393926033
2020-03-19 12:30:00,3.91872,0.44296,3.9436759502000003,0.31872,0.09296,0.332,3.6,0.35000000000000003,3.6169738733
2020-03-19 13:00:00,3.96352,0.42436,3.9861726255,0.32352000000000003,0.09436000000000001,0.337,3.64,0.33,3.6549281799
2020-03-19 13:30:00,4.14624,0.48932000000000003,4.1750137964,0.30624,0.08932000000000001,0.319,3.84,0.4,3.8607771238
2020-03-19 14:00:00,4.22784,0.48312000000000005,4.2553538043,0.38784,0.11312000000000001,0.404,3.84,0.37,3.8577843382
2020-03-19 14:30:00,4.12344,0.47892,4.1511590911,0.37344000000000005,0.10892,0.389,3.75,0.37,3.7682091237
2020-03-19 15:00:00,4.1812,0.5016,4.2111798822,0.45120000000000005,0.1316,0.47000000000000003,3.73,0.37,3.7483062842
2020-03-19 15:30:00,4.21192,0.51056,4.2427516543,0.48192,0.14056000000000002,0.502,3.73,0.37,3.7483062842
2020-03-19 16:00:00,4.26968,0.51824,4.301016159,0.43968,0.12824000000000002,0.458,3.83,0.39,3.8498051899
2020-03-19 16:30:00,4.49072,0.48896000000000006,4.5172611171,0.5107200000000001,0.14896,0.532,3.98,0.34,3.9944962135
