Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-03-19 17:00:00,4.64344,0.47392000000000006,4.6675620189,0.49344000000000005,0.14392000000000002,0.514,4.15,0.33,4.1630998066
2020-03-19 17:30:00,4.95736,0.43048000000000003,4.9760155948,0.44736000000000004,0.13048,0.466,4.51,0.30000000000000004,4.519966814
2020-03-19 18:00:00,5.11776,0.38768,5.1324227417,0.43776000000000004,0.12768000000000002,0.456,4.68,0.26,4.6872166581
2020-03-19 18:30:00,5.42088,0.41484000000000004,5.4367299179,0.53088,0.15484,0.553,4.89,0.26,4.8969071872
2020-03-19 19:00:00,5.5044,0.6242,5.5396791423,0.4944,0.1442,0.515,5.01,0.48,5.0329414859
2020-03-19 19:30:00,5.32304,0.59672,5.3563821372,0.50304,0.14672000000000002,0.524,4.82,0.45,4.8409606485
2020-03-19 20:00:00,5.24752,0.8113600000000001,5.3098748761,0.58752,0.17136,0.612,4.66,0.64,4.7037431903
2020-03-19 20:30:00,5.24216,0.78688,5.3008887557,0.57216,0.16688,0.596,4.67,0.62,4.7109765442
2020-03-19 21:00:00,4.88752,0.64636,4.9300743402,0.46752000000000005,0.13636,0.487,4.42,0.51,4.4493257916
2020-03-19 21:30:00,4.57104,0.56572,4.6059142198,0.43104000000000003,0.12572,0.449,4.14,0.44,4.1633159861
2020-03-19 22:00:00,4.08024,0.40132,4.0999288043,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.63,0.27,3.6400274724
2020-03-19 22:30:00,3.84136,0.44748000000000004,3.8673356462,0.47136000000000006,0.13748000000000002,0.491,3.37,0.31,3.3842281247
2020-03-19 23:00:00,3.71736,0.52048,3.7536202258999998,0.6873600000000001,0.20048000000000002,0.716,3.03,0.32,3.0468508332
2020-03-19 23:30:00,3.30608,0.47344,3.3398069405,0.52608,0.15344000000000002,0.548,2.7800000000000002,0.32,2.7983566606
2020-03-20 00:00:00,2.83656,0.28108,2.8504523501,0.34656000000000003,0.10108,0.361,2.49,0.18,2.4964975466
2020-03-20 00:30:00,2.95248,0.33364000000000005,2.9712714114,0.25248000000000004,0.07364000000000001,0.263,2.7,0.26,2.7124896313
2020-03-20 01:00:00,3.23448,0.27964,3.2465457643,0.20448000000000002,0.059640000000000006,0.213,3.03,0.22,3.0379763001
2020-03-20 01:30:00,3.48832,0.34076,3.5049242217,0.20832,0.06076,0.217,3.2800000000000002,0.28,3.2919295254
2020-03-20 02:00:00,3.35208,0.27644,3.3634594393,0.26208000000000004,0.07644000000000001,0.273,3.09,0.2,3.0964657272
2020-03-20 02:30:00,3.44736,0.29548,3.4599999133,0.32736000000000004,0.09548000000000001,0.341,3.12,0.2,3.1264036847
2020-03-20 03:00:00,3.43472,0.30096,3.4478802763,0.41472000000000003,0.12096000000000001,0.432,3.02,0.18,3.0253594828
2020-03-20 03:30:00,3.3988,0.2634,3.4089911998,0.38880000000000003,0.1134,0.405,3.01,0.15,3.0137352239
2020-03-20 04:00:00,3.25624,0.28932,3.26906791,0.30624,0.08932000000000001,0.319,2.95,0.2,2.9567718884
2020-03-20 04:30:00,3.28864,0.28752,3.301184757,0.36864,0.10752,0.384,2.92,0.18,2.9255426847
2020-03-20 05:00:00,3.12736,0.28548,3.1403629408000002,0.32736000000000004,0.09548000000000001,0.341,2.8,0.19,2.8064390248
2020-03-20 05:30:00,3.00656,0.18108000000000002,3.0120081341,0.34656000000000003,0.10108,0.361,2.66,0.08,2.6612027356
2020-03-20 06:00:00,3.0912,0.21660000000000001,3.0987792758,0.3312,0.0966,0.34500000000000003,2.76,0.12,2.7626074640000002
2020-03-20 06:30:00,3.5815200000000003,0.29336,3.5935143801000002,0.49152000000000007,0.14336000000000002,0.512,3.09,0.15,3.0936386344
2020-03-20 07:00:00,4.05488,0.32184,4.0676323334,0.55488,0.16184,0.578,3.5,0.16,3.5036552342
2020-03-20 07:30:00,4.1272,0.30960000000000004,4.1387959602,0.5472,0.15960000000000002,0.5700000000000001,3.58,0.15,3.5831410801
2020-03-20 08:00:00,4.15792,0.36856000000000005,4.1742227061,0.5779200000000001,0.16856000000000002,0.602,3.58,0.2,3.58558224
2020-03-20 08:30:00,3.86992,0.35456000000000004,3.8861283561,0.5299200000000001,0.15456,0.552,3.34,0.2,3.3459826658000003
2020-03-20 09:00:00,3.7772,0.3796,3.7962265475,0.5472,0.15960000000000002,0.5700000000000001,3.23,0.22,3.2374835907
2020-03-20 09:30:00,4.03632,0.52976,4.0709365999,0.8563200000000001,0.24976,0.892,3.18,0.28,3.1923032437
2020-03-20 10:00:00,3.80216,0.53688,3.8398777064000003,0.8121600000000001,0.23688,0.846,2.99,0.30000000000000004,3.0050124792
2020-03-20 10:30:00,3.88008,0.63544,3.9317686605,0.9100800000000001,0.26544,0.9480000000000001,2.9699999999999998,0.37,2.9929584027000002
2020-03-20 11:00:00,3.9552,0.6186,4.0032827779,0.9552,0.2786,0.995,3.0,0.34,3.0192051934
2020-03-20 11:30:00,3.7748,0.5864,3.8200759155,0.8448,0.2464,0.88,2.93,0.34,2.9496609975
2020-03-20 12:00:00,3.73016,0.54088,3.7691703066,0.86016,0.25088000000000005,0.896,2.87,0.29,2.884614359
2020-03-20 12:30:00,3.9873600000000002,0.5704800000000001,4.0279631577,0.9273600000000001,0.27048,0.966,3.06,0.30000000000000004,3.0746707141
2020-03-20 13:00:00,4.15776,0.5926800000000001,4.199790209,1.03776,0.30268,1.081,3.12,0.29,3.1334485794
2020-03-20 13:30:00,4.14248,0.6236400000000001,4.1891607035,0.9724800000000001,0.28364,1.013,3.17,0.34,3.1881812997
2020-03-20 14:00:00,4.0108,0.5444,4.0475780412,0.9408000000000001,0.27440000000000003,0.98,3.07,0.27,3.0818500937
2020-03-20 14:30:00,3.80304,0.61672,3.852720701,0.9830400000000001,0.28672000000000003,1.024,2.8200000000000003,0.33,2.8392428568
2020-03-20 15:00:00,3.92648,0.49064,3.9570156431,0.99648,0.29064,1.038,2.93,0.2,2.9368180059
2020-03-20 15:30:00,3.85384,0.48112000000000005,3.8837558111,0.96384,0.28112000000000004,1.004,2.89,0.2,2.8969121492000003
2020-03-20 16:00:00,3.74512,0.41316,3.7678408937,1.00512,0.29316000000000003,1.047,2.74,0.12,2.7426264784
2020-03-20 16:30:00,3.92864,0.44252,3.9534840584,0.9686400000000001,0.28252000000000005,1.009,2.96,0.16,2.9643211702
2020-03-20 17:00:00,4.24808,0.45944,4.2728525367,0.95808,0.27944,0.998,3.29,0.18,3.2949203329
2020-03-20 17:30:00,4.5147200000000005,0.38096,4.5307645271,0.8947200000000001,0.26096,0.932,3.62,0.12,3.6219884042
2020-03-20 18:00:00,4.53008,0.30044000000000004,4.5400318281,0.7900800000000001,0.23044,0.8230000000000001,3.74,0.07,3.7406550229
2020-03-20 18:30:00,4.97944,0.39192000000000005,4.9948397372,0.8294400000000001,0.24192000000000002,0.864,4.15,0.15,4.1527099586
2020-03-20 19:00:00,4.8968,0.4174,4.9145572537,0.6768000000000001,0.19740000000000002,0.705,4.22,0.22,4.225730706
2020-03-20 19:30:00,4.90176,0.47468000000000005,4.9246900613,0.70176,0.20468000000000003,0.731,4.2,0.27,4.2086696235
2020-03-20 20:00:00,4.76128,0.58204,4.7967236527,0.7612800000000001,0.22204000000000002,0.793,4.0,0.36,4.0161673272
2020-03-20 20:30:00,4.94648,0.79564,5.0100606184,0.63648,0.18564000000000003,0.663,4.31,0.61,4.3529530207
2020-03-20 21:00:00,4.59304,0.58172,4.6297315905000005,0.62304,0.18172000000000002,0.649,3.9699999999999998,0.4,3.9901002494
2020-03-20 21:30:00,4.29968,0.6832400000000001,4.3536266491,0.5596800000000001,0.16324000000000002,0.583,3.74,0.52,3.7759766947999998
2020-03-20 22:00:00,4.01344,0.6689200000000001,4.0688026003,0.6134400000000001,0.17892000000000002,0.639,3.4,0.49,3.435127363
2020-03-20 22:30:00,3.62024,0.46632,3.650149586,0.5702400000000001,0.16632000000000002,0.594,3.05,0.30000000000000004,3.0647185841
2020-03-20 23:00:00,3.19808,0.44444000000000006,3.2288144264,0.5980800000000001,0.17444,0.623,2.6,0.27,2.6139816373
2020-03-20 23:30:00,3.01912,0.43016000000000004,3.0496103358,0.54912,0.16016000000000002,0.5720000000000001,2.47,0.27,2.4847132631
2020-03-21 00:00:00,2.94064,0.47852000000000006,2.9793195532,0.68064,0.19852000000000003,0.709,2.26,0.28,2.2772790782
2020-03-21 00:30:00,3.11576,0.30168,3.1303308451,0.7257600000000001,0.21168,0.756,2.39,0.09,2.3916939604
2020-03-21 01:00:00,3.52536,0.27948,3.5364208177,0.8553600000000001,0.24948,0.891,2.67,0.03,2.670168534
2020-03-21 01:30:00,3.68888,0.23884000000000002,3.6966038738,0.81888,0.23884000000000002,0.853,2.87,0.0,2.87
2020-03-21 02:00:00,3.61144,0.23292000000000002,3.6189432988,0.90144,0.26292000000000004,0.9390000000000001,2.71,-0.03,2.7101660466
2020-03-21 02:30:00,3.42048,0.19264,3.4259004072,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.52,-0.07,2.5209720347999998
2020-03-21 03:00:00,3.46552,0.17536000000000002,3.4699538902000002,0.8755200000000001,0.25536000000000003,0.912,2.59,-0.08,2.5912352267000003
2020-03-21 03:30:00,3.39776,0.16268000000000002,3.4016522162,0.79776,0.23268000000000003,0.8310000000000001,2.6,-0.07,2.600942137
2020-03-21 04:00:00,3.25456,0.13008,3.2571585163,0.75456,0.22008000000000003,0.786,2.5,-0.09,2.5016194755
2020-03-21 04:30:00,3.2232,0.1526,3.2268103446,0.7632,0.22260000000000002,0.795,2.46,-0.07,2.4609957334
2020-03-21 05:00:00,2.9292800000000003,0.06604,2.9300243344,0.56928,0.16604000000000002,0.593,2.36,-0.1,2.3621176939
2020-03-21 05:30:00,2.80936,0.051480000000000005,2.809831632,0.51936,0.15148,0.541,2.29,-0.1,2.2921823662
2020-03-21 06:00:00,2.95536,0.11948,2.9577741969,0.61536,0.17948000000000003,0.641,2.34,-0.06,2.3407691044
2020-03-21 06:30:00,3.19832,0.20576000000000003,3.2049318245,0.80832,0.23576000000000003,0.842,2.39,-0.03,2.3901882771
2020-03-21 07:00:00,3.31264,0.15952000000000002,3.3164786144000002,0.7526400000000001,0.21952000000000002,0.784,2.56,-0.06,2.5607030285
2020-03-21 07:30:00,3.41128,0.19204000000000002,3.416681226,0.7612800000000001,0.22204000000000002,0.793,2.65,-0.03,2.6501698059
2020-03-21 08:00:00,3.38288,0.23584000000000002,3.3910909159,0.8428800000000001,0.24584000000000003,0.878,2.54,-0.01,2.540019685
2020-03-21 08:30:00,3.4932,0.3826,3.5140900671,1.0032,0.2926,1.045,2.49,0.09,2.4916259751
2020-03-21 09:00:00,3.57408,0.46744,3.6045177209,1.05408,0.30744000000000005,1.098,2.52,0.16,2.5250742563
2020-03-21 09:30:00,3.75984,0.50912,3.794153397,1.05984,0.30912,1.104,2.7,0.2,2.7073972741
2020-03-21 10:00:00,3.67328,0.5430400000000001,3.7132032533,1.07328,0.31304000000000004,1.118,2.6,0.23,2.6101532522
2020-03-21 10:30:00,3.6036,0.5348,3.6430679379,1.1136,0.32480000000000003,1.16,2.49,0.21,2.4988397308
2020-03-21 11:00:00,3.46576,0.48668000000000006,3.4997642492,1.08576,0.31668,1.131,2.38,0.17,2.3860637041
2020-03-21 11:30:00,3.4144,0.44920000000000004,3.4438217143,1.0944,0.31920000000000004,1.1400000000000001,2.32,0.13,2.3236393868
2020-03-21 12:00:00,3.54376,0.40068000000000004,3.5663397763,1.13376,0.33068000000000003,1.181,2.41,0.07,2.4110163832
2020-03-21 12:30:00,3.54816,0.49488000000000004,3.582505492,1.14816,0.33488,1.196,2.4,0.16,2.4053274205
2020-03-21 13:00:00,3.60608,0.49844000000000005,3.6403647345,1.12608,0.32844,1.173,2.48,0.17,2.4858197843
2020-03-21 13:30:00,3.78048,0.54264,3.8192259949,1.14048,0.33264000000000005,1.188,2.64,0.21,2.6483391022
2020-03-21 14:00:00,3.55904,0.5147200000000001,3.5960676301,1.07904,0.31472,1.124,2.48,0.2,2.4880514464
2020-03-21 14:30:00,3.80904,0.57472,3.8521537872,1.07904,0.31472,1.124,2.73,0.26,2.7423530043
2020-03-21 15:00:00,3.70776,0.53768,3.7465429398000003,1.1577600000000001,0.33768000000000004,1.206,2.55,0.2,2.5578311125
2020-03-21 15:30:00,3.50224,0.48732000000000003,3.5359815893,1.1222400000000001,0.32732,1.169,2.38,0.16,2.3853720884
2020-03-21 16:00:00,3.63864,0.46752000000000005,3.6685523030000002,1.08864,0.31752,1.134,2.55,0.15,2.5544079549000003
2020-03-21 16:30:00,3.65552,0.41036000000000006,3.6784809093,0.9955200000000001,0.29036,1.037,2.66,0.12,2.6627053911000003
2020-03-21 17:00:00,3.86944,0.33192000000000005,3.8836499327,0.8294400000000001,0.24192000000000002,0.864,3.04,0.09,3.0413319451
2020-03-21 17:30:00,4.26184,0.39512,4.2801168208,0.7718400000000001,0.22512000000000001,0.804,3.49,0.17,3.494137948
2020-03-21 18:00:00,4.82512,0.43816000000000005,4.8449733952,0.88512,0.25816,0.922,3.94,0.18,3.9441095319
2020-03-21 18:30:00,4.89496,0.34228000000000003,4.9069123693000005,0.8649600000000001,0.25228,0.901,4.03,0.09,4.0310048375
2020-03-21 19:00:00,5.01984,0.37912,5.0341360331,0.81984,0.23912000000000003,0.854,4.2,0.14,4.2023326855
2020-03-21 19:30:00,4.6544,0.3442,4.6671097052,0.7344,0.2142,0.765,3.92,0.13,3.9221550199
2020-03-21 20:00:00,4.57024,0.36632000000000003,4.5848973816,0.8102400000000001,0.23632000000000003,0.844,3.76,0.13,3.7622466692
2020-03-21 20:30:00,4.6958400000000005,0.34712000000000004,4.7086522063,0.9158400000000001,0.26712,0.9540000000000001,3.7800000000000002,0.08,3.7808464661
2020-03-21 21:00:00,4.38888,0.31384,4.4000867264,0.6988800000000001,0.20384000000000002,0.728,3.69,0.11,3.6916392023
2020-03-21 21:30:00,3.96,0.18,3.9640887982,0.48,0.14,0.5,3.48,0.04,3.4802298775000002
2020-03-21 22:00:00,3.62576,0.23668000000000003,3.6334767097,0.6057600000000001,0.17668,0.631,3.02,0.06,3.0205959677
2020-03-21 22:30:00,3.26256,0.18908000000000003,3.2680344245,0.6825600000000001,0.19908,0.711,2.58,-0.01,2.5800193798
2020-03-21 23:00:00,3.09472,0.18096,3.1000061935,0.6547200000000001,0.19096000000000002,0.682,2.44,-0.01,2.4400204917
2020-03-21 23:30:00,2.71752,0.09636,2.7192278683,0.46752000000000005,0.13636,0.487,2.25,-0.04,2.2503555275
2020-03-22 00:00:00,2.58232,0.08776,2.583810829,0.47232,0.13776000000000002,0.492,2.11,-0.05,2.1105923339
2020-03-22 00:30:00,2.82512,0.17316,2.8304217707,0.52512,0.15316000000000002,0.547,2.3,0.02,2.3000869549000003
2020-03-22 01:00:00,3.18104,0.14072,3.1841510014,0.5510400000000001,0.16072,0.5740000000000001,2.63,-0.02,2.6300760445
2020-03-22 01:30:00,3.40264,0.07952000000000001,3.4035690679,0.5126400000000001,0.14952000000000001,0.534,2.89,-0.07,2.8908476266000003
2020-03-22 02:00:00,3.3012,0.0616,3.3017746743,0.45120000000000005,0.1316,0.47000000000000003,2.85,-0.07,2.8508595195
2020-03-22 02:30:00,3.21896,0.059280000000000006,3.2195058006,0.40896000000000005,0.11928000000000001,0.426,2.81,-0.06,2.8106404964
2020-03-22 03:00:00,3.13376,0.030680000000000002,3.1339101773999998,0.41376,0.12068000000000001,0.431,2.7199999999999998,-0.09,2.7214885633
2020-03-22 03:30:00,2.95648,0.01564,2.9565213680999998,0.39648000000000005,0.11564,0.41300000000000003,2.56,-0.1,2.5619523805
2020-03-22 04:00:00,2.84936,0.026480000000000004,2.8494830408,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.45,-0.09,2.4516525039
2020-03-22 04:30:00,2.7936,0.024800000000000003,2.793710078,0.3936,0.1148,0.41000000000000003,2.4,-0.09,2.4016869072
2020-03-22 05:00:00,2.89016,0.045880000000000004,2.8905241393,0.50016,0.14588,0.521,2.39,-0.1,2.3920911354
2020-03-22 05:30:00,2.79056,0.07308,2.7915167562,0.49056000000000005,0.14308,0.511,2.3,-0.07,2.3010649708
2020-03-22 06:00:00,2.82656,0.10608000000000001,2.8285498758000003,0.46656000000000003,0.13608,0.486,2.36,-0.03,2.3601906703
2020-03-22 06:30:00,3.01552,0.11036000000000001,3.0175387653,0.5155200000000001,0.15036000000000002,0.537,2.5,-0.04,2.5003199795
2020-03-22 07:00:00,3.39376,0.17068000000000003,3.3980492345,0.65376,0.19068000000000002,0.681,2.74,-0.02,2.7400729917
2020-03-22 07:30:00,3.7348,0.1814,3.7392027225,0.7248,0.2114,0.755,3.01,-0.03,3.0101494979
2020-03-22 08:00:00,3.57072,0.12896000000000002,3.5730479986,0.5107200000000001,0.14896,0.532,3.06,-0.02,3.0600653588
2020-03-22 08:30:00,3.524,0.112,3.5257793465000002,0.384,0.112,0.4,3.14,0.0,3.14
2020-03-22 09:00:00,3.39352,0.28436,3.4054131321,0.32352000000000003,0.09436000000000001,0.337,3.07,0.19,3.0758738596
2020-03-22 09:30:00,3.39704,0.30872000000000005,3.4110392551,0.6470400000000001,0.18872000000000003,0.674,2.75,0.12,2.7526169367
2020-03-22 10:00:00,3.74392,0.36156000000000005,3.7613378737,1.03392,0.30156000000000005,1.077,2.71,0.06,2.7106641253
2020-03-22 10:30:00,3.6196,0.3428,3.635796474,0.9696,0.2828,1.01,2.65,0.06,2.6506791583
2020-03-22 11:00:00,3.45672,0.36196,3.4756191103000003,0.96672,0.28196000000000004,1.007,2.49,0.08,2.4912848091
2020-03-22 11:30:00,3.432,0.326,3.4474483317,0.912,0.266,0.9500000000000001,2.52,0.06,2.5207141845
2020-03-22 12:00:00,3.3556,0.2808,3.3673283178,0.8256,0.24080000000000001,0.86,2.5300000000000002,0.04,2.5303161858000003
2020-03-22 12:30:00,3.4532,0.2826,3.4647442907,0.7632,0.22260000000000002,0.795,2.69,0.06,2.6906690618
2020-03-22 13:00:00,3.41808,0.20444,3.4241884586,0.5980800000000001,0.17444,0.623,2.8200000000000003,0.03,2.82015957
2020-03-22 13:30:00,3.5655200000000002,0.27536000000000005,3.576137022,0.6355200000000001,0.18536000000000002,0.662,2.93,0.09,2.9313819267000003
2020-03-22 14:00:00,3.53192,0.23556000000000002,3.5397665742,0.60192,0.17556000000000002,0.627,2.93,0.06,2.9306142701
2020-03-22 14:30:00,3.34016,0.21088,3.3468103023999998,0.62016,0.18088,0.646,2.7199999999999998,0.03,2.7201654361000003
2020-03-22 15:00:00,3.32832,0.23076000000000002,3.3363099676,0.68832,0.20076000000000002,0.717,2.64,0.03,2.640170449
2020-03-22 15:30:00,3.3532,0.2326,3.3612576515,0.7632,0.22260000000000002,0.795,2.59,0.01,2.5900193049
2020-03-22 16:00:00,3.51576,0.23668000000000003,3.5237176107,0.8457600000000001,0.24668,0.881,2.67,-0.01,2.6700187265
2020-03-22 16:30:00,3.86936,0.25648000000000004,3.8778510543999998,0.87936,0.25648000000000004,0.916,2.99,0.0,2.99
2020-03-22 17:00:00,4.02624,0.25932,4.0345824319,0.78624,0.22932000000000002,0.8190000000000001,3.24,0.03,3.2401388859
2020-03-22 17:30:00,4.05672,0.16696000000000003,4.0601542828,0.60672,0.17696,0.632,3.45,-0.01,3.4500144927
2020-03-22 18:00:00,4.33488,0.19184,4.3391228607,0.55488,0.16184,0.578,3.7800000000000002,0.03,3.7801190457000002
2020-03-22 18:30:00,4.8664000000000005,0.2752,4.8741752123,0.8064,0.23520000000000002,0.84,4.06,0.04,4.0601970396
2020-03-22 19:00:00,4.97928,0.38604000000000005,4.9942222818,0.8092800000000001,0.23604000000000003,0.843,4.17,0.15,4.1726969696
2020-03-22 19:30:00,4.62536,0.34948,4.6385441035,0.61536,0.17948000000000003,0.641,4.01,0.17,4.0136018736
2020-03-22 20:00:00,4.46248,0.28364,4.4714851448,0.73248,0.21364000000000002,0.763,3.73,0.07,3.7306567786000002
2020-03-22 20:30:00,4.39752,0.27136000000000005,4.4058845196,0.58752,0.17136,0.612,3.81,0.1,3.8113121100000003
2020-03-22 21:00:00,4.29256,0.24908000000000002,4.2997804828,0.6825600000000001,0.19908,0.711,3.61,0.05,3.6103462438
2020-03-22 21:30:00,4.21304,0.30172000000000004,4.2238301339,0.86304,0.25172,0.899,3.35,0.05,3.3503731136
2020-03-22 22:00:00,3.90752,0.25136000000000003,3.915596302,0.82752,0.24136000000000002,0.862,3.08,0.01,3.0800162337
2020-03-22 22:30:00,3.83752,0.25636000000000003,3.8460733482,0.94752,0.27636000000000005,0.987,2.89,-0.02,2.8900692033
2020-03-22 23:00:00,3.54568,0.25624,3.5549269472000002,1.01568,0.29624,1.058,2.5300000000000002,-0.04,2.5303161858000003
2020-03-22 23:30:00,3.31736,0.24548000000000003,3.3264301887,1.04736,0.30548000000000003,1.091,2.27,-0.06,2.2707928131
2020-03-23 00:00:00,3.25296,0.25128,3.2626508241,1.03296,0.30128000000000005,1.076,2.22,-0.05,2.2205629917
2020-03-23 00:30:00,3.39984,0.25912,3.4097001628,1.05984,0.30912,1.104,2.34,-0.05,2.3405341271
2020-03-23 01:00:00,3.7716000000000003,0.2838,3.7822624182,1.0416,0.3038,1.085,2.73,-0.02,2.7300732591
2020-03-23 01:30:00,3.86824,0.22532000000000002,3.8747967431,0.9782400000000001,0.28532,1.019,2.89,-0.06,2.8906227703000003
2020-03-23 02:00:00,3.7028,0.20040000000000002,3.7082189795,0.8928,0.2604,0.93,2.81,-0.06,2.8106404964
2020-03-23 02:30:00,3.77208,0.13144,3.7743693513,0.8620800000000001,0.25144,0.898,2.91,-0.12,2.9124731757999998
2020-03-23 03:00:00,3.67864,0.15752000000000002,3.6820109723,0.8486400000000001,0.24752000000000002,0.884,2.83,-0.09,2.8314307337
2020-03-23 03:30:00,3.61192,0.16556,3.6157124056,0.8419200000000001,0.24556000000000003,0.877,2.77,-0.08,2.7711549938999998
2020-03-23 04:00:00,3.4192,0.12560000000000002,3.4215061011,0.7392000000000001,0.2156,0.77,2.68,-0.09,2.6815107682
2020-03-23 04:30:00,3.10352,0.00936,3.1035341145,0.44352,0.12936,0.462,2.66,-0.12,2.6627053911000003
2020-03-23 05:00:00,3.1716,0.0538,3.1720562731,0.5616,0.1638,0.585,2.61,-0.11,2.6123169792
2020-03-23 05:30:00,3.20712,0.04916,3.2074967498,0.47712000000000004,0.13916,0.497,2.73,-0.09,2.7314831136
2020-03-23 06:00:00,3.26944,0.06192,3.2700262996,0.34944000000000003,0.10192000000000001,0.364,2.92,-0.04,2.9202739598000003
2020-03-23 06:30:00,3.63512,0.09316,3.6363135453,0.28512000000000004,0.08316000000000001,0.297,3.35,0.01,3.3500149253
2020-03-23 07:00:00,3.9596,0.18280000000000002,3.963817352,0.24960000000000002,0.0728,0.26,3.71,0.11,3.7116303695
2020-03-23 07:30:00,3.9244,0.1442,3.9270483827,0.2544,0.0742,0.265,3.67,0.07,3.6706675142
2020-03-23 08:00:00,3.844,0.197,3.8490446867,0.264,0.077,0.275,3.58,0.12,3.5820106086
2020-03-23 08:30:00,3.7439999999999998,0.297,3.7557615739,0.264,0.077,0.275,3.48,0.22,3.4869470888
2020-03-23 09:00:00,3.69352,0.30436,3.7060389905999997,0.32352000000000003,0.09436000000000001,0.337,3.37,0.21,3.3765366871999998
2020-03-23 09:30:00,3.60568,0.27124000000000004,3.6158677244,0.41568000000000005,0.12124000000000001,0.433,3.19,0.15,3.1935246985
2020-03-23 10:00:00,3.5764,0.3552,3.5939955481,0.5664,0.1652,0.59,3.01,0.19,3.0159907162
2020-03-23 10:30:00,3.46536,0.36448,3.4844749389,0.73536,0.21448,0.766,2.73,0.15,2.7341177736
2020-03-23 11:00:00,3.39048,0.35264,3.4087695141,0.6604800000000001,0.19264,0.6880000000000001,2.73,0.16,2.7346846253
2020-03-23 11:30:00,3.2444800000000003,0.26464000000000004,3.2552549516,0.32448000000000005,0.09464,0.338,2.92,0.17,2.9249444439000003
2020-03-23 12:00:00,3.32992,0.32456,3.3456996877,0.28992,0.08456000000000001,0.302,3.04,0.24,3.0494589684
2020-03-23 12:30:00,3.33984,0.34912000000000004,3.3580375221,0.33984000000000003,0.09912000000000001,0.354,3.0,0.25,3.0103986447
2020-03-23 13:00:00,3.35424,0.42332000000000003,3.3808469057,0.5942400000000001,0.17332,0.619,2.76,0.25,2.7712993342
2020-03-23 13:30:00,3.51304,0.42672000000000004,3.5388613988,0.50304,0.14672000000000002,0.524,3.01,0.28,3.0229952034
2020-03-23 14:00:00,3.3212,0.3466,3.3392365894,0.3312,0.0966,0.34500000000000003,2.99,0.25,3.000433302
2020-03-23 14:30:00,3.13392,0.35156000000000004,3.1535771752,0.31392000000000003,0.09156,0.327,2.8200000000000003,0.26,2.8319604517
2020-03-23 15:00:00,3.22584,0.37712,3.2478089844999998,0.43584000000000006,0.12712,0.454,2.79,0.25,2.8011783235000003
2020-03-23 15:30:00,3.024,0.302,3.0390426124,0.384,0.112,0.4,2.64,0.19,2.6468282906000002
2020-03-23 16:00:00,3.04456,0.28508,3.0578777281,0.39456,0.11508000000000002,0.41100000000000003,2.65,0.17,2.6554472316
2020-03-23 16:30:00,3.30328,0.29304,3.3162525839,0.35328000000000004,0.10304,0.368,2.95,0.19,2.9561123118
2020-03-23 17:00:00,3.69768,0.34724000000000005,3.713948438,0.36768,0.10724,0.383,3.33,0.24,3.3386374466
2020-03-23 17:30:00,4.074,0.227,4.0803192277,0.264,0.077,0.275,3.81,0.15,3.8129516126
2020-03-23 18:00:00,4.14584,0.26212,4.154117981,0.31584,0.09212000000000001,0.329,3.83,0.17,3.8337709895
2020-03-23 18:30:00,4.4248,0.3264,4.4368222863,0.3648,0.10640000000000001,0.38,4.06,0.22,4.0659562221
2020-03-23 19:00:00,4.85248,0.46364000000000005,4.874579387,0.49248000000000003,0.14364000000000002,0.513,4.36,0.32,4.3717273474
2020-03-23 19:30:00,4.80208,0.49644000000000005,4.8276728347999995,0.5020800000000001,0.14644000000000001,0.523,4.3,0.35000000000000003,4.3142206712
2020-03-23 20:00:00,4.644,0.742,4.7029033586,0.624,0.182,0.65,4.02,0.56,4.0588175618
2020-03-23 20:30:00,4.80336,0.8234800000000001,4.8734368366,0.6633600000000001,0.19348,0.6910000000000001,4.14,0.63,4.1876604447
2020-03-23 21:00:00,4.47352,0.62436,4.5168801844,0.56352,0.16436,0.587,3.91,0.46,3.9369658368
2020-03-23 21:30:00,3.9744800000000002,0.44464000000000004,3.9992744342,0.32448000000000005,0.09464,0.338,3.65,0.35000000000000003,3.6667424235
2020-03-23 22:00:00,3.80568,0.47124000000000005,3.8347447633,0.41568000000000005,0.12124000000000001,0.433,3.39,0.35000000000000003,3.408019953
2020-03-23 22:30:00,3.5832,0.43260000000000004,3.6092194447,0.5232,0.1526,0.545,3.06,0.28,3.0727837542
2020-03-23 23:00:00,3.18216,0.35688000000000003,3.2021095547,0.33216,0.09688000000000001,0.34600000000000003,2.85,0.26,2.8618350756
2020-03-23 23:30:00,2.91688,0.22284,2.925379736,0.38688000000000006,0.11284000000000001,0.403,2.5300000000000002,0.11,2.5323901752999998
2020-03-24 00:00:00,2.8705600000000002,0.30308,2.8865155811000003,0.49056000000000005,0.14308,0.511,2.38,0.16,2.3853720884
2020-03-24 00:30:00,2.87432,0.36876000000000003,2.8978784309,0.30432000000000003,0.08876,0.317,2.5700000000000003,0.28,2.585207922
2020-03-24 01:00:00,3.416,0.368,3.4357648348,0.336,0.098,0.35000000000000003,3.08,0.27,3.0918117666
2020-03-24 01:30:00,3.54272,0.23996,3.5508373379,0.34272,0.09996000000000001,0.357,3.2,0.14,3.2030610359000002
2020-03-24 02:00:00,3.5252,0.2086,3.5313664494,0.4752,0.1386,0.495,3.05,0.07,3.0508031729
2020-03-24 02:30:00,3.4204,0.1572,3.424010514,0.47040000000000004,0.13720000000000002,0.49,2.95,0.02,2.9500677958
2020-03-24 03:00:00,3.29536,0.15948,3.2992167858,0.37536,0.10948000000000001,0.391,2.92,0.05,2.9204280508
2020-03-24 03:30:00,3.02472,0.050960000000000005,3.0251492525,0.17472000000000001,0.050960000000000005,0.182,2.85,0.0,2.85
2020-03-24 04:00:00,2.9025600000000003,-0.030920000000000003,2.9027246855,0.20256000000000002,0.05908000000000001,0.211,2.7,-0.09,2.7014995836
2020-03-24 04:30:00,2.88824,-0.00468,2.8882437916,0.25824,0.07532000000000001,0.269,2.63,-0.08,2.6312164487
2020-03-24 05:00:00,2.72568,0.006240000000000001,2.7256871427,0.29568,0.08624000000000001,0.308,2.43,-0.08,2.4313165158
2020-03-24 05:30:00,3.08496,0.06728,3.0856935687,0.5049600000000001,0.14728000000000002,0.526,2.58,-0.08,2.5812400121
2020-03-24 06:00:00,3.32608,0.10344,3.3276880863000002,0.52608,0.15344000000000002,0.548,2.8,-0.05,2.800446393
2020-03-24 06:30:00,3.62984,0.19912000000000002,3.6352974019,0.57984,0.16912000000000002,0.604,3.05,0.03,3.0501475374
2020-03-24 07:00:00,3.8120000000000003,0.161,3.8153984065,0.552,0.161,0.5750000000000001,3.26,0.0,3.26
2020-03-24 07:30:00,3.78984,0.16412000000000002,3.793391965,0.45984,0.13412000000000002,0.47900000000000004,3.33,0.03,3.3301351324
2020-03-24 08:00:00,3.87808,0.26444,3.8870854120000002,0.5980800000000001,0.17444,0.623,3.2800000000000002,0.09,3.2812345238000002
2020-03-24 08:30:00,3.702,0.321,3.7158908757,0.552,0.161,0.5750000000000001,3.15,0.16,3.1540608745
2020-03-24 09:00:00,3.5278400000000003,0.29812000000000005,3.5404139024,0.5078400000000001,0.14812,0.529,3.02,0.15,3.0237228709
2020-03-24 09:30:00,3.20416,0.26788,3.2153383959,0.40416,0.11788000000000001,0.421,2.8,0.15,2.8040149786
2020-03-24 10:00:00,3.00368,0.25024,3.0140858647,0.34368000000000004,0.10024000000000001,0.358,2.66,0.15,2.6642259664
2020-03-24 10:30:00,2.9436,0.26980000000000004,2.9559385988,0.2736,0.07980000000000001,0.28500000000000003,2.67,0.19,2.6767517629
2020-03-24 11:00:00,2.9802400000000002,0.25632000000000005,2.9912422837,0.33024000000000003,0.09632,0.34400000000000003,2.65,0.16,2.6548257947
2020-03-24 11:30:00,3.03328,0.33304,3.0515083483,0.35328000000000004,0.10304,0.368,2.68,0.23,2.689851297
2020-03-24 12:00:00,2.99592,0.45756,3.0306596312,0.26592000000000005,0.07756,0.277,2.73,0.38,2.7563200104
2020-03-24 12:30:00,3.12104,0.48572000000000004,3.1586095992,0.43104000000000003,0.12572,0.449,2.69,0.36,2.7139823139
2020-03-24 13:00:00,3.12752,0.47636000000000006,3.1635897648,0.46752000000000005,0.13636,0.487,2.66,0.34,2.6816412885
2020-03-24 13:30:00,3.336,0.458,3.3672926811,0.5760000000000001,0.168,0.6000000000000001,2.76,0.29,2.7751936869
2020-03-24 14:00:00,3.35984,0.50412,3.3974493079,0.69984,0.20412000000000002,0.729,2.66,0.30000000000000004,2.6768638367
2020-03-24 14:30:00,3.16608,0.50844,3.2066452563,0.6460800000000001,0.18844000000000002,0.673,2.52,0.32,2.5402362095
2020-03-24 15:00:00,3.0836,0.5348,3.1296325663,0.6336,0.18480000000000002,0.66,2.45,0.35000000000000003,2.4748737342
2020-03-24 15:30:00,3.07064,0.46852000000000005,3.1061778764,0.68064,0.19852000000000003,0.709,2.39,0.27,2.4052026941999998
2020-03-24 16:00:00,3.1468,0.4524,3.1791533464,0.5568000000000001,0.16240000000000002,0.58,2.59,0.29,2.6061849512
2020-03-24 16:30:00,3.25208,0.37644000000000005,3.2737946484,0.5020800000000001,0.14644000000000001,0.523,2.75,0.23,2.7596014205
2020-03-24 17:00:00,3.36816,0.36988000000000004,3.3884086235,0.30816000000000004,0.08988,0.321,3.06,0.28,3.0727837542
2020-03-24 17:30:00,3.92424,0.34332,3.9392293916,0.35424000000000005,0.10332000000000001,0.369,3.5700000000000003,0.24,3.5780581326
2020-03-24 18:00:00,3.89096,0.21028000000000002,3.8966379611,0.24096,0.07028000000000001,0.251,3.65,0.14,3.6526839447
2020-03-24 18:30:00,4.15568,0.31124,4.1673188743,0.17568,0.05124,0.183,3.98,0.26,3.9884834210999998
2020-03-24 19:00:00,4.49664,0.39152000000000003,4.5136525343,0.17664000000000002,0.05152,0.184,4.32,0.34,4.3333589743
2020-03-24 19:30:00,4.5676,0.4818,4.5929403436000005,0.4176,0.1218,0.435,4.15,0.36,4.165585193
2020-03-24 20:00:00,4.26864,0.45252000000000003,4.2925588872,0.48864,0.14252,0.509,3.7800000000000002,0.31,3.792690338
2020-03-24 20:30:00,4.2972,0.43960000000000005,4.3196268357,0.5472,0.15960000000000002,0.5700000000000001,3.75,0.28,3.7604388042
2020-03-24 21:00:00,4.01112,0.44616000000000006,4.0358570837,0.50112,0.14616,0.522,3.51,0.30000000000000004,3.5227971841
2020-03-24 21:30:00,3.96216,0.54688,3.9997236904999998,0.57216,0.16688,0.596,3.39,0.38,3.4112314491999998
2020-03-24 22:00:00,3.78072,0.57396,3.8240389381,0.6307200000000001,0.18396,0.657,3.15,0.39,3.1740510393
2020-03-24 22:30:00,3.4412000000000003,0.4766,3.4740473514,0.5712,0.1666,0.595,2.87,0.31,2.8866936103
2020-03-24 23:00:00,3.13088,0.46484000000000003,3.1651991722,0.53088,0.15484,0.553,2.6,0.31,2.6184155514
2020-03-24 23:30:00,2.9070400000000003,0.45372,2.942234423,0.5270400000000001,0.15372000000000002,0.549,2.38,0.30000000000000004,2.3988330496
2020-03-25 00:00:00,2.82968,0.44324,2.8641841072,0.5596800000000001,0.16324000000000002,0.583,2.27,0.28,2.2872035327
2020-03-25 00:30:00,2.94848,0.46164000000000005,2.9844004088,0.58848,0.17164000000000001,0.613,2.36,0.29,2.3777510383
2020-03-25 01:00:00,3.26824,0.42532000000000003,3.2957988106,0.49824,0.14532,0.519,2.77,0.28,2.7841156585
2020-03-25 01:30:00,3.38808,0.33444,3.4045464015,0.35808,0.10444,0.373,3.03,0.23,3.0387168345
2020-03-25 02:00:00,3.27144,0.31792000000000004,3.2868515026000003,0.30144000000000004,0.08792000000000001,0.314,2.9699999999999998,0.23,2.9788924116
2020-03-25 02:30:00,3.28072,0.29896,3.2943134034,0.27072,0.07896,0.28200000000000003,3.01,0.22,3.0180291582
2020-03-25 03:00:00,3.18216,0.19188000000000002,3.187939805,0.21216000000000002,0.061880000000000004,0.221,2.9699999999999998,0.13,2.9728437564
2020-03-25 03:30:00,2.9808,0.0944,2.9822944187,0.22080000000000002,0.0644,0.23,2.76,0.03,2.7601630387
2020-03-25 04:00:00,2.8848000000000003,0.0514,2.8852578741,0.24480000000000002,0.0714,0.255,2.64,-0.02,2.6400757565
2020-03-25 04:30:00,2.7504,-0.042800000000000005,2.7507329931999998,0.23040000000000002,0.06720000000000001,0.24,2.52,-0.11,2.5223996510999998
2020-03-25 05:00:00,2.71424,-0.061680000000000006,2.714940736,0.23424000000000003,0.06832,0.244,2.48,-0.13,2.4834049207
2020-03-25 05:30:00,2.8388,-0.041600000000000005,2.8391047885000003,0.26880000000000004,0.0784,0.28,2.5700000000000003,-0.12,2.5728000311
2020-03-25 06:00:00,2.91528,0.039040000000000005,2.9155413905,0.30528000000000005,0.08904000000000001,0.318,2.61,-0.05,2.6104788833
2020-03-25 06:30:00,3.2107200000000002,0.09396,3.2120945503,0.39072,0.11396,0.40700000000000003,2.8200000000000003,-0.02,2.8200709211
2020-03-25 07:00:00,3.47624,0.10432000000000001,3.4778049399,0.42624,0.12432000000000001,0.444,3.05,-0.02,3.0500655731
2020-03-25 07:30:00,3.4749600000000003,0.15228,3.4782950134,0.38496,0.11228,0.401,3.09,0.04,3.0902588888
2020-03-25 08:00:00,3.36424,0.24332,3.3730276311000003,0.35424000000000005,0.10332000000000001,0.369,3.01,0.14,3.013254055
2020-03-25 08:30:00,3.3106400000000002,0.24352000000000001,3.3195841908,0.32064000000000004,0.09352,0.334,2.99,0.15,2.9937601774
2020-03-25 09:00:00,3.31272,0.24996000000000002,3.3221369328,0.34272,0.09996000000000001,0.357,2.9699999999999998,0.15,2.9737854664
2020-03-25 09:30:00,3.27424,0.27332,3.2856280069,0.35424000000000005,0.10332000000000001,0.369,2.92,0.17,2.9249444439000003
2020-03-25 10:00:00,3.16504,0.24772000000000002,3.1747194207,0.33504,0.09772,0.34900000000000003,2.83,0.15,2.8339724769
2020-03-25 10:30:00,3.13912,0.34016,3.15749635,0.30912,0.09016,0.322,2.83,0.25,2.8410209433
2020-03-25 11:00:00,3.08312,0.31716000000000005,3.0993901658,0.33312,0.09716000000000001,0.34700000000000003,2.75,0.22,2.7587859649
2020-03-25 11:30:00,2.85016,0.19588000000000003,2.8568830918,0.26016,0.07588,0.271,2.59,0.12,2.5927784325000003
2020-03-25 12:00:00,2.69488,0.17684000000000002,2.7006759524,0.19488000000000003,0.05684,0.203,2.5,0.12,2.502878343
2020-03-25 12:30:00,2.8910400000000003,0.30072000000000004,2.906638058,0.31104000000000004,0.09072000000000001,0.324,2.58,0.21,2.5885324027000003
2020-03-25 13:00:00,2.95128,0.29704,2.9661905536,0.40128,0.11704,0.418,2.55,0.18,2.5563450470999998
2020-03-25 13:30:00,2.8504,0.20720000000000002,2.8579209226,0.23040000000000002,0.06720000000000001,0.24,2.62,0.14,2.6237377918
2020-03-25 14:00:00,2.9832,0.2626,2.9947355476,0.2832,0.0826,0.295,2.7,0.18,2.7059933481
2020-03-25 14:30:00,2.90272,0.30996,2.9192222594,0.34272,0.09996000000000001,0.357,2.56,0.21,2.5685988398
2020-03-25 15:00:00,2.94024,0.34632,2.9605656216,0.33024000000000003,0.09632,0.34400000000000003,2.61,0.25,2.6219458423
2020-03-25 15:30:00,2.9358400000000002,0.27212000000000003,2.9484242910000003,0.31584,0.09212000000000001,0.329,2.62,0.18,2.6261759271000003
2020-03-25 16:00:00,3.06832,0.27576,3.0806868065,0.32832,0.09576000000000001,0.342,2.74,0.18,2.7459060435
2020-03-25 16:30:00,3.29576,0.22168000000000002,3.3032069266,0.48576,0.14168,0.506,2.81,0.08,2.8111385594
2020-03-25 17:00:00,3.48344,0.22392,3.4906295134,0.49344000000000005,0.14392000000000002,0.514,2.99,0.08,2.9910700426
2020-03-25 17:30:00,3.78992,0.17956000000000003,3.7941712402,0.40992,0.11956000000000001,0.427,3.38,0.06,3.3805325024
2020-03-25 18:00:00,3.91904,0.20472,3.9243833656,0.35904,0.10472000000000001,0.374,3.56,0.1,3.5614042174
2020-03-25 18:30:00,4.29984,0.30912,4.3109371603,0.33984000000000003,0.09912000000000001,0.354,3.96,0.21,3.9655642726
2020-03-25 19:00:00,4.49824,0.35032,4.5118607248,0.37824,0.11032000000000002,0.394,4.12,0.24,4.1269843712
2020-03-25 19:30:00,4.6112,0.42160000000000003,4.6304332411,0.45120000000000005,0.1316,0.47000000000000003,4.16,0.29,4.1700959222
2020-03-25 20:00:00,4.32016,0.41088,4.3396549172,0.38016000000000005,0.11088,0.396,3.94,0.30000000000000004,3.9514048135
2020-03-25 20:30:00,4.0372,0.4146,4.0584328256,0.1872,0.0546,0.195,3.85,0.36,3.8667945381
2020-03-25 21:00:00,3.6894400000000003,0.27192,3.6994469857,0.10944000000000001,0.031920000000000004,0.114,3.58,0.24,3.5880356743
2020-03-25 21:30:00,3.38432,0.22876000000000002,3.3920426,0.06432,0.018760000000000002,0.067,3.32,0.21,3.3266349364
2020-03-25 22:00:00,3.12928,0.17604,3.1342277199,0.08928000000000001,0.02604,0.093,3.04,0.15,3.0436984082
2020-03-25 22:30:00,2.83,0.195,2.8367102425,0.12,0.035,0.125,2.71,0.16,2.7147191383
2020-03-25 23:00:00,2.49904,0.17472000000000001,2.5051403154000003,0.11904,0.03472,0.124,2.38,0.14,2.3841140912
2020-03-25 23:30:00,2.33176,0.054680000000000006,2.3324010376,0.22176,0.06468,0.231,2.11,-0.01,2.1100236965
2020-03-26 00:00:00,2.06592,-0.00744,2.0659333968,0.14592000000000002,0.04256,0.152,1.92,-0.05,1.9206509313
2020-03-26 00:30:00,2.13512,-0.01684,2.1351864087,0.04512,0.013160000000000002,0.047,2.09,-0.03,2.0902152999
2020-03-26 01:00:00,2.7032,0.0176,2.7032572945,0.1632,0.0476,0.17,2.54,-0.03,2.5401771591999998
2020-03-26 01:30:00,3.03208,0.01644,3.0321245687,0.26208000000000004,0.07644000000000001,0.273,2.77,-0.06,2.7706497433
2020-03-26 02:00:00,2.89008,-0.03456,2.8902866294000003,0.19008000000000003,0.05544,0.198,2.7,-0.09,2.7014995836
2020-03-26 02:30:00,2.82984,-0.21088,2.8376865225000003,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.73,-0.24,2.740529146
2020-03-26 03:00:00,2.7729600000000003,-0.19872,2.780071366,0.07296000000000001,0.02128,0.076,2.7,-0.22,2.7089481353
2020-03-26 03:30:00,2.72568,-0.14376,2.7294685197,0.05568000000000001,0.01624,0.058,2.67,-0.16,2.6747897114
2020-03-26 04:00:00,2.60736,-0.15452000000000002,2.611934647,0.08736000000000001,0.025480000000000003,0.091,2.52,-0.18,2.5264203926
2020-03-26 04:30:00,2.61096,0.015280000000000002,2.6110047108,0.12096000000000001,0.035280000000000006,0.126,2.49,-0.02,2.49008032
2020-03-26 05:00:00,2.5728,0.010400000000000001,2.5728210198,0.1728,0.0504,0.18,2.4,-0.04,2.4003333102
2020-03-26 05:30:00,2.7008,0.014400000000000001,2.7008383884000002,0.22080000000000002,0.0644,0.23,2.48,-0.05,2.480503981
2020-03-26 06:00:00,2.83944,0.04692,2.8398276356,0.22944,0.06692000000000001,0.23900000000000002,2.61,-0.02,2.6100766271999998
2020-03-26 06:30:00,3.06256,0.049080000000000006,3.0629532481,0.20256000000000002,0.05908000000000001,0.211,2.86,-0.01,2.8600174825
2020-03-26 07:00:00,3.23528,0.04404,3.2355797317,0.18528000000000003,0.054040000000000005,0.193,3.05,-0.01,3.0500163934
2020-03-26 07:30:00,3.29512,0.04816,3.2954719237,0.16512000000000002,0.04816,0.17200000000000001,3.13,0.0,3.13
2020-03-26 08:00:00,3.22368,0.040240000000000005,3.2239311407,0.10368000000000001,0.030240000000000003,0.108,3.12,0.01,3.1200160256
2020-03-26 08:30:00,3.19648,0.12564,3.1989482334,0.15648,0.04564000000000001,0.163,3.04,0.08,3.0410524494
2020-03-26 09:00:00,2.9688,0.16340000000000002,2.973293292,0.14880000000000002,0.0434,0.155,2.8200000000000003,0.12,2.8225520367
2020-03-26 09:30:00,2.98928,0.21104,2.9967203406,0.20928000000000002,0.061040000000000004,0.218,2.7800000000000002,0.15,2.7840438215
2020-03-26 10:00:00,3.07024,0.20632,3.077164539,0.33024000000000003,0.09632,0.34400000000000003,2.74,0.11,2.7422071402
2020-03-26 10:30:00,3.01192,0.40556000000000003,3.0391020055,0.36192,0.10556000000000001,0.377,2.65,0.30000000000000004,2.6669270706
2020-03-26 11:00:00,3.04352,0.42936,3.0736564545,0.44352,0.12936,0.462,2.6,0.30000000000000004,2.6172504656999998
2020-03-26 11:30:00,2.87624,0.42432000000000003,2.9073706334000002,0.42624,0.12432000000000001,0.444,2.45,0.30000000000000004,2.4682990094
2020-03-26 12:00:00,2.88408,0.46244,2.9209190677,0.45408000000000004,0.13244,0.47300000000000003,2.43,0.33,2.4523050381
2020-03-26 12:30:00,2.88992,0.46956000000000003,2.9278190176,0.40992,0.11956000000000001,0.427,2.48,0.35000000000000003,2.5045758124
2020-03-26 13:00:00,2.8536,0.33480000000000004,2.8731731587000002,0.3936,0.1148,0.41000000000000003,2.46,0.22,2.469817807
2020-03-26 13:30:00,2.90168,0.35424000000000005,2.9232230158,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.51,0.24,2.5214479967
2020-03-26 14:00:00,2.80592,0.33256,2.8255589182,0.38592000000000004,0.11256000000000001,0.402,2.42,0.22,2.4299794238
2020-03-26 14:30:00,2.71304,0.30172000000000004,2.7297657409,0.38304000000000005,0.11172000000000001,0.399,2.33,0.19,2.3377339455
2020-03-26 15:00:00,2.78944,0.43192,2.8226814202,0.34944000000000003,0.10192000000000001,0.364,2.44,0.33,2.4622144504
2020-03-26 15:30:00,2.76352,0.38436000000000003,2.7901210368,0.32352000000000003,0.09436000000000001,0.337,2.44,0.29,2.4571731726
2020-03-26 16:00:00,2.9304,0.32220000000000004,2.9480598705,0.3504,0.1022,0.365,2.58,0.22,2.589362856
2020-03-26 16:30:00,2.96816,0.15988000000000002,2.9724628509,0.30816000000000004,0.08988,0.321,2.66,0.07,2.6609208932
2020-03-26 17:00:00,3.26376,0.16568000000000002,3.2679625457,0.29376,0.08568,0.306,2.9699999999999998,0.08,2.9710772457
2020-03-26 17:30:00,3.49744,0.11092,3.4991984511,0.27744,0.08092,0.289,3.22,0.03,3.2201397485
2020-03-26 18:00:00,3.62168,0.07424,3.6224408346,0.15168,0.04424,0.158,3.47,0.03,3.4701296806
2020-03-26 18:30:00,3.96184,0.17512000000000003,3.9657084109,0.29184000000000004,0.08512,0.304,3.67,0.09,3.6711033764
2020-03-26 19:00:00,4.37672,0.36196,4.3916617584,0.48672000000000004,0.14196,0.507,3.89,0.22,3.8962161131
2020-03-26 19:30:00,4.3448,0.33140000000000003,4.3574204524999995,0.4848,0.1414,0.505,3.86,0.19,3.8646733368
2020-03-26 20:00:00,4.03312,0.31216000000000005,4.0451824186,0.45312,0.13216,0.47200000000000003,3.58,0.18,3.5845222834
2020-03-26 20:30:00,4.12536,0.30448000000000003,4.1365811004,0.49536,0.14448000000000003,0.516,3.63,0.16,3.6335244598000003
2020-03-26 21:00:00,3.6756,0.26080000000000003,3.6848408378,0.3456,0.1008,0.36,3.33,0.16,3.3338416279
2020-03-26 21:30:00,3.40992,0.19456,3.4154660004,0.28992,0.08456000000000001,0.302,3.12,0.11,3.1219385004
2020-03-26 22:00:00,3.5473600000000003,0.24548000000000003,3.5558435567,0.5673600000000001,0.16548000000000002,0.591,2.98,0.08,2.9810736321
2020-03-26 22:30:00,3.17544,0.19492,3.1814168227,0.56544,0.16492,0.589,2.61,0.03,2.6101724081
2020-03-26 23:00:00,2.93624,0.24432,2.9463872115000003,0.66624,0.19432000000000002,0.6940000000000001,2.27,0.05,2.270550594
2020-03-26 23:30:00,2.8392,0.3306,2.8583829345,0.6192000000000001,0.1806,0.645,2.22,0.15,2.2250617969
2020-03-27 00:00:00,2.5668800000000003,0.23784000000000002,2.5778752491,0.50688,0.14784,0.528,2.06,0.09,2.0619650821
2020-03-27 00:30:00,2.50728,0.16004000000000002,2.5123824947999998,0.37728,0.11004000000000001,0.393,2.13,0.05,2.1305867736
2020-03-27 01:00:00,2.83936,0.12148,2.8419575296,0.27936,0.08148000000000001,0.291,2.56,0.04,2.5603124809
2020-03-27 01:30:00,3.02424,0.11332,3.0263623379,0.35424000000000005,0.10332000000000001,0.369,2.67,0.01,2.6700187265
2020-03-27 02:00:00,3.11344,0.12392000000000002,3.1159051333,0.49344000000000005,0.14392000000000002,0.514,2.62,-0.02,2.6200763348000002
2020-03-27 02:30:00,3.014,0.092,3.0154037872,0.384,0.112,0.4,2.63,-0.02,2.6300760445
2020-03-27 03:00:00,2.81504,0.05272,2.8155336262,0.21504,0.06272000000000001,0.224,2.6,-0.01,2.6000192307
2020-03-27 03:30:00,2.68624,0.08432,2.6875630597,0.18624000000000002,0.05432000000000001,0.194,2.5,0.03,2.5001799934999998
2020-03-27 04:00:00,2.48056,0.05808000000000001,2.4812398514,0.13056,0.03808,0.136,2.35,0.02,2.3500851047999998
2020-03-27 04:30:00,2.55304,0.07172,2.5540471805,0.14304,0.04172,0.149,2.41,0.03,2.4101867148
2020-03-27 05:00:00,2.59008,0.07544000000000001,2.5911784192000002,0.19008000000000003,0.05544,0.198,2.4,0.02,2.4000833319
2020-03-27 05:30:00,2.49328,0.00804,2.4932929631,0.23328000000000002,0.06804,0.243,2.26,-0.06,2.2607963199
2020-03-27 06:00:00,2.49208,0.03144,2.4922783151,0.14208,0.041440000000000005,0.148,2.35,-0.01,2.3500212765
2020-03-27 06:30:00,2.87744,0.07592,2.8784413838000003,0.15744000000000002,0.04592,0.164,2.7199999999999998,0.03,2.7201654361000003
2020-03-27 07:00:00,3.1176,0.0568,3.1181173807,0.057600000000000005,0.016800000000000002,0.06,3.06,0.04,3.0602614267
2020-03-27 07:30:00,3.15488,0.07184,3.1556978309,0.07488,0.021840000000000002,0.078,3.08,0.05,3.0804058174
2020-03-27 08:00:00,3.04752,0.13136,3.0503497504,0.10752,0.031360000000000006,0.112,2.94,0.1,2.9417001887
2020-03-27 08:30:00,3.1584,0.2162,3.1657910544,0.1584,0.046200000000000005,0.165,3.0,0.17,3.0048128061
2020-03-27 09:00:00,3.18656,0.18608000000000002,3.1919884712,0.22656,0.06608,0.23600000000000002,2.96,0.12,2.9624314338
2020-03-27 09:30:00,3.07944,0.25692000000000004,3.0901389289,0.22944,0.06692000000000001,0.23900000000000002,2.85,0.19,2.8563263119
2020-03-27 10:00:00,2.99112,0.23616,3.0004283694,0.26112,0.07616,0.272,2.73,0.16,2.7346846253
2020-03-27 10:30:00,2.83552,0.39036000000000004,2.8622638942,0.27552000000000004,0.08036,0.28700000000000003,2.56,0.31,2.5787012235
2020-03-27 11:00:00,2.74264,0.44452,2.7784298084,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.35,0.33,2.3730571
2020-03-27 11:30:00,2.84352,0.46436000000000005,2.8811865958,0.56352,0.16436,0.587,2.2800000000000002,0.30000000000000004,2.2996521476
2020-03-27 12:00:00,2.9232,0.5176000000000001,2.9686710832000003,0.6432,0.18760000000000002,0.67,2.2800000000000002,0.33,2.3037577998
2020-03-27 12:30:00,2.9048800000000004,0.45684,2.9405833775,0.67488,0.19684000000000001,0.7030000000000001,2.23,0.26,2.2451057882
2020-03-27 13:00:00,2.88456,0.42508,2.915712503,0.63456,0.18508000000000002,0.661,2.25,0.24,2.2627637968
2020-03-27 13:30:00,2.90512,0.47816000000000003,2.9442077372,0.64512,0.18816000000000002,0.672,2.26,0.29,2.278530228
2020-03-27 14:00:00,2.8791200000000003,0.43516000000000005,2.9118200837,0.66912,0.19516000000000003,0.6970000000000001,2.21,0.24,2.2229934773
2020-03-27 14:30:00,2.75488,0.49684000000000006,2.7993238112,0.67488,0.19684000000000001,0.7030000000000001,2.08,0.30000000000000004,2.1015232571
2020-03-27 15:00:00,2.63232,0.38776000000000005,2.6607266677,0.7123200000000001,0.20776000000000003,0.742,1.92,0.18,1.9284190416
2020-03-27 15:30:00,2.6012,0.2866,2.6169411533,0.8112,0.2366,0.845,1.79,0.05,1.7906981879
2020-03-27 16:00:00,2.60208,0.25644,2.6146857937,0.7420800000000001,0.21644000000000002,0.773,1.8599999999999999,0.04,1.8604300578
2020-03-27 16:30:00,2.806,0.28800000000000003,2.8207410374,0.8160000000000001,0.23800000000000002,0.85,1.99,0.05,1.9906280416
2020-03-27 17:00:00,2.89432,0.27376,2.907238002,0.66432,0.19376000000000002,0.6920000000000001,2.23,0.08,2.2314345162
2020-03-27 17:30:00,3.48208,0.33644,3.4982957279,0.7420800000000001,0.21644000000000002,0.773,2.74,0.12,2.7426264784
2020-03-27 18:00:00,3.76344,0.22892,3.7703958678,0.6134400000000001,0.17892000000000002,0.639,3.15,0.05,3.1503968004
2020-03-27 18:30:00,3.83656,0.19608,3.8415673884,0.46656000000000003,0.13608,0.486,3.37,0.06,3.3705340823
2020-03-27 19:00:00,4.18152,0.18336000000000002,4.185538245,0.49152000000000007,0.14336000000000002,0.512,3.69,0.04,3.6902167958
2020-03-27 19:30:00,4.11872,0.36796,4.1351238192,0.43872000000000005,0.12796000000000002,0.457,3.68,0.24,3.6878177829
2020-03-27 20:00:00,4.37888,0.56884,4.4156731084,0.5788800000000001,0.16884000000000002,0.603,3.8,0.4,3.8209946349
2020-03-27 20:30:00,4.26096,0.57028,4.2989532912,0.48096000000000005,0.14028000000000002,0.501,3.7800000000000002,0.43,3.8043790558
2020-03-27 21:00:00,3.7712,0.4616,3.7993452067,0.45120000000000005,0.1316,0.47000000000000003,3.32,0.33,3.3363602923
2020-03-27 21:30:00,3.60936,0.41148,3.6327393796000003,0.51936,0.15148,0.541,3.09,0.26,3.1009192186
2020-03-27 22:00:00,3.25776,0.37768,3.2795796072,0.43776000000000004,0.12768000000000002,0.456,2.8200000000000003,0.25,2.8310598722
2020-03-27 22:30:00,2.9416,0.3588,2.963401424,0.44160000000000005,0.1288,0.46,2.5,0.23,2.5105577070000002
2020-03-27 23:00:00,2.60976,0.31368,2.6285437794,0.38976000000000005,0.11368,0.406,2.22,0.2,2.228990803
2020-03-27 23:30:00,2.38224,0.54732,2.4443049319,0.40224000000000004,0.11732000000000001,0.419,1.98,0.43,2.0261539922
2020-03-28 00:00:00,2.28232,0.52776,2.3425445994,0.47232,0.13776000000000002,0.492,1.81,0.39,1.8515398997
2020-03-28 00:30:00,2.63024,0.46132000000000006,2.6703892226,0.6902400000000001,0.20132000000000003,0.719,1.94,0.26,1.9573451407
2020-03-28 01:00:00,3.01632,0.48476,3.055025139,0.7363200000000001,0.21476,0.767,2.2800000000000002,0.27,2.2959311836
2020-03-28 01:30:00,3.0104,0.4272,3.0405604746,0.7104,0.20720000000000002,0.74,2.3,0.22,2.3104977819
2020-03-28 02:00:00,2.99288,0.43084000000000006,3.0237317672,0.7228800000000001,0.21084000000000003,0.753,2.27,0.22,2.2806358762
2020-03-28 02:30:00,2.93832,0.42076,2.9682930111,0.68832,0.20076000000000002,0.717,2.25,0.22,2.2607299706
2020-03-28 03:00:00,2.91512,0.40816,2.9435555371,0.64512,0.18816000000000002,0.672,2.27,0.22,2.2806358762
2020-03-28 03:30:00,2.86496,0.38228,2.8903518471,0.6249600000000001,0.18228000000000003,0.651,2.24,0.2,2.2489108475
2020-03-28 04:00:00,2.72616,0.37388000000000005,2.7516785059,0.59616,0.17388,0.621,2.13,0.2,2.1393690659
2020-03-28 04:30:00,2.68216,0.30188000000000004,2.6990949965,0.6921600000000001,0.20188,0.721,1.99,0.1,1.9925109786
2020-03-28 05:00:00,2.38432,0.12876,2.3877941704,0.54432,0.15876,0.5670000000000001,1.8399999999999999,-0.03,1.840244549
