Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-03-28 05:30:00,2.10064,0.09852000000000001,2.1029490246,0.44064000000000003,0.12852000000000002,0.459,1.6600000000000001,-0.03,1.6602710622
2020-03-28 06:00:00,2.04304,0.056720000000000007,2.0438271943,0.50304,0.14672000000000002,0.524,1.54,-0.09,1.5426276284
2020-03-28 06:30:00,2.22752,0.046360000000000005,2.2280023788,0.46752000000000005,0.13636,0.487,1.76,-0.09,1.7622996340000001
2020-03-28 07:00:00,2.68512,0.14316,2.6889336548,0.76512,0.22316000000000003,0.797,1.92,-0.08,1.9216659439
2020-03-28 07:30:00,2.86344,0.18392000000000003,2.8693405514,0.7334400000000001,0.21392000000000003,0.764,2.13,-0.03,2.1302112571
2020-03-28 08:00:00,2.75128,0.18204,2.7572958129,0.7612800000000001,0.22204000000000002,0.793,1.99,-0.04,1.9904019695000001
2020-03-28 08:30:00,2.59552,0.29536,2.6122713488000002,0.8755200000000001,0.25536000000000003,0.912,1.72,0.04,1.7204650533999999
2020-03-28 09:00:00,2.7152000000000003,0.3286,2.7350117002000003,0.9552,0.2786,0.995,1.76,0.05,1.760710084
2020-03-28 09:30:00,3.056,0.293,3.0700138436,0.936,0.273,0.975,2.12,0.02,2.1200943375
2020-03-28 10:00:00,3.10968,0.34824000000000005,3.1291182144,0.91968,0.26824000000000003,0.9580000000000001,2.19,0.08,2.1914607001
2020-03-28 10:30:00,3.10888,0.38384,3.1324859138,0.93888,0.27384000000000003,0.978,2.17,0.11,2.1727862297
2020-03-28 11:00:00,3.1088,0.39840000000000003,3.1342239869,0.9888,0.2884,1.03,2.12,0.11,2.1228518554
2020-03-28 11:30:00,3.1532,0.42260000000000003,3.1813929338999998,1.0032,0.2926,1.045,2.15,0.13,2.1539266468
2020-03-28 12:00:00,3.26072,0.34896000000000005,3.2793395677,0.99072,0.28896000000000005,1.032,2.27,0.06,2.2707928131
2020-03-28 12:30:00,3.21048,0.36264,3.2308960986,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.31,0.1,2.312163489
2020-03-28 13:00:00,3.21488,0.35684000000000005,3.2346233475,0.91488,0.26684,0.9530000000000001,2.3,0.09,2.301760196
2020-03-28 13:30:00,3.396,0.373,3.4164228368,0.936,0.273,0.975,2.46,0.1,2.4620316814
2020-03-28 14:00:00,3.3316,0.3488,3.3498089498,0.9216000000000001,0.26880000000000004,0.96,2.41,0.08,2.4113274353
2020-03-28 14:30:00,3.25208,0.37644000000000005,3.2737946484,0.9820800000000001,0.28644000000000003,1.023,2.27,0.09,2.2717834404
2020-03-28 15:00:00,3.19928,0.36104,3.2195873027,0.9292800000000001,0.27104,0.968,2.27,0.09,2.2717834404
2020-03-28 15:30:00,3.1556,0.3458,3.1744903528,0.9456,0.2758,0.985,2.21,0.07,2.2111083194
2020-03-28 16:00:00,3.22448,0.29964,3.2383723381,0.9244800000000001,0.26964000000000005,0.963,2.3,0.03,2.3001956439
2020-03-28 16:30:00,3.31648,0.32564000000000004,3.3324286939,0.87648,0.25564000000000003,0.913,2.44,0.07,2.4410038918
2020-03-28 17:00:00,3.588,0.329,3.6030521784,0.888,0.259,0.925,2.7,0.07,2.700907255
2020-03-28 17:30:00,3.80832,0.36076,3.8253691325,0.92832,0.27076,0.967,2.88,0.09,2.8814059068
2020-03-28 18:00:00,4.0868,0.3274,4.0998932913,0.9168000000000001,0.2674,0.9550000000000001,3.17,0.06,3.1705677725
2020-03-28 18:30:00,4.06248,0.25364000000000003,4.0703902761,0.73248,0.21364000000000002,0.763,3.33,0.04,3.3302402316
2020-03-28 19:00:00,4.22976,0.39368000000000003,4.2480411486,0.8697600000000001,0.25368,0.906,3.36,0.14,3.3629154019
2020-03-28 19:30:00,4.03744,0.34592,4.0522317801,0.8774400000000001,0.25592000000000004,0.914,3.16,0.09,3.1612813858
2020-03-28 20:00:00,3.92424,0.29332,3.9351869333,0.8342400000000001,0.24332,0.869,3.09,0.05,3.0904045043
2020-03-28 20:30:00,3.56536,0.23948000000000003,3.5733937091,0.61536,0.17948000000000003,0.641,2.95,0.06,2.9506101064
2020-03-28 21:00:00,3.44992,0.21956,3.4568995646,0.64992,0.18956,0.677,2.8,0.03,2.8001607097
2020-03-28 21:30:00,3.44288,0.22584,3.4502791771,0.8428800000000001,0.24584000000000003,0.878,2.6,-0.02,2.6000769219
2020-03-28 22:00:00,3.32096,0.16028,3.3248255593,0.72096,0.21028000000000002,0.751,2.6,-0.05,2.6004807248
2020-03-28 22:30:00,2.8555200000000003,0.19036000000000003,2.8618580328,0.7555200000000001,0.22036000000000003,0.787,2.1,-0.03,2.1002142748
2020-03-28 23:00:00,2.5717600000000003,0.13468000000000002,2.5752841008000003,0.70176,0.20468000000000003,0.731,1.87,-0.07,1.8713097018
2020-03-28 23:30:00,2.35632,0.14476,2.3607624616000003,0.7363200000000001,0.21476,0.767,1.62,-0.07,1.6215116404
2020-03-29 00:00:00,2.25744,0.13592,2.2615281559,0.63744,0.18592,0.664,1.62,-0.05,1.6207714213000002
2020-03-29 00:30:00,2.2316,0.1588,2.2372429461,0.6816,0.1988,0.71,1.55,-0.04,1.5505160431
2020-03-29 01:00:00,2.57712,0.11916000000000002,2.579873369,0.7171200000000001,0.20916,0.747,1.8599999999999999,-0.09,1.8621761463
2020-03-29 01:30:00,0.7125600000000001,0.21208000000000002,0.7434511954,0.7065600000000001,0.20608,0.736,0.006,0.006,0.008485281400000001
2020-03-29 02:00:00,0.5052,0.1516,0.5274557801,0.49920000000000003,0.1456,0.52,0.006,0.006,0.008485281400000001
2020-03-29 02:30:00,2.87128,0.037040000000000003,2.8715189012,0.6412800000000001,0.18704,0.668,2.23,-0.15,2.2350391495
2020-03-29 03:00:00,2.8777600000000003,0.01268,2.8777879351999998,0.55776,0.16268000000000002,0.581,2.32,-0.15,2.3248440808
2020-03-29 03:30:00,3.07016,0.045880000000000004,3.0705027927,0.74016,0.21588000000000002,0.771,2.33,-0.17,2.3361934851
2020-03-29 04:00:00,3.08768,0.08224000000000001,3.0887750323,0.7276800000000001,0.21224,0.758,2.36,-0.13,2.3635777965
2020-03-29 04:30:00,2.97112,0.04116,2.9714050885,0.62112,0.18116000000000002,0.647,2.35,-0.14,2.3541665192
2020-03-29 05:00:00,2.60048,0.10764000000000001,2.6027067833,0.7804800000000001,0.22764,0.8130000000000001,1.82,-0.12,1.8239517537
2020-03-29 05:30:00,2.44152,0.04336,2.4419049941,0.7315200000000001,0.21336000000000002,0.762,1.71,-0.17,1.7184295156
2020-03-29 06:00:00,2.27816,0.09988000000000001,2.2803484383,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.49,-0.13,1.4956603893
2020-03-29 06:30:00,2.4692,0.1406,2.4731997493,0.8592000000000001,0.2506,0.895,1.6099999999999999,-0.11,1.6137533888000002
2020-03-29 07:00:00,2.49656,0.17608000000000001,2.5027616746,0.9465600000000001,0.27608000000000005,0.986,1.55,-0.1,1.5532224567
2020-03-29 07:30:00,2.81848,0.22664,2.8275776205,0.9484800000000001,0.27664,0.988,1.87,-0.05,1.8706683298
2020-03-29 08:00:00,2.97408,0.25244,2.9847743298,0.93408,0.27244,0.973,2.04,-0.02,2.0400980369
2020-03-29 08:30:00,3.30824,0.20532000000000003,3.3146052857,0.9782400000000001,0.28532,1.019,2.33,-0.08,2.331372986
2020-03-29 09:00:00,3.14304,0.22672,3.1512064991,0.9830400000000001,0.28672000000000003,1.024,2.16,-0.06,2.1608331726
2020-03-29 09:30:00,3.0836,0.3398,3.1022657849,0.9936,0.2898,1.035,2.09,0.05,2.0905980006
2020-03-29 10:00:00,3.10952,0.29736,3.123705748,1.01952,0.29736,1.062,2.09,0.0,2.09
2020-03-29 10:30:00,2.99664,0.30652,3.0122758506,1.01664,0.29652,1.059,1.98,0.01,1.9800252524
2020-03-29 11:00:00,3.03544,0.34492,3.0549739442,1.04544,0.30492,1.089,1.99,0.04,1.9904019695000001
2020-03-29 11:30:00,3.04024,0.43632000000000004,3.0713896529,1.05024,0.30632000000000004,1.094,1.99,0.13,1.9942417104999999
2020-03-29 12:00:00,3.04448,0.47464000000000006,3.081256497,1.04448,0.30464,1.088,2.0,0.17,2.0072119968
2020-03-29 12:30:00,3.15376,0.43568,3.1837115447,1.01376,0.29568,1.056,2.14,0.14,2.1445745499
2020-03-29 13:00:00,3.33656,0.5010800000000001,3.3739759632,1.06656,0.31108,1.111,2.27,0.19,2.2779376638
2020-03-29 13:30:00,3.196,0.488,3.2330419113,1.056,0.308,1.1,2.14,0.18,2.1475567513
2020-03-29 14:00:00,3.19272,0.44996,3.2242712355,1.06272,0.30996,1.107,2.13,0.14,2.1345959805
2020-03-29 14:30:00,3.232,0.441,3.2619480376,1.032,0.301,1.075,2.2,0.14,2.2044500448
2020-03-29 15:00:00,3.4076,0.4268,3.434224221,1.0176,0.2968,1.06,2.39,0.13,2.3935329536
2020-03-29 15:30:00,3.2484,0.3612,3.2684198017,0.9984000000000001,0.2912,1.04,2.25,0.07,2.2510886255
2020-03-29 16:00:00,3.36848,0.29664,3.3815163463,0.9484800000000001,0.27664,0.988,2.42,0.02,2.4200826431999998
2020-03-29 16:30:00,3.54296,0.23628000000000002,3.5508300156,0.9129600000000001,0.26628,0.9510000000000001,2.63,-0.03,2.6301710971
2020-03-29 17:00:00,3.82464,0.30552,3.8368233736,0.94464,0.27552000000000004,0.984,2.88,0.03,2.8801562458000003
2020-03-29 17:30:00,3.8896800000000002,0.27324000000000004,3.8992653924000003,0.7996800000000001,0.23324000000000003,0.833,3.09,0.04,3.0902588888
2020-03-29 18:00:00,4.26184,0.23012000000000002,4.2680481956,0.8918400000000001,0.26012,0.929,3.37,-0.03,3.3701335285000003
2020-03-29 18:30:00,4.20176,0.20968,4.2069885667,0.82176,0.23968000000000003,0.856,3.38,-0.03,3.3801331335
2020-03-29 19:00:00,3.92008,0.10044,3.921366522,0.55008,0.16044,0.5730000000000001,3.37,-0.06,3.3705340823
2020-03-29 19:30:00,4.00784,0.12812,4.0098873051,0.5078400000000001,0.14812,0.529,3.5,-0.02,3.5000571424
2020-03-29 20:00:00,3.84528,0.18404,3.8496816752000003,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.18,-0.01,3.1800157232
2020-03-29 20:30:00,3.90824,0.16032000000000002,3.911526863,0.61824,0.18032,0.644,3.29,-0.02,3.2900607897
2020-03-29 21:00:00,3.826,0.188,3.8306161384,0.5760000000000001,0.168,0.6000000000000001,3.25,0.02,3.2500615379
2020-03-29 21:30:00,3.5776,0.2268,3.5847817228,0.5376000000000001,0.1568,0.56,3.04,0.07,3.0408058143
2020-03-29 22:00:00,3.19856,0.08208,3.1996129766,0.41856000000000004,0.12208000000000001,0.436,2.7800000000000002,-0.04,2.7802877549
2020-03-29 22:30:00,3.0296,0.027800000000000002,3.0297275455,0.36960000000000004,0.1078,0.385,2.66,-0.08,2.6612027356
2020-03-29 23:00:00,2.8484,-0.0038,2.8484025348,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.45,-0.12,2.4529370151
2020-03-29 23:30:00,2.4884,-0.0038,2.4884029015,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.09,-0.12,2.0934421415
2020-03-30 00:00:00,2.2284,-0.033800000000000004,2.2286563216,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.83,-0.15,1.8361372498000001
2020-03-30 00:30:00,2.01456,-0.014920000000000001,2.0146152486,0.39456,0.11508000000000002,0.41100000000000003,1.62,-0.13,1.625207679
2020-03-30 01:00:00,2.0864,-0.0548,2.0871195462,0.3264,0.0952,0.34,1.76,-0.15,1.76638048
2020-03-30 01:30:00,2.4204,-0.0478,2.4208719504,0.3504,0.1022,0.365,2.07,-0.15,2.0754276668
2020-03-30 02:00:00,2.8276,-0.08320000000000001,2.8288237838,0.29760000000000003,0.0868,0.31,2.5300000000000002,-0.17,2.5357050302
2020-03-30 02:30:00,2.77064,-0.15148,2.774777865,0.20064,0.05852,0.209,2.5700000000000003,-0.21,2.5785654927
2020-03-30 03:00:00,2.63056,-0.18192000000000003,2.6368429608,0.13056,0.03808,0.136,2.5,-0.22,2.5096613317000003
2020-03-30 03:30:00,2.61776,-0.21732,2.626765197,0.07776000000000001,0.022680000000000002,0.081,2.54,-0.24,2.5513133873
2020-03-30 04:00:00,2.60832,-0.20424,2.6163041108,0.08832000000000001,0.02576,0.092,2.52,-0.23,2.5304742638
2020-03-30 04:30:00,2.76344,-0.17108,2.7687305756000002,0.13344,0.03892,0.139,2.63,-0.21,2.6383707094
2020-03-30 05:00:00,2.73168,-0.10576,2.7337265408,0.15168,0.04424,0.158,2.58,-0.15,2.5843567865
2020-03-30 05:30:00,2.75096,-0.08472,2.7522642315,0.12096000000000001,0.035280000000000006,0.126,2.63,-0.12,2.6327362192
2020-03-30 06:00:00,2.7329600000000003,-0.05872,2.7335907521,0.07296000000000001,0.02128,0.076,2.66,-0.08,2.6612027356
2020-03-30 06:30:00,2.94232,0.032760000000000004,2.9425023704,0.11232,0.032760000000000004,0.117,2.83,0.0,2.83
2020-03-30 07:00:00,3.32496,0.14228000000000002,3.3280027945,0.14496,0.042280000000000005,0.151,3.18,0.1,3.1815719385
2020-03-30 07:30:00,3.59696,0.14328000000000002,3.5998125507000003,0.21696000000000001,0.06328,0.226,3.38,0.08,3.380946613
2020-03-30 08:00:00,3.7316000000000003,0.1588,3.7349773761,0.2016,0.058800000000000005,0.21,3.5300000000000002,0.1,3.5314161465
2020-03-30 08:30:00,3.65864,0.13752,3.6612236206,0.12864,0.037520000000000005,0.134,3.5300000000000002,0.1,3.5314161465
2020-03-30 09:00:00,3.58432,0.20376000000000002,3.5901069622,0.18432,0.05376,0.192,3.4,0.15,3.403307215
2020-03-30 09:30:00,3.73048,0.33264000000000005,3.7452810842,0.42048,0.12264000000000001,0.438,3.31,0.21,3.3166549414
2020-03-30 10:00:00,3.57368,0.31024,3.5871210741,0.34368000000000004,0.10024000000000001,0.358,3.23,0.21,3.2368194265
2020-03-30 10:30:00,3.382,0.356,3.4006852251,0.432,0.126,0.45,2.95,0.23,2.9589525174
2020-03-30 11:00:00,3.642,0.41100000000000003,3.6651173242,0.552,0.161,0.5750000000000001,3.09,0.25,3.1000967727
2020-03-30 11:30:00,3.71184,0.40512000000000004,3.7338824834,0.5318400000000001,0.15512,0.554,3.18,0.25,3.1898119067
2020-03-30 12:00:00,3.84864,0.44252,3.8739971347,0.48864,0.14252,0.509,3.36,0.30000000000000004,3.3733662712
2020-03-30 12:30:00,3.65272,0.35996,3.67041341,0.34272,0.09996000000000001,0.357,3.31,0.26,3.3201957774
2020-03-30 13:00:00,3.76232,0.35276,3.77882143,0.35232,0.10276,0.367,3.41,0.25,3.4191519416
2020-03-30 13:30:00,3.77672,0.34696000000000005,3.7926237884000003,0.36672000000000005,0.10696000000000001,0.382,3.41,0.24,3.4184353146
2020-03-30 14:00:00,3.62984,0.50412,3.6646794403,0.69984,0.20412000000000002,0.729,2.93,0.30000000000000004,2.945318319
2020-03-30 14:30:00,3.71288,0.45084,3.7401516814,0.7228800000000001,0.21084000000000003,0.753,2.99,0.24,2.9996166422
2020-03-30 15:00:00,3.75176,0.33468000000000003,3.766658174,0.46176000000000006,0.13468000000000002,0.481,3.29,0.2,3.2960734215
2020-03-30 15:30:00,3.93392,0.44656,3.9591845625,0.6739200000000001,0.19656,0.7020000000000001,3.26,0.25,3.2695718374
2020-03-30 16:00:00,3.75144,0.29292,3.7628585145,0.42144000000000004,0.12292000000000002,0.439,3.33,0.17,3.3343365157
2020-03-30 16:30:00,3.56608,0.27344,3.5765480564,0.28608,0.08344,0.298,3.2800000000000002,0.19,3.2854984401
2020-03-30 17:00:00,3.50328,0.26804,3.5135190621,0.23328000000000002,0.06804,0.243,3.27,0.2,3.2761104987
2020-03-30 17:30:00,4.03784,0.28312000000000004,4.0477535498,0.38784,0.11312000000000001,0.404,3.65,0.17,3.6539567594999998
2020-03-30 18:00:00,4.41848,0.25664000000000003,4.4259269763999995,0.46848000000000006,0.13664,0.488,3.95,0.12,3.9518223644
2020-03-30 18:30:00,4.66848,0.33664000000000005,4.6806016707,0.46848000000000006,0.13664,0.488,4.2,0.2,4.2047592083
2020-03-30 19:00:00,4.51096,0.37528000000000006,4.5265434053,0.36096,0.10528000000000001,0.376,4.15,0.27,4.1587738578
2020-03-30 19:30:00,4.46624,0.30432000000000003,4.4765958495,0.42624,0.12432000000000001,0.444,4.04,0.18,4.0440079129
2020-03-30 20:00:00,4.13136,0.30748000000000003,4.1427864294,0.23136,0.06748000000000001,0.241,3.9,0.24,3.9073776372
2020-03-30 20:30:00,4.0732800000000005,0.17804,4.0771691405,0.23328000000000002,0.06804,0.243,3.84,0.11,3.8415751978
2020-03-30 21:00:00,3.632,0.246,3.6403214144,0.432,0.126,0.45,3.2,0.12,3.2022492095
2020-03-30 21:30:00,3.45872,0.26296,3.4687017744,0.31872,0.09296,0.332,3.14,0.17,3.1445985435
2020-03-30 22:00:00,3.38096,0.24528000000000003,3.3898455422,0.36096,0.10528000000000001,0.376,3.02,0.14,3.0232432916
2020-03-30 22:30:00,3.02752,0.14636000000000002,3.0310556907,0.22752000000000003,0.06636,0.23700000000000002,2.8,0.08,2.801142624
2020-03-30 23:00:00,2.77248,0.16364,2.7773050607,0.25248000000000004,0.07364000000000001,0.263,2.52,0.09,2.5216066307
2020-03-30 23:30:00,2.50528,0.14904,2.5097093059,0.30528000000000005,0.08904000000000001,0.318,2.2,0.06,2.2008180297
2020-03-31 00:00:00,2.4132,0.2826,2.4296907211,0.2832,0.0826,0.295,2.13,0.2,2.1393690659
2020-03-31 00:30:00,2.22264,0.38952000000000003,2.2565137713,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9500000000000002,0.31,1.9744872752
2020-03-31 01:00:00,2.38944,0.19192,2.3971351234,0.34944000000000003,0.10192000000000001,0.364,2.04,0.09,2.041984329
2020-03-31 01:30:00,2.6086400000000003,0.14252,2.612530306,0.24864000000000003,0.07252,0.259,2.36,0.07,2.3610379074
2020-03-31 02:00:00,2.8032,0.0876,2.804568416,0.1632,0.0476,0.17,2.64,0.04,2.6403030129
2020-03-31 02:30:00,2.85976,0.24368,2.8701232029,0.14976,0.043680000000000004,0.156,2.71,0.2,2.7173700521
2020-03-31 03:00:00,2.99296,0.32628,3.0106923124,0.19296000000000002,0.056280000000000004,0.201,2.8,0.27,2.8129877355
2020-03-31 03:30:00,3.0528,0.11040000000000001,3.0547955742,0.1728,0.0504,0.18,2.88,0.06,2.8806249322
2020-03-31 04:00:00,2.96896,0.09928000000000001,2.9706194640000003,0.16896000000000003,0.049280000000000004,0.176,2.8,0.05,2.800446393
2020-03-31 04:30:00,2.89624,0.10432000000000001,2.898118148,0.18624000000000002,0.05432000000000001,0.194,2.71,0.05,2.7104612154
2020-03-31 05:00:00,2.8994400000000002,0.22192,2.9079203565,0.10944000000000001,0.031920000000000004,0.114,2.79,0.19,2.7964620505
2020-03-31 05:30:00,2.99208,0.31144000000000005,3.0082449368,0.14208,0.041440000000000005,0.148,2.85,0.27,2.8627609051
2020-03-31 06:00:00,2.88336,0.09348000000000001,2.8848749366,0.18336000000000002,0.05348000000000001,0.191,2.7,0.04,2.70029628
2020-03-31 06:30:00,2.99488,0.036840000000000005,2.9951065757,0.19488000000000003,0.05684,0.203,2.8,-0.02,2.8000714277
2020-03-31 07:00:00,3.15008,0.02544,3.1501827249,0.19008000000000003,0.05544,0.198,2.96,-0.03,2.9601520231
2020-03-31 07:30:00,3.42464,0.08552000000000001,3.4257076349,0.22464,0.06552000000000001,0.234,3.2,0.02,3.2000624994
2020-03-31 08:00:00,3.48712,0.10916000000000001,3.4888281414,0.23712000000000003,0.06916,0.247,3.25,0.04,3.2502461445
2020-03-31 08:30:00,3.4455999999999998,0.1458,3.448683372,0.22560000000000002,0.0658,0.23500000000000001,3.22,0.08,3.2209936355
2020-03-31 09:00:00,3.2972,0.1246,3.2995534546,0.1872,0.0546,0.195,3.11,0.07,3.1107876816
2020-03-31 09:30:00,3.2843999999999998,0.23420000000000002,3.292739437,0.2544,0.0742,0.265,3.03,0.16,3.0342214817
2020-03-31 10:00:00,3.26368,0.29524,3.2770068355,0.46368000000000004,0.13524,0.483,2.8,0.16,2.8045677029
2020-03-31 10:30:00,3.27592,0.28756000000000004,3.2885167781,0.50592,0.14756000000000002,0.527,2.77,0.14,2.7735356497
2020-03-31 11:00:00,3.2456,0.45580000000000004,3.2774491606,0.4656,0.1358,0.485,2.7800000000000002,0.32,2.7983566606
2020-03-31 11:30:00,3.3248,0.5364,3.3677915612,0.3648,0.10640000000000001,0.38,2.96,0.43,2.9910700426
2020-03-31 12:00:00,3.3472,0.5696,3.3953191308,0.30720000000000003,0.0896,0.32,3.04,0.48,3.0776614499
2020-03-31 12:30:00,3.4358400000000002,0.47212000000000004,3.4681254014,0.31584,0.09212000000000001,0.329,3.12,0.38,3.1430558379
2020-03-31 13:00:00,3.45256,0.45408000000000004,3.4822922336,0.32256,0.09408000000000001,0.336,3.13,0.36,3.1506348567
2020-03-31 13:30:00,3.36912,0.44016000000000005,3.3977507854,0.30912,0.09016,0.322,3.06,0.35000000000000003,3.0799512983
2020-03-31 14:00:00,3.5172,0.5796,3.5646363067999998,0.30720000000000003,0.0896,0.32,3.21,0.49,3.2471833949
2020-03-31 14:30:00,3.56264,0.55952,3.6063092491,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.29,0.48,3.3248308228
2020-03-31 15:00:00,3.43864,0.54252,3.4811740836,0.24864000000000003,0.07252,0.259,3.19,0.47000000000000003,3.2244379355
2020-03-31 15:30:00,3.43432,0.53876,3.4763222233,0.30432000000000003,0.08876,0.317,3.13,0.45,3.1621827904
2020-03-31 16:00:00,3.48528,0.43904000000000004,3.5128240491,0.30528000000000005,0.08904000000000001,0.318,3.18,0.35000000000000003,3.1992030258
2020-03-31 16:30:00,3.57424,0.35332,3.5916607022,0.35424000000000005,0.10332000000000001,0.369,3.22,0.25,3.2296903876
2020-03-31 17:00:00,3.4904,0.31720000000000004,3.5047835882,0.23040000000000002,0.06720000000000001,0.24,3.26,0.25,3.2695718374
2020-03-31 17:30:00,3.92312,0.30216000000000004,3.9347390257,0.21312,0.06216000000000001,0.222,3.71,0.24,3.7177546987
2020-03-31 18:00:00,3.93704,0.21872000000000003,3.9431107517,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.77,0.17,3.7738309448000003
2020-03-31 18:30:00,4.22952,0.34236000000000005,4.243353603,0.17952,0.052360000000000004,0.187,4.05,0.29,4.0603694413
2020-03-31 19:00:00,4.2028,0.3004,4.2135220422,0.1728,0.0504,0.18,4.03,0.25,4.0377468965
2020-03-31 19:30:00,4.02712,0.32416,4.0401454429,0.11712000000000002,0.03416,0.122,3.91,0.29,3.9207397261
2020-03-31 20:00:00,4.17368,0.44024,4.1968340448,0.10368000000000001,0.030240000000000003,0.108,4.07,0.41000000000000003,4.0905989781
2020-03-31 20:30:00,4.25064,0.47352000000000005,4.2769336679,0.08064,0.023520000000000003,0.084,4.17,0.45,4.1942102951999995
2020-03-31 21:00:00,3.93776,0.42268000000000006,3.96038031,0.07776000000000001,0.022680000000000002,0.081,3.86,0.4,3.8806700452
2020-03-31 21:30:00,3.94304,0.47172000000000003,3.9711565318,0.14304,0.04172,0.149,3.8,0.43,3.8242515608
2020-03-31 22:00:00,3.776,0.463,3.8042798267,0.216,0.063,0.225,3.56,0.4,3.5824014292
2020-03-31 22:30:00,3.5636,0.3798,3.5837819409,0.2736,0.07980000000000001,0.28500000000000003,3.29,0.30000000000000004,3.3036494971
2020-03-31 23:00:00,3.18096,0.35028000000000004,3.2001879007,0.24096,0.07028000000000001,0.251,2.94,0.28,2.9533032354
2020-03-31 23:30:00,2.8144,0.3542,2.8366009589,0.2544,0.0742,0.265,2.56,0.28,2.5752669765
2020-04-01 00:00:00,2.69992,0.36456000000000005,2.7244214065,0.28992,0.08456000000000001,0.302,2.41,0.28,2.4262110378
2020-04-01 00:30:00,2.57048,0.27264000000000005,2.5848984506,0.18048,0.052640000000000006,0.188,2.39,0.22,2.4001041644
2020-04-01 01:00:00,2.5412,0.22660000000000002,2.5512830106,0.0912,0.026600000000000002,0.095,2.45,0.2,2.4581497107
2020-04-01 01:30:00,2.8235200000000003,0.17436000000000001,2.8288984782,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.74,0.15,2.7441027678000003
2020-04-01 02:00:00,3.0932,0.1326,3.0960408589,0.0432,0.0126,0.045,3.05,0.12,3.0523597429
2020-04-01 02:30:00,3.13,0.15,3.1335921879,0.0,0.0,0.0,3.13,0.15,3.1335921879
2020-04-01 03:00:00,3.06,0.14,3.0632009401999998,0.0,0.0,0.0,3.06,0.14,3.0632009401999998
2020-04-01 03:30:00,3.03,0.13,3.0327874967,0.0,0.0,0.0,3.03,0.13,3.0327874967
2020-04-01 04:00:00,2.94,0.12,2.9424479605,0.0,0.0,0.0,2.94,0.12,2.9424479605
2020-04-01 04:30:00,2.83,-0.03,2.8301590061,0.0,0.0,0.0,2.83,-0.03,2.8301590061
2020-04-01 05:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77
2020-04-01 05:30:00,2.77,0.01,2.7700180505,0.0,0.0,0.0,2.77,0.01,2.7700180505
2020-04-01 06:00:00,2.71,-0.01,2.7100184500999998,0.0,0.0,0.0,2.71,-0.01,2.7100184500999998
2020-04-01 06:30:00,2.86,-0.03,2.8601573383,0.0,0.0,0.0,2.86,-0.03,2.8601573383
2020-04-01 07:00:00,3.14288,0.030840000000000003,3.1430313075,0.00288,0.00084,0.003,3.14,0.03,3.1401433088
2020-04-01 07:30:00,3.33192,0.040560000000000006,3.3321668626,0.0019200000000000003,0.0005600000000000001,0.002,3.33,0.04,3.3302402316
2020-04-01 08:00:00,3.38096,0.04028,3.3811999349,0.0009600000000000001,0.00028000000000000003,0.001,3.38,0.04,3.3802366781
2020-04-01 08:30:00,3.4767200000000003,0.17196,3.4809700085,0.00672,0.0019600000000000004,0.007,3.47,0.17,3.4741617694
2020-04-01 09:00:00,3.44016,0.16588000000000003,3.444156936,0.02016,0.005880000000000001,0.021,3.42,0.16,3.4237406444
2020-04-01 09:30:00,3.41688,0.14784,3.4200768412,0.02688,0.007840000000000001,0.028,3.39,0.14,3.3928896239
2020-04-01 10:00:00,3.4176,0.1368,3.4203368255,0.057600000000000005,0.016800000000000002,0.06,3.36,0.12,3.3621421743
2020-04-01 10:30:00,3.49048,0.13764,3.493192723,0.060480000000000006,0.017640000000000003,0.063,3.43,0.12,3.4320984834
2020-04-01 11:00:00,3.4962400000000002,0.21932000000000001,3.5031122448,0.06624000000000001,0.01932,0.069,3.43,0.2,3.435825956
2020-04-01 11:30:00,3.3676,0.1768,3.3722378326999998,0.057600000000000005,0.016800000000000002,0.06,3.31,0.16,3.3138648132
2020-04-01 12:00:00,3.44224,0.16232000000000002,3.4460650023,0.04224000000000001,0.012320000000000001,0.044,3.4,0.15,3.403307215
2020-04-01 12:30:00,3.51504,0.20772000000000002,3.5211722196,0.09504000000000001,0.02772,0.099,3.42,0.18,3.4247335663
2020-04-01 13:00:00,3.636,0.223,3.6428320027,0.216,0.063,0.225,3.42,0.16,3.4237406444
2020-04-01 13:30:00,3.56176,0.25468,3.5708537074,0.22176,0.06468,0.231,3.34,0.19,3.3453998266
2020-04-01 14:00:00,3.5601599999999998,0.29088,3.5720232922,0.38016000000000005,0.11088,0.396,3.18,0.18,3.1850902656
2020-04-01 14:30:00,3.63144,0.41292,3.6548405436999998,0.42144000000000004,0.12292000000000002,0.439,3.21,0.29,3.2230730677
2020-04-01 15:00:00,3.7512,0.3816,3.7705596402,0.45120000000000005,0.1316,0.47000000000000003,3.3,0.25,3.3094561487
2020-04-01 15:30:00,3.66264,0.35952,3.6802427094,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.39,0.28,3.4015437672
2020-04-01 16:00:00,3.48112,0.24116,3.4894633685,0.14112000000000002,0.04116,0.147,3.34,0.2,3.3459826658000003
2020-04-01 16:30:00,3.5246399999999998,0.12052000000000002,3.5266999022,0.10464000000000001,0.030520000000000002,0.109,3.42,0.09,3.4211840056
2020-04-01 17:00:00,3.95032,0.07676000000000001,3.9510657043,0.16032000000000002,0.04676,0.167,3.79,0.03,3.7901187316
2020-04-01 17:30:00,4.21792,0.09356,4.2189575253000005,0.21792000000000003,0.06356,0.227,4.0,0.03,4.0001124984
2020-04-01 18:00:00,4.17224,0.09732,4.1733748693,0.16224000000000002,0.04732,0.169,4.01,0.05,4.0103117086
2020-04-01 18:30:00,4.10744,0.16592,4.1107898025,0.15744000000000002,0.04592,0.164,3.95,0.12,3.9518223644
2020-04-01 19:00:00,4.25056,0.19808,4.255172852,0.13056,0.03808,0.136,4.12,0.16,4.1231056256
2020-04-01 19:30:00,4.05848,0.18164000000000002,4.0625426767,0.10848000000000001,0.03164,0.113,3.95,0.15,3.9528470752000002
2020-04-01 20:00:00,3.94816,0.16988,3.9518130776,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.88,0.15,3.882898402
2020-04-01 20:30:00,3.91096,0.14528000000000002,3.9136574199,0.12096000000000001,0.035280000000000006,0.126,3.79,0.11,3.79159597
2020-04-01 21:00:00,3.7569600000000003,0.20828000000000002,3.7627289299,0.09696,0.028280000000000003,0.101,3.66,0.18,3.6644235563
2020-04-01 21:30:00,3.72544,0.24492000000000003,3.7334821548,0.08544,0.02492,0.089,3.64,0.22,3.6466422912
2020-04-01 22:00:00,3.62232,0.30276000000000003,3.6349505911,0.11232,0.032760000000000004,0.117,3.51,0.27,3.5203692988
2020-04-01 22:30:00,3.33344,0.32892000000000005,3.3496284272,0.13344,0.03892,0.139,3.2,0.29,3.2131137546
2020-04-01 23:00:00,3.00328,0.34304,3.0228078338,0.11328,0.03304,0.11800000000000001,2.89,0.31,2.9065787448
2020-04-01 23:30:00,2.64792,0.34856000000000004,2.6707628873,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.55,0.32,2.5700000000000003
2020-04-02 00:00:00,2.49776,0.33268000000000003,2.5198176521,0.07776000000000001,0.022680000000000002,0.081,2.42,0.31,2.4397745798
2020-04-02 00:30:00,2.39872,0.36296,2.4260250617,0.07872000000000001,0.02296,0.082,2.32,0.34,2.3447814397
2020-04-02 01:00:00,2.39432,0.27876,2.4104927712,0.06432,0.018760000000000002,0.067,2.33,0.26,2.3444615587
2020-04-02 01:30:00,2.7107200000000002,0.19896000000000003,2.7180117732999998,0.030720000000000004,0.008960000000000001,0.032,2.68,0.19,2.6867266329
2020-04-02 02:00:00,2.93264,0.21952000000000002,2.9408445046000002,0.03264,0.00952,0.034,2.9,0.21,2.9075935067
2020-04-02 02:30:00,3.0072,0.2396,3.0167300178,0.06720000000000001,0.0196,0.07,2.94,0.22,2.9482198018
2020-04-02 03:00:00,3.01776,0.35268000000000005,3.0382986357,0.07776000000000001,0.022680000000000002,0.081,2.94,0.33,2.9584624385
2020-04-02 03:30:00,3.03136,0.12248,3.0338333507,0.11136000000000001,0.03248,0.116,2.92,0.09,2.9213866571000002
2020-04-02 04:00:00,2.7968,0.0424,2.7971213774,0.07680000000000001,0.0224,0.08,2.7199999999999998,0.02,2.7200735284
2020-04-02 04:30:00,2.75824,0.010320000000000001,2.7582593062000003,0.13824,0.04032,0.14400000000000002,2.62,-0.03,2.6201717501
2020-04-02 05:00:00,2.67664,0.00152,2.6766404316,0.17664000000000002,0.05152,0.184,2.5,-0.05,2.50049995
2020-04-02 05:30:00,2.66024,-0.00868,2.6602541608,0.21024,0.061320000000000006,0.219,2.45,-0.07,2.450999796
2020-04-02 06:00:00,2.71296,0.00128,2.712960302,0.31296,0.09128000000000001,0.326,2.4,-0.09,2.4016869072
2020-04-02 06:30:00,2.90272,0.059960000000000006,2.9033392155,0.34272,0.09996000000000001,0.357,2.56,-0.04,2.5603124809
2020-04-02 07:00:00,3.08536,0.044480000000000006,3.0856806056,0.25536000000000003,0.07448,0.266,2.83,-0.03,2.8301590061
2020-04-02 07:30:00,3.29232,0.047760000000000004,3.2926663967,0.23232000000000003,0.06776,0.242,3.06,-0.02,3.0600653588
2020-04-02 08:00:00,3.308,0.084,3.3090663336,0.28800000000000003,0.084,0.30000000000000004,3.02,0.0,3.02
2020-04-02 08:30:00,3.06136,0.06748000000000001,3.0621036233,0.23136,0.06748000000000001,0.241,2.83,0.0,2.83
2020-04-02 09:00:00,3.06992,0.13456,3.0728675858,0.28992,0.08456000000000001,0.302,2.7800000000000002,0.05,2.7804496039
2020-04-02 09:30:00,3.0292,0.1656,3.0337231251,0.2592,0.0756,0.27,2.77,0.09,2.7714617082
2020-04-02 10:00:00,2.91608,0.17844000000000002,2.9215344256,0.40608000000000005,0.11844,0.423,2.51,0.06,2.5107170291000003
2020-04-02 10:30:00,2.75944,0.17192000000000002,2.7647903356,0.34944000000000003,0.10192000000000001,0.364,2.41,0.07,2.4110163832
2020-04-02 11:00:00,2.8108,0.27940000000000004,2.824652368,0.5808,0.1694,0.605,2.23,0.11,2.2327113562
2020-04-02 11:30:00,3.3676,0.32680000000000003,3.383419572,0.5376000000000001,0.1568,0.56,2.83,0.17,2.8351014091
2020-04-02 12:00:00,3.41304,0.24172000000000002,3.4215888999,0.38304000000000005,0.11172000000000001,0.399,3.03,0.13,3.0327874967
2020-04-02 12:30:00,3.69176,0.24968,3.7001935085,0.58176,0.16968000000000003,0.606,3.11,0.08,3.1110287688
2020-04-02 13:00:00,3.79136,0.25248000000000004,3.7997574659,0.59136,0.17248000000000002,0.616,3.2,0.08,3.2009998438
2020-04-02 13:30:00,3.8586400000000003,0.36752,3.8761028882,0.6086400000000001,0.17752,0.634,3.25,0.19,3.2555491088
2020-04-02 14:00:00,3.6894400000000003,0.34192,3.7052498971,0.5894400000000001,0.17192000000000002,0.614,3.1,0.17,3.1046577911
2020-04-02 14:30:00,3.7492,0.3506,3.7655571965,0.6192000000000001,0.1806,0.645,3.13,0.17,3.1346132138
2020-04-02 15:00:00,4.02376,0.36068000000000006,4.0398928946,0.65376,0.19068000000000002,0.681,3.37,0.17,3.3742851095
2020-04-02 15:30:00,3.92112,0.37616000000000005,3.9391215264,0.7411200000000001,0.21616000000000002,0.772,3.18,0.16,3.184022613
2020-04-02 16:00:00,3.8952,0.42360000000000003,3.918165387,0.8352,0.2436,0.87,3.06,0.18,3.0652895459
2020-04-02 16:30:00,3.69616,0.33388,3.7112093177,0.59616,0.17388,0.621,3.1,0.16,3.1041262861
2020-04-02 17:00:00,3.82808,0.35944000000000004,3.8449178925,0.71808,0.20944000000000002,0.748,3.11,0.15,3.113615262
2020-04-02 17:30:00,3.8616,0.32880000000000004,3.8755727319,0.9216000000000001,0.26880000000000004,0.96,2.94,0.06,2.9406121812
2020-04-02 18:00:00,3.79192,0.26056,3.8008615865,0.72192,0.21056000000000002,0.752,3.07,0.05,3.0704071391
2020-04-02 18:30:00,3.7196800000000003,0.47324000000000005,3.7496633716,0.5596800000000001,0.16324000000000002,0.583,3.16,0.31,3.1751692868
2020-04-02 19:00:00,4.01664,0.55152,4.0543274658,0.65664,0.19152000000000002,0.684,3.36,0.36,3.3792306817
2020-04-02 19:30:00,3.894,0.437,3.9184442066000003,0.264,0.077,0.275,3.63,0.36,3.6478075607
2020-04-02 20:00:00,3.85496,0.49228000000000005,3.8862650707,0.38496,0.11228,0.401,3.47,0.38,3.4907449061999998
2020-04-02 20:30:00,3.74656,0.45608000000000004,3.7742179057,0.22656,0.06608,0.23600000000000002,3.52,0.39,3.5415392134
2020-04-02 21:00:00,3.64096,0.46528,3.6705687843,0.12096000000000001,0.035280000000000006,0.126,3.52,0.43,3.5461669447
2020-04-02 21:30:00,3.71232,0.52276,3.7489462253,0.11232,0.032760000000000004,0.117,3.6,0.49,3.6331941869
2020-04-02 22:00:00,3.46488,0.41184000000000004,3.4892700669,0.07488,0.021840000000000002,0.078,3.39,0.39,3.4123598872
2020-04-02 22:30:00,3.1056,0.4308,3.1353373024,0.1056,0.0308,0.11,3.0,0.4,3.0265491901
2020-04-02 23:00:00,2.84704,0.34872000000000003,2.8683169978,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.68,0.30000000000000004,2.6967387712
2020-04-02 23:30:00,2.45808,0.32444,2.4793988384,0.11808,0.034440000000000005,0.123,2.34,0.29,2.3579016095
2020-04-03 00:00:00,2.31312,0.28716,2.3308764446,0.09312000000000001,0.027160000000000004,0.097,2.22,0.26,2.2351733714
2020-04-03 00:30:00,2.09128,0.23204000000000002,2.1041137327,0.041280000000000004,0.01204,0.043000000000000003,2.05,0.22,2.0617710833
2020-04-03 01:00:00,2.14352,0.054360000000000006,2.1442091782,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.06,0.03,2.060218435
2020-04-03 01:30:00,2.4072,0.0396,2.4075257008,0.06720000000000001,0.0196,0.07,2.34,0.02,2.3400854685
2020-04-03 02:00:00,2.60456,0.06008,2.6052528476,0.03456,0.01008,0.036000000000000004,2.5700000000000003,0.05,2.5704863353
2020-04-03 02:30:00,2.65456,0.02008,2.6546359449,0.03456,0.01008,0.036000000000000004,2.62,0.01,2.6200190839
2020-04-03 03:00:00,2.62512,-0.006840000000000001,2.6251289111,0.04512,0.013160000000000002,0.047,2.58,-0.02,2.5800775182
2020-04-03 03:30:00,2.66624,-0.00068,2.6662400867000002,0.06624000000000001,0.01932,0.069,2.6,-0.02,2.6000769219
2020-04-03 04:00:00,2.64896,-0.01572,2.649006644,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.6,-0.03,2.6001730712
2020-04-03 04:30:00,2.60016,-0.00412,2.6001632641,0.02016,0.005880000000000001,0.021,2.58,-0.01,2.5800193798
2020-04-03 05:00:00,2.51824,0.00532,2.5182456195,0.018240000000000003,0.00532,0.019,2.5,0.0,2.5
2020-04-03 05:30:00,2.48416,0.01288,2.4841933902,0.044160000000000005,0.01288,0.046,2.44,0.0,2.44
2020-04-03 06:00:00,2.46816,-0.050120000000000005,2.4686688316,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.4,-0.07,2.4010206163
2020-04-03 06:30:00,2.59592,-0.032440000000000004,2.5961226859,0.025920000000000002,0.007560000000000001,0.027,2.5700000000000003,-0.04,2.5703112652
2020-04-03 07:00:00,2.84096,0.020280000000000003,2.8410323828,0.0009600000000000001,0.00028000000000000003,0.001,2.84,0.02,2.8400704217
2020-04-03 07:30:00,3.08096,0.020280000000000003,3.0810267444,0.0009600000000000001,0.00028000000000000003,0.001,3.08,0.02,3.0800649344
2020-04-03 08:00:00,3.23384,0.19112,3.2394826747,0.0038400000000000005,0.0011200000000000001,0.004,3.23,0.19,3.2355834095000002
2020-04-03 08:30:00,3.2692,0.1356,3.2720110024,0.019200000000000002,0.0056,0.02,3.25,0.13,3.2525989608
2020-04-03 09:00:00,3.25536,0.06448000000000001,3.2559985258,0.015360000000000002,0.0044800000000000005,0.016,3.24,0.06,3.2405555079
2020-04-03 09:30:00,3.2492,0.18560000000000001,3.2544965817,0.019200000000000002,0.0056,0.02,3.23,0.18,3.2350115919
2020-04-03 10:00:00,3.3244,0.0942,3.325734355,0.014400000000000001,0.004200000000000001,0.015,3.31,0.09,3.3112233389
2020-04-03 10:30:00,3.21016,0.09588,3.2115915369,0.02016,0.005880000000000001,0.021,3.19,0.09,3.1912693399
2020-04-03 11:00:00,3.22704,0.16372,3.2311903998,0.047040000000000005,0.013720000000000001,0.049,3.18,0.15,3.1835357702
2020-04-03 11:30:00,3.07448,0.13464,3.0774267172,0.08448000000000001,0.024640000000000002,0.088,2.99,0.11,2.9920227272
2020-04-03 12:00:00,3.02104,0.25072,3.0314259351,0.07104,0.020720000000000002,0.074,2.95,0.23,2.9589525174
2020-04-03 12:30:00,3.27216,0.29688000000000003,3.2856002191,0.09216,0.02688,0.096,3.18,0.27,3.1914416805
2020-04-03 13:00:00,3.17232,0.32276000000000005,3.1886969439,0.11232,0.032760000000000004,0.117,3.06,0.29,3.073711112
2020-04-03 13:30:00,2.9804,0.2822,2.9937302818,0.11040000000000001,0.0322,0.115,2.87,0.25,2.8808679248
2020-04-03 14:00:00,3.03768,0.19724000000000003,3.044076773,0.12768000000000002,0.03724,0.133,2.91,0.16,2.9143953061000003
2020-04-03 14:30:00,3.03456,0.09508000000000001,3.0360491761,0.15456,0.04508,0.161,2.88,0.05,2.8804339950999998
2020-04-03 15:00:00,3.01408,0.13244,3.0169883328,0.21408000000000002,0.06244,0.223,2.8,0.07,2.8008748633
2020-04-03 15:30:00,2.9519200000000003,0.10056000000000001,2.95363234,0.24192000000000002,0.07056000000000001,0.252,2.71,0.03,2.7101660466
2020-04-03 16:00:00,2.89712,0.09916000000000001,2.8988164826,0.23712000000000003,0.06916,0.247,2.66,0.03,2.6601691676
2020-04-03 16:30:00,2.9448,0.1414,2.9481928363,0.24480000000000002,0.0714,0.255,2.7,0.07,2.700907255
2020-04-03 17:00:00,3.18976,0.10368000000000001,3.1914445632,0.14976,0.043680000000000004,0.156,3.04,0.06,3.0405920476
2020-04-03 17:30:00,3.64168,0.08424000000000001,3.6426541971,0.15168,0.04424,0.158,3.49,0.04,3.4902292188
2020-04-03 18:00:00,3.86208,0.09144000000000001,3.8631623316,0.14208,0.041440000000000005,0.148,3.7199999999999998,0.05,3.7203360063
2020-04-03 18:30:00,3.9226400000000003,0.12452,3.9246158793,0.15264000000000003,0.044520000000000004,0.159,3.77,0.08,3.7708487108
2020-04-03 19:00:00,3.65672,0.07696,3.6575297675,0.12672,0.03696,0.132,3.5300000000000002,0.04,3.5302266216
2020-04-03 19:30:00,3.61136,0.27248,3.6216248287,0.11136000000000001,0.03248,0.116,3.5,0.24,3.5082189213
2020-04-03 20:00:00,3.46568,0.24624000000000001,3.4744167856,0.05568000000000001,0.01624,0.058,3.41,0.23,3.4177477964
2020-04-03 20:30:00,3.50896,0.07428000000000001,3.5097461162,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.46,0.06,3.4605201921
2020-04-03 21:00:00,3.47416,0.18288000000000001,3.4789700775,0.044160000000000005,0.01288,0.046,3.43,0.17,3.434210244
2020-04-03 21:30:00,3.54528,0.24904,3.5540162071,0.06528,0.01904,0.068,3.48,0.23,3.4875922927
2020-04-03 22:00:00,3.37144,0.20792000000000002,3.3778452303,0.06144000000000001,0.017920000000000002,0.064,3.31,0.19,3.3154486876
2020-04-03 22:30:00,3.1416,0.21380000000000002,3.1488666215,0.0816,0.0238,0.085,3.06,0.19,3.0658930184
2020-04-03 23:00:00,2.8772,0.2096,2.8848244314,0.06720000000000001,0.0196,0.07,2.81,0.19,2.8164161624
2020-04-03 23:30:00,2.6172,0.15960000000000002,2.6220617842,0.06720000000000001,0.0196,0.07,2.55,0.14,2.5538402456
2020-04-04 00:00:00,2.3888,0.12840000000000001,2.3922483149,0.028800000000000003,0.008400000000000001,0.03,2.36,0.12,2.363048878
2020-04-05 00:30:00,2.27848,-0.053360000000000005,2.2791047365,0.7084800000000001,0.20664000000000002,0.738,1.57,-0.26,1.5913830463
2020-04-05 01:00:00,2.44288,-0.03416,2.4431188264,0.8428800000000001,0.24584000000000003,0.878,1.6,-0.28,1.6243152403
2020-04-05 01:30:00,2.63464,-0.00948,2.6346570555,0.82464,0.24052,0.859,1.81,-0.25,1.8271836251
2020-04-05 02:00:00,2.69864,0.09252,2.7002255091,0.7286400000000001,0.21252000000000001,0.759,1.97,-0.12,1.9736514383000001
2020-04-05 02:30:00,2.81208,0.09644000000000001,2.8137332141,0.7420800000000001,0.21644000000000002,0.773,2.07,-0.12,2.0734753435
2020-04-05 03:00:00,2.7778400000000003,0.04812,2.7782567556,0.7478400000000001,0.21812,0.779,2.03,-0.17,2.0371057901
2020-04-05 03:30:00,2.52544,-0.11508000000000002,2.5280606401,0.56544,0.16492,0.589,1.96,-0.28,1.9798989873
2020-04-05 04:00:00,2.40352,-0.15064000000000002,2.4082360349,0.44352,0.12936,0.462,1.96,-0.28,1.9798989873
2020-04-05 04:30:00,2.62208,-0.11856000000000001,2.6247590366,0.6220800000000001,0.18144000000000002,0.648,2.0,-0.30000000000000004,2.0223748416
2020-04-05 05:00:00,2.53928,-0.03896,2.5395788627,0.68928,0.20104000000000002,0.718,1.85,-0.24,1.8655026131999999
2020-04-05 05:30:00,2.68024,0.09632,2.6819701713,0.8102400000000001,0.23632000000000003,0.844,1.87,-0.14,1.8752333187999999
2020-04-05 06:00:00,2.63536,0.08448000000000001,2.6367137122,0.73536,0.21448,0.766,1.9,-0.13,1.9044421755
2020-04-05 06:30:00,2.69936,0.13148,2.7025601566,0.75936,0.22148,0.791,1.94,-0.09,1.9420865068
2020-04-05 07:00:00,2.79488,0.12184,2.7975344859,0.79488,0.23184000000000002,0.8280000000000001,2.0,-0.11,2.0030227158
2020-04-05 07:30:00,2.99848,0.14164000000000002,3.0018234792,0.8284800000000001,0.24164000000000002,0.863,2.17,-0.1,2.1723029255
2020-04-05 08:00:00,3.06496,0.13228,3.0678131951,0.8649600000000001,0.25228,0.901,2.2,-0.12,2.2032702966
2020-04-05 08:30:00,3.006,0.108,3.0079394941,0.8160000000000001,0.23800000000000002,0.85,2.19,-0.13,2.1938550545
2020-04-05 09:00:00,2.7671200000000002,0.06416000000000001,2.7678637249999998,0.5971200000000001,0.17416,0.622,2.17,-0.11,2.1727862297
2020-04-05 09:30:00,2.90056,0.13308,2.9036113032,0.7305600000000001,0.21308000000000002,0.761,2.17,-0.08,2.1714741537
2020-04-05 10:00:00,2.82392,0.17156000000000002,2.8291265437,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.03,-0.06,2.0308865059
2020-04-05 10:30:00,2.64776,0.18268,2.6540544456,0.79776,0.23268000000000003,0.8310000000000001,1.85,-0.05,1.8506755523
2020-04-05 11:00:00,2.33824,0.22032000000000002,2.3485968577,0.8582400000000001,0.25032000000000004,0.894,1.48,-0.03,1.4803040228
2020-04-05 11:30:00,2.4589600000000003,0.30428000000000005,2.4777147939,1.00896,0.29428000000000004,1.051,1.45,0.01,1.4500344823
2020-04-05 12:00:00,2.39344,0.30392,2.4126587823,0.9734400000000001,0.28392,1.014,1.42,0.02,1.4201408381
2020-04-05 12:30:00,2.36976,0.32868,2.3924449837,0.9897600000000001,0.28868000000000005,1.031,1.38,0.04,1.3805795884
2020-04-05 13:00:00,2.434,0.357,2.4600416663,0.984,0.28700000000000003,1.025,1.45,0.07,1.4516886719
2020-04-05 13:30:00,2.39176,0.34468000000000004,2.4164685390000002,0.94176,0.27468000000000004,0.981,1.45,0.07,1.4516886719
2020-04-05 14:00:00,2.44576,0.39168000000000003,2.4769245447,0.9657600000000001,0.28168000000000004,1.006,1.48,0.11,1.484082208
2020-04-05 14:30:00,2.60568,0.40624000000000005,2.6371574090000003,1.01568,0.29624,1.058,1.5899999999999999,0.11,1.5938004894
2020-04-05 15:00:00,2.54104,0.38072000000000006,2.5694030435,1.03104,0.30072000000000004,1.074,1.51,0.08,1.5121177203
2020-04-05 15:30:00,2.3892,0.3356,2.4126549691,0.9792000000000001,0.2856,1.02,1.4100000000000001,0.05,1.4108862463
2020-04-05 16:00:00,2.50104,0.24072000000000002,2.5125976996,1.03104,0.30072000000000004,1.074,1.47,-0.06,1.4712239802
2020-04-05 16:30:00,2.74032,0.29176,2.7558079759,1.00032,0.29176,1.042,1.74,0.0,1.74
2020-04-05 17:00:00,2.96672,0.23196000000000003,2.9757743530000003,0.96672,0.28196000000000004,1.007,2.0,-0.05,2.0006249024
2020-04-05 17:30:00,3.22232,0.20776000000000003,3.2290107463,0.95232,0.27776,0.992,2.27,-0.07,2.2710790387
2020-04-05 18:00:00,3.16488,0.18684,3.1703902914,0.91488,0.26684,0.9530000000000001,2.25,-0.08,2.251421773
2020-04-05 18:30:00,3.07696,0.17828000000000002,3.0821204714,0.81696,0.23828000000000002,0.851,2.26,-0.06,2.2607963199
2020-04-05 19:00:00,2.96768,0.12224000000000002,2.9701964918,0.7276800000000001,0.21224,0.758,2.24,-0.09,2.2418073066
2020-04-05 19:30:00,3.10648,0.25564000000000003,3.116980879,0.87648,0.25564000000000003,0.913,2.23,0.0,2.23
2020-04-05 20:00:00,2.8227200000000003,0.16496000000000002,2.8275360298,0.70272,0.20496,0.732,2.12,-0.04,2.1203773249
2020-04-05 20:30:00,3.15088,0.14484000000000002,3.1542072538,0.77088,0.22484,0.803,2.38,-0.08,2.3813441582
2020-04-05 21:00:00,3.27408,0.13744,3.2769634725,0.81408,0.23744,0.848,2.46,-0.1,2.4620316814
2020-04-05 21:30:00,3.16152,0.12836,3.1641246815,0.85152,0.24836000000000003,0.887,2.31,-0.12,2.3131147831
2020-04-05 22:00:00,2.80688,0.08784,2.8082541196,0.7468800000000001,0.21784,0.778,2.06,-0.13,2.0640978659
2020-04-05 22:30:00,2.73664,0.036520000000000004,2.7368836657999998,0.7766400000000001,0.22652000000000003,0.809,1.96,-0.19,1.9691876498
2020-04-05 23:00:00,2.65512,0.06816000000000001,2.6559947289,0.88512,0.25816,0.922,1.77,-0.19,1.7801685313000002
2020-04-05 23:30:00,2.37928,0.08104,2.3806597405,0.9292800000000001,0.27104,0.968,1.45,-0.19,1.4623952954
2020-04-06 00:00:00,1.976,0.028,1.9761983706000001,0.8160000000000001,0.23800000000000002,0.85,1.16,-0.21,1.1788553771
2020-04-06 00:30:00,1.8305600000000002,0.03808,1.8309560344,0.8505600000000001,0.24808000000000002,0.886,0.98,-0.21,1.0022474744
2020-04-06 01:00:00,1.80632,0.02476,1.80648969,0.7363200000000001,0.21476,0.767,1.07,-0.19,1.086738239
2020-04-06 01:30:00,1.998,0.014,1.9980490484,0.768,0.224,0.8,1.23,-0.21,1.2477980606
2020-04-06 02:00:00,2.22112,0.04616000000000001,2.2215996039,0.7411200000000001,0.21616000000000002,0.772,1.48,-0.17,1.4897315194
2020-04-06 02:30:00,2.3372,0.0446,2.3376255047,0.6672,0.19460000000000002,0.6950000000000001,1.67,-0.15,1.6767229944
2020-04-06 03:00:00,2.21672,-0.01804,2.2167934049,0.48672000000000004,0.14196,0.507,1.73,-0.16,1.7373830896
2020-04-06 03:30:00,2.20456,-0.07992,2.2060081595,0.51456,0.15008000000000002,0.536,1.69,-0.23,1.7055790805000002
2020-04-06 04:00:00,2.26984,-0.04088000000000001,2.2702080962,0.57984,0.16912000000000002,0.604,1.69,-0.21,1.7029973576000002
2020-04-06 04:30:00,2.33096,-0.09472000000000001,2.3328837091,0.60096,0.17528000000000002,0.626,1.73,-0.27,1.7509426033
2020-04-06 05:00:00,2.16896,-0.00072,2.1689601195,0.6489600000000001,0.18928,0.676,1.52,-0.19,1.5318289722
2020-04-06 05:30:00,1.97856,-0.07792,1.9800937352,0.41856000000000004,0.12208000000000001,0.436,1.56,-0.2,1.5727682601000001
2020-04-06 06:00:00,1.99904,-0.09528,2.0013093714,0.35904,0.10472000000000001,0.374,1.6400000000000001,-0.2,1.6521501142
2020-04-06 06:30:00,2.3248,0.021400000000000002,2.3248984924,0.4848,0.1414,0.505,1.8399999999999999,-0.12,1.8439088915
2020-04-06 07:00:00,2.26264,0.15952000000000002,2.2682562465,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.99,0.08,1.991607391
2020-04-06 07:30:00,2.47664,0.06652000000000001,2.4775331683,0.05664,0.01652,0.059000000000000004,2.42,0.05,2.4205164738000002
2020-04-06 08:00:00,2.7072000000000003,0.11960000000000001,2.7098405857,0.06720000000000001,0.0196,0.07,2.64,0.1,2.6418932605
2020-04-06 08:30:00,2.668,0.074,2.6690260396000003,0.048,0.014,0.05,2.62,0.06,2.6206869328
2020-04-06 09:00:00,2.72168,0.09424,2.7233110729,0.15168,0.04424,0.158,2.5700000000000003,0.05,2.5704863353
2020-04-06 09:30:00,2.636,0.148,2.6401515108,0.336,0.098,0.35000000000000003,2.3,0.05,2.3005434141
2020-04-06 10:00:00,2.6008,0.2944,2.6174094063,0.46080000000000004,0.13440000000000002,0.48,2.14,0.16,2.1459729728
2020-04-06 10:30:00,2.61944,0.37692000000000003,2.6464192034,0.46944,0.13692000000000001,0.489,2.15,0.24,2.1633538777
2020-04-06 11:00:00,2.59688,0.35784000000000005,2.6214185473000002,0.50688,0.14784,0.528,2.09,0.21,2.1005237442
2020-04-06 11:30:00,2.6112,0.4666,2.6525612151,0.5712,0.1666,0.595,2.04,0.30000000000000004,2.0619408333
2020-04-06 12:00:00,2.42584,0.36712000000000006,2.4534622068,0.43584000000000006,0.12712,0.454,1.99,0.24,2.0044201156
2020-04-06 12:30:00,2.44632,0.34476,2.4704940801,0.49632000000000004,0.14476,0.517,1.9500000000000002,0.2,1.9602295784
2020-04-06 13:00:00,2.60384,0.27612000000000003,2.6184394207,0.60384,0.17612000000000003,0.629,2.0,0.1,2.0024984395
2020-04-06 13:30:00,2.84,0.37,2.8640006983,0.72,0.21,0.75,2.12,0.16,2.1260291625
2020-04-06 14:00:00,2.6484,0.3512,2.6715845485000003,0.7584000000000001,0.2212,0.79,1.8900000000000001,0.13,1.8944656239
2020-04-06 14:30:00,2.5504,0.2222,2.5600611321,0.3504,0.1022,0.365,2.2,0.12,2.2032702966
2020-04-06 15:00:00,2.59016,0.31588000000000005,2.6093503023,0.50016,0.14588,0.521,2.09,0.17,2.0969024775
2020-04-06 15:30:00,2.70744,0.32592000000000004,2.7269864686,0.63744,0.18592,0.664,2.07,0.14,2.074728898
2020-04-06 16:00:00,2.93792,0.28856000000000004,2.9520570455,0.5779200000000001,0.16856000000000002,0.602,2.36,0.12,2.363048878
2020-04-06 16:30:00,3.26952,0.23236,3.2777663431,0.6595200000000001,0.19236,0.687,2.61,0.04,2.6103064954
2020-04-06 17:00:00,2.94232,0.16276000000000002,2.9468182501999998,0.35232,0.10276,0.367,2.59,0.06,2.5906948874999998
2020-04-06 17:30:00,2.82088,0.08484000000000001,2.8221555237000002,0.29088,0.08484000000000001,0.303,2.5300000000000002,0.0,2.5300000000000002
2020-04-06 18:00:00,2.90064,0.05852,2.9012302563,0.20064,0.05852,0.209,2.7,0.0,2.7
2020-04-06 18:30:00,3.23776,0.10768000000000001,3.2395500922,0.19776000000000002,0.05768,0.20600000000000002,3.04,0.05,3.0404111564
2020-04-06 19:00:00,3.44208,0.23144,3.4498520548,0.14208,0.041440000000000005,0.148,3.3,0.19,3.3054651715
2020-04-06 19:30:00,3.2792,0.30560000000000004,3.2934091759,0.019200000000000002,0.0056,0.02,3.26,0.30000000000000004,3.2737745799
2020-04-06 20:00:00,3.204,0.327,3.2206435692,0.024,0.007,0.025,3.18,0.32,3.1960600745
