Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-04-06 20:30:00,3.35472,0.38596,3.3768493304,0.054720000000000005,0.015960000000000002,0.057,3.3,0.37,3.3206776417
2020-04-06 21:00:00,3.22016,0.34588,3.2386823555,0.02016,0.005880000000000001,0.021,3.2,0.34,3.2180118086
2020-04-06 21:30:00,3.21608,0.39344,3.2400564193,0.04608,0.01344,0.048,3.17,0.38,3.1926947865
2020-04-06 22:00:00,2.96528,0.29904000000000003,2.9803205197000002,0.06528,0.01904,0.068,2.9,0.28,2.9134858846
2020-04-06 22:30:00,2.65016,0.07588,2.6512460844,0.02016,0.005880000000000001,0.021,2.63,0.07,2.630931394
2020-04-06 23:00:00,2.38096,0.07028000000000001,2.3819970193,0.0009600000000000001,0.00028000000000000003,0.001,2.38,0.07,2.3810291892
2020-04-06 23:30:00,2.19,0.05,2.1905707019,0.0,0.0,0.0,2.19,0.05,2.1905707019
2020-04-07 00:00:00,2.11,0.03,2.1102132594,0.0,0.0,0.0,2.11,0.03,2.1102132594
2020-04-08 00:30:00,2.02248,0.14364000000000002,2.0275743636,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.01,0.14,2.0148697228
2020-04-08 01:00:00,2.01864,0.12252,2.0223547166999998,0.00864,0.00252,0.009000000000000001,2.01,0.12,2.0135789033
2020-04-08 01:30:00,2.35288,0.31084,2.3733237874,0.00288,0.00084,0.003,2.35,0.31,2.3703586227
2020-04-08 02:00:00,2.59,0.33,2.6109385286,0.0,0.0,0.0,2.59,0.33,2.6109385286
2020-04-08 02:30:00,2.58,0.36,2.6049952015,0.0,0.0,0.0,2.58,0.36,2.6049952015
2020-04-08 03:00:00,2.46,0.35000000000000003,2.4847736315,0.0,0.0,0.0,2.46,0.35000000000000003,2.4847736315
2020-04-08 03:30:00,2.46,0.34,2.4833847869,0.0,0.0,0.0,2.46,0.34,2.4833847869
2020-04-08 04:00:00,2.44,0.34,2.4635746386,0.0,0.0,0.0,2.44,0.34,2.4635746386
2020-04-08 04:30:00,2.43,0.32,2.4509793961,0.0,0.0,0.0,2.43,0.32,2.4509793961
2020-04-08 05:00:00,2.2800000000000002,0.27,2.2959311836,0.0,0.0,0.0,2.2800000000000002,0.27,2.2959311836
2020-04-08 05:30:00,2.26,0.24,2.2727076363,0.0,0.0,0.0,2.26,0.24,2.2727076363
2020-04-08 06:00:00,2.10576,-0.018320000000000003,2.10583969,0.00576,0.00168,0.006,2.1,-0.02,2.1000952359
2020-04-08 06:30:00,2.20576,-0.02832,2.2059417943,0.00576,0.00168,0.006,2.2,-0.03,2.2002045359
2020-04-08 07:00:00,2.42,-0.03,2.4201859433,0.0,0.0,0.0,2.42,-0.03,2.4201859433
2020-04-08 07:30:00,2.6215200000000003,-0.006640000000000001,2.6215284092,0.01152,0.00336,0.012,2.61,-0.01,2.610019157
2020-04-08 08:00:00,2.6992000000000003,0.0356,2.6994347556,0.019200000000000002,0.0056,0.02,2.68,0.03,2.6801679052000003
2020-04-08 08:30:00,2.57224,0.022320000000000003,2.5723368364,0.04224000000000001,0.012320000000000001,0.044,2.5300000000000002,0.01,2.5300197628000003
2020-04-08 09:00:00,2.63872,0.042960000000000005,2.6390696846,0.07872000000000001,0.02296,0.082,2.56,0.02,2.5600781238
2020-04-08 09:30:00,2.4676,0.0568,2.4682536336,0.057600000000000005,0.016800000000000002,0.06,2.41,0.04,2.4103319273
2020-04-08 10:00:00,2.50568,0.09624,2.5075275472,0.05568000000000001,0.01624,0.058,2.45,0.08,2.4513057745
2020-04-08 10:30:00,2.51352,0.09436000000000001,2.5152905598,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.43,0.07,2.4310080214
2020-04-08 11:00:00,2.42816,0.06988000000000001,2.4291653299,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.36,0.05,2.3605296016
2020-04-08 11:30:00,2.4972,0.2096,2.5059808459,0.06720000000000001,0.0196,0.07,2.43,0.19,2.4374166651999998
2020-04-08 12:00:00,2.46912,0.25016,2.4817601818,0.06912,0.02016,0.07200000000000001,2.4,0.23,2.410995645
2020-04-08 12:30:00,2.46584,0.22212,2.4758239437,0.07584,0.02212,0.079,2.39,0.2,2.3983536020000003
2020-04-08 13:00:00,2.56944,0.11192,2.5718763578,0.10944000000000001,0.031920000000000004,0.114,2.46,0.08,2.4613004693000002
2020-04-08 13:30:00,2.4448,0.056400000000000006,2.4454504697,0.12480000000000001,0.0364,0.13,2.32,0.02,2.3200862053
2020-04-08 14:00:00,2.3096,0.057800000000000004,2.3103231376,0.1296,0.0378,0.135,2.18,0.02,2.1800917412
2020-04-08 14:30:00,2.32824,0.060320000000000006,2.3290212537,0.13824,0.04032,0.14400000000000002,2.19,0.02,2.1900913223
2020-04-08 15:00:00,2.2544,0.0692,2.2554618152,0.13440000000000002,0.0392,0.14,2.12,0.03,2.1202122535
2020-04-08 15:30:00,2.25864,0.06752000000000001,2.2596489993,0.12864,0.037520000000000005,0.134,2.13,0.03,2.1302112571
2020-04-08 16:00:00,2.21136,0.06248000000000001,2.2122424822,0.11136000000000001,0.03248,0.116,2.1,0.03,2.1002142748
2020-04-08 16:30:00,2.26256,0.05408,2.2632062213,0.08256000000000001,0.02408,0.08600000000000001,2.18,0.03,2.1802064122
2020-04-08 17:00:00,2.56872,0.042960000000000005,2.5690792125,0.07872000000000001,0.02296,0.082,2.49,0.02,2.49008032
2020-04-08 17:30:00,2.87584,0.0021200000000000004,2.8758407814,0.07584,0.02212,0.079,2.8,-0.02,2.8000714277
2020-04-08 18:00:00,3.03704,0.04372,3.0373546714,0.047040000000000005,0.013720000000000001,0.049,2.99,0.03,2.9901504979
2020-04-08 18:30:00,3.26264,0.05952,3.2631828634,0.03264,0.00952,0.034,3.23,0.05,3.2303869737
2020-04-08 19:00:00,3.25824,0.14532,3.2614790816,0.018240000000000003,0.00532,0.019,3.24,0.14,3.2430232808
2020-04-08 19:30:00,3.1548,0.3214,3.1711292941,0.0048000000000000004,0.0014,0.005,3.15,0.32,3.1662122481
2020-04-08 20:00:00,3.12,0.35000000000000003,3.1395700343,0.0,0.0,0.0,3.12,0.35000000000000003,3.1395700343
2020-04-08 20:30:00,3.34,0.36,3.3593451743,0.0,0.0,0.0,3.34,0.36,3.3593451743
2020-04-08 21:00:00,3.19,0.39,3.2137517017,0.0,0.0,0.0,3.19,0.39,3.2137517017
2020-04-08 21:30:00,3.08,0.37,3.1021444196,0.0,0.0,0.0,3.08,0.37,3.1021444196
2020-04-08 22:00:00,2.91384,0.37112,2.9373786954,0.0038400000000000005,0.0011200000000000001,0.004,2.91,0.37,2.9334280288
2020-04-08 22:30:00,2.6863200000000003,0.29476,2.7024430799,0.01632,0.00476,0.017,2.67,0.29,2.6857028875
2020-04-08 23:00:00,2.5011200000000002,0.31616000000000005,2.5210232843,0.021120000000000003,0.0061600000000000005,0.022,2.48,0.31,2.499299902
2020-04-08 23:30:00,2.26568,0.32624000000000003,2.2890474875,0.05568000000000001,0.01624,0.058,2.21,0.31,2.2316361711
2020-04-09 00:00:00,2.19304,0.35172000000000003,2.2210653750000002,0.14304,0.04172,0.149,2.05,0.31,2.0733065379
2020-04-09 00:30:00,2.13224,0.29732000000000003,2.1528693876,0.16224000000000002,0.04732,0.169,1.97,0.25,1.9857995871
2020-04-09 01:00:00,2.0172,0.1796,2.0251794982,0.06720000000000001,0.0196,0.07,1.9500000000000002,0.16,1.9565530915
2020-04-09 01:30:00,2.12,0.05,2.1205895407,0.0,0.0,0.0,2.12,0.05,2.1205895407
2020-04-09 02:00:00,2.1,-0.02,2.1000952359,0.0,0.0,0.0,2.1,-0.02,2.1000952359
2020-04-09 02:30:00,2.03,-0.04,2.0303940504,0.0,0.0,0.0,2.03,-0.04,2.0303940504
2020-04-09 03:00:00,1.99288,-0.01916,1.9929721022,0.00288,0.00084,0.003,1.99,-0.02,1.9901005
2020-04-09 03:30:00,1.9448,-0.0386,1.9451830248,0.0048000000000000004,0.0014,0.005,1.94,-0.04,1.9404123273
2020-04-09 04:00:00,1.96,-0.07,1.9612496017,0.0,0.0,0.0,1.96,-0.07,1.9612496017
2020-04-09 04:30:00,1.9300000000000002,-0.22,1.9424983912,0.0,0.0,0.0,1.9300000000000002,-0.22,1.9424983912
2020-04-09 05:00:00,1.8,-0.18,1.8089776118,0.0,0.0,0.0,1.8,-0.18,1.8089776118
2020-04-09 05:30:00,1.8711200000000001,-0.06384000000000001,1.872208749,0.021120000000000003,0.0061600000000000005,0.022,1.85,-0.07,1.8513238507
2020-04-09 06:00:00,2.0672,-0.0454,2.067698479,0.1872,0.0546,0.195,1.88,-0.1,1.8826576958999999
2020-04-09 06:30:00,2.23536,-0.02552,2.2355056699,0.25536000000000003,0.07448,0.266,1.98,-0.1,1.9825236442
2020-04-09 07:00:00,2.46304,0.08172,2.4643953011,0.38304000000000005,0.11172000000000001,0.399,2.08,-0.03,2.0802163349
2020-04-09 07:30:00,2.46192,-0.019440000000000002,2.4619967506,0.24192000000000002,0.07056000000000001,0.252,2.22,-0.09,2.2218235754
2020-04-09 08:00:00,2.34712,-0.005840000000000001,2.3471272654,0.11712000000000002,0.03416,0.122,2.23,-0.04,2.2303587155
2020-04-09 08:30:00,2.42904,0.03472,2.4292881262,0.11904,0.03472,0.124,2.31,0.0,2.31
2020-04-09 09:00:00,2.56448,0.024640000000000002,2.5645983701,0.08448000000000001,0.024640000000000002,0.088,2.48,0.0,2.48
2020-04-09 09:30:00,2.55288,0.06584000000000001,2.5537288815,0.12288000000000002,0.035840000000000004,0.128,2.43,0.03,2.4301851781
2020-04-09 10:00:00,2.54896,0.12928,2.5522363527,0.16896000000000003,0.049280000000000004,0.176,2.38,0.08,2.3813441582
2020-04-09 10:30:00,2.61696,0.12328000000000001,2.6198621338,0.21696000000000001,0.06328,0.226,2.4,0.06,2.4007498828
2020-04-09 11:00:00,2.53352,0.11936000000000001,2.5363301047,0.20352,0.05936,0.212,2.33,0.06,2.3307724042
2020-04-09 11:30:00,2.40312,0.16216000000000003,2.4085849788,0.21312,0.06216000000000001,0.222,2.19,0.1,2.1922819162
2020-04-09 12:00:00,2.39464,0.14552,2.3990574816,0.22464,0.06552000000000001,0.234,2.17,0.08,2.1714741537
2020-04-09 12:30:00,2.48344,0.20392000000000002,2.4917980657,0.25344,0.07392,0.264,2.23,0.13,2.2337860238
2020-04-09 13:00:00,2.49856,0.17708000000000002,2.5048272196,0.29856000000000005,0.08708,0.311,2.2,0.09,2.2018401395
2020-04-09 13:30:00,2.40488,0.18184,2.4117449285,0.31488000000000005,0.09184,0.328,2.09,0.09,2.0919369015
2020-04-09 14:00:00,2.27848,0.12164000000000001,2.2817246547,0.34848,0.10164000000000001,0.363,1.9300000000000002,0.02,1.9301036242
2020-04-09 14:30:00,2.2668,0.1124,2.2695849841,0.3168,0.09240000000000001,0.33,1.9500000000000002,0.02,1.9501025614
2020-04-09 15:00:00,2.32336,0.16848000000000002,2.3294607101,0.30336,0.08848,0.316,2.02,0.08,2.0215835377
2020-04-09 15:30:00,2.33296,0.14128000000000002,2.3372339207,0.31296,0.09128000000000001,0.326,2.02,0.05,2.0206187171
2020-04-09 16:00:00,2.28872,0.11296,2.2915058804,0.31872,0.09296,0.332,1.97,0.02,1.9701015202
2020-04-09 16:30:00,2.38232,0.13276000000000002,2.3860163034,0.35232,0.10276,0.367,2.03,0.03,2.0302216628
2020-04-09 17:00:00,2.51416,0.12288000000000002,2.5171610993,0.28416,0.08288000000000001,0.296,2.23,0.04,2.2303587155
2020-04-09 17:30:00,2.77384,0.11612000000000001,2.7762694754,0.36384000000000005,0.10612,0.379,2.41,0.01,2.4100207468
2020-04-09 18:00:00,3.03496,0.08728000000000001,3.0362147487,0.5049600000000001,0.14728000000000002,0.526,2.5300000000000002,-0.06,2.5307113624
2020-04-09 18:30:00,3.27008,0.25544,3.2800415851,0.67008,0.19544,0.6980000000000001,2.6,0.06,2.6006922155
2020-04-09 19:00:00,3.33664,0.24152,3.3453696956,0.65664,0.19152000000000002,0.684,2.68,0.05,2.6804663773
2020-04-09 19:30:00,3.47952,0.41736,3.5044612710000003,0.7795200000000001,0.22736,0.812,2.7,0.19,2.7066769294
2020-04-09 20:00:00,3.47392,0.43156000000000005,3.5006234016,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.68,0.2,2.6874523251999998
2020-04-09 20:30:00,3.66976,0.40368000000000004,3.6918959899,0.8697600000000001,0.25368,0.906,2.8,0.15,2.8040149786
2020-04-09 21:00:00,3.702,0.426,3.7264299269,0.912,0.266,0.9500000000000001,2.79,0.16,2.7945840478
2020-04-09 21:30:00,3.80872,0.55796,3.8493723384000003,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.89,0.29,2.9045137287
2020-04-09 22:00:00,3.5117599999999998,0.41968000000000005,3.5367484502,0.82176,0.23968000000000003,0.856,2.69,0.18,2.6960155786
2020-04-09 22:30:00,3.2524,0.4082,3.2779159538,0.7824,0.22820000000000001,0.8150000000000001,2.47,0.18,2.4765500197
2020-04-09 23:00:00,2.87632,0.37976000000000004,2.90128151,0.6163200000000001,0.17976,0.642,2.26,0.2,2.2688322988
2020-04-09 23:30:00,2.4976000000000003,0.2918,2.5145880378000003,0.4176,0.1218,0.435,2.08,0.17,2.0869355524
2020-04-10 00:00:00,2.12952,0.25236000000000003,2.1444209008,0.17952,0.052360000000000004,0.187,1.9500000000000002,0.2,1.9602295784
2020-04-10 00:30:00,2.19968,0.29324,2.2191398784,0.31968,0.09324,0.333,1.88,0.2,1.8906083677
2020-04-10 01:00:00,2.19512,0.27316,2.2120506775,0.28512000000000004,0.08316000000000001,0.297,1.9100000000000001,0.19,1.9194269978
2020-04-10 01:30:00,2.3392,0.2656,2.3542302351,0.2592,0.0756,0.27,2.08,0.19,2.0886598574
2020-04-10 02:00:00,2.34624,0.16932000000000003,2.3523416844,0.30624,0.08932000000000001,0.319,2.04,0.08,2.0415680248
2020-04-10 02:30:00,2.3184,0.1612,2.3239974182,0.27840000000000004,0.08120000000000001,0.29,2.04,0.08,2.0415680248
2020-04-10 03:00:00,2.2228,0.1254,2.2263344313,0.2928,0.0854,0.305,1.9300000000000002,0.04,1.9304144633
2020-04-10 03:30:00,2.06936,0.10148000000000001,2.0718467607,0.27936,0.08148000000000001,0.291,1.79,0.02,1.7901117283999999
2020-04-10 04:00:00,2.09352,0.10436000000000001,2.09611951,0.32352000000000003,0.09436000000000001,0.337,1.77,0.01,1.7700282484
2020-04-10 04:30:00,2.15296,0.08628000000000001,2.1546881445,0.43296,0.12628,0.451,1.72,-0.04,1.7204650533999999
2020-04-10 05:00:00,2.12984,0.09412000000000001,2.1319186195,0.45984,0.13412000000000002,0.47900000000000004,1.67,-0.04,1.6704789732
2020-04-10 05:30:00,2.08928,0.09104000000000001,2.0912625851,0.44928,0.13104000000000002,0.468,1.6400000000000001,-0.04,1.6404877324
2020-04-10 06:00:00,1.9456,0.0058000000000000005,1.9456086451,0.4656,0.1358,0.485,1.48,-0.13,1.4856984889
2020-04-10 06:30:00,2.01576,0.02168,2.0158765835,0.48576,0.14168,0.506,1.53,-0.12,1.5346986675
2020-04-10 07:00:00,2.07568,-0.018760000000000002,2.0757647747,0.41568000000000005,0.12124000000000001,0.433,1.6600000000000001,-0.14,1.6658931538
2020-04-10 07:30:00,2.39248,0.0036400000000000004,2.392482769,0.49248000000000003,0.14364000000000002,0.513,1.9,-0.14,1.9051509127
2020-04-10 08:00:00,2.38264,0.024520000000000004,2.3827661656,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.99,-0.09,1.9920341363
2020-04-10 08:30:00,2.41136,0.022480000000000003,2.4114647831,0.35136,0.10248,0.366,2.06,-0.08,2.0615528128
2020-04-10 09:00:00,2.30784,-0.031880000000000006,2.3080601812,0.26784,0.07812000000000001,0.279,2.04,-0.11,2.0429635337
2020-04-10 09:30:00,2.29408,0.0024400000000000003,2.2940812976,0.21408000000000002,0.06244,0.223,2.08,-0.06,2.0808652047
2020-04-10 10:00:00,2.4296,0.0128,2.4296337172999998,0.24960000000000002,0.0728,0.26,2.18,-0.06,2.1808255318
2020-04-10 10:30:00,2.31672,0.051960000000000006,2.317302613,0.24672000000000002,0.07196000000000001,0.257,2.07,-0.02,2.0700966161
2020-04-10 11:00:00,2.3616800000000002,0.07924,2.3630089716000002,0.27168000000000003,0.07924,0.28300000000000003,2.09,0.0,2.09
2020-04-10 11:30:00,2.27496,0.07728,2.2762722157,0.26496000000000003,0.07728,0.276,2.01,0.0,2.01
2020-04-10 12:00:00,2.16048,0.09764,2.1626852291,0.30048,0.08764000000000001,0.313,1.8599999999999999,0.01,1.8600268815
2020-04-10 12:30:00,2.1623200000000002,0.09276000000000001,2.1643087118,0.35232,0.10276,0.367,1.81,-0.01,1.8100276241
2020-04-10 13:00:00,2.2104,0.1022,2.212761397,0.3504,0.1022,0.365,1.8599999999999999,0.0,1.8599999999999999
2020-04-10 13:30:00,2.15792,0.13856000000000002,2.1623638917,0.33792000000000005,0.09856000000000001,0.352,1.82,0.04,1.8204395074000002
2020-04-10 14:00:00,2.06912,0.10016000000000001,2.0715428067,0.30912,0.09016,0.322,1.76,0.01,1.7600284089
2020-04-10 14:30:00,2.10816,0.09988000000000001,2.1105247215,0.30816000000000004,0.08988,0.321,1.8,0.01,1.8000277776
2020-04-10 15:00:00,2.04128,0.09204000000000001,2.0433539586,0.28128000000000003,0.08204,0.293,1.76,0.01,1.7600284089
2020-04-10 15:30:00,1.9647200000000002,0.08596000000000001,1.9665995525,0.29472000000000004,0.08596000000000001,0.307,1.67,0.0,1.67
2020-04-10 16:00:00,1.97096,0.07028000000000001,1.9722126153000001,0.24096,0.07028000000000001,0.251,1.73,0.0,1.73
2020-04-10 16:30:00,2.02192,0.05056,2.0225520512,0.24192000000000002,0.07056000000000001,0.252,1.78,-0.02,1.780112356
2020-04-10 17:00:00,2.28392,0.006560000000000001,2.283929421,0.19392,0.056560000000000006,0.202,2.09,-0.05,2.0905980006
2020-04-10 17:30:00,2.48624,-0.02568,2.4863726189,0.18624000000000002,0.05432000000000001,0.194,2.3,-0.08,2.3013908838
2020-04-10 18:00:00,2.4847200000000003,0.0009600000000000001,2.4847201855,0.17472000000000001,0.050960000000000005,0.182,2.31,-0.05,2.3105410622
2020-04-10 18:30:00,2.6676,-0.0082,2.6676126031000003,0.1776,0.051800000000000006,0.185,2.49,-0.06,2.4907227867
2020-04-10 19:00:00,2.56608,0.008440000000000001,2.5660938798,0.16608,0.048440000000000004,0.17300000000000001,2.4,-0.04,2.4003333102
2020-04-10 19:30:00,2.46912,0.045160000000000006,2.4695329518,0.18912,0.05516000000000001,0.197,2.2800000000000002,-0.01,2.2800219297
2020-04-10 20:00:00,2.62752,0.04136,2.6278455054,0.34752000000000005,0.10136,0.362,2.2800000000000002,-0.06,2.280789337
2020-04-10 20:30:00,2.79416,0.037880000000000004,2.7944167549000003,0.40416,0.11788000000000001,0.421,2.39,-0.08,2.3913385373000002
2020-04-10 21:00:00,2.68896,-0.00072,2.6889600963999998,0.40896000000000005,0.11928000000000001,0.426,2.2800000000000002,-0.12,2.2831557109
2020-04-10 21:30:00,2.5344800000000003,-0.07536000000000001,2.5356001262,0.32448000000000005,0.09464,0.338,2.21,-0.17,2.2165288178
2020-04-10 22:00:00,2.3705600000000002,-0.07692,2.3718076229,0.25056,0.07308,0.261,2.12,-0.15,2.1252999788
2020-04-10 22:30:00,2.08904,-0.10028000000000001,2.091445481,0.23904000000000003,0.06972,0.249,1.85,-0.17,1.8577943912000001
2020-04-10 23:00:00,1.84424,-0.13668000000000002,1.8492978668000002,0.11424000000000001,0.03332,0.11900000000000001,1.73,-0.17,1.7383325344
2020-04-10 23:30:00,1.6960000000000002,-0.14200000000000002,1.7019341938,0.096,0.028,0.1,1.6,-0.17,1.6090059043
2020-04-11 00:00:00,1.6102400000000001,-0.17368,1.6195794516,0.09024,0.026320000000000003,0.094,1.52,-0.2,1.5331014317
2020-04-11 00:30:00,1.5064000000000002,-0.18480000000000002,1.5176929861000001,0.0864,0.0252,0.09,1.42,-0.21,1.4354441821
2020-04-11 01:00:00,1.5276800000000001,-0.14276,1.5343358824000002,0.12768000000000002,0.03724,0.133,1.4,-0.18,1.4115239991
2020-04-11 01:30:00,1.5615999999999999,-0.1962,1.57387706,0.0816,0.0238,0.085,1.48,-0.22,1.4962620091
2020-04-11 02:00:00,1.72656,-0.17892000000000002,1.7358058071,0.10656,0.031080000000000003,0.111,1.62,-0.21,1.6335544068
2020-04-11 02:30:00,1.77976,-0.22632000000000002,1.7940920824000002,0.14976,0.043680000000000004,0.156,1.63,-0.27,1.6522106402999999
2020-04-11 03:00:00,1.75824,-0.059680000000000004,1.7592525686,0.13824,0.04032,0.14400000000000002,1.62,-0.1,1.6230834852
2020-04-11 03:30:00,1.67136,-0.09752000000000001,1.6742026162,0.11136000000000001,0.03248,0.116,1.56,-0.13,1.5654072952
2020-04-11 04:00:00,1.62776,-0.20732,1.6409095648,0.07776000000000001,0.022680000000000002,0.081,1.55,-0.23,1.5669716015000001
2020-04-11 04:30:00,1.6004800000000001,-0.28236,1.6251964188999999,0.060480000000000006,0.017640000000000003,0.063,1.54,-0.30000000000000004,1.5689486926
2020-04-11 05:00:00,1.5668000000000002,-0.2776,1.5912020613,0.07680000000000001,0.0224,0.08,1.49,-0.30000000000000004,1.5199013126
2020-04-11 05:30:00,1.50304,-0.25328,1.5242309536,0.02304,0.00672,0.024,1.48,-0.26,1.5026643005
2020-04-11 06:00:00,1.47672,-0.26804,1.5008488931000001,0.00672,0.0019600000000000004,0.007,1.47,-0.27,1.4945902448
2020-04-11 06:30:00,1.49824,-0.14468,1.5052094206,0.018240000000000003,0.00532,0.019,1.48,-0.15,1.4875819305
2020-04-11 07:00:00,1.5245600000000001,-0.24992000000000003,1.5449087999,0.03456,0.01008,0.036000000000000004,1.49,-0.26,1.5125144627
2020-04-11 07:30:00,1.7084000000000001,-0.26880000000000004,1.7294172428999999,0.038400000000000004,0.0112,0.04,1.67,-0.28,1.6933103673
2020-04-11 08:00:00,1.82936,-0.25852,1.8475363596,0.039360000000000006,0.01148,0.041,1.79,-0.27,1.8102486017000001
2020-04-11 08:30:00,1.98496,-0.22772,1.9979796295,0.14496,0.042280000000000005,0.151,1.8399999999999999,-0.27,1.8597042776000001
2020-04-11 09:00:00,2.10168,-0.16576000000000002,2.1082066312,0.15168,0.04424,0.158,1.9500000000000002,-0.21,1.9612750954
2020-04-11 09:30:00,2.03584,-0.11788000000000001,2.0392499111,0.07584,0.02212,0.079,1.96,-0.14,1.9649936387
2020-04-11 10:00:00,2.18368,-0.049760000000000006,2.1842468725,0.10368000000000001,0.030240000000000003,0.108,2.08,-0.08,2.081537893
2020-04-11 10:30:00,2.23,-0.025,2.2301401301,0.12,0.035,0.125,2.11,-0.06,2.1108529082
2020-04-11 11:00:00,2.14424,0.01332,2.1442813715,0.11424000000000001,0.03332,0.11900000000000001,2.03,-0.02,2.0300985198
2020-04-11 11:30:00,2.06056,0.00808,2.0605758418,0.13056,0.03808,0.136,1.9300000000000002,-0.03,1.9302331465
2020-04-11 12:00:00,2.20016,-0.049120000000000004,2.2007082496,0.14016,0.04088000000000001,0.146,2.06,-0.09,2.0619650821
2020-04-11 12:30:00,2.24976,-0.11632,2.2527650565,0.14976,0.043680000000000004,0.156,2.1,-0.16,2.106086418
2020-04-11 13:00:00,2.14696,0.008280000000000001,2.1469759663,0.09696,0.028280000000000003,0.101,2.05,-0.02,2.0500975587
2020-04-11 13:30:00,2.17728,0.020040000000000002,2.1773722236,0.13728,0.040040000000000006,0.14300000000000002,2.04,-0.02,2.0400980369
2020-04-11 14:00:00,2.01784,0.043120000000000006,2.0183006714,0.14784,0.043120000000000006,0.154,1.87,0.0,1.87
2020-04-11 14:30:00,2.01672,0.03696,2.0170586506,0.12672,0.03696,0.132,1.8900000000000001,0.0,1.8900000000000001
2020-04-11 15:00:00,1.99904,-0.02528,1.9991998399000002,0.11904,0.03472,0.124,1.88,-0.06,1.8809572031
2020-04-11 15:30:00,2.01096,-0.03472,2.0112597048,0.12096000000000001,0.035280000000000006,0.126,1.8900000000000001,-0.07,1.8912958521
2020-04-11 16:00:00,2.0004,-0.1578,2.0066143127,0.11040000000000001,0.0322,0.115,1.8900000000000001,-0.19,1.8995262567000002
2020-04-11 16:30:00,2.00888,-0.16116000000000003,2.0153340666,0.09888000000000001,0.02884,0.10300000000000001,1.9100000000000001,-0.19,1.9194269978
2020-04-11 17:00:00,2.2556,-0.16920000000000002,2.2619372228,0.1056,0.0308,0.11,2.15,-0.2,2.1592822882
2020-04-11 17:30:00,2.4612,-0.1734,2.4673007518,0.0912,0.026600000000000002,0.095,2.37,-0.2,2.3784238478
2020-04-11 18:00:00,2.55176,-0.17032000000000003,2.5574377803,0.10176,0.02968,0.106,2.45,-0.2,2.4581497107
2020-04-11 18:30:00,2.68216,-0.043120000000000006,2.682506589,0.09216,0.02688,0.096,2.59,-0.07,2.5909457733
2020-04-11 19:00:00,2.6037600000000003,0.02568,2.6038866335,0.05376,0.015680000000000003,0.056,2.55,0.01,2.5500196078
2020-04-11 19:30:00,2.55456,-0.07992,2.5558098521,0.03456,0.01008,0.036000000000000004,2.52,-0.09,2.5216066307
2020-04-11 20:00:00,2.46536,-0.14552,2.4696509875,0.015360000000000002,0.0044800000000000005,0.016,2.45,-0.15,2.4545875417
2020-04-11 20:30:00,2.5415200000000002,-0.06664,2.5423935179,0.01152,0.00336,0.012,2.5300000000000002,-0.07,2.5309681941999997
2020-04-11 21:00:00,2.67944,-0.15308000000000002,2.6838092704000003,0.22944,0.06692000000000001,0.23900000000000002,2.45,-0.22,2.4598577195
2020-04-11 21:30:00,2.6041600000000003,-0.09712000000000001,2.6059703759,0.28416,0.08288000000000001,0.296,2.32,-0.18,2.3269722817
2020-04-11 22:00:00,2.28648,-0.15436000000000002,2.2916844896,0.15648,0.04564000000000001,0.163,2.13,-0.2,2.1393690659
2020-04-11 22:30:00,1.9701600000000001,-0.05412,1.970903194,0.26016,0.07588,0.271,1.71,-0.13,1.7149344011
2020-04-11 23:00:00,1.83224,-0.13268000000000002,1.8370376697,0.16224000000000002,0.04732,0.169,1.67,-0.18,1.6796725871
2020-04-11 23:30:00,1.6622400000000002,-0.20768,1.6751635143999999,0.04224000000000001,0.012320000000000001,0.044,1.62,-0.22,1.6348700254000001
2020-04-12 00:00:00,1.51192,-0.24944000000000002,1.5323584437000002,0.0019200000000000003,0.0005600000000000001,0.002,1.51,-0.25,1.5305554547
2020-04-12 00:30:00,1.4848,-0.24860000000000002,1.5054677014,0.0048000000000000004,0.0014,0.005,1.48,-0.25,1.5009663554000001
2020-04-12 01:00:00,1.44,-0.25,1.4615402834,0.0,0.0,0.0,1.44,-0.25,1.4615402834
2020-04-12 01:30:00,1.54,-0.26,1.5617938404,0.0,0.0,0.0,1.54,-0.26,1.5617938404
2020-04-12 02:00:00,1.6324800000000002,-0.23636000000000001,1.6495020461,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.62,-0.24,1.6376812877
2020-04-12 02:30:00,1.62576,-0.22832000000000002,1.641714226,0.00576,0.00168,0.006,1.62,-0.23,1.6362457028000001
2020-04-12 03:00:00,1.56864,-0.21748,1.5836442151,0.00864,0.00252,0.009000000000000001,1.56,-0.22,1.5754364475
2020-04-12 03:30:00,1.5348000000000002,-0.24860000000000002,1.554803203,0.0048000000000000004,0.0014,0.005,1.53,-0.25,1.5502902954
2020-04-12 04:00:00,1.52,-0.26,1.5420765221,0.0,0.0,0.0,1.52,-0.26,1.5420765221
2020-04-12 04:30:00,1.52,-0.29,1.5474172030000002,0.0,0.0,0.0,1.52,-0.29,1.5474172030000002
2020-04-12 05:00:00,1.51,-0.29,1.5375955255,0.0,0.0,0.0,1.51,-0.29,1.5375955255
2020-04-12 05:30:00,1.5,-0.25,1.5206906326,0.0,0.0,0.0,1.5,-0.25,1.5206906326
2020-04-12 06:00:00,1.49,-0.24,1.5092050888,0.0,0.0,0.0,1.49,-0.24,1.5092050888
2020-04-12 06:30:00,1.47,-0.24,1.4894629905,0.0,0.0,0.0,1.47,-0.24,1.4894629905
2020-04-12 07:00:00,1.4844,-0.26580000000000004,1.5080096154,0.014400000000000001,0.004200000000000001,0.015,1.47,-0.27,1.4945902448
2020-04-12 07:30:00,1.6751200000000002,-0.25684,1.6946957838999999,0.04512,0.013160000000000002,0.047,1.63,-0.27,1.6522106402999999
2020-04-12 08:00:00,1.78936,-0.26852000000000004,1.8093955344000001,0.039360000000000006,0.01148,0.041,1.75,-0.28,1.7722584462
2020-04-12 08:30:00,1.7955200000000002,-0.25964000000000004,1.814195414,0.03552,0.010360000000000001,0.037,1.76,-0.27,1.7805897899
2020-04-12 09:00:00,1.85608,-0.27656000000000003,1.8765709153,0.04608,0.01344,0.048,1.81,-0.29,1.8330848316
2020-04-12 09:30:00,2.11008,-0.04956000000000001,2.1106619341,0.07008,0.020440000000000003,0.073,2.04,-0.07,2.0412006271
2020-04-12 10:00:00,2.22736,-0.004520000000000001,2.2273645862,0.08736000000000001,0.025480000000000003,0.091,2.14,-0.03,2.14021027
2020-04-12 10:30:00,2.22368,0.20024000000000003,2.2326774957,0.10368000000000001,0.030240000000000003,0.108,2.12,0.17,2.1268051157
2020-04-12 11:00:00,2.17616,0.21388000000000001,2.1866451473,0.11616000000000001,0.03388,0.121,2.06,0.18,2.0678491241
2020-04-12 11:30:00,2.17808,0.21444000000000002,2.1886107466,0.11808,0.034440000000000005,0.123,2.06,0.18,2.0678491241
2020-04-12 12:00:00,2.18904,0.21472000000000002,2.1995455894,0.11904,0.03472,0.124,2.07,0.18,2.0778113485
2020-04-12 12:30:00,2.33096,0.21528000000000003,2.3408801763,0.12096000000000001,0.035280000000000006,0.126,2.21,0.18,2.2173182
2020-04-12 13:00:00,2.27944,0.11192,2.2821859696,0.10944000000000001,0.031920000000000004,0.114,2.17,0.08,2.1714741537
2020-04-12 13:30:00,2.23344,0.21892000000000003,2.2441435337,0.13344,0.03892,0.139,2.1,0.18,2.1077001684
2020-04-12 14:00:00,2.22728,0.12004000000000001,2.2305124523,0.13728,0.040040000000000006,0.14300000000000002,2.09,0.08,2.0915305401
2020-04-12 14:30:00,2.2588,0.2134,2.2688580828,0.14880000000000002,0.0434,0.155,2.11,0.17,2.1168372635
2020-04-12 15:00:00,2.30536,0.21948,2.3157841437,0.13536,0.03948,0.14100000000000001,2.17,0.18,2.1774526401
2020-04-12 15:30:00,2.33056,0.21808000000000002,2.3407410792,0.13056,0.03808,0.136,2.2,0.18,2.207351354
2020-04-12 16:00:00,2.44944,0.17192000000000002,2.4554659028,0.10944000000000001,0.031920000000000004,0.114,2.34,0.14,2.3441842931
2020-04-12 16:30:00,2.47272,-0.040040000000000006,2.4730441565,0.10272,0.029960000000000004,0.107,2.37,-0.07,2.3710335299
2020-04-12 17:00:00,2.59392,-0.058440000000000006,2.5945782316,0.07392,0.021560000000000003,0.077,2.52,-0.08,2.5212695215
2020-04-12 17:30:00,2.84072,-0.0010400000000000001,2.8407201904,0.030720000000000004,0.008960000000000001,0.032,2.81,-0.01,2.8100177935
2020-04-12 18:00:00,2.83456,0.02008,2.8346311224000003,0.03456,0.01008,0.036000000000000004,2.8,0.01,2.8000178571000003
2020-04-12 18:30:00,2.7536,0.0098,2.7536174389,0.033600000000000005,0.0098,0.035,2.7199999999999998,0.0,2.7199999999999998
2020-04-12 19:00:00,2.656,0.008,2.6560120482,0.096,0.028,0.1,2.56,-0.02,2.5600781238
2020-04-12 19:30:00,2.0072,0.0646,2.0082392786,0.1872,0.0546,0.195,1.82,0.01,1.8200274723
2020-04-12 20:00:00,2.51168,0.19424000000000002,2.519179549,0.8716800000000001,0.25424,0.908,1.6400000000000001,-0.06,1.641097194
2020-04-12 20:30:00,2.52496,0.21228000000000002,2.533867755,0.8649600000000001,0.25228,0.901,1.6600000000000001,-0.04,1.6604818578
2020-04-12 21:00:00,2.4516,0.2088,2.4604755638,0.9216000000000001,0.26880000000000004,0.96,1.53,-0.06,1.5311760186
2020-04-12 21:30:00,2.45176,0.21468,2.4611409143,0.94176,0.27468000000000004,0.981,1.51,-0.06,1.5111915828
2020-04-12 22:00:00,2.23528,0.16404000000000002,2.2412911011,0.9052800000000001,0.26404,0.9430000000000001,1.33,-0.1,1.3337541003
2020-04-12 22:30:00,2.19216,0.17188,2.1988879462,0.9321600000000001,0.27188,0.971,1.26,-0.1,1.2639620247
2020-04-12 23:00:00,1.86936,0.17648000000000003,1.8776719628,0.87936,0.25648000000000004,0.916,0.99,-0.08,0.9932270637
2020-04-12 23:30:00,1.7346400000000002,0.17552,1.7434974046,0.94464,0.27552000000000004,0.984,0.79,-0.1,0.7963039621
2020-04-13 00:00:00,1.61176,0.17468,1.6211981372,0.94176,0.27468000000000004,0.981,0.67,-0.1,0.6774215822
2020-04-13 00:30:00,1.5827200000000001,0.15496000000000001,1.5902877727,0.9427200000000001,0.27496000000000004,0.982,0.64,-0.12,0.6511528238000001
2020-04-13 01:00:00,1.57752,0.17636000000000002,1.587347536,0.94752,0.27636000000000005,0.987,0.63,-0.1,0.6378871374
2020-04-13 01:30:00,1.78272,0.14496,1.7886039248999999,0.9427200000000001,0.27496000000000004,0.982,0.84,-0.13,0.85
2020-04-13 02:00:00,1.93024,0.12132000000000001,1.9340488618,0.9302400000000001,0.27132,0.969,1.0,-0.15,1.0111874208
2020-04-13 02:30:00,1.8980000000000001,0.11900000000000001,1.9017268468,0.888,0.259,0.925,1.01,-0.14,1.019656805
2020-04-13 03:00:00,1.8909600000000002,0.15528,1.8973248536,0.84096,0.24528000000000003,0.876,1.05,-0.09,1.0538500842
2020-04-13 03:30:00,1.6492,0.16060000000000002,1.657001207,0.8592000000000001,0.2506,0.895,0.79,-0.09,0.7951100553
2020-04-13 04:00:00,1.79584,0.13712000000000002,1.8010672392,0.9158400000000001,0.26712,0.9540000000000001,0.88,-0.13,0.8895504483000001
2020-04-13 04:30:00,1.76824,0.050320000000000004,1.7689558502,0.8582400000000001,0.25032000000000004,0.894,0.91,-0.2,0.9317188417000001
2020-04-13 05:00:00,1.85032,0.06676,1.8515239668999999,0.8803200000000001,0.25676000000000004,0.917,0.97,-0.19,0.9884331035
2020-04-13 05:30:00,2.10528,0.08404,2.1069567153,0.9052800000000001,0.26404,0.9430000000000001,1.2,-0.18,1.213424905
2020-04-13 06:00:00,1.9276,0.1318,1.9321006703,0.8976000000000001,0.26180000000000003,0.935,1.03,-0.13,1.0381714695
2020-04-13 06:30:00,1.92032,0.13676000000000002,1.9251836795,0.8803200000000001,0.25676000000000004,0.917,1.04,-0.12,1.0469001863
2020-04-13 07:00:00,1.8312,0.1066,1.8343001390000002,0.8112,0.2366,0.845,1.02,-0.13,1.0282509421
2020-04-13 07:30:00,1.8108,0.0644,1.8119448115,0.7008,0.2044,0.73,1.11,-0.14,1.1187939935
2020-04-13 08:00:00,1.9936800000000001,0.13024000000000002,1.9979295283,0.8236800000000001,0.24024,0.858,1.17,-0.11,1.1751595636
2020-04-13 08:30:00,2.15776,0.28768000000000005,2.1768527741,0.91776,0.26768000000000003,0.9560000000000001,1.24,0.02,1.2401612798000001
2020-04-13 09:00:00,2.03304,0.19172000000000003,2.0420597934,0.86304,0.25172,0.899,1.17,-0.06,1.1715374514
2020-04-13 09:30:00,2.20808,0.22944,2.2199684682,0.95808,0.27944,0.998,1.25,-0.05,1.2509996003000001
2020-04-13 10:00:00,2.35368,0.33524000000000004,2.3774346258,0.9436800000000001,0.27524000000000004,0.983,1.4100000000000001,0.06,1.4112760184
2020-04-13 10:30:00,2.34768,0.39224000000000003,2.3802213342,0.9676800000000001,0.28224000000000005,1.008,1.38,0.11,1.3843771163
2020-04-13 11:00:00,2.44808,0.40944,2.4820831573,0.95808,0.27944,0.998,1.49,0.13,1.4956603893
2020-04-13 11:30:00,2.50552,0.38036000000000003,2.5342265487,0.9955200000000001,0.29036,1.037,1.51,0.09,1.5126797414
2020-04-13 12:00:00,2.60848,0.39664000000000005,2.6384637955,0.9484800000000001,0.27664,0.988,1.6600000000000001,0.12,1.6643316977
2020-04-13 12:30:00,2.56312,0.38216000000000006,2.5914533374,0.9331200000000001,0.27216,0.972,1.63,0.11,1.6337074401
2020-04-13 13:00:00,2.46528,0.35404,2.4905721833,0.9052800000000001,0.26404,0.9430000000000001,1.56,0.09,1.5625939972
2020-04-13 13:30:00,2.59312,0.37216000000000005,2.6196897526000003,0.9331200000000001,0.27216,0.972,1.6600000000000001,0.1,1.6630093205
2020-04-13 14:00:00,2.55616,0.37888000000000005,2.5840866859,0.9561600000000001,0.27888,0.996,1.6,0.1,1.6031219542000001
2020-04-13 14:30:00,2.49256,0.32908000000000004,2.5141895314,0.92256,0.26908000000000004,0.961,1.57,0.06,1.5711460785
2020-04-13 15:00:00,2.3652,0.3136,2.3858994111,0.8352,0.2436,0.87,1.53,0.07,1.5316004700999999
2020-04-13 15:30:00,2.42304,0.27172,2.438227758,0.86304,0.25172,0.899,1.56,0.02,1.5601281999
2020-04-13 16:00:00,2.5036,0.2248,2.5136722141,0.8736,0.2548,0.91,1.63,-0.03,1.6302760502
2020-04-13 16:30:00,2.6588000000000003,0.1834,2.665117821,0.8688,0.2534,0.905,1.79,-0.07,1.7913681922
2020-04-13 17:00:00,2.88392,0.29156000000000004,2.898620672,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.09,0.06,2.0908610666
2020-04-13 17:30:00,3.078,0.274,3.0901715163,0.768,0.224,0.8,2.31,0.05,2.3105410622
2020-04-13 18:00:00,3.2302400000000002,0.17132000000000003,3.2347798998,0.6902400000000001,0.20132000000000003,0.719,2.54,-0.03,2.5401771591999998
2020-04-13 18:30:00,3.5604,0.2172,3.5670189234,0.7104,0.20720000000000002,0.74,2.85,0.01,2.8500175438
2020-04-13 19:00:00,3.6044,0.31920000000000004,3.6185063217,0.6144000000000001,0.1792,0.64,2.99,0.14,2.9932757975
2020-04-13 19:30:00,3.3392,0.4056,3.3637431531,0.49920000000000003,0.1456,0.52,2.84,0.26,2.8518765752
2020-04-13 20:00:00,3.06832,0.38576000000000005,3.0924744785,0.32832,0.09576000000000001,0.342,2.74,0.29,2.755303976
2020-04-13 20:30:00,3.42904,0.44972000000000006,3.4584047479,0.23904000000000003,0.06972,0.249,3.19,0.38,3.2125535015
2020-04-13 21:00:00,3.65576,0.50168,3.6900222222,0.24576000000000003,0.07168000000000001,0.256,3.41,0.43,3.4370045097
2020-04-13 21:30:00,3.47624,0.51432,3.5140816154,0.18624000000000002,0.05432000000000001,0.194,3.29,0.46,3.3220024082
2020-04-13 22:00:00,3.08176,0.50968,3.1236226405,0.34176,0.09968,0.356,2.74,0.41000000000000003,2.7705053691
2020-04-13 22:30:00,2.8639200000000002,0.43156000000000005,2.8962530621,0.31392000000000003,0.09156,0.327,2.55,0.34,2.5725668116
2020-04-13 23:00:00,2.52536,0.40948,2.5583426276,0.13536,0.03948,0.14100000000000001,2.39,0.37,2.4184705911
2020-04-13 23:30:00,2.206,0.358,2.2348601746,0.096,0.028,0.1,2.11,0.33,2.135649784
2020-04-14 00:00:00,2.1332,0.3876,2.1681273025,0.1632,0.0476,0.17,1.97,0.34,1.9991248085
2020-04-14 00:30:00,2.20224,0.42732000000000003,2.2433152699,0.16224000000000002,0.04732,0.169,2.04,0.38,2.0750903595
2020-04-14 01:00:00,2.19448,0.36464,2.2245684525,0.08448000000000001,0.024640000000000002,0.088,2.11,0.34,2.1372178176
2020-04-14 01:30:00,2.35048,0.34764,2.3760491998,0.060480000000000006,0.017640000000000003,0.063,2.29,0.33,2.3136551169
2020-04-14 02:00:00,2.49896,0.34428000000000003,2.5225641320000003,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.45,0.33,2.4721245923
2020-04-14 02:30:00,2.5166399999999998,0.34652000000000005,2.5403844197,0.05664,0.01652,0.059000000000000004,2.46,0.33,2.482035455
2020-04-14 03:00:00,2.35208,0.31644,2.3732708653,0.022080000000000002,0.00644,0.023,2.33,0.31,2.3505318547
2020-04-14 03:30:00,2.40552,0.33036000000000004,2.428098886,0.03552,0.010360000000000001,0.037,2.37,0.32,2.3915058018
2020-04-14 04:00:00,2.41416,0.32288,2.4356559691,0.044160000000000005,0.01288,0.046,2.37,0.31,2.3901882771
2020-04-14 04:30:00,2.43648,0.30064,2.4549580852,0.036480000000000005,0.01064,0.038,2.4,0.29,2.4174573419
2020-04-14 05:00:00,2.42016,0.31588000000000005,2.4406873212,0.02016,0.005880000000000001,0.021,2.4,0.31,2.4199380157
2020-04-14 05:30:00,2.41112,0.32616,2.4330803521,0.021120000000000003,0.0061600000000000005,0.022,2.39,0.32,2.4113274353
2020-04-14 06:00:00,2.45384,0.31112,2.4734846674,0.0038400000000000005,0.0011200000000000001,0.004,2.45,0.31,2.4695343691
2020-04-14 06:30:00,2.69576,0.35168000000000005,2.7186027293,0.00576,0.00168,0.006,2.69,0.35000000000000003,2.7126739576
2020-04-14 07:00:00,2.80824,0.35532,2.8306296473,0.018240000000000003,0.00532,0.019,2.79,0.35000000000000003,2.8118677067
2020-04-14 07:30:00,2.8784,0.3612,2.9009743191,0.038400000000000004,0.0112,0.04,2.84,0.35000000000000003,2.8614856281
2020-04-14 08:00:00,2.84936,0.40148000000000006,2.8775056212,0.039360000000000006,0.01148,0.041,2.81,0.39,2.8369349658000003
2020-04-14 08:30:00,2.9876,0.3468,3.0076608851,0.057600000000000005,0.016800000000000002,0.06,2.93,0.33,2.948525055
2020-04-14 09:00:00,3.11888,0.40884000000000004,3.1455623663,0.09888000000000001,0.02884,0.10300000000000001,3.02,0.38,3.0438133977
2020-04-14 09:30:00,3.11384,0.44612,3.1456354843,0.12384,0.036120000000000006,0.129,2.99,0.41000000000000003,3.0179794565
2020-04-14 10:00:00,3.15616,0.48388000000000003,3.1930370809,0.11616000000000001,0.03388,0.121,3.04,0.45,3.0731254449
2020-04-14 10:30:00,3.2848,0.4464,3.314993816,0.12480000000000001,0.0364,0.13,3.16,0.41000000000000003,3.186487094
2020-04-14 11:00:00,3.23344,0.50892,3.2732451482,0.13344,0.03892,0.139,3.1,0.47000000000000003,3.1354266057
2020-04-14 11:30:00,3.20208,0.50144,3.2411045031,0.14208,0.041440000000000005,0.148,3.06,0.46,3.0943820062
2020-04-14 12:00:00,3.1984,0.5162,3.2397878017,0.1584,0.046200000000000005,0.165,3.04,0.47000000000000003,3.0761176831
2020-04-14 12:30:00,3.18224,0.52732,3.2256344802,0.16224000000000002,0.04732,0.169,3.02,0.48,3.0579077815
2020-04-14 13:00:00,2.81896,0.46928000000000003,2.8577542232,0.16896000000000003,0.049280000000000004,0.176,2.65,0.42,2.6830765923
2020-04-14 13:30:00,2.69416,0.45788000000000006,2.7327920155000003,0.16416,0.047880000000000006,0.171,2.5300000000000002,0.41000000000000003,2.5630060476
2020-04-14 14:00:00,2.68224,0.41732,2.7145105268,0.16224000000000002,0.04732,0.169,2.52,0.37,2.5470178641
2020-04-14 14:30:00,2.72936,0.44648000000000004,2.765637431,0.15936,0.04648,0.166,2.5700000000000003,0.4,2.600942137
2020-04-14 15:00:00,2.6836,0.4848,2.7270386869000003,0.15360000000000001,0.0448,0.16,2.5300000000000002,0.44,2.5679758566
2020-04-14 15:30:00,2.57688,0.37284,2.6037127721999997,0.14688,0.04284,0.153,2.43,0.33,2.4523050381
2020-04-14 16:00:00,2.56632,0.32976000000000005,2.587419564,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.43,0.29,2.4472433471
2020-04-14 16:30:00,2.59384,0.22612000000000002,2.6036774378,0.12384,0.036120000000000006,0.129,2.47,0.19,2.477296914
2020-04-14 17:00:00,2.80464,0.16052000000000002,2.8092298233,0.10464000000000001,0.030520000000000002,0.109,2.7,0.13,2.7031278179
2020-04-14 17:30:00,3.0564,0.1552,3.0603378898,0.0864,0.0252,0.09,2.9699999999999998,0.13,2.9728437564
2020-04-14 18:00:00,3.30104,0.13072,3.3036272187,0.07104,0.020720000000000002,0.074,3.23,0.11,3.2318725222
2020-04-14 18:30:00,3.50992,0.25456,3.5191389856,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.46,0.24,3.4683137113
2020-04-14 19:00:00,3.49976,0.32868,3.5151601102,0.02976,0.00868,0.031,3.47,0.32,3.4847238054
2020-04-14 19:30:00,3.52344,0.48392,3.556516273,0.01344,0.003920000000000001,0.014,3.51,0.48,3.5426684858
2020-04-14 20:00:00,3.30288,0.38084,3.3247639615,0.00288,0.00084,0.003,3.3,0.38,3.3218067373
2020-04-14 20:30:00,3.27,0.28,3.2819658743,0.0,0.0,0.0,3.27,0.28,3.2819658743
2020-04-14 21:00:00,3.27192,0.31056,3.2866256252,0.0019200000000000003,0.0005600000000000001,0.002,3.27,0.31,3.284661322
2020-04-14 21:30:00,3.2396,0.3528,3.2587537495,0.009600000000000001,0.0028,0.01,3.23,0.35000000000000003,3.2489075087
2020-04-14 22:00:00,3.00768,0.29224,3.0218443375,0.007680000000000001,0.0022400000000000002,0.008,3.0,0.29,3.0139840743
2020-04-14 22:30:00,2.84112,0.26616,2.853559882,0.021120000000000003,0.0061600000000000005,0.022,2.8200000000000003,0.26,2.8319604517
2020-04-14 23:00:00,2.57088,0.19484,2.5782526253,0.05088,0.01484,0.053,2.52,0.18,2.5264203926
2020-04-14 23:30:00,2.31008,0.23044,2.3215452182,0.07008,0.020440000000000003,0.073,2.24,0.21,2.2498222152
2020-04-15 00:00:00,2.23992,0.23456000000000002,2.2521678445,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.19,0.22,2.2010224897
2020-04-15 00:30:00,2.24072,0.30396,2.2612425345,0.15072000000000002,0.043960000000000006,0.157,2.09,0.26,2.1061101586
2020-04-15 01:00:00,2.2192,0.2806,2.2368694642,0.13920000000000002,0.040600000000000004,0.145,2.08,0.24,2.0938003725
2020-04-15 01:30:00,2.4292,0.3306,2.4515931555,0.13920000000000002,0.040600000000000004,0.145,2.29,0.29,2.3082894099
2020-04-15 02:00:00,2.69288,0.38584,2.7203814438,0.12288000000000002,0.035840000000000004,0.128,2.5700000000000003,0.35000000000000003,2.5937231926
2020-04-15 02:30:00,2.67512,0.41316,2.7068373058,0.04512,0.013160000000000002,0.047,2.63,0.4,2.6602443497
2020-04-15 03:00:00,2.65488,0.42184000000000005,2.6881846662999997,0.07488,0.021840000000000002,0.078,2.58,0.4,2.6108236248
2020-04-15 03:30:00,2.62216,0.40688,2.6535399752,0.09216,0.02688,0.096,2.5300000000000002,0.38,2.5583783927
2020-04-15 04:00:00,2.48976,0.32868,2.5113612643,0.02976,0.00868,0.031,2.46,0.32,2.4807257003
2020-04-15 04:30:00,2.53648,0.28064,2.5519579934000003,0.036480000000000005,0.01064,0.038,2.5,0.27,2.5145377309
2020-04-15 05:00:00,2.4620800000000003,0.24644000000000002,2.4743828726,0.022080000000000002,0.00644,0.023,2.44,0.24,2.4517748673
2020-04-15 05:30:00,2.44624,0.25932,2.4599465441,0.06624000000000001,0.01932,0.069,2.38,0.24,2.3920702331
2020-04-15 06:00:00,2.26448,0.05464,2.2651391127,0.08448000000000001,0.024640000000000002,0.088,2.18,0.03,2.1802064122
2020-04-15 06:30:00,2.39024,0.08632000000000001,2.391798152,0.09024,0.026320000000000003,0.094,2.3,0.06,2.3007824756
2020-04-15 07:00:00,3.3036,0.1998,3.3096363849,0.033600000000000005,0.0098,0.035,3.27,0.19,3.2755152266
2020-04-15 07:30:00,2.67336,0.058480000000000004,2.6739995512,0.06336,0.01848,0.066,2.61,0.04,2.6103064954
2020-04-15 08:00:00,2.6828000000000003,0.1754,2.688527664,0.0528,0.0154,0.055,2.63,0.16,2.6348624253
2020-04-15 08:30:00,2.68552,0.17036,2.6909180961,0.03552,0.010360000000000001,0.037,2.65,0.16,2.6548257947
2020-04-15 09:00:00,3.19664,0.26652000000000003,3.2077313167,0.05664,0.01652,0.059000000000000004,3.14,0.25,3.1499365073
2020-04-15 09:30:00,2.82064,0.15352000000000002,2.8248147550000002,0.08064,0.023520000000000003,0.084,2.74,0.13,2.743082208
2020-04-15 10:00:00,3.18888,0.38884,3.2124993696,0.09888000000000001,0.02884,0.10300000000000001,3.09,0.36,3.1109001913
2020-04-15 10:30:00,2.57328,0.29304,2.5899116587,0.11328,0.03304,0.11800000000000001,2.46,0.26,2.4737016797
2020-04-15 11:00:00,3.14672,0.33696000000000004,3.1647099077,0.12672,0.03696,0.132,3.02,0.30000000000000004,3.0348640826
2020-04-15 11:30:00,2.63728,0.26004000000000005,2.6500691689,0.13728,0.040040000000000006,0.14300000000000002,2.5,0.22,2.5096613317000003
2020-04-15 12:00:00,2.37208,0.16144,2.3775673282,0.14208,0.041440000000000005,0.148,2.23,0.12,2.2332263656
2020-04-15 12:30:00,2.43112,0.16116000000000003,2.4364558276,0.14112000000000002,0.04116,0.147,2.29,0.12,2.2931419494
2020-04-15 13:00:00,2.5197599999999998,0.16368000000000002,2.5250706129,0.14976,0.043680000000000004,0.156,2.37,0.12,2.3730360301
2020-04-15 13:30:00,2.4488,0.2434,2.4608667172,0.14880000000000002,0.0434,0.155,2.3,0.2,2.3086792761
2020-04-15 14:00:00,2.47688,0.32284,2.4978310992,0.14688,0.04284,0.153,2.33,0.28,2.3467637291
2020-04-15 14:30:00,2.53704,0.33872,2.5595513669,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.37,0.29,2.387676695
2020-04-15 15:00:00,2.49336,0.31348000000000004,2.5129890170999998,0.18336000000000002,0.05348000000000001,0.191,2.31,0.26,2.3245859846
2020-04-15 15:30:00,2.37224,0.31732000000000005,2.3933688808999998,0.16224000000000002,0.04732,0.169,2.21,0.27,2.2264321234
2020-04-15 16:00:00,2.32784,0.26312,2.3426632707,0.14784,0.043120000000000006,0.154,2.18,0.22,2.1910727966
2020-04-15 16:30:00,2.31536,0.28948,2.3333860804,0.13536,0.03948,0.14100000000000001,2.18,0.25,2.1942880394
2020-04-15 17:00:00,2.46576,0.11668,2.4685191107,0.12576,0.036680000000000004,0.131,2.34,0.08,2.341367122
2020-04-15 17:30:00,2.77232,0.08276,2.7735550112,0.11232,0.032760000000000004,0.117,2.66,0.05,2.6604698833000002
2020-04-15 18:00:00,2.97792,0.30856,2.9938631899,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.88,0.28,2.8935790986
2020-04-15 18:30:00,3.3879200000000003,0.37856,3.4090041948,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.29,0.35000000000000003,3.3085646435
2020-04-15 19:00:00,3.56928,0.5460400000000001,3.6108059211,0.08928000000000001,0.02604,0.093,3.48,0.52,3.5186360994
2020-04-15 19:30:00,3.42512,0.5531600000000001,3.4695003963,0.04512,0.013160000000000002,0.047,3.38,0.54,3.4228642976
2020-04-15 20:00:00,3.25296,0.48128000000000004,3.2883702955,0.07296000000000001,0.02128,0.076,3.18,0.46,3.2130981933
2020-04-15 20:30:00,3.3256,0.4708,3.3587598902,0.1056,0.0308,0.11,3.22,0.44,3.249923076
2020-04-15 21:00:00,3.2923999999999998,0.5432,3.3369093485,0.1824,0.053200000000000004,0.19,3.11,0.49,3.1483646549
2020-04-15 21:30:00,3.4292,0.5056,3.4662723494,0.2592,0.0756,0.27,3.17,0.43,3.1990311033
2020-04-15 22:00:00,2.98864,0.42752,3.019063166,0.12864,0.037520000000000005,0.134,2.86,0.39,2.8864684305
2020-04-15 22:30:00,2.84528,0.42404000000000003,2.8767043991000003,0.18528000000000003,0.054040000000000005,0.193,2.66,0.37,2.6856098004
2020-04-15 23:00:00,2.56608,0.39844,2.5968290279,0.16608,0.048440000000000004,0.17300000000000001,2.4,0.35000000000000003,2.4253865671
2020-04-15 23:30:00,2.44736,0.42048,2.4832185566,0.20736000000000002,0.060480000000000006,0.216,2.24,0.36,2.268744146
2020-04-16 00:00:00,2.23416,0.37788000000000005,2.2658914802,0.16416,0.047880000000000006,0.171,2.07,0.33,2.0961393083
2020-04-16 00:30:00,2.14592,0.35256000000000004,2.1746887593,0.14592000000000002,0.04256,0.152,2.0,0.31,2.0238824077
2020-04-16 01:00:00,2.15952,0.32236000000000004,2.1834474118,0.17952,0.052360000000000004,0.187,1.98,0.27,1.998324298
2020-04-16 01:30:00,2.34096,0.37528000000000006,2.3708498054,0.12096000000000001,0.035280000000000006,0.126,2.22,0.34,2.2458851262
2020-04-16 02:00:00,2.41416,0.34288,2.4383878281,0.044160000000000005,0.01288,0.046,2.37,0.33,2.3928643923
2020-04-16 02:30:00,2.4624,0.37820000000000004,2.4912745734,0.062400000000000004,0.0182,0.065,2.4,0.36,2.4268498099
2020-04-16 03:00:00,2.3792,0.3556,2.4056275688,0.019200000000000002,0.0056,0.02,2.36,0.35000000000000003,2.3858122307
2020-04-16 03:30:00,2.29016,0.34588,2.3161316457,0.02016,0.005880000000000001,0.021,2.27,0.34,2.2953213283
2020-04-16 04:00:00,2.35184,0.32512,2.3742060568,0.051840000000000004,0.015120000000000001,0.054,2.3,0.31,2.3207972768
2020-04-16 04:30:00,2.40816,0.32988,2.4306491725,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.34,0.31,2.3604448733
2020-04-16 05:00:00,2.28072,0.32896000000000003,2.3043216789,0.030720000000000004,0.008960000000000001,0.032,2.25,0.32,2.2726416348000003
2020-04-16 05:30:00,2.28608,0.32344,2.3088471582,0.04608,0.01344,0.048,2.24,0.31,2.2613491548
2020-04-16 06:00:00,2.05488,0.03184,2.0551266628000002,0.07488,0.021840000000000002,0.078,1.98,0.01,1.9800252524
2020-04-16 06:30:00,2.33168,0.04424,2.3320996548,0.15168,0.04424,0.158,2.18,0.0,2.18
2020-04-16 07:00:00,2.6636,0.10980000000000001,2.6658621495,0.2736,0.07980000000000001,0.28500000000000003,2.39,0.03,2.3901882771
2020-04-16 07:30:00,2.8,0.13,2.8030162326,0.24,0.07,0.25,2.56,0.06,2.5607030285
2020-04-16 08:00:00,2.8812800000000003,0.12704000000000001,2.8840793332,0.16128,0.047040000000000005,0.168,2.7199999999999998,0.08,2.7211762163
2020-04-16 08:30:00,2.80608,0.22844000000000003,2.8153631736999998,0.16608,0.048440000000000004,0.17300000000000001,2.64,0.18,2.6461292485
2020-04-16 09:00:00,2.81128,0.31704000000000004,2.8291004931,0.16128,0.047040000000000005,0.168,2.65,0.27,2.6637192044
2020-04-16 09:30:00,2.84056,0.33808000000000005,2.8606081871,0.13056,0.03808,0.136,2.71,0.30000000000000004,2.7265546024000002
2020-04-16 10:00:00,2.81632,0.36976000000000003,2.8404895353,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.68,0.33,2.70024073
