Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-04-16 10:30:00,2.9488000000000003,0.34340000000000004,2.968727842,0.14880000000000002,0.0434,0.155,2.8,0.30000000000000004,2.8160255681
2020-04-16 11:00:00,2.80152,0.36836,2.8256332742,0.13152,0.038360000000000005,0.137,2.67,0.33,2.6903159666
2020-04-16 11:30:00,2.67416,0.38788000000000006,2.7021440746,0.16416,0.047880000000000006,0.171,2.51,0.34,2.5329232124
2020-04-16 12:00:00,2.46632,0.37476000000000004,2.4946301129,0.25632000000000005,0.07476000000000001,0.267,2.21,0.30000000000000004,2.2302690421
2020-04-16 12:30:00,2.45576,0.42168000000000005,2.4917004635,0.24576000000000003,0.07168000000000001,0.256,2.21,0.35000000000000003,2.2375432957
2020-04-16 13:00:00,2.7462400000000002,0.40932,2.7765764891,0.30624,0.08932000000000001,0.319,2.44,0.32,2.4608941464000003
2020-04-16 13:30:00,2.95024,0.41632,2.979469483,0.33024000000000003,0.09632,0.34400000000000003,2.62,0.32,2.6394696437
2020-04-16 14:00:00,2.55952,0.37736000000000003,2.5871882807,0.29952,0.08736000000000001,0.312,2.26,0.29,2.278530228
2020-04-16 14:30:00,2.36536,0.36448,2.3932767496,0.25536000000000003,0.07448,0.266,2.11,0.29,2.1298356744
2020-04-16 15:00:00,2.32792,0.35356000000000004,2.3546159347,0.21792000000000003,0.06356,0.227,2.11,0.29,2.1298356744
2020-04-16 15:30:00,2.33896,0.32928,2.362024386,0.16896000000000003,0.049280000000000004,0.176,2.17,0.28,2.1879899451
2020-04-16 16:00:00,2.42456,0.34508000000000005,2.4489939567,0.15456,0.04508,0.161,2.27,0.30000000000000004,2.2897379763
2020-04-16 16:30:00,2.51384,0.28612000000000004,2.5300703943,0.12384,0.036120000000000006,0.129,2.39,0.25,2.4030397417
2020-04-16 17:00:00,2.69136,0.21248000000000003,2.6997345055,0.11136000000000001,0.03248,0.116,2.58,0.18,2.5862714475
2020-04-16 17:30:00,3.0504,0.1822,3.0558365467,0.11040000000000001,0.0322,0.115,2.94,0.15,2.9438240437000003
2020-04-16 18:00:00,3.40672,0.33696000000000004,3.4233438624,0.12672,0.03696,0.132,3.2800000000000002,0.30000000000000004,3.2936909387
2020-04-16 18:30:00,3.52904,0.42472000000000004,3.5545056478,0.11904,0.03472,0.124,3.41,0.39,3.432229596
2020-04-16 19:00:00,3.42736,0.51548,3.4659077022,0.08736000000000001,0.025480000000000003,0.091,3.34,0.49,3.3757517680999998
2020-04-16 19:30:00,3.20912,0.5401600000000001,3.2542624356,0.06912,0.02016,0.07200000000000001,3.14,0.52,3.1827660926
2020-04-16 20:00:00,3.19136,0.5374800000000001,3.2363039721,0.23136,0.06748000000000001,0.241,2.96,0.47000000000000003,2.9970819141
2020-04-16 20:30:00,3.3436,0.5498000000000001,3.3885012911,0.2736,0.07980000000000001,0.28500000000000003,3.07,0.47000000000000003,3.1057688259
2020-04-16 21:00:00,3.16672,0.55196,3.21446347,0.24672000000000002,0.07196000000000001,0.257,2.92,0.48,2.9591890781
2020-04-16 21:30:00,2.9455999999999998,0.5758,3.0013505293,0.22560000000000002,0.0658,0.23500000000000001,2.7199999999999998,0.51,2.7673995013
2020-04-16 22:00:00,2.63944,0.5469200000000001,2.6955083009000003,0.22944,0.06692000000000001,0.23900000000000002,2.41,0.48,2.4573359559
2020-04-16 22:30:00,2.56216,0.45188000000000006,2.6017031728999997,0.45216000000000006,0.13188,0.47100000000000003,2.11,0.32,2.1341274564
2020-04-16 23:00:00,2.5292,0.6406000000000001,2.6090651583,0.6192000000000001,0.1806,0.645,1.9100000000000001,0.46,1.964611921
2020-04-16 23:30:00,2.31032,0.57176,2.3800184873,0.52032,0.15176,0.542,1.79,0.42,1.8386136081000002
2020-04-17 00:00:00,2.44664,0.59152,2.5171299529,0.65664,0.19152000000000002,0.684,1.79,0.4,1.8341483037000001
2020-04-17 00:30:00,2.6708,0.6394000000000001,2.7462711082,0.8208000000000001,0.2394,0.855,1.85,0.4,1.8927493230999999
2020-04-17 01:00:00,2.73776,0.66768,2.8180004258,0.91776,0.26768000000000003,0.9560000000000001,1.82,0.4,1.8634376834
2020-04-17 01:30:00,2.87968,0.62824,2.9474128316,0.91968,0.26824000000000003,0.9580000000000001,1.96,0.36,1.9927869931000002
2020-04-17 02:00:00,2.82632,0.6397600000000001,2.8978229069,0.8563200000000001,0.24976,0.892,1.97,0.39,2.0082330542
2020-04-17 02:30:00,2.69464,0.6055200000000001,2.7618362008,0.70464,0.20552,0.734,1.99,0.4,2.0298029461
2020-04-17 03:00:00,2.35176,0.48468000000000006,2.4011850824,0.46176000000000006,0.13468000000000002,0.481,1.8900000000000001,0.35000000000000003,1.9221342305
2020-04-17 03:30:00,2.31952,0.34236000000000005,2.3446499526,0.41952000000000006,0.12236000000000001,0.437,1.9,0.22,1.9126944346
2020-04-17 04:00:00,2.27,0.29,2.2884492566,0.48,0.14,0.5,1.79,0.15,1.7962739212
2020-04-17 04:30:00,2.06336,0.21848,2.0748946961,0.30336,0.08848,0.316,1.76,0.13,1.7647946056000001
2020-04-17 05:00:00,2.17392,0.17656000000000002,2.1810780821,0.43392000000000003,0.12656,0.452,1.74,0.05,1.7407182426
2020-04-17 05:30:00,2.18528,0.09904,2.1875231656,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.6400000000000001,-0.06,1.641097194
2020-04-17 06:00:00,2.13688,0.12284,2.1404078583,0.6268800000000001,0.18284,0.653,1.51,-0.06,1.5111915828
2020-04-17 06:30:00,2.5251200000000003,0.17816,2.5313972425999998,0.88512,0.25816,0.922,1.6400000000000001,-0.08,1.6419500601
2020-04-17 07:00:00,2.7256,0.2958,2.7416040925000003,0.9456,0.2758,0.985,1.78,0.02,1.780112356
2020-04-17 07:30:00,2.8888800000000003,0.31384,2.9058773546000003,0.93888,0.27384000000000003,0.978,1.9500000000000002,0.04,1.9504102133
2020-04-17 08:00:00,2.98408,0.38244000000000006,3.0084869619,0.93408,0.27244,0.973,2.05,0.11,2.0529490982
2020-04-17 08:30:00,2.67464,0.29552,2.6909164238,0.70464,0.20552,0.734,1.97,0.09,1.972054766
2020-04-17 09:00:00,2.90944,0.44692000000000004,2.9435656269,0.9494400000000001,0.27692,0.989,1.96,0.17,1.9673586353
2020-04-17 09:30:00,2.96336,0.44348000000000004,2.9963606258,0.90336,0.26348000000000005,0.9410000000000001,2.06,0.18,2.0678491241
2020-04-17 10:00:00,2.75256,0.47908000000000006,2.7939406221,0.92256,0.26908000000000004,0.961,1.83,0.21,1.842009772
2020-04-17 10:30:00,2.76408,0.52244,2.8130200497,0.93408,0.27244,0.973,1.83,0.25,1.8469975636
2020-04-17 11:00:00,2.61728,0.5550400000000001,2.6754857503,0.97728,0.28504,1.018,1.6400000000000001,0.27,1.6620770139
2020-04-17 11:30:00,2.60472,0.5309600000000001,2.6582860644,0.8947200000000001,0.26096,0.932,1.71,0.27,1.7311845656
2020-04-17 12:00:00,2.52848,0.41664,2.5625768281,0.7084800000000001,0.20664000000000002,0.738,1.82,0.21,1.832075326
2020-04-17 12:30:00,2.56176,0.33968000000000004,2.5841820369,0.58176,0.16968000000000003,0.606,1.98,0.17,1.9872845795
2020-04-17 13:00:00,2.73248,0.22364,2.7416166399,0.49248000000000003,0.14364000000000002,0.513,2.24,0.08,2.2414281162
2020-04-17 13:30:00,2.61688,0.25784,2.6295517489,0.50688,0.14784,0.528,2.11,0.11,2.112865353
2020-04-17 14:00:00,2.544,0.297,2.5612780013,0.504,0.147,0.525,2.04,0.15,2.045507272
2020-04-17 14:30:00,2.9832,0.43260000000000004,3.014402926,0.7632,0.22260000000000002,0.795,2.22,0.21,2.2299103121
2020-04-17 15:00:00,2.44464,0.27552000000000004,2.4601170704,0.46464000000000005,0.13552,0.484,1.98,0.14,1.9849433241
2020-04-17 15:30:00,2.29624,0.24932,2.3097356126,0.30624,0.08932000000000001,0.319,1.99,0.16,1.9964217991000002
2020-04-17 16:00:00,2.45928,0.14604,2.4636123478,0.32928,0.09604000000000001,0.343,2.13,0.05,2.1305867736
2020-04-17 16:30:00,2.65912,0.15016000000000002,2.6633563787,0.30912,0.09016,0.322,2.35,0.06,2.3507658327
2020-04-17 17:00:00,3.02336,0.21348000000000003,3.0308875598,0.42336,0.12348,0.441,2.6,0.09,2.601557226
2020-04-17 17:30:00,3.33048,0.20764000000000002,3.3369464185,0.5404800000000001,0.15764,0.5630000000000001,2.79,0.05,2.7904479927
2020-04-17 18:00:00,3.31528,0.24904,3.32462064,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.77,0.09,2.7714617082
2020-04-17 18:30:00,3.6004,0.5272,3.6387937562,0.7104,0.20720000000000002,0.74,2.89,0.32,2.9076622913
2020-04-17 19:00:00,3.624,0.447,3.6514634053,0.744,0.217,0.775,2.88,0.23,2.8891694308
2020-04-17 19:30:00,3.56392,0.47156000000000003,3.5949818637,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.77,0.24,2.7803776722
2020-04-17 20:00:00,3.26408,0.42244000000000004,3.2913027512,0.69408,0.20244,0.723,2.5700000000000003,0.22,2.5793991548
2020-04-17 20:30:00,3.47016,0.51088,3.5075645112,0.62016,0.18088,0.646,2.85,0.33,2.8690416518
2020-04-17 21:00:00,3.12664,0.5065200000000001,3.167402753,0.53664,0.15652000000000002,0.559,2.59,0.35000000000000003,2.6135416584
2020-04-17 21:30:00,3.35048,0.5076400000000001,3.3887187254,0.7804800000000001,0.22764,0.8130000000000001,2.5700000000000003,0.28,2.585207922
2020-04-17 22:00:00,3.27576,0.5716800000000001,3.3252701544,0.7257600000000001,0.21168,0.756,2.55,0.36,2.5752863918
2020-04-17 22:30:00,2.69144,0.5379200000000001,2.7446688689,0.54144,0.15792,0.5640000000000001,2.15,0.38,2.1833231552
2020-04-17 23:00:00,2.68584,0.53712,2.7390207009000003,0.6758400000000001,0.19712000000000002,0.704,2.01,0.34,2.0385534087
2020-04-17 23:30:00,2.27832,0.27576,2.2949478425,0.56832,0.16576000000000002,0.592,1.71,0.11,1.7135343592
2020-04-18 00:00:00,1.9859200000000001,0.07756,1.9874339737,0.50592,0.14756000000000002,0.527,1.48,-0.07,1.4816544806
2020-04-18 00:30:00,2.06344,0.12392000000000002,2.0671576621,0.7334400000000001,0.21392000000000003,0.764,1.33,-0.09,1.3330416348
2020-04-18 01:00:00,1.8509600000000002,0.050280000000000005,1.8516427841,0.48096000000000005,0.14028000000000002,0.501,1.37,-0.09,1.3729530218
2020-04-18 01:30:00,1.90168,0.014240000000000001,1.9017333146,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.51,-0.1,1.5133076356
2020-04-18 02:00:00,1.9877600000000002,0.01768,1.9878386252,0.43776000000000004,0.12768000000000002,0.456,1.55,-0.11,1.5538983236
2020-04-18 02:30:00,2.012,-0.014,2.0120487072,0.432,0.126,0.45,1.58,-0.14,1.5861904047
2020-04-18 03:00:00,2.06528,-0.04596,2.0657913254,0.42528000000000005,0.12404000000000001,0.443,1.6400000000000001,-0.17,1.6487874331999999
2020-04-18 03:30:00,1.8767200000000002,-0.08304,1.8785562541,0.36672000000000005,0.10696000000000001,0.382,1.51,-0.19,1.5219066988
2020-04-18 04:00:00,1.8679999999999999,-0.07100000000000001,1.8693488171000001,0.40800000000000003,0.11900000000000001,0.425,1.46,-0.19,1.4723111084
2020-04-18 04:30:00,2.01048,-0.07236000000000001,2.0117817476,0.5404800000000001,0.15764,0.5630000000000001,1.47,-0.23,1.4878844041
2020-04-18 05:00:00,1.7408000000000001,-0.0756,1.7424408168,0.46080000000000004,0.13440000000000002,0.48,1.28,-0.21,1.2971121771
2020-04-18 05:30:00,1.6857600000000001,-0.053320000000000006,1.6866030357000001,0.36576000000000003,0.10668000000000001,0.381,1.32,-0.16,1.3296616111000001
2020-04-18 06:00:00,1.6576,-0.0632,1.6588043887000001,0.29760000000000003,0.0868,0.31,1.3599999999999999,-0.15,1.3682470537
2020-04-18 06:30:00,1.8056800000000002,-0.07376,1.8071858787,0.29568,0.08624000000000001,0.308,1.51,-0.16,1.5184531603
2020-04-18 07:00:00,1.97024,-0.08868000000000001,1.9722347223,0.21024,0.061320000000000006,0.219,1.76,-0.15,1.76638048
2020-04-18 07:30:00,2.3028,-0.0346,2.3030599211,0.2928,0.0854,0.305,2.01,-0.12,2.0135789033
2020-04-18 08:00:00,2.39352,0.00936,2.3935383013,0.20352,0.05936,0.212,2.19,-0.05,2.1905707019
2020-04-18 08:30:00,2.64488,-0.06316000000000001,2.6456340260999998,0.19488000000000003,0.05684,0.203,2.45,-0.12,2.4529370151
2020-04-18 09:00:00,2.76696,0.028280000000000003,2.7671045156,0.33696000000000004,0.09828,0.35100000000000003,2.43,-0.07,2.4310080214
2020-04-18 09:30:00,2.9048800000000004,0.08184000000000001,2.906032622,0.31488000000000005,0.09184,0.328,2.59,-0.01,2.5900193049
2020-04-18 10:00:00,2.91888,0.06384000000000001,2.9195780517000003,0.21888000000000002,0.06384000000000001,0.228,2.7,0.0,2.7
2020-04-18 10:30:00,3.08536,0.12448000000000001,3.087870075,0.25536000000000003,0.07448,0.266,2.83,0.05,2.8304416616
2020-04-18 11:00:00,2.8096,0.11280000000000001,2.8118634391,0.24960000000000002,0.0728,0.26,2.56,0.04,2.5603124809
2020-04-18 11:30:00,2.67384,0.07612000000000001,2.6749232886,0.12384,0.036120000000000006,0.129,2.55,0.04,2.5503137062
2020-04-18 12:00:00,2.72816,0.06488000000000001,2.7289313659000003,0.18816000000000002,0.054880000000000005,0.196,2.54,0.01,2.540019685
2020-04-18 12:30:00,2.7872,0.08460000000000001,2.7884836380999998,0.1872,0.0546,0.195,2.6,0.03,2.6001730712
2020-04-18 13:00:00,2.86184,0.08012000000000001,2.8629612991,0.17184000000000002,0.050120000000000005,0.179,2.69,0.03,2.690167281
2020-04-18 13:30:00,2.80928,0.02604,2.8094006834,0.08928000000000001,0.02604,0.093,2.7199999999999998,0.0,2.7199999999999998
2020-04-18 14:00:00,2.82744,0.010920000000000001,2.8274610873,0.03744,0.010920000000000001,0.039,2.79,0.0,2.79
2020-04-18 14:30:00,2.91304,0.02672,2.9131625427000003,0.02304,0.00672,0.024,2.89,0.02,2.8900692033
2020-04-18 15:00:00,2.91744,0.030920000000000003,2.9176038456,0.03744,0.010920000000000001,0.039,2.88,0.02,2.8800694436
2020-04-18 15:30:00,2.83048,0.03764,2.8307302591,0.060480000000000006,0.017640000000000003,0.063,2.77,0.02,2.7700722012
2020-04-18 16:00:00,2.71552,0.010360000000000001,2.7155397622,0.03552,0.010360000000000001,0.037,2.68,0.0,2.68
2020-04-18 16:30:00,2.86264,0.00952,2.8626558298,0.03264,0.00952,0.034,2.83,0.0,2.83
2020-04-18 17:00:00,3.04648,-0.02936,3.046621473,0.036480000000000005,0.01064,0.038,3.01,-0.04,3.010265769
2020-04-18 17:30:00,3.16664,-0.02348,3.1667270485,0.05664,0.01652,0.059000000000000004,3.11,-0.04,3.1102572241
2020-04-18 18:00:00,3.3476,0.016800000000000002,3.3476421553,0.057600000000000005,0.016800000000000002,0.06,3.29,0.0,3.29
2020-04-18 18:30:00,3.46944,0.05192,3.4698284684000003,0.10944000000000001,0.031920000000000004,0.114,3.36,0.02,3.3600595233
2020-04-18 19:00:00,3.45112,0.031160000000000004,3.4512606681999998,0.14112000000000002,0.04116,0.147,3.31,-0.01,3.3100151057
2020-04-18 19:30:00,3.24784,0.033120000000000004,3.2480088670000002,0.14784,0.043120000000000006,0.154,3.1,-0.01,3.100016129
2020-04-18 20:00:00,3.03696,-0.07672000000000001,3.0379288998,0.21696000000000001,0.06328,0.226,2.8200000000000003,-0.14,2.8234730387
2020-04-18 20:30:00,3.10912,0.04016,3.1093793593,0.30912,0.09016,0.322,2.8,-0.05,2.800446393
2020-04-18 21:00:00,3.01296,0.08128,3.0140561375,0.31296,0.09128000000000001,0.326,2.7,-0.01,2.7000185185000003
2020-04-18 21:30:00,2.96744,0.09092,2.9688325315,0.27744,0.08092,0.289,2.69,0.01,2.6900185873
2020-04-18 22:00:00,2.80912,-0.02484,2.8092298233,0.18912,0.05516000000000001,0.197,2.62,-0.08,2.6212210895
2020-04-18 22:30:00,2.51528,-0.18096,2.5217811166,0.06528,0.01904,0.068,2.45,-0.2,2.4581497107
2020-04-18 23:00:00,2.19824,-0.21468,2.2086979422,0.018240000000000003,0.00532,0.019,2.18,-0.22,2.1910727966
2020-04-18 23:30:00,1.9970400000000001,-0.26628,2.0147143222,0.047040000000000005,0.013720000000000001,0.049,1.9500000000000002,-0.28,1.97
2020-04-19 00:00:00,1.88816,-0.23012000000000002,1.9021312783000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.82,-0.25,1.8370900903
2020-04-19 00:30:00,1.79832,-0.24424,1.8148300196,0.08832000000000001,0.02576,0.092,1.71,-0.27,1.7311845656
2020-04-19 01:00:00,1.67992,-0.26544,1.7007614764999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.63,-0.28,1.6538742395
2020-04-19 01:30:00,2.0144,-0.26080000000000003,2.0312124458,0.13440000000000002,0.0392,0.14,1.88,-0.30000000000000004,1.9037857022
2020-04-19 02:00:00,2.19448,-0.25036,2.2087151469,0.20448000000000002,0.059640000000000006,0.213,1.99,-0.31,2.014000993
2020-04-19 02:30:00,2.15584,-0.19288000000000002,2.1644511545,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.96,-0.25,1.975879551
2020-04-19 03:00:00,2.06208,-0.21856,2.0736302467,0.14208,0.041440000000000005,0.148,1.92,-0.26,1.9375241934
2020-04-19 03:30:00,1.95424,-0.25668,1.9710247589,0.11424000000000001,0.03332,0.11900000000000001,1.8399999999999999,-0.29,1.8627130751
2020-04-19 04:00:00,1.94904,-0.23528000000000002,1.9631896495,0.11904,0.03472,0.124,1.83,-0.27,1.8498108011
2020-04-19 04:30:00,2.03952,-0.18764000000000003,2.0481334429,0.17952,0.052360000000000004,0.187,1.8599999999999999,-0.24,1.8754199530000002
2020-04-19 05:00:00,1.7436,-0.1802,1.7528870471,0.033600000000000005,0.0098,0.035,1.71,-0.19,1.7205231762
2020-04-19 05:30:00,1.86792,-0.14144,1.8732673061,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.77,-0.17,1.7781451009
2020-04-19 06:00:00,1.75624,-0.13068000000000002,1.7610951706,0.06624000000000001,0.01932,0.069,1.69,-0.15,1.6966437457999999
2020-04-19 06:30:00,1.7424,-0.11180000000000001,1.7459831042,0.062400000000000004,0.0182,0.065,1.6800000000000002,-0.13,1.685022255
2020-04-19 07:00:00,1.88104,-0.13928000000000001,1.886189386,0.07104,0.020720000000000002,0.074,1.81,-0.16,1.8170580618
2020-04-19 07:30:00,2.19512,-0.16184,2.2010779177,0.16512000000000002,0.04816,0.17200000000000001,2.03,-0.21,2.0408331632
2020-04-19 08:00:00,2.34896,-0.16072,2.3544519532,0.16896000000000003,0.049280000000000004,0.176,2.18,-0.21,2.1900913223
2020-04-19 08:30:00,2.33744,-0.18408000000000002,2.3446772059,0.15744000000000002,0.04592,0.164,2.18,-0.23,2.1920994503
2020-04-19 09:00:00,2.32096,-0.20472,2.3299711586000003,0.12096000000000001,0.035280000000000006,0.126,2.2,-0.24,2.213052191
2020-04-19 09:30:00,2.28384,-0.16388000000000003,2.2897121653,0.12384,0.036120000000000006,0.129,2.16,-0.2,2.1692394981
2020-04-19 10:00:00,2.5308,-0.07060000000000001,2.5317845485,0.3408,0.0994,0.355,2.19,-0.17,2.1965882636
2020-04-19 10:30:00,2.50456,0.055080000000000004,2.5051655833,0.39456,0.11508000000000002,0.41100000000000003,2.11,-0.06,2.1108529082
2020-04-19 11:00:00,2.22336,0.04848,2.2238884864,0.30336,0.08848,0.316,1.92,-0.04,1.9204166215
2020-04-19 11:30:00,2.22312,0.12216,2.226473804,0.45312,0.13216,0.47200000000000003,1.77,-0.01,1.7700282484
2020-04-19 12:00:00,2.40816,0.16988,2.4141445276,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.8599999999999999,0.01,1.8600268815
2020-04-19 12:30:00,2.52136,0.19248,2.5286962648999998,0.59136,0.17248000000000002,0.616,1.9300000000000002,0.02,1.9301036242
2020-04-19 13:00:00,2.62648,0.20564000000000002,2.6345179825000002,0.63648,0.18564000000000003,0.663,1.99,0.02,1.9901005
2020-04-19 13:30:00,2.4878400000000003,0.17812000000000003,2.494208211,0.5078400000000001,0.14812,0.529,1.98,0.03,1.9802272597
2020-04-19 14:00:00,2.3496,0.1428,2.3539354282,0.48960000000000004,0.1428,0.51,1.8599999999999999,0.0,1.8599999999999999
2020-04-19 14:30:00,2.25304,0.13672,2.2571844408,0.50304,0.14672000000000002,0.524,1.75,-0.01,1.7500285712
2020-04-19 15:00:00,2.23016,0.16588000000000003,2.2363205942,0.50016,0.14588,0.521,1.73,0.02,1.7301156031
2020-04-19 15:30:00,2.35496,0.15728,2.3602062622,0.5049600000000001,0.14728000000000002,0.526,1.85,0.01,1.8500270268
2020-04-19 16:00:00,2.29728,0.12504,2.3006804211,0.49728000000000006,0.14504,0.518,1.8,-0.02,1.8001111077
2020-04-19 16:30:00,2.48952,0.15236000000000002,2.4941779006,0.6595200000000001,0.19236,0.687,1.83,-0.04,1.8304371063
2020-04-19 17:00:00,2.5976,0.1718,2.6032750527,0.6576000000000001,0.1918,0.685,1.94,-0.02,1.94010309
2020-04-19 17:30:00,2.95392,0.17656000000000002,2.9591919167,0.6739200000000001,0.19656,0.7020000000000001,2.2800000000000002,-0.02,2.2800877176
2020-04-19 18:00:00,3.04576,0.12668000000000001,3.0483933145,0.6057600000000001,0.17668,0.631,2.44,-0.05,2.4405122413
2020-04-19 18:30:00,3.0572,0.19460000000000002,3.0633871776,0.6672,0.19460000000000002,0.6950000000000001,2.39,0.0,2.39
2020-04-19 19:00:00,2.95752,0.15636,2.9616503845,0.70752,0.20636000000000002,0.737,2.25,-0.05,2.250555487
2020-04-19 19:30:00,3.05048,0.19764,3.0568758235,0.7804800000000001,0.22764,0.8130000000000001,2.27,-0.03,2.2701982292
2020-04-19 20:00:00,3.0056,0.1558,3.00963536,0.7056,0.2058,0.735,2.3,-0.05,2.3005434141
2020-04-19 20:30:00,3.15256,0.11908,3.1548081717,0.6825600000000001,0.19908,0.711,2.47,-0.08,2.471295207
2020-04-19 21:00:00,3.07032,0.07176,3.0711584785,0.52032,0.15176,0.542,2.55,-0.08,2.5512545933
2020-04-19 21:30:00,3.05928,0.09604000000000001,3.060787121,0.56928,0.16604000000000002,0.593,2.49,-0.07,2.4909837414
2020-04-19 22:00:00,2.82592,0.05756000000000001,2.8265061472,0.50592,0.14756000000000002,0.527,2.32,-0.09,2.3217450334
2020-04-19 22:30:00,2.67768,0.012240000000000001,2.6777079751,0.48768000000000006,0.14224,0.508,2.19,-0.13,2.1938550545
2020-04-19 23:00:00,2.36768,-0.06276000000000001,2.3685116424,0.36768,0.10724,0.383,2.0,-0.17,2.0072119968
2020-04-19 23:30:00,2.2132,-0.062400000000000004,2.2140794927,0.4032,0.11760000000000001,0.42,1.81,-0.18,1.8189282559
2020-04-20 00:00:00,2.14016,-0.01412,2.1402065788,0.50016,0.14588,0.521,1.6400000000000001,-0.16,1.6477863939000001
2020-04-20 00:30:00,1.88616,0.01888,1.8862544897,0.47616,0.13888,0.496,1.4100000000000001,-0.12,1.4150971698
2020-04-20 01:00:00,1.4248,0.021400000000000002,1.4249607012,0.4848,0.1414,0.505,0.9400000000000001,-0.12,0.9476286192000001
2020-04-20 01:30:00,1.62592,-0.027440000000000003,1.6261515305,0.38592000000000004,0.11256000000000001,0.402,1.24,-0.14,1.2478781992
2020-04-20 02:00:00,1.55424,-0.036680000000000004,1.5546727630000001,0.35424000000000005,0.10332000000000001,0.369,1.2,-0.14,1.2081390648
2020-04-20 02:30:00,1.6053600000000001,-0.010520000000000002,1.6053944687000001,0.37536,0.10948000000000001,0.391,1.23,-0.12,1.2358397954
2020-04-20 03:00:00,1.76184,-0.08488000000000001,1.7638834429,0.29184000000000004,0.08512,0.304,1.47,-0.17,1.4797972834
2020-04-20 03:30:00,2.0972,-0.055400000000000005,2.0979316004,0.4272,0.1246,0.445,1.67,-0.18,1.6796725871
2020-04-20 04:00:00,2.24576,-0.0033200000000000005,2.245762454,0.6057600000000001,0.17668,0.631,1.6400000000000001,-0.18,1.6498484779
2020-04-20 04:30:00,2.1204,-0.0728,2.1216493584,0.47040000000000004,0.13720000000000002,0.49,1.65,-0.21,1.6633099531000002
2020-04-20 05:00:00,2.10176,0.009680000000000001,2.1017822913,0.58176,0.16968000000000003,0.606,1.52,-0.16,1.528397854
2020-04-20 05:30:00,2.3288,0.0984,2.3308779462,0.7488,0.2184,0.78,1.58,-0.12,1.5845504094
2020-04-20 06:00:00,2.31176,0.03968,2.3121005168,0.58176,0.16968000000000003,0.606,1.73,-0.13,1.7348775173000002
2020-04-20 06:30:00,2.79304,0.11172000000000001,2.795273475,0.86304,0.25172,0.899,1.9300000000000002,-0.14,1.9350710581000001
2020-04-20 07:00:00,2.95144,0.16792,2.9562129829,0.78144,0.22792,0.8140000000000001,2.17,-0.06,2.1708293346
2020-04-20 07:30:00,3.07704,0.19372,3.0831319466,0.76704,0.22372000000000003,0.799,2.31,-0.03,2.310194797
2020-04-20 08:00:00,3.41304,0.43672000000000005,3.4408671,0.74304,0.21672000000000002,0.774,2.67,0.22,2.6790483385
2020-04-20 08:30:00,3.23432,0.32376000000000005,3.2504840255,0.66432,0.19376000000000002,0.6920000000000001,2.5700000000000003,0.13,2.5732858372000003
2020-04-20 09:00:00,3.5636,0.45980000000000004,3.5931408266,0.7536,0.21980000000000002,0.785,2.81,0.24,2.820230487
2020-04-20 09:30:00,3.23848,0.49664,3.2763400312,0.7084800000000001,0.20664000000000002,0.738,2.5300000000000002,0.29,2.5465663156
2020-04-20 10:00:00,2.78008,0.44044000000000005,2.8147526001000003,0.55008,0.16044,0.5730000000000001,2.23,0.28,2.2475097330000002
2020-04-20 10:30:00,2.59432,0.39376000000000005,2.6240318596,0.66432,0.19376000000000002,0.6920000000000001,1.9300000000000002,0.2,1.9403350226
2020-04-20 11:00:00,2.47192,0.38056,2.5010426625999997,0.72192,0.21056000000000002,0.752,1.75,0.17,1.7582377541
2020-04-20 11:30:00,2.44368,0.43524,2.4821373451,0.9436800000000001,0.27524000000000004,0.983,1.5,0.16,1.5085091979
2020-04-20 12:00:00,2.55368,0.5702400000000001,2.6165731788,1.06368,0.31024,1.108,1.49,0.26,1.5125144627
2020-04-20 12:30:00,2.5167200000000003,0.56696,2.5797913094,1.08672,0.31696,1.1320000000000001,1.43,0.25,1.4516886719
2020-04-20 13:00:00,2.6396800000000002,0.5932400000000001,2.7055210589,1.03968,0.30324,1.083,1.6,0.29,1.6260688792
2020-04-20 13:30:00,2.62808,0.7044400000000001,2.7208528442,1.07808,0.31444000000000005,1.123,1.55,0.39,1.5983116092
2020-04-20 14:00:00,2.3672,0.5796,2.4371237145,1.0272000000000001,0.29960000000000003,1.07,1.34,0.28,1.3689411967
2020-04-20 14:30:00,2.3924,0.5482,2.4544044084,1.0224,0.2982,1.065,1.37,0.25,1.3926234236
2020-04-20 15:00:00,2.45024,0.6163200000000001,2.5265641492,1.05024,0.30632000000000004,1.094,1.4,0.31,1.4339107364
2020-04-20 15:30:00,2.39336,0.57848,2.4622776448,1.02336,0.29848,1.066,1.37,0.28,1.3983204211
2020-04-20 16:00:00,2.36256,0.5040800000000001,2.4157372374,1.04256,0.30408,1.086,1.32,0.2,1.3350655415000001
2020-04-20 16:30:00,2.31176,0.42468000000000006,2.3504440857,0.94176,0.27468000000000004,0.981,1.37,0.15,1.3781872151
2020-04-20 17:00:00,2.6391999999999998,0.4156,2.671722291,0.9792000000000001,0.2856,1.02,1.6600000000000001,0.13,1.6650825805
2020-04-20 17:30:00,2.88432,0.43876000000000004,2.9175010197,1.02432,0.29876,1.067,1.8599999999999999,0.14,1.8652613758
2020-04-20 18:00:00,3.07536,0.41448,3.103164965,0.9753600000000001,0.28448,1.016,2.1,0.13,2.1040199619
2020-04-20 18:30:00,3.22872,0.57796,3.2800412497,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.31,0.31,2.3307080469
2020-04-20 19:00:00,3.5572,0.6546000000000001,3.6169286695,0.9072,0.2646,0.9450000000000001,2.65,0.39,2.6785443808
2020-04-20 19:30:00,3.48752,0.6913600000000001,3.5553866738,0.82752,0.24136000000000002,0.862,2.66,0.45,2.6977953962
2020-04-20 20:00:00,3.61752,0.7013600000000001,3.6848821962000002,0.82752,0.24136000000000002,0.862,2.79,0.46,2.8276668828
2020-04-20 20:30:00,3.39192,0.6005600000000001,3.4446761241,0.48192,0.14056000000000002,0.502,2.91,0.46,2.9461330588
2020-04-20 21:00:00,3.23744,0.63092,3.2983447061,0.51744,0.15092,0.539,2.7199999999999998,0.48,2.7620282403000003
2020-04-20 21:30:00,3.3268,0.7474000000000001,3.4097221294,0.6768000000000001,0.19740000000000002,0.705,2.65,0.55,2.7064737205
2020-04-20 22:00:00,3.05728,0.6800400000000001,3.1319986271,0.61728,0.18004,0.643,2.44,0.5,2.4907027121
2020-04-20 22:30:00,2.76416,0.5778800000000001,2.8239202892,0.40416,0.11788000000000001,0.421,2.36,0.46,2.4044126102
2020-04-20 23:00:00,2.5117599999999998,0.5546800000000001,2.5722768514,0.46176000000000006,0.13468000000000002,0.481,2.05,0.42,2.092582137
2020-04-20 23:30:00,2.30936,0.5614800000000001,2.3766369937,0.51936,0.15148,0.541,1.79,0.41000000000000003,1.8363550855000002
2020-04-21 00:00:00,2.09328,0.5380400000000001,2.1613209387,0.47328000000000003,0.13804000000000002,0.493,1.62,0.4,1.6686521507
2020-04-21 00:30:00,2.10856,0.56708,2.1834846004,0.53856,0.15708000000000003,0.561,1.57,0.41000000000000003,1.62265215
2020-04-21 01:00:00,2.05576,0.52168,2.1209194233,0.48576,0.14168,0.506,1.57,0.38,1.6153327831
2020-04-21 01:30:00,2.21808,0.46944,2.2672125617,0.47808000000000006,0.13944,0.498,1.74,0.33,1.7710166572000001
2020-04-21 02:00:00,2.36104,0.5407200000000001,2.4221659728000002,0.5510400000000001,0.16072,0.5740000000000001,1.81,0.38,1.8494593805
2020-04-21 02:30:00,2.54728,0.57004,2.6102837011,0.61728,0.18004,0.643,1.9300000000000002,0.39,1.9690099035
2020-04-21 03:00:00,2.4464,0.5352,2.5042587726,0.5664,0.1652,0.59,1.88,0.37,1.9160636733
2020-04-21 03:30:00,2.356,0.5680000000000001,2.4235015989,0.5760000000000001,0.168,0.6000000000000001,1.78,0.4,1.8243903091
2020-04-21 04:00:00,2.43824,0.57032,2.5040525554,0.61824,0.18032,0.644,1.82,0.39,1.8613167382
2020-04-21 04:30:00,2.40144,0.58292,2.471175793,0.66144,0.19292,0.6890000000000001,1.74,0.39,1.7831713322
2020-04-21 05:00:00,2.30728,0.42504000000000003,2.346103152,0.73728,0.21504,0.768,1.57,0.21,1.5839823230999999
2020-04-21 05:30:00,2.26872,0.19796000000000002,2.2773402469,0.6787200000000001,0.19796000000000002,0.707,1.5899999999999999,0.0,1.5899999999999999
2020-04-21 06:00:00,2.08096,0.15528,2.0867454085,0.60096,0.17528000000000002,0.626,1.48,-0.02,1.480135129
2020-04-21 06:30:00,2.25576,0.21668,2.2661428463,0.6057600000000001,0.17668,0.631,1.65,0.04,1.6504847773
2020-04-21 07:00:00,2.36792,0.18856,2.3754157531,0.5779200000000001,0.16856000000000002,0.602,1.79,0.02,1.7901117283999999
2020-04-21 07:30:00,2.61408,0.21744000000000002,2.6231077751000003,0.57408,0.16744,0.598,2.04,0.05,2.0406126531
2020-04-21 08:00:00,2.82056,0.33808000000000005,2.8407493378,0.6105600000000001,0.17808000000000002,0.636,2.21,0.16,2.2157842855
2020-04-21 08:30:00,2.8914400000000002,0.39292000000000005,2.9180149760000003,0.66144,0.19292,0.6890000000000001,2.23,0.2,2.2389506471
2020-04-21 09:00:00,2.82304,0.42172000000000004,2.8543655337000002,0.62304,0.18172000000000002,0.649,2.2,0.24,2.213052191
2020-04-21 09:30:00,2.73224,0.46732,2.7719169179,0.64224,0.18732000000000001,0.669,2.09,0.28,2.1086725682
2020-04-21 10:00:00,2.55776,0.41268000000000005,2.5908378954,0.55776,0.16268000000000002,0.581,2.0,0.25,2.0155644371
2020-04-21 10:30:00,2.40648,0.38564000000000004,2.4371836615,0.63648,0.18564000000000003,0.663,1.77,0.2,1.7812635964
2020-04-21 11:00:00,2.37872,0.39796000000000004,2.4117796334,0.6787200000000001,0.19796000000000002,0.707,1.7000000000000002,0.2,1.7117242769
2020-04-21 11:30:00,2.47832,0.42576,2.5146255387,0.80832,0.23576000000000003,0.842,1.67,0.19,1.6807736314000001
2020-04-21 12:00:00,2.46312,0.50216,2.513786944,0.9331200000000001,0.27216,0.972,1.53,0.23,1.5471910031
2020-04-21 12:30:00,2.39024,0.48132,2.4382198834,0.9302400000000001,0.27132,0.969,1.46,0.21,1.4750254235
2020-04-21 13:00:00,2.34056,0.46308000000000005,2.3859304684,0.9705600000000001,0.28308,1.011,1.37,0.18,1.3817742218
2020-04-21 13:30:00,2.35248,0.46364000000000005,2.3977331378,0.9724800000000001,0.28364,1.013,1.38,0.18,1.3916896206
2020-04-21 14:00:00,2.2352,0.43860000000000005,2.2778254981,0.9552,0.2786,0.995,1.28,0.16,1.2899612397
2020-04-21 14:30:00,2.35576,0.49168000000000006,2.4065233014,0.9657600000000001,0.28168000000000004,1.006,1.3900000000000001,0.21,1.4057738083
2020-04-21 15:00:00,2.38976,0.48868000000000006,2.4392131928,0.9897600000000001,0.28868000000000005,1.031,1.4,0.2,1.4142135624
2020-04-21 15:30:00,2.12744,0.50592,2.1867683919,0.8774400000000001,0.25592000000000004,0.914,1.25,0.25,1.2747548784
2020-04-21 16:00:00,2.17056,0.46308000000000005,2.2194084347,0.9705600000000001,0.28308,1.011,1.2,0.18,1.213424905
2020-04-21 16:30:00,2.478,0.494,2.5267607722000003,1.008,0.294,1.05,1.47,0.2,1.4835430563
2020-04-21 17:00:00,2.7004,0.5472,2.7552836515,0.9504,0.2772,0.99,1.75,0.27,1.7707060739
2020-04-21 17:30:00,3.02984,0.42412000000000005,3.0593803621,0.9398400000000001,0.27412000000000003,0.979,2.09,0.15,2.0953758613
2020-04-21 18:00:00,3.12376,0.40068000000000004,3.1493524731,0.8937600000000001,0.26068,0.931,2.23,0.14,2.2343902972
2020-04-21 18:30:00,3.28528,0.40904,3.3106462209,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.5,0.18,2.5064716236
2020-04-21 19:00:00,3.37008,0.40544,3.3943807683,0.67008,0.19544,0.6980000000000001,2.7,0.21,2.7081543531000003
2020-04-21 19:30:00,3.1776,0.39680000000000004,3.2022791883,0.5376000000000001,0.1568,0.56,2.64,0.24,2.6508866441
2020-04-21 20:00:00,2.83184,0.31012,2.8487702961,0.41184000000000004,0.12012,0.429,2.42,0.19,2.4274472188000003
2020-04-21 20:30:00,2.88512,0.49316000000000004,2.9269650152,0.28512000000000004,0.08316000000000001,0.297,2.6,0.41000000000000003,2.6321284163
2020-04-21 21:00:00,3.03976,0.44368,3.0719688801,0.38976000000000005,0.11368,0.406,2.65,0.33,2.6704681238
2020-04-21 21:30:00,3.08064,0.5185200000000001,3.1239727592,0.44064000000000003,0.12852000000000002,0.459,2.64,0.39,2.6686513447999998
2020-04-21 22:00:00,2.9476,0.5518000000000001,2.9988045952,0.4176,0.1218,0.435,2.5300000000000002,0.43,2.5662813564
2020-04-21 22:30:00,2.79792,0.52356,2.8464840418,0.45792000000000005,0.13356,0.47700000000000004,2.34,0.39,2.3722773868
2020-04-21 23:00:00,2.54488,0.47684000000000004,2.5891679358,0.43488000000000004,0.12684,0.453,2.11,0.35000000000000003,2.1388314567
2020-04-21 23:30:00,2.33688,0.49284000000000006,2.3882837771,0.38688000000000006,0.11284000000000001,0.403,1.9500000000000002,0.38,1.9866806487000002
2020-04-22 00:00:00,2.218,0.499,2.2734390249,0.40800000000000003,0.11900000000000001,0.425,1.81,0.38,1.8494593805
2020-04-22 00:30:00,2.1984,0.5512,2.2664474404,0.5184,0.1512,0.54,1.6800000000000002,0.4,1.7269626516
2020-04-22 01:00:00,1.9695200000000002,0.52236,2.0376135551,0.41952000000000006,0.12236000000000001,0.437,1.55,0.4,1.6007810594
2020-04-22 01:30:00,2.16584,0.53712,2.2314481397,0.43584000000000006,0.12712,0.454,1.73,0.41000000000000003,1.7779201331999999
2020-04-22 02:00:00,2.5992,0.5356000000000001,2.6538100912,0.49920000000000003,0.1456,0.52,2.1,0.39,2.1359073014
2020-04-22 02:30:00,2.72696,0.5132800000000001,2.7748454370999998,0.45696000000000003,0.13328,0.47600000000000003,2.27,0.38,2.3015864094
2020-04-22 03:00:00,2.72384,0.47112000000000004,2.7642826194,0.48384000000000005,0.14112000000000002,0.504,2.24,0.33,2.2641775549
2020-04-22 03:30:00,2.86504,0.5227200000000001,2.9123341841,0.6950400000000001,0.20272,0.724,2.17,0.32,2.1934675744
2020-04-22 04:00:00,2.816,0.5730000000000001,2.8737057957000003,0.6960000000000001,0.203,0.725,2.12,0.37,2.1520455386
2020-04-22 04:30:00,2.53528,0.26904,2.5495150911,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.99,0.11,1.9930378821999999
2020-04-22 05:00:00,2.37008,0.21544000000000002,2.379851592,0.43008,0.12544000000000002,0.448,1.94,0.09,1.9420865068
2020-04-22 05:30:00,2.32728,0.20004000000000002,2.3358613401,0.37728,0.11004000000000001,0.393,1.9500000000000002,0.09,1.9520758182
2020-04-22 06:00:00,2.3235200000000003,0.16936,2.3296840988,0.44352,0.12936,0.462,1.88,0.04,1.8804254838
2020-04-22 06:30:00,2.35152,0.16836,2.357539268,0.37152,0.10836000000000001,0.387,1.98,0.06,1.9809088823
2020-04-22 07:00:00,2.53672,0.17696,2.5428848185,0.36672000000000005,0.10696000000000001,0.382,2.17,0.07,2.1711287387000002
2020-04-22 07:30:00,2.5584800000000003,0.17164000000000001,2.5642309178,0.34848,0.10164000000000001,0.363,2.21,0.07,2.2111083194
2020-04-22 08:00:00,2.44712,0.17916,2.4536696192000003,0.23712000000000003,0.06916,0.247,2.21,0.11,2.2127358631
2020-04-22 08:30:00,2.51104,0.23072,2.5216172588,0.31104000000000004,0.09072000000000001,0.324,2.2,0.14,2.2044500448
2020-04-22 09:00:00,2.5971200000000003,0.38416000000000006,2.6253782966,0.35712000000000005,0.10416,0.372,2.24,0.28,2.2574321695
2020-04-22 09:30:00,2.5108,0.3794,2.5393032508999998,0.3408,0.0994,0.355,2.17,0.28,2.1879899451
2020-04-22 10:00:00,2.44632,0.36476000000000003,2.4733643888,0.25632000000000005,0.07476000000000001,0.267,2.19,0.29,2.2091174708
2020-04-22 10:30:00,2.4128,0.3754,2.4418290276,0.2928,0.0854,0.305,2.12,0.29,2.1397429752
2020-04-22 11:00:00,2.4398400000000002,0.41912000000000005,2.4755768621,0.33984000000000003,0.09912000000000001,0.354,2.1,0.32,2.1242410409
2020-04-22 11:30:00,2.3639200000000002,0.43656000000000006,2.4038931757,0.43392000000000003,0.12656,0.452,1.9300000000000002,0.31,1.9547378341
2020-04-22 12:00:00,2.30112,0.45616,2.3458975255,0.50112,0.14616,0.522,1.8,0.31,1.8264993841
2020-04-22 12:30:00,2.46896,0.45428,2.5104051068,0.5289600000000001,0.15428,0.551,1.94,0.30000000000000004,1.9630588376
2020-04-22 13:00:00,2.44632,0.45976000000000006,2.4891486095,0.6163200000000001,0.17976,0.642,1.83,0.28,1.8512968428
2020-04-22 13:30:00,2.39904,0.45472,2.4417541236,0.59904,0.17472000000000001,0.624,1.8,0.28,1.8216476059
2020-04-22 14:00:00,2.3208,0.3594,2.3484635403,0.5808,0.1694,0.605,1.74,0.19,1.7503428236
2020-04-22 14:30:00,2.27616,0.30888000000000004,2.2970222463,0.47616,0.13888,0.496,1.8,0.17,1.8080099557
2020-04-22 15:00:00,2.24232,0.31776000000000004,2.2647230294,0.47232,0.13776000000000002,0.492,1.77,0.18,1.7791290004
2020-04-22 15:30:00,2.29632,0.36476000000000003,2.3251097609,0.49632000000000004,0.14476,0.517,1.8,0.22,1.8133946068
2020-04-22 16:00:00,2.33264,0.32952000000000004,2.3557998217,0.5126400000000001,0.14952000000000001,0.534,1.82,0.18,1.8288794383
2020-04-22 16:30:00,2.33472,0.25096,2.3481691592000002,0.41472000000000003,0.12096000000000001,0.432,1.92,0.13,1.9243960091
2020-04-22 17:00:00,2.6010400000000002,0.31572,2.6201313325999998,0.43104000000000003,0.12572,0.449,2.17,0.19,2.1783020911
2020-04-22 17:30:00,2.65208,0.32144,2.6714887235,0.38208000000000003,0.11144000000000001,0.398,2.27,0.21,2.2796929618
2020-04-22 18:00:00,3.14368,0.43024,3.1729844626,0.5836800000000001,0.17024,0.608,2.56,0.26,2.5731692521
2020-04-22 18:30:00,3.47664,0.55652,3.5209004814,0.53664,0.15652000000000002,0.559,2.94,0.4,2.9670861127
2020-04-22 19:00:00,3.28424,0.51332,3.3241133856,0.35424000000000005,0.10332000000000001,0.369,2.93,0.41000000000000003,2.9585469406
2020-04-22 19:30:00,3.20744,0.6759200000000001,3.2778863922,0.39744,0.11592000000000001,0.41400000000000003,2.81,0.56,2.8652574055
2020-04-22 20:00:00,3.2212,0.6616000000000001,3.288440968,0.45120000000000005,0.1316,0.47000000000000003,2.77,0.53,2.820248216
2020-04-22 20:30:00,3.15472,0.56596,3.2050848663,0.29472000000000004,0.08596000000000001,0.307,2.86,0.48,2.9
2020-04-22 21:00:00,3.24384,0.5711200000000001,3.2937328368,0.24384000000000003,0.07112,0.254,3.0,0.5,3.0413812651
2020-04-22 21:30:00,3.4028,0.5304,3.4438890807,0.4128,0.12040000000000001,0.43,2.99,0.41000000000000003,3.0179794565
2020-04-22 22:00:00,3.11176,0.49968000000000007,3.1516234547,0.34176,0.09968,0.356,2.77,0.4,2.7987318557
2020-04-22 22:30:00,2.89168,0.44924000000000003,2.926368022,0.27168000000000003,0.07924,0.28300000000000003,2.62,0.37,2.6459969766
2020-04-22 23:00:00,2.6784,0.4212,2.7113162855,0.27840000000000004,0.08120000000000001,0.29,2.4,0.34,2.4239636961
2020-04-22 23:30:00,2.45624,0.46932,2.5006751488,0.30624,0.08932000000000001,0.319,2.15,0.38,2.1833231552
2020-04-23 00:00:00,2.25896,0.43428000000000005,2.3003259334,0.28896000000000005,0.08428000000000001,0.301,1.97,0.35000000000000003,2.0008498195
2020-04-23 00:30:00,2.10568,0.41124000000000005,2.1454618617,0.17568,0.05124,0.183,1.9300000000000002,0.36,1.9632880583
2020-04-23 01:00:00,2.06344,0.37892000000000003,2.0979430402,0.13344,0.03892,0.139,1.9300000000000002,0.34,1.9597193677
2020-04-23 01:30:00,2.2,0.34500000000000003,2.2268868404,0.12,0.035,0.125,2.08,0.31,2.1029740845
2020-04-23 02:00:00,2.3748,0.4164,2.4110296556,0.12480000000000001,0.0364,0.13,2.25,0.38,2.2818632737
2020-04-23 02:30:00,2.40112,0.41116,2.436068513,0.14112000000000002,0.04116,0.147,2.26,0.37,2.2900873346
2020-04-23 03:00:00,2.32744,0.37592000000000003,2.3576031897,0.15744000000000002,0.04592,0.164,2.17,0.33,2.1949487466
2020-04-23 03:30:00,2.34,0.365,2.3682958008,0.12,0.035,0.125,2.22,0.33,2.2443930137
2020-04-23 04:00:00,2.27424,0.36332000000000003,2.3030781576,0.11424000000000001,0.03332,0.11900000000000001,2.16,0.33,2.1850629282
2020-04-23 04:30:00,2.19456,0.27508000000000005,2.2117329405,0.15456,0.04508,0.161,2.04,0.23,2.0529247429
2020-04-23 05:00:00,2.32736,0.22548,2.3382570004,0.32736000000000004,0.09548000000000001,0.341,2.0,0.13,2.0042205467
2020-04-23 05:30:00,2.27968,0.09324,2.2815859835,0.31968,0.09324,0.333,1.96,0.0,1.96
2020-04-23 06:00:00,2.08696,-0.11672,2.0902214237,0.21696000000000001,0.06328,0.226,1.87,-0.18,1.8786431274000002
2020-04-23 06:30:00,2.2112,-0.038400000000000004,2.2115334047,0.2112,0.0616,0.22,2.0,-0.1,2.0024984395
2020-04-23 07:00:00,2.34104,0.055720000000000006,2.3417030128,0.19104000000000002,0.055720000000000006,0.199,2.15,0.0,2.15
2020-04-23 07:30:00,2.45328,0.03304,2.4535024761,0.11328,0.03304,0.11800000000000001,2.34,0.0,2.34
2020-04-23 08:00:00,2.63512,0.16816,2.6404801079,0.16512000000000002,0.04816,0.17200000000000001,2.47,0.12,2.4729132617
2020-04-23 08:30:00,2.71736,0.32048000000000004,2.7361931218,0.20736000000000002,0.060480000000000006,0.216,2.51,0.26,2.5234302051
2020-04-23 09:00:00,2.6032,0.3276,2.6237324559,0.1632,0.0476,0.17,2.44,0.28,2.4560130293
2020-04-23 09:30:00,2.53248,0.26864000000000005,2.5466885165,0.13248000000000001,0.03864,0.138,2.4,0.23,2.410995645
2020-04-23 10:00:00,2.40896,0.11928000000000001,2.4119112753,0.16896000000000003,0.049280000000000004,0.176,2.24,0.07,2.2410934831000002
2020-04-23 10:30:00,2.3728,0.28040000000000004,2.3893103608,0.1728,0.0504,0.18,2.2,0.23,2.2119900542
2020-04-23 11:00:00,2.30528,0.33404,2.3293558337,0.18528000000000003,0.054040000000000005,0.193,2.12,0.28,2.1384106247
2020-04-23 11:30:00,2.30296,0.36628000000000005,2.3319060444,0.19296000000000002,0.056280000000000004,0.201,2.11,0.31,2.1326509325
2020-04-23 12:00:00,2.34696,0.44328000000000006,2.388455233,0.21696000000000001,0.06328,0.226,2.13,0.38,2.163631207
2020-04-23 12:30:00,2.42704,0.48372000000000004,2.4747743736,0.28704,0.08372,0.299,2.14,0.4,2.1770622407
2020-04-23 13:00:00,2.4558400000000002,0.45212,2.4971108506,0.31584,0.09212000000000001,0.329,2.14,0.36,2.1700691233000002
2020-04-23 13:30:00,2.44544,0.43492000000000003,2.483814043,0.32544,0.09492,0.339,2.12,0.34,2.1470910554
2020-04-23 14:00:00,2.334,0.397,2.3675229672,0.264,0.077,0.275,2.07,0.32,2.094588265
2020-04-23 14:30:00,2.25792,0.35356000000000004,2.2854337444,0.21792000000000003,0.06356,0.227,2.04,0.29,2.0605096457
2020-04-23 15:00:00,2.2488,0.3134,2.2705331973,0.14880000000000002,0.0434,0.155,2.1,0.27,2.1172859986
2020-04-23 15:30:00,2.27632,0.31976000000000004,2.2986690062,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.14,0.28,2.1582400237
2020-04-23 16:00:00,2.27408,0.31744,2.2961289162,0.09408000000000001,0.027440000000000003,0.098,2.18,0.29,2.1992044016
2020-04-23 16:30:00,2.38984,0.29912,2.4084866618,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.29,0.27,2.3058620947
2020-04-23 17:00:00,2.58864,0.29752,2.6056813312,0.12864,0.037520000000000005,0.134,2.46,0.26,2.4737016797
2020-04-23 17:30:00,2.7432,0.022600000000000002,2.7432930941,0.0432,0.0126,0.045,2.7,0.01,2.7000185185000003
2020-04-23 18:00:00,3.04088,0.07484,3.0418008153,0.05088,0.01484,0.053,2.99,0.06,2.9906019461
2020-04-23 18:30:00,3.08816,0.25988,3.0990756364,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.02,0.24,3.0295214143
2020-04-23 19:00:00,3.0236,0.2898,3.0374563371,0.033600000000000005,0.0098,0.035,2.99,0.28,3.0030817505
2020-04-23 19:30:00,3.00568,0.40624000000000005,3.033008935,0.05568000000000001,0.01624,0.058,2.95,0.39,2.9756679922
2020-04-23 20:00:00,2.998,0.439,3.029971122,0.168,0.049,0.17500000000000002,2.83,0.39,2.8567464011
2020-04-23 20:30:00,3.1032,0.4526,3.136032047,0.2832,0.0826,0.295,2.8200000000000003,0.37,2.8441694746
2020-04-23 21:00:00,3.31704,0.43372000000000005,3.3452753848,0.5270400000000001,0.15372000000000002,0.549,2.79,0.28,2.8040149786
2020-04-23 21:30:00,3.23304,0.41672000000000003,3.2597857598,0.50304,0.14672000000000002,0.524,2.73,0.27,2.7433191575
2020-04-23 22:00:00,3.0764,0.4602,3.110630322,0.4464,0.1302,0.465,2.63,0.33,2.6506225684
2020-04-23 22:30:00,2.74568,0.35624000000000006,2.7686938437,0.29568,0.08624000000000001,0.308,2.45,0.27,2.4648326515
2020-04-23 23:00:00,2.576,0.328,2.5967980283000003,0.336,0.098,0.35000000000000003,2.24,0.23,2.2517770759999998
2020-04-23 23:30:00,2.44712,0.19416000000000003,2.4548104611,0.35712000000000005,0.10416,0.372,2.09,0.09,2.0919369015
2020-04-24 00:00:00,2.24904,0.20472,2.2583381501,0.35904,0.10472000000000001,0.374,1.8900000000000001,0.1,1.8926436537
2020-04-24 00:30:00,2.1898400000000002,0.19912000000000002,2.1988742574,0.33984000000000003,0.09912000000000001,0.354,1.85,0.1,1.8527007314000001
2020-04-24 01:00:00,2.0979200000000002,0.21356000000000003,2.1087617694,0.21792000000000003,0.06356,0.227,1.88,0.15,1.8859745491000002
2020-04-24 01:30:00,2.09352,0.29436,2.1141130055,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.01,0.27,2.0280532537
2020-04-24 02:00:00,2.13416,0.28288,2.1528260496,0.044160000000000005,0.01288,0.046,2.09,0.27,2.1073680267
2020-04-24 02:30:00,2.25544,0.32492000000000004,2.2787238973,0.08544,0.02492,0.089,2.17,0.30000000000000004,2.1906391761
2020-04-24 03:00:00,2.17328,0.32304000000000005,2.1971574363,0.11328,0.03304,0.11800000000000001,2.06,0.29,2.0803124765
2020-04-24 03:30:00,2.16528,0.09404000000000001,2.1673211576,0.18528000000000003,0.054040000000000005,0.193,1.98,0.04,1.9804039992
2020-04-24 04:00:00,1.9948800000000002,0.021840000000000002,1.9949995489,0.07488,0.021840000000000002,0.078,1.92,0.0,1.92
2020-04-24 04:30:00,2.03216,0.02688,2.0323377672,0.09216,0.02688,0.096,1.94,0.0,1.94
2020-04-24 05:00:00,1.928,0.014,1.9280508292,0.048,0.014,0.05,1.88,0.0,1.88
2020-04-24 05:30:00,1.95072,0.008960000000000001,1.9507405773,0.030720000000000004,0.008960000000000001,0.032,1.92,0.0,1.92
2020-04-24 06:00:00,1.91816,0.019880000000000002,1.9182630164,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.85,0.0,1.85
2020-04-24 06:30:00,2.11136,0.042480000000000004,2.1117872999,0.11136000000000001,0.03248,0.116,2.0,0.01,2.0000249998
2020-04-24 07:00:00,2.28208,0.06144000000000001,2.2829069188,0.14208,0.041440000000000005,0.148,2.14,0.02,2.1400934558999998
2020-04-24 07:30:00,2.3971999999999998,0.049600000000000005,2.3977130771,0.06720000000000001,0.0196,0.07,2.33,0.03,2.330193125
2020-04-24 08:00:00,2.43392,0.22156,2.4439835106,0.07392,0.021560000000000003,0.077,2.36,0.2,2.3684594149000002
2020-04-24 08:30:00,2.59816,0.23988,2.609210187,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.5300000000000002,0.22,2.5395472036999998
2020-04-24 09:00:00,2.5460000000000003,0.258,2.5590388821,0.096,0.028,0.1,2.45,0.23,2.4607722365
2020-04-24 09:30:00,2.47272,0.24996000000000002,2.4853217498,0.10272,0.029960000000000004,0.107,2.37,0.22,2.3801890681
2020-04-24 10:00:00,2.47368,0.24024,2.4853184907,0.10368000000000001,0.030240000000000003,0.108,2.37,0.21,2.3792856071
2020-04-24 10:30:00,2.4248,0.2664,2.4393900877,0.12480000000000001,0.0364,0.13,2.3,0.23,2.3114713929
2020-04-24 11:00:00,2.28632,0.26976,2.3021793153,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.15,0.23,2.1622673285
2020-04-24 11:30:00,2.314,0.28200000000000003,2.3311199025000002,0.14400000000000002,0.042,0.15,2.17,0.24,2.1832315498
2020-04-24 12:00:00,2.31976,0.31368,2.3408719743,0.14976,0.043680000000000004,0.156,2.17,0.27,2.1867327226
2020-04-24 12:30:00,2.28168,0.34424000000000005,2.3075018527,0.15168,0.04424,0.158,2.13,0.30000000000000004,2.1510230124
2020-04-24 13:00:00,2.30456,0.32508000000000004,2.3273748731,0.15456,0.04508,0.161,2.15,0.28,2.1681558985000002
2020-04-24 13:30:00,2.24032,0.31676000000000004,2.2626026165,0.16032000000000002,0.04676,0.167,2.08,0.27,2.0974508338
2020-04-24 14:00:00,2.09608,0.30844000000000005,2.1186520715,0.16608,0.048440000000000004,0.17300000000000001,1.9300000000000002,0.26,1.9474342094
2020-04-24 14:30:00,2.14648,0.26564000000000004,2.1628548264,0.15648,0.04564000000000001,0.163,1.99,0.22,2.0021238723
2020-04-24 15:00:00,2.09072,0.11396,2.093823536,0.15072000000000002,0.043960000000000006,0.157,1.94,0.07,1.9412624757999999
2020-04-24 15:30:00,2.024,0.082,2.0256603861,0.14400000000000002,0.042,0.15,1.88,0.04,1.8804254838
2020-04-24 16:00:00,2.04344,0.25892000000000004,2.059778289,0.13344,0.03892,0.139,1.9100000000000001,0.22,1.9226284092
2020-04-24 16:30:00,2.18096,0.25528,2.1958493573,0.12096000000000001,0.035280000000000006,0.126,2.06,0.22,2.071714266
2020-04-24 17:00:00,2.34656,0.18108000000000002,2.3535364454,0.10656,0.031080000000000003,0.111,2.24,0.15,2.2450167037
2020-04-24 17:30:00,2.54928,0.06604,2.5501352513,0.08928000000000001,0.02604,0.093,2.46,0.04,2.4603251818
2020-04-24 18:00:00,2.72104,0.15072000000000002,2.7252110377000003,0.07104,0.020720000000000002,0.074,2.65,0.13,2.6531867631
2020-04-24 18:30:00,2.81184,0.11512000000000001,2.8141955867,0.051840000000000004,0.015120000000000001,0.054,2.76,0.1,2.7618110001
2020-04-24 19:00:00,2.78552,0.010360000000000001,2.7855392655999998,0.03552,0.010360000000000001,0.037,2.75,0.0,2.75
2020-04-24 19:30:00,2.60184,0.29512000000000005,2.618523859,0.051840000000000004,0.015120000000000001,0.054,2.55,0.28,2.5653264899
