Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-04-24 20:00:00,2.50656,0.35108,2.5310274989,0.10656,0.031080000000000003,0.111,2.4,0.32,2.4212393521
2020-04-24 20:30:00,3.13048,0.6026400000000001,3.1879585945,0.42048,0.12264000000000001,0.438,2.71,0.48,2.7521809534
2020-04-24 21:00:00,3.28608,0.65344,3.3504187201,0.52608,0.15344000000000002,0.548,2.76,0.5,2.8049242414
2020-04-24 21:30:00,3.4105600000000003,0.68808,3.4792777411,0.6105600000000001,0.17808000000000002,0.636,2.8,0.51,2.8460674623
2020-04-24 22:00:00,3.25584,0.5971200000000001,3.3101429576,0.6758400000000001,0.19712000000000002,0.704,2.58,0.4,2.6108236248
2020-04-24 22:30:00,3.17632,0.6347600000000001,3.2391247275,0.7363200000000001,0.21476,0.767,2.44,0.42,2.4758836806
2020-04-24 23:00:00,3.17416,0.63288,3.2366385031,0.7641600000000001,0.22288000000000002,0.796,2.41,0.41000000000000003,2.4446267609
2020-04-24 23:30:00,3.11096,0.6652800000000001,3.1812999859,0.84096,0.24528000000000003,0.876,2.27,0.42,2.3085276693
2020-04-25 00:00:00,2.91912,0.6851600000000001,2.9984505665,0.90912,0.26516,0.9470000000000001,2.01,0.42,2.053411795
2020-04-25 00:30:00,2.8519200000000002,0.65556,2.926295713,0.8419200000000001,0.24556000000000003,0.877,2.01,0.41000000000000003,2.0513897728
2020-04-25 01:00:00,2.46304,0.44172000000000006,2.5023354292,0.62304,0.18172000000000002,0.649,1.8399999999999999,0.26,1.8582787735
2020-04-25 01:30:00,2.4444,0.5292,2.5010285884,0.3744,0.1092,0.39,2.07,0.42,2.1121789697
2020-04-25 02:00:00,2.4232,0.49260000000000004,2.4727622207,0.2832,0.0826,0.295,2.14,0.41000000000000003,2.1789217517
2020-04-25 02:30:00,2.4296800000000003,0.46324000000000004,2.4734462193,0.31968,0.09324,0.333,2.11,0.37,2.1421951358
2020-04-25 03:00:00,2.3172800000000002,0.42504000000000003,2.3559383693,0.25728,0.07504000000000001,0.268,2.06,0.35000000000000003,2.0895214763
2020-04-25 03:30:00,2.36104,0.40572,2.3956457585,0.43104000000000003,0.12572,0.449,1.9300000000000002,0.28,1.9502051174
2020-04-25 04:00:00,2.27904,0.34972000000000003,2.3057162445,0.47904,0.13972,0.499,1.8,0.21,1.8122085973000002
2020-04-25 04:30:00,2.23192,0.29556000000000004,2.2514045838,0.36192,0.10556000000000001,0.377,1.87,0.19,1.8796276227000002
2020-04-25 05:00:00,2.05984,0.25412,2.0754560463,0.21984,0.06412000000000001,0.229,1.8399999999999999,0.19,1.8497837711
2020-04-25 05:30:00,1.85328,0.00304,1.8532824933,0.11328,0.03304,0.11800000000000001,1.74,-0.03,1.7402586015
2020-04-25 06:00:00,1.64552,-0.16464,1.6537358919,0.15552000000000002,0.045360000000000004,0.162,1.49,-0.21,1.5047258887
2020-04-25 06:30:00,1.58904,-0.17528000000000002,1.5986779538,0.11904,0.03472,0.124,1.47,-0.21,1.4849242405
2020-04-25 07:00:00,1.72208,-0.16856000000000002,1.7303097989,0.14208,0.041440000000000005,0.148,1.58,-0.21,1.5938946013000002
2020-04-25 07:30:00,1.84464,-0.17948000000000003,1.8533509651000002,0.10464000000000001,0.030520000000000002,0.109,1.74,-0.21,1.7526266003000002
2020-04-25 08:00:00,1.98216,-0.16312000000000001,1.9888605783000002,0.09216,0.02688,0.096,1.8900000000000001,-0.19,1.8995262567000002
2020-04-25 08:30:00,2.15792,-0.17144,2.1647194737,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.06,-0.2,2.0696859665
2020-04-25 09:00:00,2.23312,-0.17284000000000002,2.2397987856,0.09312000000000001,0.027160000000000004,0.097,2.14,-0.2,2.1493254756
2020-04-25 09:30:00,2.3,-0.115,2.3028732054,0.12,0.035,0.125,2.18,-0.15,2.1851544568
2020-04-25 10:00:00,2.3792,-0.029400000000000003,2.3793816424,0.13920000000000002,0.040600000000000004,0.145,2.24,-0.07,2.2410934831000002
2020-04-25 10:30:00,2.3992,0.030600000000000002,2.3993951321,0.13920000000000002,0.040600000000000004,0.145,2.26,-0.01,2.2600221238
2020-04-25 11:00:00,2.38128,0.02704,2.3814335179,0.16128,0.047040000000000005,0.168,2.22,-0.02,2.2200900883
2020-04-25 11:30:00,2.25312,0.07216,2.2542752272,0.21312,0.06216000000000001,0.222,2.04,0.01,2.0400245097
2020-04-25 12:00:00,2.2716,0.0688,2.2726416348000003,0.2016,0.058800000000000005,0.21,2.07,0.01,2.0700241544
2020-04-25 12:30:00,2.29792,-0.01644,2.2979788076,0.21792000000000003,0.06356,0.227,2.08,-0.08,2.081537893
2020-04-25 13:00:00,2.26272,0.034960000000000005,2.2629900574,0.22272000000000003,0.06496,0.232,2.04,-0.03,2.0402205763
2020-04-25 13:30:00,2.12024,-0.10868000000000001,2.1230235514,0.21024,0.061320000000000006,0.219,1.9100000000000001,-0.17,1.9175505207999999
2020-04-25 14:00:00,2.10104,-0.12428000000000002,2.1047124744,0.19104000000000002,0.055720000000000006,0.199,1.9100000000000001,-0.18,1.9184629264000002
2020-04-25 14:30:00,2.04664,-0.03848,2.0470017098,0.17664000000000002,0.05152,0.184,1.87,-0.09,1.8721645227
2020-04-25 15:00:00,2.02512,-0.13184,2.029407007,0.16512000000000002,0.04816,0.17200000000000001,1.8599999999999999,-0.18,1.8686893803
2020-04-25 15:30:00,1.79264,-0.12548,1.7970262658,0.15264000000000003,0.044520000000000004,0.159,1.6400000000000001,-0.17,1.6487874331999999
2020-04-25 16:00:00,1.82632,-0.06024,1.8273132189,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.69,-0.1,1.6929559947000001
2020-04-25 16:30:00,1.9157600000000001,-0.15332,1.9218853764000001,0.12576,0.036680000000000004,0.131,1.79,-0.19,1.8000555547000001
2020-04-25 17:00:00,2.1704,-0.1578,2.1761289024,0.11040000000000001,0.0322,0.115,2.06,-0.19,2.0687435801
2020-04-25 17:30:00,2.41504,-0.10228000000000001,2.4172048734000002,0.09504000000000001,0.02772,0.099,2.32,-0.13,2.3236393868
2020-04-25 18:00:00,2.5468,-0.1676,2.5523087587999997,0.07680000000000001,0.0224,0.08,2.47,-0.19,2.477296914
2020-04-25 18:30:00,2.66664,-0.13348000000000002,2.6699786141,0.05664,0.01652,0.059000000000000004,2.61,-0.15,2.6143067915
2020-04-25 19:00:00,2.68648,-0.02936,2.6866404299999997,0.036480000000000005,0.01064,0.038,2.65,-0.04,2.6503018696
2020-04-25 19:30:00,2.5892,-0.07440000000000001,2.5902687119000003,0.019200000000000002,0.0056,0.02,2.5700000000000003,-0.08,2.5712448347
2020-04-25 20:00:00,2.50864,-0.17748000000000003,2.5149102966,0.00864,0.00252,0.009000000000000001,2.5,-0.18,2.5064716236
2020-04-25 20:30:00,2.52056,-0.19692,2.5282405344,0.010560000000000002,0.0030800000000000003,0.011,2.51,-0.2,2.5179555199
2020-04-25 21:00:00,2.57208,-0.14356000000000002,2.5760832673,0.022080000000000002,0.00644,0.023,2.55,-0.15,2.5544079549000003
2020-04-25 21:30:00,2.59704,-0.15628,2.6017379192,0.047040000000000005,0.013720000000000001,0.049,2.55,-0.17,2.5556603843
2020-04-25 22:00:00,2.42064,-0.18648,2.4278123486,0.08064,0.023520000000000003,0.084,2.34,-0.21,2.3494041798
2020-04-25 22:30:00,2.28408,-0.20256000000000002,2.2930442647,0.09408000000000001,0.027440000000000003,0.098,2.19,-0.23,2.2020445045
2020-04-25 23:00:00,2.15984,-0.22088000000000002,2.1711049721,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.06,-0.25,2.0751144547
2020-04-25 23:30:00,1.94056,-0.21192000000000003,1.9520971287000002,0.13056,0.03808,0.136,1.81,-0.25,1.8271836251
2020-04-26 00:00:00,1.7944,-0.21080000000000002,1.8067396049000002,0.13440000000000002,0.0392,0.14,1.6600000000000001,-0.25,1.6787197503
2020-04-26 00:30:00,1.75576,-0.19332000000000002,1.7663707991000002,0.12576,0.036680000000000004,0.131,1.63,-0.23,1.6461470165
2020-04-26 01:00:00,1.6892800000000001,-0.21396,1.7027759101000002,0.08928000000000001,0.02604,0.093,1.6,-0.24,1.6178998733
2020-04-26 01:30:00,1.75488,-0.21816000000000002,1.7683884188999999,0.07488,0.021840000000000002,0.078,1.6800000000000002,-0.24,1.6970562748
2020-04-26 02:00:00,1.86904,-0.21528000000000003,1.881397353,0.11904,0.03472,0.124,1.75,-0.25,1.7677669530000002
2020-04-26 02:30:00,1.89152,-0.20164,1.9022372618,0.13152,0.038360000000000005,0.137,1.76,-0.24,1.7762882649
2020-04-26 03:00:00,1.8194400000000002,-0.19808,1.8301905912,0.10944000000000001,0.031920000000000004,0.114,1.71,-0.23,1.7253985047
2020-04-26 03:30:00,1.7994400000000002,-0.22808,1.8138370379,0.10944000000000001,0.031920000000000004,0.114,1.69,-0.26,1.7098830369
2020-04-26 04:00:00,1.75632,-0.24024,1.7726745894,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.62,-0.28,1.6440194646
2020-04-26 04:30:00,1.73272,-0.25004000000000004,1.7506680439000002,0.10272,0.029960000000000004,0.107,1.63,-0.28,1.6538742395
2020-04-26 05:00:00,1.68968,-0.25676000000000004,1.7090770024,0.07968,0.02324,0.083,1.6099999999999999,-0.28,1.6341664542
2020-04-26 05:30:00,1.70856,-0.22292,1.7230410906,0.05856000000000001,0.01708,0.061,1.65,-0.24,1.6673631878
2020-04-26 06:00:00,1.5735999999999999,-0.25020000000000003,1.5933665617,0.033600000000000005,0.0098,0.035,1.54,-0.26,1.5617938404
2020-04-26 06:30:00,1.6178400000000002,-0.22188000000000002,1.6329840783,0.027840000000000004,0.00812,0.029,1.5899999999999999,-0.23,1.6065490967
2020-04-26 07:00:00,1.70152,-0.22664,1.7165476981,0.01152,0.00336,0.012,1.69,-0.23,1.7055790805000002
2020-04-26 07:30:00,1.83728,-0.21496,1.8498123148,0.01728,0.00504,0.018000000000000002,1.82,-0.22,1.8332484829
2020-04-26 08:00:00,1.9926400000000002,-0.20048000000000002,2.0026997778,0.03264,0.00952,0.034,1.96,-0.21,1.9712178975999999
2020-04-26 08:30:00,2.01184,-0.20488,2.0222452868,0.051840000000000004,0.015120000000000001,0.054,1.96,-0.22,1.9723082923000002
2020-04-26 09:00:00,2.09008,-0.18956,2.0986584763,0.07008,0.020440000000000003,0.073,2.02,-0.21,2.0308865059
2020-04-26 09:30:00,2.19832,-0.15424000000000002,2.2037243022,0.08832000000000001,0.02576,0.092,2.11,-0.18,2.1176638071
2020-04-26 10:00:00,2.19464,-0.059480000000000005,2.1954458773,0.10464000000000001,0.030520000000000002,0.109,2.09,-0.09,2.0919369015
2020-04-26 10:30:00,2.19,0.055,2.1906905304,0.12,0.035,0.125,2.07,0.02,2.0700966161
2020-04-26 11:00:00,2.19248,-0.14136,2.1970323621,0.13248000000000001,0.03864,0.138,2.06,-0.18,2.0678491241
2020-04-26 11:30:00,2.20552,-0.044640000000000006,2.2059717133,0.15552000000000002,0.045360000000000004,0.162,2.05,-0.09,2.0519746587
2020-04-26 12:00:00,2.26472,-0.029040000000000003,2.2649061791,0.17472000000000001,0.050960000000000005,0.182,2.09,-0.08,2.0915305401
2020-04-26 12:30:00,2.27504,0.01272,2.2750755592,0.21504,0.06272000000000001,0.224,2.06,-0.05,2.0606067068
2020-04-26 13:00:00,2.24504,-0.07728,2.2463696935,0.21504,0.06272000000000001,0.224,2.03,-0.14,2.0348218595
2020-04-26 13:30:00,2.10544,0.09992000000000001,2.1078096688,0.20544,0.05992000000000001,0.214,1.9,0.04,1.9004210060000002
2020-04-26 14:00:00,2.04968,0.05824000000000001,2.0505072543,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.85,0.0,1.85
2020-04-26 14:30:00,2.01912,-0.09484000000000001,2.0213461356,0.18912,0.05516000000000001,0.197,1.83,-0.15,1.8361372498000001
2020-04-26 15:00:00,2.04392,-0.07344,2.0452389591,0.19392,0.056560000000000006,0.202,1.85,-0.13,1.8545619429
2020-04-26 15:30:00,2.0076,-0.0782,2.0091224452,0.1776,0.051800000000000006,0.185,1.83,-0.13,1.8346116755000001
2020-04-26 16:00:00,2.08296,-0.11372000000000002,2.0860619837,0.19296000000000002,0.056280000000000004,0.201,1.8900000000000001,-0.17,1.8976301009
2020-04-26 16:30:00,2.17456,-0.14492000000000002,2.1793836285,0.15456,0.04508,0.161,2.02,-0.19,2.0289159667
2020-04-26 17:00:00,2.5492,-0.08940000000000001,2.5507671395,0.13920000000000002,0.040600000000000004,0.145,2.41,-0.13,2.4135036772
2020-04-26 17:30:00,2.68616,-0.07612000000000001,2.6872383221,0.11616000000000001,0.03388,0.121,2.5700000000000003,-0.11,2.5723530084
2020-04-26 18:00:00,2.83008,-0.05956,2.8307066609,0.07008,0.020440000000000003,0.073,2.76,-0.08,2.7611591769
2020-04-26 18:30:00,3.04592,0.047560000000000005,3.0462912861,0.025920000000000002,0.007560000000000001,0.027,3.02,0.04,3.020264889
2020-04-26 19:00:00,2.8784,0.0112,2.8784217898,0.038400000000000004,0.0112,0.04,2.84,0.0,2.84
2020-04-26 19:30:00,2.61592,-0.18244000000000002,2.6222741657,0.025920000000000002,0.007560000000000001,0.027,2.59,-0.19,2.596959761
2020-04-26 20:00:00,2.51552,-0.18964,2.5226581615,0.03552,0.010360000000000001,0.037,2.48,-0.2,2.4880514464
2020-04-26 20:30:00,2.52632,-0.17524,2.5323905307,0.01632,0.00476,0.017,2.51,-0.18,2.5164459064
2020-04-26 21:00:00,2.53336,-0.18152000000000001,2.539854799,0.06336,0.01848,0.066,2.47,-0.2,2.4780839372
2020-04-26 21:30:00,2.6152,-0.16640000000000002,2.6204885041,0.11520000000000001,0.033600000000000005,0.12,2.5,-0.2,2.5079872408
2020-04-26 22:00:00,2.3168,-0.18760000000000002,2.3243829289,0.07680000000000001,0.0224,0.08,2.24,-0.21,2.2498222152
2020-04-26 22:30:00,2.10184,-0.21488000000000002,2.1127954941000002,0.051840000000000004,0.015120000000000001,0.054,2.05,-0.23,2.0628620894
2020-04-26 23:00:00,1.8900000000000001,-0.26,1.9077997799,0.0,0.0,0.0,1.8900000000000001,-0.26,1.9077997799
2020-04-26 23:30:00,1.74,-0.27,1.7608236709,0.0,0.0,0.0,1.74,-0.27,1.7608236709
2020-04-27 00:00:00,1.55,-0.28,1.5750872992,0.0,0.0,0.0,1.55,-0.28,1.5750872992
2020-04-27 00:30:00,1.47,-0.26,1.4928161307,0.0,0.0,0.0,1.47,-0.26,1.4928161307
2020-04-27 01:00:00,1.4100000000000001,-0.25,1.4319916201,0.0,0.0,0.0,1.4100000000000001,-0.25,1.4319916201
2020-04-27 01:30:00,1.52,-0.25,1.5404220201,0.0,0.0,0.0,1.52,-0.25,1.5404220201
2020-04-27 02:00:00,1.66304,-0.22328,1.6779618589,0.02304,0.00672,0.024,1.6400000000000001,-0.23,1.6560495162
2020-04-27 02:30:00,1.7032,-0.2174,1.7170186371,0.0432,0.0126,0.045,1.6600000000000001,-0.23,1.6758579892
2020-04-27 03:00:00,1.6776,-0.1932,1.6886882483,0.057600000000000005,0.016800000000000002,0.06,1.62,-0.21,1.6335544068
2020-04-27 03:30:00,1.62688,-0.21216000000000002,1.6406554788,0.02688,0.007840000000000001,0.028,1.6,-0.22,1.6150541787
2020-04-27 04:00:00,1.61056,-0.20692000000000002,1.6237978322000002,0.010560000000000002,0.0030800000000000003,0.011,1.6,-0.21,1.6137224049
2020-04-27 04:30:00,1.60648,-0.24936000000000003,1.6257178106999999,0.036480000000000005,0.01064,0.038,1.57,-0.26,1.5913830463
2020-04-27 05:00:00,1.58264,-0.26048000000000004,1.6039324175,0.03264,0.00952,0.034,1.55,-0.27,1.5733403955
2020-04-27 05:30:00,1.64384,-0.22888000000000003,1.6596975628,0.0038400000000000005,0.0011200000000000001,0.004,1.6400000000000001,-0.23,1.6560495162
2020-04-27 06:00:00,1.65016,-0.21412,1.6639938101,0.02016,0.005880000000000001,0.021,1.63,-0.22,1.6447796205
2020-04-27 06:30:00,1.7676,-0.23320000000000002,1.7829167115,0.057600000000000005,0.016800000000000002,0.06,1.71,-0.25,1.7281782315
2020-04-27 07:00:00,1.99408,-0.16256,2.0006950792,0.09408000000000001,0.027440000000000003,0.098,1.9,-0.19,1.909476368
2020-04-27 07:30:00,2.2468,-0.0076,2.2468128538,0.07680000000000001,0.0224,0.08,2.17,-0.03,2.1702073634
2020-04-27 08:00:00,2.37416,0.00288,2.3741617468,0.044160000000000005,0.01288,0.046,2.33,-0.01,2.3300214591
2020-04-27 08:30:00,2.33968,-0.056760000000000005,2.3403683898,0.07968,0.02324,0.083,2.26,-0.08,2.2614154859
2020-04-27 09:00:00,2.5167200000000003,0.03696,2.5169913786,0.12672,0.03696,0.132,2.39,0.0,2.39
2020-04-27 09:30:00,2.39936,-0.018520000000000002,2.3994314743,0.039360000000000006,0.01148,0.041,2.36,-0.03,2.3601906703
2020-04-27 10:00:00,2.4447200000000002,0.005960000000000001,2.444727265,0.054720000000000005,0.015960000000000002,0.057,2.39,-0.01,2.3900209204
2020-04-27 10:30:00,2.45872,0.06296,2.4595259706,0.07872000000000001,0.02296,0.082,2.38,0.04,2.3803361107
2020-04-27 11:00:00,2.40192,0.08556000000000001,2.4034434048,0.12192000000000001,0.03556,0.127,2.2800000000000002,0.05,2.2805481797000002
2020-04-27 11:30:00,2.17288,0.07584,2.1742031184,0.12288000000000002,0.035840000000000004,0.128,2.05,0.04,2.0503902068
2020-04-27 12:00:00,2.11768,0.06724000000000001,2.1187472242,0.12768000000000002,0.03724,0.133,1.99,0.03,1.9902261178
2020-04-27 12:30:00,2.13736,0.05548,2.138079933,0.08736000000000001,0.025480000000000003,0.091,2.05,0.03,2.0502195004
2020-04-27 13:00:00,2.26672,0.08696000000000001,2.2683874449,0.12672,0.03696,0.132,2.14,0.05,2.1405840325
2020-04-27 13:30:00,2.37104,0.05072,2.3715824253,0.07104,0.020720000000000002,0.074,2.3,0.03,2.3001956439
2020-04-27 14:00:00,2.33544,0.12492000000000002,2.3387785274,0.08544,0.02492,0.089,2.25,0.1,2.2522211259000002
2020-04-27 14:30:00,2.2616,0.0238,2.2617252265,0.0816,0.0238,0.085,2.18,0.0,2.18
2020-04-27 15:00:00,2.3656,0.21080000000000002,2.3749736841,0.1056,0.0308,0.11,2.26,0.18,2.2671568098
2020-04-27 15:30:00,2.34024,0.09632,2.3422213388,0.09024,0.026320000000000003,0.094,2.25,0.07,2.2510886255
2020-04-27 16:00:00,2.24416,-0.057120000000000004,2.2448868123,0.044160000000000005,0.01288,0.046,2.2,-0.07,2.2011133546
2020-04-27 16:30:00,2.4528,-0.0446,2.4532054541,0.0528,0.0154,0.055,2.4,-0.06,2.4007498828
2020-04-27 17:00:00,2.70376,-0.09432,2.7054046647,0.05376,0.015680000000000003,0.056,2.65,-0.11,2.6522820363
2020-04-27 17:30:00,2.98968,-0.06676,2.9904252875,0.07968,0.02324,0.083,2.91,-0.09,2.9113914199
2020-04-27 18:00:00,3.1164,-0.024800000000000003,3.1164986764,0.0864,0.0252,0.09,3.03,-0.05,3.0304125132
2020-04-27 18:30:00,3.34184,0.26512,3.3523399589,0.051840000000000004,0.015120000000000001,0.054,3.29,0.25,3.2994848083
2020-04-27 19:00:00,3.43552,0.28036,3.4469405855,0.03552,0.010360000000000001,0.037,3.4,0.27,3.4107037397
2020-04-27 19:30:00,3.26184,0.34512000000000004,3.2800469509,0.051840000000000004,0.015120000000000001,0.054,3.21,0.33,3.2269180343
2020-04-27 20:00:00,3.0388,0.3684,3.0610494932,0.028800000000000003,0.008400000000000001,0.03,3.01,0.36,3.0314517974
2020-04-27 20:30:00,3.01704,0.36372000000000004,3.0388850916,0.047040000000000005,0.013720000000000001,0.049,2.9699999999999998,0.35000000000000003,2.9905517886
2020-04-27 21:00:00,2.84984,0.40912000000000004,2.8790566511,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.75,0.38,2.7761304004
2020-04-27 21:30:00,2.79544,0.36992,2.8198094971,0.20544,0.05992000000000001,0.214,2.59,0.31,2.608486151
2020-04-27 22:00:00,2.8356,0.4108,2.8652022616,0.3456,0.1008,0.36,2.49,0.31,2.5092229873000003
2020-04-27 22:30:00,2.6404,0.3922,2.6693694012,0.3504,0.1022,0.365,2.29,0.29,2.3082894099
2020-04-27 23:00:00,2.63192,0.45056,2.6702073328,0.48192,0.14056000000000002,0.502,2.15,0.31,2.1722338732
2020-04-27 23:30:00,2.454,0.40700000000000003,2.4875218592,0.504,0.147,0.525,1.9500000000000002,0.26,1.9672569736
2020-04-28 00:00:00,2.36536,0.20948000000000003,2.3746178219000003,0.61536,0.17948000000000003,0.641,1.75,0.03,1.750257124
2020-04-28 00:30:00,2.22248,0.21864000000000003,2.2332086333,0.61248,0.17864000000000002,0.638,1.6099999999999999,0.04,1.6104968178
2020-04-28 01:00:00,2.11024,0.21132,2.1207944266,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.6600000000000001,0.08,1.6619265928
2020-04-28 01:30:00,2.15656,0.13108,2.1605399788,0.34656000000000003,0.10108,0.361,1.81,0.03,1.8102486017000001
2020-04-28 02:00:00,2.22016,0.10088000000000001,2.2224507194,0.38016000000000005,0.11088,0.396,1.8399999999999999,-0.01,1.8400271737
2020-04-28 02:30:00,2.30944,0.15692,2.3147649989,0.46944,0.13692000000000001,0.489,1.8399999999999999,0.02,1.8401086924
2020-04-28 03:00:00,2.5730399999999998,0.23672,2.5839061902,0.74304,0.21672000000000002,0.774,1.83,0.02,1.8301092864
2020-04-28 03:30:00,2.7132,0.2776,2.7273642954,0.8832000000000001,0.2576,0.92,1.83,0.02,1.8301092864
2020-04-28 04:00:00,2.33368,0.16024000000000002,2.3391748973,0.5836800000000001,0.17024,0.608,1.75,-0.01,1.7500285712
2020-04-28 04:30:00,2.15144,0.05292,2.1520907509000002,0.42144000000000004,0.12292000000000002,0.439,1.73,-0.07,1.7314156058
2020-04-28 05:00:00,1.9744000000000002,-0.1308,1.9787278742,0.3744,0.1092,0.39,1.6,-0.24,1.6178998733
2020-04-28 05:30:00,2.19776,-0.017320000000000002,2.1978282462,0.55776,0.16268000000000002,0.581,1.6400000000000001,-0.18,1.6498484779
2020-04-28 06:00:00,1.94584,-0.11788000000000001,1.9494073458,0.31584,0.09212000000000001,0.329,1.63,-0.21,1.6434719347
2020-04-28 06:30:00,1.90048,-0.15736,1.9069835867,0.18048,0.052640000000000006,0.188,1.72,-0.21,1.7327723450999999
2020-04-28 07:00:00,2.18992,-0.08544,2.1915860923,0.28992,0.08456000000000001,0.302,1.9,-0.17,1.9075901027
2020-04-28 07:30:00,2.32336,-0.14152,2.3276661273,0.30336,0.08848,0.316,2.02,-0.23,2.0330518931
2020-04-28 08:00:00,2.40344,-0.14608000000000002,2.4078752459,0.25344,0.07392,0.264,2.15,-0.22,2.1612265036
2020-04-28 08:30:00,2.59,0.05,2.5904825805,0.24,0.07,0.25,2.35,-0.02,2.3500851047999998
2020-04-28 09:00:00,2.6792,0.0656,2.6800029851,0.2592,0.0756,0.27,2.42,-0.01,2.4200206611
2020-04-28 09:30:00,2.7832,0.0726,2.7841467275,0.2832,0.0826,0.295,2.5,-0.01,2.5000199999
2020-04-28 10:00:00,2.84016,0.055880000000000006,2.8407096649,0.26016,0.07588,0.271,2.58,-0.02,2.5800775182
2020-04-28 10:30:00,2.84168,0.11924000000000001,2.8441806201,0.27168000000000003,0.07924,0.28300000000000003,2.5700000000000003,0.04,2.5703112652
2020-04-28 11:00:00,3.10616,0.18888000000000002,3.1118974276,0.47616,0.13888,0.496,2.63,0.05,2.6304752422
2020-04-28 11:30:00,3.27312,0.24716000000000002,3.2824385143,0.5731200000000001,0.16716,0.597,2.7,0.08,2.7011849251999998
2020-04-28 12:00:00,3.51336,0.39348000000000005,3.5353253033,0.6633600000000001,0.19348,0.6910000000000001,2.85,0.2,2.8570089254
2020-04-28 12:30:00,3.44176,0.24968,3.4508045439,0.58176,0.16968000000000003,0.606,2.86,0.08,2.8611186623
2020-04-28 13:00:00,3.21344,0.17892000000000002,3.2184171575000002,0.37344000000000005,0.10892,0.389,2.84,0.07,2.8408625451000002
2020-04-28 13:30:00,3.3186400000000003,0.23752,3.3271289726,0.6086400000000001,0.17752,0.634,2.71,0.06,2.7106641253
2020-04-28 14:00:00,3.34016,0.21088,3.3468103023999998,0.62016,0.18088,0.646,2.7199999999999998,0.03,2.7201654361000003
2020-04-28 14:30:00,3.25696,0.16328,3.2610502603000002,0.45696000000000003,0.13328,0.47600000000000003,2.8,0.03,2.8001607097
2020-04-28 15:00:00,3.0996,0.18780000000000002,3.105284045,0.36960000000000004,0.1078,0.385,2.73,0.08,2.7311719096
2020-04-28 15:30:00,3.0688,0.1434,3.0721485967,0.38880000000000003,0.1134,0.405,2.68,0.03,2.6801679052000003
2020-04-28 16:00:00,3.1292,0.12560000000000002,3.1317196554,0.2592,0.0756,0.27,2.87,0.05,2.870435507
2020-04-28 16:30:00,3.20872,0.08796000000000001,3.2099253885,0.19872,0.057960000000000005,0.20700000000000002,3.01,0.03,3.0101494979
2020-04-28 17:00:00,3.5036,0.0748,3.5043983792,0.15360000000000001,0.0448,0.16,3.35,0.03,3.3501343257
2020-04-28 17:30:00,3.67648,0.035640000000000005,3.676652744,0.15648,0.04564000000000001,0.163,3.52,-0.01,3.5200142045
2020-04-28 18:00:00,3.6668000000000003,0.012400000000000001,3.6668209665,0.07680000000000001,0.0224,0.08,3.59,-0.01,3.5900139275000003
2020-04-28 18:30:00,3.87592,0.17256000000000002,3.879759374,0.14592000000000002,0.04256,0.152,3.73,0.13,3.732264728
2020-04-28 19:00:00,3.76072,0.16396000000000002,3.76429247,0.15072000000000002,0.043960000000000006,0.157,3.61,0.12,3.6119939092
2020-04-28 19:30:00,3.7512,0.2416,3.7589722,0.2112,0.0616,0.22,3.54,0.18,3.5445733171000002
2020-04-28 20:00:00,3.43736,0.08048000000000001,3.4383020228,0.20736000000000002,0.060480000000000006,0.216,3.23,0.02,3.2300619189
2020-04-28 20:30:00,3.27608,0.07844000000000001,3.2770189197,0.16608,0.048440000000000004,0.17300000000000001,3.11,0.03,3.1101446912
2020-04-28 21:00:00,3.24392,0.24656000000000003,3.2532766252,0.19392,0.056560000000000006,0.202,3.05,0.19,3.0559123024
2020-04-28 21:30:00,3.0232,0.0776,3.0241957609,0.1632,0.0476,0.17,2.86,0.03,2.8601573383
2020-04-28 22:00:00,2.8430400000000002,0.061720000000000004,2.8437098657,0.14304,0.04172,0.149,2.7,0.02,2.7000740731
2020-04-28 22:30:00,2.5020800000000003,-0.00856,2.5020946425,0.14208,0.041440000000000005,0.148,2.36,-0.05,2.3605296016
2020-04-28 23:00:00,2.2923999999999998,-0.0218,2.2925036532,0.062400000000000004,0.0182,0.065,2.23,-0.04,2.2303587155
2020-04-28 23:30:00,2.16664,-0.028480000000000002,2.1668271735,0.17664000000000002,0.05152,0.184,1.99,-0.08,1.991607391
2020-04-29 00:00:00,1.94016,-0.10912000000000001,1.9432261834000002,0.14016,0.04088000000000001,0.146,1.8,-0.15,1.8062391868
2020-04-29 00:30:00,1.93424,-0.08168,1.9359638426,0.23424000000000003,0.06832,0.244,1.7000000000000002,-0.15,1.7066048166
2020-04-29 01:00:00,1.9348800000000002,-0.013160000000000002,1.9349247531,0.19488000000000003,0.05684,0.203,1.74,-0.07,1.7414074767
2020-04-29 01:30:00,2.05136,-0.13752,2.0559643966,0.11136000000000001,0.03248,0.116,1.94,-0.17,1.9474342094
2020-04-29 02:00:00,2.21056,-0.15192,2.2157741762,0.13056,0.03808,0.136,2.08,-0.19,2.0886598574
2020-04-29 02:30:00,2.25192,-0.15444000000000002,2.2572096491,0.12192000000000001,0.03556,0.127,2.13,-0.19,2.1384573879
2020-04-29 03:00:00,2.21032,-0.08324000000000001,2.2118868416,0.16032000000000002,0.04676,0.167,2.05,-0.13,2.0541178155
2020-04-29 03:30:00,2.14384,0.0061200000000000004,2.1438487353,0.12384,0.036120000000000006,0.129,2.02,-0.03,2.02022276
2020-04-29 04:00:00,2.07928,-0.00396,2.0792837709,0.08928000000000001,0.02604,0.093,1.99,-0.03,1.9902261178
2020-04-29 04:30:00,2.06584,-0.027880000000000002,2.0660281218,0.07584,0.02212,0.079,1.99,-0.05,1.9906280416
2020-04-29 05:00:00,2.02816,0.009880000000000002,2.0281840646,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.96,-0.01,1.96002551
2020-04-29 05:30:00,2.062,0.011,2.0620293402,0.07200000000000001,0.021,0.075,1.99,-0.01,1.9900251254999999
2020-04-29 06:00:00,2.05432,0.018760000000000002,2.0544056561,0.06432,0.018760000000000002,0.067,1.99,0.0,1.99
2020-04-29 06:30:00,2.14032,0.011760000000000001,2.1403523074,0.04032,0.011760000000000001,0.042,2.1,0.0,2.1
2020-04-29 07:00:00,2.39608,0.05344,2.3966758646,0.04608,0.01344,0.048,2.35,0.04,2.3503404009
2020-04-29 07:30:00,2.5748800000000003,0.07184,2.5758819849,0.07488,0.021840000000000002,0.078,2.5,0.05,2.50049995
2020-04-29 08:00:00,2.7868,0.1024,2.7886806916999998,0.07680000000000001,0.0224,0.08,2.71,0.08,2.7111805547000003
2020-04-29 08:30:00,2.94968,0.25324,2.960530797,0.07968,0.02324,0.083,2.87,0.23,2.8792012781
2020-04-29 09:00:00,2.9913600000000002,0.25248000000000004,3.0019961359,0.11136000000000001,0.03248,0.116,2.88,0.22,2.8883905553
2020-04-29 09:30:00,2.89208,0.27144,2.9047902506,0.14208,0.041440000000000005,0.148,2.75,0.23,2.7596014205
2020-04-29 10:00:00,2.80976,0.27368000000000003,2.8230572081,0.14976,0.043680000000000004,0.156,2.66,0.23,2.6699250925999998
2020-04-29 10:30:00,2.93056,0.30308,2.9461906591,0.25056,0.07308,0.261,2.68,0.23,2.689851297
2020-04-29 11:00:00,2.82888,0.33884000000000003,2.8491006651,0.33888,0.09884000000000001,0.353,2.49,0.24,2.501539526
2020-04-29 11:30:00,2.6574400000000002,0.31592000000000003,2.6761526115,0.39744,0.11592000000000001,0.41400000000000003,2.26,0.2,2.2688322988
2020-04-29 12:00:00,2.85776,0.42268000000000006,2.8888493557,0.55776,0.16268000000000002,0.581,2.3,0.26,2.3146490015
2020-04-29 12:30:00,2.9358400000000002,0.38712,2.961252843,0.43584000000000006,0.12712,0.454,2.5,0.26,2.5134836383
2020-04-29 13:00:00,3.12768,0.34724000000000005,3.1468965347,0.36768,0.10724,0.383,2.76,0.24,2.7704151313
2020-04-29 13:30:00,3.3057600000000003,0.48668000000000006,3.3413929131,0.6057600000000001,0.17668,0.631,2.7,0.31,2.7177380301
2020-04-29 14:00:00,3.10248,0.53864,3.1488911064,0.61248,0.17864000000000002,0.638,2.49,0.36,2.5158895047
2020-04-29 14:30:00,3.27992,0.55456,3.3264714038,0.5299200000000001,0.15456,0.552,2.75,0.4,2.7789386463
2020-04-29 15:00:00,3.4156,0.4858,3.4499746376,0.7056,0.2058,0.735,2.71,0.28,2.7244265452
2020-04-29 15:30:00,2.90152,0.39336000000000004,2.9280625676,0.49152000000000007,0.14336000000000002,0.512,2.41,0.25,2.422932108
2020-04-29 16:00:00,3.32088,0.44984,3.3512087372,0.65088,0.18984,0.678,2.67,0.26,2.6826293072
2020-04-29 16:30:00,3.1544,0.37920000000000004,3.177110637,0.6144000000000001,0.1792,0.64,2.54,0.2,2.5478618487
2020-04-29 17:00:00,3.25336,0.31348000000000004,3.2684279096,0.6633600000000001,0.19348,0.6910000000000001,2.59,0.12,2.5927784325000003
2020-04-29 17:30:00,3.26,0.305,3.2742365522,0.6000000000000001,0.17500000000000002,0.625,2.66,0.13,2.6631747971
2020-04-29 18:00:00,3.39936,0.31648000000000004,3.4140603392,0.63936,0.18648,0.666,2.76,0.13,2.763059898
2020-04-29 18:30:00,3.85072,0.47396000000000005,3.8797786793,0.6307200000000001,0.18396,0.657,3.22,0.29,3.2330326321
2020-04-29 19:00:00,3.6576,0.5518000000000001,3.6989891863,0.6576000000000001,0.1918,0.685,3.0,0.36,3.0215227949
2020-04-29 19:30:00,3.43504,0.56272,3.4808265685,0.45504000000000006,0.13272,0.47400000000000003,2.98,0.43,3.0108636635
2020-04-29 20:00:00,3.20976,0.41368000000000005,3.2363081435,0.14976,0.043680000000000004,0.156,3.06,0.37,3.0822881111
2020-04-29 20:30:00,3.31352,0.41436000000000006,3.3393276269,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.23,0.39,3.2534596970000003
2020-04-29 21:00:00,3.59976,0.53868,3.6398417823,0.26976,0.07868,0.281,3.33,0.46,3.3616216325
2020-04-29 21:30:00,3.48712,0.60916,3.5399268072,0.47712000000000004,0.13916,0.497,3.01,0.47000000000000003,3.046473371
2020-04-29 22:00:00,3.14848,0.54164,3.1947300668,0.34848,0.10164000000000001,0.363,2.8,0.44,2.8343605981
2020-04-29 22:30:00,2.94,0.445,2.9734870102,0.36,0.105,0.375,2.58,0.34,2.6023066691
2020-04-29 23:00:00,2.94312,0.49716000000000005,2.9848154717,0.5731200000000001,0.16716,0.597,2.37,0.33,2.3928643923
2020-04-29 23:30:00,2.54544,0.5299200000000001,2.6000153846,0.68544,0.19992000000000001,0.714,1.8599999999999999,0.33,1.889047379
2020-04-30 00:00:00,2.08568,0.43624,2.1308135536,0.29568,0.08624000000000001,0.308,1.79,0.35000000000000003,1.8238969269
2020-04-30 00:30:00,2.12632,0.39476000000000006,2.1626539714,0.25632000000000005,0.07476000000000001,0.267,1.87,0.32,1.8971821209000002
2020-04-30 01:00:00,2.0928,0.3854,2.1279908364,0.2928,0.0854,0.305,1.8,0.30000000000000004,1.8248287590999999
2020-04-30 01:30:00,2.29968,0.37324,2.3297717056,0.31968,0.09324,0.333,1.98,0.28,1.9996999775000002
2020-04-30 02:00:00,2.27432,0.37876000000000004,2.3056432074,0.30432000000000003,0.08876,0.317,1.97,0.29,1.9912307752
2020-04-30 02:30:00,2.2672,0.3796,2.2987587955,0.30720000000000003,0.0896,0.32,1.96,0.29,1.9813379318000002
2020-04-30 03:00:00,2.2333600000000002,0.35848,2.2619471258,0.30336,0.08848,0.316,1.9300000000000002,0.27,1.9487944992
2020-04-30 03:30:00,2.21648,0.34064000000000005,2.2425028874,0.27648,0.08064,0.28800000000000003,1.94,0.26,1.9573451407
2020-04-30 04:00:00,2.17576,0.35168000000000005,2.2039987296,0.24576000000000003,0.07168000000000001,0.256,1.9300000000000002,0.28,1.9502051174
2020-04-30 04:30:00,2.21784,0.37812,2.2498419945,0.26784,0.07812000000000001,0.279,1.9500000000000002,0.30000000000000004,1.9729419657
2020-04-30 05:00:00,2.03384,0.13612000000000002,2.0383900019,0.36384000000000005,0.10612,0.379,1.67,0.03,1.6702694393000002
2020-04-30 05:30:00,2.0084,0.0262,2.008570885,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.6099999999999999,-0.09,1.6125135658
2020-04-30 06:00:00,2.03728,-0.00996,2.0373043464,0.37728,0.11004000000000001,0.393,1.6600000000000001,-0.12,1.6643316977
2020-04-30 06:30:00,2.20216,0.006880000000000001,2.2021707472,0.33216,0.09688000000000001,0.34600000000000003,1.87,-0.09,1.8721645227
2020-04-30 07:00:00,2.35088,0.07484,2.3520709598,0.29088,0.08484000000000001,0.303,2.06,-0.01,2.0600242717
2020-04-30 07:30:00,2.49816,0.11988000000000001,2.5010347059,0.30816000000000004,0.08988,0.321,2.19,0.03,2.1902054698
2020-04-30 08:00:00,2.45072,0.17896,2.4572454497000003,0.27072,0.07896,0.28200000000000003,2.18,0.1,2.1822923727
2020-04-30 08:30:00,2.526,0.353,2.55054602,0.456,0.133,0.47500000000000003,2.07,0.22,2.081657993
2020-04-30 09:00:00,2.7005600000000003,0.40308000000000005,2.7304757460999998,0.7305600000000001,0.21308000000000002,0.761,1.97,0.19,1.9791412279
2020-04-30 09:30:00,2.6535200000000003,0.38436000000000003,2.6812125988,0.56352,0.16436,0.587,2.09,0.22,2.1015470492
2020-04-30 10:00:00,3.09408,0.42244000000000004,3.1227850711,0.69408,0.20244,0.723,2.4,0.22,2.4100622399000002
2020-04-30 10:30:00,2.7772,0.4746,2.8174607362,0.6672,0.19460000000000002,0.6950000000000001,2.11,0.28,2.1284971223999998
2020-04-30 11:00:00,2.99184,0.48512000000000005,3.0309153733,0.7718400000000001,0.22512000000000001,0.804,2.22,0.26,2.2351733714
2020-04-30 11:30:00,3.36648,0.48564,3.4013282406,0.87648,0.25564000000000003,0.913,2.49,0.23,2.500599928
2020-04-30 12:00:00,3.39072,0.53396,3.4325057028,0.87072,0.25396,0.907,2.52,0.28,2.5355078387
2020-04-30 12:30:00,3.31768,0.37724,3.3390583403000003,0.36768,0.10724,0.383,2.95,0.27,2.9623301639
2020-04-30 13:00:00,3.536,0.40800000000000003,3.5594606333,0.5760000000000001,0.168,0.6000000000000001,2.96,0.24,2.9697137909
2020-04-30 13:30:00,3.21568,0.25624,3.2258730291,0.77568,0.22624000000000002,0.808,2.44,0.03,2.4401844193
2020-04-30 14:00:00,3.21984,0.24412000000000003,3.2290810148,0.69984,0.20412000000000002,0.729,2.52,0.04,2.5203174403
2020-04-30 14:30:00,3.15168,0.27924000000000004,3.1640262009,0.27168000000000003,0.07924,0.28300000000000003,2.88,0.2,2.8869360921
2020-04-30 15:00:00,3.08248,0.36364,3.1038551835,0.25248000000000004,0.07364000000000001,0.263,2.83,0.29,2.8448198537
2020-04-30 15:30:00,2.88784,0.17812000000000003,2.8933279455000003,0.26784,0.07812000000000001,0.279,2.62,0.1,2.6219077024
2020-04-30 16:00:00,3.07384,0.24612000000000003,3.0836775772,0.36384000000000005,0.10612,0.379,2.71,0.14,2.7136138266
2020-04-30 16:30:00,3.5393600000000003,0.40148000000000006,3.562057748,0.75936,0.22148,0.791,2.7800000000000002,0.18,2.7858212434
2020-04-30 17:00:00,3.2704,0.2722,3.2817082442,0.3504,0.1022,0.365,2.92,0.17,2.9249444439000003
2020-04-30 17:30:00,3.426,0.188,3.4311543247,0.336,0.098,0.35000000000000003,3.09,0.09,3.0913104018
2020-04-30 18:00:00,3.5971200000000003,0.33916,3.6130737330000002,0.47712000000000004,0.13916,0.497,3.12,0.2,3.1264036847
2020-04-30 18:30:00,3.82576,0.64668,3.8800302318,0.8457600000000001,0.24668,0.881,2.98,0.4,3.0067257939
2020-04-30 19:00:00,3.6765600000000003,0.6010800000000001,3.725371203,0.5865600000000001,0.17108,0.611,3.09,0.43,3.119775633
2020-04-30 19:30:00,3.7648,0.5864,3.8101947457,0.6048,0.1764,0.63,3.16,0.41000000000000003,3.186487094
2020-04-30 20:00:00,3.28424,0.45832000000000006,3.3160653793,0.23424000000000003,0.06832,0.244,3.05,0.39,3.0748333288
2020-04-30 20:30:00,3.81272,0.58496,3.8573322387,0.46272,0.13496000000000002,0.482,3.35,0.45,3.3800887562
2020-04-30 21:00:00,3.4276,0.5468000000000001,3.4709410828,0.29760000000000003,0.0868,0.31,3.13,0.46,3.1636213427
2020-04-30 21:30:00,3.3448,0.5214,3.3851949722,0.24480000000000002,0.0714,0.255,3.1,0.45,3.1324910215
2020-04-30 22:00:00,2.94968,0.47824000000000005,2.9881977177000003,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.75,0.42,2.7818878482000002
2020-04-30 22:30:00,2.92064,0.38352,2.9457130885,0.32064000000000004,0.09352,0.334,2.6,0.29,2.6161230858
2020-04-30 23:00:00,2.90016,0.40088,2.9277350973000003,0.38016000000000005,0.11088,0.396,2.52,0.29,2.5366316248
2020-04-30 23:30:00,2.52408,0.40744,2.5567532536,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.19,0.31,2.21183182
2020-05-01 00:00:00,2.12672,0.19196000000000002,2.135365683,0.24672000000000002,0.07196000000000001,0.257,1.88,0.12,1.8838258943000001
2020-05-01 00:30:00,1.87528,0.13404000000000002,1.8800643074,0.18528000000000003,0.054040000000000005,0.193,1.69,0.08,1.6918924316
2020-05-01 01:00:00,1.93456,0.09508000000000001,1.9368950927,0.15456,0.04508,0.161,1.78,0.05,1.7807021087
2020-05-01 01:30:00,2.1036,0.09480000000000001,2.1057350261,0.15360000000000001,0.0448,0.16,1.9500000000000002,0.05,1.9506409203000001
2020-05-01 02:00:00,2.2333600000000002,0.10348,2.2357560243,0.18336000000000002,0.05348000000000001,0.191,2.05,0.05,2.0506096654
2020-05-01 02:30:00,2.22168,0.01924,2.2217633087,0.27168000000000003,0.07924,0.28300000000000003,1.9500000000000002,-0.06,1.9509228585
2020-05-01 03:00:00,2.036,-0.017,2.0360709713,0.216,0.063,0.225,1.82,-0.08,1.8217573933
2020-05-01 03:30:00,1.9389600000000002,-0.05072,1.9396232624,0.16896000000000003,0.049280000000000004,0.176,1.77,-0.1,1.7728226082
2020-05-01 04:00:00,2.04672,-0.01804,2.0467995017,0.24672000000000002,0.07196000000000001,0.257,1.8,-0.09,1.8022485955
2020-05-01 04:30:00,2.14808,0.00944,2.1481007425,0.23808,0.06944,0.248,1.9100000000000001,-0.06,1.910942176
2020-05-01 05:00:00,1.9928,-0.0196,1.9928963847,0.1728,0.0504,0.18,1.82,-0.07,1.8213456564000001
2020-05-01 05:30:00,1.9295200000000001,-0.04764,1.9301080281,0.17952,0.052360000000000004,0.187,1.75,-0.1,1.7528548143
2020-05-01 06:00:00,1.9828800000000002,-0.029160000000000002,1.9830944002000002,0.24288,0.07084,0.253,1.74,-0.1,1.7428711943000001
2020-05-01 06:30:00,2.10336,-0.036520000000000004,2.1036770189,0.18336000000000002,0.05348000000000001,0.191,1.92,-0.09,1.9221082176
2020-05-01 07:00:00,2.30216,0.031880000000000006,2.3023807244,0.21216000000000002,0.061880000000000004,0.221,2.09,-0.03,2.0902152999
2020-05-01 07:30:00,2.54392,0.07656,2.5450717868,0.19392,0.056560000000000006,0.202,2.35,0.02,2.3500851047999998
2020-05-01 08:00:00,2.52904,0.07972000000000001,2.5302961486999997,0.23904000000000003,0.06972,0.249,2.29,0.01,2.290021834
2020-05-01 08:30:00,2.6964,0.1652,2.7014559038,0.3264,0.0952,0.34,2.37,0.07,2.3710335299
2020-05-01 09:00:00,2.7624,0.1582,2.766926273,0.3024,0.0882,0.315,2.46,0.07,2.4609957334
2020-05-01 09:30:00,2.69928,0.27104,2.7128537004,0.20928000000000002,0.061040000000000004,0.218,2.49,0.21,2.4988397308
2020-05-01 10:00:00,2.78032,0.16176000000000001,2.7850216516,0.28032,0.08176000000000001,0.292,2.5,0.08,2.5012796725
2020-05-01 10:30:00,2.68264,0.21952000000000002,2.6916066577,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.41,0.14,2.4140629652
2020-05-01 11:00:00,2.53848,0.27664,2.5535094282,0.22848000000000002,0.06664,0.23800000000000002,2.31,0.21,2.3195258136
2020-05-01 11:30:00,2.8891999999999998,0.3556,2.9110012023,0.2592,0.0756,0.27,2.63,0.28,2.6448629454
2020-05-01 12:00:00,3.0924,0.3582,3.1130764526,0.3024,0.0882,0.315,2.79,0.27,2.8030340704
2020-05-01 12:30:00,3.10768,0.27724000000000004,3.1200219551,0.36768,0.10724,0.383,2.74,0.17,2.7452686572
2020-05-01 13:00:00,2.87,0.295,2.8851213146,0.36,0.105,0.375,2.51,0.19,2.5171809629
2020-05-01 13:30:00,3.1148,0.3864,3.1386755168000002,0.6048,0.1764,0.63,2.51,0.21,2.5187695409
2020-05-01 14:00:00,3.16832,0.33576,3.1860612675,0.56832,0.16576000000000002,0.592,2.6,0.17,2.605551765
2020-05-01 14:30:00,2.98208,0.24144000000000002,2.9918379635,0.38208000000000003,0.11144000000000001,0.398,2.6,0.13,2.6032479713
2020-05-01 15:00:00,2.64776,0.25768,2.6602691593000003,0.43776000000000004,0.12768000000000002,0.456,2.21,0.13,2.2138202276
2020-05-01 15:30:00,2.54,0.215,2.5490831685,0.36,0.105,0.375,2.18,0.11,2.1827734651
2020-05-01 16:00:00,2.7288,0.3634,2.7528910258,0.8688,0.2534,0.905,1.8599999999999999,0.11,1.8632498491
2020-05-01 16:30:00,2.9272,0.2446,2.937401743,0.9072,0.2646,0.9450000000000001,2.02,-0.02,2.0200990075
2020-05-01 17:00:00,2.80992,0.20456000000000002,2.8173560655000003,0.76992,0.22456,0.802,2.04,-0.02,2.0400980369
2020-05-01 17:30:00,3.03832,0.21576,3.0459712408,0.80832,0.23576000000000003,0.842,2.23,-0.02,2.2300896843
2020-05-01 18:00:00,3.26992,0.18456,3.275124303,0.5299200000000001,0.15456,0.552,2.74,0.03,2.7401642287
2020-05-01 18:30:00,3.35136,0.31748000000000004,3.3663641217,0.47136000000000006,0.13748000000000002,0.491,2.88,0.18,2.8856195175
2020-05-01 19:00:00,3.46088,0.27984000000000003,3.472175226,0.41088,0.11984000000000002,0.428,3.05,0.16,3.054193838
2020-05-01 19:30:00,3.30024,0.34632,3.3183612823,0.09024,0.026320000000000003,0.094,3.21,0.32,3.2259107241000002
2020-05-01 20:00:00,3.40912,0.48016000000000003,3.4427681885,0.30912,0.09016,0.322,3.1,0.39,3.1244359491
2020-05-01 20:30:00,3.37168,0.44924000000000003,3.4014765323000002,0.27168000000000003,0.07924,0.28300000000000003,3.1,0.37,3.1220025625
2020-05-01 21:00:00,3.22616,0.50888,3.266047642,0.23616,0.06888000000000001,0.246,2.99,0.44,3.0222011846
2020-05-01 21:30:00,3.22368,0.51524,3.2645956871,0.22368000000000002,0.06524,0.233,3.0,0.45,3.0335622624
2020-05-01 22:00:00,3.06144,0.51292,3.1041104684,0.18144000000000002,0.05292,0.189,2.88,0.46,2.9165047574000003
2020-05-01 22:30:00,2.8590400000000002,0.40972000000000003,2.8882486389,0.23904000000000003,0.06972,0.249,2.62,0.34,2.6419689627
2020-05-01 23:00:00,2.64936,0.39648000000000005,2.6788625945,0.15936,0.04648,0.166,2.49,0.35000000000000003,2.5144780771
2020-05-01 23:30:00,2.22544,0.37492000000000003,2.2568004342,0.08544,0.02492,0.089,2.14,0.35000000000000003,2.1684326137
2020-05-02 00:00:00,2.26648,0.35564,2.2942125882,0.15648,0.04564000000000001,0.163,2.11,0.31,2.1326509325
2020-05-03 00:30:00,1.6644,-0.1458,1.6707737728,0.014400000000000001,0.004200000000000001,0.015,1.65,-0.15,1.6568041526
2020-05-03 01:00:00,1.60248,-0.23636000000000001,1.6198173354,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5899999999999999,-0.24,1.608011194
2020-05-03 01:30:00,1.78152,-0.22664,1.7958783923000001,0.01152,0.00336,0.012,1.77,-0.23,1.7848809484000001
2020-05-03 02:00:00,1.89728,-0.21496,1.9094185502,0.01728,0.00504,0.018000000000000002,1.88,-0.22,1.8928285712
2020-05-03 02:30:00,1.88576,-0.20832,1.8972316675,0.00576,0.00168,0.006,1.88,-0.21,1.891692364
2020-05-03 03:00:00,1.77576,-0.20832,1.7879375828000001,0.00576,0.00168,0.006,1.77,-0.21,1.7824140933
2020-05-03 03:30:00,1.7297600000000002,-0.22132000000000002,1.7438612904,0.02976,0.00868,0.031,1.7000000000000002,-0.23,1.7154882687000002
2020-05-03 04:00:00,1.7954400000000001,-0.22508000000000003,1.809493244,0.08544,0.02492,0.089,1.71,-0.25,1.7281782315
2020-05-03 04:30:00,1.8620800000000002,-0.23856000000000002,1.8772993368000002,0.14208,0.041440000000000005,0.148,1.72,-0.28,1.7426416729
2020-05-03 05:00:00,1.80088,-0.20016,1.8119693154,0.17088,0.04984,0.178,1.63,-0.25,1.6490603385
2020-05-03 05:30:00,1.81848,-0.17336000000000001,1.8267247193,0.22848000000000002,0.06664,0.23800000000000002,1.5899999999999999,-0.24,1.608011194
2020-05-03 06:00:00,1.66952,-0.18764000000000003,1.6800314878,0.17952,0.052360000000000004,0.187,1.49,-0.24,1.5092050888
2020-05-03 06:30:00,1.57688,-0.20216,1.5897858975,0.02688,0.007840000000000001,0.028,1.55,-0.21,1.564161117
2020-05-03 07:00:00,1.7732,-0.2474,1.7903756589,0.0432,0.0126,0.045,1.73,-0.26,1.7494284781
2020-05-03 07:30:00,1.9355200000000001,-0.22964,1.949095226,0.03552,0.010360000000000001,0.037,1.9,-0.24,1.9150979087
2020-05-03 08:00:00,2.11784,-0.22188000000000002,2.1294311447,0.027840000000000004,0.00812,0.029,2.09,-0.23,2.1026174165000002
2020-05-03 08:30:00,2.22328,-0.10696000000000001,2.2258513877,0.11328,0.03304,0.11800000000000001,2.11,-0.14,2.1146394492
2020-05-03 09:00:00,2.36384,-0.13388,2.3676282225,0.12384,0.036120000000000006,0.129,2.24,-0.17,2.2464416307
2020-05-03 09:30:00,2.40472,-0.22404000000000002,2.4151339921,0.054720000000000005,0.015960000000000002,0.057,2.35,-0.24,2.3622235288
2020-05-03 10:00:00,2.5328,-0.2046,2.5410503734,0.0528,0.0154,0.055,2.48,-0.22,2.4897389421
2020-05-03 10:30:00,2.50792,-0.11144000000000001,2.51039471,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.41,-0.14,2.4140629652
2020-05-03 11:00:00,2.45496,-0.037720000000000004,2.4552497633,0.14496,0.042280000000000005,0.151,2.31,-0.08,2.3113848663
2020-05-03 11:30:00,2.6863200000000003,0.00476,2.6863242172,0.25632000000000005,0.07476000000000001,0.267,2.43,-0.07,2.4310080214
2020-05-03 12:00:00,2.68792,0.02356,2.6880232513999998,0.21792000000000003,0.06356,0.227,2.47,-0.04,2.4703238654
2020-05-03 12:30:00,2.72616,0.028880000000000003,2.7263129681000002,0.23616,0.06888000000000001,0.246,2.49,-0.04,2.4903212644
2020-05-03 13:00:00,2.58168,-0.00576,2.5816864256,0.15168,0.04424,0.158,2.43,-0.05,2.4305143489
2020-05-03 13:30:00,2.43376,-0.03432,2.4340019721,0.05376,0.015680000000000003,0.056,2.38,-0.05,2.3805251521
2020-05-03 14:00:00,2.37952,0.027360000000000002,2.379677289,0.05952,0.01736,0.062,2.32,0.01,2.3200215516
2020-05-03 14:30:00,2.54584,0.03212,2.5460426155,0.07584,0.02212,0.079,2.47,0.01,2.4700202428
2020-05-03 15:00:00,2.66272,0.049960000000000004,2.6631886527,0.10272,0.029960000000000004,0.107,2.56,0.02,2.5600781238
2020-05-03 15:30:00,2.67328,0.04304,2.6736264511,0.11328,0.03304,0.11800000000000001,2.56,0.01,2.5600195312
2020-05-03 16:00:00,2.69016,0.020880000000000003,2.6902410301,0.14016,0.04088000000000001,0.146,2.55,-0.02,2.5500784302
2020-05-03 16:30:00,2.9304,-0.0078000000000000005,2.9304103808,0.11040000000000001,0.0322,0.115,2.8200000000000003,-0.04,2.8202836737
2020-05-03 17:00:00,3.02416,-0.027120000000000002,3.0242816006,0.044160000000000005,0.01288,0.046,2.98,-0.04,2.9802684443
2020-05-03 17:30:00,3.3430400000000002,-0.0032800000000000004,3.3430416091,0.02304,0.00672,0.024,3.32,-0.01,3.3200150602000003
2020-05-03 18:00:00,3.42056,-0.026920000000000003,3.4206659293,0.010560000000000002,0.0030800000000000003,0.011,3.41,-0.03,3.4101319623
2020-05-03 18:30:00,3.52672,-0.01804,3.5267661391000003,0.00672,0.0019600000000000004,0.007,3.52,-0.02,3.5200568177
2020-05-03 19:00:00,3.40384,0.0011200000000000001,3.4038401843,0.0038400000000000005,0.0011200000000000001,0.004,3.4,0.0,3.4
2020-05-03 19:30:00,3.12192,-0.019440000000000002,3.1219805252,0.0019200000000000003,0.0005600000000000001,0.002,3.12,-0.02,3.1200641019
2020-05-03 20:00:00,2.9,-0.03,2.9001551683,0.0,0.0,0.0,2.9,-0.03,2.9001551683
2020-05-03 20:30:00,2.85384,-0.05888,2.8544473371,0.0038400000000000005,0.0011200000000000001,0.004,2.85,-0.06,2.8506315090000003
2020-05-03 21:00:00,2.78344,-0.04608,2.7838214023,0.01344,0.003920000000000001,0.014,2.77,-0.05,2.7704512268
2020-05-03 21:30:00,2.70936,-0.05852,2.7099919188,0.039360000000000006,0.01148,0.041,2.67,-0.07,2.6709174453999998
2020-05-03 22:00:00,2.49128,-0.03796,2.4915691843,0.041280000000000004,0.01204,0.043000000000000003,2.45,-0.05,2.450510151
2020-05-03 22:30:00,2.32168,-0.07076,2.3227580589,0.03168,0.00924,0.033,2.29,-0.08,2.2913969538
2020-05-03 23:00:00,2.07112,-0.16384,2.077590335,0.021120000000000003,0.0061600000000000005,0.022,2.05,-0.17,2.0570367036
2020-05-03 23:30:00,1.79976,-0.14132,1.8052998089,0.02976,0.00868,0.031,1.77,-0.15,1.7763445612000002
2020-05-04 00:00:00,1.7416,-0.09620000000000001,1.7442548552,0.0816,0.0238,0.085,1.6600000000000001,-0.12,1.6643316977
2020-05-04 00:30:00,1.61448,-0.24536000000000002,1.6330178199,0.08448000000000001,0.024640000000000002,0.088,1.53,-0.27,1.5536408851
2020-05-04 01:00:00,1.62736,-0.23452,1.6441715847,0.08736000000000001,0.025480000000000003,0.091,1.54,-0.26,1.5617938404
2020-05-04 01:30:00,1.83392,-0.22844000000000003,1.8480929089,0.07392,0.021560000000000003,0.077,1.76,-0.25,1.7776670104
2020-05-04 02:00:00,1.93704,-0.13628,1.9418280561999999,0.047040000000000005,0.013720000000000001,0.049,1.8900000000000001,-0.15,1.8959430371
2020-05-04 02:30:00,1.9248,-0.21860000000000002,1.9371734564,0.0048000000000000004,0.0014,0.005,1.92,-0.22,1.9325630649
2020-05-04 03:00:00,1.82,-0.25,1.8370900903,0.0,0.0,0.0,1.82,-0.25,1.8370900903
2020-05-04 03:30:00,1.81,-0.26,1.828578683,0.0,0.0,0.0,1.81,-0.26,1.828578683
2020-05-04 04:00:00,1.76,-0.24,1.7762882649,0.0,0.0,0.0,1.76,-0.24,1.7762882649
2020-05-04 04:30:00,1.75096,-0.28972000000000003,1.774767196,0.0009600000000000001,0.00028000000000000003,0.001,1.75,-0.29,1.7738658348
2020-05-04 05:00:00,1.7988,-0.2816,1.8207086532,0.028800000000000003,0.008400000000000001,0.03,1.77,-0.29,1.7935997324000001
2020-05-04 05:30:00,1.8372000000000002,-0.23040000000000002,1.8515906675,0.06720000000000001,0.0196,0.07,1.77,-0.25,1.7875681805
2020-05-04 06:00:00,1.80624,-0.18068,1.8152543073,0.06624000000000001,0.01932,0.069,1.74,-0.2,1.7514565367000001
2020-05-04 06:30:00,1.9268,-0.1676,1.9340754897,0.07680000000000001,0.0224,0.08,1.85,-0.19,1.8597311634
2020-05-04 07:00:00,2.09456,8e-05,2.0945600015,0.03456,0.01008,0.036000000000000004,2.06,-0.01,2.0600242717
