Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-05-04 07:30:00,2.43592,0.02756,2.4360759019,0.025920000000000002,0.007560000000000001,0.027,2.41,0.02,2.4100829861
2020-05-04 08:00:00,2.4524,0.0182,2.4524675329,0.062400000000000004,0.0182,0.065,2.39,0.0,2.39
2020-05-04 08:30:00,2.60024,0.08632000000000001,2.6016723852,0.09024,0.026320000000000003,0.094,2.51,0.06,2.5107170291000003
2020-05-04 09:00:00,2.68032,0.10676000000000001,2.6824453396,0.16032000000000002,0.04676,0.167,2.52,0.06,2.5207141845
2020-05-04 09:30:00,2.6929600000000002,0.11628000000000001,2.6954692727,0.19296000000000002,0.056280000000000004,0.201,2.5,0.06,2.5007198963
2020-05-04 10:00:00,2.65184,0.12012,2.6545591348,0.17184000000000002,0.050120000000000005,0.179,2.48,0.07,2.4809877065
2020-05-04 10:30:00,2.63568,0.06124,2.6363913594,0.17568,0.05124,0.183,2.46,0.01,2.4600203251
2020-05-04 11:00:00,2.7968,0.1124,2.7990576986,0.3168,0.09240000000000001,0.33,2.48,0.02,2.4800806439
2020-05-04 11:30:00,2.7608800000000002,0.13484000000000002,2.7641707979,0.29088,0.08484000000000001,0.303,2.47,0.05,2.4705060210000003
2020-05-04 12:00:00,2.73976,0.13868,2.7432675772,0.26976,0.07868,0.281,2.47,0.06,2.4707286375
2020-05-04 12:30:00,2.51528,0.10904000000000001,2.5176423892,0.30528000000000005,0.08904000000000001,0.318,2.21,0.02,2.2100904959
2020-05-04 13:00:00,2.12512,0.35316000000000003,2.1542648398,0.28512000000000004,0.08316000000000001,0.297,1.8399999999999999,0.27,1.8597042776000001
2020-05-04 13:30:00,2.20104,0.34072,2.2272555309,0.31104000000000004,0.09072000000000001,0.324,1.8900000000000001,0.25,1.9064626931
2020-05-04 14:00:00,2.26504,0.16772,2.2712411145,0.33504,0.09772,0.34900000000000003,1.9300000000000002,0.07,1.9312690129
2020-05-04 14:30:00,2.53112,0.28116,2.5466879275,0.38112,0.11116000000000001,0.397,2.15,0.17,2.1567104581
2020-05-04 15:00:00,2.63808,0.23944000000000001,2.6489238569999998,0.47808000000000006,0.13944,0.498,2.16,0.1,2.1623135758
2020-05-04 15:30:00,2.47576,0.30168,2.4940726533,0.48576,0.14168,0.506,1.99,0.16,1.9964217991000002
2020-05-04 16:00:00,2.35944,0.20692000000000002,2.3684959362,0.46944,0.13692000000000001,0.489,1.8900000000000001,0.07,1.8912958521
2020-05-04 16:30:00,2.40784,0.16312000000000001,2.413358987,0.38784,0.11312000000000001,0.404,2.02,0.05,2.0206187171
2020-05-04 17:00:00,2.62448,0.23464000000000002,2.634948045,0.5644800000000001,0.16464,0.588,2.06,0.07,2.0611889773
2020-05-04 17:30:00,2.76392,0.17156000000000002,2.769239354,0.5539200000000001,0.16156,0.577,2.21,0.01,2.2100226243
2020-05-04 18:00:00,2.93208,0.19144000000000003,2.9383230592,0.6220800000000001,0.18144000000000002,0.648,2.31,0.01,2.3100216449
2020-05-04 18:30:00,3.26344,0.31392000000000003,3.2785036831,0.7334400000000001,0.21392000000000003,0.764,2.5300000000000002,0.1,2.5319755133
2020-05-04 19:00:00,3.18848,0.25664000000000003,3.1987917719,0.7084800000000001,0.20664000000000002,0.738,2.48,0.05,2.480503981
2020-05-04 19:30:00,2.90272,0.28496000000000005,2.9166737219,0.70272,0.20496,0.732,2.2,0.08,2.2014540649
2020-05-04 20:00:00,2.97952,0.26736000000000004,2.9914914006,0.7795200000000001,0.22736,0.812,2.2,0.04,2.2003636063
2020-05-04 20:30:00,3.18128,0.30704000000000004,3.1960625776000002,0.8812800000000001,0.25704000000000005,0.918,2.3,0.05,2.3005434141
2020-05-04 21:00:00,3.1348,0.27140000000000003,3.1465264976,0.7248,0.2114,0.755,2.41,0.06,2.4107467723
2020-05-04 21:30:00,2.98112,0.25616,2.9921053457,0.50112,0.14616,0.522,2.48,0.11,2.4824383174999998
2020-05-04 22:00:00,3.0612,0.2816,3.0741249161,0.6912,0.2016,0.72,2.37,0.08,2.3713498266
2020-05-04 22:30:00,2.6619200000000003,0.29056000000000004,2.6777309798,0.72192,0.21056000000000002,0.752,1.94,0.08,1.9416487839
2020-05-04 23:00:00,2.328,0.279,2.3446588238,0.648,0.189,0.675,1.6800000000000002,0.09,1.6824089871
2020-05-04 23:30:00,2.30368,0.35024000000000005,2.3301522697,0.8236800000000001,0.24024,0.858,1.48,0.11,1.484082208
2020-05-05 00:00:00,2.16848,0.28164,2.186693074,0.8284800000000001,0.24164000000000002,0.863,1.34,0.04,1.340596882
2020-05-05 00:30:00,2.12936,0.24148000000000003,2.1430087727,0.75936,0.22148,0.791,1.37,0.02,1.3701459776
2020-05-05 01:00:00,2.12832,0.19076,2.1368517497,0.68832,0.20076000000000002,0.717,1.44,-0.01,1.4400347218
2020-05-05 01:30:00,2.37544,0.19492,2.3834237978,0.80544,0.23492000000000002,0.839,1.57,-0.04,1.5705094714999999
2020-05-05 02:00:00,2.3346400000000003,0.16552,2.3405001175,0.70464,0.20552,0.734,1.63,-0.04,1.6304907237
2020-05-05 02:30:00,2.2736,0.1898,2.2815084922,0.7536,0.21980000000000002,0.785,1.52,-0.03,1.5202960238
2020-05-05 03:00:00,2.22976,0.20868,2.2395037397,0.7497600000000001,0.21868,0.781,1.48,-0.01,1.4800337834000001
2020-05-05 03:30:00,2.21656,0.17608000000000001,2.2235427588,0.7065600000000001,0.20608,0.736,1.51,-0.03,1.5102979838000001
2020-05-05 04:00:00,2.51,0.23500000000000001,2.5209769932,0.84,0.245,0.875,1.67,-0.01,1.6700299399
2020-05-05 04:30:00,2.5984,0.2262,2.6082271757,0.8784000000000001,0.25620000000000004,0.915,1.72,-0.03,1.720261608
2020-05-05 05:00:00,2.47952,0.20736000000000002,2.4881755565,0.7795200000000001,0.22736,0.812,1.7000000000000002,-0.02,1.700117643
2020-05-05 05:30:00,2.17776,0.14768,2.1827615536,0.67776,0.19768000000000002,0.706,1.5,-0.05,1.500833102
2020-05-05 06:00:00,2.37232,0.18776,2.3797386411,0.7123200000000001,0.20776000000000003,0.742,1.6600000000000001,-0.02,1.6601204776
2020-05-05 06:30:00,2.34448,0.17964000000000002,2.3513521642,0.6844800000000001,0.19964,0.713,1.6600000000000001,-0.02,1.6601204776
2020-05-05 07:00:00,2.4284,0.2762,2.4440566687,0.8784000000000001,0.25620000000000004,0.915,1.55,0.02,1.5501290269
2020-05-05 07:30:00,2.8132,0.2776,2.8268632793,0.8832000000000001,0.2576,0.92,1.9300000000000002,0.02,1.9301036242
2020-05-05 08:00:00,2.91312,0.32216,2.9308795949,0.9331200000000001,0.27216,0.972,1.98,0.05,1.9806312125
2020-05-05 08:30:00,2.9150400000000003,0.31272,2.9317660207,0.9350400000000001,0.27272,0.974,1.98,0.04,1.9804039992
2020-05-05 09:00:00,2.8248,0.5514,2.8781134446000003,0.9648,0.28140000000000004,1.005,1.8599999999999999,0.27,1.8794946129
2020-05-05 09:30:00,2.80488,0.59684,2.8676767252,0.91488,0.26684,0.9530000000000001,1.8900000000000001,0.33,1.9185932346
2020-05-05 10:00:00,2.71688,0.6378400000000001,2.7907484301,0.9868800000000001,0.28784000000000004,1.028,1.73,0.35000000000000003,1.7650495743999999
2020-05-05 10:30:00,2.6445600000000002,0.53008,2.6971619157999998,0.9945600000000001,0.29008,1.036,1.65,0.24,1.6673631878
2020-05-05 11:00:00,2.66448,0.7646400000000001,2.7720259739,1.04448,0.30464,1.088,1.62,0.46,1.6840427548
2020-05-05 11:30:00,2.61472,0.70596,2.7083463959,1.01472,0.29596,1.057,1.6,0.41000000000000003,1.651696098
2020-05-05 12:00:00,2.4544,0.7292000000000001,2.5604319948,0.8544,0.2492,0.89,1.6,0.48,1.6704490414
2020-05-05 12:30:00,2.5664800000000003,0.7456400000000001,2.6726014666999998,0.87648,0.25564000000000003,0.913,1.69,0.49,1.7596022277999999
2020-05-05 13:00:00,2.58128,0.6820400000000001,2.6698661015000003,0.7612800000000001,0.22204000000000002,0.793,1.82,0.46,1.8772320048000002
2020-05-05 13:30:00,2.4931200000000002,0.63216,2.5720174182999997,0.6931200000000001,0.20216,0.722,1.8,0.43,1.850648535
2020-05-05 14:00:00,2.49392,0.62656,2.5714226413,0.6739200000000001,0.19656,0.7020000000000001,1.82,0.43,1.8701069488000002
2020-05-05 14:30:00,2.58608,0.5884400000000001,2.6521823844,0.6460800000000001,0.18844000000000002,0.673,1.94,0.4,1.980807916
2020-05-05 15:00:00,2.6396800000000002,0.61324,2.7099767158,0.7996800000000001,0.23324000000000003,0.833,1.8399999999999999,0.38,1.8788294228
2020-05-05 15:30:00,2.5928,0.5754,2.6558797036,0.7728,0.22540000000000002,0.805,1.82,0.35000000000000003,1.8533483213
2020-05-05 16:00:00,2.3688000000000002,0.4934,2.4196398492,0.6288,0.1834,0.655,1.74,0.31,1.7673992192
2020-05-05 16:30:00,2.61552,0.52536,2.6677608588,0.6355200000000001,0.18536000000000002,0.662,1.98,0.34,2.0089798406
2020-05-05 17:00:00,2.85536,0.48948,2.8970107697,0.61536,0.17948000000000003,0.641,2.24,0.31,2.2613491548
2020-05-05 17:30:00,2.93464,0.31052,2.9510226363000003,0.58464,0.17052,0.609,2.35,0.14,2.3541665192
2020-05-05 18:00:00,3.12912,0.26016,3.139916432,0.54912,0.16016000000000002,0.5720000000000001,2.58,0.1,2.5819372572
2020-05-05 18:30:00,3.1268,0.22740000000000002,3.1350580537,0.4368,0.1274,0.455,2.69,0.1,2.6918580943
2020-05-05 19:00:00,3.196,0.233,3.2044820174,0.456,0.133,0.47500000000000003,2.74,0.1,2.7418242103
2020-05-05 19:30:00,3.2004,0.2672,3.2115348356,0.47040000000000004,0.13720000000000002,0.49,2.73,0.13,2.7330934854
2020-05-05 20:00:00,3.03744,0.20592000000000002,3.0444120615,0.39744,0.11592000000000001,0.41400000000000003,2.64,0.09,2.6415336454
2020-05-05 20:30:00,2.99744,0.16092,3.0017564525,0.27744,0.08092,0.289,2.7199999999999998,0.08,2.7211762163
2020-05-05 21:00:00,2.87544,0.19992000000000001,2.8823815153,0.20544,0.05992000000000001,0.214,2.67,0.14,2.6736678926
2020-05-05 21:30:00,3.14016,0.37588000000000005,3.1625765761,0.26016,0.07588,0.271,2.88,0.30000000000000004,2.8955828429
2020-05-05 22:00:00,2.88192,0.17056000000000002,2.8869626946,0.24192000000000002,0.07056000000000001,0.252,2.64,0.1,2.6418932605
2020-05-05 22:30:00,2.6875999999999998,0.1468,2.6916062119,0.29760000000000003,0.0868,0.31,2.39,0.06,2.3907530194
2020-05-05 23:00:00,2.37744,0.11092,2.3800260923,0.27744,0.08092,0.289,2.1,0.03,2.1002142748
2020-05-05 23:30:00,2.15392,0.09156,2.1558651628,0.31392000000000003,0.09156,0.327,1.8399999999999999,0.0,1.8399999999999999
2020-05-06 00:00:00,1.8883200000000002,0.030760000000000003,1.8885705176,0.20832,0.06076,0.217,1.6800000000000002,-0.03,1.6802678358
2020-05-06 00:30:00,1.86464,0.01552,1.8647045879,0.22464,0.06552000000000001,0.234,1.6400000000000001,-0.05,1.6407620181
2020-05-06 01:00:00,1.8428,0.040400000000000005,1.8432427946,0.1728,0.0504,0.18,1.67,-0.01,1.6700299399
2020-05-06 01:30:00,2.09872,0.01796,2.0987968458,0.19872,0.057960000000000005,0.20700000000000002,1.9,-0.04,1.9004210060000002
2020-05-06 02:00:00,2.22728,0.06504,2.2282294316,0.25728,0.07504000000000001,0.268,1.97,-0.01,1.9700253805
2020-05-06 02:30:00,2.47432,0.12376000000000001,2.477413167,0.42432000000000003,0.12376000000000001,0.442,2.05,0.0,2.05
2020-05-06 03:00:00,2.38784,0.09312000000000001,2.3896550379,0.38784,0.11312000000000001,0.404,2.0,-0.02,2.0000999975
2020-05-06 03:30:00,2.3668,0.0974,2.3688032844,0.4368,0.1274,0.455,1.9300000000000002,-0.03,1.9302331465
2020-05-06 04:00:00,2.46064,0.11352000000000001,2.4632571932,0.56064,0.16352000000000003,0.584,1.9,-0.05,1.9006577809
2020-05-06 04:30:00,2.3381600000000002,0.03488,2.3384201504,0.42816000000000004,0.12488,0.446,1.9100000000000001,-0.09,1.9121192431
2020-05-06 05:00:00,2.15496,-0.02272,2.1550797665,0.26496000000000003,0.07728,0.276,1.8900000000000001,-0.1,1.8926436537
2020-05-06 05:30:00,2.14568,0.01624,2.1457414569,0.29568,0.08624000000000001,0.308,1.85,-0.07,1.8513238507
2020-05-06 06:00:00,2.31096,0.09528,2.312923345,0.36096,0.10528000000000001,0.376,1.9500000000000002,-0.01,1.9500256409
2020-05-06 06:30:00,2.62176,0.22468000000000002,2.6313697194,0.46176000000000006,0.13468000000000002,0.481,2.16,0.09,2.1618741869
2020-05-06 07:00:00,2.7576,0.1168,2.7600724628,0.5376000000000001,0.1568,0.56,2.22,-0.04,2.2203603311
2020-05-06 07:30:00,2.88696,0.058280000000000005,2.8875481987000002,0.57696,0.16828,0.601,2.31,-0.11,2.3126175646
2020-05-06 08:00:00,2.926,0.28300000000000003,2.9396538912,0.456,0.133,0.47500000000000003,2.47,0.15,2.4745504642
2020-05-06 08:30:00,2.99072,0.57396,3.0452973911,0.39072,0.11396,0.40700000000000003,2.6,0.46,2.6403787607
2020-05-06 09:00:00,2.9265600000000003,0.52108,2.9725877279,0.34656000000000003,0.10108,0.361,2.58,0.42,2.6139625093000003
2020-05-06 09:30:00,2.65208,0.33644,2.6733350332,0.26208000000000004,0.07644000000000001,0.273,2.39,0.26,2.4041006634
2020-05-06 10:00:00,2.6952,0.3886,2.7230705096000003,0.23520000000000002,0.06860000000000001,0.245,2.46,0.32,2.4807257003
2020-05-06 10:30:00,2.36408,0.32244,2.3859676863,0.21408000000000002,0.06244,0.223,2.15,0.26,2.1656638705
2020-05-06 11:00:00,2.4648,0.3814,2.4941341183,0.24480000000000002,0.0714,0.255,2.22,0.31,2.2415396494
2020-05-06 11:30:00,2.3057600000000003,0.34168000000000004,2.3309385234,0.24576000000000003,0.07168000000000001,0.256,2.06,0.27,2.0776188293
2020-05-06 12:00:00,2.25504,0.36272000000000004,2.2840252188,0.21504,0.06272000000000001,0.224,2.04,0.30000000000000004,2.0619408333
2020-05-06 12:30:00,2.3,0.38,2.3311799587,0.24,0.07,0.25,2.06,0.31,2.0831946621
2020-05-06 13:00:00,2.26096,0.31028,2.2821511343,0.24096,0.07028000000000001,0.251,2.02,0.24,2.0342074624
2020-05-06 13:30:00,2.17904,0.31972,2.2023705864,0.23904000000000003,0.06972,0.249,1.94,0.25,1.9560419218
2020-05-06 14:00:00,2.2196,0.3728,2.2506896721,0.24960000000000002,0.0728,0.26,1.97,0.30000000000000004,1.9927117202
2020-05-06 14:30:00,2.21848,0.35664,2.2469636401,0.22848000000000002,0.06664,0.23800000000000002,1.99,0.29,2.0110196419
2020-05-06 15:00:00,2.08008,0.33544,2.1069534404,0.19008000000000003,0.05544,0.198,1.8900000000000001,0.28,1.9106281690000002
2020-05-06 15:30:00,2.04008,0.32544,2.0658745364,0.19008000000000003,0.05544,0.198,1.85,0.27,1.8695988875
2020-05-06 16:00:00,2.07336,0.27348,2.0913184836,0.18336000000000002,0.05348000000000001,0.191,1.8900000000000001,0.22,1.9027611516
2020-05-06 16:30:00,2.21512,0.25816,2.2301128223,0.16512000000000002,0.04816,0.17200000000000001,2.05,0.21,2.0607280267
2020-05-06 17:00:00,2.42248,0.17864000000000002,2.4290577597,0.13248000000000001,0.03864,0.138,2.29,0.14,2.2942754848
2020-05-06 17:30:00,2.78712,0.17416,2.7925561051,0.11712000000000002,0.03416,0.122,2.67,0.14,2.6736678926
2020-05-06 18:00:00,2.8617600000000003,0.07968,2.8628690504,0.10176,0.02968,0.106,2.76,0.05,2.7604528614
2020-05-06 18:30:00,3.0568,0.0824,3.0579103976,0.07680000000000001,0.0224,0.08,2.98,0.06,2.9806039656000003
2020-05-06 19:00:00,2.88608,0.06344000000000001,2.8867771649,0.04608,0.01344,0.048,2.84,0.05,2.8404401067
2020-05-06 19:30:00,2.81592,0.07756,2.8169879304,0.025920000000000002,0.007560000000000001,0.027,2.79,0.07,2.7908779981
2020-05-06 20:00:00,2.7524800000000003,0.03364,2.7526855614,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.74,0.03,2.7401642287
2020-05-06 20:30:00,2.7184,0.0412,2.7187121951,0.038400000000000004,0.0112,0.04,2.68,0.03,2.6801679052000003
2020-05-06 21:00:00,2.51968,0.07324,2.5207442155,0.07968,0.02324,0.083,2.44,0.05,2.4405122413
2020-05-06 21:30:00,2.84624,0.16432000000000002,2.8509793405,0.18624000000000002,0.05432000000000001,0.194,2.66,0.11,2.6622734645
2020-05-06 22:00:00,2.7632,0.1426,2.7668771205000002,0.2832,0.0826,0.295,2.48,0.06,2.4807257003
2020-05-06 22:30:00,2.59696,0.08328,2.5982949794,0.21696000000000001,0.06328,0.226,2.38,0.02,2.3800840321
2020-05-06 23:00:00,2.36352,0.09936,2.3656075752,0.20352,0.05936,0.212,2.16,0.04,2.1603703386
2020-05-06 23:30:00,2.15768,0.12224000000000002,2.1611398844,0.24768,0.07224000000000001,0.258,1.9100000000000001,0.05,1.9106543382
2020-05-07 00:00:00,1.9868800000000002,0.12784,1.9909884982000001,0.26688,0.07784,0.278,1.72,0.05,1.7207265907
2020-05-07 00:30:00,1.96272,0.11496,1.9660838232,0.22272000000000003,0.06496,0.232,1.74,0.05,1.7407182426
2020-05-07 01:00:00,1.7506400000000002,0.03352,1.7509608791,0.08064,0.023520000000000003,0.084,1.67,0.01,1.6700299399
2020-05-07 01:30:00,1.86504,0.00772,1.8650559777,0.09504000000000001,0.02772,0.099,1.77,-0.02,1.7701129907
2020-05-07 02:00:00,2.02224,0.037320000000000006,2.0225843369,0.16224000000000002,0.04732,0.169,1.8599999999999999,-0.01,1.8600268815
2020-05-07 02:30:00,2.04648,0.04564000000000001,2.0469888617,0.15648,0.04564000000000001,0.163,1.8900000000000001,0.0,1.8900000000000001
2020-05-07 03:00:00,1.99032,0.03676,1.9906594385,0.16032000000000002,0.04676,0.167,1.83,-0.01,1.8300273222
2020-05-07 03:30:00,1.95552,0.03536,1.9558396662000002,0.15552000000000002,0.045360000000000004,0.162,1.8,-0.01,1.8000277776
2020-05-07 04:00:00,1.9672800000000001,0.03004,1.9675093392,0.13728,0.040040000000000006,0.14300000000000002,1.83,-0.01,1.8300273222
2020-05-07 04:30:00,2.01952,0.012360000000000001,2.0195578229,0.17952,0.052360000000000004,0.187,1.8399999999999999,-0.04,1.8404347313
2020-05-07 05:00:00,2.01648,0.05564,2.0172474811,0.15648,0.04564000000000001,0.163,1.8599999999999999,0.01,1.8600268815
2020-05-07 05:30:00,2.02936,0.05648,2.0301458076,0.15936,0.04648,0.166,1.87,0.01,1.8700267378
2020-05-07 06:00:00,2.06552,0.055360000000000006,2.0662617453,0.15552000000000002,0.045360000000000004,0.162,1.9100000000000001,0.01,1.9100261778
2020-05-07 06:30:00,2.1623200000000002,0.022760000000000002,2.1624397795,0.11232,0.032760000000000004,0.117,2.05,-0.01,2.0500243901
2020-05-07 07:00:00,2.27696,0.008280000000000001,2.2769750548,0.09696,0.028280000000000003,0.101,2.18,-0.02,2.1800917412
2020-05-07 07:30:00,2.40488,0.021840000000000002,2.4049791683,0.07488,0.021840000000000002,0.078,2.33,0.0,2.33
2020-05-07 08:00:00,2.38432,0.018760000000000002,2.3843938014,0.06432,0.018760000000000002,0.067,2.32,0.0,2.32
2020-05-07 08:30:00,2.53432,0.05876000000000001,2.5350011045,0.06432,0.018760000000000002,0.067,2.47,0.04,2.4703238654
2020-05-07 09:00:00,2.47064,0.20352,2.4790083501,0.08064,0.023520000000000003,0.084,2.39,0.18,2.396768658
2020-05-07 09:30:00,2.3912,0.2666,2.4060160016,0.0912,0.026600000000000002,0.095,2.3,0.24,2.3124878378
2020-05-07 10:00:00,2.45328,0.38304000000000005,2.4830026983,0.11328,0.03304,0.11800000000000001,2.34,0.35000000000000003,2.3660304309
2020-05-07 10:30:00,2.34056,0.40808000000000005,2.3758683465,0.13056,0.03808,0.136,2.21,0.37,2.2407588
2020-05-07 11:00:00,2.32592,0.36256000000000005,2.3540079864,0.14592000000000002,0.04256,0.152,2.18,0.32,2.2033610689
2020-05-07 11:30:00,2.1488,0.2134,2.1593705101,0.14880000000000002,0.0434,0.155,2.0,0.17,2.0072119968
2020-05-07 12:00:00,2.06568,0.06124,2.0665875738,0.17568,0.05124,0.183,1.8900000000000001,0.01,1.8900264548
2020-05-07 12:30:00,2.1732,0.2376,2.1861500406,0.1632,0.0476,0.17,2.01,0.19,2.0189601284
2020-05-07 13:00:00,2.2276,0.26180000000000003,2.2429313409000002,0.1776,0.051800000000000006,0.185,2.05,0.21,2.0607280267
2020-05-07 13:30:00,2.122,0.266,2.1386070233,0.192,0.056,0.2,1.9300000000000002,0.21,1.9413912537
2020-05-07 14:00:00,2.262,0.34600000000000003,2.2883094196,0.192,0.056,0.2,2.07,0.29,2.0902152999
2020-05-07 14:30:00,2.29552,0.43536,2.3364396846,0.15552000000000002,0.045360000000000004,0.162,2.14,0.39,2.1752471124
2020-05-07 15:00:00,2.35088,0.55984,2.4166211122,0.17088,0.04984,0.178,2.18,0.51,2.2388613177
2020-05-07 15:30:00,2.3701600000000003,0.49088000000000004,2.4204589647,0.14016,0.04088000000000001,0.146,2.23,0.45,2.2749505489
2020-05-07 16:00:00,2.32112,0.47116,2.3684572616,0.14112000000000002,0.04116,0.147,2.18,0.43,2.2220036004
2020-05-07 16:30:00,2.40712,0.43416000000000005,2.4459602612999998,0.11712000000000002,0.03416,0.122,2.29,0.4,2.3246720199
2020-05-07 17:00:00,2.7698400000000003,0.38912,2.7970391488,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.67,0.36,2.6941603516
2020-05-07 17:30:00,2.9664,0.38520000000000004,2.9913054007,0.0864,0.0252,0.09,2.88,0.36,2.9024127894
2020-05-07 18:00:00,3.04088,0.30484,3.0561214963,0.05088,0.01484,0.053,2.99,0.29,3.0040306257
2020-05-07 18:30:00,3.0801600000000002,0.26588,3.0916141092,0.02016,0.005880000000000001,0.021,3.06,0.26,3.0710258872
2020-05-07 19:00:00,3.084,0.34700000000000003,3.1034601657,0.024,0.007,0.025,3.06,0.34,3.078830947
2020-05-07 19:30:00,2.7911200000000003,0.23616,2.8010930724,0.021120000000000003,0.0061600000000000005,0.022,2.77,0.23,2.7795323348
2020-05-07 20:00:00,2.53728,0.055040000000000006,2.537876908,0.01728,0.00504,0.018000000000000002,2.52,0.05,2.5204959829
2020-05-07 20:30:00,2.5688,0.0184,2.5688658976000003,0.028800000000000003,0.008400000000000001,0.03,2.54,0.01,2.540019685
2020-05-07 21:00:00,2.444,-0.003,2.4440018412,0.024,0.007,0.025,2.42,-0.01,2.4200206611
2020-05-07 21:30:00,2.612,0.041,2.6123217643,0.07200000000000001,0.021,0.075,2.54,0.02,2.5400787389
2020-05-07 22:00:00,2.48344,0.05892000000000001,2.4841388448,0.13344,0.03892,0.139,2.35,0.02,2.3500851047999998
2020-05-07 22:30:00,2.34056,0.06808,2.3415499141,0.13056,0.03808,0.136,2.21,0.03,2.2102036105
2020-05-07 23:00:00,2.08488,0.051840000000000004,2.0855243945,0.07488,0.021840000000000002,0.078,2.01,0.03,2.0102238681
2020-05-07 23:30:00,1.85792,0.048560000000000006,1.8585544921000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.76,0.02,1.7601136327
2020-05-08 00:00:00,1.6656,0.0408,1.6660996369,0.1056,0.0308,0.11,1.56,0.01,1.560032051
2020-05-09 00:30:00,1.4086400000000001,-0.19748000000000002,1.4224151996,0.00864,0.00252,0.009000000000000001,1.4,-0.2,1.4142135624
2020-05-09 01:00:00,1.39112,-0.18384,1.4032148802,0.021120000000000003,0.0061600000000000005,0.022,1.37,-0.19,1.3831124322
2020-05-09 01:30:00,1.51736,-0.21452000000000002,1.5324490856000001,0.08736000000000001,0.025480000000000003,0.091,1.43,-0.24,1.45
2020-05-09 02:00:00,1.6497600000000001,-0.11632,1.6538556164,0.14976,0.043680000000000004,0.156,1.5,-0.16,1.5085091979
2020-05-09 02:30:00,1.66168,-0.17576000000000003,1.6709494307,0.15168,0.04424,0.158,1.51,-0.22,1.5259423318
2020-05-09 03:00:00,1.5179200000000002,-0.13144,1.5236002100000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.42,-0.16,1.4289856542
2020-05-09 03:30:00,1.46192,-0.07444,1.4638139909,0.12192000000000001,0.03556,0.127,1.34,-0.11,1.3445073447
2020-05-09 04:00:00,1.55336,-0.07652,1.5552435822000001,0.18336000000000002,0.05348000000000001,0.191,1.37,-0.13,1.3761540611
2020-05-09 04:30:00,1.59928,-0.048960000000000004,1.6000292497,0.20928000000000002,0.061040000000000004,0.218,1.3900000000000001,-0.11,1.3943457247
2020-05-09 05:00:00,1.42808,-0.13556,1.4344995643,0.11808,0.034440000000000005,0.123,1.31,-0.17,1.3209844814
2020-05-09 05:30:00,1.47184,-0.23988,1.4912596689,0.17184000000000002,0.050120000000000005,0.179,1.3,-0.29,1.3319534526
2020-05-09 06:00:00,1.53016,-0.20412000000000002,1.5437145462,0.26016,0.07588,0.271,1.27,-0.28,1.3004999039
2020-05-09 06:30:00,1.73608,-0.15156,1.7426830463,0.40608000000000005,0.11844,0.423,1.33,-0.27,1.3571293232000001
2020-05-09 07:00:00,1.85888,-0.11616000000000001,1.8625058389,0.45888,0.13384000000000001,0.47800000000000004,1.4,-0.25,1.4221462652999999
2020-05-09 07:30:00,1.97184,-0.12988000000000002,1.9761128004000001,0.41184000000000004,0.12012,0.429,1.56,-0.25,1.5799050604
2020-05-09 08:00:00,1.92176,-0.14032,1.9268760209,0.34176,0.09968,0.356,1.58,-0.24,1.5981239001
2020-05-09 08:30:00,1.85744,-0.13408,1.8622730197,0.15744000000000002,0.04592,0.164,1.7000000000000002,-0.18,1.7095028517
2020-05-09 09:00:00,1.77024,-0.023680000000000003,1.7703983732,0.09024,0.026320000000000003,0.094,1.6800000000000002,-0.05,1.6807438828999999
2020-05-09 09:30:00,1.9604,-0.1178,1.9639360988,0.11040000000000001,0.0322,0.115,1.85,-0.15,1.8560711193000001
2020-05-09 10:00:00,1.99,-0.105,1.9927681752000002,0.12,0.035,0.125,1.87,-0.14,1.8752333187999999
2020-05-09 10:30:00,2.04904,0.00472,2.0490454363,0.11904,0.03472,0.124,1.9300000000000002,-0.03,1.9302331465
2020-05-09 11:00:00,2.0448,0.056400000000000006,2.045577669,0.12480000000000001,0.0364,0.13,1.92,0.02,1.9201041638
2020-05-09 11:30:00,2.02056,0.048080000000000005,2.0211319601,0.13056,0.03808,0.136,1.8900000000000001,0.01,1.8900264548
2020-05-09 12:00:00,1.94264,0.004520000000000001,1.9426452584,0.15264000000000003,0.044520000000000004,0.159,1.79,-0.04,1.7904468716
2020-05-09 12:30:00,1.92456,0.04508,1.9250878941,0.15456,0.04508,0.161,1.77,0.0,1.77
2020-05-09 13:00:00,2.00128,0.047040000000000005,2.0018327602,0.16128,0.047040000000000005,0.168,1.8399999999999999,0.0,1.8399999999999999
2020-05-09 13:30:00,2.14992,0.04956000000000001,2.1504911532,0.16992000000000002,0.04956000000000001,0.177,1.98,0.0,1.98
2020-05-09 14:00:00,1.9682400000000002,0.00032,1.9682400260000001,0.13824,0.04032,0.14400000000000002,1.83,-0.04,1.8304371063
2020-05-09 14:30:00,1.9488,-0.0466,1.9493570734999999,0.14880000000000002,0.0434,0.155,1.8,-0.09,1.8022485955
2020-05-09 15:00:00,1.9495200000000001,0.02236,1.9496482247,0.17952,0.052360000000000004,0.187,1.77,-0.03,1.770254219
2020-05-09 15:30:00,1.8576000000000001,-0.0482,1.8582252285,0.1776,0.051800000000000006,0.185,1.6800000000000002,-0.1,1.6829735589
2020-05-09 16:00:00,1.9976,-0.1082,2.0005281803,0.1776,0.051800000000000006,0.185,1.82,-0.16,1.8270194307
2020-05-09 16:30:00,2.10952,0.00236,2.1095213201,0.17952,0.052360000000000004,0.187,1.9300000000000002,-0.05,1.9306475598000001
2020-05-09 17:00:00,2.1888,0.0134,2.1888410175,0.14880000000000002,0.0434,0.155,2.04,-0.03,2.0402205763
2020-05-09 17:30:00,2.45376,-0.01932,2.4538360581,0.17376000000000003,0.05068,0.181,2.2800000000000002,-0.07,2.2810743083
2020-05-09 18:00:00,2.536,-0.002,2.5360007886,0.096,0.028,0.1,2.44,-0.03,2.4401844193
2020-05-09 18:30:00,2.54392,-0.13844,2.5476841641,0.07392,0.021560000000000003,0.077,2.47,-0.16,2.4751767614
2020-05-09 19:00:00,2.55656,-0.08892000000000001,2.5581059009000002,0.10656,0.031080000000000003,0.111,2.45,-0.12,2.4529370151
2020-05-09 19:30:00,2.54232,-0.057240000000000006,2.5429642939,0.11232,0.032760000000000004,0.117,2.43,-0.09,2.4316660955
2020-05-09 20:00:00,2.34472,-0.12404000000000001,2.3479986797,0.054720000000000005,0.015960000000000002,0.057,2.29,-0.14,2.2942754848
2020-05-09 20:30:00,2.24344,-0.026080000000000002,2.2435915849,0.01344,0.003920000000000001,0.014,2.23,-0.03,2.2302017846
2020-05-09 21:00:00,2.23632,-0.06524,2.2372714184999998,0.01632,0.00476,0.017,2.22,-0.07,2.2211033294
2020-05-09 21:30:00,2.36256,0.00408,2.362563523,0.08256000000000001,0.02408,0.08600000000000001,2.2800000000000002,-0.02,2.2800877176
2020-05-09 22:00:00,2.34816,-0.01012,2.3481818073,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.2800000000000002,-0.03,2.2801973599
2020-05-09 22:30:00,2.16872,-0.037040000000000003,2.1690362837,0.07872000000000001,0.02296,0.082,2.09,-0.06,2.0908610666
2020-05-09 23:00:00,1.9996800000000001,-0.16676000000000002,2.0066212896,0.07968,0.02324,0.083,1.92,-0.19,1.9293781382000001
2020-05-09 23:30:00,1.72472,-0.18404,1.7345114009,0.054720000000000005,0.015960000000000002,0.057,1.67,-0.2,1.6819334113000002
2020-05-10 00:00:00,1.61088,-0.12516000000000002,1.6157349411,0.05088,0.01484,0.053,1.56,-0.14,1.5662694531999999
2020-05-10 00:30:00,1.558,-0.136,1.5639245506,0.048,0.014,0.05,1.51,-0.15,1.5174320413
2020-05-10 01:00:00,1.51864,-0.24748000000000003,1.5386727397,0.00864,0.00252,0.009000000000000001,1.51,-0.25,1.5305554547
2020-05-10 01:30:00,1.6400000000000001,-0.25,1.6589454482,0.0,0.0,0.0,1.6400000000000001,-0.25,1.6589454482
2020-05-10 02:00:00,1.6400000000000001,-0.24,1.6574679484,0.0,0.0,0.0,1.6400000000000001,-0.24,1.6574679484
2020-05-10 02:30:00,1.6800000000000002,-0.22,1.6943435306999999,0.0,0.0,0.0,1.6800000000000002,-0.22,1.6943435306999999
2020-05-10 03:00:00,1.6099999999999999,-0.23,1.6263455967,0.0,0.0,0.0,1.6099999999999999,-0.23,1.6263455967
2020-05-10 03:30:00,1.54,-0.23,1.5570806016,0.0,0.0,0.0,1.54,-0.23,1.5570806016
2020-05-10 04:00:00,1.54,-0.24,1.5585891055999999,0.0,0.0,0.0,1.54,-0.24,1.5585891055999999
2020-05-10 04:30:00,1.58,-0.26,1.6012495120999999,0.0,0.0,0.0,1.58,-0.26,1.6012495120999999
2020-05-10 05:00:00,1.48,-0.28,1.5062536307,0.0,0.0,0.0,1.48,-0.28,1.5062536307
2020-05-10 05:30:00,1.45,-0.27,1.4749237268,0.0,0.0,0.0,1.45,-0.27,1.4749237268
2020-05-10 06:00:00,1.38608,-0.23656000000000002,1.4061217585999999,0.04608,0.01344,0.048,1.34,-0.25,1.3631214179
2020-05-10 06:30:00,1.36528,-0.24596,1.3872583754,0.18528000000000003,0.054040000000000005,0.193,1.18,-0.30000000000000004,1.2175385004
2020-05-10 07:00:00,1.3962400000000001,-0.18068,1.4078818843,0.30624,0.08932000000000001,0.319,1.09,-0.27,1.1229425631
2020-05-10 07:30:00,1.48776,-0.17232,1.4977062462,0.43776000000000004,0.12768000000000002,0.456,1.05,-0.30000000000000004,1.0920164834
2020-05-10 08:00:00,1.58328,0.01804,1.5833827712000001,0.71328,0.20804000000000003,0.743,0.87,-0.19,0.8905054744
2020-05-10 08:30:00,1.82376,0.045680000000000005,1.8243319873,0.7737600000000001,0.22568000000000002,0.806,1.05,-0.18,1.0653168543
2020-05-10 09:00:00,1.8416000000000001,0.0438,1.8421207887,0.8016000000000001,0.2338,0.835,1.04,-0.19,1.0572133181
2020-05-10 09:30:00,2.09576,0.17668,2.1031941898,0.8457600000000001,0.24668,0.881,1.25,-0.07,1.2519584658
2020-05-10 10:00:00,2.15632,0.18476,2.1642209222,0.7363200000000001,0.21476,0.767,1.42,-0.03,1.4203168661
2020-05-10 10:30:00,2.27168,0.15924000000000002,2.2772543556000002,0.75168,0.21924000000000002,0.783,1.52,-0.06,1.5211837496
2020-05-10 11:00:00,2.4052,0.19360000000000002,2.4129790716,0.8352,0.2436,0.87,1.57,-0.05,1.5707959766
2020-05-10 11:30:00,2.41288,0.19584000000000001,2.4208145737,0.8428800000000001,0.24584000000000003,0.878,1.57,-0.05,1.5707959766
2020-05-10 12:00:00,2.48496,0.22228,2.4948816806,0.8649600000000001,0.25228,0.901,1.62,-0.03,1.620277754
2020-05-10 12:30:00,2.69768,0.22724000000000003,2.707233902,0.8476800000000001,0.24724000000000002,0.883,1.85,-0.02,1.8501081048999999
2020-05-10 13:00:00,2.90312,0.22216000000000002,2.9116079406,0.9331200000000001,0.27216,0.972,1.97,-0.05,1.9706344156000002
2020-05-10 13:30:00,2.9708,0.3044,2.9863542991000003,0.9408000000000001,0.27440000000000003,0.98,2.03,0.03,2.0302216628
2020-05-10 14:00:00,2.7928800000000003,0.31084,2.810124588,0.9628800000000001,0.28084000000000003,1.003,1.83,0.03,1.8302458851
2020-05-10 14:30:00,2.80408,0.27244,2.8172838338,0.93408,0.27244,0.973,1.87,0.0,1.87
2020-05-10 15:00:00,2.74768,0.26224000000000003,2.7601657921,0.9676800000000001,0.28224000000000005,1.008,1.78,-0.02,1.780112356
2020-05-10 15:30:00,2.7652,0.2586,2.7772657417,0.9552,0.2786,0.995,1.81,-0.02,1.8101104939
2020-05-10 16:00:00,2.7096,0.2728,2.7232980006,0.9696,0.2828,1.01,1.74,-0.01,1.7400287354000001
2020-05-10 16:30:00,2.59592,0.19756,2.6034267034000003,0.74592,0.21756000000000003,0.777,1.85,-0.02,1.8501081048999999
2020-05-10 17:00:00,2.86784,0.26312,2.8798851366,0.8678400000000001,0.25312,0.904,2.0,0.01,2.0000249998
2020-05-10 17:30:00,3.23152,0.27336000000000005,3.2430613932,0.97152,0.28336,1.012,2.26,-0.01,2.2600221238
2020-05-10 18:00:00,3.23888,0.24384000000000003,3.2480458125,0.93888,0.27384000000000003,0.978,2.3,-0.03,2.3001956439
2020-05-10 18:30:00,3.28464,0.21552000000000002,3.2917030243,0.94464,0.27552000000000004,0.984,2.34,-0.06,2.3407691044
2020-05-10 19:00:00,3.06176,0.21468,3.069277081,0.94176,0.27468000000000004,0.981,2.12,-0.06,2.1208488866
2020-05-10 19:30:00,2.89872,0.16796000000000003,2.9035819603,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.98,-0.1,1.9825236442
2020-05-10 20:00:00,2.89816,0.16488000000000003,2.9028463273,0.9081600000000001,0.26488,0.9460000000000001,1.99,-0.1,1.9925109786
2020-05-10 20:30:00,2.92376,0.23068000000000002,2.9328460239,0.8937600000000001,0.26068,0.931,2.03,-0.03,2.0302216628
2020-05-10 21:00:00,2.78872,0.20796,2.7964632306,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.87,-0.06,1.8709623192
2020-05-10 21:30:00,2.92496,0.29228000000000004,2.9395269347,0.8649600000000001,0.25228,0.901,2.06,0.04,2.0603883129
2020-05-10 22:00:00,2.7336,0.2398,2.7440978481,0.7536,0.21980000000000002,0.785,1.98,0.02,1.9801010075
2020-05-10 22:30:00,2.89696,0.37828,2.9215531828,0.81696,0.23828000000000002,0.851,2.08,0.14,2.0847062143
2020-05-10 23:00:00,2.60112,0.37616000000000005,2.6281783806,0.7411200000000001,0.21616000000000002,0.772,1.8599999999999999,0.16,1.8668690366
2020-05-10 23:30:00,2.3828,0.3754,2.4121900837,0.7728,0.22540000000000002,0.805,1.6099999999999999,0.15,1.6169724797
2020-05-11 00:00:00,2.34072,0.33396000000000003,2.364423693,0.6307200000000001,0.18396,0.657,1.71,0.15,1.7165663401
2020-05-11 00:30:00,1.96352,0.28936,1.9847266814000002,0.44352,0.12936,0.462,1.52,0.16,1.528397854
2020-05-11 01:00:00,2.03904,0.34472,2.0679738876,0.59904,0.17472000000000001,0.624,1.44,0.17,1.45
2020-05-11 01:30:00,2.16048,0.32764000000000004,2.1851823265,0.5404800000000001,0.15764,0.5630000000000001,1.62,0.17,1.6288953312
2020-05-11 02:00:00,2.08896,0.33428,2.1155370477,0.5289600000000001,0.15428,0.551,1.56,0.18,1.5703502794
2020-05-11 02:30:00,2.15064,0.29852,2.1712592199,0.44064000000000003,0.12852000000000002,0.459,1.71,0.17,1.7184295156
2020-05-11 03:00:00,1.98432,0.28376,2.0045063233,0.42432000000000003,0.12376000000000001,0.442,1.56,0.16,1.5681836627
2020-05-11 03:30:00,2.05384,0.28112000000000004,2.072989918,0.48384000000000005,0.14112000000000002,0.504,1.57,0.14,1.5762296786999999
2020-05-11 04:00:00,2.15488,0.33184,2.1802810828,0.55488,0.16184,0.578,1.6,0.17,1.6090059043
2020-05-11 04:30:00,2.13456,0.32508000000000004,2.1591719246,0.63456,0.18508000000000002,0.661,1.5,0.14,1.5065191668
2020-05-11 05:00:00,2.0696,0.3428,2.097797893,0.7296,0.21280000000000002,0.76,1.34,0.13,1.3462912018
2020-05-11 05:30:00,2.01472,0.30096,2.0370747654,0.6547200000000001,0.19096000000000002,0.682,1.3599999999999999,0.11,1.3644412776000001
2020-05-11 06:00:00,2.01944,0.23192000000000002,2.0327136542,0.5894400000000001,0.17192000000000002,0.614,1.43,0.06,1.4312581877000001
2020-05-11 06:30:00,1.96984,0.01912,1.9699327907000002,0.57984,0.16912000000000002,0.604,1.3900000000000001,-0.15,1.3980700984
2020-05-11 07:00:00,2.20624,0.05432000000000001,2.2069086071,0.66624,0.19432000000000002,0.6940000000000001,1.54,-0.14,1.5463505424
2020-05-11 07:30:00,2.51216,0.10688,2.5144325801000003,0.8121600000000001,0.23688,0.846,1.7000000000000002,-0.13,1.7049633427000002
2020-05-11 08:00:00,2.26992,0.15956,2.2755210832,0.64992,0.18956,0.677,1.62,-0.03,1.620277754
2020-05-11 08:30:00,2.28816,0.24988000000000002,2.3017637151,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.5,0.02,1.5001333274
2020-05-11 09:00:00,2.41136,0.40748,2.4455463602,0.9513600000000001,0.27748,0.991,1.46,0.13,1.4657762449
2020-05-11 09:30:00,2.5428800000000003,0.38084,2.5712405177,0.9628800000000001,0.28084000000000003,1.003,1.58,0.1,1.5831613942
2020-05-11 10:00:00,2.6605600000000003,0.5030800000000001,2.7077054862,0.9705600000000001,0.28308,1.011,1.69,0.22,1.7042593699
2020-05-11 10:30:00,2.8028,0.6454000000000001,2.8761482924,1.0128,0.2954,1.055,1.79,0.35000000000000003,1.8238969269
2020-05-11 11:00:00,2.91672,0.7519600000000001,3.0120921965,0.96672,0.28196000000000004,1.007,1.9500000000000002,0.47000000000000003,2.0058414693
2020-05-11 11:30:00,2.8857600000000003,0.7066800000000001,2.9710280039,0.8457600000000001,0.24668,0.881,2.04,0.46,2.0912197398
2020-05-11 12:00:00,2.61696,0.6482800000000001,2.6960613124,0.57696,0.16828,0.601,2.04,0.48,2.0957099036
2020-05-11 12:30:00,2.56008,0.6204400000000001,2.6341897046,0.55008,0.16044,0.5730000000000001,2.01,0.46,2.0619650821
2020-05-11 13:00:00,2.492,0.591,2.5611218245,0.552,0.161,0.5750000000000001,1.94,0.43,1.9870832896000001
2020-05-11 13:30:00,2.4464,0.6352,2.5275189416,0.5664,0.1652,0.59,1.88,0.47000000000000003,1.937859644
2020-05-11 14:00:00,2.39352,0.50436,2.4460819692,0.56352,0.16436,0.587,1.83,0.34,1.8613167382
2020-05-11 14:30:00,2.492,0.521,2.545880005,0.552,0.161,0.5750000000000001,1.94,0.36,1.9731193578
2020-05-11 15:00:00,2.29096,0.33028,2.3146452428,0.48096000000000005,0.14028000000000002,0.501,1.81,0.19,1.8199450541000002
2020-05-11 15:30:00,2.0728,0.3104,2.0959122119,0.4128,0.12040000000000001,0.43,1.6600000000000001,0.19,1.670838113
2020-05-11 16:00:00,2.33848,0.32664000000000004,2.3611824157,0.7084800000000001,0.20664000000000002,0.738,1.63,0.12,1.634411209
2020-05-11 16:30:00,2.56544,0.29492,2.5823361904,0.80544,0.23492000000000002,0.839,1.76,0.06,1.7610224303000002
2020-05-11 17:00:00,2.94328,0.33304,2.9620622546,0.83328,0.24304,0.868,2.11,0.09,2.111918559
2020-05-11 17:30:00,3.09016,0.25588,3.1007359449,0.74016,0.21588000000000002,0.771,2.35,0.04,2.3503404009
2020-05-11 18:00:00,3.17784,0.22312,3.1856631335,0.6278400000000001,0.18312,0.654,2.55,0.04,2.5503137062
2020-05-11 18:30:00,3.48552,0.33536000000000005,3.5016161983,0.6355200000000001,0.18536000000000002,0.662,2.85,0.15,2.8539446386
2020-05-11 19:00:00,3.43,0.27,3.440610411,0.48,0.14,0.5,2.95,0.13,2.9528630175
2020-05-11 19:30:00,3.38008,0.39544,3.4031329095,0.43008,0.12544000000000002,0.448,2.95,0.27,2.9623301639
2020-05-11 20:00:00,3.17592,0.35256000000000004,3.1954289853,0.38592000000000004,0.11256000000000001,0.402,2.79,0.24,2.800303555
2020-05-11 20:30:00,3.12632,0.30476000000000003,3.1411391883,0.25632000000000005,0.07476000000000001,0.267,2.87,0.23,2.8792012781
2020-05-11 21:00:00,3.11904,0.29972000000000004,3.1334075062,0.23904000000000003,0.06972,0.249,2.88,0.23,2.8891694308
2020-05-11 21:30:00,3.08672,0.24696,3.0965835367,0.12672,0.03696,0.132,2.96,0.21,2.9674399741
2020-05-11 22:00:00,2.98904,0.24472000000000002,2.9990411801,0.11904,0.03472,0.124,2.87,0.21,2.8776726708
2020-05-11 22:30:00,2.88712,0.5341600000000001,2.9361179813,0.11712000000000002,0.03416,0.122,2.77,0.5,2.8147646438000002
2020-05-11 23:00:00,2.58984,0.32912,2.6106687266,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.49,0.30000000000000004,2.508007177
2020-05-11 23:30:00,2.27832,0.19576000000000002,2.2867146739,0.08832000000000001,0.02576,0.092,2.19,0.17,2.1965882636
2020-05-12 00:00:00,2.08376,0.24568,2.0981931274,0.05376,0.015680000000000003,0.056,2.03,0.23,2.0429880078
2020-05-12 00:30:00,1.9624800000000002,0.03364,1.9627683001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9500000000000002,0.03,1.9502307556
2020-05-12 01:00:00,1.8599999999999999,-0.01,1.8600268815,0.0,0.0,0.0,1.8599999999999999,-0.01,1.8600268815
2020-05-12 01:30:00,2.08,-0.01,2.0800240383,0.0,0.0,0.0,2.08,-0.01,2.0800240383
2020-05-12 02:00:00,2.17,-0.02,2.1700921639,0.0,0.0,0.0,2.17,-0.02,2.1700921639
2020-05-12 02:30:00,2.23,-0.03,2.2302017846,0.0,0.0,0.0,2.23,-0.03,2.2302017846
2020-05-12 03:00:00,2.13,-0.03,2.1302112571,0.0,0.0,0.0,2.13,-0.03,2.1302112571
2020-05-12 03:30:00,2.08,-0.23,2.0926777105,0.0,0.0,0.0,2.08,-0.23,2.0926777105
2020-05-12 04:00:00,2.13,-0.02,2.1300938946,0.0,0.0,0.0,2.13,-0.02,2.1300938946
2020-05-12 04:30:00,2.16,-0.06,2.1608331726,0.0,0.0,0.0,2.16,-0.06,2.1608331726
2020-05-12 05:00:00,2.07016,-0.05412,2.0708673062,0.02016,0.005880000000000001,0.021,2.05,-0.06,2.0508778608
2020-05-12 05:30:00,2.10376,-0.02432,2.103900568,0.05376,0.015680000000000003,0.056,2.05,-0.04,2.0503902068
2020-05-12 06:00:00,2.18352,-0.00564,2.183527284,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.1,-0.03,2.1002142748
2020-05-12 06:30:00,2.2424,0.038200000000000005,2.242725351,0.062400000000000004,0.0182,0.065,2.18,0.02,2.1800917412
2020-05-12 07:00:00,2.41104,0.00072,2.4110401075,0.07104,0.020720000000000002,0.074,2.34,-0.02,2.3400854685
2020-05-12 07:30:00,2.59416,0.00288,2.5941615987,0.044160000000000005,0.01288,0.046,2.55,-0.01,2.5500196078
2020-05-12 08:00:00,2.64744,0.010920000000000001,2.647462521,0.03744,0.010920000000000001,0.039,2.61,0.0,2.61
2020-05-12 08:30:00,2.60472,0.05596,2.6053210551,0.054720000000000005,0.015960000000000002,0.057,2.55,0.04,2.5503137062
2020-05-12 09:00:00,2.5768,0.1724,2.5825607447,0.07680000000000001,0.0224,0.08,2.5,0.15,2.5044959573
2020-05-12 09:30:00,2.53056,0.20808000000000001,2.5391004706,0.13056,0.03808,0.136,2.4,0.17,2.4060133
2020-05-12 10:00:00,2.47552,0.31536000000000003,2.4955262371,0.15552000000000002,0.045360000000000004,0.162,2.32,0.27,2.3356583654
2020-05-12 10:30:00,2.46816,0.29488000000000003,2.485712775,0.18816000000000002,0.054880000000000005,0.196,2.2800000000000002,0.24,2.2925967809
2020-05-12 11:00:00,2.3155200000000002,0.21536000000000002,2.3255134486999998,0.15552000000000002,0.045360000000000004,0.162,2.16,0.17,2.1666794871
2020-05-12 11:30:00,2.1736,0.3148,2.1962777602,0.15360000000000001,0.0448,0.16,2.02,0.27,2.0379646709
2020-05-12 12:00:00,2.19816,0.31488000000000005,2.2205982978,0.18816000000000002,0.054880000000000005,0.196,2.01,0.26,2.0267461607
2020-05-12 12:30:00,2.36032,0.37176000000000003,2.3894175022,0.28032,0.08176000000000001,0.292,2.08,0.29,2.1001190442
2020-05-12 13:00:00,2.41488,0.30184,2.4336706433,0.31488000000000005,0.09184,0.328,2.1,0.21,2.1104738804
2020-05-12 13:30:00,2.27392,0.33156,2.2979652304,0.31392000000000003,0.09156,0.327,1.96,0.24,1.9746392076000001
2020-05-12 14:00:00,2.3888,0.3784,2.4185847101,0.26880000000000004,0.0784,0.28,2.12,0.30000000000000004,2.1411212016
2020-05-12 14:30:00,2.59608,0.48344000000000004,2.6407092987,0.28608,0.08344,0.298,2.31,0.4,2.3443762497
2020-05-12 15:00:00,2.67552,0.51036,2.7237611129,0.27552000000000004,0.08036,0.28700000000000003,2.4,0.43,2.4382165613
2020-05-12 15:30:00,2.84656,0.55608,2.9003670113,0.22656,0.06608,0.23600000000000002,2.62,0.49,2.6654267951
2020-05-12 16:00:00,2.90672,0.58196,2.9644052692000002,0.24672000000000002,0.07196000000000001,0.257,2.66,0.51,2.7084497411
2020-05-12 16:30:00,2.94848,0.51664,2.9934012761,0.22848000000000002,0.06664,0.23800000000000002,2.7199999999999998,0.45,2.7569729777000003
2020-05-12 17:00:00,3.27192,0.50056,3.3099880362,0.24192000000000002,0.07056000000000001,0.252,3.03,0.43,3.060359456
2020-05-12 17:30:00,3.49608,0.47844000000000003,3.5286654985,0.16608,0.048440000000000004,0.17300000000000001,3.33,0.43,3.3576479863
2020-05-12 18:00:00,3.45928,0.10604000000000001,3.4609048817,0.08928000000000001,0.02604,0.093,3.37,0.08,3.3709494212
2020-05-12 18:30:00,3.49128,0.31204000000000004,3.5051968561,0.041280000000000004,0.01204,0.043000000000000003,3.45,0.30000000000000004,3.4630189142
2020-05-12 19:00:00,3.48112,0.44616000000000006,3.5095947344000002,0.021120000000000003,0.0061600000000000005,0.022,3.46,0.44,3.4878646763
2020-05-12 19:30:00,3.54768,0.5522400000000001,3.5904042112,0.007680000000000001,0.0022400000000000002,0.008,3.54,0.55,3.5824712141
2020-05-12 20:00:00,3.3448,0.5314,3.3867496217,0.0048000000000000004,0.0014,0.005,3.34,0.53,3.3817894671
2020-05-12 20:30:00,3.36728,0.49504000000000004,3.4034745775,0.01728,0.00504,0.018000000000000002,3.35,0.49,3.3856461717
2020-05-12 21:00:00,3.28592,0.53756,3.3296007268,0.025920000000000002,0.007560000000000001,0.027,3.26,0.53,3.3028018409
2020-05-12 21:30:00,3.2782400000000003,0.55532,3.3249417739,0.018240000000000003,0.00532,0.019,3.26,0.55,3.3060701747
2020-05-12 22:00:00,3.07248,0.52364,3.1167823472,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.06,0.52,3.1038685539
2020-05-12 22:30:00,2.79472,0.39596000000000003,2.8226307233,0.054720000000000005,0.015960000000000002,0.057,2.74,0.38,2.7662248643
2020-05-12 23:00:00,2.48136,0.38248000000000004,2.5106649318,0.11136000000000001,0.03248,0.116,2.37,0.35000000000000003,2.3957044893
2020-05-12 23:30:00,2.31424,0.42332000000000003,2.3526382212,0.11424000000000001,0.03332,0.11900000000000001,2.2,0.39,2.2343007855
2020-05-13 00:00:00,2.19368,0.46024000000000004,2.2414398944,0.10368000000000001,0.030240000000000003,0.108,2.09,0.43,2.1337759957
2020-05-13 00:30:00,2.1,0.485,2.1552784043,0.12,0.035,0.125,1.98,0.45,2.0304925511
2020-05-13 01:00:00,2.1236,0.4948,2.1804825154,0.15360000000000001,0.0448,0.16,1.97,0.45,2.0207424378
2020-05-13 01:30:00,2.4164,0.4702,2.4617223645,0.2064,0.060200000000000004,0.215,2.21,0.41000000000000003,2.2477099457
2020-05-13 02:00:00,2.5572,0.4796,2.6017855407,0.30720000000000003,0.0896,0.32,2.25,0.39,2.2835498681
2020-05-13 02:30:00,2.6748000000000003,0.4964,2.7204720179,0.3648,0.10640000000000001,0.38,2.31,0.39,2.3426907606
2020-05-13 03:00:00,2.45536,0.45948000000000006,2.4979821056000002,0.13536,0.03948,0.14100000000000001,2.32,0.42,2.3577107541
2020-05-13 03:30:00,2.31368,0.44024,2.3551913723,0.10368000000000001,0.030240000000000003,0.108,2.21,0.41000000000000003,2.2477099457
2020-05-13 04:00:00,2.35488,0.47684000000000004,2.4026727201,0.19488000000000003,0.05684,0.203,2.16,0.42,2.2004544985
2020-05-13 04:30:00,2.45168,0.44424,2.4916026971000003,0.15168,0.04424,0.158,2.3,0.4,2.334523506
2020-05-13 05:00:00,2.40352,0.40436000000000005,2.4372967402,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.32,0.38,2.3509147156
2020-05-13 05:30:00,2.35864,0.36752,2.387101506,0.12864,0.037520000000000005,0.134,2.23,0.33,2.254284809
2020-05-13 06:00:00,2.39168,0.39424000000000003,2.4239551151,0.15168,0.04424,0.158,2.24,0.35000000000000003,2.2671788637
2020-05-13 06:30:00,2.45216,0.42188000000000003,2.4881863676,0.21216000000000002,0.061880000000000004,0.221,2.24,0.36,2.268744146
2020-05-13 07:00:00,2.50704,0.40872,2.5401381065,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.34,0.36,2.3675303588
2020-05-13 07:30:00,2.584,0.382,2.6120834596,0.14400000000000002,0.042,0.15,2.44,0.34,2.4635746386
2020-05-13 08:00:00,2.79328,0.42804000000000003,2.8258859496,0.23328000000000002,0.06804,0.243,2.56,0.36,2.5851885811
2020-05-13 08:30:00,2.6524,0.43320000000000003,2.6875431159,0.4224,0.1232,0.44,2.23,0.31,2.2514439811
2020-05-13 09:00:00,2.53944,0.44692000000000004,2.5784671803,0.46944,0.13692000000000001,0.489,2.07,0.31,2.0930838493
2020-05-13 09:30:00,2.8537600000000003,0.47568000000000005,2.8931328348000003,0.53376,0.15568,0.556,2.32,0.32,2.3419649869
2020-05-13 10:00:00,2.5672,0.2346,2.5778970111,0.4272,0.1246,0.445,2.14,0.11,2.1428252379
2020-05-13 10:30:00,2.55104,0.45572,2.5914254379,0.43104000000000003,0.12572,0.449,2.12,0.33,2.1455302375
2020-05-13 11:00:00,2.72024,0.6063200000000001,2.7869929315,0.5702400000000001,0.16632000000000002,0.594,2.15,0.44,2.1945614596
2020-05-13 11:30:00,2.81416,0.55288,2.8679562061,0.5241600000000001,0.15288000000000002,0.546,2.29,0.4,2.3246720199
2020-05-13 12:00:00,2.6365600000000002,0.59608,2.7031019219,0.22656,0.06608,0.23600000000000002,2.41,0.53,2.4675899172999998
2020-05-13 12:30:00,2.79984,0.43412000000000006,2.8332956429,0.45984,0.13412000000000002,0.47900000000000004,2.34,0.30000000000000004,2.3591523902000002
2020-05-13 13:00:00,2.86184,0.47012000000000004,2.9001967175,0.41184000000000004,0.12012,0.429,2.45,0.35000000000000003,2.4748737342
2020-05-13 13:30:00,2.76408,0.40244,2.7932232635,0.45408000000000004,0.13244,0.47300000000000003,2.31,0.27,2.3257256932
2020-05-13 14:00:00,2.61616,0.40388,2.6471517146,0.35616000000000003,0.10388000000000001,0.371,2.26,0.30000000000000004,2.2798245547000002
2020-05-13 14:30:00,2.68664,0.5015200000000001,2.7330489933,0.41664,0.12152,0.434,2.27,0.38,2.3015864094
2020-05-13 15:00:00,2.68208,0.37644000000000005,2.7083685495000003,0.5020800000000001,0.14644000000000001,0.523,2.18,0.23,2.1920994503
2020-05-13 15:30:00,2.72056,0.44308000000000003,2.756404651,0.49056000000000005,0.14308,0.511,2.23,0.30000000000000004,2.2500888871
2020-05-13 16:00:00,2.90296,0.28628000000000003,2.9170418235,0.67296,0.19628,0.7010000000000001,2.23,0.09,2.2318154046
2020-05-13 16:30:00,2.57376,0.17068000000000003,2.5794131503,0.41376,0.12068000000000001,0.431,2.16,0.05,2.1605786262
2020-05-13 17:00:00,2.99304,0.28672000000000003,3.0067418912,0.50304,0.14672000000000002,0.524,2.49,0.14,2.4939326374
2020-05-13 17:30:00,3.2124800000000002,0.31364000000000003,3.2277542967,0.49248000000000003,0.14364000000000002,0.513,2.7199999999999998,0.17,2.7253073221
2020-05-13 18:00:00,3.42304,0.41172000000000003,3.4477117339,0.62304,0.18172000000000002,0.649,2.8,0.23,2.8094305473
2020-05-13 18:30:00,3.55728,0.35504,3.5749537619,0.49728000000000006,0.14504,0.518,3.06,0.21,3.0671974178
2020-05-13 19:00:00,3.2688,0.2134,3.2757583855,0.38880000000000003,0.1134,0.405,2.88,0.1,2.8817355881
2020-05-13 19:30:00,3.30648,0.26564000000000004,3.3171334914,0.39648000000000005,0.11564,0.41300000000000003,2.91,0.15,2.9138634147999998
