Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-05-13 20:00:00,3.23464,0.42052000000000006,3.2618603588,0.34464,0.10052000000000001,0.359,2.89,0.32,2.9076622913
2020-05-13 20:30:00,3.4100800000000002,0.55544,3.4550194211000003,0.19008000000000003,0.05544,0.198,3.22,0.5,3.2585886515
2020-05-13 21:00:00,3.45768,0.61224,3.5114653352,0.24768,0.07224000000000001,0.258,3.21,0.54,3.255103685
2020-05-13 21:30:00,3.5117599999999998,0.62468,3.5668870742000003,0.22176,0.06468,0.231,3.29,0.56,3.3373192835
2020-05-13 22:00:00,3.23464,0.49552,3.2723746729,0.22464,0.06552000000000001,0.234,3.01,0.43,3.0405591591
2020-05-13 22:30:00,2.9432,0.49260000000000004,2.9841382341,0.2832,0.0826,0.295,2.66,0.41000000000000003,2.6914122687
2020-05-13 23:00:00,2.70648,0.45064000000000004,2.7437402209,0.27648,0.08064,0.28800000000000003,2.43,0.37,2.458007323
2020-05-13 23:30:00,2.55568,0.48624000000000006,2.6015244761,0.29568,0.08624000000000001,0.308,2.26,0.4,2.2951252689
2020-05-14 00:00:00,2.33184,0.43012000000000006,2.3711771338,0.17184000000000002,0.050120000000000005,0.179,2.16,0.38,2.1931712199
2020-05-14 00:30:00,2.23056,0.45808000000000004,2.2771111523,0.13056,0.03808,0.136,2.1,0.42,2.1415881957
2020-05-14 01:00:00,2.362,0.506,2.415591025,0.192,0.056,0.2,2.17,0.45,2.2161678637
2020-05-14 01:30:00,2.56784,0.48312000000000005,2.6128924968,0.14784,0.043120000000000006,0.154,2.42,0.44,2.4596747752
2020-05-14 02:00:00,2.61736,0.46548000000000006,2.6584290474000003,0.08736000000000001,0.025480000000000003,0.091,2.5300000000000002,0.44,2.5679758566
2020-05-14 02:30:00,2.7712,0.5016,2.8162301042,0.2112,0.0616,0.22,2.56,0.44,2.5975372952
2020-05-14 03:00:00,2.7488,0.5084000000000001,2.7954198254,0.26880000000000004,0.0784,0.28,2.48,0.43,2.5170021851
2020-05-14 03:30:00,2.74128,0.5220400000000001,2.7905450722,0.28128000000000003,0.08204,0.293,2.46,0.44,2.4990398155999998
2020-05-14 04:00:00,2.72296,0.44128000000000006,2.7584849465,0.31296,0.09128000000000001,0.326,2.41,0.35000000000000003,2.4352823245
2020-05-14 04:30:00,2.77064,0.5035200000000001,2.8160217329,0.32064000000000004,0.09352,0.334,2.45,0.41000000000000003,2.4840692422
2020-05-14 05:00:00,2.62,0.48,2.6636065776,0.24,0.07,0.25,2.38,0.41000000000000003,2.4150569351
2020-05-14 05:30:00,2.43448,0.27964,2.4504879922000002,0.20448000000000002,0.059640000000000006,0.213,2.23,0.22,2.2408257407
2020-05-14 06:00:00,2.32824,0.11532,2.3310942066,0.25824,0.07532000000000001,0.269,2.07,0.04,2.0703864374
2020-05-14 06:30:00,2.3636,0.0898,2.3653052657,0.2736,0.07980000000000001,0.28500000000000003,2.09,0.01,2.0900239233
2020-05-14 07:00:00,2.57856,0.10208,2.5805797798,0.17856000000000002,0.05208,0.186,2.4,0.05,2.4005207768
2020-05-14 07:30:00,2.65304,0.061720000000000004,2.6537578262,0.14304,0.04172,0.149,2.51,0.02,2.51007968
2020-05-14 08:00:00,2.6744,0.0692,2.6752951239,0.13440000000000002,0.0392,0.14,2.54,0.03,2.5401771591999998
2020-05-14 08:30:00,2.62512,0.09816000000000001,2.6269545866,0.16512000000000002,0.04816,0.17200000000000001,2.46,0.05,2.4605080776
2020-05-14 09:00:00,2.64616,0.14888,2.6503448832,0.23616,0.06888000000000001,0.246,2.41,0.08,2.4113274353
2020-05-14 09:30:00,2.63736,0.28048,2.6522324182,0.20736000000000002,0.060480000000000006,0.216,2.43,0.22,2.4399385238
2020-05-14 10:00:00,2.42576,0.18668,2.4329325926,0.12576,0.036680000000000004,0.131,2.3,0.15,2.3048861143
2020-05-14 10:30:00,2.3092,0.10060000000000001,2.3113902743,0.13920000000000002,0.040600000000000004,0.145,2.17,0.06,2.1708293346
2020-05-14 11:00:00,2.2728,0.1004,2.2750164835,0.1728,0.0504,0.18,2.1,0.05,2.1005951538
2020-05-14 11:30:00,2.38912,0.20516,2.3979126339,0.18912,0.05516000000000001,0.197,2.2,0.15,2.2051077071
2020-05-14 12:00:00,2.37376,0.18068,2.3806263462,0.17376000000000003,0.05068,0.181,2.2,0.13,2.2038375621
2020-05-14 12:30:00,2.41104,0.17572000000000002,2.4174348802,0.19104000000000002,0.055720000000000006,0.199,2.22,0.12,2.2232408776
2020-05-14 13:00:00,2.41216,0.12188000000000002,2.4152371726,0.21216000000000002,0.061880000000000004,0.221,2.2,0.06,2.2008180297
2020-05-14 13:30:00,2.37408,0.17244,2.3803343043,0.21408000000000002,0.06244,0.223,2.16,0.11,2.1627991123
2020-05-14 14:00:00,2.42,0.29,2.4373140955,0.24,0.07,0.25,2.18,0.22,2.1910727966
2020-05-14 14:30:00,2.4092000000000002,0.2856,2.4260692488,0.2592,0.0756,0.27,2.15,0.21,2.1602314691
2020-05-14 15:00:00,2.38608,0.23344,2.3974720019,0.28608,0.08344,0.298,2.1,0.15,2.1053503271
2020-05-14 15:30:00,2.28384,0.12112,2.2870494529,0.24384000000000003,0.07112,0.254,2.04,0.05,2.0406126531
2020-05-14 16:00:00,2.25552,0.21036000000000002,2.2653083234,0.27552000000000004,0.08036,0.28700000000000003,1.98,0.13,1.9842630874
2020-05-14 16:30:00,2.24256,0.039080000000000004,2.2429004882,0.20256000000000002,0.05908000000000001,0.211,2.04,-0.02,2.0400980369
2020-05-14 17:00:00,2.51904,-0.050280000000000005,2.519541744,0.23904000000000003,0.06972,0.249,2.2800000000000002,-0.12,2.2831557109
2020-05-14 17:30:00,2.7548,0.0614,2.755484168,0.24480000000000002,0.0714,0.255,2.51,-0.01,2.5100199202
2020-05-14 18:00:00,3.03272,0.04496000000000001,3.0330532471,0.22272000000000003,0.06496,0.232,2.81,-0.02,2.8100711735
2020-05-14 18:30:00,3.14792,0.22356,3.1558484438,0.21792000000000003,0.06356,0.227,2.93,0.16,2.9343653488
2020-05-14 19:00:00,3.33176,0.39968000000000004,3.3556472997,0.10176,0.02968,0.106,3.23,0.37,3.2511228829
2020-05-14 19:30:00,3.3376,0.4368,3.3660611997,0.057600000000000005,0.016800000000000002,0.06,3.2800000000000002,0.42,3.306780912
2020-05-14 20:00:00,3.15688,0.41784000000000004,3.1844122849,0.02688,0.007840000000000001,0.028,3.13,0.41000000000000003,3.1567388235
2020-05-14 20:30:00,3.17152,0.42336,3.1996519811,0.01152,0.00336,0.012,3.16,0.42,3.1877892026
2020-05-14 21:00:00,3.11072,0.39896000000000004,3.136199611,0.030720000000000004,0.008960000000000001,0.032,3.08,0.39,3.1045933711
2020-05-14 21:30:00,3.19744,0.46092000000000005,3.2304906438,0.03744,0.010920000000000001,0.039,3.16,0.45,3.1918803236
2020-05-14 22:00:00,3.06664,0.44652000000000003,3.098977412,0.05664,0.01652,0.059000000000000004,3.01,0.43,3.0405591591
2020-05-14 22:30:00,2.81344,0.35392,2.8356135139000003,0.01344,0.003920000000000001,0.014,2.8,0.35000000000000003,2.8217902119
2020-05-14 23:00:00,2.56,0.29,2.5763734201,0.0,0.0,0.0,2.56,0.29,2.5763734201
2020-05-14 23:30:00,2.33,0.44,2.3711811403,0.0,0.0,0.0,2.33,0.44,2.3711811403
2020-05-15 00:00:00,2.1,0.27,2.1172859986,0.0,0.0,0.0,2.1,0.27,2.1172859986
2020-05-15 00:30:00,2.09384,0.31112,2.1168281933,0.0038400000000000005,0.0011200000000000001,0.004,2.09,0.31,2.112865353
2020-05-15 01:00:00,2.0984,0.32120000000000004,2.1228405498,0.038400000000000004,0.0112,0.04,2.06,0.31,2.0831946621
2020-05-15 01:30:00,2.25224,0.32232000000000005,2.2751868495,0.04224000000000001,0.012320000000000001,0.044,2.21,0.31,2.2316361711
2020-05-15 02:00:00,2.33072,0.31896,2.3524436656,0.030720000000000004,0.008960000000000001,0.032,2.3,0.31,2.3207972768
2020-05-15 02:30:00,2.34936,0.32148000000000004,2.371253213,0.039360000000000006,0.01148,0.041,2.31,0.31,2.3307080469
2020-05-15 03:00:00,2.2876,0.3468,2.313738101,0.057600000000000005,0.016800000000000002,0.06,2.23,0.33,2.254284809
2020-05-15 03:30:00,2.27664,0.35652,2.3043862957,0.05664,0.01652,0.059000000000000004,2.22,0.34,2.2458851262
2020-05-15 04:00:00,2.2995200000000002,0.35736,2.3271223432,0.05952,0.01736,0.062,2.24,0.34,2.2656566377000003
2020-05-15 04:30:00,2.28608,0.34344,2.3117337217,0.04608,0.01344,0.048,2.24,0.33,2.2641775549
2020-05-15 05:00:00,2.16472,0.32596,2.189123706,0.054720000000000005,0.015960000000000002,0.057,2.11,0.31,2.1326509325
2020-05-15 05:30:00,2.11392,0.13156,2.1180098678,0.07392,0.021560000000000003,0.077,2.04,0.11,2.0429635337
2020-05-15 06:00:00,2.05528,0.10904000000000001,2.0581704497,0.06528,0.01904,0.068,1.99,0.09,1.9920341363
2020-05-15 06:30:00,2.28392,0.08156000000000001,2.2853758115,0.07392,0.021560000000000003,0.077,2.21,0.06,2.2108143296
2020-05-15 07:00:00,2.48064,0.21352000000000002,2.4898123624,0.08064,0.023520000000000003,0.084,2.4,0.19,2.4075090862
2020-05-15 07:30:00,2.5072,0.1396,2.5110834315,0.06720000000000001,0.0196,0.07,2.44,0.12,2.4429490375
2020-05-15 08:00:00,2.48432,0.24876,2.4967433589,0.06432,0.018760000000000002,0.067,2.42,0.23,2.4309051812
2020-05-15 08:30:00,2.5460000000000003,0.278,2.561132562,0.096,0.028,0.1,2.45,0.25,2.4627220712
2020-05-15 09:00:00,2.48112,0.22116000000000002,2.4909572859,0.14112000000000002,0.04116,0.147,2.34,0.18,2.3469128659000003
2020-05-15 09:30:00,2.4788,0.28340000000000004,2.4949478952,0.14880000000000002,0.0434,0.155,2.33,0.24,2.3423279019
2020-05-15 10:00:00,2.5436,0.3748,2.5710651489,0.15360000000000001,0.0448,0.16,2.39,0.33,2.4126748641
2020-05-15 10:30:00,2.36552,0.32536000000000004,2.3877906106,0.15552000000000002,0.045360000000000004,0.162,2.21,0.28,2.227666941
2020-05-15 11:00:00,2.3057600000000003,0.27668000000000004,2.3223007988,0.12576,0.036680000000000004,0.131,2.18,0.24,2.1931712199
2020-05-15 11:30:00,2.3448,0.2864,2.3622260688,0.12480000000000001,0.0364,0.13,2.22,0.25,2.234032229
2020-05-15 12:00:00,2.3948,0.27640000000000003,2.4106978243,0.12480000000000001,0.0364,0.13,2.27,0.24,2.2826519665
2020-05-15 12:30:00,2.46688,0.25284,2.4798034196,0.14688,0.04284,0.153,2.32,0.21,2.3294849216
2020-05-15 13:00:00,2.46104,0.13572,2.4647794628,0.19104000000000002,0.055720000000000006,0.199,2.27,0.08,2.2714092542
2020-05-15 13:30:00,2.46496,0.12728,2.4682439102,0.26496000000000003,0.07728,0.276,2.2,0.05,2.2005681085
2020-05-15 14:00:00,2.3296,0.2928,2.3479284487,0.24960000000000002,0.0728,0.26,2.08,0.22,2.0916022566
2020-05-15 14:30:00,2.31496,0.25728,2.3292129143,0.26496000000000003,0.07728,0.276,2.05,0.18,2.0578872661
2020-05-15 15:00:00,2.3621600000000003,0.33688,2.3860611895,0.33216,0.09688000000000001,0.34600000000000003,2.03,0.24,2.0441379601
2020-05-15 15:30:00,2.27632,0.10476,2.2787293389,0.25632000000000005,0.07476000000000001,0.267,2.02,0.03,2.02022276
2020-05-15 16:00:00,2.20984,0.10412,2.2122915269,0.21984,0.06412000000000001,0.229,1.99,0.04,1.9904019695000001
2020-05-15 16:30:00,2.27368,0.10524000000000001,2.2761142766,0.22368000000000002,0.06524,0.233,2.05,0.04,2.0503902068
2020-05-15 17:00:00,2.4644,0.1242,2.4675277101,0.2544,0.0742,0.265,2.21,0.05,2.2105655385
2020-05-15 17:30:00,2.6808,0.1044,2.6828320857,0.22080000000000002,0.0644,0.23,2.46,0.04,2.4603251818
2020-05-15 18:00:00,2.83696,0.08328,2.8381820942,0.21696000000000001,0.06328,0.226,2.62,0.02,2.6200763348000002
2020-05-15 18:30:00,2.9296,0.1428,2.9330782465,0.24960000000000002,0.0728,0.26,2.68,0.07,2.6809140232
2020-05-15 19:00:00,2.8310400000000002,0.12072000000000001,2.8336126764,0.31104000000000004,0.09072000000000001,0.324,2.52,0.03,2.5201785651
2020-05-15 19:30:00,2.8301600000000002,0.15088000000000001,2.834178964,0.38016000000000005,0.11088,0.396,2.45,0.04,2.4503265089
2020-05-15 20:00:00,2.6880800000000002,0.11444000000000001,2.6905149321,0.35808,0.10444,0.373,2.33,0.01,2.3300214591
2020-05-15 20:30:00,2.5888,0.0634,2.5895762202,0.14880000000000002,0.0434,0.155,2.44,0.02,2.4400819658
2020-05-15 21:00:00,2.5202400000000003,0.11632,2.5229229081,0.09024,0.026320000000000003,0.094,2.43,0.09,2.4316660955
2020-05-15 21:30:00,2.8728800000000003,0.34584000000000004,2.8936213989,0.12288000000000002,0.035840000000000004,0.128,2.75,0.31,2.7674175688
2020-05-15 22:00:00,2.78424,0.37332000000000004,2.8091564926,0.11424000000000001,0.03332,0.11900000000000001,2.67,0.34,2.6915608854
2020-05-15 22:30:00,2.70328,0.37304000000000004,2.7288975063,0.11328,0.03304,0.11800000000000001,2.59,0.34,2.612221277
2020-05-15 23:00:00,2.48168,0.29924,2.4996560163,0.03168,0.00924,0.033,2.45,0.29,2.4671035649
2020-05-15 23:30:00,2.27288,0.28084000000000003,2.2901647539,0.00288,0.00084,0.003,2.27,0.28,2.2872035327
2020-05-16 00:00:00,2.03096,0.31028,2.0545248112,0.0009600000000000001,0.00028000000000000003,0.001,2.03,0.31,2.05353354
2020-05-16 00:30:00,1.9184,0.32120000000000004,1.9451035962,0.038400000000000004,0.0112,0.04,1.88,0.31,1.9053870998
2020-05-16 01:00:00,1.97584,0.34212000000000004,2.0052405841,0.07584,0.02212,0.079,1.9,0.32,1.9267589367
2020-05-16 01:30:00,2.14432,0.33876,2.1709137707,0.06432,0.018760000000000002,0.067,2.08,0.32,2.1044714301
2020-05-16 02:00:00,2.17048,0.33764000000000005,2.1965846672,0.060480000000000006,0.017640000000000003,0.063,2.11,0.32,2.1341274564
2020-05-16 02:30:00,2.1332,0.3326,2.1589731355,0.0432,0.0126,0.045,2.09,0.32,2.1143556938
2020-05-16 03:00:00,2.03856,0.33708000000000005,2.0662404991,0.05856000000000001,0.01708,0.061,1.98,0.32,2.0056919006
2020-05-16 03:30:00,2.0356,0.3508,2.0656059644,0.1056,0.0308,0.11,1.9300000000000002,0.32,1.9563486397
2020-05-16 04:00:00,1.9913600000000002,0.15748,1.9975771825000002,0.23136,0.06748000000000001,0.241,1.76,0.09,1.7622996340000001
2020-05-16 04:30:00,2.08808,0.12944,2.0920881435,0.23808,0.06944,0.248,1.85,0.06,1.8509727172
2020-05-16 05:00:00,1.9891200000000002,0.10516,1.9918978387,0.18912,0.05516000000000001,0.197,1.8,0.05,1.8006943105
2020-05-16 05:30:00,1.67936,-0.04852,1.6800607727,0.039360000000000006,0.01148,0.041,1.6400000000000001,-0.06,1.641097194
2020-05-16 06:00:00,1.5567199999999999,-0.07804000000000001,1.5586748859,0.00672,0.0019600000000000004,0.007,1.55,-0.08,1.552063143
2020-05-16 06:30:00,1.65152,-0.016640000000000002,1.6516038266000002,0.01152,0.00336,0.012,1.6400000000000001,-0.02,1.6401219466999999
2020-05-16 07:00:00,1.78632,-0.015240000000000002,1.7863850089,0.01632,0.00476,0.017,1.77,-0.02,1.7701129907
2020-05-16 07:30:00,1.9793600000000002,-0.05852,1.9802248862,0.039360000000000006,0.01148,0.041,1.94,-0.07,1.9412624757999999
2020-05-16 08:00:00,1.9108800000000001,-0.11516000000000001,1.9143469383,0.05088,0.01484,0.053,1.8599999999999999,-0.13,1.8645374762
2020-05-16 08:30:00,2.0228,-0.2046,2.0331209998,0.0528,0.0154,0.055,1.97,-0.22,1.9822462007000001
2020-05-16 09:00:00,2.10568,-0.25376000000000004,2.1209154627,0.05568000000000001,0.01624,0.058,2.05,-0.27,2.0677040407
2020-05-16 09:30:00,2.2,-0.165,2.2061788232,0.12,0.035,0.125,2.08,-0.2,2.0895932619
2020-05-16 10:00:00,2.22824,-0.06968,2.2293292265,0.13824,0.04032,0.14400000000000002,2.09,-0.11,2.0928927349
2020-05-16 10:30:00,2.26744,0.03592,2.2677244983,0.15744000000000002,0.04592,0.164,2.11,-0.01,2.1100236965
2020-05-16 11:00:00,2.33992,0.029560000000000003,2.340106707,0.16992000000000002,0.04956000000000001,0.177,2.17,-0.02,2.1700921639
2020-05-16 11:30:00,2.308,0.019,2.3080782049,0.168,0.049,0.17500000000000002,2.14,-0.03,2.14021027
2020-05-16 12:00:00,2.2831200000000003,0.03216,2.2833464914,0.21312,0.06216000000000001,0.222,2.07,-0.03,2.0702173799
2020-05-16 12:30:00,2.17224,0.037320000000000006,2.1725605630000002,0.16224000000000002,0.04732,0.169,2.01,-0.01,2.0100248755
2020-05-16 13:00:00,2.18752,0.046360000000000005,2.1880111974,0.22752000000000003,0.06636,0.23700000000000002,1.96,-0.02,1.9601020382
2020-05-16 13:30:00,2.12624,0.06432,2.1272126363,0.18624000000000002,0.05432000000000001,0.194,1.94,0.01,1.940025773
2020-05-16 14:00:00,2.22248,0.06364,2.2233909688,0.25248000000000004,0.07364000000000001,0.263,1.97,-0.01,1.9700253805
2020-05-16 14:30:00,2.04752,0.06636,2.0485950796,0.22752000000000003,0.06636,0.23700000000000002,1.82,0.0,1.82
2020-05-16 15:00:00,2.13264,-0.00048000000000000007,2.132640054,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8599999999999999,-0.08,1.8617196352
2020-05-16 15:30:00,2.28432,-0.09124,2.2861414217,0.30432000000000003,0.08876,0.317,1.98,-0.18,1.9881649831
2020-05-16 16:00:00,2.14744,-0.039080000000000004,2.1477955676000002,0.27744,0.08092,0.289,1.87,-0.12,1.8738463117
2020-05-16 16:30:00,2.2684,-0.07880000000000001,2.2697682701,0.27840000000000004,0.08120000000000001,0.29,1.99,-0.16,1.9964217991000002
2020-05-16 17:00:00,2.4548,-0.0436,2.4551871619,0.3648,0.10640000000000001,0.38,2.09,-0.15,2.0953758613
2020-05-16 17:30:00,2.48872,-0.05204,2.4892640278,0.19872,0.057960000000000005,0.20700000000000002,2.29,-0.11,2.2926403992
2020-05-16 18:00:00,2.64976,0.043680000000000004,2.6501199973,0.14976,0.043680000000000004,0.156,2.5,0.0,2.5
2020-05-16 18:30:00,2.79824,0.030320000000000003,2.7984042596,0.13824,0.04032,0.14400000000000002,2.66,-0.01,2.6600187969
2020-05-16 19:00:00,2.73008,-0.10956,2.7322774749,0.07008,0.020440000000000003,0.073,2.66,-0.13,2.6631747971
2020-05-16 19:30:00,2.73936,-0.08852,2.7407898497,0.039360000000000006,0.01148,0.041,2.7,-0.1,2.7018512171999998
2020-05-16 20:00:00,2.5196,-0.19720000000000001,2.5273052843,0.009600000000000001,0.0028,0.01,2.51,-0.2,2.5179555199
2020-05-16 20:30:00,2.56192,-0.19944,2.569671263,0.0019200000000000003,0.0005600000000000001,0.002,2.56,-0.2,2.5678006153
2020-05-16 21:00:00,2.47192,-0.20944000000000002,2.4807768138,0.0019200000000000003,0.0005600000000000001,0.002,2.47,-0.21,2.4789110512
2020-05-16 21:30:00,2.49,-0.19,2.4972384748,0.0,0.0,0.0,2.49,-0.19,2.4972384748
2020-05-16 22:00:00,2.33,-0.2,2.3385679379,0.0,0.0,0.0,2.33,-0.2,2.3385679379
2020-05-16 22:30:00,2.11,-0.27,2.1272047386,0.0,0.0,0.0,2.11,-0.27,2.1272047386
2020-05-16 23:00:00,1.94,-0.27,1.9586985475,0.0,0.0,0.0,1.94,-0.27,1.9586985475
2020-05-16 23:30:00,1.77,-0.24,1.7861970776,0.0,0.0,0.0,1.77,-0.24,1.7861970776
2020-05-17 00:00:00,1.6,-0.25,1.6194134741,0.0,0.0,0.0,1.6,-0.25,1.6194134741
2020-05-17 00:30:00,1.47,-0.24,1.4894629905,0.0,0.0,0.0,1.47,-0.24,1.4894629905
2020-05-17 01:00:00,1.47,-0.24,1.4894629905,0.0,0.0,0.0,1.47,-0.24,1.4894629905
2020-05-17 01:30:00,1.58,-0.26,1.6012495120999999,0.0,0.0,0.0,1.58,-0.26,1.6012495120999999
2020-05-17 02:00:00,1.6648,-0.2386,1.681811226,0.0048000000000000004,0.0014,0.005,1.6600000000000001,-0.24,1.6772596698000002
2020-05-17 02:30:00,1.69576,-0.23832000000000003,1.7124247137,0.00576,0.00168,0.006,1.69,-0.24,1.7069563556
2020-05-17 03:00:00,1.6148,-0.24860000000000002,1.6338240419,0.0048000000000000004,0.0014,0.005,1.6099999999999999,-0.25,1.6292943258
2020-05-17 03:30:00,1.59288,-0.26916,1.615460863,0.00288,0.00084,0.003,1.5899999999999999,-0.27,1.6127616067
2020-05-17 04:00:00,1.59576,-0.22832000000000002,1.6120111662,0.00576,0.00168,0.006,1.5899999999999999,-0.23,1.6065490967
2020-05-17 04:30:00,1.58288,-0.26916,1.6056015072,0.00288,0.00084,0.003,1.58,-0.27,1.6029036153
2020-05-17 05:00:00,1.49192,-0.27944,1.5178642891,0.0019200000000000003,0.0005600000000000001,0.002,1.49,-0.28,1.5160804728000001
2020-05-17 05:30:00,1.46288,-0.28916000000000003,1.4911845627,0.00288,0.00084,0.003,1.46,-0.29,1.4885227576
2020-05-17 06:00:00,1.43672,-0.28804,1.4653093189,0.00672,0.0019600000000000004,0.007,1.43,-0.29,1.4591093174
2020-05-17 06:30:00,1.5292,-0.22440000000000002,1.5455769149,0.019200000000000002,0.0056,0.02,1.51,-0.23,1.5274161188000002
2020-05-17 07:00:00,1.59304,-0.23328000000000002,1.6100298134000002,0.02304,0.00672,0.024,1.57,-0.24,1.5882380174000001
2020-05-17 07:30:00,1.7963200000000001,-0.22524000000000002,1.8103863124,0.01632,0.00476,0.017,1.78,-0.23,1.7947980388
2020-05-17 08:00:00,1.94496,-0.21272000000000002,1.9565579981,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.92,-0.22,1.9325630649
2020-05-17 08:30:00,2.04608,-0.24656000000000003,2.0608821412,0.04608,0.01344,0.048,2.0,-0.26,2.0168291946
2020-05-17 09:00:00,2.18376,-0.19432000000000002,2.1923886517,0.05376,0.015680000000000003,0.056,2.13,-0.21,2.1403270778
2020-05-17 09:30:00,2.24032,-0.21824000000000002,2.2509247877,0.04032,0.011760000000000001,0.042,2.2,-0.23,2.2119900542
2020-05-17 10:00:00,2.22952,-0.12264000000000001,2.2328905034,0.05952,0.01736,0.062,2.17,-0.14,2.1745114394
2020-05-17 10:30:00,2.29136,0.012480000000000002,2.2913939862,0.11136000000000001,0.03248,0.116,2.18,-0.02,2.1800917412
2020-05-17 11:00:00,2.28472,0.03096,2.2849297582,0.17472000000000001,0.050960000000000005,0.182,2.11,-0.02,2.1100947846
2020-05-17 11:30:00,2.17008,0.02544,2.1702291123,0.19008000000000003,0.05544,0.198,1.98,-0.03,1.9802272597
2020-05-17 12:00:00,2.1904,0.0172,2.19046753,0.23040000000000002,0.06720000000000001,0.24,1.96,-0.05,1.9606376514
2020-05-17 12:30:00,2.24504,-0.10728000000000001,2.2476017441,0.21504,0.06272000000000001,0.224,2.03,-0.17,2.0371057901
2020-05-17 13:00:00,2.21032,-0.05824000000000001,2.2110871534,0.28032,0.08176000000000001,0.292,1.9300000000000002,-0.14,1.9350710581000001
2020-05-17 13:30:00,2.08544,0.06492,2.086450239,0.32544,0.09492,0.339,1.76,-0.03,1.7602556632000002
2020-05-17 14:00:00,2.22984,0.12912,2.2335752506,0.33984000000000003,0.09912000000000001,0.354,1.8900000000000001,0.03,1.8902380802
2020-05-17 14:30:00,2.14232,0.032760000000000004,2.1425704656,0.35232,0.10276,0.367,1.79,-0.07,1.7913681922
2020-05-17 15:00:00,2.19216,0.12188000000000002,2.1955455359,0.45216000000000006,0.13188,0.47100000000000003,1.74,-0.01,1.7400287354000001
2020-05-17 15:30:00,2.25104,0.055720000000000006,2.2517295131,0.43104000000000003,0.12572,0.449,1.82,-0.07,1.8213456564000001
2020-05-17 16:00:00,2.29168,0.02424,2.2918081944,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.9,-0.09,1.9021303846
2020-05-17 16:30:00,2.45192,0.08556000000000001,2.4534123583,0.36192,0.10556000000000001,0.377,2.09,-0.02,2.0900956916
2020-05-17 17:00:00,2.66184,0.04512,2.6622223799,0.29184000000000004,0.08512,0.304,2.37,-0.04,2.3703375287
2020-05-17 17:30:00,2.89096,0.08028,2.8920744458,0.24096,0.07028000000000001,0.251,2.65,0.01,2.6500188679
2020-05-17 18:00:00,2.8192,0.0256,2.8193162292,0.2592,0.0756,0.27,2.56,-0.05,2.5604882347
2020-05-17 18:30:00,2.72104,-0.014280000000000001,2.7210774704,0.19104000000000002,0.055720000000000006,0.199,2.5300000000000002,-0.07,2.5309681941999997
2020-05-17 19:00:00,2.91528,-0.05596,2.9158170382,0.18528000000000003,0.054040000000000005,0.193,2.73,-0.11,2.7322152185
2020-05-17 19:30:00,2.8052,0.0086,2.8052131826,0.23520000000000002,0.06860000000000001,0.245,2.5700000000000003,-0.06,2.5707002937
2020-05-17 20:00:00,2.65304,0.016720000000000002,2.6530926859,0.26304,0.07672000000000001,0.274,2.39,-0.06,2.3907530194
2020-05-17 20:30:00,2.5908800000000003,0.044840000000000005,2.5912679908,0.29088,0.08484000000000001,0.303,2.3,-0.04,2.3003477998
2020-05-17 21:00:00,2.13384,-0.19388000000000002,2.1426298327,0.12384,0.036120000000000006,0.129,2.01,-0.23,2.0231164079
2020-05-17 21:30:00,2.42936,-0.023520000000000003,2.4294738525,0.15936,0.04648,0.166,2.27,-0.07,2.2710790387
2020-05-17 22:00:00,2.42896,-0.11072000000000001,2.4314821817,0.16896000000000003,0.049280000000000004,0.176,2.26,-0.16,2.2656566377000003
2020-05-17 22:30:00,2.1929600000000002,-0.18372000000000002,2.2006423153,0.19296000000000002,0.056280000000000004,0.201,2.0,-0.24,2.0143485299
2020-05-17 23:00:00,2.03032,-0.18324000000000001,2.0385720983,0.16032000000000002,0.04676,0.167,1.87,-0.23,1.8840912929
2020-05-17 23:30:00,1.83816,-0.15512,1.8446935789,0.18816000000000002,0.054880000000000005,0.196,1.65,-0.21,1.6633099531000002
2020-05-18 00:00:00,1.59128,-0.21296,1.6054669103,0.16128,0.047040000000000005,0.168,1.43,-0.26,1.4534441854
2020-05-18 00:30:00,1.55176,-0.06532,1.5531341860999999,0.22176,0.06468,0.231,1.33,-0.13,1.3363382805000001
2020-05-18 01:00:00,1.5264,-0.1398,1.5327886351000002,0.2064,0.060200000000000004,0.215,1.32,-0.2,1.3350655415000001
2020-05-18 01:30:00,1.5812,-0.1734,1.5906794146,0.0912,0.026600000000000002,0.095,1.49,-0.2,1.5033628970000001
2020-05-18 02:00:00,1.77008,-0.10456000000000001,1.7731655309,0.19008000000000003,0.05544,0.198,1.58,-0.16,1.5880806025
2020-05-18 02:30:00,1.7044000000000001,-0.1308,1.7094115947000001,0.13440000000000002,0.0392,0.14,1.57,-0.17,1.5791770008000001
2020-05-18 03:00:00,1.6649600000000002,-0.14772000000000002,1.6715002243,0.14496,0.042280000000000005,0.151,1.52,-0.19,1.5318289722
2020-05-18 03:30:00,1.616,-0.162,1.6240997506000001,0.096,0.028,0.1,1.52,-0.19,1.5318289722
2020-05-18 04:00:00,1.82928,-0.12896000000000002,1.8338200566,0.20928000000000002,0.061040000000000004,0.218,1.62,-0.19,1.6311039207
2020-05-18 04:30:00,1.74728,-0.14996,1.7537033387,0.13728,0.040040000000000006,0.14300000000000002,1.6099999999999999,-0.19,1.6211724153
2020-05-18 05:00:00,1.75616,-0.13112000000000001,1.7610480970000002,0.23616,0.06888000000000001,0.246,1.52,-0.2,1.5331014317
2020-05-18 05:30:00,1.7505600000000001,-0.13692000000000001,1.7559064326,0.25056,0.07308,0.261,1.5,-0.21,1.5146286674
2020-05-18 06:00:00,1.8434400000000002,-0.12608,1.8477465194,0.25344,0.07392,0.264,1.5899999999999999,-0.2,1.6025292509
2020-05-18 06:30:00,1.7816800000000002,-0.16576000000000002,1.7893741923,0.15168,0.04424,0.158,1.63,-0.21,1.6434719347
2020-05-18 07:00:00,1.86808,-0.055560000000000005,1.8689060437,0.11808,0.034440000000000005,0.123,1.75,-0.09,1.7523127575
2020-05-18 07:30:00,2.09608,0.058440000000000006,2.0968945133,0.16608,0.048440000000000004,0.17300000000000001,1.9300000000000002,0.01,1.9300259066
2020-05-18 08:00:00,2.38608,0.13344,2.3898083605,0.28608,0.08344,0.298,2.1,0.05,2.1005951538
2020-05-18 08:30:00,2.38528,0.12904000000000002,2.3887678832,0.30528000000000005,0.08904000000000001,0.318,2.08,0.04,2.0803845798
2020-05-18 09:00:00,2.15728,0.18504,2.1652013301,0.25728,0.07504000000000001,0.268,1.9,0.11,1.9031815468
2020-05-18 09:30:00,2.09416,0.15288000000000002,2.0997329354,0.28416,0.08288000000000001,0.296,1.81,0.07,1.8113530854
2020-05-18 10:00:00,2.26968,0.29324,2.2885447341000003,0.31968,0.09324,0.333,1.9500000000000002,0.2,1.9602295784
2020-05-18 10:30:00,2.28944,0.35192,2.3163296829,0.34944000000000003,0.10192000000000001,0.364,1.94,0.25,1.9560419218
2020-05-18 11:00:00,1.9939200000000001,0.19156,2.0031006465,0.31392000000000003,0.09156,0.327,1.6800000000000002,0.1,1.6829735589
2020-05-18 11:30:00,2.04344,0.15392,2.049228733,0.25344,0.07392,0.264,1.79,0.08,1.7917868177
2020-05-18 12:00:00,2.10704,0.36372000000000004,2.1382024694,0.28704,0.08372,0.299,1.82,0.28,1.8414125013
2020-05-18 12:30:00,2.11032,0.32176000000000005,2.134708411,0.28032,0.08176000000000001,0.292,1.83,0.24,1.8456706098
2020-05-18 13:00:00,2.05248,0.29864,2.0740925727,0.37248000000000003,0.10864000000000001,0.388,1.6800000000000002,0.19,1.6907099101
2020-05-18 13:30:00,2.22752,0.40136000000000005,2.2633902006,0.58752,0.17136,0.612,1.6400000000000001,0.23,1.6560495162
2020-05-18 14:00:00,1.9584800000000002,0.34664,1.988920109,0.46848000000000006,0.13664,0.488,1.49,0.21,1.5047258887
2020-05-18 14:30:00,1.8679999999999999,0.219,1.8807937154,0.40800000000000003,0.11900000000000001,0.425,1.46,0.1,1.4634206504
2020-05-18 15:00:00,1.8869600000000002,0.26328,1.9052386727,0.45696000000000003,0.13328,0.47600000000000003,1.43,0.13,1.4358969322
2020-05-18 15:30:00,1.9424000000000001,0.2482,1.9581933,0.5424,0.1582,0.5650000000000001,1.4,0.09,1.4028898745
2020-05-18 16:00:00,1.8888,0.2584,1.9063934536,0.5088,0.1484,0.53,1.38,0.11,1.3843771163
2020-05-18 16:30:00,2.0696,0.2028,2.0795124429,0.48960000000000004,0.1428,0.51,1.58,0.06,1.5811388301
2020-05-18 17:00:00,2.14256,0.22908,2.1547716816,0.44256,0.12908,0.461,1.7000000000000002,0.1,1.7029386365999999
2020-05-18 17:30:00,2.526,0.098,2.5279003145,0.336,0.098,0.35000000000000003,2.19,0.0,2.19
2020-05-18 18:00:00,2.8424,0.1282,2.8452896162,0.3024,0.0882,0.315,2.54,0.04,2.5403149411
2020-05-18 18:30:00,3.00272,0.28496000000000005,3.0162111332,0.22272000000000003,0.06496,0.232,2.7800000000000002,0.22,2.7886914494
2020-05-18 19:00:00,3.08,0.39,3.1045933711,0.24,0.07,0.25,2.84,0.32,2.8579713085
2020-05-18 19:30:00,2.87072,0.41896000000000005,2.9011309519,0.27072,0.07896,0.28200000000000003,2.6,0.34,2.6221365334
2020-05-18 20:00:00,2.84648,0.42064,2.8773922916,0.27648,0.08064,0.28800000000000003,2.5700000000000003,0.34,2.5923927172
2020-05-18 20:30:00,2.66088,0.38984,2.6892857044,0.17088,0.04984,0.178,2.49,0.34,2.5131056484
2020-05-18 21:00:00,2.5522400000000003,0.32732,2.5731434861,0.16224000000000002,0.04732,0.169,2.39,0.28,2.4063457773
2020-05-18 21:30:00,2.5404,0.20220000000000002,2.5484342252000003,0.11040000000000001,0.0322,0.115,2.43,0.17,2.4359392439
2020-05-18 22:00:00,2.2875199999999998,0.07136,2.2886327796,0.10752,0.031360000000000006,0.112,2.18,0.04,2.1803669416
2020-05-18 22:30:00,2.2516,0.15380000000000002,2.256846694,0.0816,0.0238,0.085,2.17,0.13,2.1738905216
2020-05-18 23:00:00,2.14928,0.11604,2.1524102304,0.08928000000000001,0.02604,0.093,2.06,0.09,2.0619650821
2020-05-18 23:30:00,2.03808,0.22444000000000003,2.0504007901,0.11808,0.034440000000000005,0.123,1.92,0.19,1.9293781382000001
2020-05-19 00:00:00,2.05768,0.39724000000000004,2.0956733047,0.12768000000000002,0.03724,0.133,1.9300000000000002,0.36,1.9632880583
2020-05-20 00:30:00,1.97,0.29,1.9912307752,0.0,0.0,0.0,1.97,0.29,1.9912307752
2020-05-20 01:00:00,1.92192,0.27056,1.9408707324,0.0019200000000000003,0.0005600000000000001,0.002,1.92,0.27,1.9388914358
2020-05-20 01:30:00,1.97288,0.28084000000000003,1.9927685766,0.00288,0.00084,0.003,1.97,0.28,1.9897989848000002
2020-05-20 02:00:00,1.97,0.28,1.9897989848000002,0.0,0.0,0.0,1.97,0.28,1.9897989848000002
2020-05-20 02:30:00,2.09,0.31,2.112865353,0.0,0.0,0.0,2.09,0.31,2.112865353
2020-05-20 03:00:00,1.99096,0.33028,2.0181691208,0.0009600000000000001,0.00028000000000000003,0.001,1.99,0.33,2.0171762442
2020-05-20 03:30:00,1.79096,0.14028000000000002,1.7964454347,0.0009600000000000001,0.00028000000000000003,0.001,1.79,0.14,1.7954665132
2020-05-20 04:00:00,1.8109600000000001,0.06028000000000001,1.8119629687,0.0009600000000000001,0.00028000000000000003,0.001,1.81,0.06,1.8109942021
2020-05-20 04:30:00,1.8399999999999999,0.12,1.8439088915,0.0,0.0,0.0,1.8399999999999999,0.12,1.8439088915
2020-05-20 05:00:00,1.78,0.06,1.7810109489000001,0.0,0.0,0.0,1.78,0.06,1.7810109489000001
2020-05-20 05:30:00,1.73,0.14,1.7356554958000001,0.0,0.0,0.0,1.73,0.14,1.7356554958000001
2020-05-20 06:00:00,1.6728800000000001,0.00084,1.6728802109,0.00288,0.00084,0.003,1.67,0.0,1.67
2020-05-20 06:30:00,1.75576,0.00168,1.7557608037999999,0.00576,0.00168,0.006,1.75,0.0,1.75
2020-05-20 07:00:00,1.9624800000000002,0.043640000000000005,1.9629651551,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9500000000000002,0.04,1.9504102133
2020-05-20 07:30:00,2.07304,0.00672,2.0730508918,0.02304,0.00672,0.024,2.05,0.0,2.05
2020-05-20 08:00:00,2.31936,0.26148000000000005,2.3340528272,0.039360000000000006,0.01148,0.041,2.2800000000000002,0.25,2.2936651892
2020-05-20 08:30:00,2.31472,0.17596,2.3213984147,0.054720000000000005,0.015960000000000002,0.057,2.26,0.16,2.2656566377000003
2020-05-20 09:00:00,2.29296,0.06128000000000001,2.2937787164,0.07296000000000001,0.02128,0.076,2.22,0.04,2.2203603311
2020-05-20 09:30:00,2.21544,0.24492000000000003,2.2289370112,0.08544,0.02492,0.089,2.13,0.22,2.1413313616
2020-05-20 10:00:00,2.14176,0.24968,2.1562643623,0.10176,0.02968,0.106,2.04,0.22,2.0518284529
2020-05-20 10:30:00,2.11904,0.28472000000000003,2.1380823183,0.11904,0.03472,0.124,2.0,0.25,2.0155644371
2020-05-20 11:00:00,2.12152,0.28836,2.1410274636,0.13152,0.038360000000000005,0.137,1.99,0.25,2.0056420418
2020-05-20 11:30:00,2.07472,0.34096000000000004,2.1025500707,0.17472000000000001,0.050960000000000005,0.182,1.9,0.29,1.9220041623
2020-05-20 12:00:00,2.1704,0.4172,2.2101339326,0.23040000000000002,0.06720000000000001,0.24,1.94,0.35000000000000003,1.9713193552
2020-05-20 12:30:00,2.20208,0.37644000000000005,2.2340240375000002,0.26208000000000004,0.07644000000000001,0.273,1.94,0.30000000000000004,1.9630588376
2020-05-20 13:00:00,2.18224,0.42232000000000003,2.2227293133,0.28224000000000005,0.08232,0.294,1.9,0.34,1.9301813386000002
2020-05-20 13:30:00,2.0936,0.4098,2.133330026,0.2736,0.07980000000000001,0.28500000000000003,1.82,0.33,1.8496756472
2020-05-20 14:00:00,2.04904,0.42972000000000005,2.0936151031,0.23904000000000003,0.06972,0.249,1.81,0.36,1.8454538737
2020-05-20 14:30:00,2.00384,0.39112,2.0416536435,0.24384000000000003,0.07112,0.254,1.76,0.32,1.788854382
2020-05-20 15:00:00,2.01656,0.46608000000000005,2.0697209474,0.22656,0.06608,0.23600000000000002,1.79,0.4,1.8341483037000001
2020-05-20 15:30:00,1.9448,0.3714,1.9799457063,0.24480000000000002,0.0714,0.255,1.7000000000000002,0.30000000000000004,1.7262676502
2020-05-20 16:00:00,2.01096,0.40028,2.0504107393,0.24096,0.07028000000000001,0.251,1.77,0.33,1.8004999306
2020-05-20 16:30:00,2.19456,0.39008000000000004,2.2289585012,0.27456,0.08008000000000001,0.28600000000000003,1.92,0.31,1.9448650339
2020-05-20 17:00:00,2.22328,0.24804,2.2370734901000002,0.23328000000000002,0.06804,0.243,1.99,0.18,1.9981241203
2020-05-20 17:30:00,2.30792,0.06356,2.3087950537,0.21792000000000003,0.06356,0.227,2.09,0.0,2.09
2020-05-20 18:00:00,2.49504,0.13272,2.4985674295,0.21504,0.06272000000000001,0.224,2.2800000000000002,0.07,2.2810743083
2020-05-20 18:30:00,2.70552,0.32536000000000004,2.7250133211,0.15552000000000002,0.045360000000000004,0.162,2.55,0.28,2.5653264899
2020-05-20 19:00:00,2.86936,0.5364800000000001,2.9190816364,0.15936,0.04648,0.166,2.71,0.49,2.7539426283
2020-05-20 19:30:00,2.82768,0.51724,2.8745976066,0.12768000000000002,0.03724,0.133,2.7,0.48,2.7423347717
2020-05-20 20:00:00,2.8732,0.5376000000000001,2.9230620931,0.1632,0.0476,0.17,2.71,0.49,2.7539426283
2020-05-20 20:30:00,2.8168,0.5474,2.8694962973,0.1968,0.0574,0.20500000000000002,2.62,0.49,2.6654267951
2020-05-20 21:00:00,2.70872,0.5279600000000001,2.7596930626000002,0.19872,0.057960000000000005,0.20700000000000002,2.51,0.47000000000000003,2.5536248746
2020-05-20 21:30:00,2.6824,0.4932,2.7273642954,0.1824,0.053200000000000004,0.19,2.5,0.44,2.5384247084
2020-05-20 22:00:00,2.52032,0.41676,2.5545453216,0.16032000000000002,0.04676,0.167,2.36,0.37,2.3888281646
2020-05-20 22:30:00,2.38264,0.34452000000000005,2.4074192406,0.15264000000000003,0.044520000000000004,0.159,2.23,0.30000000000000004,2.2500888871
2020-05-20 23:00:00,2.31768,0.36724,2.3465945112,0.12768000000000002,0.03724,0.133,2.19,0.33,2.214723459
2020-05-20 23:30:00,2.158,0.419,2.1983004799,0.168,0.049,0.17500000000000002,1.99,0.37,2.0241047404
2020-05-21 00:00:00,2.01512,0.34816,2.0449753055,0.16512000000000002,0.04816,0.17200000000000001,1.85,0.30000000000000004,1.8741664814
2020-05-21 00:30:00,1.9524,0.3432,1.9823349868000002,0.1824,0.053200000000000004,0.19,1.77,0.29,1.7935997324000001
2020-05-21 01:00:00,1.98144,0.36292,2.0144019956,0.18144000000000002,0.05292,0.189,1.8,0.31,1.8264993841
2020-05-21 01:30:00,2.01032,0.33676,2.0383311311,0.16032000000000002,0.04676,0.167,1.85,0.29,1.8725917868000002
2020-05-21 02:00:00,2.00112,0.36116000000000004,2.0334497289,0.14112000000000002,0.04116,0.147,1.8599999999999999,0.32,1.8873261508999999
2020-05-21 02:30:00,1.98784,0.39312,2.0263393595,0.14784,0.043120000000000006,0.154,1.8399999999999999,0.35000000000000003,1.8729922584
2020-05-21 03:00:00,2.0612,0.3816,2.0962261328,0.2112,0.0616,0.22,1.85,0.32,1.8774717042
2020-05-21 03:30:00,1.9841600000000001,0.35788000000000003,2.0161768276,0.16416,0.047880000000000006,0.171,1.82,0.31,1.8462123388
2020-05-21 04:00:00,1.9811200000000002,0.34116,2.0102802292,0.14112000000000002,0.04116,0.147,1.8399999999999999,0.30000000000000004,1.8642961138
2020-05-21 04:30:00,1.91776,0.34268000000000004,1.9481357756,0.07776000000000001,0.022680000000000002,0.081,1.8399999999999999,0.32,1.8676188048
2020-05-21 05:00:00,1.8444800000000001,0.27464,1.8648146289,0.08448000000000001,0.024640000000000002,0.088,1.76,0.25,1.7776670104
2020-05-21 05:30:00,1.73184,0.07512,1.7334684305999999,0.051840000000000004,0.015120000000000001,0.054,1.6800000000000002,0.06,1.6810710870999999
2020-05-21 06:00:00,1.49688,-0.06216000000000001,1.4981700838,0.02688,0.007840000000000001,0.028,1.47,-0.07,1.4716657229
2020-05-21 06:30:00,1.56248,-0.08636,1.5648647865,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.55,-0.09,1.5526107046000002
2020-05-21 07:00:00,1.6736,-0.060200000000000004,1.6746823579,0.033600000000000005,0.0098,0.035,1.6400000000000001,-0.07,1.6414932225999999
2020-05-21 07:30:00,1.87648,-0.17936000000000002,1.8850324135,0.036480000000000005,0.01064,0.038,1.8399999999999999,-0.19,1.8497837711
2020-05-21 08:00:00,2.16544,-0.00508,2.1654459587,0.08544,0.02492,0.089,2.08,-0.03,2.0802163349
2020-05-21 08:30:00,2.1576,0.0668,2.1586338272,0.057600000000000005,0.016800000000000002,0.06,2.1,0.05,2.1005951538
2020-05-21 09:00:00,2.23184,0.10012000000000001,2.2340845552,0.17184000000000002,0.050120000000000005,0.179,2.06,0.05,2.0606067068
2020-05-21 09:30:00,2.17712,0.08416000000000001,2.1787460614,0.11712000000000002,0.03416,0.122,2.06,0.05,2.0606067068
2020-05-21 10:00:00,2.07152,0.12836,2.0754930499,0.13152,0.038360000000000005,0.137,1.94,0.09,1.9420865068
2020-05-21 10:30:00,2.08968,0.21824000000000002,2.1010452637,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8900000000000001,0.16,1.896760396
2020-05-21 11:00:00,2.00648,0.26564000000000004,2.0239877964,0.15648,0.04564000000000001,0.163,1.85,0.22,1.8630351580000002
2020-05-21 11:30:00,2.12144,0.35292,2.1505953129,0.18144000000000002,0.05292,0.189,1.94,0.30000000000000004,1.9630588376
2020-05-21 12:00:00,2.08392,0.38656,2.1194695563,0.19392,0.056560000000000006,0.202,1.8900000000000001,0.33,1.9185932346
2020-05-21 12:30:00,2.18912,0.44516000000000006,2.2339234096,0.18912,0.05516000000000001,0.197,2.0,0.39,2.0376702383
2020-05-21 13:00:00,2.16472,0.36096,2.1946081199,0.17472000000000001,0.050960000000000005,0.182,1.99,0.31,2.014000993
2020-05-21 13:30:00,2.0436,0.3148,2.0677040407,0.15360000000000001,0.0448,0.16,1.8900000000000001,0.27,1.9091883092000002
2020-05-21 14:00:00,2.11784,0.33312,2.1438785413,0.14784,0.043120000000000006,0.154,1.97,0.29,1.9912307752
2020-05-21 14:30:00,2.00112,0.29116000000000003,2.0221907427,0.14112000000000002,0.04116,0.147,1.8599999999999999,0.25,1.8767258724
2020-05-21 15:00:00,2.00072,0.29396,2.0222000396,0.15072000000000002,0.043960000000000006,0.157,1.85,0.25,1.8668154703000002
2020-05-21 15:30:00,1.9424800000000002,0.29864,1.965302623,0.13248000000000001,0.03864,0.138,1.81,0.26,1.828578683
2020-05-21 16:00:00,1.98576,0.27668000000000004,2.0049425428,0.12576,0.036680000000000004,0.131,1.8599999999999999,0.24,1.8754199530000002
2020-05-21 16:30:00,2.14176,0.24968,2.1562643623,0.10176,0.02968,0.106,2.04,0.22,2.0518284529
2020-05-21 17:00:00,2.376,0.248,2.3889077002,0.096,0.028,0.1,2.2800000000000002,0.22,2.2905894438
2020-05-21 17:30:00,2.59968,0.23324000000000003,2.6101220278,0.07968,0.02324,0.083,2.52,0.21,2.5287348615000003
2020-05-21 18:00:00,2.6172,0.2296,2.6272517961,0.06720000000000001,0.0196,0.07,2.55,0.21,2.5586324472
2020-05-21 18:30:00,2.67704,0.23372,2.6872231392,0.047040000000000005,0.013720000000000001,0.049,2.63,0.22,2.6391854804
2020-05-21 19:00:00,2.81304,0.31672,2.8308135933000003,0.02304,0.00672,0.024,2.79,0.31,2.8071693928
2020-05-21 19:30:00,2.74344,0.35392,2.7661746872,0.01344,0.003920000000000001,0.014,2.73,0.35000000000000003,2.7523444552000003
2020-05-21 20:00:00,2.63248,0.33364000000000005,2.6535385055000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.62,0.33,2.6407006645999997
2020-05-21 20:30:00,2.65648,0.36064,2.680848224,0.036480000000000005,0.01064,0.038,2.62,0.35000000000000003,2.6432744844
2020-05-21 21:00:00,2.69128,0.46204000000000006,2.7306535847999998,0.041280000000000004,0.01204,0.043000000000000003,2.65,0.45,2.6879360111
2020-05-21 21:30:00,2.85952,0.45736000000000004,2.8958647758,0.05952,0.01736,0.062,2.8,0.44,2.8343605981
2020-05-21 22:00:00,2.82096,0.5052800000000001,2.8658547067,0.12096000000000001,0.035280000000000006,0.126,2.7,0.47000000000000003,2.7406021236
2020-05-21 22:30:00,2.69208,0.51144,2.7402309392,0.14208,0.041440000000000005,0.148,2.55,0.47000000000000003,2.5929519857
2020-05-21 23:00:00,2.41392,0.46156,2.4576507889,0.07392,0.021560000000000003,0.077,2.34,0.44,2.3810081898
2020-05-21 23:30:00,2.25776,0.42268000000000006,2.2969846756,0.07776000000000001,0.022680000000000002,0.081,2.18,0.4,2.2163934669
2020-05-22 00:00:00,2.00568,0.41624000000000005,2.0484159734,0.05568000000000001,0.01624,0.058,1.9500000000000002,0.4,1.9906029237
2020-05-23 00:30:00,1.46096,0.48528000000000004,1.5394482128,0.36096,0.10528000000000001,0.376,1.1,0.38,1.1637869221
2020-05-23 01:00:00,1.32672,0.46696000000000004,1.406498347,0.36672000000000005,0.10696000000000001,0.382,0.96,0.36,1.0252804494
2020-05-23 01:30:00,1.35656,0.37108,1.4063980233,0.34656000000000003,0.10108,0.361,1.01,0.27,1.0454664031
2020-05-23 02:00:00,1.49976,0.38368,1.5480602055000001,0.38976000000000005,0.11368,0.406,1.11,0.27,1.1423659659
2020-05-23 02:30:00,1.46344,0.47892,1.5398120015,0.37344000000000005,0.10892,0.389,1.09,0.37,1.1510864433
2020-05-23 03:00:00,1.45584,0.41212000000000004,1.5130475868,0.31584,0.09212000000000001,0.329,1.1400000000000001,0.32,1.1840608092
2020-05-23 03:30:00,1.5438399999999999,0.25112,1.5641301736000002,0.24384000000000003,0.07112,0.254,1.3,0.18,1.3124023773
2020-05-23 04:00:00,1.69768,0.22224000000000002,1.7121647117,0.24768,0.07224000000000001,0.258,1.45,0.15,1.4577379737
2020-05-23 04:30:00,1.634,0.147,1.6405989760000002,0.264,0.077,0.275,1.37,0.07,1.3717871555
2020-05-23 05:00:00,1.37872,-0.00204,1.3787215092,0.19872,0.057960000000000005,0.20700000000000002,1.18,-0.06,1.181524439
2020-05-23 05:30:00,1.12072,-0.056040000000000006,1.1221202253,0.15072000000000002,0.043960000000000006,0.157,0.97,-0.1,0.9751410154000001
2020-05-23 06:00:00,1.13496,-0.09772,1.1391590758,0.14496,0.042280000000000005,0.151,0.99,-0.14,0.9998499887000001
2020-05-23 06:30:00,1.01096,-0.04972000000000001,1.0121819006,0.24096,0.07028000000000001,0.251,0.77,-0.12,0.7792945528
2020-05-23 07:00:00,1.14984,-0.020880000000000003,1.1500295648,0.33984000000000003,0.09912000000000001,0.354,0.81,-0.12,0.8188406438
2020-05-23 07:30:00,1.26888,0.03384,1.2693311624999999,0.45888,0.13384000000000001,0.47800000000000004,0.81,-0.1,0.8161494961
2020-05-23 08:00:00,1.25712,0.03916,1.2577297802,0.47712000000000004,0.13916,0.497,0.78,-0.1,0.7863841301000001
2020-05-23 08:30:00,1.28016,0.08588000000000001,1.2830374118,0.50016,0.14588,0.521,0.78,-0.06,0.7823042886
2020-05-23 09:00:00,1.27928,0.10104,1.2832639635,0.44928,0.13104000000000002,0.468,0.8300000000000001,-0.03,0.8305419917
2020-05-23 09:30:00,1.49376,0.13568000000000002,1.4999093306,0.53376,0.15568,0.556,0.96,-0.02,0.9602083107
2020-05-23 10:00:00,1.5676,0.2268,1.5839217152,0.5376000000000001,0.1568,0.56,1.03,0.07,1.0323759005
2020-05-23 10:30:00,1.8556,0.21080000000000002,1.8675352741000002,0.5856,0.1708,0.61,1.27,0.04,1.2706297651
2020-05-23 11:00:00,1.6724,0.1882,1.6829560303000002,0.5424,0.1582,0.5650000000000001,1.13,0.03,1.1303981599
2020-05-23 11:30:00,1.51632,0.25976000000000005,1.5384087883,0.6163200000000001,0.17976,0.642,0.9,0.08,0.9035485598
2020-05-23 12:00:00,1.42696,0.17828000000000002,1.4380537542,0.57696,0.16828,0.601,0.85,0.01,0.8500588215
2020-05-23 12:30:00,1.63928,0.20604000000000003,1.6521777749000002,0.56928,0.16604000000000002,0.593,1.07,0.04,1.0707474025
2020-05-23 13:00:00,1.57144,0.20792000000000002,1.5851354516,0.54144,0.15792,0.5640000000000001,1.03,0.05,1.0312128781
2020-05-23 13:30:00,1.6012,0.1966,1.6132244109,0.5712,0.1666,0.595,1.03,0.03,1.0304368006
2020-05-23 14:00:00,1.5208,0.2094,1.535148527,0.5808,0.1694,0.605,0.9400000000000001,0.04,0.9408506789000001
2020-05-23 14:30:00,1.9592,0.3356,1.9877353949,0.9792000000000001,0.2856,1.02,0.98,0.05,0.9812746812
2020-05-23 15:00:00,1.87296,0.34128000000000003,1.9037991491000001,1.03296,0.30128000000000005,1.076,0.84,0.04,0.8409518417
2020-05-23 15:30:00,1.8536000000000001,0.31980000000000003,1.8809851142,0.9936,0.2898,1.035,0.86,0.03,0.8605230967
2020-05-23 16:00:00,2.04248,0.31364000000000003,2.0664207219,0.9724800000000001,0.28364,1.013,1.07,0.03,1.0704204781
2020-05-23 16:30:00,2.18224,0.29232,2.2017316821,1.00224,0.29232,1.044,1.18,0.0,1.18
2020-05-23 17:00:00,2.00032,0.19176,2.0094904827,0.7603200000000001,0.22176,0.792,1.24,-0.03,1.2403628501
2020-05-23 17:30:00,2.22856,0.18708000000000002,2.2363985781,0.77856,0.22708000000000003,0.811,1.45,-0.04,1.4505516192
2020-05-23 18:00:00,2.57928,0.29104,2.5956482041999998,0.9292800000000001,0.27104,0.968,1.65,0.02,1.6501212077
2020-05-23 18:30:00,2.81656,0.27608000000000005,2.830058374,0.9465600000000001,0.27608000000000005,0.986,1.87,0.0,1.87
2020-05-23 19:00:00,2.7889600000000003,0.20928000000000002,2.7968010297,0.8889600000000001,0.25928,0.926,1.9,-0.05,1.9006577809
2020-05-23 19:30:00,2.4793600000000002,0.21148000000000003,2.4883628755,0.75936,0.22148,0.791,1.72,-0.01,1.7200290695
2020-05-23 20:00:00,2.51936,0.12148,2.5222870971,0.75936,0.22148,0.791,1.76,-0.1,1.7628386200000001
2020-05-23 20:30:00,2.20744,0.030920000000000003,2.2076565403,0.51744,0.15092,0.539,1.69,-0.12,1.6942549985
2020-05-23 21:00:00,1.98048,-0.07736000000000001,1.9819903128,0.18048,0.052640000000000006,0.188,1.8,-0.13,1.8046883387000001
2020-05-23 21:30:00,2.1644,-0.0558,2.1651191653,0.2544,0.0742,0.265,1.9100000000000001,-0.13,1.9144189719
2020-05-23 22:00:00,2.34832,-0.02424,2.3484451026,0.32832,0.09576000000000001,0.342,2.02,-0.12,2.0235612173
2020-05-23 22:30:00,2.0692,-0.07440000000000001,2.0705371284,0.2592,0.0756,0.27,1.81,-0.15,1.8162048343000001
2020-05-23 23:00:00,1.8336800000000002,-0.08476,1.8356379273,0.22368000000000002,0.06524,0.233,1.6099999999999999,-0.15,1.6169724797
2020-05-23 23:30:00,1.7550400000000002,-0.06228,1.7561446979,0.33504,0.09772,0.34900000000000003,1.42,-0.16,1.4289856542
2020-05-24 00:00:00,1.5176,-0.08320000000000001,1.5198789425,0.29760000000000003,0.0868,0.31,1.22,-0.17,1.2317873193
2020-05-24 00:30:00,1.24824,-0.06468,1.2499146371,0.25824,0.07532000000000001,0.269,0.99,-0.14,0.9998499887000001
2020-05-24 01:00:00,1.27864,-0.08748,1.2816290415,0.24864000000000003,0.07252,0.259,1.03,-0.16,1.0423531072
2020-05-24 01:30:00,1.2124,-0.1268,1.2190127153,0.1824,0.053200000000000004,0.19,1.03,-0.18,1.0456098699
2020-05-24 02:00:00,1.24112,-0.10884,1.2458832209,0.14112000000000002,0.04116,0.147,1.1,-0.15,1.1101801656
2020-05-24 02:30:00,1.54624,-0.05068,1.5470703281,0.30624,0.08932000000000001,0.319,1.24,-0.14,1.2478781992
2020-05-24 03:00:00,1.35928,-0.09896,1.362877544,0.20928000000000002,0.061040000000000004,0.218,1.15,-0.16,1.1610770862
2020-05-24 03:30:00,1.24496,-0.10272,1.2491904579,0.26496000000000003,0.07728,0.276,0.98,-0.18,0.9963934966
2020-05-24 04:00:00,1.2856,-0.0592,1.2869623149,0.3456,0.1008,0.36,0.9400000000000001,-0.16,0.9535197953000001
2020-05-24 04:30:00,1.45048,-0.012360000000000001,1.4505326608,0.5404800000000001,0.15764,0.5630000000000001,0.91,-0.17,0.9257429449000001
2020-05-24 05:00:00,1.33568,0.021240000000000002,1.3358488687,0.65568,0.19124000000000002,0.683,0.68,-0.17,0.7009279564
2020-05-24 05:30:00,1.23736,0.04048,1.2380219707,0.6873600000000001,0.20048000000000002,0.716,0.55,-0.16,0.5728001397
2020-05-24 06:00:00,1.32544,0.11492000000000001,1.3304126428,0.80544,0.23492000000000002,0.839,0.52,-0.12,0.5336665626
2020-05-24 06:30:00,1.2188,0.12840000000000001,1.2255447768,0.7488,0.2184,0.78,0.47000000000000003,-0.09,0.47853944460000003
2020-05-24 07:00:00,1.29488,0.11184000000000001,1.2997008887,0.79488,0.23184000000000002,0.8280000000000001,0.5,-0.12,0.5141984053
2020-05-24 07:30:00,1.4392800000000001,0.13604000000000002,1.4456949194,0.8092800000000001,0.23604000000000003,0.843,0.63,-0.1,0.6378871374
2020-05-24 08:00:00,1.4610400000000001,0.15072000000000002,1.4687935185,0.7910400000000001,0.23072,0.8240000000000001,0.67,-0.08,0.6747592163
2020-05-24 08:30:00,1.6307200000000002,0.15396,1.6379717336000001,0.87072,0.25396,0.907,0.76,-0.1,0.7665507159
2020-05-24 09:00:00,1.6960000000000002,0.168,1.7043004430000002,0.8160000000000001,0.23800000000000002,0.85,0.88,-0.07,0.8827797007
