Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-05-24 09:30:00,1.7492800000000002,0.13104000000000002,1.7541812905,0.68928,0.20104000000000002,0.718,1.06,-0.07,1.0623088063
2020-05-24 10:00:00,1.93032,0.19676000000000002,1.9403220867000002,0.8803200000000001,0.25676000000000004,0.917,1.05,-0.06,1.0517128886
2020-05-24 10:30:00,1.97496,0.21228000000000002,1.9863357722,0.8649600000000001,0.25228,0.901,1.11,-0.04,1.1107204869
2020-05-24 11:00:00,1.93784,0.17812000000000003,1.9460088899999999,0.7478400000000001,0.21812,0.779,1.19,-0.04,1.1906720791
2020-05-24 11:30:00,1.8372000000000002,0.24960000000000002,1.8540776683,0.7872,0.2296,0.8200000000000001,1.05,0.02,1.0501904589
2020-05-24 12:00:00,2.05384,0.26612,2.0710090777,0.84384,0.24612000000000003,0.879,1.21,0.02,1.210165278
2020-05-24 12:30:00,2.13544,0.22492,2.1472524304,0.80544,0.23492000000000002,0.839,1.33,-0.01,1.3300375935
2020-05-24 13:00:00,2.2720000000000002,0.221,2.2827231545,0.792,0.231,0.8250000000000001,1.48,-0.01,1.4800337834000001
2020-05-24 13:30:00,2.0312,0.1516,2.0368495281,0.6912,0.2016,0.72,1.34,-0.05,1.3409325114000001
2020-05-24 14:00:00,1.97456,0.09008000000000001,1.9766136698999999,0.51456,0.15008000000000002,0.536,1.46,-0.06,1.4612323566
2020-05-24 14:30:00,2.0996,0.1178,2.1029020424000002,0.6096,0.1778,0.635,1.49,-0.06,1.4912075644
2020-05-24 15:00:00,2.08168,0.10424000000000001,2.0842882718,0.63168,0.18424000000000001,0.658,1.45,-0.08,1.4522052197
2020-05-24 15:30:00,2.01912,0.08016000000000001,2.0207105681,0.54912,0.16016000000000002,0.5720000000000001,1.47,-0.08,1.4721752613
2020-05-24 16:00:00,2.16224,0.02732,2.1624125878,0.40224000000000004,0.11732000000000001,0.419,1.76,-0.09,1.7622996340000001
2020-05-24 16:30:00,2.18192,-0.00444,2.1819245175,0.36192,0.10556000000000001,0.377,1.82,-0.11,1.8233211456
2020-05-24 17:00:00,2.2468,-0.0176,2.2468689325,0.3168,0.09240000000000001,0.33,1.9300000000000002,-0.11,1.9331321734
2020-05-24 17:30:00,2.55792,-0.00644,2.5579281069,0.21792000000000003,0.06356,0.227,2.34,-0.07,2.3410467744
2020-05-24 18:00:00,2.53824,0.050320000000000004,2.538738742,0.13824,0.04032,0.14400000000000002,2.4,0.01,2.4000208332
2020-05-24 18:30:00,2.62312,0.01716,2.6231761283,0.09312000000000001,0.027160000000000004,0.097,2.5300000000000002,-0.01,2.5300197628000003
2020-05-24 19:00:00,2.5183999999999997,-0.0188,2.5184701706,0.038400000000000004,0.0112,0.04,2.48,-0.03,2.480181445
2020-05-24 19:30:00,2.424,-0.023,2.4241091147000002,0.024,0.007,0.025,2.4,-0.03,2.4001874927
2020-05-24 20:00:00,2.31632,-0.12524000000000002,2.3197033,0.01632,0.00476,0.017,2.3,-0.13,2.3036709835
2020-05-24 20:30:00,2.28208,-0.12356000000000002,2.285422543,0.022080000000000002,0.00644,0.023,2.26,-0.13,2.2637358503
2020-05-24 21:00:00,2.25184,-0.13488,2.2558758831,0.051840000000000004,0.015120000000000001,0.054,2.2,-0.15,2.2051077071
2020-05-24 21:30:00,2.31904,-0.015280000000000002,2.3190903389,0.11904,0.03472,0.124,2.2,-0.05,2.2005681085
2020-05-24 22:00:00,2.28736,-0.10452,2.2897467546,0.08736000000000001,0.025480000000000003,0.091,2.2,-0.13,2.2038375621
2020-05-24 22:30:00,2.0984,-0.1888,2.1068763609,0.038400000000000004,0.0112,0.04,2.06,-0.2,2.0696859665
2020-05-24 23:00:00,1.9956800000000001,-0.16876000000000002,2.0028026862,0.17568,0.05124,0.183,1.82,-0.22,1.8332484829
2020-05-24 23:30:00,1.8268,-0.10260000000000001,1.8296789336,0.1968,0.0574,0.20500000000000002,1.63,-0.16,1.6378339354
2020-05-25 00:00:00,1.6764000000000001,-0.1598,1.6839991093000002,0.2064,0.060200000000000004,0.215,1.47,-0.22,1.4863714206
2020-05-25 00:30:00,1.45624,-0.16068000000000002,1.4650778136,0.06624000000000001,0.01932,0.069,1.3900000000000001,-0.18,1.4016062214
2020-05-25 01:00:00,1.4468800000000002,-0.16216000000000003,1.4559387350000002,0.02688,0.007840000000000001,0.028,1.42,-0.17,1.4301398533
2020-05-25 01:30:00,1.5059200000000001,-0.21244000000000002,1.5208306283000002,0.025920000000000002,0.007560000000000001,0.027,1.48,-0.22,1.4962620091
2020-05-25 02:00:00,1.58016,-0.20412000000000002,1.5932892393,0.02016,0.005880000000000001,0.021,1.56,-0.21,1.5740711547
2020-05-25 02:30:00,1.5836000000000001,-0.2102,1.5974895931000002,0.033600000000000005,0.0098,0.035,1.55,-0.22,1.5655350523
2020-05-25 03:00:00,1.46648,-0.19936,1.4799689186,0.036480000000000005,0.01064,0.038,1.43,-0.21,1.4453373309
2020-05-25 03:30:00,1.44576,-0.25832,1.4686562566,0.00576,0.00168,0.006,1.44,-0.26,1.4632839779
2020-05-25 04:00:00,1.47288,-0.25916,1.4955064025,0.00288,0.00084,0.003,1.47,-0.26,1.4928161307
2020-05-25 04:30:00,1.52384,-0.27888,1.5491489276000001,0.0038400000000000005,0.0011200000000000001,0.004,1.52,-0.28,1.5455743269000002
2020-05-25 05:00:00,1.4,-0.32,1.4361058457,0.0,0.0,0.0,1.4,-0.32,1.4361058457
2020-05-25 05:30:00,1.4,-0.28,1.4277254638,0.0,0.0,0.0,1.4,-0.28,1.4277254638
2020-05-25 06:00:00,1.4228800000000001,-0.25916,1.446288837,0.00288,0.00084,0.003,1.42,-0.26,1.4436065946
2020-05-25 06:30:00,1.46672,-0.24804,1.4875454279,0.00672,0.0019600000000000004,0.007,1.46,-0.25,1.4812494726
2020-05-25 07:00:00,1.5144000000000002,-0.24580000000000002,1.5342180419,0.014400000000000001,0.004200000000000001,0.015,1.5,-0.25,1.5206906326
2020-05-25 07:30:00,1.5659200000000002,-0.23244,1.5830773197,0.025920000000000002,0.007560000000000001,0.027,1.54,-0.24,1.5585891055999999
2020-05-25 08:00:00,1.68128,-0.22796000000000002,1.6966638441000002,0.041280000000000004,0.01204,0.043000000000000003,1.6400000000000001,-0.24,1.6574679484
2020-05-25 08:30:00,1.7395200000000002,-0.17264000000000002,1.7480659026,0.05952,0.01736,0.062,1.6800000000000002,-0.19,1.6907099101
2020-05-25 09:00:00,1.8358400000000001,-0.15788000000000002,1.8426162379000002,0.07584,0.02212,0.079,1.76,-0.18,1.7691806013
2020-05-25 09:30:00,1.9312,-0.12340000000000001,1.9351384963,0.0912,0.026600000000000002,0.095,1.8399999999999999,-0.15,1.8461040057
2020-05-25 10:00:00,1.99464,0.0005200000000000001,1.9946400678,0.10464000000000001,0.030520000000000002,0.109,1.8900000000000001,-0.03,1.8902380802
2020-05-25 10:30:00,1.9372800000000001,-0.059960000000000006,1.9382076771999999,0.13728,0.040040000000000006,0.14300000000000002,1.8,-0.1,1.8027756377
2020-05-25 11:00:00,1.8968,0.0274,1.8969978914,0.1968,0.0574,0.20500000000000002,1.7000000000000002,-0.03,1.7002646853
2020-05-25 11:30:00,1.8712,0.0716,1.8725693579,0.2112,0.0616,0.22,1.6600000000000001,0.01,1.6600301202
2020-05-25 12:00:00,1.7984,0.0712,1.7998088787,0.27840000000000004,0.08120000000000001,0.29,1.52,-0.01,1.5200328944
2020-05-25 12:30:00,1.8469600000000002,0.01828,1.8470504595000001,0.33696000000000004,0.09828,0.35100000000000003,1.51,-0.08,1.5121177203
2020-05-25 13:00:00,1.7952,0.0436,1.7957293783,0.3552,0.10360000000000001,0.37,1.44,-0.06,1.4412494579000001
2020-05-25 13:30:00,1.76064,0.05852,1.7616122728999999,0.44064000000000003,0.12852000000000002,0.459,1.32,-0.07,1.3218547575000001
2020-05-25 14:00:00,1.74016,0.07088000000000001,1.7416029398,0.38016000000000005,0.11088,0.396,1.3599999999999999,-0.04,1.3605881081
2020-05-25 14:30:00,1.71224,0.13232000000000002,1.7173451604,0.52224,0.15232,0.544,1.19,-0.02,1.1901680554
2020-05-25 15:00:00,1.77432,0.13876000000000002,1.7797375649,0.54432,0.15876,0.5670000000000001,1.23,-0.02,1.2301625909
2020-05-25 15:30:00,1.7969600000000001,0.12828,1.8015329583000002,0.57696,0.16828,0.601,1.22,-0.04,1.2206555616
2020-05-25 16:00:00,1.6533600000000002,0.043480000000000005,1.6539316189000002,0.42336,0.12348,0.441,1.23,-0.08,1.2325988804
2020-05-25 16:30:00,1.8723200000000002,0.08276,1.8741481798000001,0.35232,0.10276,0.367,1.52,-0.02,1.5201315733
2020-05-25 17:00:00,1.99184,0.05512,1.9926025193,0.29184000000000004,0.08512,0.304,1.7000000000000002,-0.03,1.7002646853
2020-05-25 17:30:00,2.18944,0.03692,2.1897512644,0.22944,0.06692000000000001,0.23900000000000002,1.96,-0.03,1.9602295784
2020-05-25 18:00:00,2.37488,0.01684,2.3749397045,0.19488000000000003,0.05684,0.203,2.18,-0.04,2.1803669416
2020-05-25 18:30:00,2.54712,0.01916,2.5471920619,0.23712000000000003,0.06916,0.247,2.31,-0.05,2.3105410622
2020-05-25 19:00:00,2.46632,0.019760000000000003,2.4663991567,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.33,-0.02,2.3300858353000002
2020-05-25 19:30:00,2.4888,0.0134,2.4888360733,0.14880000000000002,0.0434,0.155,2.34,-0.03,2.3401922998
2020-05-25 20:00:00,2.3532,-0.012400000000000001,2.3532326702,0.1632,0.0476,0.17,2.19,-0.06,2.1908217636
2020-05-25 20:30:00,2.28824,-0.09968,2.2904100943,0.13824,0.04032,0.14400000000000002,2.15,-0.14,2.154553318
2020-05-25 21:00:00,2.17464,-0.03948,2.1749983448,0.10464000000000001,0.030520000000000002,0.109,2.07,-0.07,2.0711832367
2020-05-25 21:30:00,2.18272,-0.020040000000000002,2.1828119937,0.10272,0.029960000000000004,0.107,2.08,-0.05,2.0806008747
2020-05-25 22:00:00,2.12408,-0.02256,2.1241998023,0.09408000000000001,0.027440000000000003,0.098,2.03,-0.05,2.0306156702
2020-05-25 22:30:00,1.9695200000000002,-0.042640000000000004,1.9699815228,0.05952,0.01736,0.062,1.9100000000000001,-0.06,1.910942176
2020-05-25 23:00:00,1.76992,-0.035440000000000006,1.7702747809,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.72,-0.05,1.7207265907
2020-05-25 23:30:00,1.58704,-0.056280000000000004,1.588037594,0.047040000000000005,0.013720000000000001,0.049,1.54,-0.07,1.5415900882
2020-05-26 00:00:00,1.4176,-0.0632,1.4190081043,0.057600000000000005,0.016800000000000002,0.06,1.3599999999999999,-0.08,1.3623509093
2020-05-26 00:30:00,1.4572,-0.1004,1.4606546478,0.06720000000000001,0.0196,0.07,1.3900000000000001,-0.12,1.3951702405
2020-05-26 01:00:00,1.49056,-0.09192,1.4933915762,0.13056,0.03808,0.136,1.3599999999999999,-0.13,1.366199107
2020-05-26 01:30:00,1.55808,-0.19556,1.5703047475,0.11808,0.034440000000000005,0.123,1.44,-0.23,1.4582523787000001
2020-05-26 02:00:00,1.5792000000000002,-0.0994,1.5823251878,0.13920000000000002,0.040600000000000004,0.145,1.44,-0.14,1.4467895493
2020-05-26 02:30:00,1.5779200000000002,-0.13144,1.5833849816,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.48,-0.16,1.4886235253
2020-05-26 03:00:00,1.46264,-0.26048000000000004,1.485653257,0.03264,0.00952,0.034,1.43,-0.27,1.4552662987
2020-05-26 03:30:00,1.5041600000000002,-0.28712000000000004,1.531318125,0.044160000000000005,0.01288,0.046,1.46,-0.30000000000000004,1.4905032707
2020-05-26 04:00:00,1.4548,-0.2386,1.4742364125,0.0048000000000000004,0.0014,0.005,1.45,-0.24,1.469727866
2020-05-26 04:30:00,1.48112,-0.25384,1.5027146103,0.021120000000000003,0.0061600000000000005,0.022,1.46,-0.26,1.482969993
2020-05-26 05:00:00,1.4856800000000001,-0.21376,1.5009791471,0.05568000000000001,0.01624,0.058,1.43,-0.23,1.4483784036
2020-05-26 05:30:00,1.44168,-0.21076000000000003,1.457004118,0.03168,0.00924,0.033,1.4100000000000001,-0.22,1.4270599146
2020-05-26 06:00:00,1.45072,-0.23104000000000002,1.4690023826,0.030720000000000004,0.008960000000000001,0.032,1.42,-0.24,1.4401388822
2020-05-26 06:30:00,1.5244,-0.18580000000000002,1.535681282,0.014400000000000001,0.004200000000000001,0.015,1.51,-0.19,1.5219066988
2020-05-26 07:00:00,1.58016,-0.10412,1.5835866254000002,0.02016,0.005880000000000001,0.021,1.56,-0.11,1.5638733964
2020-05-26 07:30:00,1.69784,-0.20188,1.7098000467999999,0.027840000000000004,0.00812,0.029,1.67,-0.21,1.6831518054
2020-05-26 08:00:00,2.02592,0.10756,2.0287732747,0.025920000000000002,0.007560000000000001,0.027,2.0,0.1,2.0024984395
2020-05-26 08:30:00,2.28064,0.32352000000000003,2.3034721618000003,0.08064,0.023520000000000003,0.084,2.2,0.30000000000000004,2.2203603311
2020-05-26 09:00:00,2.2604,0.3622,2.2892350251,0.11040000000000001,0.0322,0.115,2.15,0.33,2.1751781536
2020-05-26 09:30:00,2.22888,0.34884000000000004,2.2560131649,0.09888000000000001,0.02884,0.10300000000000001,2.13,0.32,2.1539034333
2020-05-26 10:00:00,2.3856,0.3508,2.4112544453,0.1056,0.0308,0.11,2.2800000000000002,0.32,2.302346629
2020-05-26 10:30:00,2.3252,0.3836,2.356629797,0.11520000000000001,0.033600000000000005,0.12,2.21,0.35000000000000003,2.2375432957
2020-05-26 11:00:00,2.29768,0.45724000000000004,2.3427338304,0.12768000000000002,0.03724,0.133,2.17,0.42,2.2102714765
2020-05-26 11:30:00,2.21344,0.5589200000000001,2.2829165994,0.13344,0.03892,0.139,2.08,0.52,2.1440149253
2020-05-26 12:00:00,2.08264,0.46452000000000004,2.1338154091,0.15264000000000003,0.044520000000000004,0.159,1.9300000000000002,0.42,1.9751708787000002
2020-05-26 12:30:00,2.22416,0.5778800000000001,2.2980063098,0.16416,0.047880000000000006,0.171,2.06,0.53,2.1270872102
2020-05-26 13:00:00,2.22688,0.5328400000000001,2.289740815,0.14688,0.04284,0.153,2.08,0.49,2.1369370604
2020-05-26 13:30:00,2.19688,0.45284,2.2430661604,0.14688,0.04284,0.153,2.05,0.41000000000000003,2.0905980006
2020-05-26 14:00:00,2.34552,0.60536,2.4223799867,0.15552000000000002,0.045360000000000004,0.162,2.19,0.56,2.260464554
2020-05-26 14:30:00,2.33784,0.5731200000000001,2.4070651009,0.14784,0.043120000000000006,0.154,2.19,0.53,2.2532199183
2020-05-26 15:00:00,2.3492,0.6006,2.4247599881,0.13920000000000002,0.040600000000000004,0.145,2.21,0.56,2.2798464861
2020-05-26 15:30:00,2.30456,0.56508,2.3728278909,0.15456,0.04508,0.161,2.15,0.52,2.2119900542
2020-05-26 16:00:00,2.3152,0.5536,2.380467181,0.11520000000000001,0.033600000000000005,0.12,2.2,0.52,2.2606193842
2020-05-26 16:30:00,2.2264,0.4052,2.2629723816,0.0864,0.0252,0.09,2.14,0.38,2.1734764779
2020-05-26 17:00:00,2.38408,0.28744000000000003,2.4013452896,0.09408000000000001,0.027440000000000003,0.098,2.29,0.26,2.3047125634
2020-05-26 17:30:00,2.61736,0.08548,2.6187554678,0.08736000000000001,0.025480000000000003,0.091,2.5300000000000002,0.06,2.5307113624
2020-05-26 18:00:00,2.6792800000000003,0.21604,2.68797593,0.08928000000000001,0.02604,0.093,2.59,0.19,2.596959761
2020-05-26 18:30:00,2.8504,0.31220000000000003,2.867446425,0.11040000000000001,0.0322,0.115,2.74,0.28,2.7542694131000003
2020-05-26 19:00:00,2.77048,0.23264,2.7802303502,0.18048,0.052640000000000006,0.188,2.59,0.18,2.5962472918
2020-05-26 19:30:00,2.6720800000000002,0.10144,2.6740047868,0.14208,0.041440000000000005,0.148,2.5300000000000002,0.06,2.5307113624
2020-05-26 20:00:00,2.41672,0.056960000000000004,2.4173911558,0.12672,0.03696,0.132,2.29,0.02,2.2900873346
2020-05-26 20:30:00,2.294,0.012,2.294031386,0.14400000000000002,0.042,0.15,2.15,-0.03,2.1502092921
2020-05-26 21:00:00,2.3872,0.0646,2.3880739101,0.1872,0.0546,0.195,2.2,0.01,2.2000227272
2020-05-26 21:30:00,2.3676,0.041800000000000004,2.3679689609,0.1776,0.051800000000000006,0.185,2.19,-0.01,2.1900228309
2020-05-26 22:00:00,2.3836,0.1048,2.3859027642,0.15360000000000001,0.0448,0.16,2.23,0.06,2.2308070289
2020-05-26 22:30:00,2.26416,0.037880000000000004,2.2644768491000002,0.16416,0.047880000000000006,0.171,2.1,-0.01,2.1000238094
2020-05-26 23:00:00,2.03568,0.00124,2.0356803777,0.17568,0.05124,0.183,1.8599999999999999,-0.05,1.8606719216
2020-05-26 23:30:00,1.93064,0.028520000000000004,1.9308506416000002,0.20064,0.05852,0.209,1.73,-0.03,1.7302600960999999
2020-05-27 00:00:00,1.73008,0.035440000000000006,1.7304429491,0.19008000000000003,0.05544,0.198,1.54,-0.02,1.5401298647
2020-05-27 00:30:00,1.65624,0.02432,1.6564185461,0.18624000000000002,0.05432000000000001,0.194,1.47,-0.03,1.4703060906
2020-05-27 01:00:00,1.6668,0.0374,1.6672195416000002,0.1968,0.0574,0.20500000000000002,1.47,-0.02,1.4701360481
2020-05-27 01:30:00,1.6223200000000002,-0.007240000000000001,1.6223361551000002,0.11232,0.032760000000000004,0.117,1.51,-0.04,1.5105297084
2020-05-27 02:00:00,1.6054400000000002,-0.015080000000000001,1.6055108221,0.08544,0.02492,0.089,1.52,-0.04,1.5205262247
2020-05-27 02:30:00,1.64952,-0.02264,1.649675362,0.05952,0.01736,0.062,1.5899999999999999,-0.04,1.5905030651
2020-05-27 03:00:00,1.53824,-0.054680000000000006,1.5392115514,0.018240000000000003,0.00532,0.019,1.52,-0.06,1.5211837496
2020-05-27 03:30:00,1.4976800000000001,-0.06776,1.4992120597,0.007680000000000001,0.0022400000000000002,0.008,1.49,-0.07,1.491643389
2020-05-27 04:00:00,1.51688,-0.07216,1.5185954037,0.02688,0.007840000000000001,0.028,1.49,-0.08,1.4921461054
2020-05-27 04:30:00,1.5072800000000002,-0.11496,1.5116576332,0.01728,0.00504,0.018000000000000002,1.49,-0.12,1.4948244044
2020-05-27 05:00:00,1.36192,-0.21944000000000002,1.3794854113000001,0.0019200000000000003,0.0005600000000000001,0.002,1.3599999999999999,-0.22,1.3776792079
2020-05-27 05:30:00,1.40016,-0.21412,1.4164375736,0.02016,0.005880000000000001,0.021,1.38,-0.22,1.3974262056
2020-05-27 06:00:00,1.3848,-0.18860000000000002,1.3975839867,0.0048000000000000004,0.0014,0.005,1.38,-0.19,1.3930183057
2020-05-27 06:30:00,1.53632,-0.16524000000000003,1.5451807014,0.01632,0.00476,0.017,1.52,-0.17,1.5294770348
2020-05-27 07:00:00,1.7608800000000002,0.0048400000000000006,1.7608866517,0.05088,0.01484,0.053,1.71,-0.01,1.7100292395
2020-05-27 07:30:00,1.95304,0.016720000000000002,1.9531115688,0.02304,0.00672,0.024,1.9300000000000002,0.01,1.9300259066
2020-05-27 08:00:00,2.11032,0.19176,2.1190144879,0.04032,0.011760000000000001,0.042,2.07,0.18,2.0778113485
2020-05-27 08:30:00,2.36664,0.40652000000000005,2.4013003561,0.05664,0.01652,0.059000000000000004,2.31,0.39,2.3426907606
2020-05-27 09:00:00,2.402,0.431,2.4403616535,0.07200000000000001,0.021,0.075,2.33,0.41000000000000003,2.3657979626
2020-05-27 09:30:00,2.44832,0.53576,2.5062540973000003,0.08832000000000001,0.02576,0.092,2.36,0.51,2.4144771691
2020-05-27 10:00:00,2.38176,0.62968,2.463590388,0.10176,0.02968,0.106,2.2800000000000002,0.6000000000000001,2.3576259245
2020-05-27 10:30:00,2.40696,0.6782800000000001,2.5007039409000003,0.09696,0.028280000000000003,0.101,2.31,0.65,2.3997083156
2020-05-27 11:00:00,2.31232,0.56276,2.3798156651,0.11232,0.032760000000000004,0.117,2.2,0.53,2.2629405648
2020-05-27 11:30:00,2.36152,0.60836,2.438622275,0.13152,0.038360000000000005,0.137,2.23,0.5700000000000001,2.3016950276
2020-05-27 12:00:00,2.40248,0.6486400000000001,2.4885023609,0.13248000000000001,0.03864,0.138,2.27,0.61,2.3505318547
2020-05-27 12:30:00,2.474,0.662,2.5610388517000002,0.14400000000000002,0.042,0.15,2.33,0.62,2.4110785968
2020-05-27 13:00:00,2.35224,0.54732,2.4150760236,0.16224000000000002,0.04732,0.169,2.19,0.5,2.2463525992
2020-05-27 13:30:00,2.32496,0.49228000000000005,2.3765055439,0.14496,0.042280000000000005,0.151,2.18,0.45,2.2259604669
2020-05-27 14:00:00,2.28248,0.48864,2.3341987919,0.13248000000000001,0.03864,0.138,2.15,0.45,2.1965882636
2020-05-27 14:30:00,2.36264,0.6245200000000001,2.443786611,0.15264000000000003,0.044520000000000004,0.159,2.21,0.58,2.2848413512
2020-05-27 15:00:00,2.41688,0.6428400000000001,2.5009102743,0.14688,0.04284,0.153,2.27,0.6000000000000001,2.3479565584
2020-05-27 15:30:00,2.32632,0.6197600000000001,2.407460737,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.19,0.58,2.2655021518
2020-05-27 16:00:00,2.28632,0.6097600000000001,2.366234646,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.15,0.5700000000000001,2.2242751628
2020-05-27 16:30:00,2.45248,0.57864,2.5198179299,0.13248000000000001,0.03864,0.138,2.32,0.54,2.3820159529
2020-05-27 17:00:00,2.57056,0.5080800000000001,2.6202908236,0.13056,0.03808,0.136,2.44,0.47000000000000003,2.4848541205
2020-05-27 17:30:00,2.5557600000000003,0.32668,2.576553706,0.12576,0.036680000000000004,0.131,2.43,0.29,2.4472433471
2020-05-27 18:00:00,2.68176,0.24968,2.6933579042,0.10176,0.02968,0.106,2.58,0.22,2.589362856
2020-05-27 18:30:00,2.7977600000000002,0.31268,2.8151784668,0.07776000000000001,0.022680000000000002,0.081,2.7199999999999998,0.29,2.7354158733
2020-05-27 19:00:00,2.79584,0.32212,2.8143351968,0.07584,0.02212,0.079,2.7199999999999998,0.30000000000000004,2.7364941074
2020-05-27 19:30:00,2.35448,0.24464000000000002,2.3671554237,0.08448000000000001,0.024640000000000002,0.088,2.27,0.22,2.2806358762
2020-05-27 20:00:00,2.60448,0.32964000000000004,2.6252578159,0.44448000000000004,0.12964,0.463,2.16,0.2,2.1692394981
2020-05-27 20:30:00,2.58704,0.26372,2.6004469231,0.5270400000000001,0.15372000000000002,0.549,2.06,0.11,2.0629348027
2020-05-27 21:00:00,2.7044,0.2492,2.7158571391,0.6144000000000001,0.1792,0.64,2.09,0.07,2.0911719202
2020-05-27 21:30:00,2.95352,0.31936000000000003,2.9707358011,0.68352,0.19936,0.712,2.27,0.12,2.2731695933
2020-05-27 22:00:00,2.87752,0.35136,2.8988920642,0.58752,0.17136,0.612,2.29,0.18,2.2970633426
2020-05-27 22:30:00,2.81104,0.24072000000000002,2.8213280561,0.5510400000000001,0.16072,0.5740000000000001,2.26,0.08,2.2614154859
2020-05-27 23:00:00,2.7364800000000002,0.40564000000000006,2.7663814994,0.63648,0.18564000000000003,0.663,2.1,0.22,2.1114923632
2020-05-27 23:30:00,2.59184,0.29012000000000004,2.6080268787,0.6518400000000001,0.19012,0.679,1.94,0.1,1.9425756099
2020-05-28 00:00:00,2.28864,0.24752000000000002,2.3019859252,0.6086400000000001,0.17752,0.634,1.6800000000000002,0.07,1.6814577009
2020-05-28 00:30:00,2.01584,0.21712,2.0274989519,0.43584000000000006,0.12712,0.454,1.58,0.09,1.5825612152000001
2020-05-28 01:00:00,1.76608,0.13844,1.7714977279,0.16608,0.048440000000000004,0.17300000000000001,1.6,0.09,1.6025292509
2020-05-28 01:30:00,1.7510400000000002,0.11072000000000001,1.754536976,0.07104,0.020720000000000002,0.074,1.6800000000000002,0.09,1.6824089871
2020-05-28 02:00:00,1.78864,0.10752,1.7918687452,0.12864,0.037520000000000005,0.134,1.6600000000000001,0.07,1.6614752481
2020-05-28 02:30:00,1.82536,0.11948,1.829266137,0.13536,0.03948,0.14100000000000001,1.69,0.08,1.6918924316
2020-05-28 03:00:00,1.8284,0.11620000000000001,1.8320886987,0.1584,0.046200000000000005,0.165,1.67,0.07,1.671466422
2020-05-28 03:30:00,1.8128000000000002,0.1004,1.8155781448,0.1728,0.0504,0.18,1.6400000000000001,0.05,1.6407620181
2020-05-28 04:00:00,1.90304,0.12672,1.9072543616000002,0.26304,0.07672000000000001,0.274,1.6400000000000001,0.05,1.6407620181
2020-05-28 04:30:00,2.01136,0.15248,2.0171314285,0.35136,0.10248,0.366,1.6600000000000001,0.05,1.6607528413
2020-05-28 05:00:00,1.9580000000000002,0.109,1.9610316163000001,0.40800000000000003,0.11900000000000001,0.425,1.55,-0.01,1.5500322576999999
2020-05-28 05:30:00,2.06416,0.18788000000000002,2.0726927896,0.40416,0.11788000000000001,0.421,1.6600000000000001,0.07,1.6614752481
2020-05-28 06:00:00,1.97232,0.32776000000000005,1.9993681001999999,0.23232000000000003,0.06776,0.242,1.74,0.26,1.7593180497
2020-05-28 06:30:00,2.1004,0.30720000000000003,2.1227463344,0.23040000000000002,0.06720000000000001,0.24,1.87,0.24,1.885338166
2020-05-28 07:00:00,2.21416,0.18288000000000001,2.2216997097,0.28416,0.08288000000000001,0.296,1.9300000000000002,0.1,1.9325889372
2020-05-28 07:30:00,2.30352,0.13436,2.3074351562,0.32352000000000003,0.09436000000000001,0.337,1.98,0.04,1.9804039992
2020-05-28 08:00:00,2.42216,0.23688,2.4337155134,0.33216,0.09688000000000001,0.34600000000000003,2.09,0.14,2.094683747
2020-05-28 08:30:00,2.58544,0.39992000000000005,2.6161873022,0.44544000000000006,0.12992,0.464,2.14,0.27,2.156965461
2020-05-28 09:00:00,2.51192,0.40556000000000003,2.5444490563,0.36192,0.10556000000000001,0.377,2.15,0.30000000000000004,2.1708293346
2020-05-28 09:30:00,2.47456,0.39008000000000004,2.5051166839,0.27456,0.08008000000000001,0.28600000000000003,2.2,0.31,2.2217335574
2020-05-28 10:00:00,2.4203200000000002,0.40176,2.4534384035,0.28032,0.08176000000000001,0.292,2.14,0.32,2.1637929661
2020-05-28 10:30:00,2.33088,0.42484000000000005,2.3692806081,0.29088,0.08484000000000001,0.303,2.04,0.34,2.0681392603
2020-05-28 11:00:00,2.17912,0.43516000000000005,2.2221449548,0.18912,0.05516000000000001,0.197,1.99,0.38,2.0259565642
2020-05-28 11:30:00,2.28528,0.5340400000000001,2.3468496756,0.18528000000000003,0.054040000000000005,0.193,2.1,0.48,2.1541587685
2020-05-28 12:00:00,2.4876,0.7018,2.5847005629,0.1776,0.051800000000000006,0.185,2.31,0.65,2.3997083156
2020-05-28 12:30:00,2.45624,0.68432,2.5497860302,0.18624000000000002,0.05432000000000001,0.194,2.27,0.63,2.3558013499
2020-05-28 13:00:00,2.42896,0.6492800000000001,2.5142416749,0.16896000000000003,0.049280000000000004,0.176,2.26,0.6000000000000001,2.3382899735000002
2020-05-28 13:30:00,2.39896,0.61928,2.4776030352,0.16896000000000003,0.049280000000000004,0.176,2.23,0.5700000000000001,2.3016950276
2020-05-28 14:00:00,2.40472,0.68096,2.4992768553999998,0.17472000000000001,0.050960000000000005,0.182,2.23,0.63,2.3172828917
2020-05-28 14:30:00,2.41376,0.66068,2.5025457838,0.17376000000000003,0.05068,0.181,2.24,0.61,2.3215727428
2020-05-28 15:00:00,2.432,0.726,2.5380504329,0.192,0.056,0.2,2.24,0.67,2.338054747
2020-05-28 15:30:00,2.44392,0.7365600000000001,2.5525018315,0.19392,0.056560000000000006,0.202,2.25,0.68,2.3505105828
2020-05-28 16:00:00,2.50664,0.7315200000000001,2.6112000306,0.17664000000000002,0.05152,0.184,2.33,0.68,2.427200033
2020-05-28 16:30:00,2.6712,0.6616000000000001,2.7519127893,0.2112,0.0616,0.22,2.46,0.6000000000000001,2.5321137415
2020-05-28 17:00:00,2.7329600000000003,0.61628,2.8015837307,0.19296000000000002,0.056280000000000004,0.201,2.54,0.56,2.6009998078
2020-05-28 17:30:00,2.97416,0.51788,3.0189116251,0.16416,0.047880000000000006,0.171,2.81,0.47000000000000003,2.8490349243
2020-05-28 18:00:00,2.98664,0.43152,3.0176527302,0.17664000000000002,0.05152,0.184,2.81,0.38,2.8355775426000003
2020-05-28 18:30:00,2.83128,0.18704,2.8374513917,0.16128,0.047040000000000005,0.168,2.67,0.14,2.6736678926
2020-05-28 19:00:00,2.69048,0.26264000000000004,2.7032688361,0.18048,0.052640000000000006,0.188,2.51,0.21,2.5187695409
2020-05-28 19:30:00,2.71376,0.21068,2.7219256786,0.17376000000000003,0.05068,0.181,2.54,0.16,2.5450343809
2020-05-28 20:00:00,2.5020800000000003,0.11144000000000001,2.5045604804,0.14208,0.041440000000000005,0.148,2.36,0.07,2.3610379074
2020-05-28 20:30:00,2.41888,0.09884000000000001,2.4208985522,0.09888000000000001,0.02884,0.10300000000000001,2.32,0.07,2.3210557942
2020-05-28 21:00:00,2.3948,0.0964,2.3967394518000003,0.12480000000000001,0.0364,0.13,2.27,0.06,2.2707928131
2020-05-28 21:30:00,2.41888,0.12884,2.4223088573,0.09888000000000001,0.02884,0.10300000000000001,2.32,0.1,2.3221541723
2020-05-28 22:00:00,2.39536,0.16948000000000002,2.401348163,0.13536,0.03948,0.14100000000000001,2.26,0.13,2.2637358503
2020-05-28 22:30:00,2.34512,0.14816000000000001,2.3497955656,0.16512000000000002,0.04816,0.17200000000000001,2.18,0.1,2.1822923727
2020-05-28 23:00:00,2.174,0.112,2.1768830929,0.14400000000000002,0.042,0.15,2.03,0.07,2.031206538
2020-05-28 23:30:00,1.9020000000000001,0.081,1.9037239821,0.07200000000000001,0.021,0.075,1.83,0.06,1.8309833424000002
2020-05-29 00:00:00,1.8025600000000002,0.09408000000000001,1.8050134626,0.08256000000000001,0.02408,0.08600000000000001,1.72,0.07,1.7214238293
2020-05-29 00:30:00,1.66256,0.034080000000000006,1.6629092579,0.08256000000000001,0.02408,0.08600000000000001,1.58,0.01,1.5800316453
2020-05-29 01:00:00,1.6888800000000002,0.038840000000000006,1.6893265522,0.09888000000000001,0.02884,0.10300000000000001,1.5899999999999999,0.01,1.5900314462
2020-05-29 01:30:00,1.80384,0.07612000000000001,1.8054453744,0.12384,0.036120000000000006,0.129,1.6800000000000002,0.04,1.680476123
2020-05-29 02:00:00,1.83328,0.09304000000000001,1.8356393981,0.11328,0.03304,0.11800000000000001,1.72,0.06,1.7210461934999999
2020-05-29 02:30:00,1.8505600000000002,0.10808000000000001,1.8537134622,0.13056,0.03808,0.136,1.72,0.07,1.7214238293
2020-05-29 03:00:00,1.66872,0.06296,1.6699073028,0.07872000000000001,0.02296,0.082,1.5899999999999999,0.04,1.5905030651
2020-05-29 03:30:00,1.7156,0.050800000000000005,1.7163519453,0.1056,0.0308,0.11,1.6099999999999999,0.02,1.6101242188
2020-05-29 04:00:00,1.79688,0.08284000000000001,1.7987885368,0.14688,0.04284,0.153,1.65,0.04,1.6504847773
2020-05-29 04:30:00,1.7348,0.07640000000000001,1.7364815,0.12480000000000001,0.0364,0.13,1.6099999999999999,0.04,1.6104968178
2020-05-29 05:00:00,1.7261600000000001,0.10388000000000001,1.7292829150000002,0.11616000000000001,0.03388,0.121,1.6099999999999999,0.07,1.6115210207000001
2020-05-29 05:30:00,1.92096,0.34528000000000003,1.9517442455,0.12096000000000001,0.035280000000000006,0.126,1.8,0.31,1.8264993841
2020-05-29 06:00:00,1.81304,0.09172000000000001,1.8153585320999999,0.14304,0.04172,0.149,1.67,0.05,1.6707483352999999
2020-05-29 06:30:00,1.8793600000000001,-0.07352,1.8807974904,0.15936,0.04648,0.166,1.72,-0.12,1.724180965
2020-05-29 07:00:00,1.93696,-0.016720000000000002,1.9370321629,0.21696000000000001,0.06328,0.226,1.72,-0.08,1.7218594600000001
2020-05-29 07:30:00,2.01936,-0.03352,2.0196381854,0.15936,0.04648,0.166,1.8599999999999999,-0.08,1.8617196352
2020-05-29 08:00:00,2.09312,0.08716,2.0949339369,0.09312000000000001,0.027160000000000004,0.097,2.0,0.06,2.0008997976
2020-05-29 08:30:00,2.19176,0.27968000000000004,2.2095322582,0.10176,0.02968,0.106,2.09,0.25,2.1048990475
2020-05-29 09:00:00,2.3292,0.4006,2.3633986122,0.13920000000000002,0.040600000000000004,0.145,2.19,0.36,2.2193918086
2020-05-29 09:30:00,2.49856,0.47208000000000006,2.5427665249,0.17856000000000002,0.05208,0.186,2.32,0.42,2.3577107541
2020-05-29 10:00:00,2.42984,0.49412000000000006,2.4795719389,0.21984,0.06412000000000001,0.229,2.21,0.43,2.2514439811
2020-05-29 10:30:00,2.25312,0.48216000000000003,2.3041328087,0.21312,0.06216000000000001,0.222,2.04,0.42,2.0827865949
2020-05-29 11:00:00,2.23928,0.5210400000000001,2.2990993019,0.20928000000000002,0.061040000000000004,0.218,2.03,0.46,2.0814658296
2020-05-29 11:30:00,2.2560000000000002,0.558,2.3239836488,0.336,0.098,0.35000000000000003,1.92,0.46,1.9743353312
2020-05-29 12:00:00,2.24872,0.53296,2.3110144958,0.31872,0.09296,0.332,1.9300000000000002,0.44,1.9795201439
2020-05-29 12:30:00,2.14248,0.46364000000000005,2.1920726722,0.25248000000000004,0.07364000000000001,0.263,1.8900000000000001,0.39,1.9298186443
2020-05-29 13:00:00,1.91344,0.16392,1.9204484893,0.25344,0.07392,0.264,1.6600000000000001,0.09,1.6624379688
2020-05-29 13:30:00,1.88136,0.11748000000000001,1.885024403,0.23136,0.06748000000000001,0.241,1.65,0.05,1.6507574019
2020-05-29 14:00:00,1.8948,0.1514,1.9008390253,0.24480000000000002,0.0714,0.255,1.65,0.08,1.6519382555000002
2020-05-29 14:30:00,1.79864,0.11252000000000001,1.8021560976000002,0.24864000000000003,0.07252,0.259,1.55,0.04,1.5505160431
2020-05-29 15:00:00,1.80328,0.11804,1.8071392309,0.23328000000000002,0.06804,0.243,1.57,0.05,1.5707959766
2020-05-29 15:30:00,1.8198400000000001,0.14412,1.8255377838,0.21984,0.06412000000000001,0.229,1.6,0.08,1.6019987516
2020-05-29 16:00:00,1.83344,0.12392000000000002,1.8376230299,0.25344,0.07392,0.264,1.58,0.05,1.5807909413
2020-05-29 16:30:00,2.04704,0.12372000000000001,2.0507753168,0.28704,0.08372,0.299,1.76,0.04,1.7604544868
2020-05-29 17:00:00,2.22688,0.13784000000000002,2.2311419498,0.26688,0.07784,0.278,1.96,0.06,1.9609181523
2020-05-29 17:30:00,2.35424,0.15832000000000002,2.3595574161,0.23424000000000003,0.06832,0.244,2.12,0.09,2.1219095174
2020-05-29 18:00:00,2.58728,0.08504,2.5886771912,0.25728,0.07504000000000001,0.268,2.33,0.01,2.3300214591
2020-05-29 18:30:00,2.54528,0.17404000000000003,2.5512232752,0.18528000000000003,0.054040000000000005,0.193,2.36,0.12,2.363048878
2020-05-29 19:00:00,2.57584,0.17712000000000003,2.5819223846,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.38,0.12,2.3830232899
2020-05-29 19:30:00,2.61816,0.27488,2.6325502464,0.18816000000000002,0.054880000000000005,0.196,2.43,0.22,2.4399385238
2020-05-29 20:00:00,2.5116,0.1288,2.5149003956,0.2016,0.058800000000000005,0.21,2.31,0.07,2.3110603627
2020-05-29 20:30:00,2.3155200000000002,0.045360000000000004,2.3159642484000003,0.15552000000000002,0.045360000000000004,0.162,2.16,0.0,2.16
2020-05-29 21:00:00,2.1676,0.0218,2.1677096208,0.1776,0.051800000000000006,0.185,1.99,-0.03,1.9902261178
2020-05-29 21:30:00,2.184,0.037,2.1843133933,0.264,0.077,0.275,1.92,-0.04,1.9204166215
2020-05-29 22:00:00,2.20128,0.10204,2.2036437552,0.28128000000000003,0.08204,0.293,1.92,0.02,1.9201041638
2020-05-29 22:30:00,2.27208,0.11144000000000001,2.2748112889,0.38208000000000003,0.11144000000000001,0.398,1.8900000000000001,0.0,1.8900000000000001
2020-05-29 23:00:00,2.21672,0.07696,2.2180555448,0.36672000000000005,0.10696000000000001,0.382,1.85,-0.03,1.8502432273
2020-05-29 23:30:00,2.0736,0.0848,2.0753332263,0.3936,0.1148,0.41000000000000003,1.6800000000000002,-0.03,1.6802678358
2020-05-30 00:00:00,2.00056,0.08308,2.0022843454,0.49056000000000005,0.14308,0.511,1.51,-0.06,1.5111915828
2020-05-30 00:30:00,1.9708800000000002,0.10484,1.9736664865,0.53088,0.15484,0.553,1.44,-0.05,1.4408677941
2020-05-30 01:00:00,1.98184,0.09512000000000001,1.9841213673,0.5318400000000001,0.15512,0.554,1.45,-0.06,1.4512408484
2020-05-30 01:30:00,1.9501600000000001,0.06588000000000001,1.9512724566,0.50016,0.14588,0.521,1.45,-0.08,1.4522052197
2020-05-30 02:00:00,2.00872,0.10296000000000001,2.0113569549,0.55872,0.16296000000000002,0.582,1.45,-0.06,1.4512408484
2020-05-30 02:30:00,2.00248,0.13364,2.0069344284,0.49248000000000003,0.14364000000000002,0.513,1.51,-0.01,1.5100331122
2020-05-30 03:00:00,1.9908000000000001,0.12440000000000001,1.9946829322,0.46080000000000004,0.13440000000000002,0.48,1.53,-0.01,1.5300326794
2020-05-30 03:30:00,1.9012,0.0916,1.9034053693000001,0.45120000000000005,0.1316,0.47000000000000003,1.45,-0.04,1.4505516192
2020-05-30 04:00:00,1.81624,0.08432,1.818196249,0.42624,0.12432000000000001,0.444,1.3900000000000001,-0.04,1.3905754205
2020-05-30 04:30:00,1.62032,-0.00824,1.6203409518,0.28032,0.08176000000000001,0.292,1.34,-0.09,1.3430189872
2020-05-30 05:00:00,1.58864,-0.02748,1.5888776542,0.24864000000000003,0.07252,0.259,1.34,-0.1,1.3437261625999999
2020-05-30 05:30:00,1.53888,-0.026160000000000003,1.5391023358,0.21888000000000002,0.06384000000000001,0.228,1.32,-0.09,1.3230646243
2020-05-30 06:00:00,1.5124,-0.07680000000000001,1.5143487049000002,0.1824,0.053200000000000004,0.19,1.33,-0.13,1.3363382805000001
2020-05-30 06:30:00,1.7137600000000002,0.02568,1.7139523913999999,0.29376,0.08568,0.306,1.42,-0.06,1.4212670404
2020-05-30 07:00:00,1.6551200000000001,-0.01684,1.6552056670000002,0.28512000000000004,0.08316000000000001,0.297,1.37,-0.1,1.3736447867
2020-05-30 07:30:00,1.7092,-0.0194,1.7093100947000002,0.13920000000000002,0.040600000000000004,0.145,1.57,-0.06,1.5711460785
2020-05-30 08:00:00,1.7952,-0.0264,1.7953941072,0.11520000000000001,0.033600000000000005,0.12,1.6800000000000002,-0.06,1.6810710870999999
2020-05-30 08:30:00,1.84136,-0.01752,1.8414433469,0.11136000000000001,0.03248,0.116,1.73,-0.05,1.7307223925000002
2020-05-30 09:00:00,1.84904,0.024720000000000002,1.8492052346999999,0.11904,0.03472,0.124,1.73,-0.01,1.7300289014999999
2020-05-30 09:30:00,1.97056,0.06808,1.9717356821,0.13056,0.03808,0.136,1.8399999999999999,0.03,1.840244549
2020-05-30 10:00:00,2.02168,0.07424,2.023042659,0.15168,0.04424,0.158,1.87,0.03,1.8702406262
2020-05-30 10:30:00,2.04888,0.11384000000000001,2.0520401556,0.21888000000000002,0.06384000000000001,0.228,1.83,0.05,1.8306829327
2020-05-30 11:00:00,1.92328,0.11804,1.9268989076,0.23328000000000002,0.06804,0.243,1.69,0.05,1.6907394832
2020-05-30 11:30:00,1.8924,0.09820000000000001,1.8949461734000002,0.3024,0.0882,0.315,1.5899999999999999,0.01,1.5900314462
2020-05-30 12:00:00,1.89928,0.11604,1.9028215366,0.32928,0.09604000000000001,0.343,1.57,0.02,1.5701273834
2020-05-30 12:30:00,1.8429600000000002,0.23128,1.8574154086,0.31296,0.09128000000000001,0.326,1.53,0.14,1.5363918771
2020-05-30 13:00:00,1.83744,0.33092000000000005,1.8670012855,0.27744,0.08092,0.289,1.56,0.25,1.5799050604
2020-05-30 13:30:00,1.82512,0.14816000000000001,1.8311238079,0.40512000000000004,0.11816000000000002,0.422,1.42,0.03,1.4203168661
2020-05-30 14:00:00,1.7994400000000002,0.10192000000000001,1.8023240552000002,0.34944000000000003,0.10192000000000001,0.364,1.45,0.0,1.45
2020-05-30 14:30:00,1.69032,0.031760000000000004,1.6906183484000001,0.28032,0.08176000000000001,0.292,1.4100000000000001,-0.05,1.4108862463
2020-05-30 15:00:00,1.6616,0.06380000000000001,1.6628244044,0.3216,0.09380000000000001,0.335,1.34,-0.03,1.3403357788
2020-05-30 15:30:00,1.61008,0.030440000000000002,1.610367722,0.31008,0.09044,0.323,1.3,-0.06,1.3013838788
2020-05-30 16:00:00,1.57448,0.044640000000000006,1.5751126944,0.32448000000000005,0.09464,0.338,1.25,-0.05,1.2509996003000001
2020-05-30 16:30:00,1.64464,0.05052,1.6454157529,0.34464,0.10052000000000001,0.359,1.3,-0.05,1.3009611831
2020-05-30 17:00:00,1.9077600000000001,0.052680000000000005,1.9084872018999999,0.31776000000000004,0.09268000000000001,0.331,1.5899999999999999,-0.04,1.5905030651
2020-05-30 17:30:00,2.17504,0.06772,2.1760939778,0.33504,0.09772,0.34900000000000003,1.8399999999999999,-0.03,1.840244549
2020-05-30 18:00:00,2.33208,0.15144000000000002,2.3369919127,0.38208000000000003,0.11144000000000001,0.398,1.9500000000000002,0.04,1.9504102133
2020-05-30 18:30:00,2.2843999999999998,0.0392,2.2847363086,0.3744,0.1092,0.39,1.9100000000000001,-0.07,1.9112822921000001
2020-05-30 19:00:00,2.29784,0.07312,2.2990030883,0.38784,0.11312000000000001,0.404,1.9100000000000001,-0.04,1.9104188023000002
2020-05-30 19:30:00,2.3896800000000002,0.10824,2.3921300968,0.43968,0.12824000000000002,0.458,1.9500000000000002,-0.02,1.9501025614
2020-05-30 20:00:00,2.44184,0.11012000000000001,2.4443217873,0.41184000000000004,0.12012,0.429,2.03,-0.01,2.0300246304
2020-05-30 20:30:00,2.12848,0.036640000000000006,2.1287953401,0.22848000000000002,0.06664,0.23800000000000002,1.9,-0.03,1.9002368273
2020-05-30 21:00:00,2.0692,0.0456,2.0697023941,0.2592,0.0756,0.27,1.81,-0.03,1.8102486017000001
2020-05-30 21:30:00,2.17768,0.04224000000000001,2.1780896217,0.24768,0.07224000000000001,0.258,1.9300000000000002,-0.03,1.9302331465
2020-05-30 22:00:00,2.25608,-0.026560000000000004,2.2562363351,0.28608,0.08344,0.298,1.97,-0.11,1.9730686759
2020-05-30 22:30:00,2.09384,0.0011200000000000001,2.0938402995,0.24384000000000003,0.07112,0.254,1.85,-0.07,1.8513238507
2020-05-30 23:00:00,1.9996,0.0028,1.9996019604000002,0.24960000000000002,0.0728,0.26,1.75,-0.07,1.7513994404000002
2020-05-30 23:30:00,1.89416,-0.11712000000000002,1.8977774369,0.28416,0.08288000000000001,0.296,1.6099999999999999,-0.2,1.6223748026
2020-05-31 00:00:00,1.7617600000000002,-0.02032,1.7618771807,0.34176,0.09968,0.356,1.42,-0.12,1.4250614021999999
2020-05-31 00:30:00,1.66248,0.00864,1.6625024511,0.37248000000000003,0.10864000000000001,0.388,1.29,-0.1,1.2938701635
2020-05-31 01:00:00,1.73872,-0.00204,1.7387211967,0.43872000000000005,0.12796000000000002,0.457,1.3,-0.13,1.3064838307
2020-05-31 01:30:00,1.78816,-0.04512,1.7887291578000002,0.42816000000000004,0.12488,0.446,1.3599999999999999,-0.17,1.3705838172
2020-05-31 02:00:00,1.8604,-0.0128,1.860444033,0.47040000000000004,0.13720000000000002,0.49,1.3900000000000001,-0.15,1.3980700984
2020-05-31 02:30:00,1.9066400000000001,-0.01348,1.9066876514,0.53664,0.15652000000000002,0.559,1.37,-0.17,1.3805071532
2020-05-31 03:00:00,1.98488,-0.018160000000000003,1.9849630727,0.55488,0.16184,0.578,1.43,-0.18,1.4412841496
2020-05-31 03:30:00,2.09512,0.018160000000000003,2.0951987018000002,0.64512,0.18816000000000002,0.672,1.45,-0.17,1.4599315052000001
2020-05-31 04:00:00,2.1688,0.0784,2.1702165791,0.7488,0.2184,0.78,1.42,-0.14,1.4268847185
2020-05-31 04:30:00,2.32112,0.10116000000000001,2.3233233524,0.8611200000000001,0.25116,0.897,1.46,-0.15,1.4676852524
2020-05-31 05:00:00,2.17176,0.059680000000000004,2.1725798489,0.82176,0.23968000000000003,0.856,1.35,-0.18,1.3619471355
2020-05-31 05:30:00,2.17064,0.07352,2.1718847115,0.80064,0.23352,0.834,1.37,-0.16,1.3793114224
2020-05-31 06:00:00,2.1448,0.0664,2.1458275793,0.8448,0.2464,0.88,1.3,-0.18,1.3124023773
2020-05-31 06:30:00,2.16304,0.10172,2.1654304422,0.86304,0.25172,0.899,1.3,-0.15,1.3086252328
2020-05-31 07:00:00,2.16592,0.08256000000000001,2.1674929296,0.86592,0.25256,0.902,1.3,-0.17,1.3110682667
2020-05-31 07:30:00,2.17496,0.03728,2.1752794763,0.7449600000000001,0.21728000000000003,0.776,1.43,-0.18,1.4412841496
2020-05-31 08:00:00,2.07912,0.035160000000000004,2.0794172741,0.66912,0.19516000000000003,0.6970000000000001,1.4100000000000001,-0.16,1.4190489773000001
2020-05-31 08:30:00,2.05544,-0.015080000000000001,2.0554953174,0.56544,0.16492,0.589,1.49,-0.18,1.500833102
2020-05-31 09:00:00,2.14376,0.02068,2.1438597435,0.41376,0.12068000000000001,0.431,1.73,-0.1,1.7328877632
2020-05-31 09:30:00,2.13184,-0.024880000000000003,2.1319851782,0.29184000000000004,0.08512,0.304,1.8399999999999999,-0.11,1.8432851109000001
2020-05-31 10:00:00,2.10936,-0.038520000000000006,2.1097116865,0.27936,0.08148000000000001,0.291,1.83,-0.12,1.8339302059
2020-05-31 10:30:00,2.0232,0.2126,2.0343394505,0.2832,0.0826,0.295,1.74,0.13,1.7448495636999999
2020-05-31 11:00:00,2.00952,0.037360000000000004,2.0098672593,0.29952,0.08736000000000001,0.312,1.71,-0.05,1.710730838
2020-05-31 11:30:00,1.94392,-0.01844,1.9440074588,0.31392000000000003,0.09156,0.327,1.63,-0.11,1.6337074401
2020-05-31 12:00:00,2.0012,-0.0634,2.0022040356,0.3312,0.0966,0.34500000000000003,1.67,-0.16,1.677647162
2020-05-31 12:30:00,2.022,-0.079,2.0235426855,0.312,0.091,0.325,1.71,-0.17,1.7184295156
2020-05-31 13:00:00,2.08888,0.08384000000000001,2.0905618384,0.45888,0.13384000000000001,0.47800000000000004,1.63,-0.05,1.6307666909
2020-05-31 13:30:00,2.15936,0.036480000000000005,2.1596681227,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.76,-0.08,1.7618172436
2020-05-31 14:00:00,2.08064,-0.05648,2.0814064476,0.32064000000000004,0.09352,0.334,1.76,-0.15,1.76638048
2020-05-31 14:30:00,1.9979200000000001,0.14856000000000003,2.0034356491,0.33792000000000005,0.09856000000000001,0.352,1.6600000000000001,0.05,1.6607528413
2020-05-31 15:00:00,1.9690400000000001,0.09472000000000001,1.9713169202,0.35904,0.10472000000000001,0.374,1.6099999999999999,-0.01,1.6100310556
2020-05-31 15:30:00,2.00464,0.12552000000000002,2.0085658565,0.46464000000000005,0.13552,0.484,1.54,-0.01,1.5400324672
2020-05-31 16:00:00,1.94544,0.12992,1.9497733202,0.44544000000000006,0.12992,0.464,1.5,0.0,1.5
2020-05-31 16:30:00,2.0944,0.1042,2.0969904625,0.4944,0.1442,0.515,1.6,-0.04,1.6004999219
2020-05-31 17:00:00,2.224,0.047,2.2244965723,0.504,0.147,0.525,1.72,-0.1,1.7229045243
2020-05-31 17:30:00,2.40144,0.06292,2.4022641403,0.42144000000000004,0.12292000000000002,0.439,1.98,-0.06,1.9809088823
2020-05-31 18:00:00,2.6248,0.1414,2.6286059043,0.4848,0.1414,0.505,2.14,0.0,2.14
2020-05-31 18:30:00,2.72256,0.10908000000000001,2.7247442816,0.44256,0.12908,0.461,2.2800000000000002,-0.02,2.2800877176
2020-05-31 19:00:00,2.53192,0.13056,2.5352839683,0.48192,0.14056000000000002,0.502,2.05,-0.01,2.0500243901
2020-05-31 19:30:00,2.47576,0.15168,2.4804020642,0.48576,0.14168,0.506,1.99,0.01,1.9900251254999999
2020-05-31 20:00:00,2.35216,0.061880000000000004,2.3529738205,0.45216000000000006,0.13188,0.47100000000000003,1.9,-0.07,1.9012890364000001
2020-05-31 20:30:00,2.37696,0.07328000000000001,2.3780893171,0.45696000000000003,0.13328,0.47600000000000003,1.92,-0.06,1.9209372712000001
2020-05-31 21:00:00,2.2923999999999998,0.0432,2.2928070132,0.4224,0.1232,0.44,1.87,-0.08,1.8717104477
2020-05-31 21:30:00,2.29024,0.07132000000000001,2.2913502133,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.8399999999999999,-0.06,1.840978001
2020-05-31 22:00:00,2.28792,0.06356,2.2888027001,0.45792000000000005,0.13356,0.47700000000000004,1.83,-0.07,1.8313383085
2020-05-31 22:30:00,2.2344,0.0392,2.2347438332,0.3744,0.1092,0.39,1.8599999999999999,-0.07,1.8613167382
2020-05-31 23:00:00,2.0116,0.0038,2.0116035892,0.3216,0.09380000000000001,0.335,1.69,-0.09,1.692394753
2020-05-31 23:30:00,1.71048,-0.04236,1.7110044418,0.30048,0.08764000000000001,0.313,1.4100000000000001,-0.13,1.4159802259
2020-06-01 00:00:00,1.79536,-0.04052,1.7958171956000002,0.37536,0.10948000000000001,0.391,1.42,-0.15,1.4279005568
2020-06-01 00:30:00,1.67856,-0.0029200000000000003,1.6785625398000001,0.29856000000000005,0.08708,0.311,1.38,-0.09,1.3829316686
2020-06-01 01:00:00,1.66696,0.01828,1.6670602268999999,0.33696000000000004,0.09828,0.35100000000000003,1.33,-0.08,1.3324038427
2020-06-01 01:30:00,1.69968,0.0032400000000000003,1.6996830881,0.31968,0.09324,0.333,1.38,-0.09,1.3829316686
2020-06-01 02:00:00,1.66376,-0.03432,1.6641139383999999,0.29376,0.08568,0.306,1.37,-0.12,1.3752454326
2020-06-01 02:30:00,1.71472,-0.024040000000000002,1.7148885095000002,0.29472000000000004,0.08596000000000001,0.307,1.42,-0.11,1.4242541908000002
2020-06-01 03:00:00,1.69504,-0.0022800000000000003,1.6950415334,0.33504,0.09772,0.34900000000000003,1.3599999999999999,-0.1,1.3636715147
2020-06-01 03:30:00,1.66144,-0.06208,1.6625994106,0.30144000000000004,0.08792000000000001,0.314,1.3599999999999999,-0.15,1.3682470537
2020-06-01 04:00:00,1.79336,-0.026520000000000002,1.7935560766,0.42336,0.12348,0.441,1.37,-0.15,1.3781872151
2020-06-01 04:30:00,1.85352,-0.020640000000000002,1.8536349155,0.44352,0.12936,0.462,1.4100000000000001,-0.15,1.4179562758
2020-06-01 05:00:00,1.9681600000000001,-0.00012000000000000002,1.9681600037,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.42,-0.16,1.4289856542
2020-06-01 05:30:00,2.01416,-0.0071200000000000005,2.0141725845,0.5241600000000001,0.15288000000000002,0.546,1.49,-0.16,1.4985659812
2020-06-01 06:00:00,1.9048,-0.10360000000000001,1.9076152652,0.3648,0.10640000000000001,0.38,1.54,-0.21,1.5542522318
2020-06-01 06:30:00,1.9708,-0.0606,1.9717314726000001,0.3408,0.0994,0.355,1.63,-0.16,1.6378339354
2020-06-01 07:00:00,2.03296,-0.038720000000000004,2.0333286994,0.31296,0.09128000000000001,0.326,1.72,-0.13,1.7249057945000001
2020-06-01 07:30:00,2.00616,-0.031120000000000002,2.0064013557,0.23616,0.06888000000000001,0.246,1.77,-0.1,1.7728226082
2020-06-01 08:00:00,2.12584,0.01712,2.125908935,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.9300000000000002,-0.04,1.9304144633
2020-06-01 08:30:00,2.18608,0.10844000000000001,2.1887679183,0.16608,0.048440000000000004,0.17300000000000001,2.02,0.06,2.0208908927
2020-06-01 09:00:00,2.27992,0.15956,2.2854965762,0.16992000000000002,0.04956000000000001,0.177,2.11,0.11,2.112865353
2020-06-01 09:30:00,2.27912,0.24516000000000002,2.2922677418,0.18912,0.05516000000000001,0.197,2.09,0.19,2.0986185933
2020-06-01 10:00:00,2.21056,0.14308,2.2151856356,0.25056,0.07308,0.261,1.96,0.07,1.9612496017
2020-06-01 10:30:00,2.18512,0.30316000000000004,2.2060497275,0.28512000000000004,0.08316000000000001,0.297,1.9,0.22,1.9126944346
2020-06-01 11:00:00,2.05808,0.24944000000000002,2.0731409986,0.23808,0.06944,0.248,1.82,0.18,1.8288794383
2020-06-01 11:30:00,2.07384,0.27112,2.0914871264,0.24384000000000003,0.07112,0.254,1.83,0.2,1.8408965206999999
2020-06-01 12:00:00,2.02632,0.29476,2.0476465027,0.25632000000000005,0.07476000000000001,0.267,1.77,0.22,1.7836199147
2020-06-01 12:30:00,2.16672,0.33196000000000003,2.1920020529,0.24672000000000002,0.07196000000000001,0.257,1.92,0.26,1.9375241934
2020-06-01 13:00:00,2.07984,0.29412000000000005,2.1005335037,0.21984,0.06412000000000001,0.229,1.8599999999999999,0.23,1.8741664814
2020-06-01 13:30:00,2.13272,0.33496000000000004,2.1588637752,0.22272000000000003,0.06496,0.232,1.9100000000000001,0.27,1.9289893727
2020-06-01 14:00:00,2.04136,0.30748000000000003,2.0643872214,0.23136,0.06748000000000001,0.241,1.81,0.24,1.8258422714
2020-06-01 14:30:00,2.14896,0.29428000000000004,2.1690158598,0.28896000000000005,0.08428000000000001,0.301,1.8599999999999999,0.21,1.8718172988
2020-06-01 15:00:00,2.01648,0.29064,2.0373176483,0.27648,0.08064,0.28800000000000003,1.74,0.21,1.7526266003000002
2020-06-01 15:30:00,2.04216,0.28188,2.0615222046,0.21216000000000002,0.061880000000000004,0.221,1.83,0.22,1.8431766058
2020-06-01 16:00:00,2.09776,0.27768000000000004,2.1160584113,0.19776000000000002,0.05768,0.20600000000000002,1.9,0.22,1.9126944346
