Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-06-01 16:30:00,2.078,0.199,2.0875068862,0.168,0.049,0.17500000000000002,1.9100000000000001,0.15,1.9158809984
2020-06-01 17:00:00,2.37552,0.23536,2.3871509378,0.15552000000000002,0.045360000000000004,0.162,2.22,0.19,2.2281157959
2020-06-01 17:30:00,2.3944,0.0792,2.3957094982,0.13440000000000002,0.0392,0.14,2.26,0.04,2.2603539546
2020-06-01 18:00:00,2.60936,0.05648,2.6099711876000002,0.15936,0.04648,0.166,2.45,0.01,2.4500204081
2020-06-01 18:30:00,2.656,0.10300000000000001,2.6579964259,0.216,0.063,0.225,2.44,0.04,2.4403278468
2020-06-01 19:00:00,2.57944,0.10692000000000002,2.5816550118,0.22944,0.06692000000000001,0.23900000000000002,2.35,0.04,2.3503404009
2020-06-01 19:30:00,2.42408,0.08244000000000001,2.4254814367,0.21408000000000002,0.06244,0.223,2.21,0.02,2.2100904959
2020-06-01 20:00:00,2.32824,0.05532,2.328897121,0.25824,0.07532000000000001,0.269,2.07,-0.02,2.0700966161
2020-06-01 20:30:00,2.4352,0.058600000000000006,2.4359049653,0.23520000000000002,0.06860000000000001,0.245,2.2,-0.01,2.2000227272
2020-06-01 21:00:00,2.27208,0.16644,2.2781680798,0.26208000000000004,0.07644000000000001,0.273,2.01,0.09,2.0120139165
2020-06-01 21:30:00,2.33048,0.12764,2.3339727933,0.30048,0.08764000000000001,0.313,2.03,0.04,2.0303940504
2020-06-01 22:00:00,2.41744,0.15092,2.4221463622,0.27744,0.08092,0.289,2.14,0.07,2.1411445537000002
2020-06-01 22:30:00,2.16832,0.11076000000000001,2.171147024,0.20832,0.06076,0.217,1.96,0.05,1.9606376514
2020-06-01 23:00:00,2.15064,0.12352,2.1541842075,0.32064000000000004,0.09352,0.334,1.83,0.03,1.8302458851
2020-06-01 23:30:00,2.24264,0.21452000000000002,2.2528766056,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.85,0.1,1.8527007314000001
2020-06-02 00:00:00,1.91392,0.16656,1.92115382,0.19392,0.056560000000000006,0.202,1.72,0.11,1.7235138526
2020-06-02 00:30:00,1.9162400000000002,0.32432000000000005,1.9434914973000001,0.18624000000000002,0.05432000000000001,0.194,1.73,0.27,1.7509426033
2020-06-02 01:00:00,1.79048,0.20764000000000002,1.8024796808999999,0.060480000000000006,0.017640000000000003,0.063,1.73,0.19,1.7404022524
2020-06-02 01:30:00,1.8914400000000002,0.10792,1.8945162971,0.06144000000000001,0.017920000000000002,0.064,1.83,0.09,1.8322117782
2020-06-02 02:00:00,1.95568,0.32624000000000003,1.9827044157,0.05568000000000001,0.01624,0.058,1.9,0.31,1.9251233727
2020-06-02 02:30:00,1.93064,0.33352000000000004,1.9592361777,0.08064,0.023520000000000003,0.084,1.85,0.31,1.8757931656
2020-06-02 03:00:00,1.7236,0.0398,1.7240594537,0.033600000000000005,0.0098,0.035,1.69,0.03,1.6902662512000002
2020-06-02 03:30:00,1.57096,-0.01972,1.5710837661000001,0.0009600000000000001,0.00028000000000000003,0.001,1.57,-0.02,1.5701273834
2020-06-02 04:00:00,1.6048,-0.018600000000000002,1.6049077855,0.0048000000000000004,0.0014,0.005,1.6,-0.02,1.6001249951
2020-06-02 04:30:00,1.61112,-0.03384,1.6114753489,0.021120000000000003,0.0061600000000000005,0.022,1.5899999999999999,-0.04,1.5905030651
2020-06-02 05:00:00,1.5260799999999999,-0.03656,1.5265178676,0.04608,0.01344,0.048,1.48,-0.05,1.4808443537
2020-06-02 05:30:00,1.5136,-0.0402,1.5141337457000001,0.033600000000000005,0.0098,0.035,1.48,-0.05,1.4808443537
2020-06-02 06:00:00,1.4796,-0.1772,1.4901731443,0.009600000000000001,0.0028,0.01,1.47,-0.18,1.4809794057
2020-06-02 06:30:00,1.74824,-0.14468,1.7542164633000001,0.018240000000000003,0.00532,0.019,1.73,-0.15,1.7364907140999999
2020-06-02 07:00:00,1.81072,-0.021040000000000003,1.810842235,0.030720000000000004,0.008960000000000001,0.032,1.78,-0.03,1.7802527910000001
2020-06-02 07:30:00,1.9284,-0.0688,1.9296269069,0.038400000000000004,0.0112,0.04,1.8900000000000001,-0.08,1.891692364
2020-06-02 08:00:00,2.07936,0.0014800000000000002,2.0793605267,0.039360000000000006,0.01148,0.041,2.04,-0.01,2.0400245097
2020-06-02 08:30:00,2.19432,0.06876,2.1953970484,0.06432,0.018760000000000002,0.067,2.13,0.05,2.1305867736
2020-06-02 09:00:00,2.20488,0.21184000000000003,2.2150331826,0.07488,0.021840000000000002,0.078,2.13,0.19,2.1384573879
2020-06-02 09:30:00,2.06776,0.20268000000000003,2.0776695117,0.07776000000000001,0.022680000000000002,0.081,1.99,0.18,1.9981241203
2020-06-02 10:00:00,2.0952,0.22360000000000002,2.1070975298,0.11520000000000001,0.033600000000000005,0.12,1.98,0.19,1.9890952717000001
2020-06-02 10:30:00,2.05824,0.31032000000000004,2.0815019577,0.13824,0.04032,0.14400000000000002,1.92,0.27,1.9388914358
2020-06-02 11:00:00,1.9670400000000001,0.31872,1.9926938551000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.8,0.27,1.8201373575000002
2020-06-02 11:30:00,1.98072,0.29396,2.0024145924,0.15072000000000002,0.043960000000000006,0.157,1.83,0.25,1.8469975636
2020-06-02 12:00:00,2.07592,0.34256000000000003,2.1039941065,0.14592000000000002,0.04256,0.152,1.9300000000000002,0.30000000000000004,1.9531768993
2020-06-02 12:30:00,2.13104,0.29572000000000004,2.1514603877,0.19104000000000002,0.055720000000000006,0.199,1.94,0.24,1.9547889912
2020-06-02 13:00:00,2.03704,0.24872000000000002,2.0521680243000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.87,0.2,1.8806647761000002
2020-06-02 13:30:00,2.09552,0.18536000000000002,2.1037020702,0.15552000000000002,0.045360000000000004,0.162,1.94,0.14,1.9450449866000001
2020-06-02 14:00:00,2.07224,0.21732,2.0836042331,0.16224000000000002,0.04732,0.169,1.9100000000000001,0.17,1.9175505207999999
2020-06-02 14:30:00,1.95992,0.27956000000000003,1.9797576114000002,0.16992000000000002,0.04956000000000001,0.177,1.79,0.23,1.8047160441
2020-06-02 15:00:00,1.96856,0.28208,1.9886672924000002,0.17856000000000002,0.05208,0.186,1.79,0.23,1.8047160441
2020-06-02 15:30:00,1.89376,0.14068,1.8989780936,0.17376000000000003,0.05068,0.181,1.72,0.09,1.7223530416
2020-06-02 16:00:00,1.91472,0.21096,1.9263065177,0.17472000000000001,0.050960000000000005,0.182,1.74,0.16,1.7473408368
2020-06-02 16:30:00,2.0432,0.18760000000000002,2.0517943367,0.1632,0.0476,0.17,1.88,0.14,1.8852055591
2020-06-02 17:00:00,2.29128,0.14704,2.2959932056,0.16128,0.047040000000000005,0.168,2.13,0.1,2.1323461257
2020-06-02 17:30:00,2.41576,0.046680000000000006,2.4162109593,0.12576,0.036680000000000004,0.131,2.29,0.01,2.290021834
2020-06-02 18:00:00,2.56424,0.08332,2.5655933037,0.11424000000000001,0.03332,0.11900000000000001,2.45,0.05,2.450510151
2020-06-02 18:30:00,2.65504,0.23772000000000001,2.6656609312,0.09504000000000001,0.02772,0.099,2.56,0.21,2.5685988398
2020-06-02 19:00:00,2.7702400000000003,0.40632,2.7998795687999998,0.09024,0.026320000000000003,0.094,2.68,0.38,2.7068062361000003
2020-06-02 19:30:00,2.75648,0.35064,2.7786922104,0.036480000000000005,0.01064,0.038,2.7199999999999998,0.34,2.7411676344
2020-06-02 20:00:00,2.6644,0.3642,2.6891762678999998,0.014400000000000001,0.004200000000000001,0.015,2.65,0.36,2.6743410403
2020-06-02 20:30:00,2.55384,0.31112,2.5727212053,0.0038400000000000005,0.0011200000000000001,0.004,2.55,0.31,2.5687740267
2020-06-02 21:00:00,2.48096,0.28028000000000003,2.4967417568,0.0009600000000000001,0.00028000000000000003,0.001,2.48,0.28,2.4957563984
2020-06-02 21:30:00,2.5700000000000003,0.28,2.585207922,0.0,0.0,0.0,2.5700000000000003,0.28,2.585207922
2020-06-02 22:00:00,2.56,0.34,2.5824794288,0.0,0.0,0.0,2.56,0.34,2.5824794288
2020-06-02 22:30:00,2.33,0.31,2.3505318547,0.0,0.0,0.0,2.33,0.31,2.3505318547
2020-06-02 23:00:00,2.32688,0.34784000000000004,2.3527352592,0.02688,0.007840000000000001,0.028,2.3,0.34,2.3249946236
2020-06-02 23:30:00,2.11536,0.32448000000000005,2.1401016798,0.015360000000000002,0.0044800000000000005,0.016,2.1,0.32,2.1242410409
2020-06-03 00:00:00,1.9824800000000002,0.34364,2.012042594,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.97,0.34,1.9991248085
2020-06-03 00:30:00,1.94048,0.34764,1.9713741908,0.060480000000000006,0.017640000000000003,0.063,1.88,0.33,1.9087430419
2020-06-03 01:00:00,1.86456,0.33008000000000004,1.8935513724000002,0.03456,0.01008,0.036000000000000004,1.83,0.32,1.8577674774
2020-06-03 01:30:00,1.8407200000000001,0.30896,1.8664689657,0.030720000000000004,0.008960000000000001,0.032,1.81,0.30000000000000004,1.8346934349000001
2020-06-03 02:00:00,1.8768,0.34240000000000004,1.9077777648,0.07680000000000001,0.0224,0.08,1.8,0.32,1.8282231811
2020-06-03 02:30:00,1.99848,0.36164,2.0309371728,0.10848000000000001,0.03164,0.113,1.8900000000000001,0.33,1.9185932346
2020-06-03 03:00:00,1.96752,0.36136,2.000428954,0.10752,0.031360000000000006,0.112,1.8599999999999999,0.33,1.889047379
2020-06-03 03:30:00,1.93024,0.35632,1.962852618,0.09024,0.026320000000000003,0.094,1.8399999999999999,0.33,1.8693581786000002
2020-06-03 04:00:00,1.88016,0.33588,1.9099259148,0.02016,0.005880000000000001,0.021,1.8599999999999999,0.33,1.889047379
2020-06-03 04:30:00,1.89384,0.33112,1.9225686984,0.0038400000000000005,0.0011200000000000001,0.004,1.8900000000000001,0.33,1.9185932346
2020-06-03 05:00:00,1.83344,0.35392,1.8672872302,0.01344,0.003920000000000001,0.014,1.82,0.35000000000000003,1.8533483213
2020-06-03 05:30:00,1.76952,0.21736000000000003,1.782819789,0.05952,0.01736,0.062,1.71,0.2,1.7216561794
2020-06-03 06:00:00,1.6488,-0.0966,1.6516273793,0.14880000000000002,0.0434,0.155,1.5,-0.14,1.5065191668
2020-06-03 06:30:00,1.8429600000000002,-0.03372,1.8432684558,0.19296000000000002,0.056280000000000004,0.201,1.65,-0.09,1.6524527225
2020-06-03 07:00:00,1.6982400000000002,-0.21468,1.7117554148,0.018240000000000003,0.00532,0.019,1.6800000000000002,-0.22,1.6943435306999999
2020-06-03 07:30:00,1.8049600000000001,-0.20272,1.8163083439,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.78,-0.21,1.7923448329
2020-06-03 08:00:00,2.02104,-0.13928000000000001,2.0258335568,0.07104,0.020720000000000002,0.074,1.9500000000000002,-0.16,1.9565530915
2020-06-03 08:30:00,2.06432,-0.031240000000000004,2.0645563688,0.06432,0.018760000000000002,0.067,2.0,-0.05,2.0006249024
2020-06-03 09:00:00,2.11216,0.02688,2.1123310347,0.09216,0.02688,0.096,2.02,0.0,2.02
2020-06-03 09:30:00,2.09368,0.030240000000000003,2.0938983738,0.10368000000000001,0.030240000000000003,0.108,1.99,0.0,1.99
2020-06-03 10:00:00,2.0812,0.0716,2.0824312714,0.2112,0.0616,0.22,1.87,0.01,1.8700267378
2020-06-03 10:30:00,1.99744,0.07592,1.9988822876999999,0.15744000000000002,0.04592,0.164,1.8399999999999999,0.03,1.840244549
2020-06-03 11:00:00,1.9850400000000001,0.10272,1.9876959526,0.21504,0.06272000000000001,0.224,1.77,0.04,1.7704519197000002
2020-06-03 11:30:00,2.0796,0.09280000000000001,2.0816695223,0.24960000000000002,0.0728,0.26,1.83,0.02,1.8301092864
2020-06-03 12:00:00,2.084,0.187,2.0923730547,0.264,0.077,0.275,1.82,0.11,1.8233211456
2020-06-03 12:30:00,2.17272,0.12496000000000002,2.1763104558,0.22272000000000003,0.06496,0.232,1.9500000000000002,0.06,1.9509228585
2020-06-03 13:00:00,2.6124,0.0732,2.6134253385,0.1824,0.053200000000000004,0.19,2.43,0.02,2.4300823031
2020-06-03 13:30:00,2.48976,0.07368000000000001,2.4908499754,0.14976,0.043680000000000004,0.156,2.34,0.03,2.3401922998
2020-06-03 14:00:00,2.1992,0.0806,2.2006764869,0.13920000000000002,0.040600000000000004,0.145,2.06,0.04,2.0603883129
2020-06-03 14:30:00,2.13224,0.08732000000000001,2.1340272257,0.16224000000000002,0.04732,0.169,1.97,0.04,1.9704060495000002
2020-06-03 15:00:00,2.22096,0.06028000000000001,2.2217778917,0.24096,0.07028000000000001,0.251,1.98,-0.01,1.9800252524
2020-06-03 15:30:00,2.3312,0.0666,2.3321511529,0.3312,0.0966,0.34500000000000003,2.0,-0.03,2.0002249873
2020-06-03 16:00:00,2.38488,0.11184000000000001,2.3875009529,0.31488000000000005,0.09184,0.328,2.07,0.02,2.0700966161
2020-06-03 16:30:00,2.5628,0.07540000000000001,2.5639089297,0.2928,0.0854,0.305,2.27,-0.01,2.2700220263
2020-06-03 17:00:00,2.63096,0.050280000000000005,2.631440404,0.24096,0.07028000000000001,0.251,2.39,-0.02,2.3900836805
2020-06-03 17:30:00,2.79752,0.016360000000000003,2.7975678365,0.22752000000000003,0.06636,0.23700000000000002,2.5700000000000003,-0.05,2.5704863353
2020-06-03 18:00:00,3.1324,0.0882,3.1336414919,0.3024,0.0882,0.315,2.83,0.0,2.83
2020-06-03 18:30:00,3.28048,0.15264000000000003,3.2840292325,0.42048,0.12264000000000001,0.438,2.86,0.03,2.8601573383
2020-06-03 19:00:00,3.31176,0.19468000000000002,3.3174771439,0.46176000000000006,0.13468000000000002,0.481,2.85,0.06,2.8506315090000003
2020-06-03 19:30:00,2.89408,0.32244,2.9119867101,0.45408000000000004,0.13244,0.47300000000000003,2.44,0.19,2.447386361
2020-06-03 20:00:00,2.67672,0.36196,2.7010821905,0.48672000000000004,0.14196,0.507,2.19,0.22,2.2010224897
2020-06-03 20:30:00,2.7364,0.3252,2.7556560018000003,0.5664,0.1652,0.59,2.17,0.16,2.1758906223
2020-06-03 21:00:00,2.6285600000000002,0.39708000000000004,2.6583830048,0.53856,0.15708000000000003,0.561,2.09,0.24,2.1037347742
2020-06-03 21:30:00,2.83544,0.46992000000000006,2.8741163512,0.68544,0.19992000000000001,0.714,2.15,0.27,2.1668871683
2020-06-03 22:00:00,2.64352,0.41436000000000006,2.6757974885999998,0.56352,0.16436,0.587,2.08,0.25,2.0949701669
2020-06-03 22:30:00,2.57408,0.32744,2.5948226914,0.57408,0.16744,0.598,2.0,0.16,2.0063897926
2020-06-03 23:00:00,2.35376,0.41568000000000005,2.3901832566,0.53376,0.15568,0.556,1.82,0.26,1.8384776311
2020-06-03 23:30:00,2.2812,0.4516,2.3254711351,0.45120000000000005,0.1316,0.47000000000000003,1.83,0.32,1.8577674774
2020-06-04 00:00:00,2.1059200000000002,0.43756000000000006,2.1508969757,0.26592000000000005,0.07756,0.277,1.8399999999999999,0.36,1.8748866632
2020-06-04 00:30:00,1.98272,0.43496,2.0298691583,0.22272000000000003,0.06496,0.232,1.76,0.37,1.7984715733
2020-06-04 01:00:00,2.04712,0.46916,2.1001931816,0.23712000000000003,0.06916,0.247,1.81,0.4,1.8536720314
2020-06-04 01:30:00,1.9761600000000001,0.41388,2.0190356609,0.11616000000000001,0.03388,0.121,1.8599999999999999,0.38,1.8984203960000001
2020-06-04 02:00:00,2.0228,0.4404,2.070186465,0.1728,0.0504,0.18,1.85,0.39,1.89066126
2020-06-04 02:30:00,1.97768,0.32724000000000003,2.0045708269,0.36768,0.10724,0.383,1.6099999999999999,0.22,1.624961538
2020-06-04 03:00:00,1.9037600000000001,0.19568000000000002,1.9137901661,0.29376,0.08568,0.306,1.6099999999999999,0.11,1.6137533888000002
2020-06-04 03:30:00,1.90216,0.19188000000000002,1.9118134323,0.21216000000000002,0.061880000000000004,0.221,1.69,0.13,1.6949926254
2020-06-04 04:00:00,1.91504,0.27272,1.9343614967,0.21504,0.06272000000000001,0.224,1.7000000000000002,0.21,1.712921481
2020-06-04 04:30:00,1.9564,0.2702,1.9749706327,0.2064,0.060200000000000004,0.215,1.75,0.21,1.7625549637
2020-06-04 05:00:00,1.76936,0.13648000000000002,1.7746159020999999,0.15936,0.04648,0.166,1.6099999999999999,0.09,1.6125135658
2020-06-04 05:30:00,1.56832,0.06576,1.5696980601,0.08832000000000001,0.02576,0.092,1.48,0.04,1.4805404419000001
2020-06-04 06:00:00,1.5379200000000002,-0.05144000000000001,1.5387800363,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.44,-0.08,1.4422205102
2020-06-04 06:30:00,1.7948,-0.0236,1.7949551526,0.12480000000000001,0.0364,0.13,1.67,-0.06,1.6710774967000002
2020-06-04 07:00:00,1.9496,0.0178,1.949681256,0.1296,0.0378,0.135,1.82,-0.02,1.8201098868
2020-06-04 07:30:00,2.06832,0.01076,2.0683479881,0.20832,0.06076,0.217,1.8599999999999999,-0.05,1.8606719216
2020-06-04 08:00:00,2.32984,0.05412,2.3304684937,0.21984,0.06412000000000001,0.229,2.11,-0.01,2.1100236965
2020-06-04 08:30:00,2.3356,0.0308,2.3358030739,0.1056,0.0308,0.11,2.23,0.0,2.23
2020-06-04 09:00:00,2.4304,0.1622,2.4358064373,0.11040000000000001,0.0322,0.115,2.32,0.13,2.3236393868
2020-06-04 09:30:00,2.54208,0.21144000000000002,2.5508582085000002,0.14208,0.041440000000000005,0.148,2.4,0.17,2.4060133
2020-06-04 10:00:00,2.51904,0.29472000000000004,2.5362220723,0.11904,0.03472,0.124,2.4,0.26,2.4140422532
2020-06-04 10:30:00,2.42872,0.16296000000000002,2.43418093,0.07872000000000001,0.02296,0.082,2.35,0.14,2.3541665192
2020-06-04 11:00:00,2.43768,0.21724000000000002,2.4473408018000002,0.12768000000000002,0.03724,0.133,2.31,0.18,2.3170023738
2020-06-04 11:30:00,2.48672,0.31696,2.5068386466,0.12672,0.03696,0.132,2.36,0.28,2.3765521244
2020-06-04 12:00:00,2.51584,0.32212,2.5363777714999998,0.07584,0.02212,0.079,2.44,0.30000000000000004,2.458373446
2020-06-04 12:30:00,2.7608,0.3244,2.7797935175,0.22080000000000002,0.0644,0.23,2.54,0.26,2.5532724101
2020-06-04 13:00:00,2.6730400000000003,0.26172,2.6858220715,0.14304,0.04172,0.149,2.5300000000000002,0.22,2.5395472036999998
2020-06-04 13:30:00,2.5588,0.1734,2.5646685946,0.14880000000000002,0.0434,0.155,2.41,0.13,2.4135036772
2020-06-04 14:00:00,2.55024,0.07632000000000001,2.5513817433,0.09024,0.026320000000000003,0.094,2.46,0.05,2.4605080776
2020-06-04 14:30:00,2.77744,0.25092000000000003,2.7887512976,0.03744,0.010920000000000001,0.039,2.74,0.24,2.7504908652999998
2020-06-04 15:00:00,2.68648,0.27064000000000005,2.7000779248,0.036480000000000005,0.01064,0.038,2.65,0.26,2.662724169
2020-06-04 15:30:00,2.78008,0.25044,2.791337493,0.07008,0.020440000000000003,0.073,2.71,0.23,2.7197426349000002
2020-06-04 16:00:00,3.0832,0.3226,3.1000311289,0.2832,0.0826,0.295,2.8,0.24,2.8102668912
2020-06-04 16:30:00,2.86184,0.17012000000000002,2.866891871,0.17184000000000002,0.050120000000000005,0.179,2.69,0.12,2.6926752496
2020-06-04 17:00:00,3.03888,0.11384000000000001,3.0410115422,0.21888000000000002,0.06384000000000001,0.228,2.8200000000000003,0.05,2.8204432276
2020-06-04 17:30:00,2.95928,0.06604,2.9600167905,0.08928000000000001,0.02604,0.093,2.87,0.04,2.8702787321
2020-06-04 18:00:00,3.14,0.095,3.1414367732,0.12,0.035,0.125,3.02,0.06,3.0205959677
2020-06-04 18:30:00,3.3084,0.2162,3.3154566805,0.1584,0.046200000000000005,0.165,3.15,0.17,3.1545839662
2020-06-04 19:00:00,3.10736,0.38548000000000004,3.1311788515,0.08736000000000001,0.025480000000000003,0.091,3.02,0.36,3.0413812651
2020-06-04 19:30:00,3.15528,0.47404,3.1906904895,0.18528000000000003,0.054040000000000005,0.193,2.9699999999999998,0.42,2.9995499662
2020-06-04 20:00:00,2.9620800000000003,0.46144,2.9978066649,0.14208,0.041440000000000005,0.148,2.8200000000000003,0.42,2.8511050489
2020-06-04 20:30:00,2.96576,0.41668000000000005,2.994888078,0.12576,0.036680000000000004,0.131,2.84,0.38,2.8653097564000003
2020-06-04 21:00:00,2.8208,0.40940000000000004,2.8503545394,0.1008,0.029400000000000003,0.105,2.7199999999999998,0.38,2.7464158462
2020-06-04 21:30:00,2.82032,0.40176,2.8487920247,0.04032,0.011760000000000001,0.042,2.7800000000000002,0.39,2.8072228269
2020-06-04 22:00:00,2.76336,0.38848000000000005,2.790533139,0.06336,0.01848,0.066,2.7,0.37,2.7252339349
2020-06-04 22:30:00,2.7008,0.3894,2.728727359,0.1008,0.029400000000000003,0.105,2.6,0.36,2.6248047546
2020-06-04 23:00:00,2.67408,0.46244,2.7137712873,0.21408000000000002,0.06244,0.223,2.46,0.4,2.4923081671
2020-06-04 23:30:00,2.4398400000000002,0.40412000000000003,2.4730815191,0.21984,0.06412000000000001,0.229,2.22,0.34,2.2458851262
2020-06-05 00:00:00,2.1096,0.4328,2.1535384835,0.24960000000000002,0.0728,0.26,1.8599999999999999,0.36,1.8945184085000002
2020-06-05 00:30:00,1.9735200000000002,0.44936000000000004,2.0240320156,0.20352,0.05936,0.212,1.77,0.39,1.812456896
2020-06-05 01:00:00,1.93336,0.41348,1.9770803221,0.18336000000000002,0.05348000000000001,0.191,1.75,0.36,1.7866449004
2020-06-05 01:30:00,1.98544,0.44492000000000004,2.0346807612,0.32544,0.09492,0.339,1.6600000000000001,0.35000000000000003,1.6964963896
2020-06-05 02:00:00,2.03768,0.40224000000000004,2.0770018777,0.24768,0.07224000000000001,0.258,1.79,0.33,1.8201648277
2020-06-05 02:30:00,2.00816,0.38488000000000006,2.0447100528,0.18816000000000002,0.054880000000000005,0.196,1.82,0.33,1.8496756472
2020-06-05 03:00:00,1.9171200000000002,0.44916000000000006,1.9690337224,0.23712000000000003,0.06916,0.247,1.6800000000000002,0.38,1.7224401296
2020-06-05 03:30:00,1.77392,0.49156000000000005,1.8407670684,0.31392000000000003,0.09156,0.327,1.46,0.4,1.5138031576
2020-06-05 04:00:00,1.48576,0.13668000000000002,1.4920335787,0.36576000000000003,0.10668000000000001,0.381,1.12,0.03,1.1204017137
2020-06-05 04:30:00,1.7452,0.1386,1.7506950048,0.4752,0.1386,0.495,1.27,0.0,1.27
2020-06-05 05:00:00,1.66768,0.11224,1.6714527813000002,0.48768000000000006,0.14224,0.508,1.18,-0.03,1.1803812943
2020-06-05 05:30:00,1.3828,0.0804,1.3851353724,0.4128,0.12040000000000001,0.43,0.97,-0.04,0.9708243919
2020-06-05 06:00:00,1.40048,0.02264,1.4006629859,0.42048,0.12264000000000001,0.438,0.98,-0.1,0.9850888285
2020-06-05 06:30:00,1.65584,0.08212000000000001,1.6578750858,0.55584,0.16212000000000001,0.579,1.1,-0.08,1.1029052543
2020-06-05 07:00:00,2.01896,0.15928,2.0252332211,0.6489600000000001,0.18928,0.676,1.37,-0.03,1.3703284278
2020-06-05 07:30:00,2.08136,0.14748,2.0865784912,0.7113600000000001,0.20748000000000003,0.741,1.37,-0.06,1.3713132392
2020-06-05 08:00:00,2.50224,0.22732000000000002,2.5125444076,0.88224,0.25732000000000005,0.919,1.62,-0.03,1.620277754
2020-06-05 08:30:00,2.58496,0.23728000000000002,2.5958274211,0.7449600000000001,0.21728000000000003,0.776,1.8399999999999999,0.02,1.8401086924
2020-06-05 09:00:00,2.66592,0.34756000000000004,2.6884805002,0.74592,0.21756000000000003,0.777,1.92,0.13,1.9243960091
2020-06-05 09:30:00,3.0028,0.4504,3.0363906205,0.8928,0.2604,0.93,2.11,0.19,2.1185372312
2020-06-05 10:00:00,2.80616,0.40388,2.835075484,0.83616,0.24388,0.871,1.97,0.16,1.9764867821
2020-06-05 10:30:00,2.94928,0.42604000000000003,2.9798930518,0.8092800000000001,0.23604000000000003,0.843,2.14,0.19,2.1484180226
2020-06-05 11:00:00,3.05472,0.49596000000000007,3.0947197935,0.7747200000000001,0.22596000000000002,0.807,2.2800000000000002,0.27,2.2959311836
2020-06-05 11:30:00,3.04776,0.54268,3.0956974335,0.79776,0.23268000000000003,0.8310000000000001,2.25,0.31,2.2712551596
2020-06-05 12:00:00,3.46512,0.48816000000000004,3.4993366228,0.88512,0.25816,0.922,2.58,0.23,2.5902316498999998
2020-06-05 12:30:00,3.15232,0.55776,3.2012837425,0.95232,0.27776,0.992,2.2,0.28,2.2177466041000002
2020-06-05 13:00:00,2.714,0.497,2.7591312038,0.984,0.28700000000000003,1.025,1.73,0.21,1.7426990561
2020-06-05 13:30:00,2.69096,0.5102800000000001,2.7389142739,0.96096,0.28028000000000003,1.001,1.73,0.23,1.7452220489
2020-06-05 14:00:00,2.27408,0.54744,2.3390447623,0.81408,0.23744,0.848,1.46,0.31,1.4925481567
2020-06-05 14:30:00,2.13456,0.39508000000000004,2.1708142712,0.63456,0.18508000000000002,0.661,1.5,0.21,1.5146286674
2020-06-05 15:00:00,2.22256,0.42408,2.2626570222,0.80256,0.23408,0.836,1.42,0.19,1.4326548782000001
2020-06-05 15:30:00,2.02288,0.42584000000000005,2.0672162925,0.8428800000000001,0.24584000000000003,0.878,1.18,0.18,1.1936498649
2020-06-05 16:00:00,2.17888,0.42384000000000005,2.2197203427,0.93888,0.27384000000000003,0.978,1.24,0.15,1.2490396311
2020-06-05 16:30:00,2.50664,0.36652,2.5332944953,1.01664,0.29652,1.059,1.49,0.07,1.491643389
2020-06-05 17:00:00,2.59448,0.41464,2.6274041943,1.04448,0.30464,1.088,1.55,0.11,1.5538983236
2020-06-05 17:30:00,2.67808,0.37944000000000006,2.7048266488,0.95808,0.27944,0.998,1.72,0.1,1.7229045243
2020-06-05 18:00:00,2.70016,0.38588000000000006,2.7275937014,0.98016,0.28588,1.021,1.72,0.1,1.7229045243
2020-06-05 18:30:00,2.90104,0.47572000000000003,2.9397861487,0.9110400000000001,0.26572,0.9490000000000001,1.99,0.21,2.0010497245
2020-06-05 19:00:00,2.81144,0.5779200000000001,2.8702241027,0.78144,0.22792,0.8140000000000001,2.03,0.35000000000000003,2.0599514557
2020-06-05 19:30:00,2.57376,0.45568000000000003,2.6137874435,0.53376,0.15568,0.556,2.04,0.30000000000000004,2.0619408333
2020-06-05 20:00:00,2.86,0.42,2.8906746617,0.48,0.14,0.5,2.38,0.28,2.3964139876
2020-06-05 20:30:00,2.53112,0.38616000000000006,2.5604077800000002,0.50112,0.14616,0.522,2.03,0.24,2.0441379601
2020-06-05 21:00:00,2.49648,0.48064,2.5423271229,0.51648,0.15064000000000002,0.538,1.98,0.33,2.007311635
2020-06-05 21:30:00,2.50936,0.5514800000000001,2.5692445972,0.51936,0.15148,0.541,1.99,0.4,2.0298029461
2020-06-05 22:00:00,2.4824,0.49820000000000003,2.5318990896,0.3024,0.0882,0.315,2.18,0.41000000000000003,2.2182200071000002
2020-06-05 22:30:00,2.3204000000000002,0.5322,2.3806497012,0.3504,0.1022,0.365,1.97,0.43,2.0163829001
2020-06-05 23:00:00,2.42272,0.43996,2.4623438022,0.34272,0.09996000000000001,0.357,2.08,0.34,2.1076052761
2020-06-05 23:30:00,2.0968,0.41240000000000004,2.1369707532,0.3168,0.09240000000000001,0.33,1.78,0.32,1.8085353190000002
2020-06-06 00:00:00,1.86616,0.39888,1.9083129722,0.23616,0.06888000000000001,0.246,1.63,0.33,1.6630694513000002
2020-06-06 00:30:00,1.99472,0.43596,2.0418053286,0.29472000000000004,0.08596000000000001,0.307,1.7000000000000002,0.35000000000000003,1.7356554958000001
2020-06-06 01:00:00,2.15472,0.45096,2.2014048242,0.41472000000000003,0.12096000000000001,0.432,1.74,0.33,1.7710166572000001
2020-06-06 01:30:00,2.20224,0.44732000000000005,2.24721076,0.40224000000000004,0.11732000000000001,0.419,1.8,0.33,1.83
2020-06-06 02:00:00,1.9913600000000002,0.48748,2.0501588719,0.47136000000000006,0.13748000000000002,0.491,1.52,0.35000000000000003,1.5597756248999999
2020-06-06 02:30:00,1.95208,0.51644,2.0192391141,0.5020800000000001,0.14644000000000001,0.523,1.45,0.37,1.4964624954
2020-06-06 03:00:00,1.8212000000000002,0.5166000000000001,1.893051769,0.5712,0.1666,0.595,1.25,0.35000000000000003,1.2980754986
2020-06-06 03:30:00,1.8324,0.5232,1.9056306043000002,0.6624,0.1932,0.6900000000000001,1.17,0.33,1.2156479754
2020-06-06 04:00:00,1.7980800000000001,0.53944,1.8772552304,0.71808,0.20944000000000002,0.748,1.08,0.33,1.1292918135
2020-06-06 04:30:00,1.80384,0.46112000000000003,1.8618459657000002,0.72384,0.21112000000000003,0.754,1.08,0.25,1.1085576214
2020-06-06 05:00:00,1.73544,0.37492000000000003,1.7754765557,0.80544,0.23492000000000002,0.839,0.93,0.14,0.9404786016000001
2020-06-06 05:30:00,1.64864,0.23752,1.6656619105,0.8486400000000001,0.24752000000000002,0.884,0.8,-0.01,0.8000624976
2020-06-06 06:00:00,1.5808,0.1494,1.5878441359000002,0.8208000000000001,0.2394,0.855,0.76,-0.09,0.7653103945
2020-06-06 06:30:00,1.6697600000000001,0.20368000000000003,1.6821367364,0.8697600000000001,0.25368,0.906,0.8,-0.05,0.8015609771000001
2020-06-06 07:00:00,1.6147200000000002,0.21096,1.628442446,0.8947200000000001,0.26096,0.932,0.72,-0.05,0.721734023
2020-06-06 07:30:00,1.76608,0.17844000000000002,1.7750716605,0.8860800000000001,0.25844,0.923,0.88,-0.08,0.8836288814000001
2020-06-06 08:00:00,1.86048,0.19264,1.8704266893,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.96,-0.07,0.9625487001
2020-06-06 08:30:00,2.1068,0.2074,2.1169839395,0.9168000000000001,0.2674,0.9550000000000001,1.19,-0.06,1.1915116449
2020-06-06 09:00:00,2.19064,0.23852,2.2035869395,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.27,-0.03,1.2703542813
2020-06-06 09:30:00,2.35064,0.31852,2.3721221301,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.43,0.05,1.4308738589
2020-06-06 10:00:00,2.38448,0.38964000000000004,2.4161051716,0.9244800000000001,0.26964000000000005,0.963,1.46,0.12,1.4649232062
2020-06-06 10:30:00,2.33736,0.36048,2.3649942072,0.9273600000000001,0.27048,0.966,1.4100000000000001,0.09,1.4128694206999999
2020-06-06 11:00:00,2.38064,0.34852000000000005,2.4060160016,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.46,0.08,1.4621901381
2020-06-06 11:30:00,2.43064,0.33852000000000004,2.4540999572,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.51,0.07,1.5116216458
2020-06-06 12:00:00,2.67392,0.32656,2.6937872225,0.9139200000000001,0.26656,0.9520000000000001,1.76,0.06,1.7610224303000002
2020-06-06 12:30:00,2.58992,0.30956,2.6083544621,0.88992,0.25956,0.927,1.7000000000000002,0.05,1.7007351352
2020-06-06 13:00:00,2.15056,0.35308,2.1793516926,0.7305600000000001,0.21308000000000002,0.761,1.42,0.14,1.4268847185
2020-06-06 13:30:00,2.11632,0.36976000000000003,2.1483791099,0.8563200000000001,0.24976,0.892,1.26,0.12,1.2657013866
2020-06-06 14:00:00,2.47376,0.39568000000000003,2.505204822,1.01376,0.29568,1.056,1.46,0.1,1.4634206504
2020-06-06 14:30:00,2.72216,0.33688,2.7429260289,1.05216,0.30688000000000004,1.096,1.67,0.03,1.6702694393000002
2020-06-06 15:00:00,2.73216,0.30188000000000004,2.7487869688,0.9321600000000001,0.27188,0.971,1.8,0.03,1.8002499826
2020-06-06 15:30:00,2.17568,0.17124,2.1824084402,0.65568,0.19124000000000002,0.683,1.52,-0.02,1.5201315733
2020-06-06 16:00:00,1.70832,0.055760000000000004,1.7092297681000002,0.32832,0.09576000000000001,0.342,1.38,-0.04,1.3805795884
2020-06-06 16:30:00,2.29176,0.21968000000000001,2.302264798,0.82176,0.23968000000000003,0.856,1.47,-0.02,1.4701360481
2020-06-06 17:00:00,2.6041600000000003,0.19788000000000003,2.6116672453,0.8841600000000001,0.25788,0.921,1.72,-0.06,1.7210461934999999
2020-06-06 17:30:00,3.1276,0.21680000000000002,3.1351051019,0.7776000000000001,0.2268,0.81,2.35,-0.01,2.3500212765
2020-06-06 18:00:00,3.31344,0.14892000000000002,3.3167848589,0.6134400000000001,0.17892000000000002,0.639,2.7,-0.03,2.7001666615
2020-06-06 18:30:00,3.2928,0.12040000000000001,3.2950004552,0.6528,0.1904,0.68,2.64,-0.07,2.6409278672000003
2020-06-06 19:00:00,2.8297600000000003,-0.021320000000000002,2.8298403135,0.26976,0.07868,0.281,2.56,-0.1,2.5619523805
2020-06-06 19:30:00,2.69272,-0.13504000000000002,2.6961040039,0.22272000000000003,0.06496,0.232,2.47,-0.2,2.4780839372
2020-06-06 20:00:00,2.60768,-0.07276,2.6086948844,0.12768000000000002,0.03724,0.133,2.48,-0.11,2.4824383174999998
2020-06-06 20:30:00,2.98952,-0.07764,2.9905280136,0.41952000000000006,0.12236000000000001,0.437,2.5700000000000003,-0.2,2.5777703544
2020-06-06 21:00:00,2.53968,-0.16176000000000001,2.5448262809,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.34,-0.22,2.3503191273
2020-06-06 21:30:00,2.54216,-0.20312000000000002,2.5502617905,0.09216,0.02688,0.096,2.45,-0.23,2.4607722365
2020-06-06 22:00:00,2.45704,-0.16628,2.4626600659,0.047040000000000005,0.013720000000000001,0.049,2.41,-0.18,2.4167126432
2020-06-06 22:30:00,2.1244,-0.2558,2.1397450783,0.014400000000000001,0.004200000000000001,0.015,2.11,-0.26,2.1259586073
2020-06-06 23:00:00,1.964,-0.233,1.9777727372,0.024,0.007,0.025,1.94,-0.24,1.9547889912
2020-06-06 23:30:00,1.73672,-0.22804000000000002,1.7516274147000002,0.00672,0.0019600000000000004,0.007,1.73,-0.23,1.7452220489
2020-06-07 00:00:00,1.5605600000000002,-0.23692000000000002,1.5784418266,0.010560000000000002,0.0030800000000000003,0.011,1.55,-0.24,1.5684705926
2020-06-07 00:30:00,1.46184,-0.21488000000000002,1.4775485102,0.051840000000000004,0.015120000000000001,0.054,1.4100000000000001,-0.23,1.4286357128
2020-06-07 01:00:00,1.44944,-0.19808,1.4629121641,0.10944000000000001,0.031920000000000004,0.114,1.34,-0.23,1.3595955281
2020-06-07 01:30:00,1.476,-0.242,1.4957071906000001,0.096,0.028,0.1,1.38,-0.27,1.4061649974
2020-06-07 02:00:00,1.556,-0.242,1.5747063218,0.096,0.028,0.1,1.46,-0.27,1.4847558722
2020-06-07 02:30:00,1.6308799999999999,-0.22016000000000002,1.6456731146,0.17088,0.04984,0.178,1.46,-0.27,1.4847558722
2020-06-07 03:00:00,1.59408,-0.20756000000000002,1.6075360649000001,0.21408000000000002,0.06244,0.223,1.38,-0.27,1.4061649974
2020-06-07 03:30:00,1.4388800000000002,-0.22116000000000002,1.4557772494,0.09888000000000001,0.02884,0.10300000000000001,1.34,-0.25,1.3631214179
2020-06-07 04:00:00,1.55864,-0.18248,1.5692856974,0.12864,0.037520000000000005,0.134,1.43,-0.22,1.4468241082
2020-06-07 04:30:00,1.61624,-0.18568,1.6268708615,0.18624000000000002,0.05432000000000001,0.194,1.43,-0.24,1.45
2020-06-07 05:00:00,1.4548800000000002,-0.21316000000000002,1.4704125272000002,0.19488000000000003,0.05684,0.203,1.26,-0.27,1.2886038957000001
2020-06-07 05:30:00,1.4168,-0.2026,1.4312124231,0.1968,0.0574,0.20500000000000002,1.22,-0.26,1.2473972904
2020-06-07 06:00:00,1.43208,-0.16356,1.4413899542,0.26208000000000004,0.07644000000000001,0.273,1.17,-0.24,1.1943617542
2020-06-07 06:30:00,1.59888,-0.13116,1.6042506662,0.33888,0.09884000000000001,0.353,1.26,-0.23,1.2808200498
2020-06-07 07:00:00,1.5707200000000001,-0.18104,1.5811188444000002,0.27072,0.07896,0.28200000000000003,1.3,-0.26,1.3257450735
2020-06-07 07:30:00,1.63984,-0.18588000000000002,1.6503413586,0.21984,0.06412000000000001,0.229,1.42,-0.25,1.4418391034
2020-06-07 08:00:00,1.79792,-0.17644,1.8065567802,0.21792000000000003,0.06356,0.227,1.58,-0.24,1.5981239001
2020-06-07 08:30:00,1.95248,-0.17636000000000002,1.9604287796,0.25248000000000004,0.07364000000000001,0.263,1.7000000000000002,-0.25,1.7182840277
2020-06-07 09:00:00,1.9610400000000001,0.01072,1.9610693002000001,0.31104000000000004,0.09072000000000001,0.324,1.65,-0.08,1.6519382555000002
2020-06-07 09:30:00,2.03936,0.09148,2.0414107377,0.27936,0.08148000000000001,0.291,1.76,0.01,1.7600284089
2020-06-07 10:00:00,2.27576,0.051680000000000004,2.2763467223,0.24576000000000003,0.07168000000000001,0.256,2.03,-0.02,2.0300985198
2020-06-07 10:30:00,2.3816,0.0038,2.3816030316,0.3216,0.09380000000000001,0.335,2.06,-0.09,2.0619650821
2020-06-07 11:00:00,2.4436,0.059800000000000006,2.444331606,0.2736,0.07980000000000001,0.28500000000000003,2.17,-0.02,2.1700921639
2020-06-07 11:30:00,2.52744,0.12092000000000001,2.530330927,0.27744,0.08092,0.289,2.25,0.04,2.2503555275
2020-06-07 12:00:00,3.00504,0.13272,3.0079694147,0.45504000000000006,0.13272,0.47400000000000003,2.55,0.0,2.55
2020-06-07 12:30:00,3.02136,0.10248,3.0230974844,0.35136,0.10248,0.366,2.67,0.0,2.67
2020-06-07 13:00:00,3.12072,0.07896,3.1217187574,0.27072,0.07896,0.28200000000000003,2.85,0.0,2.85
2020-06-07 13:30:00,3.06944,0.15692,3.0734485192,0.22944,0.06692000000000001,0.23900000000000002,2.84,0.09,2.8414256985
2020-06-07 14:00:00,2.78864,0.007520000000000001,2.7886501394,0.12864,0.037520000000000005,0.134,2.66,-0.03,2.6601691676
2020-06-07 14:30:00,2.82464,0.02052,2.8247145342,0.10464000000000001,0.030520000000000002,0.109,2.7199999999999998,-0.01,2.7200183823
2020-06-07 15:00:00,2.7374400000000003,-0.019080000000000003,2.7375064931,0.03744,0.010920000000000001,0.039,2.7,-0.03,2.7001666615
2020-06-07 15:30:00,2.7828,-0.0246,2.7829087301,0.0528,0.0154,0.055,2.73,-0.04,2.7302930246
2020-06-07 16:00:00,2.858,0.014,2.8580342895,0.048,0.014,0.05,2.81,0.0,2.81
2020-06-07 16:30:00,2.91904,-0.005280000000000001,2.9190447753,0.11904,0.03472,0.124,2.8,-0.04,2.8002856997
2020-06-07 17:00:00,2.95312,-0.04284,2.953430717,0.09312000000000001,0.027160000000000004,0.097,2.86,-0.07,2.8608565151
2020-06-07 17:30:00,3.0376,-0.0432,3.0379071744,0.057600000000000005,0.016800000000000002,0.06,2.98,-0.06,2.9806039656000003
2020-06-07 18:00:00,2.90512,-0.036840000000000005,2.9053535757,0.04512,0.013160000000000002,0.047,2.86,-0.05,2.8604370295
2020-06-07 18:30:00,3.11344,-0.02108,3.1135113618,0.13344,0.03892,0.139,2.98,-0.06,2.9806039656000003
2020-06-07 19:00:00,2.91672,-0.053040000000000004,2.9172022213,0.12672,0.03696,0.132,2.79,-0.09,2.7914512355000003
2020-06-07 19:30:00,2.76264,-0.07548,2.7636709283,0.15264000000000003,0.044520000000000004,0.159,2.61,-0.12,2.6127571644
2020-06-07 20:00:00,2.85912,-0.14984,2.8630436951,0.30912,0.09016,0.322,2.55,-0.24,2.5612692166
2020-06-07 20:30:00,2.6176,-0.2082,2.6258669045,0.1776,0.051800000000000006,0.185,2.44,-0.26,2.4538133588
2020-06-07 21:00:00,2.46,-0.195,2.4677165558,0.12,0.035,0.125,2.34,-0.23,2.3512762492
2020-06-07 21:30:00,2.3652800000000003,-0.27096000000000003,2.3807496298,0.06528,0.01904,0.068,2.3,-0.29,2.3182105168
2020-06-07 22:00:00,2.29536,-0.25552,2.309538482,0.015360000000000002,0.0044800000000000005,0.016,2.2800000000000002,-0.26,2.2947766776
2020-06-07 22:30:00,2.0892,-0.1744,2.0964665511,0.019200000000000002,0.0056,0.02,2.07,-0.18,2.0778113485
2020-06-07 23:00:00,1.9727999999999999,-0.1746,1.9805112976,0.0528,0.0154,0.055,1.92,-0.19,1.9293781382000001
2020-06-07 23:30:00,1.76008,-0.19956000000000002,1.7713570504,0.07008,0.020440000000000003,0.073,1.69,-0.22,1.7042593699
2020-06-08 00:00:00,1.55144,-0.17208,1.5609540672,0.06144000000000001,0.017920000000000002,0.064,1.49,-0.19,1.5020652449
2020-06-08 00:30:00,1.4836,-0.2102,1.4984168312000001,0.033600000000000005,0.0098,0.035,1.45,-0.22,1.4665946952
2020-06-08 01:00:00,1.47688,-0.21216000000000002,1.4920410182000001,0.02688,0.007840000000000001,0.028,1.45,-0.22,1.4665946952
2020-06-08 01:30:00,1.5384,-0.2388,1.5568236894,0.038400000000000004,0.0112,0.04,1.5,-0.25,1.5206906326
2020-06-08 02:00:00,1.6332,-0.2374,1.6503638993,0.0432,0.0126,0.045,1.5899999999999999,-0.25,1.6095340941
2020-06-08 02:30:00,1.63536,-0.22552000000000003,1.6508366364,0.015360000000000002,0.0044800000000000005,0.016,1.62,-0.23,1.6362457028000001
2020-06-08 03:00:00,1.6089600000000002,-0.18572000000000002,1.6196432323,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.56,-0.2,1.5727682601000001
2020-06-08 03:30:00,1.59992,-0.24544000000000002,1.6186367103000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.55,-0.26,1.5716551785
2020-06-08 04:00:00,1.51592,-0.27244,1.5402068043,0.025920000000000002,0.007560000000000001,0.027,1.49,-0.28,1.5160804728000001
2020-06-08 04:30:00,1.5360800000000001,-0.23656000000000002,1.5541886629000001,0.04608,0.01344,0.048,1.49,-0.25,1.5108275878000001
2020-06-08 05:00:00,1.5752000000000002,-0.19640000000000002,1.5873966108,0.11520000000000001,0.033600000000000005,0.12,1.46,-0.23,1.4780054127
2020-06-08 05:30:00,1.5724,-0.2018,1.5852965022,0.062400000000000004,0.0182,0.065,1.51,-0.22,1.5259423318
2020-06-08 06:00:00,1.60208,-0.17356000000000002,1.6114538157,0.022080000000000002,0.00644,0.023,1.58,-0.18,1.5902201106
2020-06-08 06:30:00,1.83344,-0.08608,1.8354596155,0.01344,0.003920000000000001,0.014,1.82,-0.09,1.822223916
2020-06-08 07:00:00,1.9859200000000001,-0.02244,1.9860467769,0.025920000000000002,0.007560000000000001,0.027,1.96,-0.03,1.9602295784
2020-06-08 07:30:00,2.33168,-0.00076,2.3316801239,0.03168,0.00924,0.033,2.3,-0.01,2.300021739
2020-06-08 08:00:00,2.48552,0.00036,2.4855200261,0.03552,0.010360000000000001,0.037,2.45,-0.01,2.4500204081
2020-06-08 08:30:00,2.45992,0.014560000000000002,2.4599630892,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.41,0.0,2.41
2020-06-08 09:00:00,2.3914400000000002,0.017920000000000002,2.3915071399,0.06144000000000001,0.017920000000000002,0.064,2.33,0.0,2.33
2020-06-08 09:30:00,2.2916,0.06380000000000001,2.2924879498,0.0816,0.0238,0.085,2.21,0.04,2.2103619613
2020-06-08 10:00:00,2.2408,0.08940000000000001,2.2425826629,0.1008,0.029400000000000003,0.105,2.14,0.06,2.1408409563
2020-06-08 10:30:00,2.29712,0.11416000000000001,2.2999549561,0.11712000000000002,0.03416,0.122,2.18,0.08,2.181467396
2020-06-08 11:00:00,2.13368,0.09024,2.1355874133,0.10368000000000001,0.030240000000000003,0.108,2.03,0.06,2.0308865059
2020-06-08 11:30:00,2.23792,0.15856,2.2435300756,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.14,0.13,2.143944962
2020-06-08 12:00:00,2.29408,0.13744,2.2981933774,0.09408000000000001,0.027440000000000003,0.098,2.2,0.11,2.2027482834
2020-06-08 12:30:00,2.2456,0.15080000000000002,2.2506576817,0.1056,0.0308,0.11,2.14,0.12,2.1433618453
2020-06-08 13:00:00,2.11464,0.060520000000000004,2.1155058497,0.10464000000000001,0.030520000000000002,0.109,2.01,0.03,2.0102238681
2020-06-08 13:30:00,2.25832,0.08576,2.259947787,0.08832000000000001,0.02576,0.092,2.17,0.06,2.1708293346
2020-06-08 14:00:00,2.14584,0.20212000000000002,2.1553379781,0.07584,0.02212,0.079,2.07,0.18,2.0778113485
2020-06-08 14:30:00,2.04544,0.16492,2.052077825,0.08544,0.02492,0.089,1.96,0.14,1.9649936387
2020-06-08 15:00:00,1.9661600000000001,0.16388000000000003,1.9729779015000002,0.11616000000000001,0.03388,0.121,1.85,0.13,1.8545619429
2020-06-08 15:30:00,1.97816,0.09988000000000001,1.9806799338,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.9100000000000001,0.08,1.9116746585
2020-06-08 16:00:00,2.00392,0.061560000000000004,2.0048653321,0.07392,0.021560000000000003,0.077,1.9300000000000002,0.04,1.9304144633
2020-06-08 16:30:00,2.23568,-0.033760000000000005,2.2359348828,0.05568000000000001,0.01624,0.058,2.18,-0.05,2.1805733191
2020-06-08 17:00:00,2.45184,0.04512,2.4522551254,0.051840000000000004,0.015120000000000001,0.054,2.4,0.03,2.4001874927
2020-06-08 17:30:00,2.76832,0.02576,2.7684398494,0.08832000000000001,0.02576,0.092,2.68,0.0,2.68
2020-06-08 18:00:00,2.8407999999999998,-0.030600000000000002,2.8409648009,0.1008,0.029400000000000003,0.105,2.74,-0.06,2.7406568556
2020-06-08 18:30:00,2.8664,0.005200000000000001,2.8664047167,0.0864,0.0252,0.09,2.7800000000000002,-0.02,2.7800719415
2020-06-08 19:00:00,2.92504,0.00772,2.9250501876,0.09504000000000001,0.02772,0.099,2.83,-0.02,2.8300706705
2020-06-08 19:30:00,2.79,0.045,2.7903628796,0.12,0.035,0.125,2.67,0.01,2.6700187265
2020-06-08 20:00:00,2.63624,0.01932,2.6363107935,0.06624000000000001,0.01932,0.069,2.5700000000000003,0.0,2.5700000000000003
2020-06-08 20:30:00,2.66008,0.030440000000000002,2.6602541608,0.07008,0.020440000000000003,0.073,2.59,0.01,2.5900193049
2020-06-08 21:00:00,2.67952,0.07736000000000001,2.6806364916,0.05952,0.01736,0.062,2.62,0.06,2.6206869328
2020-06-08 21:30:00,2.66392,0.11156,2.666254939,0.07392,0.021560000000000003,0.077,2.59,0.09,2.5915632348
2020-06-08 22:00:00,2.6264000000000003,0.0952,2.6281248068,0.0864,0.0252,0.09,2.54,0.07,2.5409643839
2020-06-08 22:30:00,2.52736,0.30548000000000003,2.5457546229,0.08736000000000001,0.025480000000000003,0.091,2.44,0.28,2.4560130293
2020-06-08 23:00:00,2.30504,0.33772,2.3296489435,0.09504000000000001,0.02772,0.099,2.21,0.31,2.2316361711
2020-06-08 23:30:00,2.21136,0.18748,2.2192930856,0.23136,0.06748000000000001,0.241,1.98,0.12,1.9836330306
2020-06-09 00:00:00,2.08512,0.35316000000000003,2.1148161622,0.28512000000000004,0.08316000000000001,0.297,1.8,0.27,1.8201373575000002
2020-06-09 00:30:00,2.02744,0.28092,2.0468094684,0.27744,0.08092,0.289,1.75,0.2,1.7613914954
2020-06-09 01:00:00,2.1204,0.2822,2.1390963045,0.3504,0.1022,0.365,1.77,0.18,1.7791290004
2020-06-09 01:30:00,2.054,0.127,2.0579224961,0.264,0.077,0.275,1.79,0.05,1.7906981879
2020-06-09 02:00:00,1.84064,-0.15148,1.8468626912000001,0.20064,0.05852,0.209,1.6400000000000001,-0.21,1.653390456
2020-06-09 02:30:00,1.83072,-0.21604,1.8434231744,0.15072000000000002,0.043960000000000006,0.157,1.6800000000000002,-0.26,1.7000000000000002
2020-06-09 03:00:00,1.80776,-0.08732000000000001,1.8098676747,0.07776000000000001,0.022680000000000002,0.081,1.73,-0.11,1.7334935823
2020-06-09 03:30:00,1.72024,-0.27368000000000003,1.7418743927,0.09024,0.026320000000000003,0.094,1.63,-0.30000000000000004,1.6573774464
2020-06-09 04:00:00,1.682,-0.229,1.6975173048,0.07200000000000001,0.021,0.075,1.6099999999999999,-0.25,1.6292943258
2020-06-09 04:30:00,1.6976,-0.2132,1.7109354167,0.057600000000000005,0.016800000000000002,0.06,1.6400000000000001,-0.23,1.6560495162
2020-06-09 05:00:00,1.5943200000000002,-0.21124,1.6082532761000001,0.06432,0.018760000000000002,0.067,1.53,-0.23,1.5471910031
2020-06-09 05:30:00,1.6804000000000001,-0.1678,1.6887572354,0.11040000000000001,0.0322,0.115,1.57,-0.2,1.5826875876000002
2020-06-09 06:00:00,1.7452,-0.1364,1.7505222078,0.11520000000000001,0.033600000000000005,0.12,1.63,-0.17,1.6388410539
2020-06-09 06:30:00,1.88096,-0.18472000000000002,1.8900084656,0.12096000000000001,0.035280000000000006,0.126,1.76,-0.22,1.7736967046
2020-06-09 07:00:00,1.9486400000000001,-0.06248000000000001,1.9496414029,0.12864,0.037520000000000005,0.134,1.82,-0.1,1.8227451824
2020-06-09 07:30:00,2.12448,-0.20536000000000001,2.1343823463,0.08448000000000001,0.024640000000000002,0.088,2.04,-0.23,2.0529247429
2020-06-09 08:00:00,2.342,-0.129,2.3455500421,0.07200000000000001,0.021,0.075,2.27,-0.15,2.2749505489
2020-06-09 08:30:00,2.4612,0.0066,2.4612088493,0.0912,0.026600000000000002,0.095,2.37,-0.02,2.3700843867
2020-06-09 09:00:00,2.46128,0.02704,2.4614285283,0.16128,0.047040000000000005,0.168,2.3,-0.02,2.3000869549000003
2020-06-09 09:30:00,2.44896,0.059280000000000006,2.4496773665,0.16896000000000003,0.049280000000000004,0.176,2.2800000000000002,0.01,2.2800219297
2020-06-09 10:00:00,2.29328,0.06304,2.29414629,0.11328,0.03304,0.11800000000000001,2.18,0.03,2.1802064122
2020-06-09 10:30:00,2.19576,0.11668,2.1988579308,0.12576,0.036680000000000004,0.131,2.07,0.08,2.0715453169
2020-06-09 11:00:00,2.10888,0.07884000000000001,2.1103531932,0.09888000000000001,0.02884,0.10300000000000001,2.01,0.05,2.0106217944
2020-06-09 11:30:00,2.16808,0.18444000000000002,2.1759110736,0.11808,0.034440000000000005,0.123,2.05,0.15,2.0554804791
2020-06-09 12:00:00,2.08648,0.08564000000000001,2.0882368161000002,0.15648,0.04564000000000001,0.163,1.9300000000000002,0.04,1.9304144633
2020-06-09 12:30:00,2.154,0.112,2.1569098266,0.14400000000000002,0.042,0.15,2.01,0.07,2.0112185361
2020-06-09 13:00:00,2.30176,0.08968000000000001,2.3035063707,0.10176,0.02968,0.106,2.2,0.06,2.2008180297
2020-06-09 13:30:00,2.36288,0.10584,2.3652492469,0.12288000000000002,0.035840000000000004,0.128,2.24,0.07,2.2410934831000002
2020-06-09 14:00:00,2.1720800000000002,0.17144,2.1788352852,0.14208,0.041440000000000005,0.148,2.03,0.13,2.0341583026
2020-06-09 14:30:00,2.1788,0.19340000000000002,2.1873666817,0.14880000000000002,0.0434,0.155,2.03,0.15,2.0355343279
2020-06-09 15:00:00,2.16904,0.09472000000000001,2.171107183,0.11904,0.03472,0.124,2.05,0.06,2.0508778608
2020-06-09 15:30:00,2.15672,0.09696,2.1588984228,0.12672,0.03696,0.132,2.03,0.06,2.0308865059
2020-06-09 16:00:00,2.2032,0.0726,2.2043958356,0.0432,0.0126,0.045,2.16,0.06,2.1608331726
2020-06-09 16:30:00,2.41552,0.03036,2.4157107857,0.03552,0.010360000000000001,0.037,2.38,0.02,2.3800840321
2020-06-09 17:00:00,2.49528,0.039040000000000005,2.4955853822,0.06528,0.01904,0.068,2.43,0.02,2.4300823031
2020-06-09 17:30:00,2.72568,0.03624,2.7259209086,0.05568000000000001,0.01624,0.058,2.67,0.02,2.6700749053
2020-06-09 18:00:00,2.8616,-0.0162,2.8616458551,0.0816,0.0238,0.085,2.7800000000000002,-0.04,2.7802877549
2020-06-09 18:30:00,2.92952,0.05736,2.9300815006,0.05952,0.01736,0.062,2.87,0.04,2.8702787321
2020-06-09 19:00:00,2.84072,0.03896,2.8409871524,0.030720000000000004,0.008960000000000001,0.032,2.81,0.03,2.8101601378
2020-06-09 19:30:00,2.74152,0.023360000000000002,2.7416195214,0.01152,0.00336,0.012,2.73,0.02,2.7300732591
2020-06-09 20:00:00,2.5744,0.004200000000000001,2.574403426,0.014400000000000001,0.004200000000000001,0.015,2.56,0.0,2.56
2020-06-09 20:30:00,2.59288,0.01084,2.5929026592,0.00288,0.00084,0.003,2.59,0.01,2.5900193049
2020-06-09 21:00:00,2.38096,-0.11972000000000001,2.3839679948,0.0009600000000000001,0.00028000000000000003,0.001,2.38,-0.12,2.3830232899
2020-06-09 21:30:00,2.39,-0.14,2.394096907,0.0,0.0,0.0,2.39,-0.14,2.394096907
2020-06-09 22:00:00,2.32,-0.06,2.3207757324,0.0,0.0,0.0,2.32,-0.06,2.3207757324
2020-06-09 22:30:00,2.21,0.0,2.21,0.0,0.0,0.0,2.21,0.0,2.21
2020-06-09 23:00:00,2.07768,0.04224000000000001,2.078109333,0.007680000000000001,0.0022400000000000002,0.008,2.07,0.04,2.0703864374
2020-06-09 23:30:00,1.94,0.06,1.9409276133,0.0,0.0,0.0,1.94,0.06,1.9409276133
2020-06-10 00:00:00,1.7000000000000002,0.05,1.7007351352,0.0,0.0,0.0,1.7000000000000002,0.05,1.7007351352
2020-06-10 00:30:00,1.7000000000000002,0.09,1.7023806860000001,0.0,0.0,0.0,1.7000000000000002,0.09,1.7023806860000001
2020-06-10 01:00:00,1.71,0.09,1.7123667831,0.0,0.0,0.0,1.71,0.09,1.7123667831
2020-06-10 01:30:00,1.76,0.07,1.7613914954,0.0,0.0,0.0,1.76,0.07,1.7613914954
2020-06-10 02:00:00,1.72,0.16,1.7274258305,0.0,0.0,0.0,1.72,0.16,1.7274258305
2020-06-10 02:30:00,1.76,0.12,1.7640861657,0.0,0.0,0.0,1.76,0.12,1.7640861657
2020-06-10 03:00:00,1.69,0.22,1.7042593699,0.0,0.0,0.0,1.69,0.22,1.7042593699
2020-06-10 03:30:00,1.64384,0.21112000000000003,1.657341727,0.0038400000000000005,0.0011200000000000001,0.004,1.6400000000000001,0.21,1.653390456
