Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-06-10 04:00:00,1.68592,0.10756,1.6893476256,0.025920000000000002,0.007560000000000001,0.027,1.6600000000000001,0.1,1.6630093205
2020-06-10 04:30:00,1.6263200000000002,0.00476,1.6263269659000001,0.01632,0.00476,0.017,1.6099999999999999,0.0,1.6099999999999999
2020-06-10 05:00:00,1.53824,-0.23468000000000003,1.5560388813000001,0.018240000000000003,0.00532,0.019,1.52,-0.24,1.5388307249
2020-06-10 05:30:00,1.5388000000000002,-0.2316,1.5561310999,0.028800000000000003,0.008400000000000001,0.03,1.51,-0.24,1.5289538907
2020-06-10 06:00:00,1.54152,-0.10664000000000001,1.5452041936,0.01152,0.00336,0.012,1.53,-0.11,1.5339491517
2020-06-10 06:30:00,1.73384,-0.21888000000000002,1.7476010986000001,0.0038400000000000005,0.0011200000000000001,0.004,1.73,-0.22,1.7439323381
2020-06-10 07:00:00,1.82576,-0.08832000000000001,1.8278949642,0.00576,0.00168,0.006,1.82,-0.09,1.822223916
2020-06-10 07:30:00,2.09056,-0.03692,2.0908859845,0.010560000000000002,0.0030800000000000003,0.011,2.08,-0.04,2.0803845798
2020-06-10 08:00:00,2.1636,-0.020200000000000003,2.1636942945,0.033600000000000005,0.0098,0.035,2.13,-0.03,2.1302112571
2020-06-10 08:30:00,2.42552,0.020360000000000003,2.4256054502,0.03552,0.010360000000000001,0.037,2.39,0.01,2.3900209204
2020-06-10 09:00:00,2.55688,0.12784,2.5600739052,0.02688,0.007840000000000001,0.028,2.5300000000000002,0.12,2.532844251
2020-06-10 09:30:00,2.6836,0.10980000000000001,2.6858453046,0.033600000000000005,0.0098,0.035,2.65,0.1,2.6518861212
2020-06-10 10:00:00,2.56416,0.14288,2.568137691,0.044160000000000005,0.01288,0.046,2.52,0.13,2.5233509467
2020-06-10 10:30:00,2.62664,0.16652,2.6319131065,0.05664,0.01652,0.059000000000000004,2.5700000000000003,0.15,2.5743737102
2020-06-10 11:00:00,2.93568,0.24624000000000001,2.945989002,0.05568000000000001,0.01624,0.058,2.88,0.23,2.8891694308
2020-06-10 11:30:00,2.99064,0.15352000000000002,2.9945777666,0.08064,0.023520000000000003,0.084,2.91,0.13,2.9129023327
2020-06-10 12:00:00,2.9518400000000002,0.23512000000000002,2.9611890855,0.051840000000000004,0.015120000000000001,0.054,2.9,0.22,2.9083328558
2020-06-10 12:30:00,3.00072,0.18896000000000002,3.0066636659,0.030720000000000004,0.008960000000000001,0.032,2.9699999999999998,0.18,2.9754495459
2020-06-10 13:00:00,3.07768,0.12224000000000002,3.0801066215,0.007680000000000001,0.0022400000000000002,0.008,3.07,0.12,3.0723443817
2020-06-10 13:30:00,3.2697599999999998,0.12868000000000002,3.2722910934,0.02976,0.00868,0.031,3.24,0.12,3.2422214607
2020-06-10 14:00:00,3.15648,0.19064,3.1622317436,0.036480000000000005,0.01064,0.038,3.12,0.18,3.1251879943
2020-06-10 14:30:00,3.11976,0.15868000000000002,3.1237928548,0.02976,0.00868,0.031,3.09,0.15,3.0936386344
2020-06-10 15:00:00,3.03376,0.26568,3.0453711761,0.05376,0.015680000000000003,0.056,2.98,0.25,2.9904681908
2020-06-10 15:30:00,2.82608,0.19344000000000003,2.8326925707,0.04608,0.01344,0.048,2.7800000000000002,0.18,2.7858212434
2020-06-10 16:00:00,2.66568,0.16624000000000003,2.6708585885,0.05568000000000001,0.01624,0.058,2.61,0.15,2.6143067915
2020-06-10 16:30:00,2.82408,0.057440000000000005,2.8246640862,0.09408000000000001,0.027440000000000003,0.098,2.73,0.03,2.7301648302
2020-06-10 17:00:00,2.94456,0.055080000000000004,2.9450751094000003,0.15456,0.04508,0.161,2.79,0.01,2.7900179211
2020-06-10 17:30:00,3.112,-0.069,3.1127648482,0.07200000000000001,0.021,0.075,3.04,-0.09,3.0413319451
2020-06-10 18:00:00,3.0876,0.016800000000000002,3.0876457051,0.057600000000000005,0.016800000000000002,0.06,3.03,0.0,3.03
2020-06-10 18:30:00,3.18952,0.00736,3.1895284918,0.05952,0.01736,0.062,3.13,-0.01,3.1300159744
2020-06-10 19:00:00,3.36872,0.057960000000000005,3.3692185741,0.19872,0.057960000000000005,0.20700000000000002,3.17,0.0,3.17
2020-06-10 19:30:00,2.98464,0.030520000000000002,2.9847960399,0.10464000000000001,0.030520000000000002,0.109,2.88,0.0,2.88
2020-06-10 20:00:00,2.78384,0.07612000000000001,2.7848805001,0.12384,0.036120000000000006,0.129,2.66,0.04,2.6603007349
2020-06-10 20:30:00,2.71688,0.08284000000000001,2.7181426378999998,0.14688,0.04284,0.153,2.5700000000000003,0.04,2.5703112652
2020-06-10 21:00:00,2.5930400000000002,0.10172,2.5950343736,0.14304,0.04172,0.149,2.45,0.06,2.4507345838
2020-06-10 21:30:00,2.49832,0.13076000000000002,2.5017395948,0.20832,0.06076,0.217,2.29,0.07,2.2910696192
2020-06-10 22:00:00,2.32896,0.09928000000000001,2.3310751168,0.16896000000000003,0.049280000000000004,0.176,2.16,0.05,2.1605786262
2020-06-10 22:30:00,2.40112,0.11616000000000001,2.4039281187,0.26112,0.07616,0.272,2.14,0.04,2.1403737991
2020-06-10 23:00:00,2.16568,0.056240000000000005,2.1664101181,0.29568,0.08624000000000001,0.308,1.87,-0.03,1.8702406262
2020-06-10 23:30:00,1.8428,0.0854,1.8447777644,0.2928,0.0854,0.305,1.55,0.0,1.55
2020-06-11 00:00:00,1.9527200000000002,0.12996000000000002,1.9570398565,0.34272,0.09996000000000001,0.357,1.6099999999999999,0.03,1.6102794787999999
2020-06-11 00:30:00,1.9724,0.16820000000000002,1.9795587892,0.3024,0.0882,0.315,1.67,0.08,1.6719150696
2020-06-11 01:00:00,1.8704800000000001,0.16764,1.8779772629,0.30048,0.08764000000000001,0.313,1.57,0.08,1.5720368952000001
2020-06-11 01:30:00,1.99472,0.38596,2.0317167618,0.29472000000000004,0.08596000000000001,0.307,1.7000000000000002,0.30000000000000004,1.7262676502
2020-06-11 02:00:00,2.11376,0.36568,2.1451580828,0.29376,0.08568,0.306,1.82,0.28,1.8414125013
2020-06-11 02:30:00,2.09384,0.27112,2.1113199663,0.24384000000000003,0.07112,0.254,1.85,0.2,1.8607794066
2020-06-11 03:00:00,2.11576,0.24668,2.130091876,0.36576000000000003,0.10668000000000001,0.381,1.75,0.14,1.7555910686
2020-06-11 03:30:00,2.15728,0.23004000000000002,2.1695104056,0.37728,0.11004000000000001,0.393,1.78,0.12,1.7840403583
2020-06-11 04:00:00,2.15784,0.25312,2.1726350821000002,0.38784,0.11312000000000001,0.404,1.77,0.14,1.7755280905
2020-06-11 04:30:00,2.00808,0.21444000000000002,2.0194974127,0.35808,0.10444,0.373,1.65,0.11,1.6536626016
2020-06-11 05:00:00,1.90392,0.21156000000000003,1.9156380138,0.31392000000000003,0.09156,0.327,1.5899999999999999,0.12,1.5945218719
2020-06-11 05:30:00,1.9592800000000001,0.21604,1.9711548392,0.32928,0.09604000000000001,0.343,1.63,0.12,1.634411209
2020-06-11 06:00:00,1.9295200000000001,0.15236000000000002,1.9355260267,0.41952000000000006,0.12236000000000001,0.437,1.51,0.03,1.5102979838000001
2020-06-11 06:30:00,2.00072,0.11396,2.0039629238,0.39072,0.11396,0.40700000000000003,1.6099999999999999,0.0,1.6099999999999999
2020-06-11 07:00:00,2.18992,0.10956,2.1926588882,0.40992,0.11956000000000001,0.427,1.78,-0.01,1.7800280897
2020-06-11 07:30:00,2.3452,0.1486,2.3499031895,0.4752,0.1386,0.495,1.87,0.01,1.8700267378
2020-06-11 08:00:00,2.46504,0.18272000000000002,2.4718027429,0.45504000000000006,0.13272,0.47400000000000003,2.01,0.05,2.0106217944
2020-06-11 08:30:00,2.7796000000000003,0.2528,2.7910721954,0.48960000000000004,0.1428,0.51,2.29,0.11,2.2926403992
2020-06-11 09:00:00,2.86992,0.23956000000000002,2.8799010052,0.64992,0.18956,0.677,2.22,0.05,2.2205629917
2020-06-11 09:30:00,2.91696,0.33328,2.935937874,0.69696,0.20328000000000002,0.726,2.22,0.13,2.2238030488
2020-06-11 10:00:00,3.02952,0.41736,3.0581335484,0.7795200000000001,0.22736,0.812,2.25,0.19,2.2580079716
2020-06-11 10:30:00,2.8988,0.4284,2.9302846278,0.7488,0.2184,0.78,2.15,0.21,2.1602314691
2020-06-11 11:00:00,2.7252,0.43860000000000005,2.7602690086,0.7152000000000001,0.2086,0.745,2.01,0.23,2.0231164079
2020-06-11 11:30:00,2.74224,0.45232000000000006,2.7792937232,0.76224,0.22232000000000002,0.794,1.98,0.23,1.9933138237999999
2020-06-11 12:00:00,2.7972,0.4696,2.8363448309,0.7872,0.2296,0.8200000000000001,2.01,0.24,2.0242776489
2020-06-11 12:30:00,3.10864,0.49252,3.1474145898,0.7286400000000001,0.21252000000000001,0.759,2.38,0.28,2.3964139876
2020-06-11 13:00:00,3.03048,0.33264000000000005,3.0486814199,0.6604800000000001,0.19264,0.6880000000000001,2.37,0.14,2.3741314201
2020-06-11 13:30:00,2.77544,0.31992000000000004,2.79381746,0.68544,0.19992000000000001,0.714,2.09,0.12,2.0934421415
2020-06-11 14:00:00,2.7324,0.4182,2.7642179726,0.7824,0.22820000000000001,0.8150000000000001,1.9500000000000002,0.19,1.9592345444
2020-06-11 14:30:00,2.35488,0.33684000000000003,2.3788486711,0.67488,0.19684000000000001,0.7030000000000001,1.6800000000000002,0.14,1.685823241
2020-06-11 15:00:00,2.3184,0.43620000000000003,2.3590779979,0.8784000000000001,0.25620000000000004,0.915,1.44,0.18,1.4512063947
2020-06-11 15:30:00,2.30048,0.43764000000000003,2.3417380298,1.02048,0.29764,1.063,1.28,0.14,1.2876334882
2020-06-11 16:00:00,2.51568,0.51624,2.5681023344,1.01568,0.29624,1.058,1.5,0.22,1.5160474927
2020-06-11 16:30:00,2.7656,0.4358,2.7997258794,0.9456,0.2758,0.985,1.82,0.16,1.8270194307
2020-06-11 17:00:00,3.0416,0.3688,3.0638772821,0.9216000000000001,0.26880000000000004,0.96,2.12,0.1,2.1223571801
2020-06-11 17:30:00,3.04024,0.33632,3.0587857722,0.8102400000000001,0.23632000000000003,0.844,2.23,0.1,2.2322410264
2020-06-11 18:00:00,3.31792,0.25856,3.3279793269,0.8179200000000001,0.23856000000000002,0.852,2.5,0.02,2.5000799987
2020-06-11 18:30:00,3.38776,0.30768,3.4017032204,0.67776,0.19768000000000002,0.706,2.71,0.11,2.7122315535
2020-06-11 19:00:00,3.37264,0.27452000000000004,3.3837939949,0.6326400000000001,0.18452000000000002,0.659,2.74,0.09,2.7414777037
2020-06-11 19:30:00,3.2472,0.2446,3.256399392,0.4272,0.1246,0.445,2.8200000000000003,0.12,2.8225520367
2020-06-11 20:00:00,2.95696,0.20828000000000002,2.9642862547,0.33696000000000004,0.09828,0.35100000000000003,2.62,0.11,2.6223081435999998
2020-06-11 20:30:00,2.9017600000000003,0.28968000000000005,2.9161833962,0.34176,0.09968,0.356,2.56,0.19,2.5670410982
2020-06-11 21:00:00,2.8352,0.2836,2.8493486975,0.3552,0.10360000000000001,0.37,2.48,0.18,2.4865236777
2020-06-11 21:30:00,2.72016,0.25088000000000005,2.7317048157,0.38016000000000005,0.11088,0.396,2.34,0.14,2.3441842931
2020-06-11 22:00:00,2.46144,0.27792,2.4770802167,0.30144000000000004,0.08792000000000001,0.314,2.16,0.19,2.1683403792
2020-06-11 22:30:00,2.35344,0.23392000000000002,2.3650366593,0.25344,0.07392,0.264,2.1,0.16,2.106086418
2020-06-11 23:00:00,2.24632,0.17476000000000003,2.2531077648,0.25632000000000005,0.07476000000000001,0.267,1.99,0.1,1.9925109786
2020-06-11 23:30:00,2.03792,0.26356,2.0548921626,0.21792000000000003,0.06356,0.227,1.82,0.2,1.8309560344
2020-06-12 00:00:00,1.8924,0.4132,1.9369852865000001,0.1824,0.053200000000000004,0.19,1.71,0.36,1.7474839055
2020-06-12 00:30:00,1.824,0.41200000000000003,1.869951871,0.14400000000000002,0.042,0.15,1.6800000000000002,0.37,1.720261608
2020-06-12 01:00:00,1.86112,0.42116000000000003,1.9081780314999999,0.14112000000000002,0.04116,0.147,1.72,0.38,1.7614766533
2020-06-12 01:30:00,1.94056,0.38808000000000004,1.978984386,0.13056,0.03808,0.136,1.81,0.35000000000000003,1.8435292241
2020-06-12 02:00:00,2.02784,0.37312,2.0618810829,0.14784,0.043120000000000006,0.154,1.88,0.33,1.9087430419
2020-06-12 02:30:00,2.10544,0.42992,2.1488854786,0.20544,0.05992000000000001,0.214,1.9,0.37,1.9356910911
2020-06-12 03:00:00,2.07336,0.43348000000000003,2.1181894627,0.18336000000000002,0.05348000000000001,0.191,1.8900000000000001,0.38,1.9278226058999999
2020-06-12 03:30:00,1.99448,0.40964000000000006,2.0361128161,0.20448000000000002,0.059640000000000006,0.213,1.79,0.35000000000000003,1.8238969269
2020-06-12 04:00:00,2.02096,0.40028,2.0602192602,0.24096,0.07028000000000001,0.251,1.78,0.33,1.8103314614000001
2020-06-12 04:30:00,2.06344,0.37892000000000003,2.0979430402,0.37344000000000005,0.10892,0.389,1.69,0.27,1.7114321488000002
2020-06-12 05:00:00,1.976,0.398,2.0156835069,0.336,0.098,0.35000000000000003,1.6400000000000001,0.30000000000000004,1.6672132437
2020-06-12 05:30:00,2.0424,0.4082,2.0827925965,0.3024,0.0882,0.315,1.74,0.32,1.7691806013
2020-06-12 06:00:00,2.0704,0.23220000000000002,2.0833801861,0.3504,0.1022,0.365,1.72,0.13,1.7249057945000001
2020-06-12 06:30:00,2.12144,0.14792000000000002,2.1265906987,0.30144000000000004,0.08792000000000001,0.314,1.82,0.06,1.8209887424
2020-06-12 07:00:00,2.23952,0.20736000000000002,2.2490993753,0.29952,0.08736000000000001,0.312,1.94,0.12,1.943707797
2020-06-12 07:30:00,2.33136,0.10248,2.3336112787,0.35136,0.10248,0.366,1.98,0.0,1.98
2020-06-12 08:00:00,2.46216,0.08688000000000001,2.4636923509,0.33216,0.09688000000000001,0.34600000000000003,2.13,-0.01,2.130023474
2020-06-12 08:30:00,2.74824,0.16532000000000002,2.7532079108,0.49824,0.14532,0.519,2.25,0.02,2.2500888871
2020-06-12 09:00:00,2.66344,0.19392,2.6704901423000003,0.49344000000000005,0.14392000000000002,0.514,2.17,0.05,2.1705759604
2020-06-12 09:30:00,2.7228,0.2404,2.7333920319000002,0.6528,0.1904,0.68,2.07,0.05,2.0706037767
2020-06-12 10:00:00,2.67192,0.24556000000000003,2.6831802399,0.60192,0.17556000000000002,0.627,2.07,0.07,2.0711832367
2020-06-12 10:30:00,2.37296,0.20628000000000002,2.3819090243,0.43296,0.12628,0.451,1.94,0.08,1.9416487839
2020-06-12 11:00:00,2.34152,0.14336000000000002,2.3459045164,0.25152,0.07336000000000001,0.262,2.09,0.07,2.0911719202
2020-06-12 11:30:00,2.6215200000000003,0.16836,2.6269206688,0.37152,0.10836000000000001,0.387,2.25,0.06,2.2507998578
2020-06-12 12:00:00,2.65984,0.24412000000000003,2.6710191688,0.45984,0.13412000000000002,0.47900000000000004,2.2,0.11,2.2027482834
2020-06-12 12:30:00,2.72576,0.23668000000000003,2.7360162646,0.6057600000000001,0.17668,0.631,2.12,0.06,2.1208488866
2020-06-12 13:00:00,2.53816,0.28488,2.5540972573,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.87,0.09,1.8721645227
2020-06-12 13:30:00,2.542,0.201,2.5499343129,0.552,0.161,0.5750000000000001,1.99,0.04,1.9904019695000001
2020-06-12 14:00:00,2.26912,0.23516,2.2812728465,0.66912,0.19516000000000003,0.6970000000000001,1.6,0.04,1.6004999219
2020-06-12 14:30:00,2.09672,0.22696000000000002,2.1089678992,0.60672,0.17696,0.632,1.49,0.05,1.4908386901
2020-06-12 15:00:00,2.39312,0.25216,2.4063682179,0.6931200000000001,0.20216,0.722,1.7000000000000002,0.05,1.7007351352
2020-06-12 15:30:00,2.3016,0.2088,2.3110517086,0.6816,0.1988,0.71,1.62,0.01,1.6200308639
2020-06-12 16:00:00,2.1756,0.1408,2.1801513709,0.5856,0.1708,0.61,1.5899999999999999,-0.03,1.5902829937
2020-06-12 16:30:00,2.43096,0.10028000000000001,2.4330274557,0.48096000000000005,0.14028000000000002,0.501,1.9500000000000002,-0.04,1.9504102133
2020-06-12 17:00:00,2.69208,0.11644000000000002,2.6945970014,0.5020800000000001,0.14644000000000001,0.523,2.19,-0.03,2.1902054698
2020-06-12 17:30:00,2.95304,0.05172,2.9534928813,0.38304000000000005,0.11172000000000001,0.399,2.5700000000000003,-0.06,2.5707002937
2020-06-12 18:00:00,3.12208,0.01644,3.1221232839,0.26208000000000004,0.07644000000000001,0.273,2.86,-0.06,2.8606293014
2020-06-12 18:30:00,3.28432,0.11876,3.2864664611,0.30432000000000003,0.08876,0.317,2.98,0.03,2.9801510029
2020-06-12 19:00:00,3.23208,0.21644000000000002,3.2393189716,0.26208000000000004,0.07644000000000001,0.273,2.9699999999999998,0.14,2.9732978324
2020-06-12 19:30:00,3.3452,0.2636,3.3555696983,0.3552,0.10360000000000001,0.37,2.99,0.16,2.9942778762
2020-06-12 20:00:00,2.86192,0.17056000000000002,2.8669978723,0.24192000000000002,0.07056000000000001,0.252,2.62,0.1,2.6219077024
2020-06-12 20:30:00,2.8264,0.2102,2.8342055324,0.2064,0.060200000000000004,0.215,2.62,0.15,2.6242903803
2020-06-12 21:00:00,2.63976,0.24368,2.6509833647,0.14976,0.043680000000000004,0.156,2.49,0.2,2.4980192153000003
2020-06-12 21:30:00,2.56048,0.21264000000000002,2.5692943778,0.18048,0.052640000000000006,0.188,2.38,0.16,2.3853720884
2020-06-12 22:00:00,2.58048,0.31764000000000003,2.5999561919,0.30048,0.08764000000000001,0.313,2.2800000000000002,0.23,2.2915715132
2020-06-12 22:30:00,2.4384,0.3512,2.4635616493,0.27840000000000004,0.08120000000000001,0.29,2.16,0.27,2.176809592
2020-06-12 23:00:00,2.1568,0.1874,2.1649260957,0.1968,0.0574,0.20500000000000002,1.96,0.13,1.9643064934
2020-06-12 23:30:00,2.06184,0.15512,2.0676668977,0.29184000000000004,0.08512,0.304,1.77,0.07,1.77138364
2020-06-13 00:00:00,1.85576,0.12168000000000001,1.8597449287,0.24576000000000003,0.07168000000000001,0.256,1.6099999999999999,0.05,1.6107762104
2020-06-13 00:30:00,1.78104,0.045720000000000004,1.7816267286,0.19104000000000002,0.055720000000000006,0.199,1.5899999999999999,-0.01,1.5900314462
2020-06-13 01:00:00,1.72104,0.00572,1.7210495054,0.19104000000000002,0.055720000000000006,0.199,1.53,-0.05,1.5308167755
2020-06-13 01:30:00,1.7950400000000002,0.01272,1.7950850676,0.21504,0.06272000000000001,0.224,1.58,-0.05,1.5807909413
2020-06-13 02:00:00,1.76288,0.01084,1.7629133274000002,0.24288,0.07084,0.253,1.52,-0.06,1.5211837496
2020-06-13 02:30:00,1.79608,-0.006560000000000001,1.7960919798,0.28608,0.08344,0.298,1.51,-0.09,1.5126797414
2020-06-13 03:00:00,1.74344,0.02392,1.7436040835000002,0.25344,0.07392,0.264,1.49,-0.05,1.4908386901
2020-06-13 03:30:00,1.76008,0.00544,1.7600884069,0.19008000000000003,0.05544,0.198,1.57,-0.05,1.5707959766
2020-06-13 04:00:00,1.7271200000000002,-0.035840000000000004,1.7274918234,0.11712000000000002,0.03416,0.122,1.6099999999999999,-0.07,1.6115210207000001
2020-06-13 04:30:00,1.72824,-0.10968000000000001,1.731716836,0.13824,0.04032,0.14400000000000002,1.5899999999999999,-0.15,1.5970597985000001
2020-06-13 05:00:00,1.5744,-0.1908,1.5859192918,0.13440000000000002,0.0392,0.14,1.44,-0.23,1.4582523787000001
2020-06-13 05:30:00,1.59128,-0.17296,1.6006521171,0.16128,0.047040000000000005,0.168,1.43,-0.22,1.4468241082
2020-06-13 06:00:00,1.6173600000000001,-0.13952,1.6233666253,0.20736000000000002,0.060480000000000006,0.216,1.4100000000000001,-0.2,1.4241137595
2020-06-13 06:30:00,1.62392,-0.11344000000000001,1.6278773910000002,0.19392,0.056560000000000006,0.202,1.43,-0.17,1.4400694428
2020-06-13 07:00:00,1.6973600000000002,-0.12952000000000002,1.7022944516,0.20736000000000002,0.060480000000000006,0.216,1.49,-0.19,1.5020652449
2020-06-13 07:30:00,1.87952,-0.12764,1.8838490916000001,0.17952,0.052360000000000004,0.187,1.7000000000000002,-0.18,1.7095028517
2020-06-13 08:00:00,1.93056,-0.14192000000000002,1.9357694078,0.13056,0.03808,0.136,1.8,-0.18,1.8089776118
2020-06-13 08:30:00,1.95112,-0.18884,1.9602371795,0.14112000000000002,0.04116,0.147,1.81,-0.23,1.8245547402
2020-06-13 09:00:00,2.11624,-0.05568000000000001,2.1169723664,0.18624000000000002,0.05432000000000001,0.194,1.9300000000000002,-0.11,1.9331321734
2020-06-13 09:30:00,2.22408,0.09244000000000001,2.2260002246,0.21408000000000002,0.06244,0.223,2.01,0.03,2.0102238681
2020-06-13 10:00:00,2.2244,0.2142,2.2346894639,0.2544,0.0742,0.265,1.97,0.14,1.9749683542
2020-06-13 10:30:00,2.30336,0.26848,2.3189542471,0.30336,0.08848,0.316,2.0,0.18,2.0080836636
2020-06-13 11:00:00,2.24544,0.26492000000000004,2.2610137992,0.32544,0.09492,0.339,1.92,0.17,1.9275113489
2020-06-13 11:30:00,2.4043200000000002,0.31376000000000004,2.4247061678,0.42432000000000003,0.12376000000000001,0.442,1.98,0.19,1.9890952717000001
2020-06-13 12:00:00,2.2591200000000002,0.21516000000000002,2.2693428563999998,0.42912000000000006,0.12516000000000002,0.447,1.83,0.09,1.8322117782
2020-06-13 12:30:00,2.2984,0.3012,2.3180517682,0.5184,0.1512,0.54,1.78,0.15,1.7863090438
2020-06-13 13:00:00,2.20632,0.18476,2.2140425019,0.49632000000000004,0.14476,0.517,1.71,0.04,1.7104677723
2020-06-13 13:30:00,2.18136,0.17748000000000003,2.1885681621,0.47136000000000006,0.13748000000000002,0.491,1.71,0.04,1.7104677723
2020-06-13 14:00:00,2.15648,0.16064,2.1624549013,0.51648,0.15064000000000002,0.538,1.6400000000000001,0.01,1.6400304875
2020-06-13 14:30:00,2.23984,0.24412000000000003,2.2531040367,0.69984,0.20412000000000002,0.729,1.54,0.04,1.5405193929
2020-06-13 15:00:00,2.14432,0.24376000000000003,2.1581304873000002,0.66432,0.19376000000000002,0.6920000000000001,1.48,0.05,1.4808443537
2020-06-13 15:30:00,2.06208,0.15144000000000002,2.0676334298,0.6220800000000001,0.18144000000000002,0.648,1.44,-0.03,1.4403124661
2020-06-13 16:00:00,2.0064,0.1552,2.0123935997,0.5664,0.1652,0.59,1.44,-0.01,1.4400347218
2020-06-13 16:30:00,2.66336,0.23348000000000002,2.6735742743,0.6633600000000001,0.19348,0.6910000000000001,2.0,0.04,2.00039996
2020-06-13 17:00:00,2.57512,0.15316000000000002,2.5796707154,0.52512,0.15316000000000002,0.547,2.05,0.0,2.05
2020-06-13 17:30:00,2.67152,0.15336000000000002,2.6759182349,0.49152000000000007,0.14336000000000002,0.512,2.18,0.01,2.1800229357
2020-06-13 18:00:00,2.316,0.088,2.317671245,0.336,0.098,0.35000000000000003,1.98,-0.01,1.9800252524
2020-06-13 18:30:00,2.49208,-0.04356,2.4924606717,0.26208000000000004,0.07644000000000001,0.273,2.23,-0.12,2.2332263656
2020-06-13 19:00:00,3.012,0.091,3.0133743544,0.552,0.161,0.5750000000000001,2.46,-0.07,2.4609957334
2020-06-13 19:30:00,2.79816,-0.05512,2.7987028424,0.18816000000000002,0.054880000000000005,0.196,2.61,-0.11,2.6123169792
2020-06-13 20:00:00,2.55936,-0.16352000000000003,2.5645784059,0.15936,0.04648,0.166,2.4,-0.21,2.4091699815
2020-06-13 20:30:00,2.30304,-0.18328000000000003,2.3103213629,0.02304,0.00672,0.024,2.2800000000000002,-0.19,2.28790297
2020-06-13 21:00:00,2.38904,-0.07028000000000001,2.3900735135,0.23904000000000003,0.06972,0.249,2.15,-0.14,2.154553318
2020-06-13 21:30:00,2.20568,-0.16376000000000002,2.2117507997,0.05568000000000001,0.01624,0.058,2.15,-0.18,2.1575217264
2020-06-13 22:00:00,2.22376,-0.18432,2.2313857578,0.05376,0.015680000000000003,0.056,2.17,-0.2,2.1791970999
2020-06-13 22:30:00,2.25032,-0.14324,2.2548742315,0.16032000000000002,0.04676,0.167,2.09,-0.19,2.0986185933
2020-06-13 23:00:00,2.10648,-0.17436000000000001,2.1136838458,0.15648,0.04564000000000001,0.163,1.9500000000000002,-0.22,1.9623710149
2020-06-13 23:30:00,1.8064,-0.2248,1.8203340353000002,0.0864,0.0252,0.09,1.72,-0.25,1.7380736463000002
2020-06-14 00:00:00,1.68592,-0.20744,1.6986340395,0.14592000000000002,0.04256,0.152,1.54,-0.25,1.5601602481999999
2020-06-14 00:30:00,1.5423200000000001,-0.12724000000000002,1.5475596919,0.11232,0.032760000000000004,0.117,1.43,-0.16,1.4389232084999999
2020-06-14 01:00:00,1.42488,-0.10816,1.4289792161000001,0.07488,0.021840000000000002,0.078,1.35,-0.13,1.3562448157
2020-06-14 01:30:00,1.3836,-0.1802,1.3952852755,0.033600000000000005,0.0098,0.035,1.35,-0.19,1.3633048082
2020-06-14 02:00:00,1.50776,-0.11732000000000001,1.5123174930999999,0.07776000000000001,0.022680000000000002,0.081,1.43,-0.14,1.4368368035
2020-06-14 02:30:00,1.4976,-0.1432,1.5044307894,0.057600000000000005,0.016800000000000002,0.06,1.44,-0.16,1.4488616221
2020-06-14 03:00:00,1.51408,-0.20256000000000002,1.5275695729,0.09408000000000001,0.027440000000000003,0.098,1.42,-0.23,1.4385061696
2020-06-14 03:30:00,1.45888,-0.18116000000000002,1.4700849635,0.09888000000000001,0.02884,0.10300000000000001,1.3599999999999999,-0.21,1.3761177275
2020-06-14 04:00:00,1.4856,-0.16920000000000002,1.4952043339,0.1056,0.0308,0.11,1.38,-0.2,1.3944174410999999
2020-06-14 04:30:00,1.45104,-0.19928,1.4646602336,0.07104,0.020720000000000002,0.074,1.38,-0.22,1.3974262056
2020-06-14 05:00:00,1.42656,-0.23892000000000002,1.4464287746,0.10656,0.031080000000000003,0.111,1.32,-0.27,1.3473306944
2020-06-14 05:30:00,1.43,-0.225,1.4475928295,0.12,0.035,0.125,1.31,-0.26,1.3355523202000001
2020-06-14 06:00:00,1.3704,-0.2278,1.3892044486000001,0.11040000000000001,0.0322,0.115,1.26,-0.26,1.2865457629
2020-06-14 06:30:00,1.454,-0.198,1.4674195038,0.14400000000000002,0.042,0.15,1.31,-0.24,1.3318032888
2020-06-14 07:00:00,1.5116800000000001,-0.19576000000000002,1.5243025946,0.15168,0.04424,0.158,1.3599999999999999,-0.24,1.3810141201000001
2020-06-14 07:30:00,1.5684,-0.2288,1.5850009464,0.038400000000000004,0.0112,0.04,1.53,-0.24,1.5487091399000001
2020-06-14 08:00:00,1.66168,-0.22076,1.6762802272,0.03168,0.00924,0.033,1.63,-0.23,1.6461470165
2020-06-14 08:30:00,1.87032,-0.20824,1.8818769354,0.04032,0.011760000000000001,0.042,1.83,-0.22,1.8431766058
2020-06-14 09:00:00,2.01664,-0.17348000000000002,2.0240879922,0.05664,0.01652,0.059000000000000004,1.96,-0.19,1.9691876498
2020-06-14 09:30:00,2.30776,-0.16732000000000002,2.3138176678,0.07776000000000001,0.022680000000000002,0.081,2.23,-0.19,2.2380795339
2020-06-14 10:00:00,2.30288,-0.12416,2.3062246205,0.12288000000000002,0.035840000000000004,0.128,2.18,-0.16,2.1858636737
2020-06-14 10:30:00,2.40536,0.03948,2.4056839776,0.13536,0.03948,0.14100000000000001,2.27,0.0,2.27
2020-06-14 11:00:00,2.24736,0.0054800000000000005,2.2473666813,0.08736000000000001,0.025480000000000003,0.091,2.16,-0.02,2.1600925906
2020-06-14 11:30:00,2.39584,0.20212000000000002,2.4043505984,0.07584,0.02212,0.079,2.32,0.18,2.3269722817
2020-06-14 12:00:00,2.43768,0.21724000000000002,2.4473408018000002,0.12768000000000002,0.03724,0.133,2.31,0.18,2.3170023738
2020-06-14 12:30:00,2.66128,0.26204,2.6741496218,0.28128000000000003,0.08204,0.293,2.38,0.18,2.3867970169
2020-06-14 13:00:00,2.69112,0.20116,2.6986278365,0.38112,0.11116000000000001,0.397,2.31,0.09,2.3117525819
2020-06-14 13:30:00,2.46456,0.12008,2.4674835764,0.27456,0.08008000000000001,0.28600000000000003,2.19,0.04,2.1903652663
2020-06-14 14:00:00,2.18024,0.18132,2.1877667608999998,0.21024,0.061320000000000006,0.219,1.97,0.12,1.9736514383000001
2020-06-14 14:30:00,2.20992,0.17456000000000002,2.2168034645,0.28992,0.08456000000000001,0.302,1.92,0.09,1.9221082176
2020-06-14 15:00:00,2.13,0.11,2.1328384843,0.24,0.07,0.25,1.8900000000000001,0.04,1.890423233
2020-06-14 15:30:00,2.11768,0.23224000000000003,2.1303764925,0.24768,0.07224000000000001,0.258,1.87,0.16,1.8768324379
2020-06-14 16:00:00,2.13808,-0.010560000000000002,2.1381060778,0.23808,0.06944,0.248,1.9,-0.08,1.9016834647
2020-06-14 16:30:00,2.17352,-0.060640000000000006,2.1743657466,0.20352,0.05936,0.212,1.97,-0.12,1.9736514383000001
2020-06-14 17:00:00,2.44848,0.036640000000000006,2.4487541322,0.22848000000000002,0.06664,0.23800000000000002,2.22,-0.03,2.2202026934
2020-06-14 17:30:00,2.5166399999999998,0.061520000000000005,2.5173918249,0.17664000000000002,0.05152,0.184,2.34,0.01,2.3400213674
2020-06-14 18:00:00,2.66072,0.043960000000000006,2.6610831253000002,0.15072000000000002,0.043960000000000006,0.157,2.51,0.0,2.51
2020-06-14 18:30:00,2.68728,0.05004,2.6877458585,0.13728,0.040040000000000006,0.14300000000000002,2.55,0.01,2.5500196078
2020-06-14 19:00:00,2.5713600000000003,0.042480000000000004,2.5717108702,0.11136000000000001,0.03248,0.116,2.46,0.01,2.4600203251
2020-06-14 19:30:00,2.54096,0.005280000000000001,2.5409654858,0.12096000000000001,0.035280000000000006,0.126,2.42,-0.03,2.4201859433
2020-06-14 20:00:00,2.46712,0.02416,2.4672382941,0.11712000000000002,0.03416,0.122,2.35,-0.01,2.3500212765
2020-06-14 20:30:00,2.4148,-0.0036000000000000003,2.4148026835,0.12480000000000001,0.0364,0.13,2.29,-0.04,2.2903493183
2020-06-14 21:00:00,2.20208,0.00644,2.2020894169,0.022080000000000002,0.00644,0.023,2.18,0.0,2.18
2020-06-14 21:30:00,2.21824,-0.01468,2.2182885746,0.018240000000000003,0.00532,0.019,2.2,-0.02,2.2000909072
2020-06-14 22:00:00,2.14608,-0.10656,2.1487239004,0.04608,0.01344,0.048,2.1,-0.12,2.1034257772
2020-06-14 22:30:00,2.138,-0.066,2.1390184665,0.048,0.014,0.05,2.09,-0.08,2.0915305401
2020-06-14 23:00:00,2.05384,-0.04388,2.0543086915,0.12384,0.036120000000000006,0.129,1.9300000000000002,-0.08,1.9316573195000002
2020-06-14 23:30:00,1.8582400000000001,-0.019680000000000003,1.8583442092,0.13824,0.04032,0.14400000000000002,1.72,-0.06,1.7210461934999999
2020-06-15 00:00:00,1.67792,-0.06144000000000001,1.6790444902,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.58,-0.09,1.5825612152000001
2020-06-15 00:30:00,1.5924,-0.0618,1.5935987575000001,0.062400000000000004,0.0182,0.065,1.53,-0.08,1.5320900757
2020-06-15 01:00:00,1.5664,-0.0548,1.5673582871,0.0864,0.0252,0.09,1.48,-0.08,1.4821605851
2020-06-15 01:30:00,1.58048,-0.062360000000000006,1.5817097710999999,0.060480000000000006,0.017640000000000003,0.063,1.52,-0.08,1.5221038072000002
2020-06-15 02:00:00,1.57248,-0.06636,1.5738796015,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.56,-0.07,1.5615697230999999
2020-06-15 02:30:00,1.59112,-0.18384,1.6017053412000002,0.021120000000000003,0.0061600000000000005,0.022,1.57,-0.19,1.5814550262
2020-06-15 03:00:00,1.5263200000000001,-0.18524000000000002,1.5375196259,0.01632,0.00476,0.017,1.51,-0.19,1.5219066988
2020-06-15 03:30:00,1.51192,-0.19944,1.5250175081,0.0019200000000000003,0.0005600000000000001,0.002,1.51,-0.2,1.5231874474
2020-06-15 04:00:00,1.5001600000000002,-0.20412000000000002,1.5139831571,0.02016,0.005880000000000001,0.021,1.48,-0.21,1.4948244044
2020-06-15 04:30:00,1.48304,-0.22328,1.4997538465,0.02304,0.00672,0.024,1.46,-0.23,1.4780054127
2020-06-15 05:00:00,1.45056,-0.22692,1.4682019616,0.010560000000000002,0.0030800000000000003,0.011,1.44,-0.23,1.4582523787000001
2020-06-15 05:30:00,1.49952,-0.21264000000000002,1.5145217067,0.05952,0.01736,0.062,1.44,-0.23,1.4582523787000001
2020-06-15 06:00:00,1.5232,-0.19740000000000002,1.5359378243,0.0432,0.0126,0.045,1.48,-0.21,1.4948244044
2020-06-15 06:30:00,1.6263200000000002,-0.18524000000000002,1.6368355446,0.01632,0.00476,0.017,1.6099999999999999,-0.19,1.6211724153
2020-06-15 07:00:00,1.71632,-0.18524000000000002,1.7262874036,0.01632,0.00476,0.017,1.7000000000000002,-0.19,1.7105846954000001
2020-06-15 07:30:00,1.93744,-0.13908,1.9424255455,0.03744,0.010920000000000001,0.039,1.9,-0.15,1.9059118553
2020-06-15 08:00:00,2.14648,-0.00936,2.1465004076,0.036480000000000005,0.01064,0.038,2.11,-0.02,2.1100947846
2020-06-15 08:30:00,2.2228,0.0154,2.2228533465,0.0528,0.0154,0.055,2.17,0.0,2.17
2020-06-15 09:00:00,2.32392,0.20156000000000002,2.3326445507,0.07392,0.021560000000000003,0.077,2.25,0.18,2.2571885167
2020-06-15 09:30:00,2.29832,0.18576,2.3058147367,0.08832000000000001,0.02576,0.092,2.21,0.16,2.2157842855
2020-06-15 10:00:00,2.25696,0.21828000000000003,2.2674908159,0.09696,0.028280000000000003,0.101,2.16,0.19,2.1683403792
2020-06-15 10:30:00,2.20616,0.14388,2.2108467609,0.11616000000000001,0.03388,0.121,2.09,0.11,2.0928927349
2020-06-15 11:00:00,2.2148,0.16640000000000002,2.2210420978,0.12480000000000001,0.0364,0.13,2.09,0.13,2.0940391591
2020-06-15 11:30:00,2.31304,0.31172000000000005,2.3339501708,0.14304,0.04172,0.149,2.17,0.27,2.1867327226
2020-06-15 12:00:00,2.34688,0.34284000000000003,2.3717894089,0.14688,0.04284,0.153,2.2,0.30000000000000004,2.2203603311
2020-06-15 12:30:00,2.3616800000000002,0.31424,2.3824943232,0.15168,0.04424,0.158,2.21,0.27,2.2264321234
2020-06-15 13:00:00,2.3336,0.3148,2.3547373527,0.15360000000000001,0.0448,0.16,2.18,0.27,2.1966565503
2020-06-15 13:30:00,2.2843999999999998,0.30920000000000003,2.3052305742,0.13440000000000002,0.0392,0.14,2.15,0.27,2.1668871683
2020-06-15 14:00:00,2.164,0.312,2.1863759969,0.14400000000000002,0.042,0.15,2.02,0.27,2.0379646709
2020-06-15 14:30:00,2.18064,0.29852,2.2009781916,0.20064,0.05852,0.209,1.98,0.24,1.9944924166
2020-06-15 15:00:00,2.16016,0.28088,2.178344509,0.14016,0.04088000000000001,0.146,2.02,0.24,2.0342074624
2020-06-15 15:30:00,2.07792,0.28856000000000004,2.0978604339,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.98,0.26,1.9969977466
2020-06-15 16:00:00,2.18424,0.26332,2.2000549539,0.11424000000000001,0.03332,0.11900000000000001,2.07,0.23,2.0827385818
2020-06-15 16:30:00,2.0712,0.11660000000000001,2.0744794528,0.0912,0.026600000000000002,0.095,1.98,0.09,1.9820443991
2020-06-15 17:00:00,2.41488,0.061840000000000006,2.4156716664,0.07488,0.021840000000000002,0.078,2.34,0.04,2.3403418554
2020-06-15 17:30:00,2.58792,0.038560000000000004,2.588207256,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.49,0.01,2.4900200802
2020-06-15 18:00:00,2.65912,-0.009840000000000002,2.6591382062999998,0.06912,0.02016,0.07200000000000001,2.59,-0.03,2.5901737393
2020-06-15 18:30:00,2.80912,0.11016000000000001,2.8112791395,0.06912,0.02016,0.07200000000000001,2.74,0.09,2.7414777037
2020-06-15 19:00:00,2.74088,0.10484,2.7428843578,0.05088,0.01484,0.053,2.69,0.09,2.6915051550999998
2020-06-15 19:30:00,2.77056,0.17308,2.7759609868,0.010560000000000002,0.0030800000000000003,0.011,2.76,0.17,2.765230551
2020-06-15 20:00:00,2.81584,0.10712,2.8178767894,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.62,0.05,2.6204770558
2020-06-15 20:30:00,2.7568,0.3774,2.7825127134,0.1968,0.0574,0.20500000000000002,2.56,0.32,2.5799224795
2020-06-15 21:00:00,2.63184,0.33512000000000003,2.6530901229,0.051840000000000004,0.015120000000000001,0.054,2.58,0.32,2.5997692205
2020-06-15 21:30:00,2.56328,0.34304,2.5861324019,0.11328,0.03304,0.11800000000000001,2.45,0.31,2.4695343691
2020-06-15 22:00:00,2.60992,0.39956,2.6403277448,0.16992000000000002,0.04956000000000001,0.177,2.44,0.35000000000000003,2.4649746449
2020-06-15 22:30:00,2.42992,0.32456,2.4514996227,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.38,0.31,2.4001041644
2020-06-15 23:00:00,2.1944,0.3242,2.2182193309000002,0.014400000000000001,0.004200000000000001,0.015,2.18,0.32,2.2033610689
2020-06-15 23:30:00,2.02192,0.29056000000000004,2.0426907744,0.0019200000000000003,0.0005600000000000001,0.002,2.02,0.29,2.0407106605
2020-06-16 00:00:00,1.9500000000000002,0.36,1.9829523444000001,0.0,0.0,0.0,1.9500000000000002,0.36,1.9829523444000001
2020-06-16 00:30:00,1.88,0.34,1.9104973175,0.0,0.0,0.0,1.88,0.34,1.9104973175
2020-06-16 01:00:00,1.79,0.30000000000000004,1.8149655644,0.0,0.0,0.0,1.79,0.30000000000000004,1.8149655644
2020-06-16 01:30:00,1.79,0.21,1.8022763384,0.0,0.0,0.0,1.79,0.21,1.8022763384
2020-06-16 02:00:00,1.74,0.18,1.7492855685,0.0,0.0,0.0,1.74,0.18,1.7492855685
2020-06-16 02:30:00,1.81,0.21,1.8221415971,0.0,0.0,0.0,1.81,0.21,1.8221415971
2020-06-16 03:00:00,1.75,0.2,1.7613914954,0.0,0.0,0.0,1.75,0.2,1.7613914954
2020-06-16 03:30:00,1.71,0.06,1.7110523078000002,0.0,0.0,0.0,1.71,0.06,1.7110523078000002
2020-06-16 04:00:00,1.76,0.13,1.7647946056000001,0.0,0.0,0.0,1.76,0.13,1.7647946056000001
2020-06-16 04:30:00,1.6600000000000001,0.01,1.6600301202,0.0,0.0,0.0,1.6600000000000001,0.01,1.6600301202
2020-06-16 05:00:00,1.53,-0.01,1.5300326794,0.0,0.0,0.0,1.53,-0.01,1.5300326794
2020-06-16 05:30:00,1.5619200000000002,0.010560000000000002,1.5619556972000002,0.0019200000000000003,0.0005600000000000001,0.002,1.56,0.01,1.560032051
2020-06-16 06:00:00,1.6138400000000002,0.031120000000000002,1.6141400187000001,0.0038400000000000005,0.0011200000000000001,0.004,1.6099999999999999,0.03,1.6102794787999999
2020-06-16 06:30:00,1.72864,0.00252,1.7286418368,0.00864,0.00252,0.009000000000000001,1.72,0.0,1.72
2020-06-16 07:00:00,1.8834400000000002,0.04392,1.8839520163999999,0.01344,0.003920000000000001,0.014,1.87,0.04,1.8704277586
2020-06-16 07:30:00,2.09016,0.03588,2.090467938,0.02016,0.005880000000000001,0.021,2.07,0.03,2.0702173799
2020-06-16 08:00:00,2.22784,0.11812,2.2309691616,0.027840000000000004,0.00812,0.029,2.2,0.11,2.2027482834
2020-06-16 08:30:00,2.35992,0.10456000000000001,2.3622352127,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.31,0.09,2.3117525819
2020-06-16 09:00:00,2.4128,0.3154,2.4333271461,0.0528,0.0154,0.055,2.36,0.30000000000000004,2.3789913829
2020-06-16 09:30:00,2.4300800000000002,0.30044000000000004,2.4485818345,0.07008,0.020440000000000003,0.073,2.36,0.28,2.3765521244
2020-06-16 10:00:00,2.34296,0.31128,2.3635475032,0.07296000000000001,0.02128,0.076,2.27,0.29,2.2884492566
2020-06-16 10:30:00,2.27832,0.19576000000000002,2.2867146739,0.08832000000000001,0.02576,0.092,2.19,0.17,2.1965882636
2020-06-16 11:00:00,2.3656800000000002,0.32624000000000003,2.3880691782,0.05568000000000001,0.01624,0.058,2.31,0.31,2.3307080469
2020-06-16 11:30:00,2.5268800000000002,0.35284000000000004,2.5513954221,0.14688,0.04284,0.153,2.38,0.31,2.4001041644
2020-06-16 12:00:00,2.45256,0.32408000000000003,2.473879221,0.08256000000000001,0.02408,0.08600000000000001,2.37,0.30000000000000004,2.3889118862
2020-06-16 12:30:00,2.51568,0.28624000000000005,2.5319121628,0.05568000000000001,0.01624,0.058,2.46,0.27,2.4747727168
2020-06-16 13:00:00,2.58528,0.17904,2.5914721685,0.06528,0.01904,0.068,2.52,0.16,2.5250742563
2020-06-16 13:30:00,2.37376,0.19568000000000002,2.3818117474,0.05376,0.015680000000000003,0.056,2.32,0.18,2.3269722817
2020-06-16 14:00:00,2.2591200000000002,0.30016000000000004,2.2789732776,0.06912,0.02016,0.07200000000000001,2.19,0.28,2.207826986
2020-06-16 14:30:00,2.22,0.315,2.2422366066,0.12,0.035,0.125,2.1,0.28,2.1185844331
2020-06-16 15:00:00,2.22976,0.31368,2.2517159679,0.14976,0.043680000000000004,0.156,2.08,0.27,2.0974508338
2020-06-16 15:30:00,2.152,0.261,2.1677695911,0.07200000000000001,0.021,0.075,2.08,0.24,2.0938003725
2020-06-16 16:00:00,2.20512,0.26316,2.2207672998,0.04512,0.013160000000000002,0.047,2.16,0.25,2.1744194628
2020-06-16 16:30:00,2.27192,0.06556000000000001,2.2728657241,0.12192000000000001,0.03556,0.127,2.15,0.03,2.1502092921
2020-06-16 17:00:00,2.66792,0.05856000000000001,2.6685626093,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.5700000000000003,0.03,2.5701750913
2020-06-16 17:30:00,2.74336,0.04848,2.74378833,0.06336,0.01848,0.066,2.68,0.03,2.6801679052000003
2020-06-16 18:00:00,2.93736,0.13048,2.9402565874,0.20736000000000002,0.060480000000000006,0.216,2.73,0.07,2.7308972884
2020-06-16 18:30:00,2.81432,0.19876000000000002,2.8213299346,0.06432,0.018760000000000002,0.067,2.75,0.18,2.755884613
2020-06-16 19:00:00,3.1408,0.3044,3.1555164395,0.22080000000000002,0.0644,0.23,2.92,0.24,2.9298464124
2020-06-16 19:30:00,2.93224,0.21732,2.9402821973,0.16224000000000002,0.04732,0.169,2.77,0.17,2.7752117036
2020-06-16 20:00:00,2.82392,0.20156000000000002,2.8311041309,0.07392,0.021560000000000003,0.077,2.75,0.18,2.755884613
2020-06-16 20:30:00,2.7907200000000003,0.043960000000000006,2.791066212,0.15072000000000002,0.043960000000000006,0.157,2.64,0.0,2.64
2020-06-16 21:00:00,2.59432,0.06876,2.5952310494,0.06432,0.018760000000000002,0.067,2.5300000000000002,0.05,2.5304940229
2020-06-16 21:30:00,2.34096,-0.009720000000000001,2.3409801793,0.0009600000000000001,0.00028000000000000003,0.001,2.34,-0.01,2.3400213674
2020-06-16 22:00:00,2.25,0.02,2.2500888871,0.0,0.0,0.0,2.25,0.02,2.2500888871
2020-06-16 22:30:00,2.22248,0.07364000000000001,2.223699665,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.21,0.07,2.2111083194
2020-06-16 23:00:00,2.17648,0.10064000000000001,2.1788055443,0.036480000000000005,0.01064,0.038,2.14,0.09,2.1418916873000002
2020-06-16 23:30:00,2.02496,0.25728,2.0412388395,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.0,0.25,2.0155644371
2020-06-17 00:00:00,1.9996,0.3028,2.0223965981,0.009600000000000001,0.0028,0.01,1.99,0.30000000000000004,2.0124860248
2020-06-17 00:30:00,1.9186400000000001,0.32252000000000003,1.9455586858,0.00864,0.00252,0.009000000000000001,1.9100000000000001,0.32,1.9366207682
2020-06-17 01:00:00,1.8599999999999999,0.35000000000000003,1.8926436537,0.0,0.0,0.0,1.8599999999999999,0.35000000000000003,1.8926436537
2020-06-17 01:30:00,1.92632,0.36476000000000003,1.9605505859,0.01632,0.00476,0.017,1.9100000000000001,0.36,1.9436306233
2020-06-17 02:00:00,2.07688,0.39284,2.1137061764,0.14688,0.04284,0.153,1.9300000000000002,0.35000000000000003,1.9614790337999999
2020-06-17 02:30:00,2.01312,0.35716000000000003,2.0445575071,0.09312000000000001,0.027160000000000004,0.097,1.92,0.33,1.9481529713999999
2020-06-17 03:00:00,1.9108800000000001,0.32484,1.9382939406,0.05088,0.01484,0.053,1.8599999999999999,0.31,1.8856563844
2020-06-17 03:30:00,1.8900000000000001,0.30000000000000004,1.9136614121000002,0.0,0.0,0.0,1.8900000000000001,0.30000000000000004,1.9136614121000002
2020-06-17 04:00:00,1.9100000000000001,0.31,1.93499354,0.0,0.0,0.0,1.9100000000000001,0.31,1.93499354
2020-06-17 04:30:00,1.88,0.29,1.9022355270000002,0.0,0.0,0.0,1.88,0.29,1.9022355270000002
2020-06-17 05:00:00,1.8,0.28,1.8216476059,0.0,0.0,0.0,1.8,0.28,1.8216476059
2020-06-17 05:30:00,1.79096,0.24028000000000002,1.8070064195,0.0009600000000000001,0.00028000000000000003,0.001,1.79,0.24,1.8060177186000002
2020-06-17 06:00:00,1.65576,0.04168,1.6562845166,0.00576,0.00168,0.006,1.65,0.04,1.6504847773
2020-06-17 06:30:00,1.8834400000000002,0.14392000000000002,1.8889307028000002,0.01344,0.003920000000000001,0.014,1.87,0.14,1.8752333187999999
2020-06-17 07:00:00,2.14112,0.32616,2.1658197524,0.021120000000000003,0.0061600000000000005,0.022,2.12,0.32,2.1440149253
2020-06-17 07:30:00,2.26168,0.22924000000000003,2.273268,0.03168,0.00924,0.033,2.23,0.22,2.2408257407
2020-06-17 08:00:00,2.29784,0.03812,2.298156174,0.027840000000000004,0.00812,0.029,2.27,0.03,2.2701982292
2020-06-17 08:30:00,2.32032,0.14176000000000002,2.3246463817,0.04032,0.011760000000000001,0.042,2.2800000000000002,0.13,2.2837031331
2020-06-17 09:00:00,2.44048,0.21764000000000003,2.4501652597,0.060480000000000006,0.017640000000000003,0.063,2.38,0.2,2.3883885781
2020-06-17 09:30:00,2.48872,0.25296,2.501542724,0.07872000000000001,0.02296,0.082,2.41,0.23,2.4209502267
2020-06-17 10:00:00,2.52832,0.27576,2.5433139012,0.08832000000000001,0.02576,0.092,2.44,0.25,2.4527739398
2020-06-17 10:30:00,2.45024,0.28632,2.4669120779,0.09024,0.026320000000000003,0.094,2.36,0.26,2.3742788379
2020-06-17 11:00:00,2.45176,0.32968000000000003,2.4738261863,0.10176,0.02968,0.106,2.35,0.30000000000000004,2.3690715481
2020-06-17 11:30:00,2.44664,0.25152,2.4595344275,0.17664000000000002,0.05152,0.184,2.27,0.2,2.2787935405
2020-06-17 12:00:00,2.4332000000000003,0.35760000000000003,2.4593373091,0.1632,0.0476,0.17,2.27,0.31,2.2910696192
2020-06-17 12:30:00,2.4252000000000002,0.3136,2.4453915842000002,0.11520000000000001,0.033600000000000005,0.12,2.31,0.28,2.3269078194
2020-06-17 13:00:00,2.41168,0.35424000000000005,2.437557466,0.15168,0.04424,0.158,2.26,0.31,2.2811619846
2020-06-17 13:30:00,2.30496,0.34228000000000003,2.3302352242,0.14496,0.042280000000000005,0.151,2.16,0.30000000000000004,2.1807338214
2020-06-17 14:00:00,2.21112,0.30116000000000004,2.2315351218,0.14112000000000002,0.04116,0.147,2.07,0.26,2.0862646045
2020-06-17 14:30:00,2.35576,0.29668,2.3743681686,0.12576,0.036680000000000004,0.131,2.23,0.26,2.2451057882
2020-06-17 15:00:00,2.62552,0.31036,2.6438000303,0.27552000000000004,0.08036,0.28700000000000003,2.35,0.23,2.3612284938
2020-06-17 15:30:00,2.41592,0.31256,2.4360548434,0.14592000000000002,0.04256,0.152,2.27,0.27,2.2860008749
2020-06-17 16:00:00,2.34256,0.21408000000000002,2.3523217467,0.08256000000000001,0.02408,0.08600000000000001,2.26,0.19,2.267972663
2020-06-17 16:30:00,2.37888,0.04884,2.3793813061,0.09888000000000001,0.02884,0.10300000000000001,2.2800000000000002,0.02,2.2800877176
2020-06-17 17:00:00,2.53008,0.040440000000000004,2.5304031695,0.07008,0.020440000000000003,0.073,2.46,0.02,2.4600812995
2020-06-17 17:30:00,2.75704,0.06372,2.7577762418000002,0.047040000000000005,0.013720000000000001,0.049,2.71,0.05,2.7104612154
2020-06-17 18:00:00,2.9687200000000002,0.06296,2.9693875463,0.07872000000000001,0.02296,0.082,2.89,0.04,2.8902768034
2020-06-17 18:30:00,2.93088,0.02484,2.930985261,0.05088,0.01484,0.053,2.88,0.01,2.8800173611
2020-06-17 19:00:00,2.93512,0.013160000000000002,2.9351495022,0.04512,0.013160000000000002,0.047,2.89,0.0,2.89
2020-06-17 19:30:00,2.81968,0.0032400000000000003,2.8196818615,0.07968,0.02324,0.083,2.74,-0.02,2.7400729917
2020-06-17 20:00:00,2.528,-0.016,2.5280506324000003,0.048,0.014,0.05,2.48,-0.03,2.480181445
2020-06-17 20:30:00,2.55992,0.004560000000000001,2.5599240614000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.51,-0.01,2.5100199202
2020-06-17 21:00:00,2.40712,-0.07584,2.4083144313,0.11712000000000002,0.03416,0.122,2.29,-0.11,2.2926403992
2020-06-17 21:30:00,2.43648,0.050640000000000004,2.4370061961,0.036480000000000005,0.01064,0.038,2.4,0.04,2.4003333102
2020-06-17 22:00:00,2.3834400000000002,0.07392,2.3845860018,0.01344,0.003920000000000001,0.014,2.37,0.07,2.3710335299
2020-06-17 22:30:00,2.38776,0.07268000000000001,2.3888658815,0.07776000000000001,0.022680000000000002,0.081,2.31,0.05,2.3105410622
2020-06-17 23:00:00,2.24928,0.09604000000000001,2.2513294295,0.08928000000000001,0.02604,0.093,2.16,0.07,2.1611339616
2020-06-17 23:30:00,2.00248,0.05364000000000001,2.0031982927,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.99,0.05,1.9906280416
2020-06-18 00:00:00,1.8793600000000001,0.051480000000000005,1.8800649457,0.039360000000000006,0.01148,0.041,1.8399999999999999,0.04,1.8404347313
2020-06-18 00:30:00,1.77224,0.08232,1.7741508391,0.04224000000000001,0.012320000000000001,0.044,1.73,0.07,1.7314156058
2020-06-18 01:00:00,1.72336,0.08848,1.725629856,0.06336,0.01848,0.066,1.6600000000000001,0.07,1.6614752481
2020-06-18 01:30:00,1.7584,0.1312,1.7632878381000001,0.038400000000000004,0.0112,0.04,1.72,0.12,1.724180965
2020-06-18 02:00:00,1.87608,0.35344000000000003,1.9090825021,0.04608,0.01344,0.048,1.83,0.34,1.8613167382
2020-06-18 02:30:00,1.7944,0.3242,1.8234519462,0.014400000000000001,0.004200000000000001,0.015,1.78,0.32,1.8085353190000002
2020-06-18 03:00:00,1.7532800000000002,0.35304,1.7884708552,0.11328,0.03304,0.11800000000000001,1.6400000000000001,0.32,1.6709278859
2020-06-18 03:30:00,1.6976,0.3068,1.7251005768,0.057600000000000005,0.016800000000000002,0.06,1.6400000000000001,0.29,1.665442884
2020-06-18 04:00:00,1.83328,0.31304000000000004,1.8598143993,0.11328,0.03304,0.11800000000000001,1.72,0.28,1.7426416729
2020-06-18 04:30:00,1.8048000000000002,0.1364,1.8099469605,0.12480000000000001,0.0364,0.13,1.6800000000000002,0.1,1.6829735589
2020-06-18 05:00:00,1.6804800000000002,0.057640000000000004,1.6814682275,0.060480000000000006,0.017640000000000003,0.063,1.62,0.04,1.6204937519
2020-06-18 05:30:00,1.66608,0.07344,1.6676978143999999,0.04608,0.01344,0.048,1.62,0.06,1.6211107302999999
2020-06-18 06:00:00,1.7101600000000001,0.20588,1.7225079971000001,0.02016,0.005880000000000001,0.021,1.69,0.2,1.7017931719
2020-06-18 06:30:00,1.9836,0.2898,2.0046578262,0.033600000000000005,0.0098,0.035,1.9500000000000002,0.28,1.97
2020-06-18 07:00:00,2.09288,0.29084000000000004,2.1129918599,0.00288,0.00084,0.003,2.09,0.29,2.1100236965
2020-06-18 07:30:00,2.23192,0.28056000000000003,2.2494845632000002,0.0019200000000000003,0.0005600000000000001,0.002,2.23,0.28,2.2475097330000002
2020-06-18 08:00:00,2.30784,0.00812,2.3078542848,0.027840000000000004,0.00812,0.029,2.2800000000000002,0.0,2.2800000000000002
2020-06-18 08:30:00,2.41416,0.02288,2.4142684192,0.044160000000000005,0.01288,0.046,2.37,0.01,2.370021097
2020-06-18 09:00:00,2.6032,0.0626,2.6039525725,0.0432,0.0126,0.045,2.56,0.05,2.5604882347
2020-06-18 09:30:00,2.59496,0.06728,2.5958320438999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.5700000000000003,0.06,2.5707002937
2020-06-18 10:00:00,2.65872,0.11296,2.6611185618,0.07872000000000001,0.02296,0.082,2.58,0.09,2.5815692902
2020-06-18 10:30:00,2.66248,0.12864,2.6655858643,0.13248000000000001,0.03864,0.138,2.5300000000000002,0.09,2.5316002844
2020-06-18 11:00:00,2.67448,0.13464,2.6778669123,0.08448000000000001,0.024640000000000002,0.088,2.59,0.11,2.5923348549
2020-06-18 11:30:00,2.6166400000000003,0.15652000000000002,2.6213171117,0.05664,0.01652,0.059000000000000004,2.56,0.14,2.5638252671
2020-06-18 12:00:00,2.65896,0.26428,2.672061414,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.61,0.25,2.6219458423
2020-06-18 12:30:00,2.69184,0.16512000000000002,2.6968995532,0.051840000000000004,0.015120000000000001,0.054,2.64,0.15,2.6442579299
2020-06-18 13:00:00,2.71416,0.10288000000000001,2.7161091289,0.044160000000000005,0.01288,0.046,2.67,0.09,2.6715164233
2020-06-18 13:30:00,2.8350400000000002,0.08772,2.8363967635,0.09504000000000001,0.02772,0.099,2.74,0.06,2.7406568556
2020-06-18 14:00:00,2.73008,0.06044000000000001,2.7307489449,0.07008,0.020440000000000003,0.073,2.66,0.04,2.6603007349
