Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-06-18 14:30:00,2.6960800000000003,0.033440000000000004,2.6962873734,0.04608,0.01344,0.048,2.65,0.02,2.6500754706
2020-06-18 15:00:00,2.64744,0.040920000000000005,2.6477562198999998,0.03744,0.010920000000000001,0.039,2.61,0.03,2.6101724081
2020-06-18 15:30:00,2.5492,0.0356,2.5494485678,0.019200000000000002,0.0056,0.02,2.5300000000000002,0.03,2.5301778594
2020-06-18 16:00:00,2.4878400000000003,0.058120000000000005,2.4885187964,0.027840000000000004,0.00812,0.029,2.46,0.05,2.4605080776
2020-06-18 16:30:00,2.59376,0.05568000000000001,2.5943575698,0.05376,0.015680000000000003,0.056,2.54,0.04,2.5403149411
2020-06-18 17:00:00,2.8432,0.1126,2.8454287902,0.2832,0.0826,0.295,2.56,0.03,2.5601757752000003
2020-06-18 17:30:00,2.87416,0.09288,2.8756603416,0.28416,0.08288000000000001,0.296,2.59,0.01,2.5900193049
2020-06-18 18:00:00,2.89584,0.09212000000000001,2.8973048511,0.31584,0.09212000000000001,0.329,2.58,0.0,2.58
2020-06-18 18:30:00,3.06976,0.12368000000000001,3.0722505106,0.38976000000000005,0.11368,0.406,2.68,0.01,2.6800186567
2020-06-18 19:00:00,2.92456,0.12508,2.9272335404,0.39456,0.11508000000000002,0.41100000000000003,2.5300000000000002,0.01,2.5300197628000003
2020-06-18 19:30:00,2.86056,0.10808000000000001,2.862601055,0.37056000000000006,0.10808000000000001,0.386,2.49,0.0,2.49
2020-06-18 20:00:00,2.6604,0.037200000000000004,2.6606600685,0.23040000000000002,0.06720000000000001,0.24,2.43,-0.03,2.4301851781
2020-06-18 20:30:00,2.50896,0.019280000000000002,2.5090340771,0.16896000000000003,0.049280000000000004,0.176,2.34,-0.03,2.3401922998
2020-06-18 21:00:00,2.60704,0.13872,2.6107280211,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.44,0.09,2.4416592719
2020-06-18 21:30:00,2.4931200000000002,0.13216,2.4966204357,0.21312,0.06216000000000001,0.222,2.2800000000000002,0.07,2.2810743083
2020-06-18 22:00:00,2.54096,0.15528,2.545700218,0.36096,0.10528000000000001,0.376,2.18,0.05,2.1805733191
2020-06-18 22:30:00,2.40928,0.14604,2.4137020943,0.32928,0.09604000000000001,0.343,2.08,0.05,2.0806008747
2020-06-18 23:00:00,2.41288,0.18584,2.4200261156,0.36288000000000004,0.10584,0.378,2.05,0.08,2.0515603818
2020-06-18 23:30:00,2.34568,0.24124,2.3580524591,0.41568000000000005,0.12124000000000001,0.433,1.9300000000000002,0.12,1.9337269714
2020-06-19 00:00:00,2.06024,0.27632,2.0786874705,0.33024000000000003,0.09632,0.34400000000000003,1.73,0.18,1.7393389549
2020-06-19 00:30:00,2.05272,0.38996000000000003,2.0894325067,0.34272,0.09996000000000001,0.357,1.71,0.29,1.7344163283
2020-06-19 01:00:00,2.03384,0.30112,2.0560103113,0.48384000000000005,0.14112000000000002,0.504,1.55,0.16,1.5582361824
2020-06-19 01:30:00,1.99248,0.39864000000000005,2.0319671257,0.37248000000000003,0.10864000000000001,0.388,1.62,0.29,1.6457521077
2020-06-19 02:00:00,1.94408,0.40744,1.9863167925,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.6099999999999999,0.31,1.6395731152000002
2020-06-19 02:30:00,1.94856,0.18708000000000002,1.9575201147999999,0.29856000000000005,0.08708,0.311,1.65,0.1,1.6530275255
2020-06-19 03:00:00,1.77216,0.11188000000000001,1.775688092,0.21216000000000002,0.061880000000000004,0.221,1.56,0.05,1.5608010764
2020-06-19 03:30:00,1.88448,0.12464000000000001,1.8885973631000001,0.32448000000000005,0.09464,0.338,1.56,0.03,1.5602884349
2020-06-19 04:00:00,1.9984000000000002,0.13620000000000002,2.0030359458,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.6,0.02,1.6001249951
2020-06-19 04:30:00,1.9195200000000001,0.08736000000000001,1.9215069087,0.29952,0.08736000000000001,0.312,1.62,0.0,1.62
2020-06-19 05:00:00,1.7703200000000001,0.08176000000000001,1.7722069857,0.28032,0.08176000000000001,0.292,1.49,0.0,1.49
2020-06-19 05:30:00,1.6804800000000002,0.07764,1.6822725700999999,0.30048,0.08764000000000001,0.313,1.38,-0.01,1.3800362314
2020-06-19 06:00:00,1.71184,0.025120000000000003,1.7120242989,0.29184000000000004,0.08512,0.304,1.42,-0.06,1.4212670404
2020-06-19 06:30:00,1.94136,0.052480000000000006,1.9420692058000002,0.35136,0.10248,0.366,1.5899999999999999,-0.05,1.5907859693000002
2020-06-19 07:00:00,2.02872,0.05296000000000001,2.0294111461,0.31872,0.09296,0.332,1.71,-0.04,1.7104677723
2020-06-19 07:30:00,2.1428,0.0454,2.1432808962,0.2928,0.0854,0.305,1.85,-0.04,1.8504323819000001
2020-06-19 08:00:00,2.39392,0.08656000000000001,2.3954844187,0.43392000000000003,0.12656,0.452,1.96,-0.04,1.9604081208
2020-06-19 08:30:00,2.4156,0.1458,2.4199960744,0.4656,0.1358,0.485,1.9500000000000002,0.01,1.9500256409
2020-06-19 09:00:00,2.55856,0.21708000000000002,2.5677525192,0.53856,0.15708000000000003,0.561,2.02,0.06,2.0208908927
2020-06-19 09:30:00,2.34992,0.21956,2.3601547831,0.40992,0.11956000000000001,0.427,1.94,0.1,1.9425756099
2020-06-19 10:00:00,2.60672,0.20696,2.6149228668999998,0.60672,0.17696,0.632,2.0,0.03,2.0002249873
2020-06-19 10:30:00,2.72488,0.17184000000000002,2.7302930246,0.55488,0.16184,0.578,2.17,0.01,2.1700230414
2020-06-19 11:00:00,2.5652,0.1686,2.5707347199,0.4752,0.1386,0.495,2.09,0.03,2.0902152999
2020-06-19 11:30:00,2.72296,0.17128000000000002,2.7283416208,0.55296,0.16128,0.5760000000000001,2.17,0.01,2.1700230414
2020-06-19 12:00:00,2.35472,0.18096,2.3616631428,0.41472000000000003,0.12096000000000001,0.432,1.94,0.06,1.9409276133
2020-06-19 12:30:00,2.35768,0.07724,2.3589448913,0.36768,0.10724,0.383,1.99,-0.03,1.9902261178
2020-06-19 13:00:00,2.68024,0.31632000000000005,2.6988413810000003,0.8102400000000001,0.23632000000000003,0.844,1.87,0.08,1.8717104477
2020-06-19 13:30:00,2.42984,0.33912000000000003,2.4533904703,0.81984,0.23912000000000003,0.854,1.6099999999999999,0.1,1.6131026006
2020-06-19 14:00:00,2.36848,0.31164000000000003,2.3888945142,0.8284800000000001,0.24164000000000002,0.863,1.54,0.07,1.5415900882
2020-06-19 14:30:00,2.35808,0.21944000000000002,2.368268397,0.71808,0.20944000000000002,0.748,1.6400000000000001,0.01,1.6400304875
2020-06-19 15:00:00,2.3426400000000003,0.27952000000000005,2.3592570017,0.7526400000000001,0.21952000000000002,0.784,1.5899999999999999,0.06,1.5911316727
2020-06-19 15:30:00,2.49544,0.21492000000000003,2.5046779034,0.80544,0.23492000000000002,0.839,1.69,-0.02,1.6901183391
2020-06-19 16:00:00,2.44736,0.20048000000000002,2.4555576149,0.6873600000000001,0.20048000000000002,0.716,1.76,0.0,1.76
2020-06-19 16:30:00,2.306,0.10300000000000001,2.3082991574,0.456,0.133,0.47500000000000003,1.85,-0.03,1.8502432273
2020-06-19 17:00:00,2.88456,0.18008000000000002,2.8901756348000003,0.75456,0.22008000000000003,0.786,2.13,-0.04,2.1303755537
2020-06-19 17:30:00,2.90544,0.21492000000000003,2.9133781423,0.80544,0.23492000000000002,0.839,2.1,-0.02,2.1000952359
2020-06-19 18:00:00,2.86424,0.21332,2.8721727316,0.8342400000000001,0.24332,0.869,2.03,-0.03,2.0302216628
2020-06-19 18:30:00,2.61792,0.15856,2.6227173694,0.5779200000000001,0.16856000000000002,0.602,2.04,-0.01,2.0400245097
2020-06-19 19:00:00,3.01808,0.22444000000000003,3.0264137523,0.5980800000000001,0.17444,0.623,2.42,0.05,2.4205164738000002
2020-06-19 19:30:00,2.9710400000000003,0.20072,2.9778124857,0.5510400000000001,0.16072,0.5740000000000001,2.42,0.04,2.4203305559
2020-06-19 20:00:00,2.50176,0.18968000000000002,2.5089403341,0.34176,0.09968,0.356,2.16,0.09,2.1618741869
2020-06-19 20:30:00,2.58272,0.25496,2.5952740125,0.22272000000000003,0.06496,0.232,2.36,0.19,2.3676359517
2020-06-19 21:00:00,2.44064,0.20352,2.4491108591,0.08064,0.023520000000000003,0.084,2.36,0.18,2.3668544526
2020-06-19 21:30:00,2.53352,0.25436000000000003,2.5462565857,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.45,0.23,2.4607722365
2020-06-19 22:00:00,2.50616,0.28388,2.52218671,0.11616000000000001,0.03388,0.121,2.39,0.25,2.4030397417
2020-06-19 22:30:00,2.37408,0.23744,2.3859240558,0.09408000000000001,0.027440000000000003,0.098,2.2800000000000002,0.21,2.2896506284
2020-06-19 23:00:00,2.19712,0.14416,2.2018443178,0.11712000000000002,0.03416,0.122,2.08,0.11,2.082906623
2020-06-19 23:30:00,2.044,0.132,2.0482577963,0.14400000000000002,0.042,0.15,1.9,0.09,1.9021303846
2020-06-20 00:00:00,1.9487200000000002,0.12796000000000002,1.9529166393000001,0.19872,0.057960000000000005,0.20700000000000002,1.75,0.07,1.7513994404000002
2020-06-20 00:30:00,1.85328,0.24804,1.8698049631,0.23328000000000002,0.06804,0.243,1.62,0.18,1.6299693249
2020-06-20 01:00:00,1.72432,0.11376000000000001,1.7280685172,0.18432,0.05376,0.192,1.54,0.06,1.5411683879
2020-06-20 01:30:00,1.60264,0.13452,1.6082756605,0.15264000000000003,0.044520000000000004,0.159,1.45,0.09,1.4527904185
2020-06-20 02:00:00,1.6169600000000002,0.09828,1.6199440113999999,0.09696,0.028280000000000003,0.101,1.52,0.07,1.5216109884
2020-06-20 02:30:00,1.5965600000000002,0.14108,1.6027811454,0.10656,0.031080000000000003,0.111,1.49,0.11,1.4940548852
2020-06-20 03:00:00,1.5760800000000001,-0.11156,1.5800233543000002,0.16608,0.048440000000000004,0.17300000000000001,1.4100000000000001,-0.16,1.4190489773000001
2020-06-20 03:30:00,1.54112,-0.13884000000000002,1.5473614316000002,0.14112000000000002,0.04116,0.147,1.4,-0.18,1.4115239991
2020-06-20 04:00:00,1.4868000000000001,-0.15760000000000002,1.4951294258,0.07680000000000001,0.0224,0.08,1.4100000000000001,-0.18,1.4214429289
2020-06-20 04:30:00,1.47872,-0.17704,1.4892803631,0.07872000000000001,0.02296,0.082,1.4,-0.2,1.4142135624
2020-06-20 05:00:00,1.4008,-0.19060000000000002,1.4137075369,0.1008,0.029400000000000003,0.105,1.3,-0.22,1.3184839779
2020-06-20 05:30:00,1.37232,-0.18724000000000002,1.3850346566,0.11232,0.032760000000000004,0.117,1.26,-0.22,1.2790621564
2020-06-20 06:00:00,1.42,-0.17500000000000002,1.4307428141,0.12,0.035,0.125,1.3,-0.21,1.3168523076
2020-06-20 06:30:00,1.46872,-0.07704000000000001,1.4707391339,0.07872000000000001,0.02296,0.082,1.3900000000000001,-0.1,1.3935924799000001
2020-06-20 07:00:00,1.4965600000000001,-0.12892,1.502102593,0.10656,0.031080000000000003,0.111,1.3900000000000001,-0.16,1.3991783303
2020-06-20 07:30:00,1.63984,-0.060880000000000004,1.6409697133,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.54,-0.09,1.5426276284
2020-06-20 08:00:00,1.7952,-0.1564,1.802,0.11520000000000001,0.033600000000000005,0.12,1.6800000000000002,-0.19,1.6907099101
2020-06-20 08:30:00,1.96608,-0.12156000000000002,1.9698343585,0.16608,0.048440000000000004,0.17300000000000001,1.8,-0.17,1.8080099557
2020-06-20 09:00:00,2.1852,0.018600000000000002,2.1852791584,0.23520000000000002,0.06860000000000001,0.245,1.9500000000000002,-0.05,1.9506409203000001
2020-06-20 09:30:00,2.28136,-0.012520000000000002,2.2813943543,0.23136,0.06748000000000001,0.241,2.05,-0.08,2.0515603818
2020-06-20 10:00:00,2.32368,0.025240000000000002,2.3238170754,0.22368000000000002,0.06524,0.233,2.1,-0.04,2.1003809178
2020-06-20 10:30:00,2.57104,-0.059280000000000006,2.5717233133,0.31104000000000004,0.09072000000000001,0.324,2.26,-0.15,2.264972406
2020-06-20 11:00:00,2.37312,-0.11784000000000001,2.376043939,0.21312,0.06216000000000001,0.222,2.16,-0.18,2.1674870242
2020-06-20 11:30:00,2.32672,-0.05804,2.3274437909,0.24672000000000002,0.07196000000000001,0.257,2.08,-0.13,2.0840585404
2020-06-20 12:00:00,2.2733600000000003,0.008480000000000001,2.2733758158,0.30336,0.08848,0.316,1.97,-0.08,1.9716236963
2020-06-20 12:30:00,2.19976,0.09368000000000001,2.2017538464,0.38976000000000005,0.11368,0.406,1.81,-0.02,1.8101104939
2020-06-20 13:00:00,2.13184,0.14012000000000002,2.1364398892,0.41184000000000004,0.12012,0.429,1.72,0.02,1.7201162751
2020-06-20 13:30:00,1.93376,0.13068000000000002,1.9381705291,0.41376,0.12068000000000001,0.431,1.52,0.01,1.5200328944
2020-06-20 14:00:00,1.93744,0.07592,1.9389269197,0.39744,0.11592000000000001,0.41400000000000003,1.54,-0.04,1.5405193929
2020-06-20 14:30:00,1.92616,0.013880000000000002,1.9262100093,0.35616000000000003,0.10388000000000001,0.371,1.57,-0.09,1.5725775021000001
2020-06-20 15:00:00,2.00536,0.09948000000000001,2.0078259387,0.37536,0.10948000000000001,0.391,1.63,-0.01,1.6300306746
2020-06-20 15:30:00,1.71,0.12,1.7142053553,0.48,0.14,0.5,1.23,-0.02,1.2301625909
2020-06-20 16:00:00,1.78552,0.060360000000000004,1.786539952,0.5155200000000001,0.15036000000000002,0.537,1.27,-0.09,1.2731849826000001
2020-06-20 16:30:00,2.362,0.146,2.3665079759,0.912,0.266,0.9500000000000001,1.45,-0.12,1.454957044
2020-06-20 17:00:00,2.07992,0.10456000000000001,2.0825465181,0.5299200000000001,0.15456,0.552,1.55,-0.05,1.5508062419000002
2020-06-20 17:30:00,3.08664,0.15652000000000002,3.0906059276,0.7766400000000001,0.22652000000000003,0.809,2.31,-0.07,2.3110603627
2020-06-20 18:00:00,2.73208,0.14644000000000001,2.7360017909,0.7420800000000001,0.21644000000000002,0.773,1.99,-0.07,1.9912307752
2020-06-20 18:30:00,2.63768,0.16224000000000002,2.6426648671,0.7276800000000001,0.21224,0.758,1.9100000000000001,-0.05,1.9106543382
2020-06-20 19:00:00,2.5648,0.1164,2.5674399701,0.6048,0.1764,0.63,1.96,-0.06,1.9609181523
2020-06-20 19:30:00,2.6605600000000003,0.09808000000000001,2.6623672173,0.6105600000000001,0.17808000000000002,0.636,2.05,-0.08,2.0515603818
2020-06-20 20:00:00,2.37128,0.09704,2.3732647556,0.6412800000000001,0.18704,0.668,1.73,-0.09,1.7323394587
2020-06-20 20:30:00,2.418,-0.006,2.4180074442,0.528,0.154,0.55,1.8900000000000001,-0.16,1.896760396
2020-06-20 21:00:00,2.41584,-0.00288,2.4158417167,0.43584000000000006,0.12712,0.454,1.98,-0.13,1.9842630874
2020-06-20 21:30:00,2.26576,-0.03332,2.2660049868,0.36576000000000003,0.10668000000000001,0.381,1.9,-0.14,1.9051509127
2020-06-20 22:00:00,2.154,-0.043000000000000003,2.1544291587,0.264,0.077,0.275,1.8900000000000001,-0.12,1.8938056923
2020-06-20 22:30:00,2.15664,-0.05348000000000001,2.1573029922,0.29664,0.08652000000000001,0.309,1.8599999999999999,-0.14,1.8652613758
2020-06-20 23:00:00,2.1896,-0.0172,2.1896675547,0.48960000000000004,0.1428,0.51,1.7000000000000002,-0.16,1.7075128111
2020-06-20 23:30:00,1.8604,-0.057800000000000004,1.8612976656,0.3504,0.1022,0.365,1.51,-0.16,1.5184531603
2020-06-21 00:00:00,1.68688,-0.037160000000000006,1.6872892461,0.38688000000000006,0.11284000000000001,0.403,1.3,-0.15,1.3086252328
2020-06-21 00:30:00,1.6907200000000002,-0.046040000000000005,1.6913467414999999,0.39072,0.11396,0.40700000000000003,1.3,-0.16,1.3098091464000001
2020-06-21 01:00:00,1.6538400000000002,-0.013880000000000002,1.6538982435,0.36384000000000005,0.10612,0.379,1.29,-0.12,1.2955693729
2020-06-21 01:30:00,1.6059999999999999,-0.062,1.6071963166,0.336,0.098,0.35000000000000003,1.27,-0.16,1.2800390619
2020-06-21 02:00:00,1.60592,-0.04744,1.6066205526,0.38592000000000004,0.11256000000000001,0.402,1.22,-0.16,1.2304470732000001
2020-06-21 02:30:00,1.71752,-0.013640000000000001,1.7175741614,0.46752000000000005,0.13636,0.487,1.25,-0.15,1.2589678312
2020-06-21 03:00:00,1.58912,-0.044840000000000005,1.5897524965,0.42912000000000006,0.12516000000000002,0.447,1.16,-0.17,1.1723907199
2020-06-21 03:30:00,1.66336,-0.046520000000000006,1.6640103966000002,0.42336,0.12348,0.441,1.24,-0.17,1.2515989773
2020-06-21 04:00:00,1.7421600000000002,-0.033120000000000004,1.7424747917999999,0.57216,0.16688,0.596,1.17,-0.2,1.1869709348
2020-06-21 04:30:00,1.83344,-0.031080000000000003,1.8337034111000001,0.6134400000000001,0.17892000000000002,0.639,1.22,-0.21,1.2379418403
2020-06-21 05:00:00,1.65408,-0.04256,1.6546274505,0.57408,0.16744,0.598,1.08,-0.21,1.1002272493
2020-06-21 05:30:00,1.73088,-0.00016,1.7308800074000001,0.65088,0.18984,0.678,1.08,-0.19,1.09658561
2020-06-21 06:00:00,1.564,0.032,1.5643273315,0.624,0.182,0.65,0.9400000000000001,-0.15,0.9518928511
2020-06-21 06:30:00,1.40408,-0.017560000000000003,1.404189802,0.45408000000000004,0.13244,0.47300000000000003,0.9500000000000001,-0.15,0.9617692031
2020-06-21 07:00:00,1.46616,-0.08612,1.4686871008,0.35616000000000003,0.10388000000000001,0.371,1.11,-0.19,1.1261438629
2020-06-21 07:30:00,1.4855200000000002,-0.10964000000000002,1.4895605392,0.27552000000000004,0.08036,0.28700000000000003,1.21,-0.19,1.2248265183
2020-06-21 08:00:00,1.4679200000000001,-0.14644000000000001,1.4752063584,0.21792000000000003,0.06356,0.227,1.25,-0.21,1.2675172583
2020-06-21 08:30:00,1.7568800000000002,-0.12216,1.7611219151,0.26688,0.07784,0.278,1.49,-0.2,1.5033628970000001
2020-06-21 09:00:00,1.8744,-0.0108,1.8744311137,0.3744,0.1092,0.39,1.5,-0.12,1.5047923445
2020-06-21 09:30:00,2.11184,0.11012000000000001,2.1147091053000002,0.6518400000000001,0.19012,0.679,1.46,-0.08,1.4621901381
2020-06-21 10:00:00,1.97456,0.16508,1.9814486115,0.63456,0.18508000000000002,0.661,1.34,-0.02,1.3401492454000001
2020-06-21 10:30:00,2.4832,0.1726,2.4891912341,0.7632,0.22260000000000002,0.795,1.72,-0.05,1.7207265907
2020-06-21 11:00:00,2.25288,0.12584,2.2563918099,0.6028800000000001,0.17584000000000002,0.628,1.65,-0.05,1.6507574019
2020-06-21 11:30:00,2.48344,0.17392000000000002,2.4895225245,0.7334400000000001,0.21392000000000003,0.764,1.75,-0.04,1.7504570832000002
2020-06-21 12:00:00,2.32208,0.23644,2.3340864166,0.7420800000000001,0.21644000000000002,0.773,1.58,0.02,1.5801265772000002
2020-06-21 12:30:00,2.47832,0.28076,2.4941724479,0.68832,0.20076000000000002,0.717,1.79,0.08,1.7917868177
2020-06-21 13:00:00,2.18328,0.25304000000000004,2.197894629,0.59328,0.17304000000000003,0.618,1.5899999999999999,0.08,1.5920113065
2020-06-21 13:30:00,2.16984,0.23412000000000002,2.1824339165,0.69984,0.20412000000000002,0.729,1.47,0.03,1.4703060906
2020-06-21 14:00:00,1.96168,0.21924000000000002,1.9738932595,0.75168,0.21924000000000002,0.783,1.21,0.0,1.21
2020-06-21 14:30:00,1.9020000000000001,0.281,1.9226453131,0.792,0.231,0.8250000000000001,1.11,0.05,1.1111255555
2020-06-21 15:00:00,1.9175200000000001,0.31136,1.9426342939,0.82752,0.24136000000000002,0.862,1.09,0.07,1.0922453937
2020-06-21 15:30:00,2.09192,0.30056000000000005,2.113401429,0.9619200000000001,0.28056000000000003,1.002,1.13,0.02,1.1301769773
2020-06-21 16:00:00,2.01296,0.31628,2.0376557609,0.9129600000000001,0.26628,0.9510000000000001,1.1,0.05,1.1011357773000001
2020-06-21 16:30:00,2.15776,0.30768,2.1795860157,0.91776,0.26768000000000003,0.9560000000000001,1.24,0.04,1.2406449935000001
2020-06-21 17:00:00,2.30152,0.26836000000000004,2.3171127291999998,0.85152,0.24836000000000003,0.887,1.45,0.02,1.4501379245
2020-06-21 17:30:00,2.43072,0.31396,2.4509121975,0.87072,0.25396,0.907,1.56,0.06,1.5611534198
2020-06-21 18:00:00,2.65912,0.31516000000000005,2.6777313159,0.90912,0.26516,0.9470000000000001,1.75,0.05,1.75071414
2020-06-21 18:30:00,2.77928,0.26104,2.7915119917,0.9292800000000001,0.27104,0.968,1.85,-0.01,1.8500270268
2020-06-21 19:00:00,2.53816,0.28988,2.5546597817,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.75,0.06,1.7510282692999999
2020-06-21 19:30:00,2.5700000000000003,0.24,2.5811818998,0.72,0.21,0.75,1.85,0.03,1.8502432273
2020-06-21 20:00:00,2.51016,0.17088,2.5159696342,0.62016,0.18088,0.646,1.8900000000000001,-0.01,1.8900264548
2020-06-21 20:30:00,2.2612,0.0716,2.2623333088,0.45120000000000005,0.1316,0.47000000000000003,1.81,-0.06,1.8109942021
2020-06-21 21:00:00,2.18256,0.00408,2.1825638135,0.32256,0.09408000000000001,0.336,1.8599999999999999,-0.09,1.8621761463
2020-06-21 21:30:00,2.35536,-0.02052,2.3554493839,0.37536,0.10948000000000001,0.391,1.98,-0.13,1.9842630874
2020-06-21 22:00:00,2.28328,0.02304,2.2833962424,0.35328000000000004,0.10304,0.368,1.9300000000000002,-0.08,1.9316573195000002
2020-06-21 22:30:00,2.05056,-0.08192,2.0521957022,0.13056,0.03808,0.136,1.92,-0.12,1.923746345
2020-06-21 23:00:00,1.88152,-0.13164,1.8861194554,0.13152,0.038360000000000005,0.137,1.75,-0.17,1.7582377541
2020-06-21 23:30:00,1.7252800000000001,-0.07596,1.7269513601000002,0.18528000000000003,0.054040000000000005,0.193,1.54,-0.13,1.5454772726
2020-06-22 00:00:00,1.50248,-0.11136000000000001,1.5066012080000002,0.13248000000000001,0.03864,0.138,1.37,-0.15,1.3781872151
2020-06-22 00:30:00,1.3992,-0.10940000000000001,1.4034703417,0.13920000000000002,0.040600000000000004,0.145,1.26,-0.15,1.268897159
2020-06-22 01:00:00,1.28384,-0.09388,1.287267882,0.12384,0.036120000000000006,0.129,1.16,-0.13,1.167261753
2020-06-22 01:30:00,1.4211200000000002,-0.11884000000000002,1.4260802923,0.14112000000000002,0.04116,0.147,1.28,-0.16,1.2899612397
2020-06-22 02:00:00,1.36936,-0.08352000000000001,1.3719046614,0.15936,0.04648,0.166,1.21,-0.13,1.2169634341
2020-06-22 02:30:00,1.44024,-0.05868,1.4414349101,0.21024,0.061320000000000006,0.219,1.23,-0.12,1.2358397954
2020-06-22 03:00:00,1.47608,-0.10156000000000001,1.4795697348,0.16608,0.048440000000000004,0.17300000000000001,1.31,-0.15,1.3185598204
2020-06-22 03:30:00,1.47912,-0.11484000000000001,1.4835714341,0.18912,0.05516000000000001,0.197,1.29,-0.17,1.3011533345
2020-06-22 04:00:00,1.50848,-0.10836000000000001,1.5123669527999999,0.10848000000000001,0.03164,0.113,1.4,-0.14,1.406982587
2020-06-22 04:30:00,1.52032,-0.13324,1.5261473717,0.16032000000000002,0.04676,0.167,1.3599999999999999,-0.18,1.3718600512
2020-06-22 05:00:00,1.5539200000000002,-0.13344,1.5596389326,0.19392,0.056560000000000006,0.202,1.3599999999999999,-0.19,1.3732079231
2020-06-22 05:30:00,1.50272,-0.17004000000000002,1.5123098228,0.10272,0.029960000000000004,0.107,1.4,-0.2,1.4142135624
2020-06-22 06:00:00,1.49088,-0.19516000000000003,1.5035992152,0.05088,0.01484,0.053,1.44,-0.21,1.4552319403
2020-06-22 06:30:00,1.7016,-0.1862,1.7117572842,0.0816,0.0238,0.085,1.62,-0.21,1.6335544068
2020-06-22 07:00:00,1.83776,-0.12732000000000002,1.8421650849,0.07776000000000001,0.022680000000000002,0.081,1.76,-0.15,1.76638048
2020-06-22 07:30:00,2.02528,-0.14096,2.0301794995,0.06528,0.01904,0.068,1.96,-0.16,1.9665197685
2020-06-22 08:00:00,2.18288,0.005840000000000001,2.1828878121,0.12288000000000002,0.035840000000000004,0.128,2.06,-0.03,2.060218435
2020-06-22 08:30:00,2.32816,0.07488,2.3293638617,0.18816000000000002,0.054880000000000005,0.196,2.14,0.02,2.1400934558999998
2020-06-22 09:00:00,2.36248,0.11364,2.3652115762,0.25248000000000004,0.07364000000000001,0.263,2.11,0.04,2.1103791129
2020-06-22 09:30:00,2.32952,0.22736,2.3405888148000003,0.29952,0.08736000000000001,0.312,2.03,0.14,2.0348218595
2020-06-22 10:00:00,2.28424,0.23332000000000003,2.2961251273,0.35424000000000005,0.10332000000000001,0.369,1.9300000000000002,0.13,1.9343732835
2020-06-22 10:30:00,2.23976,0.27368000000000003,2.2564187555,0.38976000000000005,0.11368,0.406,1.85,0.16,1.8569060289000001
2020-06-22 11:00:00,2.36576,0.40168000000000004,2.3996181363,0.48576,0.14168,0.506,1.88,0.26,1.8978935692
2020-06-22 11:30:00,2.43488,0.45684,2.4773662224,0.67488,0.19684000000000001,0.7030000000000001,1.76,0.26,1.7791008965000001
2020-06-22 12:00:00,2.50536,0.48448,2.5517738144,0.73536,0.21448,0.766,1.77,0.27,1.7904747974
2020-06-22 12:30:00,2.24696,0.44328000000000006,2.2902677573,0.69696,0.20328000000000002,0.726,1.55,0.24,1.5684705926
2020-06-22 13:00:00,2.25704,0.43872000000000005,2.2992835406,0.6470400000000001,0.18872000000000003,0.674,1.6099999999999999,0.25,1.6292943258
2020-06-22 13:30:00,2.22864,0.41752000000000006,2.2674124459,0.6086400000000001,0.17752,0.634,1.62,0.24,1.6376812877
2020-06-22 14:00:00,2.19416,0.34788,2.2215666994,0.6441600000000001,0.18788000000000002,0.671,1.55,0.16,1.5582361824
2020-06-22 14:30:00,2.02768,0.33224000000000004,2.0547188615,0.48768000000000006,0.14224,0.508,1.54,0.19,1.5516765127
2020-06-22 15:00:00,2.08416,0.39288,2.1208671811,0.5241600000000001,0.15288000000000002,0.546,1.56,0.24,1.5783535726
2020-06-22 15:30:00,2.1332,0.35760000000000003,2.1629655568,0.6432,0.18760000000000002,0.67,1.49,0.17,1.4996666296
2020-06-22 16:00:00,2.1452,0.3436,2.1725432102,0.5952000000000001,0.1736,0.62,1.55,0.17,1.5592947124
2020-06-22 16:30:00,2.1344,0.3042,2.1559686918,0.4944,0.1442,0.515,1.6400000000000001,0.16,1.6477863939000001
2020-06-22 17:00:00,2.36088,0.20484000000000002,2.3697497336,0.53088,0.15484,0.553,1.83,0.05,1.8306829327
2020-06-22 17:30:00,2.5633600000000003,0.17848000000000003,2.5695660334,0.5433600000000001,0.15848,0.5660000000000001,2.02,0.02,2.0200990075
2020-06-22 18:00:00,2.734,0.212,2.7422071402,0.624,0.182,0.65,2.11,0.03,2.1102132594
2020-06-22 18:30:00,3.02576,0.24168,3.0353966462,0.7257600000000001,0.21168,0.756,2.3,0.03,2.3001956439
2020-06-22 19:00:00,2.9008000000000003,0.19940000000000002,2.9076452672,0.5808,0.1694,0.605,2.32,0.03,2.3201939574
2020-06-22 19:30:00,2.84424,0.22332000000000002,2.8529936908,0.5942400000000001,0.17332,0.619,2.25,0.05,2.250555487
2020-06-22 20:00:00,2.71112,0.19116000000000002,2.7178509525,0.62112,0.18116000000000002,0.647,2.09,0.01,2.0900239233
2020-06-22 20:30:00,2.43424,0.10832000000000001,2.4366488463,0.47424000000000005,0.13832,0.494,1.96,-0.03,1.9602295784
2020-06-22 21:00:00,2.5232,0.1326,2.5266818161,0.5232,0.1526,0.545,2.0,-0.02,2.0000999975
2020-06-22 21:30:00,2.78288,0.15084,2.78696498,0.48288000000000003,0.14084000000000002,0.503,2.3,0.01,2.300021739
2020-06-22 22:00:00,2.5068,0.0824,2.5081539028,0.3168,0.09240000000000001,0.33,2.19,-0.01,2.1900228309
2020-06-22 22:30:00,2.32848,0.016640000000000002,2.3285394564,0.22848000000000002,0.06664,0.23800000000000002,2.1,-0.05,2.1005951538
2020-06-22 23:00:00,2.19568,0.06624000000000001,2.1966789479,0.29568,0.08624000000000001,0.308,1.9,-0.02,1.9001052602000001
2020-06-22 23:30:00,2.10688,0.08284000000000001,2.1085079559,0.38688000000000006,0.11284000000000001,0.403,1.72,-0.03,1.720261608
2020-06-23 00:00:00,1.9252,0.0736,1.9266063428,0.3552,0.10360000000000001,0.37,1.57,-0.03,1.570286598
2020-06-23 00:30:00,1.85472,0.04596,1.8552893575,0.29472000000000004,0.08596000000000001,0.307,1.56,-0.04,1.5605127363
2020-06-23 01:00:00,1.7888000000000002,0.0184,1.7888946308,0.26880000000000004,0.0784,0.28,1.52,-0.06,1.5211837496
2020-06-23 01:30:00,1.7804,0.007200000000000001,1.7804145585,0.23040000000000002,0.06720000000000001,0.24,1.55,-0.06,1.5511608556
2020-06-23 02:00:00,1.8052000000000001,0.048600000000000004,1.8058540916,0.23520000000000002,0.06860000000000001,0.245,1.57,-0.02,1.5701273834
2020-06-23 02:30:00,1.92256,0.18408000000000002,1.9313524795,0.32256,0.09408000000000001,0.336,1.6,0.09,1.6025292509
2020-06-23 03:00:00,1.77832,0.27076,1.7988143317,0.20832,0.06076,0.217,1.57,0.21,1.5839823230999999
2020-06-23 03:30:00,1.8869600000000002,0.34328000000000003,1.9179309684999999,0.21696000000000001,0.06328,0.226,1.67,0.28,1.6933103673
2020-06-23 04:00:00,1.9624000000000001,0.3432,1.9921847304,0.1824,0.053200000000000004,0.19,1.78,0.29,1.8034688797
2020-06-23 04:30:00,1.8731200000000001,0.28216,1.8942525703,0.21312,0.06216000000000001,0.222,1.6600000000000001,0.22,1.6745148551
2020-06-23 05:00:00,1.79432,0.08376,1.7962739212,0.18432,0.05376,0.192,1.6099999999999999,0.03,1.6102794787999999
2020-06-23 05:30:00,1.8398400000000001,0.09412000000000001,1.8422458576,0.21984,0.06412000000000001,0.229,1.62,0.03,1.620277754
2020-06-23 06:00:00,1.78712,-0.11084000000000001,1.7905539366,0.23712000000000003,0.06916,0.247,1.55,-0.18,1.560416611
2020-06-23 06:30:00,1.8968,-0.1426,1.9021527277999999,0.1968,0.0574,0.20500000000000002,1.7000000000000002,-0.2,1.7117242769
2020-06-23 07:00:00,2.04832,-0.06924000000000001,2.0494899365,0.20832,0.06076,0.217,1.8399999999999999,-0.13,1.8445866746
2020-06-23 07:30:00,2.22664,0.15152000000000002,2.2317894166,0.17664000000000002,0.05152,0.184,2.05,0.1,2.0524375752
2020-06-23 08:00:00,2.34632,0.25976000000000005,2.3606551633,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.21,0.22,2.2209232315
2020-06-23 08:30:00,2.3516,0.3088,2.3717883548,0.2016,0.058800000000000005,0.21,2.15,0.25,2.1644860822
2020-06-23 09:00:00,2.45792,0.32356,2.4791252086,0.21792000000000003,0.06356,0.227,2.24,0.26,2.2550388023
2020-06-23 09:30:00,2.41504,0.38272,2.4451774578,0.21504,0.06272000000000001,0.224,2.2,0.32,2.2231509171
2020-06-23 10:00:00,2.3228,0.41540000000000005,2.3596518811,0.2928,0.0854,0.305,2.03,0.33,2.0566477579
2020-06-23 10:30:00,2.24512,0.40316,2.2810308634,0.28512000000000004,0.08316000000000001,0.297,1.96,0.32,1.985950654
2020-06-23 11:00:00,2.08712,0.35916000000000003,2.1177973935,0.23712000000000003,0.06916,0.247,1.85,0.29,1.8725917868000002
2020-06-23 11:30:00,2.11808,0.34944000000000003,2.146711718,0.23808,0.06944,0.248,1.88,0.28,1.9007366992999999
2020-06-23 12:00:00,2.1192,0.37560000000000004,2.1522276831,0.2592,0.0756,0.27,1.8599999999999999,0.30000000000000004,1.8840382162
2020-06-23 12:30:00,2.12864,0.32252000000000003,2.1529346019,0.24864000000000003,0.07252,0.259,1.88,0.25,1.8965494984
2020-06-23 13:00:00,2.168,0.334,2.1935769875,0.28800000000000003,0.084,0.30000000000000004,1.88,0.25,1.8965494984
2020-06-23 13:30:00,2.23216,0.36688000000000004,2.262109458,0.33216,0.09688000000000001,0.34600000000000003,1.9,0.27,1.9190883252000002
2020-06-23 14:00:00,2.13984,0.36912,2.1714430225,0.33984000000000003,0.09912000000000001,0.354,1.8,0.27,1.8201373575000002
2020-06-23 14:30:00,2.1008,0.34940000000000004,2.1296574842,0.3408,0.0994,0.355,1.76,0.25,1.7776670104
2020-06-23 15:00:00,2.2027200000000002,0.28996000000000005,2.2217228,0.34272,0.09996000000000001,0.357,1.8599999999999999,0.19,1.8696791169
2020-06-23 15:30:00,2.15024,0.26632,2.1666698872,0.33024000000000003,0.09632,0.34400000000000003,1.82,0.17,1.8279223178000001
2020-06-23 16:00:00,2.22312,0.35716000000000003,2.251627367,0.33312,0.09716000000000001,0.34700000000000003,1.8900000000000001,0.26,1.9077997799
2020-06-23 16:30:00,2.25624,0.20932,2.2659289044,0.30624,0.08932000000000001,0.319,1.9500000000000002,0.12,1.9536888185999999
2020-06-23 17:00:00,2.44544,0.17492000000000002,2.4516879491,0.32544,0.09492,0.339,2.12,0.08,2.121508897
2020-06-23 17:30:00,2.59808,0.20944000000000002,2.6065081623,0.23808,0.06944,0.248,2.36,0.14,2.3641488955
2020-06-23 18:00:00,2.72064,0.07852,2.7217728414,0.20064,0.05852,0.209,2.52,0.02,2.5200793638
2020-06-23 18:30:00,2.9024,0.17320000000000002,2.9075632409,0.1824,0.053200000000000004,0.19,2.7199999999999998,0.12,2.722645772
2020-06-23 19:00:00,2.93288,0.26084,2.9444562486,0.24288,0.07084,0.253,2.69,0.19,2.6967016891
2020-06-23 19:30:00,2.8268,0.3074,2.8434649637,0.1968,0.0574,0.20500000000000002,2.63,0.25,2.6418554086
2020-06-23 20:00:00,2.67752,0.36136,2.7017946628000002,0.10752,0.031360000000000006,0.112,2.5700000000000003,0.33,2.5911001524
2020-06-23 20:30:00,2.68872,0.33296000000000003,2.7092577581,0.07872000000000001,0.02296,0.082,2.61,0.31,2.6283454872
2020-06-23 21:00:00,2.5735200000000003,0.14436000000000002,2.5775657121,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.49,0.12,2.4928898892999998
2020-06-23 21:30:00,2.63736,0.12548,2.6403433489,0.08736000000000001,0.025480000000000003,0.091,2.55,0.1,2.551960031
2020-06-23 22:00:00,2.66392,0.31156,2.6820774411,0.07392,0.021560000000000003,0.077,2.59,0.29,2.6061849512
2020-06-23 22:30:00,2.68136,0.40248000000000006,2.7113984584,0.11136000000000001,0.03248,0.116,2.5700000000000003,0.37,2.5964976411
2020-06-23 23:00:00,2.5069600000000003,0.39828,2.5384001655,0.09696,0.028280000000000003,0.101,2.41,0.37,2.438237068
2020-06-23 23:30:00,2.34048,0.37764000000000003,2.3707506406,0.060480000000000006,0.017640000000000003,0.063,2.2800000000000002,0.36,2.3082460874
2020-06-24 00:00:00,2.21376,0.39568000000000003,2.2488432582,0.05376,0.015680000000000003,0.056,2.16,0.38,2.1931712199
2020-06-24 00:30:00,2.21392,0.45156,2.2595017592,0.07392,0.021560000000000003,0.077,2.14,0.43,2.1827734651
2020-06-24 01:00:00,2.22752,0.49136,2.2810699244,0.10752,0.031360000000000006,0.112,2.12,0.46,2.1693316943
2020-06-24 01:30:00,2.26512,0.5381600000000001,2.3281719868,0.16512000000000002,0.04816,0.17200000000000001,2.1,0.49,2.1564090521
2020-06-24 02:00:00,2.31936,0.5714800000000001,2.3887277367,0.27936,0.08148000000000001,0.291,2.04,0.49,2.0980228788
2020-06-24 02:30:00,2.42072,0.60396,2.4949254498,0.39072,0.11396,0.40700000000000003,2.03,0.49,2.0883007446
2020-06-24 03:00:00,2.47696,0.61328,2.5517529661,0.45696000000000003,0.13328,0.47600000000000003,2.02,0.48,2.0762466135
2020-06-24 03:30:00,2.42568,0.5812400000000001,2.4943462871,0.41568000000000005,0.12124000000000001,0.433,2.01,0.46,2.0619650821
2020-06-24 04:00:00,2.36584,0.5621200000000001,2.4317026545,0.31584,0.09212000000000001,0.329,2.05,0.47000000000000003,2.1031880563
2020-06-24 04:30:00,2.2104,0.4872,2.263455765,0.23040000000000002,0.06720000000000001,0.24,1.98,0.42,2.0240553352
2020-06-24 05:00:00,2.09112,0.38616000000000006,2.1264765223,0.26112,0.07616,0.272,1.83,0.31,1.8560711193000001
2020-06-24 05:30:00,2.02272,0.34496000000000004,2.0519243651,0.22272000000000003,0.06496,0.232,1.8,0.28,1.8216476059
2020-06-24 06:00:00,2.05136,0.32748000000000005,2.0773350717,0.23136,0.06748000000000001,0.241,1.82,0.26,1.8384776311
2020-06-24 06:30:00,2.03256,0.23908000000000001,2.0465725983,0.20256000000000002,0.05908000000000001,0.211,1.83,0.18,1.8388311505
2020-06-24 07:00:00,2.26128,0.28704,2.2794251907,0.16128,0.047040000000000005,0.168,2.1,0.24,2.1136697945
2020-06-24 07:30:00,2.5064,0.3302,2.5280571592000003,0.2064,0.060200000000000004,0.215,2.3,0.27,2.3157936005
2020-06-24 08:00:00,2.53128,0.26704,2.5453268552,0.16128,0.047040000000000005,0.168,2.37,0.22,2.3801890681
2020-06-24 08:30:00,2.4509600000000002,0.23528000000000002,2.4622269595,0.12096000000000001,0.035280000000000006,0.126,2.33,0.2,2.3385679379
2020-06-24 09:00:00,2.49176,0.31968,2.5121829551,0.10176,0.02968,0.106,2.39,0.29,2.4075298544
2020-06-24 09:30:00,2.45792,0.34856000000000004,2.4825117925,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.36,0.32,2.3815961035
2020-06-24 10:00:00,2.30808,0.24444000000000002,2.3209877639,0.11808,0.034440000000000005,0.123,2.19,0.21,2.2000454541
2020-06-24 10:30:00,2.36768,0.36724,2.3959911936,0.12768000000000002,0.03724,0.133,2.24,0.33,2.2641775549
2020-06-24 11:00:00,2.40112,0.37116000000000005,2.4296372157,0.14112000000000002,0.04116,0.147,2.26,0.33,2.2839658491
2020-06-24 11:30:00,2.3588,0.3634,2.3866287939,0.14880000000000002,0.0434,0.155,2.21,0.32,2.2330472454
2020-06-24 12:00:00,2.40416,0.36788000000000004,2.4321432935000002,0.16416,0.047880000000000006,0.171,2.24,0.32,2.2627416998
2020-06-24 12:30:00,2.39376,0.37068,2.4222903624,0.17376000000000003,0.05068,0.181,2.22,0.32,2.2429444933
2020-06-24 13:00:00,2.38544,0.39992000000000005,2.4187310723,0.20544,0.05992000000000001,0.214,2.18,0.34,2.2063544593
2020-06-24 13:30:00,2.2995200000000002,0.43236,2.3398135396,0.17952,0.052360000000000004,0.187,2.12,0.38,2.1537873618
2020-06-24 14:00:00,2.36792,0.45356,2.4109669844,0.21792000000000003,0.06356,0.227,2.15,0.39,2.1850858107
2020-06-24 14:30:00,2.31016,0.39588,2.3438345078,0.26016,0.07588,0.271,2.05,0.32,2.0748252939
2020-06-24 15:00:00,2.19344,0.39392000000000005,2.228531355,0.25344,0.07392,0.264,1.94,0.32,1.9662146373
2020-06-24 15:30:00,2.31304,0.37672000000000005,2.3435170150999998,0.26304,0.07672000000000001,0.274,2.05,0.30000000000000004,2.0718349355
2020-06-24 16:00:00,2.31144,0.38792000000000004,2.3437655173,0.30144000000000004,0.08792000000000001,0.314,2.01,0.30000000000000004,2.0322647465
2020-06-24 16:30:00,2.34448,0.23464000000000002,2.3561923521,0.32448000000000005,0.09464,0.338,2.02,0.14,2.0248456731
2020-06-24 17:00:00,2.54376,0.24568,2.5555965253,0.29376,0.08568,0.306,2.25,0.16,2.2556817151
2020-06-24 17:30:00,2.57456,0.18008000000000002,2.5808502475,0.27456,0.08008000000000001,0.28600000000000003,2.3,0.1,2.3021728866
2020-06-24 18:00:00,2.79296,0.24128000000000002,2.8033625524,0.31296,0.09128000000000001,0.326,2.48,0.15,2.4845321491
2020-06-24 18:30:00,2.94832,0.35576,2.9697063828,0.32832,0.09576000000000001,0.342,2.62,0.26,2.6328691574
2020-06-24 19:00:00,2.954,0.317,2.9709602825,0.264,0.077,0.275,2.69,0.24,2.7006850983
2020-06-24 19:30:00,2.824,0.197,2.8308629426,0.264,0.077,0.275,2.56,0.12,2.5628109567
2020-06-24 20:00:00,2.76776,0.16768000000000002,2.7728346507,0.19776000000000002,0.05768,0.20600000000000002,2.5700000000000003,0.11,2.5723530084
2020-06-24 20:30:00,2.6246400000000003,0.14552,2.6286709950000002,0.22464,0.06552000000000001,0.234,2.4,0.08,2.4013329632
2020-06-24 21:00:00,2.75304,0.30672000000000005,2.7700733564,0.26304,0.07672000000000001,0.274,2.49,0.23,2.500599928
2020-06-24 21:30:00,2.87752,0.43136,2.909672284,0.34752000000000005,0.10136,0.362,2.5300000000000002,0.33,2.5514309710000003
2020-06-24 22:00:00,2.99848,0.49664,3.0393311106,0.46848000000000006,0.13664,0.488,2.5300000000000002,0.36,2.5554842985
2020-06-24 22:30:00,3.01344,0.5589200000000001,3.0648347753,0.37344000000000005,0.10892,0.389,2.64,0.45,2.6780776688
2020-06-24 23:00:00,2.79064,0.57352,2.8489641626,0.32064000000000004,0.09352,0.334,2.47,0.48,2.5162074636
2020-06-24 23:30:00,2.7503200000000003,0.5867600000000001,2.8122139677,0.40032,0.11676,0.417,2.35,0.47000000000000003,2.3965391714
2020-06-25 00:00:00,2.69,0.64,2.7650858938000002,0.48,0.14,0.5,2.21,0.5,2.2658552469
2020-06-25 00:30:00,2.74104,0.6707200000000001,2.8219081488,0.5510400000000001,0.16072,0.5740000000000001,2.19,0.51,2.2485995642
2020-06-25 01:00:00,2.65784,0.63812,2.733369825,0.5078400000000001,0.14812,0.529,2.15,0.49,2.2051303816
2020-06-25 01:30:00,2.7408,0.6394000000000001,2.8143946063,0.5808,0.1694,0.605,2.16,0.47000000000000003,2.2105429197
2020-06-25 02:00:00,2.78496,0.71228,2.8746034509,0.6249600000000001,0.18228000000000003,0.651,2.16,0.53,2.2240728405
2020-06-25 02:30:00,2.8147200000000003,0.71096,2.9031212169,0.6547200000000001,0.19096000000000002,0.682,2.16,0.52,2.2217110523
2020-06-25 03:00:00,2.65152,0.6783600000000001,2.7369199111,0.6115200000000001,0.17836000000000002,0.637,2.04,0.5,2.1003809178
2020-06-25 03:30:00,2.644,0.632,2.7184848721,0.624,0.182,0.65,2.02,0.45,2.0695168518
2020-06-25 04:00:00,2.62744,0.5459200000000001,2.6835554028,0.63744,0.18592,0.664,1.99,0.36,2.02230067
2020-06-25 04:30:00,2.57632,0.50976,2.6262673131,0.6163200000000001,0.17976,0.642,1.96,0.33,1.9875864761000002
2020-06-25 05:00:00,2.49904,0.5247200000000001,2.5535332385,0.59904,0.17472000000000001,0.624,1.9,0.35000000000000003,1.9319679086
2020-06-25 05:30:00,2.5717600000000003,0.5596800000000001,2.6319557746999998,0.58176,0.16968000000000003,0.606,1.99,0.39,2.0278560107
2020-06-25 06:00:00,2.60696,0.59828,2.6747297807,0.57696,0.16828,0.601,2.03,0.43,2.0750421682
2020-06-25 06:30:00,2.7116,0.6138,2.7802023308,0.5616,0.1638,0.585,2.15,0.45,2.1965882636
2020-06-25 07:00:00,2.81576,0.54168,2.8673893353,0.48576,0.14168,0.506,2.33,0.4,2.3640854468
2020-06-25 07:30:00,2.7653600000000003,0.39948000000000006,2.7940651746,0.37536,0.10948000000000001,0.391,2.39,0.29,2.4075298544
2020-06-25 08:00:00,2.69384,0.26612,2.7069528625,0.36384000000000005,0.10612,0.379,2.33,0.16,2.3354871012
2020-06-25 08:30:00,2.59968,0.24324,2.6110346225,0.31968,0.09324,0.333,2.2800000000000002,0.15,2.2849288829
2020-06-25 09:00:00,2.78984,0.26912,2.8027901812,0.33984000000000003,0.09912000000000001,0.354,2.45,0.17,2.4558908771
2020-06-25 09:30:00,2.69584,0.32212,2.7150165009,0.31584,0.09212000000000001,0.329,2.38,0.23,2.3910876186
2020-06-25 10:00:00,2.59528,0.35904,2.6199977099,0.30528000000000005,0.08904000000000001,0.318,2.29,0.27,2.3058620947
2020-06-25 10:30:00,2.4909600000000003,0.35528000000000004,2.5161688338,0.36096,0.10528000000000001,0.376,2.13,0.25,2.1446211787
2020-06-25 11:00:00,2.52624,0.40432,2.5583907442,0.42624,0.12432000000000001,0.444,2.1,0.28,2.1185844331
2020-06-25 11:30:00,2.44712,0.43916000000000005,2.4862135467,0.47712000000000004,0.13916,0.497,1.97,0.30000000000000004,1.9927117202
2020-06-25 12:00:00,2.42216,0.41188,2.4569298321,0.45216000000000006,0.13188,0.47100000000000003,1.97,0.28,1.9897989848000002
2020-06-25 12:30:00,2.39808,0.42444000000000004,2.4353515146999998,0.35808,0.10444,0.373,2.04,0.32,2.0649455199
2020-06-25 13:00:00,2.4265600000000003,0.40108000000000005,2.459483401,0.34656000000000003,0.10108,0.361,2.08,0.30000000000000004,2.1015232571
2020-06-25 13:30:00,2.33896,0.34428000000000003,2.3641621349,0.28896000000000005,0.08428000000000001,0.301,2.05,0.26,2.0664220285
2020-06-25 14:00:00,2.26416,0.36288000000000004,2.2930552545,0.28416,0.08288000000000001,0.296,1.98,0.28,1.9996999775000002
2020-06-25 14:30:00,2.24,0.35000000000000003,2.2671788637,0.24,0.07,0.25,2.0,0.28,2.0195048898
2020-06-25 15:00:00,2.2916,0.4288,2.331372986,0.2016,0.058800000000000005,0.21,2.09,0.37,2.1224985277
2020-06-25 15:30:00,2.36104,0.42572000000000004,2.3991138781,0.19104000000000002,0.055720000000000006,0.199,2.17,0.37,2.2013177871
2020-06-25 16:00:00,2.28432,0.31376000000000004,2.3057673777,0.18432,0.05376,0.192,2.1,0.26,2.1160340262
2020-06-25 16:30:00,2.30032,0.20676000000000003,2.3095934274,0.16032000000000002,0.04676,0.167,2.14,0.16,2.1459729728
2020-06-25 17:00:00,2.70456,0.17508,2.7102209873,0.15456,0.04508,0.161,2.55,0.13,2.5533115752
2020-06-25 17:30:00,2.88208,0.16144,2.8865979976,0.14208,0.041440000000000005,0.148,2.74,0.12,2.7426264784
2020-06-25 18:00:00,2.93024,0.15632000000000001,2.9344066521,0.09024,0.026320000000000003,0.094,2.84,0.13,2.8429737952
2020-06-25 18:30:00,3.05392,0.27156,3.0659700259,0.07392,0.021560000000000003,0.077,2.98,0.25,2.9904681908
2020-06-25 19:00:00,3.19832,0.31576000000000004,3.2138691946,0.08832000000000001,0.02576,0.092,3.11,0.29,3.123491636
2020-06-25 19:30:00,3.2652,0.3936,3.2888374846,0.11520000000000001,0.033600000000000005,0.12,3.15,0.36,3.1705046917
2020-06-25 20:00:00,3.17312,0.37216000000000005,3.1948698878,0.21312,0.06216000000000001,0.222,2.96,0.31,2.9761888381
2020-06-25 20:30:00,3.05304,0.38672,3.0774349059,0.26304,0.07672000000000001,0.274,2.79,0.31,2.8071693928
2020-06-25 21:00:00,3.09536,0.46448000000000006,3.1300152076,0.25536000000000003,0.07448,0.266,2.84,0.39,2.8666531007
2020-06-25 21:30:00,3.2412,0.5416000000000001,3.2861387676,0.2112,0.0616,0.22,3.03,0.48,3.0677842167
2020-06-25 22:00:00,3.17136,0.5674800000000001,3.2217321118,0.23136,0.06748000000000001,0.241,2.94,0.5,2.9822139427
2020-06-25 22:30:00,3.09176,0.5846800000000001,3.1465585327,0.22176,0.06468,0.231,2.87,0.52,2.9167276184
2020-06-25 23:00:00,3.18904,0.61472,3.2477464187,0.35904,0.10472000000000001,0.374,2.83,0.51,2.8755868965999998
2020-06-25 23:30:00,3.1172,0.6146,3.1772108838,0.4272,0.1246,0.445,2.69,0.49,2.7342640692
2020-06-26 00:00:00,2.95032,0.5867600000000001,3.0081016273,0.40032,0.11676,0.417,2.55,0.47000000000000003,2.5929519857
2020-06-26 00:30:00,2.74976,0.5536800000000001,2.8049494826,0.38976000000000005,0.11368,0.406,2.36,0.44,2.4006665741
2020-06-26 01:00:00,2.6744,0.4892,2.7187739884,0.3744,0.1092,0.39,2.3,0.38,2.3311799587
2020-06-26 01:30:00,2.70208,0.53644,2.7548147306,0.26208000000000004,0.07644000000000001,0.273,2.44,0.46,2.4829820781
2020-06-26 02:00:00,2.6696,0.5128,2.7184054149,0.24960000000000002,0.0728,0.26,2.42,0.44,2.4596747752
2020-06-26 02:30:00,2.58624,0.48432000000000003,2.6311980541,0.18624000000000002,0.05432000000000001,0.194,2.4,0.43,2.4382165613
2020-06-26 03:00:00,2.54704,0.5287200000000001,2.6013376559,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.38,0.48,2.4279209213
2020-06-26 03:30:00,2.5140000000000002,0.492,2.5616908479,0.14400000000000002,0.042,0.15,2.37,0.45,2.4123432592
2020-06-26 04:00:00,2.5327200000000003,0.45996000000000004,2.5741471986,0.10272,0.029960000000000004,0.107,2.43,0.43,2.4677520135
2020-06-26 04:30:00,2.4443200000000003,0.42876000000000003,2.4816396596,0.06432,0.018760000000000002,0.067,2.38,0.41000000000000003,2.4150569351
2020-06-26 05:00:00,2.33632,0.42476,2.3746183272,0.01632,0.00476,0.017,2.32,0.42,2.3577107541
2020-06-26 05:30:00,2.33384,0.37112,2.3631629652,0.0038400000000000005,0.0011200000000000001,0.004,2.33,0.37,2.3591947779
2020-06-26 06:00:00,2.35152,0.38336000000000003,2.382563997,0.01152,0.00336,0.012,2.34,0.38,2.3706539182
2020-06-26 06:30:00,2.58448,0.37464000000000003,2.6114922937,0.08448000000000001,0.024640000000000002,0.088,2.5,0.35000000000000003,2.5243811123
2020-06-26 07:00:00,2.68568,0.39624000000000004,2.7147528801,0.05568000000000001,0.01624,0.058,2.63,0.38,2.6573106706000003
2020-06-26 07:30:00,2.78784,0.35812000000000005,2.8107475518,0.027840000000000004,0.00812,0.029,2.76,0.35000000000000003,2.7821035206999998
2020-06-26 08:00:00,2.72896,0.19428,2.7358668462,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.68,0.18,2.6860379744
2020-06-26 08:30:00,2.778,0.17400000000000002,2.78344391,0.048,0.014,0.05,2.73,0.16,2.7346846253
2020-06-26 09:00:00,2.72872,0.21296,2.7370175009,0.07872000000000001,0.02296,0.082,2.65,0.19,2.6568025896
2020-06-26 09:30:00,2.78832,0.26576,2.8009564081000002,0.08832000000000001,0.02576,0.092,2.7,0.24,2.7106456795
2020-06-26 10:00:00,2.74192,0.30556,2.7588932926,0.12192000000000001,0.03556,0.127,2.62,0.27,2.6338754716
2020-06-26 10:30:00,2.76872,0.30796,2.7857942853,0.19872,0.057960000000000005,0.20700000000000002,2.5700000000000003,0.25,2.582130903
2020-06-26 11:00:00,2.7852,0.36860000000000004,2.8094848282,0.23520000000000002,0.06860000000000001,0.245,2.55,0.30000000000000004,2.5675864153
2020-06-26 11:30:00,2.53344,0.33392000000000005,2.5553514044,0.25344,0.07392,0.264,2.2800000000000002,0.26,2.2947766776
2020-06-26 12:00:00,2.45736,0.32548000000000005,2.4788213732,0.32736000000000004,0.09548000000000001,0.341,2.13,0.23,2.1423818521
2020-06-26 12:30:00,2.33448,0.31464000000000003,2.3555880794,0.32448000000000005,0.09464,0.338,2.01,0.22,2.0220039565
2020-06-26 13:00:00,2.32328,0.30304000000000003,2.3429603496,0.35328000000000004,0.10304,0.368,1.97,0.2,1.9801262586
2020-06-26 13:30:00,2.7413600000000002,0.47248,2.7817785678,0.59136,0.17248000000000002,0.616,2.15,0.30000000000000004,2.1708293346
2020-06-26 14:00:00,2.34448,0.41964,2.3817397423,0.44448000000000004,0.12964,0.463,1.9,0.29,1.9220041623
2020-06-26 14:30:00,2.28064,0.45852000000000004,2.326275865,0.44064000000000003,0.12852000000000002,0.459,1.8399999999999999,0.33,1.8693581786000002
2020-06-26 15:00:00,2.21832,0.42576,2.2588083584,0.32832,0.09576000000000001,0.342,1.8900000000000001,0.33,1.9185932346
2020-06-26 15:30:00,2.35312,0.30716000000000004,2.3730825944,0.33312,0.09716000000000001,0.34700000000000003,2.02,0.21,2.0308865059
2020-06-26 16:00:00,2.37264,0.27952000000000005,2.3890483461,0.5126400000000001,0.14952000000000001,0.534,1.8599999999999999,0.13,1.8645374762
2020-06-26 16:30:00,2.3732,0.30260000000000004,2.3924140528,0.5232,0.1526,0.545,1.85,0.15,1.8560711193000001
2020-06-26 17:00:00,2.58176,0.32968000000000003,2.6027242651,0.58176,0.16968000000000003,0.606,2.0,0.16,2.0063897926
2020-06-26 17:30:00,2.89176,0.29968,2.9072468075,0.58176,0.16968000000000003,0.606,2.31,0.13,2.3136551169
2020-06-26 18:00:00,3.08536,0.28448,3.098447224,0.49536,0.14448000000000003,0.516,2.59,0.14,2.5937810239
2020-06-26 18:30:00,2.9487200000000002,0.32796000000000003,2.9669019869,0.43872000000000005,0.12796000000000002,0.457,2.51,0.2,2.5179555199
2020-06-26 19:00:00,2.80696,0.22328,2.8158264151,0.45696000000000003,0.13328,0.47600000000000003,2.35,0.09,2.3517227728
2020-06-26 19:30:00,2.6361600000000003,0.16388000000000003,2.6412489849,0.35616000000000003,0.10388000000000001,0.371,2.2800000000000002,0.06,2.280789337
2020-06-26 20:00:00,2.65872,0.16796000000000003,2.6640200074,0.43872000000000005,0.12796000000000002,0.457,2.22,0.04,2.2203603311
2020-06-26 20:30:00,2.52008,0.16044,2.5251820132000002,0.31008,0.09044,0.323,2.21,0.07,2.2111083194
2020-06-26 21:00:00,2.64352,0.28936,2.6593095344,0.20352,0.05936,0.212,2.44,0.23,2.4508161906
2020-06-26 21:30:00,2.84296,0.46628000000000003,2.8809440467,0.19296000000000002,0.056280000000000004,0.201,2.65,0.41000000000000003,2.6815294143
2020-06-26 22:00:00,2.97024,0.51632,3.0147822475,0.33024000000000003,0.09632,0.34400000000000003,2.64,0.42,2.6732003292
2020-06-26 22:30:00,2.92768,0.5772400000000001,2.9840435989,0.36768,0.10724,0.383,2.56,0.47000000000000003,2.6027869678
