Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-06-26 23:00:00,2.73224,0.50232,2.7780318213,0.28224000000000005,0.08232,0.294,2.45,0.42,2.4857393266
2020-06-26 23:30:00,2.52184,0.52012,2.5749178239,0.17184000000000002,0.050120000000000005,0.179,2.35,0.47000000000000003,2.3965391714
2020-06-27 00:00:00,2.47944,0.49692000000000003,2.5287451829,0.22944,0.06692000000000001,0.23900000000000002,2.25,0.43,2.2907204107
2020-06-27 00:30:00,2.38064,0.5085200000000001,2.4343457848,0.20064,0.05852,0.209,2.18,0.45,2.2259604669
2020-06-27 01:00:00,2.33704,0.47872000000000003,2.3855667670000003,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.17,0.43,2.2121934816
2020-06-27 01:30:00,2.22728,0.41004,2.2647094736,0.13728,0.040040000000000006,0.14300000000000002,2.09,0.37,2.1224985277
2020-06-27 02:00:00,2.0312,0.3366,2.0589009204,0.0912,0.026600000000000002,0.095,1.94,0.31,1.964611921
2020-06-27 02:30:00,1.98984,0.27412000000000003,2.0086326195,0.21984,0.06412000000000001,0.229,1.77,0.21,1.7824140933
2020-06-27 03:00:00,1.95768,0.33224000000000004,1.9856722791,0.24768,0.07224000000000001,0.258,1.71,0.26,1.7296531444
2020-06-27 03:30:00,1.99032,0.34176,2.0194488357,0.28032,0.08176000000000001,0.292,1.71,0.26,1.7296531444
2020-06-27 04:00:00,1.9846400000000002,0.32552000000000003,2.011158671,0.22464,0.06552000000000001,0.234,1.76,0.26,1.7791008965000001
2020-06-27 04:30:00,2.0976,0.21680000000000002,2.1087740514,0.29760000000000003,0.0868,0.31,1.8,0.13,1.8046883387000001
2020-06-27 05:00:00,2.10888,0.35884000000000005,2.1391916698,0.5788800000000001,0.16884000000000002,0.603,1.53,0.19,1.5417522499
2020-06-27 05:30:00,1.79912,0.35516000000000003,1.8338406147000001,0.42912000000000006,0.12516000000000002,0.447,1.37,0.23,1.3891724155
2020-06-27 06:00:00,1.86064,0.32852000000000003,1.8894196463,0.44064000000000003,0.12852000000000002,0.459,1.42,0.2,1.4340153415999999
2020-06-27 06:30:00,1.9876800000000001,0.16224000000000002,1.9942902497000001,0.48768000000000006,0.14224,0.508,1.5,0.02,1.5001333274
2020-06-27 07:00:00,1.7856800000000002,-0.013760000000000001,1.7857330148,0.29568,0.08624000000000001,0.308,1.49,-0.1,1.4933519344000001
2020-06-27 07:30:00,2.05792,-0.09644000000000001,2.0601784874,0.45792000000000005,0.13356,0.47700000000000004,1.6,-0.23,1.6164467204
2020-06-27 08:00:00,2.48664,0.026520000000000002,2.4867814138,0.53664,0.15652000000000002,0.559,1.9500000000000002,-0.13,1.9543285292
2020-06-27 08:30:00,2.58056,0.02808,2.5807127698,0.6105600000000001,0.17808000000000002,0.636,1.97,-0.15,1.9757024067
2020-06-27 09:00:00,2.51944,0.11192,2.5219246618,0.5894400000000001,0.17192000000000002,0.614,1.9300000000000002,-0.06,1.9309324173
2020-06-27 09:30:00,2.69176,0.15968000000000002,2.6964920916,0.58176,0.16968000000000003,0.606,2.11,-0.01,2.1100236965
2020-06-27 10:00:00,2.63352,0.21936000000000003,2.6426400436,0.68352,0.19936,0.712,1.9500000000000002,0.02,1.9501025614
2020-06-27 10:30:00,2.4744,0.1792,2.4808804889,0.6144000000000001,0.1792,0.64,1.8599999999999999,0.0,1.8599999999999999
2020-06-27 11:00:00,2.27288,0.15584,2.2782163198,0.6028800000000001,0.17584000000000002,0.628,1.67,-0.02,1.6701197562
2020-06-27 11:30:00,2.45472,0.17096,2.4606660887,0.6547200000000001,0.19096000000000002,0.682,1.8,-0.02,1.8001111077
2020-06-27 12:00:00,2.5588,0.2084,2.5672724826,0.7488,0.2184,0.78,1.81,-0.01,1.8100276241
2020-06-27 12:30:00,2.4540800000000003,0.23744,2.4655397786,0.81408,0.23744,0.848,1.6400000000000001,0.0,1.6400000000000001
2020-06-27 13:00:00,2.0236,0.20980000000000001,2.0344466078,0.7536,0.21980000000000002,0.785,1.27,-0.01,1.2700393695
2020-06-27 13:30:00,2.1084,0.1312,2.1124781656,0.5184,0.1512,0.54,1.5899999999999999,-0.02,1.5901257812
2020-06-27 14:00:00,2.26264,0.19452000000000003,2.2709860854,0.6326400000000001,0.18452000000000002,0.659,1.63,0.01,1.6300306746
2020-06-27 14:30:00,2.15256,0.30908,2.1746367513,0.92256,0.26908000000000004,0.961,1.23,0.04,1.2306502346000001
2020-06-27 15:00:00,2.05864,0.32252000000000003,2.0837508968,0.9686400000000001,0.28252000000000005,1.009,1.09,0.04,1.090733698
2020-06-27 15:30:00,2.10304,0.24172000000000002,2.1168858732,0.86304,0.25172,0.899,1.24,-0.01,1.2400403219
2020-06-27 16:00:00,2.4716,0.1688,2.4773574631,0.6816,0.1988,0.71,1.79,-0.03,1.790251379
2020-06-27 16:30:00,2.68032,0.12176000000000001,2.6830841955,0.7603200000000001,0.22176,0.792,1.92,-0.1,1.922602403
2020-06-27 17:00:00,2.51416,0.13788,2.5179379262,0.6441600000000001,0.18788000000000002,0.671,1.87,-0.05,1.8706683298
2020-06-27 17:30:00,2.8644,0.17420000000000002,2.8696921438,0.7344,0.2142,0.765,2.13,-0.04,2.1303755537
2020-06-27 18:00:00,2.77488,0.18184,2.7808316742,0.79488,0.23184000000000002,0.8280000000000001,1.98,-0.05,1.9806312125
2020-06-27 18:30:00,2.45336,0.25348000000000004,2.4664199561,0.90336,0.26348000000000005,0.9410000000000001,1.55,-0.01,1.5500322576999999
2020-06-27 19:00:00,2.33352,0.25936000000000003,2.3478890945,0.9235200000000001,0.26936000000000004,0.962,1.4100000000000001,-0.01,1.4100354605
2020-06-27 19:30:00,2.3332800000000002,0.29804,2.3522379556,0.9532800000000001,0.27804,0.993,1.38,0.02,1.3801449199
2020-06-27 20:00:00,2.29184,0.26012,2.3065543566,0.8918400000000001,0.26012,0.929,1.4,0.0,1.4
2020-06-27 20:30:00,2.08224,0.14232,2.0870980811,0.76224,0.22232000000000002,0.794,1.32,-0.08,1.3224220204
2020-06-27 21:00:00,1.96128,0.15204,1.9671643043,0.7612800000000001,0.22204000000000002,0.793,1.2,-0.07,1.2020399328
2020-06-27 21:30:00,1.96168,0.15924000000000002,1.9681325667,0.75168,0.21924000000000002,0.783,1.21,-0.06,1.21148669
2020-06-27 22:00:00,2.22288,0.12084,2.2261621235,0.7228800000000001,0.21084000000000003,0.753,1.5,-0.09,1.5026975744
2020-06-27 22:30:00,2.03624,0.04932,2.0368372051,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.49,-0.11,1.4940548852
2020-06-27 23:00:00,2.2542400000000002,0.08832000000000001,2.2559695033000002,0.7142400000000001,0.20832,0.744,1.54,-0.12,1.5446682492
2020-06-27 23:30:00,1.83728,0.05004,1.8379613162,0.61728,0.18004,0.643,1.22,-0.13,1.2269066794
2020-06-28 00:00:00,1.4392,-0.054400000000000004,1.4402277598,0.2592,0.0756,0.27,1.18,-0.13,1.1871394189
2020-06-28 00:30:00,1.736,0.028,1.7362257918,0.5760000000000001,0.168,0.6000000000000001,1.16,-0.14,1.1684177335
2020-06-28 01:00:00,1.49784,-0.0018800000000000002,1.4978411798,0.5078400000000001,0.14812,0.529,0.99,-0.15,1.0012991561
2020-06-28 01:30:00,1.392,-0.014,1.3920704005,0.432,0.126,0.45,0.96,-0.14,0.9701546269
2020-06-28 02:00:00,1.42608,0.01844,1.4261992147,0.40608000000000005,0.11844,0.423,1.02,-0.1,1.024890238
2020-06-28 02:30:00,1.4251200000000002,0.00816,1.4251433612,0.40512000000000004,0.11816000000000002,0.422,1.02,-0.11,1.0259142264
2020-06-28 03:00:00,1.4002400000000002,-0.00868,1.4002669031,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.9500000000000001,-0.14,0.9602603814
2020-06-28 03:30:00,1.4681600000000001,-0.025120000000000003,1.4683748840000002,0.42816000000000004,0.12488,0.446,1.04,-0.15,1.0507616285
2020-06-28 04:00:00,1.56968,-0.031760000000000004,1.5700012739,0.43968,0.12824000000000002,0.458,1.13,-0.16,1.1412712211
2020-06-28 04:30:00,1.52184,0.015120000000000001,1.5219151093,0.5318400000000001,0.15512,0.554,0.99,-0.14,0.9998499887000001
2020-06-28 05:00:00,1.44576,0.00168,1.4457609761,0.48576,0.14168,0.506,0.96,-0.14,0.9701546269
2020-06-28 05:30:00,1.27744,-0.04408,1.2782002973,0.39744,0.11592000000000001,0.41400000000000003,0.88,-0.16,0.894427191
2020-06-28 06:00:00,1.19136,-0.07252,1.1935651637,0.23136,0.06748000000000001,0.241,0.96,-0.14,0.9701546269
2020-06-28 06:30:00,1.35512,-0.00184,1.3551212492,0.40512000000000004,0.11816000000000002,0.422,0.9500000000000001,-0.12,0.9575489544
2020-06-28 07:00:00,1.3808,-0.0256,1.3810372913,0.46080000000000004,0.13440000000000002,0.48,0.92,-0.16,0.9338094024
2020-06-28 07:30:00,1.61088,0.01984,1.6110021726000001,0.41088,0.11984000000000002,0.428,1.2,-0.1,1.2041594579
2020-06-28 08:00:00,1.87904,0.05972,1.8799887766,0.47904,0.13972,0.499,1.4,-0.08,1.4022838514
2020-06-28 08:30:00,2.06544,0.12992,2.0695220704,0.68544,0.19992000000000001,0.714,1.38,-0.07,1.3817742218
2020-06-28 09:00:00,2.20392,0.27156,2.2205873547,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.4100000000000001,0.04,1.4105672618
2020-06-28 09:30:00,2.39744,0.32592000000000004,2.4194921781,0.8774400000000001,0.25592000000000004,0.914,1.52,0.07,1.5216109884
2020-06-28 10:00:00,2.36912,0.31516000000000005,2.3899906694,0.90912,0.26516,0.9470000000000001,1.46,0.05,1.4608559135
2020-06-28 10:30:00,2.38976,0.38868,2.4211619111,0.9897600000000001,0.28868000000000005,1.031,1.4,0.1,1.4035668848
2020-06-28 11:00:00,2.1365600000000002,0.38608000000000003,2.1711624536,0.9465600000000001,0.27608000000000005,0.986,1.19,0.11,1.1950732195
2020-06-28 11:30:00,2.05288,0.30584,2.0755371353,0.8428800000000001,0.24584000000000003,0.878,1.21,0.06,1.21148669
2020-06-28 12:00:00,2.21968,0.29824,2.2396263974,0.91968,0.26824000000000003,0.9580000000000001,1.3,0.03,1.3003461078
2020-06-28 12:30:00,2.49992,0.34456000000000003,2.5235533678,1.00992,0.29456000000000004,1.052,1.49,0.05,1.4908386901
2020-06-28 13:00:00,2.16416,0.36288000000000004,2.1943724388,1.00416,0.29288000000000003,1.046,1.16,0.07,1.1621101497
2020-06-28 13:30:00,2.20824,0.32532000000000005,2.2320745955,0.9782400000000001,0.28532,1.019,1.23,0.04,1.2306502346000001
2020-06-28 14:00:00,2.13608,0.33344,2.1619481955,1.00608,0.29344000000000003,1.048,1.13,0.04,1.130707743
2020-06-28 14:30:00,2.18416,0.33288,2.2093809088,1.00416,0.29288000000000003,1.046,1.18,0.04,1.1806777715
2020-06-28 15:00:00,2.108,0.334,2.1342961369,1.008,0.294,1.05,1.1,0.04,1.1007270325
2020-06-28 15:30:00,2.19896,0.30428000000000005,2.2199124758,1.00896,0.29428000000000004,1.051,1.19,0.01,1.1900420161
2020-06-28 16:00:00,2.16168,0.37924,2.1946943751,0.9916800000000001,0.28924,1.033,1.17,0.09,1.1734564329000001
2020-06-28 16:30:00,2.4992,0.3356,2.5216320112,0.9792000000000001,0.2856,1.02,1.52,0.05,1.5208221461
2020-06-28 17:00:00,2.6028000000000002,0.3104,2.6212432165,0.8928,0.2604,0.93,1.71,0.05,1.710730838
2020-06-28 17:30:00,2.65112,0.32616,2.6711079349,0.9811200000000001,0.28616,1.022,1.67,0.04,1.6704789732
2020-06-28 18:00:00,2.72432,0.25376000000000004,2.7361128632,0.9043200000000001,0.26376,0.9420000000000001,1.82,-0.01,1.8200274723
2020-06-28 18:30:00,2.8684000000000003,0.23620000000000002,2.8781085803,0.8784000000000001,0.25620000000000004,0.915,1.99,-0.02,1.9901005
2020-06-28 19:00:00,2.63456,0.16008,2.6394188754,0.75456,0.22008000000000003,0.786,1.88,-0.06,1.8809572031
2020-06-28 19:30:00,2.51408,0.18744000000000002,2.5210577145,0.81408,0.23744,0.848,1.7000000000000002,-0.05,1.7007351352
2020-06-28 20:00:00,2.43,0.185,2.4370320064,0.84,0.245,0.875,1.5899999999999999,-0.06,1.5911316727
2020-06-28 20:30:00,2.29264,0.20452,2.3017442516,0.8726400000000001,0.25452,0.909,1.42,-0.05,1.420880009
2020-06-28 21:00:00,2.18936,0.12148,2.1927276621,0.75936,0.22148,0.791,1.43,-0.1,1.4334922393
2020-06-28 21:30:00,1.88792,0.08856000000000001,1.8899959788,0.5779200000000001,0.16856000000000002,0.602,1.31,-0.08,1.3124404748
2020-06-28 22:00:00,2.12312,0.12216,2.1266315149,0.6931200000000001,0.20216,0.722,1.43,-0.08,1.4322360141
2020-06-28 22:30:00,2.19776,0.09768,2.1999296352,0.67776,0.19768000000000002,0.706,1.52,-0.1,1.5232859219
2020-06-28 23:00:00,1.60528,-0.015960000000000002,1.6053593366999999,0.42528000000000005,0.12404000000000001,0.443,1.18,-0.14,1.1882760622
2020-06-28 23:30:00,1.69704,0.02372,1.6972057623999999,0.5270400000000001,0.15372000000000002,0.549,1.17,-0.13,1.177200068
2020-06-29 00:00:00,1.62656,0.00608,1.6265713633,0.46656000000000003,0.13608,0.486,1.16,-0.13,1.167261753
2020-06-29 00:30:00,1.76824,0.060320000000000006,1.7692685494,0.61824,0.18032,0.644,1.15,-0.12,1.1562439189
2020-06-29 01:00:00,1.77136,0.08248000000000001,1.7732792222,0.59136,0.17248000000000002,0.616,1.18,-0.09,1.1834272263
2020-06-29 01:30:00,1.8349600000000001,0.027280000000000002,1.8351627721,0.5049600000000001,0.14728000000000002,0.526,1.33,-0.12,1.335402561
2020-06-29 02:00:00,1.96144,0.08292000000000001,1.9631919416999999,0.66144,0.19292,0.6890000000000001,1.3,-0.11,1.3046455457000001
2020-06-29 02:30:00,1.95072,0.08396,1.9525260049000002,0.6307200000000001,0.18396,0.657,1.32,-0.1,1.3237824595
2020-06-29 03:00:00,1.7728000000000002,0.0454,1.7733812337,0.5328,0.1554,0.555,1.24,-0.11,1.2448694711
2020-06-29 03:30:00,1.92048,0.052640000000000006,1.9212012909,0.6604800000000001,0.19264,0.6880000000000001,1.26,-0.14,1.2677539193
2020-06-29 04:00:00,1.89968,0.05824000000000001,1.9005725453000002,0.6796800000000001,0.19824000000000003,0.708,1.22,-0.14,1.2280065146
2020-06-29 04:30:00,1.7515200000000002,0.01836,1.7516162251,0.6115200000000001,0.17836000000000002,0.637,1.1400000000000001,-0.16,1.1511733145
2020-06-29 05:00:00,1.86688,0.06784000000000001,1.8681122022,0.7468800000000001,0.21784,0.778,1.12,-0.15,1.13
2020-06-29 05:30:00,1.746,0.038,1.7464134677,0.5760000000000001,0.168,0.6000000000000001,1.17,-0.13,1.177200068
2020-06-29 06:00:00,2.088,0.209,2.0984339399,0.888,0.259,0.925,1.2,-0.05,1.2010412149
2020-06-29 06:30:00,2.17152,0.20836000000000002,2.1814932959,0.85152,0.24836000000000003,0.887,1.32,-0.04,1.3206059215
2020-06-29 07:00:00,2.34656,0.22108000000000003,2.3569514632,0.8265600000000001,0.24108000000000002,0.861,1.52,-0.02,1.5201315733
2020-06-29 07:30:00,2.43896,0.25428,2.4521794796,0.7689600000000001,0.22428,0.801,1.67,0.03,1.6702694393000002
2020-06-29 08:00:00,2.6685600000000003,0.33208000000000004,2.6891429118,0.89856,0.26208000000000004,0.936,1.77,0.07,1.77138364
2020-06-29 08:30:00,2.8906400000000003,0.41852000000000006,2.9207804779,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.97,0.15,1.9757024067
2020-06-29 09:00:00,2.81184,0.47012000000000004,2.8508695165,0.8918400000000001,0.26012,0.929,1.92,0.21,1.9314502323
2020-06-29 09:30:00,2.74472,0.5209600000000001,2.7937228209000002,0.8947200000000001,0.26096,0.932,1.85,0.26,1.8681809334000001
2020-06-29 10:00:00,2.5844,0.5242,2.6370265452,0.9744,0.2842,1.015,1.6099999999999999,0.24,1.6277899127
2020-06-29 10:30:00,2.33768,0.51224,2.3931438737,0.9676800000000001,0.28224000000000005,1.008,1.37,0.23,1.3891724155
2020-06-29 11:00:00,2.35192,0.54056,2.4132411400000002,0.9619200000000001,0.28056000000000003,1.002,1.3900000000000001,0.26,1.4141074923999999
2020-06-29 11:30:00,2.44528,0.5690400000000001,2.5106176133,1.02528,0.29904000000000003,1.068,1.42,0.27,1.4454411091
2020-06-29 12:00:00,2.44496,0.5472800000000001,2.5054629911,0.9849600000000001,0.28728000000000004,1.026,1.46,0.26,1.482969993
2020-06-29 12:30:00,2.41912,0.5501600000000001,2.4808904853,1.02912,0.30016000000000004,1.072,1.3900000000000001,0.25,1.4123030836
2020-06-29 13:00:00,2.39512,0.5331600000000001,2.4537439557000003,1.00512,0.29316000000000003,1.047,1.3900000000000001,0.24,1.4105672618
2020-06-29 13:30:00,2.32424,0.51832,2.381333072,0.9542400000000001,0.27832,0.994,1.37,0.24,1.3908630414
2020-06-29 14:00:00,2.33576,0.49168000000000006,2.3869486798,0.9657600000000001,0.28168000000000004,1.006,1.37,0.21,1.386001443
2020-06-29 14:30:00,2.19712,0.48916000000000004,2.2509139921,0.9571200000000001,0.27916,0.997,1.24,0.21,1.2576565509
2020-06-29 15:00:00,2.27728,0.48504,2.3283616558,0.97728,0.28504,1.018,1.3,0.2,1.3152946438
2020-06-29 15:30:00,2.2756,0.44580000000000003,2.3188559679000003,0.9456,0.2758,0.985,1.33,0.17,1.3408206442
2020-06-29 16:00:00,2.33432,0.45376000000000005,2.3780134566,0.9043200000000001,0.26376,0.9420000000000001,1.43,0.19,1.4425671561
2020-06-29 16:30:00,2.37376,0.39068,2.4056947853,0.8937600000000001,0.26068,0.931,1.48,0.13,1.4856984889
2020-06-29 17:00:00,2.48952,0.40236000000000005,2.5218254103,0.8995200000000001,0.26236000000000004,0.937,1.5899999999999999,0.14,1.5961516219
2020-06-29 17:30:00,2.71688,0.38284,2.7437207219,0.8668800000000001,0.25284,0.903,1.85,0.13,1.8545619429
2020-06-29 18:00:00,2.84976,0.27368000000000003,2.8628714257,0.8697600000000001,0.25368,0.906,1.98,0.02,1.9801010075
2020-06-29 18:30:00,2.76768,0.34724000000000005,2.7893777442000003,0.8476800000000001,0.24724000000000002,0.883,1.92,0.1,1.922602403
2020-06-29 19:00:00,2.91832,0.32576000000000005,2.9364453341,0.80832,0.23576000000000003,0.842,2.11,0.09,2.111918559
2020-06-29 19:30:00,2.84192,0.34556000000000003,2.8628518998,0.8419200000000001,0.24556000000000003,0.877,2.0,0.1,2.0024984395
2020-06-29 20:00:00,2.67672,0.30196,2.6936981642,0.72672,0.21196,0.757,1.9500000000000002,0.09,1.9520758182
2020-06-29 20:30:00,2.52664,0.32652000000000003,2.5476508788,0.53664,0.15652000000000002,0.559,1.99,0.17,1.9972481068
2020-06-29 21:00:00,2.38336,0.37848000000000004,2.413224399,0.5433600000000001,0.15848,0.5660000000000001,1.8399999999999999,0.22,1.8531055016
2020-06-29 21:30:00,2.7058400000000002,0.5621200000000001,2.7636115863,0.7958400000000001,0.23212000000000002,0.8290000000000001,1.9100000000000001,0.33,1.9382982227
2020-06-29 22:00:00,2.88848,0.54664,2.9397503295,0.7084800000000001,0.20664000000000002,0.738,2.18,0.34,2.2063544593
2020-06-29 22:30:00,2.62984,0.52412,2.6815592852,0.69984,0.20412000000000002,0.729,1.9300000000000002,0.32,1.9563486397
2020-06-29 23:00:00,2.4229600000000002,0.5062800000000001,2.4752887912,0.67296,0.19628,0.7010000000000001,1.75,0.31,1.7772450591000002
2020-06-29 23:30:00,2.15864,0.42252000000000006,2.1996021913,0.48864,0.14252,0.509,1.67,0.28,1.6933103673
2020-06-30 00:00:00,1.90944,0.41192,1.9533661203000001,0.5894400000000001,0.17192000000000002,0.614,1.32,0.24,1.3416407865
2020-06-30 00:30:00,1.79352,0.24436000000000002,1.8100899978,0.56352,0.16436,0.587,1.23,0.08,1.2325988804
2020-06-30 01:00:00,1.6444800000000002,0.24964000000000003,1.6633203540000001,0.44448000000000004,0.12964,0.463,1.2,0.12,1.2059850745
2020-06-30 01:30:00,1.7506400000000002,0.29352,1.7750758857000002,0.56064,0.16352000000000003,0.584,1.19,0.13,1.1970797801
2020-06-30 02:00:00,1.7832,0.2826,1.8054542365000001,0.5232,0.1526,0.545,1.26,0.13,1.2666885963
2020-06-30 02:30:00,1.60616,0.23388000000000003,1.6230988263000001,0.35616000000000003,0.10388000000000001,0.371,1.25,0.13,1.2567418191
2020-06-30 03:00:00,1.83552,0.21036000000000002,1.8475348441000001,0.5155200000000001,0.15036000000000002,0.537,1.32,0.06,1.3213629327
2020-06-30 03:30:00,1.936,0.233,1.9499705126,0.456,0.133,0.47500000000000003,1.48,0.1,1.4833745313
2020-06-30 04:00:00,1.92128,0.13704000000000002,1.9261611563,0.40128,0.11704,0.418,1.52,0.02,1.5201315733
2020-06-30 04:30:00,1.63896,-0.025720000000000003,1.639161798,0.28896000000000005,0.08428000000000001,0.301,1.35,-0.11,1.3544740677
2020-06-30 05:00:00,1.57904,-0.06028000000000001,1.5801901784,0.23904000000000003,0.06972,0.249,1.34,-0.13,1.3462912018
2020-06-30 05:30:00,1.45112,-0.07884000000000001,1.4532601281,0.14112000000000002,0.04116,0.147,1.31,-0.12,1.3154847015
2020-06-30 06:00:00,1.57016,-0.03912,1.5706472551,0.14016,0.04088000000000001,0.146,1.43,-0.08,1.4322360141
2020-06-30 06:30:00,1.79512,-0.021840000000000002,1.7952528513,0.16512000000000002,0.04816,0.17200000000000001,1.63,-0.07,1.6315023751000002
2020-06-30 07:00:00,2.00528,0.11404,2.008520102,0.18528000000000003,0.054040000000000005,0.193,1.82,0.06,1.8209887424
2020-06-30 07:30:00,2.1452,0.1086,2.1479471595,0.23520000000000002,0.06860000000000001,0.245,1.9100000000000001,0.04,1.9104188023000002
2020-06-30 08:00:00,2.32072,0.15896000000000002,2.3261576903,0.27072,0.07896,0.28200000000000003,2.05,0.08,2.0515603818
2020-06-30 08:30:00,2.21856,0.15208000000000002,2.2237663546,0.17856000000000002,0.05208,0.186,2.04,0.1,2.0424495098
2020-06-30 09:00:00,2.29656,0.30608,2.3168670225,0.22656,0.06608,0.23600000000000002,2.07,0.24,2.0838665984
2020-06-30 09:30:00,2.43104,0.33072,2.4534325342,0.31104000000000004,0.09072000000000001,0.324,2.12,0.24,2.1335416565
2020-06-30 10:00:00,2.39808,0.41444000000000003,2.4336286077000002,0.35808,0.10444,0.373,2.04,0.31,2.063419492
2020-06-30 10:30:00,2.4,0.35000000000000003,2.4253865671,0.24,0.07,0.25,2.16,0.28,2.1780725424
2020-06-30 11:00:00,2.32936,0.35148,2.3557283799,0.27936,0.08148000000000001,0.291,2.05,0.27,2.0677040407
2020-06-30 11:30:00,2.25576,0.18168,2.263064471,0.24576000000000003,0.07168000000000001,0.256,2.01,0.11,2.0130076999
2020-06-30 12:00:00,2.3148,0.22640000000000002,2.3258452227,0.3648,0.10640000000000001,0.38,1.9500000000000002,0.12,1.9536888185999999
2020-06-30 12:30:00,2.24664,0.28652,2.2648366387,0.29664,0.08652000000000001,0.309,1.9500000000000002,0.2,1.9602295784
2020-06-30 13:00:00,2.40304,0.32172,2.4244803567,0.38304000000000005,0.11172000000000001,0.399,2.02,0.21,2.0308865059
2020-06-30 13:30:00,2.42088,0.37984,2.4504975821,0.41088,0.11984000000000002,0.428,2.01,0.26,2.0267461607
2020-06-30 14:00:00,1.95008,0.31544,1.9754276499,0.19008000000000003,0.05544,0.198,1.76,0.26,1.7791008965000001
2020-06-30 14:30:00,2.16792,0.26356,2.1838820939,0.21792000000000003,0.06356,0.227,1.9500000000000002,0.2,1.9602295784
2020-06-30 15:00:00,2.43864,0.33252000000000004,2.4612059239,0.24864000000000003,0.07252,0.259,2.19,0.26,2.2053797859
2020-06-30 15:30:00,2.28472,0.32096,2.3071542645,0.17472000000000001,0.050960000000000005,0.182,2.11,0.27,2.1272047386
2020-06-30 16:00:00,2.33848,0.34664,2.3640321487,0.22848000000000002,0.06664,0.23800000000000002,2.11,0.28,2.1284971223999998
2020-06-30 16:30:00,2.4528,0.16040000000000001,2.4580390558,0.1728,0.0504,0.18,2.2800000000000002,0.11,2.2826519665
2020-06-30 17:00:00,2.61888,0.13884000000000002,2.622557721,0.09888000000000001,0.02884,0.10300000000000001,2.52,0.11,2.5223996510999998
2020-06-30 17:30:00,2.5644,0.0892,2.5659508959,0.13440000000000002,0.0392,0.14,2.43,0.05,2.4305143489
2020-06-30 18:00:00,2.91832,0.10576,2.9202357439,0.08832000000000001,0.02576,0.092,2.83,0.08,2.8311305162
2020-06-30 18:30:00,3.05184,0.04512,3.0521735206,0.051840000000000004,0.015120000000000001,0.054,3.0,0.03,3.0001499963
2020-06-30 19:00:00,3.02016,0.025880000000000004,3.0202708819,0.02016,0.005880000000000001,0.021,3.0,0.02,3.0000666659
2020-06-30 19:30:00,2.77672,0.0019600000000000004,2.7767206918,0.00672,0.0019600000000000004,0.007,2.77,0.0,2.77
2020-06-30 20:00:00,2.6832000000000003,0.032600000000000004,2.6833980323,0.0432,0.0126,0.045,2.64,0.02,2.6400757565
2020-06-30 20:30:00,2.5731200000000003,0.037160000000000006,2.5733883112,0.09312000000000001,0.027160000000000004,0.097,2.48,0.01,2.4800201612
2020-06-30 21:00:00,2.74656,0.29608,2.7624726605000003,0.22656,0.06608,0.23600000000000002,2.52,0.23,2.5304742638
2020-06-30 21:30:00,3.04344,0.48892,3.0824616462,0.37344000000000005,0.10892,0.389,2.67,0.38,2.6969056342
2020-06-30 22:00:00,2.58752,0.38636000000000004,2.6162059934,0.22752000000000003,0.06636,0.23700000000000002,2.36,0.32,2.3815961035
2020-06-30 22:30:00,2.5884,0.3662,2.6141761609,0.1584,0.046200000000000005,0.165,2.43,0.32,2.4509793961
2020-06-30 23:00:00,2.34208,0.33144,2.3654156506,0.14208,0.041440000000000005,0.148,2.2,0.29,2.2190313202
2020-06-30 23:30:00,2.17496,0.34228000000000003,2.201728094,0.14496,0.042280000000000005,0.151,2.03,0.30000000000000004,2.0520477577
2020-07-01 00:00:00,2.05568,0.34124000000000004,2.0838102121,0.17568,0.05124,0.183,1.88,0.29,1.9022355270000002
2020-07-01 00:30:00,1.95288,0.32584,1.9798767638,0.12288000000000002,0.035840000000000004,0.128,1.83,0.29,1.8528356646000002
2020-07-01 01:00:00,1.8108,0.3194,1.8387531100999999,0.1008,0.029400000000000003,0.105,1.71,0.29,1.7344163283
2020-07-01 01:30:00,1.7936800000000002,0.30024,1.8186346527000001,0.10368000000000001,0.030240000000000003,0.108,1.69,0.27,1.7114321488000002
2020-07-01 02:00:00,1.79256,0.30408,1.818168309,0.08256000000000001,0.02408,0.08600000000000001,1.71,0.28,1.7327723450999999
2020-07-01 02:30:00,1.8473600000000001,0.31548000000000004,1.8741042127,0.08736000000000001,0.025480000000000003,0.091,1.76,0.29,1.7837320427
2020-07-01 03:00:00,1.5996800000000002,0.26324000000000003,1.6211944362000001,0.07968,0.02324,0.083,1.52,0.24,1.5388307249
2020-07-01 03:30:00,1.7248,0.3064,1.751803642,0.12480000000000001,0.0364,0.13,1.6,0.27,1.622621336
2020-07-01 04:00:00,1.7954400000000001,0.27492,1.8163660975,0.08544,0.02492,0.089,1.71,0.25,1.7281782315
2020-07-01 04:30:00,1.8247200000000001,0.32096,1.8527326844,0.17472000000000001,0.050960000000000005,0.182,1.65,0.27,1.6719449752000002
2020-07-01 05:00:00,1.6116000000000001,0.3138,1.6418663161,0.0816,0.0238,0.085,1.53,0.29,1.5572411501999999
2020-07-01 05:30:00,1.57768,0.08724000000000001,1.5800901873000002,0.12768000000000002,0.03724,0.133,1.45,0.05,1.4508618129
2020-07-01 06:00:00,1.6104,0.0922,1.6130371973000002,0.11040000000000001,0.0322,0.115,1.5,0.06,1.5011995204000002
2020-07-01 06:30:00,1.77176,0.08968000000000001,1.7740281847000001,0.10176,0.02968,0.106,1.67,0.06,1.6710774967000002
2020-07-01 07:00:00,2.0404,0.1522,2.0460686694,0.11040000000000001,0.0322,0.115,1.9300000000000002,0.12,1.9337269714
2020-07-01 07:30:00,2.16456,0.19508,2.1733329703,0.15456,0.04508,0.161,2.01,0.15,2.0155892439
2020-07-01 08:00:00,2.25584,0.12712,2.2594188633,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.06,0.07,2.0611889773
2020-07-01 08:30:00,2.3184,0.13620000000000002,2.3223972528,0.1584,0.046200000000000005,0.165,2.16,0.09,2.1618741869
2020-07-01 09:00:00,2.44416,0.29788000000000003,2.4622450325000003,0.16416,0.047880000000000006,0.171,2.2800000000000002,0.25,2.2936651892
2020-07-01 09:30:00,2.62888,0.35884000000000005,2.6532576580000002,0.09888000000000001,0.02884,0.10300000000000001,2.5300000000000002,0.33,2.5514309710000003
2020-07-01 10:00:00,2.7724,0.44820000000000004,2.8083954494,0.3024,0.0882,0.315,2.47,0.36,2.4960969532
2020-07-01 10:30:00,2.79672,0.44196,2.8314256833,0.24672000000000002,0.07196000000000001,0.257,2.55,0.37,2.5767033201
2020-07-01 11:00:00,2.5876,0.4418,2.625044952,0.1776,0.051800000000000006,0.185,2.41,0.39,2.4413520844
2020-07-01 11:30:00,2.40584,0.35212000000000004,2.4314716943,0.07584,0.02212,0.079,2.33,0.33,2.3532530676
2020-07-01 12:00:00,2.27792,0.37856,2.3091615794,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.18,0.35000000000000003,2.2079175709
2020-07-01 12:30:00,2.6904,0.38720000000000004,2.7181199385,0.23040000000000002,0.06720000000000001,0.24,2.46,0.32,2.4807257003
2020-07-01 13:00:00,2.5568,0.3874,2.5859824052000002,0.1968,0.0574,0.20500000000000002,2.36,0.33,2.3829603437999998
2020-07-01 13:30:00,2.41936,0.40148000000000006,2.4524455142,0.27936,0.08148000000000001,0.291,2.14,0.32,2.1637929661
2020-07-01 14:00:00,2.2296,0.4128,2.2674920066,0.24960000000000002,0.0728,0.26,1.98,0.34,2.0089798406
2020-07-01 14:30:00,2.21088,0.45484,2.257181827,0.29088,0.08484000000000001,0.303,1.92,0.37,1.9553260598
2020-07-01 15:00:00,2.10728,0.45504000000000006,2.1558502731,0.25728,0.07504000000000001,0.268,1.85,0.38,1.8886238376
2020-07-01 15:30:00,2.004,0.387,2.0410254775,0.264,0.077,0.275,1.74,0.31,1.7673992192
2020-07-01 16:00:00,1.9884,0.4212,2.0325215866,0.27840000000000004,0.08120000000000001,0.29,1.71,0.34,1.7434735444
2020-07-01 16:30:00,2.5332,0.29760000000000003,2.5506211008,0.4032,0.11760000000000001,0.42,2.13,0.18,2.1375921033
2020-07-01 17:00:00,2.6304,0.2272,2.6401939323,0.23040000000000002,0.06720000000000001,0.24,2.4,0.16,2.4053274205
2020-07-01 17:30:00,2.8875200000000003,0.32636000000000004,2.9059047816,0.22752000000000003,0.06636,0.23700000000000002,2.66,0.26,2.6726765611000003
2020-07-01 18:00:00,3.07,0.28,3.0827422857,0.24,0.07,0.25,2.83,0.21,2.8377808231
2020-07-01 18:30:00,3.17384,0.31112,3.1890525239,0.24384000000000003,0.07112,0.254,2.93,0.24,2.9398129192
2020-07-01 19:00:00,3.2923999999999998,0.2182,3.2996225542,0.3024,0.0882,0.315,2.99,0.13,2.9928247526
2020-07-01 19:30:00,3.05656,0.23608,3.0656635171,0.22656,0.06608,0.23600000000000002,2.83,0.17,2.8351014091
2020-07-01 20:00:00,2.99496,0.15728,2.9990869277,0.26496000000000003,0.07728,0.276,2.73,0.08,2.7311719096
2020-07-01 20:30:00,2.59656,0.15608000000000002,2.601246778,0.22656,0.06608,0.23600000000000002,2.37,0.09,2.3717082451
2020-07-01 21:00:00,2.67728,0.33504,2.6981623376,0.25728,0.07504000000000001,0.268,2.42,0.26,2.4339268683
2020-07-01 21:30:00,2.52032,0.35676,2.5454450691,0.16032000000000002,0.04676,0.167,2.36,0.31,2.3802730936
2020-07-01 22:00:00,2.4932,0.22760000000000002,2.5035670552,0.1632,0.0476,0.17,2.33,0.18,2.3369424469
2020-07-01 22:30:00,2.40184,0.24012000000000003,2.4138129588,0.17184000000000002,0.050120000000000005,0.179,2.23,0.19,2.2380795339
2020-07-01 23:00:00,2.16616,0.19388000000000002,2.1748192109,0.11616000000000001,0.03388,0.121,2.05,0.16,2.0562344224
2020-07-01 23:30:00,1.84184,0.10012000000000001,1.8445591885,0.17184000000000002,0.050120000000000005,0.179,1.67,0.05,1.6707483352999999
2020-07-02 00:00:00,1.7748,0.12140000000000001,1.7789471605,0.24480000000000002,0.0714,0.255,1.53,0.05,1.5308167755
2020-07-02 00:30:00,1.712,0.076,1.7136860856,0.192,0.056,0.2,1.52,0.02,1.5201315733
2020-07-02 01:00:00,1.59016,0.05088,1.5909737899,0.14016,0.04088000000000001,0.146,1.45,0.01,1.4500344823
2020-07-02 01:30:00,1.71784,0.09812000000000001,1.7206399391,0.26784,0.07812000000000001,0.279,1.45,0.02,1.4501379245
2020-07-02 02:00:00,1.67816,0.08488000000000001,1.6803052104,0.18816000000000002,0.054880000000000005,0.196,1.49,0.03,1.4903019828000001
2020-07-02 02:30:00,1.61568,0.03624,1.6160863838,0.05568000000000001,0.01624,0.058,1.56,0.02,1.5601281999
2020-07-02 03:00:00,1.55952,0.01736,1.5596166195999999,0.05952,0.01736,0.062,1.5,0.0,1.5
2020-07-02 03:30:00,1.53856,0.03708,1.5390067576000002,0.05856000000000001,0.01708,0.061,1.48,0.02,1.480135129
2020-07-02 04:00:00,1.54216,0.06688000000000001,1.5436095361,0.09216,0.02688,0.096,1.45,0.04,1.4505516192
2020-07-02 04:30:00,1.67928,0.06604,1.6805780553,0.08928000000000001,0.02604,0.093,1.5899999999999999,0.04,1.5905030651
2020-07-02 05:00:00,1.59504,0.037720000000000004,1.5954859448,0.09504000000000001,0.02772,0.099,1.5,0.01,1.5000333330000002
2020-07-02 05:30:00,1.6256,0.0308,1.6258917553,0.1056,0.0308,0.11,1.52,0.0,1.52
2020-07-02 06:00:00,1.76776,0.23268000000000003,1.7830074032,0.07776000000000001,0.022680000000000002,0.081,1.69,0.21,1.7029973576000002
2020-07-02 06:30:00,2.02064,0.31352,2.0448180359,0.08064,0.023520000000000003,0.084,1.94,0.29,1.9615555052
2020-07-02 07:00:00,2.17968,0.31324,2.2020727054,0.07968,0.02324,0.083,2.1,0.29,2.1199292441
2020-07-02 07:30:00,2.6688,0.3734,2.6947951685,0.14880000000000002,0.0434,0.155,2.52,0.33,2.541515296
2020-07-02 08:00:00,2.83256,0.37908000000000003,2.8578134649,0.20256000000000002,0.05908000000000001,0.211,2.63,0.32,2.6493961576
2020-07-02 08:30:00,2.91288,0.30584,2.9288919406,0.12288000000000002,0.035840000000000004,0.128,2.79,0.27,2.8030340704
2020-07-02 09:00:00,2.9848,0.40640000000000004,3.0123399543,0.12480000000000001,0.0364,0.13,2.86,0.37,2.8838342532
2020-07-02 09:30:00,2.98408,0.45744,3.018937694,0.09408000000000001,0.027440000000000003,0.098,2.89,0.43,2.9218145047
2020-07-02 10:00:00,3.12624,0.56432,3.1767646435,0.18624000000000002,0.05432000000000001,0.194,2.94,0.51,2.983906835
2020-07-02 10:30:00,3.0016,0.5488000000000001,3.0513577306,0.2016,0.058800000000000005,0.21,2.8,0.49,2.8425516706
2020-07-02 11:00:00,3.14576,0.7216800000000001,3.2274801316,0.24576000000000003,0.07168000000000001,0.256,2.9,0.65,2.9719522203
2020-07-02 11:30:00,2.88376,0.65068,2.9562571268,0.17376000000000003,0.05068,0.181,2.71,0.6000000000000001,2.7756260555
2020-07-02 12:00:00,2.76312,0.58216,2.823781578,0.21312,0.06216000000000001,0.222,2.55,0.52,2.6024795869
2020-07-02 12:30:00,2.7955200000000002,0.5753600000000001,2.854114784,0.15552000000000002,0.045360000000000004,0.162,2.64,0.53,2.6926752496
2020-07-02 13:00:00,2.924,0.602,2.9853274527,0.14400000000000002,0.042,0.15,2.7800000000000002,0.56,2.8358420266
2020-07-02 13:30:00,2.76568,0.5912400000000001,2.8281708930000002,0.17568,0.05124,0.183,2.59,0.54,2.6456946158
2020-07-02 14:00:00,2.57848,0.41664,2.6119241949000003,0.22848000000000002,0.06664,0.23800000000000002,2.35,0.35000000000000003,2.3759208741
2020-07-02 14:30:00,2.79856,0.42208,2.8302101689,0.41856000000000004,0.12208000000000001,0.436,2.38,0.30000000000000004,2.3988330496
2020-07-02 15:00:00,2.85152,0.36336,2.8745776733,0.25152,0.07336000000000001,0.262,2.6,0.29,2.6161230858
2020-07-02 15:30:00,2.5416,0.2838,2.5573957457,0.0816,0.0238,0.085,2.46,0.26,2.4737016797
2020-07-02 16:00:00,2.36512,0.24316000000000002,2.3775868859,0.04512,0.013160000000000002,0.047,2.32,0.23,2.331372986
2020-07-02 16:30:00,2.3988,0.16840000000000002,2.404703724,0.028800000000000003,0.008400000000000001,0.03,2.37,0.16,2.375394704
2020-07-02 17:00:00,2.62688,0.10784,2.6290926191,0.02688,0.007840000000000001,0.028,2.6,0.1,2.6019223663
2020-07-02 17:30:00,3.00296,0.19128,3.0090458288,0.07296000000000001,0.02128,0.076,2.93,0.17,2.9349275971
2020-07-02 18:00:00,3.0688,0.0784,3.0698012965,0.028800000000000003,0.008400000000000001,0.03,3.04,0.07,3.0408058143
2020-07-02 18:30:00,3.16576,0.13168000000000002,3.1684974357,0.00576,0.00168,0.006,3.16,0.13,3.1626729202
2020-07-02 19:00:00,3.03768,0.12224000000000002,3.0401385495,0.007680000000000001,0.0022400000000000002,0.008,3.03,0.12,3.0323753066
2020-07-02 19:30:00,2.94288,0.18084000000000003,2.9484310743,0.00288,0.00084,0.003,2.94,0.18,2.9455050501
2020-07-02 20:00:00,2.78288,0.12084,2.7855023603999998,0.00288,0.00084,0.003,2.7800000000000002,0.12,2.7825887228
2020-07-02 20:30:00,2.73096,0.11028,2.7331857237,0.0009600000000000001,0.00028000000000000003,0.001,2.73,0.11,2.7322152185
2020-07-02 21:00:00,2.58096,0.08028,2.582208241,0.0009600000000000001,0.00028000000000000003,0.001,2.58,0.08,2.5812400121
2020-07-02 21:30:00,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458
2020-07-02 22:00:00,2.5428800000000003,0.13084,2.5462438611,0.00288,0.00084,0.003,2.54,0.13,2.5433245959
2020-07-02 22:30:00,2.41,0.09,2.4116799124,0.0,0.0,0.0,2.41,0.09,2.4116799124
2020-07-02 23:00:00,2.24112,0.13616,2.2452524134,0.021120000000000003,0.0061600000000000005,0.022,2.22,0.13,2.2238030488
2020-07-02 23:30:00,2.15256,0.15908,2.1584302166000002,0.20256000000000002,0.05908000000000001,0.211,1.9500000000000002,0.1,1.952562419
2020-07-03 00:00:00,2.00104,0.13572,2.0056373052,0.19104000000000002,0.055720000000000006,0.199,1.81,0.08,1.8117670932
2020-07-03 00:30:00,1.8878400000000002,0.10312,1.8906542783,0.14784,0.043120000000000006,0.154,1.74,0.06,1.7410341754
2020-07-03 01:00:00,1.7304,0.08220000000000001,1.7323512923000002,0.11040000000000001,0.0322,0.115,1.62,0.05,1.6207714213000002
2020-07-03 01:30:00,1.84272,0.07496000000000001,1.8442440186,0.22272000000000003,0.06496,0.232,1.62,0.01,1.6200308639
2020-07-03 02:00:00,1.78328,0.10304,1.7862544052,0.11328,0.03304,0.11800000000000001,1.67,0.07,1.671466422
2020-07-03 02:30:00,1.85168,0.11424000000000001,1.85520069,0.15168,0.04424,0.158,1.7000000000000002,0.07,1.7014405661
2020-07-03 03:00:00,1.71808,0.10444,1.7212514633,0.11808,0.034440000000000005,0.123,1.6,0.07,1.6015305180000001
2020-07-03 03:30:00,1.6324,0.038200000000000005,1.6328469004000001,0.062400000000000004,0.0182,0.065,1.57,0.02,1.5701273834
2020-07-03 04:00:00,1.6293600000000001,0.03148,1.6296640758,0.039360000000000006,0.01148,0.041,1.5899999999999999,0.02,1.5901257812
2020-07-03 04:30:00,1.6387200000000002,0.042960000000000005,1.639283014,0.07872000000000001,0.02296,0.082,1.56,0.02,1.5601281999
2020-07-03 05:00:00,1.6444,0.0892,1.6468175369,0.13440000000000002,0.0392,0.14,1.51,0.05,1.5108275878000001
2020-07-03 05:30:00,1.73352,0.21936000000000003,1.7473438128,0.20352,0.05936,0.212,1.53,0.16,1.5383432647
2020-07-03 06:00:00,1.9,0.26,1.9177069641000002,0.24,0.07,0.25,1.6600000000000001,0.19,1.670838113
2020-07-03 06:30:00,2.09936,0.27148,2.116840523,0.27936,0.08148000000000001,0.291,1.82,0.19,1.8298907071000001
2020-07-03 07:00:00,2.26504,0.33272,2.2893468064,0.21504,0.06272000000000001,0.224,2.05,0.27,2.0677040407
2020-07-03 07:30:00,2.50472,0.40096000000000004,2.536610179,0.17472000000000001,0.050960000000000005,0.182,2.33,0.35000000000000003,2.3561409126
2020-07-03 08:00:00,2.55808,0.45944,2.5990110427,0.23808,0.06944,0.248,2.32,0.39,2.352551806
2020-07-03 08:30:00,2.49912,0.56016,2.5611286574000003,0.30912,0.09016,0.322,2.19,0.47000000000000003,2.2398660674
2020-07-03 09:00:00,2.88408,0.67744,2.9625736109,0.57408,0.16744,0.598,2.31,0.51,2.3656288804
2020-07-03 09:30:00,2.7036,0.7048,2.7939570505,0.6336,0.18480000000000002,0.66,2.07,0.52,2.1343148784
2020-07-03 10:00:00,2.97864,0.72252,3.0650173572,0.7286400000000001,0.21252000000000001,0.759,2.25,0.51,2.3070760716
2020-07-03 10:30:00,2.5068,0.8024,2.6320889042999998,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.71,0.5700000000000001,1.8024982663
2020-07-03 11:00:00,2.71952,0.75736,2.8230095996999998,0.7795200000000001,0.22736,0.812,1.94,0.53,2.0110942295
2020-07-03 11:30:00,2.67056,0.82808,2.7959984263,0.8505600000000001,0.24808000000000002,0.886,1.82,0.58,1.9101832373
2020-07-03 12:00:00,2.87552,0.8453600000000001,2.997206833,0.8755200000000001,0.25536000000000003,0.912,2.0,0.59,2.0852098216
2020-07-03 12:30:00,2.79488,0.8918400000000001,2.933723368,0.79488,0.23184000000000002,0.8280000000000001,2.0,0.66,2.106086418
2020-07-03 13:00:00,2.86336,0.87348,2.9936261958,0.90336,0.26348000000000005,0.9410000000000001,1.96,0.61,2.0527298897
2020-07-03 13:30:00,2.80512,0.8981600000000001,2.9454014326999998,0.88512,0.25816,0.922,1.92,0.64,2.0238577025
2020-07-03 14:00:00,2.83592,0.8625600000000001,2.9641950003,0.86592,0.25256,0.902,1.97,0.61,2.0622802913
2020-07-03 14:30:00,2.5656,0.7358,2.6690269763,0.7056,0.2058,0.735,1.8599999999999999,0.53,1.9340372282
2020-07-03 15:00:00,2.45248,0.7336400000000001,2.559860504,0.73248,0.21364000000000002,0.763,1.72,0.52,1.7968861956
2020-07-03 15:30:00,2.60336,0.7834800000000001,2.7186989903,0.90336,0.26348000000000005,0.9410000000000001,1.7000000000000002,0.52,1.7777513887
2020-07-03 16:00:00,2.7708,0.7994,2.8838122338,0.8208000000000001,0.2394,0.855,1.9500000000000002,0.56,2.0288173895
2020-07-03 16:30:00,2.72776,0.7176800000000001,2.8205919946,0.67776,0.19768000000000002,0.706,2.05,0.52,2.1149231665
2020-07-03 17:00:00,2.8923200000000002,0.70276,2.9764721736,0.5923200000000001,0.17276000000000002,0.617,2.3,0.53,2.3602754077
2020-07-03 17:30:00,2.9749600000000003,0.34228000000000003,2.9945855473,0.38496,0.11228,0.401,2.59,0.23,2.6001923006
2020-07-03 18:00:00,3.3468,0.45740000000000003,3.3779113369,0.6768000000000001,0.19740000000000002,0.705,2.67,0.26,2.6826293072
2020-07-03 18:30:00,3.18192,0.37056000000000006,3.2034246674,0.72192,0.21056000000000002,0.752,2.46,0.16,2.4651977608
2020-07-03 19:00:00,3.08448,0.47464000000000006,3.1207851576,0.8044800000000001,0.23464000000000002,0.838,2.2800000000000002,0.24,2.2925967809
2020-07-03 19:30:00,2.94232,0.42276,2.972536459,0.8323200000000001,0.24276000000000003,0.867,2.11,0.18,2.1176638071
2020-07-03 20:00:00,2.70344,0.36392,2.7278243345,0.7334400000000001,0.21392000000000003,0.764,1.97,0.15,1.9757024067
2020-07-03 20:30:00,2.76648,0.47064000000000006,2.8062276458,0.75648,0.22064000000000003,0.788,2.01,0.25,2.0254875956
2020-07-03 21:00:00,2.56152,0.31336,2.5806160504999998,0.7315200000000001,0.21336000000000002,0.762,1.83,0.1,1.8327302038000002
2020-07-03 21:30:00,2.57896,0.29428000000000004,2.5956955523,0.7689600000000001,0.22428,0.801,1.81,0.07,1.8113530854
2020-07-03 22:00:00,2.51016,0.27588,2.5252748365,0.74016,0.21588000000000002,0.771,1.77,0.06,1.7710166572000001
2020-07-03 22:30:00,2.54344,0.31892000000000004,2.5633565885,0.8534400000000001,0.24892000000000003,0.889,1.69,0.07,1.6914490829000002
2020-07-03 23:00:00,2.4140800000000002,0.33744,2.4375495892,0.81408,0.23744,0.848,1.6,0.1,1.6031219542000001
2020-07-03 23:30:00,2.36024,0.32632,2.3826912515,0.8102400000000001,0.23632000000000003,0.844,1.55,0.09,1.5526107046000002
2020-07-04 00:00:00,2.23256,0.32408000000000003,2.2559592195000002,0.80256,0.23408,0.836,1.43,0.09,1.4328293688
2020-07-04 00:30:00,2.16648,0.33564000000000005,2.192325204,0.87648,0.25564000000000003,0.913,1.29,0.08,1.2924782397
2020-07-04 01:00:00,1.78712,0.25916,1.8058133348,0.7171200000000001,0.20916,0.747,1.07,0.05,1.0711675873
2020-07-04 01:30:00,1.7111200000000002,0.24116,1.7280306132,0.62112,0.18116000000000002,0.647,1.09,0.06,1.0916501271
2020-07-04 02:00:00,1.76936,0.27648,1.790831092,0.63936,0.18648,0.666,1.13,0.09,1.1335784049
2020-07-04 02:30:00,1.65048,0.15764,1.6579911339,0.5404800000000001,0.15764,0.5630000000000001,1.11,0.0,1.11
2020-07-04 03:00:00,1.70768,0.16724000000000003,1.715849702,0.60768,0.17724,0.633,1.1,-0.01,1.1000454536
2020-07-04 03:30:00,1.816,0.273,1.8364054563,0.6960000000000001,0.203,0.725,1.12,0.07,1.1221853679
2020-07-04 04:00:00,1.7544,0.2792,1.7764774132999999,0.6144000000000001,0.1792,0.64,1.1400000000000001,0.1,1.1443775601
2020-07-04 04:30:00,1.83088,0.23484000000000002,1.8458795735,0.53088,0.15484,0.553,1.3,0.08,1.3024592124
2020-07-04 05:00:00,1.8043200000000001,0.21876,1.8175331084000002,0.54432,0.15876,0.5670000000000001,1.26,0.06,1.2614277624999999
2020-07-04 05:30:00,1.6657600000000001,0.14168,1.6717743867000001,0.48576,0.14168,0.506,1.18,0.0,1.18
2020-07-04 06:00:00,1.47456,0.08008000000000001,1.4767328804,0.51456,0.15008000000000002,0.536,0.96,-0.07,0.9625487001
2020-07-04 06:30:00,1.61464,0.08052000000000001,1.6166464672,0.58464,0.17052,0.609,1.03,-0.09,1.033924562
2020-07-04 07:00:00,1.596,0.098,1.5990059412000002,0.5760000000000001,0.168,0.6000000000000001,1.02,-0.07,1.0223991393
2020-07-04 07:30:00,1.88536,0.07948000000000001,1.8870345519,0.61536,0.17948000000000003,0.641,1.27,-0.1,1.2739309243
2020-07-04 08:00:00,2.01336,0.11348000000000001,2.0165555286,0.6633600000000001,0.19348,0.6910000000000001,1.35,-0.08,1.352368293
2020-07-04 08:30:00,2.01672,0.11196,2.0198253885,0.72672,0.21196,0.757,1.29,-0.1,1.2938701635
2020-07-04 09:00:00,2.1288,0.1784,2.1362621562,0.7488,0.2184,0.78,1.38,-0.04,1.3805795884
2020-07-04 09:30:00,2.33424,0.26332,2.3490452954,0.8342400000000001,0.24332,0.869,1.5,0.02,1.5001333274
2020-07-04 10:00:00,2.43056,0.26808000000000004,2.4452993273,0.8505600000000001,0.24808000000000002,0.886,1.58,0.02,1.5801265772000002
2020-07-04 10:30:00,2.37488,0.26184,2.3892708511,0.79488,0.23184000000000002,0.8280000000000001,1.58,0.03,1.5802847844999999
2020-07-04 11:00:00,2.52944,0.29192,2.5462293690999998,0.8294400000000001,0.24192000000000002,0.864,1.7000000000000002,0.05,1.7007351352
2020-07-04 11:30:00,2.42232,0.27776,2.4381929374,0.7123200000000001,0.20776000000000003,0.742,1.71,0.07,1.7114321488000002
2020-07-04 12:00:00,2.09464,0.28552,2.1140100284,0.70464,0.20552,0.734,1.3900000000000001,0.08,1.392300255
2020-07-04 12:30:00,2.28776,0.28768000000000005,2.305776572,0.67776,0.19768000000000002,0.706,1.6099999999999999,0.09,1.6125135658
2020-07-04 13:00:00,2.39816,0.31988000000000005,2.4193996363,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.6099999999999999,0.09,1.6125135658
2020-07-04 13:30:00,1.93168,0.25924,1.9489979477000001,0.51168,0.14924,0.533,1.42,0.11,1.4242541908000002
2020-07-04 14:00:00,2.24792,0.35856000000000005,2.2763368819,0.8179200000000001,0.23856000000000002,0.852,1.43,0.12,1.4350261322
2020-07-04 14:30:00,2.2384,0.31120000000000003,2.2599292024,0.7584000000000001,0.2212,0.79,1.48,0.09,1.4827339613000001
2020-07-04 15:00:00,2.2468,0.33240000000000003,2.2712551596,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.45,0.1,1.4534441854
2020-07-04 15:30:00,1.9936800000000001,0.24524,2.0087066984,0.7036800000000001,0.20524,0.733,1.29,0.04,1.2906200060000002
2020-07-04 16:00:00,2.38384,0.19112,2.3914890759,0.72384,0.21112000000000003,0.754,1.6600000000000001,-0.02,1.6601204776
2020-07-04 16:30:00,2.24016,0.14088,2.2445854851,0.62016,0.18088,0.646,1.62,-0.04,1.6204937519
2020-07-04 17:00:00,2.70912,0.30516000000000004,2.7262527029,0.90912,0.26516,0.9470000000000001,1.8,0.04,1.8004443896
2020-07-04 17:30:00,2.4796,0.2378,2.4909767161,0.6096,0.1778,0.635,1.87,0.06,1.8709623192
2020-07-04 18:00:00,2.51016,0.17588,2.5163141696,0.50016,0.14588,0.521,2.01,0.03,2.0102238681
2020-07-04 18:30:00,2.79888,0.28384000000000004,2.8132355749,0.6988800000000001,0.20384000000000002,0.728,2.1,0.08,2.1015232571
2020-07-04 19:00:00,2.6436,0.2348,2.6540067821999997,0.6336,0.18480000000000002,0.66,2.01,0.05,2.0106217944
2020-07-04 19:30:00,2.5984,0.2262,2.6082271757,0.6384000000000001,0.1862,0.665,1.96,0.04,1.9604081208
2020-07-04 20:00:00,2.58496,0.22728,2.5949324461,0.7449600000000001,0.21728000000000003,0.776,1.8399999999999999,0.01,1.8400271737
2020-07-04 20:30:00,2.26832,0.18076,2.2755108877,0.68832,0.20076000000000002,0.717,1.58,-0.02,1.5801265772000002
2020-07-04 21:00:00,2.14568,0.14124,2.150323557,0.65568,0.19124000000000002,0.683,1.49,-0.05,1.4908386901
2020-07-04 21:30:00,2.19696,0.13328,2.2009990459,0.69696,0.20328000000000002,0.726,1.5,-0.07,1.501632445
2020-07-04 22:00:00,2.13584,0.13712000000000002,2.1402369962,0.6758400000000001,0.19712000000000002,0.704,1.46,-0.06,1.4612323566
2020-07-04 22:30:00,1.8367200000000001,0.12696000000000002,1.8411027130000002,0.60672,0.17696,0.632,1.23,-0.05,1.2310158407
2020-07-04 23:00:00,1.8643200000000002,0.17876,1.8728705775,0.78432,0.22876000000000002,0.8170000000000001,1.08,-0.05,1.0811567879
2020-07-04 23:30:00,1.8509600000000002,0.17528000000000002,1.8592407052,0.84096,0.24528000000000003,0.876,1.01,-0.07,1.0124228366
2020-07-05 00:00:00,1.64944,0.14692000000000002,1.65597035,0.7094400000000001,0.20692000000000002,0.739,0.9400000000000001,-0.06,0.9419129471000001
2020-07-05 00:30:00,1.5423200000000001,0.14276,1.5489129737,0.8323200000000001,0.24276000000000003,0.867,0.71,-0.1,0.7170076708
2020-07-05 01:00:00,1.55976,0.17368,1.5693998853000002,0.8697600000000001,0.25368,0.906,0.6900000000000001,-0.08,0.6946221995
2020-07-05 01:30:00,1.5011999999999999,0.1366,1.5074020698,0.8112,0.2366,0.845,0.6900000000000001,-0.1,0.6972087205
2020-07-05 02:00:00,1.27616,0.16888,1.2872858268,0.71616,0.20888,0.746,0.56,-0.04,0.5614267539000001
2020-07-05 02:30:00,1.44184,0.22012,1.4585456455,0.8918400000000001,0.26012,0.929,0.55,-0.04,0.5514526272
2020-07-05 03:00:00,1.42184,0.21012000000000003,1.4372819487,0.8918400000000001,0.26012,0.929,0.53,-0.05,0.5323532662
2020-07-05 03:30:00,1.40104,0.21572000000000002,1.4175500697,0.9110400000000001,0.26572,0.9490000000000001,0.49,-0.05,0.4925444142
2020-07-05 04:00:00,1.42504,0.22272000000000003,1.4423394885,0.9350400000000001,0.27272,0.974,0.49,-0.05,0.4925444142
2020-07-05 04:30:00,1.42736,0.23048000000000002,1.4458484015,0.9273600000000001,0.27048,0.966,0.5,-0.04,0.5015974482000001
2020-07-05 05:00:00,1.28456,0.19508,1.2992884976,0.8745600000000001,0.25508000000000003,0.911,0.41000000000000003,-0.06,0.41436698710000003
2020-07-05 05:30:00,1.31936,0.16648000000000002,1.329821943,0.87936,0.25648000000000004,0.916,0.44,-0.09,0.4491102315
2020-07-05 06:00:00,1.27864,0.14752,1.2871217503,0.8486400000000001,0.24752000000000002,0.884,0.43,-0.1,0.44147480110000004
2020-07-05 06:30:00,1.2674400000000001,0.12092000000000001,1.2731951147,0.7574400000000001,0.22092,0.789,0.51,-0.1,0.5197114584
2020-07-05 07:00:00,1.18368,0.14524,1.1925573361,0.7036800000000001,0.20524,0.733,0.48,-0.06,0.4837354649
2020-07-05 07:30:00,1.4033600000000002,0.18848,1.4159604514000002,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.62,-0.04,0.6212889827
2020-07-05 08:00:00,1.61448,0.20464000000000002,1.6273976773,0.8044800000000001,0.23464000000000002,0.838,0.81,-0.03,0.8105553652
2020-07-05 08:30:00,1.47416,0.15788000000000002,1.4825902333,0.6441600000000001,0.18788000000000002,0.671,0.8300000000000001,-0.03,0.8305419917
