Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-07-05 09:00:00,2.07504,0.25272,2.0903727897,0.9350400000000001,0.27272,0.974,1.1400000000000001,-0.02,1.1401754251
2020-07-05 09:30:00,1.84992,0.24956000000000003,1.8666773154,0.64992,0.18956,0.677,1.2,0.06,1.2014990637
2020-07-05 10:00:00,2.03848,0.32164000000000004,2.0636988637,0.8284800000000001,0.24164000000000002,0.863,1.21,0.08,1.2126417443
2020-07-05 10:30:00,2.13632,0.36476000000000003,2.1672362585,0.9763200000000001,0.28476,1.017,1.16,0.08,1.1627553483
2020-07-05 11:00:00,2.22208,0.40644,2.2589451078,0.9820800000000001,0.28644000000000003,1.023,1.24,0.12,1.2457929202
2020-07-05 11:30:00,2.23728,0.36504000000000003,2.2668647953,0.97728,0.28504,1.018,1.26,0.08,1.2625371282
2020-07-05 12:00:00,2.21208,0.30644000000000005,2.2332047376,0.7420800000000001,0.21644000000000002,0.773,1.47,0.09,1.472752525
2020-07-05 12:30:00,2.11896,0.31928,2.1428791846,0.6489600000000001,0.18928,0.676,1.47,0.13,1.475737104
2020-07-05 13:00:00,2.41152,0.35836,2.4380013536,0.85152,0.24836000000000003,0.887,1.56,0.11,1.5638733964
2020-07-05 13:30:00,2.03608,0.32844,2.0624002036,0.6460800000000001,0.18844000000000002,0.673,1.3900000000000001,0.14,1.3970325694
2020-07-05 14:00:00,1.746,0.228,1.7608236709,0.5760000000000001,0.168,0.6000000000000001,1.17,0.06,1.1715374514
2020-07-05 14:30:00,1.81608,0.24344000000000002,1.8323235522,0.52608,0.15344000000000002,0.548,1.29,0.09,1.2931357237
2020-07-05 15:00:00,1.84856,0.23708,1.8637008879999999,0.53856,0.15708000000000003,0.561,1.31,0.08,1.3124404748
2020-07-05 15:30:00,1.67296,0.27128,1.694812084,0.55296,0.16128,0.5760000000000001,1.12,0.11,1.1253888217
2020-07-05 16:00:00,1.69632,0.24476000000000003,1.7138871025,0.49632000000000004,0.14476,0.517,1.2,0.1,1.2041594579
2020-07-05 16:30:00,2.02896,0.21428000000000003,2.0402437599,0.5289600000000001,0.15428,0.551,1.5,0.06,1.5011995204000002
2020-07-05 17:00:00,2.05512,0.22316000000000003,2.0672006676,0.52512,0.15316000000000002,0.547,1.53,0.07,1.5316004700999999
2020-07-05 17:30:00,2.3892,0.2156,2.3989080849,0.49920000000000003,0.1456,0.52,1.8900000000000001,0.07,1.8912958521
2020-07-05 18:00:00,2.4749600000000003,0.21728000000000003,2.4844793418,0.5049600000000001,0.14728000000000002,0.526,1.97,0.07,1.9712432625
2020-07-05 18:30:00,2.38992,0.21456000000000003,2.3995319544,0.5299200000000001,0.15456,0.552,1.8599999999999999,0.06,1.8609674903000002
2020-07-05 19:00:00,2.4648,0.2514,2.4775877381,0.4848,0.1414,0.505,1.98,0.11,1.9830532015000002
2020-07-05 19:30:00,2.34288,0.37084,2.3720474279,0.48288000000000003,0.14084000000000002,0.503,1.8599999999999999,0.23,1.8741664814
2020-07-05 20:00:00,2.10752,0.29636,2.1282551069,0.46752000000000005,0.13636,0.487,1.6400000000000001,0.16,1.6477863939000001
2020-07-05 20:30:00,2.12816,0.24488000000000001,2.1422024181,0.42816000000000004,0.12488,0.446,1.7000000000000002,0.12,1.7042300314
2020-07-05 21:00:00,1.9628,0.23040000000000002,1.9762762965,0.4128,0.12040000000000001,0.43,1.55,0.11,1.5538983236
2020-07-05 21:30:00,1.9516,0.2888,1.9728527568,0.44160000000000005,0.1288,0.46,1.51,0.16,1.5184531603
2020-07-05 22:00:00,1.88448,0.24964000000000003,1.9009431869000002,0.44448000000000004,0.12964,0.463,1.44,0.12,1.4449913495
2020-07-05 22:30:00,1.82368,0.25524,1.8414549139,0.46368000000000004,0.13524,0.483,1.3599999999999999,0.12,1.3652838533
2020-07-05 23:00:00,1.5925600000000002,0.22908,1.608951522,0.44256,0.12908,0.461,1.15,0.1,1.1543396381
2020-07-05 23:30:00,1.44888,0.18384,1.4604966279,0.45888,0.13384000000000001,0.47800000000000004,0.99,0.05,0.9912618221
2020-07-06 00:00:00,1.5216,0.1388,1.527917537,0.44160000000000005,0.1288,0.46,1.08,0.01,1.0800462953
2020-07-06 00:30:00,1.26288,0.15584,1.2724590367,0.36288000000000004,0.10584,0.378,0.9,0.05,0.9013878189000001
2020-07-06 01:00:00,1.32152,0.15836,1.3309744551,0.37152,0.10836000000000001,0.387,0.9500000000000001,0.05,0.9513148795
2020-07-06 01:30:00,1.47336,0.18348,1.4847405834,0.42336,0.12348,0.441,1.05,0.06,1.0517128886
2020-07-06 02:00:00,1.3558400000000002,0.18712,1.3686913458,0.43584000000000006,0.12712,0.454,0.92,0.06,0.9219544457000001
2020-07-06 02:30:00,1.2412,0.22160000000000002,1.2608267129000001,0.45120000000000005,0.1316,0.47000000000000003,0.79,0.09,0.7951100553
2020-07-06 03:00:00,1.3513600000000001,0.17748000000000003,1.3629647831,0.47136000000000006,0.13748000000000002,0.491,0.88,0.04,0.8809086218000001
2020-07-06 03:30:00,1.40008,0.16544,1.4098206978,0.43008,0.12544000000000002,0.448,0.97,0.04,0.9708243919
2020-07-06 04:00:00,1.35368,0.06524,1.3552511944,0.22368000000000002,0.06524,0.233,1.13,0.0,1.13
2020-07-06 04:30:00,1.38376,0.04068,1.3843578295,0.17376000000000003,0.05068,0.181,1.21,-0.01,1.2100413215999999
2020-07-06 05:00:00,1.62384,0.07112,1.62539669,0.24384000000000003,0.07112,0.254,1.38,0.0,1.38
2020-07-06 05:30:00,1.6338400000000002,0.17112000000000002,1.6427766738,0.24384000000000003,0.07112,0.254,1.3900000000000001,0.1,1.3935924799000001
2020-07-06 06:00:00,1.8232,0.2676,1.8427338386,0.1632,0.0476,0.17,1.6600000000000001,0.22,1.6745148551
2020-07-06 06:30:00,1.79984,0.35912000000000005,1.8353177382,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.7000000000000002,0.33,1.7317332358000002
2020-07-06 07:00:00,2.11016,0.50588,2.1699515663,0.26016,0.07588,0.271,1.85,0.43,1.8993156662000001
2020-07-06 07:30:00,2.20648,0.6256400000000001,2.2934644972,0.39648000000000005,0.11564,0.41300000000000003,1.81,0.51,1.8804786625
2020-07-06 08:00:00,2.5108,0.6944,2.6050543181,0.46080000000000004,0.13440000000000002,0.48,2.05,0.56,2.1251117618
2020-07-06 08:30:00,2.45968,0.7282400000000001,2.5652210821,0.43968,0.12824000000000002,0.458,2.02,0.6000000000000001,2.1072256642
2020-07-06 09:00:00,2.33672,0.7419600000000001,2.4516861545,0.48672000000000004,0.14196,0.507,1.85,0.6000000000000001,1.9448650339
2020-07-06 09:30:00,2.4404,0.8072,2.5704326484,0.47040000000000004,0.13720000000000002,0.49,1.97,0.67,2.0808171472
2020-07-06 10:00:00,2.84056,0.83308,2.96020327,0.49056000000000005,0.14308,0.511,2.35,0.6900000000000001,2.4492039523
2020-07-06 10:30:00,2.39328,0.7880400000000001,2.5196817656,0.47328000000000003,0.13804000000000002,0.493,1.92,0.65,2.0270421801
2020-07-06 11:00:00,2.83656,0.7660800000000001,2.9381884215,0.46656000000000003,0.13608,0.486,2.37,0.63,2.4523050381
2020-07-06 11:30:00,2.77216,0.69688,2.8584108872,0.33216,0.09688000000000001,0.34600000000000003,2.44,0.6000000000000001,2.5126878039
2020-07-06 12:00:00,2.68568,0.77624,2.7956082701,0.29568,0.08624000000000001,0.308,2.39,0.6900000000000001,2.4876092941
2020-07-06 12:30:00,2.64912,0.72016,2.7452626832,0.30912,0.09016,0.322,2.34,0.63,2.4233241632
2020-07-06 13:00:00,2.69416,0.7278800000000001,2.7907539125,0.40416,0.11788000000000001,0.421,2.29,0.61,2.3698523161000002
2020-07-06 13:30:00,2.31784,0.66812,2.4122119724,0.26784,0.07812000000000001,0.279,2.05,0.59,2.1332135383
2020-07-06 14:00:00,2.54328,0.71304,2.6413442032,0.35328000000000004,0.10304,0.368,2.19,0.61,2.2733675462000003
2020-07-06 14:30:00,2.42728,0.6550400000000001,2.514113283,0.25728,0.07504000000000001,0.268,2.17,0.58,2.2461745257
2020-07-06 15:00:00,2.70168,0.66424,2.7821375954,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.31,0.55,2.3745736459
2020-07-06 15:30:00,2.39912,0.63016,2.4804996271,0.30912,0.09016,0.322,2.09,0.54,2.1586338272
2020-07-06 16:00:00,2.32512,0.6431600000000001,2.4124339991,0.28512000000000004,0.08316000000000001,0.297,2.04,0.56,2.1154668515
2020-07-06 16:30:00,2.572,0.726,2.6725007015999998,0.432,0.126,0.45,2.14,0.6000000000000001,2.222521091
2020-07-06 17:00:00,2.36024,0.6063200000000001,2.4368743915,0.33024000000000003,0.09632,0.34400000000000003,2.03,0.51,2.0930838493
2020-07-06 17:30:00,2.81208,0.29644000000000004,2.8276616841,0.5020800000000001,0.14644000000000001,0.523,2.31,0.15,2.3148650069
2020-07-06 18:00:00,3.18792,0.44856,3.2193229102,0.8179200000000001,0.23856000000000002,0.852,2.37,0.21,2.3792856071
2020-07-06 18:30:00,3.27272,0.34496000000000004,3.2908499814,0.70272,0.20496,0.732,2.5700000000000003,0.14,2.5738104048
2020-07-06 19:00:00,3.1244,0.3392,3.1427586608,0.6144000000000001,0.1792,0.64,2.51,0.16,2.5150944316
2020-07-06 19:30:00,2.9512,0.2316,2.960273636,0.45120000000000005,0.1316,0.47000000000000003,2.5,0.1,2.5019992006000003
2020-07-06 20:00:00,2.7737600000000002,0.27568000000000004,2.7874260528,0.29376,0.08568,0.306,2.48,0.19,2.4872675771
2020-07-06 20:30:00,2.7436,0.2548,2.7554063221,0.15360000000000001,0.0448,0.16,2.59,0.21,2.5984995671
2020-07-06 21:00:00,3.0444,0.3492,3.0643615975,0.13440000000000002,0.0392,0.14,2.91,0.31,2.9264654449
2020-07-06 21:30:00,3.06296,0.38128,3.0865998121000002,0.07296000000000001,0.02128,0.076,2.99,0.36,3.0115942622
2020-07-06 22:00:00,3.07824,0.50532,3.1194406229,0.018240000000000003,0.00532,0.019,3.06,0.5,3.1005805908
2020-07-06 22:30:00,2.77008,0.48044000000000003,2.8114348294,0.07008,0.020440000000000003,0.073,2.7,0.46,2.7389048905999998
2020-07-06 23:00:00,2.54128,0.39204000000000006,2.5713419454,0.041280000000000004,0.01204,0.043000000000000003,2.5,0.38,2.5287150887000003
2020-07-06 23:30:00,2.25,0.32,2.2726416348000003,0.0,0.0,0.0,2.25,0.32,2.2726416348000003
2020-07-07 00:00:00,2.04,0.34,2.0681392603,0.0,0.0,0.0,2.04,0.34,2.0681392603
2020-07-07 00:30:00,2.00096,0.32028,2.0264304084,0.0009600000000000001,0.00028000000000000003,0.001,2.0,0.32,2.0254382242
2020-07-07 01:00:00,1.98088,0.31484,2.005744201,0.05088,0.01484,0.053,1.9300000000000002,0.30000000000000004,1.9531768993
2020-07-07 01:30:00,1.81552,0.18036000000000002,1.8244567959,0.03552,0.010360000000000001,0.037,1.78,0.17,1.7880995498
2020-07-07 02:00:00,1.85752,0.24136000000000002,1.8731351259000002,0.10752,0.031360000000000006,0.112,1.75,0.21,1.7625549637
2020-07-07 02:30:00,1.94808,0.36444000000000004,1.9818759295000001,0.11808,0.034440000000000005,0.123,1.83,0.33,1.8595160661
2020-07-07 03:00:00,1.9176000000000002,0.3568,1.9505117277,0.057600000000000005,0.016800000000000002,0.06,1.8599999999999999,0.34,1.890819928
2020-07-07 03:30:00,1.86496,0.31728,1.8917564325,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8399999999999999,0.31,1.8659314028
2020-07-07 04:00:00,1.86976,0.32868,1.8984290874,0.02976,0.00868,0.031,1.8399999999999999,0.32,1.8676188048
2020-07-07 04:30:00,1.88568,0.32624000000000003,1.9136931833,0.05568000000000001,0.01624,0.058,1.83,0.31,1.8560711193000001
2020-07-07 05:00:00,1.81488,0.33184,1.8449680756,0.07488,0.021840000000000002,0.078,1.74,0.31,1.7673992192
2020-07-07 05:30:00,1.81392,0.36156000000000005,1.8496030385000002,0.07392,0.021560000000000003,0.077,1.74,0.34,1.7729072170000002
2020-07-07 06:00:00,1.87688,0.35784000000000005,1.9106878343,0.02688,0.007840000000000001,0.028,1.85,0.35000000000000003,1.8828170384
2020-07-07 06:30:00,1.99344,0.35392,2.0246141361,0.01344,0.003920000000000001,0.014,1.98,0.35000000000000003,2.0106963968
2020-07-07 07:00:00,2.22688,0.41784000000000004,2.2657415563,0.02688,0.007840000000000001,0.028,2.2,0.41000000000000003,2.2378784596
2020-07-07 07:30:00,2.234,0.28700000000000003,2.2523598736,0.024,0.007,0.025,2.21,0.28,2.227666941
2020-07-07 08:00:00,2.37568,0.18624000000000002,2.3829689045,0.05568000000000001,0.01624,0.058,2.32,0.17,2.32622011
2020-07-07 08:30:00,2.28056,0.14808000000000002,2.2853624658,0.13056,0.03808,0.136,2.15,0.11,2.1528121144
2020-07-07 09:00:00,2.73008,0.48544000000000004,2.7729025948,0.19008000000000003,0.05544,0.198,2.54,0.43,2.5761405241
2020-07-07 09:30:00,2.86368,0.44524,2.8980858855,0.22368000000000002,0.06524,0.233,2.64,0.38,2.6672082783
2020-07-07 10:00:00,2.95848,0.5066400000000001,3.0015476008,0.22848000000000002,0.06664,0.23800000000000002,2.73,0.44,2.765230551
2020-07-07 10:30:00,3.08424,0.53832,3.1308664615,0.23424000000000003,0.06832,0.244,2.85,0.47000000000000003,2.8884944175
2020-07-07 11:00:00,2.83552,0.53036,2.8846932939,0.27552000000000004,0.08036,0.28700000000000003,2.56,0.45,2.5992498918
2020-07-07 11:30:00,2.6650400000000003,0.44272000000000006,2.7015623628,0.21504,0.06272000000000001,0.224,2.45,0.38,2.4792942544
2020-07-07 12:00:00,3.05888,0.48384000000000005,3.0969094272,0.21888000000000002,0.06384000000000001,0.228,2.84,0.42,2.8708883643
2020-07-07 12:30:00,3.38712,0.5091600000000001,3.4251752948,0.23712000000000003,0.06916,0.247,3.15,0.44,3.1805817078
2020-07-07 13:00:00,3.2058400000000002,0.48712000000000005,3.2426371983,0.43584000000000006,0.12712,0.454,2.77,0.36,2.7932955447000003
2020-07-07 13:30:00,2.61144,0.50292,2.6594261411,0.18144000000000002,0.05292,0.189,2.43,0.45,2.4713154392
2020-07-07 14:00:00,3.17408,0.66744,3.2434950285,0.57408,0.16744,0.598,2.6,0.5,2.647640459
2020-07-07 14:30:00,3.05848,0.54164,3.1060704757,0.58848,0.17164000000000001,0.613,2.47,0.37,2.4975588081
2020-07-07 15:00:00,3.37736,0.60048,3.4303260486,0.6873600000000001,0.20048000000000002,0.716,2.69,0.4,2.7195771730000002
2020-07-07 15:30:00,3.25144,0.59792,3.3059598304,0.54144,0.15792,0.5640000000000001,2.71,0.44,2.7454872063
2020-07-07 16:00:00,3.50944,0.6569200000000001,3.5703939559,0.7094400000000001,0.20692000000000002,0.739,2.8,0.45,2.8359301825000003
2020-07-07 16:30:00,3.4154400000000003,0.5649200000000001,3.4618441617,0.56544,0.16492,0.589,2.85,0.4,2.8779332862
2020-07-07 17:00:00,3.30976,0.40368000000000004,3.3342868503,0.6297600000000001,0.18368,0.656,2.68,0.22,2.6890146894
2020-07-07 17:30:00,3.14888,0.31884,3.1649809162,0.33888,0.09884000000000001,0.353,2.81,0.22,2.8185989427
2020-07-07 18:00:00,3.27592,0.24256000000000003,3.2848876998,0.14592000000000002,0.04256,0.152,3.13,0.2,3.1363832674
2020-07-07 18:30:00,3.29048,0.25764000000000004,3.3005510146,0.060480000000000006,0.017640000000000003,0.063,3.23,0.24,3.2389041357
2020-07-07 19:00:00,3.31128,0.30204000000000003,3.325026827,0.041280000000000004,0.01204,0.043000000000000003,3.27,0.29,3.2828341414
2020-07-07 19:30:00,3.18456,0.27008000000000004,3.1959921151,0.03456,0.01008,0.036000000000000004,3.15,0.26,3.1607119451
2020-07-07 20:00:00,3.09656,0.17108,3.1012823476999998,0.10656,0.031080000000000003,0.111,2.99,0.14,2.9932757975
2020-07-07 20:30:00,3.094,0.242,3.1034496935,0.14400000000000002,0.042,0.15,2.95,0.2,2.9567718884
2020-07-07 21:00:00,2.91752,0.29136,2.9320323327,0.10752,0.031360000000000006,0.112,2.81,0.26,2.8220028349
2020-07-07 21:30:00,2.88848,0.36164,2.9110307796,0.10848000000000001,0.03164,0.113,2.7800000000000002,0.33,2.7995178156
2020-07-07 22:00:00,2.846,0.388,2.8723265831,0.096,0.028,0.1,2.75,0.36,2.7734635386
2020-07-07 22:30:00,2.69808,0.37444000000000005,2.7239385089,0.11808,0.034440000000000005,0.123,2.58,0.34,2.6023066691
2020-07-07 23:00:00,2.47592,0.33256,2.4981545188,0.14592000000000002,0.04256,0.152,2.33,0.29,2.3479778534
2020-07-07 23:30:00,2.22112,0.30116000000000004,2.2414440435,0.14112000000000002,0.04116,0.147,2.08,0.26,2.0961870146
2020-07-08 00:00:00,2.17632,0.33976,2.2026814568,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.04,0.30000000000000004,2.0619408333
2020-07-08 00:30:00,2.25192,0.48556000000000005,2.3036736314,0.12192000000000001,0.03556,0.127,2.13,0.45,2.1770163068
2020-07-08 01:00:00,2.25544,0.47492000000000006,2.3048988264,0.08544,0.02492,0.089,2.17,0.45,2.2161678637
2020-07-08 01:30:00,2.29216,0.48688000000000003,2.3432988712,0.09216,0.02688,0.096,2.2,0.46,2.2475764726
2020-07-08 02:00:00,2.33176,0.47968000000000005,2.3805876585,0.10176,0.02968,0.106,2.23,0.45,2.2749505489
2020-07-08 02:30:00,2.34208,0.50144,2.3951577819,0.14208,0.041440000000000005,0.148,2.2,0.46,2.2475764726
2020-07-08 03:00:00,2.1892,0.49060000000000004,2.2434983842,0.13920000000000002,0.040600000000000004,0.145,2.05,0.45,2.0988091862
2020-07-08 03:30:00,2.18768,0.48724000000000006,2.2412823562,0.12768000000000002,0.03724,0.133,2.06,0.45,2.1085777197
2020-07-08 04:00:00,2.29912,0.50516,2.3539624891,0.18912,0.05516000000000001,0.197,2.11,0.45,2.1574522011
2020-07-08 04:30:00,2.22576,0.47668000000000005,2.2762318423,0.12576,0.036680000000000004,0.131,2.1,0.44,2.1456001491
2020-07-08 05:00:00,2.1212,0.4466,2.167704085,0.0912,0.026600000000000002,0.095,2.03,0.42,2.0729930053
2020-07-08 05:30:00,2.09448,0.41464,2.1351282865,0.08448000000000001,0.024640000000000002,0.088,2.01,0.39,2.0474862637
2020-07-08 06:00:00,2.0924,0.43820000000000003,2.1377925531,0.062400000000000004,0.0182,0.065,2.03,0.42,2.0729930053
2020-07-08 06:30:00,2.34696,0.45828,2.3912845502,0.09696,0.028280000000000003,0.101,2.25,0.43,2.2907204107
2020-07-08 07:00:00,2.4884,0.4062,2.5213355588,0.1584,0.046200000000000005,0.165,2.33,0.36,2.3576471322
2020-07-08 07:30:00,2.57032,0.35676,2.5949610015999998,0.16032000000000002,0.04676,0.167,2.41,0.31,2.4298559628
2020-07-08 08:00:00,2.6088,0.3634,2.6339888003,0.14880000000000002,0.0434,0.155,2.46,0.32,2.4807257003
2020-07-08 08:30:00,2.89032,0.41676,2.9202120813,0.16032000000000002,0.04676,0.167,2.73,0.37,2.7549591649
2020-07-08 09:00:00,2.8752,0.4636,2.9123358323,0.11520000000000001,0.033600000000000005,0.12,2.76,0.43,2.7932955447000003
2020-07-08 09:30:00,2.82696,0.41828000000000004,2.8577370418,0.09696,0.028280000000000003,0.101,2.73,0.39,2.7577164466
2020-07-08 10:00:00,3.19832,0.40576,3.223955955,0.08832000000000001,0.02576,0.092,3.11,0.38,3.133129426
2020-07-08 10:30:00,3.1494400000000002,0.41192,3.1762635911,0.10944000000000001,0.031920000000000004,0.114,3.04,0.38,3.0636579444
2020-07-08 11:00:00,2.9352,0.2836,2.9488689357,0.11520000000000001,0.033600000000000005,0.12,2.8200000000000003,0.25,2.8310598722
2020-07-08 11:30:00,3.14216,0.30688000000000004,3.1571101976,0.09216,0.02688,0.096,3.05,0.28,3.0628254929
2020-07-08 12:00:00,3.28944,0.31192000000000003,3.3041957569,0.10944000000000001,0.031920000000000004,0.114,3.18,0.28,3.1923032437
2020-07-08 12:30:00,3.45224,0.35732,3.4706827282,0.16224000000000002,0.04732,0.169,3.29,0.31,3.3045725896
2020-07-08 13:00:00,3.54376,0.35068000000000005,3.5610688564,0.17376000000000003,0.05068,0.181,3.37,0.30000000000000004,3.3833267652
2020-07-08 13:30:00,3.4764,0.3652,3.4955297167,0.0864,0.0252,0.09,3.39,0.34,3.4070074846000002
2020-07-08 14:00:00,3.29456,0.27008000000000004,3.3056117134,0.03456,0.01008,0.036000000000000004,3.26,0.26,3.270351663
2020-07-08 14:30:00,3.32624,0.27932,3.3379473034,0.06624000000000001,0.01932,0.069,3.26,0.26,3.270351663
2020-07-08 15:00:00,3.0532,0.2826,3.0662506421,0.0432,0.0126,0.045,3.01,0.27,3.0220853727
2020-07-08 15:30:00,2.78224,0.26232,2.7945788949,0.04224000000000001,0.012320000000000001,0.044,2.74,0.25,2.7513814712
2020-07-08 16:00:00,2.74472,0.21596,2.7532029711,0.054720000000000005,0.015960000000000002,0.057,2.69,0.2,2.6974246977
2020-07-08 16:30:00,2.8636,0.17980000000000002,2.8692390977,0.033600000000000005,0.0098,0.035,2.83,0.17,2.8351014091
2020-07-08 17:00:00,3.05632,0.18476,3.0618994432,0.01632,0.00476,0.017,3.04,0.18,3.0453242849
2020-07-08 17:30:00,3.25576,0.15168,3.2592913340000003,0.00576,0.00168,0.006,3.25,0.15,3.2534596970000003
2020-07-08 18:00:00,3.40248,0.16364,3.4064128053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.39,0.16,3.3937737108
2020-07-08 18:30:00,3.45672,0.17196,3.4609945680000003,0.00672,0.0019600000000000004,0.007,3.45,0.17,3.4541858665
2020-07-08 19:00:00,3.3959200000000003,0.19756,3.401661741,0.025920000000000002,0.007560000000000001,0.027,3.37,0.19,3.3753518335
2020-07-08 19:30:00,3.2324,0.1782,3.2373082955,0.062400000000000004,0.0182,0.065,3.17,0.16,3.1740352865
2020-07-08 20:00:00,3.14344,0.18392000000000003,3.1488159044,0.01344,0.003920000000000001,0.014,3.13,0.18,3.1351714467
2020-07-08 20:30:00,3.04576,0.17168000000000003,3.0505946961,0.00576,0.00168,0.006,3.04,0.17,3.0447495792
2020-07-08 21:00:00,3.00752,0.20136,3.0142532077,0.10752,0.031360000000000006,0.112,2.9,0.17,2.9049784853
2020-07-08 21:30:00,2.95136,0.27248,2.9639114697,0.11136000000000001,0.03248,0.116,2.84,0.24,2.8501228043999998
2020-07-08 22:00:00,2.90424,0.36332000000000003,2.9268774146,0.11424000000000001,0.03332,0.11900000000000001,2.79,0.33,2.8094483444
2020-07-08 22:30:00,2.758,0.339,2.7787560166,0.168,0.049,0.17500000000000002,2.59,0.29,2.6061849512
2020-07-08 23:00:00,2.57704,0.34872000000000003,2.6005270234999998,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.41,0.30000000000000004,2.42860042
2020-07-08 23:30:00,2.49504,0.44272000000000006,2.5340137332,0.21504,0.06272000000000001,0.224,2.2800000000000002,0.38,2.3114497615
2020-07-09 00:00:00,2.38472,0.43596,2.4242422734,0.29472000000000004,0.08596000000000001,0.307,2.09,0.35000000000000003,2.1191035841
2020-07-09 00:30:00,2.28016,0.46588,2.3272674535,0.26016,0.07588,0.271,2.02,0.39,2.0573040611
2020-07-09 01:00:00,2.2384,0.44120000000000004,2.2814670719,0.27840000000000004,0.08120000000000001,0.29,1.96,0.36,1.9927869931000002
2020-07-09 01:30:00,2.136,0.328,2.1610367882,0.336,0.098,0.35000000000000003,1.8,0.23,1.8146349495
2020-07-09 02:00:00,2.26912,0.40516,2.3050076356,0.42912000000000006,0.12516000000000002,0.447,1.8399999999999999,0.28,1.8611824199
2020-07-09 02:30:00,2.00344,0.39392000000000005,2.0417994025,0.25344,0.07392,0.264,1.75,0.32,1.7790165823000001
2020-07-09 03:00:00,2.00952,0.51736,2.0750498789,0.29952,0.08736000000000001,0.312,1.71,0.43,1.7632356621
2020-07-09 03:30:00,2.17576,0.53668,2.2409723336,0.36576000000000003,0.10668000000000001,0.381,1.81,0.43,1.860376306
2020-07-09 04:00:00,2.28296,0.5062800000000001,2.3384237854,0.43296,0.12628,0.451,1.85,0.38,1.8886238376
2020-07-09 04:30:00,2.3044000000000002,0.5442,2.3677865191,0.4944,0.1442,0.515,1.81,0.4,1.8536720314
2020-07-09 05:00:00,2.1768,0.4374,2.2203101135,0.4368,0.1274,0.455,1.74,0.31,1.7673992192
2020-07-09 05:30:00,2.00824,0.36032000000000003,2.0403084081,0.37824,0.11032000000000002,0.394,1.63,0.25,1.6490603385
2020-07-09 06:00:00,2.1292,0.4006,2.1665578691,0.37920000000000004,0.1106,0.395,1.75,0.29,1.7738658348
2020-07-09 06:30:00,2.21296,0.5012800000000001,2.2690248126,0.31296,0.09128000000000001,0.326,1.9,0.41000000000000003,1.9437335208
2020-07-09 07:00:00,2.2333600000000002,0.5484800000000001,2.2997232877,0.30336,0.08848,0.316,1.9300000000000002,0.46,1.984061491
2020-07-09 07:30:00,2.69008,0.6004400000000001,2.7562762198,0.55008,0.16044,0.5730000000000001,2.14,0.44,2.1847654336
2020-07-09 08:00:00,2.8224,0.5632,2.8780437801,0.4224,0.1232,0.44,2.4,0.44,2.44
2020-07-09 08:30:00,2.77064,0.5235200000000001,2.8196665051,0.32064000000000004,0.09352,0.334,2.45,0.43,2.4874484919
2020-07-09 09:00:00,2.8252800000000002,0.48904000000000003,2.8672926603,0.30528000000000005,0.08904000000000001,0.318,2.52,0.4,2.5515485494
2020-07-09 09:30:00,2.864,0.517,2.9102895045,0.264,0.077,0.275,2.6,0.44,2.6369679558
2020-07-09 10:00:00,2.94336,0.6484800000000001,3.0139499664,0.30336,0.08848,0.316,2.64,0.56,2.6987404469
2020-07-09 10:30:00,2.94344,0.63392,3.0109290261,0.25344,0.07392,0.264,2.69,0.56,2.7476717417
2020-07-09 11:00:00,2.89912,0.48016000000000003,2.9386136868,0.30912,0.09016,0.322,2.59,0.39,2.6191983506
2020-07-09 11:30:00,2.942,0.401,2.9692027549,0.312,0.091,0.325,2.63,0.31,2.6482069406
2020-07-09 12:00:00,3.0756,0.4358,3.1063221018,0.22560000000000002,0.0658,0.23500000000000001,2.85,0.37,2.8739171874
2020-07-09 12:30:00,3.5526400000000002,0.53452,3.5926261425,0.15264000000000003,0.044520000000000004,0.159,3.4,0.49,3.435127363
2020-07-09 13:00:00,3.626,0.5680000000000001,3.6702179772,0.096,0.028,0.1,3.5300000000000002,0.54,3.5710642671
2020-07-09 13:30:00,3.07704,0.46372,3.111785886,0.047040000000000005,0.013720000000000001,0.049,3.03,0.45,3.0632335856
2020-07-09 14:00:00,2.9232,0.3926,2.9494462192,0.0432,0.0126,0.045,2.88,0.38,2.9049612734
2020-07-09 14:30:00,2.96312,0.40716,2.9909629553,0.09312000000000001,0.027160000000000004,0.097,2.87,0.38,2.8950474953
2020-07-09 15:00:00,2.9396,0.4878,2.9797981475,0.1296,0.0378,0.135,2.81,0.45,2.8458039286
2020-07-09 15:30:00,3.03064,0.49852,3.0713679363,0.20064,0.05852,0.209,2.83,0.44,2.8640006983
2020-07-09 16:00:00,2.99744,0.46592000000000006,3.0334350166,0.15744000000000002,0.04592,0.164,2.84,0.42,2.8708883643
2020-07-09 16:30:00,2.91096,0.19528,2.9175027678000003,0.12096000000000001,0.035280000000000006,0.126,2.79,0.16,2.7945840478
2020-07-09 17:00:00,3.12,0.145,3.1233675736,0.12,0.035,0.125,3.0,0.11,3.0020159893
2020-07-09 17:30:00,3.1952,0.1336,3.1979918699,0.11520000000000001,0.033600000000000005,0.12,3.08,0.1,3.081622949
2020-07-09 18:00:00,3.1800800000000002,0.09044,3.1813657759,0.07008,0.020440000000000003,0.073,3.11,0.07,3.1107876816
2020-07-09 18:30:00,3.27,0.125,3.2723882716,0.12,0.035,0.125,3.15,0.09,3.151285452
2020-07-09 19:00:00,3.3572,0.1446,3.3603126343,0.1872,0.0546,0.195,3.17,0.09,3.1712773452
2020-07-09 19:30:00,3.2284800000000002,0.18664000000000003,3.2338703746,0.22848000000000002,0.06664,0.23800000000000002,3.0,0.12,3.0023990408
2020-07-09 20:00:00,2.9043200000000002,0.06376000000000001,2.9050197934,0.18432,0.05376,0.192,2.7199999999999998,0.01,2.7200183823
2020-07-09 20:30:00,2.9919200000000004,0.19056,2.9979823882,0.24192000000000002,0.07056000000000001,0.252,2.75,0.12,2.7526169367
2020-07-09 21:00:00,2.93136,0.26748,2.9435381770999998,0.23136,0.06748000000000001,0.241,2.7,0.2,2.7073972741
2020-07-09 21:30:00,2.8008800000000003,0.17484000000000002,2.8063317338,0.29088,0.08484000000000001,0.303,2.51,0.09,2.5116130275
2020-07-09 22:00:00,2.8297600000000003,0.30868,2.8465461528000002,0.26976,0.07868,0.281,2.56,0.23,2.5703112652
2020-07-09 22:30:00,2.6316800000000002,0.18924000000000002,2.6384752036,0.27168000000000003,0.07924,0.28300000000000003,2.36,0.11,2.3625621685000002
2020-07-09 23:00:00,2.38912,0.17516,2.3955323834,0.18912,0.05516000000000001,0.197,2.2,0.12,2.2032702966
2020-07-09 23:30:00,2.29584,0.23712000000000003,2.3080526857,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.1,0.18,2.1077001684
2020-07-10 00:00:00,2.08912,0.24516000000000002,2.1034556805,0.18912,0.05516000000000001,0.197,1.9,0.19,1.909476368
2020-07-10 00:30:00,2.11448,0.54964,2.1847493678,0.20448000000000002,0.059640000000000006,0.213,1.9100000000000001,0.49,1.9718519213999999
2020-07-10 01:00:00,1.91192,0.18556,1.9209035895,0.12192000000000001,0.03556,0.127,1.79,0.15,1.7962739212
2020-07-10 01:30:00,1.99784,0.36312000000000005,2.0305715452,0.14784,0.043120000000000006,0.154,1.85,0.32,1.8774717042
2020-07-10 02:00:00,2.0708,0.40940000000000004,2.1108815694,0.1008,0.029400000000000003,0.105,1.97,0.38,2.0063150301
2020-07-10 02:30:00,2.02592,0.38256,2.0617235508,0.14592000000000002,0.04256,0.152,1.88,0.34,1.9104973175
2020-07-10 03:00:00,2.08808,0.41444000000000003,2.1288115464,0.11808,0.034440000000000005,0.123,1.97,0.38,2.0063150301
2020-07-10 03:30:00,2.10408,0.39744,2.1412872764,0.09408000000000001,0.027440000000000003,0.098,2.01,0.37,2.0437710244
2020-07-10 04:00:00,2.09456,0.40508000000000005,2.1333709007,0.15456,0.04508,0.161,1.94,0.36,1.9731193578
2020-07-10 04:30:00,1.9167200000000002,0.28696000000000005,1.9380819383999999,0.12672,0.03696,0.132,1.79,0.25,1.8073737854
2020-07-10 05:00:00,1.8972,0.2896,1.9191758648000001,0.06720000000000001,0.0196,0.07,1.83,0.27,1.8498108011
2020-07-10 05:30:00,2.02088,0.09484000000000001,2.023104199,0.29088,0.08484000000000001,0.303,1.73,0.01,1.7300289014999999
2020-07-10 06:00:00,1.7675200000000002,0.031360000000000006,1.7677981785,0.34752000000000005,0.10136,0.362,1.42,-0.07,1.4217243052000001
2020-07-10 06:30:00,1.6752,-0.0664,1.6765154339000001,0.11520000000000001,0.033600000000000005,0.12,1.56,-0.1,1.5632018424
2020-07-10 07:00:00,1.9961600000000002,0.08388000000000001,1.99792157,0.11616000000000001,0.03388,0.121,1.88,0.05,1.8806647761000002
2020-07-10 07:30:00,2.30008,0.15544000000000002,2.3053263543,0.19008000000000003,0.05544,0.198,2.11,0.1,2.1123683391
2020-07-10 08:00:00,2.2948,0.1014,2.2970391812,0.24480000000000002,0.0714,0.255,2.05,0.03,2.0502195004
2020-07-10 08:30:00,2.42304,0.24172000000000002,2.4350670217,0.38304000000000005,0.11172000000000001,0.399,2.04,0.13,2.0441379601
2020-07-10 09:00:00,2.63888,0.26884,2.652538897,0.5788800000000001,0.16884000000000002,0.603,2.06,0.1,2.0624257562
2020-07-10 09:30:00,2.674,0.342,2.6957818903,0.624,0.182,0.65,2.05,0.16,2.0562344224
2020-07-10 10:00:00,2.58392,0.36156000000000005,2.6090933674,0.5539200000000001,0.16156,0.577,2.03,0.2,2.0398284242
2020-07-10 10:30:00,2.4536,0.44480000000000003,2.493591787,0.6336,0.18480000000000002,0.66,1.82,0.26,1.8384776311
2020-07-10 11:00:00,2.56896,0.37928,2.5968074245,0.6489600000000001,0.18928,0.676,1.92,0.19,1.9293781382000001
2020-07-10 11:30:00,2.31992,0.32456,2.3425131803,0.5299200000000001,0.15456,0.552,1.79,0.17,1.7980545042
2020-07-10 12:00:00,2.6548,0.3664,2.6799649251,0.6048,0.1764,0.63,2.05,0.19,2.0587860501
2020-07-10 12:30:00,2.73328,0.29804,2.7494812965,0.71328,0.20804000000000003,0.743,2.02,0.09,2.0220039565
2020-07-10 13:00:00,2.2856,0.2508,2.2993190296,0.5856,0.1708,0.61,1.7000000000000002,0.08,1.701881312
2020-07-10 13:30:00,2.61904,0.24472000000000002,2.6304483268,0.59904,0.17472000000000001,0.624,2.02,0.07,2.0212125074
2020-07-10 14:00:00,2.31656,0.24608000000000002,2.3295934409,0.46656000000000003,0.13608,0.486,1.85,0.11,1.8532673849
2020-07-10 14:30:00,2.50784,0.28812000000000004,2.5243364673,0.7478400000000001,0.21812,0.779,1.76,0.07,1.7613914954
2020-07-10 15:00:00,2.29432,0.31876000000000004,2.3163575285,0.54432,0.15876,0.5670000000000001,1.75,0.16,1.7572990639000001
2020-07-10 15:30:00,2.17064,0.23852,2.1837055204,0.44064000000000003,0.12852000000000002,0.459,1.73,0.11,1.7334935823
2020-07-10 16:00:00,2.23224,0.25732000000000005,2.2470222518,0.40224000000000004,0.11732000000000001,0.419,1.83,0.14,1.8353473786
2020-07-10 16:30:00,2.46024,0.17132000000000003,2.4661977617,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.01,0.04,2.0103979706
2020-07-10 17:00:00,2.55216,0.19188000000000002,2.5593629285,0.45216000000000006,0.13188,0.47100000000000003,2.1,0.06,2.100856968
2020-07-10 17:30:00,2.68424,0.17832,2.6901565754,0.47424000000000005,0.13832,0.494,2.21,0.04,2.2103619613
2020-07-10 18:00:00,2.74824,0.16532000000000002,2.7532079108,0.49824,0.14532,0.519,2.25,0.02,2.2500888871
2020-07-10 18:30:00,2.82984,0.18412,2.8358234429999998,0.45984,0.13412000000000002,0.47900000000000004,2.37,0.05,2.3705273675000003
2020-07-10 19:00:00,2.78376,0.10068,2.7855800473,0.41376,0.12068000000000001,0.431,2.37,-0.02,2.3700843867
2020-07-10 19:30:00,2.51776,0.11768,2.5205086788,0.43776000000000004,0.12768000000000002,0.456,2.08,-0.01,2.0800240383
2020-07-10 20:00:00,2.51368,0.18024,2.5201336471999998,0.34368000000000004,0.10024000000000001,0.358,2.17,0.08,2.1714741537
2020-07-10 20:30:00,2.78064,0.28852,2.7955683859000002,0.44064000000000003,0.12852000000000002,0.459,2.34,0.16,2.3454637068
2020-07-10 21:00:00,2.7296,0.3378,2.7504226948,0.36960000000000004,0.1078,0.385,2.36,0.23,2.3711811403
2020-07-10 21:30:00,2.70688,0.39784,2.7359597950000003,0.26688,0.07784,0.278,2.44,0.32,2.4608941464000003
2020-07-10 22:00:00,2.52168,0.40424000000000004,2.5538754864,0.15168,0.04424,0.158,2.37,0.36,2.3971858501
2020-07-10 22:30:00,2.59704,0.38872,2.6259702969000003,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.43,0.34,2.4536707196
2020-07-10 23:00:00,2.47304,0.39172,2.5038712826,0.14304,0.04172,0.149,2.33,0.35000000000000003,2.3561409126
2020-07-10 23:30:00,2.2944,0.4192,2.3323807579,0.13440000000000002,0.0392,0.14,2.16,0.38,2.1931712199
2020-07-11 00:00:00,1.92528,0.14904,1.9310401341999999,0.06528,0.01904,0.068,1.8599999999999999,0.13,1.8645374762
2020-07-11 00:30:00,1.91144,0.15792,1.9179524499,0.06144000000000001,0.017920000000000002,0.064,1.85,0.14,1.8552897348
2020-07-11 01:00:00,1.8764,0.06520000000000001,1.8775324232,0.0864,0.0252,0.09,1.79,0.04,1.7904468716
2020-07-11 01:30:00,1.9308800000000002,0.12984,1.9352405535,0.17088,0.04984,0.178,1.76,0.08,1.7618172436
2020-07-11 02:00:00,2.07944,0.21192000000000003,2.0902107071,0.34944000000000003,0.10192000000000001,0.364,1.73,0.11,1.7334935823
2020-07-11 02:30:00,1.97328,0.10304,1.9759684208000001,0.35328000000000004,0.10304,0.368,1.62,0.0,1.62
2020-07-11 03:00:00,1.91816,0.15488000000000002,1.9244026606,0.42816000000000004,0.12488,0.446,1.49,0.03,1.4903019828000001
2020-07-11 03:30:00,2.0172,0.22460000000000002,2.0296652433,0.4272,0.1246,0.445,1.5899999999999999,0.1,1.5931415505
2020-07-11 04:00:00,1.95056,0.18808000000000002,1.9596066952000002,0.37056000000000006,0.10808000000000001,0.386,1.58,0.08,1.58202402
2020-07-11 04:30:00,1.88848,0.19164,1.8981787587,0.34848,0.10164000000000001,0.363,1.54,0.09,1.5426276284
2020-07-11 05:00:00,1.5368,0.0874,1.5392832748,0.1968,0.0574,0.20500000000000002,1.34,0.03,1.3403357788
2020-07-11 05:30:00,1.44744,0.07592,1.4494296809,0.15744000000000002,0.04592,0.164,1.29,0.03,1.2903487901
2020-07-11 06:00:00,1.25752,-0.058640000000000005,1.2588864921,0.10752,0.031360000000000006,0.112,1.15,-0.09,1.1535163631
2020-07-11 06:30:00,1.38832,-0.12424000000000002,1.3938679995,0.08832000000000001,0.02576,0.092,1.3,-0.15,1.3086252328
2020-07-11 07:00:00,1.69408,-0.13256,1.6992584265000001,0.09408000000000001,0.027440000000000003,0.098,1.6,-0.16,1.6079800994
2020-07-11 07:30:00,1.9166400000000001,-0.07848000000000001,1.9182460739,0.17664000000000002,0.05152,0.184,1.74,-0.13,1.7448495636999999
2020-07-11 08:00:00,1.9446400000000001,-0.09448000000000001,1.9469337945,0.22464,0.06552000000000001,0.234,1.72,-0.16,1.7274258305
2020-07-11 08:30:00,1.95768,-0.057760000000000006,1.9585318992,0.24768,0.07224000000000001,0.258,1.71,-0.13,1.7149344011
2020-07-11 09:00:00,2.18024,0.05632,2.1809673083,0.33024000000000003,0.09632,0.34400000000000003,1.85,-0.04,1.8504323819000001
2020-07-11 09:30:00,2.35888,0.16884000000000002,2.3649147553,0.5788800000000001,0.16884000000000002,0.603,1.78,0.0,1.78
2020-07-11 10:00:00,2.4012000000000002,0.1666,2.4069725798,0.5712,0.1666,0.595,1.83,0.0,1.83
2020-07-11 10:30:00,2.32344,0.15392,2.3285327569,0.49344000000000005,0.14392000000000002,0.514,1.83,0.01,1.8300273222
2020-07-11 11:00:00,2.17256,0.14408,2.1773323127,0.32256,0.09408000000000001,0.336,1.85,0.05,1.8506755523
2020-07-11 11:30:00,2.2284800000000002,0.07664,2.2297974796,0.22848000000000002,0.06664,0.23800000000000002,2.0,0.01,2.0000249998
2020-07-11 12:00:00,2.23288,0.04084,2.2332534563,0.24288,0.07084,0.253,1.99,-0.03,1.9902261178
2020-07-11 12:30:00,2.3776,0.0568,2.3782783689,0.29760000000000003,0.0868,0.31,2.08,-0.03,2.0802163349
2020-07-11 13:00:00,2.35808,0.03944,2.3584098032,0.23808,0.06944,0.248,2.12,-0.03,2.1202122535
2020-07-11 13:30:00,2.2672,0.0796,2.2685969232,0.30720000000000003,0.0896,0.32,1.96,-0.01,1.96002551
2020-07-11 14:00:00,1.974,0.057,1.9748227769,0.264,0.077,0.275,1.71,-0.02,1.7101169551000002
2020-07-11 14:30:00,2.0156,0.0458,2.0161202841,0.22560000000000002,0.0658,0.23500000000000001,1.79,-0.02,1.7901117283999999
2020-07-11 15:00:00,1.9873600000000002,0.030480000000000004,1.9875937211,0.20736000000000002,0.060480000000000006,0.216,1.78,-0.03,1.7802527910000001
2020-07-11 15:30:00,1.912,0.026000000000000002,1.9121767700999999,0.192,0.056,0.2,1.72,-0.03,1.720261608
2020-07-11 16:00:00,2.12136,-0.052520000000000004,2.1220100377,0.23136,0.06748000000000001,0.241,1.8900000000000001,-0.12,1.8938056923
2020-07-11 16:30:00,2.16864,-0.07748000000000001,2.1700236404,0.24864000000000003,0.07252,0.259,1.92,-0.15,1.9258504615
2020-07-11 17:00:00,2.1384,-0.0238,2.1385324407,0.1584,0.046200000000000005,0.165,1.98,-0.07,1.9812369873
2020-07-11 17:30:00,2.14552,-0.024640000000000002,2.1456614831,0.15552000000000002,0.045360000000000004,0.162,1.99,-0.07,1.9912307752
2020-07-11 18:00:00,2.45496,0.17228000000000002,2.460997562,0.14496,0.042280000000000005,0.151,2.31,0.13,2.3136551169
2020-07-11 18:30:00,2.33472,-0.04404,2.335135328,0.054720000000000005,0.015960000000000002,0.057,2.2800000000000002,-0.06,2.280789337
2020-07-11 19:00:00,2.38896,0.014280000000000001,2.3890026789,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.34,0.0,2.34
2020-07-11 19:30:00,2.38224,-0.007680000000000001,2.3822523796,0.04224000000000001,0.012320000000000001,0.044,2.34,-0.02,2.3400854685
2020-07-11 20:00:00,2.36536,-0.045520000000000005,2.3657979626,0.015360000000000002,0.0044800000000000005,0.016,2.35,-0.05,2.3505318547
2020-07-11 20:30:00,2.2348,-0.0286,2.2349829977,0.0048000000000000004,0.0014,0.005,2.23,-0.03,2.2302017846
2020-07-11 21:00:00,2.18384,-0.07888,2.185264103,0.0038400000000000005,0.0011200000000000001,0.004,2.18,-0.08,2.181467396
2020-07-11 21:30:00,2.2024,-0.0218,2.2025078887,0.062400000000000004,0.0182,0.065,2.14,-0.04,2.1403737991
2020-07-11 22:00:00,2.31512,0.00816,2.3151343805,0.16512000000000002,0.04816,0.17200000000000001,2.15,-0.04,2.1503720608
2020-07-11 22:30:00,2.25872,0.01796,2.2587914025,0.19872,0.057960000000000005,0.20700000000000002,2.06,-0.04,2.0603883129
2020-07-11 23:00:00,2.08128,-0.05296000000000001,2.0819536979,0.16128,0.047040000000000005,0.168,1.92,-0.1,1.922602403
2020-07-11 23:30:00,1.88,-0.145,1.8855834641,0.12,0.035,0.125,1.76,-0.18,1.7691806013
2020-07-12 00:00:00,1.64776,-0.19732000000000002,1.6595325244999999,0.07776000000000001,0.022680000000000002,0.081,1.57,-0.22,1.5853390804
2020-07-12 00:30:00,1.58816,-0.10012000000000001,1.5913127285000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.52,-0.12,1.5247294841999999
2020-07-12 01:00:00,1.5360800000000001,-0.16656,1.5450838165,0.04608,0.01344,0.048,1.49,-0.18,1.500833102
2020-07-12 01:30:00,1.55664,-0.14348000000000002,1.5632384975,0.05664,0.01652,0.059000000000000004,1.5,-0.16,1.5085091979
2020-07-12 02:00:00,1.5174400000000001,-0.23908000000000001,1.5361586507,0.03744,0.010920000000000001,0.039,1.48,-0.25,1.5009663554000001
2020-07-12 02:30:00,1.54264,-0.22048,1.5583162709,0.03264,0.00952,0.034,1.51,-0.23,1.5274161188000002
2020-07-12 03:00:00,1.43288,-0.22916000000000003,1.4510890393,0.00288,0.00084,0.003,1.43,-0.23,1.4483784036
2020-07-12 03:30:00,1.44,-0.24,1.4598630073,0.0,0.0,0.0,1.44,-0.24,1.4598630073
2020-07-12 04:00:00,1.46,-0.24,1.4795945391,0.0,0.0,0.0,1.46,-0.24,1.4795945391
2020-07-12 04:30:00,1.51096,-0.26972,1.5348449433,0.0009600000000000001,0.00028000000000000003,0.001,1.51,-0.27,1.5339491517
2020-07-12 05:00:00,1.3767200000000002,-0.26804,1.4025702834,0.00672,0.0019600000000000004,0.007,1.37,-0.27,1.3963523911
2020-07-12 05:30:00,1.3888,-0.2416,1.4096581146,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,-0.25,1.3827870407
2020-07-12 06:00:00,1.3788,-0.2416,1.3998071296,0.028800000000000003,0.008400000000000001,0.03,1.35,-0.25,1.3729530218
2020-07-12 06:30:00,1.4092,-0.22440000000000002,1.4269547996,0.019200000000000002,0.0056,0.02,1.3900000000000001,-0.23,1.4089002804000001
2020-07-12 07:00:00,1.5596,-0.23720000000000002,1.5775347857000002,0.009600000000000001,0.0028,0.01,1.55,-0.24,1.5684705926
2020-07-12 07:30:00,1.7182400000000002,-0.23468000000000003,1.7341924345000002,0.018240000000000003,0.00532,0.019,1.7000000000000002,-0.24,1.7168575946
2020-07-12 08:00:00,1.8607200000000002,-0.19104000000000002,1.8705013232,0.030720000000000004,0.008960000000000001,0.032,1.83,-0.2,1.8408965206999999
2020-07-12 08:30:00,1.9412800000000001,-0.18796000000000002,1.9503581722,0.041280000000000004,0.01204,0.043000000000000003,1.9,-0.2,1.9104973175
2020-07-12 09:00:00,2.06568,-0.10376,2.0682843131,0.05568000000000001,0.01624,0.058,2.01,-0.12,2.0135789033
2020-07-12 09:30:00,2.14584,-0.01788,2.1459144904,0.07584,0.02212,0.079,2.07,-0.04,2.0703864374
2020-07-12 10:00:00,2.22872,-0.07704000000000001,2.2300511205,0.07872000000000001,0.02296,0.082,2.15,-0.1,2.152324325
2020-07-12 10:30:00,2.29696,0.07828,2.2982934974,0.09696,0.028280000000000003,0.101,2.2,0.05,2.2005681085
2020-07-12 11:00:00,2.23848,0.04164,2.2388672582,0.10848000000000001,0.03164,0.113,2.13,0.01,2.130023474
2020-07-12 11:30:00,2.17408,0.03744,2.1744023547,0.09408000000000001,0.027440000000000003,0.098,2.08,0.01,2.0800240383
2020-07-12 12:00:00,2.15464,0.060520000000000004,2.1554897819,0.10464000000000001,0.030520000000000002,0.109,2.05,0.03,2.0502195004
2020-07-12 12:30:00,2.31616,0.06388,2.317040742,0.11616000000000001,0.03388,0.121,2.2,0.03,2.2002045359
2020-07-12 13:00:00,2.28656,0.17108,2.2929511552,0.10656,0.031080000000000003,0.111,2.18,0.14,2.1844907873
2020-07-12 13:30:00,2.17792,0.18856,2.1860673366,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.08,0.16,2.0861447697
2020-07-12 14:00:00,2.14136,0.09248,2.14335606,0.11136000000000001,0.03248,0.116,2.03,0.06,2.0308865059
2020-07-12 14:30:00,2.18672,0.18696000000000002,2.1946977924,0.12672,0.03696,0.132,2.06,0.15,2.0654539453
2020-07-12 15:00:00,2.1365600000000002,0.22108000000000003,2.1479676441,0.10656,0.031080000000000003,0.111,2.03,0.19,2.0388722373
2020-07-12 15:30:00,2.08944,0.22192,2.1011920426,0.10944000000000001,0.031920000000000004,0.114,1.98,0.19,1.9890952717000001
2020-07-12 16:00:00,2.03176,0.17968,2.0396895842,0.10176,0.02968,0.106,1.9300000000000002,0.15,1.9358202396
2020-07-12 16:30:00,2.1856,-0.0892,2.1874194842,0.1056,0.0308,0.11,2.08,-0.12,2.0834586629
2020-07-12 17:00:00,2.3748,0.056400000000000006,2.3754696378,0.12480000000000001,0.0364,0.13,2.25,0.02,2.2500888871
2020-07-12 17:30:00,2.52928,0.07604000000000001,2.530422771,0.08928000000000001,0.02604,0.093,2.44,0.05,2.4405122413
2020-07-12 18:00:00,2.6379200000000003,-0.03144,2.6381073519,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.54,-0.06,2.5407085626
2020-07-12 18:30:00,2.7564,0.0252,2.7565151913,0.0864,0.0252,0.09,2.67,0.0,2.67
2020-07-12 19:00:00,2.7196800000000003,0.05324,2.7202010587,0.07968,0.02324,0.083,2.64,0.03,2.640170449
2020-07-12 19:30:00,2.60816,0.029880000000000004,2.6083311523,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.54,0.01,2.540019685
2020-07-12 20:00:00,2.45552,0.010360000000000001,2.4555418547,0.03552,0.010360000000000001,0.037,2.42,0.0,2.42
2020-07-12 20:30:00,2.4544,0.0142,2.4544410769000002,0.014400000000000001,0.004200000000000001,0.015,2.44,0.01,2.4400204917
2020-07-12 21:00:00,2.44824,-0.10468000000000001,2.4504768924,0.018240000000000003,0.00532,0.019,2.43,-0.11,2.4324884378
2020-07-12 21:30:00,2.34,-0.19,2.3477010031,0.0,0.0,0.0,2.34,-0.19,2.3477010031
2020-07-12 22:00:00,2.33192,-0.12944,2.3355097088,0.0019200000000000003,0.0005600000000000001,0.002,2.33,-0.13,2.3336237914
2020-07-12 22:30:00,2.2928800000000003,-0.07916000000000001,2.2942460635,0.00288,0.00084,0.003,2.29,-0.08,2.2913969538
2020-07-12 23:00:00,2.09056,-0.04692,2.091086464,0.010560000000000002,0.0030800000000000003,0.011,2.08,-0.05,2.0806008747
2020-07-12 23:30:00,1.9300800000000002,-0.04956000000000001,1.9307161884,0.07008,0.020440000000000003,0.073,1.8599999999999999,-0.07,1.8613167382
2020-07-13 00:00:00,1.66128,-0.22796000000000002,1.6768473395,0.041280000000000004,0.01204,0.043000000000000003,1.62,-0.24,1.6376812877
2020-07-13 00:30:00,1.56824,-0.21468,1.5828658187,0.018240000000000003,0.00532,0.019,1.55,-0.22,1.5655350523
2020-07-13 01:00:00,1.54288,-0.22916000000000003,1.5598054366,0.00288,0.00084,0.003,1.54,-0.23,1.5570806016
2020-07-13 01:30:00,1.62288,-0.09916000000000001,1.6259065779,0.00288,0.00084,0.003,1.62,-0.1,1.6230834852
2020-07-13 02:00:00,1.69168,-0.030760000000000003,1.6919596331,0.03168,0.00924,0.033,1.6600000000000001,-0.04,1.6604818578
2020-07-13 02:30:00,1.68416,-0.027120000000000002,1.6843783423,0.044160000000000005,0.01288,0.046,1.6400000000000001,-0.04,1.6404877324
2020-07-13 03:00:00,1.59936,-0.17852,1.6092923289,0.039360000000000006,0.01148,0.041,1.56,-0.19,1.5715279189
2020-07-13 03:30:00,1.62736,-0.17452,1.6366911132,0.08736000000000001,0.025480000000000003,0.091,1.54,-0.2,1.5529327094
2020-07-13 04:00:00,1.59008,-0.18956,1.601339252,0.07008,0.020440000000000003,0.073,1.52,-0.21,1.5344380079
2020-07-13 04:30:00,1.57288,-0.20416,1.5860746515000002,0.12288000000000002,0.035840000000000004,0.128,1.45,-0.24,1.469727866
2020-07-13 05:00:00,1.49872,-0.21704,1.5143539877,0.07872000000000001,0.02296,0.082,1.42,-0.24,1.4401388822
2020-07-13 05:30:00,1.5131999999999999,-0.2074,1.5273470464,0.0432,0.0126,0.045,1.47,-0.22,1.4863714206
2020-07-13 06:00:00,1.54432,-0.18124,1.5549187117,0.06432,0.018760000000000002,0.067,1.48,-0.2,1.4934523762
2020-07-13 06:30:00,1.7155200000000002,-0.049640000000000004,1.7162380371000001,0.03552,0.010360000000000001,0.037,1.6800000000000002,-0.06,1.6810710870999999
2020-07-13 07:00:00,1.97416,-0.03712,1.9745089516,0.044160000000000005,0.01288,0.046,1.9300000000000002,-0.05,1.9306475598000001
2020-07-13 07:30:00,2.01896,-0.01572,2.0190211985,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.97,-0.03,1.9702284132
2020-07-13 08:00:00,2.14504,0.017720000000000003,2.1451131905,0.09504000000000001,0.02772,0.099,2.05,-0.01,2.0500243901
2020-07-13 08:30:00,2.37712,0.05416000000000001,2.3777369072,0.11712000000000002,0.03416,0.122,2.26,0.02,2.2600884938
2020-07-13 09:00:00,2.36824,0.16032000000000002,2.3736602958,0.13824,0.04032,0.14400000000000002,2.23,0.12,2.2332263656
2020-07-13 09:30:00,2.4922400000000002,0.31232000000000004,2.5117332661000003,0.28224000000000005,0.08232,0.294,2.21,0.23,2.2219360927
2020-07-13 10:00:00,2.39792,0.32356,2.4196510906,0.21792000000000003,0.06356,0.227,2.18,0.26,2.19544984
2020-07-13 10:30:00,2.23752,0.28636,2.2557698907,0.22752000000000003,0.06636,0.23700000000000002,2.01,0.22,2.0220039565
2020-07-13 11:00:00,2.3528000000000002,0.2904,2.3706539182,0.1728,0.0504,0.18,2.18,0.24,2.1931712199
2020-07-13 11:30:00,2.26184,0.20012000000000002,2.2706757144,0.17184000000000002,0.050120000000000005,0.179,2.09,0.15,2.0953758613
2020-07-13 12:00:00,2.35424,0.19832000000000002,2.362578422,0.23424000000000003,0.06832,0.244,2.12,0.13,2.1239821092
2020-07-13 12:30:00,2.39296,0.15628,2.3980577558,0.19296000000000002,0.056280000000000004,0.201,2.2,0.1,2.2022715546000002
2020-07-13 13:00:00,2.3088,0.3084,2.3293063345,0.26880000000000004,0.0784,0.28,2.04,0.23,2.0529247429
2020-07-13 13:30:00,2.2915200000000002,0.28336,2.3089731051,0.25152,0.07336000000000001,0.262,2.04,0.21,2.0507803393
2020-07-13 14:00:00,2.22672,0.33696000000000004,2.2520710468000003,0.36672000000000005,0.10696000000000001,0.382,1.8599999999999999,0.23,1.8741664814
2020-07-13 14:30:00,2.42424,0.35832,2.4505780543,0.47424000000000005,0.13832,0.494,1.9500000000000002,0.22,1.9623710149
2020-07-13 15:00:00,2.33096,0.40028,2.3650789839,0.48096000000000005,0.14028000000000002,0.501,1.85,0.26,1.8681809334000001
2020-07-13 15:30:00,2.278,0.324,2.3009259006000002,0.528,0.154,0.55,1.75,0.17,1.7582377541
2020-07-13 16:00:00,2.30544,0.27992,2.3223713743,0.20544,0.05992000000000001,0.214,2.1,0.22,2.1114923632
2020-07-13 16:30:00,2.80544,0.32492000000000004,2.8241930883,0.32544,0.09492,0.339,2.48,0.23,2.4906424874
2020-07-13 17:00:00,2.81456,0.22508000000000003,2.8235454663,0.39456,0.11508000000000002,0.41100000000000003,2.42,0.11,2.42249871
2020-07-13 17:30:00,2.82112,0.12616000000000002,2.8239395178,0.26112,0.07616,0.272,2.56,0.05,2.5604882347
2020-07-13 18:00:00,3.29184,0.13512000000000002,3.294611965,0.29184000000000004,0.08512,0.304,3.0,0.05,3.0004166377
2020-07-13 18:30:00,3.47944,0.26192000000000004,3.4892842819,0.34944000000000003,0.10192000000000001,0.364,3.13,0.16,3.1340867888
2020-07-13 19:00:00,3.31512,0.30316000000000004,3.3289527783,0.28512000000000004,0.08316000000000001,0.297,3.03,0.22,3.0379763001
2020-07-13 19:30:00,3.14592,0.27756000000000003,3.1581406238,0.26592000000000005,0.07756,0.277,2.88,0.2,2.8869360921
2020-07-13 20:00:00,2.7252,0.1436,2.7289807621,0.11520000000000001,0.033600000000000005,0.12,2.61,0.11,2.6123169792
2020-07-13 20:30:00,2.67232,0.11276000000000001,2.6746979269,0.11232,0.032760000000000004,0.117,2.56,0.08,2.561249695
