Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-07-13 21:00:00,2.5188800000000002,0.09884000000000001,2.5208184782,0.09888000000000001,0.02884,0.10300000000000001,2.42,0.07,2.421012185
2020-07-13 21:30:00,2.4372,0.0796,2.4384995387,0.06720000000000001,0.0196,0.07,2.37,0.06,2.370759372
2020-07-13 22:00:00,2.53712,0.14416,2.5412123091,0.11712000000000002,0.03416,0.122,2.42,0.11,2.42249871
2020-07-13 22:30:00,2.38816,0.11988000000000001,2.3911669536,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.32,0.1,2.3221541723
2020-07-13 23:00:00,2.03472,0.015960000000000002,2.0347825928,0.054720000000000005,0.015960000000000002,0.057,1.98,0.0,1.98
2020-07-13 23:30:00,1.8189600000000001,-0.01572,1.8190279272,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.77,-0.03,1.770254219
2020-07-14 00:00:00,1.61704,-0.03628,1.6174469389000001,0.047040000000000005,0.013720000000000001,0.049,1.57,-0.05,1.5707959766
2020-07-14 00:30:00,1.55856,-0.04292000000000001,1.5591508586,0.05856000000000001,0.01708,0.061,1.5,-0.06,1.5011995204000002
2020-07-14 01:00:00,1.5716,-0.0262,1.5718183737,0.0816,0.0238,0.085,1.49,-0.05,1.4908386901
2020-07-14 01:30:00,1.7344,0.08420000000000001,1.7364426279,0.014400000000000001,0.004200000000000001,0.015,1.72,0.08,1.7218594600000001
2020-07-14 02:00:00,1.8447200000000001,0.33596000000000004,1.8750629323,0.054720000000000005,0.015960000000000002,0.057,1.79,0.32,1.8183783985000002
2020-07-14 02:30:00,1.82632,0.32476000000000005,1.8549700267,0.01632,0.00476,0.017,1.81,0.32,1.8380696396
2020-07-14 03:00:00,1.8079200000000002,0.32856,1.8375326936,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.71,0.30000000000000004,1.7361163555
2020-07-14 03:30:00,1.8092800000000002,0.31604000000000004,1.8366750937,0.08928000000000001,0.02604,0.093,1.72,0.29,1.7442763543000002
2020-07-14 04:00:00,1.77976,0.33868000000000004,1.8116980433,0.02976,0.00868,0.031,1.75,0.33,1.7808424972
2020-07-14 04:30:00,1.8848,0.3214,1.9120065376,0.0048000000000000004,0.0014,0.005,1.88,0.32,1.9070395906000002
2020-07-14 05:00:00,1.8824800000000002,0.33364000000000005,1.9118176168,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.87,0.33,1.8988944152
2020-07-14 05:30:00,1.83304,0.29672000000000004,1.8569002127,0.02304,0.00672,0.024,1.81,0.29,1.8330848316
2020-07-14 06:00:00,1.87648,0.30064,1.9004109029,0.036480000000000005,0.01064,0.038,1.8399999999999999,0.29,1.8627130751
2020-07-14 06:30:00,2.00784,0.31812,2.0328850927,0.027840000000000004,0.00812,0.029,1.98,0.31,2.0041207548
2020-07-14 07:00:00,2.26208,0.35644000000000003,2.289990262,0.022080000000000002,0.00644,0.023,2.24,0.35000000000000003,2.2671788637
2020-07-14 07:30:00,2.39784,0.35812000000000005,2.4244353157000003,0.027840000000000004,0.00812,0.029,2.37,0.35000000000000003,2.3957044893
2020-07-14 08:00:00,2.448,0.17400000000000002,2.4541760328,0.048,0.014,0.05,2.4,0.16,2.4053274205
2020-07-14 08:30:00,2.53536,0.30948000000000003,2.5541785764,0.13536,0.03948,0.14100000000000001,2.4,0.27,2.4151397475
2020-07-14 09:00:00,2.44544,0.31492000000000003,2.4656340767,0.08544,0.02492,0.089,2.36,0.29,2.3777510383
2020-07-14 09:30:00,2.52424,0.31332000000000004,2.5436110159,0.11424000000000001,0.03332,0.11900000000000001,2.41,0.28,2.4262110378
2020-07-14 10:00:00,2.48232,0.37276000000000004,2.5101519078,0.11232,0.032760000000000004,0.117,2.37,0.34,2.3942639788
2020-07-14 10:30:00,2.56096,0.35528000000000004,2.5854864146,0.12096000000000001,0.035280000000000006,0.126,2.44,0.32,2.4608941464000003
2020-07-14 11:00:00,2.8344,0.38920000000000005,2.86099633,0.13440000000000002,0.0392,0.14,2.7,0.35000000000000003,2.722590678
2020-07-14 11:30:00,2.87384,0.35612000000000005,2.8958207472,0.12384,0.036120000000000006,0.129,2.75,0.32,2.7685555801
2020-07-14 12:00:00,2.79128,0.39704000000000006,2.8193766687,0.16128,0.047040000000000005,0.168,2.63,0.35000000000000003,2.6531867631
2020-07-14 12:30:00,2.64608,0.35844000000000004,2.6702469174,0.16608,0.048440000000000004,0.17300000000000001,2.48,0.31,2.499299902
2020-07-14 13:00:00,2.49496,0.34228000000000003,2.5183290095,0.14496,0.042280000000000005,0.151,2.35,0.30000000000000004,2.3690715481
2020-07-14 13:30:00,2.39728,0.33004,2.419892105,0.13728,0.040040000000000006,0.14300000000000002,2.26,0.29,2.278530228
2020-07-14 14:00:00,2.3168800000000003,0.35784000000000005,2.3443511682000002,0.26688,0.07784,0.278,2.05,0.28,2.0690335908
2020-07-14 14:30:00,2.2168,0.3574,2.2454257948,0.1968,0.0574,0.20500000000000002,2.02,0.30000000000000004,2.0421557237
2020-07-14 15:00:00,2.30848,0.24664000000000003,2.3216182287000002,0.22848000000000002,0.06664,0.23800000000000002,2.08,0.18,2.0877739341
2020-07-14 15:30:00,2.4780800000000003,0.33944,2.5012197025000003,0.23808,0.06944,0.248,2.24,0.27,2.2562136424
2020-07-14 16:00:00,2.43248,0.24364000000000002,2.4446511817,0.25248000000000004,0.07364000000000001,0.263,2.18,0.17,2.1866183938
2020-07-14 16:30:00,2.476,0.183,2.4827535117,0.216,0.063,0.225,2.26,0.12,2.2631835984
2020-07-14 17:00:00,2.45816,0.12488,2.4613300469,0.18816000000000002,0.054880000000000005,0.196,2.27,0.07,2.2710790387
2020-07-14 17:30:00,2.56496,0.12228000000000001,2.5678730888,0.14496,0.042280000000000005,0.151,2.42,0.08,2.421321953
2020-07-14 18:00:00,2.97776,0.20768,2.9849934003,0.19776000000000002,0.05768,0.20600000000000002,2.7800000000000002,0.15,2.7840438215
2020-07-14 18:30:00,3.0168,0.22740000000000002,3.0253583259,0.1968,0.0574,0.20500000000000002,2.8200000000000003,0.17,2.8251194665
2020-07-14 19:00:00,2.8532,0.2576,2.8648050544,0.1632,0.0476,0.17,2.69,0.21,2.6981845749
2020-07-14 19:30:00,2.85792,0.20356000000000002,2.8651602747,0.21792000000000003,0.06356,0.227,2.64,0.14,2.6437095151000003
2020-07-14 20:00:00,2.81752,0.14636000000000002,2.8213188760000003,0.22752000000000003,0.06636,0.23700000000000002,2.59,0.08,2.5912352267000003
2020-07-14 20:30:00,2.69824,0.25032000000000004,2.7098264151,0.13824,0.04032,0.14400000000000002,2.56,0.21,2.5685988398
2020-07-14 21:00:00,2.65,0.365,2.6750186915,0.12,0.035,0.125,2.5300000000000002,0.33,2.5514309710000003
2020-07-14 21:30:00,2.72792,0.41856000000000004,2.7598441985,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.63,0.39,2.6587591091
2020-07-14 22:00:00,2.77088,0.43484000000000006,2.8047926483000003,0.05088,0.01484,0.053,2.7199999999999998,0.42,2.752235455
2020-07-14 22:30:00,2.59744,0.42092,2.6313244194000003,0.03744,0.010920000000000001,0.039,2.56,0.41000000000000003,2.5926241532
2020-07-14 23:00:00,2.32672,0.35196000000000005,2.3531897076,0.00672,0.0019600000000000004,0.007,2.32,0.35000000000000003,2.3462523308
2020-07-14 23:30:00,2.09384,0.30112,2.1153815731,0.0038400000000000005,0.0011200000000000001,0.004,2.09,0.30000000000000004,2.1114213222
2020-07-15 00:00:00,2.03096,0.33028,2.0576402504,0.0009600000000000001,0.00028000000000000003,0.001,2.03,0.33,2.0566477579
2020-07-15 00:30:00,2.03,0.38,2.0652602742,0.0,0.0,0.0,2.03,0.38,2.0652602742
2020-07-15 01:00:00,1.9686400000000002,0.36252,2.0017402928,0.00864,0.00252,0.009000000000000001,1.96,0.36,1.9927869931000002
2020-07-15 01:30:00,2.02224,0.36232000000000003,2.0544416273,0.04224000000000001,0.012320000000000001,0.044,1.98,0.35000000000000003,2.0106963968
2020-07-15 02:00:00,2.09936,0.38148000000000004,2.1337383626,0.039360000000000006,0.01148,0.041,2.06,0.37,2.0929644049
2020-07-15 02:30:00,2.13936,0.38148000000000004,2.1731056578,0.039360000000000006,0.01148,0.041,2.1,0.37,2.1323461257
2020-07-15 03:00:00,2.13008,0.41044,2.1692629624,0.07008,0.020440000000000003,0.073,2.06,0.39,2.0965924735
2020-07-15 03:30:00,2.16112,0.43116000000000004,2.2037101897,0.14112000000000002,0.04116,0.147,2.02,0.39,2.0573040611
2020-07-15 04:00:00,2.06016,0.34088,2.0881710658,0.14016,0.04088000000000001,0.146,1.92,0.30000000000000004,1.9432961689
2020-07-15 04:30:00,2.07256,0.37408,2.1060486224,0.08256000000000001,0.02408,0.08600000000000001,1.99,0.35000000000000003,2.0205444811
2020-07-15 05:00:00,1.98088,0.36484000000000005,2.0141980538,0.05088,0.01484,0.053,1.9300000000000002,0.35000000000000003,1.9614790337999999
2020-07-15 05:30:00,1.8744,0.2942,1.8973478859,0.014400000000000001,0.004200000000000001,0.015,1.8599999999999999,0.29,1.8824717792999999
2020-07-15 06:00:00,2.01576,0.29168000000000005,2.0367536915,0.00576,0.00168,0.006,2.01,0.29,2.0308126452
2020-07-15 06:30:00,2.20304,0.31672,2.2256901851,0.02304,0.00672,0.024,2.18,0.31,2.2019309708
2020-07-15 07:00:00,2.33608,0.42344000000000004,2.3741464150000002,0.04608,0.01344,0.048,2.29,0.41000000000000003,2.3264135488
2020-07-15 07:30:00,2.4868,0.47240000000000004,2.5312716172,0.07680000000000001,0.0224,0.08,2.41,0.45,2.4516525039
2020-07-15 08:00:00,2.4398400000000002,0.18912,2.447158679,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.34,0.16,2.3454637068
2020-07-15 08:30:00,2.48504,0.27772,2.5005103879,0.09504000000000001,0.02772,0.099,2.39,0.25,2.4030397417
2020-07-15 09:00:00,2.67408,0.28744000000000003,2.6894842628,0.09408000000000001,0.027440000000000003,0.098,2.58,0.26,2.5930676813
2020-07-15 09:30:00,2.68448,0.30464,2.7017102731,0.08448000000000001,0.024640000000000002,0.088,2.6,0.28,2.6150334606
2020-07-15 10:00:00,2.62928,0.31604000000000004,2.648205921,0.08928000000000001,0.02604,0.093,2.54,0.29,2.5565015157
2020-07-15 10:30:00,2.65272,0.29996,2.6696253295,0.10272,0.029960000000000004,0.107,2.55,0.27,2.5642542776
2020-07-15 11:00:00,2.6863200000000003,0.29976,2.7029930078,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.55,0.26,2.5632206304
2020-07-15 11:30:00,2.69128,0.30704000000000004,2.7087380087,0.16128,0.047040000000000005,0.168,2.5300000000000002,0.26,2.5433245959
2020-07-15 12:00:00,2.68392,0.31656,2.7025241534999997,0.19392,0.056560000000000006,0.202,2.49,0.26,2.5035374972
2020-07-15 12:30:00,2.73792,0.28856000000000004,2.7530842341,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.64,0.26,2.652772135
2020-07-15 13:00:00,2.62736,0.13548000000000002,2.6308506989,0.08736000000000001,0.025480000000000003,0.091,2.54,0.11,2.542380774
2020-07-15 13:30:00,2.53848,0.21164000000000002,2.5472872237,0.10848000000000001,0.03164,0.113,2.43,0.18,2.4366575467000002
2020-07-15 14:00:00,2.65736,0.30048,2.6742943742,0.20736000000000002,0.060480000000000006,0.216,2.45,0.24,2.461727036
2020-07-15 14:30:00,2.69712,0.24916000000000002,2.7086042531,0.23712000000000003,0.06916,0.247,2.46,0.18,2.4665765749
2020-07-15 15:00:00,2.56008,0.17544,2.5660843322,0.19008000000000003,0.05544,0.198,2.37,0.12,2.3730360301
2020-07-15 15:30:00,2.74128,0.18204,2.7473177101,0.28128000000000003,0.08204,0.293,2.46,0.1,2.4620316814
2020-07-15 16:00:00,2.70208,0.17644,2.7078344484,0.26208000000000004,0.07644000000000001,0.273,2.44,0.1,2.4420483206
2020-07-15 16:30:00,2.814,0.14200000000000002,2.8175805224,0.14400000000000002,0.042,0.15,2.67,0.1,2.6718720029
2020-07-15 17:00:00,3.09448,0.30964,3.1099330218,0.20448000000000002,0.059640000000000006,0.213,2.89,0.25,2.900792995
2020-07-15 17:30:00,3.19864,0.17752,3.2035622672,0.12864,0.037520000000000005,0.134,3.07,0.14,3.0731905245
2020-07-15 18:00:00,3.25192,0.15556,3.2556385856,0.12192000000000001,0.03556,0.127,3.13,0.12,3.1322994748
2020-07-15 18:30:00,3.11544,0.12492000000000002,3.1179434568,0.08544,0.02492,0.089,3.03,0.1,3.0316497159
2020-07-15 19:00:00,3.02776,0.07268000000000001,3.0286321995,0.07776000000000001,0.022680000000000002,0.081,2.95,0.05,2.9504236984
2020-07-15 19:30:00,2.98496,0.07228000000000001,2.9858349921,0.14496,0.042280000000000005,0.151,2.84,0.03,2.8401584463000003
2020-07-15 20:00:00,2.86656,0.041080000000000005,2.8668543388,0.10656,0.031080000000000003,0.111,2.76,0.01,2.7600181159
2020-07-15 20:30:00,2.77456,0.030080000000000003,2.7747230492,0.03456,0.01008,0.036000000000000004,2.74,0.02,2.7400729917
2020-07-15 21:00:00,2.68896,0.08428000000000001,2.6902804687,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.64,0.07,2.6409278672000003
2020-07-15 21:30:00,2.8276,0.3668,2.8512916371,0.057600000000000005,0.016800000000000002,0.06,2.77,0.35000000000000003,2.7920243552
2020-07-15 22:00:00,2.76528,0.41904,2.7968496563,0.06528,0.01904,0.068,2.7,0.4,2.7294688128
2020-07-15 22:30:00,2.54024,0.40132,2.571745905,0.21024,0.061320000000000006,0.219,2.33,0.34,2.3546761985
2020-07-15 23:00:00,2.3292,0.30060000000000003,2.3485171918,0.13920000000000002,0.040600000000000004,0.145,2.19,0.26,2.2053797859
2020-07-15 23:30:00,2.12008,0.27044,2.1372592262,0.07008,0.020440000000000003,0.073,2.05,0.25,2.0651876428
2020-07-16 00:00:00,1.80592,0.13756000000000002,1.8111515122,0.025920000000000002,0.007560000000000001,0.027,1.78,0.13,1.7847408776
2020-07-16 00:30:00,1.90984,0.14912,1.9156527869,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.81,0.12,1.8139735389
2020-07-16 01:00:00,1.9486400000000001,0.39752000000000004,1.9887734914,0.12864,0.037520000000000005,0.134,1.82,0.36,1.8552627846
2020-07-16 01:30:00,2.04624,0.41432,2.0877641629,0.18624000000000002,0.05432000000000001,0.194,1.8599999999999999,0.36,1.8945184085000002
2020-07-16 02:00:00,2.11696,0.44328000000000006,2.1628723494,0.21696000000000001,0.06328,0.226,1.9,0.38,1.9376274152000001
2020-07-16 02:30:00,2.04664,0.40152000000000004,2.0856542379,0.17664000000000002,0.05152,0.184,1.87,0.35000000000000003,1.902472076
2020-07-16 03:00:00,1.97376,0.41068000000000005,2.0160323906,0.17376000000000003,0.05068,0.181,1.8,0.36,1.8356470249
2020-07-16 03:30:00,2.018,0.379,2.0532815199,0.168,0.049,0.17500000000000002,1.85,0.33,1.8792019583
2020-07-16 04:00:00,1.9248,0.3764,1.9612577597,0.12480000000000001,0.0364,0.13,1.8,0.34,1.8318296863999999
2020-07-16 04:30:00,1.81704,0.36872000000000005,1.8540735692,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.65,0.32,1.6807438828999999
2020-07-16 05:00:00,1.9184,0.14120000000000002,1.9235893533000001,0.27840000000000004,0.08120000000000001,0.29,1.6400000000000001,0.06,1.641097194
2020-07-16 05:30:00,1.904,0.272,1.9233304448,0.384,0.112,0.4,1.52,0.16,1.528397854
2020-07-16 06:00:00,1.90064,0.30852,1.9255173331000002,0.20064,0.05852,0.209,1.7000000000000002,0.25,1.7182840277
2020-07-16 06:30:00,2.03632,0.28976,2.0568325163,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.9,0.25,1.9163767897000001
2020-07-16 07:00:00,2.2656,0.24080000000000001,2.2783608143,0.1056,0.0308,0.11,2.16,0.21,2.170184324
2020-07-16 07:30:00,2.4576000000000002,0.3018,2.4760615905,0.1776,0.051800000000000006,0.185,2.2800000000000002,0.25,2.2936651892
2020-07-16 08:00:00,2.68096,0.18528000000000003,2.6873546844,0.36096,0.10528000000000001,0.376,2.32,0.08,2.3213789006
2020-07-16 08:30:00,2.68704,0.22872,2.6967567187,0.40704,0.11872,0.424,2.2800000000000002,0.11,2.2826519665
2020-07-16 09:00:00,2.59496,0.29228000000000004,2.6113684152000003,0.38496,0.11228,0.401,2.21,0.18,2.2173182
2020-07-16 09:30:00,2.6361600000000003,0.37888000000000005,2.6632479419,0.47616,0.13888,0.496,2.16,0.24,2.1732924332
2020-07-16 10:00:00,2.90336,0.45848000000000005,2.9393372042,0.5433600000000001,0.15848,0.5660000000000001,2.36,0.30000000000000004,2.3789913829
2020-07-16 10:30:00,2.88832,0.34576,2.9089418007,0.56832,0.16576000000000002,0.592,2.32,0.18,2.3269722817
2020-07-16 11:00:00,2.66416,0.40288,2.6944499994999997,0.5241600000000001,0.15288000000000002,0.546,2.14,0.25,2.154553318
2020-07-16 11:30:00,2.56616,0.38388000000000005,2.5947140498,0.35616000000000003,0.10388000000000001,0.371,2.21,0.28,2.227666941
2020-07-16 12:00:00,2.778,0.339,2.7986076895,0.40800000000000003,0.11900000000000001,0.425,2.37,0.22,2.3801890681
2020-07-16 12:30:00,2.5928,0.3854,2.6212868977,0.2928,0.0854,0.305,2.3,0.30000000000000004,2.3194827009
2020-07-16 13:00:00,2.62176,0.31968,2.641177919,0.34176,0.09968,0.356,2.2800000000000002,0.22,2.2905894438
2020-07-16 13:30:00,2.5728,0.3654,2.5986182867,0.2928,0.0854,0.305,2.2800000000000002,0.28,2.2971286425
2020-07-16 14:00:00,2.47632,0.37476000000000004,2.5045170792,0.25632000000000005,0.07476000000000001,0.267,2.22,0.30000000000000004,2.2401785643
2020-07-16 14:30:00,2.61912,0.40016,2.6495127098999998,0.30912,0.09016,0.322,2.31,0.31,2.3307080469
2020-07-16 15:00:00,2.63672,0.40196000000000004,2.6671828209,0.24672000000000002,0.07196000000000001,0.257,2.39,0.33,2.4126748641
2020-07-16 15:30:00,2.71616,0.46388,2.7554872164,0.35616000000000003,0.10388000000000001,0.371,2.36,0.36,2.3872997298
2020-07-16 16:00:00,2.6672000000000002,0.41960000000000003,2.7000037037,0.30720000000000003,0.0896,0.32,2.36,0.33,2.3829603437999998
2020-07-16 16:30:00,2.5432,0.2426,2.5547448013,0.2832,0.0826,0.295,2.26,0.16,2.2656566377000003
2020-07-16 17:00:00,2.57224,0.13232000000000002,2.5756411241,0.28224000000000005,0.08232,0.294,2.29,0.05,2.2905457865
2020-07-16 17:30:00,2.83672,0.09196000000000001,2.8382101754,0.24672000000000002,0.07196000000000001,0.257,2.59,0.02,2.5900772189
2020-07-16 18:00:00,2.86096,0.04028,2.8612435408,0.24096,0.07028000000000001,0.251,2.62,-0.03,2.6201717501
2020-07-16 18:30:00,2.96736,0.060480000000000006,2.9679762802000003,0.20736000000000002,0.060480000000000006,0.216,2.76,0.0,2.76
2020-07-16 19:00:00,3.04952,0.052360000000000004,3.0499694753,0.17952,0.052360000000000004,0.187,2.87,0.0,2.87
2020-07-16 19:30:00,2.9882400000000002,0.060320000000000006,2.9888487416,0.13824,0.04032,0.14400000000000002,2.85,0.02,2.8500701746
2020-07-16 20:00:00,2.7214400000000003,0.027920000000000004,2.7215832157,0.06144000000000001,0.017920000000000002,0.064,2.66,0.01,2.6600187969
2020-07-16 20:30:00,2.7484,-0.0188,2.7484642985,0.038400000000000004,0.0112,0.04,2.71,-0.03,2.7101660466
2020-07-16 21:00:00,2.87344,0.19392,2.879976111,0.01344,0.003920000000000001,0.014,2.86,0.19,2.8663042407
2020-07-16 21:30:00,2.81288,0.27084,2.8258889221,0.00288,0.00084,0.003,2.81,0.27,2.8229417281
2020-07-16 22:00:00,2.85384,0.31112,2.8707487525,0.0038400000000000005,0.0011200000000000001,0.004,2.85,0.31,2.8668100739
2020-07-16 22:30:00,2.72288,0.30084000000000005,2.7394488862,0.00288,0.00084,0.003,2.7199999999999998,0.30000000000000004,2.7364941074
2020-07-16 23:00:00,2.50192,0.28056000000000003,2.517601557,0.0019200000000000003,0.0005600000000000001,0.002,2.5,0.28,2.5156311335
2020-07-16 23:30:00,2.26,0.21,2.2697356674,0.0,0.0,0.0,2.26,0.21,2.2697356674
2020-07-17 00:00:00,2.11,0.26,2.1259586073,0.0,0.0,0.0,2.11,0.26,2.1259586073
2020-07-17 00:30:00,2.03,0.24,2.0441379601,0.0,0.0,0.0,2.03,0.24,2.0441379601
2020-07-17 01:00:00,1.9596,0.2328,1.9733798418,0.009600000000000001,0.0028,0.01,1.9500000000000002,0.23,1.9635172523
2020-07-17 01:30:00,1.9928,0.0354,1.9931143971,0.0528,0.0154,0.055,1.94,0.02,1.94010309
2020-07-17 02:00:00,1.9985600000000001,0.047080000000000004,1.999114454,0.05856000000000001,0.01708,0.061,1.94,0.03,1.9402319449
2020-07-17 02:30:00,1.95648,0.050640000000000004,1.9571352534000002,0.036480000000000005,0.01064,0.038,1.92,0.04,1.9204166215
2020-07-17 03:00:00,1.9064800000000002,0.14064000000000002,1.9116604301,0.036480000000000005,0.01064,0.038,1.87,0.13,1.8745132702
2020-07-17 03:30:00,1.8267200000000001,0.01196,1.8267591522000002,0.00672,0.0019600000000000004,0.007,1.82,0.01,1.8200274723
2020-07-17 04:00:00,1.90728,0.015040000000000001,1.9073392986000002,0.01728,0.00504,0.018000000000000002,1.8900000000000001,0.01,1.8900264548
2020-07-17 04:30:00,1.92016,0.03588,1.9204951966000001,0.02016,0.005880000000000001,0.021,1.9,0.03,1.9002368273
2020-07-17 05:00:00,1.84664,0.046520000000000006,1.847225866,0.05664,0.01652,0.059000000000000004,1.79,0.03,1.790251379
2020-07-17 05:30:00,1.64768,-0.06776,1.6490727091,0.007680000000000001,0.0022400000000000002,0.008,1.6400000000000001,-0.07,1.6414932225999999
2020-07-17 06:00:00,1.62192,-0.11944,1.6263119012,0.0019200000000000003,0.0005600000000000001,0.002,1.62,-0.12,1.6244383645
2020-07-17 06:30:00,1.77576,-0.04832,1.7764172933,0.00576,0.00168,0.006,1.77,-0.05,1.7707060739
2020-07-17 07:00:00,2.07248,0.0036400000000000004,2.0724831966,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.06,0.0,2.06
2020-07-17 07:30:00,2.19976,-0.03132,2.1999829545,0.02976,0.00868,0.031,2.17,-0.04,2.1703686323
2020-07-17 08:00:00,2.4962400000000002,0.029320000000000002,2.4964121855,0.06624000000000001,0.01932,0.069,2.43,0.01,2.430020576
2020-07-17 08:30:00,2.53224,0.07232000000000001,2.533272508,0.04224000000000001,0.012320000000000001,0.044,2.49,0.06,2.4907227867
2020-07-17 09:00:00,2.70256,0.24408000000000002,2.7135595811,0.08256000000000001,0.02408,0.08600000000000001,2.62,0.22,2.6292204168
2020-07-17 09:30:00,2.57872,0.12296000000000001,2.5816498600999997,0.07872000000000001,0.02296,0.082,2.5,0.1,2.5019992006000003
2020-07-17 10:00:00,2.58616,0.32388,2.6063617938,0.11616000000000001,0.03388,0.121,2.47,0.29,2.4869660231
2020-07-17 10:30:00,2.60648,0.31564000000000003,2.6255221576,0.15648,0.04564000000000001,0.163,2.45,0.27,2.4648326515
2020-07-17 11:00:00,2.48256,0.25908000000000003,2.4960421871,0.20256000000000002,0.05908000000000001,0.211,2.2800000000000002,0.2,2.2887551201
2020-07-17 11:30:00,2.47696,0.34328000000000003,2.5006343195,0.21696000000000001,0.06328,0.226,2.26,0.28,2.2772790782
2020-07-17 12:00:00,2.5312,0.30160000000000003,2.549104941,0.2112,0.0616,0.22,2.32,0.24,2.3323807579
2020-07-17 12:30:00,2.5327200000000003,0.29496,2.5498376419,0.22272000000000003,0.06496,0.232,2.31,0.23,2.321421978
2020-07-17 13:00:00,2.59496,0.39728,2.6251950023,0.26496000000000003,0.07728,0.276,2.33,0.32,2.3518715951
2020-07-17 13:30:00,2.4412000000000003,0.36160000000000003,2.4678354888,0.2112,0.0616,0.22,2.23,0.30000000000000004,2.2500888871
2020-07-17 14:00:00,2.36576,0.20168000000000003,2.3743410033,0.24576000000000003,0.07168000000000001,0.256,2.12,0.13,2.1239821092
2020-07-17 14:30:00,2.30648,0.14064000000000002,2.3107638564,0.27648,0.08064,0.28800000000000003,2.03,0.06,2.0308865059
2020-07-17 15:00:00,2.31016,0.28588,2.327781476,0.26016,0.07588,0.271,2.05,0.21,2.0607280267
2020-07-17 15:30:00,2.40808,0.36444000000000004,2.4355011394,0.35808,0.10444,0.373,2.05,0.26,2.0664220285
2020-07-17 16:00:00,2.31584,0.33212,2.3395338425,0.31584,0.09212000000000001,0.329,2.0,0.24,2.0143485299
2020-07-17 16:30:00,2.42848,0.29164,2.4459290667999998,0.34848,0.10164000000000001,0.363,2.08,0.19,2.0886598574
2020-07-17 17:00:00,2.68272,0.27996000000000004,2.6972883049,0.34272,0.09996000000000001,0.357,2.34,0.18,2.3469128659000003
2020-07-17 17:30:00,2.85304,0.29172000000000003,2.8679152358,0.38304000000000005,0.11172000000000001,0.399,2.47,0.18,2.4765500197
2020-07-17 18:00:00,2.92232,0.27276,2.9350216694,0.35232,0.10276,0.367,2.5700000000000003,0.17,2.5756164311000003
2020-07-17 18:30:00,3.02904,0.25472,3.0397311723,0.35904,0.10472000000000001,0.374,2.67,0.15,2.6742101637999998
2020-07-17 19:00:00,2.89296,0.22128,2.9014104156,0.31296,0.09128000000000001,0.326,2.58,0.13,2.5832731176
2020-07-17 19:30:00,2.87888,0.14884,2.8827249956000003,0.33888,0.09884000000000001,0.353,2.54,0.05,2.5404920783
2020-07-17 20:00:00,2.85472,0.14596,2.858448985,0.29472000000000004,0.08596000000000001,0.307,2.56,0.06,2.5607030285
2020-07-17 20:30:00,2.7968,0.10740000000000001,2.7988613756,0.1968,0.0574,0.20500000000000002,2.6,0.05,2.6004807248
2020-07-17 21:00:00,2.8804,0.1572,2.8846864648,0.23040000000000002,0.06720000000000001,0.24,2.65,0.09,2.6515278614
2020-07-17 21:30:00,2.9070400000000003,0.15372000000000002,2.9111014067000003,0.28704,0.08372,0.299,2.62,0.07,2.6209349477
2020-07-17 22:00:00,2.76776,0.14768,2.7716970974,0.19776000000000002,0.05768,0.20600000000000002,2.5700000000000003,0.09,2.5715753926
2020-07-17 22:30:00,2.50616,0.13388,2.5097334121,0.11616000000000001,0.03388,0.121,2.39,0.1,2.3920911354
2020-07-17 23:00:00,2.35944,0.08192,2.3608617071,0.10944000000000001,0.031920000000000004,0.114,2.25,0.05,2.250555487
2020-07-17 23:30:00,2.20016,0.05088,2.2007482364,0.14016,0.04088000000000001,0.146,2.06,0.01,2.0600242717
2020-07-18 00:00:00,2.114,0.07200000000000001,2.1152257563,0.14400000000000002,0.042,0.15,1.97,0.03,1.9702284132
2020-07-18 00:30:00,2.10032,0.08676,2.1021111769,0.16032000000000002,0.04676,0.167,1.94,0.04,1.9404123273
2020-07-18 01:00:00,2.04952,0.08236,2.0511741516,0.17952,0.052360000000000004,0.187,1.87,0.03,1.8702406262
2020-07-18 01:30:00,1.9957600000000002,0.05668,1.9965646997,0.12576,0.036680000000000004,0.131,1.87,0.02,1.8701069488000002
2020-07-18 02:00:00,1.9069600000000002,0.058280000000000005,1.907850361,0.09696,0.028280000000000003,0.101,1.81,0.03,1.8102486017000001
2020-07-18 02:30:00,1.8683200000000002,0.055760000000000004,1.8691518932000002,0.08832000000000001,0.02576,0.092,1.78,0.03,1.7802527910000001
2020-07-18 03:00:00,1.81048,0.017640000000000003,1.8105659336,0.060480000000000006,0.017640000000000003,0.063,1.75,0.0,1.75
2020-07-18 03:30:00,1.8323200000000002,0.022760000000000002,1.8324613502,0.11232,0.032760000000000004,0.117,1.72,-0.01,1.7200290695
2020-07-18 04:00:00,1.86008,0.010440000000000001,1.8601092979,0.07008,0.020440000000000003,0.073,1.79,-0.01,1.7900279327000002
2020-07-18 04:30:00,1.87336,-0.00152,1.8733606166,0.06336,0.01848,0.066,1.81,-0.02,1.8101104939
2020-07-18 05:00:00,1.71408,-0.00256,1.7140819117000001,0.09408000000000001,0.027440000000000003,0.098,1.62,-0.03,1.620277754
2020-07-18 05:30:00,1.6920000000000002,0.001,1.6920002955,0.07200000000000001,0.021,0.075,1.62,-0.02,1.6201234521
2020-07-18 06:00:00,1.62016,-0.18912,1.6311605684,0.14016,0.04088000000000001,0.146,1.48,-0.23,1.4977650016
2020-07-18 06:30:00,1.75536,-0.18052,1.7646178623000002,0.13536,0.03948,0.14100000000000001,1.62,-0.22,1.6348700254000001
2020-07-18 07:00:00,1.77888,-0.17116,1.7870953528,0.09888000000000001,0.02884,0.10300000000000001,1.6800000000000002,-0.2,1.6918628786
2020-07-18 07:30:00,1.858,-0.186,1.8672868018000002,0.048,0.014,0.05,1.81,-0.2,1.8210161998
2020-07-18 08:00:00,1.99736,-0.16452000000000003,2.0041241977,0.08736000000000001,0.025480000000000003,0.091,1.9100000000000001,-0.19,1.9194269978
2020-07-18 08:30:00,2.23768,-0.15776,2.2432342722,0.24768,0.07224000000000001,0.258,1.99,-0.23,2.0032473637
2020-07-18 09:00:00,2.24248,-0.12636,2.2460372659,0.25248000000000004,0.07364000000000001,0.263,1.99,-0.2,2.0000249998
2020-07-18 09:30:00,2.26216,-0.00812,2.2621745733,0.21216000000000002,0.061880000000000004,0.221,2.05,-0.07,2.0511947738
2020-07-18 10:00:00,2.3388,0.038400000000000004,2.3391152173,0.26880000000000004,0.0784,0.28,2.07,-0.04,2.0703864374
2020-07-18 10:30:00,2.36936,0.07148,2.3704379764,0.27936,0.08148000000000001,0.291,2.09,-0.01,2.0900239233
2020-07-18 11:00:00,2.31184,0.09512000000000001,2.3137960152,0.29184000000000004,0.08512,0.304,2.02,0.01,2.0200247523
2020-07-18 11:30:00,2.41568,0.08624000000000001,2.4172188977999998,0.29568,0.08624000000000001,0.308,2.12,0.0,2.12
2020-07-18 12:00:00,2.58472,0.09596,2.5865006863,0.29472000000000004,0.08596000000000001,0.307,2.29,0.01,2.290021834
2020-07-18 12:30:00,2.61864,0.10252000000000001,2.6206460654,0.24864000000000003,0.07252,0.259,2.37,0.03,2.3701898658
2020-07-18 13:00:00,2.44088,0.11484000000000001,2.4435800376,0.29088,0.08484000000000001,0.303,2.15,0.03,2.1502092921
2020-07-18 13:30:00,2.50976,0.07868,2.5109929908,0.26976,0.07868,0.281,2.24,0.0,2.24
2020-07-18 14:00:00,2.37312,0.052160000000000005,2.3736931562,0.21312,0.06216000000000001,0.222,2.16,-0.01,2.160023148
2020-07-18 14:30:00,2.17496,-0.09772,2.1771541516,0.14496,0.042280000000000005,0.151,2.03,-0.14,2.0348218595
2020-07-18 15:00:00,2.09728,-0.13996,2.1019448613,0.13728,0.040040000000000006,0.14300000000000002,1.96,-0.18,1.9682479519
2020-07-18 15:30:00,2.30584,-0.07288,2.3069914608,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.11,-0.13,2.1140009461
2020-07-18 16:00:00,2.3568,-0.1226,2.3599866525,0.1968,0.0574,0.20500000000000002,2.16,-0.18,2.1674870242
2020-07-18 16:30:00,2.3728,-0.1296,2.3763366765000002,0.1728,0.0504,0.18,2.2,-0.18,2.207351354
2020-07-18 17:00:00,2.36328,-0.09196000000000001,2.365068498,0.23328000000000002,0.06804,0.243,2.13,-0.16,2.1360009363
2020-07-18 17:30:00,2.54712,-0.08084000000000001,2.5484025192,0.23712000000000003,0.06916,0.247,2.31,-0.15,2.3148650069
2020-07-18 18:00:00,2.59488,-0.053160000000000006,2.595424474,0.19488000000000003,0.05684,0.203,2.4,-0.11,2.4025195108
2020-07-18 18:30:00,2.67496,-0.017720000000000003,2.6750186915,0.14496,0.042280000000000005,0.151,2.5300000000000002,-0.06,2.5307113624
2020-07-18 19:00:00,2.8148,-0.1236,2.817512378,0.12480000000000001,0.0364,0.13,2.69,-0.16,2.6947541632
2020-07-18 19:30:00,2.77128,-0.012960000000000001,2.7713103038,0.16128,0.047040000000000005,0.168,2.61,-0.06,2.6106895641
2020-07-18 20:00:00,2.60072,-0.02604,2.6008503609,0.15072000000000002,0.043960000000000006,0.157,2.45,-0.07,2.450999796
2020-07-18 20:30:00,2.39616,-0.14612,2.4006111305,0.11616000000000001,0.03388,0.121,2.2800000000000002,-0.18,2.2870942263
2020-07-18 21:00:00,2.25952,-0.17264000000000002,2.2661057345,0.05952,0.01736,0.062,2.2,-0.19,2.2081893035
2020-07-18 21:30:00,2.3781600000000003,-0.19012,2.3857473881,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.31,-0.21,2.3195258136
2020-07-18 22:00:00,2.3392,-0.12440000000000001,2.3425054963,0.019200000000000002,0.0056,0.02,2.32,-0.13,2.3236393868
2020-07-18 22:30:00,2.16784,-0.22188000000000002,2.1791652071,0.027840000000000004,0.00812,0.029,2.14,-0.23,2.152324325
2020-07-18 23:00:00,2.09224,-0.11768,2.0955468976,0.04224000000000001,0.012320000000000001,0.044,2.05,-0.13,2.0541178155
2020-07-18 23:30:00,1.99296,-0.06872,1.9941444281,0.07296000000000001,0.02128,0.076,1.92,-0.09,1.9221082176
2020-07-19 00:00:00,1.83032,-0.12824000000000002,1.8348070198,0.04032,0.011760000000000001,0.042,1.79,-0.14,1.7954665132
2020-07-19 00:30:00,1.69976,-0.23132000000000003,1.7154279349000001,0.02976,0.00868,0.031,1.67,-0.24,1.6871573726
2020-07-19 01:00:00,1.6736,-0.1502,1.6803264564,0.033600000000000005,0.0098,0.035,1.6400000000000001,-0.16,1.6477863939000001
2020-07-19 01:30:00,1.7252800000000001,-0.15096,1.7318718197,0.06528,0.01904,0.068,1.6600000000000001,-0.17,1.6686821147000002
2020-07-19 02:00:00,1.63224,-0.11268,1.6361247507,0.16224000000000002,0.04732,0.169,1.47,-0.16,1.4786818454000001
2020-07-19 02:30:00,1.7919200000000002,-0.07944000000000001,1.7936800161000002,0.24192000000000002,0.07056000000000001,0.252,1.55,-0.15,1.5572411501999999
2020-07-19 03:00:00,1.71032,-0.13324,1.7155020839000001,0.16032000000000002,0.04676,0.167,1.55,-0.18,1.560416611
2020-07-19 03:30:00,1.64512,-0.14184000000000002,1.6512233041000002,0.16512000000000002,0.04816,0.17200000000000001,1.48,-0.19,1.4921461054
2020-07-19 04:00:00,1.61656,-0.16892000000000001,1.6253615598,0.10656,0.031080000000000003,0.111,1.51,-0.2,1.5231874474
2020-07-19 04:30:00,1.69672,-0.15304,1.7036079361,0.12672,0.03696,0.132,1.57,-0.19,1.5814550262
2020-07-19 05:00:00,1.65816,-0.18012,1.6679142063999999,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.5899999999999999,-0.2,1.6025292509
2020-07-19 05:30:00,1.57912,-0.17984000000000003,1.5893276566,0.06912,0.02016,0.07200000000000001,1.51,-0.2,1.5231874474
2020-07-19 06:00:00,1.5769600000000001,-0.13172,1.582451579,0.09696,0.028280000000000003,0.101,1.48,-0.16,1.4886235253
2020-07-19 06:30:00,1.64168,-0.18076,1.6516014652000002,0.03168,0.00924,0.033,1.6099999999999999,-0.19,1.6211724153
2020-07-19 07:00:00,1.65056,-0.23692000000000002,1.6674769564,0.010560000000000002,0.0030800000000000003,0.011,1.6400000000000001,-0.24,1.6574679484
2020-07-19 07:30:00,1.78512,-0.21684,1.7982416412000002,0.04512,0.013160000000000002,0.047,1.74,-0.23,1.7551353224000001
2020-07-19 08:00:00,1.8719999999999999,-0.209,1.8836308025,0.07200000000000001,0.021,0.075,1.8,-0.23,1.8146349495
2020-07-19 08:30:00,2.01696,-0.16172,2.0234329739,0.09696,0.028280000000000003,0.101,1.92,-0.19,1.9293781382000001
2020-07-19 09:00:00,2.10464,-0.15948,2.1106736839,0.10464000000000001,0.030520000000000002,0.109,2.0,-0.19,2.0090047287
2020-07-19 09:30:00,2.2187200000000002,-0.13204000000000002,2.2226454958,0.19872,0.057960000000000005,0.20700000000000002,2.02,-0.19,2.0289159667
2020-07-19 10:00:00,2.36368,-0.034760000000000006,2.3639355744,0.22368000000000002,0.06524,0.233,2.14,-0.1,2.1423351745
2020-07-19 10:30:00,2.3008800000000003,0.029840000000000002,2.3010734886,0.17088,0.04984,0.178,2.13,-0.02,2.1300938946
2020-07-19 11:00:00,2.27064,-0.021480000000000003,2.2707415968999998,0.20064,0.05852,0.209,2.07,-0.08,2.0715453169
2020-07-19 11:30:00,2.40792,-0.01644,2.4079761211,0.21792000000000003,0.06356,0.227,2.19,-0.08,2.1914607001
2020-07-19 12:00:00,2.4931200000000002,0.01216,2.4931496546,0.21312,0.06216000000000001,0.222,2.2800000000000002,-0.05,2.2805481797000002
2020-07-19 12:30:00,2.4718400000000003,0.00012000000000000002,2.4718400029,0.17184000000000002,0.050120000000000005,0.179,2.3,-0.05,2.3005434141
2020-07-19 13:00:00,2.49184,-0.029880000000000004,2.4920191412,0.17184000000000002,0.050120000000000005,0.179,2.32,-0.08,2.3213789006
2020-07-19 13:30:00,2.3168800000000003,-0.06716000000000001,2.3178531878,0.14688,0.04284,0.153,2.17,-0.11,2.1727862297
2020-07-19 14:00:00,2.3028,-0.0896,2.3045424709,0.1728,0.0504,0.18,2.13,-0.14,2.1345959805
2020-07-19 14:30:00,2.4136800000000003,0.07524,2.4148524179,0.22368000000000002,0.06524,0.233,2.19,0.01,2.1900228309
2020-07-19 15:00:00,2.30048,0.01264,2.300514725,0.18048,0.052640000000000006,0.188,2.12,-0.04,2.1203773249
2020-07-19 15:30:00,2.31568,0.011240000000000002,2.3157072786,0.17568,0.05124,0.183,2.14,-0.04,2.1403737991
2020-07-19 16:00:00,2.278,-0.001,2.2780002195,0.168,0.049,0.17500000000000002,2.11,-0.05,2.1105923339
2020-07-19 16:30:00,2.4632,-0.0224,2.4633018491,0.1632,0.0476,0.17,2.3,-0.07,2.3010649708
2020-07-19 17:00:00,2.7179200000000003,-0.07644000000000001,2.7189947039,0.21792000000000003,0.06356,0.227,2.5,-0.14,2.5039169315
2020-07-19 17:30:00,2.8876,-0.0732,2.8885276526,0.29760000000000003,0.0868,0.31,2.59,-0.16,2.5949373788
2020-07-19 18:00:00,2.80816,-0.050120000000000005,2.8086072349,0.30816000000000004,0.08988,0.321,2.5,-0.14,2.5039169315
2020-07-19 18:30:00,2.8356,-0.0092,2.8356149245,0.3456,0.1008,0.36,2.49,-0.11,2.4924285346
2020-07-19 19:00:00,2.56112,-0.023840000000000004,2.5612309541,0.26112,0.07616,0.272,2.3,-0.1,2.3021728866
2020-07-19 19:30:00,2.6004,0.062200000000000005,2.6011437869,0.3504,0.1022,0.365,2.25,-0.04,2.2503555275
2020-07-19 20:00:00,2.37912,-0.009840000000000002,2.3791403489,0.30912,0.09016,0.322,2.07,-0.1,2.0724140513
2020-07-19 20:30:00,2.352,-0.054,2.3526198163,0.432,0.126,0.45,1.92,-0.18,1.9284190416
2020-07-19 21:00:00,2.19752,-0.06864,2.1985917311,0.34752000000000005,0.10136,0.362,1.85,-0.17,1.8577943912000001
2020-07-19 21:30:00,2.3004,-0.1228,2.3036753243,0.23040000000000002,0.06720000000000001,0.24,2.07,-0.19,2.0787015178
2020-07-19 22:00:00,2.3106400000000002,-0.04148,2.3110122889999998,0.20064,0.05852,0.209,2.11,-0.1,2.1123683391
2020-07-19 22:30:00,2.31352,0.05936,2.3142814003,0.20352,0.05936,0.212,2.11,0.0,2.11
2020-07-19 23:00:00,2.1108000000000002,0.0094,2.1108209303,0.1008,0.029400000000000003,0.105,2.01,-0.02,2.0100995
2020-07-19 23:30:00,2.04496,0.18228000000000003,2.0530678021,0.14496,0.042280000000000005,0.151,1.9,0.14,1.9051509127
2020-07-20 00:00:00,1.8896000000000002,0.1778,1.8979465219,0.1296,0.0378,0.135,1.76,0.14,1.7655594014
2020-07-20 00:30:00,1.804,0.202,1.815274084,0.14400000000000002,0.042,0.15,1.6600000000000001,0.16,1.6676930173
2020-07-20 01:00:00,1.71192,0.15556,1.71897324,0.12192000000000001,0.03556,0.127,1.5899999999999999,0.12,1.5945218719
2020-07-20 01:30:00,1.6464,0.0352,1.6467762447,0.0864,0.0252,0.09,1.56,0.01,1.560032051
2020-07-20 02:00:00,1.68024,0.036320000000000005,1.6806325,0.09024,0.026320000000000003,0.094,1.5899999999999999,0.01,1.5900314462
2020-07-20 02:30:00,1.70384,0.09612000000000001,1.706549091,0.12384,0.036120000000000006,0.129,1.58,0.06,1.5811388301
2020-07-20 03:00:00,1.6743999999999999,0.2192,1.688687064,0.13440000000000002,0.0392,0.14,1.54,0.18,1.5504837955
2020-07-20 03:30:00,1.59808,0.034440000000000005,1.5984510627000001,0.11808,0.034440000000000005,0.123,1.48,0.0,1.48
2020-07-20 04:00:00,1.6748,0.0364,1.675195511,0.12480000000000001,0.0364,0.13,1.55,0.0,1.55
2020-07-20 04:30:00,1.72056,0.06808,1.7219063854,0.13056,0.03808,0.136,1.5899999999999999,0.03,1.5902829937
2020-07-20 05:00:00,1.66344,0.02892,1.6636913776000002,0.13344,0.03892,0.139,1.53,-0.01,1.5300326794
2020-07-20 05:30:00,1.6138400000000002,-0.19388000000000002,1.625444247,0.12384,0.036120000000000006,0.129,1.49,-0.23,1.5076471736000001
2020-07-20 06:00:00,1.5965600000000002,-0.18892,1.6076985414,0.10656,0.031080000000000003,0.111,1.49,-0.22,1.5061540426
2020-07-20 06:30:00,1.73432,-0.16124000000000002,1.7417991273,0.06432,0.018760000000000002,0.067,1.67,-0.18,1.6796725871
2020-07-20 07:00:00,1.9770400000000001,-0.07628,1.9785110058000002,0.047040000000000005,0.013720000000000001,0.049,1.9300000000000002,-0.09,1.9320973060000002
2020-07-20 07:30:00,2.1124,-0.0118,2.1124329575,0.062400000000000004,0.0182,0.065,2.05,-0.03,2.0502195004
2020-07-20 08:00:00,2.18832,0.04576,2.1887983918,0.08832000000000001,0.02576,0.092,2.1,0.02,2.1000952359
2020-07-20 08:30:00,2.32688,0.09284,2.3287313714,0.14688,0.04284,0.153,2.18,0.05,2.1805733191
2020-07-20 09:00:00,2.48832,0.18076,2.4948768707,0.20832,0.06076,0.217,2.2800000000000002,0.12,2.2831557109
2020-07-20 09:30:00,2.61456,0.24008000000000002,2.6255594451,0.27456,0.08008000000000001,0.28600000000000003,2.34,0.16,2.3454637068
2020-07-20 10:00:00,2.58784,0.27812000000000003,2.6027421309000003,0.26784,0.07812000000000001,0.279,2.32,0.2,2.3286047325
2020-07-20 10:30:00,2.5932,0.3326,2.614442388,0.2832,0.0826,0.295,2.31,0.25,2.3234887562
2020-07-20 11:00:00,2.4952,0.3486,2.5194334681,0.23520000000000002,0.06860000000000001,0.245,2.26,0.28,2.2772790782
2020-07-20 11:30:00,2.61112,0.40616,2.6425203121000003,0.26112,0.07616,0.272,2.35,0.33,2.3730571
2020-07-20 12:00:00,2.54184,0.37012,2.5686454407,0.17184000000000002,0.050120000000000005,0.179,2.37,0.32,2.3915058018
2020-07-20 12:30:00,2.42504,0.33272,2.4477584848,0.21504,0.06272000000000001,0.224,2.21,0.27,2.2264321234
2020-07-20 13:00:00,2.53536,0.32448000000000005,2.5560394363,0.25536000000000003,0.07448,0.266,2.2800000000000002,0.25,2.2936651892
2020-07-20 13:30:00,2.46632,0.31476000000000004,2.4863242347,0.25632000000000005,0.07476000000000001,0.267,2.21,0.24,2.2229934773
2020-07-20 14:00:00,2.4692,0.3256,2.490575034,0.2592,0.0756,0.27,2.21,0.25,2.2240953217
2020-07-20 14:30:00,2.34024,0.32132000000000005,2.3621959699,0.21024,0.061320000000000006,0.219,2.13,0.26,2.1458098704
2020-07-20 15:00:00,2.32792,0.34356000000000003,2.3531351427000002,0.21792000000000003,0.06356,0.227,2.11,0.28,2.1284971223999998
2020-07-20 15:30:00,2.36464,0.30552,2.3842954515,0.22464,0.06552000000000001,0.234,2.14,0.24,2.1534158911
2020-07-20 16:00:00,2.21064,0.32852000000000003,2.2349171349,0.20064,0.05852,0.209,2.01,0.27,2.0280532537
2020-07-20 16:30:00,2.11584,0.10712,2.1185498814,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.92,0.05,1.9206509313
2020-07-20 17:00:00,2.33632,0.09976,2.3384488876000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.2,0.06,2.2008180297
2020-07-20 17:30:00,2.6907200000000002,0.05396,2.6912610056,0.15072000000000002,0.043960000000000006,0.157,2.54,0.01,2.540019685
2020-07-20 18:00:00,2.70696,0.058280000000000005,2.7075873024,0.09696,0.028280000000000003,0.101,2.61,0.03,2.6101724081
2020-07-20 18:30:00,2.8874400000000002,0.06592,2.8881923759,0.15744000000000002,0.04592,0.164,2.73,0.02,2.7300732591
2020-07-20 19:00:00,2.84272,0.019960000000000002,2.8427900730999998,0.10272,0.029960000000000004,0.107,2.74,-0.01,2.7400182481
2020-07-20 19:30:00,2.66664,0.026520000000000002,2.6667718688,0.05664,0.01652,0.059000000000000004,2.61,0.01,2.610019157
2020-07-20 20:00:00,2.57832,0.00576,2.5783264339,0.08832000000000001,0.02576,0.092,2.49,-0.02,2.49008032
2020-07-20 20:30:00,2.5104800000000003,-0.012360000000000001,2.5105104261999998,0.060480000000000006,0.017640000000000003,0.063,2.45,-0.03,2.4501836666
2020-07-20 21:00:00,2.6264000000000003,0.055200000000000006,2.6269800152,0.0864,0.0252,0.09,2.54,0.03,2.5401771591999998
2020-07-20 21:30:00,2.7372,0.1696,2.7424492703,0.06720000000000001,0.0196,0.07,2.67,0.15,2.6742101637999998
2020-07-20 22:00:00,2.7628,0.3154,2.7807446844,0.0528,0.0154,0.055,2.71,0.30000000000000004,2.7265546024000002
2020-07-20 22:30:00,2.64968,0.18324000000000001,2.6560084714,0.07968,0.02324,0.083,2.5700000000000003,0.16,2.574975728
2020-07-20 23:00:00,2.43928,0.22604000000000002,2.4497308015,0.08928000000000001,0.02604,0.093,2.35,0.2,2.358495283
2020-07-20 23:30:00,2.26664,0.30652,2.2872716061,0.05664,0.01652,0.059000000000000004,2.21,0.29,2.2289459392
2020-07-21 00:00:00,2.044,0.267,2.0613648391,0.024,0.007,0.025,2.02,0.26,2.0366639389
2020-07-21 00:30:00,2.0496,0.2928,2.0704086553,0.009600000000000001,0.0028,0.01,2.04,0.29,2.0605096457
2020-07-21 01:00:00,1.98976,0.10868000000000001,1.9927258216000001,0.02976,0.00868,0.031,1.96,0.1,1.9625493623999999
2020-07-21 01:30:00,1.95192,0.10056000000000001,1.9545086339000002,0.0019200000000000003,0.0005600000000000001,0.002,1.9500000000000002,0.1,1.952562419
2020-07-21 02:00:00,2.02096,0.10028000000000001,2.0234464164,0.0009600000000000001,0.00028000000000000003,0.001,2.02,0.1,2.0224737328
2020-07-21 02:30:00,2.0148,0.1814,2.0229495792,0.0048000000000000004,0.0014,0.005,2.01,0.18,2.0180436071
2020-07-21 03:00:00,2.02384,0.32112,2.0491574854,0.0038400000000000005,0.0011200000000000001,0.004,2.02,0.32,2.0451894778
2020-07-21 03:30:00,2.0896,0.32280000000000003,2.1143859629,0.009600000000000001,0.0028,0.01,2.08,0.32,2.1044714301
2020-07-21 04:00:00,2.11672,0.30196,2.138149527,0.00672,0.0019600000000000004,0.007,2.11,0.30000000000000004,2.1312203077
2020-07-21 04:30:00,2.08496,0.32728,2.1104905591,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.06,0.32,2.0847062143
2020-07-21 05:00:00,2.08896,0.33428,2.1155370477,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.04,0.32,2.0649455199
2020-07-21 05:30:00,1.98128,0.09204000000000001,1.9834166985000001,0.041280000000000004,0.01204,0.043000000000000003,1.94,0.08,1.9416487839
2020-07-21 06:00:00,2.0032,0.19260000000000002,2.0124375767,0.0432,0.0126,0.045,1.96,0.18,1.9682479519
2020-07-21 06:30:00,2.12728,0.28504,2.1462916857,0.01728,0.00504,0.018000000000000002,2.11,0.28,2.1284971223999998
2020-07-21 07:00:00,2.40824,0.33532,2.4314726813,0.018240000000000003,0.00532,0.019,2.39,0.33,2.4126748641
2020-07-21 07:30:00,2.42016,0.27588,2.4358333687,0.02016,0.005880000000000001,0.021,2.4,0.27,2.4151397475
2020-07-21 08:00:00,2.5068799999999998,0.21784,2.5163270058,0.02688,0.007840000000000001,0.028,2.48,0.21,2.4888752480000003
2020-07-21 08:30:00,2.57032,0.06176,2.5710618818,0.04032,0.011760000000000001,0.042,2.5300000000000002,0.05,2.5304940229
2020-07-21 09:00:00,2.54664,0.20652,2.5550001566000002,0.05664,0.01652,0.059000000000000004,2.49,0.19,2.4972384748
2020-07-21 09:30:00,2.50624,0.19932000000000002,2.5141534162,0.06624000000000001,0.01932,0.069,2.44,0.18,2.4466303358
2020-07-21 10:00:00,2.3216,0.0838,2.3231119215,0.0816,0.0238,0.085,2.24,0.06,2.2408034273
2020-07-21 10:30:00,2.3264,0.1952,2.3345749078,0.0864,0.0252,0.09,2.24,0.17,2.2464416307
2020-07-21 11:00:00,2.31176,0.26968000000000003,2.3274367016,0.10176,0.02968,0.106,2.21,0.24,2.2229934773
2020-07-21 11:30:00,2.37176,0.22968000000000002,2.3828550942,0.10176,0.02968,0.106,2.27,0.2,2.2787935405
2020-07-21 12:00:00,2.42504,0.09772,2.4270080758,0.09504000000000001,0.02772,0.099,2.33,0.07,2.331051265
2020-07-21 12:30:00,2.61832,0.22576000000000002,2.6280348552,0.08832000000000001,0.02576,0.092,2.5300000000000002,0.2,2.5378928267000003
2020-07-21 13:00:00,2.41064,0.25352,2.4239343225,0.08064,0.023520000000000003,0.084,2.33,0.23,2.3413244115
2020-07-21 13:30:00,2.5060000000000002,0.218,2.5154641719,0.096,0.028,0.1,2.41,0.19,2.4174780247
2020-07-21 14:00:00,2.35048,0.33764000000000005,2.3746067043,0.060480000000000006,0.017640000000000003,0.063,2.29,0.32,2.3122499865
2020-07-21 14:30:00,2.36008,0.34044,2.384507706,0.07008,0.020440000000000003,0.073,2.29,0.32,2.3122499865
2020-07-21 15:00:00,2.34776,0.37268,2.3771553168,0.07776000000000001,0.022680000000000002,0.081,2.27,0.35000000000000003,2.296823894
2020-07-21 15:30:00,2.3908,0.2994,2.409474009,0.1008,0.029400000000000003,0.105,2.29,0.27,2.3058620947
2020-07-21 16:00:00,2.31296,0.31128,2.3338121604,0.07296000000000001,0.02128,0.076,2.24,0.29,2.2586943131
2020-07-21 16:30:00,2.43296,0.28128000000000003,2.4491657355,0.07296000000000001,0.02128,0.076,2.36,0.26,2.3742788379
2020-07-21 17:00:00,2.48552,0.24036000000000002,2.4971148552,0.03552,0.010360000000000001,0.037,2.45,0.23,2.4607722365
2020-07-21 17:30:00,2.65456,0.21008000000000002,2.6628598161,0.03456,0.01008,0.036000000000000004,2.62,0.2,2.6276224995
2020-07-21 18:00:00,2.83592,0.16756000000000001,2.8408658187,0.025920000000000002,0.007560000000000001,0.027,2.81,0.16,2.814551474
2020-07-21 18:30:00,3.09536,0.07448,3.0962559326,0.015360000000000002,0.0044800000000000005,0.016,3.08,0.07,3.0807953519
2020-07-21 19:00:00,3.11576,0.12168000000000001,3.1181350837,0.00576,0.00168,0.006,3.11,0.12,3.1123142515
2020-07-21 19:30:00,2.87384,0.021120000000000003,2.8739176049,0.0038400000000000005,0.0011200000000000001,0.004,2.87,0.02,2.8700696856
2020-07-21 20:00:00,2.73192,-0.02944,2.7320786226,0.0019200000000000003,0.0005600000000000001,0.002,2.73,-0.03,2.7301648302
2020-07-21 20:30:00,2.58,-0.03,2.5801744127,0.0,0.0,0.0,2.58,-0.03,2.5801744127
2020-07-21 21:00:00,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002
2020-07-21 21:30:00,2.46,-0.03,2.46018292,0.0,0.0,0.0,2.46,-0.03,2.46018292
2020-07-21 22:00:00,2.41,-0.03,2.4101867148,0.0,0.0,0.0,2.41,-0.03,2.4101867148
2020-07-21 22:30:00,2.33168,-0.06076,2.3324715218,0.03168,0.00924,0.033,2.3,-0.07,2.3010649708
2020-07-21 23:00:00,2.21744,0.02092,2.2175386806,0.03744,0.010920000000000001,0.039,2.18,0.01,2.1800229357
2020-07-21 23:30:00,2.01936,0.021480000000000003,2.0194742385,0.039360000000000006,0.01148,0.041,1.98,0.01,1.9800252524
2020-07-22 00:00:00,1.97376,0.06568,1.9748525008,0.05376,0.015680000000000003,0.056,1.92,0.05,1.9206509313
2020-07-22 00:30:00,1.90744,0.08092,1.9091556773,0.03744,0.010920000000000001,0.039,1.87,0.07,1.8713097018
2020-07-22 01:00:00,1.90584,0.09212000000000001,1.9080650408,0.07584,0.02212,0.079,1.83,0.07,1.8313383085
2020-07-22 01:30:00,1.94432,0.14876,1.9500025128,0.06432,0.018760000000000002,0.067,1.88,0.13,1.8844893207000002
2020-07-22 02:00:00,1.96088,0.20484000000000002,1.9715501008,0.05088,0.01484,0.053,1.9100000000000001,0.19,1.9194269978
2020-07-22 02:30:00,1.932,0.061,1.9329627517999999,0.07200000000000001,0.021,0.075,1.8599999999999999,0.04,1.8604300578
2020-07-22 03:00:00,1.80624,0.01932,1.8063433228,0.06624000000000001,0.01932,0.069,1.74,0.0,1.74
2020-07-22 03:30:00,1.77664,0.01652,1.7767168035,0.05664,0.01652,0.059000000000000004,1.72,0.0,1.72
2020-07-22 04:00:00,1.88184,0.07512,1.8833387375,0.051840000000000004,0.015120000000000001,0.054,1.83,0.06,1.8309833424000002
2020-07-22 04:30:00,1.86936,0.18148,1.8781485032,0.039360000000000006,0.01148,0.041,1.83,0.17,1.8378792125999999
2020-07-22 05:00:00,1.78416,0.05288,1.7849434725000002,0.044160000000000005,0.01288,0.046,1.74,0.04,1.7404597094
2020-07-22 05:30:00,1.79584,0.05212000000000001,1.7965961705,0.07584,0.02212,0.079,1.72,0.03,1.720261608
2020-07-22 06:00:00,1.86816,0.07988,1.8698670006,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8,0.06,1.8009997224
