Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-07-22 06:30:00,2.07776,0.24268,2.0918843658,0.07776000000000001,0.022680000000000002,0.081,2.0,0.22,2.0120636173
2020-07-22 07:00:00,2.42008,0.39044,2.451373207,0.07008,0.020440000000000003,0.073,2.35,0.37,2.3789493479
2020-07-22 07:30:00,2.55568,0.35624000000000006,2.5803889629,0.05568000000000001,0.01624,0.058,2.5,0.34,2.5230140705
2020-07-22 08:00:00,2.52088,0.09484000000000001,2.5226633941000003,0.05088,0.01484,0.053,2.47,0.08,2.471295207
2020-07-22 08:30:00,2.58552,0.11036000000000001,2.5878742241,0.03552,0.010360000000000001,0.037,2.55,0.1,2.551960031
2020-07-22 09:00:00,2.70088,0.33484,2.7215566502,0.05088,0.01484,0.053,2.65,0.32,2.6692508312000003
2020-07-22 09:30:00,2.60432,0.31876000000000004,2.6237550572,0.06432,0.018760000000000002,0.067,2.54,0.30000000000000004,2.5576551761
2020-07-22 10:00:00,2.5416,0.38380000000000003,2.570414947,0.0816,0.0238,0.085,2.46,0.36,2.4862019226
2020-07-22 10:30:00,2.40248,0.43864000000000003,2.4421947506,0.13248000000000001,0.03864,0.138,2.27,0.4,2.3049728849
2020-07-22 11:00:00,2.27176,0.34468000000000004,2.2977592998,0.22176,0.06468,0.231,2.05,0.28,2.0690335908
2020-07-22 11:30:00,2.4288,0.34840000000000004,2.4536609383,0.5088,0.1484,0.53,1.92,0.2,1.9303885619
2020-07-22 12:00:00,2.35464,0.44052,2.3954931434,0.34464,0.10052000000000001,0.359,2.01,0.34,2.0385534087
2020-07-22 12:30:00,2.4216800000000003,0.47424000000000005,2.4676785852,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.03,0.36,2.0616740771
2020-07-22 13:00:00,2.498,0.449,2.5380317177,0.40800000000000003,0.11900000000000001,0.425,2.09,0.33,2.1158922468
2020-07-22 13:30:00,2.47776,0.46268000000000004,2.5205887011,0.31776000000000004,0.09268000000000001,0.331,2.16,0.37,2.1914607001
2020-07-22 14:00:00,2.3892,0.5156000000000001,2.444201301,0.49920000000000003,0.1456,0.52,1.8900000000000001,0.37,1.9258764239000001
2020-07-22 14:30:00,2.55504,0.55772,2.6152019043,0.57504,0.16772,0.599,1.98,0.39,2.0180436071
2020-07-22 15:00:00,2.35712,0.61416,2.435817563,0.5971200000000001,0.17416,0.622,1.76,0.44,1.8141664753
2020-07-22 15:30:00,2.2728,0.5954,2.3494937753,0.5328,0.1554,0.555,1.74,0.44,1.7947701803
2020-07-22 16:00:00,2.4916,0.5138,2.5440245675,0.5616,0.1638,0.585,1.9300000000000002,0.35000000000000003,1.9614790337999999
2020-07-22 16:30:00,2.5744800000000003,0.48464,2.6196990667,0.5644800000000001,0.16464,0.588,2.01,0.32,2.0353132437
2020-07-22 17:00:00,2.59608,0.49344000000000005,2.6425583059,0.52608,0.15344000000000002,0.548,2.07,0.34,2.0977368758
2020-07-22 17:30:00,2.75224,0.29232,2.7677203616,0.28224000000000005,0.08232,0.294,2.47,0.21,2.4789110512
2020-07-22 18:00:00,2.81528,0.22904000000000002,2.8245815265000003,0.30528000000000005,0.08904000000000001,0.318,2.51,0.14,2.5139013505
2020-07-22 18:30:00,2.8552,0.19360000000000002,2.8617561042,0.3552,0.10360000000000001,0.37,2.5,0.09,2.5016194755
2020-07-22 19:00:00,2.93296,0.17628000000000002,2.9382527121,0.43296,0.12628,0.451,2.5,0.05,2.50049995
2020-07-22 19:30:00,2.82584,0.14712,2.8296671182,0.43584000000000006,0.12712,0.454,2.39,0.02,2.3900836805
2020-07-22 20:00:00,2.69272,0.16996000000000003,2.6980784644,0.34272,0.09996000000000001,0.357,2.35,0.07,2.351042322
2020-07-22 20:30:00,2.72832,0.17076000000000002,2.7336585376,0.20832,0.06076,0.217,2.52,0.11,2.5223996510999998
2020-07-22 21:00:00,2.57072,0.13396000000000002,2.5742079559,0.15072000000000002,0.043960000000000006,0.157,2.42,0.09,2.4216729754
2020-07-22 21:30:00,2.6756,0.22080000000000002,2.684695141,0.1056,0.0308,0.11,2.5700000000000003,0.19,2.5770137757000002
2020-07-22 22:00:00,2.6264000000000003,0.2852,2.6418395106,0.0864,0.0252,0.09,2.54,0.26,2.5532724101
2020-07-22 22:30:00,2.42448,0.25464000000000003,2.4378155796,0.08448000000000001,0.024640000000000002,0.088,2.34,0.23,2.3512762492
2020-07-22 23:00:00,2.22296,0.14128000000000002,2.2274449937,0.07296000000000001,0.02128,0.076,2.15,0.12,2.1533462332
2020-07-22 23:30:00,2.20296,0.34128000000000003,2.2292386144,0.07296000000000001,0.02128,0.076,2.13,0.32,2.1539034333
2020-07-23 00:00:00,2.09104,0.41072000000000003,2.130994885,0.07104,0.020720000000000002,0.074,2.02,0.39,2.0573040611
2020-07-23 00:30:00,2.00296,0.35128000000000004,2.033530526,0.07296000000000001,0.02128,0.076,1.9300000000000002,0.33,1.958009193
2020-07-23 01:00:00,1.9572,0.3296,1.9847589274000002,0.06720000000000001,0.0196,0.07,1.8900000000000001,0.31,1.9152545523
2020-07-23 01:30:00,1.91232,0.30276000000000003,1.9361382699,0.11232,0.032760000000000004,0.117,1.8,0.27,1.8201373575000002
2020-07-23 02:00:00,1.9536,0.32480000000000003,1.9804161179,0.15360000000000001,0.0448,0.16,1.8,0.28,1.8216476059
2020-07-23 02:30:00,1.99424,0.32332000000000005,2.0202794361,0.11424000000000001,0.03332,0.11900000000000001,1.88,0.29,1.9022355270000002
2020-07-23 03:00:00,1.86048,0.35764,1.8945427417,0.060480000000000006,0.017640000000000003,0.063,1.8,0.34,1.8318296863999999
2020-07-23 03:30:00,1.77352,0.31436000000000003,1.8011650119,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.69,0.29,1.7147011401
2020-07-23 04:00:00,1.67264,0.06952000000000001,1.6740841078000002,0.03264,0.00952,0.034,1.6400000000000001,0.06,1.641097194
2020-07-23 04:30:00,1.7270400000000001,0.04372,1.727593297,0.047040000000000005,0.013720000000000001,0.049,1.6800000000000002,0.03,1.6802678358
2020-07-23 05:00:00,1.7176,0.1368,1.7230391754,0.057600000000000005,0.016800000000000002,0.06,1.6600000000000001,0.12,1.6643316977
2020-07-23 05:30:00,1.8691200000000001,0.26016,1.8871387866,0.06912,0.02016,0.07200000000000001,1.8,0.24,1.8159295141
2020-07-23 06:00:00,1.82024,0.23632000000000003,1.8355164941000002,0.09024,0.026320000000000003,0.094,1.73,0.21,1.7426990561
2020-07-23 06:30:00,1.976,0.138,1.9808129644,0.096,0.028,0.1,1.88,0.11,1.8832153355
2020-07-23 07:00:00,2.21968,0.30324,2.2402977034,0.07968,0.02324,0.083,2.14,0.28,2.1582400237
2020-07-23 07:30:00,2.33408,0.29744000000000004,2.3529555882,0.09408000000000001,0.027440000000000003,0.098,2.24,0.27,2.2562136424
2020-07-23 08:00:00,2.3232,0.2526,2.3368921670000002,0.0432,0.0126,0.045,2.2800000000000002,0.24,2.2925967809
2020-07-23 08:30:00,2.35128,0.25204000000000004,2.3647498388,0.041280000000000004,0.01204,0.043000000000000003,2.31,0.24,2.322434068
2020-07-23 09:00:00,2.32872,0.35296000000000005,2.3553168789,0.07872000000000001,0.02296,0.082,2.25,0.33,2.274071239
2020-07-23 09:30:00,2.46808,0.36444000000000004,2.4948417585,0.11808,0.034440000000000005,0.123,2.35,0.33,2.3730571
2020-07-23 10:00:00,2.37752,0.38636000000000004,2.408708243,0.22752000000000003,0.06636,0.23700000000000002,2.15,0.32,2.1736835096
2020-07-23 10:30:00,2.39968,0.40324000000000004,2.4333241872,0.31968,0.09324,0.333,2.08,0.31,2.1029740845
2020-07-23 11:00:00,2.46416,0.42288000000000003,2.5001823933000002,0.28416,0.08288000000000001,0.296,2.18,0.34,2.2063544593
2020-07-23 11:30:00,2.29784,0.47812000000000004,2.3470550484,0.26784,0.07812000000000001,0.279,2.03,0.4,2.0690335908
2020-07-23 12:00:00,2.37112,0.47616,2.4184578557,0.26112,0.07616,0.272,2.11,0.4,2.1475800334
2020-07-23 12:30:00,2.5717600000000003,0.45968000000000003,2.6125189377,0.34176,0.09968,0.356,2.23,0.36,2.2588713996
2020-07-23 13:00:00,2.7213600000000002,0.46248000000000006,2.760378235,0.35136,0.10248,0.366,2.37,0.36,2.3971858501
2020-07-23 13:30:00,2.49072,0.47396000000000005,2.5354140096,0.39072,0.11396,0.40700000000000003,2.1,0.36,2.1306337085
2020-07-23 14:00:00,2.44848,0.49664,2.4983405693,0.46848000000000006,0.13664,0.488,1.98,0.36,2.0124611797
2020-07-23 14:30:00,2.29928,0.46104000000000006,2.3450472063,0.44928,0.13104000000000002,0.468,1.85,0.33,1.8792019583
2020-07-23 15:00:00,2.41816,0.48988000000000004,2.4672819458,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.87,0.33,1.8988944152
2020-07-23 15:30:00,2.45664,0.48652000000000006,2.504352571,0.53664,0.15652000000000002,0.559,1.92,0.33,1.9481529713999999
2020-07-23 16:00:00,2.42752,0.47636000000000006,2.4738173336,0.46752000000000005,0.13636,0.487,1.96,0.34,1.9892712233
2020-07-23 16:30:00,2.5916,0.3738,2.6184187977,0.5616,0.1638,0.585,2.03,0.21,2.0408331632
2020-07-23 17:00:00,2.6376,0.2868,2.6531468109,0.29760000000000003,0.0868,0.31,2.34,0.2,2.348531456
2020-07-23 17:30:00,2.95888,0.25884,2.9701799609,0.33888,0.09884000000000001,0.353,2.62,0.16,2.6248809497
2020-07-23 18:00:00,2.92936,0.17148000000000002,2.9343747886,0.27936,0.08148000000000001,0.291,2.65,0.09,2.6515278614
2020-07-23 18:30:00,2.9832,0.1526,2.9871004335,0.2832,0.0826,0.295,2.7,0.07,2.700907255
2020-07-23 19:00:00,2.926,0.083,2.9271769677,0.216,0.063,0.225,2.71,0.02,2.7100737997
2020-07-23 19:30:00,2.91528,0.07904000000000001,2.916351282,0.30528000000000005,0.08904000000000001,0.318,2.61,-0.01,2.610019157
2020-07-23 20:00:00,2.79456,0.10008,2.7963514801000002,0.27456,0.08008000000000001,0.28600000000000003,2.52,0.02,2.5200793638
2020-07-23 20:30:00,2.62176,0.10468000000000001,2.6238489667,0.22176,0.06468,0.231,2.4,0.04,2.4003333102
2020-07-23 21:00:00,2.73544,0.17992000000000002,2.741350616,0.20544,0.05992000000000001,0.214,2.5300000000000002,0.12,2.532844251
2020-07-23 21:30:00,2.73728,0.44004000000000004,2.7724243903,0.13728,0.040040000000000006,0.14300000000000002,2.6,0.4,2.6305892876
2020-07-23 22:00:00,2.64928,0.44604000000000005,2.6865658749,0.08928000000000001,0.02604,0.093,2.56,0.42,2.5942243542
2020-07-23 22:30:00,2.4624,0.3682,2.4897760944,0.062400000000000004,0.0182,0.065,2.4,0.35000000000000003,2.4253865671
2020-07-23 23:00:00,2.22952,0.33736000000000005,2.2548993769,0.05952,0.01736,0.062,2.17,0.32,2.1934675744
2020-07-23 23:30:00,2.03352,0.15436000000000002,2.0393701479,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.9500000000000002,0.13,1.9543285292
2020-07-24 00:00:00,1.916,0.168,1.923351242,0.096,0.028,0.1,1.82,0.14,1.8253766735
2020-07-24 00:30:00,1.79376,0.20568000000000003,1.8055135558000002,0.05376,0.015680000000000003,0.056,1.74,0.19,1.7503428236
2020-07-24 01:00:00,1.84416,0.38288000000000005,1.8834869790000002,0.044160000000000005,0.01288,0.046,1.8,0.37,1.8376343488
2020-07-24 01:30:00,1.83024,0.32632,1.8591027944,0.09024,0.026320000000000003,0.094,1.74,0.30000000000000004,1.7656726763
2020-07-24 02:00:00,1.76584,0.10212,1.7687903776,0.07584,0.02212,0.079,1.69,0.08,1.6918924316
2020-07-24 02:30:00,1.80368,0.29024,1.8268828096,0.10368000000000001,0.030240000000000003,0.108,1.7000000000000002,0.26,1.7197674261
2020-07-24 03:00:00,1.79352,0.10436000000000001,1.7965536452,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.71,0.08,1.7118703222
2020-07-24 03:30:00,1.8052000000000001,0.2936,1.8289198998,0.11520000000000001,0.033600000000000005,0.12,1.69,0.26,1.7098830369
2020-07-24 04:00:00,1.8132800000000002,0.26304,1.8322593703,0.11328,0.03304,0.11800000000000001,1.7000000000000002,0.23,1.7154882687000002
2020-07-24 04:30:00,1.8928800000000001,0.31584,1.9190491395,0.12288000000000002,0.035840000000000004,0.128,1.77,0.28,1.7920100446
2020-07-24 05:00:00,1.92136,0.29248,1.9434939671,0.11136000000000001,0.03248,0.116,1.81,0.26,1.828578683
2020-07-24 05:30:00,1.85064,0.26352000000000003,1.8693076793,0.08064,0.023520000000000003,0.084,1.77,0.24,1.7861970776
2020-07-24 06:00:00,1.9037600000000001,0.28568000000000005,1.9250753751,0.05376,0.015680000000000003,0.056,1.85,0.27,1.8695988875
2020-07-24 06:30:00,2.07344,0.35392,2.1034288198,0.01344,0.003920000000000001,0.014,2.06,0.35000000000000003,2.0895214763
2020-07-24 07:00:00,2.27864,0.34252000000000005,2.3042396143,0.00864,0.00252,0.009000000000000001,2.27,0.34,2.2953213283
2020-07-24 07:30:00,2.38784,0.30812,2.4076373896,0.027840000000000004,0.00812,0.029,2.36,0.30000000000000004,2.3789913829
2020-07-24 08:00:00,2.29264,0.039520000000000007,2.2929805930000002,0.03264,0.00952,0.034,2.26,0.03,2.2601991063
2020-07-24 08:30:00,2.4524,0.0482,2.4528736209,0.062400000000000004,0.0182,0.065,2.39,0.03,2.3901882771
2020-07-24 09:00:00,2.5824,0.1282,2.5855802057,0.062400000000000004,0.0182,0.065,2.52,0.11,2.5223996510999998
2020-07-24 09:30:00,2.65312,0.24716000000000002,2.6646076259,0.09312000000000001,0.027160000000000004,0.097,2.56,0.22,2.5694357357
2020-07-24 10:00:00,2.78704,0.37872000000000006,2.8126536936,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.62,0.33,2.6407006645999997
2020-07-24 10:30:00,2.74216,0.40188,2.7714525073000003,0.21216000000000002,0.061880000000000004,0.221,2.5300000000000002,0.34,2.5527436221
2020-07-24 11:00:00,2.57296,0.42628000000000005,2.6080333203,0.19296000000000002,0.056280000000000004,0.201,2.38,0.37,2.4085887984
2020-07-24 11:30:00,2.58072,0.39396000000000003,2.6106168237,0.15072000000000002,0.043960000000000006,0.157,2.43,0.35000000000000003,2.4550763736
2020-07-24 12:00:00,2.49552,0.36536,2.5221237083,0.15552000000000002,0.045360000000000004,0.162,2.34,0.32,2.3617789905
2020-07-24 12:30:00,2.5252,0.30860000000000004,2.5439868317,0.23520000000000002,0.06860000000000001,0.245,2.29,0.24,2.3025420734
2020-07-24 13:00:00,2.53432,0.28376,2.5501563874,0.18432,0.05376,0.192,2.35,0.23,2.3612284938
2020-07-24 13:30:00,2.4208,0.2444,2.4331058341,0.22080000000000002,0.0644,0.23,2.2,0.18,2.207351354
2020-07-24 14:00:00,2.25216,0.17188,2.2587092332,0.21216000000000002,0.061880000000000004,0.221,2.04,0.11,2.0429635337
2020-07-24 14:30:00,2.26784,0.22812000000000002,2.2792843175,0.26784,0.07812000000000001,0.279,2.0,0.15,2.005617112
2020-07-24 15:00:00,2.30936,0.26148000000000005,2.324116047,0.27936,0.08148000000000001,0.291,2.03,0.18,2.0379646709
2020-07-24 15:30:00,2.14736,0.17048000000000002,2.1541166171,0.20736000000000002,0.060480000000000006,0.216,1.94,0.11,1.9431160541999999
2020-07-24 16:00:00,2.24656,0.19608,2.2551007073,0.22656,0.06608,0.23600000000000002,2.02,0.13,2.0241788459
2020-07-24 16:30:00,2.43112,0.15616000000000002,2.43613021,0.26112,0.07616,0.272,2.17,0.08,2.1714741537
2020-07-24 17:00:00,2.72312,0.17216,2.7285566881000003,0.45312,0.13216,0.47200000000000003,2.27,0.04,2.2703523956
2020-07-24 17:30:00,2.87232,0.19776000000000002,2.8791198655,0.47232,0.13776000000000002,0.492,2.4,0.06,2.4007498828
2020-07-24 18:00:00,2.95784,0.18812,2.9638162224,0.5078400000000001,0.14812,0.529,2.45,0.04,2.4503265089
2020-07-24 18:30:00,2.8392,0.1806,2.8449381364,0.37920000000000004,0.1106,0.395,2.46,0.07,2.4609957334
2020-07-24 19:00:00,2.63608,0.10344,2.6381087165,0.28608,0.08344,0.298,2.35,0.02,2.3500851047999998
2020-07-24 19:30:00,2.70888,0.17884000000000003,2.7147770811000003,0.33888,0.09884000000000001,0.353,2.37,0.08,2.3713498266
2020-07-24 20:00:00,2.5496,0.09280000000000001,2.551288302,0.24960000000000002,0.0728,0.26,2.3,0.02,2.3000869549000003
2020-07-24 20:30:00,2.54144,0.11292,2.5439473658000002,0.18144000000000002,0.05292,0.189,2.36,0.06,2.3607625887
2020-07-24 21:00:00,2.47728,0.22004,2.4870331321,0.13728,0.040040000000000006,0.14300000000000002,2.34,0.18,2.3469128659000003
2020-07-24 21:30:00,2.41792,0.35856000000000005,2.4443613481,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.32,0.33,2.3433522996000002
2020-07-24 22:00:00,2.70912,0.47516,2.7504741773,0.18912,0.05516000000000001,0.197,2.52,0.42,2.5547602627
2020-07-24 22:30:00,2.44008,0.43544000000000005,2.4786283303,0.19008000000000003,0.05544,0.198,2.25,0.38,2.2818632737
2020-07-24 23:00:00,2.32056,0.47808000000000006,2.369295085,0.13056,0.03808,0.136,2.19,0.44,2.2337636401
2020-07-24 23:30:00,2.31472,0.45096,2.3582395129,0.17472000000000001,0.050960000000000005,0.182,2.14,0.4,2.1770622407
2020-07-25 00:00:00,2.10136,0.44748000000000004,2.1484767162,0.23136,0.06748000000000001,0.241,1.87,0.38,1.908219065
2020-07-25 00:30:00,1.98944,0.41692,2.0326568328,0.22944,0.06692000000000001,0.23900000000000002,1.76,0.35000000000000003,1.7944637082
2020-07-25 01:00:00,2.08072,0.44896,2.128605365,0.27072,0.07896,0.28200000000000003,1.81,0.37,1.8474306482
2020-07-25 01:30:00,1.99248,0.44364000000000003,2.0412723973,0.25248000000000004,0.07364000000000001,0.263,1.74,0.37,1.7789041571
2020-07-25 02:00:00,2.05592,0.48756000000000005,2.1129415042,0.26592000000000005,0.07756,0.277,1.79,0.41000000000000003,1.8363550855000002
2020-07-25 02:30:00,1.94168,0.47924000000000005,1.9999480493,0.27168000000000003,0.07924,0.28300000000000003,1.67,0.4,1.7172361514999999
2020-07-25 03:00:00,1.83936,0.43148000000000003,1.8892909252,0.27936,0.08148000000000001,0.291,1.56,0.35000000000000003,1.5987807855
2020-07-25 03:30:00,1.8238400000000001,0.39112,1.8653061947,0.24384000000000003,0.07112,0.254,1.58,0.32,1.6120794025
2020-07-25 04:00:00,1.9188,0.3684,1.9538454391000002,0.26880000000000004,0.0784,0.28,1.65,0.29,1.6752910195
2020-07-25 04:30:00,1.9588800000000002,0.42884000000000005,2.0052717023,0.33888,0.09884000000000001,0.353,1.62,0.33,1.653269488
2020-07-25 05:00:00,1.98848,0.45164000000000004,2.0391251556,0.34848,0.10164000000000001,0.363,1.6400000000000001,0.35000000000000003,1.6769317219
2020-07-25 05:30:00,1.99096,0.44528,2.0401460732,0.36096,0.10528000000000001,0.376,1.63,0.34,1.6650825805
2020-07-25 06:00:00,2.02176,0.44968,2.0711652759,0.34176,0.09968,0.356,1.6800000000000002,0.35000000000000003,1.7160710941000001
2020-07-25 06:30:00,2.11216,0.46688,2.1631451176,0.33216,0.09688000000000001,0.34600000000000003,1.78,0.37,1.8180484042
2020-07-25 07:00:00,2.06592,0.39756,2.1038249452,0.26592000000000005,0.07756,0.277,1.8,0.32,1.8282231811
2020-07-25 07:30:00,2.09296,0.39628,2.1301453941,0.19296000000000002,0.056280000000000004,0.201,1.9,0.34,1.9301813386000002
2020-07-25 08:00:00,2.0124,0.3032,2.0351127733,0.1824,0.053200000000000004,0.19,1.83,0.25,1.8469975636
2020-07-25 08:30:00,2.4772,0.2546,2.4902491843,0.4272,0.1246,0.445,2.05,0.13,2.0541178155
2020-07-25 09:00:00,2.41264,0.30452,2.4317821037,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.02,0.19,2.0289159667
2020-07-25 09:30:00,2.4596,0.3078,2.4787845812000002,0.36960000000000004,0.1078,0.385,2.09,0.2,2.0995475703
2020-07-25 10:00:00,2.65896,0.46428,2.6991895450000003,0.5289600000000001,0.15428,0.551,2.13,0.31,2.1524404754
2020-07-25 10:30:00,2.59496,0.5422800000000001,2.651015843,0.6249600000000001,0.18228000000000003,0.651,1.97,0.36,2.0026232796
2020-07-25 11:00:00,2.57088,0.5098400000000001,2.6209465466,0.65088,0.18984,0.678,1.92,0.32,1.9464840097
2020-07-25 11:30:00,2.5112,0.4716,2.5550992153000003,0.6912,0.2016,0.72,1.82,0.27,1.8399184765
2020-07-25 12:00:00,2.59296,0.35128000000000004,2.6166465562,0.55296,0.16128,0.5760000000000001,2.04,0.19,2.0488289338
2020-07-25 12:30:00,2.27728,0.30004000000000003,2.296960644,0.61728,0.18004,0.643,1.6600000000000001,0.12,1.6643316977
2020-07-25 13:00:00,2.24304,0.36672000000000005,2.2728202745,0.74304,0.21672000000000002,0.774,1.5,0.15,1.5074813432
2020-07-25 13:30:00,2.26856,0.31208,2.2899254136,0.65856,0.19208000000000003,0.686,1.6099999999999999,0.12,1.6144658559
2020-07-25 14:00:00,2.16592,0.24756000000000003,2.1800218806,0.50592,0.14756000000000002,0.527,1.6600000000000001,0.1,1.6630093205
2020-07-25 14:30:00,2.51872,0.24796,2.5308960073,0.6787200000000001,0.19796000000000002,0.707,1.8399999999999999,0.05,1.8406792225
2020-07-25 15:00:00,2.47144,0.12292000000000002,2.474494898,0.42144000000000004,0.12292000000000002,0.439,2.05,0.0,2.05
2020-07-25 15:30:00,2.42152,0.023360000000000002,2.4216326724,0.25152,0.07336000000000001,0.262,2.17,-0.05,2.1705759604
2020-07-25 16:00:00,2.5024,-0.0468,2.5028375896,0.1824,0.053200000000000004,0.19,2.32,-0.1,2.3221541723
2020-07-25 16:30:00,2.55504,-0.027280000000000002,2.5551856293,0.21504,0.06272000000000001,0.224,2.34,-0.09,2.3417301296
2020-07-25 17:00:00,2.57888,0.0038400000000000005,2.5788828589,0.21888000000000002,0.06384000000000001,0.228,2.36,-0.06,2.3607625887
2020-07-25 17:30:00,2.60744,-0.01408,2.6074780152,0.15744000000000002,0.04592,0.164,2.45,-0.06,2.4507345838
2020-07-25 18:00:00,2.5924,0.0132,2.5924336057,0.1824,0.053200000000000004,0.19,2.41,-0.04,2.4103319273
2020-07-25 18:30:00,2.50144,0.05292,2.5019997202,0.18144000000000002,0.05292,0.189,2.32,0.0,2.32
2020-07-25 19:00:00,2.58768,0.07224000000000001,2.588688162,0.24768,0.07224000000000001,0.258,2.34,0.0,2.34
2020-07-25 19:30:00,2.43744,0.06592,2.4383312326,0.15744000000000002,0.04592,0.164,2.2800000000000002,0.02,2.2800877176
2020-07-25 20:00:00,2.52696,0.043280000000000006,2.5273306076,0.21696000000000001,0.06328,0.226,2.31,-0.02,2.3100865785
2020-07-25 20:30:00,2.49128,0.037040000000000003,2.4915553375,0.40128,0.11704,0.418,2.09,-0.08,2.0915305401
2020-07-25 21:00:00,2.10672,0.09196000000000001,2.1087261083,0.24672000000000002,0.07196000000000001,0.257,1.8599999999999999,0.02,1.8601075238
2020-07-25 21:30:00,2.30448,0.08964000000000001,2.3062227559,0.20448000000000002,0.059640000000000006,0.213,2.1,0.03,2.1002142748
2020-07-25 22:00:00,2.5224,0.1482,2.5267498887,0.3024,0.0882,0.315,2.22,0.06,2.2208106628
2020-07-25 22:30:00,2.36472,0.08596000000000001,2.3662818513,0.29472000000000004,0.08596000000000001,0.307,2.07,0.0,2.07
2020-07-25 23:00:00,2.2408,0.0644,2.2417252285,0.22080000000000002,0.0644,0.23,2.02,0.0,2.02
2020-07-25 23:30:00,1.8332000000000002,-0.012400000000000001,1.8332419371,0.1632,0.0476,0.17,1.67,-0.06,1.6710774967000002
2020-07-26 00:00:00,1.69096,-0.08972000000000001,1.6933385367,0.24096,0.07028000000000001,0.251,1.45,-0.16,1.4588008774
2020-07-26 00:30:00,1.54048,-0.062360000000000006,1.5417416775000001,0.30048,0.08764000000000001,0.313,1.24,-0.15,1.2490396311
2020-07-26 01:00:00,1.54184,-0.054880000000000005,1.5428163857000001,0.29184000000000004,0.08512,0.304,1.25,-0.14,1.2578155668
2020-07-26 01:30:00,1.44112,-0.06384000000000001,1.4425333272,0.26112,0.07616,0.272,1.18,-0.14,1.1882760622
2020-07-26 02:00:00,1.36528,-0.09596,1.3686481652,0.18528000000000003,0.054040000000000005,0.193,1.18,-0.15,1.1894956915
2020-07-26 02:30:00,1.47672,-0.06304,1.4780649512,0.12672,0.03696,0.132,1.35,-0.1,1.3536986371
2020-07-26 03:00:00,1.5179200000000002,-0.05144000000000001,1.5187913616,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.42,-0.08,1.4222517358
2020-07-26 03:30:00,1.40408,-0.10256000000000001,1.4078207272,0.09408000000000001,0.027440000000000003,0.098,1.31,-0.13,1.3164345787
2020-07-26 04:00:00,1.4092,-0.0994,1.4127013131,0.13920000000000002,0.040600000000000004,0.145,1.27,-0.14,1.2776932339
2020-07-26 04:30:00,1.3248,-0.10360000000000001,1.3288446109,0.12480000000000001,0.0364,0.13,1.2,-0.14,1.2081390648
2020-07-26 05:00:00,1.4048,-0.1236,1.4102269321,0.12480000000000001,0.0364,0.13,1.28,-0.16,1.2899612397
2020-07-26 05:30:00,1.2929599999999999,-0.08372,1.2956676271,0.19296000000000002,0.056280000000000004,0.201,1.1,-0.14,1.1088733021
2020-07-26 06:00:00,1.4564,-0.0448,1.4570888786,0.3264,0.0952,0.34,1.13,-0.14,1.1386395391
2020-07-26 06:30:00,1.52744,-0.034080000000000006,1.5278201464999999,0.39744,0.11592000000000001,0.41400000000000003,1.13,-0.15,1.1399122773
2020-07-26 07:00:00,1.43952,-0.07264000000000001,1.4413515879,0.29952,0.08736000000000001,0.312,1.1400000000000001,-0.16,1.1511733145
2020-07-26 07:30:00,1.50392,-0.10344,1.5074731175,0.19392,0.056560000000000006,0.202,1.31,-0.16,1.3197348218
2020-07-26 08:00:00,1.61816,-0.05512,1.6190985146,0.18816000000000002,0.054880000000000005,0.196,1.43,-0.11,1.4342245291
2020-07-26 08:30:00,1.82864,-0.02748,1.828846467,0.24864000000000003,0.07252,0.259,1.58,-0.1,1.5831613942
2020-07-26 09:00:00,1.92096,0.04528,1.9214935857,0.36096,0.10528000000000001,0.376,1.56,-0.06,1.5611534198
2020-07-26 09:30:00,2.08864,0.08752,2.0904728652,0.36864,0.10752,0.384,1.72,-0.02,1.7201162751
2020-07-26 10:00:00,2.01064,0.11352000000000001,2.0138420991,0.32064000000000004,0.09352,0.334,1.69,0.02,1.6901183391
2020-07-26 10:30:00,2.2632,0.1476,2.2680079365,0.4032,0.11760000000000001,0.42,1.8599999999999999,0.03,1.8602419198
2020-07-26 11:00:00,2.31736,0.26548000000000005,2.3325173097,0.5673600000000001,0.16548000000000002,0.591,1.75,0.1,1.7528548143
2020-07-26 11:30:00,2.45512,0.23816,2.4666443603,0.64512,0.18816000000000002,0.672,1.81,0.05,1.810690476
2020-07-26 12:00:00,2.45176,0.24468,2.4639390009,0.70176,0.20468000000000003,0.731,1.75,0.04,1.7504570832000002
2020-07-26 12:30:00,2.46824,0.24532,2.4804012982,0.49824,0.14532,0.519,1.97,0.1,1.9725364382000001
2020-07-26 13:00:00,2.47888,0.19384,2.4864472646999998,0.45888,0.13384000000000001,0.47800000000000004,2.02,0.06,2.0208908927
2020-07-26 13:30:00,2.49152,0.20336,2.4998054324,0.49152000000000007,0.14336000000000002,0.512,2.0,0.06,2.0008997976
2020-07-26 14:00:00,2.22456,0.15508000000000002,2.2299589682,0.39456,0.11508000000000002,0.41100000000000003,1.83,0.04,1.8304371063
2020-07-26 14:30:00,2.39168,0.23424000000000003,2.403123301,0.63168,0.18424000000000001,0.658,1.76,0.05,1.760710084
2020-07-26 15:00:00,2.06976,0.23868000000000003,2.0834765657,0.50976,0.14868,0.531,1.56,0.09,1.5625939972
2020-07-26 15:30:00,2.4192,0.3256,2.4410129045,0.7392000000000001,0.2156,0.77,1.6800000000000002,0.11,1.683597339
2020-07-26 16:00:00,2.18104,0.25072,2.1954033798,0.5510400000000001,0.16072,0.5740000000000001,1.63,0.09,1.6324827717
2020-07-26 16:30:00,2.36808,0.31944,2.3895281543,0.71808,0.20944000000000002,0.748,1.65,0.11,1.6536626016
2020-07-26 17:00:00,2.43776,0.28768000000000005,2.4546758645,0.67776,0.19768000000000002,0.706,1.76,0.09,1.7622996340000001
2020-07-26 17:30:00,2.58928,0.26104,2.6024051952000002,0.68928,0.20104000000000002,0.718,1.9,0.06,1.9009471324
2020-07-26 18:00:00,2.722,0.251,2.7335480607,0.792,0.231,0.8250000000000001,1.9300000000000002,0.02,1.9301036242
2020-07-26 18:30:00,2.43072,0.16896000000000003,2.4365851514,0.5107200000000001,0.14896,0.532,1.92,0.02,1.9201041638
2020-07-26 19:00:00,2.76352,0.09936,2.7653056251,0.44352,0.12936,0.462,2.32,-0.03,2.3201939574
2020-07-26 19:30:00,2.72128,0.12204000000000001,2.7240151615,0.5212800000000001,0.15204,0.543,2.2,-0.03,2.2002045359
2020-07-26 20:00:00,2.35504,0.02772,2.3552031335,0.33504,0.09772,0.34900000000000003,2.02,-0.07,2.0212125074
2020-07-26 20:30:00,2.5212,-0.0234,2.5213085888,0.3312,0.0966,0.34500000000000003,2.19,-0.12,2.1932852072
2020-07-26 21:00:00,2.4728,0.0004,2.4728000324,0.4128,0.12040000000000001,0.43,2.06,-0.12,2.0634921856
2020-07-26 21:30:00,2.5168,0.0274,2.5169491453,0.4368,0.1274,0.455,2.08,-0.1,2.0824024587
2020-07-26 22:00:00,2.28016,0.01088,2.2801859573,0.38016000000000005,0.11088,0.396,1.9,-0.1,1.902629759
2020-07-26 22:30:00,1.87832,-0.09924000000000001,1.8809398183,0.20832,0.06076,0.217,1.67,-0.16,1.677647162
2020-07-26 23:00:00,1.80248,-0.12136000000000001,1.8065609317,0.13248000000000001,0.03864,0.138,1.67,-0.16,1.677647162
2020-07-26 23:30:00,1.77512,-0.07184,1.7765731057,0.16512000000000002,0.04816,0.17200000000000001,1.6099999999999999,-0.12,1.6144658559
2020-07-27 00:00:00,1.67408,-0.08756000000000001,1.676368277,0.21408000000000002,0.06244,0.223,1.46,-0.15,1.4676852524
2020-07-27 00:30:00,1.58424,-0.061680000000000006,1.5854402543,0.23424000000000003,0.06832,0.244,1.35,-0.13,1.3562448157
2020-07-27 01:00:00,1.55944,-0.06308000000000001,1.5607152847,0.22944,0.06692000000000001,0.23900000000000002,1.33,-0.13,1.3363382805000001
2020-07-27 01:30:00,1.52336,-0.06652000000000001,1.5248116605000002,0.18336000000000002,0.05348000000000001,0.191,1.34,-0.12,1.3453624047
2020-07-27 02:00:00,1.57584,-0.02288,1.5760060914,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.38,-0.08,1.3823168957
2020-07-27 02:30:00,1.5059200000000001,-0.13744,1.5121788254,0.14592000000000002,0.04256,0.152,1.3599999999999999,-0.18,1.3718600512
2020-07-27 03:00:00,1.49464,-0.11448000000000001,1.4990178118,0.22464,0.06552000000000001,0.234,1.27,-0.18,1.2826924807
2020-07-27 03:30:00,1.4932,0.0126,1.4932531601,0.2832,0.0826,0.295,1.21,-0.07,1.2120231021
2020-07-27 04:00:00,1.49776,-0.15232,1.5054854367,0.19776000000000002,0.05768,0.20600000000000002,1.3,-0.21,1.3168523076
2020-07-27 04:30:00,1.43656,0.00608,1.4365728662000001,0.22656,0.06608,0.23600000000000002,1.21,-0.06,1.21148669
2020-07-27 05:00:00,1.508,0.059000000000000004,1.5091537364,0.40800000000000003,0.11900000000000001,0.425,1.1,-0.06,1.1016351483
2020-07-27 05:30:00,1.5974400000000002,-0.08408,1.599651212,0.39744,0.11592000000000001,0.41400000000000003,1.2,-0.2,1.2165525061
2020-07-27 06:00:00,1.7596,-0.0572,1.7605294658,0.48960000000000004,0.1428,0.51,1.27,-0.2,1.2856515858
2020-07-27 06:30:00,1.72184,0.07512,1.7234778792,0.29184000000000004,0.08512,0.304,1.43,-0.01,1.4300349646
2020-07-27 07:00:00,2.2032,0.2876,2.2218919866,0.6432,0.18760000000000002,0.67,1.56,0.1,1.5632018424
2020-07-27 07:30:00,2.49872,0.31296,2.5182425618,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.7000000000000002,0.08,1.701881312
2020-07-27 08:00:00,2.61232,0.34276,2.6347106482,0.8323200000000001,0.24276000000000003,0.867,1.78,0.1,1.7828067758000001
2020-07-27 08:30:00,2.75392,0.40156000000000003,2.7830425437,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.96,0.17,1.9673586353
2020-07-27 09:00:00,2.98408,0.49244000000000004,3.0244388901,0.93408,0.27244,0.973,2.05,0.22,2.0617710833
2020-07-27 09:30:00,2.76944,0.5369200000000001,2.8210070897,0.9494400000000001,0.27692,0.989,1.82,0.26,1.8384776311
2020-07-27 10:00:00,2.64384,0.48112000000000005,2.6872600172,0.96384,0.28112000000000004,1.004,1.6800000000000002,0.2,1.6918628786
2020-07-27 10:30:00,2.68016,0.5858800000000001,2.7434491065,0.98016,0.28588,1.021,1.7000000000000002,0.30000000000000004,1.7262676502
2020-07-27 11:00:00,2.69888,0.60384,2.7656059011,0.93888,0.27384000000000003,0.978,1.76,0.33,1.7906702656
2020-07-27 11:30:00,2.7848800000000002,0.59684,2.8481177293,0.91488,0.26684,0.9530000000000001,1.87,0.33,1.8988944152
2020-07-27 12:00:00,2.7556000000000003,0.4808,2.7972307735,0.8256,0.24080000000000001,0.86,1.9300000000000002,0.24,1.9448650339
2020-07-27 12:30:00,2.90472,0.40596000000000004,2.9329510395,0.7747200000000001,0.22596000000000002,0.807,2.13,0.18,2.1375921033
2020-07-27 13:00:00,2.7600800000000003,0.38044000000000006,2.7861759097,0.7900800000000001,0.23044,0.8230000000000001,1.97,0.15,1.9757024067
2020-07-27 13:30:00,2.8032,0.4476,2.8387102705,0.8832000000000001,0.2576,0.92,1.92,0.19,1.9293781382000001
2020-07-27 14:00:00,2.65304,0.49172000000000005,2.6982234526,0.86304,0.25172,0.899,1.79,0.24,1.8060177186000002
2020-07-27 14:30:00,2.64312,0.39216,2.6720540414,0.6931200000000001,0.20216,0.722,1.9500000000000002,0.19,1.9592345444
2020-07-27 15:00:00,2.27072,0.40896000000000005,2.3072532587,0.75072,0.21896000000000002,0.782,1.52,0.19,1.5318289722
2020-07-27 15:30:00,2.3584,0.37120000000000003,2.3874337687000002,0.7584000000000001,0.2212,0.79,1.6,0.15,1.607015868
2020-07-27 16:00:00,2.49,0.405,2.5227217445,0.84,0.245,0.875,1.65,0.16,1.6577394246
2020-07-27 16:30:00,2.68272,0.37496,2.7087970761999998,0.9427200000000001,0.27496000000000004,0.982,1.74,0.1,1.7428711943000001
2020-07-27 17:00:00,2.78736,0.38048000000000004,2.8132082753,0.9273600000000001,0.27048,0.966,1.8599999999999999,0.11,1.8632498491
2020-07-27 17:30:00,3.02304,0.36672000000000005,3.0452018652,0.9830400000000001,0.28672000000000003,1.024,2.04,0.08,2.0415680248
2020-07-27 18:00:00,3.06368,0.38524,3.0878058553,0.9436800000000001,0.27524000000000004,0.983,2.12,0.11,2.1228518554
2020-07-27 18:30:00,3.24128,0.49704000000000004,3.2791683092,0.8812800000000001,0.25704000000000005,0.918,2.36,0.24,2.3721720005
2020-07-27 19:00:00,3.5557600000000003,0.53168,3.5952903638,0.7257600000000001,0.21168,0.756,2.83,0.32,2.8480344099
2020-07-27 19:30:00,3.2588,0.5784,3.3097317112,0.5088,0.1484,0.53,2.75,0.43,2.7834151685
2020-07-27 20:00:00,3.04432,0.5937600000000001,3.1016826401,0.42432000000000003,0.12376000000000001,0.442,2.62,0.47000000000000003,2.6618226838
2020-07-27 20:30:00,3.19512,0.45316000000000006,3.2270955672,0.52512,0.15316000000000002,0.547,2.67,0.30000000000000004,2.6868010719
2020-07-27 21:00:00,2.99992,0.5745600000000001,3.054445809,0.5299200000000001,0.15456,0.552,2.47,0.42,2.5054540507
2020-07-27 21:30:00,2.946,0.578,3.0021658848,0.336,0.098,0.35000000000000003,2.61,0.48,2.6537709018999998
2020-07-27 22:00:00,2.8954400000000002,0.6649200000000001,2.9708065235000003,0.32544,0.09492,0.339,2.5700000000000003,0.5700000000000001,2.6324513291000002
2020-07-27 22:30:00,2.90752,0.62136,2.9731735234,0.34752000000000005,0.10136,0.362,2.56,0.52,2.6122786988
2020-07-27 23:00:00,2.81792,0.6135600000000001,2.8839433073,0.45792000000000005,0.13356,0.47700000000000004,2.36,0.48,2.4083189158
2020-07-27 23:30:00,2.37168,0.60424,2.4474419299,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.98,0.49,2.0397303743
2020-07-28 00:00:00,2.176,0.538,2.2415218045,0.336,0.098,0.35000000000000003,1.8399999999999999,0.44,1.8918773745
2020-07-28 00:30:00,2.0952,0.5636,2.169679239,0.3552,0.10360000000000001,0.37,1.74,0.46,1.7997777641
2020-07-28 01:00:00,2.00104,0.57072,2.080836947,0.31104000000000004,0.09072000000000001,0.324,1.69,0.48,1.7568437608
2020-07-28 01:30:00,1.9364,0.5852,2.0228949553,0.3264,0.0952,0.34,1.6099999999999999,0.49,1.6829141392
2020-07-28 02:00:00,2.04736,0.60548,2.1350149882,0.32736000000000004,0.09548000000000001,0.341,1.72,0.51,1.7940178371000002
2020-07-28 02:30:00,1.94744,0.5459200000000001,2.0225111125,0.39744,0.11592000000000001,0.41400000000000003,1.55,0.43,1.6085397104
2020-07-28 03:00:00,2.06688,0.56784,2.1434633657,0.50688,0.14784,0.528,1.56,0.42,1.6155494421
2020-07-28 03:30:00,2.10344,0.46892000000000006,2.1550744303,0.37344000000000005,0.10892,0.389,1.73,0.36,1.7670597047
2020-07-28 04:00:00,2.0968,0.47240000000000004,2.1493561827,0.3168,0.09240000000000001,0.33,1.78,0.38,1.8201098868
2020-07-28 04:30:00,2.08816,0.45988,2.1382005986,0.30816000000000004,0.08988,0.321,1.78,0.37,1.8180484042
2020-07-28 05:00:00,2.12064,0.5235200000000001,2.1843047406,0.32064000000000004,0.09352,0.334,1.8,0.43,1.850648535
2020-07-28 05:30:00,2.21672,0.5269600000000001,2.2784938885,0.36672000000000005,0.10696000000000001,0.382,1.85,0.42,1.8970766985
2020-07-28 06:00:00,2.0956,0.46080000000000004,2.1456644658,0.3456,0.1008,0.36,1.75,0.36,1.7866449004
2020-07-28 06:30:00,2.03912,0.20016,2.048920301,0.30912,0.09016,0.322,1.73,0.11,1.7334935823
2020-07-28 07:00:00,2.14992,0.17456000000000002,2.1569949467,0.28992,0.08456000000000001,0.302,1.8599999999999999,0.09,1.8621761463
2020-07-28 07:30:00,2.04536,0.15448,2.0511854134,0.25536000000000003,0.07448,0.266,1.79,0.08,1.7917868177
2020-07-28 08:00:00,2.31656,0.20108,2.3252706079,0.34656000000000003,0.10108,0.361,1.97,0.1,1.9725364382000001
2020-07-28 08:30:00,2.43736,0.39048000000000005,2.4684404793,0.44736000000000004,0.13048,0.466,1.99,0.26,2.0069130524
2020-07-28 09:00:00,2.75568,0.44624,2.7915770453,0.53568,0.15624000000000002,0.558,2.22,0.29,2.2388613177
2020-07-28 09:30:00,2.74496,0.45228,2.7819709919,0.6249600000000001,0.18228000000000003,0.651,2.12,0.27,2.137124236
2020-07-28 10:00:00,2.5992,0.4606,2.6396956264,0.6192000000000001,0.1806,0.645,1.98,0.28,1.9996999775000002
2020-07-28 10:30:00,2.3548,0.47640000000000005,2.4025070239,0.6048,0.1764,0.63,1.75,0.30000000000000004,1.7755280905
2020-07-28 11:00:00,2.35064,0.5085200000000001,2.4050158004,0.68064,0.19852000000000003,0.709,1.67,0.31,1.6985287751
2020-07-28 11:30:00,2.23232,0.51776,2.2915776225,0.7123200000000001,0.20776000000000003,0.742,1.52,0.31,1.551289786
2020-07-28 12:00:00,2.43376,0.63068,2.5141489614,0.8937600000000001,0.26068,0.931,1.54,0.37,1.5838244852
2020-07-28 12:30:00,2.67744,0.6609200000000001,2.7578071361000003,0.9974400000000001,0.29092,1.039,1.6800000000000002,0.37,1.720261608
2020-07-28 13:00:00,2.63448,0.69464,2.7245200678,1.04448,0.30464,1.088,1.5899999999999999,0.39,1.637131638
2020-07-28 13:30:00,2.44208,0.6114400000000001,2.5174617375,0.8620800000000001,0.25144,0.898,1.58,0.36,1.6204937519
2020-07-28 14:00:00,2.38376,0.66068,2.4736228088,0.8937600000000001,0.26068,0.931,1.49,0.4,1.5427572719
2020-07-28 14:30:00,2.33696,0.6532800000000001,2.4265524515,0.9369600000000001,0.27328,0.976,1.4,0.38,1.4506550245
2020-07-28 15:00:00,2.36976,0.63368,2.4530211577,0.8697600000000001,0.25368,0.906,1.5,0.38,1.5473848907
2020-07-28 15:30:00,2.45872,0.56296,2.5223457336,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.6600000000000001,0.33,1.6924833825
2020-07-28 16:00:00,2.61072,0.45896000000000003,2.6507552131,0.75072,0.21896000000000002,0.782,1.8599999999999999,0.24,1.8754199530000002
2020-07-28 16:30:00,2.8352,0.2786,2.8488553842,0.7152000000000001,0.2086,0.745,2.12,0.07,2.1211553456
2020-07-28 17:00:00,3.00168,0.22924000000000003,3.0104208676,0.75168,0.21924000000000002,0.783,2.25,0.01,2.2500222221
2020-07-28 17:30:00,2.71272,0.28496000000000005,2.7276458714,0.70272,0.20496,0.732,2.01,0.08,2.0115914098
2020-07-28 18:00:00,2.6532,0.2326,2.6633762408,0.5232,0.1526,0.545,2.13,0.08,2.131501818
2020-07-28 18:30:00,2.96216,0.24188,2.9720191453,0.45216000000000006,0.13188,0.47100000000000003,2.51,0.11,2.5124092022999998
2020-07-28 19:00:00,3.21416,0.31788000000000005,3.2298408939,0.6441600000000001,0.18788000000000002,0.671,2.5700000000000003,0.13,2.5732858372000003
2020-07-28 19:30:00,2.89384,0.20112000000000002,2.9008204357,0.48384000000000005,0.14112000000000002,0.504,2.41,0.06,2.4107467723
2020-07-28 20:00:00,2.82256,0.15408000000000002,2.8267623883,0.32256,0.09408000000000001,0.336,2.5,0.06,2.5007198963
2020-07-28 20:30:00,2.80512,0.16316,2.8098610998,0.28512000000000004,0.08316000000000001,0.297,2.52,0.08,2.5212695215
2020-07-28 21:00:00,2.7504,0.1522,2.7546079576,0.3504,0.1022,0.365,2.4,0.05,2.4005207768
2020-07-28 21:30:00,2.69304,0.22672,2.7025666319,0.26304,0.07672000000000001,0.274,2.43,0.15,2.4346252278
2020-07-28 22:00:00,2.7712,0.4016,2.8001485675,0.2112,0.0616,0.22,2.56,0.34,2.5824794288
2020-07-28 22:30:00,2.6716800000000003,0.46924000000000005,2.7125744598,0.27168000000000003,0.07924,0.28300000000000003,2.4,0.39,2.4314810302
2020-07-28 23:00:00,2.52416,0.50288,2.5737661121,0.28416,0.08288000000000001,0.296,2.24,0.42,2.2790348835
2020-07-28 23:30:00,2.24632,0.35976,2.274946329,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.11,0.32,2.1341274564
2020-07-29 00:00:00,2.11936,0.37648000000000004,2.152538966,0.15936,0.04648,0.166,1.96,0.33,1.9875864761000002
2020-07-29 00:30:00,1.94176,0.16468000000000002,1.9487307151,0.22176,0.06468,0.231,1.72,0.1,1.7229045243
2020-07-29 01:00:00,1.95784,0.23812000000000003,1.9722673754,0.26784,0.07812000000000001,0.279,1.69,0.16,1.6975570683
2020-07-29 01:30:00,2.02648,0.44064000000000003,2.0738333588,0.27648,0.08064,0.28800000000000003,1.75,0.36,1.7866449004
2020-07-29 02:00:00,2.01488,0.5018400000000001,2.0764355998,0.31488000000000005,0.09184,0.328,1.7000000000000002,0.41000000000000003,1.7487424053
2020-07-29 02:30:00,1.9407200000000002,0.41896000000000005,1.9854273091999999,0.27072,0.07896,0.28200000000000003,1.67,0.34,1.7042593699
2020-07-29 03:00:00,1.61888,0.42884000000000005,1.6747167522000002,0.09888000000000001,0.02884,0.10300000000000001,1.52,0.4,1.5717506164000001
2020-07-29 03:30:00,1.66904,0.26472,1.6899027191,0.11904,0.03472,0.124,1.55,0.23,1.5669716015000001
2020-07-29 04:00:00,1.7022400000000002,0.26732,1.7231021443999999,0.16224000000000002,0.04732,0.169,1.54,0.22,1.5556349186
2020-07-29 04:30:00,1.79584,0.24712000000000003,1.812762974,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6,0.19,1.6112417572000002
2020-07-29 05:00:00,1.7777600000000002,0.11768,1.7816506953,0.19776000000000002,0.05768,0.20600000000000002,1.58,0.06,1.5811388301
2020-07-29 05:30:00,1.93104,0.20572000000000001,1.9419670955,0.19104000000000002,0.055720000000000006,0.199,1.74,0.15,1.7464535493
2020-07-29 06:00:00,2.00096,0.31528,2.0256461685,0.12096000000000001,0.035280000000000006,0.126,1.88,0.28,1.9007366992999999
2020-07-29 06:30:00,2.08224,0.14232,2.0870980811,0.04224000000000001,0.012320000000000001,0.044,2.04,0.13,2.0441379601
2020-07-29 07:00:00,2.29512,0.34316,2.3206323707,0.04512,0.013160000000000002,0.047,2.25,0.33,2.274071239
2020-07-29 07:30:00,2.41168,0.29924,2.4301738621,0.03168,0.00924,0.033,2.38,0.29,2.3976029696
2020-07-29 08:00:00,2.4088,0.2084,2.4177981719,0.028800000000000003,0.008400000000000001,0.03,2.38,0.2,2.3883885781
2020-07-29 08:30:00,2.45416,0.06288,2.4549654173,0.044160000000000005,0.01288,0.046,2.41,0.05,2.4105186164
2020-07-29 09:00:00,2.57608,0.22344000000000003,2.5857520376,0.04608,0.01344,0.048,2.5300000000000002,0.21,2.538700455
2020-07-29 09:30:00,2.5572,0.2296,2.5674867088,0.06720000000000001,0.0196,0.07,2.49,0.21,2.4988397308
2020-07-29 10:00:00,2.5117599999999998,0.29968,2.5295743515,0.10176,0.02968,0.106,2.41,0.27,2.4250773184
2020-07-29 10:30:00,2.40808,0.32444,2.4298375666,0.11808,0.034440000000000005,0.123,2.29,0.29,2.3082894099
2020-07-29 11:00:00,2.29016,0.33088,2.3139391522,0.14016,0.04088000000000001,0.146,2.15,0.29,2.1694699814
2020-07-29 11:30:00,2.43016,0.35088,2.4553603402,0.14016,0.04088000000000001,0.146,2.29,0.31,2.3108872755
2020-07-29 12:00:00,2.42224,0.35732,2.4484534302,0.16224000000000002,0.04732,0.169,2.26,0.31,2.2811619846
2020-07-29 12:30:00,2.39624,0.32432000000000005,2.418088005,0.18624000000000002,0.05432000000000001,0.194,2.21,0.27,2.2264321234
2020-07-29 13:00:00,2.32392,0.21656000000000003,2.3339885175,0.19392,0.056560000000000006,0.202,2.13,0.16,2.1360009363
2020-07-29 13:30:00,2.41,0.29,2.4273854247,0.24,0.07,0.25,2.17,0.22,2.1811235637
2020-07-29 14:00:00,2.34088,0.21484000000000003,2.3507180605,0.29088,0.08484000000000001,0.303,2.05,0.13,2.0541178155
2020-07-29 14:30:00,2.38568,0.22624000000000002,2.3963834418,0.29568,0.08624000000000001,0.308,2.09,0.14,2.094683747
2020-07-29 15:00:00,2.278,0.244,2.2910303359,0.28800000000000003,0.084,0.30000000000000004,1.99,0.16,1.9964217991000002
2020-07-29 15:30:00,2.33552,0.21036000000000002,2.3449744135,0.27552000000000004,0.08036,0.28700000000000003,2.06,0.13,2.0640978659
2020-07-29 16:00:00,2.26112,0.19616000000000003,2.2696128304,0.26112,0.07616,0.272,2.0,0.12,2.0035967658
2020-07-29 16:30:00,2.39688,0.14784,2.401435071,0.26688,0.07784,0.278,2.13,0.07,2.1311499243
2020-07-29 17:00:00,2.60312,0.14216,2.6069988876,0.21312,0.06216000000000001,0.222,2.39,0.08,2.3913385373000002
2020-07-29 17:30:00,2.69664,0.10152000000000001,2.6985502775,0.17664000000000002,0.05152,0.184,2.52,0.05,2.5204959829
2020-07-29 18:00:00,2.84728,0.08004,2.8484047816,0.13728,0.040040000000000006,0.14300000000000002,2.71,0.04,2.7102951869
2020-07-29 18:30:00,2.95752,0.08136,2.9586388762,0.10752,0.031360000000000006,0.112,2.85,0.05,2.8504385627
2020-07-29 19:00:00,2.97272,0.09996000000000001,2.9744001412000003,0.10272,0.029960000000000004,0.107,2.87,0.07,2.8708535316
2020-07-29 19:30:00,2.81704,0.06372,2.8177605647,0.047040000000000005,0.013720000000000001,0.049,2.77,0.05,2.7704512268
2020-07-29 20:00:00,2.7484,0.0112,2.7484228205,0.038400000000000004,0.0112,0.04,2.71,0.0,2.71
2020-07-29 20:30:00,2.62672,-0.00804,2.6267323046,0.00672,0.0019600000000000004,0.007,2.62,-0.01,2.6200190839
2020-07-29 21:00:00,2.5,-0.03,2.5001799934999998,0.0,0.0,0.0,2.5,-0.03,2.5001799934999998
2020-07-29 21:30:00,2.58,-0.01,2.5800193798,0.0,0.0,0.0,2.58,-0.01,2.5800193798
2020-07-29 22:00:00,2.5300000000000002,-0.02,2.5300790501,0.0,0.0,0.0,2.5300000000000002,-0.02,2.5300790501
2020-07-29 22:30:00,2.35,-0.01,2.3500212765,0.0,0.0,0.0,2.35,-0.01,2.3500212765
2020-07-29 23:00:00,2.14,0.0,2.14,0.0,0.0,0.0,2.14,0.0,2.14
2020-07-29 23:30:00,1.9300000000000002,0.02,1.9301036242,0.0,0.0,0.0,1.9300000000000002,0.02,1.9301036242
2020-07-30 00:00:00,1.81,0.0,1.81,0.0,0.0,0.0,1.81,0.0,1.81
2020-07-30 00:30:00,1.72,-0.02,1.7201162751,0.0,0.0,0.0,1.72,-0.02,1.7201162751
2020-07-30 01:00:00,1.7000000000000002,-0.01,1.7000294115,0.0,0.0,0.0,1.7000000000000002,-0.01,1.7000294115
2020-07-30 01:30:00,1.67,-0.01,1.6700299399,0.0,0.0,0.0,1.67,-0.01,1.6700299399
2020-07-30 02:00:00,1.69192,-0.00944,1.6919463348,0.0019200000000000003,0.0005600000000000001,0.002,1.69,-0.01,1.6900295855
2020-07-30 02:30:00,1.6986400000000001,-0.0074800000000000005,1.6986564691,0.00864,0.00252,0.009000000000000001,1.69,-0.01,1.6900295855
2020-07-30 03:00:00,1.67096,-0.009720000000000001,1.6709882705,0.0009600000000000001,0.00028000000000000003,0.001,1.67,-0.01,1.6700299399
2020-07-30 03:30:00,1.6600000000000001,-0.03,1.6602710622,0.0,0.0,0.0,1.6600000000000001,-0.03,1.6602710622
2020-07-30 04:00:00,1.6800000000000002,-0.03,1.6802678358,0.0,0.0,0.0,1.6800000000000002,-0.03,1.6802678358
2020-07-30 04:30:00,1.72,-0.02,1.7201162751,0.0,0.0,0.0,1.72,-0.02,1.7201162751
2020-07-30 05:00:00,1.76,-0.03,1.7602556632000002,0.0,0.0,0.0,1.76,-0.03,1.7602556632000002
2020-07-30 05:30:00,1.75,-0.01,1.7500285712,0.0,0.0,0.0,1.75,-0.01,1.7500285712
2020-07-30 06:00:00,1.7919200000000002,0.020560000000000002,1.7920379460000002,0.0019200000000000003,0.0005600000000000001,0.002,1.79,0.02,1.7901117283999999
2020-07-30 06:30:00,1.9557600000000002,0.02168,1.9558801599,0.00576,0.00168,0.006,1.9500000000000002,0.02,1.9501025614
2020-07-30 07:00:00,2.1296,0.042800000000000005,2.1300300467,0.009600000000000001,0.0028,0.01,2.12,0.04,2.1203773249
2020-07-30 07:30:00,2.28072,0.028960000000000003,2.2809038559,0.030720000000000004,0.008960000000000001,0.032,2.25,0.02,2.2500888871
2020-07-30 08:00:00,2.42072,0.11896000000000001,2.4236412276,0.030720000000000004,0.008960000000000001,0.032,2.39,0.11,2.3925300416
2020-07-30 08:30:00,2.50896,0.25428,2.5218125624,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.46,0.24,2.4716795909
2020-07-30 09:00:00,2.57256,0.33408000000000004,2.5941615987,0.08256000000000001,0.02408,0.08600000000000001,2.49,0.31,2.5092229873000003
2020-07-30 09:30:00,2.68616,0.36388000000000004,2.7106944129,0.11616000000000001,0.03388,0.121,2.5700000000000003,0.33,2.5911001524
2020-07-30 10:00:00,2.73376,0.40068000000000004,2.7629672817,0.17376000000000003,0.05068,0.181,2.56,0.35000000000000003,2.5838150089000003
2020-07-30 10:30:00,2.60912,0.40516,2.6403904635,0.18912,0.05516000000000001,0.197,2.42,0.35000000000000003,2.4451789301
2020-07-30 11:00:00,2.52392,0.44656,2.5631207541,0.19392,0.056560000000000006,0.202,2.33,0.39,2.3624140196
2020-07-30 11:30:00,2.48832,0.40076,2.5203858832,0.20832,0.06076,0.217,2.2800000000000002,0.34,2.3052114870000002
2020-07-30 12:00:00,2.5358400000000003,0.37712,2.5637285348,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.34,0.32,2.3617789905
2020-07-30 12:30:00,2.4784800000000002,0.37664000000000003,2.5069345424,0.22848000000000002,0.06664,0.23800000000000002,2.25,0.31,2.2712551596
2020-07-30 13:00:00,2.39792,0.39356,2.4300020165,0.21792000000000003,0.06356,0.227,2.18,0.33,2.2048355948
2020-07-30 13:30:00,2.36048,0.38264000000000004,2.3912923702,0.18048,0.052640000000000006,0.188,2.18,0.33,2.2048355948
2020-07-30 14:00:00,2.3808,0.41440000000000005,2.416595953,0.22080000000000002,0.0644,0.23,2.16,0.35000000000000003,2.1881727537
2020-07-30 14:30:00,2.53824,0.43532000000000004,2.5752991671,0.25824,0.07532000000000001,0.269,2.2800000000000002,0.36,2.3082460874
2020-07-30 15:00:00,2.41824,0.41532,2.4536453289,0.25824,0.07532000000000001,0.269,2.16,0.34,2.1865955273
2020-07-30 15:30:00,2.4234400000000003,0.36392,2.4506120052,0.25344,0.07392,0.264,2.17,0.29,2.189292123
2020-07-30 16:00:00,2.43248,0.40364000000000005,2.4657421194999998,0.25248000000000004,0.07364000000000001,0.263,2.18,0.33,2.2048355948
2020-07-30 16:30:00,2.52064,0.35852,2.5460091516,0.20064,0.05852,0.209,2.32,0.30000000000000004,2.3393161394
2020-07-30 17:00:00,2.71296,0.37628,2.7389301926,0.19296000000000002,0.056280000000000004,0.201,2.52,0.32,2.5402362095
2020-07-30 17:30:00,2.86408,0.34244,2.8844790518,0.21408000000000002,0.06244,0.223,2.65,0.28,2.6647513955
