Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-07-30 18:00:00,2.91872,0.14796,2.9224678955,0.19872,0.057960000000000005,0.20700000000000002,2.7199999999999998,0.09,2.7214885633
2020-07-30 18:30:00,3.04432,0.30376000000000003,3.0594369417,0.18432,0.05376,0.192,2.86,0.25,2.8709057804
2020-07-30 19:00:00,3.01344,0.19892,3.0199983113,0.13344,0.03892,0.139,2.88,0.16,2.8844410204
2020-07-30 19:30:00,2.93792,0.27856000000000003,2.9510963387,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.84,0.25,2.8509822869
2020-07-30 20:00:00,2.87792,0.14856000000000003,2.8817518283,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.7800000000000002,0.12,2.7825887228
2020-07-30 20:30:00,2.88464,0.12052000000000002,2.8871565597,0.10464000000000001,0.030520000000000002,0.109,2.7800000000000002,0.09,2.781456453
2020-07-30 21:00:00,2.866,0.098,2.8676750165,0.096,0.028,0.1,2.77,0.07,2.7708843354
2020-07-30 21:30:00,2.93304,0.13172,2.9359962192999998,0.14304,0.04172,0.149,2.79,0.09,2.7914512355000003
2020-07-30 22:00:00,2.92448,0.14964000000000002,2.9283058925,0.20448000000000002,0.059640000000000006,0.213,2.7199999999999998,0.09,2.7214885633
2020-07-30 22:30:00,2.77944,0.13692000000000001,2.782810414,0.22944,0.06692000000000001,0.23900000000000002,2.55,0.07,2.5509606034
2020-07-30 23:00:00,2.64608,0.15344000000000002,2.6505250801,0.28608,0.08344,0.298,2.36,0.07,2.3610379074
2020-07-30 23:30:00,2.52888,0.16884000000000002,2.5345100118,0.33888,0.09884000000000001,0.353,2.19,0.07,2.1911184359
2020-07-31 00:00:00,2.33072,0.16396000000000002,2.3364799593,0.39072,0.11396,0.40700000000000003,1.94,0.05,1.9406442229
2020-07-31 00:30:00,2.14584,0.10212,2.1482685586,0.31584,0.09212000000000001,0.329,1.83,0.01,1.8300273222
2020-07-31 01:00:00,1.92104,0.055720000000000006,1.9218479128000001,0.19104000000000002,0.055720000000000006,0.199,1.73,0.0,1.73
2020-07-31 01:30:00,2.06872,0.08296,2.0703827665,0.31872,0.09296,0.332,1.75,-0.01,1.7500285712
2020-07-31 02:00:00,2.17256,0.11908,2.1758209945,0.44256,0.12908,0.461,1.73,-0.01,1.7300289014999999
2020-07-31 02:30:00,2.39512,0.17816,2.4017370381,0.64512,0.18816000000000002,0.672,1.75,-0.01,1.7500285712
2020-07-31 03:00:00,2.06176,0.12468000000000001,2.065526422,0.46176000000000006,0.13468000000000002,0.481,1.6,-0.01,1.6000312497
2020-07-31 03:30:00,1.9695200000000002,0.09236000000000001,1.9716844068000001,0.41952000000000006,0.12236000000000001,0.437,1.55,-0.03,1.5502902954
2020-07-31 04:00:00,2.06136,0.12748,2.0652980899,0.47136000000000006,0.13748000000000002,0.491,1.5899999999999999,-0.01,1.5900314462
2020-07-31 04:30:00,2.02624,0.10432000000000001,2.0289236555,0.42624,0.12432000000000001,0.444,1.6,-0.02,1.6001249951
2020-07-31 05:00:00,2.09088,0.12484,2.0946035902,0.53088,0.15484,0.553,1.56,-0.03,1.5602884349
2020-07-31 05:30:00,1.97376,0.11068000000000001,1.9768607943,0.41376,0.12068000000000001,0.431,1.56,-0.01,1.560032051
2020-07-31 06:00:00,2.17088,0.15484,2.1763950469,0.53088,0.15484,0.553,1.6400000000000001,0.0,1.6400000000000001
2020-07-31 06:30:00,2.1056,0.1408,2.110302348,0.3456,0.1008,0.36,1.76,0.04,1.7604544868
2020-07-31 07:00:00,2.33584,0.15212,2.3407881151,0.31584,0.09212000000000001,0.329,2.02,0.06,2.0208908927
2020-07-31 07:30:00,2.59784,0.23312000000000002,2.6082786661,0.38784,0.11312000000000001,0.404,2.21,0.12,2.2132555207
2020-07-31 08:00:00,2.78696,0.26328,2.7993682144000003,0.45696000000000003,0.13328,0.47600000000000003,2.33,0.13,2.3336237914
2020-07-31 08:30:00,2.7973600000000003,0.37548000000000004,2.8224472006,0.32736000000000004,0.09548000000000001,0.341,2.47,0.28,2.4858197843
2020-07-31 09:00:00,2.92848,0.43164,2.960119626,0.34848,0.10164000000000001,0.363,2.58,0.33,2.6010190311
2020-07-31 09:30:00,2.84216,0.48688000000000003,2.8835612704,0.33216,0.09688000000000001,0.34600000000000003,2.51,0.39,2.5401181075
2020-07-31 10:00:00,2.8052,0.5586,2.8602763852,0.4752,0.1386,0.495,2.33,0.42,2.3675514778
2020-07-31 10:30:00,2.68336,0.5334800000000001,2.7358767882,0.42336,0.12348,0.441,2.26,0.41000000000000003,2.2968892006
2020-07-31 11:00:00,2.58304,0.5167200000000001,2.6342162402,0.50304,0.14672000000000002,0.524,2.08,0.37,2.1126523614
2020-07-31 11:30:00,2.76688,0.42784000000000005,2.7997628471000002,0.50688,0.14784,0.528,2.26,0.28,2.2772790782
2020-07-31 12:00:00,2.7952,0.7236,2.8873413376,0.5952000000000001,0.1736,0.62,2.2,0.55,2.2677080941
2020-07-31 12:30:00,2.88632,1.09476,3.0869633299,0.49632000000000004,0.14476,0.517,2.39,0.9500000000000001,2.5718864672
2020-07-31 13:00:00,3.00936,0.9014800000000001,3.1414827391,0.75936,0.22148,0.791,2.25,0.68,2.3505105828
2020-07-31 13:30:00,2.82736,0.72048,2.9177141738000003,0.6873600000000001,0.20048000000000002,0.716,2.14,0.52,2.2022715546000002
2020-07-31 14:00:00,2.68304,0.57672,2.7443231588,0.74304,0.21672000000000002,0.774,1.94,0.36,1.9731193578
2020-07-31 14:30:00,2.82328,0.5380400000000001,2.8740906388000003,0.71328,0.20804000000000003,0.743,2.11,0.33,2.135649784
2020-07-31 15:00:00,2.59528,0.5290400000000001,2.6486527896,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.05,0.37,2.083122656
2020-07-31 15:30:00,2.82704,0.59872,2.8897440717,0.6470400000000001,0.18872000000000003,0.674,2.18,0.41000000000000003,2.2182200071000002
2020-07-31 16:00:00,2.71144,0.51792,2.7604615556,0.54144,0.15792,0.5640000000000001,2.17,0.36,2.1996590645
2020-07-31 16:30:00,2.71136,0.48748,2.754833897,0.47136000000000006,0.13748000000000002,0.491,2.24,0.35000000000000003,2.2671788637
2020-07-31 17:00:00,3.04584,0.5921200000000001,3.1028611635,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.25,0.36,2.2786180022
2020-07-31 17:30:00,2.89072,0.48396000000000006,2.9309519614,0.6307200000000001,0.18396,0.657,2.26,0.30000000000000004,2.2798245547000002
2020-07-31 18:00:00,3.0056,0.39080000000000004,3.0309001963,0.3456,0.1008,0.36,2.66,0.29,2.6757615738
2020-07-31 18:30:00,3.558,0.664,3.6194281316,0.528,0.154,0.55,3.03,0.51,3.072621031
2020-07-31 19:00:00,3.24168,0.5742400000000001,3.2921483563000002,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.85,0.46,2.8868841335
2020-07-31 19:30:00,3.25528,0.39904,3.2796464444,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.71,0.24,2.7206065500000003
2020-07-31 20:00:00,2.78496,0.41228000000000004,2.8153111729,0.14496,0.042280000000000005,0.151,2.64,0.37,2.6658019431
2020-07-31 20:30:00,3.01584,0.55212,3.0659627199,0.31584,0.09212000000000001,0.329,2.7,0.46,2.7389048905999998
2020-07-31 21:00:00,2.87904,0.58972,2.9388162583,0.23904000000000003,0.06972,0.249,2.64,0.52,2.6907248094
2020-07-31 21:30:00,3.20768,0.64224,3.2713427213,0.48768000000000006,0.14224,0.508,2.7199999999999998,0.5,2.7655740815
2020-07-31 22:00:00,2.75288,0.6458400000000001,2.8276240203,0.36288000000000004,0.10584,0.378,2.39,0.54,2.4502448857
2020-07-31 22:30:00,2.5375199999999998,0.5513600000000001,2.5967297896,0.10752,0.031360000000000006,0.112,2.43,0.52,2.4850150905
2020-07-31 23:00:00,2.50032,0.43676000000000004,2.5381803324,0.16032000000000002,0.04676,0.167,2.34,0.39,2.3722773868
2020-07-31 23:30:00,2.40416,0.40788,2.4385141788,0.16416,0.047880000000000006,0.171,2.24,0.36,2.268744146
2020-08-01 00:00:00,2.30496,0.40228,2.3398012309,0.14496,0.042280000000000005,0.151,2.16,0.36,2.1897945109
2020-08-01 00:30:00,2.20976,0.43368,2.251914208,0.14976,0.043680000000000004,0.156,2.06,0.39,2.0965924735
2020-08-01 01:00:00,2.30984,0.5541200000000001,2.3753757176,0.21984,0.06412000000000001,0.229,2.09,0.49,2.1466718426
2020-08-01 01:30:00,2.4044,0.5692,2.4708557222,0.3744,0.1092,0.39,2.03,0.46,2.0814658296
2020-08-01 02:00:00,2.13544,0.50492,2.1943218087,0.32544,0.09492,0.339,1.81,0.41000000000000003,1.8558555978
2020-08-01 02:30:00,2.28928,0.5460400000000001,2.3535000744,0.56928,0.16604000000000002,0.593,1.72,0.38,1.7614766533
2020-08-01 03:00:00,1.9575200000000001,0.5513600000000001,2.0336868982,0.34752000000000005,0.10136,0.362,1.6099999999999999,0.45,1.6717057157
2020-08-01 03:30:00,2.04048,0.45264000000000004,2.0900817209,0.18048,0.052640000000000006,0.188,1.8599999999999999,0.4,1.9025246385
2020-08-01 04:00:00,2.04432,0.47876,2.0996322059,0.06432,0.018760000000000002,0.067,1.98,0.46,2.0327321516
2020-08-01 04:30:00,2.09744,0.47092000000000006,2.1496558329,0.03744,0.010920000000000001,0.039,2.06,0.46,2.1107344693
2020-08-01 05:00:00,2.0132,0.4526,2.0634488121,0.0432,0.0126,0.045,1.97,0.44,2.0185390757
2020-08-01 05:30:00,1.90992,0.38456,1.9482507026,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8599999999999999,0.37,1.8964440408
2020-08-01 06:00:00,1.76848,0.14164000000000002,1.7741430044,0.10848000000000001,0.03164,0.113,1.6600000000000001,0.11,1.6636405862
2020-08-01 06:30:00,1.9086400000000001,0.10752,1.9116660796,0.12864,0.037520000000000005,0.134,1.78,0.07,1.7813758727
2020-08-01 07:00:00,1.9128,0.0454,1.9133387050000001,0.0528,0.0154,0.055,1.8599999999999999,0.03,1.8602419198
2020-08-01 07:30:00,2.13648,0.10064000000000001,2.1388490363,0.036480000000000005,0.01064,0.038,2.1,0.09,2.1019276867
2020-08-01 08:00:00,2.3026400000000002,0.12952000000000002,2.3062797749,0.03264,0.00952,0.034,2.27,0.12,2.2731695933
2020-08-01 08:30:00,2.45352,0.28436,2.4699435216,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.37,0.26,2.3842189497
2020-08-01 09:00:00,2.53032,0.27676,2.5454106545,0.16032000000000002,0.04676,0.167,2.37,0.23,2.3811341835
2020-08-01 09:30:00,2.60944,0.34192,2.6317458844,0.10944000000000001,0.031920000000000004,0.114,2.5,0.31,2.5191466809
2020-08-01 10:00:00,2.6907200000000002,0.24396,2.7017569469,0.15072000000000002,0.043960000000000006,0.157,2.54,0.2,2.5478618487
2020-08-01 10:30:00,2.5908800000000003,0.16984000000000002,2.5964407946,0.17088,0.04984,0.178,2.42,0.12,2.42297338
2020-08-01 11:00:00,2.63584,0.21712,2.6447672109,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.44,0.16,2.4452402745
2020-08-01 11:30:00,2.95976,0.39368000000000003,2.9858270546,0.38976000000000005,0.11368,0.406,2.5700000000000003,0.28,2.585207922
2020-08-01 12:00:00,2.88528,0.36904000000000003,2.9087851760000003,0.30528000000000005,0.08904000000000001,0.318,2.58,0.28,2.5951493213
2020-08-01 12:30:00,2.7,0.375,2.7259172768,0.36,0.105,0.375,2.34,0.27,2.3555254191
2020-08-01 13:00:00,2.53152,0.40836000000000006,2.5642448011,0.37152,0.10836000000000001,0.387,2.16,0.30000000000000004,2.1807338214
2020-08-01 13:30:00,2.21472,0.37596,2.2464039263,0.29472000000000004,0.08596000000000001,0.307,1.92,0.29,1.9417775362
2020-08-01 14:00:00,2.19056,0.35308,2.2188327111,0.25056,0.07308,0.261,1.94,0.28,1.9601020382
2020-08-01 14:30:00,2.13352,0.29936,2.1544196434,0.20352,0.05936,0.212,1.9300000000000002,0.24,1.9448650339
2020-08-01 15:00:00,2.44384,0.34612000000000004,2.4682287171,0.36384000000000005,0.10612,0.379,2.08,0.24,2.0938003725
2020-08-01 15:30:00,2.37352,0.33436000000000005,2.3969551101,0.32352000000000003,0.09436000000000001,0.337,2.05,0.24,2.064000969
2020-08-01 16:00:00,2.5504800000000003,0.43764000000000003,2.5877552048,0.5404800000000001,0.15764,0.5630000000000001,2.01,0.28,2.0294087809
2020-08-01 16:30:00,2.5232,0.4776,2.5680031153,0.6432,0.18760000000000002,0.67,1.88,0.29,1.9022355270000002
2020-08-01 17:00:00,2.47744,0.52592,2.5326469947,0.63744,0.18592,0.664,1.8399999999999999,0.34,1.8711493794
2020-08-01 17:30:00,2.87208,0.47644000000000003,2.9113293527,0.5020800000000001,0.14644000000000001,0.523,2.37,0.33,2.3928643923
2020-08-01 18:00:00,2.9056800000000003,0.22124000000000002,2.9140904927999998,0.41568000000000005,0.12124000000000001,0.433,2.49,0.1,2.4920072231
2020-08-01 18:30:00,2.79456,0.11508000000000002,2.7969284939,0.15456,0.04508,0.161,2.64,0.07,2.6409278672000003
2020-08-01 19:00:00,2.6984,0.1262,2.7013494776,0.1584,0.046200000000000005,0.165,2.54,0.08,2.5412595302
2020-08-01 19:30:00,2.72624,0.15432,2.7306041822,0.18624000000000002,0.05432000000000001,0.194,2.54,0.1,2.5419677417
2020-08-01 20:00:00,2.78984,0.15912,2.7943740623,0.33984000000000003,0.09912000000000001,0.354,2.45,0.06,2.4507345838
2020-08-01 20:30:00,2.64016,0.12088000000000002,2.642925803,0.38016000000000005,0.11088,0.396,2.26,0.01,2.2600221238
2020-08-01 21:00:00,2.35752,0.13136,2.3611768252,0.34752000000000005,0.10136,0.362,2.01,0.03,2.0102238681
2020-08-01 21:30:00,2.32672,0.08696000000000001,2.3283444762,0.12672,0.03696,0.132,2.2,0.05,2.2005681085
2020-08-01 22:00:00,2.36776,0.09768,2.3697739977,0.19776000000000002,0.05768,0.20600000000000002,2.17,0.04,2.1703686323
2020-08-01 22:30:00,2.26096,0.08028,2.2623848037,0.24096,0.07028000000000001,0.251,2.02,0.01,2.0200247523
2020-08-01 23:00:00,2.13232,0.07776000000000001,2.1337373784,0.23232000000000003,0.06776,0.242,1.9,0.01,1.9000263156
2020-08-01 23:30:00,1.92568,0.06124,1.9266535236000002,0.17568,0.05124,0.183,1.75,0.01,1.7500285712
2020-08-02 00:00:00,1.59312,0.01716,1.5932124152,0.09312000000000001,0.027160000000000004,0.097,1.5,-0.01,1.5000333330000002
2020-08-02 00:30:00,1.698,0.059000000000000004,1.6990247202000002,0.168,0.049,0.17500000000000002,1.53,0.01,1.5300326794
2020-08-02 01:00:00,1.68704,0.038720000000000004,1.6874842814000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.52,-0.01,1.5200328944
2020-08-02 01:30:00,1.58688,0.022840000000000003,1.5870443598000001,0.14688,0.04284,0.153,1.44,-0.02,1.4401388822
2020-08-02 02:00:00,1.59712,0.01416,1.5971827698,0.11712000000000002,0.03416,0.122,1.48,-0.02,1.480135129
2020-08-02 02:30:00,1.53336,-0.01152,1.5334032737999999,0.06336,0.01848,0.066,1.47,-0.03,1.4703060906
2020-08-02 03:00:00,1.57584,-0.00788,1.5758597019,0.07584,0.02212,0.079,1.5,-0.03,1.50029997
2020-08-02 03:30:00,1.552,0.001,1.5520003222,0.07200000000000001,0.021,0.075,1.48,-0.02,1.480135129
2020-08-02 04:00:00,1.50632,-0.015240000000000002,1.5063970923999999,0.01632,0.00476,0.017,1.49,-0.02,1.4901342221
2020-08-02 04:30:00,1.54072,-0.03104,1.5410326408000001,0.030720000000000004,0.008960000000000001,0.032,1.51,-0.04,1.5105297084
2020-08-02 05:00:00,1.42032,-0.03824,1.4208346843,0.04032,0.011760000000000001,0.042,1.38,-0.05,1.3809055
2020-08-02 05:30:00,1.3992,-0.0444,1.3999042824,0.019200000000000002,0.0056,0.02,1.38,-0.05,1.3809055
2020-08-02 06:00:00,1.42264,-0.04048,1.4232157953,0.03264,0.00952,0.034,1.3900000000000001,-0.05,1.3908989899
2020-08-02 06:30:00,1.51376,-0.02432,1.5139553494,0.05376,0.015680000000000003,0.056,1.46,-0.04,1.4605478424
2020-08-02 07:00:00,1.5824,-0.0318,1.582719495,0.062400000000000004,0.0182,0.065,1.52,-0.05,1.5208221461
2020-08-02 07:30:00,1.7012800000000001,0.00204,1.7012812231,0.041280000000000004,0.01204,0.043000000000000003,1.6600000000000001,-0.01,1.6600301202
2020-08-02 08:00:00,1.72592,-0.0024400000000000003,1.7259217248,0.025920000000000002,0.007560000000000001,0.027,1.7000000000000002,-0.01,1.7000294115
2020-08-02 08:30:00,1.9993600000000002,0.021480000000000003,1.9994753812,0.039360000000000006,0.01148,0.041,1.96,0.01,1.96002551
2020-08-02 09:00:00,2.11848,0.05664,2.1192370325,0.22848000000000002,0.06664,0.23800000000000002,1.8900000000000001,-0.01,1.8900264548
2020-08-02 09:30:00,2.1552,0.0886,2.1570203986,0.23520000000000002,0.06860000000000001,0.245,1.92,0.02,1.9201041638
2020-08-02 10:00:00,2.21784,0.16312000000000001,2.2238305691,0.14784,0.043120000000000006,0.154,2.07,0.12,2.0734753435
2020-08-02 10:30:00,2.19008,0.18544000000000002,2.1979168319,0.19008000000000003,0.05544,0.198,2.0,0.13,2.0042205467
2020-08-02 11:00:00,2.17408,0.28744000000000003,2.1929992248,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.8399999999999999,0.19,1.8497837711
2020-08-02 11:30:00,2.21624,0.28932,2.2350449212,0.30624,0.08932000000000001,0.319,1.9100000000000001,0.2,1.9204426573000002
2020-08-02 12:00:00,2.42496,0.29228000000000004,2.4425107165,0.38496,0.11228,0.401,2.04,0.18,2.0479257799
2020-08-02 12:30:00,2.56304,0.32172,2.5831526862,0.38304000000000005,0.11172000000000001,0.399,2.18,0.21,2.1900913223
2020-08-02 13:00:00,2.36312,0.29716000000000004,2.3817305053,0.33312,0.09716000000000001,0.34700000000000003,2.03,0.2,2.0398284242
2020-08-02 13:30:00,2.3292,0.3106,2.3498180781,0.37920000000000004,0.1106,0.395,1.9500000000000002,0.2,1.9602295784
2020-08-02 14:00:00,2.31,0.305,2.3300482828,0.36,0.105,0.375,1.9500000000000002,0.2,1.9602295784
2020-08-02 14:30:00,2.22192,0.29556000000000004,2.2414915124,0.36192,0.10556000000000001,0.377,1.8599999999999999,0.19,1.8696791169
2020-08-02 15:00:00,2.10984,0.25912,2.1256923578,0.33984000000000003,0.09912000000000001,0.354,1.77,0.16,1.7772169253999999
2020-08-02 15:30:00,2.10984,0.19912000000000002,2.1192153265,0.33984000000000003,0.09912000000000001,0.354,1.77,0.1,1.7728226082
2020-08-02 16:00:00,2.15392,0.27656000000000003,2.1716023577,0.43392000000000003,0.12656,0.452,1.72,0.15,1.7265283085
2020-08-02 16:30:00,2.40208,0.16144,2.4074989512,0.38208000000000003,0.11144000000000001,0.398,2.02,0.05,2.0206187171
2020-08-02 17:00:00,2.55864,0.20752,2.5670417215,0.36864,0.10752,0.384,2.19,0.1,2.1922819162
2020-08-02 17:30:00,2.68032,0.28176,2.6950888668,0.28032,0.08176000000000001,0.292,2.4,0.2,2.4083189158
2020-08-02 18:00:00,2.6144,0.23420000000000002,2.6248689491,0.2544,0.0742,0.265,2.36,0.16,2.3654175107
2020-08-02 18:30:00,2.81432,0.13376000000000002,2.8174969033,0.18432,0.05376,0.192,2.63,0.08,2.6312164487
2020-08-02 19:00:00,2.75744,0.12592,2.7603136054,0.15744000000000002,0.04592,0.164,2.6,0.08,2.6012304781
2020-08-02 19:30:00,2.7404,0.0922,2.7419505831,0.11040000000000001,0.0322,0.115,2.63,0.06,2.6306843216
2020-08-02 20:00:00,2.5868,0.0724,2.5878129762,0.07680000000000001,0.0224,0.08,2.51,0.05,2.5104979586000002
2020-08-02 20:30:00,2.70776,0.08268,2.7090220006,0.07776000000000001,0.022680000000000002,0.081,2.63,0.06,2.6306843216
2020-08-02 21:00:00,2.7760800000000003,0.31344000000000005,2.7937188119,0.04608,0.01344,0.048,2.73,0.30000000000000004,2.7464340516
2020-08-02 21:30:00,2.762,0.201,2.7693040642,0.07200000000000001,0.021,0.075,2.69,0.18,2.6960155786
2020-08-02 22:00:00,2.57792,0.13856000000000002,2.5816410285,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.48,0.11,2.4824383174999998
2020-08-02 22:30:00,2.5744800000000003,0.32464000000000004,2.5948677038,0.08448000000000001,0.024640000000000002,0.088,2.49,0.30000000000000004,2.508007177
2020-08-02 23:00:00,2.4512,0.42660000000000003,2.4880452165999998,0.0912,0.026600000000000002,0.095,2.36,0.4,2.3936582881
2020-08-02 23:30:00,2.33472,0.42596000000000006,2.3732592357,0.054720000000000005,0.015960000000000002,0.057,2.2800000000000002,0.41000000000000003,2.3165707414
2020-08-03 00:00:00,2.21856,0.42708,2.2592932081,0.05856000000000001,0.01708,0.061,2.16,0.41000000000000003,2.1985677156
2020-08-03 00:30:00,2.0688,0.39840000000000003,2.1068118093,0.028800000000000003,0.008400000000000001,0.03,2.04,0.39,2.0769448717
2020-08-03 01:00:00,2.0184,0.4012,2.0578872661,0.038400000000000004,0.0112,0.04,1.98,0.39,2.0180436071
2020-08-03 01:30:00,2.01648,0.37064,2.050259886,0.036480000000000005,0.01064,0.038,1.98,0.36,2.0124611797
2020-08-03 02:00:00,2.0721600000000002,0.39688,2.1098248269,0.09216,0.02688,0.096,1.98,0.37,2.0142740628
2020-08-03 02:30:00,2.01624,0.38932000000000005,2.0534833333,0.06624000000000001,0.01932,0.069,1.9500000000000002,0.37,1.9847921806
2020-08-03 03:00:00,2.10704,0.37372000000000005,2.1399262137,0.047040000000000005,0.013720000000000001,0.049,2.06,0.36,2.0912197398
2020-08-03 03:30:00,2.01208,0.36644000000000004,2.045175836,0.022080000000000002,0.00644,0.023,1.99,0.36,2.02230067
2020-08-03 04:00:00,2.01672,0.34196000000000004,2.0455063432,0.00672,0.0019600000000000004,0.007,2.01,0.34,2.0385534087
2020-08-03 04:30:00,2.03,0.31,2.05353354,0.0,0.0,0.0,2.03,0.31,2.05353354
2020-08-03 05:00:00,2.03,0.31,2.05353354,0.0,0.0,0.0,2.03,0.31,2.05353354
2020-08-03 05:30:00,2.00016,0.30588000000000004,2.0234136008,0.02016,0.005880000000000001,0.021,1.98,0.30000000000000004,2.0025983122
2020-08-03 06:00:00,2.00112,0.34616,2.0308392354,0.021120000000000003,0.0061600000000000005,0.022,1.98,0.34,2.0089798406
2020-08-03 06:30:00,2.05592,0.34756000000000004,2.0850911251,0.025920000000000002,0.007560000000000001,0.027,2.03,0.34,2.0582759776
2020-08-03 07:00:00,2.28248,0.40364000000000005,2.3178956404,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.27,0.4,2.3049728849
2020-08-03 07:30:00,2.26304,0.056720000000000007,2.263750693,0.02304,0.00672,0.024,2.24,0.05,2.2405579662
2020-08-03 08:00:00,2.35912,0.11016000000000001,2.3616905809,0.06912,0.02016,0.07200000000000001,2.29,0.09,2.2917678766
2020-08-03 08:30:00,2.4704,0.2422,2.4822443474,0.11040000000000001,0.0322,0.115,2.36,0.21,2.3693247983
2020-08-03 09:00:00,2.57168,0.10424000000000001,2.5737917554000003,0.15168,0.04424,0.158,2.42,0.06,2.4207436874
2020-08-03 09:30:00,2.47152,0.29836,2.4894637575000003,0.13152,0.038360000000000005,0.137,2.34,0.26,2.3544001359
2020-08-03 10:00:00,2.3744,0.30920000000000003,2.3944477443,0.13440000000000002,0.0392,0.14,2.24,0.27,2.2562136424
2020-08-03 10:30:00,2.35992,0.29956000000000005,2.3788565741,0.16992000000000002,0.04956000000000001,0.177,2.19,0.25,2.2042232192
2020-08-03 11:00:00,2.44528,0.35404,2.4707769223,0.18528000000000003,0.054040000000000005,0.193,2.26,0.30000000000000004,2.2798245547000002
2020-08-03 11:30:00,2.44416,0.37788000000000005,2.4731986172,0.16416,0.047880000000000006,0.171,2.2800000000000002,0.33,2.3037577998
2020-08-03 12:00:00,2.4704800000000002,0.38264000000000004,2.4999369592000003,0.18048,0.052640000000000006,0.188,2.29,0.33,2.3136551169
2020-08-03 12:30:00,2.54016,0.34088,2.5629303541,0.14016,0.04088000000000001,0.146,2.4,0.30000000000000004,2.4186773245
2020-08-03 13:00:00,2.44688,0.32284,2.4680857765,0.14688,0.04284,0.153,2.3,0.28,2.3169807941
2020-08-03 13:30:00,2.40992,0.30956,2.4297205189,0.16992000000000002,0.04956000000000001,0.177,2.24,0.26,2.2550388023
2020-08-03 14:00:00,2.9048800000000004,0.47684000000000004,2.9437568174,0.43488000000000004,0.12684,0.453,2.47,0.35000000000000003,2.4946743274
2020-08-03 14:30:00,2.6615200000000003,0.48836,2.7059534734,0.37152,0.10836000000000001,0.387,2.29,0.38,2.3213142829
2020-08-03 15:00:00,2.57768,0.41224000000000005,2.6104359789,0.24768,0.07224000000000001,0.258,2.33,0.34,2.3546761985
2020-08-03 15:30:00,2.42552,0.41036000000000006,2.4599883333,0.27552000000000004,0.08036,0.28700000000000003,2.15,0.33,2.1751781536
2020-08-03 16:00:00,2.38904,0.35472000000000004,2.4152305066,0.11904,0.03472,0.124,2.27,0.32,2.2924441106
2020-08-03 16:30:00,2.49992,0.34956000000000004,2.5242409156,0.16992000000000002,0.04956000000000001,0.177,2.33,0.30000000000000004,2.3492339177
2020-08-03 17:00:00,2.5912800000000002,0.40704,2.6230542503,0.16128,0.047040000000000005,0.168,2.43,0.36,2.4565219315
2020-08-03 17:30:00,2.8968800000000003,0.49284000000000006,2.938503871,0.14688,0.04284,0.153,2.75,0.45,2.7865749586
2020-08-03 18:00:00,3.04328,0.50304,3.084574914,0.11328,0.03304,0.11800000000000001,2.93,0.47000000000000003,2.9674568236
2020-08-03 18:30:00,3.3221600000000002,0.6168800000000001,3.3789477652,0.09216,0.02688,0.096,3.23,0.59,3.2834433146
2020-08-03 19:00:00,3.28024,0.6163200000000001,3.3376376077,0.09024,0.026320000000000003,0.094,3.19,0.59,3.2441023412
2020-08-03 19:30:00,3.17352,0.5743600000000001,3.2250765262,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.09,0.55,3.1385665518
2020-08-03 20:00:00,2.9932,0.49260000000000004,3.033463532,0.0432,0.0126,0.045,2.95,0.48,2.9887957441
2020-08-03 20:30:00,2.9776800000000003,0.50224,3.0197389291,0.007680000000000001,0.0022400000000000002,0.008,2.9699999999999998,0.5,3.0117934856
2020-08-03 21:00:00,2.94648,0.46064000000000005,2.9822698738,0.036480000000000005,0.01064,0.038,2.91,0.45,2.9445882564
2020-08-03 21:30:00,2.958,0.454,2.9926376326,0.048,0.014,0.05,2.91,0.44,2.9430766215
2020-08-03 22:00:00,2.9532800000000003,0.49304000000000003,2.9941528351,0.11328,0.03304,0.11800000000000001,2.84,0.46,2.8770123392
2020-08-03 22:30:00,2.7808,0.46940000000000004,2.820139181,0.1008,0.029400000000000003,0.105,2.68,0.44,2.7158792314999998
2020-08-03 23:00:00,2.5756,0.5008,2.6238361229000002,0.1056,0.0308,0.11,2.47,0.47000000000000003,2.5143189933
2020-08-03 23:30:00,2.41464,0.44052,2.4544946934,0.10464000000000001,0.030520000000000002,0.109,2.31,0.41000000000000003,2.346103152
2020-08-04 00:00:00,2.2302400000000002,0.47632,2.2805374805,0.09024,0.026320000000000003,0.094,2.14,0.45,2.186801317
2020-08-04 00:30:00,2.10624,0.40932,2.1456443787,0.06624000000000001,0.01932,0.069,2.04,0.39,2.0769448717
2020-08-04 01:00:00,2.01416,0.39288,2.0521196846,0.044160000000000005,0.01288,0.046,1.97,0.38,2.0063150301
2020-08-04 01:30:00,1.99152,0.32336000000000004,2.0176009516,0.01152,0.00336,0.012,1.98,0.32,2.0056919006
2020-08-04 02:00:00,1.99096,0.31028,2.0149926551,0.0009600000000000001,0.00028000000000000003,0.001,1.99,0.31,2.014000993
2020-08-04 02:30:00,2.02,0.34,2.0484140207,0.0,0.0,0.0,2.02,0.34,2.0484140207
2020-08-04 03:00:00,2.2,0.30000000000000004,2.2203603311,0.0,0.0,0.0,2.2,0.30000000000000004,2.2203603311
2020-08-04 03:30:00,2.27,0.24,2.2826519665,0.0,0.0,0.0,2.27,0.24,2.2826519665
2020-08-04 04:00:00,2.3,0.25,2.3135470603,0.0,0.0,0.0,2.3,0.25,2.3135470603
2020-08-04 04:30:00,2.37,0.29,2.387676695,0.0,0.0,0.0,2.37,0.29,2.387676695
2020-08-04 05:00:00,2.37,0.36,2.3971858501,0.0,0.0,0.0,2.37,0.36,2.3971858501
2020-08-04 05:30:00,2.2800000000000002,0.28,2.2971286425,0.0,0.0,0.0,2.2800000000000002,0.28,2.2971286425
2020-08-04 06:00:00,2.27096,0.28028000000000003,2.2881905952,0.0009600000000000001,0.00028000000000000003,0.001,2.27,0.28,2.2872035327
2020-08-04 06:30:00,2.41576,0.25168,2.428834947,0.00576,0.00168,0.006,2.41,0.25,2.422932108
2020-08-04 07:00:00,2.5343999999999998,0.1642,2.5397135665,0.014400000000000001,0.004200000000000001,0.015,2.52,0.16,2.5250742563
2020-08-04 07:30:00,2.82728,0.35504,2.8494851465,0.01728,0.00504,0.018000000000000002,2.81,0.35000000000000003,2.8317132623
2020-08-04 08:00:00,3.03728,0.46504000000000006,3.072675056,0.01728,0.00504,0.018000000000000002,3.02,0.46,3.0548322376
2020-08-04 08:30:00,3.04824,0.46532,3.0835514914,0.018240000000000003,0.00532,0.019,3.03,0.46,3.0647185841
2020-08-04 09:00:00,3.2653600000000003,0.5544800000000001,3.3121026554,0.015360000000000002,0.0044800000000000005,0.016,3.25,0.55,3.2962099448
2020-08-04 09:30:00,2.89112,0.44616000000000006,2.9253433303,0.021120000000000003,0.0061600000000000005,0.022,2.87,0.44,2.9035323315
2020-08-04 10:00:00,2.69376,0.47568000000000005,2.7354367841,0.05376,0.015680000000000003,0.056,2.64,0.46,2.6797761101
2020-08-04 10:30:00,2.6525600000000003,0.47908000000000006,2.6954762473000002,0.20256000000000002,0.05908000000000001,0.211,2.45,0.42,2.4857393266
2020-08-04 11:00:00,2.6792,0.5106,2.7274209429000003,0.13920000000000002,0.040600000000000004,0.145,2.54,0.47000000000000003,2.5831182706
2020-08-04 11:30:00,2.89816,0.51488,2.9435408609,0.18816000000000002,0.054880000000000005,0.196,2.71,0.46,2.7487633583
2020-08-04 12:00:00,2.7076000000000002,0.3718,2.7330080498,0.1776,0.051800000000000006,0.185,2.5300000000000002,0.32,2.5501568579000002
2020-08-04 12:30:00,2.8217600000000003,0.40468000000000004,2.8506307021,0.22176,0.06468,0.231,2.6,0.34,2.6221365334
2020-08-04 13:00:00,2.81736,0.43048000000000003,2.8500579643,0.44736000000000004,0.13048,0.466,2.37,0.30000000000000004,2.3889118862
2020-08-04 13:30:00,2.5384,0.4162,2.5722941123,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.14,0.30000000000000004,2.1609257276
2020-08-04 14:00:00,2.6036799999999998,0.45524000000000003,2.6431785789,0.46368000000000004,0.13524,0.483,2.14,0.32,2.1637929661
2020-08-04 14:30:00,2.77904,0.56972,2.8368370062,0.71904,0.20972000000000002,0.749,2.06,0.36,2.0912197398
2020-08-04 15:00:00,2.67952,0.63236,2.7531266951999998,0.6595200000000001,0.19236,0.687,2.02,0.44,2.0673654733
2020-08-04 15:30:00,2.48208,0.6114400000000001,2.556282457,0.6220800000000001,0.18144000000000002,0.648,1.8599999999999999,0.43,1.9090573590000002
2020-08-04 16:00:00,2.47744,0.63592,2.5577535456,0.63744,0.18592,0.664,1.8399999999999999,0.45,1.894228075
2020-08-04 16:30:00,2.76872,0.59796,2.8325547832,0.6787200000000001,0.19796000000000002,0.707,2.09,0.4,2.1279332696
2020-08-04 17:00:00,2.48984,0.46912000000000004,2.5336489102,0.57984,0.16912000000000002,0.604,1.9100000000000001,0.30000000000000004,1.9334166649000002
2020-08-04 17:30:00,2.61552,0.45036000000000004,2.6540099849,0.5155200000000001,0.15036000000000002,0.537,2.1,0.30000000000000004,2.1213203436
2020-08-04 18:00:00,2.96752,0.52636,3.0138397104,0.70752,0.20636000000000002,0.737,2.26,0.32,2.2825424421
2020-08-04 18:30:00,3.34776,0.60768,3.4024655766,0.67776,0.19768000000000002,0.706,2.67,0.41000000000000003,2.7012959853
2020-08-04 19:00:00,3.46776,0.7176800000000001,3.5412461084,0.67776,0.19768000000000002,0.706,2.79,0.52,2.8380451018
2020-08-04 19:30:00,3.32032,0.7667600000000001,3.4077038897,0.64032,0.18676,0.667,2.68,0.58,2.7420430339
2020-08-04 20:00:00,3.27304,0.75172,3.3582545764000002,0.38304000000000005,0.11172000000000001,0.399,2.89,0.64,2.9600168918
2020-08-04 20:30:00,3.55512,0.71316,3.6259447596000003,0.76512,0.22316000000000003,0.797,2.79,0.49,2.8327018904
2020-08-04 21:00:00,2.98104,0.6707200000000001,3.0555629269,0.5510400000000001,0.16072,0.5740000000000001,2.43,0.51,2.4829418036
2020-08-04 21:30:00,2.66376,0.5906800000000001,2.7284648064,0.41376,0.12068000000000001,0.431,2.25,0.47000000000000003,2.2985647696
2020-08-04 22:00:00,2.73448,0.54464,2.7881918155000003,0.5644800000000001,0.16464,0.588,2.17,0.38,2.2030206536
2020-08-04 22:30:00,2.51896,0.47428000000000003,2.5632208254,0.5289600000000001,0.15428,0.551,1.99,0.32,2.0155644371
2020-08-04 23:00:00,2.57856,0.49208,2.6250932174,0.65856,0.19208000000000003,0.686,1.92,0.30000000000000004,1.9432961689
2020-08-04 23:30:00,2.40096,0.5002800000000001,2.4525270641,0.72096,0.21028000000000002,0.751,1.6800000000000002,0.29,1.7048460341
2020-08-05 00:00:00,2.22624,0.45432000000000006,2.2721248205,0.66624,0.19432000000000002,0.6940000000000001,1.56,0.26,1.5815182579
2020-08-05 00:30:00,2.19248,0.42364,2.2330336764,0.73248,0.21364000000000002,0.763,1.46,0.21,1.4750254235
2020-08-05 01:00:00,2.02384,0.36612000000000006,2.0566896217,0.60384,0.17612000000000003,0.629,1.42,0.19,1.4326548782000001
2020-08-05 01:30:00,2.0044,0.3992,2.0437661314,0.6144000000000001,0.1792,0.64,1.3900000000000001,0.22,1.407302384
2020-08-05 02:00:00,1.9968,0.2374,2.0108627502,0.6768000000000001,0.19740000000000002,0.705,1.32,0.04,1.3206059215
2020-08-05 02:30:00,1.7448800000000002,0.26184,1.7644167308,0.55488,0.16184,0.578,1.19,0.1,1.1941942891
2020-08-05 03:00:00,1.84232,0.28776,1.8646578238,0.7123200000000001,0.20776000000000003,0.742,1.13,0.08,1.1328283189
2020-08-05 03:30:00,1.8399999999999999,0.25,1.8569060289000001,0.72,0.21,0.75,1.12,0.04,1.1207140581
2020-08-05 04:00:00,2.09072,0.36896,2.1230265189,0.75072,0.21896000000000002,0.782,1.34,0.15,1.3483693856
2020-08-05 04:30:00,1.9580000000000002,0.374,1.9933991071000001,0.528,0.154,0.55,1.43,0.22,1.4468241082
2020-08-05 05:00:00,1.86096,0.29528000000000004,1.8842405367000001,0.36096,0.10528000000000001,0.376,1.5,0.19,1.5119854497
2020-08-05 05:30:00,1.8,0.33,1.83,0.48,0.14,0.5,1.32,0.19,1.3336041392
2020-08-05 06:00:00,1.92032,0.31176000000000004,1.9454622073,0.52032,0.15176,0.542,1.4,0.16,1.4091131963
2020-08-05 06:30:00,2.12088,0.18484,2.1289193973,0.53088,0.15484,0.553,1.5899999999999999,0.03,1.5902829937
2020-08-05 07:00:00,1.8682400000000001,0.24032,1.8836332975999999,0.37824,0.11032000000000002,0.394,1.49,0.13,1.4956603893
2020-08-05 07:30:00,2.3616800000000002,0.28924,2.379325997,0.51168,0.14924,0.533,1.85,0.14,1.8552897348
2020-08-05 08:00:00,2.4928,0.27040000000000003,2.5074225811,0.4128,0.12040000000000001,0.43,2.08,0.15,2.08540164
2020-08-05 08:30:00,2.88328,0.40304,2.9113132432,0.59328,0.17304000000000003,0.618,2.29,0.23,2.3015212361
2020-08-05 09:00:00,3.008,0.449,3.041326191,0.648,0.189,0.675,2.36,0.26,2.3742788379
2020-08-05 09:30:00,2.58888,0.48884000000000005,2.6346279054,0.5788800000000001,0.16884000000000002,0.603,2.01,0.32,2.0353132437
2020-08-05 10:00:00,2.37832,0.42576,2.416128639,0.56832,0.16576000000000002,0.592,1.81,0.26,1.828578683
2020-08-05 10:30:00,2.64352,0.51936,2.6940550848,0.68352,0.19936,0.712,1.96,0.32,1.985950654
2020-08-05 11:00:00,2.5604,0.5172,2.612114852,0.7104,0.20720000000000002,0.74,1.85,0.31,1.8757931656
2020-08-05 11:30:00,2.5655200000000002,0.47036000000000006,2.6082813115,0.5155200000000001,0.15036000000000002,0.537,2.05,0.32,2.0748252939
2020-08-05 12:00:00,2.66656,0.59108,2.7312850089,0.5865600000000001,0.17108,0.611,2.08,0.42,2.1219802073
2020-08-05 12:30:00,2.66904,0.57972,2.7312725605,0.71904,0.20972000000000002,0.749,1.9500000000000002,0.37,1.9847921806
2020-08-05 13:00:00,2.5868,0.5474,2.6440841515,0.6768000000000001,0.19740000000000002,0.705,1.9100000000000001,0.35000000000000003,1.9418032856
2020-08-05 13:30:00,2.6728,0.5754,2.7340345645,0.7728,0.22540000000000002,0.805,1.9,0.35000000000000003,1.9319679086
2020-08-05 14:00:00,2.53672,0.57696,2.6015055641,0.60672,0.17696,0.632,1.9300000000000002,0.4,1.971014967
2020-08-05 14:30:00,2.8428,0.6054,2.9065479525,0.7728,0.22540000000000002,0.805,2.07,0.38,2.1045902214
2020-08-05 15:00:00,2.76136,0.61248,2.8284696923,0.8313600000000001,0.24248000000000003,0.866,1.9300000000000002,0.37,1.9651463050000002
2020-08-05 15:30:00,2.5928,0.5904,2.6591697953,0.8928,0.2604,0.93,1.7000000000000002,0.33,1.7317332358000002
2020-08-05 16:00:00,2.7244,0.6192000000000001,2.7938797397,0.8544,0.2492,0.89,1.87,0.37,1.9062528689
2020-08-05 16:30:00,2.802,0.586,2.8626211765000003,0.912,0.266,0.9500000000000001,1.8900000000000001,0.32,1.9168985367
2020-08-05 17:00:00,2.72416,0.56788,2.7827208628,0.8841600000000001,0.25788,0.921,1.8399999999999999,0.31,1.8659314028
2020-08-05 17:30:00,3.02736,0.5554800000000001,3.077899706,0.8073600000000001,0.23548000000000002,0.841,2.22,0.32,2.2429444933
2020-08-05 18:00:00,3.2471200000000002,0.56416,3.2957646761,0.8371200000000001,0.24416000000000002,0.872,2.41,0.32,2.4311519903
2020-08-05 18:30:00,3.58456,0.7350800000000001,3.6591546837999998,0.8745600000000001,0.25508000000000003,0.911,2.71,0.48,2.7521809534
2020-08-05 19:00:00,3.25632,0.6397600000000001,3.3185708972,0.6163200000000001,0.17976,0.642,2.64,0.46,2.6797761101
2020-08-05 19:30:00,3.3024,0.6382,3.3635018952999998,0.7824,0.22820000000000001,0.8150000000000001,2.52,0.41000000000000003,2.5531353274
2020-08-05 20:00:00,3.07872,0.55296,3.1279836317,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.2800000000000002,0.32,2.302346629
2020-08-05 20:30:00,2.98872,0.5029600000000001,3.0307451229,0.55872,0.16296000000000002,0.582,2.43,0.34,2.4536707196
2020-08-05 21:00:00,2.93848,0.54664,2.9888927715999998,0.46848000000000006,0.13664,0.488,2.47,0.41000000000000003,2.5037971164
2020-08-05 21:30:00,2.8524000000000003,0.5782,2.9104125137,0.3024,0.0882,0.315,2.55,0.49,2.5966516902
2020-08-05 22:00:00,3.0412,0.6266,3.1050805143,0.3312,0.0966,0.34500000000000003,2.71,0.53,2.7613402543000003
2020-08-05 22:30:00,2.76096,0.6352800000000001,2.8331044457,0.36096,0.10528000000000001,0.376,2.4,0.53,2.4578242411
2020-08-05 23:00:00,2.6792800000000003,0.62604,2.7514482368,0.32928,0.09604000000000001,0.343,2.35,0.53,2.4090246989
2020-08-05 23:30:00,2.59608,0.5934400000000001,2.6630438224,0.28608,0.08344,0.298,2.31,0.51,2.3656288804
2020-08-06 00:00:00,2.3923200000000002,0.55776,2.456479432,0.23232000000000003,0.06776,0.242,2.16,0.49,2.2148814867
2020-08-06 00:30:00,2.2172,0.5146000000000001,2.2761346621,0.1872,0.0546,0.195,2.03,0.46,2.0814658296
2020-08-06 01:00:00,2.29,0.54,2.3528068344,0.24,0.07,0.25,2.05,0.47000000000000003,2.1031880563
2020-08-06 01:30:00,2.17456,0.49508,2.2302052372,0.15456,0.04508,0.161,2.02,0.45,2.0695168518
2020-08-06 02:00:00,2.21576,0.49668000000000007,2.27074512,0.12576,0.036680000000000004,0.131,2.09,0.46,2.1400233644
2020-08-06 02:30:00,2.28824,0.50032,2.3422985292,0.13824,0.04032,0.14400000000000002,2.15,0.46,2.198658682
2020-08-06 03:00:00,2.24288,0.47584000000000004,2.2928005583,0.12288000000000002,0.035840000000000004,0.128,2.12,0.44,2.1651789764
2020-08-06 03:30:00,2.24304,0.46172,2.2900685143,0.14304,0.04172,0.149,2.1,0.42,2.1415881957
2020-08-06 04:00:00,2.19056,0.47808000000000006,2.2421225658,0.13056,0.03808,0.136,2.06,0.44,2.1064662352
2020-08-06 04:30:00,2.17656,0.44108,2.2208027828,0.10656,0.031080000000000003,0.111,2.07,0.41000000000000003,2.1102132594
2020-08-06 05:00:00,2.11144,0.40792000000000006,2.1504831085,0.06144000000000001,0.017920000000000002,0.064,2.05,0.39,2.0867678357
2020-08-06 05:30:00,1.9844,0.3342,2.0123451493,0.014400000000000001,0.004200000000000001,0.015,1.97,0.33,1.9974483723
2020-08-06 06:00:00,2.0848,0.3914,2.1212225249,0.0048000000000000004,0.0014,0.005,2.08,0.39,2.1162466775
2020-08-06 06:30:00,2.26288,0.35084000000000004,2.28991585,0.00288,0.00084,0.003,2.26,0.35000000000000003,2.2869411886
2020-08-06 07:00:00,2.41192,0.38056,2.4417583828,0.0019200000000000003,0.0005600000000000001,0.002,2.41,0.38,2.4397745798
2020-08-06 07:30:00,2.58384,0.36112000000000005,2.6089532,0.0038400000000000005,0.0011200000000000001,0.004,2.58,0.36,2.6049952015
2020-08-06 08:00:00,2.82768,0.39224000000000003,2.8547550508,0.007680000000000001,0.0022400000000000002,0.008,2.8200000000000003,0.39,2.8468403538000002
2020-08-06 08:30:00,2.75632,0.28476,2.7709904727,0.01632,0.00476,0.017,2.74,0.28,2.7542694131000003
2020-08-06 09:00:00,2.814,0.397,2.8418664640999998,0.024,0.007,0.025,2.79,0.39,2.8171261953
2020-08-06 09:30:00,2.92704,0.46372,2.9635450731,0.047040000000000005,0.013720000000000001,0.049,2.88,0.45,2.9149442533
2020-08-06 10:00:00,2.8456,0.4908,2.8876156254,0.1056,0.0308,0.11,2.74,0.46,2.778344831
2020-08-06 10:30:00,2.96184,0.52012,3.0071616185,0.17184000000000002,0.050120000000000005,0.179,2.79,0.47000000000000003,2.8293108702
2020-08-06 11:00:00,2.88728,0.50004,2.9302603639,0.13728,0.040040000000000006,0.14300000000000002,2.75,0.46,2.7882073094
2020-08-06 11:30:00,2.81576,0.54668,2.8683380903,0.12576,0.036680000000000004,0.131,2.69,0.51,2.7379189177
2020-08-06 12:00:00,2.82856,0.56208,2.8838664324,0.17856000000000002,0.05208,0.186,2.65,0.51,2.6986292817
2020-08-06 12:30:00,2.8231200000000003,0.5521600000000001,2.8766103664,0.21312,0.06216000000000001,0.222,2.61,0.49,2.6555978611
2020-08-06 13:00:00,2.93016,0.65588,3.0026681801,0.26016,0.07588,0.271,2.67,0.58,2.7322701184
2020-08-06 13:30:00,2.92,0.61,2.9830353669000003,0.24,0.07,0.25,2.68,0.54,2.7338617375
2020-08-06 14:00:00,2.7556000000000003,0.5958,2.8192745521,0.22560000000000002,0.0658,0.23500000000000001,2.5300000000000002,0.53,2.5849177937
2020-08-06 14:30:00,2.95712,0.48916000000000004,2.9973048227,0.23712000000000003,0.06916,0.247,2.7199999999999998,0.42,2.752235455
2020-08-06 15:00:00,3.13104,0.44072000000000006,3.1619053749,0.31104000000000004,0.09072000000000001,0.324,2.8200000000000003,0.35000000000000003,2.8416368522
2020-08-06 15:30:00,2.6652,0.4186,2.6978726805,0.23520000000000002,0.06860000000000001,0.245,2.43,0.35000000000000003,2.4550763736
2020-08-06 16:00:00,2.65952,0.40236000000000005,2.6897844152,0.17952,0.052360000000000004,0.187,2.48,0.35000000000000003,2.5045758124
2020-08-06 16:30:00,2.8664,0.3602,2.8889432324,0.2064,0.060200000000000004,0.215,2.66,0.30000000000000004,2.6768638367
2020-08-06 17:00:00,3.04768,0.36224,3.0691319946,0.24768,0.07224000000000001,0.258,2.8,0.29,2.8149777974
2020-08-06 17:30:00,3.10992,0.28956000000000004,3.1233711595,0.16992000000000002,0.04956000000000001,0.177,2.94,0.24,2.9497796528
2020-08-06 18:00:00,3.16984,0.26412,3.1808245786000002,0.21984,0.06412000000000001,0.229,2.95,0.2,2.9567718884
2020-08-06 18:30:00,2.9712,0.2866,2.9849906198,0.0912,0.026600000000000002,0.095,2.88,0.26,2.8917122955
2020-08-06 19:00:00,3.13272,0.31996,3.1490171483,0.10272,0.029960000000000004,0.107,3.03,0.29,3.043846251
2020-08-06 19:30:00,3.04416,0.29288000000000003,3.0582166045,0.044160000000000005,0.01288,0.046,3.0,0.28,3.0130383336
2020-08-06 20:00:00,3.19056,0.37308,3.2122985229,0.010560000000000002,0.0030800000000000003,0.011,3.18,0.37,3.2014527952
2020-08-06 20:30:00,3.05768,0.36224,3.0790623248,0.007680000000000001,0.0022400000000000002,0.008,3.05,0.36,3.0711724146
2020-08-06 21:00:00,3.0548,0.3914,3.0797722318,0.0048000000000000004,0.0014,0.005,3.05,0.39,3.0748333288
2020-08-06 21:30:00,3.12,0.48,3.1567071451,0.0,0.0,0.0,3.12,0.48,3.1567071451
2020-08-06 22:00:00,3.06,0.47000000000000003,3.0958843648,0.0,0.0,0.0,3.06,0.47000000000000003,3.0958843648
2020-08-06 22:30:00,2.92384,0.47112000000000004,2.9615527009,0.0038400000000000005,0.0011200000000000001,0.004,2.92,0.47000000000000003,2.957583473
2020-08-06 23:00:00,2.66288,0.45084,2.700775185,0.00288,0.00084,0.003,2.66,0.45,2.6977953962
2020-08-06 23:30:00,2.4,0.34,2.4239636961,0.0,0.0,0.0,2.4,0.34,2.4239636961
2020-08-07 00:00:00,2.26,0.34,2.2854321254,0.0,0.0,0.0,2.26,0.34,2.2854321254
2020-08-07 00:30:00,2.14,0.34,2.1668410186,0.0,0.0,0.0,2.14,0.34,2.1668410186
2020-08-07 01:00:00,2.05,0.24,2.064000969,0.0,0.0,0.0,2.05,0.24,2.064000969
2020-08-07 01:30:00,2.03,0.24,2.0441379601,0.0,0.0,0.0,2.03,0.24,2.0441379601
2020-08-07 02:00:00,2.02,0.46,2.071714266,0.0,0.0,0.0,2.02,0.46,2.071714266
2020-08-07 02:30:00,1.8909600000000002,0.06028000000000001,1.8919205586,0.0009600000000000001,0.00028000000000000003,0.001,1.8900000000000001,0.06,1.8909521411
2020-08-07 03:00:00,1.9,0.06,1.9009471324,0.0,0.0,0.0,1.9,0.06,1.9009471324
2020-08-07 03:30:00,1.83,0.05,1.8306829327,0.0,0.0,0.0,1.83,0.05,1.8306829327
2020-08-07 04:00:00,1.85,0.12,1.8538878067,0.0,0.0,0.0,1.85,0.12,1.8538878067
2020-08-07 04:30:00,1.85,0.01,1.8500270268,0.0,0.0,0.0,1.85,0.01,1.8500270268
2020-08-07 05:00:00,1.87,0.03,1.8702406262,0.0,0.0,0.0,1.87,0.03,1.8702406262
2020-08-07 05:30:00,1.9300000000000002,0.04,1.9304144633,0.0,0.0,0.0,1.9300000000000002,0.04,1.9304144633
2020-08-07 06:00:00,1.96,0.13,1.9643064934,0.0,0.0,0.0,1.96,0.13,1.9643064934
2020-08-07 06:30:00,2.10288,0.04084,2.1032765391,0.00288,0.00084,0.003,2.1,0.04,2.1003809178
2020-08-07 07:00:00,2.20672,0.041960000000000004,2.2071188912,0.00672,0.0019600000000000004,0.007,2.2,0.04,2.2003636063
2020-08-07 07:30:00,2.29344,0.04392,2.2938605014,0.01344,0.003920000000000001,0.014,2.2800000000000002,0.04,2.2803508502
2020-08-07 08:00:00,2.47824,0.08532000000000001,2.479708249,0.018240000000000003,0.00532,0.019,2.46,0.08,2.4613004693000002
2020-08-07 08:30:00,2.56536,0.24448000000000003,2.5769831975,0.015360000000000002,0.0044800000000000005,0.016,2.55,0.24,2.5612692166
2020-08-07 09:00:00,2.5892,0.2856,2.604903837,0.019200000000000002,0.0056,0.02,2.5700000000000003,0.28,2.585207922
2020-08-07 09:30:00,2.60304,0.28672000000000003,2.6187832289,0.02304,0.00672,0.024,2.58,0.28,2.5951493213
2020-08-07 10:00:00,2.88592,0.30756,2.9022624623,0.025920000000000002,0.007560000000000001,0.027,2.86,0.30000000000000004,2.8756912213
2020-08-07 10:30:00,2.98976,0.42868000000000006,3.0203363058,0.02976,0.00868,0.031,2.96,0.42,2.9896488088
2020-08-07 11:00:00,2.778,0.404,2.8072228269,0.048,0.014,0.05,2.73,0.39,2.7577164466
2020-08-07 11:30:00,2.65224,0.46232000000000006,2.6922326794,0.04224000000000001,0.012320000000000001,0.044,2.61,0.45,2.6485090145
2020-08-07 12:00:00,2.62648,0.41064000000000006,2.6583871802,0.036480000000000005,0.01064,0.038,2.59,0.4,2.6207060117000003
2020-08-07 12:30:00,2.65032,0.36176,2.6748955867,0.04032,0.011760000000000001,0.042,2.61,0.35000000000000003,2.633362869
2020-08-07 13:00:00,2.56088,0.34484000000000004,2.5839932275,0.05088,0.01484,0.053,2.51,0.33,2.5316002844
2020-08-07 13:30:00,2.65008,0.39044,2.6786876264,0.07008,0.020440000000000003,0.073,2.58,0.37,2.6063959791
2020-08-07 14:00:00,2.62912,0.39016,2.6579121129,0.06912,0.02016,0.07200000000000001,2.56,0.37,2.5866000851
2020-08-07 14:30:00,2.57968,0.44324,2.6174817287,0.07968,0.02324,0.083,2.5,0.42,2.5350345165
2020-08-07 15:00:00,2.53336,0.45848000000000005,2.5745129248,0.06336,0.01848,0.066,2.47,0.44,2.5088842141
2020-08-07 15:30:00,2.82672,0.46196000000000004,2.8642194399000003,0.00672,0.0019600000000000004,0.007,2.8200000000000003,0.46,2.8572714257
2020-08-07 16:00:00,2.9408000000000003,0.4274,2.9716957112,0.0048000000000000004,0.0014,0.005,2.936,0.426,2.9667443436000003
2020-08-07 16:30:00,2.88384,0.29112000000000005,2.8984968518,0.0038400000000000005,0.0011200000000000001,0.004,2.88,0.29,2.8945638704
2020-08-07 17:00:00,3.04384,0.33112,3.06179725,0.0038400000000000005,0.0011200000000000001,0.004,3.04,0.33,3.0578587279
2020-08-07 17:30:00,3.01384,0.33112,3.0319749339,0.0038400000000000005,0.0011200000000000001,0.004,3.01,0.33,3.0280356669
2020-08-07 18:00:00,3.10248,0.33364000000000005,3.1203682155,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.09,0.33,3.1075713990000002
2020-08-07 18:30:00,3.10272,0.33796000000000004,3.1210716685,0.00672,0.0019600000000000004,0.007,3.096,0.336,3.1141791856
2020-08-07 19:00:00,3.2009600000000002,0.38028,3.2234698385,0.0009600000000000001,0.00028000000000000003,0.001,3.2,0.38,3.2224835143
2020-08-07 19:30:00,3.2948,0.40840000000000004,3.3200146988,0.028800000000000003,0.008400000000000001,0.03,3.266,0.4,3.2904036227
2020-08-07 20:00:00,3.31496,0.41428000000000004,3.3407465812,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.266,0.4,3.2904036227
2020-08-07 20:30:00,3.29768,0.40924000000000005,3.3229761901,0.03168,0.00924,0.033,3.266,0.4,3.2904036227
2020-08-07 21:00:00,2.90672,0.35196000000000005,2.9279509900000003,0.00672,0.0019600000000000004,0.007,2.9,0.35000000000000003,2.9210443338000003
2020-08-07 21:30:00,3.05248,0.36364,3.0740637924,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.04,0.36,3.0612415782
2020-08-07 22:00:00,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,2.7800000000000002,0.23,2.7894981628
2020-08-07 22:30:00,2.80192,0.31056,2.819078431,0.0019200000000000003,0.0005600000000000001,0.002,2.8,0.31,2.8171084466
2020-08-07 23:00:00,2.48056,0.24308000000000002,2.4924417345,0.010560000000000002,0.0030800000000000003,0.011,2.47,0.24,2.4816325272
2020-08-07 23:30:00,2.4196,0.3128,2.4397352315,0.009600000000000001,0.0028,0.01,2.41,0.31,2.4298559628
2020-08-08 00:00:00,2.2792,0.29560000000000003,2.2982889287,0.019200000000000002,0.0056,0.02,2.26,0.29,2.278530228
2020-08-08 00:30:00,2.24376,0.33568000000000003,2.2687309228,0.05376,0.015680000000000003,0.056,2.19,0.32,2.2132555207
2020-08-08 01:00:00,2.22768,0.46724000000000004,2.2761527629,0.12768000000000002,0.03724,0.133,2.1,0.43,2.1435717856
2020-08-08 01:30:00,2.31464,0.44052,2.3561867923,0.10464000000000001,0.030520000000000002,0.109,2.21,0.41000000000000003,2.2477099457
2020-08-08 02:00:00,2.18776,0.36268,2.2176182268,0.07776000000000001,0.022680000000000002,0.081,2.11,0.34,2.1372178176
2020-08-08 02:30:00,2.20184,0.37512,2.2335654009,0.051840000000000004,0.015120000000000001,0.054,2.15,0.36,2.1799311916
2020-08-08 03:00:00,2.12608,0.44344000000000006,2.1718322219,0.04608,0.01344,0.048,2.08,0.43,2.1239821092
2020-08-08 03:30:00,2.16672,0.41696000000000005,2.2064748356,0.12672,0.03696,0.132,2.04,0.38,2.0750903595
2020-08-08 04:00:00,2.10312,0.6871600000000001,2.2125330732,0.09312000000000001,0.027160000000000004,0.097,2.01,0.66,2.1155850255
2020-08-08 04:30:00,2.04712,0.23416,2.0604686845,0.11712000000000002,0.03416,0.122,1.9300000000000002,0.2,1.9403350226
2020-08-08 05:00:00,2.00784,0.26312,2.0250070617,0.14784,0.043120000000000006,0.154,1.8599999999999999,0.22,1.8729655630000002
2020-08-08 05:30:00,2.11696,0.35328000000000004,2.1462354018,0.21696000000000001,0.06328,0.226,1.9,0.29,1.9220041623
