Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-08-08 06:00:00,2.00568,0.26124,2.0226217145,0.17568,0.05124,0.183,1.83,0.21,1.842009772
2020-08-08 06:30:00,2.11528,0.27404,2.1329574304,0.18528000000000003,0.054040000000000005,0.193,1.9300000000000002,0.22,1.9424983912
2020-08-08 07:00:00,2.1849600000000002,0.35228000000000004,2.2131767666,0.14496,0.042280000000000005,0.151,2.04,0.31,2.063419492
2020-08-08 07:30:00,2.24616,0.32388,2.2693904468,0.11616000000000001,0.03388,0.121,2.13,0.29,2.1496511345
2020-08-08 08:00:00,2.35152,0.31836000000000003,2.3729726926,0.13152,0.038360000000000005,0.137,2.22,0.28,2.2375879871
2020-08-08 08:30:00,2.6076,0.3618,2.6325799133,0.1776,0.051800000000000006,0.185,2.43,0.31,2.4496938584
2020-08-08 09:00:00,2.64448,0.42964,2.6791537843,0.20448000000000002,0.059640000000000006,0.213,2.44,0.37,2.4678938389000002
2020-08-08 09:30:00,2.69192,0.41056000000000004,2.7230484388000002,0.24192000000000002,0.07056000000000001,0.252,2.45,0.34,2.4734793308
2020-08-08 10:00:00,2.67352,0.40936000000000006,2.7046783173,0.20352,0.05936,0.212,2.47,0.35000000000000003,2.4946743274
2020-08-08 10:30:00,2.5816,0.44880000000000003,2.6203205911,0.2016,0.058800000000000005,0.21,2.38,0.39,2.4117421089
2020-08-08 11:00:00,2.56808,0.49944000000000005,2.616194794,0.23808,0.06944,0.248,2.33,0.43,2.3693459013
2020-08-08 11:30:00,2.57376,0.48568000000000006,2.6191841478,0.29376,0.08568,0.306,2.2800000000000002,0.4,2.3148218074
2020-08-08 12:00:00,2.42936,0.44148000000000004,2.4691485577,0.27936,0.08148000000000001,0.291,2.15,0.36,2.1799311916
2020-08-08 12:30:00,2.2292,0.3256,2.2528533019,0.2592,0.0756,0.27,1.97,0.25,1.9857995871
2020-08-08 13:00:00,2.15808,0.27944,2.1760965052,0.23808,0.06944,0.248,1.92,0.21,1.9314502323
2020-08-08 13:30:00,2.17152,0.28336,2.1899296792,0.25152,0.07336000000000001,0.262,1.92,0.21,1.9314502323
2020-08-08 14:00:00,2.05664,0.30152,2.0786251225,0.17664000000000002,0.05152,0.184,1.88,0.25,1.8965494984
2020-08-08 14:30:00,2.1312,0.3316,2.1568430634,0.2112,0.0616,0.22,1.92,0.27,1.9388914358
2020-08-08 15:00:00,2.13352,0.31936000000000003,2.1572895958,0.20352,0.05936,0.212,1.9300000000000002,0.26,1.9474342094
2020-08-08 15:30:00,2.20488,0.28684000000000004,2.2234596916,0.19488000000000003,0.05684,0.203,2.01,0.23,2.0231164079
2020-08-08 16:00:00,2.34576,0.32168,2.3677136651,0.24576000000000003,0.07168000000000001,0.256,2.1,0.25,2.1148285983
2020-08-08 16:30:00,2.15096,0.33028,2.1761695246,0.24096,0.07028000000000001,0.251,1.9100000000000001,0.26,1.9276151068
2020-08-08 17:00:00,2.19328,0.32804000000000005,2.217676126,0.23328000000000002,0.06804,0.243,1.96,0.26,1.9771696943000001
2020-08-08 17:30:00,2.3348,0.34140000000000004,2.3596281487,0.24480000000000002,0.0714,0.255,2.09,0.27,2.1073680267
2020-08-08 18:00:00,2.4016,0.3388,2.4253799702,0.2016,0.058800000000000005,0.21,2.2,0.28,2.2177466041000002
2020-08-08 18:30:00,2.47872,0.27796000000000004,2.494256322,0.19872,0.057960000000000005,0.20700000000000002,2.2800000000000002,0.22,2.2905894438
2020-08-08 19:00:00,2.5397600000000002,0.22368000000000002,2.5495908691,0.14976,0.043680000000000004,0.156,2.39,0.18,2.396768658
2020-08-08 19:30:00,2.50488,0.17684000000000002,2.5111145334,0.19488000000000003,0.05684,0.203,2.31,0.12,2.3131147831
2020-08-08 20:00:00,2.59192,0.16056,2.5968882918,0.24192000000000002,0.07056000000000001,0.252,2.35,0.09,2.3517227728
2020-08-08 20:30:00,2.62656,0.23108,2.6367054064,0.34656000000000003,0.10108,0.361,2.2800000000000002,0.13,2.2837031331
2020-08-08 21:00:00,2.53792,0.11356000000000001,2.5404593679,0.21792000000000003,0.06356,0.227,2.32,0.05,2.3205387306
2020-08-08 21:30:00,2.62088,0.10984000000000001,2.6231806648,0.17088,0.04984,0.178,2.45,0.06,2.4507345838
2020-08-08 22:00:00,2.55424,0.17832,2.5604569905,0.23424000000000003,0.06832,0.244,2.32,0.11,2.3226062947
2020-08-08 22:30:00,2.4296,0.1228,2.4327013791,0.24960000000000002,0.0728,0.26,2.18,0.05,2.1805733191
2020-08-08 23:00:00,2.30256,0.08908,2.3042824914,0.20256000000000002,0.05908000000000001,0.211,2.1,0.03,2.1002142748
2020-08-08 23:30:00,2.02304,0.08172,2.0246898528,0.14304,0.04172,0.149,1.88,0.04,1.8804254838
2020-08-09 00:00:00,1.82752,0.061360000000000005,1.8285498079,0.10752,0.031360000000000006,0.112,1.72,0.03,1.720261608
2020-08-09 00:30:00,1.7745600000000001,0.04508,1.7751325021,0.15456,0.04508,0.161,1.62,0.0,1.62
2020-08-09 01:00:00,1.87208,0.05144000000000001,1.8727865869,0.14208,0.041440000000000005,0.148,1.73,0.01,1.7300289014999999
2020-08-09 01:30:00,1.79744,0.025920000000000002,1.7976268801000002,0.15744000000000002,0.04592,0.164,1.6400000000000001,-0.02,1.6401219466999999
2020-08-09 02:00:00,1.6808,0.0694,1.6822321481,0.1008,0.029400000000000003,0.105,1.58,0.04,1.580506248
2020-08-09 02:30:00,1.79784,0.10312,1.8007949356,0.14784,0.043120000000000006,0.154,1.65,0.06,1.6510905487
2020-08-09 03:00:00,1.78536,0.04948,1.7860455201,0.13536,0.03948,0.14100000000000001,1.65,0.01,1.6500303028
2020-08-09 03:30:00,1.70656,0.011080000000000001,1.7065959686,0.10656,0.031080000000000003,0.111,1.6,-0.02,1.6001249951
2020-08-09 04:00:00,1.63536,0.03948,1.6358364832999999,0.13536,0.03948,0.14100000000000001,1.5,0.0,1.5
2020-08-09 04:30:00,1.68552,0.03536,1.6858908624,0.15552000000000002,0.045360000000000004,0.162,1.53,-0.01,1.5300326794
2020-08-09 05:00:00,1.65192,0.005560000000000001,1.6519293568,0.12192000000000001,0.03556,0.127,1.53,-0.03,1.5302940894
2020-08-09 05:30:00,1.72552,0.09536000000000001,1.7281530025,0.15552000000000002,0.045360000000000004,0.162,1.57,0.05,1.5707959766
2020-08-09 06:00:00,1.6520800000000002,0.06144000000000001,1.6532220661,0.14208,0.041440000000000005,0.148,1.51,0.02,1.5101324445
2020-08-09 06:30:00,1.70192,0.015560000000000001,1.7019911281,0.12192000000000001,0.03556,0.127,1.58,-0.02,1.5801265772000002
2020-08-09 07:00:00,1.84856,0.07208,1.8499647564,0.17856000000000002,0.05208,0.186,1.67,0.02,1.6701197562
2020-08-09 07:30:00,1.77656,0.07108,1.7779813835,0.10656,0.031080000000000003,0.111,1.67,0.04,1.6704789732
2020-08-09 08:00:00,1.9815200000000002,0.038360000000000005,1.9818912685,0.13152,0.038360000000000005,0.137,1.85,0.0,1.85
2020-08-09 08:30:00,1.99096,0.005280000000000001,1.9909670012,0.12096000000000001,0.035280000000000006,0.126,1.87,-0.03,1.8702406262
2020-08-09 09:00:00,2.21176,0.07968,2.2131947949,0.10176,0.02968,0.106,2.11,0.05,2.1105923339
2020-08-09 09:30:00,2.28136,0.18248,2.2886464122,0.11136000000000001,0.03248,0.116,2.17,0.15,2.1751781536
2020-08-09 10:00:00,2.4152,0.0936,2.4170130327,0.11520000000000001,0.033600000000000005,0.12,2.3,0.06,2.3007824756
2020-08-09 10:30:00,2.52424,0.24332,2.5359401018,0.11424000000000001,0.03332,0.11900000000000001,2.41,0.21,2.4191320758
2020-08-09 11:00:00,2.47792,0.23856000000000002,2.4893771108,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.38,0.21,2.3892467432
2020-08-09 11:30:00,2.42776,0.24268,2.4398590533,0.07776000000000001,0.022680000000000002,0.081,2.35,0.22,2.3602754077
2020-08-09 12:00:00,2.44352,0.28436,2.4600102845,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.36,0.26,2.3742788379
2020-08-09 12:30:00,2.4540800000000003,0.31744,2.4745255707,0.09408000000000001,0.027440000000000003,0.098,2.36,0.29,2.3777510383
2020-08-09 13:00:00,2.5104,0.3422,2.5336157957000003,0.11040000000000001,0.0322,0.115,2.4,0.31,2.4199380157
2020-08-09 13:30:00,2.41736,0.33548,2.4405278527,0.08736000000000001,0.025480000000000003,0.091,2.33,0.31,2.3505318547
2020-08-09 14:00:00,2.33696,0.31828,2.358534333,0.09696,0.028280000000000003,0.101,2.24,0.29,2.2586943131
2020-08-09 14:30:00,2.24752,0.30136,2.2676340093,0.10752,0.031360000000000006,0.112,2.14,0.27,2.156965461
2020-08-09 15:00:00,2.2304,0.31220000000000003,2.2521440895,0.11040000000000001,0.0322,0.115,2.12,0.28,2.1384106247
2020-08-09 15:30:00,2.32888,0.31884,2.3506043904,0.09888000000000001,0.02884,0.10300000000000001,2.23,0.29,2.2487774456
2020-08-09 16:00:00,2.44424,0.30332000000000003,2.4629884693,0.11424000000000001,0.03332,0.11900000000000001,2.33,0.27,2.3455916098
2020-08-09 16:30:00,2.50968,0.27324000000000004,2.5245106059999998,0.07968,0.02324,0.083,2.43,0.25,2.4428262321
2020-08-09 17:00:00,2.70224,0.25232000000000004,2.7139945468,0.04224000000000001,0.012320000000000001,0.044,2.66,0.24,2.6708051221
2020-08-09 17:30:00,2.7364800000000002,0.31064,2.7540551919,0.036480000000000005,0.01064,0.038,2.7,0.30000000000000004,2.7166155414
2020-08-09 18:00:00,2.6884,0.1212,2.6911306174,0.038400000000000004,0.0112,0.04,2.65,0.11,2.6522820363
2020-08-09 18:30:00,2.8293600000000003,0.10148000000000001,2.8311792949,0.039360000000000006,0.01148,0.041,2.79,0.09,2.7914512355000003
2020-08-09 19:00:00,2.81672,0.12696000000000002,2.8195798269,0.12672,0.03696,0.132,2.69,0.09,2.6915051550999998
2020-08-09 19:30:00,2.65536,0.13948000000000002,2.6590207596,0.13536,0.03948,0.14100000000000001,2.52,0.1,2.5219833465
2020-08-09 20:00:00,2.63,0.245,2.6413869463,0.12,0.035,0.125,2.51,0.21,2.5187695409
2020-08-09 20:30:00,2.66128,0.33204,2.6819138316,0.041280000000000004,0.01204,0.043000000000000003,2.62,0.32,2.6394696437
2020-08-09 21:00:00,2.7536,0.32980000000000004,2.7732798272,0.033600000000000005,0.0098,0.035,2.7199999999999998,0.32,2.7387588430000003
2020-08-09 21:30:00,2.8652800000000003,0.32904000000000005,2.8841110936,0.06528,0.01904,0.068,2.8,0.31,2.8171084466
2020-08-09 22:00:00,2.76416,0.33288,2.7841317498,0.044160000000000005,0.01288,0.046,2.7199999999999998,0.32,2.7387588430000003
2020-08-09 22:30:00,2.61952,0.30736,2.6374903223,0.05952,0.01736,0.062,2.56,0.29,2.5763734201
2020-08-09 23:00:00,2.48952,0.32736000000000004,2.5109508956,0.05952,0.01736,0.062,2.43,0.31,2.4496938584
2020-08-09 23:30:00,2.28104,0.34072,2.3063463747,0.07104,0.020720000000000002,0.074,2.21,0.32,2.2330472454
2020-08-10 00:00:00,2.23016,0.36588000000000004,2.2599738494,0.02016,0.005880000000000001,0.021,2.21,0.36,2.2391292951
2020-08-10 00:30:00,2.17568,0.37624,2.2079719201,0.05568000000000001,0.01624,0.058,2.12,0.36,2.1503488089
2020-08-10 01:00:00,2.02592,0.37756,2.0608016401,0.025920000000000002,0.007560000000000001,0.027,2.0,0.37,2.0339370688
2020-08-10 01:30:00,2.24688,0.5078400000000001,2.3035562072999998,0.02688,0.007840000000000001,0.028,2.22,0.5,2.2756098084
2020-08-10 02:00:00,2.15784,0.51812,2.219171422,0.027840000000000004,0.00812,0.029,2.13,0.51,2.1902054698
2020-08-10 02:30:00,2.19696,0.49828000000000006,2.2527574659000003,0.09696,0.028280000000000003,0.101,2.1,0.47000000000000003,2.1519526017
2020-08-10 03:00:00,2.06048,0.47764000000000006,2.115116498,0.060480000000000006,0.017640000000000003,0.063,2.0,0.46,2.052218312
2020-08-10 03:30:00,2.05744,0.40092000000000005,2.0961384019000002,0.03744,0.010920000000000001,0.039,2.02,0.39,2.0573040611
2020-08-10 04:00:00,2.07416,0.43288000000000004,2.1188498767,0.044160000000000005,0.01288,0.046,2.03,0.42,2.0729930053
2020-08-10 04:30:00,2.06208,0.39644,2.0998425179,0.022080000000000002,0.00644,0.023,2.04,0.39,2.0769448717
2020-08-10 05:00:00,2.1432,0.3926,2.1788623178,0.0432,0.0126,0.045,2.1,0.38,2.1341040275
2020-08-10 05:30:00,2.17928,0.47604,2.2306670303000002,0.08928000000000001,0.02604,0.093,2.09,0.45,2.1378961621
2020-08-10 06:00:00,2.19944,0.50192,2.255983156,0.10944000000000001,0.031920000000000004,0.114,2.09,0.47000000000000003,2.1421951358
2020-08-10 06:30:00,2.2712,0.42660000000000003,2.3109169176,0.0912,0.026600000000000002,0.095,2.18,0.4,2.2163934669
2020-08-10 07:00:00,2.50672,0.49696000000000007,2.5555066817,0.12672,0.03696,0.132,2.38,0.46,2.4240462042
2020-08-10 07:30:00,2.38816,0.47988000000000003,2.4358967548,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.32,0.46,2.3651638421
2020-08-10 08:00:00,2.55544,0.45492000000000005,2.5956166512000003,0.08544,0.02492,0.089,2.47,0.43,2.5071497761
2020-08-10 08:30:00,2.68024,0.49632000000000004,2.7258063027,0.09024,0.026320000000000003,0.094,2.59,0.47000000000000003,2.6322993751
2020-08-10 09:00:00,2.836,0.578,2.8943012974,0.096,0.028,0.1,2.74,0.55,2.7946556138
2020-08-10 09:30:00,2.96112,0.6511600000000001,3.0318708746,0.14112000000000002,0.04116,0.147,2.8200000000000003,0.61,2.8852209621
2020-08-10 10:00:00,2.47872,0.44296,2.5179885623000002,0.07872000000000001,0.02296,0.082,2.4,0.42,2.4364728605
2020-08-10 10:30:00,2.61224,0.57232,2.6742004413,0.04224000000000001,0.012320000000000001,0.044,2.5700000000000003,0.56,2.6303041649
2020-08-10 11:00:00,2.7188,0.6534,2.7962126171,0.14880000000000002,0.0434,0.155,2.5700000000000003,0.61,2.6414011433
2020-08-10 11:30:00,2.66888,0.68384,2.7550966589,0.21888000000000002,0.06384000000000001,0.228,2.45,0.62,2.527231687
2020-08-10 12:00:00,2.78464,0.80552,2.898807065,0.22464,0.06552000000000001,0.234,2.56,0.74,2.6648076854
2020-08-10 12:30:00,2.8172800000000002,0.74504,2.9141295785,0.25728,0.07504000000000001,0.268,2.56,0.67,2.6462237245
2020-08-10 13:00:00,2.7039999999999997,0.737,2.802638935,0.264,0.077,0.275,2.44,0.66,2.5276866894
2020-08-10 13:30:00,2.7076000000000002,0.7568,2.8113775983,0.29760000000000003,0.0868,0.31,2.41,0.67,2.5013996082
2020-08-10 14:00:00,2.656,0.708,2.7487451683,0.336,0.098,0.35000000000000003,2.32,0.61,2.398853893
2020-08-10 14:30:00,2.81032,0.55176,2.8639723462,0.28032,0.08176000000000001,0.292,2.5300000000000002,0.47000000000000003,2.5732858372000003
2020-08-10 15:00:00,2.56176,0.5546800000000001,2.6211226984,0.22176,0.06468,0.231,2.34,0.49,2.3907530194
2020-08-10 15:30:00,2.58432,0.53376,2.6388652107,0.18432,0.05376,0.192,2.4,0.48,2.4475293665
2020-08-10 16:00:00,2.65728,0.49004000000000003,2.7020873783,0.13728,0.040040000000000006,0.14300000000000002,2.52,0.45,2.5598632776
2020-08-10 16:30:00,2.5512,0.3866,2.5803257546,0.0912,0.026600000000000002,0.095,2.46,0.36,2.4862019226
2020-08-10 17:00:00,2.72656,0.35108,2.7490701337,0.10656,0.031080000000000003,0.111,2.62,0.32,2.6394696437
2020-08-10 17:30:00,2.85448,0.36464,2.8776758678,0.08448000000000001,0.024640000000000002,0.088,2.77,0.34,2.7907884191
2020-08-10 18:00:00,3.0412,0.36660000000000004,3.0632161204,0.0912,0.026600000000000002,0.095,2.95,0.34,2.9695285821
2020-08-10 18:30:00,3.27784,0.40312000000000003,3.3025355108,0.14784,0.043120000000000006,0.154,3.13,0.36,3.1506348567
2020-08-10 19:00:00,3.61048,0.5026400000000001,3.6453000974,0.18048,0.052640000000000006,0.188,3.43,0.45,3.4593930103
2020-08-10 19:30:00,3.5412,0.5116,3.5779647846,0.2112,0.0616,0.22,3.33,0.45,3.3602678465
2020-08-10 20:00:00,3.24216,0.47188,3.2763199172,0.21216000000000002,0.061880000000000004,0.221,3.03,0.41000000000000003,3.0576134484
2020-08-10 20:30:00,3.21616,0.51888,3.2577479338,0.23616,0.06888000000000001,0.246,2.98,0.45,3.0137849956
2020-08-10 21:00:00,3.57984,0.6791200000000001,3.6436874729,0.33984000000000003,0.09912000000000001,0.354,3.24,0.58,3.2915042154
2020-08-10 21:30:00,3.45424,0.5783200000000001,3.5023175184,0.23424000000000003,0.06832,0.244,3.22,0.51,3.2601380339
2020-08-10 22:00:00,3.48752,0.64136,3.5460031585,0.34752000000000005,0.10136,0.362,3.14,0.54,3.1860947883
2020-08-10 22:30:00,3.2696,0.7028,3.3442804906,0.48960000000000004,0.1428,0.51,2.7800000000000002,0.56,2.8358420266
2020-08-10 23:00:00,3.27208,0.7264400000000001,3.3517491851,0.7420800000000001,0.21644000000000002,0.773,2.5300000000000002,0.51,2.5808913189
2020-08-10 23:30:00,2.98656,0.6510800000000001,3.0567050561,0.5865600000000001,0.17108,0.611,2.4,0.48,2.4475293665
2020-08-11 00:00:00,2.7396000000000003,0.5978,2.8040636583,0.36960000000000004,0.1078,0.385,2.37,0.49,2.4201239638
2020-08-11 00:30:00,2.63744,0.60092,2.7050313492,0.27744,0.08092,0.289,2.36,0.52,2.4166091947
2020-08-11 01:00:00,2.4958400000000003,0.5671200000000001,2.5594613496000003,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3,0.51,2.3558650216
2020-08-11 01:30:00,2.43104,0.49572000000000005,2.4810670688,0.19104000000000002,0.055720000000000006,0.199,2.24,0.44,2.2828052917
2020-08-11 02:00:00,2.37712,0.36916000000000004,2.4056139757,0.23712000000000003,0.06916,0.247,2.14,0.30000000000000004,2.1609257276
2020-08-11 02:30:00,2.47832,0.49076000000000003,2.5264432311,0.20832,0.06076,0.217,2.27,0.43,2.3103679361
2020-08-11 03:00:00,2.4878400000000003,0.43812,2.5261229186,0.26784,0.07812000000000001,0.279,2.22,0.36,2.2489997777
2020-08-11 03:30:00,2.42768,0.41224000000000005,2.462432131,0.24768,0.07224000000000001,0.258,2.18,0.34,2.2063544593
2020-08-11 04:00:00,2.388,0.429,2.4262285547999998,0.168,0.049,0.17500000000000002,2.22,0.38,2.2522877258
2020-08-11 04:30:00,2.52584,0.50712,2.5762450194,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.33,0.45,2.3730571
2020-08-11 05:00:00,2.38552,0.44536000000000003,2.4267367389,0.15552000000000002,0.045360000000000004,0.162,2.23,0.4,2.2655904308
2020-08-11 05:30:00,2.2956,0.39580000000000004,2.3294713993,0.22560000000000002,0.0658,0.23500000000000001,2.07,0.33,2.0961393083
2020-08-11 06:00:00,2.16112,0.14116,2.1657252365,0.14112000000000002,0.04116,0.147,2.02,0.1,2.0224737328
2020-08-11 06:30:00,2.41248,0.13864,2.4164603866,0.13248000000000001,0.03864,0.138,2.2800000000000002,0.1,2.2821919288
2020-08-11 07:00:00,2.49512,0.18316000000000002,2.5018336076,0.04512,0.013160000000000002,0.047,2.45,0.17,2.4558908771
2020-08-11 07:30:00,2.37912,0.05016,2.3796487136,0.06912,0.02016,0.07200000000000001,2.31,0.03,2.310194797
2020-08-11 08:00:00,2.518,0.124,2.521051368,0.048,0.014,0.05,2.47,0.11,2.4724481794
2020-08-11 08:30:00,2.61296,0.30128000000000005,2.630271773,0.07296000000000001,0.02128,0.076,2.54,0.28,2.5553864678
2020-08-11 09:00:00,2.918,0.454,2.9531068386,0.048,0.014,0.05,2.87,0.44,2.9035323315
2020-08-11 09:30:00,3.06744,0.46092000000000005,3.1018761097,0.03744,0.010920000000000001,0.039,3.03,0.45,3.0632335856
2020-08-11 10:00:00,2.91936,0.48148,2.958798033,0.039360000000000006,0.01148,0.041,2.88,0.47000000000000003,2.9180986961
2020-08-11 10:30:00,2.7764800000000003,0.6206400000000001,2.8450017926,0.036480000000000005,0.01064,0.038,2.74,0.61,2.8070803337
2020-08-11 11:00:00,2.448,0.494,2.4973465919,0.048,0.014,0.05,2.4,0.48,2.4475293665
2020-08-11 11:30:00,2.45624,0.41932,2.4917753109,0.06624000000000001,0.01932,0.069,2.39,0.4,2.4232416305
2020-08-11 12:00:00,2.48528,0.62904,2.5636513023000003,0.06528,0.01904,0.068,2.42,0.61,2.4956962956
2020-08-11 12:30:00,2.63048,0.5076400000000001,2.6790153788,0.060480000000000006,0.017640000000000003,0.063,2.5700000000000003,0.49,2.6162950904
2020-08-11 13:00:00,2.6476,0.4368,2.6833896474000003,0.057600000000000005,0.016800000000000002,0.06,2.59,0.42,2.623833074
2020-08-11 13:30:00,2.53608,0.45344,2.5762976536,0.04608,0.01344,0.048,2.49,0.44,2.5285766747
2020-08-11 14:00:00,2.55144,0.50792,2.6015051028,0.06144000000000001,0.017920000000000002,0.064,2.49,0.49,2.5377549133
2020-08-11 14:30:00,2.6172,0.6296,2.6918640382,0.06720000000000001,0.0196,0.07,2.55,0.61,2.6219458423
2020-08-11 15:00:00,2.53608,0.64344,2.6164320744,0.04608,0.01344,0.048,2.49,0.63,2.5684625752
2020-08-11 15:30:00,2.46952,0.44736000000000004,2.509713131,0.05952,0.01736,0.062,2.41,0.43,2.4480604568
2020-08-11 16:00:00,2.58088,0.46484000000000003,2.6224068716,0.05088,0.01484,0.053,2.5300000000000002,0.45,2.5697081546
2020-08-11 16:30:00,2.59552,0.38036000000000003,2.6232418493000003,0.03552,0.010360000000000001,0.037,2.56,0.37,2.5866000851
2020-08-11 17:00:00,2.68264,0.27952000000000005,2.6971631022,0.03264,0.00952,0.034,2.65,0.27,2.6637192044
2020-08-11 17:30:00,2.85632,0.26476,2.8685644144999998,0.01632,0.00476,0.017,2.84,0.26,2.8518765752
2020-08-11 18:00:00,2.97248,0.27364000000000005,2.9850487768000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.96,0.27,2.9722886805
2020-08-11 18:30:00,3.18384,0.30112,3.1980479046,0.0038400000000000005,0.0011200000000000001,0.004,3.18,0.30000000000000004,3.194119597
2020-08-11 19:00:00,3.12192,0.29056000000000004,3.1354121898,0.0019200000000000003,0.0005600000000000001,0.002,3.12,0.29,3.1334485794
2020-08-11 19:30:00,3.01496,0.32728,3.0326714296,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.99,0.32,3.0070749908
2020-08-11 20:00:00,2.94496,0.35728000000000004,2.9665532862,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.92,0.35000000000000003,2.9409012224
2020-08-11 20:30:00,2.84624,0.36932000000000004,2.8701009390000003,0.06624000000000001,0.01932,0.069,2.7800000000000002,0.35000000000000003,2.8019457525
2020-08-11 21:00:00,2.9536800000000003,0.39024000000000003,2.9793477138,0.10368000000000001,0.030240000000000003,0.108,2.85,0.36,2.8726468631
2020-08-11 21:30:00,3.1432,0.7076,3.221863436,0.1632,0.0476,0.17,2.98,0.66,3.0522123124
2020-08-11 22:00:00,3.09968,0.73824,3.1863795129,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.9,0.68,2.9786574157
2020-08-11 22:30:00,2.86536,0.6894800000000001,2.9471461789,0.13536,0.03948,0.14100000000000001,2.73,0.65,2.8063143088
2020-08-11 23:00:00,2.66768,0.6772400000000001,2.7523027813,0.12768000000000002,0.03724,0.133,2.54,0.64,2.6193892418
2020-08-11 23:30:00,2.51728,0.5500400000000001,2.5766727770999998,0.13728,0.040040000000000006,0.14300000000000002,2.38,0.51,2.4340295808
2020-08-12 00:00:00,2.5180800000000003,0.67944,2.6081345057,0.23808,0.06944,0.248,2.2800000000000002,0.61,2.3601906703
2020-08-12 00:30:00,2.316,0.643,2.4036025046000002,0.216,0.063,0.225,2.1,0.58,2.1786234186
2020-08-12 01:00:00,2.32896,0.40928000000000003,2.3646489803,0.16896000000000003,0.049280000000000004,0.176,2.16,0.36,2.1897945109
2020-08-12 01:30:00,2.26304,0.34172,2.2886945187,0.14304,0.04172,0.149,2.12,0.30000000000000004,2.1411212016
2020-08-12 02:00:00,2.09032,0.26176000000000005,2.106645675,0.04032,0.011760000000000001,0.042,2.05,0.25,2.0651876428
2020-08-12 02:30:00,2.13632,0.33476,2.1623892804000002,0.01632,0.00476,0.017,2.12,0.33,2.1455302375
2020-08-12 03:00:00,1.9932,0.36260000000000003,2.0259133743,0.0432,0.0126,0.045,1.9500000000000002,0.35000000000000003,1.9811612755999999
2020-08-12 03:30:00,1.88592,0.17756000000000002,1.894260225,0.025920000000000002,0.007560000000000001,0.027,1.8599999999999999,0.17,1.8677526602999999
2020-08-12 04:00:00,1.99016,0.19588000000000003,1.9997764375,0.02016,0.005880000000000001,0.021,1.97,0.19,1.9791412279
2020-08-12 04:30:00,2.00056,0.16308,2.0071959047,0.010560000000000002,0.0030800000000000003,0.011,1.99,0.16,1.9964217991000002
2020-08-12 05:00:00,2.04456,0.31008,2.0679398444,0.03456,0.01008,0.036000000000000004,2.01,0.30000000000000004,2.0322647465
2020-08-12 05:30:00,2.19776,0.38268,2.2308278732,0.07776000000000001,0.022680000000000002,0.081,2.12,0.36,2.1503488089
2020-08-12 06:00:00,2.48488,0.49184000000000005,2.5330880758000003,0.31488000000000005,0.09184,0.328,2.17,0.4,2.2065584062
2020-08-12 06:30:00,2.51056,0.54808,2.5696893197,0.13056,0.03808,0.136,2.38,0.51,2.4340295808
2020-08-12 07:00:00,2.77944,0.59692,2.8428155410000002,0.22944,0.06692000000000001,0.23900000000000002,2.55,0.53,2.6044961125
2020-08-12 07:30:00,2.9084000000000003,0.6612,2.9826122779,0.27840000000000004,0.08120000000000001,0.29,2.63,0.58,2.6931951285
2020-08-12 08:00:00,3.2852,0.6786,3.3545546649,0.4752,0.1386,0.495,2.81,0.54,2.8614157335
2020-08-12 08:30:00,3.16792,0.75856,3.2574730083,0.33792000000000005,0.09856000000000001,0.352,2.83,0.66,2.905942188
2020-08-12 09:00:00,3.01304,0.75172,3.1053973981,0.14304,0.04172,0.149,2.87,0.71,2.9565182225
2020-08-12 09:30:00,2.91664,0.72652,3.0057644951,0.05664,0.01652,0.059000000000000004,2.86,0.71,2.9468118365000002
2020-08-12 10:00:00,2.85936,0.73648,2.9526839316,0.15936,0.04648,0.166,2.7,0.6900000000000001,2.7867723265
2020-08-12 10:30:00,2.71568,0.75124,2.8176726921,0.17568,0.05124,0.183,2.54,0.7000000000000001,2.6346916328
2020-08-12 11:00:00,2.65168,0.75424,2.7568614038,0.15168,0.04424,0.158,2.5,0.71,2.5988651368999998
2020-08-12 11:30:00,2.68536,0.7894800000000001,2.7990064309,0.13536,0.03948,0.14100000000000001,2.55,0.75,2.6580067720000002
2020-08-12 12:00:00,2.66712,0.8141600000000001,2.7886171483,0.11712000000000002,0.03416,0.122,2.55,0.78,2.666627083
2020-08-12 12:30:00,2.6856,0.8308000000000001,2.8111698632,0.1056,0.0308,0.11,2.58,0.8,2.7011849251999998
2020-08-12 13:00:00,2.76768,0.8172400000000001,2.8858159678,0.12768000000000002,0.03724,0.133,2.64,0.78,2.7528167393
2020-08-12 13:30:00,2.61968,0.76324,2.7286001173,0.07968,0.02324,0.083,2.54,0.74,2.645600121
2020-08-12 14:00:00,2.70736,0.8154800000000001,2.8275087621,0.08736000000000001,0.025480000000000003,0.091,2.62,0.79,2.7365123789
2020-08-12 14:30:00,2.62392,0.7115600000000001,2.7186897212,0.07392,0.021560000000000003,0.077,2.55,0.6900000000000001,2.6417039955
2020-08-12 15:00:00,2.55104,0.47072,2.5941053178,0.07104,0.020720000000000002,0.074,2.48,0.45,2.5204959829
2020-08-12 15:30:00,2.68448,0.47464000000000006,2.7261173856000003,0.08448000000000001,0.024640000000000002,0.088,2.6,0.45,2.6386549604000002
2020-08-12 16:00:00,2.4628,0.4354,2.5009912035,0.0528,0.0154,0.055,2.41,0.42,2.4463237725
2020-08-12 16:30:00,2.72688,0.41284000000000004,2.7579542056,0.14688,0.04284,0.153,2.58,0.37,2.6063959791
2020-08-12 17:00:00,2.72112,0.35116,2.7436850038,0.14112000000000002,0.04116,0.147,2.58,0.31,2.598557292
2020-08-12 17:30:00,2.86072,0.46896000000000004,2.8989036548,0.27072,0.07896,0.28200000000000003,2.59,0.39,2.6191983506
2020-08-12 18:00:00,3.52488,0.68184,3.5902207174000003,0.79488,0.23184000000000002,0.8280000000000001,2.73,0.45,2.766839352
2020-08-12 18:30:00,3.69792,0.7185600000000001,3.7670865135,0.5779200000000001,0.16856000000000002,0.602,3.12,0.55,3.1681066901
2020-08-12 19:00:00,3.3468,0.4374,3.3752613232,0.1968,0.0574,0.20500000000000002,3.15,0.38,3.1728378465000002
2020-08-12 19:30:00,3.2737600000000002,0.44568,3.3039575058,0.05376,0.015680000000000003,0.056,3.22,0.43,3.248584307
2020-08-12 20:00:00,3.12344,0.45392000000000005,3.1562510673,0.01344,0.003920000000000001,0.014,3.11,0.45,3.1423876273
2020-08-12 20:30:00,2.94,0.36,2.9619588113,0.0,0.0,0.0,2.94,0.36,2.9619588113
2020-08-12 21:00:00,2.91,0.27,2.9224989306999998,0.0,0.0,0.0,2.91,0.27,2.9224989306999998
2020-08-12 21:30:00,2.95704,0.22372000000000003,2.9654908869,0.047040000000000005,0.013720000000000001,0.049,2.91,0.21,2.9175674798999998
2020-08-12 22:00:00,2.8373600000000003,0.17548000000000002,2.8427812086,0.08736000000000001,0.025480000000000003,0.091,2.75,0.15,2.7540878708000003
2020-08-12 22:30:00,2.62248,0.17864000000000002,2.6285573229,0.13248000000000001,0.03864,0.138,2.49,0.14,2.4939326374
2020-08-12 23:00:00,2.4692,0.19060000000000002,2.4765453761,0.13920000000000002,0.040600000000000004,0.145,2.33,0.15,2.3348233338
2020-08-12 23:30:00,2.1728,0.1454,2.1776595234,0.0528,0.0154,0.055,2.12,0.13,2.1239821092
2020-08-13 00:00:00,2.11432,0.14876,2.1195467912,0.06432,0.018760000000000002,0.067,2.05,0.13,2.0541178155
2020-08-13 00:30:00,2.10192,0.20556000000000002,2.1119475846,0.12192000000000001,0.03556,0.127,1.98,0.17,1.9872845795
2020-08-13 01:00:00,2.05688,0.27284,2.0748968649,0.14688,0.04284,0.153,1.9100000000000001,0.23,1.9237983262
2020-08-13 01:30:00,2.16016,0.31588000000000005,2.1831333903,0.26016,0.07588,0.271,1.9,0.24,1.9150979087
2020-08-13 02:00:00,2.1676,0.3468,2.1951674196,0.29760000000000003,0.0868,0.31,1.87,0.26,1.8879883473999999
2020-08-13 02:30:00,2.08064,0.30852,2.1033895027,0.20064,0.05852,0.209,1.88,0.25,1.8965494984
2020-08-13 03:00:00,2.13624,0.34932,2.1646121593,0.30624,0.08932000000000001,0.319,1.83,0.26,1.848377667
2020-08-13 03:30:00,2.05192,0.28056000000000003,2.0710117333999998,0.24192000000000002,0.07056000000000001,0.252,1.81,0.21,1.8221415971
2020-08-13 04:00:00,2.02216,0.26188,2.0390468852,0.21216000000000002,0.061880000000000004,0.221,1.81,0.2,1.8210161998
2020-08-13 04:30:00,1.9048800000000001,0.22684,1.9183389169,0.19488000000000003,0.05684,0.203,1.71,0.17,1.7184295156
2020-08-13 05:00:00,1.8221600000000002,0.20188,1.8333091938,0.21216000000000002,0.061880000000000004,0.221,1.6099999999999999,0.14,1.6160754932999999
2020-08-13 05:30:00,1.9282400000000002,0.15032,1.9340903805,0.13824,0.04032,0.14400000000000002,1.79,0.11,1.7933767032999999
2020-08-13 06:00:00,2.06616,0.12888000000000002,2.0701756447,0.23616,0.06888000000000001,0.246,1.83,0.06,1.8309833424000002
2020-08-13 06:30:00,2.19128,0.19204000000000002,2.1996789311000002,0.28128000000000003,0.08204,0.293,1.9100000000000001,0.11,1.9131649171
2020-08-13 07:00:00,2.31272,0.17496,2.3193285235,0.22272000000000003,0.06496,0.232,2.09,0.11,2.0928927349
2020-08-13 07:30:00,2.45784,0.21812,2.4674995035,0.26784,0.07812000000000001,0.279,2.19,0.14,2.1944703233
2020-08-13 08:00:00,2.4516,0.3538,2.4769975777,0.0816,0.0238,0.085,2.37,0.33,2.3928643923
2020-08-13 08:30:00,2.55544,0.43492000000000003,2.592186143,0.08544,0.02492,0.089,2.47,0.41000000000000003,2.5037971164
2020-08-13 09:00:00,2.58352,0.42436,2.6181399886,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.5,0.4,2.5317977802
2020-08-13 09:30:00,2.56296,0.45128,2.6023869044,0.07296000000000001,0.02128,0.076,2.49,0.43,2.5268557537
2020-08-13 10:00:00,2.5651200000000003,0.46316,2.6065988951,0.04512,0.013160000000000002,0.047,2.52,0.45,2.5598632776
2020-08-13 10:30:00,2.62432,0.44876000000000005,2.6624126277,0.06432,0.018760000000000002,0.067,2.56,0.43,2.5958620919
2020-08-13 11:00:00,2.86792,0.53856,2.9180493485000003,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.77,0.51,2.8165581833
2020-08-13 11:30:00,3.02088,0.5198400000000001,3.0652813248,0.17088,0.04984,0.178,2.85,0.47000000000000003,2.8884944175
2020-08-13 12:00:00,3.0496,0.4878,3.0883667205,0.1296,0.0378,0.135,2.92,0.45,2.9544711879000003
2020-08-13 12:30:00,3.14864,0.54752,3.1958898604,0.12864,0.037520000000000005,0.134,3.02,0.51,3.062760193
2020-08-13 13:00:00,3.22888,0.6488400000000001,3.2934266957,0.33888,0.09884000000000001,0.353,2.89,0.55,2.9418701535
2020-08-13 13:30:00,3.09568,0.5862400000000001,3.1507002396,0.29568,0.08624000000000001,0.308,2.8,0.5,2.8442925306999998
2020-08-13 14:00:00,2.81392,0.53656,2.8646190672,0.19392,0.056560000000000006,0.202,2.62,0.48,2.6636065776
2020-08-13 14:30:00,2.786,0.583,2.8463459031,0.216,0.063,0.225,2.5700000000000003,0.52,2.6220793276
2020-08-13 15:00:00,2.79032,0.6167600000000001,2.8576701349,0.16032000000000002,0.04676,0.167,2.63,0.5700000000000001,2.6910592710000003
2020-08-13 15:30:00,2.91448,0.7296400000000001,3.0044247702,0.20448000000000002,0.059640000000000006,0.213,2.71,0.67,2.7915945264
2020-08-13 16:00:00,2.75792,0.62856,2.8286410872000003,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.66,0.6000000000000001,2.726829661
2020-08-13 16:30:00,2.89176,0.52968,2.9398702012,0.10176,0.02968,0.106,2.79,0.5,2.8344488
2020-08-13 17:00:00,3.06528,0.5190400000000001,3.1089136366,0.06528,0.01904,0.068,3.0,0.5,3.0413812651
2020-08-13 17:30:00,3.18904,0.46472,3.2227225757,0.11904,0.03472,0.124,3.07,0.43,3.0999677418
2020-08-13 18:00:00,3.1016,0.2538,3.1119667415,0.0816,0.0238,0.085,3.02,0.23,3.0287456149
2020-08-13 18:30:00,3.17168,0.39924000000000004,3.1967087137,0.03168,0.00924,0.033,3.14,0.39,3.1641270518
2020-08-13 19:00:00,3.26488,0.48184000000000005,3.3002441122,0.07488,0.021840000000000002,0.078,3.19,0.46,3.2229955011
2020-08-13 19:30:00,3.07784,0.44812,3.1102910796,0.027840000000000004,0.00812,0.029,3.05,0.44,3.081574273
2020-08-13 20:00:00,3.2436,0.5998,3.2985907597,0.033600000000000005,0.0098,0.035,3.21,0.59,3.2637708253
2020-08-13 20:30:00,3.25776,0.5826800000000001,3.3094585962,0.07776000000000001,0.022680000000000002,0.081,3.18,0.56,3.2289317119
2020-08-13 21:00:00,3.17088,0.6348400000000001,3.2338060857,0.05088,0.01484,0.053,3.12,0.62,3.1810061301
2020-08-13 21:30:00,3.05736,0.62548,3.120685085,0.08736000000000001,0.025480000000000003,0.091,2.9699999999999998,0.6000000000000001,3.03
2020-08-13 22:00:00,3.01928,0.60104,3.0785225028,0.20928000000000002,0.061040000000000004,0.218,2.81,0.54,2.8614157335
2020-08-13 22:30:00,2.6947200000000002,0.5109600000000001,2.7427351312,0.17472000000000001,0.050960000000000005,0.182,2.52,0.46,2.5616400996
2020-08-13 23:00:00,2.40832,0.46576000000000006,2.4529446794,0.08832000000000001,0.02576,0.092,2.32,0.44,2.3613555429
2020-08-13 23:30:00,2.07432,0.42876000000000003,2.1181686902,0.06432,0.018760000000000002,0.067,2.01,0.41000000000000003,2.0513897728
2020-08-14 00:00:00,2.01824,0.50532,2.0805386322,0.25824,0.07532000000000001,0.269,1.76,0.43,1.8117670932
2020-08-14 00:30:00,2.14056,0.5030800000000001,2.1988830346,0.25056,0.07308,0.261,1.8900000000000001,0.43,1.9382982227
2020-08-14 01:00:00,2.09128,0.49704000000000004,2.1495350195,0.16128,0.047040000000000005,0.168,1.9300000000000002,0.45,1.9817668884000001
2020-08-14 01:30:00,2.04976,0.49868000000000007,2.1095491935,0.02976,0.00868,0.031,2.02,0.49,2.0785812469
2020-08-14 02:00:00,2.07304,0.5167200000000001,2.136467739,0.02304,0.00672,0.024,2.05,0.51,2.1124866863
2020-08-14 02:30:00,2.04272,0.5099600000000001,2.1054130711,0.10272,0.029960000000000004,0.107,1.94,0.48,1.9984994371
2020-08-14 03:00:00,2.08248,0.55364,2.1548179041,0.25248000000000004,0.07364000000000001,0.263,1.83,0.48,1.8919038031
2020-08-14 03:30:00,2.088,0.5640000000000001,2.1628314775,0.28800000000000003,0.084,0.30000000000000004,1.8,0.48,1.8629009636
2020-08-14 04:00:00,2.06832,0.57076,2.1456268548,0.20832,0.06076,0.217,1.8599999999999999,0.51,1.9286523792999999
2020-08-14 04:30:00,2.01,0.535,2.0799819711,0.12,0.035,0.125,1.8900000000000001,0.5,1.9550191815
2020-08-14 05:00:00,1.9879200000000001,0.50856,2.05194035,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.8900000000000001,0.48,1.9500000000000002
2020-08-14 05:30:00,2.03584,0.47212000000000004,2.0898664551,0.07584,0.02212,0.079,1.96,0.45,2.0109947787
2020-08-14 06:00:00,1.93344,0.44892000000000004,1.9848726408,0.13344,0.03892,0.139,1.8,0.41000000000000003,1.8461040057
2020-08-14 06:30:00,1.9592800000000001,0.14604,1.9647151956000002,0.08928000000000001,0.02604,0.093,1.87,0.12,1.8738463117
2020-08-14 07:00:00,2.03248,0.10864000000000001,2.0353814385,0.13248000000000001,0.03864,0.138,1.9,0.07,1.9012890364000001
2020-08-14 07:30:00,2.26616,0.31388000000000005,2.2877940904000003,0.11616000000000001,0.03388,0.121,2.15,0.28,2.1681558985000002
2020-08-14 08:00:00,2.46264,0.32452000000000003,2.483930152,0.15264000000000003,0.044520000000000004,0.159,2.31,0.28,2.3269078194
2020-08-14 08:30:00,2.5735200000000003,0.31436000000000003,2.5926487228,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.49,0.29,2.5068306684
2020-08-14 09:00:00,2.65928,0.35604,2.6830084979,0.08928000000000001,0.02604,0.093,2.5700000000000003,0.33,2.5911001524
2020-08-14 09:30:00,2.726,0.308,2.7433446739000003,0.096,0.028,0.1,2.63,0.28,2.6448629454
2020-08-14 10:00:00,2.71024,0.31632000000000005,2.7286368758,0.09024,0.026320000000000003,0.094,2.62,0.29,2.6360007587
2020-08-14 10:30:00,2.54896,0.30428000000000005,2.5670573426,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.5,0.29,2.516763795
2020-08-14 11:00:00,2.5336,0.31980000000000003,2.5537033892,0.033600000000000005,0.0098,0.035,2.5,0.31,2.5191466809
2020-08-14 11:30:00,2.58624,0.34932,2.6097244682,0.06624000000000001,0.01932,0.069,2.52,0.33,2.541515296
2020-08-14 12:00:00,2.71848,0.35164,2.7411282714,0.10848000000000001,0.03164,0.113,2.61,0.32,2.6295436866
2020-08-14 12:30:00,2.71192,0.35556000000000004,2.7351294301999998,0.12192000000000001,0.03556,0.127,2.59,0.32,2.6096934686
2020-08-14 13:00:00,2.7396000000000003,0.3378,2.7603472608,0.1296,0.0378,0.135,2.61,0.30000000000000004,2.6271848051
2020-08-14 13:30:00,2.5198400000000003,0.29912,2.5375315565000003,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.42,0.27,2.4350154004
2020-08-14 14:00:00,2.5108,0.3694,2.5378284024,0.1008,0.029400000000000003,0.105,2.41,0.34,2.4338652387
2020-08-14 14:30:00,2.41736,0.37548000000000004,2.4463471953,0.08736000000000001,0.025480000000000003,0.091,2.33,0.35000000000000003,2.3561409126
2020-08-14 15:00:00,2.41216,0.33688,2.4355705697,0.09216,0.02688,0.096,2.32,0.31,2.3406195761
2020-08-14 15:30:00,2.39816,0.36488000000000004,2.4257594275,0.18816000000000002,0.054880000000000005,0.196,2.21,0.31,2.2316361711
2020-08-14 16:00:00,2.4558400000000002,0.35712000000000005,2.4816697605,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.26,0.30000000000000004,2.2798245547000002
2020-08-14 16:30:00,2.46856,0.29208,2.4857793948999998,0.17856000000000002,0.05208,0.186,2.29,0.24,2.3025420734
2020-08-14 17:00:00,2.61224,0.33732,2.6339291183,0.16224000000000002,0.04732,0.169,2.45,0.29,2.4671035649
2020-08-14 17:30:00,2.54896,0.28428000000000003,2.5647635758,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.5,0.27,2.5145377309
2020-08-14 18:00:00,2.44824,0.11532,2.4509544671,0.018240000000000003,0.00532,0.019,2.43,0.11,2.4324884378
2020-08-14 18:30:00,2.6344000000000003,0.2642,2.6476149645,0.014400000000000001,0.004200000000000001,0.015,2.62,0.26,2.6328691574
2020-08-14 19:00:00,2.6535200000000003,0.29436,2.6697970335,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.5700000000000003,0.27,2.5841439588
2020-08-14 19:30:00,2.67776,0.34268000000000004,2.6995977849,0.07776000000000001,0.022680000000000002,0.081,2.6,0.32,2.6196182928000002
2020-08-14 20:00:00,2.90368,0.51024,2.9481693303,0.10368000000000001,0.030240000000000003,0.108,2.8,0.48,2.8408449447
2020-08-14 20:30:00,2.91184,0.51512,2.9570527219000002,0.051840000000000004,0.015120000000000001,0.054,2.86,0.5,2.9033773437
2020-08-14 21:00:00,2.99664,0.53652,3.0442905577,0.05664,0.01652,0.059000000000000004,2.94,0.52,2.9856322613
2020-08-14 21:30:00,2.912,0.551,2.9636708657,0.07200000000000001,0.021,0.075,2.84,0.53,2.8890309794
2020-08-14 22:00:00,2.77408,0.50744,2.8201090759,0.09408000000000001,0.027440000000000003,0.098,2.68,0.48,2.722645772
2020-08-14 22:30:00,2.61848,0.49164,2.664234862,0.10848000000000001,0.03164,0.113,2.51,0.46,2.551803284
2020-08-14 23:00:00,2.47592,0.50256,2.5264097847,0.14592000000000002,0.04256,0.152,2.33,0.46,2.3749736841
2020-08-14 23:30:00,2.29216,0.49688000000000004,2.345397024,0.09216,0.02688,0.096,2.2,0.47000000000000003,2.2496444163
2020-08-15 00:00:00,2.25968,0.5482400000000001,2.325235644,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.06,0.49,2.1174749113
2020-08-15 00:30:00,2.09752,0.50136,2.1566065937,0.10752,0.031360000000000006,0.112,1.99,0.47000000000000003,2.0447493734
2020-08-15 01:00:00,1.9264000000000001,0.45520000000000005,1.9794504287999999,0.0864,0.0252,0.09,1.8399999999999999,0.43,1.8895766722
2020-08-15 01:30:00,1.81136,0.13248000000000001,1.8161982271000001,0.11136000000000001,0.03248,0.116,1.7000000000000002,0.1,1.7029386365999999
2020-08-15 02:00:00,1.84128,0.22704000000000002,1.8552248381,0.16128,0.047040000000000005,0.168,1.6800000000000002,0.18,1.6896153408
2020-08-15 02:30:00,1.74696,0.11828000000000001,1.7509595655,0.09696,0.028280000000000003,0.101,1.65,0.09,1.6524527225
2020-08-15 03:00:00,1.69576,0.10668000000000001,1.6991122976000002,0.12576,0.036680000000000004,0.131,1.57,0.07,1.5715597348
2020-08-15 03:30:00,1.74408,0.18744000000000002,1.7541233708,0.09408000000000001,0.027440000000000003,0.098,1.65,0.16,1.6577394246
2020-08-15 04:00:00,1.736,0.178,1.7451017162,0.096,0.028,0.1,1.6400000000000001,0.15,1.6468454694
2020-08-15 04:30:00,1.75448,0.08464,1.756520424,0.08448000000000001,0.024640000000000002,0.088,1.67,0.06,1.6710774967000002
2020-08-15 05:00:00,1.6542400000000002,0.08332,1.6563369826,0.11424000000000001,0.03332,0.11900000000000001,1.54,0.05,1.5408114745
2020-08-15 05:30:00,1.54024,0.05632,1.541269347,0.09024,0.026320000000000003,0.094,1.45,0.03,1.4503103116
2020-08-15 06:00:00,1.4584000000000001,0.0362,1.458849204,0.1584,0.046200000000000005,0.165,1.3,-0.01,1.300038461
2020-08-15 06:30:00,1.55,0.04,1.5505160431,0.24,0.07,0.25,1.31,-0.03,1.3103434664
2020-08-15 07:00:00,1.60296,0.06128000000000001,1.6041309174,0.31296,0.09128000000000001,0.326,1.29,-0.03,1.2903487901
2020-08-15 07:30:00,1.8936000000000002,0.09480000000000001,1.8959715188000001,0.3936,0.1148,0.41000000000000003,1.5,-0.02,1.5001333274
2020-08-15 08:00:00,2.12168,0.09424,2.1237719275,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.73,-0.02,1.7301156031
2020-08-15 08:30:00,2.07408,0.09744000000000001,2.0763675975,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.74,0.0,1.74
2020-08-15 09:00:00,2.02032,0.08176000000000001,2.0219736892,0.28032,0.08176000000000001,0.292,1.74,0.0,1.74
2020-08-15 09:30:00,2.30288,0.13584000000000002,2.3068829186,0.36288000000000004,0.10584,0.378,1.94,0.03,1.9402319449
2020-08-15 10:00:00,2.10576,0.10168,2.1082134617,0.24576000000000003,0.07168000000000001,0.256,1.8599999999999999,0.03,1.8602419198
2020-08-15 10:30:00,2.42232,0.21276,2.431645739,0.35232,0.10276,0.367,2.07,0.11,2.0729206449
2020-08-15 11:00:00,2.25312,0.11216000000000001,2.2559099273,0.21312,0.06216000000000001,0.222,2.04,0.05,2.0406126531
2020-08-15 11:30:00,2.38872,0.25796,2.402608291,0.19872,0.057960000000000005,0.20700000000000002,2.19,0.2,2.1991134577
2020-08-15 12:00:00,2.3736,0.2848,2.3906250229,0.15360000000000001,0.0448,0.16,2.22,0.24,2.2329352879
2020-08-15 12:30:00,2.2976,0.2918,2.3160554829,0.1776,0.051800000000000006,0.185,2.12,0.24,2.1335416565
2020-08-15 13:00:00,2.2697599999999998,0.28368000000000004,2.2874188073,0.14976,0.043680000000000004,0.156,2.12,0.24,2.1335416565
2020-08-15 13:30:00,2.28616,0.28388,2.3037177344,0.11616000000000001,0.03388,0.121,2.17,0.25,2.1843534513
2020-08-15 14:00:00,2.31624,0.17432,2.3227903909,0.18624000000000002,0.05432000000000001,0.194,2.13,0.12,2.1333776037
2020-08-15 14:30:00,2.28536,0.11948,2.288481112,0.13536,0.03948,0.14100000000000001,2.15,0.08,2.1514878573
2020-08-15 15:00:00,2.32016,0.13088000000000002,2.3238485321,0.14016,0.04088000000000001,0.146,2.18,0.09,2.1818570072
2020-08-15 15:30:00,2.3788,0.1034,2.3810461986,0.14880000000000002,0.0434,0.155,2.23,0.06,2.2308070289
2020-08-15 16:00:00,2.472,0.091,2.4736743925,0.07200000000000001,0.021,0.075,2.4,0.07,2.4010206163
2020-08-15 16:30:00,2.31336,0.058480000000000004,2.3140990471,0.06336,0.01848,0.066,2.25,0.04,2.2503555275
2020-08-15 17:00:00,2.3910400000000003,0.08072,2.3924021401,0.07104,0.020720000000000002,0.074,2.32,0.06,2.3207757324
2020-08-15 17:30:00,2.6396,0.0478,2.6400327649,0.1296,0.0378,0.135,2.51,0.01,2.5100199202
2020-08-15 18:00:00,2.82264,0.06452000000000001,2.8233773039,0.15264000000000003,0.044520000000000004,0.159,2.67,0.02,2.6700749053
2020-08-15 18:30:00,2.81736,0.08048000000000001,2.8185092514,0.20736000000000002,0.060480000000000006,0.216,2.61,0.02,2.6100766271999998
2020-08-15 19:00:00,2.80272,0.07496000000000001,2.8037222402,0.22272000000000003,0.06496,0.232,2.58,0.01,2.5800193798
2020-08-15 19:30:00,2.8484,0.11120000000000001,2.8505697676,0.27840000000000004,0.08120000000000001,0.29,2.5700000000000003,0.03,2.5701750913
2020-08-15 20:00:00,2.72448,0.08464,2.7257944163000003,0.32448000000000005,0.09464,0.338,2.4,-0.01,2.4000208332
2020-08-15 20:30:00,2.76928,0.06604,2.7700673277,0.32928,0.09604000000000001,0.343,2.44,-0.03,2.4401844193
2020-08-15 21:00:00,2.4909600000000003,0.08028,2.4922533178,0.24096,0.07028000000000001,0.251,2.25,0.01,2.2500222221
2020-08-15 21:30:00,2.49344,-0.03608,2.4937010246,0.25344,0.07392,0.264,2.24,-0.11,2.2426992665
2020-08-15 22:00:00,2.2176,0.0218,2.2177071493,0.1776,0.051800000000000006,0.185,2.04,-0.03,2.0402205763
2020-08-15 22:30:00,2.20896,0.06428,2.2098950654,0.28896000000000005,0.08428000000000001,0.301,1.92,-0.02,1.9201041638
2020-08-15 23:00:00,1.994,0.067,1.9951253093,0.264,0.077,0.275,1.73,-0.01,1.7300289014999999
2020-08-15 23:30:00,1.8344,0.0342,1.8347187795000002,0.2544,0.0742,0.265,1.58,-0.04,1.580506248
2020-08-16 00:00:00,1.7230400000000001,0.016720000000000002,1.7231211217,0.26304,0.07672000000000001,0.274,1.46,-0.06,1.4612323566
2020-08-16 00:30:00,1.64304,0.02672,1.6432572531,0.26304,0.07672000000000001,0.274,1.38,-0.05,1.3809055
2020-08-16 01:00:00,1.48208,0.00144,1.4820806996,0.14208,0.041440000000000005,0.148,1.34,-0.04,1.340596882
2020-08-16 01:30:00,1.3598400000000002,-0.03088,1.3601905749,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.26,-0.06,1.2614277624999999
2020-08-16 02:00:00,1.36288,-0.0041600000000000005,1.3628863489,0.12288000000000002,0.035840000000000004,0.128,1.24,-0.04,1.2406449935000001
2020-08-16 02:30:00,1.43704,0.01872,1.4371619254999999,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.27,-0.03,1.2703542813
2020-08-16 03:00:00,1.44408,0.032440000000000004,1.4444443222,0.21408000000000002,0.06244,0.223,1.23,-0.03,1.2303657993
2020-08-16 03:30:00,1.39528,0.01404,1.3953506369,0.18528000000000003,0.054040000000000005,0.193,1.21,-0.04,1.2106609765
2020-08-16 04:00:00,1.43552,0.015360000000000002,1.4356021733,0.15552000000000002,0.045360000000000004,0.162,1.28,-0.03,1.2803515142
2020-08-16 04:30:00,1.5873599999999999,0.04048,1.5878760657000002,0.20736000000000002,0.060480000000000006,0.216,1.38,-0.02,1.3801449199
2020-08-16 05:00:00,1.6042399999999999,0.058320000000000004,1.6052997227999999,0.23424000000000003,0.06832,0.244,1.37,-0.01,1.3700364959
2020-08-16 05:30:00,1.72248,0.06364,1.7236552440000001,0.25248000000000004,0.07364000000000001,0.263,1.47,-0.01,1.4700340132
2020-08-16 06:00:00,1.6452,0.06860000000000001,1.6466295880000001,0.23520000000000002,0.06860000000000001,0.245,1.4100000000000001,0.0,1.4100000000000001
2020-08-16 06:30:00,1.40488,0.00184,1.4048812049000001,0.07488,0.021840000000000002,0.078,1.33,-0.02,1.3301503674
2020-08-16 07:00:00,1.4956800000000001,-0.0037600000000000003,1.4956847261,0.05568000000000001,0.01624,0.058,1.44,-0.02,1.4401388822
2020-08-16 07:30:00,1.72472,0.015960000000000002,1.7247938428,0.054720000000000005,0.015960000000000002,0.057,1.67,0.0,1.67
2020-08-16 08:00:00,1.94144,0.047920000000000004,1.9420313077,0.06144000000000001,0.017920000000000002,0.064,1.88,0.03,1.8802393465
2020-08-16 08:30:00,2.11352,0.03436,2.1137992809,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.03,0.01,2.0300246304
2020-08-16 09:00:00,2.16856,-0.012920000000000001,2.1685984875,0.05856000000000001,0.01708,0.061,2.11,-0.03,2.1102132594
2020-08-16 09:30:00,2.32704,0.00372,2.3270429734,0.047040000000000005,0.013720000000000001,0.049,2.2800000000000002,-0.01,2.2800219297
2020-08-16 10:00:00,2.51624,0.08932000000000001,2.5178248152,0.06624000000000001,0.01932,0.069,2.45,0.07,2.450999796
2020-08-16 10:30:00,2.4372,0.0796,2.4384995387,0.06720000000000001,0.0196,0.07,2.37,0.06,2.370759372
2020-08-16 11:00:00,2.4528,0.0854,2.4542862506,0.0528,0.0154,0.055,2.4,0.07,2.4010206163
2020-08-16 11:30:00,2.5984,0.061200000000000004,2.5991206205,0.038400000000000004,0.0112,0.04,2.56,0.05,2.5604882347
2020-08-16 12:00:00,2.6576,0.0468,2.6580120391,0.057600000000000005,0.016800000000000002,0.06,2.6,0.03,2.6001730712
2020-08-16 12:30:00,2.67008,0.050440000000000006,2.670556384,0.07008,0.020440000000000003,0.073,2.6,0.03,2.6001730712
2020-08-16 13:00:00,2.62408,0.057440000000000005,2.6247085933000003,0.09408000000000001,0.027440000000000003,0.098,2.5300000000000002,0.03,2.5301778594
2020-08-16 13:30:00,2.60024,0.24632,2.6118808549,0.09024,0.026320000000000003,0.094,2.51,0.22,2.5196229877
2020-08-16 14:00:00,2.4176,0.1368,2.4214673238,0.057600000000000005,0.016800000000000002,0.06,2.36,0.12,2.363048878
2020-08-16 14:30:00,2.49816,0.019880000000000002,2.4982390998,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.43,0.0,2.43
2020-08-16 15:00:00,2.37264,0.06952000000000001,2.3736582736000003,0.03264,0.00952,0.034,2.34,0.06,2.3407691044
2020-08-16 15:30:00,2.35152,0.053360000000000005,2.3521253368,0.01152,0.00336,0.012,2.34,0.05,2.3405341271
