Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-08-16 16:00:00,2.46288,0.05084,2.4634046765,0.00288,0.00084,0.003,2.46,0.05,2.4605080776
2020-08-16 16:30:00,2.67152,0.053360000000000005,2.6720528438,0.01152,0.00336,0.012,2.66,0.05,2.6604698833000002
2020-08-16 17:00:00,2.82576,0.07168000000000001,2.8266689937000002,0.00576,0.00168,0.006,2.8200000000000003,0.07,2.8208686605
2020-08-16 17:30:00,2.87472,0.07596,2.8757233873,0.054720000000000005,0.015960000000000002,0.057,2.8200000000000003,0.06,2.8206382257
2020-08-16 18:00:00,3.3896800000000002,0.048240000000000005,3.3900232448,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.19,-0.01,3.1900156739
2020-08-16 18:30:00,3.19208,0.10144,3.1936914065,0.14208,0.041440000000000005,0.148,3.05,0.06,3.0505901068
2020-08-16 19:00:00,3.03456,0.030080000000000003,3.03470908,0.03456,0.01008,0.036000000000000004,3.0,0.02,3.0000666659
2020-08-16 19:30:00,2.7464,0.045200000000000004,2.7467719235,0.0864,0.0252,0.09,2.66,0.02,2.6600751869
2020-08-16 20:00:00,2.75056,-0.021920000000000002,2.750647342,0.13056,0.03808,0.136,2.62,-0.06,2.6206869328
2020-08-16 20:30:00,2.70776,0.01268,2.707789689,0.07776000000000001,0.022680000000000002,0.081,2.63,-0.01,2.6300190113
2020-08-16 21:00:00,2.64248,0.0036400000000000004,2.642482507,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.63,0.0,2.63
2020-08-16 21:30:00,2.57392,-0.01844,2.5739860528,0.07392,0.021560000000000003,0.077,2.5,-0.04,2.5003199795
2020-08-16 22:00:00,2.39856,-0.11292,2.4012165667,0.05856000000000001,0.01708,0.061,2.34,-0.13,2.3436083291
2020-08-16 22:30:00,2.1848,-0.1486,2.1898477116,0.0048000000000000004,0.0014,0.005,2.18,-0.15,2.1851544568
2020-08-16 23:00:00,2.03,-0.08,2.0315757431,0.0,0.0,0.0,2.03,-0.08,2.0315757431
2020-08-16 23:30:00,1.81,-0.02,1.8101104939,0.0,0.0,0.0,1.81,-0.02,1.8101104939
2020-08-17 00:00:00,1.69,-0.02,1.6901183391,0.0,0.0,0.0,1.69,-0.02,1.6901183391
2020-08-17 00:30:00,1.65,-0.02,1.6501212077,0.0,0.0,0.0,1.65,-0.02,1.6501212077
2020-08-17 01:00:00,1.63,-0.03,1.6302760502,0.0,0.0,0.0,1.63,-0.03,1.6302760502
2020-08-17 01:30:00,1.62,-0.03,1.620277754,0.0,0.0,0.0,1.62,-0.03,1.620277754
2020-08-17 02:00:00,1.62,-0.03,1.620277754,0.0,0.0,0.0,1.62,-0.03,1.620277754
2020-08-17 02:30:00,1.62,-0.03,1.620277754,0.0,0.0,0.0,1.62,-0.03,1.620277754
2020-08-17 03:00:00,1.62,-0.03,1.620277754,0.0,0.0,0.0,1.62,-0.03,1.620277754
2020-08-17 03:30:00,1.5899999999999999,-0.01,1.5900314462,0.0,0.0,0.0,1.5899999999999999,-0.01,1.5900314462
2020-08-17 04:00:00,1.62,-0.02,1.6201234521,0.0,0.0,0.0,1.62,-0.02,1.6201234521
2020-08-17 04:30:00,1.6,-0.03,1.6002812253,0.0,0.0,0.0,1.6,-0.03,1.6002812253
2020-08-17 05:00:00,1.57,-0.19,1.5814550262,0.0,0.0,0.0,1.57,-0.19,1.5814550262
2020-08-17 05:30:00,1.67,-0.01,1.6700299399,0.0,0.0,0.0,1.67,-0.01,1.6700299399
2020-08-17 06:00:00,1.73,0.18,1.7393389549,0.0,0.0,0.0,1.73,0.18,1.7393389549
2020-08-17 06:30:00,1.90096,0.03028,1.9012011466,0.0009600000000000001,0.00028000000000000003,0.001,1.9,0.03,1.9002368273
2020-08-17 07:00:00,2.0248,0.031400000000000004,2.0250434563,0.0048000000000000004,0.0014,0.005,2.02,0.03,2.02022276
2020-08-17 07:30:00,2.17056,0.05308,2.1712089259,0.010560000000000002,0.0030800000000000003,0.011,2.16,0.05,2.1605786262
2020-08-17 08:00:00,2.31576,0.24168,2.328337089,0.00576,0.00168,0.006,2.31,0.24,2.322434068
2020-08-17 08:30:00,2.52344,0.24392000000000003,2.5352014516,0.01344,0.003920000000000001,0.014,2.51,0.24,2.5214479967
2020-08-17 09:00:00,2.57592,0.18756,2.5827393597,0.025920000000000002,0.007560000000000001,0.027,2.55,0.18,2.5563450470999998
2020-08-17 09:30:00,2.68744,0.32092000000000004,2.7065334655,0.03744,0.010920000000000001,0.039,2.65,0.31,2.6680704638
2020-08-17 10:00:00,2.47512,0.32316,2.4961272804,0.04512,0.013160000000000002,0.047,2.43,0.31,2.4496938584
2020-08-17 10:30:00,2.49184,0.37512,2.5199169828,0.051840000000000004,0.015120000000000001,0.054,2.44,0.36,2.4664144015
2020-08-17 11:00:00,2.49856,0.46708000000000005,2.5418429928,0.05856000000000001,0.01708,0.061,2.44,0.45,2.4811489274
2020-08-17 11:30:00,2.4878400000000003,0.46812000000000004,2.53149841,0.027840000000000004,0.00812,0.029,2.46,0.46,2.5026386076
2020-08-17 12:00:00,2.40224,0.41232,2.437368417,0.04224000000000001,0.012320000000000001,0.044,2.36,0.4,2.3936582881
2020-08-17 12:30:00,2.3879200000000003,0.43856000000000006,2.4278584802,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.29,0.41000000000000003,2.3264135488
2020-08-17 13:00:00,2.36504,0.42772000000000004,2.4034056254,0.09504000000000001,0.02772,0.099,2.27,0.4,2.3049728849
2020-08-17 13:30:00,2.35832,0.39576000000000006,2.3912965521,0.08832000000000001,0.02576,0.092,2.27,0.37,2.2999565213
2020-08-17 14:00:00,2.3956,0.4308,2.4340271157,0.1056,0.0308,0.11,2.29,0.4,2.3246720199
2020-08-17 14:30:00,2.3088800000000003,0.43884000000000006,2.3502143307,0.09888000000000001,0.02884,0.10300000000000001,2.21,0.41000000000000003,2.2477099457
2020-08-17 15:00:00,2.2253600000000002,0.38448000000000004,2.2583294711,0.015360000000000002,0.0044800000000000005,0.016,2.21,0.38,2.2424317158
2020-08-17 15:30:00,2.3876,0.38680000000000003,2.4187285916,0.057600000000000005,0.016800000000000002,0.06,2.33,0.37,2.3591947779
2020-08-17 16:00:00,2.24704,0.34372,2.2731766759,0.047040000000000005,0.013720000000000001,0.049,2.2,0.33,2.2246123258
2020-08-17 16:30:00,2.29472,0.32596,2.3177553365,0.054720000000000005,0.015960000000000002,0.057,2.24,0.31,2.2613491548
2020-08-17 17:00:00,2.6121600000000003,0.32688,2.6325330767,0.09216,0.02688,0.096,2.52,0.30000000000000004,2.5377943179
2020-08-17 17:30:00,2.83824,0.23532000000000003,2.8479785463000002,0.018240000000000003,0.00532,0.019,2.8200000000000003,0.23,2.8293638861
2020-08-17 18:00:00,2.8936,0.20980000000000001,2.9011957879,0.033600000000000005,0.0098,0.035,2.86,0.2,2.8669844785
2020-08-17 18:30:00,2.964,0.20700000000000002,2.9712194466,0.024,0.007,0.025,2.94,0.2,2.946794869
2020-08-17 19:00:00,3.16848,0.40164000000000005,3.1938347171,0.10848000000000001,0.03164,0.113,3.06,0.37,3.0822881111
2020-08-17 19:30:00,3.20712,0.48916000000000004,3.2442096418,0.23712000000000003,0.06916,0.247,2.9699999999999998,0.42,2.9995499662
2020-08-17 20:00:00,2.71728,0.50504,2.7638154785999998,0.01728,0.00504,0.018000000000000002,2.7,0.5,2.7459060435
2020-08-17 20:30:00,2.8,0.5,2.8442925306999998,0.0,0.0,0.0,2.8,0.5,2.8442925306999998
2020-08-17 21:00:00,2.96096,0.44028000000000006,2.9935147569,0.0009600000000000001,0.00028000000000000003,0.001,2.96,0.44,2.9925240183
2020-08-17 21:30:00,2.91272,0.47996000000000005,2.9519992209,0.10272,0.029960000000000004,0.107,2.81,0.45,2.8458039286
2020-08-17 22:00:00,2.9068,0.5874,2.9655564402000003,0.1968,0.0574,0.20500000000000002,2.71,0.53,2.7613402543000003
2020-08-17 22:30:00,2.65792,0.5685600000000001,2.718050625,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.56,0.54,2.6163333121
2020-08-17 23:00:00,2.51768,0.53724,2.5743619404,0.12768000000000002,0.03724,0.133,2.39,0.5,2.441741182
2020-08-17 23:30:00,2.32072,0.48396000000000006,2.3706451864,0.15072000000000002,0.043960000000000006,0.157,2.17,0.44,2.2141589825
2020-08-18 00:00:00,2.1356,0.5108,2.1958378811,0.1056,0.0308,0.11,2.03,0.48,2.0859769893
2020-08-18 00:30:00,2.03064,0.49352,2.0897513728,0.08064,0.023520000000000003,0.084,1.9500000000000002,0.47000000000000003,2.0058414693
2020-08-18 01:00:00,2.05408,0.50744,2.1158308061,0.09408000000000001,0.027440000000000003,0.098,1.96,0.48,2.0179197209
2020-08-18 01:30:00,1.9739200000000001,0.47156000000000003,2.0294652005,0.07392,0.021560000000000003,0.077,1.9,0.45,1.952562419
2020-08-18 02:00:00,1.9304800000000002,0.46764000000000006,1.986313218,0.060480000000000006,0.017640000000000003,0.063,1.87,0.45,1.9233824373
2020-08-18 02:30:00,1.86352,0.40436000000000005,1.9068858907,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.78,0.38,1.8201098868
2020-08-18 03:00:00,1.80024,0.38632000000000005,1.8412243752,0.09024,0.026320000000000003,0.094,1.71,0.36,1.7474839055
2020-08-18 03:30:00,1.9208,0.4894,1.9821667437000001,0.1008,0.029400000000000003,0.105,1.82,0.46,1.8772320048000002
2020-08-18 04:00:00,2.05016,0.49088000000000004,2.1081079669,0.14016,0.04088000000000001,0.146,1.9100000000000001,0.45,1.9622945752
2020-08-18 04:30:00,1.97096,0.47528000000000004,2.0274551536,0.12096000000000001,0.035280000000000006,0.126,1.85,0.44,1.9016045856
2020-08-18 05:00:00,1.9713600000000002,0.43248000000000003,2.0182416109,0.11136000000000001,0.03248,0.116,1.8599999999999999,0.4,1.9025246385
2020-08-18 05:30:00,1.80072,0.13396000000000002,1.8056959323,0.15072000000000002,0.043960000000000006,0.157,1.65,0.09,1.6524527225
2020-08-18 06:00:00,1.73056,0.08808,1.7328000462,0.13056,0.03808,0.136,1.6,0.05,1.6007810594
2020-08-18 06:30:00,1.88592,0.06256,1.8869573392,0.14592000000000002,0.04256,0.152,1.74,0.02,1.7401149387000001
2020-08-18 07:00:00,2.09512,0.13816,2.0996704503,0.16512000000000002,0.04816,0.17200000000000001,1.9300000000000002,0.09,1.9320973060000002
2020-08-18 07:30:00,2.19896,0.12928,2.2027569998,0.16896000000000003,0.049280000000000004,0.176,2.03,0.08,2.0315757431
2020-08-18 08:00:00,2.36624,0.26432,2.3809571185,0.18624000000000002,0.05432000000000001,0.194,2.18,0.21,2.1900913223
2020-08-18 08:30:00,2.4512,0.2816,2.4673224354,0.2112,0.0616,0.22,2.24,0.22,2.2507776434
2020-08-18 09:00:00,2.54056,0.36308,2.5663733555,0.25056,0.07308,0.261,2.29,0.29,2.3082894099
2020-08-18 09:30:00,2.37544,0.40992,2.4105496469,0.20544,0.05992000000000001,0.214,2.17,0.35000000000000003,2.1980445855
2020-08-18 10:00:00,2.46672,0.31196,2.4863681546,0.48672000000000004,0.14196,0.507,1.98,0.17,1.9872845795
2020-08-18 10:30:00,2.35112,0.36116000000000004,2.3786975007,0.38112,0.11116000000000001,0.397,1.97,0.25,1.9857995871
2020-08-18 11:00:00,2.4185600000000003,0.42208,2.4551138466,0.41856000000000004,0.12208000000000001,0.436,2.0,0.30000000000000004,2.0223748416
2020-08-18 11:30:00,2.24288,0.44584,2.2867627774,0.36288000000000004,0.10584,0.378,1.88,0.34,1.9104973175
2020-08-18 12:00:00,2.16128,0.35204,2.1897633205,0.28128000000000003,0.08204,0.293,1.88,0.27,1.8992893408
2020-08-18 12:30:00,2.2268,0.3124,2.2486066797,0.3168,0.09240000000000001,0.33,1.9100000000000001,0.22,1.9226284092
2020-08-18 13:00:00,2.39184,0.30012,2.4105954866,0.41184000000000004,0.12012,0.429,1.98,0.18,1.9881649831
2020-08-18 13:30:00,2.21608,0.39844,2.2516138657,0.40608000000000005,0.11844,0.423,1.81,0.28,1.8315294155
2020-08-18 14:00:00,2.28552,0.31536000000000003,2.3071743757,0.39552000000000004,0.11536,0.41200000000000003,1.8900000000000001,0.2,1.9005525512
2020-08-18 14:30:00,2.35968,0.44824,2.4018761001,0.43968,0.12824000000000002,0.458,1.92,0.32,1.9464840097
2020-08-18 15:00:00,2.33408,0.36744000000000004,2.3628249195,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.0,0.27,2.0181427105
2020-08-18 15:30:00,2.1456,0.4058,2.1836375615,0.4656,0.1358,0.485,1.6800000000000002,0.27,1.7015581095
2020-08-18 16:00:00,2.33456,0.42508,2.3729440364,0.39456,0.11508000000000002,0.41100000000000003,1.94,0.31,1.964611921
2020-08-18 16:30:00,2.60072,0.43896,2.6375045782,0.5107200000000001,0.14896,0.532,2.09,0.29,2.1100236965
2020-08-18 17:00:00,2.63296,0.34128000000000003,2.654985951,0.55296,0.16128,0.5760000000000001,2.08,0.18,2.0877739341
2020-08-18 17:30:00,2.74784,0.32812,2.7673610896,0.5078400000000001,0.14812,0.529,2.24,0.18,2.2472205054
2020-08-18 18:00:00,2.69384,0.28612000000000004,2.7089921742,0.36384000000000005,0.10612,0.379,2.33,0.18,2.3369424469
2020-08-18 18:30:00,2.85312,0.40716,2.88202585,0.33312,0.09716000000000001,0.34700000000000003,2.52,0.31,2.5389958645
2020-08-18 19:00:00,2.82928,0.26104,2.8412967462000003,0.20928000000000002,0.061040000000000004,0.218,2.62,0.2,2.6276224995
2020-08-18 19:30:00,2.83264,0.24452000000000002,2.8431741769,0.15264000000000003,0.044520000000000004,0.159,2.68,0.2,2.6874523251999998
2020-08-18 20:00:00,2.88384,0.38112,2.9089148492,0.24384000000000003,0.07112,0.254,2.64,0.31,2.6581384464
2020-08-18 20:30:00,2.80248,0.33864000000000005,2.8228657779,0.13248000000000001,0.03864,0.138,2.67,0.30000000000000004,2.6868010719
2020-08-18 21:00:00,2.8936,0.4248,2.9246155303,0.15360000000000001,0.0448,0.16,2.74,0.38,2.7662248643
2020-08-18 21:30:00,2.93872,0.5079600000000001,2.9822975371,0.19872,0.057960000000000005,0.20700000000000002,2.74,0.45,2.7767066824
2020-08-18 22:00:00,2.73,0.445,2.7660305494,0.12,0.035,0.125,2.61,0.41000000000000003,2.642006813
2020-08-18 22:30:00,2.57808,0.44444000000000006,2.6161084458,0.11808,0.034440000000000005,0.123,2.46,0.41000000000000003,2.4939326374
2020-08-18 23:00:00,2.42544,0.44492000000000004,2.4659101768,0.08544,0.02492,0.089,2.34,0.42,2.3773935307
2020-08-18 23:30:00,2.172,0.441,2.2163178924,0.07200000000000001,0.021,0.075,2.1,0.42,2.1415881957
2020-08-19 00:00:00,2.04752,0.44136000000000003,2.0945493071,0.10752,0.031360000000000006,0.112,1.94,0.41000000000000003,1.9828514821
2020-08-19 00:30:00,1.91432,0.34876,1.9458300542,0.06432,0.018760000000000002,0.067,1.85,0.33,1.8792019583
2020-08-19 01:00:00,1.9086400000000001,0.22752000000000003,1.9221529596,0.12864,0.037520000000000005,0.134,1.78,0.19,1.7901117283999999
2020-08-19 01:30:00,1.80176,0.11968000000000001,1.8057304339,0.10176,0.02968,0.106,1.7000000000000002,0.09,1.7023806860000001
2020-08-19 02:00:00,1.7501600000000002,0.12088000000000002,1.7543295015,0.14016,0.04088000000000001,0.146,1.6099999999999999,0.08,1.6119863523
2020-08-19 02:30:00,1.8553600000000001,0.12948,1.8598725225,0.13536,0.03948,0.14100000000000001,1.72,0.09,1.7223530416
2020-08-19 03:00:00,1.78696,0.10828000000000002,1.790237582,0.09696,0.028280000000000003,0.101,1.69,0.08,1.6918924316
2020-08-19 03:30:00,1.7070400000000001,0.09372000000000001,1.7096107744,0.047040000000000005,0.013720000000000001,0.049,1.6600000000000001,0.08,1.6619265928
2020-08-19 04:00:00,1.7106400000000002,0.09352,1.7131944431,0.08064,0.023520000000000003,0.084,1.63,0.07,1.6315023751000002
2020-08-19 04:30:00,1.73616,0.07388,1.737731222,0.11616000000000001,0.03388,0.121,1.62,0.04,1.6204937519
2020-08-19 05:00:00,1.76248,0.11864000000000001,1.7664685675,0.13248000000000001,0.03864,0.138,1.63,0.08,1.6319620094
2020-08-19 05:30:00,1.79864,0.12752000000000002,1.8031547909,0.12864,0.037520000000000005,0.134,1.67,0.09,1.6724233914000002
2020-08-19 06:00:00,1.72656,0.031080000000000003,1.7268397146,0.10656,0.031080000000000003,0.111,1.62,0.0,1.62
2020-08-19 06:30:00,1.7900800000000001,0.00044,1.7900800541000002,0.07008,0.020440000000000003,0.073,1.72,-0.02,1.7201162751
2020-08-19 07:00:00,2.07952,0.037360000000000004,2.0798555719,0.05952,0.01736,0.062,2.02,0.02,2.0200990075
2020-08-19 07:30:00,2.29352,0.06436,2.2944228468,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.21,0.04,2.2103619613
2020-08-19 08:00:00,2.5197599999999998,0.10368000000000001,2.5218921468,0.14976,0.043680000000000004,0.156,2.37,0.06,2.370759372
2020-08-19 08:30:00,2.49744,0.10592000000000001,2.4996851002,0.15744000000000002,0.04592,0.164,2.34,0.06,2.3407691044
2020-08-19 09:00:00,2.5484,0.1962,2.5559415095,0.1584,0.046200000000000005,0.165,2.39,0.15,2.3947024867
2020-08-19 09:30:00,2.63912,0.20516,2.6470823561,0.18912,0.05516000000000001,0.197,2.45,0.15,2.4545875417
2020-08-19 10:00:00,2.69904,0.18972000000000003,2.7056996507,0.23904000000000003,0.06972,0.249,2.46,0.12,2.4629250902
2020-08-19 10:30:00,2.67776,0.22268000000000002,2.6870029773,0.31776000000000004,0.09268000000000001,0.331,2.36,0.13,2.3635777965
2020-08-19 11:00:00,2.7616,0.2388,2.7719054818,0.44160000000000005,0.1288,0.46,2.32,0.11,2.3226062947
2020-08-19 11:30:00,2.77272,0.25496,2.7844174973999998,0.46272,0.13496000000000002,0.482,2.31,0.12,2.3131147831
2020-08-19 12:00:00,2.7054400000000003,0.24992000000000003,2.7169588881999998,0.44544000000000006,0.12992,0.464,2.26,0.12,2.2631835984
2020-08-19 12:30:00,2.86016,0.25588,2.8715831522,0.50016,0.14588,0.521,2.36,0.11,2.3625621685000002
2020-08-19 13:00:00,2.76904,0.29972000000000004,2.7852135645000002,0.47904,0.13972,0.499,2.29,0.16,2.2955827147
2020-08-19 13:30:00,2.73976,0.41868000000000005,2.7715659473,0.50976,0.14868,0.531,2.23,0.27,2.2462858233
2020-08-19 14:00:00,2.87728,0.42004,2.9077781552,0.61728,0.18004,0.643,2.26,0.24,2.2727076363
2020-08-19 14:30:00,2.8188,0.4234,2.8504211969,0.6288,0.1834,0.655,2.19,0.24,2.2031114361
2020-08-19 15:00:00,2.8288,0.4534,2.8649050595,0.6288,0.1834,0.655,2.2,0.27,2.2165062599
2020-08-19 15:30:00,2.7120800000000003,0.42144000000000004,2.7446292281,0.6220800000000001,0.18144000000000002,0.648,2.09,0.24,2.1037347742
2020-08-19 16:00:00,2.6784,0.38620000000000004,2.7060999612,0.6384000000000001,0.1862,0.665,2.04,0.2,2.0497804761
2020-08-19 16:30:00,2.64136,0.32248000000000004,2.6609727545,0.59136,0.17248000000000002,0.616,2.05,0.15,2.0554804791
2020-08-19 17:00:00,2.8352,0.2786,2.8488553842,0.7152000000000001,0.2086,0.745,2.12,0.07,2.1211553456
2020-08-19 17:30:00,2.9443200000000003,0.25876000000000005,2.9556686215,0.54432,0.15876,0.5670000000000001,2.4,0.1,2.4020824299
2020-08-19 18:00:00,3.0756,0.1958,3.0818262443,0.4656,0.1358,0.485,2.61,0.06,2.6106895641
2020-08-19 18:30:00,3.26448,0.30964,3.2791319888,0.44448000000000004,0.12964,0.463,2.8200000000000003,0.18,2.8257388413999998
2020-08-19 19:00:00,3.50024,0.48132,3.5331783142,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.05,0.35000000000000003,3.0700162866
2020-08-19 19:30:00,3.54944,0.62192,3.6035133967,0.5894400000000001,0.17192000000000002,0.614,2.96,0.45,2.994010688
2020-08-19 20:00:00,3.56696,0.6832800000000001,3.6318143124,0.69696,0.20328000000000002,0.726,2.87,0.48,2.9098625397
2020-08-19 20:30:00,3.36792,0.63856,3.427921236,0.5779200000000001,0.16856000000000002,0.602,2.79,0.47000000000000003,2.8293108702
2020-08-19 21:00:00,3.1616,0.5888,3.2159601988,0.44160000000000005,0.1288,0.46,2.7199999999999998,0.46,2.7586228448
2020-08-19 21:30:00,3.11808,0.5994400000000001,3.1751773494,0.47808000000000006,0.13944,0.498,2.64,0.46,2.6797761101
2020-08-19 22:00:00,3.0352,0.6136,3.0966020087,0.5952000000000001,0.1736,0.62,2.44,0.44,2.4793547548
2020-08-19 22:30:00,2.86616,0.5738800000000001,2.9230483061,0.59616,0.17388,0.621,2.27,0.4,2.3049728849
2020-08-19 23:00:00,2.65576,0.60668,2.7241735995000003,0.6057600000000001,0.17668,0.631,2.05,0.43,2.0946121359
2020-08-19 23:30:00,2.56712,0.6691600000000001,2.6529003374,0.7171200000000001,0.20916,0.747,1.85,0.46,1.9063315556
2020-08-20 00:00:00,2.33136,0.51248,2.3870222454,0.8313600000000001,0.24248000000000003,0.866,1.5,0.27,1.5241062955
2020-08-20 00:30:00,2.00464,0.47052000000000005,2.0591188892,0.82464,0.24052,0.859,1.18,0.23,1.2022063051
2020-08-20 01:00:00,2.16464,0.54052,2.231104704,0.82464,0.24052,0.859,1.34,0.30000000000000004,1.3731715115
2020-08-20 01:30:00,2.13232,0.64276,2.2270898051,0.8323200000000001,0.24276000000000003,0.867,1.3,0.4,1.3601470509
2020-08-20 02:00:00,1.9402400000000002,0.65632,2.048240025,0.8102400000000001,0.23632000000000003,0.844,1.13,0.42,1.2055289296
2020-08-20 02:30:00,1.778,0.364,1.8148774063,0.768,0.224,0.8,1.01,0.14,1.019656805
2020-08-20 03:00:00,1.7812000000000001,0.3466,1.8146087733,0.8112,0.2366,0.845,0.97,0.11,0.9762171889000001
2020-08-20 03:30:00,1.58176,0.28468000000000004,1.6071737305,0.70176,0.20468000000000003,0.731,0.88,0.08,0.8836288814000001
2020-08-20 04:00:00,1.85344,0.25892000000000004,1.8714377895,0.6134400000000001,0.17892000000000002,0.639,1.24,0.08,1.2425779654
2020-08-20 04:30:00,1.80752,0.23136,1.8222667203,0.58752,0.17136,0.612,1.22,0.06,1.2214745188
2020-08-20 05:00:00,1.8070400000000002,0.15872,1.8139971334,0.40704,0.11872,0.424,1.4,0.04,1.400571312
2020-08-20 05:30:00,1.75384,0.10612,1.7570475805,0.36384000000000005,0.10612,0.379,1.3900000000000001,0.0,1.3900000000000001
2020-08-20 06:00:00,1.8030400000000002,0.12672,1.8074875380000002,0.26304,0.07672000000000001,0.274,1.54,0.05,1.5408114745
2020-08-20 06:30:00,1.8807200000000002,0.09396,1.8830656388,0.15072000000000002,0.043960000000000006,0.157,1.73,0.05,1.7307223925000002
2020-08-20 07:00:00,2.06008,0.11544000000000001,2.0633119008,0.19008000000000003,0.05544,0.198,1.87,0.06,1.8709623192
2020-08-20 07:30:00,2.12504,0.01272,2.1250780692,0.21504,0.06272000000000001,0.224,1.9100000000000001,-0.05,1.9106543382
2020-08-20 08:00:00,2.29608,0.14344,2.3005561067,0.28608,0.08344,0.298,2.01,0.06,2.010895323
2020-08-20 08:30:00,2.35184,0.15512,2.3569500631,0.29184000000000004,0.08512,0.304,2.06,0.07,2.0611889773
2020-08-20 09:00:00,2.3155200000000002,0.19036000000000003,2.3233316165,0.27552000000000004,0.08036,0.28700000000000003,2.04,0.11,2.0429635337
2020-08-20 09:30:00,2.48896,0.32928,2.5106467693,0.40896000000000005,0.11928000000000001,0.426,2.08,0.21,2.0905740838
2020-08-20 10:00:00,2.52288,0.30084000000000005,2.5407534709,0.48288000000000003,0.14084000000000002,0.503,2.04,0.16,2.04626489
2020-08-20 10:30:00,2.27704,0.23872000000000002,2.2895192508,0.40704,0.11872,0.424,1.87,0.12,1.8738463117
2020-08-20 11:00:00,2.34024,0.35632,2.3672108482,0.5702400000000001,0.16632000000000002,0.594,1.77,0.19,1.7801685313000002
2020-08-20 11:30:00,2.36864,0.47752000000000006,2.4162948496,0.6086400000000001,0.17752,0.634,1.76,0.30000000000000004,1.7853851125
2020-08-20 12:00:00,2.21176,0.38968,2.2458256388,0.58176,0.16968000000000003,0.606,1.63,0.22,1.6447796205
2020-08-20 12:30:00,2.48152,0.5383600000000001,2.5392465418,0.85152,0.24836000000000003,0.887,1.63,0.29,1.6555965692
2020-08-20 13:00:00,2.4144,0.5592,2.478312329,0.8544,0.2492,0.89,1.56,0.31,1.5905030651
2020-08-20 13:30:00,2.3912,0.6566000000000001,2.4797098621,0.8112,0.2366,0.845,1.58,0.42,1.6348700254000001
2020-08-20 14:00:00,2.47824,0.64032,2.5596255976,0.8582400000000001,0.25032000000000004,0.894,1.62,0.39,1.6662832892
2020-08-20 14:30:00,2.29232,0.51276,2.3489686673,0.8323200000000001,0.24276000000000003,0.867,1.46,0.27,1.4847558722
2020-08-20 15:00:00,2.1864,0.5002,2.2428876477,0.6864,0.20020000000000002,0.715,1.5,0.30000000000000004,1.5297058541
2020-08-20 15:30:00,2.31424,0.6183200000000001,2.3954177924,0.7142400000000001,0.20832,0.744,1.6,0.41000000000000003,1.651696098
2020-08-20 16:00:00,2.30336,0.5584800000000001,2.3700985634,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.52,0.33,1.5554099138000002
2020-08-20 16:30:00,2.36448,0.41464,2.4005607678,0.8044800000000001,0.23464000000000002,0.838,1.56,0.18,1.5703502794
2020-08-20 17:00:00,2.43992,0.36456000000000005,2.4670049858,0.76992,0.22456,0.802,1.67,0.14,1.6758579892
2020-08-20 17:30:00,2.62128,0.27704,2.6358793599,0.6412800000000001,0.18704,0.668,1.98,0.09,1.9820443991
2020-08-20 18:00:00,2.8736,0.3598,2.8960374652,0.7536,0.21980000000000002,0.785,2.12,0.14,2.1246176127
2020-08-20 18:30:00,2.77112,0.29116000000000003,2.7863740237,0.62112,0.18116000000000002,0.647,2.15,0.11,2.1528121144
2020-08-20 19:00:00,2.83672,0.29196,2.8517049286000002,0.48672000000000004,0.14196,0.507,2.35,0.15,2.3547823679
2020-08-20 19:30:00,2.96848,0.22664,2.9771192788,0.46848000000000006,0.13664,0.488,2.5,0.09,2.5016194755
2020-08-20 20:00:00,2.81704,0.10372,2.8189487757,0.28704,0.08372,0.299,2.5300000000000002,0.02,2.5300790501
2020-08-20 20:30:00,2.86744,0.18092000000000003,2.8731418691,0.27744,0.08092,0.289,2.59,0.1,2.591929783
2020-08-20 21:00:00,2.92216,0.19688000000000003,2.9287848675,0.33216,0.09688000000000001,0.34600000000000003,2.59,0.1,2.591929783
2020-08-20 21:30:00,2.74984,0.21912,2.7585564341,0.33984000000000003,0.09912000000000001,0.354,2.41,0.12,2.4129857024
2020-08-20 22:00:00,2.63976,0.17868,2.6458003326,0.26976,0.07868,0.281,2.37,0.1,2.3721087665000002
2020-08-20 22:30:00,2.5237600000000002,0.15568,2.5285570589,0.29376,0.08568,0.306,2.23,0.07,2.2310983842
2020-08-20 23:00:00,2.40296,0.21628000000000003,2.4126735792,0.43296,0.12628,0.451,1.97,0.09,1.972054766
2020-08-20 23:30:00,2.59144,0.32792000000000004,2.6121050515,0.78144,0.22792,0.8140000000000001,1.81,0.1,1.8127603261
2020-08-21 00:00:00,2.13576,0.39168000000000003,2.1713783641,0.7257600000000001,0.21168,0.756,1.4100000000000001,0.18,1.4214429289
2020-08-21 00:30:00,1.9961600000000002,0.29388000000000003,2.0176769315,0.59616,0.17388,0.621,1.4,0.12,1.4051334456
2020-08-21 01:00:00,2.50648,0.33564000000000005,2.5288527438,0.87648,0.25564000000000003,0.913,1.63,0.08,1.6319620094
2020-08-21 01:30:00,2.4832,0.5226000000000001,2.5375959095000002,0.7632,0.22260000000000002,0.795,1.72,0.30000000000000004,1.7459667809
2020-08-21 02:00:00,2.21024,0.39632,2.2454911267,0.8102400000000001,0.23632000000000003,0.844,1.4,0.16,1.4091131963
2020-08-21 02:30:00,1.97464,0.40052000000000004,2.0148497214,0.82464,0.24052,0.859,1.15,0.16,1.1610770862
2020-08-21 03:00:00,1.99104,0.40572,2.0319569385,0.9110400000000001,0.26572,0.9490000000000001,1.08,0.14,1.0890362712
2020-08-21 03:30:00,1.7676,0.38180000000000003,1.8083641779000001,0.8976000000000001,0.26180000000000003,0.935,0.87,0.12,0.8782368701000001
2020-08-21 04:00:00,1.77928,0.57104,1.8686690450999999,0.9292800000000001,0.27104,0.968,0.85,0.30000000000000004,0.9013878189000001
2020-08-21 04:30:00,1.79448,0.48964,1.8600822025000001,0.9244800000000001,0.26964000000000005,0.963,0.87,0.22,0.8973850901
2020-08-21 05:00:00,1.78816,0.42488000000000004,1.8379442864,0.9081600000000001,0.26488,0.9460000000000001,0.88,0.16,0.894427191
2020-08-21 05:30:00,1.80544,0.44992000000000004,1.8606562282999999,0.92544,0.26992000000000005,0.964,0.88,0.18,0.8982204629
2020-08-21 06:00:00,1.78312,0.43216000000000004,1.8347422707,0.9331200000000001,0.27216,0.972,0.85,0.16,0.8649277426
2020-08-21 06:30:00,1.78408,0.38244000000000006,1.8246100405,0.93408,0.27244,0.973,0.85,0.11,0.8570880935
2020-08-21 07:00:00,1.90504,0.38272,1.9431037028,0.9350400000000001,0.27272,0.974,0.97,0.11,0.9762171889000001
2020-08-21 07:30:00,2.03888,0.31384,2.0628929201,0.93888,0.27384000000000003,0.978,1.1,0.04,1.1007270325
2020-08-21 08:00:00,2.20848,0.40664000000000006,2.2456045956,0.9484800000000001,0.27664,0.988,1.26,0.13,1.2666885963
2020-08-21 08:30:00,2.31848,0.38664000000000004,2.3504978196,0.9484800000000001,0.27664,0.988,1.37,0.11,1.3744089639000001
2020-08-21 09:00:00,2.4512,0.4616,2.494284667,0.9312,0.2716,0.97,1.52,0.19,1.5318289722
2020-08-21 09:30:00,2.6188000000000002,0.5034000000000001,2.6667442697,0.8688,0.2534,0.905,1.75,0.25,1.7677669530000002
2020-08-21 10:00:00,2.40064,0.44852000000000003,2.4421798869,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.48,0.18,1.490905765
2020-08-21 10:30:00,2.44712,0.5191600000000001,2.5015841781,0.9571200000000001,0.27916,0.997,1.49,0.24,1.5092050888
2020-08-21 11:00:00,2.54536,0.58448,2.6116037984,0.9753600000000001,0.28448,1.016,1.57,0.30000000000000004,1.5984054554
2020-08-21 11:30:00,2.59432,0.6287600000000001,2.6694260432,1.02432,0.29876,1.067,1.57,0.33,1.6043067038
2020-08-21 12:00:00,2.53056,0.59308,2.5991302007,0.9705600000000001,0.28308,1.011,1.56,0.31,1.5905030651
2020-08-21 12:30:00,2.56536,0.58448,2.6311003022,0.9753600000000001,0.28448,1.016,1.5899999999999999,0.30000000000000004,1.6180543872
2020-08-21 13:00:00,2.60056,0.58308,2.6651256256,0.9705600000000001,0.28308,1.011,1.63,0.30000000000000004,1.6573774464
2020-08-21 13:30:00,2.5084,0.5712,2.5726134572,0.9984000000000001,0.2912,1.04,1.51,0.28,1.5357408636
2020-08-21 14:00:00,2.44192,0.54056,2.5010354656000002,0.9619200000000001,0.28056000000000003,1.002,1.48,0.26,1.5026643005
2020-08-21 14:30:00,2.25344,0.52392,2.3135436024000002,0.9734400000000001,0.28392,1.014,1.28,0.24,1.3023056477
2020-08-21 15:00:00,2.3944,0.5342,2.4532674131,0.9744,0.2842,1.015,1.42,0.25,1.4418391034
2020-08-21 15:30:00,2.4105600000000003,0.53308,2.4688000729,0.9705600000000001,0.28308,1.011,1.44,0.25,1.4615402834
2020-08-21 16:00:00,2.2296,0.4728,2.2791787995,0.9696,0.2828,1.01,1.26,0.19,1.2742448744
2020-08-21 16:30:00,2.56272,0.41496000000000005,2.5960981491,0.9427200000000001,0.27496000000000004,0.982,1.62,0.14,1.6260381299
2020-08-21 17:00:00,2.72176,0.38468,2.7488099607,0.94176,0.27468000000000004,0.981,1.78,0.11,1.7833956375
2020-08-21 17:30:00,2.72464,0.38552000000000003,2.7517792063,0.94464,0.27552000000000004,0.984,1.78,0.11,1.7833956375
2020-08-21 18:00:00,2.74392,0.34156000000000003,2.7650967795,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.9500000000000002,0.11,1.9531000997999999
2020-08-21 18:30:00,3.22976,0.41368000000000005,3.2561450828,0.8697600000000001,0.25368,0.906,2.36,0.16,2.3654175107
2020-08-21 19:00:00,3.29224,0.56732,3.3407628171,0.88224,0.25732000000000005,0.919,2.41,0.31,2.4298559628
2020-08-21 19:30:00,2.98936,0.57648,3.0444379448,0.87936,0.25648000000000004,0.916,2.11,0.32,2.1341274564
2020-08-21 20:00:00,2.72712,0.56916,2.785879861,0.7171200000000001,0.20916,0.747,2.01,0.36,2.041984329
2020-08-21 20:30:00,2.94936,0.5714800000000001,3.0042160042,0.75936,0.22148,0.791,2.19,0.35000000000000003,2.2177916945
2020-08-21 21:00:00,2.81624,0.51432,2.8628190303,0.66624,0.19432000000000002,0.6940000000000001,2.15,0.32,2.1736835096
2020-08-21 21:30:00,2.87176,0.45968000000000003,2.9083175893,0.58176,0.16968000000000003,0.606,2.29,0.29,2.3082894099
2020-08-21 22:00:00,2.8216,0.5038,2.8662241713,0.8016000000000001,0.2338,0.835,2.02,0.27,2.0379646709
2020-08-21 22:30:00,2.35608,0.55844,2.4213566858,0.8860800000000001,0.25844,0.923,1.47,0.30000000000000004,1.50029997
2020-08-21 23:00:00,2.0908,0.5044000000000001,2.1507821833,0.7008,0.2044,0.73,1.3900000000000001,0.30000000000000004,1.4220056259
2020-08-21 23:30:00,1.8304,0.3472,1.8630383786,0.47040000000000004,0.13720000000000002,0.49,1.3599999999999999,0.21,1.3761177275
2020-08-22 00:00:00,1.59896,0.14428000000000002,1.6054562591,0.5289600000000001,0.15428,0.551,1.07,-0.01,1.070046728
2020-08-22 00:30:00,1.56648,0.13064,1.5719180640000001,0.51648,0.15064000000000002,0.538,1.05,-0.02,1.0501904589
2020-08-22 01:00:00,1.63816,0.21488000000000002,1.6521929669,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.97,0.02,0.9702061637
2020-08-22 01:30:00,1.49328,0.18304,1.5044563138,0.59328,0.17304000000000003,0.618,0.9,0.01,0.9000555538
2020-08-22 02:00:00,1.5648,0.19640000000000002,1.5770770431,0.6048,0.1764,0.63,0.96,0.02,0.9602083107
2020-08-22 02:30:00,1.2683200000000001,0.19576000000000002,1.2833384589,0.56832,0.16576000000000002,0.592,0.7000000000000001,0.03,0.7006425622
2020-08-22 03:00:00,1.40448,0.21964000000000003,1.4215504915000001,0.6844800000000001,0.19964,0.713,0.72,0.02,0.7202777242
2020-08-22 03:30:00,1.23288,0.11084000000000001,1.2378524145,0.48288000000000003,0.14084000000000002,0.503,0.75,-0.03,0.7505997602000001
2020-08-22 04:00:00,1.40944,0.13192,1.4156002261,0.5894400000000001,0.17192000000000002,0.614,0.8200000000000001,-0.04,0.8209750301000001
2020-08-22 04:30:00,1.60104,0.07072,1.6026011357,0.5510400000000001,0.16072,0.5740000000000001,1.05,-0.09,1.0538500842
2020-08-22 05:00:00,1.6223200000000002,0.07276,1.6239507997,0.5923200000000001,0.17276000000000002,0.617,1.03,-0.1,1.0348429833
2020-08-22 05:30:00,1.4908000000000001,0.054400000000000004,1.4917922107,0.46080000000000004,0.13440000000000002,0.48,1.03,-0.08,1.0331021247
2020-08-22 06:00:00,1.5518399999999999,0.06512000000000001,1.5532057172,0.5318400000000001,0.15512,0.554,1.02,-0.09,1.02396289
2020-08-22 06:30:00,1.81888,0.07884000000000001,1.8205878721,0.5788800000000001,0.16884000000000002,0.603,1.24,-0.09,1.2432618389
2020-08-22 07:00:00,1.81448,0.13464,1.8194684938,0.5644800000000001,0.16464,0.588,1.25,-0.03,1.2503599482
2020-08-22 07:30:00,1.8714400000000002,0.15792,1.8780911586,0.54144,0.15792,0.5640000000000001,1.33,0.0,1.33
2020-08-22 08:00:00,2.04312,0.23716,2.0568383991,0.5731200000000001,0.16716,0.597,1.47,0.07,1.4716657229
2020-08-22 08:30:00,2.02544,0.24992000000000003,2.0408006272,0.68544,0.19992000000000001,0.714,1.34,0.05,1.3409325114000001
2020-08-22 09:00:00,2.13224,0.32732,2.1572171425,0.64224,0.18732000000000001,0.669,1.49,0.14,1.4965627284
2020-08-22 09:30:00,2.47024,0.40632,2.5034339616,0.8102400000000001,0.23632000000000003,0.844,1.6600000000000001,0.17,1.6686821147000002
2020-08-22 10:00:00,2.27112,0.43116000000000004,2.3116844508,0.8611200000000001,0.25116,0.897,1.4100000000000001,0.18,1.4214429289
2020-08-22 10:30:00,2.29136,0.45248000000000005,2.3356088714,0.8313600000000001,0.24248000000000003,0.866,1.46,0.21,1.4750254235
2020-08-22 11:00:00,2.28872,0.48296000000000006,2.3391215445,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.49,0.25,1.5108275878000001
2020-08-22 11:30:00,2.2756,0.4908,2.3279261157,0.8256,0.24080000000000001,0.86,1.45,0.25,1.471393897
2020-08-22 12:00:00,2.13872,0.5079600000000001,2.1982144117,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.22,0.24,1.2433824834
2020-08-22 12:30:00,2.27936,0.5314800000000001,2.3405027238000002,0.9993600000000001,0.29148,1.041,1.28,0.24,1.3023056477
2020-08-22 13:00:00,2.30056,0.5030800000000001,2.3549237355,0.9705600000000001,0.28308,1.011,1.33,0.22,1.3480726983
2020-08-22 13:30:00,2.14152,0.48336,2.195391719,0.97152,0.28336,1.012,1.17,0.2,1.1869709348
2020-08-22 14:00:00,2.1836,0.45980000000000004,2.2314849316,0.9936,0.2898,1.035,1.19,0.17,1.202081528
2020-08-22 14:30:00,2.06368,0.46524000000000004,2.1154723822,0.9436800000000001,0.27524000000000004,0.983,1.12,0.19,1.1360017606
2020-08-22 15:00:00,1.9411200000000002,0.49616000000000005,2.0035272896,0.9811200000000001,0.28616,1.022,0.96,0.21,0.9827003612
2020-08-22 15:30:00,1.9687999999999999,0.5184,2.0359056953,0.9888,0.2884,1.03,0.98,0.23,1.0066280346
2020-08-22 16:00:00,2.0432,0.49260000000000004,2.1017423724,1.0032,0.2926,1.045,1.04,0.2,1.0590561836
2020-08-22 16:30:00,2.04592,0.42756000000000005,2.0901187048,0.9859200000000001,0.28756000000000004,1.027,1.06,0.14,1.0692053124
2020-08-22 17:00:00,2.16648,0.41064000000000006,2.2050534687,0.99648,0.29064,1.038,1.17,0.12,1.176137747
2020-08-22 17:30:00,2.31344,0.34392,2.3388641688,0.9734400000000001,0.28392,1.014,1.34,0.06,1.341342611
2020-08-22 18:00:00,2.462,0.326,2.4834894805,0.912,0.266,0.9500000000000001,1.55,0.06,1.5511608556
2020-08-22 18:30:00,2.50808,0.30444000000000004,2.5264894616999998,0.83808,0.24444000000000002,0.873,1.67,0.06,1.6710774967000002
2020-08-22 19:00:00,2.63824,0.36032000000000003,2.6627318303000003,0.8582400000000001,0.25032000000000004,0.894,1.78,0.11,1.7833956375
2020-08-22 19:30:00,2.6792800000000003,0.31604000000000004,2.6978551851,0.8092800000000001,0.23604000000000003,0.843,1.87,0.08,1.8717104477
2020-08-22 20:00:00,2.47264,0.34952000000000005,2.4972210154,0.7526400000000001,0.21952000000000002,0.784,1.72,0.13,1.7249057945000001
2020-08-22 20:30:00,2.56352,0.27936,2.5786967251,0.68352,0.19936,0.712,1.88,0.08,1.8817013578
2020-08-22 21:00:00,2.66208,0.32644,2.6820203206,0.7420800000000001,0.21644000000000002,0.773,1.92,0.11,1.9231484602000002
2020-08-22 21:30:00,2.5149600000000003,0.28728000000000004,2.5313145992,0.7449600000000001,0.21728000000000003,0.776,1.77,0.07,1.77138364
2020-08-22 22:00:00,2.156,0.228,2.1680221401,0.5760000000000001,0.168,0.6000000000000001,1.58,0.06,1.5811388301
2020-08-22 22:30:00,2.04368,0.19024000000000002,2.0525153349,0.5836800000000001,0.17024,0.608,1.46,0.02,1.4601369799000001
2020-08-22 23:00:00,1.81528,0.18904,1.8250966002000002,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.27,0.03,1.2703542813
2020-08-22 23:30:00,1.7461600000000002,0.17888,1.7552984931000002,0.47616,0.13888,0.496,1.27,0.04,1.2706297651
2020-08-23 00:00:00,1.69544,0.18492000000000003,1.7054947083,0.56544,0.16492,0.589,1.13,0.02,1.1301769773
2020-08-23 00:30:00,1.7792,0.1806,1.7883425286999999,0.6192000000000001,0.1806,0.645,1.16,0.0,1.16
2020-08-23 01:00:00,1.5690400000000002,0.12972,1.5743931529,0.47904,0.13972,0.499,1.09,-0.01,1.0900458706
2020-08-23 01:30:00,1.56112,0.10616,1.5647254072,0.50112,0.14616,0.522,1.06,-0.04,1.0607544485
2020-08-23 02:00:00,1.5179200000000002,0.15356,1.5256676571,0.45792000000000005,0.13356,0.47700000000000004,1.06,0.02,1.0601886625
2020-08-23 02:30:00,1.5316,0.1688,1.5408737781,0.44160000000000005,0.1288,0.46,1.09,0.04,1.090733698
2020-08-23 03:00:00,1.6062400000000001,0.15932000000000002,1.6141219904000002,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.06,0.0,1.06
2020-08-23 03:30:00,1.53584,0.17212000000000002,1.5454545610000001,0.55584,0.16212000000000001,0.579,0.98,0.01,0.9800510191
2020-08-23 04:00:00,1.50928,0.13604000000000002,1.5153986274,0.56928,0.16604000000000002,0.593,0.9400000000000001,-0.03,0.9404786016000001
2020-08-23 04:30:00,1.5365600000000001,0.11608,1.5409384153999999,0.46656000000000003,0.13608,0.486,1.07,-0.02,1.0701868996
2020-08-23 05:00:00,1.44056,0.10308,1.4442432621,0.49056000000000005,0.14308,0.511,0.9500000000000001,-0.04,0.9508417324
2020-08-23 05:30:00,1.47328,0.09804,1.4765384519,0.47328000000000003,0.13804000000000002,0.493,1.0,-0.04,1.0007996803
2020-08-23 06:00:00,1.39704,0.05872,1.3982735069,0.40704,0.11872,0.424,0.99,-0.06,0.9918165153
2020-08-23 06:30:00,1.40752,0.02136,1.4076820664,0.34752000000000005,0.10136,0.362,1.06,-0.08,1.0630145813
2020-08-23 07:00:00,1.51664,0.006520000000000001,1.5166540146,0.29664,0.08652000000000001,0.309,1.22,-0.08,1.2226201372
2020-08-23 07:30:00,1.56376,-0.029320000000000002,1.5640348462,0.17376000000000003,0.05068,0.181,1.3900000000000001,-0.08,1.392300255
2020-08-23 08:00:00,1.6937600000000002,0.01068,1.693793671,0.17376000000000003,0.05068,0.181,1.52,-0.04,1.5205262247
2020-08-23 08:30:00,2.08664,0.061520000000000005,2.0875466941,0.41664,0.12152,0.434,1.67,-0.06,1.6710774967000002
2020-08-23 09:00:00,2.08272,0.09496,2.0848836898,0.46272,0.13496000000000002,0.482,1.62,-0.04,1.6204937519
2020-08-23 09:30:00,1.932,0.176,1.94,0.432,0.126,0.45,1.5,0.05,1.500833102
2020-08-23 10:00:00,2.27896,0.24428000000000002,2.2920147033,0.5289600000000001,0.15428,0.551,1.75,0.09,1.7523127575
2020-08-23 10:30:00,2.48232,0.26276000000000005,2.4961881740000003,0.5923200000000001,0.17276000000000002,0.617,1.8900000000000001,0.09,1.8921416437
2020-08-23 11:00:00,2.55744,0.31592000000000003,2.5768788873,0.63744,0.18592,0.664,1.92,0.13,1.9243960091
2020-08-23 11:30:00,2.52392,0.28156000000000003,2.539576382,0.5539200000000001,0.16156,0.577,1.97,0.12,1.9736514383000001
2020-08-23 12:00:00,2.52776,0.24768,2.5398653508,0.43776000000000004,0.12768000000000002,0.456,2.09,0.12,2.0934421415
2020-08-23 12:30:00,2.67248,0.32864000000000004,2.6926109262,0.37248000000000003,0.10864000000000001,0.388,2.3,0.22,2.3104977819
2020-08-23 13:00:00,2.44712,0.15416000000000002,2.4519709623,0.35712000000000005,0.10416,0.372,2.09,0.05,2.0905980006
2020-08-23 13:30:00,2.28944,0.10692000000000002,2.2919352958,0.22944,0.06692000000000001,0.23900000000000002,2.06,0.04,2.0603883129
2020-08-23 14:00:00,2.3604,0.2622,2.3749183144,0.3504,0.1022,0.365,2.01,0.16,2.0163581031
2020-08-23 14:30:00,2.36608,0.09844000000000001,2.3681268969,0.16608,0.048440000000000004,0.17300000000000001,2.2,0.05,2.2005681085
2020-08-23 15:00:00,2.1623200000000002,0.18776,2.1704565418,0.23232000000000003,0.06776,0.242,1.9300000000000002,0.12,1.9337269714
2020-08-23 15:30:00,2.41648,0.14064000000000002,2.4205691893,0.27648,0.08064,0.28800000000000003,2.14,0.06,2.1408409563
2020-08-23 16:00:00,2.3368,0.23240000000000002,2.3483279158,0.5568000000000001,0.16240000000000002,0.58,1.78,0.07,1.7813758727
2020-08-23 16:30:00,2.45728,0.25004000000000004,2.4699686232999998,0.61728,0.18004,0.643,1.8399999999999999,0.07,1.8413310403
2020-08-23 17:00:00,2.8732,0.2676,2.8856347655,0.6432,0.18760000000000002,0.67,2.23,0.08,2.2314345162
2020-08-23 17:30:00,2.84,0.295,2.8552801964,0.6000000000000001,0.17500000000000002,0.625,2.24,0.12,2.2432119828
2020-08-23 18:00:00,2.93328,0.24804,2.9437485287,0.47328000000000003,0.13804000000000002,0.493,2.46,0.11,2.4624581215
2020-08-23 18:30:00,2.92056,0.22808,2.929452372,0.37056000000000006,0.10808000000000001,0.386,2.55,0.12,2.5528219679
2020-08-23 19:00:00,3.03296,0.26128,3.0441934236,0.31296,0.09128000000000001,0.326,2.7199999999999998,0.17,2.7253073221
2020-08-23 19:30:00,2.97568,0.35124000000000005,2.9963379315000003,0.17568,0.05124,0.183,2.8,0.30000000000000004,2.8160255681
2020-08-23 20:00:00,2.83144,0.41292,2.8613904662,0.18144000000000002,0.05292,0.189,2.65,0.36,2.6743410403
2020-08-23 20:30:00,2.99976,0.43368,3.0309467828,0.14976,0.043680000000000004,0.156,2.85,0.39,2.8765604461
2020-08-23 21:00:00,3.06088,0.47484000000000004,3.0974924374,0.29088,0.08484000000000001,0.303,2.77,0.39,2.7973201461
2020-08-23 21:30:00,2.8976,0.4868,2.9382069362000003,0.29760000000000003,0.0868,0.31,2.6,0.4,2.6305892876
2020-08-23 22:00:00,2.71216,0.42688000000000004,2.745548834,0.33216,0.09688000000000001,0.34600000000000003,2.38,0.33,2.4027692357
2020-08-23 22:30:00,2.24952,0.15236000000000002,2.254673768,0.17952,0.052360000000000004,0.187,2.07,0.1,2.0724140513
2020-08-23 23:00:00,2.20784,0.15312,2.213143285,0.14784,0.043120000000000006,0.154,2.06,0.11,2.0629348027
2020-08-23 23:30:00,1.97184,0.17012000000000002,1.9791649249,0.17184000000000002,0.050120000000000005,0.179,1.8,0.12,1.8039955654000002
2020-08-24 00:00:00,1.8952,0.42860000000000004,1.9430597006,0.23520000000000002,0.06860000000000001,0.245,1.6600000000000001,0.36,1.6985876486
2020-08-24 00:30:00,1.95984,0.43412000000000006,2.0073447636,0.21984,0.06412000000000001,0.229,1.74,0.37,1.7789041571
2020-08-24 01:00:00,1.92832,0.35076,1.9599618874,0.20832,0.06076,0.217,1.72,0.29,1.7442763543000002
2020-08-24 01:30:00,1.85472,0.29096,1.8774035261000002,0.17472000000000001,0.050960000000000005,0.182,1.6800000000000002,0.24,1.6970562748
2020-08-24 02:00:00,1.7344,0.2192,1.7481967853,0.13440000000000002,0.0392,0.14,1.6,0.18,1.6100931649999999
2020-08-24 02:30:00,1.6613600000000002,0.11248000000000001,1.6651632953000002,0.11136000000000001,0.03248,0.116,1.55,0.08,1.552063143
2020-08-24 03:00:00,1.60192,0.12556,1.606833221,0.12192000000000001,0.03556,0.127,1.48,0.09,1.4827339613000001
2020-08-24 03:30:00,1.68904,0.36472000000000004,1.7279689812,0.11904,0.03472,0.124,1.57,0.33,1.6043067038
2020-08-24 04:00:00,1.86448,0.39964000000000005,1.9068292530000002,0.20448000000000002,0.059640000000000006,0.213,1.6600000000000001,0.34,1.6944615664
2020-08-24 04:30:00,1.92792,0.35356000000000004,1.9600714783000002,0.21792000000000003,0.06356,0.227,1.71,0.29,1.7344163283
2020-08-24 05:00:00,1.89328,0.35804,1.9268372531,0.23328000000000002,0.06804,0.243,1.6600000000000001,0.29,1.6851409437
2020-08-24 05:30:00,1.8643200000000002,0.27376,1.8843125006,0.18432,0.05376,0.192,1.6800000000000002,0.22,1.6943435306999999
2020-08-24 06:00:00,1.8643200000000002,0.15376,1.8706499404999999,0.18432,0.05376,0.192,1.6800000000000002,0.1,1.6829735589
2020-08-24 06:30:00,1.9066400000000001,0.12152,1.9105086234000002,0.17664000000000002,0.05152,0.184,1.73,0.07,1.7314156058
2020-08-24 07:00:00,2.1544,0.09920000000000001,2.1566826378,0.13440000000000002,0.0392,0.14,2.02,0.06,2.0208908927
2020-08-24 07:30:00,2.42112,0.32116,2.4423279469,0.14112000000000002,0.04116,0.147,2.2800000000000002,0.28,2.2971286425
2020-08-24 08:00:00,2.52304,0.36172000000000004,2.5488374213,0.14304,0.04172,0.149,2.38,0.32,2.4014162488
2020-08-24 08:30:00,2.77128,0.41704,2.8024837555,0.16128,0.047040000000000005,0.168,2.61,0.37,2.6360955977
2020-08-24 09:00:00,2.73896,0.49928000000000006,2.7840945386,0.16896000000000003,0.049280000000000004,0.176,2.5700000000000003,0.45,2.6090994615
2020-08-24 09:30:00,2.67808,0.49944000000000005,2.7242527049,0.23808,0.06944,0.248,2.44,0.43,2.4775996448
2020-08-24 10:00:00,2.608,0.449,2.6463682661,0.168,0.049,0.17500000000000002,2.44,0.4,2.4725695137
2020-08-24 10:30:00,2.6224,0.4632,2.662993804,0.1824,0.053200000000000004,0.19,2.44,0.41000000000000003,2.4742069436
2020-08-24 11:00:00,2.3696,0.4278,2.4079071826,0.1296,0.0378,0.135,2.24,0.39,2.2736974293
2020-08-24 11:30:00,2.4876,0.4918,2.5357486074,0.1776,0.051800000000000006,0.185,2.31,0.44,2.3515314159000003
2020-08-24 12:00:00,2.41512,0.42816000000000004,2.4527791584,0.16512000000000002,0.04816,0.17200000000000001,2.25,0.38,2.2818632737
2020-08-24 12:30:00,2.44736,0.44048000000000004,2.4866832528,0.20736000000000002,0.060480000000000006,0.216,2.24,0.38,2.2720035211000003
2020-08-24 13:00:00,2.49064,0.43852,2.5289498611,0.20064,0.05852,0.209,2.29,0.38,2.3213142829
2020-08-24 13:30:00,2.39992,0.40956000000000004,2.4346160683,0.16992000000000002,0.04956000000000001,0.177,2.23,0.36,2.2588713996
2020-08-24 14:00:00,2.30992,0.38956,2.3425386656000002,0.16992000000000002,0.04956000000000001,0.177,2.14,0.34,2.1668410186
2020-08-24 14:30:00,2.27344,0.36892,2.3031785428,0.13344,0.03892,0.139,2.14,0.33,2.1652944373
2020-08-24 15:00:00,2.22504,0.28772000000000003,2.2435654214,0.09504000000000001,0.02772,0.099,2.13,0.26,2.1458098704
2020-08-24 15:30:00,2.32568,0.24624000000000001,2.3386794564,0.05568000000000001,0.01624,0.058,2.27,0.23,2.2816222299
2020-08-24 16:00:00,2.4768,0.3024,2.495192177,0.07680000000000001,0.0224,0.08,2.4,0.28,2.4162781297
2020-08-24 16:30:00,2.3888,0.2884,2.4061462965000002,0.028800000000000003,0.008400000000000001,0.03,2.36,0.28,2.3765521244
2020-08-24 17:00:00,2.59496,0.11728000000000001,2.5976089005,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.5700000000000003,0.11,2.5723530084
2020-08-24 17:30:00,2.93152,0.12336000000000001,2.9341143809,0.01152,0.00336,0.012,2.92,0.12,2.9224647132
2020-08-24 18:00:00,3.1144,0.1042,3.1161426476,0.014400000000000001,0.004200000000000001,0.015,3.1,0.1,3.1016124839
2020-08-24 18:30:00,3.10536,0.11448000000000001,3.1074694528,0.015360000000000002,0.0044800000000000005,0.016,3.09,0.11,3.0919573089
2020-08-24 19:00:00,3.06864,0.10252000000000001,3.0703520645,0.00864,0.00252,0.009000000000000001,3.06,0.1,3.0616335509
2020-08-24 19:30:00,2.98096,0.08028,2.9820408113,0.0009600000000000001,0.00028000000000000003,0.001,2.98,0.08,2.9810736321
2020-08-24 20:00:00,2.9148,0.0814,2.9159363848,0.0048000000000000004,0.0014,0.005,2.91,0.08,2.9110994487
2020-08-24 20:30:00,2.98912,0.10016000000000001,2.9907976194,0.06912,0.02016,0.07200000000000001,2.92,0.08,2.9210956848
2020-08-24 21:00:00,2.90816,0.06988000000000001,2.90899945,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.84,0.05,2.8404401067
2020-08-24 21:30:00,2.76776,0.10268000000000001,2.7696639868,0.07776000000000001,0.022680000000000002,0.081,2.69,0.08,2.6911893282
2020-08-24 22:00:00,2.74656,0.12608,2.7494523091,0.22656,0.06608,0.23600000000000002,2.52,0.06,2.5207141845
2020-08-24 22:30:00,2.49976,0.09368000000000001,2.5015147411000003,0.14976,0.043680000000000004,0.156,2.35,0.05,2.3505318547
2020-08-24 23:00:00,2.31416,0.11788000000000001,2.3171603743,0.16416,0.047880000000000006,0.171,2.15,0.07,2.1511392331
2020-08-24 23:30:00,1.9891200000000002,0.14516,1.994409637,0.18912,0.05516000000000001,0.197,1.8,0.09,1.8022485955
2020-08-25 00:00:00,1.86096,0.12028000000000001,1.8648429961000001,0.24096,0.07028000000000001,0.251,1.62,0.05,1.6207714213000002
2020-08-26 00:30:00,2.4540800000000003,0.5724400000000001,2.5199595632,0.93408,0.27244,0.973,1.52,0.30000000000000004,1.5493224325
2020-08-26 01:00:00,2.19504,0.57272,2.2685256886,0.9350400000000001,0.27272,0.974,1.26,0.30000000000000004,1.2952219887
2020-08-26 01:30:00,2.19504,0.62272,2.2816618505,0.9350400000000001,0.27272,0.974,1.26,0.35000000000000003,1.3077079185
2020-08-26 02:00:00,2.18312,0.59216,2.2620049514,0.9331200000000001,0.27216,0.972,1.25,0.32,1.2903100403
2020-08-26 02:30:00,2.14312,0.59216,2.2234245658,0.9331200000000001,0.27216,0.972,1.21,0.32,1.2515989773
2020-08-26 03:00:00,2.09544,0.5599200000000001,2.1689580909,0.92544,0.26992000000000005,0.964,1.17,0.29,1.2054044964
