Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-08-26 03:30:00,2.05928,0.60104,2.1452000373,0.9292800000000001,0.27104,0.968,1.13,0.33,1.177200068
2020-08-26 04:00:00,2.11488,0.60684,2.2002209435,0.91488,0.26684,0.9530000000000001,1.2,0.34,1.2472369462
2020-08-26 04:30:00,2.09488,0.59684,2.1782424567,0.91488,0.26684,0.9530000000000001,1.18,0.33,1.2252754792
2020-08-26 05:00:00,2.0616,0.5988,2.1468013415,0.9216000000000001,0.26880000000000004,0.96,1.1400000000000001,0.33,1.1868024267
2020-08-26 05:30:00,1.99256,0.40908000000000005,2.0341194164,0.92256,0.26908000000000004,0.961,1.07,0.14,1.0791200119
2020-08-26 06:00:00,2.01128,0.37704000000000004,2.0463153227,0.8812800000000001,0.25704000000000005,0.918,1.13,0.12,1.1363538181
2020-08-26 06:30:00,2.0972,0.3246,2.122171765,0.9072,0.2646,0.9450000000000001,1.19,0.06,1.1915116449
2020-08-26 07:00:00,2.31008,0.31544,2.3315171027,0.9100800000000001,0.26544,0.9480000000000001,1.4,0.05,1.4008925726
2020-08-26 07:30:00,2.52256,0.30908,2.5414246792,0.92256,0.26908000000000004,0.961,1.6,0.04,1.6004999219
2020-08-26 08:00:00,2.74816,0.41488,2.7793000558000003,0.9081600000000001,0.26488,0.9460000000000001,1.8399999999999999,0.15,1.8461040057
2020-08-26 08:30:00,2.57512,0.44816000000000006,2.6138267731,0.88512,0.25816,0.922,1.69,0.19,1.7006469357
2020-08-26 09:00:00,2.64384,0.51612,2.6937464246,0.84384,0.24612000000000003,0.879,1.8,0.27,1.8201373575000002
2020-08-26 09:30:00,2.81936,0.5564800000000001,2.8737537821,0.87936,0.25648000000000004,0.916,1.94,0.30000000000000004,1.9630588376
2020-08-26 10:00:00,2.87,0.555,2.9231703679,0.84,0.245,0.875,2.03,0.31,2.05353354
2020-08-26 10:30:00,2.41288,0.58084,2.4818068015,0.7228800000000001,0.21084000000000003,0.753,1.69,0.37,1.7300289014999999
2020-08-26 11:00:00,2.55488,0.55684,2.6148580459,0.67488,0.19684000000000001,0.7030000000000001,1.88,0.36,1.9141577781999999
2020-08-26 11:30:00,2.6228800000000003,0.55084,2.6800977967,0.7228800000000001,0.21084000000000003,0.753,1.9,0.34,1.9301813386000002
2020-08-26 12:00:00,2.65112,0.60616,2.7195343719,0.7411200000000001,0.21616000000000002,0.772,1.9100000000000001,0.39,1.9494101672
2020-08-26 12:30:00,2.74792,0.6035600000000001,2.8134230041,0.6979200000000001,0.20356000000000002,0.727,2.05,0.4,2.0886598574
2020-08-26 13:00:00,2.78112,0.61616,2.8485578105,0.7411200000000001,0.21616000000000002,0.772,2.04,0.4,2.0788458336
2020-08-26 13:30:00,2.516,0.488,2.5628889948999998,0.5760000000000001,0.168,0.6000000000000001,1.94,0.32,1.9662146373
2020-08-26 14:00:00,2.4836,0.5398000000000001,2.5415847418,0.5136000000000001,0.14980000000000002,0.535,1.97,0.39,2.0082330542
2020-08-26 14:30:00,2.42024,0.45632000000000006,2.4628823764,0.33024000000000003,0.09632,0.34400000000000003,2.09,0.36,2.1207781591
2020-08-26 15:00:00,2.39704,0.46372,2.4414825414,0.28704,0.08372,0.299,2.11,0.38,2.143944962
2020-08-26 15:30:00,2.38432,0.47876,2.4319113882,0.30432000000000003,0.08876,0.317,2.08,0.39,2.1162466775
2020-08-26 16:00:00,2.50624,0.36932000000000004,2.5333053902,0.30624,0.08932000000000001,0.319,2.2,0.28,2.2177466041000002
2020-08-26 16:30:00,2.61848,0.28664,2.6341222447,0.46848000000000006,0.13664,0.488,2.15,0.15,2.1552262062
2020-08-26 17:00:00,2.5916,0.2338,2.6021247088,0.3216,0.09380000000000001,0.335,2.27,0.14,2.2743130831
2020-08-26 17:30:00,2.82536,0.13448000000000002,2.8285586435,0.25536000000000003,0.07448,0.266,2.5700000000000003,0.06,2.5707002937
2020-08-26 18:00:00,2.98528,0.21904,2.993305063,0.30528000000000005,0.08904000000000001,0.318,2.68,0.13,2.6831511325
2020-08-26 18:30:00,3.14008,0.47544000000000003,3.1758692668,0.19008000000000003,0.05544,0.198,2.95,0.42,2.9797483115
2020-08-26 19:00:00,3.00736,0.40548,3.0345721609,0.08736000000000001,0.025480000000000003,0.091,2.92,0.38,2.9446222169
2020-08-26 19:30:00,2.9284,0.31120000000000003,2.944889132,0.038400000000000004,0.0112,0.04,2.89,0.30000000000000004,2.9055292117000002
2020-08-26 20:00:00,2.91176,0.35968000000000006,2.9338909319,0.10176,0.02968,0.106,2.81,0.33,2.8293108702
2020-08-26 20:30:00,2.9767200000000003,0.31696,2.9935473272,0.12672,0.03696,0.132,2.85,0.28,2.8637213552
2020-08-26 21:00:00,3.0352,0.3136,3.0513577306,0.11520000000000001,0.033600000000000005,0.12,2.92,0.28,2.9333939388
2020-08-26 21:30:00,2.82032,0.31176000000000004,2.8374987577,0.04032,0.011760000000000001,0.042,2.7800000000000002,0.30000000000000004,2.7961401968
2020-08-26 22:00:00,2.5948,0.3114,2.6134186423,0.0048000000000000004,0.0014,0.005,2.59,0.31,2.608486151
2020-08-26 22:30:00,2.47264,0.24952000000000002,2.4851979398,0.03264,0.00952,0.034,2.44,0.24,2.4517748673
2020-08-26 23:00:00,2.24616,0.11388000000000001,2.2490449973,0.11616000000000001,0.03388,0.121,2.13,0.08,2.131501818
2020-08-26 23:30:00,2.1128,0.0954,2.1149527181,0.0528,0.0154,0.055,2.06,0.08,2.0615528128
2020-08-27 00:00:00,1.8908800000000001,0.06484000000000001,1.8919913848,0.05088,0.01484,0.053,1.8399999999999999,0.05,1.8406792225
2020-08-27 00:30:00,1.76672,0.041960000000000004,1.7672182095000002,0.00672,0.0019600000000000004,0.007,1.76,0.04,1.7604544868
2020-08-27 01:00:00,1.65096,0.04028,1.6514513011,0.0009600000000000001,0.00028000000000000003,0.001,1.65,0.04,1.6504847773
2020-08-27 01:30:00,1.65,0.03,1.6502727046999999,0.0,0.0,0.0,1.65,0.03,1.6502727046999999
2020-08-27 02:00:00,1.69,0.03,1.6902662512000002,0.0,0.0,0.0,1.69,0.03,1.6902662512000002
2020-08-27 02:30:00,1.6600000000000001,0.03,1.6602710622,0.0,0.0,0.0,1.6600000000000001,0.03,1.6602710622
2020-08-27 03:00:00,1.6800000000000002,0.05,1.6807438828999999,0.0,0.0,0.0,1.6800000000000002,0.05,1.6807438828999999
2020-08-27 03:30:00,1.6600000000000001,0.01,1.6600301202,0.0,0.0,0.0,1.6600000000000001,0.01,1.6600301202
2020-08-27 04:00:00,1.69384,0.011120000000000001,1.6938765008,0.0038400000000000005,0.0011200000000000001,0.004,1.69,0.01,1.6900295855
2020-08-27 04:30:00,1.73384,0.0011200000000000001,1.7338403617,0.0038400000000000005,0.0011200000000000001,0.004,1.73,0.0,1.73
2020-08-27 05:00:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67
2020-08-27 05:30:00,1.73,0.02,1.7301156031,0.0,0.0,0.0,1.73,0.02,1.7301156031
2020-08-27 06:00:00,1.78,0.02,1.780112356,0.0,0.0,0.0,1.78,0.02,1.780112356
2020-08-27 06:30:00,1.99,0.03,1.9902261178,0.0,0.0,0.0,1.99,0.03,1.9902261178
2020-08-27 07:00:00,2.18096,0.09028000000000001,2.1828277531999998,0.0009600000000000001,0.00028000000000000003,0.001,2.18,0.09,2.1818570072
2020-08-27 07:30:00,2.2348,0.1114,2.2375748032000002,0.0048000000000000004,0.0014,0.005,2.23,0.11,2.2327113562
2020-08-27 08:00:00,2.35784,0.13812000000000002,2.3618820038,0.027840000000000004,0.00812,0.029,2.33,0.13,2.3336237914
2020-08-27 08:30:00,2.43208,0.12644,2.4353644902,0.022080000000000002,0.00644,0.023,2.41,0.12,2.4129857024
2020-08-27 09:00:00,2.50168,0.20924,2.510415145,0.03168,0.00924,0.033,2.47,0.2,2.4780839372
2020-08-27 09:30:00,2.62664,0.27652000000000004,2.6411552396999998,0.05664,0.01652,0.059000000000000004,2.5700000000000003,0.26,2.5831182706
2020-08-27 10:00:00,2.5312,0.2766,2.5462680534,0.0912,0.026600000000000002,0.095,2.44,0.25,2.4527739398
2020-08-27 10:30:00,2.6912000000000003,0.30660000000000004,2.7086086834,0.0912,0.026600000000000002,0.095,2.6,0.28,2.6150334606
2020-08-27 11:00:00,2.68824,0.31032000000000004,2.7060917945,0.13824,0.04032,0.14400000000000002,2.55,0.27,2.5642542776
2020-08-27 11:30:00,2.55872,0.26296,2.5721967265,0.07872000000000001,0.02296,0.082,2.48,0.24,2.4915858404
2020-08-27 12:00:00,2.65592,0.20756000000000002,2.6640180555,0.025920000000000002,0.007560000000000001,0.027,2.63,0.2,2.6375936001999998
2020-08-27 12:30:00,2.77952,0.27736,2.7933241846,0.05952,0.01736,0.062,2.7199999999999998,0.26,2.732398214
2020-08-27 13:00:00,2.88064,0.25352,2.8917744034,0.08064,0.023520000000000003,0.084,2.8,0.23,2.8094305473
2020-08-27 13:30:00,2.83624,0.31932000000000005,2.8541588253,0.06624000000000001,0.01932,0.069,2.77,0.30000000000000004,2.7861981265
2020-08-27 14:00:00,2.9128,0.40540000000000004,2.9408762299999998,0.0528,0.0154,0.055,2.86,0.39,2.8864684305
2020-08-27 14:30:00,2.88288,0.35084000000000004,2.9041497551,0.00288,0.00084,0.003,2.88,0.35000000000000003,2.9011894113
2020-08-27 15:00:00,2.77056,0.29308,2.7860184134,0.010560000000000002,0.0030800000000000003,0.011,2.76,0.29,2.7751936869
2020-08-27 15:30:00,2.71192,0.27056,2.7253830556,0.0019200000000000003,0.0005600000000000001,0.002,2.71,0.27,2.7234169714
2020-08-27 16:00:00,2.84096,0.29028000000000004,2.8557514248,0.0009600000000000001,0.00028000000000000003,0.001,2.84,0.29,2.8547679415
2020-08-27 16:30:00,2.8344,0.1942,2.8410450542,0.014400000000000001,0.004200000000000001,0.015,2.8200000000000003,0.19,2.8263934616
2020-08-27 17:00:00,2.9989600000000003,0.09428,3.0004416008,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.95,0.08,2.9510845464
2020-08-27 17:30:00,3.32248,0.06864,3.3231889504,0.13248000000000001,0.03864,0.138,3.19,0.03,3.1901410627
2020-08-27 18:00:00,3.35336,0.10348,3.3549562441000003,0.18336000000000002,0.05348000000000001,0.191,3.17,0.05,3.1703942972
2020-08-27 18:30:00,3.37592,0.19756,3.3816956988999998,0.26592000000000005,0.07756,0.277,3.11,0.12,3.1123142515
2020-08-27 19:00:00,3.35168,0.26924000000000003,3.362476617,0.51168,0.14924,0.533,2.84,0.12,2.8425340807
2020-08-27 19:30:00,3.10544,0.17492000000000002,3.1103624548,0.32544,0.09492,0.339,2.7800000000000002,0.08,2.7811508409
2020-08-27 20:00:00,2.77536,0.08448000000000001,2.7766454581,0.015360000000000002,0.0044800000000000005,0.016,2.76,0.08,2.7611591769
2020-08-27 20:30:00,2.8200000000000003,0.03,2.82015957,0.0,0.0,0.0,2.8200000000000003,0.03,2.82015957
2020-08-27 21:00:00,2.85,0.02,2.8500701746,0.0,0.0,0.0,2.85,0.02,2.8500701746
2020-08-27 21:30:00,2.74,0.02,2.7400729917,0.0,0.0,0.0,2.74,0.02,2.7400729917
2020-08-27 22:00:00,2.51,0.02,2.51007968,0.0,0.0,0.0,2.51,0.02,2.51007968
2020-08-27 22:30:00,2.35,0.01,2.3500212765,0.0,0.0,0.0,2.35,0.01,2.3500212765
2020-08-27 23:00:00,2.13,0.02,2.1300938946,0.0,0.0,0.0,2.13,0.02,2.1300938946
2020-08-27 23:30:00,1.9,0.04,1.9004210060000002,0.0,0.0,0.0,1.9,0.04,1.9004210060000002
2020-08-28 00:00:00,1.83,0.03,1.8302458851,0.0,0.0,0.0,1.83,0.03,1.8302458851
2020-08-28 00:30:00,1.76192,0.06056,1.7629604647,0.0019200000000000003,0.0005600000000000001,0.002,1.76,0.06,1.7610224303000002
2020-08-28 01:00:00,1.71496,0.06728,1.7162792314000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.69,0.06,1.6910647533
2020-08-28 01:30:00,1.80064,0.08352000000000001,1.8025759346,0.08064,0.023520000000000003,0.084,1.72,0.06,1.7210461934999999
2020-08-28 02:00:00,1.85728,0.10004,1.8599723116,0.13728,0.040040000000000006,0.14300000000000002,1.72,0.06,1.7210461934999999
2020-08-28 02:30:00,1.8788,0.2034,1.8897780293,0.14880000000000002,0.0434,0.155,1.73,0.16,1.7373830896
2020-08-28 03:00:00,1.79928,0.09604000000000001,1.801841336,0.08928000000000001,0.02604,0.093,1.71,0.07,1.7114321488000002
2020-08-28 03:30:00,1.6924800000000002,0.07364000000000001,1.6940812849,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6800000000000002,0.07,1.6814577009
2020-08-28 04:00:00,1.72384,0.051120000000000006,1.7245978082,0.0038400000000000005,0.0011200000000000001,0.004,1.72,0.05,1.7207265907
2020-08-28 04:30:00,1.76384,0.06112000000000001,1.7648986373,0.0038400000000000005,0.0011200000000000001,0.004,1.76,0.06,1.7610224303000002
2020-08-28 05:00:00,1.73096,0.03028,1.7312248265,0.0009600000000000001,0.00028000000000000003,0.001,1.73,0.03,1.7302600960999999
2020-08-28 05:30:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72
2020-08-28 06:00:00,1.81,0.01,1.8100276241,0.0,0.0,0.0,1.81,0.01,1.8100276241
2020-08-28 06:30:00,1.98,0.06,1.9809088823,0.0,0.0,0.0,1.98,0.06,1.9809088823
2020-08-28 07:00:00,2.1,0.02,2.1000952359,0.0,0.0,0.0,2.1,0.02,2.1000952359
2020-08-28 07:30:00,2.2009600000000002,0.04028,2.2013285533999998,0.0009600000000000001,0.00028000000000000003,0.001,2.2,0.04,2.2003636063
2020-08-28 08:00:00,2.50056,0.08308,2.5019397675,0.010560000000000002,0.0030800000000000003,0.011,2.49,0.08,2.4912848091
2020-08-28 08:30:00,2.57768,0.17224,2.5834281101,0.007680000000000001,0.0022400000000000002,0.008,2.5700000000000003,0.17,2.5756164311000003
2020-08-28 09:00:00,2.59768,0.29224,2.6140668698000002,0.007680000000000001,0.0022400000000000002,0.008,2.59,0.29,2.6061849512
2020-08-28 09:30:00,2.58384,0.12112,2.5866772508,0.0038400000000000005,0.0011200000000000001,0.004,2.58,0.12,2.5827891899999997
2020-08-28 10:00:00,2.64,0.23,2.65,0.0,0.0,0.0,2.64,0.23,2.65
2020-08-28 10:30:00,2.62,0.26,2.6328691574,0.0,0.0,0.0,2.62,0.26,2.6328691574
2020-08-28 11:00:00,2.63288,0.27084,2.646773772,0.00288,0.00084,0.003,2.63,0.27,2.6438229895000003
2020-08-28 11:30:00,2.70112,0.30616000000000004,2.7184155679,0.021120000000000003,0.0061600000000000005,0.022,2.68,0.30000000000000004,2.6967387712
2020-08-28 12:00:00,2.76064,0.30352,2.7772752114,0.08064,0.023520000000000003,0.084,2.68,0.28,2.6945871669
2020-08-28 12:30:00,2.74368,0.30024,2.760058695,0.10368000000000001,0.030240000000000003,0.108,2.64,0.27,2.6537709018999998
2020-08-28 13:00:00,2.68448,0.29464,2.7006009702,0.08448000000000001,0.024640000000000002,0.088,2.6,0.27,2.6139816373
2020-08-28 13:30:00,2.57264,0.27952000000000005,2.5877805162,0.03264,0.00952,0.034,2.54,0.27,2.554310083
2020-08-28 14:00:00,2.30128,0.27204,2.317303476,0.041280000000000004,0.01204,0.043000000000000003,2.26,0.26,2.2749065915
2020-08-28 14:30:00,2.41456,0.46008000000000004,2.4580019528,0.51456,0.15008000000000002,0.536,1.9,0.31,1.9251233727
2020-08-28 15:00:00,2.06352,0.33936000000000005,2.0912388673,0.44352,0.12936,0.462,1.62,0.21,1.6335544068
2020-08-28 15:30:00,2.25568,0.38124,2.2876704745,0.41568000000000005,0.12124000000000001,0.433,1.8399999999999999,0.26,1.8582787735
2020-08-28 16:00:00,2.75368,0.46024000000000004,2.7918765016,0.5836800000000001,0.17024,0.608,2.17,0.29,2.189292123
2020-08-28 16:30:00,2.86632,0.42476,2.8976216799000003,0.49632000000000004,0.14476,0.517,2.37,0.28,2.3864827676
2020-08-28 17:00:00,3.20824,0.46032000000000006,3.241095247,0.61824,0.18032,0.644,2.59,0.28,2.6050911692
2020-08-28 17:30:00,3.24824,0.33532,3.265501891,0.49824,0.14532,0.519,2.75,0.19,2.756555822
2020-08-28 18:00:00,3.0636,0.24480000000000002,3.0733649311,0.3936,0.1148,0.41000000000000003,2.67,0.13,2.6731629206000003
2020-08-28 18:30:00,3.28336,0.35848,3.3028715991,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.5,0.13,2.5033777182
2020-08-28 19:00:00,3.02312,0.26716,3.0349018106,0.5731200000000001,0.16716,0.597,2.45,0.1,2.452039967
2020-08-28 19:30:00,3.03184,0.34512000000000004,3.0514196041,0.7718400000000001,0.22512000000000001,0.804,2.26,0.12,2.2631835984
2020-08-28 20:00:00,3.03024,0.41632,3.0587050855,0.8102400000000001,0.23632000000000003,0.844,2.22,0.18,2.2272853432
2020-08-28 20:30:00,3.02936,0.44648000000000004,3.0620853025,0.87936,0.25648000000000004,0.916,2.15,0.19,2.1583790214
2020-08-28 21:00:00,2.928,0.399,2.9550609131,0.888,0.259,0.925,2.04,0.14,2.0447982786
2020-08-28 21:30:00,2.7976,0.40180000000000005,2.8263066005,0.8976000000000001,0.26180000000000003,0.935,1.9,0.14,1.9051509127
2020-08-28 22:00:00,2.57336,0.37348000000000003,2.6003209417,0.90336,0.26348000000000005,0.9410000000000001,1.67,0.11,1.6736188335
2020-08-28 22:30:00,2.46008,0.32544,2.4815126032,0.9100800000000001,0.26544,0.9480000000000001,1.55,0.06,1.5511608556
2020-08-28 23:00:00,2.26064,0.29852,2.2802647653,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.34,0.03,1.3403357788
2020-08-28 23:30:00,2.0524,0.2732,2.0705033205,0.9024000000000001,0.2632,0.9400000000000001,1.15,0.01,1.1500434774000001
2020-08-29 00:00:00,1.786,0.268,1.8059955703,0.8160000000000001,0.23800000000000002,0.85,0.97,0.03,0.9704638066000001
2020-08-29 00:30:00,1.77136,0.27248,1.7921946323,0.8313600000000001,0.24248000000000003,0.866,0.9400000000000001,0.03,0.9404786016000001
2020-08-29 01:00:00,1.73984,0.27912000000000003,1.7620871715000002,0.81984,0.23912000000000003,0.854,0.92,0.04,0.9208691547000001
2020-08-29 01:30:00,1.8702400000000001,0.28632,1.8920298094999999,0.8102400000000001,0.23632000000000003,0.844,1.06,0.05,1.0611785901
2020-08-29 02:00:00,1.88168,0.22924000000000003,1.895592414,0.75168,0.21924000000000002,0.783,1.13,0.01,1.1300442469
2020-08-29 02:30:00,1.97584,0.17712000000000003,1.9837628890999999,0.6758400000000001,0.19712000000000002,0.704,1.3,-0.02,1.3001538370999999
2020-08-29 03:00:00,1.80512,0.13316,1.8100248065,0.52512,0.15316000000000002,0.547,1.28,-0.02,1.2801562405
2020-08-29 03:30:00,1.55248,0.058640000000000005,1.5535870751,0.37248000000000003,0.10864000000000001,0.388,1.18,-0.05,1.181058847
2020-08-29 04:00:00,1.6132,0.1076,1.6167844631000001,0.4032,0.11760000000000001,0.42,1.21,-0.01,1.2100413215999999
2020-08-29 04:30:00,1.90968,0.06824000000000001,1.9108988461,0.43968,0.12824000000000002,0.458,1.47,-0.06,1.4712239802
2020-08-29 05:00:00,1.66832,0.06576,1.6696155246000002,0.56832,0.16576000000000002,0.592,1.1,-0.1,1.1045361017
2020-08-29 05:30:00,1.69808,0.05944000000000001,1.6991200075,0.47808000000000006,0.13944,0.498,1.22,-0.08,1.2226201372
2020-08-29 06:00:00,1.7759200000000002,0.07756,1.7776128375,0.50592,0.14756000000000002,0.527,1.27,-0.07,1.2719276709
2020-08-29 06:30:00,1.7594400000000001,0.08692000000000001,1.7615857061,0.46944,0.13692000000000001,0.489,1.29,-0.05,1.2909686286
2020-08-29 07:00:00,1.92312,0.18216000000000002,1.9317279312000002,0.45312,0.13216,0.47200000000000003,1.47,0.05,1.4708500943
2020-08-29 07:30:00,2.01464,0.18552000000000002,2.0231638589,0.46464000000000005,0.13552,0.484,1.55,0.05,1.5508062419000002
2020-08-29 08:00:00,2.49784,0.23812000000000003,2.5091643629,0.5078400000000001,0.14812,0.529,1.99,0.09,1.9920341363
2020-08-29 08:30:00,2.66736,0.31548000000000004,2.6859517866,0.5673600000000001,0.16548000000000002,0.591,2.1,0.15,2.1053503271
2020-08-29 09:00:00,2.7404,0.2772,2.7543841417,0.7104,0.20720000000000002,0.74,2.03,0.07,2.031206538
2020-08-29 09:30:00,2.74368,0.44524,2.7795716576,0.7036800000000001,0.20524,0.733,2.04,0.24,2.0540691322
2020-08-29 10:00:00,2.65264,0.53452,2.7059583515,0.8726400000000001,0.25452,0.909,1.78,0.28,1.8018878988
2020-08-29 10:30:00,2.44512,0.41816000000000003,2.4806187938,0.64512,0.18816000000000002,0.672,1.8,0.23,1.8146349495
2020-08-29 11:00:00,2.3656800000000002,0.5462400000000001,2.42792504,0.77568,0.22624000000000002,0.808,1.5899999999999999,0.32,1.6218816233000002
2020-08-29 11:30:00,2.51408,0.48244000000000004,2.5599505073,0.69408,0.20244,0.723,1.82,0.28,1.8414125013
2020-08-29 12:00:00,2.75688,0.42284000000000005,2.7891183195,0.6268800000000001,0.18284,0.653,2.13,0.24,2.1434784813
2020-08-29 12:30:00,2.85016,0.43088000000000004,2.8825456805,0.62016,0.18088,0.646,2.23,0.25,2.2439696968
2020-08-29 13:00:00,2.48272,0.37496,2.5108750666,0.46272,0.13496000000000002,0.482,2.02,0.24,2.0342074624
2020-08-29 13:30:00,2.5716,0.33380000000000004,2.5931735384,0.5616,0.1638,0.585,2.01,0.17,2.0171762442
2020-08-29 14:00:00,2.73952,0.40236000000000005,2.7689101466,0.6595200000000001,0.19236,0.687,2.08,0.21,2.0905740838
2020-08-29 14:30:00,2.71544,0.49992000000000003,2.7610748632,0.68544,0.19992000000000001,0.714,2.03,0.30000000000000004,2.0520477577
2020-08-29 15:00:00,2.5096,0.5328,2.5655346421000003,0.7296,0.21280000000000002,0.76,1.78,0.32,1.8085353190000002
2020-08-29 15:30:00,2.5842400000000003,0.48832000000000003,2.6299720151,0.7142400000000001,0.20832,0.744,1.87,0.28,1.8908463712999999
2020-08-29 16:00:00,2.6898400000000002,0.46412000000000003,2.7295872582,0.69984,0.20412000000000002,0.729,1.99,0.26,2.0069130524
2020-08-29 16:30:00,2.82672,0.33196000000000003,2.8461453582000003,0.72672,0.21196,0.757,2.1,0.12,2.1034257772
2020-08-29 17:00:00,2.59288,0.30084000000000005,2.6102742002,0.48288000000000003,0.14084000000000002,0.503,2.11,0.16,2.1160576552
2020-08-29 17:30:00,3.20912,0.30516000000000004,3.2235964077,0.66912,0.19516000000000003,0.6970000000000001,2.54,0.11,2.542380774
2020-08-29 18:00:00,3.24392,0.18156000000000003,3.2489969221,0.5539200000000001,0.16156,0.577,2.69,0.02,2.6900743484
2020-08-29 18:30:00,3.39432,0.26376,3.4045524816,0.66432,0.19376000000000002,0.6920000000000001,2.73,0.07,2.7308972884
2020-08-29 19:00:00,3.4476,0.2868,3.4595086355999998,0.7776000000000001,0.2268,0.81,2.67,0.06,2.6706740721999997
2020-08-29 19:30:00,3.39656,0.26608000000000004,3.4069661577,0.7065600000000001,0.20608,0.736,2.69,0.06,2.6906690618
2020-08-29 20:00:00,3.31528,0.24404,3.3242498402000002,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.65,0.05,2.6504716561
2020-08-29 20:30:00,2.97392,0.19156,2.9800831196,0.5539200000000001,0.16156,0.577,2.42,0.03,2.4201859433
2020-08-29 21:00:00,2.98904,0.18472000000000002,2.9947423261,0.59904,0.17472000000000001,0.624,2.39,0.01,2.3900209204
2020-08-29 21:30:00,3.03704,0.20372,3.0438649444,0.76704,0.22372000000000003,0.799,2.27,-0.02,2.270088104
2020-08-29 22:00:00,2.73016,0.16088000000000002,2.7348959761,0.62016,0.18088,0.646,2.11,-0.02,2.1100947846
2020-08-29 22:30:00,2.4229600000000002,0.10628000000000001,2.4252897971,0.43296,0.12628,0.451,1.99,-0.02,1.9901005
2020-08-29 23:00:00,2.37176,0.14968,2.376478403,0.58176,0.16968000000000003,0.606,1.79,-0.02,1.7901117283999999
2020-08-29 23:30:00,1.99584,0.09212000000000001,1.9979648145,0.55584,0.16212000000000001,0.579,1.44,-0.07,1.441700385
2020-08-30 00:00:00,2.12008,0.10544,2.1227003557,0.67008,0.19544,0.6980000000000001,1.45,-0.09,1.4527904185
2020-08-30 00:30:00,1.9198400000000002,0.09912000000000001,1.9223970454,0.57984,0.16912000000000002,0.604,1.34,-0.07,1.3418271126
2020-08-30 01:00:00,1.6791200000000002,0.08016000000000001,1.6810323019,0.54912,0.16016000000000002,0.5720000000000001,1.13,-0.08,1.1328283189
2020-08-30 01:30:00,1.7101600000000001,0.08588000000000001,1.7123149827000002,0.50016,0.14588,0.521,1.21,-0.06,1.21148669
2020-08-30 02:00:00,1.7952,0.058600000000000006,1.7961561736,0.4752,0.1386,0.495,1.32,-0.08,1.3224220204
2020-08-30 02:30:00,1.6316000000000002,0.0238,1.631773575,0.3216,0.09380000000000001,0.335,1.31,-0.07,1.3118688959
2020-08-30 03:00:00,1.59152,0.023360000000000002,1.5916914274,0.25152,0.07336000000000001,0.262,1.34,-0.05,1.3409325114000001
2020-08-30 03:30:00,1.79928,-0.00396,1.7992843577,0.32928,0.09604000000000001,0.343,1.47,-0.1,1.4733974345
2020-08-30 04:00:00,1.7839200000000002,0.0015600000000000002,1.7839206821,0.31392000000000003,0.09156,0.327,1.47,-0.09,1.472752525
2020-08-30 04:30:00,1.6964000000000001,-0.0148,1.696464559,0.3264,0.0952,0.34,1.37,-0.11,1.3744089639000001
2020-08-30 05:00:00,1.5472800000000002,-0.019960000000000002,1.5474087372,0.13728,0.040040000000000006,0.14300000000000002,1.4100000000000001,-0.06,1.4112760184
2020-08-30 05:30:00,1.53016,0.03088,1.5304715613000002,0.14016,0.04088000000000001,0.146,1.3900000000000001,-0.01,1.3900359708
2020-08-30 06:00:00,1.6663999999999999,0.0702,1.6678779931,0.2064,0.060200000000000004,0.215,1.46,0.01,1.4600342462
2020-08-30 06:30:00,1.624,0.022,1.6241490079,0.14400000000000002,0.042,0.15,1.48,-0.02,1.480135129
2020-08-30 07:00:00,1.67192,-0.014440000000000001,1.6719823564,0.12192000000000001,0.03556,0.127,1.55,-0.05,1.5508062419000002
2020-08-30 07:30:00,1.93192,0.03556,1.9322472409,0.12192000000000001,0.03556,0.127,1.81,0.0,1.81
2020-08-30 08:00:00,2.0208,0.039400000000000004,2.0211840589,0.1008,0.029400000000000003,0.105,1.92,0.01,1.9200260415
2020-08-30 08:30:00,2.18344,0.02892,2.1836315165,0.13344,0.03892,0.139,2.05,-0.01,2.0500243901
2020-08-30 09:00:00,2.41976,0.018680000000000002,2.4198321016,0.26976,0.07868,0.281,2.15,-0.06,2.1508370464
2020-08-30 09:30:00,2.55944,0.06692000000000001,2.5603147072,0.22944,0.06692000000000001,0.23900000000000002,2.33,0.0,2.33
2020-08-30 10:00:00,2.46912,0.08516000000000001,2.4705881486,0.18912,0.05516000000000001,0.197,2.2800000000000002,0.03,2.2801973599
2020-08-30 10:30:00,2.32952,0.07236000000000001,2.3306435592,0.17952,0.052360000000000004,0.187,2.15,0.02,2.1500930212
2020-08-30 11:00:00,2.45968,0.12324000000000002,2.4627654781,0.31968,0.09324,0.333,2.14,0.03,2.14021027
2020-08-30 11:30:00,2.62544,0.29492,2.6419524977,0.32544,0.09492,0.339,2.3,0.2,2.3086792761
2020-08-30 12:00:00,2.548,0.304,2.5660709265,0.28800000000000003,0.084,0.30000000000000004,2.26,0.22,2.2706827167
2020-08-30 12:30:00,2.64976,0.31868,2.6688546232,0.26976,0.07868,0.281,2.38,0.24,2.3920702331
2020-08-30 13:00:00,2.7292,0.3156,2.7473871223,0.2592,0.0756,0.27,2.47,0.24,2.4816325272
2020-08-30 13:30:00,2.87088,0.29484000000000005,2.8859803534,0.29088,0.08484000000000001,0.303,2.58,0.21,2.5885324027000003
2020-08-30 14:00:00,2.63104,0.27572,2.6454475992,0.19104000000000002,0.055720000000000006,0.199,2.44,0.22,2.4498979571
2020-08-30 14:30:00,2.59184,0.18012,2.5980911839000003,0.17184000000000002,0.050120000000000005,0.179,2.42,0.13,2.4234892201
2020-08-30 15:00:00,2.60432,0.14376,2.6082848004,0.18432,0.05376,0.192,2.42,0.09,2.4216729754
2020-08-30 15:30:00,2.4784,0.16620000000000001,2.4839663846,0.1584,0.046200000000000005,0.165,2.32,0.12,2.3231013753
2020-08-30 16:00:00,2.53208,0.27144,2.5465876777,0.14208,0.041440000000000005,0.148,2.39,0.23,2.4010414407000003
2020-08-30 16:30:00,2.79008,0.10544,2.7920716323,0.19008000000000003,0.05544,0.198,2.6,0.05,2.6004807248
2020-08-30 17:00:00,2.89024,0.26632,2.9024840396,0.09024,0.026320000000000003,0.094,2.8,0.24,2.8102668912
2020-08-30 17:30:00,3.08296,0.25128,3.0931834734,0.07296000000000001,0.02128,0.076,3.01,0.23,3.0187745858
2020-08-30 18:00:00,3.11176,0.22968000000000002,3.1202248637,0.10176,0.02968,0.106,3.01,0.2,3.0166372006
2020-08-30 18:30:00,3.24832,0.22576000000000002,3.2561557702,0.08832000000000001,0.02576,0.092,3.16,0.2,3.1663227883
2020-08-30 19:00:00,3.18416,0.23288000000000003,3.1926647178,0.044160000000000005,0.01288,0.046,3.14,0.22,3.1476975712
2020-08-30 19:30:00,3.10728,0.29504,3.1212557729,0.01728,0.00504,0.018000000000000002,3.09,0.29,3.1035785796
2020-08-30 20:00:00,2.9592,0.30560000000000004,2.9749379825,0.019200000000000002,0.0056,0.02,2.94,0.30000000000000004,2.9552664854
2020-08-30 20:30:00,3.07992,0.30456,3.0949416796,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.03,0.29,3.043846251
2020-08-30 21:00:00,3.1424,0.4182,3.1701055187,0.062400000000000004,0.0182,0.065,3.08,0.4,3.1058654188
2020-08-30 21:30:00,3.00832,0.38576000000000005,3.032952357,0.08832000000000001,0.02576,0.092,2.92,0.36,2.9421080877
2020-08-30 22:00:00,2.7016,0.2738,2.7154390069,0.0816,0.0238,0.085,2.62,0.25,2.631900454
2020-08-30 22:30:00,2.6783200000000003,0.36576000000000003,2.7031793133,0.08832000000000001,0.02576,0.092,2.59,0.34,2.612221277
2020-08-30 23:00:00,2.44688,0.36784000000000006,2.4743742643,0.02688,0.007840000000000001,0.028,2.42,0.36,2.4466303358
2020-08-30 23:30:00,2.2492,0.3356,2.2740993822,0.019200000000000002,0.0056,0.02,2.23,0.33,2.254284809
2020-08-31 00:00:00,1.9953600000000002,0.26448000000000005,2.0128117647,0.015360000000000002,0.0044800000000000005,0.016,1.98,0.26,1.9969977466
2020-08-31 00:30:00,1.95688,0.32784,1.9841518087,0.02688,0.007840000000000001,0.028,1.9300000000000002,0.32,1.9563486397
2020-08-31 01:00:00,1.84112,0.24616000000000002,1.8575030552,0.021120000000000003,0.0061600000000000005,0.022,1.82,0.24,1.8357559751
2020-08-31 01:30:00,1.79784,0.03812,1.7982440880000001,0.027840000000000004,0.00812,0.029,1.77,0.03,1.770254219
2020-08-31 02:00:00,1.73536,0.0044800000000000005,1.7353657828,0.015360000000000002,0.0044800000000000005,0.016,1.72,0.0,1.72
2020-08-31 02:30:00,1.7044000000000001,0.0942,1.7070011716,0.014400000000000001,0.004200000000000001,0.015,1.69,0.09,1.692394753
2020-08-31 03:00:00,1.65768,0.0022400000000000002,1.6576815134,0.007680000000000001,0.0022400000000000002,0.008,1.65,0.0,1.65
2020-08-31 03:30:00,1.6448,0.0014,1.6448005958,0.0048000000000000004,0.0014,0.005,1.6400000000000001,0.0,1.6400000000000001
2020-08-31 04:00:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67
2020-08-31 04:30:00,1.67,-0.02,1.6701197562,0.0,0.0,0.0,1.67,-0.02,1.6701197562
2020-08-31 05:00:00,1.6400000000000001,-0.02,1.6401219466999999,0.0,0.0,0.0,1.6400000000000001,-0.02,1.6401219466999999
2020-08-31 05:30:00,1.65,-0.02,1.6501212077,0.0,0.0,0.0,1.65,-0.02,1.6501212077
2020-08-31 06:00:00,1.72,0.02,1.7201162751,0.0,0.0,0.0,1.72,0.02,1.7201162751
2020-08-31 06:30:00,1.77,-0.01,1.7700282484,0.0,0.0,0.0,1.77,-0.01,1.7700282484
2020-08-31 07:00:00,1.90096,-0.009720000000000001,1.90098485,0.0009600000000000001,0.00028000000000000003,0.001,1.9,-0.01,1.9000263156
2020-08-31 07:30:00,2.03384,-0.00888,2.0338593855,0.0038400000000000005,0.0011200000000000001,0.004,2.03,-0.01,2.0300246304
2020-08-31 08:00:00,2.08672,0.0019600000000000004,2.0867209205,0.00672,0.0019600000000000004,0.007,2.08,0.0,2.08
2020-08-31 08:30:00,2.26056,0.023080000000000003,2.2606778187,0.010560000000000002,0.0030800000000000003,0.011,2.25,0.02,2.2500888871
2020-08-31 09:00:00,2.20536,-0.045520000000000005,2.2058297305,0.015360000000000002,0.0044800000000000005,0.016,2.19,-0.05,2.1905707019
2020-08-31 09:30:00,2.33112,-0.0038400000000000005,2.3311231628,0.021120000000000003,0.0061600000000000005,0.022,2.31,-0.01,2.3100216449
2020-08-31 10:00:00,2.4478400000000002,0.01812,2.4479070652,0.027840000000000004,0.00812,0.029,2.42,0.01,2.4200206611
2020-08-31 10:30:00,2.40648,0.22064000000000003,2.4165736074,0.036480000000000005,0.01064,0.038,2.37,0.21,2.3792856071
2020-08-31 11:00:00,2.4589600000000003,0.21428000000000003,2.468278793,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.41,0.2,2.4182845159
2020-08-31 11:30:00,2.5372,0.2396,2.5484881793,0.06720000000000001,0.0196,0.07,2.47,0.22,2.4797782159
2020-08-31 12:00:00,2.58128,0.24204000000000003,2.5926029006,0.041280000000000004,0.01204,0.043000000000000003,2.54,0.23,2.5503921267000003
2020-08-31 12:30:00,2.5827999999999998,0.22540000000000002,2.5926166319,0.0528,0.0154,0.055,2.5300000000000002,0.21,2.538700455
2020-08-31 13:00:00,2.46456,0.23008,2.4752763078,0.03456,0.01008,0.036000000000000004,2.43,0.22,2.4399385238
2020-08-31 13:30:00,2.42224,0.27232,2.4374997026000003,0.04224000000000001,0.012320000000000001,0.044,2.38,0.26,2.3941595603
2020-08-31 14:00:00,2.5251200000000003,0.29316000000000003,2.5420806045,0.04512,0.013160000000000002,0.047,2.48,0.28,2.4957563984
2020-08-31 14:30:00,2.49104,0.26072,2.5046467216,0.07104,0.020720000000000002,0.074,2.42,0.24,2.4318717071
2020-08-31 15:00:00,2.5764,0.31520000000000004,2.5956093697,0.0864,0.0252,0.09,2.49,0.29,2.5068306684
2020-08-31 15:30:00,2.53704,0.29372000000000004,2.5539857870000002,0.047040000000000005,0.013720000000000001,0.049,2.49,0.28,2.5056935168
2020-08-31 16:00:00,2.60208,0.25644,2.6146857937,0.022080000000000002,0.00644,0.023,2.58,0.25,2.5920841036
2020-08-31 16:30:00,2.6863200000000003,0.22476000000000002,2.6957062525,0.01632,0.00476,0.017,2.67,0.22,2.6790483385
2020-08-31 17:00:00,2.89208,0.24644000000000002,2.9025608348,0.022080000000000002,0.00644,0.023,2.87,0.24,2.8800173611
2020-08-31 17:30:00,2.97304,0.27672,2.985890286,0.02304,0.00672,0.024,2.95,0.27,2.9623301639
2020-08-31 18:00:00,3.07208,0.19644,3.0783541382,0.022080000000000002,0.00644,0.023,3.05,0.19,3.0559123024
2020-08-31 18:30:00,3.0544000000000002,0.1042,3.0561768601,0.014400000000000001,0.004200000000000001,0.015,3.04,0.1,3.0416442922
2020-08-31 19:00:00,3.16768,0.31224,3.1830316367,0.007680000000000001,0.0022400000000000002,0.008,3.16,0.31,3.1751692868
2020-08-31 19:30:00,2.96576,0.20168000000000003,2.9726094934000002,0.00576,0.00168,0.006,2.96,0.2,2.9667490625
2020-08-31 20:00:00,2.96096,0.29028000000000004,2.9751548867,0.0009600000000000001,0.00028000000000000003,0.001,2.96,0.29,2.9741721537
2020-08-31 20:30:00,3.11,0.30000000000000004,3.1244359491,0.0,0.0,0.0,3.11,0.30000000000000004,3.1244359491
2020-08-31 21:00:00,2.95,0.15,2.9538110975,0.0,0.0,0.0,2.95,0.15,2.9538110975
2020-08-31 21:30:00,2.85,0.04,2.8502806878999998,0.0,0.0,0.0,2.85,0.04,2.8502806878999998
2020-08-31 22:00:00,2.67,0.07,2.6709174453999998,0.0,0.0,0.0,2.67,0.07,2.6709174453999998
2020-08-31 22:30:00,2.43,0.07,2.4310080214,0.0,0.0,0.0,2.43,0.07,2.4310080214
2020-08-31 23:00:00,2.2,0.01,2.2000227272,0.0,0.0,0.0,2.2,0.01,2.2000227272
2020-08-31 23:30:00,1.99,0.01,1.9900251254999999,0.0,0.0,0.0,1.99,0.01,1.9900251254999999
2020-09-01 00:00:00,1.82,-0.01,1.8200274723,0.0,0.0,0.0,1.82,-0.01,1.8200274723
2020-09-01 00:30:00,1.74,0.01,1.7400287354000001,0.0,0.0,0.0,1.74,0.01,1.7400287354000001
2020-09-01 01:00:00,1.71,0.01,1.7100292395,0.0,0.0,0.0,1.71,0.01,1.7100292395
2020-09-01 01:30:00,1.78,0.01,1.7800280897,0.0,0.0,0.0,1.78,0.01,1.7800280897
2020-09-01 02:00:00,1.78096,0.04028,1.7814154485,0.0009600000000000001,0.00028000000000000003,0.001,1.78,0.04,1.7804493815
2020-09-01 02:30:00,1.8119200000000002,0.020560000000000002,1.8120366442,0.0019200000000000003,0.0005600000000000001,0.002,1.81,0.02,1.8101104939
2020-09-01 03:00:00,1.8148,0.021400000000000002,1.8149261693,0.0048000000000000004,0.0014,0.005,1.81,0.02,1.8101104939
2020-09-01 03:30:00,1.81576,0.02168,1.8158894239,0.00576,0.00168,0.006,1.81,0.02,1.8101104939
2020-09-01 04:00:00,1.82,0.02,1.8201098868,0.0,0.0,0.0,1.82,0.02,1.8201098868
2020-09-01 04:30:00,1.98,0.17,1.9872845795,0.0,0.0,0.0,1.98,0.17,1.9872845795
2020-09-01 05:00:00,1.98,0.19,1.9890952717000001,0.0,0.0,0.0,1.98,0.19,1.9890952717000001
2020-09-01 05:30:00,2.02,0.19,2.0289159667,0.0,0.0,0.0,2.02,0.19,2.0289159667
2020-09-01 06:00:00,1.96,0.13,1.9643064934,0.0,0.0,0.0,1.96,0.13,1.9643064934
2020-09-01 06:30:00,2.18192,0.040560000000000006,2.182296955,0.0019200000000000003,0.0005600000000000001,0.002,2.18,0.04,2.1803669416
2020-09-01 07:00:00,2.34768,0.032240000000000005,2.3479013608,0.007680000000000001,0.0022400000000000002,0.008,2.34,0.03,2.3401922998
2020-09-01 07:30:00,2.56672,0.051960000000000006,2.5672458784,0.00672,0.0019600000000000004,0.007,2.56,0.05,2.5604882347
2020-09-01 08:00:00,2.65728,0.16504000000000002,2.6624002704,0.01728,0.00504,0.018000000000000002,2.64,0.16,2.6448440408
2020-09-01 08:30:00,2.63016,0.24588000000000002,2.6416280207,0.02016,0.005880000000000001,0.021,2.61,0.24,2.6210112552
2020-09-01 09:00:00,2.63208,0.25644,2.644542796,0.022080000000000002,0.00644,0.023,2.61,0.25,2.6219458423
2020-09-01 09:30:00,2.52552,0.28036,2.5410338447000003,0.03552,0.010360000000000001,0.037,2.49,0.27,2.5045957758
2020-09-01 10:00:00,2.56472,0.30596,2.5829053796,0.054720000000000005,0.015960000000000002,0.057,2.51,0.29,2.5266974492000003
2020-09-01 10:30:00,2.5362400000000003,0.21932000000000001,2.5457051283,0.06624000000000001,0.01932,0.069,2.47,0.2,2.4780839372
2020-09-01 11:00:00,2.58488,0.27184,2.5991347791,0.07488,0.021840000000000002,0.078,2.51,0.25,2.5224194734000003
2020-09-01 11:30:00,2.58584,0.32212,2.6058261262,0.07584,0.02212,0.079,2.51,0.30000000000000004,2.5278647116
2020-09-01 12:00:00,2.71432,0.39876000000000006,2.7434545012,0.06432,0.018760000000000002,0.067,2.65,0.38,2.6771066471
2020-09-01 12:30:00,2.6776,0.46680000000000005,2.7179852833,0.057600000000000005,0.016800000000000002,0.06,2.62,0.45,2.6583641587
2020-09-01 13:00:00,2.61128,0.44204000000000004,2.6484302143000003,0.041280000000000004,0.01204,0.043000000000000003,2.5700000000000003,0.43,2.6057244674
2020-09-01 13:30:00,2.64608,0.45344,2.6846502938,0.04608,0.01344,0.048,2.6,0.44,2.6369679558
2020-09-01 14:00:00,2.5384,0.3912,2.5683675749,0.038400000000000004,0.0112,0.04,2.5,0.38,2.5287150887000003
2020-09-01 14:30:00,2.65896,0.41428000000000004,2.6910399848,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.61,0.4,2.6404734424000003
2020-09-01 15:00:00,2.63936,0.41148,2.6712425947,0.039360000000000006,0.01148,0.041,2.6,0.4,2.6305892876
2020-09-01 15:30:00,2.53832,0.39576000000000006,2.5689870377,0.08832000000000001,0.02576,0.092,2.45,0.37,2.4777812656
2020-09-01 16:00:00,2.4028,0.3754,2.4319483958,0.0528,0.0154,0.055,2.35,0.36,2.3774145621000002
2020-09-01 16:30:00,2.52072,0.27896000000000004,2.5361088305,0.030720000000000004,0.008960000000000001,0.032,2.49,0.27,2.5045957758
2020-09-01 17:00:00,2.77208,0.26644,2.784855077,0.022080000000000002,0.00644,0.023,2.75,0.26,2.7622635645
2020-09-01 17:30:00,2.9953600000000002,0.26448000000000005,3.0070136681,0.015360000000000002,0.0044800000000000005,0.016,2.98,0.26,2.9913207785
2020-09-01 18:00:00,3.12152,0.27336000000000005,3.1334665787000002,0.01152,0.00336,0.012,3.11,0.27,3.1216982558
2020-09-01 18:30:00,3.29056,0.31308,3.3054204271,0.010560000000000002,0.0030800000000000003,0.011,3.2800000000000002,0.31,3.2946168214
2020-09-01 19:00:00,3.30768,0.37224,3.3285596885,0.007680000000000001,0.0022400000000000002,0.008,3.3,0.37,3.3206776417
2020-09-01 19:30:00,3.23384,0.31112,3.2487715832,0.0038400000000000005,0.0011200000000000001,0.004,3.23,0.31,3.2448420609
2020-09-01 20:00:00,3.25,0.32,3.265715848,0.0,0.0,0.0,3.25,0.32,3.265715848
2020-09-01 20:30:00,3.29,0.30000000000000004,3.3036494971,0.0,0.0,0.0,3.29,0.30000000000000004,3.3036494971
2020-09-01 21:00:00,3.15,0.31,3.1652172121,0.0,0.0,0.0,3.15,0.31,3.1652172121
2020-09-01 21:30:00,3.09,0.30000000000000004,3.1045289498,0.0,0.0,0.0,3.09,0.30000000000000004,3.1045289498
2020-09-01 22:00:00,2.90096,0.22028000000000003,2.9093112931,0.0009600000000000001,0.00028000000000000003,0.001,2.9,0.22,2.9083328558
2020-09-01 22:30:00,2.64096,0.22028000000000003,2.6501307515,0.0009600000000000001,0.00028000000000000003,0.001,2.64,0.22,2.6491508073
2020-09-01 23:00:00,2.39384,0.20112000000000002,2.4022737563,0.0038400000000000005,0.0011200000000000001,0.004,2.39,0.2,2.3983536020000003
2020-09-01 23:30:00,2.22288,0.20084000000000002,2.2319346317,0.00288,0.00084,0.003,2.22,0.2,2.228990803
2020-09-02 00:00:00,2.0044,0.1642,2.0111143677,0.014400000000000001,0.004200000000000001,0.015,1.99,0.16,1.9964217991000002
2020-09-02 00:30:00,1.95688,0.19784000000000002,1.9668553582000001,0.02688,0.007840000000000001,0.028,1.9300000000000002,0.19,1.9393297811
2020-09-02 01:00:00,1.9068800000000001,0.21784,1.9192825743,0.02688,0.007840000000000001,0.028,1.88,0.21,1.891692364
2020-09-02 01:30:00,1.9630400000000001,0.19672,1.9728722209,0.02304,0.00672,0.024,1.94,0.19,1.9492819191000001
2020-09-02 02:00:00,1.97648,0.23064,1.9898914543,0.036480000000000005,0.01064,0.038,1.94,0.22,1.9524343779
2020-09-02 02:30:00,1.9888,0.1784,1.9967854166,0.028800000000000003,0.008400000000000001,0.03,1.96,0.17,1.9673586353
2020-09-02 03:00:00,1.9092,0.2056,1.9202385269,0.019200000000000002,0.0056,0.02,1.8900000000000001,0.2,1.9005525512
2020-09-02 03:30:00,1.9224800000000002,0.22364,1.9354441867,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9100000000000001,0.22,1.9226284092
2020-09-02 04:00:00,1.9309600000000002,0.20028,1.9413187786,0.0009600000000000001,0.00028000000000000003,0.001,1.9300000000000002,0.2,1.9403350226
2020-09-02 04:30:00,1.9100000000000001,0.19,1.9194269978,0.0,0.0,0.0,1.9100000000000001,0.19,1.9194269978
2020-09-02 05:00:00,1.9100000000000001,0.19,1.9194269978,0.0,0.0,0.0,1.9100000000000001,0.19,1.9194269978
2020-09-02 05:30:00,1.87,0.09,1.8721645227,0.0,0.0,0.0,1.87,0.09,1.8721645227
2020-09-02 06:00:00,1.9300000000000002,0.09,1.9320973060000002,0.0,0.0,0.0,1.9300000000000002,0.09,1.9320973060000002
2020-09-02 06:30:00,2.08,0.06,2.0808652047,0.0,0.0,0.0,2.08,0.06,2.0808652047
2020-09-02 07:00:00,2.26288,0.10084000000000001,2.265125736,0.00288,0.00084,0.003,2.26,0.1,2.2622113075
2020-09-02 07:30:00,2.52536,0.09448000000000001,2.5271267479,0.015360000000000002,0.0044800000000000005,0.016,2.51,0.09,2.5116130275
2020-09-02 08:00:00,2.6615200000000003,0.16336,2.6665286798,0.01152,0.00336,0.012,2.65,0.16,2.6548257947
2020-09-02 08:30:00,2.71824,0.20532000000000003,2.7259833088,0.018240000000000003,0.00532,0.019,2.7,0.2,2.7073972741
2020-09-02 09:00:00,2.6888,0.2084,2.6968641048,0.028800000000000003,0.008400000000000001,0.03,2.66,0.2,2.6675082005
2020-09-02 09:30:00,2.65376,0.21568,2.6625100939,0.05376,0.015680000000000003,0.056,2.6,0.2,2.6076809621
2020-09-02 10:00:00,2.55352,0.31436000000000003,2.5727974269000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.47,0.29,2.4869660231
2020-09-02 10:30:00,2.57992,0.25956,2.5929440025,0.16992000000000002,0.04956000000000001,0.177,2.41,0.21,2.4191320758
2020-09-02 11:00:00,2.41928,0.31104000000000004,2.4391928173,0.20928000000000002,0.061040000000000004,0.218,2.21,0.25,2.2240953217
2020-09-02 11:30:00,2.36096,0.30028000000000005,2.3799790335,0.24096,0.07028000000000001,0.251,2.12,0.23,2.1324399171
2020-09-02 12:00:00,2.46376,0.33568000000000003,2.4865225517000002,0.29376,0.08568,0.306,2.17,0.25,2.1843534513
2020-09-02 12:30:00,2.61184,0.36012000000000005,2.636549753,0.41184000000000004,0.12012,0.429,2.2,0.24,2.213052191
2020-09-02 13:00:00,2.5797600000000003,0.33868000000000004,2.6018965775,0.50976,0.14868,0.531,2.07,0.19,2.0787015178
2020-09-02 13:30:00,2.77504,0.41772000000000004,2.8063030841,0.57504,0.16772,0.599,2.2,0.25,2.2141589825
2020-09-02 14:00:00,2.44944,0.46692000000000006,2.4935457886,0.46944,0.13692000000000001,0.489,1.98,0.33,2.007311635
2020-09-02 14:30:00,2.71704,0.35372000000000003,2.7399679195,0.5270400000000001,0.15372000000000002,0.549,2.19,0.2,2.1991134577
2020-09-02 15:00:00,2.88064,0.39352000000000004,2.9073948476,0.56064,0.16352000000000003,0.584,2.32,0.23,2.331372986
2020-09-02 15:30:00,2.55016,0.29588000000000003,2.5672672241,0.26016,0.07588,0.271,2.29,0.22,2.3005434141
2020-09-02 16:00:00,2.86264,0.44952000000000003,2.897719103,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.59,0.37,2.6162950904
2020-09-02 16:30:00,2.88368,0.41524000000000005,2.9134231756,0.22368000000000002,0.06524,0.233,2.66,0.35000000000000003,2.6829275055
2020-09-02 17:00:00,3.064,0.417,3.0922459475,0.264,0.077,0.275,2.8,0.34,2.8205673188000002
2020-09-02 17:30:00,3.42192,0.35056000000000004,3.4398297632,0.24192000000000002,0.07056000000000001,0.252,3.18,0.28,3.1923032437
2020-09-02 18:00:00,3.50352,0.29936,3.5162862227,0.20352,0.05936,0.212,3.3,0.24,3.308715763
2020-09-02 18:30:00,3.71184,0.35512000000000005,3.7287888650000003,0.29184000000000004,0.08512,0.304,3.42,0.27,3.4306413395
2020-09-02 19:00:00,3.6841600000000003,0.25288,3.6928286177,0.28416,0.08288000000000001,0.296,3.4,0.17,3.4042473471
2020-09-02 19:30:00,3.41392,0.24156000000000002,3.4224554051,0.31392000000000003,0.09156,0.327,3.1,0.15,3.1036269106
2020-09-02 20:00:00,3.19584,0.16212000000000001,3.1999494059,0.31584,0.09212000000000001,0.329,2.88,0.07,2.8808505688
2020-09-02 20:30:00,3.14872,0.16296000000000002,3.1529341255,0.31872,0.09296,0.332,2.83,0.07,2.8308655920000003
2020-09-02 21:00:00,3.13368,0.12524000000000002,3.1361816593,0.46368000000000004,0.13524,0.483,2.67,-0.01,2.6700187265
2020-09-02 21:30:00,2.94584,0.15212,2.9497650415,0.55584,0.16212000000000001,0.579,2.39,-0.01,2.3900209204
2020-09-02 22:00:00,2.70336,0.13848000000000002,2.7069045051,0.5433600000000001,0.15848,0.5660000000000001,2.16,-0.02,2.1600925906
2020-09-02 22:30:00,2.52416,0.16288000000000002,2.5294097335,0.5241600000000001,0.15288000000000002,0.546,2.0,0.01,2.0000249998
2020-09-02 23:00:00,2.38544,0.22492,2.396020242,0.56544,0.16492,0.589,1.82,0.06,1.8209887424
2020-09-02 23:30:00,2.23912,0.20016,2.248048576,0.54912,0.16016000000000002,0.5720000000000001,1.69,0.04,1.6904733065
2020-09-03 00:00:00,2.14584,0.20212000000000002,2.1553379781,0.55584,0.16212000000000001,0.579,1.5899999999999999,0.04,1.5905030651
2020-09-03 00:30:00,1.94048,0.14264000000000002,1.9457154982,0.42048,0.12264000000000001,0.438,1.52,0.02,1.5201315733
2020-09-03 01:00:00,1.92592,0.17756000000000002,1.9340877436000001,0.50592,0.14756000000000002,0.527,1.42,0.03,1.4203168661
2020-09-03 01:30:00,2.21472,0.20096000000000003,2.2238186976,0.6547200000000001,0.19096000000000002,0.682,1.56,0.01,1.560032051
2020-09-03 02:00:00,2.07464,0.22052000000000002,2.0863269638,0.58464,0.17052,0.609,1.49,0.05,1.4908386901
2020-09-03 02:30:00,1.9512800000000001,0.24204000000000003,1.966234218,0.5212800000000001,0.15204,0.543,1.43,0.09,1.4328293688
2020-09-03 03:00:00,2.1316800000000002,0.20924,2.1419246018,0.51168,0.14924,0.533,1.62,0.06,1.6211107302999999
2020-09-03 03:30:00,1.83344,0.17892000000000002,1.842149451,0.37344000000000005,0.10892,0.389,1.46,0.07,1.4616771189
2020-09-03 04:00:00,1.87616,0.17388,1.8842002548,0.35616000000000003,0.10388000000000001,0.371,1.52,0.07,1.5216109884
2020-09-03 04:30:00,1.9544800000000002,0.19964,1.964649638,0.44448000000000004,0.12964,0.463,1.51,0.07,1.5116216458
2020-09-03 05:00:00,1.8594400000000002,0.14192000000000002,1.8648480903,0.34944000000000003,0.10192000000000001,0.364,1.51,0.04,1.5105297084
2020-09-03 05:30:00,1.84808,0.15444000000000002,1.8545218791,0.35808,0.10444,0.373,1.49,0.05,1.4908386901
2020-09-03 06:00:00,1.91256,0.17408,1.9204659850999999,0.32256,0.09408000000000001,0.336,1.5899999999999999,0.08,1.5920113065
2020-09-03 06:30:00,2.10488,0.23684000000000002,2.1181626472,0.43488000000000004,0.12684,0.453,1.67,0.11,1.6736188335
2020-09-03 07:00:00,2.42336,0.32848000000000005,2.445520967,0.5433600000000001,0.15848,0.5660000000000001,1.88,0.17,1.8876705221
2020-09-03 07:30:00,3.02736,0.5754800000000001,3.081571969,0.5673600000000001,0.16548000000000002,0.591,2.46,0.41000000000000003,2.4939326374
2020-09-03 08:00:00,3.22528,0.70904,3.3022975033,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.68,0.55,2.7358545283
2020-09-03 08:30:00,2.9488000000000003,0.7034,3.0315331105,0.38880000000000003,0.1134,0.405,2.56,0.59,2.6271086769
2020-09-03 09:00:00,2.9028,0.7504000000000001,2.9982241411,0.4128,0.12040000000000001,0.43,2.49,0.63,2.5684625752
2020-09-03 09:30:00,2.97704,0.73872,3.0673236543,0.40704,0.11872,0.424,2.5700000000000003,0.62,2.6437284278
2020-09-03 10:00:00,3.25984,0.7391200000000001,3.3425821157,0.57984,0.16912000000000002,0.604,2.68,0.5700000000000001,2.7399452549000003
2020-09-03 10:30:00,3.32328,0.7030400000000001,3.3968301694,0.59328,0.17304000000000003,0.618,2.73,0.53,2.7809710534
2020-09-03 11:00:00,3.25304,0.74172,3.336527806,0.62304,0.18172000000000002,0.649,2.63,0.56,2.6889589063
2020-09-03 11:30:00,3.04592,0.7175600000000001,3.129300401,0.50592,0.14756000000000002,0.527,2.54,0.5700000000000001,2.603171143
2020-09-03 12:00:00,3.13392,0.7015600000000001,3.2114857932,0.5539200000000001,0.16156,0.577,2.58,0.54,2.6359059164
2020-09-03 12:30:00,3.41584,0.7121200000000001,3.4892804129,0.55584,0.16212000000000001,0.579,2.86,0.55,2.9124045049
2020-09-03 13:00:00,2.91608,0.67344,2.9928321035,0.28608,0.08344,0.298,2.63,0.59,2.6953663944
2020-09-03 13:30:00,2.86544,0.6549200000000001,2.9393309783,0.32544,0.09492,0.339,2.54,0.56,2.6009998078
2020-09-03 14:00:00,2.8976800000000003,0.65724,2.971281508,0.36768,0.10724,0.383,2.5300000000000002,0.55,2.5890925051
2020-09-03 14:30:00,2.89784,0.61812,2.9630303745,0.26784,0.07812000000000001,0.279,2.63,0.54,2.6848649873
2020-09-03 15:00:00,2.78432,0.6187600000000001,2.8522450456,0.30432000000000003,0.08876,0.317,2.48,0.53,2.5360007886
2020-09-03 15:30:00,2.66024,0.63632,2.7352842631,0.33024000000000003,0.09632,0.34400000000000003,2.33,0.54,2.3917566766
2020-09-03 16:00:00,2.5393600000000003,0.7064800000000001,2.6358040898,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.14,0.59,2.2198423367
2020-09-03 16:30:00,2.76152,0.6983600000000001,2.8484556166,0.6115200000000001,0.17836000000000002,0.637,2.15,0.52,2.2119900542
2020-09-03 17:00:00,2.9444,0.4742,2.9823408591,0.4944,0.1442,0.515,2.45,0.33,2.4721245923
2020-09-03 17:30:00,2.95632,0.24976,2.9668515298,0.37632000000000004,0.10976000000000001,0.392,2.58,0.14,2.5837956576
2020-09-03 18:00:00,3.22648,0.25064000000000003,3.2362004882,0.51648,0.15064000000000002,0.538,2.71,0.1,2.7118443908
