Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-09-03 18:30:00,3.17744,0.42092,3.2051986834,0.51744,0.15092,0.539,2.66,0.27,2.6736678926
2020-09-03 19:00:00,3.23368,0.50024,3.2721440066,0.34368000000000004,0.10024000000000001,0.358,2.89,0.4,2.9175503423
2020-09-03 19:30:00,3.7382400000000002,0.56532,3.7807439744,0.73824,0.21532,0.769,3.0,0.35000000000000003,3.0203476621
2020-09-03 20:00:00,3.51256,0.45908000000000004,3.5424330904,0.44256,0.12908,0.461,3.07,0.33,3.0876852171
2020-09-03 20:30:00,3.44384,0.29612000000000005,3.456547555,0.36384000000000005,0.10612,0.379,3.08,0.19,3.0858548248
2020-09-03 21:00:00,3.24256,0.27408000000000005,3.2541228004000002,0.32256,0.09408000000000001,0.336,2.92,0.18,2.9255426847
2020-09-03 21:30:00,3.0356,0.26580000000000004,3.0472146298,0.4656,0.1358,0.485,2.5700000000000003,0.13,2.5732858372000003
2020-09-03 22:00:00,2.85456,0.23508,2.8642233502,0.39456,0.11508000000000002,0.41100000000000003,2.46,0.12,2.4629250902
2020-09-03 22:30:00,2.6984,0.1962,2.7055234244,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.3,0.08,2.3013908838
2020-09-03 23:00:00,2.44816,0.15988000000000002,2.4533750223,0.30816000000000004,0.08988,0.321,2.14,0.07,2.1411445537000002
2020-09-03 23:30:00,2.2344,0.1592,2.2400642848,0.3744,0.1092,0.39,1.8599999999999999,0.05,1.8606719216
2020-09-04 00:00:00,2.01856,0.14708000000000002,2.0239113123,0.29856000000000005,0.08708,0.311,1.72,0.06,1.7210461934999999
2020-09-04 00:30:00,1.9788000000000001,0.1584,1.9851297187,0.26880000000000004,0.0784,0.28,1.71,0.08,1.7118703222
2020-09-04 01:00:00,1.9060000000000001,0.113,1.9093467469,0.216,0.063,0.225,1.69,0.05,1.6907394832
2020-09-04 01:30:00,1.82512,0.07816000000000001,1.826792818,0.16512000000000002,0.04816,0.17200000000000001,1.6600000000000001,0.03,1.6602710622
2020-09-04 02:00:00,1.6816,0.0738,1.683218643,0.0816,0.0238,0.085,1.6,0.05,1.6007810594
2020-09-04 02:30:00,1.6867200000000002,0.08696000000000001,1.6889601535,0.12672,0.03696,0.132,1.56,0.05,1.5608010764
2020-09-04 03:00:00,1.80144,0.11292,1.8049756231,0.18144000000000002,0.05292,0.189,1.62,0.06,1.6211107302999999
2020-09-04 03:30:00,1.58824,0.10032,1.5914051652999999,0.13824,0.04032,0.14400000000000002,1.45,0.06,1.4512408484
2020-09-04 04:00:00,1.57368,0.09024,1.5762652061,0.10368000000000001,0.030240000000000003,0.108,1.47,0.06,1.4712239802
2020-09-04 04:30:00,1.54888,0.07884000000000001,1.5508852311,0.09888000000000001,0.02884,0.10300000000000001,1.45,0.05,1.4508618129
2020-09-04 05:00:00,1.61016,0.08088000000000001,1.6121900632,0.14016,0.04088000000000001,0.146,1.47,0.04,1.470544117
2020-09-04 05:30:00,1.7901600000000002,0.11588000000000001,1.7939066308,0.26016,0.07588,0.271,1.53,0.04,1.5305227865000002
2020-09-04 06:00:00,2.0412,0.18660000000000002,2.0497114431,0.3312,0.0966,0.34500000000000003,1.71,0.09,1.7123667831
2020-09-04 06:30:00,2.13,0.13,2.1339634486,0.24,0.07,0.25,1.8900000000000001,0.06,1.8909521411
2020-09-04 07:00:00,2.3244,0.09920000000000001,2.3265158499,0.13440000000000002,0.0392,0.14,2.19,0.06,2.1908217636
2020-09-04 07:30:00,2.50584,0.05212000000000001,2.5063819741,0.07584,0.02212,0.079,2.43,0.03,2.4301851781
2020-09-04 08:00:00,2.5992800000000003,0.08604,2.6007036356,0.08928000000000001,0.02604,0.093,2.51,0.06,2.5107170291000003
2020-09-04 08:30:00,2.53384,0.14612,2.5380496842999998,0.12384,0.036120000000000006,0.129,2.41,0.11,2.4125090673000003
2020-09-04 09:00:00,2.59864,0.28752,2.6144975808,0.12864,0.037520000000000005,0.134,2.47,0.25,2.4826195842
2020-09-04 09:30:00,2.5681599999999998,0.34488,2.5912136153,0.18816000000000002,0.054880000000000005,0.196,2.38,0.29,2.3976029696
2020-09-04 10:00:00,2.4882400000000002,0.33032,2.5100696405000003,0.13824,0.04032,0.14400000000000002,2.35,0.29,2.3678260071
2020-09-04 10:30:00,2.57776,0.38768,2.6067493934,0.19776000000000002,0.05768,0.20600000000000002,2.38,0.33,2.4027692357
2020-09-04 11:00:00,2.54024,0.42132000000000003,2.5749426790000003,0.21024,0.061320000000000006,0.219,2.33,0.36,2.3576471322
2020-09-04 11:30:00,2.48624,0.43932000000000004,2.524755711,0.30624,0.08932000000000001,0.319,2.18,0.35000000000000003,2.2079175709
2020-09-04 12:00:00,2.4816000000000003,0.2788,2.4972120455,0.2016,0.058800000000000005,0.21,2.2800000000000002,0.22,2.2905894438
2020-09-04 12:30:00,2.4792,0.3156,2.4992070743,0.2592,0.0756,0.27,2.22,0.24,2.2329352879
2020-09-04 13:00:00,2.50456,0.38008000000000003,2.5332354016,0.27456,0.08008000000000001,0.28600000000000003,2.23,0.30000000000000004,2.2500888871
2020-09-04 13:30:00,2.6490400000000003,0.42472000000000004,2.6828715959,0.35904,0.10472000000000001,0.374,2.29,0.32,2.3122499865
2020-09-04 14:00:00,2.51784,0.35312000000000004,2.542481465,0.38784,0.11312000000000001,0.404,2.13,0.24,2.1434784813
2020-09-04 14:30:00,2.52032,0.35176,2.5447491035,0.28032,0.08176000000000001,0.292,2.24,0.27,2.2562136424
2020-09-04 15:00:00,2.51416,0.29288000000000003,2.5311616305999998,0.28416,0.08288000000000001,0.296,2.23,0.21,2.2398660674
2020-09-04 15:30:00,2.65776,0.20768,2.6658618119,0.19776000000000002,0.05768,0.20600000000000002,2.46,0.15,2.4645689278000003
2020-09-04 16:00:00,2.65208,0.19144000000000003,2.6589805565,0.14208,0.041440000000000005,0.148,2.51,0.15,2.5144780771
2020-09-04 16:30:00,2.64704,0.19872,2.6544887267,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.48,0.15,2.4845321491
2020-09-04 17:00:00,3.10904,0.28972000000000003,3.1225097918,0.23904000000000003,0.06972,0.249,2.87,0.22,2.8784197053
2020-09-04 17:30:00,3.23152,0.17336000000000001,3.2361667448,0.25152,0.07336000000000001,0.262,2.98,0.1,2.9816773803
2020-09-04 18:00:00,3.1636,0.1198,3.1658674956,0.2736,0.07980000000000001,0.28500000000000003,2.89,0.04,2.8902768034
2020-09-04 18:30:00,3.26208,0.16644,3.2663233459,0.26208000000000004,0.07644000000000001,0.273,3.0,0.09,3.0013496964
2020-09-04 19:00:00,3.25536,0.18448,3.2605830154,0.25536000000000003,0.07448,0.266,3.0,0.11,3.0020159893
2020-09-04 19:30:00,3.11672,0.13196000000000002,3.1195123016,0.24672000000000002,0.07196000000000001,0.257,2.87,0.06,2.8706271092
2020-09-04 20:00:00,2.98584,0.09712000000000001,2.9874190868,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.79,0.04,2.7902867236
2020-09-04 20:30:00,3.08128,0.047040000000000005,3.0816390444,0.16128,0.047040000000000005,0.168,2.92,0.0,2.92
2020-09-04 21:00:00,3.04088,0.029840000000000002,3.0410264057,0.17088,0.04984,0.178,2.87,-0.02,2.8700696856
2020-09-04 21:30:00,2.79808,0.034440000000000005,2.7982919433,0.11808,0.034440000000000005,0.123,2.68,0.0,2.68
2020-09-04 22:00:00,2.58344,0.00892,2.5834553993,0.13344,0.03892,0.139,2.45,-0.03,2.4501836666
2020-09-04 22:30:00,2.56408,0.042440000000000005,2.564431204,0.21408000000000002,0.06244,0.223,2.35,-0.02,2.3500851047999998
2020-09-04 23:00:00,2.27696,0.013280000000000002,2.2769987264,0.21696000000000001,0.06328,0.226,2.06,-0.05,2.0606067068
2020-09-04 23:30:00,2.18792,0.00856,2.187936745,0.33792000000000005,0.09856000000000001,0.352,1.85,-0.09,1.8521878954000002
2020-09-05 00:00:00,1.9768,-0.0926,1.9789676602,0.1968,0.0574,0.20500000000000002,1.78,-0.15,1.7863090438
2020-09-05 00:30:00,1.8444,-0.08080000000000001,1.8461690063,0.13440000000000002,0.0392,0.14,1.71,-0.12,1.7142053553
2020-09-05 01:00:00,1.79928,-0.03896,1.7997017531,0.20928000000000002,0.061040000000000004,0.218,1.5899999999999999,-0.1,1.5931415505
2020-09-05 01:30:00,1.76232,-0.0022400000000000002,1.7623214236,0.23232000000000003,0.06776,0.242,1.53,-0.07,1.5316004700999999
2020-09-05 02:00:00,1.79584,0.042120000000000005,1.7963338777,0.31584,0.09212000000000001,0.329,1.48,-0.05,1.4808443537
2020-09-05 02:30:00,1.92168,0.004240000000000001,1.9216846776,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.53,-0.11,1.5339491517
2020-09-05 03:00:00,1.87776,0.00268,1.8777619125,0.31776000000000004,0.09268000000000001,0.331,1.56,-0.09,1.5625939972
2020-09-05 03:30:00,1.8140800000000001,-0.00256,1.8140818063,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.48,-0.1,1.4833745313
2020-09-05 04:00:00,2.00968,0.06824000000000001,2.0108382332,0.43968,0.12824000000000002,0.458,1.57,-0.06,1.5711460785
2020-09-05 04:30:00,1.8764,0.0252,1.87656921,0.3264,0.0952,0.34,1.55,-0.07,1.55157984
2020-09-05 05:00:00,1.78728,0.045040000000000004,1.7878474208,0.25728,0.07504000000000001,0.268,1.53,-0.03,1.5302940894
2020-09-05 05:30:00,1.7976,0.09680000000000001,1.8002044328,0.29760000000000003,0.0868,0.31,1.5,0.01,1.5000333330000002
2020-09-05 06:00:00,1.98264,0.12452,1.9865464002,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.5899999999999999,0.01,1.5900314462
2020-09-05 06:30:00,2.15024,0.16132000000000002,2.1562829592,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.7000000000000002,0.03,1.7002646853
2020-09-05 07:00:00,2.1388,0.1884,2.1470817404,0.26880000000000004,0.0784,0.28,1.87,0.11,1.8732325002999999
2020-09-05 07:30:00,2.23408,0.12244000000000001,2.2374326806,0.21408000000000002,0.06244,0.223,2.02,0.06,2.0208908927
2020-09-05 08:00:00,2.38704,0.37872000000000006,2.4168965224,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.22,0.33,2.2443930137
2020-09-05 08:30:00,2.42248,0.29864,2.4408185512,0.13248000000000001,0.03864,0.138,2.29,0.26,2.3047125634
2020-09-05 09:00:00,2.53832,0.34076,2.5610907442,0.20832,0.06076,0.217,2.33,0.28,2.3467637291
2020-09-05 09:30:00,2.55824,0.37532000000000004,2.5856250695,0.25824,0.07532000000000001,0.269,2.3,0.30000000000000004,2.3194827009
2020-09-05 10:00:00,2.64936,0.45148000000000005,2.6875532739,0.27936,0.08148000000000001,0.291,2.37,0.37,2.3987079856
2020-09-05 10:30:00,2.5957600000000003,0.39168000000000003,2.6251444151000003,0.24576000000000003,0.07168000000000001,0.256,2.35,0.32,2.3716871632
2020-09-05 11:00:00,2.5522400000000003,0.44232000000000005,2.5902849264,0.28224000000000005,0.08232,0.294,2.27,0.36,2.2983689869
2020-09-05 11:30:00,2.69008,0.46044,2.7292005056,0.31008,0.09044,0.323,2.38,0.37,2.4085887984
2020-09-05 12:00:00,2.50032,0.42176,2.5356422461,0.28032,0.08176000000000001,0.292,2.22,0.34,2.2458851262
2020-09-05 12:30:00,2.51336,0.38848000000000005,2.5432056936,0.30336,0.08848,0.316,2.21,0.30000000000000004,2.2302690421
2020-09-05 13:00:00,2.39536,0.39948000000000006,2.4284426697,0.37536,0.10948000000000001,0.391,2.02,0.29,2.0407106605
2020-09-05 13:30:00,2.51624,0.48432000000000003,2.5624265063,0.42624,0.12432000000000001,0.444,2.09,0.36,2.1207781591
2020-09-05 14:00:00,2.36712,0.40416,2.4013751061,0.35712000000000005,0.10416,0.372,2.01,0.30000000000000004,2.0322647465
2020-09-05 14:30:00,2.50848,0.41164000000000006,2.5420305663000002,0.34848,0.10164000000000001,0.363,2.16,0.31,2.182131985
2020-09-05 15:00:00,2.39688,0.43284000000000006,2.43564862,0.38688000000000006,0.11284000000000001,0.403,2.01,0.32,2.0353132437
2020-09-05 15:30:00,2.39624,0.39932,2.4292843802,0.30624,0.08932000000000001,0.319,2.09,0.31,2.112865353
2020-09-05 16:00:00,2.49384,0.36112000000000005,2.519850313,0.24384000000000003,0.07112,0.254,2.25,0.29,2.2686119103999998
2020-09-05 16:30:00,2.77792,0.24356000000000003,2.7885768772,0.21792000000000003,0.06356,0.227,2.56,0.18,2.5663203230000002
2020-09-05 17:00:00,2.92744,0.35592,2.9489971177000003,0.39744,0.11592000000000001,0.41400000000000003,2.5300000000000002,0.24,2.5413579047
2020-09-05 17:30:00,3.0576,0.2718,3.0696568212,0.4176,0.1218,0.435,2.64,0.15,2.6442579299
2020-09-05 18:00:00,3.02544,0.10492000000000001,3.027258727,0.32544,0.09492,0.339,2.7,0.01,2.7000185185000003
2020-09-05 18:30:00,2.9829600000000003,0.12628,2.9856317589,0.43296,0.12628,0.451,2.55,0.0,2.55
2020-09-05 19:00:00,2.85496,0.09728,2.8566168802,0.26496000000000003,0.07728,0.276,2.59,0.02,2.5900772189
2020-09-05 19:30:00,2.856,0.083,2.8572058029000003,0.216,0.063,0.225,2.64,0.02,2.6400757565
2020-09-05 20:00:00,2.78072,0.06396,2.7814554823,0.15072000000000002,0.043960000000000006,0.157,2.63,0.02,2.6300760445
2020-09-05 20:30:00,2.78512,0.10816,2.7872194029,0.16512000000000002,0.04816,0.17200000000000001,2.62,0.06,2.6206869328
2020-09-05 21:00:00,2.73,0.085,2.7313229395,0.12,0.035,0.125,2.61,0.05,2.6104788833
2020-09-05 21:30:00,2.7560000000000002,0.133,2.7592073137,0.216,0.063,0.225,2.54,0.07,2.5409643839
2020-09-05 22:00:00,2.52048,0.07264000000000001,2.5215265218000003,0.18048,0.052640000000000006,0.188,2.34,0.02,2.3400854685
2020-09-05 22:30:00,2.34216,0.05188,2.3427345133,0.21216000000000002,0.061880000000000004,0.221,2.13,-0.01,2.130023474
2020-09-05 23:00:00,2.29712,0.06916,2.2981608734,0.23712000000000003,0.06916,0.247,2.06,0.0,2.06
2020-09-05 23:30:00,2.03336,0.043480000000000005,2.0338248204,0.18336000000000002,0.05348000000000001,0.191,1.85,-0.01,1.8500270268
2020-09-06 00:00:00,1.8305600000000002,0.02808,1.8307753549,0.13056,0.03808,0.136,1.7000000000000002,-0.01,1.7000294115
2020-09-06 00:30:00,1.7408800000000002,-0.00016,1.7408800074,0.17088,0.04984,0.178,1.57,-0.05,1.5707959766
2020-09-06 01:00:00,1.73496,-0.02772,1.7351814314,0.14496,0.042280000000000005,0.151,1.5899999999999999,-0.07,1.5915401346
2020-09-06 01:30:00,1.75184,-0.03488,1.7521872046,0.051840000000000004,0.015120000000000001,0.054,1.7000000000000002,-0.05,1.7007351352
2020-09-06 02:00:00,1.82488,0.021840000000000002,1.8250106849,0.07488,0.021840000000000002,0.078,1.75,0.0,1.75
2020-09-06 02:30:00,1.81776,-0.02732,1.8179652912000002,0.07776000000000001,0.022680000000000002,0.081,1.74,-0.05,1.7407182426
2020-09-06 03:00:00,1.7950400000000002,0.00772,1.7950566008000002,0.09504000000000001,0.02772,0.099,1.7000000000000002,-0.02,1.700117643
2020-09-06 03:30:00,1.7768000000000002,0.0324,1.7770953829,0.07680000000000001,0.0224,0.08,1.7000000000000002,0.01,1.7000294115
2020-09-06 04:00:00,1.7572800000000002,0.040040000000000006,1.7577361007999999,0.13728,0.040040000000000006,0.14300000000000002,1.62,0.0,1.62
2020-09-06 04:30:00,1.7744,0.0392,1.7748329499,0.13440000000000002,0.0392,0.14,1.6400000000000001,0.0,1.6400000000000001
2020-09-06 05:00:00,1.73888,-0.00116,1.7388803869,0.09888000000000001,0.02884,0.10300000000000001,1.6400000000000001,-0.03,1.6402743673
2020-09-06 05:30:00,1.7351200000000002,-0.006840000000000001,1.7351334819000002,0.04512,0.013160000000000002,0.047,1.69,-0.02,1.6901183391
2020-09-06 06:00:00,1.7936800000000002,0.030240000000000003,1.7939348929,0.10368000000000001,0.030240000000000003,0.108,1.69,0.0,1.69
2020-09-06 06:30:00,1.804,0.022,1.8041341414,0.14400000000000002,0.042,0.15,1.6600000000000001,-0.02,1.6601204776
2020-09-06 07:00:00,1.81656,-0.00892,1.8165819002,0.10656,0.031080000000000003,0.111,1.71,-0.04,1.7104677723
2020-09-06 07:30:00,2.0144,0.019200000000000002,2.0144914991,0.13440000000000002,0.0392,0.14,1.88,-0.02,1.88010638
2020-09-06 08:00:00,2.14384,0.07612000000000001,2.1451909472,0.12384,0.036120000000000006,0.129,2.02,0.04,2.0203960008
2020-09-06 08:30:00,2.29256,0.034080000000000006,2.2928132938,0.08256000000000001,0.02408,0.08600000000000001,2.21,0.01,2.2100226243
2020-09-06 09:00:00,2.45792,0.038560000000000004,2.4582224472,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.36,0.01,2.3600211863
2020-09-06 09:30:00,2.58408,0.08744,2.5855589724,0.09408000000000001,0.027440000000000003,0.098,2.49,0.06,2.4907227867
2020-09-06 10:00:00,2.65488,0.34184000000000003,2.6767970412,0.07488,0.021840000000000002,0.078,2.58,0.32,2.5997692205
2020-09-06 10:30:00,2.61864,0.35752,2.642933219,0.12864,0.037520000000000005,0.134,2.49,0.32,2.5104780421
2020-09-06 11:00:00,2.62976,0.38368,2.6576019265,0.14976,0.043680000000000004,0.156,2.48,0.34,2.5031979546
2020-09-06 11:30:00,2.53336,0.36848000000000003,2.5600176562,0.06336,0.01848,0.066,2.47,0.35000000000000003,2.4946743274
2020-09-06 12:00:00,2.72032,0.35176,2.742968465,0.04032,0.011760000000000001,0.042,2.68,0.34,2.7014810753000003
2020-09-06 12:30:00,2.8381600000000002,0.35988000000000003,2.8608854923,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.77,0.34,2.7907884191
2020-09-06 13:00:00,2.63672,0.24196,2.6477985195000002,0.00672,0.0019600000000000004,0.007,2.63,0.24,2.6409278672000003
2020-09-06 13:30:00,2.5815200000000003,0.37336,2.6083794203,0.01152,0.00336,0.012,2.5700000000000003,0.37,2.5964976411
2020-09-06 14:00:00,2.5948,0.3114,2.6134186423,0.0048000000000000004,0.0014,0.005,2.59,0.31,2.608486151
2020-09-06 14:30:00,2.52112,0.25616,2.5341002348,0.021120000000000003,0.0061600000000000005,0.022,2.5,0.25,2.5124689053
2020-09-06 15:00:00,2.39112,0.25616,2.4048020293,0.021120000000000003,0.0061600000000000005,0.022,2.37,0.25,2.383149177
2020-09-06 15:30:00,2.29168,0.23924,2.3041338937,0.03168,0.00924,0.033,2.26,0.23,2.271673392
2020-09-06 16:00:00,2.35672,0.21196,2.3662324907,0.00672,0.0019600000000000004,0.007,2.35,0.21,2.3593643212
2020-09-06 16:30:00,2.6848,0.2414,2.695630724,0.0048000000000000004,0.0014,0.005,2.68,0.24,2.6907248094
2020-09-06 17:00:00,2.92384,0.30112,2.9393049519,0.0038400000000000005,0.0011200000000000001,0.004,2.92,0.30000000000000004,2.9353705047
2020-09-06 17:30:00,3.24,0.29,3.252952505,0.0,0.0,0.0,3.24,0.29,3.252952505
2020-09-06 18:00:00,3.37,0.17,3.3742851095,0.0,0.0,0.0,3.37,0.17,3.3742851095
2020-09-06 18:30:00,3.5448,0.28140000000000004,3.5559517713,0.0048000000000000004,0.0014,0.005,3.54,0.28,3.5510561809
2020-09-06 19:00:00,3.37456,0.37008,3.394792247,0.03456,0.01008,0.036000000000000004,3.34,0.36,3.3593451743
2020-09-06 19:30:00,3.32344,0.30392,3.3373074177,0.01344,0.003920000000000001,0.014,3.31,0.30000000000000004,3.3235673605000002
2020-09-06 20:00:00,3.22,0.25,3.2296903876,0.0,0.0,0.0,3.22,0.25,3.2296903876
2020-09-06 20:30:00,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235
2020-09-06 21:00:00,2.99,0.15,2.9937601774,0.0,0.0,0.0,2.99,0.15,2.9937601774
2020-09-06 21:30:00,2.85,0.17,2.8550656735,0.0,0.0,0.0,2.85,0.17,2.8550656735
2020-09-06 22:00:00,2.59,0.15,2.5943399931,0.0,0.0,0.0,2.59,0.15,2.5943399931
2020-09-06 22:30:00,2.33288,0.060840000000000005,2.3336731991,0.00288,0.00084,0.003,2.33,0.06,2.3307724042
2020-09-06 23:00:00,2.1812,0.11660000000000001,2.1843143089,0.0912,0.026600000000000002,0.095,2.09,0.09,2.0919369015
2020-09-06 23:30:00,2.03792,0.07856,2.0394336469,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.94,0.05,1.9406442229
2020-09-07 00:00:00,1.85224,0.06232000000000001,1.853288105,0.04224000000000001,0.012320000000000001,0.044,1.81,0.05,1.810690476
2020-09-07 00:30:00,1.788,0.074,1.7895306647,0.048,0.014,0.05,1.74,0.06,1.7410341754
2020-09-07 01:00:00,1.72016,0.06588000000000001,1.721421099,0.02016,0.005880000000000001,0.021,1.7000000000000002,0.06,1.7010584940000002
2020-09-07 01:30:00,1.76496,0.04728,1.7655931581000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.74,0.04,1.7404597094
2020-09-07 02:00:00,1.76864,0.06252,1.7697446708,0.00864,0.00252,0.009000000000000001,1.76,0.06,1.7610224303000002
2020-09-07 02:30:00,1.78,0.03,1.7802527910000001,0.0,0.0,0.0,1.78,0.03,1.7802527910000001
2020-09-07 03:00:00,1.76,0.03,1.7602556632000002,0.0,0.0,0.0,1.76,0.03,1.7602556632000002
2020-09-07 03:30:00,1.69,0.01,1.6900295855,0.0,0.0,0.0,1.69,0.01,1.6900295855
2020-09-07 04:00:00,1.71,0.01,1.7100292395,0.0,0.0,0.0,1.71,0.01,1.7100292395
2020-09-07 04:30:00,1.72,0.0,1.72,0.0,0.0,0.0,1.72,0.0,1.72
2020-09-07 05:00:00,1.72096,-0.009720000000000001,1.7209874491,0.0009600000000000001,0.00028000000000000003,0.001,1.72,-0.01,1.7200290695
2020-09-07 05:30:00,1.8109600000000001,0.050280000000000005,1.8116578595,0.0009600000000000001,0.00028000000000000003,0.001,1.81,0.05,1.810690476
2020-09-07 06:00:00,1.91288,0.05084,1.9135554865,0.00288,0.00084,0.003,1.9100000000000001,0.05,1.9106543382
2020-09-07 06:30:00,2.15288,0.04084,2.1532673313,0.00288,0.00084,0.003,2.15,0.04,2.1503720608
2020-09-07 07:00:00,2.39288,0.05084,2.3934200216,0.00288,0.00084,0.003,2.39,0.05,2.3905229553
2020-09-07 07:30:00,2.67384,0.06112000000000001,2.6745384649,0.0038400000000000005,0.0011200000000000001,0.004,2.67,0.06,2.6706740721999997
2020-09-07 08:00:00,2.78864,0.10252000000000001,2.7905238576,0.00864,0.00252,0.009000000000000001,2.7800000000000002,0.1,2.7817979797
2020-09-07 08:30:00,2.78824,0.15532,2.7925627298,0.018240000000000003,0.00532,0.019,2.77,0.15,2.7740583988000003
2020-09-07 09:00:00,2.75824,0.29532,2.7740046503,0.018240000000000003,0.00532,0.019,2.74,0.29,2.755303976
2020-09-07 09:30:00,2.84208,0.33644,2.8619242827,0.022080000000000002,0.00644,0.023,2.8200000000000003,0.33,2.8392428568
2020-09-07 10:00:00,2.88728,0.34504,2.9078236535,0.01728,0.00504,0.018000000000000002,2.87,0.34,2.8900692033
2020-09-07 10:30:00,2.9212800000000003,0.39204000000000006,2.9474687785,0.041280000000000004,0.01204,0.043000000000000003,2.88,0.38,2.9049612734
2020-09-07 11:00:00,2.83448,0.35464,2.856579493,0.08448000000000001,0.024640000000000002,0.088,2.75,0.33,2.7697292286
2020-09-07 11:30:00,2.7644,0.3492,2.7863682456000003,0.13440000000000002,0.0392,0.14,2.63,0.31,2.6482069406
2020-09-07 12:00:00,2.7200800000000003,0.33544,2.7406851698,0.19008000000000003,0.05544,0.198,2.5300000000000002,0.28,2.5454469156
2020-09-07 12:30:00,2.89576,0.43668,2.9285005378,0.36576000000000003,0.10668000000000001,0.381,2.5300000000000002,0.33,2.5514309710000003
2020-09-07 13:00:00,2.80696,0.44828,2.8425304572,0.33696000000000004,0.09828,0.35100000000000003,2.47,0.35000000000000003,2.4946743274
2020-09-07 13:30:00,2.8426400000000003,0.46452000000000004,2.8803439031,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.45,0.35000000000000003,2.4748737342
2020-09-07 14:00:00,2.9265600000000003,0.5010800000000001,2.9691471166000003,0.5865600000000001,0.17108,0.611,2.34,0.33,2.3631546712000002
2020-09-07 14:30:00,2.81944,0.52192,2.8673406495,0.5894400000000001,0.17192000000000002,0.614,2.23,0.35000000000000003,2.2572992713
2020-09-07 15:00:00,2.7489600000000003,0.5242800000000001,2.7985086385,0.5289600000000001,0.15428,0.551,2.22,0.37,2.2506221362
2020-09-07 15:30:00,2.8745600000000002,0.44008,2.9080518565,0.51456,0.15008000000000002,0.536,2.36,0.29,2.3777510383
2020-09-07 16:00:00,2.79968,0.42324000000000006,2.8314908087,0.31968,0.09324,0.333,2.48,0.33,2.5018593086000003
2020-09-07 16:30:00,3.04568,0.39124000000000003,3.07070601,0.41568000000000005,0.12124000000000001,0.433,2.63,0.27,2.6438229895000003
2020-09-07 17:00:00,3.20832,0.44076000000000004,3.2384543535,0.44832000000000005,0.13076000000000002,0.467,2.76,0.31,2.7773548567
2020-09-07 17:30:00,3.40488,0.40684000000000003,3.4290999694,0.43488000000000004,0.12684,0.453,2.9699999999999998,0.28,2.9831694555
2020-09-07 18:00:00,3.39512,0.35816000000000003,3.4139593436,0.40512000000000004,0.11816000000000002,0.422,2.99,0.24,2.9996166422
2020-09-07 18:30:00,3.4928,0.3804,3.5134535716,0.4128,0.12040000000000001,0.43,3.08,0.26,3.0909545451
2020-09-07 19:00:00,3.36448,0.40964000000000006,3.3893259802,0.44448000000000004,0.12964,0.463,2.92,0.28,2.9333939388
2020-09-07 19:30:00,3.43056,0.35308,3.4486819801,0.49056000000000005,0.14308,0.511,2.94,0.21,2.947490458
2020-09-07 20:00:00,3.46392,0.37156000000000006,3.4837908376,0.5539200000000001,0.16156,0.577,2.91,0.21,2.9175674798999998
2020-09-07 20:30:00,3.10192,0.29556000000000004,3.1159690948,0.36192,0.10556000000000001,0.377,2.74,0.19,2.7465796912
2020-09-07 21:00:00,3.11944,0.22192,3.12732384,0.34944000000000003,0.10192000000000001,0.364,2.77,0.12,2.7725980596
2020-09-07 21:30:00,2.7672,0.18460000000000001,2.7733505007,0.1872,0.0546,0.195,2.58,0.13,2.5832731176
2020-09-07 22:00:00,2.6328,0.28040000000000004,2.6476895588,0.1728,0.0504,0.18,2.46,0.23,2.4707286375
2020-09-07 22:30:00,2.39056,0.14808000000000002,2.3951419165,0.13056,0.03808,0.136,2.26,0.11,2.2626754076
2020-09-07 23:00:00,2.10888,0.05884,2.1097006897,0.09888000000000001,0.02884,0.10300000000000001,2.01,0.03,2.0102238681
2020-09-07 23:30:00,2.04304,0.07172,2.0442984616,0.14304,0.04172,0.149,1.9,0.03,1.9002368273
2020-09-08 00:00:00,1.8536000000000001,0.0548,1.8544098791999999,0.15360000000000001,0.0448,0.16,1.7000000000000002,0.01,1.7000294115
2020-09-08 00:30:00,1.6961600000000001,0.29388000000000003,1.7214308583,0.11616000000000001,0.03388,0.121,1.58,0.26,1.6012495120999999
2020-09-08 01:00:00,1.7536800000000001,0.41024000000000005,1.8010248194,0.10368000000000001,0.030240000000000003,0.108,1.65,0.38,1.6931922513000002
2020-09-08 01:30:00,1.9521600000000001,0.46688,2.0072133917,0.09216,0.02688,0.096,1.8599999999999999,0.44,1.9113346123000001
2020-09-08 02:00:00,1.8872,0.4796,1.9471877157000002,0.06720000000000001,0.0196,0.07,1.82,0.46,1.8772320048000002
2020-09-08 02:30:00,1.8883200000000002,0.45576000000000005,1.9425420459,0.08832000000000001,0.02576,0.092,1.8,0.43,1.850648535
2020-09-08 03:00:00,1.8075999999999999,0.4168,1.855030997,0.057600000000000005,0.016800000000000002,0.06,1.75,0.4,1.7951323071
2020-09-08 03:30:00,1.8962400000000001,0.39932,1.9378293527000001,0.06624000000000001,0.01932,0.069,1.83,0.38,1.8690371853
2020-09-08 04:00:00,2.11544,0.42492,2.1576940005,0.08544,0.02492,0.089,2.03,0.4,2.0690335908
2020-09-08 04:30:00,2.10584,0.41212000000000004,2.1457877341,0.07584,0.02212,0.079,2.03,0.39,2.0671236054
2020-09-08 05:00:00,2.04544,0.42492,2.0891102891,0.08544,0.02492,0.089,1.96,0.4,2.00039996
2020-09-08 05:30:00,2.03176,0.36968,2.0651179143,0.10176,0.02968,0.106,1.9300000000000002,0.34,1.9597193677
2020-09-08 06:00:00,2.16752,0.44136000000000003,2.2119994575,0.10752,0.031360000000000006,0.112,2.06,0.41000000000000003,2.1004047229
2020-09-08 06:30:00,2.38368,0.52024,2.4397909747,0.10368000000000001,0.030240000000000003,0.108,2.2800000000000002,0.49,2.3320591759
2020-09-08 07:00:00,2.5912,0.4666,2.6328754243,0.0912,0.026600000000000002,0.095,2.5,0.44,2.5384247084
2020-09-08 07:30:00,2.7032,0.3826,2.7301415714,0.0432,0.0126,0.045,2.66,0.37,2.6856098004
2020-09-08 08:00:00,2.9359200000000003,0.43756000000000006,2.9683471832,0.025920000000000002,0.007560000000000001,0.027,2.91,0.43,2.9415982051
2020-09-08 08:30:00,2.86648,0.45064000000000004,2.9016864062,0.036480000000000005,0.01064,0.038,2.83,0.44,2.8640006983
2020-09-08 09:00:00,2.61872,0.29296,2.6350559766,0.07872000000000001,0.02296,0.082,2.54,0.27,2.554310083
2020-09-08 09:30:00,2.54616,0.31388000000000005,2.5654339594,0.11616000000000001,0.03388,0.121,2.43,0.28,2.4460784942
2020-09-08 10:00:00,2.77016,0.38588000000000006,2.7969071847,0.26016,0.07588,0.271,2.51,0.31,2.5290709757
2020-09-08 10:30:00,2.57656,0.37608,2.6038620547,0.22656,0.06608,0.23600000000000002,2.35,0.31,2.3703586227
2020-09-08 11:00:00,2.37288,0.30584,2.3925086416,0.12288000000000002,0.035840000000000004,0.128,2.25,0.27,2.2661420962
2020-09-08 11:30:00,2.28328,0.30304000000000003,2.3033021513,0.11328,0.03304,0.11800000000000001,2.17,0.27,2.1867327226
2020-09-08 12:00:00,2.11464,0.31052,2.1373172436,0.10464000000000001,0.030520000000000002,0.109,2.01,0.28,2.0294087809
2020-09-08 12:30:00,2.36312,0.38216000000000006,2.3938217143,0.21312,0.06216000000000001,0.222,2.15,0.32,2.1736835096
2020-09-08 13:00:00,2.54896,0.38428,2.5777641863,0.28896000000000005,0.08428000000000001,0.301,2.26,0.30000000000000004,2.2798245547000002
2020-09-08 13:30:00,2.58936,0.39148000000000005,2.6187863219,0.27936,0.08148000000000001,0.291,2.31,0.31,2.3307080469
2020-09-08 14:00:00,2.43064,0.42852,2.4681248348000002,0.20064,0.05852,0.209,2.23,0.37,2.2604866733
2020-09-08 14:30:00,2.4443200000000003,0.40376,2.4774427138,0.18432,0.05376,0.192,2.26,0.35000000000000003,2.2869411886
2020-09-08 15:00:00,2.5432,0.4626,2.5849303666,0.2832,0.0826,0.295,2.26,0.38,2.2917242417
2020-09-08 15:30:00,2.51152,0.46336000000000005,2.5539058714,0.25152,0.07336000000000001,0.262,2.26,0.39,2.2934035842
2020-09-08 16:00:00,2.61928,0.47104,2.6612978789,0.20928000000000002,0.061040000000000004,0.218,2.41,0.41000000000000003,2.4446267609
2020-09-08 16:30:00,2.578,0.319,2.5976614483000002,0.168,0.049,0.17500000000000002,2.41,0.27,2.4250773184
2020-09-08 17:00:00,2.66104,0.35572000000000004,2.6847105244,0.19104000000000002,0.055720000000000006,0.199,2.47,0.30000000000000004,2.4881519246
2020-09-08 17:30:00,2.8008800000000003,0.32984,2.8202346002,0.17088,0.04984,0.178,2.63,0.28,2.6448629454
2020-09-08 18:00:00,3.02464,0.35552,3.0454624608,0.22464,0.06552000000000001,0.234,2.8,0.29,2.8149777974
2020-09-08 18:30:00,3.21008,0.41544000000000003,3.2368509388,0.19008000000000003,0.05544,0.198,3.02,0.36,3.0413812651
2020-09-08 19:00:00,3.28128,0.37704000000000004,3.3028711147,0.16128,0.047040000000000005,0.168,3.12,0.33,3.137403385
2020-09-08 19:30:00,3.2052,0.36360000000000003,3.2257575854000002,0.11520000000000001,0.033600000000000005,0.12,3.09,0.33,3.1075713990000002
2020-09-08 20:00:00,3.11424,0.30332000000000003,3.1289764780000002,0.11424000000000001,0.03332,0.11900000000000001,3.0,0.27,3.0121254954
2020-09-08 20:30:00,3.13496,0.26228,3.1459124273,0.14496,0.042280000000000005,0.151,2.99,0.22,2.9980827207000003
2020-09-08 21:00:00,2.8736800000000002,0.18024,2.8793268658,0.10368000000000001,0.030240000000000003,0.108,2.77,0.15,2.7740583988000003
2020-09-08 21:30:00,2.71288,0.29584000000000005,2.7289630264999998,0.12288000000000002,0.035840000000000004,0.128,2.59,0.26,2.6030174798
2020-09-08 22:00:00,2.68376,0.37068,2.7092381586,0.17376000000000003,0.05068,0.181,2.51,0.32,2.5303161858000003
2020-09-08 22:30:00,2.47072,0.30396,2.4893471032,0.15072000000000002,0.043960000000000006,0.157,2.32,0.26,2.334523506
2020-09-08 23:00:00,2.25,0.265,2.2655518091999998,0.12,0.035,0.125,2.13,0.23,2.1423818521
2020-09-08 23:30:00,2.14312,0.27716,2.1609676073,0.09312000000000001,0.027160000000000004,0.097,2.05,0.25,2.0651876428
2020-09-09 00:00:00,2.03792,0.30856,2.0611470593,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.94,0.28,1.9601020382
2020-09-09 00:30:00,1.67768,0.26724000000000003,1.6988311864,0.12768000000000002,0.03724,0.133,1.55,0.23,1.5669716015000001
2020-09-09 01:00:00,1.76824,0.09032000000000001,1.7705452268,0.13824,0.04032,0.14400000000000002,1.63,0.05,1.6307666909
2020-09-09 01:30:00,1.8108,0.1694,1.8187064084000002,0.1008,0.029400000000000003,0.105,1.71,0.14,1.7157214226000002
2020-09-09 02:00:00,1.9684,0.2962,1.9905609762,0.1584,0.046200000000000005,0.165,1.81,0.25,1.8271836251
2020-09-09 02:30:00,2.0564,0.2702,2.0740754567,0.2064,0.060200000000000004,0.215,1.85,0.21,1.8618807695
2020-09-09 03:00:00,1.8676,0.0818,1.8693905424000001,0.1776,0.051800000000000006,0.185,1.69,0.03,1.6902662512000002
2020-09-09 03:30:00,1.7092,0.1106,1.7127746495,0.13920000000000002,0.040600000000000004,0.145,1.57,0.07,1.5715597348
2020-09-09 04:00:00,1.74672,0.31696,1.7752448845000002,0.12672,0.03696,0.132,1.62,0.28,1.6440194646
2020-09-09 04:30:00,1.98632,0.25476000000000004,2.002590772,0.25632000000000005,0.07476000000000001,0.267,1.73,0.18,1.7393389549
2020-09-09 05:00:00,1.9156,0.2958,1.9383036398,0.22560000000000002,0.0658,0.23500000000000001,1.69,0.23,1.7055790805000002
2020-09-09 05:30:00,1.93392,0.26656,1.9522040877,0.19392,0.056560000000000006,0.202,1.74,0.21,1.7526266003000002
2020-09-09 06:00:00,2.03048,0.17264000000000002,2.0378060752,0.18048,0.052640000000000006,0.188,1.85,0.12,1.8538878067
2020-09-09 06:30:00,2.29568,0.33124000000000003,2.3194539444,0.17568,0.05124,0.183,2.12,0.28,2.1384106247
2020-09-09 07:00:00,2.42584,0.32212,2.4471332207,0.07584,0.02212,0.079,2.35,0.30000000000000004,2.3690715481
2020-09-09 07:30:00,2.5516,0.3138,2.5708234089,0.0816,0.0238,0.085,2.47,0.29,2.4869660231
2020-09-09 08:00:00,2.74616,0.41888000000000003,2.7779228210999998,0.23616,0.06888000000000001,0.246,2.51,0.35000000000000003,2.534284909
2020-09-09 08:30:00,2.49872,0.25796,2.512000199,0.19872,0.057960000000000005,0.20700000000000002,2.3,0.2,2.3086792761
2020-09-09 09:00:00,2.37896,0.33928,2.4030317518,0.16896000000000003,0.049280000000000004,0.176,2.21,0.29,2.2289459392
2020-09-09 09:30:00,2.36,0.405,2.3944989037,0.12,0.035,0.125,2.24,0.37,2.2703523956
2020-09-09 10:00:00,2.49672,0.41696000000000005,2.5312973749000003,0.12672,0.03696,0.132,2.37,0.38,2.4002708181
2020-09-09 10:30:00,2.46168,0.39424000000000003,2.4930490569,0.15168,0.04424,0.158,2.31,0.35000000000000003,2.3363646976
2020-09-09 11:00:00,2.47744,0.40592000000000006,2.5104740588,0.15744000000000002,0.04592,0.164,2.32,0.36,2.3477648945
2020-09-09 11:30:00,2.63704,0.33872,2.6587047975,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.47,0.29,2.4869660231
2020-09-09 12:00:00,2.70016,0.37088000000000004,2.725512062,0.14016,0.04088000000000001,0.146,2.56,0.33,2.5811818998
2020-09-09 12:30:00,2.58312,0.15216000000000002,2.5875976503,0.21312,0.06216000000000001,0.222,2.37,0.09,2.3717082451
2020-09-09 13:00:00,2.53512,0.17816,2.5413725425,0.16512000000000002,0.04816,0.17200000000000001,2.37,0.13,2.373562723
2020-09-09 13:30:00,2.6304,0.2772,2.6449657843,0.23040000000000002,0.06720000000000001,0.24,2.4,0.21,2.4091699815
2020-09-09 14:00:00,2.30696,0.29828000000000005,2.3261632359,0.09696,0.028280000000000003,0.101,2.21,0.27,2.2264321234
2020-09-09 14:30:00,2.18512,0.35816000000000003,2.214278212,0.16512000000000002,0.04816,0.17200000000000001,2.02,0.31,2.0436486978
2020-09-09 15:00:00,2.20552,0.46036000000000005,2.2530534392,0.27552000000000004,0.08036,0.28700000000000003,1.9300000000000002,0.38,1.9670536342
2020-09-09 15:30:00,2.28144,0.48292,2.3319906089,0.42144000000000004,0.12292000000000002,0.439,1.8599999999999999,0.36,1.8945184085000002
2020-09-09 16:00:00,2.294,0.40700000000000003,2.3298251007,0.264,0.077,0.275,2.03,0.33,2.0566477579
2020-09-09 16:30:00,2.48736,0.41048,2.521002499,0.20736000000000002,0.060480000000000006,0.216,2.2800000000000002,0.35000000000000003,2.3067076104
2020-09-09 17:00:00,2.5936,0.3748,2.6205411655,0.15360000000000001,0.0448,0.16,2.44,0.33,2.4622144504
2020-09-09 17:30:00,2.8954400000000002,0.37992000000000004,2.9202588926,0.44544000000000006,0.12992,0.464,2.45,0.25,2.4627220712
2020-09-09 18:00:00,2.79888,0.39384,2.8264534668,0.45888,0.13384000000000001,0.47800000000000004,2.34,0.26,2.3544001359
2020-09-09 18:30:00,2.91984,0.43412000000000006,2.951935941,0.21984,0.06412000000000001,0.229,2.7,0.37,2.7252339349
2020-09-09 19:00:00,3.09432,0.42376,3.1232016906,0.18432,0.05376,0.192,2.91,0.37,2.9334280288
2020-09-09 19:30:00,3.21984,0.45412,3.2517064136,0.21984,0.06412000000000001,0.229,3.0,0.39,3.0252437918
2020-09-09 20:00:00,3.11616,0.44888000000000006,3.1483243797,0.23616,0.06888000000000001,0.246,2.88,0.38,2.9049612734
2020-09-09 20:30:00,3.34976,0.45368,3.3803428229,0.38976000000000005,0.11368,0.406,2.96,0.34,2.9794630389
2020-09-09 21:00:00,3.13264,0.27952000000000005,3.1450858176,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.86,0.2,2.8669844785
2020-09-09 21:30:00,3.01464,0.27552000000000004,3.0272042548,0.22464,0.06552000000000001,0.234,2.79,0.21,2.7978920637
2020-09-09 22:00:00,2.78768,0.18724000000000002,2.7939610949,0.12768000000000002,0.03724,0.133,2.66,0.15,2.6642259664
2020-09-09 22:30:00,2.48584,0.13212000000000002,2.4893485493,0.07584,0.02212,0.079,2.41,0.11,2.4125090673000003
2020-09-09 23:00:00,2.28544,0.20492000000000002,2.2946085069,0.08544,0.02492,0.089,2.2,0.18,2.207351354
2020-09-09 23:30:00,2.05936,0.10148000000000001,2.0618588215,0.039360000000000006,0.01148,0.041,2.02,0.09,2.0220039565
2020-09-10 00:00:00,1.97768,0.27224000000000004,1.9963298325,0.007680000000000001,0.0022400000000000002,0.008,1.97,0.27,1.9884164554
2020-09-10 00:30:00,1.90016,0.07588,1.9016744727,0.02016,0.005880000000000001,0.021,1.88,0.07,1.8813027401
2020-09-10 01:00:00,1.8736000000000002,0.10980000000000001,1.8768145886,0.033600000000000005,0.0098,0.035,1.8399999999999999,0.1,1.8427153877
2020-09-10 01:30:00,1.8711200000000001,0.15616000000000002,1.8776250957,0.021120000000000003,0.0061600000000000005,0.022,1.85,0.15,1.8560711193000001
2020-09-10 02:00:00,1.87344,0.26392000000000004,1.8919384768,0.01344,0.003920000000000001,0.014,1.8599999999999999,0.26,1.8780841302
2020-09-10 02:30:00,1.89192,0.16056,1.8987208326,0.0019200000000000003,0.0005600000000000001,0.002,1.8900000000000001,0.16,1.896760396
2020-09-10 03:00:00,1.88,0.25,1.8965494984,0.0,0.0,0.0,1.88,0.25,1.8965494984
2020-09-10 03:30:00,1.87,0.15,1.8760063966,0.0,0.0,0.0,1.87,0.15,1.8760063966
2020-09-10 04:00:00,1.9,0.15,1.9059118553,0.0,0.0,0.0,1.9,0.15,1.9059118553
2020-09-10 04:30:00,1.9,0.15,1.9059118553,0.0,0.0,0.0,1.9,0.15,1.9059118553
2020-09-10 05:00:00,1.88,0.15,1.8859745491000002,0.0,0.0,0.0,1.88,0.15,1.8859745491000002
2020-09-10 05:30:00,1.91192,0.06056,1.9128788775,0.0019200000000000003,0.0005600000000000001,0.002,1.9100000000000001,0.06,1.910942176
2020-09-10 06:00:00,1.9,-0.02,1.9001052602000001,0.0,0.0,0.0,1.9,-0.02,1.9001052602000001
2020-09-10 06:30:00,2.06,0.03,2.060218435,0.0,0.0,0.0,2.06,0.03,2.060218435
2020-09-10 07:00:00,2.34,0.03,2.3401922998,0.0,0.0,0.0,2.34,0.03,2.3401922998
2020-09-10 07:30:00,2.56,0.03,2.5601757752000003,0.0,0.0,0.0,2.56,0.03,2.5601757752000003
2020-09-10 08:00:00,2.67384,0.11112000000000001,2.676147978,0.0038400000000000005,0.0011200000000000001,0.004,2.67,0.11,2.6722649569
2020-09-10 08:30:00,2.69096,0.31028,2.7087892867,0.0009600000000000001,0.00028000000000000003,0.001,2.69,0.31,2.7078035379000003
2020-09-10 09:00:00,2.66,0.32,2.6791789787,0.0,0.0,0.0,2.66,0.32,2.6791789787
2020-09-10 09:30:00,2.8,0.38,2.8256680626,0.0,0.0,0.0,2.8,0.38,2.8256680626
2020-09-10 10:00:00,2.77,0.4,2.7987318557,0.0,0.0,0.0,2.77,0.4,2.7987318557
2020-09-10 10:30:00,2.76,0.4,2.7888348821999998,0.0,0.0,0.0,2.76,0.4,2.7888348821999998
2020-09-10 11:00:00,2.66,0.38,2.6870057685,0.0,0.0,0.0,2.66,0.38,2.6870057685
2020-09-10 11:30:00,2.62,0.33,2.6407006645999997,0.0,0.0,0.0,2.62,0.33,2.6407006645999997
2020-09-10 12:00:00,2.65576,0.35168000000000005,2.6789438217,0.00576,0.00168,0.006,2.65,0.35000000000000003,2.6730132809000002
2020-09-10 12:30:00,2.60672,0.38196,2.6345554843,0.00672,0.0019600000000000004,0.007,2.6,0.38,2.6276224995
2020-09-10 13:00:00,2.62096,0.37028000000000005,2.6469867019,0.0009600000000000001,0.00028000000000000003,0.001,2.62,0.37,2.6459969766
2020-09-10 13:30:00,2.58,0.36,2.6049952015,0.0,0.0,0.0,2.58,0.36,2.6049952015
2020-09-10 14:00:00,2.42192,0.35056000000000004,2.4471593328,0.0019200000000000003,0.0005600000000000001,0.002,2.42,0.35000000000000003,2.4451789301
2020-09-10 14:30:00,2.47576,0.37168,2.503504264,0.00576,0.00168,0.006,2.47,0.37,2.4975588081
2020-09-10 15:00:00,2.56168,0.42924,2.5973931932000003,0.03168,0.00924,0.033,2.5300000000000002,0.42,2.5646247289
2020-09-10 15:30:00,2.5444,0.44420000000000004,2.582883079,0.014400000000000001,0.004200000000000001,0.015,2.5300000000000002,0.44,2.5679758566
2020-09-10 16:00:00,2.7784,0.4112,2.8086637392,0.038400000000000004,0.0112,0.04,2.74,0.4,2.769043156
2020-09-10 16:30:00,2.80704,0.37372000000000005,2.8318086447,0.047040000000000005,0.013720000000000001,0.049,2.76,0.36,2.7833792411
2020-09-10 17:00:00,3.08112,0.42616000000000004,3.1104521858,0.021120000000000003,0.0061600000000000005,0.022,3.06,0.42,3.0886890423
2020-09-10 17:30:00,3.2584,0.2812,3.270511275,0.038400000000000004,0.0112,0.04,3.22,0.27,3.231300048
2020-09-10 18:00:00,3.22288,0.22084,3.2304374007,0.00288,0.00084,0.003,3.22,0.22,3.2275067777
2020-09-10 18:30:00,3.38096,0.27028,3.3917461285,0.0009600000000000001,0.00028000000000000003,0.001,3.38,0.27,3.3907668749
2020-09-10 19:00:00,3.44288,0.28084000000000003,3.4543152433,0.00288,0.00084,0.003,3.44,0.28,3.451376537
2020-09-10 19:30:00,3.4,0.31,3.4141031033,0.0,0.0,0.0,3.4,0.31,3.4141031033
2020-09-10 20:00:00,3.37576,0.33168000000000003,3.3920152122,0.00576,0.00168,0.006,3.37,0.33,3.3861187221
2020-09-10 20:30:00,3.4096,0.4128,3.4344979255,0.009600000000000001,0.0028,0.01,3.4,0.41000000000000003,3.424631367
2020-09-10 21:00:00,3.32672,0.38196,3.3485757271,0.00672,0.0019600000000000004,0.007,3.32,0.38,3.3416762261
2020-09-10 21:30:00,3.16192,0.38056,3.1847392358,0.0019200000000000003,0.0005600000000000001,0.002,3.16,0.38,3.1827660926
2020-09-10 22:00:00,3.06,0.51,3.1022088905,0.0,0.0,0.0,3.06,0.51,3.1022088905
2020-09-10 22:30:00,2.81,0.46,2.8474023249,0.0,0.0,0.0,2.81,0.46,2.8474023249
2020-09-10 23:00:00,2.58,0.44,2.6172504656999998,0.0,0.0,0.0,2.58,0.44,2.6172504656999998
2020-09-10 23:30:00,2.44,0.46,2.4829820781,0.0,0.0,0.0,2.44,0.46,2.4829820781
2020-09-11 00:00:00,2.24,0.44,2.2828052917,0.0,0.0,0.0,2.24,0.44,2.2828052917
2020-09-11 00:30:00,2.15,0.45,2.1965882636,0.0,0.0,0.0,2.15,0.45,2.1965882636
2020-09-11 01:00:00,2.08632,0.42476,2.129120053,0.01632,0.00476,0.017,2.07,0.42,2.1121789697
2020-09-11 01:30:00,2.1928,0.4454,2.2375774847,0.0528,0.0154,0.055,2.14,0.43,2.1827734651
2020-09-11 02:00:00,2.07088,0.37484,2.104530589,0.05088,0.01484,0.053,2.02,0.36,2.0518284529
2020-09-11 02:30:00,2.06336,0.32848000000000005,2.0893428632,0.06336,0.01848,0.066,2.0,0.31,2.0238824077
2020-09-11 03:00:00,2.06144,0.33792000000000005,2.0889530392,0.06144000000000001,0.017920000000000002,0.064,2.0,0.32,2.0254382242
2020-09-11 03:30:00,2.02776,0.32268,2.0532737275,0.07776000000000001,0.022680000000000002,0.081,1.9500000000000002,0.30000000000000004,1.9729419657
2020-09-11 04:00:00,2.00752,0.26136000000000004,2.024461805,0.10752,0.031360000000000006,0.112,1.9,0.23,1.9138704240000002
2020-09-11 04:30:00,2.03832,0.25576000000000004,2.0543031909,0.08832000000000001,0.02576,0.092,1.9500000000000002,0.23,1.9635172523
2020-09-11 05:00:00,2.16096,0.38528,2.1950373118,0.12096000000000001,0.035280000000000006,0.126,2.04,0.35000000000000003,2.0698067543
2020-09-11 05:30:00,2.14376,0.44068,2.1885853422,0.17376000000000003,0.05068,0.181,1.97,0.39,2.0082330542
2020-09-11 06:00:00,2.15168,0.47924000000000005,2.2044041825,0.27168000000000003,0.07924,0.28300000000000003,1.88,0.4,1.9220822043
2020-09-11 06:30:00,2.45416,0.50288,2.5051526101,0.28416,0.08288000000000001,0.296,2.17,0.42,2.2102714765
2020-09-11 07:00:00,2.656,0.553,2.7129587170000002,0.216,0.063,0.225,2.44,0.49,2.4887145276
2020-09-11 07:30:00,2.97888,0.5238400000000001,3.0245883026,0.21888000000000002,0.06384000000000001,0.228,2.76,0.46,2.7980707639
2020-09-11 08:00:00,2.90008,0.39544,2.9269159195,0.19008000000000003,0.05544,0.198,2.71,0.34,2.7312451373
2020-09-11 08:30:00,2.82224,0.40732,2.8514817552,0.16224000000000002,0.04732,0.169,2.66,0.36,2.6842503609
2020-09-11 09:00:00,3.21088,0.60984,3.2682801593,0.17088,0.04984,0.178,3.04,0.56,3.0911486538
2020-09-11 09:30:00,3.24,0.545,3.285517463,0.12,0.035,0.125,3.12,0.51,3.1614079142
2020-09-11 10:00:00,3.32616,0.63388,3.3860218842,0.11616000000000001,0.03388,0.121,3.21,0.6000000000000001,3.2655933611
2020-09-11 10:30:00,3.14136,0.60248,3.1986129494,0.11136000000000001,0.03248,0.116,3.03,0.5700000000000001,3.0831477422
2020-09-11 11:00:00,2.95536,0.59948,3.0155478773,0.13536,0.03948,0.14100000000000001,2.8200000000000003,0.56,2.8750652167
2020-09-11 11:30:00,3.03,0.72,3.1143699202,0.24,0.07,0.25,2.79,0.65,2.8647163908
2020-09-11 12:00:00,2.97016,0.80588,3.0775465878,0.26016,0.07588,0.271,2.71,0.73,2.8065993658
2020-09-11 12:30:00,3.13784,0.76312,3.2293020918,0.38784,0.11312000000000001,0.404,2.75,0.65,2.8257742302
2020-09-11 13:00:00,2.87304,0.74172,2.9672390197,0.38304000000000005,0.11172000000000001,0.399,2.49,0.63,2.5684625752
2020-09-11 13:30:00,2.89264,0.69452,2.9748486012,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.5,0.58,2.5663982544
2020-09-11 14:00:00,2.95616,0.7488800000000001,3.0495414737,0.47616,0.13888,0.496,2.48,0.61,2.5539185578
2020-09-11 14:30:00,2.95624,0.77432,3.0559657066,0.42624,0.12432000000000001,0.444,2.5300000000000002,0.65,2.6121638540000003
2020-09-11 15:00:00,2.85656,0.71108,2.9437339893,0.34656000000000003,0.10108,0.361,2.51,0.61,2.5830602006
2020-09-11 15:30:00,2.77976,0.5936800000000001,2.8424499292,0.38976000000000005,0.11368,0.406,2.39,0.48,2.4377243486
2020-09-11 16:00:00,2.8032,0.49260000000000004,2.8461526663,0.5232,0.1526,0.545,2.2800000000000002,0.34,2.3052114870000002
2020-09-11 16:30:00,2.9859999999999998,0.41300000000000003,3.0144261477,0.456,0.133,0.47500000000000003,2.5300000000000002,0.28,2.5454469156
2020-09-11 17:00:00,3.15728,0.46504000000000006,3.1913444189,0.49728000000000006,0.14504,0.518,2.66,0.32,2.6791789787
2020-09-11 17:30:00,3.08472,0.38596,3.1087718797,0.29472000000000004,0.08596000000000001,0.307,2.79,0.30000000000000004,2.8060826788
2020-09-11 18:00:00,3.2604800000000003,0.30264,3.2744955031,0.42048,0.12264000000000001,0.438,2.84,0.18,2.8456985083
2020-09-11 18:30:00,3.20984,0.26912,3.2211020474,0.33984000000000003,0.09912000000000001,0.354,2.87,0.17,2.8750304346
2020-09-11 19:00:00,3.2148,0.28140000000000004,3.2270923445,0.24480000000000002,0.0714,0.255,2.9699999999999998,0.21,2.9774149862
2020-09-11 19:30:00,3.25432,0.14376,3.2574937605,0.18432,0.05376,0.192,3.07,0.09,3.0713189349
2020-09-11 20:00:00,3.09552,0.09536000000000001,3.0969884727,0.15552000000000002,0.045360000000000004,0.162,2.94,0.05,2.9404251393000003
2020-09-11 20:30:00,3.1272,0.1046,3.128948865,0.1872,0.0546,0.195,2.94,0.05,2.9404251393000003
2020-09-11 21:00:00,3.0592,0.0956,3.0606933855,0.2592,0.0756,0.27,2.8,0.02,2.8000714277
2020-09-11 21:30:00,2.85248,0.07364000000000001,2.8534303917,0.25248000000000004,0.07364000000000001,0.263,2.6,0.0,2.6
2020-09-11 22:00:00,2.7148,0.0814,2.7160200662,0.24480000000000002,0.0714,0.255,2.47,0.01,2.4700202428
2020-09-11 22:30:00,2.58728,0.09504000000000001,2.5890249902,0.25728,0.07504000000000001,0.268,2.33,0.02,2.3300858353000002
2020-09-11 23:00:00,2.3308,0.054400000000000004,2.3314347514,0.22080000000000002,0.0644,0.23,2.11,-0.01,2.1100236965
2020-09-11 23:30:00,2.05568,0.05124,2.0563185065,0.17568,0.05124,0.183,1.88,0.0,1.88
2020-09-12 00:00:00,1.9064,0.0402,1.9068237989,0.2064,0.060200000000000004,0.215,1.7000000000000002,-0.02,1.700117643
2020-09-12 00:30:00,1.91072,0.058960000000000005,1.911629462,0.27072,0.07896,0.28200000000000003,1.6400000000000001,-0.02,1.6401219466999999
2020-09-12 01:00:00,1.80024,0.04132,1.8007141361,0.21024,0.061320000000000006,0.219,1.5899999999999999,-0.02,1.5901257812
2020-09-12 01:30:00,1.78504,0.04272,1.7855511194,0.21504,0.06272000000000001,0.224,1.57,-0.02,1.5701273834
2020-09-12 02:00:00,1.8896000000000002,0.0828,1.8914132283,0.24960000000000002,0.0728,0.26,1.6400000000000001,0.01,1.6400304875
2020-09-12 02:30:00,2.11352,0.11436,2.1166116791,0.32352000000000003,0.09436000000000001,0.337,1.79,0.02,1.7901117283999999
2020-09-12 03:00:00,2.07344,0.19892,2.0829600572,0.37344000000000005,0.10892,0.389,1.7000000000000002,0.09,1.7023806860000001
2020-09-12 03:30:00,2.21728,0.36004,2.2463213038,0.37728,0.11004000000000001,0.393,1.8399999999999999,0.25,1.8569060289000001
2020-09-12 04:00:00,2.25672,0.38696,2.2896556946,0.36672000000000005,0.10696000000000001,0.382,1.8900000000000001,0.28,1.9106281690000002
2020-09-12 04:30:00,2.0932,0.36260000000000003,2.1243740254,0.2832,0.0826,0.295,1.81,0.28,1.8315294155
2020-09-12 05:00:00,1.93544,0.16992000000000002,1.9428846595,0.20544,0.05992000000000001,0.214,1.73,0.11,1.7334935823
2020-09-12 05:30:00,1.78064,0.05852,1.7816013583,0.20064,0.05852,0.209,1.58,0.0,1.58
2020-09-12 06:00:00,1.77984,0.034120000000000004,1.7801670146,0.21984,0.06412000000000001,0.229,1.56,-0.03,1.5602884349
2020-09-12 06:30:00,1.85072,0.00396,1.8507242366,0.15072000000000002,0.043960000000000006,0.157,1.7000000000000002,-0.04,1.7004705231
2020-09-12 07:00:00,1.97552,0.23536,1.9894907891,0.15552000000000002,0.045360000000000004,0.162,1.82,0.19,1.8298907071000001
2020-09-12 07:30:00,2.27912,0.23516,2.2912198061,0.18912,0.05516000000000001,0.197,2.09,0.18,2.0977368758
2020-09-12 08:00:00,2.61552,0.29536,2.632144069,0.15552000000000002,0.045360000000000004,0.162,2.46,0.25,2.472670621
2020-09-12 08:30:00,2.54296,0.13628,2.5466090788,0.19296000000000002,0.056280000000000004,0.201,2.35,0.08,2.3513613078
