Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-09-12 09:00:00,2.65872,0.28796000000000005,2.6742686851,0.19872,0.057960000000000005,0.20700000000000002,2.46,0.23,2.4707286375
2020-09-12 09:30:00,2.78816,0.40488,2.8174037694000003,0.18816000000000002,0.054880000000000005,0.196,2.6,0.35000000000000003,2.6234519245
2020-09-12 10:00:00,2.76152,0.49336,2.805244517,0.25152,0.07336000000000001,0.262,2.51,0.42,2.5448968545
2020-09-12 10:30:00,2.7684,0.5812,2.8287509611,0.27840000000000004,0.08120000000000001,0.29,2.49,0.5,2.5397047072
2020-09-12 11:00:00,2.864,0.562,2.9186195367,0.384,0.112,0.4,2.48,0.45,2.5204959829
2020-09-12 11:30:00,2.66808,0.48444000000000004,2.7117029705,0.35808,0.10444,0.373,2.31,0.38,2.3410467744
2020-09-12 12:00:00,2.49064,0.46352000000000004,2.5334045078000003,0.32064000000000004,0.09352,0.334,2.17,0.37,2.2013177871
2020-09-12 12:30:00,2.51576,0.52668,2.5702996323000002,0.36576000000000003,0.10668000000000001,0.381,2.15,0.42,2.1906391761
2020-09-12 13:00:00,2.58352,0.49436,2.6303930125,0.32352000000000003,0.09436000000000001,0.337,2.26,0.4,2.2951252689
2020-09-12 13:30:00,2.46744,0.48092,2.5138703626,0.27744,0.08092,0.289,2.19,0.4,2.2262299971
2020-09-12 14:00:00,2.42632,0.45976000000000006,2.469495495,0.37632000000000004,0.10976000000000001,0.392,2.05,0.35000000000000003,2.0796634343
2020-09-12 14:30:00,2.31904,0.47972000000000004,2.3681380450000002,0.23904000000000003,0.06972,0.249,2.08,0.41000000000000003,2.1200235848
2020-09-12 15:00:00,2.154,0.47700000000000004,2.2061833559,0.264,0.077,0.275,1.8900000000000001,0.4,1.9318643845
2020-09-12 15:30:00,2.08408,0.42244000000000004,2.1264630258,0.21408000000000002,0.06244,0.223,1.87,0.36,1.904337155
2020-09-12 16:00:00,2.32736,0.40048000000000006,2.3615649049,0.20736000000000002,0.060480000000000006,0.216,2.12,0.34,2.1470910554
2020-09-12 16:30:00,2.408,0.41400000000000003,2.4433296953,0.28800000000000003,0.084,0.30000000000000004,2.12,0.33,2.1455302375
2020-09-12 17:00:00,2.44752,0.34636,2.4719060257,0.22752000000000003,0.06636,0.23700000000000002,2.22,0.28,2.2375879871
2020-09-12 17:30:00,2.62424,0.24832,2.6359625187,0.23424000000000003,0.06832,0.244,2.39,0.18,2.396768658
2020-09-12 18:00:00,2.73832,0.09076000000000001,2.7398236805,0.20832,0.06076,0.217,2.5300000000000002,0.03,2.5301778594
2020-09-12 18:30:00,2.97832,0.09076000000000001,2.979702569,0.20832,0.06076,0.217,2.77,0.03,2.7701624501
2020-09-12 19:00:00,3.16976,0.20868,3.176621759,0.26976,0.07868,0.281,2.9,0.13,2.9029123307
2020-09-12 19:30:00,3.11032,0.14176000000000002,3.1135488434,0.28032,0.08176000000000001,0.292,2.83,0.06,2.8306359709
2020-09-12 20:00:00,3.09936,0.21148000000000003,3.1065666257,0.27936,0.08148000000000001,0.291,2.8200000000000003,0.13,2.8229948636
2020-09-12 20:30:00,2.9356,0.09580000000000001,2.9371627466,0.22560000000000002,0.0658,0.23500000000000001,2.71,0.03,2.7101660466
2020-09-12 21:00:00,2.8407999999999998,0.0844,2.842053483,0.22080000000000002,0.0644,0.23,2.62,0.02,2.6200763348000002
2020-09-12 21:30:00,2.75456,0.08008000000000001,2.7557237888,0.27456,0.08008000000000001,0.28600000000000003,2.48,0.0,2.48
2020-09-12 22:00:00,2.6272,0.09960000000000001,2.6290872941,0.30720000000000003,0.0896,0.32,2.32,0.01,2.3200215516
2020-09-12 22:30:00,2.41968,0.09324,2.4214757897,0.31968,0.09324,0.333,2.1,0.0,2.1
2020-09-12 23:00:00,2.22128,0.08204,2.2227945024,0.28128000000000003,0.08204,0.293,1.94,0.0,1.94
2020-09-12 23:30:00,2.18504,0.09772,2.1872240397000002,0.33504,0.09772,0.34900000000000003,1.85,0.0,1.85
2020-09-13 00:00:00,2.1316,-0.0512,2.1322148109,0.44160000000000005,0.1288,0.46,1.69,-0.18,1.6995587663
2020-09-13 00:30:00,2.05056,-0.06192,2.0514946746,0.37056000000000006,0.10808000000000001,0.386,1.6800000000000002,-0.17,1.6885792845
2020-09-13 01:00:00,2.07352,0.044360000000000004,2.0739944552,0.32352000000000003,0.09436000000000001,0.337,1.75,-0.05,1.75071414
2020-09-13 01:30:00,2.00784,-0.05188,2.0085101444,0.26784,0.07812000000000001,0.279,1.74,-0.13,1.7448495636999999
2020-09-13 02:00:00,1.99032,0.09176000000000001,1.9924340892,0.28032,0.08176000000000001,0.292,1.71,0.01,1.7100292395
2020-09-13 02:30:00,1.9486400000000001,0.052520000000000004,1.9493476345,0.24864000000000003,0.07252,0.259,1.7000000000000002,-0.02,1.700117643
2020-09-13 03:00:00,1.9668800000000002,0.11284000000000001,1.9701141591,0.38688000000000006,0.11284000000000001,0.403,1.58,0.0,1.58
2020-09-13 03:30:00,2.0076,0.1218,2.0112913762,0.4176,0.1218,0.435,1.5899999999999999,0.0,1.5899999999999999
2020-09-13 04:00:00,1.9988800000000002,0.09884000000000001,2.0013222129,0.33888,0.09884000000000001,0.353,1.6600000000000001,0.0,1.6600000000000001
2020-09-13 04:30:00,2.03104,-0.08928000000000001,2.0330013281,0.31104000000000004,0.09072000000000001,0.324,1.72,-0.18,1.7293929571
2020-09-13 05:00:00,1.8634400000000002,0.04392,1.8639575102000001,0.25344,0.07392,0.264,1.6099999999999999,-0.03,1.6102794787999999
2020-09-13 05:30:00,1.8025600000000002,0.05908000000000001,1.8035279316000001,0.20256000000000002,0.05908000000000001,0.211,1.6,0.0,1.6
2020-09-13 06:00:00,1.67296,0.06628,1.6742724390000001,0.19296000000000002,0.056280000000000004,0.201,1.48,0.01,1.4800337834000001
2020-09-13 06:30:00,1.76504,0.06272000000000001,1.7661540137,0.21504,0.06272000000000001,0.224,1.55,0.0,1.55
2020-09-13 07:00:00,1.6852800000000001,-0.02596,1.6854799317,0.18528000000000003,0.054040000000000005,0.193,1.5,-0.08,1.5021318185
2020-09-13 07:30:00,1.95896,0.03928,1.959353771,0.16896000000000003,0.049280000000000004,0.176,1.79,-0.01,1.7900279327000002
2020-09-13 08:00:00,2.13216,-0.12812,2.1360058521,0.21216000000000002,0.061880000000000004,0.221,1.92,-0.19,1.9293781382000001
2020-09-13 08:30:00,2.28232,0.06276000000000001,2.2831827347,0.11232,0.032760000000000004,0.117,2.17,0.03,2.1702073634
2020-09-13 09:00:00,2.40304,0.25172,2.416187948,0.14304,0.04172,0.149,2.26,0.21,2.2697356674
2020-09-13 09:30:00,2.52608,0.32844,2.5473423406,0.16608,0.048440000000000004,0.17300000000000001,2.36,0.28,2.3765521244
2020-09-13 10:00:00,2.5216000000000003,0.3688,2.5484269658,0.2016,0.058800000000000005,0.21,2.32,0.31,2.3406195761
2020-09-13 10:30:00,2.56632,0.35476,2.5907244161,0.25632000000000005,0.07476000000000001,0.267,2.31,0.28,2.3269078194
2020-09-13 11:00:00,2.45432,0.34376,2.4782771435,0.18432,0.05376,0.192,2.27,0.29,2.2884492566
2020-09-13 11:30:00,2.53376,0.34068000000000004,2.5565606975,0.17376000000000003,0.05068,0.181,2.36,0.29,2.3777510383
2020-09-13 12:00:00,2.58216,0.32188,2.6021446924,0.21216000000000002,0.061880000000000004,0.221,2.37,0.26,2.3842189497
2020-09-13 12:30:00,2.6712800000000003,0.40204,2.7013650253,0.28128000000000003,0.08204,0.293,2.39,0.32,2.4113274353
2020-09-13 13:00:00,2.8026400000000002,0.41952000000000006,2.8338644992,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5300000000000002,0.34,2.5527436221
2020-09-13 13:30:00,2.51944,0.41692,2.5537032326,0.22944,0.06692000000000001,0.23900000000000002,2.29,0.35000000000000003,2.3165923249
2020-09-13 14:00:00,2.57152,0.37336,2.5984827881,0.25152,0.07336000000000001,0.262,2.32,0.30000000000000004,2.3393161394
2020-09-13 14:30:00,2.40024,0.36132000000000003,2.4272832962,0.21024,0.061320000000000006,0.219,2.19,0.30000000000000004,2.2104524424
2020-09-13 15:00:00,2.41952,0.31236,2.4395995163,0.17952,0.052360000000000004,0.187,2.24,0.26,2.2550388023
2020-09-13 15:30:00,2.45912,0.31516000000000005,2.4792331476,0.18912,0.05516000000000001,0.197,2.27,0.26,2.2848413512
2020-09-13 16:00:00,2.398,0.279,2.4141758428,0.168,0.049,0.17500000000000002,2.23,0.23,2.2418296099
2020-09-13 16:30:00,2.59016,0.27088,2.6042858522,0.14016,0.04088000000000001,0.146,2.45,0.23,2.4607722365
2020-09-13 17:00:00,2.8670400000000003,0.25872,2.8786897019,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.7,0.21,2.7081543531000003
2020-09-13 17:30:00,3.00184,0.14012000000000002,3.0051084839,0.17184000000000002,0.050120000000000005,0.179,2.83,0.09,2.8314307337
2020-09-13 18:00:00,3.03704,0.17872000000000002,3.0422940029,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.87,0.13,2.8729427422000002
2020-09-13 18:30:00,3.19128,0.28704,3.2041629172,0.16128,0.047040000000000005,0.168,3.03,0.24,3.0394900888
2020-09-13 19:00:00,3.17648,0.25564000000000003,3.1867502255,0.15648,0.04564000000000001,0.163,3.02,0.21,3.0272925197
2020-09-13 19:30:00,3.08296,0.31128,3.0986347962,0.07296000000000001,0.02128,0.076,3.01,0.29,3.02393783
2020-09-13 20:00:00,3.08208,0.07644000000000001,3.083027765,0.022080000000000002,0.00644,0.023,3.06,0.07,3.0608005489
2020-09-13 20:30:00,3.01864,0.08252000000000001,3.0197677063,0.00864,0.00252,0.009000000000000001,3.01,0.08,3.0110629352
2020-09-13 21:00:00,2.77056,0.04308,2.7708949096,0.010560000000000002,0.0030800000000000003,0.011,2.76,0.04,2.7602898399
2020-09-13 21:30:00,2.61096,0.06028000000000001,2.6116557583,0.0009600000000000001,0.00028000000000000003,0.001,2.61,0.06,2.6106895641
2020-09-13 22:00:00,2.46952,0.06736,2.4704385036,0.05952,0.01736,0.062,2.41,0.05,2.4105186164
2020-09-13 22:30:00,2.35768,0.08724000000000001,2.3592934959000003,0.12768000000000002,0.03724,0.133,2.23,0.05,2.2305604677
2020-09-13 23:00:00,2.08336,0.03848,2.0837153356,0.06336,0.01848,0.066,2.02,0.02,2.0200990075
2020-09-13 23:30:00,1.87432,0.02876,1.8745406371,0.06432,0.018760000000000002,0.067,1.81,0.01,1.8100276241
2020-09-14 00:00:00,1.71568,0.01624,1.7157568591999999,0.05568000000000001,0.01624,0.058,1.6600000000000001,0.0,1.6600000000000001
2020-09-14 00:30:00,1.7501600000000002,0.11588000000000001,1.7539920752,0.02016,0.005880000000000001,0.021,1.73,0.11,1.7334935823
2020-09-14 01:00:00,1.58384,0.0011200000000000001,1.583840396,0.0038400000000000005,0.0011200000000000001,0.004,1.58,0.0,1.58
2020-09-14 01:30:00,1.6600000000000001,0.02,1.6601204776,0.0,0.0,0.0,1.6600000000000001,0.02,1.6601204776
2020-09-14 02:00:00,1.6896,0.0328,1.6899183412,0.009600000000000001,0.0028,0.01,1.6800000000000002,0.03,1.6802678358
2020-09-14 02:30:00,1.68728,0.025040000000000003,1.6874657922,0.01728,0.00504,0.018000000000000002,1.67,0.02,1.6701197562
2020-09-14 03:00:00,1.66304,0.03672,1.6634453403,0.02304,0.00672,0.024,1.6400000000000001,0.03,1.6402743673
2020-09-14 03:30:00,1.6893600000000002,0.021480000000000003,1.6894965522,0.039360000000000006,0.01148,0.041,1.65,0.01,1.6500303028
2020-09-14 04:00:00,1.68512,0.023160000000000004,1.685279146,0.04512,0.013160000000000002,0.047,1.6400000000000001,0.01,1.6400304875
2020-09-14 04:30:00,1.7132,0.0126,1.7132463337,0.0432,0.0126,0.045,1.67,0.0,1.67
2020-09-14 05:00:00,1.73648,0.11064,1.7400011494,0.036480000000000005,0.01064,0.038,1.7000000000000002,0.1,1.7029386365999999
2020-09-14 05:30:00,1.7430400000000001,0.016720000000000002,1.7431201909,0.02304,0.00672,0.024,1.72,0.01,1.7200290695
2020-09-14 06:00:00,1.82416,0.11288000000000001,1.8276492005,0.044160000000000005,0.01288,0.046,1.78,0.1,1.7828067758000001
2020-09-14 06:30:00,2.08168,0.08924000000000001,2.0835919466,0.03168,0.00924,0.033,2.05,0.08,2.0515603818
2020-09-14 07:00:00,2.25824,0.17532,2.2650353198,0.018240000000000003,0.00532,0.019,2.24,0.17,2.2464416307
2020-09-14 07:30:00,2.61304,0.24672000000000002,2.6246616544,0.02304,0.00672,0.024,2.59,0.24,2.6010959229
2020-09-14 08:00:00,2.7328,0.3254,2.7521048309,0.0528,0.0154,0.055,2.68,0.31,2.6978695298
2020-09-14 08:30:00,2.63704,0.35372000000000003,2.6606574,0.047040000000000005,0.013720000000000001,0.049,2.59,0.34,2.612221277
2020-09-14 09:00:00,2.6992000000000003,0.42560000000000003,2.7325475293,0.019200000000000002,0.0056,0.02,2.68,0.42,2.7127108213
2020-09-14 09:30:00,2.65632,0.41476,2.6885054956000003,0.01632,0.00476,0.017,2.64,0.41000000000000003,2.6716474318
2020-09-14 10:00:00,2.5548,0.3714,2.5816547019,0.0048000000000000004,0.0014,0.005,2.55,0.37,2.5767033201
2020-09-14 10:30:00,2.5396,0.39280000000000004,2.5697976574,0.009600000000000001,0.0028,0.01,2.5300000000000002,0.39,2.5598828098
2020-09-14 11:00:00,2.59152,0.48336,2.6362118276,0.01152,0.00336,0.012,2.58,0.48,2.6242713274
2020-09-14 11:30:00,2.59208,0.53644,2.6470071024,0.022080000000000002,0.00644,0.023,2.5700000000000003,0.53,2.6240807914
2020-09-14 12:00:00,2.6859200000000003,0.8175600000000001,2.8075916014,0.025920000000000002,0.007560000000000001,0.027,2.66,0.81,2.7805934618
2020-09-14 12:30:00,2.82264,0.8795200000000001,2.956493193,0.03264,0.00952,0.034,2.79,0.87,2.9224989306999998
2020-09-14 13:00:00,2.8053600000000003,0.8444800000000001,2.9297083814000002,0.015360000000000002,0.0044800000000000005,0.016,2.79,0.84,2.9137089765
2020-09-14 13:30:00,2.7692,0.8756,2.9043319370000003,0.019200000000000002,0.0056,0.02,2.75,0.87,2.8843370122
2020-09-14 14:00:00,2.76864,0.8625200000000001,2.8998807216999998,0.00864,0.00252,0.009000000000000001,2.76,0.86,2.8908822183
2020-09-14 14:30:00,2.76056,0.9030800000000001,2.9045214752,0.010560000000000002,0.0030800000000000003,0.011,2.75,0.9,2.8935272592
2020-09-14 15:00:00,2.65576,0.8316800000000001,2.7829395969,0.00576,0.00168,0.006,2.65,0.8300000000000001,2.7769407628
2020-09-14 15:30:00,2.6334400000000002,0.8339200000000001,2.7623230803,0.01344,0.003920000000000001,0.014,2.62,0.8300000000000001,2.7483267637
2020-09-14 16:00:00,2.68248,0.6336400000000001,2.7563016163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.67,0.63,2.7433191575
2020-09-14 16:30:00,2.75552,0.52036,2.8042227087000002,0.03552,0.010360000000000001,0.037,2.7199999999999998,0.51,2.7673995013
2020-09-14 17:00:00,3.09456,0.71008,3.1749827086,0.03456,0.01008,0.036000000000000004,3.06,0.7000000000000001,3.1390444406
2020-09-14 17:30:00,3.29936,0.64148,3.3611416215,0.039360000000000006,0.01148,0.041,3.26,0.63,3.32031625
2020-09-14 18:00:00,3.28208,0.5964400000000001,3.3358341985,0.022080000000000002,0.00644,0.023,3.26,0.59,3.3129594021
2020-09-14 18:30:00,3.48192,0.7105600000000001,3.5536829346000003,0.0019200000000000003,0.0005600000000000001,0.002,3.48,0.71,3.5516897387
2020-09-14 19:00:00,3.44,0.5700000000000001,3.4869040709,0.0,0.0,0.0,3.44,0.5700000000000001,3.4869040709
2020-09-14 19:30:00,3.35,0.47000000000000003,3.3828094833,0.0,0.0,0.0,3.35,0.47000000000000003,3.3828094833
2020-09-14 20:00:00,3.32,0.47000000000000003,3.3531030405,0.0,0.0,0.0,3.32,0.47000000000000003,3.3531030405
2020-09-14 20:30:00,3.3,0.47000000000000003,3.3333016665,0.0,0.0,0.0,3.3,0.47000000000000003,3.3333016665
2020-09-14 21:00:00,3.18824,0.48532000000000003,3.2249666355,0.018240000000000003,0.00532,0.019,3.17,0.48,3.2061347445
2020-09-14 21:30:00,3.11048,0.53764,3.1566030159,0.060480000000000006,0.017640000000000003,0.063,3.05,0.52,3.0940103426
2020-09-14 22:00:00,2.98192,0.53556,3.0296322219,0.12192000000000001,0.03556,0.127,2.86,0.5,2.9033773437
2020-09-14 22:30:00,2.8628,0.5304,2.911519878,0.1728,0.0504,0.18,2.69,0.48,2.7324897072
2020-09-14 23:00:00,2.7284800000000002,0.52664,2.7788401897,0.22848000000000002,0.06664,0.23800000000000002,2.5,0.46,2.5419677417
2020-09-14 23:30:00,2.5895200000000003,0.5573600000000001,2.6488231348999998,0.29952,0.08736000000000001,0.312,2.29,0.47000000000000003,2.3377339455
2020-09-15 00:00:00,2.35992,0.51456,2.4153663076000003,0.28992,0.08456000000000001,0.302,2.07,0.43,2.1141901523
2020-09-15 00:30:00,2.14688,0.33784000000000003,2.1732992430999998,0.26688,0.07784,0.278,1.88,0.26,1.8978935692
2020-09-15 01:00:00,1.98624,0.21432,1.9977693561,0.18624000000000002,0.05432000000000001,0.194,1.8,0.16,1.8070971196999999
2020-09-15 01:30:00,1.9581600000000001,0.15488000000000002,1.9642755408,0.18816000000000002,0.054880000000000005,0.196,1.77,0.1,1.7728226082
2020-09-15 02:00:00,1.9912800000000002,0.20704000000000003,2.0020143856,0.16128,0.047040000000000005,0.168,1.83,0.16,1.8369812193000001
2020-09-15 02:30:00,2.11096,0.32028,2.1351185916,0.24096,0.07028000000000001,0.251,1.87,0.25,1.88663722
2020-09-15 03:00:00,2.18368,0.36024,2.2131947949,0.34368000000000004,0.10024000000000001,0.358,1.8399999999999999,0.26,1.8582787735
2020-09-15 03:30:00,2.26376,0.36068000000000006,2.2923131112,0.41376,0.12068000000000001,0.431,1.85,0.24,1.8655026131999999
2020-09-15 04:00:00,2.2488,0.3534,2.2763991302,0.38880000000000003,0.1134,0.405,1.8599999999999999,0.24,1.8754199530000002
2020-09-15 04:30:00,2.18624,0.32932,2.2109041137,0.30624,0.08932000000000001,0.319,1.88,0.24,1.8952572385000002
2020-09-15 05:00:00,2.2692,0.7306,2.3839137988,0.37920000000000004,0.1106,0.395,1.8900000000000001,0.62,1.9890952717000001
2020-09-15 05:30:00,2.328,0.34900000000000003,2.3540146559,0.40800000000000003,0.11900000000000001,0.425,1.92,0.23,1.9337269714
2020-09-15 06:00:00,2.35168,0.45424000000000003,2.3951477616,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.96,0.34,1.9892712233
2020-09-15 06:30:00,2.5396,0.4378,2.5770597587,0.36960000000000004,0.1078,0.385,2.17,0.33,2.1949487466
2020-09-15 07:00:00,2.8471200000000003,0.46916,2.885516141,0.47712000000000004,0.13916,0.497,2.37,0.33,2.3928643923
2020-09-15 07:30:00,3.06152,0.25336000000000003,3.071985677,0.49152000000000007,0.14336000000000002,0.512,2.5700000000000003,0.11,2.5723530084
2020-09-15 08:00:00,3.23,0.395,3.2540628451,0.6000000000000001,0.17500000000000002,0.625,2.63,0.22,2.6391854804
2020-09-15 08:30:00,2.99832,0.51076,3.0415125513,0.44832000000000005,0.13076000000000002,0.467,2.55,0.38,2.5781582574
2020-09-15 09:00:00,2.89704,0.43872000000000005,2.9300709889,0.40704,0.11872,0.424,2.49,0.32,2.5104780421
2020-09-15 09:30:00,2.834,0.482,2.8746965057000002,0.384,0.112,0.4,2.45,0.37,2.4777812656
2020-09-15 10:00:00,2.5876,0.40180000000000005,2.6186097456,0.1776,0.051800000000000006,0.185,2.41,0.35000000000000003,2.4352823245
2020-09-15 10:30:00,2.5686400000000003,0.38752000000000003,2.5977072968,0.12864,0.037520000000000005,0.134,2.44,0.35000000000000003,2.4649746449
2020-09-15 11:00:00,2.5411200000000003,0.41116,2.5741684871,0.14112000000000002,0.04116,0.147,2.4,0.37,2.4283533516
2020-09-15 11:30:00,2.56888,0.5238400000000001,2.6217461357,0.21888000000000002,0.06384000000000001,0.228,2.35,0.46,2.3945980874
2020-09-15 12:00:00,2.45136,0.48748,2.4993604382,0.23136,0.06748000000000001,0.241,2.22,0.42,2.2593804460999998
2020-09-15 12:30:00,2.50784,0.53312,2.5638795604,0.14784,0.043120000000000006,0.154,2.36,0.49,2.4103319273
2020-09-15 13:00:00,2.45104,0.5507200000000001,2.5121484033,0.07104,0.020720000000000002,0.074,2.38,0.53,2.4382985871000002
2020-09-15 13:30:00,2.36128,0.5420400000000001,2.4226949044,0.041280000000000004,0.01204,0.043000000000000003,2.32,0.53,2.3797688963
2020-09-15 14:00:00,2.37632,0.54476,2.4379623049,0.01632,0.00476,0.017,2.36,0.54,2.4209915324
2020-09-15 14:30:00,2.38,0.53,2.4382985871000002,0.0,0.0,0.0,2.38,0.53,2.4382985871000002
2020-09-15 15:00:00,2.43,0.56,2.4936920419,0.0,0.0,0.0,2.43,0.56,2.4936920419
2020-09-15 15:30:00,2.47,0.47000000000000003,2.5143189933,0.0,0.0,0.0,2.47,0.47000000000000003,2.5143189933
2020-09-15 16:00:00,2.65,0.51,2.6986292817,0.0,0.0,0.0,2.65,0.51,2.6986292817
2020-09-15 16:30:00,2.75,0.48,2.7915766155,0.0,0.0,0.0,2.75,0.48,2.7915766155
2020-09-15 17:00:00,2.87,0.42,2.9005689097,0.0,0.0,0.0,2.87,0.42,2.9005689097
2020-09-15 17:30:00,2.92,0.34,2.9397278786000003,0.0,0.0,0.0,2.92,0.34,2.9397278786000003
2020-09-15 18:00:00,3.10784,0.34812000000000004,3.127276291,0.027840000000000004,0.00812,0.029,3.08,0.34,3.0987094088
2020-09-15 18:30:00,3.17344,0.32392000000000004,3.1899287766,0.01344,0.003920000000000001,0.014,3.16,0.32,3.176161205
2020-09-15 19:00:00,3.2915200000000002,0.44336000000000003,3.3212455495,0.01152,0.00336,0.012,3.2800000000000002,0.44,3.3093806067
2020-09-15 19:30:00,3.43864,0.58252,3.4876316606,0.00864,0.00252,0.009000000000000001,3.43,0.58,3.478692283
2020-09-15 20:00:00,3.33,0.59,3.3818633917,0.0,0.0,0.0,3.33,0.59,3.3818633917
2020-09-15 20:30:00,3.38,0.72,3.4558356442,0.0,0.0,0.0,3.38,0.72,3.4558356442
2020-09-15 21:00:00,3.35,0.74,3.4307579338,0.0,0.0,0.0,3.35,0.74,3.4307579338
2020-09-15 21:30:00,3.2,0.58,3.2521377585,0.0,0.0,0.0,3.2,0.58,3.2521377585
2020-09-15 22:00:00,2.9699999999999998,0.62,3.034023731,0.0,0.0,0.0,2.9699999999999998,0.62,3.034023731
2020-09-15 22:30:00,2.79672,0.57196,2.8546069782,0.00672,0.0019600000000000004,0.007,2.79,0.5700000000000001,2.847630594
2020-09-15 23:00:00,2.42,0.4,2.4528350943,0.0,0.0,0.0,2.42,0.4,2.4528350943
2020-09-15 23:30:00,2.31,0.4,2.3443762497,0.0,0.0,0.0,2.31,0.4,2.3443762497
2020-09-16 00:00:00,2.19,0.44,2.2337636401,0.0,0.0,0.0,2.19,0.44,2.2337636401
2020-09-16 00:30:00,2.196,0.44,2.2396464007,0.0,0.0,0.0,2.196,0.44,2.2396464007
2020-09-16 01:00:00,2.126,0.43,2.1690495614,0.0,0.0,0.0,2.126,0.43,2.1690495614
2020-09-16 01:30:00,2.116,0.47000000000000003,2.1675691454,0.0,0.0,0.0,2.116,0.47000000000000003,2.1675691454
2020-09-16 02:00:00,2.0,0.39,2.0376702383,0.0,0.0,0.0,2.0,0.39,2.0376702383
2020-09-16 02:30:00,2.07,0.4,2.1082931485,0.0,0.0,0.0,2.07,0.4,2.1082931485
2020-09-16 03:00:00,2.06,0.4,2.0984756372,0.0,0.0,0.0,2.06,0.4,2.0984756372
2020-09-16 03:30:00,1.92,0.30000000000000004,1.9432961689,0.0,0.0,0.0,1.92,0.30000000000000004,1.9432961689
2020-09-16 04:00:00,1.85,0.16,1.8569060289000001,0.0,0.0,0.0,1.85,0.16,1.8569060289000001
2020-09-16 04:30:00,1.84288,0.17084000000000002,1.8507817267000002,0.00288,0.00084,0.003,1.8399999999999999,0.17,1.8478365729
2020-09-16 05:00:00,1.84728,0.25504000000000004,1.8648026169,0.01728,0.00504,0.018000000000000002,1.83,0.25,1.8469975636
2020-09-16 05:30:00,1.8811200000000001,0.26316,1.8994382433,0.04512,0.013160000000000002,0.047,1.8359999999999999,0.25,1.8529425247
2020-09-16 06:00:00,1.89456,0.26708000000000004,1.9132927952,0.05856000000000001,0.01708,0.061,1.8359999999999999,0.25,1.8529425247
2020-09-16 06:30:00,2.17512,0.22316000000000003,2.1865377655,0.04512,0.013160000000000002,0.047,2.13,0.21,2.1403270778
2020-09-16 07:00:00,2.38416,0.17288,2.3904197121,0.044160000000000005,0.01288,0.046,2.34,0.16,2.3454637068
2020-09-16 07:30:00,2.5668800000000003,0.13784000000000002,2.5705783007000003,0.02688,0.007840000000000001,0.028,2.54,0.13,2.5433245959
2020-09-16 08:00:00,2.59512,0.15316000000000002,2.5996357052,0.04512,0.013160000000000002,0.047,2.55,0.14,2.5538402456
2020-09-16 08:30:00,2.68864,0.21252000000000001,2.697026103,0.00864,0.00252,0.009000000000000001,2.68,0.21,2.6882150212
2020-09-16 09:00:00,2.84096,0.30028000000000005,2.8567852212,0.0009600000000000001,0.00028000000000000003,0.001,2.84,0.30000000000000004,2.8558011135
2020-09-16 09:30:00,2.89,0.39,2.9161961525,0.0,0.0,0.0,2.89,0.39,2.9161961525
2020-09-16 10:00:00,2.8248,0.3814,2.8504317217,0.0048000000000000004,0.0014,0.005,2.8200000000000003,0.38,2.8454876559
2020-09-16 10:30:00,2.57384,0.33112,2.5950515987,0.0038400000000000005,0.0011200000000000001,0.004,2.5700000000000003,0.33,2.5911001524
2020-09-16 11:00:00,2.39256,0.37408,2.4216273867,0.08256000000000001,0.02408,0.08600000000000001,2.31,0.35000000000000003,2.3363646976
2020-09-16 11:30:00,2.47424,0.39332000000000006,2.5053072067,0.11424000000000001,0.03332,0.11900000000000001,2.36,0.36,2.3872997298
2020-09-16 12:00:00,2.41792,0.40856000000000003,2.4521946089,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.32,0.38,2.3509147156
2020-09-16 12:30:00,2.372,0.421,2.4090713979,0.07200000000000001,0.021,0.075,2.3,0.4,2.334523506
2020-09-16 13:00:00,2.40848,0.54164,2.4686331846,0.10848000000000001,0.03164,0.113,2.3,0.51,2.3558650216
2020-09-16 13:30:00,2.23632,0.51976,2.2959263054,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.1,0.48,2.1541587685
2020-09-16 14:00:00,2.29648,0.42564,2.3355919592,0.15648,0.04564000000000001,0.163,2.14,0.38,2.1734764779
2020-09-16 14:30:00,2.44552,0.52536,2.5013138947,0.15552000000000002,0.045360000000000004,0.162,2.29,0.48,2.3397649455
2020-09-16 15:00:00,2.45136,0.5574800000000001,2.5139510337,0.23136,0.06748000000000001,0.241,2.22,0.49,2.2734335266
2020-09-16 15:30:00,2.27552,0.52036,2.3342591544,0.27552000000000004,0.08036,0.28700000000000003,2.0,0.44,2.0478281178
2020-09-16 16:00:00,2.29104,0.47072,2.3388975181,0.31104000000000004,0.09072000000000001,0.324,1.98,0.38,2.0161349161
2020-09-16 16:30:00,2.31248,0.42864,2.3518707447000002,0.37248000000000003,0.10864000000000001,0.388,1.94,0.32,1.9662146373
2020-09-16 17:00:00,2.46152,0.49836,2.5114624027,0.37152,0.10836000000000001,0.387,2.09,0.39,2.1260761981
2020-09-16 17:30:00,2.95152,0.32836000000000004,2.9697290449000002,0.37152,0.10836000000000001,0.387,2.58,0.22,2.589362856
2020-09-16 18:00:00,3.16792,0.42856000000000005,3.1967766265,0.33792000000000005,0.09856000000000001,0.352,2.83,0.33,2.8491753193
2020-09-16 18:30:00,3.25976,0.45868000000000003,3.2918722029,0.26976,0.07868,0.281,2.99,0.38,3.0140504309
2020-09-16 19:00:00,3.47776,0.7326800000000001,3.5541010959,0.55776,0.16268000000000002,0.581,2.92,0.5700000000000001,2.9751134432
2020-09-16 19:30:00,3.50264,0.7945200000000001,3.591622057,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.11,0.68,3.1834729463
2020-09-16 20:00:00,3.35024,0.69132,3.420823205,0.21024,0.061320000000000006,0.219,3.14,0.63,3.2025770873
2020-09-16 20:30:00,3.17432,0.6237600000000001,3.2350245749,0.18432,0.05376,0.192,2.99,0.5700000000000001,3.043846251
2020-09-16 21:00:00,3.09976,0.49868000000000007,3.1396168238,0.26976,0.07868,0.281,2.83,0.42,2.86099633
2020-09-16 21:30:00,2.9283200000000003,0.46076000000000006,2.9643477866000003,0.20832,0.06076,0.217,2.7199999999999998,0.4,2.7492544444
2020-09-16 22:00:00,2.6956800000000003,0.45124000000000003,2.7331864554000003,0.17568,0.05124,0.183,2.52,0.4,2.5515485494
2020-09-16 22:30:00,2.5036,0.4948,2.5520266456,0.15360000000000001,0.0448,0.16,2.35,0.45,2.3926972228
2020-09-16 23:00:00,2.4962400000000002,0.48432000000000003,2.5427898065,0.18624000000000002,0.05432000000000001,0.194,2.31,0.43,2.3496808294
2020-09-16 23:30:00,2.17376,0.43068000000000006,2.216013944,0.17376000000000003,0.05068,0.181,2.0,0.38,2.0357799488
2020-09-17 00:00:00,1.99376,0.33068000000000003,2.0209968332,0.17376000000000003,0.05068,0.181,1.82,0.28,1.8414125013
2020-09-17 00:30:00,1.8811200000000001,0.31116000000000005,1.906681148,0.14112000000000002,0.04116,0.147,1.74,0.27,1.7608236709
2020-09-17 01:00:00,1.7692,0.3206,1.7980136262,0.13920000000000002,0.040600000000000004,0.145,1.63,0.28,1.6538742395
2020-09-17 01:30:00,1.88416,0.32788,1.9124759345000002,0.16416,0.047880000000000006,0.171,1.72,0.28,1.7426416729
2020-09-17 02:00:00,1.93288,0.31584,1.9585147433999999,0.12288000000000002,0.035840000000000004,0.128,1.81,0.28,1.8315294155
2020-09-17 02:30:00,2.00488,0.31684,2.0297614146,0.19488000000000003,0.05684,0.203,1.81,0.26,1.828578683
2020-09-17 03:00:00,2.00008,0.35544000000000003,2.0314176331,0.19008000000000003,0.05544,0.198,1.81,0.30000000000000004,1.8346934349000001
2020-09-17 03:30:00,2.1092,0.42060000000000003,2.1507275513,0.13920000000000002,0.040600000000000004,0.145,1.97,0.38,2.0063150301
2020-09-17 04:00:00,2.10024,0.40632,2.1391830216,0.09024,0.026320000000000003,0.094,2.01,0.38,2.045605045
2020-09-17 04:30:00,2.11136,0.38248000000000004,2.1457241202,0.11136000000000001,0.03248,0.116,2.0,0.35000000000000003,2.0303940504
2020-09-17 05:00:00,2.05408,0.38744,2.0903000742,0.09408000000000001,0.027440000000000003,0.098,1.96,0.36,1.9927869931000002
2020-09-17 05:30:00,2.06888,0.35884000000000005,2.0997691778,0.09888000000000001,0.02884,0.10300000000000001,1.97,0.33,1.9974483723
2020-09-17 06:00:00,2.10328,0.31304000000000004,2.1264479302,0.11328,0.03304,0.11800000000000001,1.99,0.28,2.0096019506
2020-09-17 06:30:00,2.37424,0.33332,2.3975232637,0.11424000000000001,0.03332,0.11900000000000001,2.26,0.30000000000000004,2.2798245547000002
2020-09-17 07:00:00,2.51288,0.34584000000000004,2.5365668136,0.12288000000000002,0.035840000000000004,0.128,2.39,0.31,2.4100207468
2020-09-17 07:30:00,2.78824,0.39032000000000006,2.8154274986,0.13824,0.04032,0.14400000000000002,2.65,0.35000000000000003,2.6730132809000002
2020-09-17 08:00:00,2.94496,0.44228000000000006,2.9779860644,0.14496,0.042280000000000005,0.151,2.8,0.4,2.8284271247
2020-09-17 08:30:00,2.87392,0.45656,2.9099593124,0.19392,0.056560000000000006,0.202,2.68,0.4,2.7096863287
2020-09-17 09:00:00,2.77848,0.46664000000000005,2.8173931213000003,0.22848000000000002,0.06664,0.23800000000000002,2.55,0.4,2.5811818998
2020-09-17 09:30:00,2.65304,0.5067200000000001,2.7009972973,0.26304,0.07672000000000001,0.274,2.39,0.43,2.4283739416
2020-09-17 10:00:00,2.51832,0.54076,2.5757245583,0.20832,0.06076,0.217,2.31,0.48,2.3593431289
2020-09-17 10:30:00,2.52808,0.54444,2.5860401002,0.35808,0.10444,0.373,2.17,0.44,2.2141589825
2020-09-17 11:00:00,2.41032,0.54176,2.470454695,0.28032,0.08176000000000001,0.292,2.13,0.46,2.179105321
2020-09-17 11:30:00,2.42976,0.53868,2.4887566775,0.26976,0.07868,0.281,2.16,0.46,2.2084383623
2020-09-17 12:00:00,2.61544,0.62992,2.690227797,0.44544000000000006,0.12992,0.464,2.17,0.5,2.2268587741
2020-09-17 12:30:00,2.672,0.6960000000000001,2.7611591769,0.432,0.126,0.45,2.24,0.5700000000000001,2.3113848663
2020-09-17 13:00:00,2.72248,0.80864,2.8400345068,0.37248000000000003,0.10864000000000001,0.388,2.35,0.7000000000000001,2.452039967
2020-09-17 13:30:00,2.88824,0.8603200000000001,3.0136490838,0.37824,0.11032000000000002,0.394,2.51,0.75,2.619656466
2020-09-17 14:00:00,2.84248,0.8486400000000001,2.9664595733,0.37248000000000003,0.10864000000000001,0.388,2.47,0.74,2.5784685377
2020-09-17 14:30:00,2.8388,0.8134,2.9530331864,0.38880000000000003,0.1134,0.405,2.45,0.7000000000000001,2.5480384612
2020-09-17 15:00:00,2.71064,0.7835200000000001,2.8216081939,0.32064000000000004,0.09352,0.334,2.39,0.6900000000000001,2.4876092941
2020-09-17 15:30:00,2.69144,0.8079200000000001,2.8100861197,0.30144000000000004,0.08792000000000001,0.314,2.39,0.72,2.4960969532
2020-09-17 16:00:00,2.75512,0.7731600000000001,2.8615489861,0.28512000000000004,0.08316000000000001,0.297,2.47,0.6900000000000001,2.5645662401
2020-09-17 16:30:00,2.68832,0.7207600000000001,2.7832641628,0.20832,0.06076,0.217,2.48,0.66,2.5663203230000002
2020-09-17 17:00:00,2.8032,0.6476000000000001,2.8770324989000002,0.1632,0.0476,0.17,2.64,0.6000000000000001,2.7073234014
2020-09-17 17:30:00,3.0828,0.6304000000000001,3.1465949851,0.1728,0.0504,0.18,2.91,0.58,2.9672377727
2020-09-17 18:00:00,3.22504,0.58272,3.2772619059,0.21504,0.06272000000000001,0.224,3.01,0.52,3.0545867151
2020-09-17 18:30:00,3.39688,0.6228400000000001,3.4535088533,0.14688,0.04284,0.153,3.25,0.58,3.3013482094
2020-09-17 19:00:00,3.52208,0.69144,3.5893086800000003,0.14208,0.041440000000000005,0.148,3.38,0.65,3.4419325967
2020-09-17 19:30:00,3.62208,0.80144,3.7096859166,0.14208,0.041440000000000005,0.148,3.48,0.76,3.5620218977
2020-09-17 20:00:00,3.7508,0.7744000000000001,3.8299080929000002,0.22080000000000002,0.0644,0.23,3.5300000000000002,0.71,3.6006943775
2020-09-17 20:30:00,3.66144,0.73292,3.7340747984,0.18144000000000002,0.05292,0.189,3.48,0.68,3.5458144339
2020-09-17 21:00:00,3.4808,0.7544000000000001,3.5616131177,0.22080000000000002,0.0644,0.23,3.26,0.6900000000000001,3.3322214812
2020-09-17 21:30:00,3.35232,0.7177600000000001,3.4282982367,0.23232000000000003,0.06776,0.242,3.12,0.65,3.1869891748
2020-09-17 22:00:00,3.364,0.672,3.4304635255,0.384,0.112,0.4,2.98,0.56,3.0321609456
2020-09-17 22:30:00,3.0832,0.6126,3.1434695799,0.2832,0.0826,0.295,2.8,0.53,2.8497192844
2020-09-17 23:00:00,2.86432,0.56876,2.9202426269,0.30432000000000003,0.08876,0.317,2.56,0.48,2.6046112954
2020-09-17 23:30:00,2.5256,0.5208,2.5787376757000002,0.3456,0.1008,0.36,2.18,0.42,2.2200900883
2020-09-18 00:00:00,2.20168,0.19424000000000002,2.2102316621,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.81,0.08,1.8117670932
2020-09-18 00:30:00,1.98496,0.21228000000000002,1.9962787881000001,0.38496,0.11228,0.401,1.6,0.1,1.6031219542000001
2020-09-18 01:00:00,2.03496,0.21228000000000002,2.0460021994,0.38496,0.11228,0.401,1.65,0.1,1.6530275255
2020-09-18 01:30:00,2.15504,0.23272,2.1675691454,0.45504000000000006,0.13272,0.47400000000000003,1.7000000000000002,0.1,1.7029386365999999
2020-09-18 02:00:00,2.04248,0.20864000000000002,2.0531086674,0.37248000000000003,0.10864000000000001,0.388,1.67,0.1,1.6729913329000001
2020-09-18 02:30:00,2.09992,0.22956000000000001,2.1124303065,0.40992,0.11956000000000001,0.427,1.69,0.11,1.6935760980999999
2020-09-18 03:00:00,2.12528,0.25404000000000004,2.1404091665,0.42528000000000005,0.12404000000000001,0.443,1.7000000000000002,0.13,1.7049633427000002
2020-09-18 03:30:00,2.0356,0.21080000000000002,2.0464857683,0.3456,0.1008,0.36,1.69,0.11,1.6935760980999999
2020-09-18 04:00:00,1.81224,0.21232,1.8246351964,0.28224000000000005,0.08232,0.294,1.53,0.13,1.5355129436000001
2020-09-18 04:30:00,1.98584,0.20212000000000002,1.9960994464000001,0.31584,0.09212000000000001,0.329,1.67,0.11,1.6736188335
2020-09-18 05:00:00,2.07648,0.21564000000000003,2.0876469529,0.39648000000000005,0.11564,0.41300000000000003,1.6800000000000002,0.1,1.6829735589
2020-09-18 05:30:00,2.06648,0.20564000000000002,2.0766866398,0.39648000000000005,0.11564,0.41300000000000003,1.67,0.09,1.6724233914000002
2020-09-18 06:00:00,2.0956,0.21080000000000002,2.1061756812,0.3456,0.1008,0.36,1.75,0.11,1.7534537347999999
2020-09-18 06:30:00,2.29864,0.26252000000000003,2.3135822008,0.24864000000000003,0.07252,0.259,2.05,0.19,2.0587860501
2020-09-18 07:00:00,2.4484,0.2112,2.4574922177,0.27840000000000004,0.08120000000000001,0.29,2.17,0.13,2.1738905216
2020-09-18 07:30:00,2.67176,0.15968000000000002,2.6765274518,0.34176,0.09968,0.356,2.33,0.06,2.3307724042
2020-09-18 08:00:00,3.01464,0.39052000000000003,3.0398289755,0.58464,0.17052,0.609,2.43,0.22,2.4399385238
2020-09-18 08:30:00,2.65888,0.42384000000000005,2.6924492939,0.45888,0.13384000000000001,0.47800000000000004,2.2,0.29,2.2190313202
2020-09-18 09:00:00,2.75184,0.45512,2.7892216836,0.5318400000000001,0.15512,0.554,2.22,0.30000000000000004,2.2401785643
2020-09-18 09:30:00,2.5448,0.6014,2.6148975123,0.4848,0.1414,0.505,2.06,0.46,2.1107344693
2020-09-18 10:00:00,2.4812,0.6716000000000001,2.5704863353,0.6912,0.2016,0.72,1.79,0.47000000000000003,1.8506755523
2020-09-18 10:30:00,2.55304,0.59672,2.6218482031,0.74304,0.21672000000000002,0.774,1.81,0.38,1.8494593805
2020-09-18 11:00:00,2.46792,0.6035600000000001,2.5406522391,0.6979200000000001,0.20356000000000002,0.727,1.77,0.4,1.8146349495
2020-09-18 11:30:00,2.40848,0.67664,2.5017229263000003,0.7084800000000001,0.20664000000000002,0.738,1.7000000000000002,0.47000000000000003,1.763774362
2020-09-18 12:00:00,2.41176,0.66968,2.5030097083,0.58176,0.16968000000000003,0.606,1.83,0.5,1.8970766985
2020-09-18 12:30:00,2.47952,0.6723600000000001,2.5690635259,0.6595200000000001,0.19236,0.687,1.82,0.48,1.8822327167
2020-09-18 13:00:00,2.47616,0.67388,2.5662195152000002,0.59616,0.17388,0.621,1.88,0.5,1.9453534383000002
2020-09-18 13:30:00,2.38368,0.5902400000000001,2.4556696846,0.5836800000000001,0.17024,0.608,1.8,0.42,1.8483506161
2020-09-18 14:00:00,2.4372,0.6546000000000001,2.5235778173,0.6672,0.19460000000000002,0.6950000000000001,1.77,0.46,1.8287974191
2020-09-18 14:30:00,2.4913600000000002,0.6674800000000001,2.5792255039,0.7113600000000001,0.20748000000000003,0.741,1.78,0.46,1.8384776311
2020-09-18 15:00:00,2.39328,0.62804,2.4743127127,0.71328,0.20804000000000003,0.743,1.6800000000000002,0.42,1.7317043628
2020-09-18 15:30:00,2.45744,0.63092,2.5371384274,0.7574400000000001,0.22092,0.789,1.7000000000000002,0.41000000000000003,1.7487424053
2020-09-18 16:00:00,2.4656000000000002,0.6358,2.5462570569,0.7056,0.2058,0.735,1.76,0.43,1.8117670932
2020-09-18 16:30:00,2.64112,0.59616,2.7075674692,0.7411200000000001,0.21616000000000002,0.772,1.9,0.38,1.9376274152000001
2020-09-18 17:00:00,2.6148800000000003,0.59684,2.6821288932,0.67488,0.19684000000000001,0.7030000000000001,1.94,0.4,1.980807916
2020-09-18 17:30:00,2.72376,0.54568,2.7778832229,0.53376,0.15568,0.556,2.19,0.39,2.2244549894
2020-09-18 18:00:00,3.00216,0.50688,3.0446497335,0.57216,0.16688,0.596,2.43,0.34,2.4536707196
2020-09-18 18:30:00,3.25336,0.5534800000000001,3.3001047559,0.6633600000000001,0.19348,0.6910000000000001,2.59,0.36,2.6148996157
2020-09-18 19:00:00,3.33344,0.5689200000000001,3.3816404599,0.6134400000000001,0.17892000000000002,0.639,2.7199999999999998,0.39,2.7478173156
2020-09-18 19:30:00,3.26816,0.5848800000000001,3.3200834929,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.6,0.39,2.6290872941
2020-09-18 20:00:00,3.4252000000000002,0.5736,3.4728967736,0.5952000000000001,0.1736,0.62,2.83,0.4,2.8581287585
2020-09-18 20:30:00,3.5309600000000003,0.5252800000000001,3.5698175864,0.60096,0.17528000000000002,0.626,2.93,0.35000000000000003,2.9508303916000003
2020-09-18 21:00:00,3.30768,0.50224,3.345592922,0.48768000000000006,0.14224,0.508,2.8200000000000003,0.36,2.8428858577
2020-09-18 21:30:00,2.9648,0.4364,2.9967455681,0.3648,0.10640000000000001,0.38,2.6,0.33,2.6208586379
2020-09-18 22:00:00,2.77488,0.45684,2.8122343075,0.43488000000000004,0.12684,0.453,2.34,0.33,2.3631546712000002
2020-09-18 22:30:00,2.56296,0.47628000000000004,2.60683843,0.43296,0.12628,0.451,2.13,0.35000000000000003,2.1585643377
2020-09-18 23:00:00,2.31448,0.47964000000000007,2.3636565317000002,0.44448000000000004,0.12964,0.463,1.87,0.35000000000000003,1.902472076
2020-09-18 23:30:00,2.16144,0.39292000000000005,2.1968634459,0.42144000000000004,0.12292000000000002,0.439,1.74,0.27,1.7608236709
2020-09-19 00:00:00,2.28344,0.45392000000000005,2.3281197564,0.49344000000000005,0.14392000000000002,0.514,1.79,0.31,1.8166452598
2020-09-19 00:30:00,2.30816,0.66488,2.4020133222,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.6400000000000001,0.47000000000000003,1.7060187572
2020-09-19 01:00:00,2.22496,0.37228000000000006,2.2558899353,0.6249600000000001,0.18228000000000003,0.651,1.6,0.19,1.6112417572000002
2020-09-19 01:30:00,2.1849600000000002,0.38228,2.2181497244,0.6249600000000001,0.18228000000000003,0.651,1.56,0.2,1.5727682601000001
2020-09-19 02:00:00,2.16344,0.37892000000000003,2.1963726915,0.6134400000000001,0.17892000000000002,0.639,1.55,0.2,1.5628499608
2020-09-19 02:30:00,2.01824,0.36532000000000003,2.0510366647,0.49824,0.14532,0.519,1.52,0.22,1.5358385332
2020-09-19 03:00:00,1.9541600000000001,0.33788,1.9831551124,0.40416,0.11788000000000001,0.421,1.55,0.22,1.5655350523
2020-09-19 03:30:00,1.91248,0.31864000000000003,1.9388427476,0.37248000000000003,0.10864000000000001,0.388,1.54,0.21,1.5542522318
2020-09-19 04:00:00,1.8780000000000001,0.34900000000000003,1.9101531352,0.40800000000000003,0.11900000000000001,0.425,1.47,0.23,1.4878844041
2020-09-19 04:30:00,2.12152,0.35336,2.1507464751,0.49152000000000007,0.14336000000000002,0.512,1.63,0.21,1.6434719347
2020-09-19 05:00:00,2.03728,0.32504000000000005,2.0630464852,0.49728000000000006,0.14504,0.518,1.54,0.18,1.5504837955
2020-09-19 05:30:00,1.8025600000000002,0.40408000000000005,1.8472961863,0.5625600000000001,0.16408,0.586,1.24,0.24,1.2630122723000001
2020-09-19 06:00:00,1.76784,0.27812000000000003,1.7895834711,0.5078400000000001,0.14812,0.529,1.26,0.13,1.2666885963
2020-09-19 06:30:00,1.95024,0.24132,1.9651135845,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.5,0.11,1.5040279253
2020-09-19 07:00:00,1.89512,0.21816000000000002,1.9076356046,0.40512000000000004,0.11816000000000002,0.422,1.49,0.1,1.4933519344000001
2020-09-19 07:30:00,2.21224,0.14232,2.2168132082,0.52224,0.15232,0.544,1.69,-0.01,1.6900295855
2020-09-19 08:00:00,2.43656,0.17108,2.4425586994,0.5865600000000001,0.17108,0.611,1.85,0.0,1.85
2020-09-19 08:30:00,2.57832,0.22076,2.5877536591,0.68832,0.20076000000000002,0.717,1.8900000000000001,0.02,1.8901058171
2020-09-19 09:00:00,2.67152,0.33336000000000005,2.6922384738,0.7315200000000001,0.21336000000000002,0.762,1.94,0.12,1.943707797
2020-09-19 09:30:00,2.8617600000000003,0.48968000000000006,2.9033526827,0.82176,0.23968000000000003,0.856,2.04,0.25,2.0552615405
2020-09-19 10:00:00,2.794,0.547,2.8470414468,0.744,0.217,0.775,2.05,0.33,2.0763911
2020-09-19 10:30:00,2.68208,0.54144,2.7361853738,0.6220800000000001,0.18144000000000002,0.648,2.06,0.36,2.0912197398
2020-09-19 11:00:00,2.71336,0.5584800000000001,2.7702386901000002,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.9300000000000002,0.33,1.958009193
2020-09-19 11:30:00,2.64424,0.57332,2.7056793971,0.8342400000000001,0.24332,0.869,1.81,0.33,1.8398369493
2020-09-19 12:00:00,2.3036,0.4848,2.3540611717,0.6336,0.18480000000000002,0.66,1.67,0.30000000000000004,1.6967321533000002
2020-09-19 12:30:00,2.42008,0.54544,2.4807845533,0.67008,0.19544,0.6980000000000001,1.75,0.35000000000000003,1.7846568298
2020-09-19 13:00:00,2.54656,0.55108,2.6055051334,0.8265600000000001,0.24108000000000002,0.861,1.72,0.31,1.7477127911
2020-09-19 13:30:00,2.33832,0.55576,2.4034578424,0.80832,0.23576000000000003,0.842,1.53,0.32,1.5631058825
2020-09-19 14:00:00,2.34872,0.55296,2.4129339817,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.55,0.32,1.5826875876000002
2020-09-19 14:30:00,2.30848,0.49664,2.3612986258,0.7084800000000001,0.20664000000000002,0.738,1.6,0.29,1.6260688792
2020-09-19 15:00:00,2.33776,0.53268,2.3976800871,0.79776,0.23268000000000003,0.8310000000000001,1.54,0.30000000000000004,1.5689486926
2020-09-19 15:30:00,2.23352,0.49436,2.2875758785,0.80352,0.23436,0.837,1.43,0.26,1.4534441854
2020-09-19 16:00:00,2.29088,0.5248400000000001,2.3502315205,0.77088,0.22484,0.803,1.52,0.30000000000000004,1.5493224325
2020-09-19 16:30:00,2.38432,0.40876,2.4191045037,0.78432,0.22876000000000002,0.8170000000000001,1.6,0.18,1.6100931649999999
2020-09-19 17:00:00,2.52712,0.35916000000000003,2.5525147208,0.7171200000000001,0.20916,0.747,1.81,0.15,1.8162048343000001
2020-09-19 17:30:00,2.61048,0.35264,2.6341907296000002,0.6604800000000001,0.19264,0.6880000000000001,1.9500000000000002,0.16,1.9565530915
2020-09-19 18:00:00,2.7267200000000003,0.32696000000000003,2.7462528653,0.60672,0.17696,0.632,2.12,0.15,2.1252999788
2020-09-19 18:30:00,2.7728,0.2454,2.7836380871,0.5328,0.1554,0.555,2.24,0.09,2.2418073066
2020-09-19 19:00:00,2.85272,0.26496000000000003,2.8649982897,0.46272,0.13496000000000002,0.482,2.39,0.13,2.3935329536
2020-09-19 19:30:00,2.88568,0.33624000000000004,2.905203332,0.53568,0.15624000000000002,0.558,2.35,0.18,2.3568835355
2020-09-19 20:00:00,2.9083200000000002,0.25576000000000004,2.919544211,0.56832,0.16576000000000002,0.592,2.34,0.09,2.3417301296
2020-09-19 20:30:00,2.77904,0.18972000000000003,2.7855083917,0.47904,0.13972,0.499,2.3,0.05,2.3005434141
2020-09-19 21:00:00,2.60432,0.17376000000000003,2.6101101892000003,0.42432000000000003,0.12376000000000001,0.442,2.18,0.05,2.1805733191
2020-09-19 21:30:00,2.60768,0.17224,2.6133621257,0.48768000000000006,0.14224,0.508,2.12,0.03,2.1202122535
2020-09-19 22:00:00,2.53888,0.12384,2.5418985031,0.45888,0.13384000000000001,0.47800000000000004,2.08,-0.01,2.0800240383
2020-09-19 22:30:00,2.2212,0.1116,2.2240017986,0.45120000000000005,0.1316,0.47000000000000003,1.77,-0.02,1.7701129907
2020-09-19 23:00:00,2.20048,0.13764,2.2047804879,0.5404800000000001,0.15764,0.5630000000000001,1.6600000000000001,-0.02,1.6601204776
2020-09-19 23:30:00,1.96184,0.12512,1.9658258316000001,0.5318400000000001,0.15512,0.554,1.43,-0.03,1.4303146507
2020-09-20 00:00:00,1.97152,0.16836,1.9786955804000002,0.6115200000000001,0.17836000000000002,0.637,1.3599999999999999,-0.01,1.3600367642
2020-09-20 00:30:00,1.89376,0.13568000000000002,1.8986142315,0.53376,0.15568,0.556,1.3599999999999999,-0.02,1.3601470509
2020-09-20 01:00:00,1.69128,0.06704,1.6926081649,0.40128,0.11704,0.418,1.29,-0.05,1.2909686286
2020-09-20 01:30:00,1.74608,0.048440000000000004,1.7467517854999999,0.40608000000000005,0.11844,0.423,1.34,-0.07,1.3418271126
2020-09-20 02:00:00,1.6464,0.06520000000000001,1.6476905049,0.3264,0.0952,0.34,1.32,-0.03,1.3203408651
2020-09-20 02:30:00,1.6897600000000002,0.08368,1.6918307244,0.38976000000000005,0.11368,0.406,1.3,-0.03,1.3003461078
2020-09-20 03:00:00,1.53064,0.06352000000000001,1.5319574407,0.32064000000000004,0.09352,0.334,1.21,-0.03,1.2103718437
2020-09-20 03:30:00,1.5645600000000002,0.11508000000000002,1.5687866012,0.39456,0.11508000000000002,0.41100000000000003,1.17,0.0,1.17
2020-09-20 04:00:00,1.72368,0.12524000000000002,1.728223886,0.46368000000000004,0.13524,0.483,1.26,-0.01,1.2600396819
2020-09-20 04:30:00,1.7923200000000001,0.13776000000000002,1.7976064085,0.47232,0.13776000000000002,0.492,1.32,0.0,1.32
2020-09-20 05:00:00,1.63544,0.09992000000000001,1.6384895483,0.44544000000000006,0.12992,0.464,1.19,-0.03,1.1903780912
2020-09-20 05:30:00,1.51992,0.10956,1.5238635766000002,0.40992,0.11956000000000001,0.427,1.11,-0.01,1.1100450441
2020-09-20 06:00:00,1.41912,0.11016000000000001,1.4233891948,0.30912,0.09016,0.322,1.11,0.02,1.1101801656
2020-09-20 06:30:00,1.6937600000000002,0.12068000000000001,1.6980537682999999,0.41376,0.12068000000000001,0.431,1.28,0.0,1.28
2020-09-20 07:00:00,1.84624,0.12432000000000001,1.8504209251,0.42624,0.12432000000000001,0.444,1.42,0.0,1.42
2020-09-20 07:30:00,2.04312,0.10216000000000001,2.0456725056,0.45312,0.13216,0.47200000000000003,1.5899999999999999,-0.03,1.5902829937
2020-09-20 08:00:00,2.17648,0.10564000000000001,2.1790422208,0.39648000000000005,0.11564,0.41300000000000003,1.78,-0.01,1.7800280897
2020-09-20 08:30:00,2.23688,0.11284000000000001,2.2397243134,0.38688000000000006,0.11284000000000001,0.403,1.85,0.0,1.85
2020-09-20 09:00:00,2.40664,0.19152000000000002,2.4142485372999998,0.41664,0.12152,0.434,1.99,0.07,1.9912307752
2020-09-20 09:30:00,2.5428800000000003,0.19084,2.5500310978,0.48288000000000003,0.14084000000000002,0.503,2.06,0.05,2.0606067068
2020-09-20 10:00:00,2.6836,0.2798,2.6981469567,0.5136000000000001,0.14980000000000002,0.535,2.17,0.13,2.1738905216
2020-09-20 10:30:00,2.4572,0.19460000000000002,2.4648937097,0.4272,0.1246,0.445,2.03,0.07,2.031206538
2020-09-20 11:00:00,2.3923200000000002,0.36776000000000003,2.4204219467,0.47232,0.13776000000000002,0.492,1.92,0.23,1.9337269714
2020-09-20 11:30:00,2.32768,0.35724,2.3549340967,0.36768,0.10724,0.383,1.96,0.25,1.975879551
2020-09-20 12:00:00,2.45144,0.36292,2.4781583888,0.42144000000000004,0.12292000000000002,0.439,2.03,0.24,2.0441379601
2020-09-20 12:30:00,2.51856,0.36208,2.5444540475,0.41856000000000004,0.12208000000000001,0.436,2.1,0.24,2.1136697945
2020-09-20 13:00:00,2.44104,0.37572000000000005,2.4697857802,0.43104000000000003,0.12572,0.449,2.01,0.25,2.0254875956
2020-09-20 13:30:00,2.43,0.37,2.458007323,0.48,0.14,0.5,1.9500000000000002,0.23,1.9635172523
2020-09-20 14:00:00,2.35208,0.34144,2.3767333885,0.38208000000000003,0.11144000000000001,0.398,1.97,0.23,1.9833809518
2020-09-20 14:30:00,2.38784,0.35312000000000004,2.4138089402,0.38784,0.11312000000000001,0.404,2.0,0.24,2.0143485299
2020-09-20 15:00:00,2.41944,0.36192,2.4463597446,0.34944000000000003,0.10192000000000001,0.364,2.07,0.26,2.0862646045
2020-09-20 15:30:00,2.4108,0.3694,2.4389368586,0.3408,0.0994,0.355,2.07,0.27,2.0875344309
2020-09-20 16:00:00,2.57704,0.37872000000000006,2.6047195626,0.40704,0.11872,0.424,2.17,0.26,2.185520533
2020-09-20 16:30:00,2.76864,0.34752000000000005,2.7903651374000003,0.36864,0.10752,0.384,2.4,0.24,2.4119701491
2020-09-20 17:00:00,2.85832,0.33576,2.8779728977,0.32832,0.09576000000000001,0.342,2.5300000000000002,0.24,2.5413579047
2020-09-20 17:30:00,3.10936,0.32148000000000004,3.1259349002,0.27936,0.08148000000000001,0.291,2.83,0.24,2.8401584463000003
2020-09-20 18:00:00,3.138,0.279,3.1503785487,0.168,0.049,0.17500000000000002,2.9699999999999998,0.23,2.9788924116
2020-09-20 18:30:00,3.1334400000000002,0.28892,3.1467317966,0.13344,0.03892,0.139,3.0,0.25,3.0103986447
2020-09-20 19:00:00,3.18512,0.31816,3.2009709777,0.16512000000000002,0.04816,0.17200000000000001,3.02,0.27,3.0320455142
