Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-09-20 19:30:00,3.12192,0.32556,3.1388491203,0.12192000000000001,0.03556,0.127,3.0,0.29,3.0139840743
2020-09-20 20:00:00,3.10552,0.28536,3.1186030206,0.15552000000000002,0.045360000000000004,0.162,2.95,0.24,2.9597466108
2020-09-20 20:30:00,3.00312,0.09716000000000001,3.0046912986,0.09312000000000001,0.027160000000000004,0.097,2.91,0.07,2.9108418026000002
2020-09-20 21:00:00,2.82904,0.09472000000000001,2.8306252313,0.11904,0.03472,0.124,2.71,0.06,2.7106641253
2020-09-20 21:30:00,2.6848,0.10640000000000001,2.6869075161,0.12480000000000001,0.0364,0.13,2.56,0.07,2.5609568524
2020-09-20 22:00:00,2.51344,0.09892000000000001,2.5153858153,0.13344,0.03892,0.139,2.38,0.06,2.3807561824
2020-09-20 22:30:00,2.29352,0.044360000000000004,2.2939489532,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.21,0.02,2.2100904959
2020-09-20 23:00:00,2.18096,0.06528,2.1819367544,0.12096000000000001,0.035280000000000006,0.126,2.06,0.03,2.060218435
2020-09-20 23:30:00,1.99144,0.06292,1.9924337379,0.18144000000000002,0.05292,0.189,1.81,0.01,1.8100276241
2020-09-21 00:00:00,1.70552,0.010360000000000001,1.7055514651,0.03552,0.010360000000000001,0.037,1.67,0.0,1.67
2020-09-21 00:30:00,1.63264,0.019520000000000003,1.6327566873000001,0.03264,0.00952,0.034,1.6,0.01,1.6000312497
2020-09-21 01:00:00,1.64632,0.02176,1.6464637986000001,0.04032,0.011760000000000001,0.042,1.6059999999999999,0.01,1.6060311329
2020-09-21 01:30:00,1.6492,0.022600000000000002,1.6493548436,0.0432,0.0126,0.045,1.6059999999999999,0.01,1.6060311329
2020-09-21 02:00:00,1.6280800000000002,0.01644,1.6281630017,0.022080000000000002,0.00644,0.023,1.6059999999999999,0.01,1.6060311329
2020-09-21 02:30:00,1.68568,0.033240000000000006,1.6860076987000001,0.07968,0.02324,0.083,1.6059999999999999,0.01,1.6060311329
2020-09-21 03:00:00,1.6453600000000002,0.021480000000000003,1.6455002036000002,0.039360000000000006,0.01148,0.041,1.6059999999999999,0.01,1.6060311329
2020-09-21 03:30:00,1.64824,0.022320000000000003,1.6483911186,0.04224000000000001,0.012320000000000001,0.044,1.6059999999999999,0.01,1.6060311329
2020-09-21 04:00:00,1.61752,0.01336,1.6175751729,0.01152,0.00336,0.012,1.6059999999999999,0.01,1.6060311329
2020-09-21 04:30:00,1.61368,0.012240000000000001,1.6137264204,0.007680000000000001,0.0022400000000000002,0.008,1.6059999999999999,0.01,1.6060311329
2020-09-21 05:00:00,1.60792,0.010560000000000002,1.607954676,0.0019200000000000003,0.0005600000000000001,0.002,1.6059999999999999,0.01,1.6060311329
2020-09-21 05:30:00,1.6059999999999999,0.01,1.6060311329,0.0,0.0,0.0,1.6059999999999999,0.01,1.6060311329
2020-09-21 06:00:00,1.6059999999999999,0.01,1.6060311329,0.0,0.0,0.0,1.6059999999999999,0.01,1.6060311329
2020-09-21 06:30:00,1.6059999999999999,0.01,1.6060311329,0.0,0.0,0.0,1.6059999999999999,0.01,1.6060311329
2020-09-21 07:00:00,1.6059999999999999,0.01,1.6060311329,0.0,0.0,0.0,1.6059999999999999,0.01,1.6060311329
2020-09-21 07:30:00,1.60792,0.010560000000000002,1.607954676,0.0019200000000000003,0.0005600000000000001,0.002,1.6059999999999999,0.01,1.6060311329
2020-09-21 08:00:00,1.6108,0.0114,1.6108403397000002,0.0048000000000000004,0.0014,0.005,1.6059999999999999,0.01,1.6060311329
2020-09-21 08:30:00,1.61656,0.013080000000000001,1.6166129159,0.010560000000000002,0.0030800000000000003,0.011,1.6059999999999999,0.01,1.6060311329
2020-09-21 09:00:00,2.82232,0.30076,2.8382999771,0.01632,0.00476,0.017,2.806,0.296,2.821569067
2020-09-21 09:30:00,2.73112,0.39616,2.7597027376,0.021120000000000003,0.0061600000000000005,0.022,2.71,0.39,2.7379189177
2020-09-21 10:00:00,2.7409600000000003,0.40328,2.7704686391,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.716,0.396,2.7447171075
2020-09-21 10:30:00,2.62168,0.42924,2.6565867198,0.03168,0.00924,0.033,2.59,0.42,2.623833074
2020-09-21 11:00:00,2.59856,0.33708000000000005,2.6203314676,0.05856000000000001,0.01708,0.061,2.54,0.32,2.5600781238
2020-09-21 11:30:00,2.53392,0.37156000000000006,2.5610168684,0.07392,0.021560000000000003,0.077,2.46,0.35000000000000003,2.4847736315
2020-09-21 12:00:00,2.49256,0.40408000000000005,2.5251011861,0.08256000000000001,0.02408,0.08600000000000001,2.41,0.38,2.4397745798
2020-09-21 12:30:00,2.51832,0.40576,2.5507992473,0.08832000000000001,0.02576,0.092,2.43,0.38,2.4595324759
2020-09-21 13:00:00,2.4612,0.43660000000000004,2.4996249719,0.0912,0.026600000000000002,0.095,2.37,0.41000000000000003,2.4052026941999998
2020-09-21 13:30:00,2.3612,0.43660000000000004,2.4012257287,0.0912,0.026600000000000002,0.095,2.27,0.41000000000000003,2.3067292862
2020-09-21 14:00:00,2.33024,0.43632000000000004,2.3707369318,0.09024,0.026320000000000003,0.094,2.24,0.41000000000000003,2.2772132092
2020-09-21 14:30:00,2.4964,0.5552,2.5573932040000003,0.0864,0.0252,0.09,2.41,0.53,2.4675899172999998
2020-09-21 15:00:00,2.50968,0.5732400000000001,2.5743150157,0.07968,0.02324,0.083,2.43,0.55,2.4914654322
2020-09-21 15:30:00,2.54008,0.69044,2.6322450114000002,0.07008,0.020440000000000003,0.073,2.47,0.67,2.5592577049000003
2020-09-21 16:00:00,2.65336,0.76848,2.7624048943,0.06336,0.01848,0.066,2.59,0.75,2.6964050140999998
2020-09-21 16:30:00,2.77568,0.5662400000000001,2.8328478957,0.05568000000000001,0.01624,0.058,2.7199999999999998,0.55,2.7750495491000002
2020-09-21 17:00:00,2.95512,0.5331600000000001,3.0028309643,0.04512,0.013160000000000002,0.047,2.91,0.52,2.9560953976
2020-09-21 17:30:00,3.2236000000000002,0.5398000000000001,3.2684829814,0.033600000000000005,0.0098,0.035,3.19,0.53,3.2337284982
2020-09-21 18:00:00,3.36112,0.56616,3.4084695686,0.021120000000000003,0.0061600000000000005,0.022,3.34,0.56,3.3866207346
2020-09-21 18:30:00,3.5696,0.6428,3.6270147505,0.009600000000000001,0.0028,0.01,3.56,0.64,3.617070638
2020-09-21 19:00:00,3.54096,0.58028,3.5881921075000003,0.0009600000000000001,0.00028000000000000003,0.001,3.54,0.58,3.5871994648000003
2020-09-21 19:30:00,3.5,0.64,3.5580331645000003,0.0,0.0,0.0,3.5,0.64,3.5580331645000003
2020-09-21 20:00:00,3.55,0.6000000000000001,3.6003472055,0.0,0.0,0.0,3.55,0.6000000000000001,3.6003472055
2020-09-21 20:30:00,3.32,0.55,3.3652488764,0.0,0.0,0.0,3.32,0.55,3.3652488764
2020-09-21 21:00:00,3.2,0.5,3.2388269481,0.0,0.0,0.0,3.2,0.5,3.2388269481
2020-09-21 21:30:00,3.02,0.53,3.0661539426,0.0,0.0,0.0,3.02,0.53,3.0661539426
2020-09-21 22:00:00,2.8,0.47000000000000003,2.8391724146,0.0,0.0,0.0,2.8,0.47000000000000003,2.8391724146
2020-09-21 22:30:00,2.58,0.39,2.6093102537,0.0,0.0,0.0,2.58,0.39,2.6093102537
2020-09-21 23:00:00,2.34,0.35000000000000003,2.3660304309,0.0,0.0,0.0,2.34,0.35000000000000003,2.3660304309
2020-09-21 23:30:00,2.21,0.4,2.245907389,0.0,0.0,0.0,2.21,0.4,2.245907389
2020-09-22 00:00:00,2.23,0.49,2.2831995095,0.0,0.0,0.0,2.23,0.49,2.2831995095
2020-09-22 00:30:00,2.15,0.53,2.2143622107,0.0,0.0,0.0,2.15,0.53,2.2143622107
2020-09-22 01:00:00,2.11,0.53,2.1755459085,0.0,0.0,0.0,2.11,0.53,2.1755459085
2020-09-22 01:30:00,2.09,0.5,2.1489765006,0.0,0.0,0.0,2.09,0.5,2.1489765006
2020-09-22 02:00:00,2.03,0.42,2.0729930053,0.0,0.0,0.0,2.03,0.42,2.0729930053
2020-09-22 02:30:00,1.9,0.31,1.9251233727,0.0,0.0,0.0,1.9,0.31,1.9251233727
2020-09-22 03:00:00,1.96,0.33,1.9875864761000002,0.0,0.0,0.0,1.96,0.33,1.9875864761000002
2020-09-22 03:30:00,1.7919200000000002,0.24056000000000002,1.8079951327,0.0019200000000000003,0.0005600000000000001,0.002,1.79,0.24,1.8060177186000002
2020-09-22 04:00:00,1.79576,0.22168000000000002,1.8093910578,0.00576,0.00168,0.006,1.79,0.22,1.8034688797
2020-09-22 04:30:00,1.92192,0.35056000000000004,1.9536296476000001,0.0019200000000000003,0.0005600000000000001,0.002,1.92,0.35000000000000003,1.9516403357
2020-09-22 05:00:00,1.9757600000000002,0.37168,2.0104162753,0.00576,0.00168,0.006,1.97,0.37,2.0044450604
2020-09-22 05:30:00,2.0,0.42,2.0436242316,0.0,0.0,0.0,2.0,0.42,2.0436242316
2020-09-22 06:00:00,1.9100000000000001,0.28,1.9304144633,0.0,0.0,0.0,1.9100000000000001,0.28,1.9304144633
2020-09-22 06:30:00,2.25,0.34,2.275543891,0.0,0.0,0.0,2.25,0.34,2.275543891
2020-09-22 07:00:00,2.45,0.33,2.4721245923,0.0,0.0,0.0,2.45,0.33,2.4721245923
2020-09-22 07:30:00,2.52096,0.08028,2.5222379349,0.0009600000000000001,0.00028000000000000003,0.001,2.52,0.08,2.5212695215
2020-09-22 08:00:00,2.6048,0.16140000000000002,2.6097955859,0.0048000000000000004,0.0014,0.005,2.6,0.16,2.6049184248
2020-09-22 08:30:00,2.55056,0.18308000000000002,2.5571223279,0.010560000000000002,0.0030800000000000003,0.011,2.54,0.18,2.5463699653000003
2020-09-22 09:00:00,2.4592,0.22560000000000002,2.4695262704,0.019200000000000002,0.0056,0.02,2.44,0.22,2.4498979571
2020-09-22 09:30:00,2.47976,0.28868000000000005,2.4965067194,0.02976,0.00868,0.031,2.45,0.28,2.4659480934999998
2020-09-22 10:00:00,2.50032,0.35176,2.5249426132,0.04032,0.011760000000000001,0.042,2.46,0.34,2.4833847869
2020-09-22 10:30:00,2.58184,0.42512000000000005,2.6166055874,0.051840000000000004,0.015120000000000001,0.054,2.5300000000000002,0.41000000000000003,2.5630060476
2020-09-22 11:00:00,2.45448,0.40464000000000006,2.4876104197,0.08448000000000001,0.024640000000000002,0.088,2.37,0.38,2.4002708181
2020-09-22 11:30:00,2.3344,0.38920000000000005,2.3666220653,0.13440000000000002,0.0392,0.14,2.2,0.35000000000000003,2.227666941
2020-09-22 12:00:00,2.22784,0.41312000000000004,2.2658197634,0.14784,0.043120000000000006,0.154,2.08,0.37,2.1126523614
2020-09-22 12:30:00,2.22456,0.40508000000000005,2.2611406414,0.15456,0.04508,0.161,2.07,0.36,2.1010711554
2020-09-22 13:00:00,2.3057600000000003,0.48168000000000005,2.3555349286,0.24576000000000003,0.07168000000000001,0.256,2.06,0.41000000000000003,2.1004047229
2020-09-22 13:30:00,2.2622400000000003,0.45232000000000006,2.3070160814,0.28224000000000005,0.08232,0.294,1.98,0.37,2.0142740628
2020-09-22 14:00:00,2.29176,0.50968,2.3477516053,0.34176,0.09968,0.356,1.9500000000000002,0.41000000000000003,1.9926364445
2020-09-22 14:30:00,2.4971200000000002,0.61416,2.5715366612,0.5971200000000001,0.17416,0.622,1.9,0.44,1.9502820309
2020-09-22 15:00:00,2.37872,0.6179600000000001,2.4576784574,0.43872000000000005,0.12796000000000002,0.457,1.94,0.49,2.0009247862
2020-09-22 15:30:00,2.3788,0.5884,2.4504905631,0.5088,0.1484,0.53,1.87,0.44,1.9210674116000002
2020-09-22 16:00:00,2.61168,0.33924000000000004,2.6336203599,0.51168,0.14924,0.533,2.1,0.19,2.1085777197
2020-09-22 16:30:00,2.89808,0.35444000000000003,2.9196738516,0.5980800000000001,0.17444,0.623,2.3,0.18,2.3070327263
2020-09-22 17:00:00,2.85248,0.37364,2.8768470588,0.49248000000000003,0.14364000000000002,0.513,2.36,0.23,2.3711811403
2020-09-22 17:30:00,3.31576,0.37168,3.336526697,0.48576,0.14168,0.506,2.83,0.23,2.8393309071
2020-09-22 18:00:00,3.10648,0.18064000000000002,3.111727623,0.27648,0.08064,0.28800000000000003,2.83,0.1,2.8317662332999998
2020-09-22 18:30:00,3.12328,0.20804000000000003,3.1302010479,0.23328000000000002,0.06804,0.243,2.89,0.14,2.8933890164
2020-09-22 19:00:00,3.22336,0.39348000000000005,3.2472875142,0.18336000000000002,0.05348000000000001,0.191,3.04,0.34,3.0589540696
2020-09-22 19:30:00,3.4052,0.5986,3.4574136287,0.23520000000000002,0.06860000000000001,0.245,3.17,0.53,3.2140006223
2020-09-22 20:00:00,3.50904,0.6447200000000001,3.5677760019,0.35904,0.10472000000000001,0.374,3.15,0.54,3.1959505628000002
2020-09-22 20:30:00,3.06416,0.53788,3.1110113147,0.16416,0.047880000000000006,0.171,2.9,0.49,2.9411052344
2020-09-22 21:00:00,2.9164,0.49520000000000003,2.9581433366,0.0864,0.0252,0.09,2.83,0.47000000000000003,2.8687627995
2020-09-22 21:30:00,2.91424,0.47332,2.9524272387,0.11424000000000001,0.03332,0.11900000000000001,2.8,0.44,2.8343605981
2020-09-22 22:00:00,2.73656,0.46108000000000005,2.7751316005,0.10656,0.031080000000000003,0.111,2.63,0.43,2.6649202615
2020-09-22 22:30:00,2.416,0.358,2.4423799868,0.096,0.028,0.1,2.32,0.33,2.3433522996000002
2020-09-22 23:00:00,2.19448,0.40464000000000006,2.2314739523,0.08448000000000001,0.024640000000000002,0.088,2.11,0.38,2.143944962
2020-09-22 23:30:00,2.00752,0.36136,2.039783714,0.10752,0.031360000000000006,0.112,1.9,0.33,1.9284449694
2020-09-23 00:00:00,1.86304,0.35172000000000003,1.8959496301,0.14304,0.04172,0.149,1.72,0.31,1.7477127911
2020-09-23 00:30:00,1.79392,0.36656000000000005,1.8309874931,0.19392,0.056560000000000006,0.202,1.6,0.31,1.6297545828
2020-09-23 01:00:00,1.72632,0.41976,1.776620162,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.5899999999999999,0.38,1.6347782724000002
2020-09-23 01:30:00,1.8856000000000002,0.45080000000000003,1.9387387653,0.1056,0.0308,0.11,1.78,0.42,1.8288794383
2020-09-23 02:00:00,1.9922400000000002,0.43732000000000004,2.0396737484,0.16224000000000002,0.04732,0.169,1.83,0.39,1.8710959355
2020-09-23 02:30:00,1.93808,0.46444,1.9929522322,0.11808,0.034440000000000005,0.123,1.82,0.43,1.8701069488000002
2020-09-23 03:00:00,1.92616,0.51388,1.9935307873,0.11616000000000001,0.03388,0.121,1.81,0.48,1.8725650857
2020-09-23 03:30:00,1.9083200000000002,0.52576,1.9794213296,0.08832000000000001,0.02576,0.092,1.82,0.5,1.887432118
2020-09-23 04:00:00,1.99432,0.51876,2.0606853714,0.06432,0.018760000000000002,0.067,1.9300000000000002,0.5,1.9937151251
2020-09-23 04:30:00,2.02488,0.5118400000000001,2.0885686965,0.07488,0.021840000000000002,0.078,1.9500000000000002,0.49,2.0106217944
2020-09-23 05:00:00,1.92856,0.41708000000000006,1.9731445461,0.05856000000000001,0.01708,0.061,1.87,0.4,1.9123022774
2020-09-23 05:30:00,1.98856,0.44708000000000003,2.0381980767,0.05856000000000001,0.01708,0.061,1.9300000000000002,0.43,1.9773214205
2020-09-23 06:00:00,2.03488,0.40184000000000003,2.0741774273,0.07488,0.021840000000000002,0.078,1.96,0.38,1.9964969321
2020-09-23 06:30:00,2.18968,0.28324000000000005,2.20792287,0.07968,0.02324,0.083,2.11,0.26,2.1259586073
2020-09-23 07:00:00,2.3872,0.29960000000000003,2.4059268484,0.06720000000000001,0.0196,0.07,2.32,0.28,2.336835467
2020-09-23 07:30:00,2.4552,0.033600000000000005,2.4554299013,0.11520000000000001,0.033600000000000005,0.12,2.34,0.0,2.34
2020-09-23 08:00:00,2.5477600000000002,0.09268000000000001,2.5494451553,0.07776000000000001,0.022680000000000002,0.081,2.47,0.07,2.4709917037
2020-09-23 08:30:00,2.64,0.135,2.643449451,0.12,0.035,0.125,2.52,0.1,2.5219833465
2020-09-23 09:00:00,2.61592,0.29256000000000004,2.6322288654,0.14592000000000002,0.04256,0.152,2.47,0.25,2.4826195842
2020-09-23 09:30:00,2.6152800000000003,0.34404,2.6378121616,0.18528000000000003,0.054040000000000005,0.193,2.43,0.29,2.4472433471
2020-09-23 10:00:00,2.5924,0.3382,2.6143674187,0.3024,0.0882,0.315,2.29,0.25,2.3036058691
2020-09-23 10:30:00,2.624,0.20700000000000002,2.6321521613,0.264,0.077,0.275,2.36,0.13,2.3635777965
2020-09-23 11:00:00,2.73544,0.29492,2.7512923872,0.32544,0.09492,0.339,2.41,0.2,2.4182845159
2020-09-23 11:30:00,2.75768,0.35724,2.7807228197000002,0.36768,0.10724,0.383,2.39,0.25,2.4030397417
2020-09-23 12:00:00,2.62408,0.39244,2.6532630853,0.45408000000000004,0.13244,0.47300000000000003,2.17,0.26,2.185520533
2020-09-23 12:30:00,2.58384,0.39612,2.6140275821,0.36384000000000005,0.10612,0.379,2.22,0.29,2.2388613177
2020-09-23 13:00:00,2.61376,0.49068000000000006,2.6594187711,0.41376,0.12068000000000001,0.431,2.2,0.37,2.2308966807
2020-09-23 13:30:00,2.49384,0.42612000000000005,2.5299834387,0.36384000000000005,0.10612,0.379,2.13,0.32,2.1539034333
2020-09-23 14:00:00,2.4620800000000003,0.49144000000000004,2.5106475659000003,0.38208000000000003,0.11144000000000001,0.398,2.08,0.38,2.1144266362
2020-09-23 14:30:00,2.55184,0.46512000000000003,2.5938820328,0.29184000000000004,0.08512,0.304,2.26,0.38,2.2917242417
2020-09-23 15:00:00,2.60608,0.41844000000000003,2.6394592249,0.16608,0.048440000000000004,0.17300000000000001,2.44,0.37,2.4678938389000002
2020-09-23 15:30:00,2.47288,0.40584000000000003,2.5059612128,0.12288000000000002,0.035840000000000004,0.128,2.35,0.37,2.3789493479
2020-09-23 16:00:00,2.50936,0.31148000000000003,2.5286176856,0.039360000000000006,0.01148,0.041,2.47,0.30000000000000004,2.4881519246
2020-09-23 16:30:00,2.62536,0.12448000000000001,2.6283094186,0.015360000000000002,0.0044800000000000005,0.016,2.61,0.12,2.6127571644
2020-09-23 17:00:00,2.7648,0.13140000000000002,2.7679206997,0.0048000000000000004,0.0014,0.005,2.76,0.13,2.763059898
2020-09-23 17:30:00,2.98,0.08,2.9810736321,0.0,0.0,0.0,2.98,0.08,2.9810736321
2020-09-23 18:00:00,3.1532,0.1226,3.1555825136,0.0432,0.0126,0.045,3.11,0.11,3.1119447296
2020-09-23 18:30:00,3.374,0.20700000000000002,3.3803439174,0.024,0.007,0.025,3.35,0.2,3.3559648389
2020-09-23 19:00:00,3.3487999999999998,0.34840000000000004,3.366874515,0.028800000000000003,0.008400000000000001,0.03,3.32,0.34,3.3373642294
2020-09-23 19:30:00,3.34632,0.44476000000000004,3.3757471766,0.01632,0.00476,0.017,3.33,0.44,3.3589432862
2020-09-23 20:00:00,3.40504,0.48772000000000004,3.4397918832,0.09504000000000001,0.02772,0.099,3.31,0.46,3.3418108863000002
2020-09-23 20:30:00,3.23048,0.51764,3.2716895024,0.30048,0.08764000000000001,0.313,2.93,0.43,2.9613848112000003
2020-09-23 21:00:00,2.90632,0.47476,2.9448417615,0.25632000000000005,0.07476000000000001,0.267,2.65,0.4,2.6800186567
2020-09-23 21:30:00,3.04968,0.46324000000000004,3.0846619588,0.31968,0.09324,0.333,2.73,0.37,2.7549591649
2020-09-23 22:00:00,2.95112,0.56616,3.0049370043,0.26112,0.07616,0.272,2.69,0.49,2.7342640692
2020-09-23 22:30:00,2.57696,0.48828000000000005,2.6228115067999997,0.09696,0.028280000000000003,0.101,2.48,0.46,2.5223005372
2020-09-23 23:00:00,2.56152,0.5433600000000001,2.6185157628,0.25152,0.07336000000000001,0.262,2.31,0.47000000000000003,2.357328997
2020-09-23 23:30:00,2.28592,0.50256,2.3405120807,0.38592000000000004,0.11256000000000001,0.402,1.9,0.39,1.9396133635
2020-09-24 00:00:00,2.08464,0.54052,2.1535751206000002,0.34464,0.10052000000000001,0.359,1.74,0.44,1.7947701803
2020-09-24 00:30:00,1.88992,0.5945600000000001,1.9812367854000001,0.28992,0.08456000000000001,0.302,1.6,0.51,1.6793153367
2020-09-24 01:00:00,2.07256,0.6190800000000001,2.163045307,0.44256,0.12908,0.461,1.63,0.49,1.7020575783
2020-09-24 01:30:00,2.20944,0.5719200000000001,2.28226151,0.34944000000000003,0.10192000000000001,0.364,1.8599999999999999,0.47000000000000003,1.9184629264000002
2020-09-24 02:00:00,2.21032,0.56676,2.2818263299,0.16032000000000002,0.04676,0.167,2.05,0.52,2.1149231665
2020-09-24 02:30:00,2.3588,0.5784,2.4286794766,0.26880000000000004,0.0784,0.28,2.09,0.5,2.1489765006
2020-09-24 03:00:00,2.22408,0.5924400000000001,2.3016335503,0.21408000000000002,0.06244,0.223,2.01,0.53,2.0787015178
2020-09-24 03:30:00,2.12104,0.58572,2.2004269131,0.19104000000000002,0.055720000000000006,0.199,1.9300000000000002,0.53,2.0014494748
2020-09-24 04:00:00,2.12648,0.55564,2.1978746552,0.15648,0.04564000000000001,0.163,1.97,0.51,2.0349447167
2020-09-24 04:30:00,2.18536,0.5694800000000001,2.2583413825,0.13536,0.03948,0.14100000000000001,2.05,0.53,2.117404071
2020-09-24 05:00:00,2.17456,0.55508,2.244287192,0.15456,0.04508,0.161,2.02,0.51,2.083386666
2020-09-24 05:30:00,2.07256,0.43908,2.1185599354,0.20256000000000002,0.05908000000000001,0.211,1.87,0.38,1.908219065
2020-09-24 06:00:00,1.93816,0.15988000000000002,1.9447431193,0.30816000000000004,0.08988,0.321,1.63,0.07,1.6315023751000002
2020-09-24 06:30:00,2.26112,0.25116,2.2750263735000003,0.38112,0.11116000000000001,0.397,1.88,0.14,1.8852055591
2020-09-24 07:00:00,2.47776,0.20768,2.4864483908,0.43776000000000004,0.12768000000000002,0.456,2.04,0.08,2.0415680248
2020-09-24 07:30:00,2.99504,0.40272,3.0219940437,0.45504000000000006,0.13272,0.47400000000000003,2.54,0.27,2.554310083
2020-09-24 08:00:00,3.04816,0.44988000000000006,3.081180196,0.30816000000000004,0.08988,0.321,2.74,0.36,2.7635484436
2020-09-24 08:30:00,2.8231200000000003,0.42716000000000004,2.8552534388,0.33312,0.09716000000000001,0.34700000000000003,2.49,0.33,2.5117722827
2020-09-24 09:00:00,2.91144,0.5729200000000001,2.9672748777,0.42144000000000004,0.12292000000000002,0.439,2.49,0.45,2.5303359461
2020-09-24 09:30:00,2.68376,0.53568,2.7366988873,0.29376,0.08568,0.306,2.39,0.45,2.4319950658
2020-09-24 10:00:00,2.83944,0.58692,2.8994645368,0.46944,0.13692000000000001,0.489,2.37,0.45,2.4123432592
2020-09-24 10:30:00,2.78128,0.6770400000000001,2.8624991878,0.6412800000000001,0.18704,0.668,2.14,0.49,2.1953815158
2020-09-24 11:00:00,2.50848,0.67664,2.598136563,0.46848000000000006,0.13664,0.488,2.04,0.54,2.1102606474
2020-09-24 11:30:00,2.35248,0.55864,2.4179000806,0.37248000000000003,0.10864000000000001,0.388,1.98,0.45,2.0304925511
2020-09-24 12:00:00,2.47144,0.43792000000000003,2.5099381666,0.06144000000000001,0.017920000000000002,0.064,2.41,0.42,2.4463237725
2020-09-24 12:30:00,2.4128,0.40540000000000004,2.4466207307,0.0528,0.0154,0.055,2.36,0.39,2.3920075251
2020-09-24 13:00:00,3.2431200000000002,0.5521600000000001,3.289788443,0.6931200000000001,0.20216,0.722,2.55,0.35000000000000003,2.5739075352
2020-09-24 13:30:00,2.51656,0.49108,2.5640268719,0.34656000000000003,0.10108,0.361,2.17,0.39,2.2047675614
2020-09-24 14:00:00,2.32608,0.40344,2.360807489,0.04608,0.01344,0.048,2.2800000000000002,0.39,2.3131147831
2020-09-24 14:30:00,2.6334400000000002,0.37392000000000003,2.6598538306,0.01344,0.003920000000000001,0.014,2.62,0.37,2.6459969766
2020-09-24 15:00:00,2.61672,0.39196000000000003,2.6459131127,0.00672,0.0019600000000000004,0.007,2.61,0.39,2.6389770745
2020-09-24 15:30:00,2.69864,0.45252000000000003,2.7363172695999998,0.00864,0.00252,0.009000000000000001,2.69,0.45,2.7273796948999998
2020-09-24 16:00:00,2.8750400000000003,0.42772000000000004,2.9066818539,0.09504000000000001,0.02772,0.099,2.7800000000000002,0.4,2.8086295591
2020-09-24 16:30:00,2.8963200000000002,0.33476,2.9156017904000002,0.01632,0.00476,0.017,2.88,0.33,2.8988445974
2020-09-24 17:00:00,2.89912,0.35016,2.9201898568,0.06912,0.02016,0.07200000000000001,2.83,0.33,2.8491753193
2020-09-24 17:30:00,3.22096,0.39528,3.245123973,0.12096000000000001,0.035280000000000006,0.126,3.1,0.36,3.1208332221
2020-09-24 18:00:00,3.23288,0.31084,3.2477891865,0.00288,0.00084,0.003,3.23,0.31,3.2448420609
2020-09-24 18:30:00,3.32192,0.33056,3.3383262872,0.0019200000000000003,0.0005600000000000001,0.002,3.32,0.33,3.3363602923
2020-09-24 19:00:00,3.56384,0.49112000000000006,3.5975205906000003,0.0038400000000000005,0.0011200000000000001,0.004,3.56,0.49,3.5935636908
2020-09-24 19:30:00,3.51288,0.56084,3.5573680439,0.00288,0.00084,0.003,3.51,0.56,3.5543916498
2020-09-24 20:00:00,3.6312800000000003,0.5470400000000001,3.6722536949,0.16128,0.047040000000000005,0.168,3.47,0.5,3.5058379883
2020-09-24 20:30:00,3.49112,0.57616,3.5383441325,0.021120000000000003,0.0061600000000000005,0.022,3.47,0.5700000000000001,3.5165039457000002
2020-09-24 21:00:00,3.3186400000000003,0.55252,3.3643201096,0.00864,0.00252,0.009000000000000001,3.31,0.55,3.3553837336
2020-09-24 21:30:00,3.09552,0.48036000000000006,3.1325692012,0.03552,0.010360000000000001,0.037,3.06,0.47000000000000003,3.0958843648
2020-09-24 22:00:00,2.99216,0.43688000000000005,3.0238858444,0.09216,0.02688,0.096,2.9,0.41000000000000003,2.9288393606
2020-09-24 22:30:00,2.71624,0.35932000000000003,2.7399033925,0.06624000000000001,0.01932,0.069,2.65,0.34,2.671722291
2020-09-24 23:00:00,2.38496,0.27728,2.4010244480000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.36,0.27,2.375394704
2020-09-24 23:30:00,2.15976,0.28868000000000005,2.1789675078,0.02976,0.00868,0.031,2.13,0.28,2.1483249289
2020-09-25 00:00:00,1.9448,0.2914,1.9665098525,0.0048000000000000004,0.0014,0.005,1.94,0.29,1.9615555052
2020-09-25 00:30:00,1.87752,0.34136000000000005,1.9082997668,0.10752,0.031360000000000006,0.112,1.77,0.31,1.7969418466
2020-09-25 01:00:00,1.78312,0.34716,1.8166003963000001,0.09312000000000001,0.027160000000000004,0.097,1.69,0.32,1.7200290695
2020-09-25 01:30:00,1.8908800000000001,0.36984000000000006,1.926709319,0.17088,0.04984,0.178,1.72,0.32,1.7495142182999999
2020-09-25 02:00:00,1.98032,0.44676000000000005,2.0300891113,0.16032000000000002,0.04676,0.167,1.82,0.4,1.8634376834
2020-09-25 02:30:00,1.88536,0.45948000000000006,1.9405422438,0.13536,0.03948,0.14100000000000001,1.75,0.42,1.7996944185000001
2020-09-25 03:00:00,1.86688,0.45284,1.9210166579,0.14688,0.04284,0.153,1.72,0.41000000000000003,1.7681911661
2020-09-25 03:30:00,2.0356,0.4058,2.0756543547,0.22560000000000002,0.0658,0.23500000000000001,1.81,0.34,1.8416568627
2020-09-25 04:00:00,1.99,0.46,2.04247399,0.24,0.07,0.25,1.75,0.39,1.792930562
2020-09-25 04:30:00,1.9082400000000002,0.49032000000000003,1.970226789,0.37824,0.11032000000000002,0.394,1.53,0.38,1.5764834284
2020-09-25 05:00:00,1.8776800000000002,0.50224,1.9436890698,0.48768000000000006,0.14224,0.508,1.3900000000000001,0.36,1.4358621104
2020-09-25 05:30:00,2.0948,0.6764,2.2012959819,0.6048,0.1764,0.63,1.49,0.5,1.5716551785
2020-09-25 06:00:00,1.94896,0.35928000000000004,1.9817989807,0.6489600000000001,0.18928,0.676,1.3,0.17,1.3110682667
2020-09-25 06:30:00,2.3004,0.2972,2.3195189156,0.7104,0.20720000000000002,0.74,1.5899999999999999,0.09,1.5925451328
2020-09-25 07:00:00,2.62048,0.38764000000000004,2.6489960740000003,0.7804800000000001,0.22764,0.8130000000000001,1.8399999999999999,0.16,1.8469434209000002
2020-09-25 07:30:00,2.72088,0.39984000000000003,2.7501018163,0.8908800000000001,0.25984,0.928,1.83,0.14,1.8353473786
2020-09-25 08:00:00,2.892,0.506,2.9359325605,0.912,0.266,0.9500000000000001,1.98,0.24,1.9944924166
2020-09-25 08:30:00,2.92216,0.49188000000000004,2.9632693094,0.9321600000000001,0.27188,0.971,1.99,0.22,2.0021238723
2020-09-25 09:00:00,2.9308,0.4944,2.9722079335,0.9408000000000001,0.27440000000000003,0.98,1.99,0.22,2.0021238723
2020-09-25 09:30:00,2.74712,0.43916000000000005,2.7820010424,0.9571200000000001,0.27916,0.997,1.79,0.16,1.7971366114
2020-09-25 10:00:00,2.6445600000000002,0.55008,2.7011637492,0.9945600000000001,0.29008,1.036,1.65,0.26,1.6703592428
2020-09-25 10:30:00,2.59416,0.54288,2.6503555988,1.00416,0.29288000000000003,1.046,1.5899999999999999,0.25,1.6095340941
2020-09-25 11:00:00,2.59032,0.56176,2.6505342858,1.00032,0.29176,1.042,1.5899999999999999,0.27,1.6127616067
2020-09-25 11:30:00,2.7204800000000002,0.5976400000000001,2.7853518629,1.02048,0.29764,1.063,1.7000000000000002,0.30000000000000004,1.7262676502
2020-09-25 12:00:00,2.78568,0.64624,2.8596571823,1.01568,0.29624,1.058,1.77,0.35000000000000003,1.8042727067
2020-09-25 12:30:00,2.71256,0.66408,2.7926661097,1.04256,0.30408,1.086,1.67,0.36,1.7083617884
2020-09-25 13:00:00,2.93472,0.6259600000000001,3.0007344768,1.01472,0.29596,1.057,1.92,0.33,1.9481529713999999
2020-09-25 13:30:00,2.7107200000000002,0.6389600000000001,2.7850085817,0.99072,0.28896000000000005,1.032,1.72,0.35000000000000003,1.75524927
2020-09-25 14:00:00,2.73392,0.65156,2.8104891033,1.03392,0.30156000000000005,1.077,1.7000000000000002,0.35000000000000003,1.7356554958000001
2020-09-25 14:30:00,3.02472,0.55596,3.0753898289,1.01472,0.29596,1.057,2.01,0.26,2.0267461607
2020-09-25 15:00:00,3.10088,0.6348400000000001,3.1651980349,1.01088,0.29484000000000005,1.053,2.09,0.34,2.1174749113
2020-09-25 15:30:00,2.7862400000000003,0.5993200000000001,2.8499680349,1.02624,0.29932000000000003,1.069,1.76,0.30000000000000004,1.7853851125
2020-09-25 16:00:00,2.70624,0.7493200000000001,2.8080625705,1.02624,0.29932000000000003,1.069,1.6800000000000002,0.45,1.7392239648999999
2020-09-25 16:30:00,2.67376,0.74568,2.7757937964,1.01376,0.29568,1.056,1.6600000000000001,0.45,1.7199127885
2020-09-25 17:00:00,2.9384,0.7312000000000001,3.028010568,0.9984000000000001,0.2912,1.04,1.94,0.44,1.9892712233
2020-09-25 17:30:00,3.17344,0.72392,3.2549626112,0.9734400000000001,0.28392,1.014,2.2,0.44,2.243568586
2020-09-25 18:00:00,3.28424,0.7083200000000001,3.3597543958,0.9542400000000001,0.27832,0.994,2.33,0.43,2.3693459013
2020-09-25 18:30:00,3.36656,0.68608,3.4357578494,0.9465600000000001,0.27608000000000005,0.986,2.42,0.41000000000000003,2.4544856895000002
2020-09-25 19:00:00,3.45776,0.74768,3.5376729074,0.91776,0.26768000000000003,0.9560000000000001,2.54,0.48,2.5849564793
2020-09-25 19:30:00,3.69008,0.8804400000000001,3.7936611604,0.7900800000000001,0.23044,0.8230000000000001,2.9,0.65,2.9719522203
2020-09-25 20:00:00,3.84808,0.9944400000000001,3.974497528,0.83808,0.24444000000000002,0.873,3.01,0.75,3.1020315924
2020-09-25 20:30:00,3.6072,1.0096,3.7458222061,0.7872,0.2296,0.8200000000000001,2.8200000000000003,0.78,2.9258844817
2020-09-25 21:00:00,3.60584,0.9921200000000001,3.7398374564,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.81,0.76,2.9109620403000003
2020-09-25 21:30:00,3.26984,0.92412,3.3979186865,0.69984,0.20412000000000002,0.729,2.5700000000000003,0.72,2.6689511048
2020-09-25 22:00:00,3.14712,0.8891600000000001,3.2703164679,0.7171200000000001,0.20916,0.747,2.43,0.68,2.5233509467
2020-09-25 22:30:00,2.7782400000000003,0.8803200000000001,2.9143748558,0.61824,0.18032,0.644,2.16,0.7000000000000001,2.2705946358
2020-09-25 23:00:00,2.39568,0.8362400000000001,2.5374357135,0.53568,0.15624000000000002,0.558,1.8599999999999999,0.68,1.9804039992
2020-09-25 23:30:00,2.31264,0.7695200000000001,2.4373068744,0.5126400000000001,0.14952000000000001,0.534,1.8,0.62,1.9037857022
2020-09-26 00:00:00,2.14208,0.7164400000000001,2.2587149001,0.5020800000000001,0.14644000000000001,0.523,1.6400000000000001,0.5700000000000001,1.7362315514
2020-09-26 00:30:00,2.17112,0.8211600000000001,2.3212207564,0.62112,0.18116000000000002,0.647,1.55,0.64,1.6769317219
2020-09-26 01:00:00,2.2704,0.7722,2.3981261435,0.5904,0.17220000000000002,0.615,1.6800000000000002,0.6000000000000001,1.7839282497000002
2020-09-26 01:30:00,2.46416,0.80788,2.5932131806000003,0.6441600000000001,0.18788000000000002,0.671,1.82,0.62,1.9227064258
2020-09-26 02:00:00,2.27472,0.7359600000000001,2.3908132926,0.5347200000000001,0.15596000000000002,0.557,1.74,0.58,1.8341210429
2020-09-26 02:30:00,2.62552,0.76536,2.7348000293,0.6355200000000001,0.18536000000000002,0.662,1.99,0.58,2.0728000386
2020-09-26 03:00:00,2.58744,0.6959200000000001,2.6793936628,0.63744,0.18592,0.664,1.9500000000000002,0.51,2.0155892439
2020-09-26 03:30:00,2.54976,0.6936800000000001,2.6424359973,0.6297600000000001,0.18368,0.656,1.92,0.51,1.9865799757
2020-09-26 04:00:00,2.47096,0.6652800000000001,2.5589530672,0.60096,0.17528000000000002,0.626,1.87,0.49,1.9331321734
2020-09-26 04:30:00,2.55872,0.67796,2.6470129958,0.6787200000000001,0.19796000000000002,0.707,1.88,0.48,1.9403092537000002
2020-09-26 05:00:00,2.38776,0.6876800000000001,2.4848141983,0.67776,0.19768000000000002,0.706,1.71,0.49,1.7788198335
2020-09-26 05:30:00,2.18144,0.43792000000000003,2.2249616626,0.54144,0.15792,0.5640000000000001,1.6400000000000001,0.28,1.6637307474
2020-09-26 06:00:00,2.02008,0.29044000000000003,2.0408524199,0.55008,0.16044,0.5730000000000001,1.47,0.13,1.475737104
2020-09-26 06:30:00,1.9484,0.25120000000000003,1.964526406,0.5184,0.1512,0.54,1.43,0.1,1.4334922393
2020-09-26 07:00:00,2.2768800000000002,0.29284000000000004,2.2956345092,0.6268800000000001,0.18284,0.653,1.65,0.11,1.6536626016
2020-09-26 07:30:00,2.284,0.202,2.2929151751,0.384,0.112,0.4,1.9,0.09,1.9021303846
2020-09-26 08:00:00,2.4132,0.2076,2.4221131270000003,0.4032,0.11760000000000001,0.42,2.01,0.09,2.0120139165
2020-09-26 08:30:00,2.48896,0.23928000000000002,2.5004353221,0.40896000000000005,0.11928000000000001,0.426,2.08,0.12,2.0834586629
2020-09-26 09:00:00,2.86776,0.38768,2.8938457457,0.67776,0.19768000000000002,0.706,2.19,0.19,2.1982265579
2020-09-26 09:30:00,2.88096,0.5252800000000001,2.9284551559,0.84096,0.24528000000000003,0.876,2.04,0.28,2.0591260282
2020-09-26 10:00:00,2.91272,0.5299600000000001,2.9605397143000003,0.8227200000000001,0.23996,0.857,2.09,0.29,2.1100236965
2020-09-26 10:30:00,3.13136,0.5674800000000001,3.1823653153,0.9513600000000001,0.27748,0.991,2.18,0.29,2.1992044016
2020-09-26 11:00:00,2.74024,0.55132,2.7951509798,0.9302400000000001,0.27132,0.969,1.81,0.28,1.8315294155
2020-09-26 11:30:00,2.60176,0.54468,2.6581631628,0.94176,0.27468000000000004,0.981,1.6600000000000001,0.27,1.6818144963
2020-09-26 12:00:00,2.7484,0.5512,2.803127539,0.9984000000000001,0.2912,1.04,1.75,0.26,1.7692088627
2020-09-26 12:30:00,2.8137600000000003,0.51068,2.8597271548,0.8937600000000001,0.26068,0.931,1.92,0.25,1.9362076335
2020-09-26 13:00:00,2.7812,0.5716,2.8393309071,0.9312,0.2716,0.97,1.85,0.30000000000000004,1.8741664814
2020-09-26 13:30:00,2.9056800000000003,0.5512400000000001,2.9575060101,0.89568,0.26124,0.933,2.01,0.29,2.0308126452
2020-09-26 14:00:00,2.92136,0.57748,2.9778897562,0.9513600000000001,0.27748,0.991,1.97,0.30000000000000004,1.9927117202
2020-09-26 14:30:00,3.0132,0.6126,3.0748419472,1.0032,0.2926,1.045,2.01,0.32,2.0353132437
2020-09-26 15:00:00,3.09376,0.5606800000000001,3.1441553715,0.8937600000000001,0.26068,0.931,2.2,0.30000000000000004,2.2203603311
2020-09-26 15:30:00,3.33552,0.60536,3.3900080236,0.8755200000000001,0.25536000000000003,0.912,2.46,0.35000000000000003,2.4847736315
2020-09-26 16:00:00,3.1436,0.5448000000000001,3.1904589012,0.8736,0.2548,0.91,2.27,0.29,2.2884492566
2020-09-26 16:30:00,3.2956,0.7708,3.384540146,0.8256,0.24080000000000001,0.86,2.47,0.53,2.5262224763
2020-09-26 17:00:00,3.44984,0.42912000000000006,3.476426326,0.81984,0.23912000000000003,0.854,2.63,0.19,2.6368541863
2020-09-26 17:30:00,3.7596,0.38780000000000003,3.7795477243,0.8496,0.24780000000000002,0.885,2.91,0.14,2.9133657512
2020-09-26 18:00:00,3.78464,0.33052000000000004,3.7990450642,0.82464,0.24052,0.859,2.96,0.09,2.9613679272
2020-09-26 18:30:00,4.08432,0.30876000000000003,4.0959739501,0.78432,0.22876000000000002,0.8170000000000001,3.3,0.08,3.3009695545
2020-09-26 19:00:00,3.88472,0.31596,3.8975479728,0.7747200000000001,0.22596000000000002,0.807,3.11,0.09,3.1113019783
2020-09-26 19:30:00,3.68176,0.35968000000000006,3.6992872827000003,0.82176,0.23968000000000003,0.856,2.86,0.12,2.8625163755000003
2020-09-26 20:00:00,3.78064,0.26852000000000004,3.7901638223000003,0.68064,0.19852000000000003,0.709,3.1,0.07,3.1007902219
2020-09-26 20:30:00,3.3724,0.2082,3.3788206522,0.5424,0.1582,0.5650000000000001,2.83,0.05,2.8304416616
2020-09-26 21:00:00,3.40328,0.30304000000000003,3.4167452349,0.83328,0.24304,0.868,2.5700000000000003,0.06,2.5707002937
2020-09-26 21:30:00,3.2716,0.3488,3.2901410304,0.9216000000000001,0.26880000000000004,0.96,2.35,0.08,2.3513613078
2020-09-26 22:00:00,3.02592,0.32256,3.0430637193,0.86592,0.25256,0.902,2.16,0.07,2.1611339616
2020-09-26 22:30:00,2.85752,0.24136000000000002,2.8676951023,0.82752,0.24136000000000002,0.862,2.03,0.0,2.03
2020-09-26 23:00:00,2.7039999999999997,0.262,2.7166633947000003,0.864,0.252,0.9,1.8399999999999999,0.01,1.8400271737
2020-09-26 23:30:00,2.43312,0.20716,2.4419230537,0.8131200000000001,0.23716,0.847,1.62,-0.03,1.620277754
2020-09-27 00:00:00,2.19896,0.17428000000000002,2.2058555256,0.7689600000000001,0.22428,0.801,1.43,-0.05,1.4308738589
2020-09-27 00:30:00,2.14048,0.20764000000000002,2.1505276097,0.7804800000000001,0.22764,0.8130000000000001,1.3599999999999999,-0.02,1.3601470509
2020-09-27 01:00:00,2.07976,0.22868000000000002,2.0922944821,0.7497600000000001,0.21868,0.781,1.33,0.01,1.3300375935
2020-09-27 01:30:00,2.19552,0.23036,2.2075719241,0.7555200000000001,0.22036000000000003,0.787,1.44,0.01,1.4400347218
2020-09-27 02:00:00,2.14112,0.24616000000000002,2.1552237935,0.7411200000000001,0.21616000000000002,0.772,1.4,0.03,1.4003213917
2020-09-27 02:30:00,2.23792,0.17356000000000002,2.2446400602,0.6979200000000001,0.20356000000000002,0.727,1.54,-0.03,1.5402921801
2020-09-27 03:00:00,2.2192,0.2906,2.2381458844,0.8592000000000001,0.2506,0.895,1.3599999999999999,0.04,1.3605881081
2020-09-27 03:30:00,2.04112,0.28116,2.0603936032,0.8611200000000001,0.25116,0.897,1.18,0.03,1.1803812943
2020-09-27 04:00:00,2.01712,0.27416,2.0356661809,0.8371200000000001,0.24416000000000002,0.872,1.18,0.03,1.1803812943
2020-09-27 04:30:00,2.07016,0.21088,2.080873086,0.86016,0.25088000000000005,0.896,1.21,-0.04,1.2106609765
2020-09-27 05:00:00,1.9584000000000001,0.1912,1.9677113609,0.7584000000000001,0.2212,0.79,1.2,-0.03,1.2003749414
2020-09-27 05:30:00,1.89736,0.18548,1.9064044167,0.5673600000000001,0.16548000000000002,0.591,1.33,0.02,1.3301503674
2020-09-27 06:00:00,1.77384,0.19112,1.7841062749,0.48384000000000005,0.14112000000000002,0.504,1.29,0.05,1.2909686286
2020-09-27 06:30:00,1.8791200000000001,0.22016000000000002,1.8919731499,0.54912,0.16016000000000002,0.5720000000000001,1.33,0.06,1.3313526956000001
2020-09-27 07:00:00,1.80664,0.16652,1.8142979358,0.53664,0.15652000000000002,0.559,1.27,0.01,1.2700393695
2020-09-27 07:30:00,1.9544800000000002,0.15464,1.960588075,0.5644800000000001,0.16464,0.588,1.3900000000000001,-0.01,1.3900359708
2020-09-27 08:00:00,2.5564,0.2602,2.5696079467,0.6864,0.20020000000000002,0.715,1.87,0.06,1.8709623192
2020-09-27 08:30:00,2.88944,0.33692000000000005,2.9090167755,0.7094400000000001,0.20692000000000002,0.739,2.18,0.13,2.1838727069
2020-09-27 09:00:00,2.74304,0.35672000000000004,2.7661376683,0.50304,0.14672000000000002,0.524,2.24,0.21,2.2498222152
2020-09-27 09:30:00,2.98232,0.45276000000000005,3.0164920355,0.5923200000000001,0.17276000000000002,0.617,2.39,0.28,2.4063457773
2020-09-27 10:00:00,2.76768,0.44224,2.8027894677000003,0.48768000000000006,0.14224,0.508,2.2800000000000002,0.30000000000000004,2.2996521476
2020-09-27 10:30:00,3.02784,0.49812000000000006,3.0685401415,0.7478400000000001,0.21812,0.779,2.2800000000000002,0.28,2.2971286425
2020-09-27 11:00:00,2.9492000000000003,0.48560000000000003,2.9889108384,0.7392000000000001,0.2156,0.77,2.21,0.27,2.2264321234
2020-09-27 11:30:00,3.11896,0.5142800000000001,3.1610750387,0.7689600000000001,0.22428,0.801,2.35,0.29,2.3678260071
2020-09-27 12:00:00,3.034,0.527,3.0794293302,0.744,0.217,0.775,2.29,0.31,2.3108872755
2020-09-27 12:30:00,3.44224,0.56732,3.4886771418,0.88224,0.25732000000000005,0.919,2.56,0.31,2.5787012235
2020-09-27 13:00:00,3.33968,0.53324,3.3819827615999998,0.7996800000000001,0.23324000000000003,0.833,2.54,0.30000000000000004,2.5576551761
2020-09-27 13:30:00,3.29376,0.50068,3.3315965242,0.65376,0.19068000000000002,0.681,2.64,0.31,2.6581384464
2020-09-27 14:00:00,3.17416,0.40788,3.2002590208,0.6441600000000001,0.18788000000000002,0.671,2.5300000000000002,0.22,2.5395472036999998
2020-09-27 14:30:00,3.05248,0.43864000000000003,3.0838351448,0.61248,0.17864000000000002,0.638,2.44,0.26,2.4538133588
2020-09-27 15:00:00,3.08744,0.44592000000000004,3.1194759816,0.63744,0.18592,0.664,2.45,0.26,2.4637572932
2020-09-27 15:30:00,3.15904,0.44972000000000006,3.19089044,0.71904,0.20972000000000002,0.749,2.44,0.24,2.4517748673
2020-09-27 16:00:00,3.15672,0.40696000000000004,3.1828442626,0.60672,0.17696,0.632,2.55,0.23,2.5603515384
2020-09-27 16:30:00,3.39184,0.40512000000000004,3.415948009,0.5318400000000001,0.15512,0.554,2.86,0.25,2.8709057804
2020-09-27 17:00:00,3.32328,0.33304,3.3399259872,0.35328000000000004,0.10304,0.368,2.9699999999999998,0.23,2.9788924116
2020-09-27 17:30:00,3.39312,0.31216000000000005,3.4074487817,0.21312,0.06216000000000001,0.222,3.18,0.25,3.1898119067
2020-09-27 18:00:00,3.54512,0.29816000000000004,3.5576361815,0.16512000000000002,0.04816,0.17200000000000001,3.38,0.25,3.3892329516
2020-09-27 18:30:00,3.6492,0.3406,3.6650605725,0.13920000000000002,0.040600000000000004,0.145,3.51,0.30000000000000004,3.5227971841
2020-09-27 19:00:00,3.7756,0.4108,3.797882568,0.1056,0.0308,0.11,3.67,0.38,3.6896205767
2020-09-27 19:30:00,3.76528,0.44904000000000005,3.7919612867,0.06528,0.01904,0.068,3.7,0.43,3.7249026833
2020-09-27 20:00:00,3.59776,0.50268,3.6327075577,0.07776000000000001,0.022680000000000002,0.081,3.52,0.48,3.5525765298
2020-09-27 20:30:00,3.7008,0.5394,3.7399028062,0.1008,0.029400000000000003,0.105,3.6,0.51,3.6359455441
2020-09-27 21:00:00,3.5975200000000003,0.5513600000000001,3.6395257933,0.10752,0.031360000000000006,0.112,3.49,0.52,3.5285266047
2020-09-27 21:30:00,3.5624000000000002,0.5182,3.5998923595,0.062400000000000004,0.0182,0.065,3.5,0.5,3.5355339059
2020-09-27 22:00:00,3.23128,0.48204,3.2670373429,0.041280000000000004,0.01204,0.043000000000000003,3.19,0.47000000000000003,3.2244379355
2020-09-27 22:30:00,2.84552,0.45036000000000004,2.8809387706000003,0.03552,0.010360000000000001,0.037,2.81,0.44,2.844239793
2020-09-27 23:00:00,2.59048,0.42764,2.6255404396,0.060480000000000006,0.017640000000000003,0.063,2.5300000000000002,0.41000000000000003,2.5630060476
2020-09-27 23:30:00,2.25256,0.36408,2.2817933298,0.08256000000000001,0.02408,0.08600000000000001,2.17,0.34,2.1964744478
2020-09-28 00:00:00,2.03608,0.28344,2.0557139879,0.04608,0.01344,0.048,1.99,0.27,2.0082330542
2020-09-28 00:30:00,2.05512,0.37316000000000005,2.0887236773,0.04512,0.013160000000000002,0.047,2.01,0.36,2.041984329
2020-09-28 01:00:00,2.10608,0.39344,2.1425144107,0.04608,0.01344,0.048,2.06,0.38,2.0947553556
2020-09-28 01:30:00,2.41024,0.49632000000000004,2.4608109233,0.09024,0.026320000000000003,0.094,2.32,0.47000000000000003,2.3671290628
2020-09-28 02:00:00,2.36368,0.51024,2.4181248934,0.10368000000000001,0.030240000000000003,0.108,2.26,0.48,2.3104112188
2020-09-28 02:30:00,2.58224,0.53732,2.6375511749,0.16224000000000002,0.04732,0.169,2.42,0.49,2.4691091511
2020-09-28 03:00:00,2.57864,0.5075200000000001,2.628109739,0.12864,0.037520000000000005,0.134,2.45,0.47000000000000003,2.4946743274
2020-09-28 03:30:00,2.49,0.515,2.5427003363000003,0.12,0.035,0.125,2.37,0.48,2.4181191038
2020-09-28 04:00:00,2.52,0.485,2.5662472601,0.12,0.035,0.125,2.4,0.45,2.4418230894
2020-09-28 04:30:00,2.50896,0.48428000000000004,2.5552705141,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.46,0.47000000000000003,2.5044959573
2020-09-28 05:00:00,2.49552,0.49036,2.5432406493,0.03552,0.010360000000000001,0.037,2.46,0.48,2.5063918289
2020-09-28 05:30:00,2.51688,0.48784000000000005,2.5637224499,0.02688,0.007840000000000001,0.028,2.49,0.48,2.5358430551
2020-09-28 06:00:00,2.46528,0.24904,2.4778269512,0.06528,0.01904,0.068,2.4,0.23,2.410995645
2020-09-28 06:30:00,2.50416,0.13288,2.5076830741,0.044160000000000005,0.01288,0.046,2.46,0.12,2.4629250902
2020-09-28 07:00:00,2.86224,0.12232000000000001,2.8648525267,0.04224000000000001,0.012320000000000001,0.044,2.8200000000000003,0.11,2.8221445746000002
2020-09-28 07:30:00,3.21912,0.16016000000000002,3.2231017359,0.06912,0.02016,0.07200000000000001,3.15,0.14,3.1531095763
2020-09-28 08:00:00,3.38664,0.34652000000000005,3.4043217533,0.05664,0.01652,0.059000000000000004,3.33,0.33,3.3463114021
2020-09-28 08:30:00,3.36976,0.38868,3.3921017968,0.02976,0.00868,0.031,3.34,0.38,3.3615472628
2020-09-28 09:00:00,3.27592,0.39756,3.2999554239,0.025920000000000002,0.007560000000000001,0.027,3.25,0.39,3.2733163611
2020-09-28 09:30:00,3.26744,0.44092000000000003,3.2970554439,0.03744,0.010920000000000001,0.039,3.23,0.43,3.2584965859
2020-09-28 10:00:00,3.08376,0.48568000000000006,3.1217720609,0.05376,0.015680000000000003,0.056,3.03,0.47000000000000003,3.0662354769
2020-09-28 10:30:00,3.00568,0.45624000000000003,3.0401097349,0.05568000000000001,0.01624,0.058,2.95,0.44,2.9826330649
2020-09-28 11:00:00,3.02352,0.43436,3.0545608195,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.94,0.41000000000000003,2.9684507744
2020-09-28 11:30:00,2.85368,0.41024000000000005,2.8830168921,0.10368000000000001,0.030240000000000003,0.108,2.75,0.38,2.7761304004
2020-09-28 12:00:00,2.8407999999999998,0.4394,2.8745811869,0.1008,0.029400000000000003,0.105,2.74,0.41000000000000003,2.7705053691
2020-09-28 12:30:00,2.8224,0.4682,2.8609706395,0.062400000000000004,0.0182,0.065,2.76,0.45,2.7964441707
2020-09-28 13:00:00,2.91256,0.43408,2.9447293933000003,0.08256000000000001,0.02408,0.08600000000000001,2.83,0.41000000000000003,2.8595454183999998
2020-09-28 13:30:00,2.92008,0.48044000000000003,2.9593394195,0.07008,0.020440000000000003,0.073,2.85,0.46,2.8868841335
2020-09-28 14:00:00,2.81968,0.49324000000000007,2.8624955895,0.07968,0.02324,0.083,2.74,0.47000000000000003,2.7800179856
2020-09-28 14:30:00,2.96256,0.48408000000000007,3.0018486304,0.08256000000000001,0.02408,0.08600000000000001,2.88,0.46,2.9165047574000003
2020-09-28 15:00:00,2.81624,0.48932000000000003,2.8584334521,0.06624000000000001,0.01932,0.069,2.75,0.47000000000000003,2.7898745492
2020-09-28 15:30:00,2.7329600000000003,0.47128000000000003,2.7732968107,0.07296000000000001,0.02128,0.076,2.66,0.45,2.6977953962
2020-09-28 16:00:00,2.81544,0.47492000000000006,2.855214773,0.08544,0.02492,0.089,2.73,0.45,2.766839352
2020-09-28 16:30:00,3.11656,0.5010800000000001,3.1565847684,0.10656,0.031080000000000003,0.111,3.01,0.47000000000000003,3.046473371
2020-09-28 17:00:00,3.1732,0.4526,3.2053151171,0.0432,0.0126,0.045,3.13,0.44,3.1607752214
2020-09-28 17:30:00,3.33496,0.39728,3.3585398018,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.31,0.39,3.3328966381000003
2020-09-28 18:00:00,3.52672,0.34196000000000004,3.5432598832,0.00672,0.0019600000000000004,0.007,3.52,0.34,3.5363823323
2020-09-28 18:30:00,3.7520800000000003,0.38644,3.7719279155,0.022080000000000002,0.00644,0.023,3.73,0.38,3.7493066026
2020-09-28 19:00:00,3.94288,0.56084,3.9825675387,0.00288,0.00084,0.003,3.94,0.56,3.9795979696
2020-09-28 19:30:00,4.04,0.67,4.0951800937,0.0,0.0,0.0,4.04,0.67,4.0951800937
2020-09-28 20:00:00,3.9,0.76,3.9733612974,0.0,0.0,0.0,3.9,0.76,3.9733612974
2020-09-28 20:30:00,3.7800000000000002,0.63,3.8321403941,0.0,0.0,0.0,3.7800000000000002,0.63,3.8321403941
2020-09-28 21:00:00,3.54,0.71,3.6104985805,0.0,0.0,0.0,3.54,0.71,3.6104985805
2020-09-28 21:30:00,3.35,0.5700000000000001,3.3981465536,0.0,0.0,0.0,3.35,0.5700000000000001,3.3981465536
2020-09-28 22:00:00,3.14,0.53,3.1844151739,0.0,0.0,0.0,3.14,0.53,3.1844151739
2020-09-28 22:30:00,2.9,0.48,2.9394557319,0.0,0.0,0.0,2.9,0.48,2.9394557319
2020-09-28 23:00:00,2.62,0.45,2.6583641587,0.0,0.0,0.0,2.62,0.45,2.6583641587
2020-09-28 23:30:00,2.36,0.43,2.398853893,0.0,0.0,0.0,2.36,0.43,2.398853893
2020-09-29 00:00:00,2.24,0.47000000000000003,2.288776966,0.0,0.0,0.0,2.24,0.47000000000000003,2.288776966
2020-09-29 00:30:00,2.18,0.47000000000000003,2.2300896843,0.0,0.0,0.0,2.18,0.47000000000000003,2.2300896843
2020-09-29 01:00:00,2.16,0.47000000000000003,2.2105429197,0.0,0.0,0.0,2.16,0.47000000000000003,2.2105429197
2020-09-29 01:30:00,2.32144,0.49792000000000003,2.3742384042,0.06144000000000001,0.017920000000000002,0.064,2.26,0.48,2.3104112188
2020-09-29 02:00:00,2.41888,0.49884000000000006,2.4697817312,0.09888000000000001,0.02884,0.10300000000000001,2.32,0.47000000000000003,2.3671290628
2020-09-29 02:30:00,2.45656,0.49108,2.5051639866,0.10656,0.031080000000000003,0.111,2.35,0.46,2.3945980874
2020-09-29 03:00:00,2.46808,0.53444,2.5252811725,0.11808,0.034440000000000005,0.123,2.35,0.5,2.4026027553000002
2020-09-29 03:30:00,2.4256,0.5208,2.4808804889,0.1056,0.0308,0.11,2.32,0.49,2.3711811403
2020-09-29 04:00:00,2.43936,0.5464800000000001,2.4998235138,0.15936,0.04648,0.166,2.2800000000000002,0.5,2.3341807985
2020-09-29 04:30:00,2.30696,0.49828000000000006,2.3601583421,0.09696,0.028280000000000003,0.101,2.21,0.47000000000000003,2.2594247055
2020-09-29 05:00:00,2.29232,0.49276000000000003,2.3446840724999998,0.11232,0.032760000000000004,0.117,2.18,0.46,2.2280035907
2020-09-29 05:30:00,2.33096,0.5252800000000001,2.3894128149,0.12096000000000001,0.035280000000000006,0.126,2.21,0.49,2.2636695872
2020-09-29 06:00:00,2.1172,0.2096,2.1275497644,0.06720000000000001,0.0196,0.07,2.05,0.19,2.0587860501
2020-09-29 06:30:00,2.3484,0.1612,2.3539260821,0.038400000000000004,0.0112,0.04,2.31,0.15,2.3148650069
2020-09-29 07:00:00,2.6076,0.1768,2.6135868074,0.057600000000000005,0.016800000000000002,0.06,2.55,0.16,2.5550146771
2020-09-29 07:30:00,2.97968,0.22324000000000002,2.9880309570000003,0.07968,0.02324,0.083,2.9,0.2,2.9068883707
