Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-09-29 08:00:00,3.146,0.308,3.1610409678,0.096,0.028,0.1,3.05,0.28,3.0628254929
2020-09-29 08:30:00,2.91584,0.20212000000000002,2.9228368754,0.07584,0.02212,0.079,2.84,0.18,2.8456985083
2020-09-29 09:00:00,2.89984,0.18912,2.9060004129,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.8,0.16,2.8045677029
2020-09-29 09:30:00,2.93832,0.22576000000000002,2.9469801492,0.08832000000000001,0.02576,0.092,2.85,0.2,2.8570089254
2020-09-29 10:00:00,2.84744,0.17092000000000002,2.8525651965,0.03744,0.010920000000000001,0.039,2.81,0.16,2.814551474
2020-09-29 10:30:00,2.84472,0.22596000000000002,2.8536800451,0.054720000000000005,0.015960000000000002,0.057,2.79,0.21,2.7978920637
2020-09-29 11:00:00,2.90936,0.29148,2.9239247938,0.039360000000000006,0.01148,0.041,2.87,0.28,2.8836261894
2020-09-29 11:30:00,2.80976,0.24868,2.8207433417,0.02976,0.00868,0.031,2.7800000000000002,0.24,2.7903404810000003
2020-09-29 12:00:00,2.6536,0.2398,2.6644130686,0.033600000000000005,0.0098,0.035,2.62,0.23,2.6300760445
2020-09-29 12:30:00,2.81456,0.24008000000000002,2.8247807703000003,0.03456,0.01008,0.036000000000000004,2.7800000000000002,0.23,2.7894981628
2020-09-29 13:00:00,2.79472,0.25596,2.8064168258,0.054720000000000005,0.015960000000000002,0.057,2.74,0.24,2.7504908652999998
2020-09-29 13:30:00,2.7832,0.30260000000000004,2.7996015788,0.0432,0.0126,0.045,2.74,0.29,2.755303976
2020-09-29 14:00:00,2.8084,0.2412,2.8187387250000002,0.038400000000000004,0.0112,0.04,2.77,0.23,2.7795323348
2020-09-29 14:30:00,2.95144,0.32792000000000004,2.9696009159,0.06144000000000001,0.017920000000000002,0.064,2.89,0.31,2.9065787448
2020-09-29 15:00:00,2.8040000000000003,0.327,2.8230028339,0.024,0.007,0.025,2.7800000000000002,0.32,2.7983566606
2020-09-29 15:30:00,2.66624,0.34932,2.6890258831000002,0.06624000000000001,0.01932,0.069,2.6,0.33,2.6208586379
2020-09-29 16:00:00,2.63784,0.24812,2.6494836101,0.027840000000000004,0.00812,0.029,2.61,0.24,2.6210112552
2020-09-29 16:30:00,2.8555200000000003,0.13036,2.8584940441,0.03552,0.010360000000000001,0.037,2.8200000000000003,0.12,2.8225520367
2020-09-29 17:00:00,3.15688,0.14784,3.1603398551,0.02688,0.007840000000000001,0.028,3.13,0.14,3.133129426
2020-09-29 17:30:00,3.37768,0.11224,3.379544348,0.007680000000000001,0.0022400000000000002,0.008,3.37,0.11,3.3717947743
2020-09-29 18:00:00,3.5096,0.1328,3.5121116155000003,0.009600000000000001,0.0028,0.01,3.5,0.13,3.5024134536
2020-09-29 18:30:00,3.59192,0.17056000000000002,3.5959671856,0.0019200000000000003,0.0005600000000000001,0.002,3.59,0.17,3.5940228157
2020-09-29 19:00:00,3.69,0.41000000000000003,3.7127079066,0.0,0.0,0.0,3.69,0.41000000000000003,3.7127079066
2020-09-29 19:30:00,3.79,0.49,3.8215441905,0.0,0.0,0.0,3.79,0.49,3.8215441905
2020-09-29 20:00:00,3.71,0.5700000000000001,3.7535316703,0.0,0.0,0.0,3.71,0.5700000000000001,3.7535316703
2020-09-29 20:30:00,3.72096,0.57028,3.7644073371999998,0.0009600000000000001,0.00028000000000000003,0.001,3.7199999999999998,0.5700000000000001,3.7634160015
2020-09-29 21:00:00,3.4348,0.48140000000000005,3.4683709433,0.0048000000000000004,0.0014,0.005,3.43,0.48,3.4634231621
2020-09-29 21:30:00,3.1448,0.3714,3.1666551754,0.0048000000000000004,0.0014,0.005,3.14,0.37,3.1617242131
2020-09-29 22:00:00,3.0048,0.40140000000000003,3.0314922068,0.0048000000000000004,0.0014,0.005,3.0,0.4,3.0265491901
2020-09-29 22:30:00,2.81192,0.40056,2.8403067440000003,0.0019200000000000003,0.0005600000000000001,0.002,2.81,0.4,2.838326972
2020-09-29 23:00:00,2.5744,0.4242,2.6091149841,0.014400000000000001,0.004200000000000001,0.015,2.56,0.42,2.5942243542
2020-09-29 23:30:00,2.47824,0.44532000000000005,2.517932366,0.018240000000000003,0.00532,0.019,2.46,0.44,2.4990398155999998
2020-09-30 00:00:00,2.31304,0.42672000000000004,2.3520722778,0.02304,0.00672,0.024,2.29,0.42,2.3281967271
2020-09-30 00:30:00,2.18416,0.40288,2.2210058982,0.044160000000000005,0.01288,0.046,2.14,0.39,2.1752471124
2020-09-30 01:00:00,2.18208,0.49644000000000005,2.2378395385,0.022080000000000002,0.00644,0.023,2.16,0.49,2.2148814867
2020-09-30 01:30:00,2.24056,0.46308000000000005,2.2879143778,0.010560000000000002,0.0030800000000000003,0.011,2.23,0.46,2.276949714
2020-09-30 02:00:00,2.37728,0.46504000000000006,2.4223382093,0.01728,0.00504,0.018000000000000002,2.36,0.46,2.4044126102
2020-09-30 02:30:00,2.41552,0.42036,2.4518236886,0.03552,0.010360000000000001,0.037,2.38,0.41000000000000003,2.4150569351
2020-09-30 03:00:00,2.3872,0.4496,2.4291694054,0.06720000000000001,0.0196,0.07,2.32,0.43,2.3595126615
2020-09-30 03:30:00,2.35256,0.43408,2.3922717237,0.08256000000000001,0.02408,0.08600000000000001,2.27,0.41000000000000003,2.3067292862
2020-09-30 04:00:00,2.48384,0.46612000000000003,2.5271978553,0.12384,0.036120000000000006,0.129,2.36,0.43,2.398853893
2020-09-30 04:30:00,2.42552,0.47536000000000006,2.4716622747,0.15552000000000002,0.045360000000000004,0.162,2.27,0.43,2.3103679361
2020-09-30 05:00:00,2.30592,0.47256000000000004,2.3538436652,0.14592000000000002,0.04256,0.152,2.16,0.43,2.2023850708
2020-09-30 05:30:00,2.36312,0.46216,2.4078887017,0.21312,0.06216000000000001,0.222,2.15,0.4,2.1868927729
2020-09-30 06:00:00,2.17632,0.15976,2.1821759782,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.04,0.12,2.0435263639
2020-09-30 06:30:00,2.4372,0.18460000000000001,2.4441810489,0.1872,0.0546,0.195,2.25,0.13,2.2537524265
2020-09-30 07:00:00,2.78504,0.28272,2.799353211,0.21504,0.06272000000000001,0.224,2.5700000000000003,0.22,2.5793991548
2020-09-30 07:30:00,3.06592,0.28756000000000004,3.0793759433,0.26592000000000005,0.07756,0.277,2.8,0.21,2.8078639568
2020-09-30 08:00:00,3.20928,0.30104000000000003,3.2233683003999998,0.20928000000000002,0.061040000000000004,0.218,3.0,0.24,3.009584689
2020-09-30 08:30:00,2.97568,0.33124000000000003,2.9940593514,0.17568,0.05124,0.183,2.8,0.28,2.8139651739
2020-09-30 09:00:00,2.89,0.33,2.9087798128999998,0.24,0.07,0.25,2.65,0.26,2.662724169
2020-09-30 09:30:00,2.99832,0.35076,3.0187671987,0.44832000000000005,0.13076000000000002,0.467,2.55,0.22,2.5594726019
2020-09-30 10:00:00,2.9939999999999998,0.452,3.0279266834,0.384,0.112,0.4,2.61,0.34,2.6320524311
2020-09-30 10:30:00,3.09776,0.42268000000000006,3.1264637212,0.31776000000000004,0.09268000000000001,0.331,2.7800000000000002,0.33,2.7995178156
2020-09-30 11:00:00,3.15568,0.44124,3.1863786655,0.41568000000000005,0.12124000000000001,0.433,2.74,0.32,2.7586228448
2020-09-30 11:30:00,3.15008,0.45044000000000006,3.182121965,0.55008,0.16044,0.5730000000000001,2.6,0.29,2.6161230858
2020-09-30 12:00:00,2.9988,0.4434,3.0314031405,0.38880000000000003,0.1134,0.405,2.61,0.33,2.6307793522000003
2020-09-30 12:30:00,3.12832,0.53576,3.1738659077,0.56832,0.16576000000000002,0.592,2.56,0.37,2.5866000851
2020-09-30 13:00:00,3.06504,0.46772,3.1005212788,0.57504,0.16772,0.599,2.49,0.30000000000000004,2.508007177
2020-09-30 13:30:00,3.1564,0.5402,3.2022924601,0.6864,0.20020000000000002,0.715,2.47,0.34,2.4932909979
2020-09-30 14:00:00,3.15384,0.66612,3.2234178445,0.60384,0.17612000000000003,0.629,2.55,0.49,2.5966516902
2020-09-30 14:30:00,3.27888,0.6588400000000001,3.3444168699,0.5788800000000001,0.16884000000000002,0.603,2.7,0.49,2.7441027678000003
2020-09-30 15:00:00,3.17512,0.70816,3.2531335048,0.64512,0.18816000000000002,0.672,2.5300000000000002,0.52,2.5828859828
2020-09-30 15:30:00,3.10984,0.61912,3.1708696599,0.57984,0.16912000000000002,0.604,2.5300000000000002,0.45,2.5697081546
2020-09-30 16:00:00,3.5304,0.6372,3.5874431006,0.7104,0.20720000000000002,0.74,2.8200000000000003,0.43,2.8525953095
2020-09-30 16:30:00,3.51904,0.6547200000000001,3.5794274402,0.8390400000000001,0.24472000000000002,0.874,2.68,0.41000000000000003,2.7111805547000003
2020-09-30 17:00:00,3.75992,0.7045600000000001,3.8253631462,0.76992,0.22456,0.802,2.99,0.48,3.0282833421
2020-09-30 17:30:00,3.9940800000000003,0.5924400000000001,4.0377791173,0.69408,0.20244,0.723,3.3,0.39,3.322965543
2020-09-30 18:00:00,3.96144,0.52292,3.9958043245,0.66144,0.19292,0.6890000000000001,3.3,0.33,3.316458955
2020-09-30 18:30:00,4.1756,0.5158,4.2073370438,0.7056,0.2058,0.735,3.47,0.31,3.4838197428
2020-09-30 19:00:00,4.35688,0.85284,4.4395652265,0.8668800000000001,0.25284,0.903,3.49,0.6000000000000001,3.5412003615
2020-09-30 19:30:00,4.31824,0.9703200000000001,4.4259143236,0.8582400000000001,0.25032000000000004,0.894,3.46,0.72,3.5341194094
2020-09-30 20:00:00,3.9136800000000003,0.8602400000000001,4.0071066869,0.5836800000000001,0.17024,0.608,3.33,0.6900000000000001,3.4007352146
2020-09-30 20:30:00,3.6072800000000003,0.8100400000000001,3.6971115482,0.37728,0.11004000000000001,0.393,3.23,0.7000000000000001,3.3049810892
2020-09-30 21:00:00,3.63048,0.69764,3.6969022979,0.30048,0.08764000000000001,0.313,3.33,0.61,3.3854098718
2020-09-30 21:30:00,3.65272,0.6349600000000001,3.7074974848,0.22272000000000003,0.06496,0.232,3.43,0.5700000000000001,3.4770389702
2020-09-30 22:00:00,3.32088,0.6398400000000001,3.3819578945,0.17088,0.04984,0.178,3.15,0.59,3.2047776834
2020-09-30 22:30:00,3.01792,0.6085600000000001,3.0786663346,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.92,0.58,2.9770455153
2020-09-30 23:00:00,2.6250400000000003,0.5077200000000001,2.6736893238,0.09504000000000001,0.02772,0.099,2.5300000000000002,0.48,2.5751310646
2020-09-30 23:30:00,2.36656,0.5010800000000001,2.4190261264,0.10656,0.031080000000000003,0.111,2.26,0.47000000000000003,2.3083543922
2020-10-01 00:00:00,2.2744,0.49920000000000003,2.3285394564,0.13440000000000002,0.0392,0.14,2.14,0.46,2.1888809927
2020-10-01 00:30:00,2.2364800000000002,0.54564,2.3020785825,0.15648,0.04564000000000001,0.163,2.08,0.5,2.1392522058
2020-10-01 01:00:00,2.2848,0.5464,2.3492262556,0.12480000000000001,0.0364,0.13,2.16,0.51,2.2193918086
2020-10-01 01:30:00,2.49456,0.52508,2.5492231366,0.15456,0.04508,0.161,2.34,0.48,2.3887235085
2020-10-01 02:00:00,2.49232,0.54276,2.5507346785,0.11232,0.032760000000000004,0.117,2.38,0.51,2.4340295808
2020-10-01 02:30:00,2.45616,0.53388,2.5135134374,0.11616000000000001,0.03388,0.121,2.34,0.5,2.392822601
2020-10-01 03:00:00,2.49384,0.5761200000000001,2.5595218694,0.12384,0.036120000000000006,0.129,2.37,0.54,2.4307406279
2020-10-01 03:30:00,2.50488,0.56184,2.5671166705,0.07488,0.021840000000000002,0.078,2.43,0.54,2.4892770035
2020-10-01 04:00:00,2.35336,0.5384800000000001,2.4141797779,0.06336,0.01848,0.066,2.29,0.52,2.3482972555
2020-10-01 04:30:00,2.39184,0.52512,2.4488057497,0.051840000000000004,0.015120000000000001,0.054,2.34,0.51,2.3949321493999998
2020-10-01 05:00:00,2.42992,0.55456,2.492398042,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.38,0.54,2.4404917537
2020-10-01 05:30:00,2.41936,0.5314800000000001,2.4770494141,0.039360000000000006,0.01148,0.041,2.38,0.52,2.4361444949
2020-10-01 06:00:00,2.1196,0.2328,2.1323461257,0.009600000000000001,0.0028,0.01,2.11,0.23,2.1224985277
2020-10-01 06:30:00,2.38112,0.18616000000000002,2.3883860659,0.021120000000000003,0.0061600000000000005,0.022,2.36,0.18,2.3668544526
2020-10-01 07:00:00,2.8252800000000002,0.35904,2.8480022472,0.06528,0.01904,0.068,2.76,0.34,2.7808631753
2020-10-01 07:30:00,3.23128,0.37704000000000004,3.2532029755,0.16128,0.047040000000000005,0.168,3.07,0.33,3.0876852171
2020-10-01 08:00:00,3.31488,0.43184000000000006,3.3428902465,0.07488,0.021840000000000002,0.078,3.24,0.41000000000000003,3.2658383304
2020-10-01 08:30:00,3.22736,0.42548,3.2552858246,0.08736000000000001,0.025480000000000003,0.091,3.14,0.4,3.1653751752
2020-10-01 09:00:00,3.1868,0.4424,3.2173610304,0.07680000000000001,0.0224,0.08,3.11,0.42,3.1382319863
2020-10-01 09:30:00,3.21272,0.45996000000000004,3.2454788553,0.10272,0.029960000000000004,0.107,3.11,0.43,3.13958596
2020-10-01 10:00:00,3.24008,0.47044,3.2740543978,0.07008,0.020440000000000003,0.073,3.17,0.45,3.2017807545
2020-10-01 10:30:00,3.14968,0.38324,3.1729098632,0.07968,0.02324,0.083,3.07,0.36,3.0910354252
2020-10-01 11:00:00,3.02336,0.44848000000000005,3.0564423764,0.06336,0.01848,0.066,2.96,0.43,2.9910700426
2020-10-01 11:30:00,3.11184,0.46512000000000003,3.146408238,0.051840000000000004,0.015120000000000001,0.054,3.06,0.45,3.0929112499
2020-10-01 12:00:00,3.0064,0.44520000000000004,3.0391847591,0.0864,0.0252,0.09,2.92,0.42,2.950050847
2020-10-01 12:30:00,2.99888,0.37884,3.0227141777,0.09888000000000001,0.02884,0.10300000000000001,2.9,0.35000000000000003,2.9210443338000003
2020-10-01 13:00:00,3.0356,0.4708,3.0718919252,0.1056,0.0308,0.11,2.93,0.44,2.9628533545
2020-10-01 13:30:00,2.85008,0.48044000000000003,2.8902904006,0.07008,0.020440000000000003,0.073,2.7800000000000002,0.46,2.8178005607000003
2020-10-01 14:00:00,3.05936,0.50648,3.1010007417,0.15936,0.04648,0.166,2.9,0.46,2.9362561196
2020-10-01 14:30:00,2.91896,0.5292800000000001,2.9665577358,0.16896000000000003,0.049280000000000004,0.176,2.75,0.48,2.7915766155
2020-10-01 15:00:00,2.79984,0.45912000000000003,2.8372337232,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.7,0.43,2.7340263349000002
2020-10-01 15:30:00,2.75096,0.5052800000000001,2.7969785126,0.12096000000000001,0.035280000000000006,0.126,2.63,0.47000000000000003,2.6716661468
2020-10-01 16:00:00,2.7068,0.4424,2.7427147136,0.07680000000000001,0.0224,0.08,2.63,0.42,2.6633249896
2020-10-01 16:30:00,2.898,0.384,2.9233302927,0.048,0.014,0.05,2.85,0.37,2.8739171874
2020-10-01 17:00:00,3.16456,0.36008,3.1849799999,0.03456,0.01008,0.036000000000000004,3.13,0.35000000000000003,3.1495078981
2020-10-01 17:30:00,3.35352,0.34436000000000005,3.3711541347000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.27,0.32,3.285620185
2020-10-01 18:00:00,3.50968,0.30324,3.5227557679,0.07968,0.02324,0.083,3.43,0.28,3.4414095949
2020-10-01 18:30:00,3.68352,0.35436,3.7005257194,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.6,0.33,3.6150933598
2020-10-01 19:00:00,3.86088,0.44484,3.8864221335,0.05088,0.01484,0.053,3.81,0.43,3.8341883105
2020-10-01 19:30:00,3.87592,0.45756,3.9028344828,0.025920000000000002,0.007560000000000001,0.027,3.85,0.45,3.8762094887
2020-10-01 20:00:00,3.71416,0.41288,3.7370381855,0.044160000000000005,0.01288,0.046,3.67,0.4,3.6917340099000002
2020-10-01 20:30:00,3.67848,0.48164,3.709877653,0.10848000000000001,0.03164,0.113,3.5700000000000003,0.45,3.5982495744
2020-10-01 21:00:00,3.6976,0.5418000000000001,3.7370834885,0.1776,0.051800000000000006,0.185,3.52,0.49,3.5539414739
2020-10-01 21:30:00,3.48088,0.42984000000000006,3.5073192042,0.17088,0.04984,0.178,3.31,0.38,3.3317412865
2020-10-01 22:00:00,3.25656,0.40608000000000005,3.2817806142,0.22656,0.06608,0.23600000000000002,3.03,0.34,3.0490162348
2020-10-01 22:30:00,2.97096,0.37028000000000005,2.9939456575000003,0.24096,0.07028000000000001,0.251,2.73,0.30000000000000004,2.7464340516
2020-10-01 23:00:00,2.6524,0.3532,2.6758131474,0.1824,0.053200000000000004,0.19,2.47,0.30000000000000004,2.4881519246
2020-10-01 23:30:00,2.32168,0.30424,2.3415294147,0.15168,0.04424,0.158,2.17,0.26,2.185520533
2020-10-02 00:00:00,2.22584,0.32712,2.2497491416,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.03,0.27,2.0478769494
2020-10-02 00:30:00,2.04376,0.29068000000000005,2.0643279294,0.17376000000000003,0.05068,0.181,1.87,0.24,1.885338166
2020-10-02 01:00:00,2.17376,0.35568000000000005,2.2026667474,0.29376,0.08568,0.306,1.88,0.27,1.8992893408
2020-10-02 01:30:00,2.53952,0.5723600000000001,2.6032206591,0.41952000000000006,0.12236000000000001,0.437,2.12,0.45,2.1672332593
2020-10-02 02:00:00,2.7169600000000003,0.6232800000000001,2.7875346814,0.45696000000000003,0.13328,0.47600000000000003,2.26,0.49,2.3125094594
2020-10-02 02:30:00,2.70136,0.63748,2.7755587906,0.47136000000000006,0.13748000000000002,0.491,2.23,0.5,2.2853664914
2020-10-02 03:00:00,2.55944,0.86192,2.7006738418,0.5894400000000001,0.17192000000000002,0.614,1.97,0.6900000000000001,2.0873428085
2020-10-02 03:30:00,2.67568,0.87624,2.8155035074,0.77568,0.22624000000000002,0.808,1.9,0.65,2.0081085628
2020-10-02 04:00:00,2.76664,0.8765200000000001,2.9021688786,0.7766400000000001,0.22652000000000003,0.809,1.99,0.65,2.0934660255
2020-10-02 04:30:00,2.68648,0.8656400000000001,2.8225002036999998,0.63648,0.18564000000000003,0.663,2.05,0.68,2.1598379569
2020-10-02 05:00:00,2.47992,0.8595600000000001,2.6246612353,0.64992,0.18956,0.677,1.83,0.67,1.9487944992
2020-10-02 05:30:00,2.5149600000000003,0.85728,2.6570571691,0.7449600000000001,0.21728000000000003,0.776,1.77,0.64,1.8821530225
2020-10-02 06:00:00,2.43592,0.49256000000000005,2.4852206341,0.86592,0.25256,0.902,1.57,0.24,1.5882380174000001
2020-10-02 06:30:00,2.5312,0.4166,2.5652541784,0.8112,0.2366,0.845,1.72,0.18,1.7293929571
2020-10-02 07:00:00,2.82304,0.5117200000000001,2.869043778,0.86304,0.25172,0.899,1.96,0.26,1.9771696943000001
2020-10-02 07:30:00,3.2436,0.6548,3.3090336958,0.8736,0.2548,0.91,2.37,0.4,2.4035182546
2020-10-02 08:00:00,3.38896,0.6592800000000001,3.4524918537,0.8889600000000001,0.25928,0.926,2.5,0.4,2.5317977802
2020-10-02 08:30:00,3.3832,0.6176,3.439109187,0.8832000000000001,0.2576,0.92,2.5,0.36,2.5257870061
2020-10-02 09:00:00,3.33304,0.6717200000000001,3.4000534408,0.86304,0.25172,0.899,2.47,0.42,2.5054540507
2020-10-02 09:30:00,3.43856,0.7420800000000001,3.5177233547,0.89856,0.26208000000000004,0.936,2.54,0.48,2.5849564793
2020-10-02 10:00:00,3.31344,0.71892,3.3905354444,0.8534400000000001,0.24892000000000003,0.889,2.46,0.47000000000000003,2.5044959573
2020-10-02 10:30:00,3.3184,0.6762,3.3865948975,0.8784000000000001,0.25620000000000004,0.915,2.44,0.42,2.4758836806
2020-10-02 11:00:00,3.32152,0.6883600000000001,3.3920988488,0.85152,0.24836000000000003,0.887,2.47,0.44,2.5088842141
2020-10-02 11:30:00,3.44256,0.82908,3.5409875741,0.92256,0.26908000000000004,0.961,2.52,0.56,2.581472448
2020-10-02 12:00:00,3.56352,0.9293600000000001,3.6827143251,0.9235200000000001,0.26936000000000004,0.962,2.64,0.66,2.7212497129
2020-10-02 12:30:00,3.61384,0.91612,3.7281517405,0.84384,0.24612000000000003,0.879,2.77,0.67,2.8498771903
2020-10-02 13:00:00,3.89928,0.99104,4.0232505266,0.9292800000000001,0.27104,0.968,2.9699999999999998,0.72,3.0560268323
2020-10-02 13:30:00,3.6539200000000003,0.8565600000000001,3.7529756727,0.9139200000000001,0.26656,0.9520000000000001,2.74,0.59,2.8028021693
2020-10-02 14:00:00,3.4829600000000003,0.99628,3.6226487822999998,0.9129600000000001,0.26628,0.9510000000000001,2.5700000000000003,0.73,2.6716661468
2020-10-02 14:30:00,3.51352,0.9493600000000001,3.6395201882,0.9235200000000001,0.26936000000000004,0.962,2.59,0.68,2.6777789304
2020-10-02 15:00:00,3.40776,0.90768,3.5265721599999997,0.91776,0.26768000000000003,0.9560000000000001,2.49,0.64,2.5709336824999998
2020-10-02 15:30:00,3.26528,0.76404,3.3534773892,0.9052800000000001,0.26404,0.9430000000000001,2.36,0.5,2.4123847123
2020-10-02 16:00:00,3.3216,0.6988000000000001,3.394311123,0.9216000000000001,0.26880000000000004,0.96,2.4,0.43,2.4382165613
2020-10-02 16:30:00,3.45528,0.6740400000000001,3.520410459,0.9052800000000001,0.26404,0.9430000000000001,2.55,0.41000000000000003,2.5827504719
2020-10-02 17:00:00,3.43904,0.58472,3.4883941291,0.8390400000000001,0.24472000000000002,0.874,2.6,0.34,2.6221365334
2020-10-02 17:30:00,3.82192,0.53556,3.8592611987,0.8419200000000001,0.24556000000000003,0.877,2.98,0.29,2.9940774873000002
2020-10-02 18:00:00,3.672,0.441,3.6983868105,0.792,0.231,0.8250000000000001,2.88,0.21,2.8876461002
2020-10-02 18:30:00,3.8308,0.45940000000000003,3.8582479184,0.8208000000000001,0.2394,0.855,3.01,0.22,3.0180291582
2020-10-02 19:00:00,3.85432,0.52376,3.8897438476,0.9043200000000001,0.26376,0.9420000000000001,2.95,0.26,2.9614354627
2020-10-02 19:30:00,3.7596,0.46780000000000005,3.7885919548,0.8496,0.24780000000000002,0.885,2.91,0.22,2.9183043022
2020-10-02 20:00:00,3.47752,0.41136000000000006,3.5017656118,0.82752,0.24136000000000002,0.862,2.65,0.17,2.6554472316
2020-10-02 20:30:00,3.3844,0.3992,3.4078620863999998,0.8544,0.2492,0.89,2.5300000000000002,0.15,2.5344427395
2020-10-02 21:00:00,3.09704,0.28872000000000003,3.110468775,0.6470400000000001,0.18872000000000003,0.674,2.45,0.1,2.452039967
2020-10-02 21:30:00,3.06984,0.29412000000000005,3.0838975664,0.69984,0.20412000000000002,0.729,2.37,0.09,2.3717082451
2020-10-02 22:00:00,2.85392,0.23156000000000002,2.8632986921,0.5539200000000001,0.16156,0.577,2.3,0.07,2.3010649708
2020-10-02 22:30:00,2.48656,0.24608000000000002,2.4987068656,0.7065600000000001,0.20608,0.736,1.78,0.04,1.7804493815
2020-10-02 23:00:00,2.41616,0.26388,2.4305270622,0.83616,0.24388,0.871,1.58,0.02,1.5801265772000002
2020-10-02 23:30:00,2.1252,0.2386,2.1385520803,0.7152000000000001,0.2086,0.745,1.4100000000000001,0.03,1.4103191127999999
2020-10-03 00:00:00,1.8829600000000002,0.17128000000000002,1.8907340374000001,0.55296,0.16128,0.5760000000000001,1.33,0.01,1.3300375935
2020-10-03 00:30:00,1.73048,0.09264000000000001,1.7329579337,0.42048,0.12264000000000001,0.438,1.31,-0.03,1.3103434664
2020-10-03 01:00:00,1.7359200000000001,0.08256000000000001,1.7378821594,0.38592000000000004,0.11256000000000001,0.402,1.35,-0.03,1.3503332922
2020-10-03 01:30:00,1.8144,0.0892,1.8165913134,0.3744,0.1092,0.39,1.44,-0.02,1.4401388822
2020-10-03 02:00:00,1.97728,0.14004,1.9822329328000001,0.37728,0.11004000000000001,0.393,1.6,0.03,1.6002812253
2020-10-03 02:30:00,2.0415200000000002,0.17336000000000001,2.0488673944,0.49152000000000007,0.14336000000000002,0.512,1.55,0.03,1.5502902954
2020-10-03 03:00:00,1.93968,0.20324,1.9502986950999999,0.5596800000000001,0.16324000000000002,0.583,1.38,0.04,1.3805795884
2020-10-03 03:30:00,2.0456,0.2358,2.0591456966,0.7056,0.2058,0.735,1.34,0.03,1.3403357788
2020-10-03 04:00:00,2.1316800000000002,0.24924000000000002,2.1462013419,0.75168,0.21924000000000002,0.783,1.38,0.03,1.3803260484
2020-10-03 04:30:00,2.02344,0.29892,2.045400352,0.8534400000000001,0.24892000000000003,0.889,1.17,0.05,1.1710678887000001
2020-10-03 05:00:00,1.98584,0.28712000000000004,2.006489073,0.9158400000000001,0.26712,0.9540000000000001,1.07,0.02,1.0701868996
2020-10-03 05:30:00,1.99104,0.30572000000000005,2.0143745928,0.9110400000000001,0.26572,0.9490000000000001,1.08,0.04,1.0807404869
2020-10-03 06:00:00,1.88936,0.31648000000000004,1.9156828548,0.87936,0.25648000000000004,0.916,1.01,0.06,1.0117806086
2020-10-03 06:30:00,2.01624,0.36432000000000003,2.0488906267,0.90624,0.26432,0.9440000000000001,1.11,0.1,1.1144954015
2020-10-03 07:00:00,2.12688,0.37284,2.1593119738,0.8668800000000001,0.25284,0.903,1.26,0.12,1.2657013866
2020-10-03 07:30:00,2.3392,0.36060000000000003,2.3668310036999998,0.8592000000000001,0.2506,0.895,1.48,0.11,1.484082208
2020-10-03 08:00:00,2.55616,0.34388,2.5791873526,0.83616,0.24388,0.871,1.72,0.1,1.7229045243
2020-10-03 08:30:00,2.69128,0.30204000000000003,2.7081758067,0.7612800000000001,0.22204000000000002,0.793,1.9300000000000002,0.08,1.9316573195000002
2020-10-03 09:00:00,2.89264,0.27452000000000004,2.9056371762,0.6326400000000001,0.18452000000000002,0.659,2.26,0.09,2.2617913255
2020-10-03 09:30:00,3.07896,0.30428000000000005,3.0939587909,0.5289600000000001,0.15428,0.551,2.55,0.15,2.5544079549000003
2020-10-03 10:00:00,3.07024,0.32132000000000005,3.0870082928,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.62,0.19,2.626880279
2020-10-03 10:30:00,3.12376,0.43568,3.153996449,0.29376,0.08568,0.306,2.83,0.35000000000000003,2.851560976
2020-10-03 11:00:00,3.21584,0.20712000000000003,3.2225030023,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.02,0.15,3.0237228709
2020-10-03 11:30:00,3.18936,0.33648,3.2070603362,0.15936,0.04648,0.166,3.03,0.29,3.043846251
2020-10-03 12:00:00,3.10608,0.14844000000000002,3.1096249613,0.16608,0.048440000000000004,0.17300000000000001,2.94,0.1,2.9417001887
2020-10-03 12:30:00,3.2832,0.21760000000000002,3.2904030148,0.1632,0.0476,0.17,3.12,0.17,3.1246279779
2020-10-03 13:00:00,3.2704,0.17220000000000002,3.2749303809,0.11040000000000001,0.0322,0.115,3.16,0.14,3.1630997455
2020-10-03 13:30:00,3.28608,0.23344,3.2943612431,0.04608,0.01344,0.048,3.24,0.22,3.2474605463
2020-10-03 14:00:00,3.11864,0.27252000000000004,3.1305243331,0.00864,0.00252,0.009000000000000001,3.11,0.27,3.1216982558
2020-10-03 14:30:00,3.0948,0.2414,3.1042005412,0.0048000000000000004,0.0014,0.005,3.09,0.24,3.099306374
2020-10-03 15:00:00,3.1748,0.2414,3.1839643528,0.0048000000000000004,0.0014,0.005,3.17,0.24,3.1790721917
2020-10-03 15:30:00,3.07288,0.25084,3.0831010687,0.00288,0.00084,0.003,3.07,0.25,3.0801623334
2020-10-03 16:00:00,3.0408,0.2994,3.0555040501,0.1008,0.029400000000000003,0.105,2.94,0.27,2.9523719278
2020-10-03 16:30:00,3.29728,0.30004000000000003,3.3109031094,0.13728,0.040040000000000006,0.14300000000000002,3.16,0.26,3.1706781609
2020-10-03 17:00:00,3.56304,0.19672,3.5684664493,0.26304,0.07672000000000001,0.274,3.3,0.12,3.3021810974
2020-10-03 17:30:00,3.79496,0.14228000000000002,3.7976262323,0.38496,0.11228,0.401,3.41,0.03,3.4101319623
2020-10-03 18:00:00,3.96912,0.19016000000000002,3.9736726589,0.54912,0.16016000000000002,0.5720000000000001,3.42,0.03,3.4201315764
2020-10-03 18:30:00,4.0248,0.3164,4.0372173585,0.3648,0.10640000000000001,0.38,3.66,0.21,3.6660196399
2020-10-03 19:00:00,3.6868,0.12240000000000001,3.6888312512,0.07680000000000001,0.0224,0.08,3.61,0.1,3.611384776
2020-10-03 19:30:00,3.4416,0.0738,3.4423911748,0.0816,0.0238,0.085,3.36,0.05,3.3603720032
2020-10-03 20:00:00,3.22336,0.08348000000000001,3.2244408197,0.18336000000000002,0.05348000000000001,0.191,3.04,0.03,3.0401480227
2020-10-03 20:30:00,3.16984,0.17412000000000002,3.1746186228,0.45984,0.13412000000000002,0.47900000000000004,2.71,0.04,2.7102951869
2020-10-03 21:00:00,2.94616,0.18888000000000002,2.9522083937,0.47616,0.13888,0.496,2.47,0.05,2.4705060210000003
2020-10-03 21:30:00,2.96824,0.11032000000000002,2.9702894135,0.37824,0.11032000000000002,0.394,2.59,0.0,2.59
2020-10-03 22:00:00,2.74328,0.06804,2.7441236488,0.23328000000000002,0.06804,0.243,2.51,0.0,2.51
2020-10-03 22:30:00,2.45904,0.05972,2.4597650701,0.23904000000000003,0.06972,0.249,2.22,-0.01,2.2200225224
2020-10-03 23:00:00,2.2768800000000002,0.06284000000000001,2.2777470009,0.38688000000000006,0.11284000000000001,0.403,1.8900000000000001,-0.05,1.89066126
2020-10-03 23:30:00,2.05152,0.04836000000000001,2.0520899103,0.37152,0.10836000000000001,0.387,1.6800000000000002,-0.06,1.6810710870999999
2020-10-04 00:00:00,1.6448,0.07640000000000001,1.6465734117,0.3648,0.10640000000000001,0.38,1.28,-0.03,1.2803515142
2020-10-04 00:30:00,1.7843200000000001,0.09376000000000001,1.7867816878,0.42432000000000003,0.12376000000000001,0.442,1.3599999999999999,-0.03,1.3603308421
2020-10-04 01:00:00,2.0696,0.06280000000000001,2.0705525832,0.48960000000000004,0.1428,0.51,1.58,-0.08,1.58202402
2020-10-04 01:30:00,2.13264,0.06952000000000001,2.1337728089,0.5126400000000001,0.14952000000000001,0.534,1.62,-0.08,1.6219741058000001
2020-10-04 02:00:00,2.32304,0.11172000000000001,2.3257248762,0.62304,0.18172000000000002,0.649,1.7000000000000002,-0.07,1.7014405661
2020-10-04 02:30:00,2.18416,0.15788000000000002,2.1898586712,0.6441600000000001,0.18788000000000002,0.671,1.54,-0.03,1.5402921801
2020-10-04 03:00:00,2.13512,0.20316,2.1447637166,0.76512,0.22316000000000003,0.797,1.37,-0.02,1.3701459776
2020-10-04 03:30:00,2.02352,0.19436,2.0328327526,0.80352,0.23436,0.837,1.22,-0.04,1.2206555616
2020-10-04 04:00:00,2.0644,0.23920000000000002,2.0782117313,0.8544,0.2492,0.89,1.21,-0.01,1.2100413215999999
2020-10-04 04:30:00,2.05904,0.23472,2.0723752556,0.8390400000000001,0.24472000000000002,0.874,1.22,-0.01,1.2200409829
2020-10-04 05:00:00,2.15664,0.23152000000000003,2.1690314889,0.8966400000000001,0.26152000000000003,0.934,1.26,-0.03,1.2603570923
2020-10-04 05:30:00,2.11536,0.20948000000000003,2.1257068942,0.8553600000000001,0.24948,0.891,1.26,-0.04,1.2606347607
2020-10-04 06:00:00,1.9824000000000002,0.19820000000000002,1.9922833634,0.7824,0.22820000000000001,0.8150000000000001,1.2,-0.03,1.2003749414
2020-10-04 06:30:00,2.14608,0.18344000000000002,2.1539056618,0.7660800000000001,0.22344000000000003,0.798,1.38,-0.04,1.3805795884
2020-10-04 07:00:00,2.24672,0.16196000000000002,2.252550066,0.72672,0.21196,0.757,1.52,-0.05,1.5208221461
2020-10-04 07:30:00,2.83888,0.19884000000000002,2.8458350268,0.81888,0.23884000000000002,0.853,2.02,-0.04,2.0203960008
2020-10-04 08:00:00,3.16144,0.22792,3.1696451536,0.78144,0.22792,0.8140000000000001,2.38,0.0,2.38
2020-10-04 08:30:00,3.2104,0.2772,3.2223451088,0.7104,0.20720000000000002,0.74,2.5,0.07,2.5009798080000003
2020-10-04 09:00:00,3.436,0.353,3.4540852624,0.6960000000000001,0.203,0.725,2.74,0.15,2.7441027678000003
2020-10-04 09:30:00,3.56168,0.26424000000000003,3.5714684935000003,0.63168,0.18424000000000001,0.658,2.93,0.08,2.9310919467
2020-10-04 10:00:00,3.60824,0.22532000000000002,3.6152683165,0.49824,0.14532,0.519,3.11,0.08,3.1110287688
2020-10-04 10:30:00,3.4348,0.19140000000000001,3.4401286313,0.4848,0.1414,0.505,2.95,0.05,2.9504236984
2020-10-04 11:00:00,3.35096,0.17528000000000002,3.355541089,0.36096,0.10528000000000001,0.376,2.99,0.07,2.9908192856999998
2020-10-04 11:30:00,3.31648,0.32064000000000004,3.3319438171,0.27648,0.08064,0.28800000000000003,3.04,0.24,3.0494589684
2020-10-04 12:00:00,3.66376,0.28068000000000004,3.6744956933,0.17376000000000003,0.05068,0.181,3.49,0.23,3.4975705854
2020-10-04 12:30:00,3.84872,0.23296000000000003,3.8557639969,0.07872000000000001,0.02296,0.082,3.77,0.21,3.7758442764
2020-10-04 13:00:00,3.81416,0.24288,3.8218852939,0.044160000000000005,0.01288,0.046,3.77,0.23,3.777009399
2020-10-04 13:30:00,3.78032,0.28176,3.7908057191,0.04032,0.011760000000000001,0.042,3.74,0.27,3.7497333239
2020-10-04 14:00:00,3.6907200000000002,0.28896000000000005,3.7020145867,0.030720000000000004,0.008960000000000001,0.032,3.66,0.28,3.6706947571
2020-10-04 14:30:00,3.7736,0.24980000000000002,3.7818589343999998,0.033600000000000005,0.0098,0.035,3.74,0.24,3.7476926235
2020-10-04 15:00:00,3.81976,0.22868000000000002,3.8265991428,0.02976,0.00868,0.031,3.79,0.22,3.7963798545
2020-10-04 15:30:00,3.61208,0.04644,3.6123785239,0.022080000000000002,0.00644,0.023,3.59,0.04,3.5902228343
2020-10-04 16:00:00,3.40112,0.04616000000000001,3.4014332273,0.021120000000000003,0.0061600000000000005,0.022,3.38,0.04,3.3802366781
2020-10-04 16:30:00,3.52152,0.023360000000000002,3.5215974784,0.01152,0.00336,0.012,3.51,0.02,3.5100569796
2020-10-04 17:00:00,3.76568,0.10624000000000001,3.7671783605,0.05568000000000001,0.01624,0.058,3.71,0.09,3.7110914836
2020-10-04 17:30:00,3.81344,0.09892000000000001,3.8147227684000002,0.13344,0.03892,0.139,3.68,0.06,3.6804890979
2020-10-04 18:00:00,3.90632,0.29976,3.9178044872,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.77,0.26,3.778954882
2020-10-04 18:30:00,4.03592,0.22256,4.0420518552,0.14592000000000002,0.04256,0.152,3.89,0.18,3.8941622976
2020-10-04 19:00:00,4.27304,0.30172000000000004,4.2836790029,0.14304,0.04172,0.149,4.13,0.26,4.1381759267
2020-10-04 19:30:00,4.01752,0.30136,4.0288068705,0.10752,0.031360000000000006,0.112,3.91,0.27,3.919311164
2020-10-04 20:00:00,3.9039200000000003,0.39156,3.923507436,0.07392,0.021560000000000003,0.077,3.83,0.37,3.8478305576
2020-10-04 20:30:00,3.78528,0.39904,3.8062550624,0.06528,0.01904,0.068,3.7199999999999998,0.38,3.7393582337
2020-10-04 21:00:00,3.42072,0.36896,3.4405605357,0.030720000000000004,0.008960000000000001,0.032,3.39,0.36,3.4090614544
2020-10-04 21:30:00,3.34448,0.37464000000000003,3.3653976882,0.08448000000000001,0.024640000000000002,0.088,3.26,0.35000000000000003,3.2787345119999998
2020-10-04 22:00:00,3.19552,0.38536000000000004,3.2186721486,0.15552000000000002,0.045360000000000004,0.162,3.04,0.34,3.0589540696
2020-10-04 22:30:00,2.84624,0.26432,2.8584868725,0.18624000000000002,0.05432000000000001,0.194,2.66,0.21,2.6682765974000002
2020-10-04 23:00:00,2.47776,0.12768000000000002,2.4810475207,0.19776000000000002,0.05768,0.20600000000000002,2.2800000000000002,0.07,2.2810743083
2020-10-04 23:30:00,2.2156000000000002,0.1008,2.2178917918,0.1056,0.0308,0.11,2.11,0.07,2.1111608181
2020-10-05 00:00:00,2.00728,0.11004000000000001,2.0102939586,0.13728,0.040040000000000006,0.14300000000000002,1.87,0.07,1.8713097018
2020-10-05 00:30:00,1.90904,0.12472000000000001,1.9131097198,0.11904,0.03472,0.124,1.79,0.09,1.7922611417
2020-10-05 01:00:00,2.022,0.146,2.0272641663,0.192,0.056,0.2,1.83,0.09,1.8322117782
2020-10-05 01:30:00,2.22576,0.14168,2.2302647376,0.24576000000000003,0.07168000000000001,0.256,1.98,0.07,1.9812369873
2020-10-05 02:00:00,2.36312,0.15216000000000002,2.3680136824,0.21312,0.06216000000000001,0.222,2.15,0.09,2.1518828964
2020-10-05 02:30:00,2.41904,0.11972000000000001,2.4220007019,0.23904000000000003,0.06972,0.249,2.18,0.05,2.1805733191
2020-10-05 03:00:00,2.45176,0.15968000000000002,2.4569543748,0.34176,0.09968,0.356,2.11,0.06,2.1108529082
2020-10-05 03:30:00,2.31176,0.13968,2.315975993,0.34176,0.09968,0.356,1.97,0.04,1.9704060495000002
2020-10-05 04:00:00,2.25896,0.13428,2.2629475027,0.28896000000000005,0.08428000000000001,0.301,1.97,0.05,1.9706344156000002
2020-10-05 04:30:00,2.09136,0.06248000000000001,2.0922930961,0.35136,0.10248,0.366,1.74,-0.04,1.7404597094
2020-10-05 05:00:00,2.1528,0.11040000000000001,2.1556289106,0.4128,0.12040000000000001,0.43,1.74,-0.01,1.7400287354000001
2020-10-05 05:30:00,2.08728,0.06004,2.088143338,0.37728,0.11004000000000001,0.393,1.71,-0.05,1.710730838
2020-10-05 06:00:00,2.2632,0.06760000000000001,2.2642093543,0.4032,0.11760000000000001,0.42,1.8599999999999999,-0.05,1.8606719216
2020-10-05 06:30:00,2.5204,0.0722,2.5214339174,0.3504,0.1022,0.365,2.17,-0.03,2.1702073634
2020-10-05 07:00:00,2.88136,0.10248,2.8831818534,0.35136,0.10248,0.366,2.5300000000000002,0.0,2.5300000000000002
2020-10-05 07:30:00,3.0476,0.0868,3.0488358434,0.29760000000000003,0.0868,0.31,2.75,0.0,2.75
2020-10-05 08:00:00,3.05712,0.13416,3.0600623523,0.35712000000000005,0.10416,0.372,2.7,0.03,2.7001666615
2020-10-05 08:30:00,2.9664,0.1652,2.9709964658,0.3264,0.0952,0.34,2.64,0.07,2.6409278672000003
2020-10-05 09:00:00,2.99264,0.20452,2.9996204093000003,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.6,0.09,2.601557226
2020-10-05 09:30:00,3.05448,0.14464000000000002,3.0579026799,0.32448000000000005,0.09464,0.338,2.73,0.05,2.7304578371
2020-10-05 10:00:00,3.19584,0.14212000000000002,3.1989984995,0.31584,0.09212000000000001,0.329,2.88,0.05,2.8804339950999998
2020-10-05 10:30:00,3.30152,0.23336,3.3097569699,0.49152000000000007,0.14336000000000002,0.512,2.81,0.09,2.8114409117
2020-10-05 11:00:00,3.36296,0.24628000000000003,3.3719658658,0.43296,0.12628,0.451,2.93,0.12,2.9324563083
2020-10-05 11:30:00,3.40784,0.25812,3.4176014103,0.5078400000000001,0.14812,0.529,2.9,0.11,2.902085457
2020-10-05 12:00:00,3.44856,0.36208,3.4675161139,0.65856,0.19208000000000003,0.686,2.79,0.17,2.7951744132
2020-10-05 12:30:00,3.26624,0.32432000000000005,3.2823021189,0.42624,0.12432000000000001,0.444,2.84,0.2,2.8470335439000003
2020-10-05 13:00:00,3.29736,0.38048000000000004,3.3192390694,0.44736000000000004,0.13048,0.466,2.85,0.25,2.8609439002
2020-10-05 13:30:00,3.50784,0.40812000000000004,3.5315015786,0.5078400000000001,0.14812,0.529,3.0,0.26,3.0112455895
2020-10-05 14:00:00,3.17616,0.46888,3.2105826263,0.47616,0.13888,0.496,2.7,0.33,2.7200919102
2020-10-05 14:30:00,3.21776,0.48768000000000006,3.2545062913000002,0.43776000000000004,0.12768000000000002,0.456,2.7800000000000002,0.36,2.8032124429
2020-10-05 15:00:00,3.43552,0.49536,3.4710487176,0.6355200000000001,0.18536000000000002,0.662,2.8,0.31,2.8171084466
2020-10-05 15:30:00,3.18056,0.5080800000000001,3.2208860893,0.6105600000000001,0.17808000000000002,0.636,2.5700000000000003,0.33,2.5911001524
2020-10-05 16:00:00,3.40928,0.49104000000000003,3.4444608286,0.68928,0.20104000000000002,0.718,2.7199999999999998,0.29,2.7354158733
2020-10-05 16:30:00,3.40248,0.39364000000000005,3.4251748277000003,0.73248,0.21364000000000002,0.763,2.67,0.18,2.6760605374
2020-10-05 17:00:00,3.25032,0.33676,3.2677189904,0.64032,0.18676,0.667,2.61,0.15,2.6143067915
2020-10-05 17:30:00,3.79232,0.47276,3.8216741096,0.8323200000000001,0.24276000000000003,0.867,2.96,0.23,2.9689223634
2020-10-05 18:00:00,3.91432,0.47876,3.9434898503999998,0.78432,0.22876000000000002,0.8170000000000001,3.13,0.25,3.1399681527
2020-10-05 18:30:00,4.05648,0.49064,4.0860442484,0.75648,0.22064000000000003,0.788,3.3,0.27,3.311027031
2020-10-05 19:00:00,4.28568,0.45624000000000003,4.3098965185,0.77568,0.22624000000000002,0.808,3.51,0.23,3.5175275408
2020-10-05 19:30:00,3.7378400000000003,0.42312000000000005,3.7617121634,0.6278400000000001,0.18312,0.654,3.11,0.24,3.1192467039
2020-10-05 20:00:00,3.41928,0.33604,3.4357529888,0.56928,0.16604000000000002,0.593,2.85,0.17,2.8550656735
2020-10-05 20:30:00,3.5172,0.3246,3.5321467976000003,0.6672,0.19460000000000002,0.6950000000000001,2.85,0.13,2.8529633717
2020-10-05 21:00:00,3.37712,0.25416,3.3866704593,0.5971200000000001,0.17416,0.622,2.7800000000000002,0.08,2.7811508409
2020-10-05 21:30:00,3.00808,0.16444,3.0125712938,0.35808,0.10444,0.373,2.65,0.06,2.6506791583
2020-10-05 22:00:00,2.7316000000000003,0.0838,2.7328851055000003,0.3216,0.09380000000000001,0.335,2.41,-0.01,2.4100207468
2020-10-05 22:30:00,2.6704,0.1072,2.6725508414,0.47040000000000004,0.13720000000000002,0.49,2.2,-0.03,2.2002045359
2020-10-05 23:00:00,2.34,0.025,2.3401335432,0.36,0.105,0.375,1.98,-0.08,1.9816155026
2020-10-05 23:30:00,2.0196,-0.007200000000000001,2.0196128342,0.24960000000000002,0.0728,0.26,1.77,-0.08,1.7718069872000002
2020-10-06 00:00:00,1.76504,0.02272,1.7651862225000001,0.21504,0.06272000000000001,0.224,1.55,-0.04,1.5505160431
2020-10-06 00:30:00,1.75336,0.15348,1.7600646011,0.18336000000000002,0.05348000000000001,0.191,1.57,0.1,1.5731814898
2020-10-06 01:00:00,1.8674400000000002,0.12592,1.8716805283,0.15744000000000002,0.04592,0.164,1.71,0.08,1.7118703222
2020-10-06 01:30:00,2.25576,0.19668000000000002,2.264318043,0.12576,0.036680000000000004,0.131,2.13,0.16,2.1360009363
2020-10-06 02:00:00,2.53016,0.37088000000000004,2.5571979978,0.14016,0.04088000000000001,0.146,2.39,0.33,2.4126748641
2020-10-06 02:30:00,2.56264,0.32952000000000004,2.5837389961,0.03264,0.00952,0.034,2.5300000000000002,0.32,2.5501568579000002
2020-10-06 03:00:00,2.35,0.31,2.3703586227,0.0,0.0,0.0,2.35,0.31,2.3703586227
2020-10-06 03:30:00,2.46168,0.32924000000000003,2.4835996859,0.03168,0.00924,0.033,2.43,0.32,2.4509793961
2020-10-06 04:00:00,2.48936,0.37148000000000003,2.51692483,0.039360000000000006,0.01148,0.041,2.45,0.36,2.4763077353
2020-10-06 04:30:00,2.4392,0.2856,2.4558631884,0.019200000000000002,0.0056,0.02,2.42,0.28,2.4361444949
2020-10-06 05:00:00,2.41376,0.30568,2.4330387584,0.05376,0.015680000000000003,0.056,2.36,0.29,2.3777510383
2020-10-06 05:30:00,2.33832,0.08076000000000001,2.3397142133,0.20832,0.06076,0.217,2.13,0.02,2.1300938946
2020-10-06 06:00:00,2.4603200000000003,0.21676,2.4698500764,0.40032,0.11676,0.417,2.06,0.1,2.0624257562
2020-10-06 06:30:00,2.63736,0.43048000000000003,2.6722613645,0.44736000000000004,0.13048,0.466,2.19,0.30000000000000004,2.2104524424
2020-10-06 07:00:00,2.83744,0.42592,2.8692287465,0.39744,0.11592000000000001,0.41400000000000003,2.44,0.31,2.4596137908
2020-10-06 07:30:00,3.2204800000000002,0.35264,3.2397293714,0.42048,0.12264000000000001,0.438,2.8,0.23,2.8094305473
2020-10-06 08:00:00,3.52848,0.56664,3.5736888505,0.46848000000000006,0.13664,0.488,3.06,0.43,3.0900647242
2020-10-06 08:30:00,3.59344,0.71892,3.6646496422,0.6134400000000001,0.17892000000000002,0.639,2.98,0.54,3.028530997
2020-10-06 09:00:00,3.41208,0.7114400000000001,3.485460773,0.6220800000000001,0.18144000000000002,0.648,2.79,0.53,2.8398943642
2020-10-06 09:30:00,3.21848,0.69664,3.2930109019,0.46848000000000006,0.13664,0.488,2.75,0.56,2.8064390248
2020-10-06 10:00:00,3.10984,0.77912,3.2059527133,0.57984,0.16912000000000002,0.604,2.5300000000000002,0.61,2.6024987992
2020-10-06 10:30:00,3.41032,0.8367600000000001,3.511474021,0.64032,0.18676,0.667,2.77,0.65,2.8452416418
2020-10-06 11:00:00,3.44328,0.7930400000000001,3.5334246278,0.59328,0.17304000000000003,0.618,2.85,0.62,2.9166590476
2020-10-06 11:30:00,3.44624,0.79432,3.5365964429,0.66624,0.19432000000000002,0.6940000000000001,2.7800000000000002,0.6000000000000001,2.8440112517
2020-10-06 12:00:00,3.02264,0.7545200000000001,3.1153897027,0.6326400000000001,0.18452000000000002,0.659,2.39,0.5700000000000001,2.4570307283
2020-10-06 12:30:00,2.81488,0.72684,2.9072058407,0.67488,0.19684000000000001,0.7030000000000001,2.14,0.53,2.2046541679000002
2020-10-06 13:00:00,3.05952,0.65236,3.1282960538,0.8995200000000001,0.26236000000000004,0.937,2.16,0.39,2.1949259669
2020-10-06 13:30:00,2.86112,0.6911600000000001,2.9434180470999998,0.8611200000000001,0.25116,0.897,2.0,0.44,2.0478281178
2020-10-06 14:00:00,2.6112,0.6816,2.698693017,0.6912,0.2016,0.72,1.92,0.48,1.9790907003
2020-10-06 14:30:00,2.74024,0.7663200000000001,2.8453754761,0.33024000000000003,0.09632,0.34400000000000003,2.41,0.67,2.5013996082
2020-10-06 15:00:00,3.01264,0.72452,3.0985365901,0.6326400000000001,0.18452000000000002,0.659,2.38,0.54,2.4404917537
2020-10-06 15:30:00,3.61056,0.7530800000000001,3.6882615146,0.9705600000000001,0.28308,1.011,2.64,0.47000000000000003,2.6815107682
2020-10-06 16:00:00,3.7684800000000003,0.6066400000000001,3.8169953628,0.9484800000000001,0.27664,0.988,2.8200000000000003,0.33,2.8392428568
2020-10-06 16:30:00,3.5397600000000002,0.47368000000000005,3.5713125878,0.8697600000000001,0.25368,0.906,2.67,0.22,2.6790483385
2020-10-06 17:00:00,3.57944,0.44192000000000004,3.6066166970999998,0.8294400000000001,0.24192000000000002,0.864,2.75,0.2,2.7572631358
2020-10-06 17:30:00,3.70568,0.44624,3.7324515268000003,0.77568,0.22624000000000002,0.808,2.93,0.22,2.9382477772
2020-10-06 18:00:00,3.66112,0.37616000000000005,3.6803934572,0.7411200000000001,0.21616000000000002,0.772,2.92,0.16,2.9243802762
2020-10-06 18:30:00,4.32712,0.37916000000000005,4.3437000127,0.7171200000000001,0.20916,0.747,3.61,0.17,3.6140005534
2020-10-06 19:00:00,4.02512,0.46816,4.0522542862,0.64512,0.18816000000000002,0.672,3.38,0.28,3.3915778039
2020-10-06 19:30:00,4.20768,0.42724,4.2293149563,0.60768,0.17724,0.633,3.6,0.25,3.6086701152
2020-10-06 20:00:00,3.66456,0.31008,3.6776554488,0.27456,0.08008000000000001,0.28600000000000003,3.39,0.23,3.3977934016
2020-10-06 20:30:00,3.59056,0.32808000000000004,3.6055176605,0.37056000000000006,0.10808000000000001,0.386,3.22,0.22,3.2275067777
2020-10-06 21:00:00,3.57424,0.28832,3.585849969,0.23424000000000003,0.06832,0.244,3.34,0.22,3.3472376671
2020-10-06 21:30:00,3.4358400000000002,0.28712000000000004,3.4478158884,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.24,0.23,3.2481533215
2020-10-06 22:00:00,3.1892,0.29560000000000003,3.202869963,0.2592,0.0756,0.27,2.93,0.22,2.9382477772
2020-10-06 22:30:00,2.77368,0.32024,2.7921057287,0.34368000000000004,0.10024000000000001,0.358,2.43,0.22,2.4399385238
2020-10-06 23:00:00,2.66032,0.48676,2.7044847568,0.40032,0.11676,0.417,2.26,0.37,2.2900873346
2020-10-06 23:30:00,2.55968,0.5432400000000001,2.6166909256,0.5596800000000001,0.16324000000000002,0.583,2.0,0.38,2.0357799488
2020-10-07 00:00:00,2.2976,0.4968,2.3506969179,0.5376000000000001,0.1568,0.56,1.76,0.34,1.7925400972
2020-10-07 00:30:00,2.29552,0.51036,2.351569561,0.5155200000000001,0.15036000000000002,0.537,1.78,0.36,1.8160396471
2020-10-07 01:00:00,2.43384,0.5861200000000001,2.5034204201,0.60384,0.17612000000000003,0.629,1.83,0.41000000000000003,1.8753666307999999
2020-10-07 01:30:00,2.5036,0.6048,2.5756156546,0.6336,0.18480000000000002,0.66,1.87,0.42,1.9165855055
2020-10-07 02:00:00,2.5504800000000003,0.58764,2.617301855,0.5404800000000001,0.15764,0.5630000000000001,2.01,0.43,2.0554804791
2020-10-07 02:30:00,2.72704,0.49872000000000005,2.7722678081,0.40704,0.11872,0.424,2.32,0.38,2.3509147156
2020-10-07 03:00:00,2.76464,0.5155200000000001,2.8122935835,0.46464000000000005,0.13552,0.484,2.3,0.38,2.3311799587
2020-10-07 03:30:00,2.84384,0.48112000000000005,2.8842507519,0.48384000000000005,0.14112000000000002,0.504,2.36,0.34,2.3843657438
2020-10-07 04:00:00,2.68392,0.42156000000000005,2.7168252428,0.31392000000000003,0.09156,0.327,2.37,0.33,2.3928643923
2020-10-07 04:30:00,2.53208,0.39144,2.5621581528,0.38208000000000003,0.11144000000000001,0.398,2.15,0.28,2.1681558985000002
2020-10-07 05:00:00,2.4556,0.4208,2.4913939873,0.3456,0.1008,0.36,2.11,0.32,2.1341274564
2020-10-07 05:30:00,2.56296,0.44128000000000006,2.6006714518000003,0.31296,0.09128000000000001,0.326,2.25,0.35000000000000003,2.2770595073
2020-10-07 06:00:00,2.5712,0.3466,2.5944558196000003,0.3312,0.0966,0.34500000000000003,2.24,0.25,2.2539077177
2020-10-07 06:30:00,2.76464,0.22552000000000003,2.7738229215,0.22464,0.06552000000000001,0.234,2.54,0.16,2.5450343809
2020-10-07 07:00:00,3.13776,0.21768,3.145301639,0.19776000000000002,0.05768,0.20600000000000002,2.94,0.16,2.9443505226
2020-10-07 07:30:00,3.43848,0.23164,3.4462736107,0.34848,0.10164000000000001,0.363,3.09,0.13,3.0927334188
2020-10-07 08:00:00,3.61768,0.33224000000000004,3.6329040725,0.48768000000000006,0.14224,0.508,3.13,0.19,3.1357614705
2020-10-07 08:30:00,3.6276,0.38680000000000003,3.6481633735,0.5376000000000001,0.1568,0.56,3.09,0.23,3.0985480471
2020-10-07 09:00:00,3.48504,0.33272,3.5008865163,0.45504000000000006,0.13272,0.47400000000000003,3.03,0.2,3.0365934861
2020-10-07 09:30:00,3.24296,0.28628000000000003,3.2555715013,0.43296,0.12628,0.451,2.81,0.16,2.814551474
2020-10-07 10:00:00,3.07464,0.32052,3.0913013764,0.34464,0.10052000000000001,0.359,2.73,0.22,2.7388501237
2020-10-07 10:30:00,3.02056,0.40308000000000005,3.0473359185,0.49056000000000005,0.14308,0.511,2.5300000000000002,0.26,2.5433245959
2020-10-07 11:00:00,2.89608,0.41344000000000003,2.9254421888,0.52608,0.15344000000000002,0.548,2.37,0.26,2.3842189497
2020-10-07 11:30:00,2.94816,0.46488,2.9845872076,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.2800000000000002,0.27,2.2959311836
2020-10-07 12:00:00,2.7204800000000002,0.42764,2.7538858727,0.5404800000000001,0.15764,0.5630000000000001,2.18,0.27,2.1966565503
2020-10-07 12:30:00,2.71264,0.39952000000000004,2.7419029888,0.5126400000000001,0.14952000000000001,0.534,2.2,0.25,2.2141589825
2020-10-07 13:00:00,2.7169600000000003,0.39328,2.7452760881,0.45696000000000003,0.13328,0.47600000000000003,2.26,0.26,2.2749065915
2020-10-07 13:30:00,2.97872,0.42796000000000006,3.0093059997,0.6787200000000001,0.19796000000000002,0.707,2.3,0.23,2.3114713929
2020-10-07 14:00:00,2.50992,0.35456000000000004,2.5348394820999998,0.5299200000000001,0.15456,0.552,1.98,0.2,1.9900753755
2020-10-07 14:30:00,2.8344,0.3392,2.8546243185,0.6144000000000001,0.1792,0.64,2.22,0.16,2.2257582977
2020-10-07 15:00:00,2.9136800000000003,0.39524000000000004,2.9403649093,0.7036800000000001,0.20524,0.733,2.21,0.19,2.2181523843
2020-10-07 15:30:00,2.93952,0.38236000000000003,2.9642835559,0.6595200000000001,0.19236,0.687,2.2800000000000002,0.19,2.28790297
2020-10-07 16:00:00,2.82768,0.26224000000000003,2.8398140784,0.48768000000000006,0.14224,0.508,2.34,0.12,2.3430749028
2020-10-07 16:30:00,2.81976,0.22868000000000002,2.829017674,0.26976,0.07868,0.281,2.55,0.15,2.5544079549000003
2020-10-07 17:00:00,3.15176,0.23468000000000003,3.1604850577,0.22176,0.06468,0.231,2.93,0.17,2.9349275971
2020-10-07 17:30:00,3.5069600000000003,0.22328,3.5140606711,0.21696000000000001,0.06328,0.226,3.29,0.16,3.2938882798
2020-10-07 18:00:00,3.80008,0.26544,3.8093393653,0.19008000000000003,0.05544,0.198,3.61,0.21,3.6161028746
2020-10-07 18:30:00,4.0156,0.3108,4.027609713,0.1056,0.0308,0.11,3.91,0.28,3.9200127551
2020-10-07 19:00:00,4.25264,0.37452,4.2690996943,0.15264000000000003,0.044520000000000004,0.159,4.1,0.33,4.1132590485
