Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-10-07 19:30:00,4.3996,0.5678000000000001,4.4360880289,0.1296,0.0378,0.135,4.27,0.53,4.3027665519
2020-10-07 20:00:00,4.1604,0.5422,4.1955820812,0.11040000000000001,0.0322,0.115,4.05,0.51,4.0819848113
2020-10-07 20:30:00,3.926,0.5680000000000001,3.9668753447,0.096,0.028,0.1,3.83,0.54,3.8678805566000003
2020-10-07 21:00:00,3.73776,0.5526800000000001,3.7783997936000002,0.07776000000000001,0.022680000000000002,0.081,3.66,0.53,3.6981752257
2020-10-07 21:30:00,3.53736,0.45548000000000005,3.5665638646,0.08736000000000001,0.025480000000000003,0.091,3.45,0.43,3.4766938318
2020-10-07 22:00:00,3.3656,0.4408,3.3943435301,0.1056,0.0308,0.11,3.26,0.41000000000000003,3.2856810557
2020-10-07 22:30:00,3.09224,0.40732,3.1189513943,0.16224000000000002,0.04732,0.169,2.93,0.36,2.9520331976
2020-10-07 23:00:00,2.85752,0.47636000000000006,2.8969534687,0.22752000000000003,0.06636,0.23700000000000002,2.63,0.41000000000000003,2.6617663308
2020-10-07 23:30:00,2.60488,0.36184000000000005,2.6298912525,0.31488000000000005,0.09184,0.328,2.29,0.27,2.3058620947
2020-10-08 00:00:00,2.3923200000000002,0.33276,2.4153517756,0.35232,0.10276,0.367,2.04,0.23,2.0529247429
2020-10-08 00:30:00,2.28168,0.34424000000000005,2.3075018527,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.8900000000000001,0.23,1.9039432765000002
2020-10-08 01:00:00,2.43856,0.41708000000000006,2.4739706142,0.53856,0.15708000000000003,0.561,1.9,0.26,1.9177069641000002
2020-10-08 01:30:00,2.47832,0.30576000000000003,2.4971101698,0.56832,0.16576000000000002,0.592,1.9100000000000001,0.14,1.9151240169000001
2020-10-08 02:00:00,2.59976,0.36368,2.6250743227999997,0.6297600000000001,0.18368,0.656,1.97,0.18,1.9782062582000002
2020-10-08 02:30:00,2.5948,0.4364,2.6312415321,0.6048,0.1764,0.63,1.99,0.26,2.0069130524
2020-10-08 03:00:00,2.7688800000000002,0.41384000000000004,2.7996356906,0.6988800000000001,0.20384000000000002,0.728,2.07,0.21,2.0806249061
2020-10-08 03:30:00,2.86928,0.40104,2.897171172,0.68928,0.20104000000000002,0.718,2.18,0.2,2.1891550882
2020-10-08 04:00:00,2.76504,0.5027200000000001,2.8103689438,0.6950400000000001,0.20272,0.724,2.07,0.30000000000000004,2.0916261616
2020-10-08 04:30:00,2.5828800000000003,0.5008400000000001,2.6309902698,0.7228800000000001,0.21084000000000003,0.753,1.8599999999999999,0.29,1.8824717792999999
2020-10-08 05:00:00,2.2009600000000002,0.62028,2.2866946014,0.72096,0.21028000000000002,0.751,1.48,0.41000000000000003,1.5357408636
2020-10-08 05:30:00,2.20208,0.54144,2.267666995,0.6220800000000001,0.18144000000000002,0.648,1.58,0.36,1.6204937519
2020-10-08 06:00:00,2.3914400000000002,0.6679200000000001,2.4829624242,0.78144,0.22792,0.8140000000000001,1.6099999999999999,0.44,1.6690416412
2020-10-08 06:30:00,2.69168,0.65424,2.7700489526,0.8716800000000001,0.25424,0.908,1.82,0.4,1.8634376834
2020-10-08 07:00:00,2.8084800000000003,0.59164,2.8701215654,0.8284800000000001,0.24164000000000002,0.863,1.98,0.35000000000000003,2.0106963968
2020-10-08 07:30:00,3.05504,0.60772,3.1148985537,0.8150400000000001,0.23772000000000001,0.849,2.24,0.37,2.2703523956
2020-10-08 08:00:00,3.38704,0.69872,3.4583593798,0.88704,0.25872,0.924,2.5,0.44,2.5384247084
2020-10-08 08:30:00,3.19392,0.6915600000000001,3.2679320984,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.4,0.46,2.4436857408
2020-10-08 09:00:00,3.15696,0.6732800000000001,3.2279563814,0.69696,0.20328000000000002,0.726,2.46,0.47000000000000003,2.5044959573
2020-10-08 09:30:00,3.09624,0.6143200000000001,3.1565948742,0.66624,0.19432000000000002,0.6940000000000001,2.43,0.42,2.4660291969
2020-10-08 10:00:00,3.0396,0.5878,3.095912951,0.6096,0.1778,0.635,2.43,0.41000000000000003,2.464345755
2020-10-08 10:30:00,3.1365600000000002,0.6260800000000001,3.1984347422,0.7065600000000001,0.20608,0.736,2.43,0.42,2.4660291969
2020-10-08 11:00:00,3.13576,0.6866800000000001,3.210065451,0.8457600000000001,0.24668,0.881,2.29,0.44,2.3318876474
2020-10-08 11:30:00,3.11376,0.65068,3.1810196164,0.8937600000000001,0.26068,0.931,2.22,0.39,2.2539964508
2020-10-08 12:00:00,3.67592,0.54256,3.7157447706,0.86592,0.25256,0.902,2.81,0.29,2.8249247778
2020-10-08 12:30:00,3.5232,0.4476,3.5515185485,0.6432,0.18760000000000002,0.67,2.88,0.26,2.8917122955
2020-10-08 13:00:00,3.39584,0.37212,3.4161678237,0.55584,0.16212000000000001,0.579,2.84,0.21,2.8477535006
2020-10-08 13:30:00,3.06464,0.36052,3.0857726747,0.34464,0.10052000000000001,0.359,2.7199999999999998,0.26,2.732398214
2020-10-08 14:00:00,3.15848,0.34164000000000005,3.1769031776,0.34848,0.10164000000000001,0.363,2.81,0.24,2.820230487
2020-10-08 14:30:00,3.5316,0.39380000000000004,3.5534880048,0.5616,0.1638,0.585,2.9699999999999998,0.23,2.9788924116
2020-10-08 15:00:00,3.59432,0.41376,3.6180566054,0.66432,0.19376000000000002,0.6920000000000001,2.93,0.22,2.9382477772
2020-10-08 15:30:00,3.24392,0.38656,3.2668709188,0.43392000000000003,0.12656,0.452,2.81,0.26,2.8220028349
2020-10-08 16:00:00,3.21312,0.31716000000000005,3.2287351393,0.33312,0.09716000000000001,0.34700000000000003,2.88,0.22,2.8883905553
2020-10-08 16:30:00,3.43992,0.31956,3.4547312775,0.40992,0.11956000000000001,0.427,3.03,0.2,3.0365934861
2020-10-08 17:00:00,3.61272,0.40996000000000005,3.6359060769,0.34272,0.09996000000000001,0.357,3.27,0.31,3.284661322
2020-10-08 17:30:00,3.90128,0.42204,3.9240417174,0.5212800000000001,0.15204,0.543,3.38,0.27,3.3907668749
2020-10-08 18:00:00,4.02752,0.32136000000000003,4.0403204823,0.34752000000000005,0.10136,0.362,3.68,0.22,3.6865702218000003
2020-10-08 18:30:00,4.12608,0.33844,4.1399369319,0.16608,0.048440000000000004,0.17300000000000001,3.96,0.29,3.970604488
2020-10-08 19:00:00,4.16232,0.32276000000000005,4.1748151815,0.11232,0.032760000000000004,0.117,4.05,0.29,4.0603694413
2020-10-08 19:30:00,4.06736,0.26548000000000005,4.076014843,0.08736000000000001,0.025480000000000003,0.091,3.98,0.24,3.9872296147
2020-10-08 20:00:00,3.9428,0.3254,3.9562048734,0.0528,0.0154,0.055,3.89,0.31,3.9023326357
2020-10-08 20:30:00,3.81096,0.34028,3.8261216133,0.0009600000000000001,0.00028000000000000003,0.001,3.81,0.34,3.8251405203
2020-10-08 21:00:00,3.5448,0.2914,3.5567570904,0.0048000000000000004,0.0014,0.005,3.54,0.29,3.5518586684
2020-10-08 21:30:00,3.49864,0.42252000000000006,3.5240608678000003,0.00864,0.00252,0.009000000000000001,3.49,0.42,3.5151813608999998
2020-10-08 22:00:00,3.43384,0.48112000000000005,3.467381375,0.0038400000000000005,0.0011200000000000001,0.004,3.43,0.48,3.4634231621
2020-10-08 22:30:00,3.11192,0.46056,3.1458165236,0.0019200000000000003,0.0005600000000000001,0.002,3.11,0.46,3.1438352374
2020-10-08 23:00:00,2.87384,0.44112,2.9074977558,0.0038400000000000005,0.0011200000000000001,0.004,2.87,0.44,2.9035323315
2020-10-08 23:30:00,2.63768,0.42224000000000006,2.6712623233,0.007680000000000001,0.0022400000000000002,0.008,2.63,0.42,2.6633249896
2020-10-09 00:00:00,2.48304,0.39672,2.5145326405,0.02304,0.00672,0.024,2.46,0.39,2.4907227867
2020-10-09 00:30:00,2.434,0.47700000000000004,2.4802993771,0.024,0.007,0.025,2.41,0.47000000000000003,2.4554022074
2020-10-09 01:00:00,2.51632,0.50476,2.5664467655000003,0.01632,0.00476,0.017,2.5,0.5,2.5495097568
2020-10-09 01:30:00,2.77704,0.5037200000000001,2.8223545135,0.047040000000000005,0.013720000000000001,0.049,2.73,0.49,2.7736257859
2020-10-09 02:00:00,2.82144,0.43792000000000003,2.8552228635,0.06144000000000001,0.017920000000000002,0.064,2.76,0.42,2.7917736297999998
2020-10-09 02:30:00,2.8297600000000003,0.43868,2.8635610348,0.02976,0.00868,0.031,2.8,0.43,2.8328254447
2020-10-09 03:00:00,2.82728,0.49504000000000004,2.8702921106,0.01728,0.00504,0.018000000000000002,2.81,0.49,2.8524024961
2020-10-09 03:30:00,2.70592,0.45756,2.7443331066,0.025920000000000002,0.007560000000000001,0.027,2.68,0.45,2.7175172493
2020-10-09 04:00:00,2.73872,0.47296000000000005,2.7792586062,0.07872000000000001,0.02296,0.082,2.66,0.45,2.6977953962
2020-10-09 04:30:00,2.70648,0.46064000000000005,2.7454003715,0.036480000000000005,0.01064,0.038,2.67,0.45,2.7076558127
2020-10-09 05:00:00,2.59104,0.46072,2.6316821997,0.07104,0.020720000000000002,0.074,2.52,0.44,2.5581243129
2020-10-09 05:30:00,2.56568,0.39624000000000004,2.5960970706,0.05568000000000001,0.01624,0.058,2.51,0.38,2.5386019775
2020-10-09 06:00:00,2.55664,0.30652,2.574949048,0.05664,0.01652,0.059000000000000004,2.5,0.29,2.516763795
2020-10-09 06:30:00,2.78296,0.33128,2.8026082138,0.07296000000000001,0.02128,0.076,2.71,0.31,2.7276730009
2020-10-09 07:00:00,3.30048,0.5026400000000001,3.3385348882,0.18048,0.052640000000000006,0.188,3.12,0.45,3.1522848856
2020-10-09 07:30:00,3.856,0.578,3.8990793785,0.336,0.098,0.35000000000000003,3.52,0.48,3.5525765298
2020-10-09 08:00:00,4.00552,0.6753600000000001,4.0620563265,0.39552000000000004,0.11536,0.41200000000000003,3.61,0.56,3.6531766998
2020-10-09 08:30:00,3.67376,0.62568,3.7266590936,0.29376,0.08568,0.306,3.38,0.54,3.4228642976
2020-10-09 09:00:00,3.6016,0.6338,3.6569420285,0.3216,0.09380000000000001,0.335,3.2800000000000002,0.54,3.3241540277
2020-10-09 09:30:00,3.30872,0.6179600000000001,3.3659326494,0.19872,0.057960000000000005,0.20700000000000002,3.11,0.56,3.1600158227
2020-10-09 10:00:00,3.25704,0.6637200000000001,3.32397861,0.28704,0.08372,0.299,2.9699999999999998,0.58,3.0261031047
2020-10-09 10:30:00,3.34808,0.76944,3.4353569829,0.47808000000000006,0.13944,0.498,2.87,0.63,2.9383328607
2020-10-09 11:00:00,3.47432,0.9037600000000001,3.5899417265,0.66432,0.19376000000000002,0.6920000000000001,2.81,0.71,2.8983098523
2020-10-09 11:30:00,3.4152,0.8636,3.522697262,0.5952000000000001,0.1736,0.62,2.8200000000000003,0.6900000000000001,2.903187903
2020-10-09 12:00:00,3.40504,0.6677200000000001,3.4698915545,0.57504,0.16772,0.599,2.83,0.5,2.8738301968
2020-10-09 12:30:00,3.29736,0.45548000000000005,3.3286701549,0.5673600000000001,0.16548000000000002,0.591,2.73,0.29,2.7453597214
2020-10-09 13:00:00,3.22864,0.41252000000000005,3.2548869412,0.48864,0.14252,0.509,2.74,0.27,2.7532707822
2020-10-09 13:30:00,3.42872,0.47796000000000005,3.461873279,0.43872000000000005,0.12796000000000002,0.457,2.99,0.35000000000000003,3.0104152537
2020-10-09 14:00:00,3.3304,0.4872,3.365847293,0.47040000000000004,0.13720000000000002,0.49,2.86,0.35000000000000003,2.8813364954000003
2020-10-09 14:30:00,3.20928,0.48604,3.2458763069,0.56928,0.16604000000000002,0.593,2.64,0.32,2.6593232222000003
2020-10-09 15:00:00,3.09072,0.36896,3.1126647105,0.27072,0.07896,0.28200000000000003,2.8200000000000003,0.29,2.8348721312
2020-10-09 15:30:00,3.0156,0.3058,3.0310653243,0.22560000000000002,0.0658,0.23500000000000001,2.79,0.24,2.800303555
2020-10-09 16:00:00,2.93192,0.33556,2.9510600468,0.36192,0.10556000000000001,0.377,2.5700000000000003,0.23,2.5802713036
2020-10-09 16:30:00,3.37808,0.26944,3.3888084041,0.47808000000000006,0.13944,0.498,2.9,0.13,2.9029123307
2020-10-09 17:00:00,3.60808,0.35944000000000004,3.6259396575,0.47808000000000006,0.13944,0.498,3.13,0.22,3.1377221037
2020-10-09 17:30:00,3.82656,0.29608,3.8379974987,0.46656000000000003,0.13608,0.486,3.36,0.16,3.3638073667
2020-10-09 18:00:00,4.10784,0.35312000000000004,4.1229895949,0.38784,0.11312000000000001,0.404,3.7199999999999998,0.24,3.7277338961
2020-10-09 18:30:00,4.33808,0.36444000000000004,4.353361299,0.35808,0.10444,0.373,3.98,0.26,3.9884834210999998
2020-10-09 19:00:00,4.3568,0.3524,4.3710287119,0.3168,0.09240000000000001,0.33,4.04,0.26,4.0483576917
2020-10-09 19:30:00,4.04808,0.27444,4.0573721791,0.11808,0.034440000000000005,0.123,3.93,0.24,3.9373214245
2020-10-09 20:00:00,3.774,0.20700000000000002,3.7796726049,0.264,0.077,0.275,3.51,0.13,3.5124065824
2020-10-09 20:30:00,3.60048,0.21264000000000002,3.6067536650000003,0.42048,0.12264000000000001,0.438,3.18,0.09,3.18127333
2020-10-09 21:00:00,3.52744,0.24092000000000002,3.535657704,0.51744,0.15092,0.539,3.01,0.09,3.0113452144
2020-10-09 21:30:00,3.47864,0.23752,3.4867394511,0.6086400000000001,0.17752,0.634,2.87,0.06,2.8706271092
2020-10-09 22:00:00,3.18912,0.19516000000000003,3.195085883,0.42912000000000006,0.12516000000000002,0.447,2.76,0.07,2.7608875385
2020-10-09 22:30:00,2.97648,0.16564,2.9810853393,0.39648000000000005,0.11564,0.41300000000000003,2.58,0.05,2.5804844506
2020-10-09 23:00:00,2.70008,0.14544,2.7039942308000002,0.43008,0.12544000000000002,0.448,2.27,0.02,2.270088104
2020-10-09 23:30:00,2.48936,0.09648000000000001,2.4912289337,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.09,-0.02,2.0900956916
2020-10-10 00:00:00,2.11968,0.09324,2.1217297189,0.31968,0.09324,0.333,1.8,0.0,1.8
2020-10-10 00:30:00,1.85784,0.06812,1.8590884325,0.26784,0.07812000000000001,0.279,1.5899999999999999,-0.01,1.5900314462
2020-10-10 01:00:00,1.8780800000000002,0.024440000000000003,1.8782390157000002,0.35808,0.10444,0.373,1.52,-0.08,1.5221038072000002
2020-10-10 01:30:00,2.19464,0.05552000000000001,2.1953421601,0.46464000000000005,0.13552,0.484,1.73,-0.08,1.7318487232000002
2020-10-10 02:00:00,2.18016,-0.00412,2.1801638929,0.26016,0.07588,0.271,1.92,-0.08,1.9216659439
2020-10-10 02:30:00,2.4216800000000003,0.03424,2.4219220465999998,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.03,-0.08,2.0315757431
2020-10-10 03:00:00,2.3888,0.0684,2.3897790693,0.5088,0.1484,0.53,1.88,-0.08,1.8817013578
2020-10-10 03:30:00,2.4136,0.0748,2.4147587871000002,0.6336,0.18480000000000002,0.66,1.78,-0.11,1.7833956375
2020-10-10 04:00:00,2.3701600000000003,0.08088000000000001,2.3715395843,0.62016,0.18088,0.646,1.75,-0.1,1.7528548143
2020-10-10 04:30:00,2.58864,0.09752000000000001,2.5904762496,0.8486400000000001,0.24752000000000002,0.884,1.74,-0.15,1.7464535493
2020-10-10 05:00:00,2.5540000000000003,0.037,2.5542679969,0.744,0.217,0.775,1.81,-0.18,1.8189282559
2020-10-10 05:30:00,2.47608,0.043440000000000006,2.4764610233,0.7660800000000001,0.22344000000000003,0.798,1.71,-0.18,1.7194475857
2020-10-10 06:00:00,2.52608,0.11844,2.5288551165,0.8860800000000001,0.25844,0.923,1.6400000000000001,-0.14,1.6459647627
2020-10-10 06:30:00,2.59592,0.18256000000000003,2.6023314162,0.86592,0.25256,0.902,1.73,-0.07,1.7314156058
2020-10-10 07:00:00,2.60024,0.25632000000000005,2.6128428962,0.8102400000000001,0.23632000000000003,0.844,1.79,0.02,1.7901117283999999
2020-10-10 07:30:00,2.7054400000000003,0.19992000000000001,2.7128165437,0.68544,0.19992000000000001,0.714,2.02,0.0,2.02
2020-10-10 08:00:00,3.19096,0.25028,3.200760191,0.72096,0.21028000000000002,0.751,2.47,0.04,2.4703238654
2020-10-10 08:30:00,3.21208,0.24644000000000002,3.2215199208,0.7420800000000001,0.21644000000000002,0.773,2.47,0.03,2.4701821795
2020-10-10 09:00:00,3.22248,0.26364000000000004,3.2332465727,0.73248,0.21364000000000002,0.763,2.49,0.05,2.4905019574000002
2020-10-10 09:30:00,3.30648,0.36064,3.3260894756,0.75648,0.22064000000000003,0.788,2.55,0.14,2.5538402456
2020-10-10 10:00:00,3.2688800000000002,0.39384,3.2925197646,0.6988800000000001,0.20384000000000002,0.728,2.5700000000000003,0.19,2.5770137757000002
2020-10-10 10:30:00,3.34968,0.35324000000000005,3.3682539394,0.7996800000000001,0.23324000000000003,0.833,2.55,0.12,2.5528219679
2020-10-10 11:00:00,3.23888,0.35884000000000005,3.2586975619,0.81888,0.23884000000000002,0.853,2.42,0.12,2.42297338
2020-10-10 11:30:00,3.31392,0.40156000000000003,3.3381606013000003,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.52,0.17,2.5257276179
2020-10-10 12:00:00,3.63016,0.35088,3.6470780633,0.62016,0.18088,0.646,3.01,0.17,3.0147968422
2020-10-10 12:30:00,3.84968,0.38824000000000003,3.8692074641,0.6796800000000001,0.19824000000000003,0.708,3.17,0.19,3.1756889016
2020-10-10 13:00:00,3.81848,0.39664000000000005,3.8390249804,0.7084800000000001,0.20664000000000002,0.738,3.11,0.19,3.115798453
2020-10-10 13:30:00,3.31832,0.39076000000000005,3.3412484194,0.68832,0.20076000000000002,0.717,2.63,0.19,2.6368541863
2020-10-10 14:00:00,3.22264,0.38452000000000003,3.2454990679,0.6326400000000001,0.18452000000000002,0.659,2.59,0.2,2.5977105304
2020-10-10 14:30:00,3.25368,0.37524,3.2752463419,0.7036800000000001,0.20524,0.733,2.55,0.17,2.5556603843
2020-10-10 15:00:00,2.84704,0.38872,2.8734543671,0.6470400000000001,0.18872000000000003,0.674,2.2,0.2,2.2090722034
2020-10-10 15:30:00,2.88104,0.43072000000000005,2.9130587361,0.7910400000000001,0.23072,0.8240000000000001,2.09,0.2,2.0995475703
2020-10-10 16:00:00,2.8391200000000003,0.34516,2.8600240908,0.66912,0.19516000000000003,0.6970000000000001,2.17,0.15,2.1751781536
2020-10-10 16:30:00,2.9859999999999998,0.293,3.000340814,0.456,0.133,0.47500000000000003,2.5300000000000002,0.16,2.5350542401
2020-10-10 17:00:00,3.14328,0.17304000000000003,3.1480393898,0.35328000000000004,0.10304,0.368,2.79,0.07,2.7908779981
2020-10-10 17:30:00,3.6996,0.18780000000000002,3.7043635081,0.6096,0.1778,0.635,3.09,0.01,3.0900161812
2020-10-10 18:00:00,3.85048,0.11264,3.8521272045,0.42048,0.12264000000000001,0.438,3.43,-0.01,3.4300145772
2020-10-10 18:30:00,3.63624,0.11932000000000001,3.6381971634,0.30624,0.08932000000000001,0.319,3.33,0.03,3.3301351324
2020-10-10 19:00:00,3.79992,0.16956000000000002,3.8037011712,0.40992,0.11956000000000001,0.427,3.39,0.05,3.3903687115
2020-10-10 19:30:00,3.91304,0.11172000000000001,3.9146345168,0.38304000000000005,0.11172000000000001,0.399,3.5300000000000002,0.0,3.5300000000000002
2020-10-10 20:00:00,3.5721600000000002,-0.01812,3.5722059571,0.21216000000000002,0.061880000000000004,0.221,3.36,-0.08,3.360952246
2020-10-10 20:30:00,3.46768,0.0022400000000000002,3.4676807235,0.24768,0.07224000000000001,0.258,3.22,-0.07,3.2207607797
2020-10-10 21:00:00,3.18896,-0.06072,3.189538023,0.16896000000000003,0.049280000000000004,0.176,3.02,-0.11,3.0220026473
2020-10-10 21:30:00,2.94032,-0.02324,2.9404118419,0.16032000000000002,0.04676,0.167,2.7800000000000002,-0.07,2.7808811553
2020-10-10 22:00:00,2.98072,-0.03604,2.9809378725,0.15072000000000002,0.043960000000000006,0.157,2.83,-0.08,2.8311305162
2020-10-10 22:30:00,2.73272,-0.10004,2.7345505298,0.10272,0.029960000000000004,0.107,2.63,-0.13,2.6332109676
2020-10-10 23:00:00,2.39432,-0.11124,2.3969027097,0.06432,0.018760000000000002,0.067,2.33,-0.13,2.3336237914
2020-10-10 23:30:00,2.14528,-0.19096000000000002,2.1537622896,0.06528,0.01904,0.068,2.08,-0.21,2.0905740838
2020-10-11 00:00:00,2.0152,-0.1764,2.0229058307,0.11520000000000001,0.033600000000000005,0.12,1.9,-0.21,1.9115700353
2020-10-11 00:30:00,1.8992,-0.1494,1.9050671904,0.13920000000000002,0.040600000000000004,0.145,1.76,-0.19,1.7702259743000002
2020-10-11 01:00:00,2.05856,-0.14792000000000002,2.0638676314,0.17856000000000002,0.05208,0.186,1.88,-0.2,1.8906083677
2020-10-11 01:30:00,2.30016,-0.10412,2.3025153637,0.26016,0.07588,0.271,2.04,-0.18,2.0479257799
2020-10-11 02:00:00,2.426,-0.077,2.4272216627,0.216,0.063,0.225,2.21,-0.14,2.2144299492
2020-10-11 02:30:00,2.5392,-0.0844,2.5406022908,0.2592,0.0756,0.27,2.2800000000000002,-0.16,2.2856071403
2020-10-11 03:00:00,2.42144,-0.12708,2.4247723604,0.18144000000000002,0.05292,0.189,2.24,-0.18,2.2472205054
2020-10-11 03:30:00,2.378,-0.151,2.3827893319,0.168,0.049,0.17500000000000002,2.21,-0.2,2.2190313202
2020-10-11 04:00:00,2.40144,-0.15708000000000003,2.4065718772,0.18144000000000002,0.05292,0.189,2.22,-0.21,2.2299103121
2020-10-11 04:30:00,2.27728,-0.16996000000000003,2.2836134962,0.13728,0.040040000000000006,0.14300000000000002,2.14,-0.21,2.1502790517
2020-10-11 05:00:00,2.08328,-0.17696,2.090782246,0.11328,0.03304,0.11800000000000001,1.97,-0.21,1.9811612755999999
2020-10-11 05:30:00,2.10936,-0.17352,2.1164850106,0.15936,0.04648,0.166,1.9500000000000002,-0.22,1.9623710149
2020-10-11 06:00:00,2.0632,-0.12240000000000001,2.0668275206,0.1632,0.0476,0.17,1.9,-0.17,1.9075901027
2020-10-11 06:30:00,2.08288,-0.14416,2.0878628307,0.12288000000000002,0.035840000000000004,0.128,1.96,-0.18,1.9682479519
2020-10-11 07:00:00,2.43016,-0.059120000000000006,2.430879018,0.14016,0.04088000000000001,0.146,2.29,-0.1,2.2921823662
2020-10-11 07:30:00,2.6832000000000003,0.057600000000000005,2.6838181757,0.1632,0.0476,0.17,2.52,0.01,2.5200198412
2020-10-11 08:00:00,2.83,0.035,2.8302164228,0.12,0.035,0.125,2.71,0.0,2.71
2020-10-11 08:30:00,2.92464,0.010520000000000002,2.9246589203,0.10464000000000001,0.030520000000000002,0.109,2.8200000000000003,-0.02,2.8200709211
2020-10-11 09:00:00,2.96904,0.01472,2.9690764894,0.11904,0.03472,0.124,2.85,-0.02,2.8500701746
2020-10-11 09:30:00,3.0644,0.09920000000000001,3.0660052185,0.13440000000000002,0.0392,0.14,2.93,0.06,2.9306142701
2020-10-11 10:00:00,3.05592,0.13256,3.0587937492,0.14592000000000002,0.04256,0.152,2.91,0.09,2.9113914199
2020-10-11 10:30:00,3.02752,0.17636000000000002,3.0326523375,0.22752000000000003,0.06636,0.23700000000000002,2.8,0.11,2.8021598812
2020-10-11 11:00:00,3.13408,0.18744000000000002,3.1396801111,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.8,0.09,2.8014460552
2020-10-11 11:30:00,2.932,0.056,2.9325347398,0.192,0.056,0.2,2.74,0.0,2.74
2020-10-11 12:00:00,2.88776,0.10768000000000001,2.889766911,0.19776000000000002,0.05768,0.20600000000000002,2.69,0.05,2.6904646439
2020-10-11 12:30:00,3.13976,0.12868000000000002,3.1423958058,0.26976,0.07868,0.281,2.87,0.05,2.870435507
2020-10-11 13:00:00,3.1292,0.1456,3.1325855136,0.2592,0.0756,0.27,2.87,0.07,2.8708535316
2020-10-11 13:30:00,3.23624,0.15932000000000002,3.2401592862,0.30624,0.08932000000000001,0.319,2.93,0.07,2.9308360582
2020-10-11 14:00:00,3.07048,0.18764000000000003,3.0762080879,0.30048,0.08764000000000001,0.313,2.77,0.1,2.7718044664
2020-10-11 14:30:00,3.0928,0.2204,3.1006431591,0.1728,0.0504,0.18,2.92,0.17,2.9249444439000003
2020-10-11 15:00:00,3.11376,0.19068000000000002,3.1195929542,0.17376000000000003,0.05068,0.181,2.94,0.14,2.9433314458
2020-10-11 15:30:00,3.19656,0.13608,3.1994552036,0.22656,0.06608,0.23600000000000002,2.9699999999999998,0.07,2.9708248013
2020-10-11 16:00:00,3.31136,0.15748,3.3151025625,0.23136,0.06748000000000001,0.241,3.08,0.09,3.0813146545
2020-10-11 16:30:00,3.47544,0.10492000000000001,3.4770233534,0.08544,0.02492,0.089,3.39,0.08,3.3909438214
2020-10-11 17:00:00,3.79536,0.06948,3.7959959168,0.13536,0.03948,0.14100000000000001,3.66,0.03,3.6601229487999998
2020-10-11 17:30:00,3.96128,0.09704,3.9624684225999998,0.16128,0.047040000000000005,0.168,3.8,0.05,3.8003289331000003
2020-10-11 18:00:00,4.07448,0.12464000000000001,4.0763859484,0.08448000000000001,0.024640000000000002,0.088,3.99,0.1,3.9912529361
2020-10-11 18:30:00,4.2964,0.2152,4.3017861407,0.0864,0.0252,0.09,4.21,0.19,4.21428523
2020-10-11 19:00:00,4.31528,0.38904000000000005,4.3327812777,0.06528,0.01904,0.068,4.25,0.37,4.2660754799
2020-10-11 19:30:00,4.13664,0.40652000000000005,4.1565669729,0.05664,0.01652,0.059000000000000004,4.08,0.39,4.098597321
2020-10-11 20:00:00,3.92432,0.38876000000000005,3.9435291047,0.06432,0.018760000000000002,0.067,3.86,0.37,3.8776926129
2020-10-11 20:30:00,3.89072,0.48896000000000006,3.9213242661,0.030720000000000004,0.008960000000000001,0.032,3.86,0.48,3.8897300678
2020-10-11 21:00:00,3.71088,0.42484000000000005,3.7351197303,0.05088,0.01484,0.053,3.66,0.41000000000000003,3.6828928847
2020-10-11 21:30:00,3.6324,0.4882,3.6650605725,0.062400000000000004,0.0182,0.065,3.5700000000000003,0.47000000000000003,3.6008054654
2020-10-11 22:00:00,3.34344,0.48392,3.3782790885000002,0.01344,0.003920000000000001,0.014,3.33,0.48,3.3644167399000002
2020-10-11 22:30:00,3.08824,0.41532,3.1160418803,0.018240000000000003,0.00532,0.019,3.07,0.41000000000000003,3.0972568508
2020-10-11 23:00:00,2.75768,0.37224,2.7826896341,0.007680000000000001,0.0022400000000000002,0.008,2.75,0.37,2.7747792705
2020-10-11 23:30:00,2.48,0.35000000000000003,2.5045758124,0.0,0.0,0.0,2.48,0.35000000000000003,2.5045758124
2020-10-12 00:00:00,2.23728,0.31504000000000004,2.2593521195,0.01728,0.00504,0.018000000000000002,2.22,0.31,2.2415396494
2020-10-12 00:30:00,2.02384,0.23112000000000002,2.0369940599,0.0038400000000000005,0.0011200000000000001,0.004,2.02,0.23,2.0330518931
2020-10-12 01:00:00,2.09096,0.24028000000000002,2.1047204565,0.0009600000000000001,0.00028000000000000003,0.001,2.09,0.24,2.1037347742
2020-10-12 01:30:00,2.32824,0.24532,2.3411286594,0.018240000000000003,0.00532,0.019,2.31,0.24,2.322434068
2020-10-12 02:00:00,2.51576,0.29168000000000005,2.5326124062,0.00576,0.00168,0.006,2.51,0.29,2.5266974492000003
2020-10-12 02:30:00,2.63,0.32,2.6493961576,0.0,0.0,0.0,2.63,0.32,2.6493961576
2020-10-12 03:00:00,2.63096,0.37028000000000005,2.6568887444,0.0009600000000000001,0.00028000000000000003,0.001,2.63,0.37,2.6558990945
2020-10-12 03:30:00,2.4896000000000003,0.3128,2.5091735691,0.009600000000000001,0.0028,0.01,2.48,0.31,2.499299902
2020-10-12 04:00:00,2.38192,0.22056,2.3921098637,0.0019200000000000003,0.0005600000000000001,0.002,2.38,0.22,2.390146439
2020-10-12 04:30:00,2.32,0.11,2.3226062947,0.0,0.0,0.0,2.32,0.11,2.3226062947
2020-10-12 05:00:00,2.27384,0.08112000000000001,2.2752865314,0.0038400000000000005,0.0011200000000000001,0.004,2.27,0.08,2.2714092542
2020-10-12 05:30:00,2.32208,0.03644,2.3223659057,0.022080000000000002,0.00644,0.023,2.3,0.03,2.3001956439
2020-10-12 06:00:00,2.37384,0.0011200000000000001,2.3738402642,0.0038400000000000005,0.0011200000000000001,0.004,2.37,0.0,2.37
2020-10-12 06:30:00,2.61576,0.011680000000000001,2.6157860769,0.00576,0.00168,0.006,2.61,0.01,2.610019157
2020-10-12 07:00:00,2.90344,0.013920000000000002,2.9034733682000002,0.01344,0.003920000000000001,0.014,2.89,0.01,2.8900173010000003
2020-10-12 07:30:00,3.33936,0.051480000000000005,3.3397567876,0.039360000000000006,0.01148,0.041,3.3,0.04,3.3002424153
2020-10-12 08:00:00,3.49296,0.15128000000000003,3.4962344315,0.07296000000000001,0.02128,0.076,3.42,0.13,3.4224698684
2020-10-12 08:30:00,3.42336,0.16848000000000002,3.4275033479,0.06336,0.01848,0.066,3.36,0.15,3.3633465477
2020-10-12 09:00:00,3.20184,0.04512,3.2021578974000002,0.051840000000000004,0.015120000000000001,0.054,3.15,0.03,3.1501428539
2020-10-12 09:30:00,3.28024,0.14632,3.2835017892,0.09024,0.026320000000000003,0.094,3.19,0.12,3.1922562554000002
2020-10-12 10:00:00,3.40768,0.29724,3.4206190375,0.12768000000000002,0.03724,0.133,3.2800000000000002,0.26,3.2902887411
2020-10-12 10:30:00,3.49496,0.32228,3.5097877144,0.14496,0.042280000000000005,0.151,3.35,0.28,3.3616811270999998
2020-10-12 11:00:00,3.44128,0.29704,3.4540759691,0.16128,0.047040000000000005,0.168,3.2800000000000002,0.25,3.2895136419
2020-10-12 11:30:00,3.22248,0.28864,3.2353810286,0.13248000000000001,0.03864,0.138,3.09,0.25,3.1000967727
2020-10-12 12:00:00,3.15712,0.26416,3.1681520166,0.11712000000000002,0.03416,0.122,3.04,0.23,3.0486882425
2020-10-12 12:30:00,3.254,0.232,3.2622599529,0.14400000000000002,0.042,0.15,3.11,0.19,3.115798453
2020-10-12 13:00:00,3.52192,0.33556,3.5378695567,0.36192,0.10556000000000001,0.377,3.16,0.23,3.1683591968
2020-10-12 13:30:00,3.38848,0.39164000000000004,3.41103776,0.34848,0.10164000000000001,0.363,3.04,0.29,3.0538009103
2020-10-12 14:00:00,3.0468,0.3774,3.0700848522,0.1968,0.0574,0.20500000000000002,2.85,0.32,2.8679086457
2020-10-12 14:30:00,3.52152,0.40336000000000005,3.5445454434,0.25152,0.07336000000000001,0.262,3.27,0.33,3.2866091949
2020-10-12 15:00:00,3.3732800000000003,0.29304,3.3859844063,0.11328,0.03304,0.11800000000000001,3.26,0.26,3.270351663
2020-10-12 15:30:00,3.48344,0.28892,3.4954011215,0.13344,0.03892,0.139,3.35,0.25,3.3593154064
2020-10-12 16:00:00,3.5793600000000003,0.32648000000000005,3.5942185799,0.15936,0.04648,0.166,3.42,0.28,3.4314428452
2020-10-12 16:30:00,3.87248,0.31864000000000003,3.885567243,0.13248000000000001,0.03864,0.138,3.74,0.28,3.7504666375999998
2020-10-12 17:00:00,4.05576,0.35668000000000005,4.0714137348,0.12576,0.036680000000000004,0.131,3.93,0.32,3.9430064672
2020-10-12 17:30:00,4.17296,0.33128,4.1860890578,0.07296000000000001,0.02128,0.076,4.1,0.31,4.1117028103
2020-10-12 18:00:00,4.33016,0.29588000000000003,4.340256974,0.02016,0.005880000000000001,0.021,4.31,0.29,4.3197453629
2020-10-12 18:30:00,4.43536,0.32448000000000005,4.4472132398,0.015360000000000002,0.0044800000000000005,0.016,4.42,0.32,4.4315685711
2020-10-12 19:00:00,4.594,0.527,4.6241285666,0.024,0.007,0.025,4.57,0.52,4.5994891021
2020-10-12 19:30:00,4.27504,0.5077200000000001,4.3050838087,0.09504000000000001,0.02772,0.099,4.18,0.48,4.2074695483
2020-10-12 20:00:00,4.14824,0.45032000000000005,4.172611077,0.13824,0.04032,0.14400000000000002,4.01,0.41000000000000003,4.0309056054
2020-10-12 20:30:00,4.0376,0.5418000000000001,4.0737895135,0.1776,0.051800000000000006,0.185,3.86,0.49,3.8909767411000002
2020-10-12 21:00:00,3.94512,0.62816,3.9948162411,0.16512000000000002,0.04816,0.17200000000000001,3.7800000000000002,0.58,3.8242384863
2020-10-12 21:30:00,3.8668,0.6574,3.9222846659,0.1968,0.0574,0.20500000000000002,3.67,0.6000000000000001,3.7187228991
2020-10-12 22:00:00,3.606,0.653,3.6646480049,0.216,0.063,0.225,3.39,0.59,3.4409591686
2020-10-12 22:30:00,3.40232,0.6177600000000001,3.4579486405,0.23232000000000003,0.06776,0.242,3.17,0.55,3.2173591655
2020-10-12 23:00:00,3.23176,0.5896800000000001,3.2851172277,0.34176,0.09968,0.356,2.89,0.49,2.9312454691000003
2020-10-12 23:30:00,2.8864,0.5852,2.9451254642,0.3264,0.0952,0.34,2.56,0.49,2.6064727123
2020-10-13 00:00:00,2.5278400000000003,0.53812,2.5844821919000003,0.26784,0.07812000000000001,0.279,2.26,0.46,2.3063390904
2020-10-13 00:30:00,2.42816,0.50488,2.4800937079,0.18816000000000002,0.054880000000000005,0.196,2.24,0.45,2.2847538161
2020-10-13 01:00:00,2.52488,0.5268400000000001,2.5792594674,0.19488000000000003,0.05684,0.203,2.33,0.47000000000000003,2.3769307941
2020-10-13 01:30:00,2.69056,0.53308,2.7428611704,0.25056,0.07308,0.261,2.44,0.46,2.4829820781
2020-10-13 02:00:00,2.99616,0.6138800000000001,3.0584020991,0.35616000000000003,0.10388000000000001,0.371,2.64,0.51,2.6888101457999998
2020-10-13 02:30:00,3.0752,0.5836,3.1300868998,0.3552,0.10360000000000001,0.37,2.7199999999999998,0.48,2.7620282403000003
2020-10-13 03:00:00,3.05152,0.58836,3.1077229284,0.37152,0.10836000000000001,0.387,2.68,0.48,2.722645772
2020-10-13 03:30:00,2.93736,0.58048,2.9941677976000003,0.20736000000000002,0.060480000000000006,0.216,2.73,0.52,2.7790825824
2020-10-13 04:00:00,2.8084,0.5462,2.8610216707,0.1584,0.046200000000000005,0.165,2.65,0.5,2.696757312
2020-10-13 04:30:00,2.55512,0.49316000000000004,2.6022768877,0.04512,0.013160000000000002,0.047,2.51,0.48,2.5554842985
2020-10-13 05:00:00,2.35792,0.29856000000000005,2.376746684,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.26,0.27,2.2760711764
2020-10-13 05:30:00,2.63136,0.22748000000000002,2.6411744736,0.23136,0.06748000000000001,0.241,2.4,0.16,2.4053274205
2020-10-13 06:00:00,2.57632,0.11476000000000001,2.5788746771,0.25632000000000005,0.07476000000000001,0.267,2.32,0.04,2.320344802
2020-10-13 06:30:00,3.09352,0.17436000000000001,3.0984298282,0.32352000000000003,0.09436000000000001,0.337,2.77,0.08,2.7711549938999998
2020-10-13 07:00:00,3.29768,0.19224000000000002,3.3032786137,0.24768,0.07224000000000001,0.258,3.05,0.12,3.0523597429
2020-10-13 07:30:00,3.69376,0.20068000000000003,3.6992074016,0.17376000000000003,0.05068,0.181,3.52,0.15,3.5231945731
2020-10-13 08:00:00,3.91088,0.22984000000000002,3.9176279558,0.17088,0.04984,0.178,3.74,0.18,3.7443290454
2020-10-13 08:30:00,3.7716000000000003,0.2238,3.7782341112999998,0.0816,0.0238,0.085,3.69,0.2,3.6954160794
2020-10-13 09:00:00,3.6197600000000003,0.20868,3.6257702354,0.02976,0.00868,0.031,3.59,0.2,3.5955667147
2020-10-13 09:30:00,3.48456,0.27008000000000004,3.4950109585,0.03456,0.01008,0.036000000000000004,3.45,0.26,3.4597832302000002
2020-10-13 10:00:00,3.4916,0.32380000000000003,3.506581954,0.0816,0.0238,0.085,3.41,0.30000000000000004,3.4231710445
2020-10-13 10:30:00,3.39192,0.30556,3.4056553260999998,0.12192000000000001,0.03556,0.127,3.27,0.27,3.2811278549000003
2020-10-13 11:00:00,3.43072,0.35396000000000005,3.4489313417,0.15072000000000002,0.043960000000000006,0.157,3.2800000000000002,0.31,3.2946168214
2020-10-13 11:30:00,3.34464,0.39052000000000003,3.3673613706,0.10464000000000001,0.030520000000000002,0.109,3.24,0.36,3.2599386497
2020-10-13 12:00:00,3.32144,0.42292,3.3482570093,0.18144000000000002,0.05292,0.189,3.14,0.37,3.1617242131
2020-10-13 12:30:00,3.1732,0.3776,3.1955875829,0.1632,0.0476,0.17,3.01,0.33,3.0280356669
2020-10-13 13:00:00,3.13456,0.38508000000000003,3.1581249184,0.15456,0.04508,0.161,2.98,0.34,2.9993332592
2020-10-13 13:30:00,3.154,0.437,3.1841301795,0.264,0.077,0.275,2.89,0.36,2.9123358323
2020-10-13 14:00:00,3.2052,0.49860000000000004,3.2437492197,0.23520000000000002,0.06860000000000001,0.245,2.9699999999999998,0.43,3.000966511
2020-10-13 14:30:00,3.35344,0.48392,3.3881762646,0.25344,0.07392,0.264,3.1,0.41000000000000003,3.126995363
2020-10-13 15:00:00,3.23304,0.46172,3.2658433827,0.14304,0.04172,0.149,3.09,0.42,3.118413058
2020-10-13 15:30:00,3.18248,0.38864000000000004,3.2061222684,0.13248000000000001,0.03864,0.138,3.05,0.35000000000000003,3.0700162866
2020-10-13 16:00:00,3.3104,0.38220000000000004,3.3323902833,0.11040000000000001,0.0322,0.115,3.2,0.35000000000000003,3.2190837206
2020-10-13 16:30:00,3.55568,0.37124,3.5750076084,0.17568,0.05124,0.183,3.38,0.32,3.3951141365
2020-10-13 17:00:00,3.79304,0.38672,3.8127030831,0.26304,0.07672000000000001,0.274,3.5300000000000002,0.31,3.5435857546
2020-10-13 17:30:00,3.82256,0.11908,3.8244143342,0.20256000000000002,0.05908000000000001,0.211,3.62,0.06,3.6204972034000003
2020-10-13 18:00:00,4.01792,0.13856000000000002,4.0203084459,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.92,0.11,3.9215430636
2020-10-13 18:30:00,4.17352,0.12436000000000001,4.1753723906,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.09,0.1,4.0912223112
2020-10-13 19:00:00,4.49288,0.36584000000000005,4.5077499487,0.12288000000000002,0.035840000000000004,0.128,4.37,0.33,4.3824422415
2020-10-13 19:30:00,4.45976,0.45368,4.4827764611,0.14976,0.043680000000000004,0.156,4.31,0.41000000000000003,4.3294572408
2020-10-13 20:00:00,4.1876,0.4818,4.2152253795,0.1776,0.051800000000000006,0.185,4.01,0.43,4.032988966
2020-10-13 20:30:00,4.102,0.596,4.1450717726,0.192,0.056,0.2,3.91,0.54,3.9471128689
2020-10-13 21:00:00,4.09992,0.7495600000000001,4.167875262,0.40992,0.11956000000000001,0.427,3.69,0.63,3.7433941818000003
2020-10-13 21:30:00,3.95456,0.6150800000000001,4.0021079696,0.39456,0.11508000000000002,0.41100000000000003,3.56,0.5,3.5949408896
2020-10-13 22:00:00,3.67416,0.5728800000000001,3.7185539125,0.28416,0.08288000000000001,0.296,3.39,0.49,3.4252299193
2020-10-13 22:30:00,3.34728,0.5650400000000001,3.3946360041,0.25728,0.07504000000000001,0.268,3.09,0.49,3.128609915
2020-10-13 23:00:00,2.99968,0.53824,3.0475863236,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.8,0.48,2.8408449447
2020-10-13 23:30:00,2.79544,0.5449200000000001,2.8480559334,0.32544,0.09492,0.339,2.47,0.45,2.5106572845
2020-10-14 00:00:00,2.63544,0.5449200000000001,2.6911859468,0.32544,0.09492,0.339,2.31,0.45,2.3534230389
2020-10-14 00:30:00,2.5036,0.5098,2.5549772993,0.2736,0.07980000000000001,0.28500000000000003,2.23,0.43,2.2710790387
2020-10-14 01:00:00,2.5492,0.5156000000000001,2.6008198707,0.2592,0.0756,0.27,2.29,0.44,2.3318876474
2020-10-14 01:30:00,2.69192,0.49056000000000005,2.7362533508,0.24192000000000002,0.07056000000000001,0.252,2.45,0.42,2.4857393266
2020-10-14 02:00:00,2.86728,0.51504,2.9131702319,0.25728,0.07504000000000001,0.268,2.61,0.44,2.6468282906000002
2020-10-14 02:30:00,2.8888800000000003,0.43884000000000006,2.9220212525,0.33888,0.09884000000000001,0.353,2.55,0.34,2.5725668116
2020-10-14 03:00:00,2.722,0.41100000000000003,2.7528539736,0.312,0.091,0.325,2.41,0.32,2.4311519903
2020-10-14 03:30:00,2.68024,0.31632000000000005,2.6988413810000003,0.33024000000000003,0.09632,0.34400000000000003,2.35,0.22,2.3602754077
2020-10-14 04:00:00,2.6445600000000002,0.30508,2.662099059,0.39456,0.11508000000000002,0.41100000000000003,2.25,0.19,2.2580079716
2020-10-14 04:30:00,2.65056,0.35808,2.6746382185,0.37056000000000006,0.10808000000000001,0.386,2.2800000000000002,0.25,2.2936651892
2020-10-14 05:00:00,2.6056,0.39080000000000004,2.6347440103,0.3456,0.1008,0.36,2.26,0.29,2.278530228
2020-10-14 05:30:00,2.63624,0.37932000000000005,2.6633897574,0.30624,0.08932000000000001,0.319,2.33,0.29,2.3479778534
2020-10-14 06:00:00,2.68968,0.39324000000000003,2.7182744895,0.31968,0.09324,0.333,2.37,0.30000000000000004,2.3889118862
2020-10-14 06:30:00,2.9230400000000003,0.39672,2.9498389109,0.26304,0.07672000000000001,0.274,2.66,0.32,2.6791789787
2020-10-14 07:00:00,3.1880800000000002,0.32944,3.2050561306,0.23808,0.06944,0.248,2.95,0.26,2.9614354627
2020-10-14 07:30:00,3.43224,0.34232,3.4492686761,0.28224000000000005,0.08232,0.294,3.15,0.26,3.1607119451
2020-10-14 08:00:00,3.56904,0.34472,3.585648951,0.11904,0.03472,0.124,3.45,0.31,3.4638995366
2020-10-14 08:30:00,3.65096,0.41028000000000003,3.6739404731,0.24096,0.07028000000000001,0.251,3.41,0.34,3.4269082275000002
2020-10-14 09:00:00,3.44552,0.42036,3.4710676456,0.27552000000000004,0.08036,0.28700000000000003,3.17,0.34,3.1881812997
2020-10-14 09:30:00,3.3381600000000002,0.42988000000000004,3.3657256276,0.30816000000000004,0.08988,0.321,3.03,0.34,3.0490162348
2020-10-14 10:00:00,3.28048,0.38764000000000004,3.3033034677,0.30048,0.08764000000000001,0.313,2.98,0.30000000000000004,2.9950626037
2020-10-14 10:30:00,3.44384,0.42612000000000005,3.470102621,0.36384000000000005,0.10612,0.379,3.08,0.32,3.0965787573
2020-10-14 11:00:00,3.39352,0.39436000000000004,3.4163573876,0.32352000000000003,0.09436000000000001,0.337,3.07,0.30000000000000004,3.0846231536
2020-10-14 11:30:00,3.17736,0.38548000000000004,3.2006579636,0.32736000000000004,0.09548000000000001,0.341,2.85,0.29,2.8647163908
2020-10-14 12:00:00,3.11,0.46,3.1438352374,0.48,0.14,0.5,2.63,0.32,2.6493961576
2020-10-14 12:30:00,3.2152,0.5186000000000001,3.2567555941,0.4752,0.1386,0.495,2.74,0.38,2.7662248643
2020-10-14 13:00:00,2.87744,0.5409200000000001,2.9278414233000003,0.51744,0.15092,0.539,2.36,0.39,2.3920075251
2020-10-14 13:30:00,2.8848000000000003,0.5014000000000001,2.9280493507000003,0.4848,0.1414,0.505,2.4,0.36,2.4268498099
2020-10-14 14:00:00,3.08216,0.48188000000000003,3.1196023144,0.45216000000000006,0.13188,0.47100000000000003,2.63,0.35000000000000003,2.6531867631
2020-10-14 14:30:00,3.37072,0.5239600000000001,3.4112002873,0.39072,0.11396,0.40700000000000003,2.98,0.41000000000000003,3.0080724725
2020-10-14 15:00:00,3.30976,0.5486800000000001,3.3549308488,0.50976,0.14868,0.531,2.8,0.4,2.8284271247
2020-10-14 15:30:00,3.17376,0.48068000000000005,3.2099541741,0.41376,0.12068000000000001,0.431,2.76,0.36,2.7833792411
2020-10-14 16:00:00,2.85312,0.33716,2.8729724329,0.33312,0.09716000000000001,0.34700000000000003,2.52,0.24,2.5314027732
2020-10-14 16:30:00,3.46304,0.33672,3.4793715525,0.50304,0.14672000000000002,0.524,2.96,0.19,2.9660917046
2020-10-14 17:00:00,3.79984,0.31412,3.8128015159,0.45984,0.13412000000000002,0.47900000000000004,3.34,0.18,3.3448467827
2020-10-14 17:30:00,3.92144,0.20792000000000002,3.9269482299,0.30144000000000004,0.08792000000000001,0.314,3.62,0.12,3.6219884042
2020-10-14 18:00:00,3.91112,0.23616,3.9182433819,0.26112,0.07616,0.272,3.65,0.16,3.6535051663
2020-10-14 18:30:00,4.38928,0.35604,4.4036965608,0.32928,0.09604000000000001,0.343,4.06,0.26,4.0683166052
2020-10-14 19:00:00,4.65752,0.44636000000000003,4.6788598825,0.46752000000000005,0.13636,0.487,4.19,0.31,4.2014521299
2020-10-14 19:30:00,4.4604,0.3922,4.4776097418,0.3504,0.1022,0.365,4.11,0.29,4.1202184408
2020-10-14 20:00:00,4.13576,0.29168000000000005,4.1460328026,0.24576000000000003,0.07168000000000001,0.256,3.89,0.22,3.8962161131
2020-10-14 20:30:00,4.0872,0.3296,4.1004682659,0.30720000000000003,0.0896,0.32,3.7800000000000002,0.24,3.7876113845
2020-10-14 21:00:00,3.88288,0.43084000000000006,3.9067096385999998,0.24288,0.07084,0.253,3.64,0.36,3.6577588767
2020-10-14 21:30:00,3.6324,0.4232,3.6569697839,0.1824,0.053200000000000004,0.19,3.45,0.37,3.4697838549
2020-10-14 22:00:00,3.45424,0.36832000000000004,3.4738211814,0.23424000000000003,0.06832,0.244,3.22,0.30000000000000004,3.2339449593
2020-10-14 22:30:00,3.03976,0.32368,3.0569444876,0.14976,0.043680000000000004,0.156,2.89,0.28,2.9035323315
2020-10-14 23:00:00,2.74912,0.21516000000000002,2.7575268992,0.18912,0.05516000000000001,0.197,2.56,0.16,2.5649951267
2020-10-14 23:30:00,2.43088,0.14984,2.4354937076,0.17088,0.04984,0.178,2.26,0.1,2.2622113075
2020-10-15 00:00:00,2.27296,0.14628000000000002,2.2776621786,0.19296000000000002,0.056280000000000004,0.201,2.08,0.09,2.0819462049
2020-10-15 00:30:00,2.20056,0.22808,2.2123482547,0.13056,0.03808,0.136,2.07,0.19,2.0787015178
2020-10-15 01:00:00,2.25864,0.22752000000000003,2.2700704835,0.12864,0.037520000000000005,0.134,2.13,0.19,2.1384573879
2020-10-15 01:30:00,2.45824,0.23032000000000002,2.4690061158,0.13824,0.04032,0.14400000000000002,2.32,0.19,2.3277671705
2020-10-15 02:00:00,2.56096,0.23528000000000002,2.5717450885,0.12096000000000001,0.035280000000000006,0.126,2.44,0.2,2.4481829997
2020-10-15 02:30:00,2.60752,0.16136,2.6125079139,0.10752,0.031360000000000006,0.112,2.5,0.13,2.5033777182
2020-10-15 03:00:00,2.53896,0.09928000000000001,2.5409003129,0.16896000000000003,0.049280000000000004,0.176,2.37,0.05,2.3705273675000003
2020-10-15 03:30:00,2.43416,0.11788000000000001,2.4370126385,0.16416,0.047880000000000006,0.171,2.27,0.07,2.2710790387
2020-10-15 04:00:00,2.44232,0.16776000000000002,2.4480748355,0.23232000000000003,0.06776,0.242,2.21,0.1,2.2122612866
2020-10-15 04:30:00,2.42144,0.13292,2.4250854418,0.18144000000000002,0.05292,0.189,2.24,0.08,2.2414281162
2020-10-15 05:00:00,2.372,0.106,2.3743672841,0.192,0.056,0.2,2.18,0.05,2.1805733191
2020-10-15 05:30:00,2.45968,0.14824,2.4641430153,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.26,0.09,2.2617913255
2020-10-15 06:00:00,2.53832,0.13076000000000002,2.5416857792,0.20832,0.06076,0.217,2.33,0.07,2.331051265
2020-10-15 06:30:00,2.86992,0.18956,2.8761734649,0.16992000000000002,0.04956000000000001,0.177,2.7,0.14,2.7036271932
2020-10-15 07:00:00,3.18584,0.17712000000000003,3.1907597841,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.99,0.12,2.9924070579
2020-10-15 07:30:00,3.51688,0.22284,3.5239328314,0.14688,0.04284,0.153,3.37,0.18,3.374803698
2020-10-15 08:00:00,3.7476000000000003,0.32180000000000003,3.7613908332,0.1776,0.051800000000000006,0.185,3.5700000000000003,0.27,3.5801955253999997
2020-10-15 08:30:00,3.62616,0.28388,3.6372550364,0.11616000000000001,0.03388,0.121,3.51,0.25,3.518891871
2020-10-15 09:00:00,3.6375200000000003,0.27136000000000005,3.6476277222,0.10752,0.031360000000000006,0.112,3.5300000000000002,0.24,3.5381492337
2020-10-15 09:30:00,3.6412,0.4566,3.6697167466,0.0912,0.026600000000000002,0.095,3.55,0.43,3.5759474269
2020-10-15 10:00:00,3.47712,0.49416000000000004,3.5120588833,0.11712000000000002,0.03416,0.122,3.36,0.46,3.3913419173
2020-10-15 10:30:00,3.34736,0.44548000000000004,3.376873021,0.08736000000000001,0.025480000000000003,0.091,3.26,0.42,3.2869438693
2020-10-15 11:00:00,3.22984,0.46912000000000004,3.2637309938,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.13,0.44,3.1607752214
2020-10-15 11:30:00,3.3584,0.4562,3.3892431308,0.1584,0.046200000000000005,0.165,3.2,0.41000000000000003,3.2261587066
2020-10-15 12:00:00,3.33088,0.5398400000000001,3.3743427212,0.17088,0.04984,0.178,3.16,0.49,3.1977648444
2020-10-15 12:30:00,3.23584,0.53712,3.2801156077,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.04,0.48,3.0776614499
2020-10-15 13:00:00,3.31904,0.56472,3.3667395504,0.11904,0.03472,0.124,3.2,0.53,3.243593686
2020-10-15 13:30:00,2.9864800000000002,0.39564000000000005,3.0125726215,0.15648,0.04564000000000001,0.163,2.83,0.35000000000000003,2.851560976
2020-10-15 14:00:00,2.83072,0.30396,2.8469926941,0.15072000000000002,0.043960000000000006,0.157,2.68,0.26,2.6925824036
2020-10-15 14:30:00,3.03168,0.40424000000000004,3.0585116642,0.15168,0.04424,0.158,2.88,0.36,2.9024127894
2020-10-15 15:00:00,3.2116,0.4338,3.2407648789,0.0816,0.0238,0.085,3.13,0.41000000000000003,3.1567388235
2020-10-15 15:30:00,3.11456,0.44508000000000003,3.1462009154,0.15456,0.04508,0.161,2.96,0.4,2.9869047524
2020-10-15 16:00:00,3.2508,0.46940000000000004,3.2845147282,0.1008,0.029400000000000003,0.105,3.15,0.44,3.1805817078
2020-10-15 16:30:00,3.5104800000000003,0.39764000000000005,3.5329290115000003,0.060480000000000006,0.017640000000000003,0.063,3.45,0.38,3.4708644456
2020-10-15 17:00:00,3.55552,0.46036000000000005,3.5851992692,0.03552,0.010360000000000001,0.037,3.52,0.45,3.5486476297
2020-10-15 17:30:00,4.07624,0.48932000000000003,4.105504427,0.06624000000000001,0.01932,0.069,4.01,0.47000000000000003,4.0374496901
2020-10-15 18:00:00,4.28056,0.36808,4.2963562236,0.13056,0.03808,0.136,4.15,0.33,4.1630998066
2020-10-15 18:30:00,4.45448,0.37464000000000003,4.4702066171,0.08448000000000001,0.024640000000000002,0.088,4.37,0.35000000000000003,4.3839936131
2020-10-15 19:00:00,4.37872,0.47296000000000005,4.4041889151,0.07872000000000001,0.02296,0.082,4.3,0.45,4.3234823927
2020-10-15 19:30:00,4.35168,0.51924,4.3825482313,0.03168,0.00924,0.033,4.32,0.51,4.35
2020-10-15 20:00:00,4.23496,0.49728000000000006,4.2640560034,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.21,0.49,4.2384195168
2020-10-15 20:30:00,4.06512,0.47316,4.0925641107,0.04512,0.013160000000000002,0.047,4.02,0.46,4.0462328158
2020-10-15 21:00:00,3.85008,0.46044,3.8775147969,0.07008,0.020440000000000003,0.073,3.7800000000000002,0.44,3.8055223032
2020-10-15 21:30:00,3.74928,0.50604,3.7832759614,0.08928000000000001,0.02604,0.093,3.66,0.48,3.6913412197
2020-10-15 22:00:00,3.43968,0.48324000000000006,3.4734592843,0.07968,0.02324,0.083,3.36,0.46,3.3913419173
2020-10-15 22:30:00,3.12288,0.42584000000000005,3.1517803223,0.12288000000000002,0.035840000000000004,0.128,3.0,0.39,3.0252437918
2020-10-15 23:00:00,2.76768,0.39724000000000004,2.7960422386,0.12768000000000002,0.03724,0.133,2.64,0.36,2.6644323973
2020-10-15 23:30:00,2.52072,0.37396,2.5483083408000002,0.15072000000000002,0.043960000000000006,0.157,2.37,0.33,2.3928643923
2020-10-16 00:00:00,2.38432,0.32876000000000005,2.4068786841,0.06432,0.018760000000000002,0.067,2.32,0.31,2.3406195761
2020-10-16 00:30:00,2.30872,0.34296000000000004,2.3340543267,0.07872000000000001,0.02296,0.082,2.23,0.32,2.2528426487
2020-10-16 01:00:00,2.31368,0.35024000000000005,2.340039145,0.10368000000000001,0.030240000000000003,0.108,2.21,0.32,2.2330472454
2020-10-16 01:30:00,2.5248,0.3764,2.5527028813,0.12480000000000001,0.0364,0.13,2.4,0.34,2.4239636961
2020-10-16 02:00:00,2.68368,0.45524000000000003,2.7220179647,0.22368000000000002,0.06524,0.233,2.46,0.39,2.4907227867
2020-10-16 02:30:00,2.8200000000000003,0.435,2.8533532904000003,0.12,0.035,0.125,2.7,0.4,2.7294688128
2020-10-16 03:00:00,2.8004800000000003,0.38764000000000004,2.8271811049,0.060480000000000006,0.017640000000000003,0.063,2.74,0.37,2.7648688938
2020-10-16 03:30:00,2.6956800000000003,0.36624,2.7204452577,0.05568000000000001,0.01624,0.058,2.64,0.35000000000000003,2.6630996977
2020-10-16 04:00:00,2.65456,0.36008,2.6788703589000002,0.03456,0.01008,0.036000000000000004,2.62,0.35000000000000003,2.6432744844
2020-10-16 04:30:00,2.63456,0.30008,2.65159469,0.03456,0.01008,0.036000000000000004,2.6,0.29,2.6161230858
2020-10-16 05:00:00,2.57088,0.34484000000000004,2.5939041231,0.05088,0.01484,0.053,2.52,0.33,2.541515296
2020-10-16 05:30:00,2.70736,0.39548000000000005,2.7360925788,0.08736000000000001,0.025480000000000003,0.091,2.62,0.37,2.6459969766
2020-10-16 06:00:00,2.7333600000000002,0.37848000000000004,2.7594390734000003,0.06336,0.01848,0.066,2.67,0.36,2.6941603516
