Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-10-16 06:30:00,3.11016,0.37588000000000005,3.1327912474,0.02016,0.005880000000000001,0.021,3.09,0.37,3.1120732639
2020-10-16 07:00:00,3.3184,0.38120000000000004,3.3402233458,0.038400000000000004,0.0112,0.04,3.2800000000000002,0.37,3.3008029326
2020-10-16 07:30:00,3.6051200000000003,0.39316,3.6264948642,0.04512,0.013160000000000002,0.047,3.56,0.38,3.5802234566999998
2020-10-16 08:00:00,3.8252800000000002,0.47904,3.8551584144,0.06528,0.01904,0.068,3.76,0.46,3.7880337908
2020-10-16 08:30:00,3.7564,0.5352,3.7943352514,0.0864,0.0252,0.09,3.67,0.51,3.7052665221
2020-10-16 09:00:00,3.73816,0.54988,3.7783869839,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.67,0.53,3.7080722755
2020-10-16 09:30:00,3.70472,0.6459600000000001,3.7606135936,0.054720000000000005,0.015960000000000002,0.057,3.65,0.63,3.7039708422
2020-10-16 10:00:00,3.56856,0.6470800000000001,3.626752404,0.05856000000000001,0.01708,0.061,3.51,0.63,3.5660902961
2020-10-16 10:30:00,3.5477600000000002,0.66268,3.6091198096,0.07776000000000001,0.022680000000000002,0.081,3.47,0.64,3.5285266047
2020-10-16 11:00:00,3.6036799999999998,0.75024,3.6809468347000003,0.10368000000000001,0.030240000000000003,0.108,3.5,0.72,3.5732898007
2020-10-16 11:30:00,3.61952,0.73736,3.6938631269,0.05952,0.01736,0.062,3.56,0.72,3.6320792943
2020-10-16 12:00:00,3.55336,0.6784800000000001,3.6175547543,0.06336,0.01848,0.066,3.49,0.66,3.5518586684
2020-10-16 12:30:00,3.48792,0.67856,3.5533124827,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.39,0.65,3.4517531777
2020-10-16 13:00:00,3.59432,0.7187600000000001,3.665481169,0.06432,0.018760000000000002,0.067,3.5300000000000002,0.7000000000000001,3.5987358892
2020-10-16 13:30:00,3.49992,0.7145600000000001,3.5721192589,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.45,0.7000000000000001,3.5202982828
2020-10-16 14:00:00,3.37128,0.51204,3.409943372,0.041280000000000004,0.01204,0.043000000000000003,3.33,0.5,3.3673283178
2020-10-16 14:30:00,3.44976,0.49868000000000007,3.4856169899,0.02976,0.00868,0.031,3.42,0.49,3.4549240223
2020-10-16 15:00:00,3.47512,0.44316000000000005,3.5032627364,0.04512,0.013160000000000002,0.047,3.43,0.43,3.4568482755
2020-10-16 15:30:00,3.47168,0.42924,3.4981150639000003,0.03168,0.00924,0.033,3.44,0.42,3.4655446901999998
2020-10-16 16:00:00,3.65592,0.44756,3.6832134068,0.025920000000000002,0.007560000000000001,0.027,3.63,0.44,3.6565694305000003
2020-10-16 16:30:00,3.78608,0.36344000000000004,3.8034839818,0.04608,0.01344,0.048,3.74,0.35000000000000003,3.7563413050000003
2020-10-16 17:00:00,4.01088,0.33484,4.0248324437,0.05088,0.01484,0.053,3.96,0.32,3.9729082547
2020-10-16 17:30:00,4.18744,0.26092000000000004,4.1955611067,0.03744,0.010920000000000001,0.039,4.15,0.25,4.1575233012
2020-10-16 18:00:00,4.25864,0.22252000000000002,4.2644495307,0.00864,0.00252,0.009000000000000001,4.25,0.22,4.2556903083
2020-10-16 18:30:00,4.3396,0.18280000000000002,4.3434483996,0.009600000000000001,0.0028,0.01,4.33,0.18,4.3337397245
2020-10-16 19:00:00,4.39208,0.22644000000000003,4.3979133461,0.022080000000000002,0.00644,0.023,4.37,0.22,4.3755342531
2020-10-16 19:30:00,4.10816,0.14988,4.1108931633,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.04,0.13,4.042091043
2020-10-16 20:00:00,3.72712,0.13416,3.7295338046,0.11712000000000002,0.03416,0.122,3.61,0.1,3.611384776
2020-10-16 20:30:00,3.72528,0.13904000000000002,3.7278738176,0.06528,0.01904,0.068,3.66,0.12,3.6619666847
2020-10-16 21:00:00,3.46008,0.11044000000000001,3.4618420819,0.07008,0.020440000000000003,0.073,3.39,0.09,3.3911944798
2020-10-16 21:30:00,3.33256,0.12408000000000001,3.3348691129,0.08256000000000001,0.02408,0.08600000000000001,3.25,0.1,3.2515380976
2020-10-16 22:00:00,3.15104,0.08072,3.1520737301,0.07104,0.020720000000000002,0.074,3.08,0.06,3.0805843601
2020-10-16 22:30:00,2.8708,0.039400000000000004,2.8710703579,0.1008,0.029400000000000003,0.105,2.77,0.01,2.7700180505
2020-10-16 23:00:00,2.6272,0.0596,2.6278759484,0.06720000000000001,0.0196,0.07,2.56,0.04,2.5603124809
2020-10-16 23:30:00,2.33624,0.00932,2.3362585901,0.06624000000000001,0.01932,0.069,2.27,-0.01,2.2700220263
2020-10-17 00:00:00,2.21376,0.00568,2.2137672868,0.05376,0.015680000000000003,0.056,2.16,-0.01,2.160023148
2020-10-17 00:30:00,2.38752,0.08136,2.3889058583000002,0.34752000000000005,0.10136,0.362,2.04,-0.02,2.0400980369
2020-10-17 01:00:00,2.47872,0.12296000000000001,2.4817679182,0.31872,0.09296,0.332,2.16,0.03,2.1602083233
2020-10-17 01:30:00,2.67024,0.10632000000000001,2.6723558146,0.33024000000000003,0.09632,0.34400000000000003,2.34,0.01,2.3400213674
2020-10-17 02:00:00,2.87296,0.08128,2.8741095317000003,0.31296,0.09128000000000001,0.326,2.56,-0.01,2.5600195312
2020-10-17 02:30:00,2.9310400000000003,0.08072,2.9321512921,0.31104000000000004,0.09072000000000001,0.324,2.62,-0.01,2.6200190839
2020-10-17 03:00:00,2.80792,0.07856,2.8090187611,0.33792000000000005,0.09856000000000001,0.352,2.47,-0.02,2.4700809703
2020-10-17 03:30:00,2.75616,0.10388000000000001,2.7581169301,0.35616000000000003,0.10388000000000001,0.371,2.4,0.0,2.4
2020-10-17 04:00:00,2.73984,0.08912,2.7412890398,0.33984000000000003,0.09912000000000001,0.354,2.4,-0.01,2.4000208332
2020-10-17 04:30:00,2.70176,0.08968000000000001,2.7032479723,0.34176,0.09968,0.356,2.36,-0.01,2.3600211863
2020-10-17 05:00:00,2.60528,0.10404000000000001,2.6073565541,0.42528000000000005,0.12404000000000001,0.443,2.18,-0.02,2.1800917412
2020-10-17 05:30:00,2.51344,0.07392,2.5145267547,0.49344000000000005,0.14392000000000002,0.514,2.02,-0.07,2.0212125074
2020-10-17 06:00:00,2.48032,0.02176,2.4804154491,0.52032,0.15176,0.542,1.96,-0.13,1.9643064934
2020-10-17 06:30:00,2.61152,0.11336,2.6139791889,0.49152000000000007,0.14336000000000002,0.512,2.12,-0.03,2.1202122535
2020-10-17 07:00:00,2.91488,0.15684,2.9190964698,0.43488000000000004,0.12684,0.453,2.48,0.03,2.480181445
2020-10-17 07:30:00,3.208,0.209,3.214800927,0.40800000000000003,0.11900000000000001,0.425,2.8,0.09,2.8014460552
2020-10-17 08:00:00,3.40424,0.17332,3.4086492633,0.35424000000000005,0.10332000000000001,0.369,3.05,0.07,3.0508031729
2020-10-17 08:30:00,3.58448,0.12464000000000001,3.5866463444,0.32448000000000005,0.09464,0.338,3.26,0.03,3.2601380339
2020-10-17 09:00:00,3.59736,0.12548,3.5995477772,0.32736000000000004,0.09548000000000001,0.341,3.27,0.03,3.2701376118
2020-10-17 09:30:00,3.66136,0.17248000000000002,3.6654203579,0.35136,0.10248,0.366,3.31,0.07,3.3107400985
2020-10-17 10:00:00,3.6792800000000003,0.29604,3.6911706815,0.32928,0.09604000000000001,0.343,3.35,0.2,3.3559648389
2020-10-17 10:30:00,3.57224,0.24732,3.5807912254,0.40224000000000004,0.11732000000000001,0.419,3.17,0.13,3.1726644953
2020-10-17 11:00:00,3.5832800000000002,0.36304000000000003,3.6016237449,0.35328000000000004,0.10304,0.368,3.23,0.26,3.2404475
2020-10-17 11:30:00,3.5202400000000003,0.38632000000000005,3.5413744225,0.33024000000000003,0.09632,0.34400000000000003,3.19,0.29,3.203154695
2020-10-17 12:00:00,3.5668,0.3524,3.5841662908,0.3168,0.09240000000000001,0.33,3.25,0.26,3.260383413
2020-10-17 12:30:00,3.59488,0.33184,3.6101634312,0.31488000000000005,0.09184,0.328,3.2800000000000002,0.24,3.2887687666
2020-10-17 13:00:00,3.64872,0.32296,3.6629852307,0.31872,0.09296,0.332,3.33,0.23,3.3379334924
2020-10-17 13:30:00,3.62968,0.32324,3.6440445936,0.31968,0.09324,0.333,3.31,0.23,3.317981314
2020-10-17 14:00:00,3.6268000000000002,0.3924,3.6479660086,0.3168,0.09240000000000001,0.33,3.31,0.30000000000000004,3.3235673605000002
2020-10-17 14:30:00,3.75064,0.49352,3.7829700501,0.32064000000000004,0.09352,0.334,3.43,0.4,3.4532448509
2020-10-17 15:00:00,3.7058400000000002,0.53212,3.7438485279,0.31584,0.09212000000000001,0.329,3.39,0.44,3.4184353146
2020-10-17 15:30:00,3.56912,0.40016,3.5914823680000003,0.30912,0.09016,0.322,3.26,0.31,3.2747060937
2020-10-17 16:00:00,3.6010400000000002,0.39072,3.6221749268,0.31104000000000004,0.09072000000000001,0.324,3.29,0.30000000000000004,3.3036494971
2020-10-17 16:30:00,3.60008,0.39044,3.6211903292,0.31008,0.09044,0.323,3.29,0.30000000000000004,3.3036494971
2020-10-17 17:00:00,3.8439200000000002,0.41156000000000004,3.8658896259,0.31392000000000003,0.09156,0.327,3.5300000000000002,0.32,3.5444745732
2020-10-17 17:30:00,4.30776,0.41268000000000005,4.3274820624,0.31776000000000004,0.09268000000000001,0.331,3.99,0.32,4.0028115119
2020-10-17 18:00:00,4.46928,0.35604,4.4834393271,0.32928,0.09604000000000001,0.343,4.14,0.26,4.1481562169
2020-10-17 18:30:00,4.5072,0.6796,4.5581474307,0.30720000000000003,0.0896,0.32,4.2,0.59,4.2412380268
2020-10-17 19:00:00,4.60912,0.31016000000000005,4.6195439602,0.30912,0.09016,0.322,4.3,0.22,4.3056242288
2020-10-17 19:30:00,4.642,0.481,4.6668538653,0.312,0.091,0.325,4.33,0.39,4.3475280333
2020-10-17 20:00:00,4.25008,0.39044,4.2679764995,0.31008,0.09044,0.323,3.94,0.30000000000000004,3.9514048135
2020-10-17 20:30:00,4.0472,0.3196,4.0597995024,0.30720000000000003,0.0896,0.32,3.74,0.23,3.7470655185
2020-10-17 21:00:00,3.852,0.341,3.8670641319,0.312,0.091,0.325,3.54,0.25,3.5488167042
2020-10-17 21:30:00,3.7468,0.34240000000000004,3.7624125239,0.3168,0.09240000000000001,0.33,3.43,0.25,3.4390987191
2020-10-17 22:00:00,3.56584,0.32212,3.5803597864,0.31584,0.09212000000000001,0.329,3.25,0.23,3.258128297
2020-10-17 22:30:00,3.29488,0.27184,3.3060748933,0.31488000000000005,0.09184,0.328,2.98,0.18,2.9854312921
2020-10-17 23:00:00,3.01296,0.26128,3.024267713,0.31296,0.09128000000000001,0.326,2.7,0.17,2.7053465582
2020-10-17 23:30:00,2.7729600000000003,0.26128,2.7852422516,0.31296,0.09128000000000001,0.326,2.46,0.17,2.4658669875
2020-10-18 00:00:00,2.58392,0.23156000000000002,2.5942749662,0.31392000000000003,0.09156,0.327,2.27,0.14,2.2743130831
2020-10-18 00:30:00,2.52392,0.25156,2.5364255558,0.31392000000000003,0.09156,0.327,2.21,0.16,2.2157842855
2020-10-18 01:00:00,2.5168,0.2524,2.5294244405,0.3168,0.09240000000000001,0.33,2.2,0.16,2.2058105086
2020-10-18 01:30:00,2.74488,0.25184,2.7564088231,0.31488000000000005,0.09184,0.328,2.43,0.16,2.4352617929
2020-10-18 02:00:00,2.9229600000000002,0.28128000000000003,2.9364627701,0.31296,0.09128000000000001,0.326,2.61,0.19,2.6169065707
2020-10-18 02:30:00,2.95392,0.26156,2.9654775332,0.31392000000000003,0.09156,0.327,2.64,0.17,2.6454678225
2020-10-18 03:00:00,2.862,0.301,2.8777847383,0.312,0.091,0.325,2.55,0.21,2.5586324472
2020-10-18 03:30:00,2.71816,0.08988,2.7196456019,0.30816000000000004,0.08988,0.321,2.41,0.0,2.41
2020-10-18 04:00:00,2.58624,-0.08068,2.5874981353,0.30624,0.08932000000000001,0.319,2.2800000000000002,-0.17,2.2863289352000002
2020-10-18 04:30:00,2.51912,-0.07984000000000001,2.5203848912,0.30912,0.09016,0.322,2.21,-0.17,2.2165288178
2020-10-18 05:00:00,2.42816,-0.06012000000000001,2.4289041561999998,0.30816000000000004,0.08988,0.321,2.12,-0.15,2.1252999788
2020-10-18 05:30:00,2.3772,-0.12040000000000001,2.380247046,0.30720000000000003,0.0896,0.32,2.07,-0.21,2.0806249061
2020-10-18 06:00:00,2.40528,-0.10096000000000001,2.4073979314000002,0.30528000000000005,0.08904000000000001,0.318,2.1,-0.19,2.1085777197
2020-10-18 06:30:00,2.48528,-0.03096,2.4854728323,0.30528000000000005,0.08904000000000001,0.318,2.18,-0.12,2.1833002542
2020-10-18 07:00:00,2.5972,0.0296,2.5973686685,0.30720000000000003,0.0896,0.32,2.29,-0.06,2.2907858913
2020-10-18 07:30:00,2.81528,-0.04096,2.8155779513,0.30528000000000005,0.08904000000000001,0.318,2.51,-0.13,2.5133642792
2020-10-18 08:00:00,3.04104,0.020720000000000002,3.0411105866,0.31104000000000004,0.09072000000000001,0.324,2.73,-0.07,2.7308972884
2020-10-18 08:30:00,3.2672,0.0796,3.2681695182,0.30720000000000003,0.0896,0.32,2.96,-0.01,2.9600168918
2020-10-18 09:00:00,3.2972,0.06960000000000001,3.2979345051,0.30720000000000003,0.0896,0.32,2.99,-0.02,2.9900668889
2020-10-18 09:30:00,3.3971999999999998,0.049600000000000005,3.3975620671,0.30720000000000003,0.0896,0.32,3.09,-0.04,3.0902588888
2020-10-18 10:00:00,3.5872,0.0796,3.5880830537,0.30720000000000003,0.0896,0.32,3.2800000000000002,-0.01,3.2800152439
2020-10-18 10:30:00,3.65296,0.29128000000000004,3.6645546523,0.31296,0.09128000000000001,0.326,3.34,0.2,3.3459826658000003
2020-10-18 11:00:00,3.70008,0.33044,3.714805863,0.31008,0.09044,0.323,3.39,0.24,3.3984849566
2020-10-18 11:30:00,3.65104,0.14072,3.6537508399,0.31104000000000004,0.09072000000000001,0.324,3.34,0.05,3.3403742305
2020-10-18 12:00:00,3.72296,0.14128000000000002,3.7256397035,0.31296,0.09128000000000001,0.326,3.41,0.05,3.4103665492
2020-10-18 12:30:00,3.8120000000000003,0.341,3.8272215771,0.312,0.091,0.325,3.5,0.25,3.5089172119
2020-10-18 13:00:00,3.88488,0.38184,3.9036001844,0.31488000000000005,0.09184,0.328,3.5700000000000003,0.29,3.5817593442
2020-10-18 13:30:00,3.862,0.361,3.8788355211,0.312,0.091,0.325,3.55,0.27,3.5602527999999998
2020-10-18 14:00:00,3.74104,0.18072000000000002,3.7454025151,0.31104000000000004,0.09072000000000001,0.324,3.43,0.09,3.4311805549
2020-10-18 14:30:00,3.86008,0.25044,3.8681956776,0.31008,0.09044,0.323,3.55,0.16,3.5536038046
2020-10-18 15:00:00,3.8791200000000003,0.16016000000000002,3.8824249123000003,0.30912,0.09016,0.322,3.5700000000000003,0.07,3.5706862085999997
2020-10-18 15:30:00,3.9300800000000002,0.18044000000000002,3.9342200498,0.31008,0.09044,0.323,3.62,0.09,3.6211186117
2020-10-18 16:00:00,4.00008,0.16044,4.0032962668,0.31008,0.09044,0.323,3.69,0.07,3.6906638969000003
2020-10-18 16:30:00,4.03104,0.14072,4.0334954568,0.31104000000000004,0.09072000000000001,0.324,3.7199999999999998,0.05,3.7203360063
2020-10-18 17:00:00,4.2112,0.1366,4.2134148858,0.3312,0.0966,0.34500000000000003,3.88,0.04,3.8802061801
2020-10-18 17:30:00,4.52968,0.13324,4.5316391957,0.31968,0.09324,0.333,4.21,0.04,4.2101900195
2020-10-18 18:00:00,4.58776,0.12268000000000001,4.5893999826,0.31776000000000004,0.09268000000000001,0.331,4.27,0.03,4.2701053851
2020-10-18 18:30:00,4.73104,0.12072000000000001,4.7325799307,0.31104000000000004,0.09072000000000001,0.324,4.42,0.03,4.4201018088
2020-10-18 19:00:00,4.65776,0.36268,4.6718588378,0.31776000000000004,0.09268000000000001,0.331,4.34,0.27,4.3483905068
2020-10-18 19:30:00,4.48256,0.47408000000000006,4.507559872,0.32256,0.09408000000000001,0.336,4.16,0.38,4.1773197148
2020-10-18 20:00:00,4.26296,0.47128000000000003,4.2889314287,0.31296,0.09128000000000001,0.326,3.95,0.38,3.9682363841
2020-10-18 20:30:00,4.152,0.441,4.175354476,0.312,0.091,0.325,3.84,0.35000000000000003,3.8559175302
2020-10-18 21:00:00,3.95296,0.41128000000000003,3.9742979254,0.31296,0.09128000000000001,0.326,3.64,0.32,3.6540388613
2020-10-18 21:30:00,3.81624,0.49932000000000004,3.8487671013,0.30624,0.08932000000000001,0.319,3.51,0.41000000000000003,3.5338647399000003
2020-10-18 22:00:00,3.63528,0.46904,3.6654139193,0.30528000000000005,0.08904000000000001,0.318,3.33,0.38,3.3516115527
2020-10-18 22:30:00,3.35392,0.47156000000000003,3.3869083542,0.31392000000000003,0.09156,0.327,3.04,0.38,3.0636579444
2020-10-18 23:00:00,3.04752,0.45136000000000004,3.0807635417,0.34752000000000005,0.10136,0.362,2.7,0.35000000000000003,2.722590678
2020-10-18 23:30:00,2.87984,0.54912,2.931724953,0.33984000000000003,0.09912000000000001,0.354,2.54,0.45,2.5795542251
2020-10-19 00:00:00,2.73096,0.5452800000000001,2.7848649518,0.36096,0.10528000000000001,0.376,2.37,0.44,2.4104978739
2020-10-19 00:30:00,2.6036,0.5648000000000001,2.6641569023000002,0.3936,0.1148,0.41000000000000003,2.21,0.45,2.2553491969
2020-10-19 01:00:00,2.61584,0.51212,2.6654991653,0.31584,0.09212000000000001,0.329,2.3,0.42,2.3380333616
2020-10-19 01:30:00,2.9172000000000002,0.5196000000000001,2.9631132277,0.30720000000000003,0.0896,0.32,2.61,0.43,2.6451843036
2020-10-19 02:00:00,3.1572,0.49960000000000004,3.1964843187,0.30720000000000003,0.0896,0.32,2.85,0.41000000000000003,2.8793402022
2020-10-19 02:30:00,3.24528,0.50904,3.2849602737,0.30528000000000005,0.08904000000000001,0.318,2.94,0.42,2.969848481
2020-10-19 03:00:00,3.19912,0.5501600000000001,3.2460814531,0.30912,0.09016,0.322,2.89,0.46,2.9263800163
2020-10-19 03:30:00,3.07584,0.47212000000000004,3.1118626255,0.31584,0.09212000000000001,0.329,2.76,0.38,2.7860366114
2020-10-19 04:00:00,3.0372,0.41960000000000003,3.0660476187,0.30720000000000003,0.0896,0.32,2.73,0.33,2.7498727243000003
2020-10-19 04:30:00,3.01928,0.41604,3.0478092132,0.32928,0.09604000000000001,0.343,2.69,0.32,2.7089665926
2020-10-19 05:00:00,2.95024,0.43632000000000004,2.9823298275,0.33024000000000003,0.09632,0.34400000000000003,2.62,0.34,2.6419689627
2020-10-19 05:30:00,3.04064,0.48352000000000006,3.0788444586,0.32064000000000004,0.09352,0.334,2.7199999999999998,0.39,2.7478173156
2020-10-19 06:00:00,2.99736,0.43548000000000003,3.028829774,0.32736000000000004,0.09548000000000001,0.341,2.67,0.34,2.6915608854
2020-10-19 06:30:00,3.13504,0.34772000000000003,3.1542645736,0.33504,0.09772,0.34900000000000003,2.8,0.25,2.8111385594
2020-10-19 07:00:00,3.40176,0.19968000000000002,3.4076154713,0.34176,0.09968,0.356,3.06,0.1,3.0616335509
2020-10-19 07:30:00,3.9108,0.1494,3.9136526417,0.3408,0.0994,0.355,3.5700000000000003,0.05,3.5703501229
2020-10-19 08:00:00,4.01384,0.36612000000000006,4.03050312,0.36384000000000005,0.10612,0.379,3.65,0.26,3.6592485567
2020-10-19 08:30:00,3.90808,0.33444,3.9223640066,0.35808,0.10444,0.373,3.55,0.23,3.5574429019
2020-10-19 09:00:00,3.77312,0.20716,3.778802694,0.33312,0.09716000000000001,0.34700000000000003,3.44,0.11,3.4417582716
2020-10-19 09:30:00,3.7344,0.2492,3.7427054386,0.3744,0.1092,0.39,3.36,0.14,3.3629154019
2020-10-19 10:00:00,3.80232,0.30276000000000003,3.8143545981,0.35232,0.10276,0.367,3.45,0.2,3.4557922391
2020-10-19 10:30:00,3.6688,0.3634,3.6867537211,0.38880000000000003,0.1134,0.405,3.2800000000000002,0.25,3.2895136419
2020-10-19 11:00:00,3.71936,0.39648000000000005,3.7404324883999998,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.32,0.28,3.3317863077
2020-10-19 11:30:00,3.69048,0.32264000000000004,3.7045565457,0.42048,0.12264000000000001,0.438,3.27,0.2,3.2761104987
2020-10-19 12:00:00,3.60496,0.33728,3.620703578,0.5049600000000001,0.14728000000000002,0.526,3.1,0.19,3.1058171228
2020-10-19 12:30:00,3.44712,0.40416,3.4707321418,0.5971200000000001,0.17416,0.622,2.85,0.23,2.8592656400000003
2020-10-19 13:00:00,3.33928,0.41604,3.3650973537,0.8092800000000001,0.23604000000000003,0.843,2.5300000000000002,0.18,2.5363950796
2020-10-19 13:30:00,3.33408,0.36244000000000004,3.3537221411,0.69408,0.20244,0.723,2.64,0.16,2.6448440408
2020-10-19 14:00:00,3.3057600000000003,0.54168,3.3498457278,0.9657600000000001,0.28168000000000004,1.006,2.34,0.26,2.3544001359
2020-10-19 14:30:00,3.36264,0.7345200000000001,3.441927861,1.11264,0.32452000000000003,1.159,2.25,0.41000000000000003,2.2870505023
2020-10-19 15:00:00,3.4276,0.6318,3.4853425944,0.8976000000000001,0.26180000000000003,0.935,2.5300000000000002,0.37,2.5569122003
2020-10-19 15:30:00,3.50376,0.62568,3.5591866487,0.7737600000000001,0.22568000000000002,0.806,2.73,0.4,2.7591484192999998
2020-10-19 16:00:00,3.74664,0.6615200000000001,3.8045919624,0.65664,0.19152000000000002,0.684,3.09,0.47000000000000003,3.1255399534
2020-10-19 16:30:00,3.98656,0.69108,4.0460168314,0.5865600000000001,0.17108,0.611,3.4,0.52,3.4395348523
2020-10-19 17:00:00,4.00736,0.48048,4.0360618429,0.44736000000000004,0.13048,0.466,3.56,0.35000000000000003,3.5771636809
2020-10-19 17:30:00,4.24776,0.44768,4.2712858017,0.67776,0.19768000000000002,0.706,3.5700000000000003,0.25,3.5787427960000002
2020-10-19 18:00:00,4.52016,0.38588000000000006,4.5366011286,0.74016,0.21588000000000002,0.771,3.7800000000000002,0.17,3.7838208203
2020-10-19 18:30:00,4.8368,0.5474,4.8676771668,0.6768000000000001,0.19740000000000002,0.705,4.16,0.35000000000000003,4.1746975938
2020-10-19 19:00:00,4.88928,0.6560400000000001,4.9330971407,0.56928,0.16604000000000002,0.593,4.32,0.49,4.3477005417
2020-10-19 19:30:00,4.71688,0.7678400000000001,4.7789680058,0.50688,0.14784,0.528,4.21,0.62,4.2554083235
2020-10-19 20:00:00,4.44128,0.71204,4.4979961094,0.5212800000000001,0.15204,0.543,3.92,0.56,3.9597979746
2020-10-19 20:30:00,4.34128,0.71204,4.3992855102,0.5212800000000001,0.15204,0.543,3.8200000000000003,0.56,3.8608289265
2020-10-19 21:00:00,4.1652000000000005,0.7636000000000001,4.2346163935,0.5952000000000001,0.1736,0.62,3.5700000000000003,0.59,3.6184250718
2020-10-19 21:30:00,4.06088,0.70984,4.1224530561,0.65088,0.18984,0.678,3.41,0.52,3.4494202411
2020-10-19 22:00:00,3.71416,0.65788,3.7719743636,0.6441600000000001,0.18788000000000002,0.671,3.07,0.47000000000000003,3.1057688259
2020-10-19 22:30:00,3.43088,0.6648400000000001,3.4947031061000002,0.77088,0.22484,0.803,2.66,0.44,2.6961453967
2020-10-19 23:00:00,3.09464,0.6405200000000001,3.1602314156,0.82464,0.24052,0.859,2.27,0.4,2.3049728849
2020-10-19 23:30:00,2.77112,0.70616,2.8596797023000002,0.9811200000000001,0.28616,1.022,1.79,0.42,1.8386136081000002
2020-10-20 00:00:00,2.66464,0.68552,2.7514076397,0.94464,0.27552000000000004,0.984,1.72,0.41000000000000003,1.7681911661
2020-10-20 00:30:00,2.55464,0.6405200000000001,2.6337143733,0.82464,0.24052,0.859,1.73,0.4,1.7756407294
2020-10-20 01:00:00,2.6201600000000003,0.67088,2.7046845287,0.86016,0.25088000000000005,0.896,1.76,0.42,1.8094197965
2020-10-20 01:30:00,2.83992,0.6895600000000001,2.9224370994,0.88992,0.25956,0.927,1.9500000000000002,0.43,1.9968475155
2020-10-20 02:00:00,3.0248,0.7314,3.1119705975,0.9648,0.28140000000000004,1.005,2.06,0.45,2.1085777197
2020-10-20 02:30:00,3.15392,0.63656,3.2175176767,0.6739200000000001,0.19656,0.7020000000000001,2.48,0.44,2.5187298386
2020-10-20 03:00:00,3.0584,0.6412,3.1248916781,0.7584000000000001,0.2212,0.79,2.3,0.42,2.3380333616
2020-10-20 03:30:00,2.9488000000000003,0.5784,3.0049905158,0.7488,0.2184,0.78,2.2,0.36,2.2292599669
2020-10-20 04:00:00,2.82192,0.53056,2.8713631606,0.72192,0.21056000000000002,0.752,2.1,0.32,2.1242410409
2020-10-20 04:30:00,2.86864,0.5225200000000001,2.9158399476,0.7286400000000001,0.21252000000000001,0.759,2.14,0.31,2.162336699
2020-10-20 05:00:00,2.71528,0.45404000000000005,2.7529798038,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.05,0.26,2.0664220285
2020-10-20 05:30:00,2.70752,0.31136,2.7253641225000003,0.58752,0.17136,0.612,2.12,0.14,2.1246176127
2020-10-20 06:00:00,2.76528,0.28904,2.7803448707,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.22,0.13,2.2238030488
2020-10-20 06:30:00,3.17816,0.41488,3.205125021,0.42816000000000004,0.12488,0.446,2.75,0.29,2.7652486326
2020-10-20 07:00:00,3.32872,0.49296000000000006,3.3650239821,0.55872,0.16296000000000002,0.582,2.77,0.33,2.7895877832
2020-10-20 07:30:00,3.5620000000000003,0.616,3.6148720586,0.912,0.266,0.9500000000000001,2.65,0.35000000000000003,2.6730132809000002
2020-10-20 08:00:00,3.6356,0.39080000000000004,3.6565437232,0.8256,0.24080000000000001,0.86,2.81,0.15,2.8140007107000002
2020-10-20 08:30:00,3.70152,0.36836,3.7198036776,0.85152,0.24836000000000003,0.887,2.85,0.12,2.8525251971000003
2020-10-20 09:00:00,3.58752,0.27636000000000005,3.598148774,0.70752,0.20636000000000002,0.737,2.88,0.07,2.8808505688
2020-10-20 09:30:00,3.4962400000000002,0.25432000000000005,3.5054775424,0.66624,0.19432000000000002,0.6940000000000001,2.83,0.06,2.8306359709
2020-10-20 10:00:00,3.56128,0.45704000000000006,3.5904875435,0.6412800000000001,0.18704,0.668,2.92,0.27,2.9324563083
2020-10-20 10:30:00,3.4944800000000003,0.52964,3.5343894805,0.6844800000000001,0.19964,0.713,2.81,0.33,2.8293108702
2020-10-20 11:00:00,3.43992,0.7495600000000001,3.5206376979,0.88992,0.25956,0.927,2.55,0.49,2.5966516902
2020-10-20 11:30:00,3.51352,0.64936,3.5730226979,0.68352,0.19936,0.712,2.83,0.45,2.8655540476
2020-10-20 12:00:00,3.41472,0.67596,3.4809818443,0.7747200000000001,0.22596000000000002,0.807,2.64,0.45,2.6780776688
2020-10-20 12:30:00,3.39328,0.75804,3.4769201601,0.9532800000000001,0.27804,0.993,2.44,0.48,2.4867649668
2020-10-20 13:00:00,3.4524,0.7332000000000001,3.5293976823,0.9024000000000001,0.2632,0.9400000000000001,2.55,0.47000000000000003,2.5929519857
2020-10-20 13:30:00,3.49992,0.6845600000000001,3.5662392516,0.76992,0.22456,0.802,2.73,0.46,2.7684833393
2020-10-20 14:00:00,3.52088,0.6648400000000001,3.5831003614,0.77088,0.22484,0.803,2.75,0.44,2.7849775583
2020-10-20 14:30:00,3.6184000000000003,0.6212,3.6713359966,0.7584000000000001,0.2212,0.79,2.86,0.4,2.8878365605000003
2020-10-20 15:00:00,3.43776,0.7276800000000001,3.5139311319,0.91776,0.26768000000000003,0.9560000000000001,2.52,0.46,2.5616400996
2020-10-20 15:30:00,3.46216,0.63688,3.5202511274,0.8121600000000001,0.23688,0.846,2.65,0.4,2.6800186567
2020-10-20 16:00:00,3.40688,0.48284000000000005,3.4409251372,0.8668800000000001,0.25284,0.903,2.54,0.23,2.5503921267000003
2020-10-20 16:30:00,3.54656,0.32608000000000004,3.5615187772,0.7065600000000001,0.20608,0.736,2.84,0.12,2.8425340807
2020-10-20 17:00:00,3.87632,0.33976,3.8911815172,0.6163200000000001,0.17976,0.642,3.26,0.16,3.2639240187
2020-10-20 17:30:00,4.10776,0.29768,4.1185319715,0.67776,0.19768000000000002,0.706,3.43,0.1,3.4314574163
2020-10-20 18:00:00,4.2928,0.47040000000000004,4.3184960345,0.6528,0.1904,0.68,3.64,0.28,3.6507533469
2020-10-20 18:30:00,4.71984,0.5791200000000001,4.7552360194,0.57984,0.16912000000000002,0.604,4.14,0.41000000000000003,4.1602523962
2020-10-20 19:00:00,4.71888,0.73884,4.7763702746,0.5788800000000001,0.16884000000000002,0.603,4.14,0.5700000000000001,4.1790549171
2020-10-20 19:30:00,4.6556,0.7908000000000001,4.7222850401,0.5856,0.1708,0.61,4.07,0.62,4.1169527566
2020-10-20 20:00:00,4.42328,0.86304,4.5066888067,0.59328,0.17304000000000003,0.618,3.83,0.6900000000000001,3.8916577445
2020-10-20 20:30:00,4.34296,0.83128,4.4218014429,0.55296,0.16128,0.5760000000000001,3.79,0.67,3.848766036
2020-10-20 21:00:00,4.02664,0.7565200000000001,4.0970906995,0.53664,0.15652000000000002,0.559,3.49,0.6000000000000001,3.5412003615
2020-10-20 21:30:00,3.88536,0.6494800000000001,3.9392698054,0.61536,0.17948000000000003,0.641,3.27,0.47000000000000003,3.3036040925
2020-10-20 22:00:00,3.62312,0.70716,3.6914866653000002,0.5731200000000001,0.16716,0.597,3.05,0.54,3.0974344222
2020-10-20 22:30:00,3.36576,0.62168,3.422692858,0.48576,0.14168,0.506,2.88,0.48,2.9197260145
2020-10-20 23:00:00,3.06304,0.58672,3.1187264067,0.50304,0.14672000000000002,0.524,2.56,0.44,2.5975372952
2020-10-20 23:30:00,2.78376,0.5756800000000001,2.8426619919,0.53376,0.15568,0.556,2.25,0.42,2.2888643472
2020-10-21 00:00:00,2.61464,0.56552,2.675099101,0.46464000000000005,0.13552,0.484,2.15,0.43,2.1925783908
2020-10-21 00:30:00,2.4636,0.5398000000000001,2.5220446071,0.5136000000000001,0.14980000000000002,0.535,1.9500000000000002,0.39,1.9886176103
2020-10-21 01:00:00,2.52976,0.5686800000000001,2.5928907806,0.50976,0.14868,0.531,2.02,0.42,2.0632013959
2020-10-21 01:30:00,2.73344,0.5739200000000001,2.7930410667,0.49344000000000005,0.14392000000000002,0.514,2.24,0.43,2.2808989456
2020-10-21 02:00:00,2.9234400000000003,0.58392,2.9811849993,0.49344000000000005,0.14392000000000002,0.514,2.43,0.44,2.4695141223
2020-10-21 02:30:00,3.0176,0.5418000000000001,3.0658533885,0.4176,0.1218,0.435,2.6,0.42,2.6337046152
2020-10-21 03:00:00,2.91416,0.54788,2.9652151693,0.40416,0.11788000000000001,0.421,2.51,0.43,2.5465663156
2020-10-21 03:30:00,2.85568,0.54124,2.906518364,0.41568000000000005,0.12124000000000001,0.433,2.44,0.42,2.4758836806
2020-10-21 04:00:00,2.8092,0.5406000000000001,2.8607434348,0.37920000000000004,0.1106,0.395,2.43,0.43,2.4677520135
2020-10-21 04:30:00,2.7604,0.5022,2.8057107834,0.3504,0.1022,0.365,2.41,0.4,2.4429695045
2020-10-21 05:00:00,2.67312,0.50716,2.7208053587,0.33312,0.09716000000000001,0.34700000000000003,2.34,0.41000000000000003,2.3756472802
2020-10-21 05:30:00,2.74904,0.5347200000000001,2.8005618008,0.35904,0.10472000000000001,0.374,2.39,0.43,2.4283739416
2020-10-21 06:00:00,2.77056,0.49808,2.8149753818,0.37056000000000006,0.10808000000000001,0.386,2.4,0.39,2.4314810302
2020-10-21 06:30:00,2.98672,0.43696,3.0185146016,0.36672000000000005,0.10696000000000001,0.382,2.62,0.33,2.6407006645999997
2020-10-21 07:00:00,3.23,0.41500000000000004,3.2565510897,0.36,0.105,0.375,2.87,0.31,2.8866936103
2020-10-21 07:30:00,3.5713600000000003,0.46248000000000006,3.601180362,0.35136,0.10248,0.366,3.22,0.36,3.2400617278
2020-10-21 08:00:00,3.8508,0.4994,3.8830479008000003,0.3408,0.0994,0.355,3.51,0.4,3.5327185
2020-10-21 08:30:00,3.83616,0.6038800000000001,3.8833998764,0.35616000000000003,0.10388000000000001,0.371,3.48,0.5,3.5157360538
2020-10-21 09:00:00,3.8564,0.6052000000000001,3.9035993647,0.3264,0.0952,0.34,3.5300000000000002,0.51,3.5666510903
2020-10-21 09:30:00,3.83064,0.6535200000000001,3.8859865157,0.32064000000000004,0.09352,0.334,3.51,0.56,3.5543916498
2020-10-21 10:00:00,3.81216,0.65688,3.8683401091,0.33216,0.09688000000000001,0.34600000000000003,3.48,0.56,3.5247694960000002
2020-10-21 10:30:00,3.74984,0.5891200000000001,3.7958348752,0.33984000000000003,0.09912000000000001,0.354,3.41,0.49,3.445025399
2020-10-21 11:00:00,3.7252,0.6036,3.7737843076,0.3552,0.10360000000000001,0.37,3.37,0.5,3.4068900775
2020-10-21 11:30:00,3.73232,0.6127600000000001,3.7822860019,0.35232,0.10276,0.367,3.38,0.51,3.4182597912
2020-10-21 12:00:00,3.7248,0.6464000000000001,3.7804719282,0.3648,0.10640000000000001,0.38,3.36,0.54,3.403116219
2020-10-21 12:30:00,3.7804,0.6322,3.8328972071000003,0.3504,0.1022,0.365,3.43,0.53,3.4707059801
2020-10-21 13:00:00,3.47504,0.40772,3.4988767626,0.33504,0.09772,0.34900000000000003,3.14,0.31,3.1552654405
2020-10-21 13:30:00,3.476,0.398,3.4987111913,0.336,0.098,0.35000000000000003,3.14,0.30000000000000004,3.1542986541999998
2020-10-21 14:00:00,3.5100800000000003,0.38044000000000006,3.5306367980999998,0.31008,0.09044,0.323,3.2,0.29,3.2131137546
2020-10-21 14:30:00,3.59504,0.38772,3.6158870834,0.33504,0.09772,0.34900000000000003,3.26,0.29,3.2728733553
2020-10-21 15:00:00,3.64536,0.33948,3.6611331851999998,0.37536,0.10948000000000001,0.391,3.27,0.23,3.2780787056
2020-10-21 15:30:00,3.66888,0.41884000000000005,3.6927100346,0.33888,0.09884000000000001,0.353,3.33,0.32,3.3453400425
2020-10-21 16:00:00,3.706,0.543,3.7455687152,0.456,0.133,0.47500000000000003,3.25,0.41000000000000003,3.2757594539
2020-10-21 16:30:00,3.75,0.485,3.7812332644,0.6000000000000001,0.17500000000000002,0.625,3.15,0.31,3.1652172121
2020-10-21 17:00:00,3.9665600000000003,0.46108000000000005,3.9932684608,0.5865600000000001,0.17108,0.611,3.38,0.29,3.3924180167
2020-10-21 17:30:00,4.32712,0.43916000000000005,4.3493481121,0.47712000000000004,0.13916,0.497,3.85,0.30000000000000004,3.8616706229
2020-10-21 18:00:00,4.468,0.41400000000000003,4.4871394006,0.528,0.154,0.55,3.94,0.26,3.9485693612
2020-10-21 18:30:00,4.7048,0.5614,4.7381761259,0.4848,0.1414,0.505,4.22,0.42,4.2408489716
2020-10-21 19:00:00,4.63736,0.60548,4.6767204107,0.5673600000000001,0.16548000000000002,0.591,4.07,0.44,4.0937146945
2020-10-21 19:30:00,4.34712,0.5441600000000001,4.3810458112,0.5971200000000001,0.17416,0.622,3.75,0.37,3.7682091237
2020-10-21 20:00:00,4.19976,0.43868,4.2226086961,0.50976,0.14868,0.531,3.69,0.29,3.7013781217
2020-10-21 20:30:00,4.05,0.37,4.0668661153,0.48,0.14,0.5,3.5700000000000003,0.23,3.5774012914
2020-10-21 21:00:00,3.85016,0.42088000000000003,3.8730959193,0.62016,0.18088,0.646,3.23,0.24,3.2389041357
2020-10-21 21:30:00,3.89424,0.5883200000000001,3.9384293316,0.7142400000000001,0.20832,0.744,3.18,0.38,3.2026239242
2020-10-21 22:00:00,3.67,0.525,3.7073609212000003,0.6000000000000001,0.17500000000000002,0.625,3.07,0.35000000000000003,3.0898867293
2020-10-21 22:30:00,3.37568,0.52124,3.4156853778,0.65568,0.19124000000000002,0.683,2.7199999999999998,0.33,2.7399452549000003
2020-10-21 23:00:00,3.0832,0.6026,3.1415360892,0.7632,0.22260000000000002,0.795,2.32,0.38,2.3509147156
2020-10-21 23:30:00,2.78288,0.6408400000000001,2.8557130458,0.7228800000000001,0.21084000000000003,0.753,2.06,0.43,2.1044001521
2020-10-22 00:00:00,2.66536,0.76448,2.7728277263,0.9753600000000001,0.28448,1.016,1.69,0.48,1.7568437608
2020-10-22 00:30:00,2.53736,0.87048,2.6825232896999998,1.16736,0.34048,1.216,1.37,0.53,1.4689451998
2020-10-22 01:00:00,2.55664,0.8615200000000001,2.6978926591,1.13664,0.33152000000000004,1.184,1.42,0.53,1.5156846638
2020-10-22 01:30:00,2.7938400000000003,0.75612,2.8943495642,1.08384,0.31612,1.129,1.71,0.44,1.7657009939
2020-10-22 02:00:00,2.89736,0.62048,2.9630542351,0.6873600000000001,0.20048000000000002,0.716,2.21,0.42,2.2495555117
2020-10-22 02:30:00,2.97432,0.67876,3.0507858987,0.78432,0.22876000000000002,0.8170000000000001,2.19,0.45,2.2357549061
2020-10-22 03:00:00,3.03672,0.68196,3.1123524543,0.72672,0.21196,0.757,2.31,0.47000000000000003,2.357328997
2020-10-22 03:30:00,2.9230400000000003,0.6667200000000001,2.9981124729,0.74304,0.21672000000000002,0.774,2.18,0.45,2.2259604669
2020-10-22 04:00:00,2.85992,0.7145600000000001,2.9478362234,0.76992,0.22456,0.802,2.09,0.49,2.1466718426
2020-10-22 04:30:00,2.8635200000000003,0.61436,2.9286831512,0.56352,0.16436,0.587,2.3,0.45,2.3436083291
2020-10-22 05:00:00,2.76584,0.6021200000000001,2.8306217338,0.55584,0.16212000000000001,0.579,2.21,0.44,2.2533752462
2020-10-22 05:30:00,2.73104,0.58072,2.7920987089000002,0.5510400000000001,0.16072,0.5740000000000001,2.18,0.42,2.2200900883
2020-10-22 06:00:00,2.65856,0.40708000000000005,2.689545575,0.53856,0.15708000000000003,0.561,2.12,0.25,2.134689673
2020-10-22 06:30:00,2.92368,0.38024,2.9483024267999998,0.5836800000000001,0.17024,0.608,2.34,0.21,2.3494041798
2020-10-22 07:00:00,3.18864,0.35752,3.2086205136,0.6086400000000001,0.17752,0.634,2.58,0.18,2.5862714475
2020-10-22 07:30:00,3.44832,0.30576000000000003,3.4618492168,0.56832,0.16576000000000002,0.592,2.88,0.14,2.8834007699
2020-10-22 08:00:00,3.5928,0.3754,3.6123589246,0.5328,0.1554,0.555,3.06,0.22,3.0678983034
2020-10-22 08:30:00,3.6086400000000003,0.22252000000000002,3.6154941294,0.48864,0.14252,0.509,3.12,0.08,3.1210254725
2020-10-22 09:00:00,3.6472800000000003,0.39004000000000005,3.6680761442,0.61728,0.18004,0.643,3.03,0.21,3.0372685097
2020-10-22 09:30:00,3.55936,0.40148000000000006,3.5819310155,0.51936,0.15148,0.541,3.04,0.25,3.0502622838
2020-10-22 10:00:00,3.5907999999999998,0.4244,3.6157931357,0.46080000000000004,0.13440000000000002,0.48,3.13,0.29,3.1434057963
2020-10-22 10:30:00,3.476,0.398,3.4987111913,0.5760000000000001,0.168,0.6000000000000001,2.9,0.23,2.909106392
2020-10-22 11:00:00,3.26072,0.43896,3.2901338575,0.75072,0.21896000000000002,0.782,2.51,0.22,2.5196229877
2020-10-22 11:30:00,3.26416,0.37788000000000005,3.2859601032,0.6441600000000001,0.18788000000000002,0.671,2.62,0.19,2.626880279
2020-10-22 12:00:00,3.1955999999999998,0.4058,3.2212626406,0.7056,0.2058,0.735,2.49,0.2,2.4980192153000003
2020-10-22 12:30:00,3.19016,0.55588,3.2382284354,0.74016,0.21588000000000002,0.771,2.45,0.34,2.4734793308
2020-10-22 13:00:00,3.22376,0.65068,3.288770743,0.8937600000000001,0.26068,0.931,2.33,0.39,2.3624140196
2020-10-22 13:30:00,3.3616800000000002,0.5492400000000001,3.4062526330000003,0.75168,0.21924000000000002,0.783,2.61,0.33,2.6307793522000003
2020-10-22 14:00:00,3.2923999999999998,0.5882000000000001,3.3445294138,0.7824,0.22820000000000001,0.8150000000000001,2.51,0.36,2.5356853117
2020-10-22 14:30:00,3.32872,0.6129600000000001,3.3846856279,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.5300000000000002,0.38,2.5583783927
2020-10-22 15:00:00,3.286,0.553,3.3322072264,0.6960000000000001,0.203,0.725,2.59,0.35000000000000003,2.6135416584
2020-10-22 15:30:00,3.23416,0.49288000000000004,3.271501429,0.5241600000000001,0.15288000000000002,0.546,2.71,0.34,2.7312451373
2020-10-22 16:00:00,3.2392,0.4056,3.2644950605,0.49920000000000003,0.1456,0.52,2.74,0.26,2.7523081223
2020-10-22 16:30:00,3.49184,0.33012,3.5074101271,0.41184000000000004,0.12012,0.429,3.08,0.21,3.08715079
2020-10-22 17:00:00,3.81784,0.37312,3.8360293012,0.38784,0.11312000000000001,0.404,3.43,0.26,3.4398401125999998
2020-10-22 17:30:00,4.10728,0.22004,4.1131698968,0.37728,0.11004000000000001,0.393,3.73,0.11,3.7316216314
2020-10-22 18:00:00,4.1443200000000004,0.23376000000000002,4.1509073707,0.42432000000000003,0.12376000000000001,0.442,3.7199999999999998,0.11,3.7216259887
2020-10-22 18:30:00,4.54232,0.31276000000000004,4.5530747633,0.35232,0.10276,0.367,4.19,0.21,4.1952592292
2020-10-22 19:00:00,4.74256,0.5040800000000001,4.7692737393,0.32256,0.09408000000000001,0.336,4.42,0.41000000000000003,4.4389751069
2020-10-22 19:30:00,4.64024,0.47632,4.6646230287,0.33024000000000003,0.09632,0.34400000000000003,4.31,0.38,4.3267193114
2020-10-22 20:00:00,4.30256,0.40408000000000005,4.3214931679,0.32256,0.09408000000000001,0.336,3.98,0.31,3.9920546088
2020-10-22 20:30:00,4.15928,0.34604,4.1736499374000005,0.32928,0.09604000000000001,0.343,3.83,0.25,3.8381505963
2020-10-22 21:00:00,4.12944,0.5519200000000001,4.1661601505,0.34944000000000003,0.10192000000000001,0.364,3.7800000000000002,0.45,3.8066914769
2020-10-22 21:30:00,3.99152,0.52836,4.0263378149,0.37152,0.10836000000000001,0.387,3.62,0.42,3.6442831943
2020-10-22 22:00:00,3.79304,0.5217200000000001,3.8287523033,0.38304000000000005,0.11172000000000001,0.399,3.41,0.41000000000000003,3.4345596515
2020-10-22 22:30:00,3.54552,0.5653600000000001,3.5903125212,0.39552000000000004,0.11536,0.41200000000000003,3.15,0.45,3.1819805153
2020-10-22 23:00:00,3.22448,0.5046400000000001,3.2637298908,0.32448000000000005,0.09464,0.338,2.9,0.41000000000000003,2.9288393606
2020-10-22 23:30:00,2.94064,0.49352,2.9817655173,0.32064000000000004,0.09352,0.334,2.62,0.4,2.6503584663
2020-10-23 00:00:00,2.70968,0.47324000000000005,2.7506947850000003,0.31968,0.09324,0.333,2.39,0.38,2.4200206611
2020-10-23 00:30:00,2.62008,0.47044,2.6619791509,0.31008,0.09044,0.323,2.31,0.38,2.3410467744
2020-10-23 01:00:00,2.80584,0.54212,2.8577320028,0.31584,0.09212000000000001,0.329,2.49,0.45,2.5303359461
2020-10-23 01:30:00,3.02776,0.53268,3.0742606591,0.31776000000000004,0.09268000000000001,0.331,2.71,0.44,2.7454872063
2020-10-23 02:00:00,3.17104,0.5307200000000001,3.21514516,0.31104000000000004,0.09072000000000001,0.324,2.86,0.44,2.8936482164
2020-10-23 02:30:00,3.2468,0.5024000000000001,3.285440001,0.3168,0.09240000000000001,0.33,2.93,0.41000000000000003,2.9585469406
2020-10-23 03:00:00,3.172,0.521,3.2145022943,0.312,0.091,0.325,2.86,0.43,2.892144533
2020-10-23 03:30:00,2.9868,0.4824,3.0255055776,0.3168,0.09240000000000001,0.33,2.67,0.39,2.6983328186
2020-10-23 04:00:00,2.95024,0.43632000000000004,2.9823298275,0.33024000000000003,0.09632,0.34400000000000003,2.62,0.34,2.6419689627
2020-10-23 04:30:00,2.9532800000000003,0.44304000000000004,2.9863267068,0.35328000000000004,0.10304,0.368,2.6,0.34,2.6221365334
2020-10-23 05:00:00,2.75864,0.38752000000000003,2.785725471,0.36864,0.10752,0.384,2.39,0.28,2.4063457773
2020-10-23 05:30:00,2.74632,0.33976,2.7672568367,0.37632000000000004,0.10976000000000001,0.392,2.37,0.23,2.3811341835
2020-10-23 06:00:00,2.8227200000000003,0.27996000000000004,2.8365693716,0.34272,0.09996000000000001,0.357,2.48,0.18,2.4865236777
2020-10-23 06:30:00,3.17,0.385,3.1932937541,0.36,0.105,0.375,2.81,0.28,2.8239157211
2020-10-23 07:00:00,3.36104,0.39572,3.3842553391,0.43104000000000003,0.12572,0.449,2.93,0.27,2.942413975
2020-10-23 07:30:00,3.6623200000000002,0.47776,3.6933511071,0.47232,0.13776000000000002,0.492,3.19,0.34,3.2080679544
2020-10-23 08:00:00,3.68912,0.44516000000000006,3.7158812952,0.42912000000000006,0.12516000000000002,0.447,3.26,0.32,3.2756678708
2020-10-23 08:30:00,3.62568,0.47124000000000005,3.6561759531,0.41568000000000005,0.12124000000000001,0.433,3.21,0.35000000000000003,3.2290246205
2020-10-23 09:00:00,3.61304,0.5067200000000001,3.6484000877,0.50304,0.14672000000000002,0.524,3.11,0.36,3.1307666793
2020-10-23 09:30:00,3.46912,0.44016000000000005,3.4969321412,0.54912,0.16016000000000002,0.5720000000000001,2.92,0.28,2.9333939388
2020-10-23 10:00:00,3.45528,0.39404000000000006,3.4776755743,0.42528000000000005,0.12404000000000001,0.443,3.03,0.27,3.0420059172
2020-10-23 10:30:00,3.57096,0.49028000000000005,3.6044597099,0.48096000000000005,0.14028000000000002,0.501,3.09,0.35000000000000003,3.1097588331
2020-10-23 11:00:00,3.59104,0.50072,3.6257811296,0.5510400000000001,0.16072,0.5740000000000001,3.04,0.34,3.0589540696
2020-10-23 11:30:00,3.49216,0.50688,3.5287545678,0.57216,0.16688,0.596,2.92,0.34,2.9397278786000003
2020-10-23 12:00:00,3.60464,0.67052,3.6664733191,0.58464,0.17052,0.609,3.02,0.5,3.0611109095
2020-10-23 12:30:00,3.68552,0.6953600000000001,3.7505443872,0.6355200000000001,0.18536000000000002,0.662,3.05,0.51,3.0923453882
2020-10-23 13:00:00,3.5987999999999998,0.6234000000000001,3.6523949677000003,0.6288,0.1834,0.655,2.9699999999999998,0.44,3.0024156941
2020-10-23 13:30:00,3.58824,0.7453200000000001,3.6648285362,0.73824,0.21532,0.769,2.85,0.53,2.8988618456
2020-10-23 14:00:00,3.41,0.675,3.4761652723,0.84,0.245,0.875,2.5700000000000003,0.43,2.6057244674
2020-10-23 14:30:00,3.5804,0.6522,3.6393171063,0.8304,0.2422,0.865,2.75,0.41000000000000003,2.7803956553
2020-10-23 15:00:00,3.62704,0.59372,3.6753125853,0.76704,0.22372000000000003,0.799,2.86,0.37,2.8838342532
2020-10-23 15:30:00,3.45664,0.6115200000000001,3.5103157693,0.8966400000000001,0.26152000000000003,0.934,2.56,0.35000000000000003,2.5838150089000003
2020-10-23 16:00:00,3.27768,0.62224,3.3362207361,0.9676800000000001,0.28224000000000005,1.008,2.31,0.34,2.3348875776
2020-10-23 16:30:00,3.47216,0.52688,3.5119079715,0.8121600000000001,0.23688,0.846,2.66,0.29,2.6757615738
2020-10-23 17:00:00,3.8584,0.4212,3.8813219398000003,0.7584000000000001,0.2212,0.79,3.1,0.2,3.1064449134
2020-10-23 17:30:00,3.97168,0.25924,3.9801315807,0.51168,0.14924,0.533,3.46,0.11,3.4617481133
2020-10-23 18:00:00,4.12944,0.21692000000000003,4.1351334924,0.46944,0.13692000000000001,0.489,3.66,0.08,3.6608742125
2020-10-23 18:30:00,4.39136,0.29748,4.4014244285,0.47136000000000006,0.13748000000000002,0.491,3.92,0.16,3.9232639473
2020-10-23 19:00:00,4.53416,0.28788,4.5432897552,0.40416,0.11788000000000001,0.421,4.13,0.17,4.1334973086
2020-10-23 19:30:00,4.33032,0.25676000000000004,4.3379254258,0.40032,0.11676,0.417,3.93,0.14,3.9324928481
2020-10-23 20:00:00,4.03112,0.23116000000000003,4.0377423642,0.38112,0.11116000000000001,0.397,3.65,0.12,3.6519720700000002
2020-10-23 20:30:00,3.8848000000000003,0.27140000000000003,3.8942687375,0.4848,0.1414,0.505,3.4,0.13,3.4024843864
2020-10-23 21:00:00,3.6978400000000002,0.13812000000000002,3.7004185979,0.5078400000000001,0.14812,0.529,3.19,-0.01,3.1900156739
2020-10-23 21:30:00,3.5512,0.10160000000000001,3.5526530931,0.45120000000000005,0.1316,0.47000000000000003,3.1,-0.03,3.1001451579
2020-10-23 22:00:00,3.34008,0.11044000000000001,3.3419053547,0.55008,0.16044,0.5730000000000001,2.79,-0.05,2.7904479927
2020-10-23 22:30:00,3.08864,0.06252,3.0892726976000002,0.48864,0.14252,0.509,2.6,-0.08,2.6012304781
2020-10-23 23:00:00,2.73888,-0.08616,2.7402348804,0.45888,0.13384000000000001,0.47800000000000004,2.2800000000000002,-0.22,2.2905894438
2020-10-23 23:30:00,2.5068,-0.1426,2.510852644,0.4368,0.1274,0.455,2.07,-0.27,2.0875344309
2020-10-24 00:00:00,2.35464,-0.11448000000000001,2.357421303,0.46464000000000005,0.13552,0.484,1.8900000000000001,-0.25,1.9064626931
2020-10-24 00:30:00,2.2984,-0.10880000000000001,2.3009737069,0.5184,0.1512,0.54,1.78,-0.26,1.7988885457000001
2020-10-24 01:00:00,2.32264,-0.00048000000000000007,2.3226400496,0.5126400000000001,0.14952000000000001,0.534,1.81,-0.15,1.8162048343000001
2020-10-24 01:30:00,2.5304,0.0422,2.5307518646,0.5904,0.17220000000000002,0.615,1.94,-0.13,1.9443507914
2020-10-24 02:00:00,2.68952,0.07236000000000001,2.6904932262,0.6595200000000001,0.19236,0.687,2.03,-0.12,2.033543705
2020-10-24 02:30:00,2.75624,0.05432000000000001,2.7567752175,0.66624,0.19432000000000002,0.6940000000000001,2.09,-0.14,2.094683747
2020-10-24 03:00:00,2.68384,0.06112000000000001,2.684535863,0.72384,0.21112000000000003,0.754,1.96,-0.15,1.9657314160000001
2020-10-24 03:30:00,2.5930400000000002,0.0017200000000000002,2.5930405705,0.62304,0.18172000000000002,0.649,1.97,-0.18,1.9782062582000002
2020-10-24 04:00:00,2.54448,0.12964,2.5477804065000003,0.6844800000000001,0.19964,0.713,1.8599999999999999,-0.07,1.8613167382
2020-10-24 04:30:00,2.49576,0.17668,2.5020059552,0.8457600000000001,0.24668,0.881,1.65,-0.07,1.651484181
2020-10-24 05:00:00,2.38912,0.19016000000000002,2.3966758646,0.78912,0.23016000000000003,0.8220000000000001,1.6,-0.04,1.6004999219
2020-10-24 05:30:00,2.32288,0.16584000000000002,2.3287924768,0.8428800000000001,0.24584000000000003,0.878,1.48,-0.08,1.4821605851
2020-10-24 06:00:00,2.36688,0.15284,2.3718096467,0.8668800000000001,0.25284,0.903,1.5,-0.1,1.5033296378
2020-10-24 06:30:00,2.55728,0.08504,2.5586935729,0.73728,0.21504,0.768,1.82,-0.13,1.8246369502
2020-10-24 07:00:00,2.70928,0.18604,2.7156599566,0.8092800000000001,0.23604000000000003,0.843,1.9,-0.05,1.9006577809
2020-10-24 07:30:00,2.98032,0.23676000000000003,2.9897094508,0.8803200000000001,0.25676000000000004,0.917,2.1,-0.02,2.1000952359
2020-10-24 08:00:00,3.36368,0.31524,3.3784196601,0.9436800000000001,0.27524000000000004,0.983,2.42,0.04,2.4203305559
2020-10-24 08:30:00,3.50144,0.24292000000000002,3.5098564358,0.66144,0.19292,0.6890000000000001,2.84,0.05,2.8404401067
2020-10-24 09:00:00,3.46104,0.31572,3.4754103355,0.6710400000000001,0.19572,0.6990000000000001,2.79,0.12,2.7925794528
2020-10-24 09:30:00,3.5444,0.5042,3.5800822616,0.9744,0.2842,1.015,2.5700000000000003,0.22,2.5793991548
2020-10-24 10:00:00,3.6332,0.5226000000000001,3.6705930039,1.0032,0.2926,1.045,2.63,0.23,2.6400378785000003
2020-10-24 10:30:00,3.6904,0.5722,3.7344966193999998,1.0704,0.31220000000000003,1.115,2.62,0.26,2.6328691574
2020-10-24 11:00:00,3.63392,0.54656,3.6747928377,1.15392,0.33656,1.202,2.48,0.21,2.4888752480000003
2020-10-24 11:30:00,3.6845600000000003,0.54508,3.7246603335,1.11456,0.32508000000000004,1.161,2.5700000000000003,0.22,2.5793991548
2020-10-24 12:00:00,3.80504,0.5377200000000001,3.8428468874,1.05504,0.30772000000000005,1.099,2.75,0.23,2.7596014205
2020-10-24 12:30:00,3.69464,0.6405200000000001,3.7497507384,1.06464,0.31052,1.109,2.63,0.33,2.6506225684
2020-10-24 13:00:00,3.80664,0.6515200000000001,3.8619925427,1.13664,0.33152000000000004,1.184,2.67,0.32,2.6891076587000002
2020-10-24 13:30:00,3.76464,0.59052,3.8106729327,1.06464,0.31052,1.109,2.7,0.28,2.7144796923000003
2020-10-24 14:00:00,3.7496,0.6078,3.7985419571,1.0896,0.3178,1.135,2.66,0.29,2.6757615738
2020-10-24 14:30:00,3.77896,0.6292800000000001,3.8309962151,1.12896,0.32928,1.176,2.65,0.30000000000000004,2.6669270706
2020-10-24 15:00:00,3.65888,0.6338400000000001,3.713375284,1.17888,0.34384000000000003,1.228,2.48,0.29,2.4968980756
2020-10-24 15:30:00,3.71928,0.6510400000000001,3.7758306106,1.16928,0.34104,1.218,2.55,0.31,2.5687740267
2020-10-24 16:00:00,3.73496,0.6472800000000001,3.7906328759,1.22496,0.35728000000000004,1.276,2.51,0.29,2.5266974492000003
2020-10-24 16:30:00,3.7684,0.6612,3.8259670673,1.2384,0.3612,1.29,2.5300000000000002,0.30000000000000004,2.5477244749
2020-10-24 17:00:00,3.70784,0.43812,3.7336345027,1.22784,0.35812000000000005,1.279,2.48,0.08,2.4812899871000003
2020-10-24 17:30:00,3.91384,0.35612000000000005,3.9300082697,1.08384,0.31612,1.129,2.83,0.04,2.8302826714
2020-10-24 18:00:00,3.93968,0.37824,3.9577953459,1.15968,0.33824000000000004,1.208,2.7800000000000002,0.04,2.7802877549
2020-10-24 18:30:00,4.1972,0.42460000000000003,4.2186221684,1.1472,0.3346,1.195,3.05,0.09,3.0513275799
2020-10-24 19:00:00,4.19704,0.43872000000000005,4.2199075819,1.12704,0.32872,1.174,3.07,0.11,3.0719700519
2020-10-24 19:30:00,3.89472,0.34596000000000005,3.9100552682,1.01472,0.29596,1.057,2.88,0.05,2.8804339950999998
